Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-01 21:00:00,59.9855376,5.8995318,60.2749466746,6.8555376,1.9995318,7.141185,53.13,3.9,53.2729471683,136.03,59.4755376,17.7395318,62.0647288022,6.8555376,1.9995318,7.141185,52.62,15.74,54.9236925197,135.31,6.8555376,2.1895318,7.1966968318,6.8555376,1.9995318,7.141185,0.0,0.19,0.19,135.31
2021-07-01 21:30:00,59.6263968,5.9422824,59.9217649563,6.7963968,1.9822823999999999,7.07958,52.83,3.96,52.978207784,136.3,58.9363968,18.7722824,61.8538394465,6.7963968,1.9822823999999999,7.07958,52.14,16.79,54.7766711292,135.87,6.7963968,2.1722824,7.1351117923,6.7963968,1.9822823999999999,7.07958,0.0,0.19,0.19,135.87
2021-07-01 22:00:00,59.06340032,6.90974176,59.4662071142,6.27340032,1.82974176,6.5347919999999995,52.79,5.08,53.0338618243,136.3,58.48340032,18.97974176,61.4860855012,6.27340032,1.82974176,6.5347919999999995,52.21,17.15,54.9545867058,135.87,6.27340032,2.01974176,6.5905165467,6.27340032,1.82974176,6.5347919999999995,0.0,0.19,0.19,135.87
2021-07-01 22:30:00,56.692672,7.362446,57.1687385693,5.322672,1.552446,5.54445,51.37,5.8100000000000005,51.697514447,136.46,56.032672,18.232446,58.9243788139,5.322672,1.552446,5.54445,50.71,16.68,53.3828296365,135.9,5.322672,1.732446,5.5975178751,5.322672,1.552446,5.54445,0.0,0.18,0.18,135.9
2021-07-01 23:00:00,53.59169312,7.60132716,54.1280864807,5.18169312,1.51132716,5.397597,48.41,6.09,48.7915586962,135.77,52.95169312,18.55132716,56.1073394813,5.18169312,1.51132716,5.397597,47.77,17.04,50.7181870733,135.13,5.18169312,1.70132716,5.4538479714,5.18169312,1.51132716,5.397597,0.0,0.19,0.19,135.13
2021-07-01 23:30:00,51.72764704,7.22806372,52.2302055657,5.30764704,1.54806372,5.528799,46.42,5.68,46.7662143005,136.11,50.56764704,18.47806372,53.8379584123,5.30764704,1.54806372,5.528799,45.26,16.93,48.3227948281,135.47,5.30764704,1.73806372,5.5849782986,5.30764704,1.54806372,5.528799,0.0,0.19,0.19,135.47
2021-07-02 00:00:00,48.04084384,8.73899612,48.8292200434,5.31084384,1.54899612,5.532129,42.73,7.19,43.3306935093,136.35,47.35084384,19.82899612,51.3350903329,5.31084384,1.54899612,5.532129,42.04,18.28,45.8423385093,135.71,5.31084384,1.7289961200000001,5.5852027605,5.31084384,1.54899612,5.532129,0.0,0.18,0.18,135.71
2021-07-02 00:30:00,46.1129616,8.4246138,46.8762129998,5.4329616,1.5846138,5.6593350000000004,40.68,6.84,41.2510363506,136.82,45.2529616,20.4046138,49.6404955444,5.4329616,1.5846138,5.6593350000000004,39.82,18.82,44.0434421906,136.19,5.4329616,1.7746138,5.7154462543,5.4329616,1.5846138,5.6593350000000004,0.0,0.19,0.19,136.19
2021-07-02 01:00:00,45.52276192,7.85955556,46.1962603078,5.31276192,1.54955556,5.534127,40.21,6.31,40.7020908554,137.27,44.82276192,20.90955556,49.4599787692,5.31276192,1.54955556,5.534127,39.51,19.36,43.9982920123,136.73,5.31276192,1.73955556,5.5903034591,5.31276192,1.54955556,5.534127,0.0,0.19,0.19,136.73
2021-07-02 01:30:00,45.13597856,8.25132708,45.8839945858,5.45597856,1.5913270800000001,5.683311,39.68,6.66,40.2350344849,137.37,44.27597856,20.99132708,48.9999805105,5.45597856,1.5913270800000001,5.683311,38.82,19.4,43.397608229,136.94,5.45597856,1.78132708,5.7394100928,5.45597856,1.5913270800000001,5.683311,0.0,0.19,0.19,136.94
2021-07-02 02:00:00,44.22604864,9.45759752,45.2259828987,5.30604864,1.54759752,5.527134,38.92,7.91,39.7156707107,137.58,43.58604864,20.59759752,48.2079315014,5.30604864,1.54759752,5.527134,38.28,19.05,42.758167640799996,137.1,5.30604864,1.73759752,5.5833141871,5.30604864,1.54759752,5.527134,0.0,0.19,0.19,137.1
2021-07-02 02:30:00,43.97215264,9.63729452,45.0158600213,5.2021526399999996,1.51729452,5.418909,38.77,8.12,39.6112016985,137.58,43.30215264,20.78729452,48.0331972361,5.2021526399999996,1.51729452,5.418909,38.1,19.27,42.6959354037,136.93,5.2021526399999996,1.70729452,5.4751480955,5.2021526399999996,1.51729452,5.418909,0.0,0.19,0.19,136.93
2021-07-02 03:00:00,42.93718752,9.72209636,44.0240982845,5.28718752,1.54209636,5.507487,37.65,8.18,38.5283648758,137.58,42.29718752,20.87209636,47.1666882298,5.28718752,1.54209636,5.507487,37.01,19.33,41.7539099966,136.96,5.28718752,1.73209636,5.563677711,5.28718752,1.54209636,5.507487,0.0,0.19,0.19,136.96
2021-07-02 03:30:00,42.83228256,9.93274908,43.9688973433,5.15228256,1.50274908,5.366961,37.68,8.43,38.6114918127,137.58,42.17228256,21.10274908,47.1574748588,5.15228256,1.50274908,5.366961,37.02,19.6,41.8884279963,136.93,5.15228256,1.69274908,5.4232292065,5.15228256,1.50274908,5.366961,0.0,0.19,0.19,136.93
2021-07-02 04:00:00,41.09792672,10.43981196,42.4031750514,5.34792672,1.55981196,5.570757,35.75,8.88,36.8363529682,137.69,40.42792672,21.61981196,45.845758016,5.34792672,1.55981196,5.570757,35.08,20.06,40.4105184327,137.05,5.34792672,1.75981196,5.6300318238,5.34792672,1.55981196,5.570757,0.0,0.2,0.2,137.05
2021-07-02 04:30:00,41.36981472,10.45244596,42.6698394245,5.45981472,1.59244596,5.687307,35.91,8.86,36.986858477,137.8,40.69981472,21.65244596,46.1010122914,5.45981472,1.59244596,5.687307,35.24,20.06,40.549490749,137.16,5.45981472,1.78244596,5.7434040757,5.45981472,1.59244596,5.687307,0.0,0.19,0.19,137.16
2021-07-02 05:00:00,40.8834912,10.3068516,42.1626735704,5.3034912,1.5468516,5.52447,35.58,8.76,36.6425162891,137.8,40.2734912,21.4968516,45.6516015289,5.3034912,1.5468516,5.52447,34.97,19.95,40.2604446076,137.16,5.3034912,1.7368516,5.5806516097,5.3034912,1.5468516,5.52447,0.0,0.19,0.19,137.16
2021-07-02 05:30:00,41.03691776,10.19076768,42.2833343665,5.31691776,1.5507676799999999,5.538456,35.72,8.64,36.7500748299,137.89,40.46691776,21.33076768,45.7446508656,5.31691776,1.5507676799999999,5.538456,35.15,19.78,40.3332480715,137.25,5.31691776,1.74076768,5.594630156,5.31691776,1.5507676799999999,5.538456,0.0,0.19,0.19,137.25
2021-07-02 06:00:00,40.34381024,10.72361132,41.744686661,5.94381024,1.73361132,6.191469,34.4,8.99,35.5553104332,137.98,39.86381024,21.80361132,45.4369985083,5.94381024,1.73361132,6.191469,33.92,20.07,39.4128316669,137.31,5.94381024,1.92361132,6.247332285,5.94381024,1.73361132,6.191469,0.0,0.19,0.19,137.31
2021-07-02 06:30:00,43.87951392,9.42319156,44.8799318296,6.55951392,1.91319156,6.832827,37.32,7.51,38.068129715,137.3,43.19951392,20.44319156,47.7924898293,6.55951392,1.91319156,6.832827,36.64,18.53,41.0591098296,136.62,6.55951392,2.10319156,6.8884423206,6.55951392,1.91319156,6.832827,0.0,0.19,0.19,136.62
2021-07-02 07:00:00,47.11251072,8.24239896,47.8280859638,6.76251072,1.97239896,7.044282,40.35,6.27,40.8342429831,137.3,46.54251072,19.20239896,50.3481621307,6.76251072,1.97239896,7.044282,39.78,17.23,43.3511395467,136.62,6.76251072,2.16239896,7.0998253852,6.76251072,1.97239896,7.044282,0.0,0.19,0.19,136.62
2021-07-02 07:30:00,53.21580672,5.71752696,53.5220720768,7.46580672,2.17752696,7.776882,45.75,3.54,45.8867529904,136.57,52.57580672,16.59752696,55.1334141283,7.46580672,2.17752696,7.776882,45.11,14.42,47.3587214777,135.85,7.46580672,2.36752696,7.8322061954,7.46580672,2.17752696,7.776882,0.0,0.19,0.19,135.85
2021-07-02 08:00:00,54.10307808,5.27631444,54.3597512117,8.83307808,2.57631444,9.201123,45.27,2.7,45.3504454223,136.57,53.42307808,16.14631444,55.8097548959,8.83307808,2.57631444,9.201123,44.59,13.57,46.6091514619,135.85,8.83307808,2.76631444,9.2561203508,8.83307808,2.57631444,9.201123,0.0,0.19,0.19,135.85
2021-07-02 08:30:00,54.72633344,3.99976392,54.8723034253,10.21633344,2.97976392,10.642014,44.51,1.02,44.5216857273,136.42,53.90633344,14.32976392,55.7784449312,10.21633344,2.97976392,10.642014,43.69,11.35,45.1402104559,135.72,10.21633344,3.16976392,10.6967692443,10.21633344,2.97976392,10.642014,0.0,0.19,0.19,135.72
2021-07-02 09:00:00,53.2166224,4.2685982,53.3875437743,10.9666224,3.1985982,11.423565,42.25,1.07,42.2635469406,136.0,52.3166224,13.3785982,54.0001469363,10.9666224,3.1985982,11.423565,41.35,10.18,42.5846791699,135.16,10.9666224,3.3885982,11.4782143483,10.9666224,3.1985982,11.423565,0.0,0.19,0.19,135.16
2021-07-02 09:30:00,49.58698048,4.41370264,49.7830232521,12.52698048,3.65370264,13.048938,37.06,0.76,37.0677919493,136.16,48.48698048,14.41370264,50.5840103181,12.52698048,3.65370264,13.048938,35.96,10.76,37.5353060464,135.23,12.52698048,3.84370264,13.1034075694,12.52698048,3.65370264,13.048938,0.0,0.19,0.19,135.23
2021-07-02 10:00:00,44.324152,5.334961,44.6440618603,13.834152,4.034961,14.410575,30.49,1.3,30.5177014207,136.02,44.694152,15.464961,47.2941036677,13.834152,4.034961,14.410575,30.86,11.43,32.9087298448,135.23,13.834152,4.224961,14.4649250607,13.834152,4.034961,14.410575,0.0,0.19,0.19,135.23
2021-07-02 10:30:00,44.06931648,5.33855064,44.3914944325,14.18931648,4.13855064,14.780538,29.88,1.2,29.9040866772,136.17,42.80931648,14.14855064,45.0867947707,14.18931648,4.13855064,14.780538,28.62,10.01,30.3200346306,135.35,14.18931648,4.32855064,14.8348593796,14.18931648,4.13855064,14.780538,0.0,0.19,0.19,135.35
2021-07-02 11:00:00,35.85863488,6.47335184,36.4382488534,16.46863488,4.80335184,17.154828,19.39,1.67,19.4617830632,135.84,34.83863488,14.12335184,37.5925464354,16.46863488,4.80335184,17.154828,18.37,9.32,20.5990121122,135.1,16.46863488,4.99335184,17.2089946658,16.46863488,4.80335184,17.154828,0.0,0.19,0.19,135.1
2021-07-02 11:30:00,36.57523808,7.84069444,37.4062097774,16.66523808,4.86069444,17.359623,19.91,2.98,20.1317783616,135.71,35.71523808,13.38069444,38.1394967823,16.66523808,4.86069444,17.359623,19.05,8.52,20.8684666423,135.04,16.66523808,5.05069444,17.4137782974,16.66523808,4.86069444,17.359623,0.0,0.19,0.19,135.04
2021-07-02 12:00:00,37.86238944,9.76444692,39.1012142747,18.15238944,5.29444692,18.908739,19.71,4.47,20.2105170641,135.51,36.37238944,13.81444692,38.9074498943,18.15238944,5.29444692,18.908739,18.22,8.52,20.1136471084,134.82,18.15238944,5.48444692,18.962816257100002,18.15238944,5.29444692,18.908739,0.0,0.19,0.19,134.82
2021-07-02 12:30:00,45.41412896,8.17745428,46.1444890285,16.89412896,4.92745428,17.598051,28.52,3.25,28.704579774,135.6,44.09412896,14.73745428,46.4917709643,16.89412896,4.92745428,17.598051,27.2,9.81,28.9149805464,135.16,16.89412896,5.11745428,17.6521933942,16.89412896,4.92745428,17.598051,0.0,0.19,0.19,135.16
2021-07-02 13:00:00,47.0223696,6.6736078,47.4935815018,18.0123696,5.2536078,18.762885,29.01,1.42,29.0447327411,135.69,45.2423696,17.1636078,48.3886499061,18.0123696,5.2536078,18.762885,27.23,11.91,29.7207166805,135.21,18.0123696,5.4436078,18.8169690569,18.0123696,5.2536078,18.762885,0.0,0.19,0.19,135.21
2021-07-02 13:30:00,45.86227072,5.91607896,46.2422735801,16.99227072,4.95607896,17.700282,28.87,0.96,28.8859567956,136.16,44.39227072,16.89607896,47.4989598191,16.99227072,4.95607896,17.700282,27.4,11.94,29.8885195351,135.72,16.99227072,5.14607896,17.7544189678,16.99227072,4.95607896,17.700282,0.0,0.19,0.19,135.72
2021-07-02 14:00:00,44.12351936,5.83852648,44.5081268104,17.10351936,4.98852648,17.816166,27.02,0.85,27.03336642,136.27,42.06351936,15.69852648,44.8974764836,17.10351936,4.98852648,17.816166,24.96,10.71,27.1607382079,135.72,17.10351936,5.17852648,17.8702968918,17.10351936,4.98852648,17.816166,0.0,0.19,0.19,135.72
2021-07-02 14:30:00,38.78686656,6.07908608,39.2603655754,16.55686656,4.82908608,17.246736,22.23,1.25,22.2651162135,136.4,37.67686656,16.23908608,41.0274809182,16.55686656,4.82908608,17.246736,21.12,11.41,24.0050515517,135.72,16.55686656,5.01908608,17.3008975306,16.55686656,4.82908608,17.246736,0.0,0.19,0.19,135.72
2021-07-02 15:00:00,37.6901552,5.0971286,38.0332554348,14.6301552,4.2671286,15.239745,23.06,0.8300000000000001,23.0749322859,136.64,36.2501552,15.4971286,39.4237840252,14.6301552,4.2671286,15.239745,21.62,11.23,24.3626209592,135.97,14.6301552,4.4671286,15.2969499935,14.6301552,4.2671286,15.239745,0.0,0.2,0.2,135.97
2021-07-02 15:30:00,30.00673824,5.46696532,30.5006893301,15.00673824,4.37696532,15.632019,15.0,1.09,15.0395511901,136.7,28.84673824,14.70696532,32.3794554619,15.00673824,4.37696532,15.632019,13.84,10.33,17.270046323,135.97,15.00673824,4.5669653199999996,15.6862795091,15.00673824,4.37696532,15.632019,0.0,0.19,0.19,135.97
2021-07-02 16:00:00,34.42017632,5.23463476,34.8159437467,13.49017632,3.93463476,14.052267,20.93,1.3,20.9703338075,136.66,33.39017632,16.25463476,37.136464908,13.49017632,3.93463476,14.052267,19.9,12.32,23.4049652852,135.94,13.49017632,4.12463476,14.1066462722,13.49017632,3.93463476,14.052267,0.0,0.19,0.19,135.94
2021-07-02 16:30:00,32.45187264,7.40262952,33.2854767377,15.47187264,4.51262952,16.116534,16.98,2.89,17.2241835801,137.05,31.40187264,18.51262952,36.4526412904,15.47187264,4.51262952,16.116534,15.93,14.0,21.2076613515,136.34,15.47187264,4.70262952,16.1707627337,15.47187264,4.51262952,16.116534,0.0,0.19,0.19,136.34
2021-07-02 17:00:00,37.2268784,6.7995062,37.8427504282,14.7068784,4.2895062,15.319665,22.52,2.51,22.6594461539,137.34,36.0268784,19.0595062,40.7578304604,14.7068784,4.2895062,15.319665,21.32,14.77,25.9363702164,136.62,14.7068784,4.4795062,15.3739470556,14.7068784,4.2895062,15.319665,0.0,0.19,0.19,136.62
2021-07-02 17:30:00,44.51966624,6.64656932,45.0130821634,14.07966624,4.10656932,14.666319,30.44,2.54,30.5457885804,137.23,43.61966624,19.51656932,47.7867320593,14.07966624,4.10656932,14.666319,29.54,15.41,33.3178585746,136.62,14.07966624,4.29656932,14.7206490805,14.07966624,4.10656932,14.666319,0.0,0.19,0.19,136.62
2021-07-02 18:00:00,45.08260512,6.82659316,45.5965312121,12.26260512,3.57659316,12.773547,32.82,3.25,32.9805230401,137.04,44.14260512,19.89659316,48.4194589618,12.26260512,3.57659316,12.773547,31.88,16.32,35.8144775196,136.46,12.26260512,3.76659316,12.8280438244,12.26260512,3.57659316,12.773547,0.0,0.19,0.19,136.46
2021-07-02 18:30:00,52.61043008,5.87512544,52.9374579305,9.48043008,2.7651254400000003,9.875448,43.13,3.11,43.2419819157,137.16,51.84043008,18.73512544,55.1220021056,9.48043008,2.7651254400000003,9.875448,42.36,15.97,45.2704152842,136.72,9.48043008,2.9551254399999998,9.9303233013,9.48043008,2.7651254400000003,9.875448,0.0,0.19,0.19,136.72
2021-07-02 19:00:00,53.63057024,7.19766632,54.1114078982,9.18057024,2.67766632,9.563094,44.45,4.52,44.6792222403,137.16,52.91057024,19.97766632,56.5564814563,9.18057024,2.67766632,9.563094,43.73,17.3,47.0276822733,136.56,9.18057024,2.87766632,9.621009998,9.18057024,2.67766632,9.563094,0.0,0.2,0.2,136.56
2021-07-02 19:30:00,56.84996032,8.11207176,57.4258103698,9.70996032,2.83207176,10.114542,47.14,5.28,47.4347762723,137.4,56.32996032,20.83207176,60.058635045,9.70996032,2.83207176,10.114542,46.62,18.0,49.9742373629,136.87,9.70996032,3.02207176,10.1693779131,9.70996032,2.83207176,10.114542,0.0,0.19,0.19,136.87
2021-07-02 20:00:00,58.35392832,9.15864576,59.0682803418,7.74392832,2.25864576,8.066592,50.61,6.9,51.0781959353,137.56,57.66392832,20.10864576,61.0695199228,7.74392832,2.25864576,8.066592,49.92,17.85,53.015364754,136.97,7.74392832,2.44864576,8.1218404246,7.74392832,2.25864576,8.066592,0.0,0.19,0.19,136.97
2021-07-02 20:30:00,58.41421856,9.93414708,59.2529172968,7.21421856,2.10414708,7.514811,51.2,7.83,51.7952594356,137.71,58.33421856,19.62414708,61.546634381,7.21421856,2.10414708,7.514811,51.12,17.52,54.0389193082,136.94,7.21421856,2.29414708,7.5702087327,7.21421856,2.10414708,7.514811,0.0,0.19,0.19,136.94
2021-07-02 21:00:00,58.59985344,10.38412392,59.5127957063,6.69985344,1.95412392,6.979014,51.9,8.43,52.5801759221,136.46,58.13985344,19.24412392,61.2419697877,6.69985344,1.95412392,6.979014,51.44,17.29,54.2680172846,135.56,6.69985344,2.13412392,7.0315376002,6.69985344,1.95412392,6.979014,0.0,0.18,0.18,135.56
2021-07-02 21:30:00,59.23097344,8.67778392,59.8632787977,5.58097344,1.6277839200000002,5.813514,53.65,7.05,54.11122804,135.86,58.62097344,19.19778392,61.6844667197,5.58097344,1.6277839200000002,5.813514,53.04,17.57,55.8743814283,134.94,5.58097344,1.81778392,5.8695487832,5.58097344,1.6277839200000002,5.813514,0.0,0.19,0.19,134.94
2021-07-02 22:00:00,58.26600864,9.27925252,59.0002736448,5.34600864,1.55925252,5.568759,52.92,7.72,53.4801346296,135.68,57.70600864,19.92925252,61.0504589595,5.34600864,1.55925252,5.568759,52.36,18.37,55.4889763827,134.94,5.34600864,1.74925252,5.6249171334,5.34600864,1.55925252,5.568759,0.0,0.19,0.19,134.94
2021-07-02 22:30:00,56.14043424,10.25179332,57.0687972795,5.32043424,1.55179332,5.542119,50.82,8.7,51.5593095377,135.6,55.74043424,20.82179332,59.5024628593,5.32043424,1.55179332,5.542119,50.42,19.27,53.9769330363,134.94,5.32043424,1.73179332,5.5951879866,5.32043424,1.55179332,5.542119,0.0,0.18,0.18,134.94
2021-07-02 23:00:00,53.14888576,10.53009168,54.1819793688,5.34888576,1.56009168,5.571756,47.8,8.97,48.6343592535,135.6,53.03888576,21.04009168,57.0596955877,5.34888576,1.56009168,5.571756,47.69,19.48,51.515109434,134.94,5.34888576,1.7500916800000001,5.6279125581,5.34888576,1.56009168,5.571756,0.0,0.19,0.19,134.94
2021-07-02 23:30:00,51.51463008,10.89135044,52.6533819112,5.28463008,1.54135044,5.504823,46.23,9.35,47.1660407497,135.54,50.89463008,21.60135044,55.2890740727,5.28463008,1.54135044,5.504823,45.61,20.06,49.8264558242,134.86,5.28463008,1.7213504400000001,5.5579098967,5.28463008,1.54135044,5.504823,0.0,0.18,0.18,134.86
2021-07-03 00:00:00,47.294230400000004,12.0445672,48.8038505465,5.3642304,1.5645672,5.58774,41.93,10.48,43.2198484495,136.01,47.0742304,22.6945672,52.2592245268,5.3642304,1.5645672,5.58774,41.71,21.13,46.7568283783,135.31,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,135.31
2021-07-03 00:30:00,44.70332128,12.39305204,46.3893810298,5.39332128,1.5730520399999999,5.618043,39.31,10.82,40.7719082212,136.17,44.44332128,23.05305204,50.066475957,5.39332128,1.5730520399999999,5.618043,39.05,21.48,44.5678460328,135.5,5.39332128,1.76305204,5.6741754401,5.39332128,1.5730520399999999,5.618043,0.0,0.19,0.19,135.5
2021-07-03 01:00:00,44.28920544,12.17018492,45.9308950435,5.34920544,1.56018492,5.572089,38.94,10.61,40.3595800275,136.17,43.91920544,22.90018492,49.5309506859,5.34920544,1.56018492,5.572089,38.57,21.34,44.0799330762,135.5,5.34920544,1.74018492,5.6251437666,5.34920544,1.56018492,5.572089,0.0,0.18,0.18,135.5
2021-07-03 01:30:00,44.0203344,12.4742642,45.7536567721,5.2603344,1.5342642,5.479515,38.76,10.94,40.274324327,136.35,43.7303344,23.1942642,49.5006670512,5.2603344,1.5342642,5.479515,38.47,21.66,44.1485730234,135.66,5.2603344,1.7242642,5.5357208231,5.2603344,1.5342642,5.479515,0.0,0.19,0.19,135.66
2021-07-03 02:00:00,42.97733728,12.70839004,44.8169019131,5.37733728,1.5683900400000002,5.601393,37.6,11.14,39.215553037,136.65,42.76733728,23.39839004,48.7496645577,5.37733728,1.5683900400000002,5.601393,37.39,21.83,43.2962007571,135.96,5.37733728,1.75839004,5.6575340702,5.37733728,1.5683900400000002,5.601393,0.0,0.19,0.19,135.96
2021-07-03 02:30:00,41.1650096,13.2306278,43.2389584443,5.3850096,1.5706278,5.609385,35.78,11.66,37.6319545068,136.73,40.9350096,23.9206278,47.4117226569,5.3850096,1.5706278,5.609385,35.55,22.35,41.9919635168,136.04,5.3850096,1.7506278,5.6624222807999995,5.3850096,1.5706278,5.609385,0.0,0.18,0.18,136.04
2021-07-03 03:00:00,39.47410048,13.21911264,41.6287106177,5.41410048,1.57911264,5.639688,34.06,11.64,35.9940717341,136.73,39.27410048,23.92911264,45.9897532093,5.41410048,1.57911264,5.639688,33.86,22.35,40.5711979118,136.04,5.41410048,1.76911264,5.6958092964,5.41410048,1.57911264,5.639688,0.0,0.19,0.19,136.04
2021-07-03 03:30:00,39.52009472,13.17086096,41.6570458039,5.18009472,1.51086096,5.395932,34.34,11.66,36.2655649342,136.82,39.28009472,23.93086096,45.9957818446,5.18009472,1.51086096,5.395932,34.1,22.42,40.8101261944,136.14,5.18009472,1.70086096,5.4521839031,5.18009472,1.51086096,5.395932,0.0,0.19,0.19,136.14
2021-07-03 04:00:00,38.9891856,13.4493458,41.2436843189,5.2091856,1.5193458,5.426235,33.78,11.93,35.8247581988,136.98,38.7691856,24.1993458,45.7018390137,5.2091856,1.5193458,5.426235,33.56,22.68,40.5050120355,136.29,5.2091856,1.7093458,5.4824700345,5.2091856,1.5193458,5.426235,0.0,0.19,0.19,136.29
2021-07-03 04:30:00,38.6362384,13.7322362,41.0040635639,5.3562384,1.5622362,5.579415,33.28,12.17,35.4353961457,137.09,38.4262384,24.4922362,45.5680308072,5.3562384,1.5622362,5.579415,33.07,22.93,40.2418911086,136.41,5.3562384,1.7422362,5.6324663136,5.3562384,1.5622362,5.579415,0.0,0.18,0.18,136.41
2021-07-03 05:00:00,38.06998464,13.39624552,40.3581853472,5.36998464,1.56624552,5.5937339999999995,32.7,11.83,34.7741124977,137.21,37.87998464,25.17624552,45.4833659134,5.36998464,1.56624552,5.5937339999999995,32.51,23.61,40.1787530917,136.51,5.36998464,1.75624552,5.6498790571,5.36998464,1.56624552,5.5937339999999995,0.0,0.19,0.19,136.51
2021-07-03 05:30:00,37.85089344,12.51109392,39.8649922273,5.66089344,1.65109392,5.896764,32.19,10.86,33.972572761,137.21,37.63089344,25.09109392,45.2288307962,5.66089344,1.65109392,5.896764,31.97,23.44,39.6423321716,136.64,5.66089344,1.84109392,5.9527591385,5.66089344,1.65109392,5.896764,0.0,0.19,0.19,136.64
2021-07-03 06:00:00,37.47193216,12.63139688,39.5436200536,5.90193216,1.72139688,6.147846,31.57,10.91,33.4019909586,137.05,37.07193216,25.23139688,44.8436343598,5.90193216,1.72139688,6.147846,31.17,23.51,39.0421438961,136.55,5.90193216,1.9113968799999999,6.2037280126,5.90193216,1.72139688,6.147846,0.0,0.19,0.19,136.55
2021-07-03 06:30:00,39.88274144,11.79538292,41.5904330706,5.81274144,1.6953829200000001,6.054939,34.07,10.1,35.5355441776,137.05,39.64274144,24.37538292,46.5371490465,5.81274144,1.6953829200000001,6.054939,33.83,22.68,40.728998269,136.55,5.81274144,1.88538292,6.1108617889,5.81274144,1.6953829200000001,6.054939,0.0,0.19,0.19,136.55
2021-07-03 07:00:00,39.6222608,11.8619094,41.3597442632,6.9322608,2.0219094,7.221105,32.69,9.84,34.1388590905,136.85,39.3122608,24.4019094,46.2699365849,6.9322608,2.0219094,7.221105,32.38,22.38,39.3615141985,136.35,6.9322608,2.2019094,7.2735579193,6.9322608,2.0219094,7.221105,0.0,0.18,0.18,136.35
2021-07-03 07:30:00,43.05376928,10.83526604,44.3962840717,6.94376928,2.02526604,7.233093,36.11,8.81,37.1691834723,136.81,42.89376928,23.28526604,48.8065472821,6.94376928,2.02526604,7.233093,35.95,21.26,41.7658963749,136.31,6.94376928,2.21526604,7.2885756799,6.94376928,2.02526604,7.233093,0.0,0.19,0.19,136.31
2021-07-03 08:00:00,44.81153088,10.29127984,45.9780789133,7.58153088,2.21127984,7.897428,37.23,8.08,38.0967098317,136.62,44.29153088,22.88127984,49.8527098041,7.58153088,2.21127984,7.897428,36.71,20.67,42.1292416262,136.05,7.58153088,2.40127984,7.9527199972,7.58153088,2.21127984,7.897428,0.0,0.19,0.19,136.05
2021-07-03 08:30:00,47.44940288,9.02857584,48.3007351431,7.70940288,2.24857584,8.030628,39.74,6.78,40.314215855,136.71,47.18940288,21.40857584,51.8185957323,7.70940288,2.24857584,8.030628,39.48,19.16,43.8836643866,136.19,7.70940288,2.42857584,8.0828753162,7.70940288,2.24857584,8.030628,0.0,0.18,0.18,136.19
2021-07-03 09:00:00,48.2980928,9.5236104,49.2280907935,9.0980928,2.6536104,9.47718,39.2,6.87,39.7974484107,136.13,47.8980928,20.6936104,52.1771291397,9.0980928,2.6536104,9.47718,38.8,18.04,42.788802273499996,135.5,9.0980928,2.8436104,9.5321252984,9.0980928,2.6536104,9.47718,0.0,0.19,0.19,135.5
2021-07-03 09:30:00,51.32058944,9.09517192,52.1202940583,9.96058944,2.90517192,10.375614,41.36,6.19,41.82063725,136.65,50.76058944,19.90517192,54.5238783421,9.96058944,2.90517192,10.375614,40.8,17.0,44.2,135.89,9.96058944,3.09517192,10.4304089664,9.96058944,2.90517192,10.375614,0.0,0.19,0.19,135.89
2021-07-03 10:00:00,48.976912,9.480766,49.8860985947,11.076912,3.230766,11.538450000000001,37.9,6.25,38.4118796728,136.65,48.306912,20.220766,52.3682835751,11.076912,3.230766,11.538450000000001,37.23,16.99,40.9235018052,135.89,11.076912,3.420766,11.593084985600001,11.076912,3.230766,11.538450000000001,0.0,0.19,0.19,135.89
2021-07-03 10:30:00,50.67216448,8.99146464,51.4637220716,13.34216448,3.89146464,13.898088,37.33,5.1,37.6767687043,136.13,49.90216448,19.86146464,53.7094386252,13.34216448,3.89146464,13.898088,36.56,15.97,39.8957955178,135.4,13.34216448,4.07146464,13.9495583201,13.34216448,3.89146464,13.898088,0.0,0.18,0.18,135.4
2021-07-03 11:00:00,53.36384544,8.73195492,54.0735336081,10.70384544,3.12195492,11.149839,42.66,5.61,43.0272901773,135.94,52.53384544,19.50195492,56.0368732391,10.70384544,3.12195492,11.149839,41.83,16.38,44.922748135,135.18,10.70384544,3.31195492,11.2045237559,10.70384544,3.12195492,11.149839,0.0,0.19,0.19,135.18
2021-07-03 11:30:00,56.13267776,8.14619768,56.7207021214,9.55267776,2.78619768,9.950706,46.58,5.36,46.8873756996,135.96,55.85267776,18.72619768,58.9083363584,9.55267776,2.78619768,9.950706,46.3,15.94,48.9670664835,135.23,9.55267776,2.9761976800000003,10.0055687003,9.55267776,2.78619768,9.950706,0.0,0.19,0.19,135.23
2021-07-03 12:00:00,57.41265824,8.07202532,57.9773310782,9.09265824,2.65202532,9.471519,48.32,5.42,48.6230274664,135.82,56.60265824,18.87202532,59.6658550556,9.09265824,2.65202532,9.471519,47.51,16.22,50.2024750386,135.01,9.09265824,2.83202532,9.5234868238,9.09265824,2.65202532,9.471519,0.0,0.18,0.18,135.01
2021-07-03 12:30:00,55.36748192,8.17801556,55.9681873269,10.58748192,3.08801556,11.028627,44.78,5.09,45.068353642,135.87,54.93748192,18.87801556,58.0905017296,10.58748192,3.08801556,11.028627,44.35,15.79,47.0770283684,135.16,10.58748192,3.27801556,11.0833279938,10.58748192,3.08801556,11.028627,0.0,0.19,0.19,135.16
2021-07-03 13:00:00,52.0326768,8.4261974,52.7105327008,10.5126768,3.0661974,10.950705,41.52,5.36,41.8645434706,135.9,51.1526768,19.236197400000002,54.6500469736,10.5126768,3.0661974,10.950705,40.64,16.17,43.73875284,135.16,10.5126768,3.2561974,11.0054166213,10.5126768,3.0661974,10.950705,0.0,0.19,0.19,135.16
2021-07-03 13:30:00,51.42306656,8.97256108,52.1999868464,10.36306656,3.02256108,10.794861,41.06,5.95,41.4888671815,136.29,51.10306656,19.65256108,54.7516809682,10.36306656,3.02256108,10.794861,40.74,16.63,44.0034600912,135.56,10.36306656,3.21256108,10.8495943343,10.36306656,3.02256108,10.794861,0.0,0.19,0.19,135.56
2021-07-03 14:00:00,53.01272832,9.12829576,53.7928912349,8.94272832,2.60829576,9.315342,44.07,6.52,44.549694724,136.46,52.21272832,19.99829576,55.9115447106,8.94272832,2.60829576,9.315342,43.27,17.39,46.6337324262,135.67,8.94272832,2.7982957600000002,9.3703174421,8.94272832,2.60829576,9.315342,0.0,0.19,0.19,135.67
2021-07-03 14:30:00,49.77523424,9.77694332,50.7263498029,10.51523424,3.06694332,10.953369,39.26,6.71,39.8292819418,136.67,49.37523424,20.41694332,53.4300040313,10.51523424,3.06694332,10.953369,38.86,17.35,42.5572802232,135.96,10.51523424,3.24694332,11.0051257169,10.51523424,3.06694332,10.953369,0.0,0.18,0.18,135.96
2021-07-03 15:00:00,38.19095264,10.34069452,39.5661323193,16.39095264,4.78069452,17.073909,21.8,5.5600000000000005,22.4978576758,136.7,37.23095264,21.41069452,42.9483605544,16.39095264,4.78069452,17.073909,20.84,16.63,26.6620048008,135.91,16.39095264,4.97069452,17.1280802327,16.39095264,4.78069452,17.073909,0.0,0.19,0.19,135.91
2021-07-03 15:30:00,41.80667712,10.54111416,43.1151172972,16.18667712,4.72111416,16.861122,25.62,5.82,26.2727387229,136.88,40.97667712,21.59111416,46.3169977273,16.18667712,4.72111416,16.861122,24.79,16.87,29.9856799156,136.13,16.18667712,4.91111416,16.915305450399998,16.18667712,4.72111416,16.861122,0.0,0.19,0.19,136.13
2021-07-03 16:00:00,25.34956928,9.31279104,27.0060870849,21.12956928,6.16279104,22.009968,4.22,3.15,5.2660136726,136.88,25.90956928,20.20279104,32.8551144585,21.12956928,6.16279104,22.009968,4.78,14.04,14.8313856399,136.13,21.12956928,6.35279104,22.0639219532,21.12956928,6.16279104,22.009968,0.0,0.19,0.19,136.13
2021-07-03 16:30:00,25.98992032,9.39747676,27.6367242577,19.73992032,5.75747676,20.562417,6.25,3.64,7.2327104186,136.7,25.59992032,20.64747676,32.8888159858,19.73992032,5.75747676,20.562417,5.86,14.89,16.0016155434,135.96,19.73992032,5.94747676,20.6164238909,19.73992032,5.75747676,20.562417,0.0,0.19,0.19,135.96
2021-07-03 17:00:00,30.2453968,8.7874074,31.496072079,17.7853968,5.1874074,18.526455,12.46,3.6,12.9696414754,136.7,29.3453968,21.5374074,36.4007174498,17.7853968,5.1874074,18.526455,11.56,16.35,20.0238882338,135.96,17.7853968,5.3774074,18.5805503061,17.7853968,5.1874074,18.526455,0.0,0.19,0.19,135.96
2021-07-03 17:30:00,42.0307856,8.7468958,42.9312837484,13.6007856,3.9668958,14.167485,28.43,4.78,28.8290357105,136.42,41.4907856,21.2668958,46.6236650927,13.6007856,3.9668958,14.167485,27.89,17.3,32.8198430831,135.83,13.6007856,4.1568958,14.2218547183,13.6007856,3.9668958,14.167485,0.0,0.19,0.19,135.83
2021-07-03 18:00:00,43.52524032,9.05736176,44.4576466647,14.42524032,4.20736176,15.026292,29.1,4.85,29.5013982719,136.42,42.78524032,21.81736176,48.0268056757,14.42524032,4.20736176,15.026292,28.36,17.61,33.3826556763,135.83,14.42524032,4.39736176,15.0805951056,14.42524032,4.20736176,15.026292,0.0,0.19,0.19,135.83
2021-07-03 18:30:00,48.95465376,9.02594068,49.7797722968,11.57465376,3.3759406800000002,12.056931,37.38,5.65,37.8045883459,136.58,48.34465376,21.68594068,52.9857110017,11.57465376,3.3759406800000002,12.056931,36.77,18.31,41.0766235224,136.05,11.57465376,3.5659406799999998,12.1115045555,11.57465376,3.3759406800000002,12.056931,0.0,0.19,0.19,136.05
2021-07-03 19:00:00,55.31455712,8.79507916,56.0094067708,8.31455712,2.42507916,8.660997,47.0,6.37,47.4297048272,136.58,54.50455712,21.52507916,58.600987873,8.31455712,2.42507916,8.660997,46.19,19.1,49.9832581971,136.05,8.31455712,2.61507916,8.716105731,8.31455712,2.42507916,8.660997,0.0,0.19,0.19,136.05
2021-07-03 19:30:00,52.71924288,8.97519584,53.4777777232,7.86924288,2.29519584,8.197128,44.85,6.68,45.3447339831,136.53,52.37924288,21.50519584,56.6220675426,7.86924288,2.29519584,8.197128,44.51,19.21,48.4784921383,135.97,7.86924288,2.47519584,8.2493380311,7.86924288,2.29519584,8.197128,0.0,0.18,0.18,135.97
2021-07-03 20:00:00,55.1233088,9.2892984,55.9005387973,7.8833088,2.2992984,8.21178,47.24,6.99,47.7543474461,136.53,54.4233088,22.0792984,58.7315244019,7.8833088,2.2992984,8.21178,46.54,19.78,50.5689628132,135.97,7.8833088,2.4892984,8.2669924495,7.8833088,2.2992984,8.21178,0.0,0.19,0.19,135.97
2021-07-03 20:30:00,56.8736896,9.2652428,57.6234439517,6.7036896,1.9552428,6.98301,50.17,7.31,50.6997534511,135.92,56.1236896,20.4352428,59.7282821,6.7036896,1.9552428,6.98301,49.42,18.48,52.7621720554,135.17,6.7036896,2.1452428,7.0385737848,6.7036896,1.9552428,6.98301,0.0,0.19,0.19,135.17
2021-07-03 21:00:00,55.14065344,10.02102392,56.0438451767,5.90065344,1.72102392,6.146514,49.24,8.3,49.9346332719,135.92,54.55065344,20.93102392,58.4284310338,5.90065344,1.72102392,6.146514,48.65,19.21,52.305320953,135.17,5.90065344,1.9110239199999999,6.2023965886,5.90065344,1.72102392,6.146514,0.0,0.19,0.19,135.17
2021-07-03 21:30:00,54.89526944,10.351536920000001,55.8627328681,5.28526944,1.54153692,5.505489,49.61,8.81,50.386190568399996,136.03,54.32526944,21.17153692,58.3049644137,5.28526944,1.54153692,5.505489,49.04,19.63,52.8228974972,135.34,5.28526944,1.7215369200000001,5.5585755748,5.28526944,1.54153692,5.505489,0.0,0.18,0.18,135.34
2021-07-03 22:00:00,53.04720768,11.23960224,54.2248550128,5.10720768,1.48960224,5.320008,47.94,9.75,48.9214278205,136.15,52.69720768,21.95960224,57.0895772257,5.10720768,1.48960224,5.320008,47.59,20.47,51.8056850162,135.49,5.10720768,1.67960224,5.3763030022,5.10720768,1.48960224,5.320008,0.0,0.19,0.19,135.49
2021-07-03 22:30:00,53.048816,11.270488,54.2328385645,5.178816,1.510488,5.3946,47.87,9.76,48.8548308768,135.84,52.708816,21.970488,57.1044799213,5.178816,1.510488,5.3946,47.53,20.46,51.746618247,135.2,5.178816,1.690488,5.4477412604,5.178816,1.510488,5.3946,0.0,0.18,0.18,135.2
2021-07-03 23:00:00,50.76681792,11.783238560000001,52.11635552,5.25681792,1.53323856,5.475852,45.51,10.25,46.6500010718,135.84,50.40681792,22.52323856,55.2099951825,5.25681792,1.53323856,5.475852,45.15,20.99,49.7905874639,135.2,5.25681792,1.72323856,5.5320598134,5.25681792,1.53323856,5.475852,0.0,0.19,0.19,135.2
2021-07-03 23:30:00,47.60879584,12.40298212,49.1978801048,5.35879584,1.56298212,5.582079,42.25,10.84,43.6184376153,136.16,47.23879584,23.19298212,52.625262489,5.35879584,1.56298212,5.582079,41.88,21.63,47.1358812371,135.52,5.35879584,1.74298212,5.6351290602,5.35879584,1.56298212,5.582079,0.0,0.18,0.18,135.52
2021-07-04 00:00:00,45.30221248,12.89647864,47.1021190277,5.30221248,1.5464786400000001,5.523138,40.0,11.35,41.5791113421,136.47,44.91221248,23.69647864,50.7802119903,5.30221248,1.5464786400000001,5.523138,39.61,22.15,45.3825362888,135.81,5.30221248,1.73647864,5.5793203215,5.30221248,1.5464786400000001,5.523138,0.0,0.19,0.19,135.81
2021-07-04 00:30:00,42.84900544,13.298459919999999,44.8652014755,5.54900544,1.61845992,5.780214,37.3,11.68,39.0859616742,136.98,42.46900544,24.19845992,48.8792582346,5.54900544,1.61845992,5.780214,36.92,22.58,43.2775091705,136.31,5.54900544,1.80845992,5.8362649576,5.54900544,1.61845992,5.780214,0.0,0.19,0.19,136.31
2021-07-04 01:00:00,41.7253792,13.3594856,43.8119062,5.4153792,1.5794856,5.64102,36.31,11.78,38.1730860686,136.98,41.3853792,24.7194856,48.2058355374,5.4153792,1.5794856,5.64102,35.97,23.14,42.7703226549,136.31,5.4153792,1.7694855999999999,5.6971406134,5.4153792,1.5794856,5.64102,0.0,0.19,0.19,136.31
2021-07-04 01:30:00,41.13518944,13.88484692,43.4153519421,5.36518944,1.56484692,5.588739,35.77,12.32,37.8321992488,137.32,40.80518944,24.75484692,47.726993738,5.36518944,1.56484692,5.588739,35.44,23.19,42.3529184355,136.71,5.36518944,1.7548469199999999,5.6448866631,5.36518944,1.56484692,5.588739,0.0,0.19,0.19,136.71
2021-07-04 02:00:00,40.81575904,14.16542972,43.2039996431,5.19575904,1.51542972,5.412249,35.62,12.65,37.7995621668,137.53,40.51575904,25.00542972,47.610904697,5.19575904,1.51542972,5.412249,35.32,23.49,42.4179502098,136.84,5.19575904,1.69542972,5.4653814082,5.19575904,1.51542972,5.412249,0.0,0.18,0.18,136.84
2021-07-04 02:30:00,40.40335136,14.36097748,42.8796977053,5.28335136,1.54097748,5.503491,35.12,12.82,37.3867195672,137.37,40.08335136,25.12097748,47.3047414727,5.28335136,1.54097748,5.503491,34.8,23.58,42.036369967,136.69,5.28335136,1.73097748,5.5596838606,5.28335136,1.54097748,5.503491,0.0,0.19,0.19,136.69
2021-07-04 03:00:00,38.96371072,14.39274896,41.5369952656,5.5637107199999996,1.62274896,5.795532,33.4,12.77,35.7579767325,136.85,38.58371072,25.23274896,46.1019994469,5.5637107199999996,1.62274896,5.795532,33.02,23.61,40.5925177835,136.17,5.5637107199999996,1.81274896,5.8515754945000005,5.5637107199999996,1.62274896,5.795532,0.0,0.19,0.19,136.17
2021-07-04 03:30:00,38.30412032,14.43995176,40.9355327353,5.55412032,1.61995176,5.7855419999999995,32.75,12.82,35.1698009662,136.94,37.95412032,25.26995176,45.5969923484,5.55412032,1.61995176,5.7855419999999995,32.4,23.65,40.1133705889,136.26,5.55412032,1.8099517600000001,5.8415903573,5.55412032,1.61995176,5.7855419999999995,0.0,0.19,0.19,136.26
2021-07-04 04:00:00,38.06536928,14.47906604,40.7261057777,5.34536928,1.55906604,5.568093,32.72,12.92,35.1784706888,137.0,37.72536928,25.32906604,45.43968611,5.34536928,1.55906604,5.568093,32.38,23.77,40.1681129753,136.32,5.34536928,1.73906604,5.6211496539,5.34536928,1.55906604,5.568093,0.0,0.18,0.18,136.32
2021-07-04 04:30:00,37.80489984,14.69267912,40.559650783,5.25489984,1.53267912,5.473854,32.55,13.16,35.1096582154,137.03,37.48489984,25.51267912,45.3432962178,5.25489984,1.53267912,5.473854,32.23,23.98,40.1722951796,136.34,5.25489984,1.72267912,5.5300629001,5.25489984,1.53267912,5.473854,0.0,0.19,0.19,136.34
2021-07-04 05:00:00,36.84814752,14.83237636,39.7213464543,4.32814752,1.26237636,4.508487,32.52,13.57,35.2376971438,137.03,36.56814752,25.64237636,44.6627459795,4.32814752,1.26237636,4.508487,32.24,24.38,40.4203166737,136.34,4.32814752,1.4523763600000001,4.5653321945,4.32814752,1.26237636,4.508487,0.0,0.19,0.19,136.34
2021-07-04 05:30:00,36.11926688,14.89270284,39.0690931278,3.84926688,1.12270284,4.009653,32.27,13.77,35.085122203,137.12,35.80926688,25.70270284,44.0787083269,3.84926688,1.12270284,4.009653,31.96,24.58,40.3189533594,136.43,3.84926688,1.31270284,4.0669453229,3.84926688,1.12270284,4.009653,0.0,0.19,0.19,136.43
2021-07-04 06:00:00,34.83815648,15.20279564,38.0108161212,5.35815648,1.56279564,5.5814129999999995,29.48,13.64,32.4826107325,137.18,34.51815648,26.05279564,43.2464020172,5.35815648,1.56279564,5.5814129999999995,29.16,24.49,38.0797282028,136.49,5.35815648,1.75279564,5.6375644936,5.35815648,1.56279564,5.5814129999999995,0.0,0.19,0.19,136.49
2021-07-04 06:30:00,34.3480352,14.9610936,37.4649415295,6.7580352,1.9710936000000001,7.03962,27.59,12.99,30.4950520577,137.26,34.0280352,25.8010936,42.7036720965,6.7580352,1.9710936000000001,7.03962,27.27,23.83,36.2149389065,136.57,6.7580352,2.1610936,7.095164925,6.7580352,1.9710936000000001,7.03962,0.0,0.19,0.19,136.57
2021-07-04 07:00:00,33.32200096,14.40100028,36.3007514666,7.03200096,2.05100028,7.325001,26.29,12.35,29.0462837554,137.22,33.02200096,25.21100028,41.5457227945,7.03200096,2.05100028,7.325001,25.99,23.16,34.8118614843,136.53,7.03200096,2.23100028,7.3774250081,7.03200096,2.05100028,7.325001,0.0,0.18,0.18,136.53
2021-07-04 07:30:00,32.2510416,13.6540538,35.0223195899,7.3510416,2.1440538,7.657335,24.9,11.51,27.4315530001,137.09,31.8710416,24.5040538,40.2021385663,7.3510416,2.1440538,7.657335,24.52,22.36,33.1843336531,136.39,7.3510416,2.3340538,7.7126921205,7.3510416,2.1440538,7.657335,0.0,0.19,0.19,136.39
2021-07-04 08:00:00,35.23557472,13.46787596,37.721736555,9.69557472,2.82787596,10.099557,25.54,10.64,27.6676923505,137.0,34.91557472,24.21787596,42.4923860714,9.69557472,2.82787596,10.099557,25.22,21.39,33.0693286899,136.31,9.69557472,3.01787596,10.1543953272,9.69557472,2.82787596,10.099557,0.0,0.19,0.19,136.31
2021-07-04 08:30:00,39.06456544,12.68216492,41.0716152601,9.98456544,2.91216492,10.400589,29.08,9.77,30.6773418014,136.73,38.77456544,23.41216492,45.2945514527,9.98456544,2.91216492,10.400589,28.79,20.5,35.3428083208,136.03,9.98456544,3.10216492,10.4553801565,9.98456544,2.91216492,10.400589,0.0,0.19,0.19,136.03
2021-07-04 09:00:00,40.83531424,11.31363332,42.3735906902,10.43531424,3.04363332,10.870119,30.4,8.27,31.5048075696,136.73,40.35531424,22.10363332,46.0121939637,10.43531424,3.04363332,10.870119,29.92,19.06,35.4752026069,136.03,10.43531424,3.23363332,10.9248417717,10.43531424,3.04363332,10.870119,0.0,0.19,0.19,136.03
2021-07-04 09:30:00,34.89817984,10.51071912,36.4466483036,11.96817984,3.49071912,12.466854,22.93,7.02,23.980519177,136.35,34.58817984,21.19071912,40.5633918881,11.96817984,3.49071912,12.466854,22.62,17.7,28.7220194276,135.65,11.96817984,3.68071912,12.5213825883,11.96817984,3.49071912,12.466854,0.0,0.19,0.19,135.65
2021-07-04 10:00:00,33.97548864,10.49451752,35.5593690369,15.85548864,4.62451752,16.516134,18.12,5.87,19.0470811412,136.35,33.32548864,21.29451752,39.548004621,15.85548864,4.62451752,16.516134,17.47,16.67,24.1472524317,135.65,15.85548864,4.81451752,16.5703379254,15.85548864,4.62451752,16.516134,0.0,0.19,0.19,135.65
2021-07-04 10:30:00,34.74239264,9.09111452,35.912145711,14.95239264,4.36111452,15.575409,19.79,4.73,20.3474076973,136.28,34.09239264,19.821114520000002,39.4356160943,14.95239264,4.36111452,15.575409,19.14,15.46,24.603885872,135.54,14.95239264,4.54111452,15.6267644362,14.95239264,4.36111452,15.575409,0.0,0.18,0.18,135.54
2021-07-04 11:00:00,29.86482464,8.83349052,31.1438325443,20.51482464,5.98349052,21.369609,9.35,2.85,9.774712272,136.06,28.97482464,19.59349052,34.97778343,20.51482464,5.98349052,21.369609,8.46,13.61,16.0250959436,135.32,20.51482464,6.17349052,21.4235854891,20.51482464,5.98349052,21.369609,0.0,0.19,0.19,135.32
2021-07-04 11:30:00,27.20051008,7.60556544,28.2438024047,19.39051008,5.65556544,20.198448,7.8100000000000005,1.9500000000000002,8.0497577603,135.85,26.65051008,18.01556544,32.1684672567,19.39051008,5.65556544,20.198448,7.26,12.36,14.3344759235,135.12,19.39051008,5.84556544,20.252469392,19.39051008,5.65556544,20.198448,0.0,0.19,0.19,135.12
2021-07-04 12:00:00,26.30978368,6.73827024,27.1589580639,16.51978368,4.81827024,17.208108,9.79,1.92,9.9764973813,135.6,24.95978368,16.18827024,29.7498049526,16.51978368,4.81827024,17.208108,8.44,11.37,14.1601730215,134.81,16.51978368,5.00827024,17.2622716822,16.51978368,4.81827024,17.208108,0.0,0.19,0.19,134.81
2021-07-04 12:30:00,25.3171424,6.9408332,26.2513402479,20.4371424,5.9608332,21.28869,4.88,0.98,4.9774290552,135.69,25.0371424,17.8208332,30.7317522361,20.4371424,5.9608332,21.28869,4.6,11.86,12.720833306,134.81,20.4371424,6.1508332,21.3426694331,20.4371424,5.9608332,21.28869,0.0,0.19,0.19,134.81
2021-07-04 13:00:00,25.39044,7.919295,26.5967982413,19.54044,5.699295,20.354625,5.85,2.22,6.2570680035,135.89,25.22044,18.759295,31.4321768685,19.54044,5.699295,20.354625,5.68,13.06,14.2416993368,135.16,19.54044,5.879295,20.4057566655,19.54044,5.699295,20.354625,0.0,0.18,0.18,135.16
2021-07-04 13:30:00,25.42252544,8.55031992,26.8218711219,22.01252544,6.42031992,22.929714,3.41,2.13,4.0205720986,136.08,25.15252544,19.21031992,31.6494222291,22.01252544,6.42031992,22.929714,3.14,12.79,13.1698025801,135.32,22.01252544,6.61031992,22.9836377819,22.01252544,6.42031992,22.929714,0.0,0.19,0.19,135.32
2021-07-04 14:00:00,26.92406208,8.51160144,28.2374304419,23.83406208,6.95160144,24.827148,3.09,1.56,3.4614592299,136.08,26.95406208,19.28160144,33.1406339213,23.83406208,6.95160144,24.827148,3.12,12.33,12.7186202082,135.32,23.83406208,7.14160144,24.8810165862,23.83406208,6.95160144,24.827148,0.0,0.19,0.19,135.32
2021-07-04 14:30:00,29.08362464,9.47314052,30.5875401677,21.71362464,6.33314052,22.618359,7.37,3.14,8.0110236549,136.32,28.51362464,20.34314052,35.02670633,21.71362464,6.33314052,22.618359,6.8,14.01,15.5730568611,135.59,21.71362464,6.52314052,22.6722927215,21.71362464,6.33314052,22.618359,0.0,0.19,0.19,135.59
2021-07-04 15:00:00,28.77547392,9.69409656,30.3645090103,20.58547392,6.00409656,21.443202,8.19,3.69,8.9828837241,136.72,28.32547392,20.99409656,35.2574043736,20.58547392,6.00409656,21.443202,7.74,14.99,16.8703200918,135.95,20.58547392,6.19409656,21.4971758309,20.58547392,6.00409656,21.443202,0.0,0.19,0.19,135.95
2021-07-04 15:30:00,23.86103488,5.21405184,24.4240725952,14.07103488,4.10405184,14.657328,9.79,1.11,9.8527255112,136.84,23.12103488,17.71405184,29.1267898422,14.07103488,4.10405184,14.657328,9.05,13.61,16.3442528125,136.16,14.07103488,4.29405184,14.7116587712,14.07103488,4.10405184,14.657328,0.0,0.19,0.19,136.16
2021-07-04 16:00:00,36.10342336,6.92099848,36.7608133516,13.20342336,3.85099848,13.753566,22.9,3.07,23.1048674526,136.39,35.54342336,19.58099848,40.5801730605,13.20342336,3.85099848,13.753566,22.34,15.73,27.3223077356,135.8,13.20342336,4.04099848,13.8079707828,13.20342336,3.85099848,13.753566,0.0,0.19,0.19,135.8
2021-07-04 16:30:00,38.43407104,8.51827072,39.3667213871,14.87407104,4.33827072,15.493824,23.56,4.18,23.927933467,136.5,37.73407104,21.16827072,43.2661045453,14.87407104,4.33827072,15.493824,22.86,16.83,28.3871185575,135.95,14.87407104,4.52827072,15.5480939352,14.87407104,4.33827072,15.493824,0.0,0.19,0.19,135.95
2021-07-04 17:00:00,38.71636576,9.73810668,39.9222707192,17.85636576,5.20810668,18.600381,20.86,4.53,21.3462057518,136.61,38.24636576,22.25810668,44.2516418546,17.85636576,5.20810668,18.600381,20.39,17.05,26.5792136829,136.04,17.85636576,5.39810668,18.6544727581,17.85636576,5.20810668,18.600381,0.0,0.19,0.19,136.04
2021-07-04 17:30:00,48.0803632,9.4492726,49.0001028378,16.4203632,4.7892726,17.104545,31.66,4.66,32.0011124807,136.61,47.9403632,21.889272599999998,52.7012208464,16.4203632,4.7892726,17.104545,31.52,17.1,35.8597322912,136.11,16.4203632,4.9792726,17.1587144986,16.4203632,4.7892726,17.104545,0.0,0.19,0.19,136.11
2021-07-04 18:00:00,52.94153856,7.47503208,53.4666495088,9.89153856,2.88503208,10.303686,43.05,4.59,43.294001894,136.56,52.06153856,20.13503208,55.819560318,9.89153856,2.88503208,10.303686,42.17,17.25,45.5617317494,136.0,9.89153856,3.07503208,10.3584920417,9.89153856,2.88503208,10.303686,0.0,0.19,0.19,136.0
2021-07-04 18:30:00,58.62004096,7.28209528,59.0706197176,8.99004096,2.62209528,9.364626,49.63,4.66,49.8482948555,136.46,58.26004096,20.01209528,61.6012689005,8.99004096,2.62209528,9.364626,49.27,17.39,52.248875586,135.92,8.99004096,2.80209528,9.416611621,8.99004096,2.62209528,9.364626,0.0,0.18,0.18,135.92
2021-07-04 19:00:00,61.30901216,8.02221188,61.8316331297,8.81901216,2.5722118800000002,9.186471,52.49,5.45,52.7721763811,136.46,60.60901216,20.59221188,64.0116516356,8.81901216,2.5722118800000002,9.186471,51.79,18.02,54.8354310642,135.92,8.81901216,2.76221188,9.2414712004,8.81901216,2.5722118800000002,9.186471,0.0,0.19,0.19,135.92
2021-07-04 19:30:00,63.09873472,7.77713096,63.5762069428,6.53873472,1.90713096,6.811182,56.56,5.87,56.863789005,136.67,62.62873472,19.14713096,65.4902361931,6.53873472,1.90713096,6.811182,56.09,17.24,58.6796872861,136.11,6.53873472,2.09713096,6.866804934,6.53873472,1.90713096,6.811182,0.0,0.19,0.19,136.11
2021-07-04 20:00:00,63.44898528,7.87095404,63.9353239654,5.72898528,1.67095404,5.967693,57.72,6.2,58.0520318335,136.58,62.61898528,18.85095404,65.394921712,5.72898528,1.67095404,5.967693,56.89,17.18,59.4274726032,135.88,5.72898528,1.86095404,6.0236552256,5.72898528,1.67095404,5.967693,0.0,0.19,0.19,135.88
2021-07-04 20:30:00,62.82969504,8.14407772,63.3553200665,5.25969504,1.53407772,5.478849,57.57,6.61,57.9482268926,136.76,62.34969504,18.72407772,65.1005035161,5.25969504,1.53407772,5.478849,57.09,17.19,59.6218433127,135.99,5.25969504,1.72407772,5.5350551848,5.25969504,1.53407772,5.478849,0.0,0.19,0.19,135.99
2021-07-04 21:00:00,60.10621856,9.02139708,60.7794629366,5.21621856,1.5213970799999998,5.433561,54.89,7.5,55.4000189531,135.86,59.34621856,19.69139708,62.5277920315,5.21621856,1.5213970799999998,5.433561,54.13,18.17,57.0982118809,135.07,5.21621856,1.71139708,5.4897919843,5.21621856,1.5213970799999998,5.433561,0.0,0.19,0.19,135.07
2021-07-04 21:30:00,58.93557888,9.41454384,59.6827956252,5.53557888,1.61454384,5.766228,53.4,7.8,53.9666563722,135.65,58.38557888,20.12454384,61.7565631,5.53557888,1.61454384,5.766228,52.85,18.51,55.9977017386,134.9,5.53557888,1.79454384,5.8191941994,5.53557888,1.61454384,5.766228,0.0,0.18,0.18,134.9
2021-07-04 22:00:00,57.89938528,9.93440404,58.745478119,5.32938528,1.55440404,5.551443,52.57,8.38,53.233723334,135.61,57.21938528,20.58440404,60.8093392622,5.32938528,1.55440404,5.551443,51.89,19.03,55.2694581121,134.86,5.32938528,1.74440404,5.607610268,5.32938528,1.55440404,5.551443,0.0,0.19,0.19,134.86
2021-07-04 22:30:00,57.49950528,13.27943904,59.0130206705,5.20950528,1.51943904,5.426568,52.29,11.76,53.5960978057,135.31,59.24950528,12.69943904,60.5952112617,5.20950528,1.51943904,5.426568,54.04,11.18,55.1843637274,134.59,5.20950528,1.6994390400000001,5.4796932682,5.20950528,1.51943904,5.426568,0.0,0.18,0.18,134.59
2021-07-04 23:00:00,52.81011456,14.89170008,54.8695811093,5.32011456,1.55170008,5.541786,47.49,13.34,49.3280417207,135.19,55.63011456,12.78170008,57.0796067164,5.32011456,1.55170008,5.541786,50.31,11.23,51.5481231472,134.83,5.32011456,1.73170008,5.5948551455,5.32011456,1.55170008,5.541786,0.0,0.18,0.18,134.83
2021-07-04 23:30:00,50.3940304,15.1328422,52.6171190109,5.5640304,1.6228422,5.795865,44.83,13.51,46.8214587556,135.63,53.0840304,13.0228422,54.658107381,5.5640304,1.6228422,5.795865,47.52,11.4,48.8682964712,135.31,5.5640304,1.8128422,5.8519083327,5.5640304,1.6228422,5.795865,0.0,0.19,0.19,135.31
2021-07-05 00:00:00,47.7722624,15.4452432,50.2070173613,5.3322624,1.5552432,5.55444,42.44,13.89,44.6551867088,135.87,50.4322624,13.3952432,52.1808933535,5.3322624,1.5552432,5.55444,45.1,11.84,46.6282703947,135.52,5.3322624,1.7352432,5.6075031222,5.3322624,1.5552432,5.55444,0.0,0.18,0.18,135.52
2021-07-05 00:30:00,45.93557888,16.15454384,48.6933947648,5.53557888,1.61454384,5.766228,40.4,14.54,42.9368326731,136.71,48.79557888,14.19454384,50.8182407513,5.53557888,1.61454384,5.766228,43.26,12.58,45.0520143834,136.39,5.53557888,1.80454384,5.822285806,5.53557888,1.61454384,5.766228,0.0,0.19,0.19,136.39
