Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-05 01:00:00,44.60814656,15.94237608,47.3713636556,5.28814656,1.54237608,5.5084859999999995,39.32,14.4,41.8738868509,136.71,47.59814656,15.42237608,50.03432062,5.28814656,1.54237608,5.5084859999999995,42.31,13.88,44.5285357945,136.39,5.28814656,1.7323760799999999,5.5646761741,5.28814656,1.54237608,5.5084859999999995,0.0,0.19,0.19,136.39
2021-07-05 01:30:00,44.29134336,16.11330848,47.1313251119,5.29134336,1.5433084799999999,5.511816,39.0,14.57,41.6327383197,136.84,47.28134336,15.63330848,49.7988530386,5.29134336,1.5433084799999999,5.511816,41.99,14.09,44.2909494141,136.72,5.29134336,1.72330848,5.5648995203,5.29134336,1.5433084799999999,5.511816,0.0,0.18,0.18,136.72
2021-07-05 02:00:00,44.4061984,15.9938912,47.1986759566,5.3961984,1.5738911999999998,5.62104,39.01,14.42,41.5898605432,136.8,47.3661984,15.4938912,49.8359048818,5.3961984,1.5738911999999998,5.62104,41.97,13.92,44.2181783885,136.69,5.3961984,1.7638912,5.6771708921,5.3961984,1.5738911999999998,5.62104,0.0,0.19,0.19,136.69
2021-07-05 02:30:00,43.44185216,16.17470688,46.3553196704,5.98185216,1.74470688,6.231096,37.46,14.43,40.1431999223,136.75,46.53185216,15.51470688,49.050172222,5.98185216,1.74470688,6.231096,40.55,13.77,42.8242384637,136.64,5.98185216,1.93470688,6.2869424982,5.98185216,1.74470688,6.231096,0.0,0.19,0.19,136.64
2021-07-05 03:00:00,43.84579872,15.74710796,46.5878253892,5.47579872,1.59710796,5.703957,38.37,14.15,40.8959582355,136.75,47.60579872,14.53710796,49.7758935591,5.47579872,1.59710796,5.703957,42.13,12.94,44.0724460406,136.64,5.47579872,1.77710796,5.7569509572,5.47579872,1.59710796,5.703957,0.0,0.18,0.18,136.64
2021-07-05 03:30:00,44.30946528,15.64109404,46.9890682624,5.24946528,1.5310940400000002,5.468193,39.06,14.11,41.5304189721,136.81,47.32946528,15.03109404,49.6589576182,5.24946528,1.5310940400000002,5.468193,42.08,13.5,44.1924925751,136.64,5.24946528,1.72109404,5.5244049834,5.24946528,1.5310940400000002,5.468193,0.0,0.19,0.19,136.64
2021-07-05 04:00:00,44.03651808,15.38398444,46.6463492876,5.39651808,1.57398444,5.621373,38.64,13.81,41.0337141872,136.96,46.56651808,15.23398444,48.9950496276,5.39651808,1.57398444,5.621373,41.17,13.66,43.3770042765,136.81,5.39651808,1.76398444,5.6775037202,5.39651808,1.57398444,5.621373,0.0,0.19,0.19,136.81
2021-07-05 04:30:00,44.83122336,14.71827348,47.185444389,5.41122336,1.57827348,5.636691,39.42,13.14,41.5523284546,136.86,47.50122336,14.43827348,49.6470539084,5.41122336,1.57827348,5.636691,42.09,12.86,44.0107680006,136.79,5.41122336,1.76827348,5.6928138343,5.41122336,1.57827348,5.636691,0.0,0.19,0.19,136.79
2021-07-05 05:00:00,44.27069376,14.52603568,46.5929183307,5.54069376,1.61603568,5.771556,38.73,12.91,40.8250045928,136.73,47.13069376,14.09603568,49.1935007515,5.54069376,1.61603568,5.771556,41.59,12.48,43.4220969093,136.65,5.54069376,1.7960356800000001,5.824519852,5.54069376,1.61603568,5.771556,0.0,0.18,0.18,136.65
2021-07-05 05:30:00,47.26121312,13.03118716,49.0248315078,5.66121312,1.65118716,5.897097,41.6,11.38,43.1284639189,136.61,50.48121312,12.17118716,51.9277447512,5.66121312,1.65118716,5.897097,44.82,10.52,46.0380581693,136.51,5.66121312,1.84118716,5.9530919822,5.66121312,1.65118716,5.897097,0.0,0.19,0.19,136.51
2021-07-05 06:00:00,47.55272128,14.43787704,49.6962130806,5.99272128,1.74787704,6.242418,41.56,12.69,43.4542253412,136.3,48.96272128,14.95787704,51.1965444213,5.99272128,1.74787704,6.242418,42.97,13.21,44.9546994206,136.12,5.99272128,1.93787704,6.2982597407,5.99272128,1.74787704,6.242418,0.0,0.19,0.19,136.12
2021-07-05 06:30:00,47.0087248,16.5267114,49.8292323543,6.4687248,1.8867113999999998,6.738255,40.54,14.64,43.1024500464,137.3,46.0587248,17.5567114,49.2914216207,6.4687248,1.8867113999999998,6.738255,39.59,15.67,42.5783630498,137.38,6.4687248,2.0667114,6.7908538895,6.4687248,1.8867113999999998,6.738255,0.0,0.18,0.18,137.38
2021-07-05 07:00:00,51.19219072,14.56563896,53.2240380752,7.08219072,2.06563896,7.377282,44.11,12.5,45.8469421009,137.3,49.93219072,15.65563896,52.3289852887,7.08219072,2.06563896,7.377282,42.85,13.59,44.9534270106,137.38,7.08219072,2.25563896,7.4327203978,7.08219072,2.06563896,7.377282,0.0,0.19,0.19,137.38
2021-07-05 07:30:00,56.04010144,12.05461292,57.3219561953,8.45010144,2.46461292,8.802189,47.59,9.59,48.5466394306,137.21,54.68010144,13.10461292,56.2285014319,8.45010144,2.46461292,8.802189,46.23,10.64,47.4386182345,137.28,8.45010144,2.65461292,8.8572673044,8.45010144,2.46461292,8.802189,0.0,0.19,0.19,137.28
2021-07-05 08:00:00,52.50641376,12.66312068,54.0118330673,9.81641376,2.8631206799999998,10.225431,42.69,9.8,43.8004120985,137.0,52.52641376,12.72312068,54.0453692958,9.81641376,2.8631206799999998,10.225431,42.71,9.86,43.8333628644,137.03,9.81641376,3.05312068,10.2802492671,9.81641376,2.8631206799999998,10.225431,0.0,0.19,0.19,137.03
2021-07-05 08:30:00,55.60050816,10.73181488,56.6267459622,11.32050816,3.3018148800000002,11.792196,44.28,7.43,44.8990345108,136.9,55.85050816,10.80181488,56.8854855515,11.32050816,3.3018148800000002,11.792196,44.53,7.5,45.1571799385,136.77,11.32050816,3.49181488,11.8468002497,11.32050816,3.3018148800000002,11.792196,0.0,0.19,0.19,136.77
2021-07-05 09:00:00,55.28119616,10.04409888,56.1862489511,12.63119616,3.68409888,13.157496,42.65,6.36,43.1215966773,136.51,54.90119616,9.17409888,55.6624238608,12.63119616,3.68409888,13.157496,42.27,5.49,42.6250278592,136.34,12.63119616,3.87409888,13.2119551378,12.63119616,3.68409888,13.157496,0.0,0.19,0.19,136.34
2021-07-05 09:30:00,47.08992768,10.43081224,48.2313501044,12.37992768,3.61081224,12.895758,34.71,6.82,35.3736695863,136.55,46.96992768,8.76081224,47.7799742295,12.37992768,3.61081224,12.895758,34.59,5.15,34.9712825044,136.3,12.37992768,3.80081224,12.9502425864,12.37992768,3.61081224,12.895758,0.0,0.19,0.19,136.3
2021-07-05 10:00:00,45.053192,10.224681,46.1988550826,14.793192,4.314681,15.409575,30.26,5.91,30.8317320305,136.5,44.483192,8.824681,45.3500756919,14.793192,4.314681,15.409575,29.69,4.51,30.0305877398,136.18,14.793192,4.494681,15.4609406842,14.793192,4.314681,15.409575,0.0,0.18,0.18,136.18
2021-07-05 10:30:00,38.5444064,10.7225352,40.0080495131,19.1744064,5.5925352,19.97334,19.37,5.13,20.0378092615,136.39,38.1944064,9.1125352,39.2664103022,19.1744064,5.5925352,19.97334,19.02,3.52,19.3429780541,136.08,19.1744064,5.7825352,20.0273706245,19.1744064,5.5925352,19.97334,0.0,0.19,0.19,136.08
2021-07-05 11:00:00,30.3621808,7.2789694,31.2225146082,17.0021808,4.9589694,17.710605,13.36,2.32,13.5599410028,136.39,29.4521808,6.0089694,30.0589199261,17.0021808,4.9589694,17.710605,12.45,1.05,12.4941986538,136.08,17.0021808,5.1489694,17.7647414233,17.0021808,4.9589694,17.710605,0.0,0.19,0.19,136.08
2021-07-05 11:30:00,26.39631104,7.91934072,27.5586863613,22.62631104,6.59934072,23.569074,3.77,1.32,3.994408592,135.99,26.33631104,8.57934072,27.6984903268,22.62631104,6.59934072,23.569074,3.71,1.98,4.2052942822,135.7,22.62631104,6.78934072,23.6229781927,22.62631104,6.59934072,23.569074,0.0,0.19,0.19,135.7
2021-07-05 12:00:00,35.96222112,7.25398116,36.6865314598,16.64222112,4.85398116,17.335647,19.32,2.4,19.4684976308,135.66,35.51222112,6.25398116,36.0587039316,16.64222112,4.85398116,17.335647,18.87,1.4,18.9218630161,135.34,16.64222112,5.03398116,17.3869057088,16.64222112,4.85398116,17.335647,0.0,0.18,0.18,135.34
2021-07-05 12:30:00,32.36057248,7.17808364,33.1471195728,16.93057248,4.93808364,17.636013,15.43,2.24,15.5917446105,136.05,31.45057248,6.19808364,32.0554948508,16.93057248,4.93808364,17.636013,14.52,1.26,14.5745668889,135.77,16.93057248,5.12808364,17.6901533718,16.93057248,4.93808364,17.636013,0.0,0.19,0.19,135.77
2021-07-05 13:00:00,28.4961728,7.3368003999999996,29.4255077162,21.0061728,6.1268004,21.88143,7.49,1.21,7.5871074857,136.02,27.8461728,7.0268004,28.7190749062,21.0061728,6.1268004,21.88143,6.84,0.9,6.8989564428,135.77,21.0061728,6.3168004,21.9353883712,21.0061728,6.1268004,21.88143,0.0,0.19,0.19,135.77
2021-07-05 13:30:00,31.66500256,9.19770908,32.9737810911,22.41500256,6.53770908,23.348961,9.25,2.66,9.6248688303,136.27,31.51500256,7.53770908,32.4038955148,22.41500256,6.53770908,23.348961,9.1,1.0,9.1547801721,135.99,22.41500256,6.72770908,23.4028718159,22.41500256,6.53770908,23.348961,0.0,0.19,0.19,135.99
2021-07-05 14:00:00,43.25722464,9.15419052,44.2152313986,18.11722464,5.28419052,18.872109,25.14,3.87,25.4361258843,136.27,43.19722464,7.46419052,43.8373625657,18.11722464,5.28419052,18.872109,25.08,2.18,25.1745665305,135.99,18.11722464,5.47419052,18.9261879549,18.11722464,5.28419052,18.872109,0.0,0.19,0.19,135.99
2021-07-05 14:30:00,46.62352768,9.83561224,47.6496862683,18.77352768,5.47561224,19.555758,27.85,4.36,28.1892195706,136.39,46.78352768,8.09561224,47.4788100075,18.77352768,5.47561224,19.555758,28.01,2.62,28.1322679498,136.08,18.77352768,5.65561224,19.6069194766,18.77352768,5.47561224,19.555758,0.0,0.18,0.18,136.08
2021-07-05 15:00:00,40.3714656,10.4425108,41.7001350897,22.9114656,6.6825108,23.86611,17.46,3.76,17.860268755,136.39,39.7714656,8.9525108,40.7666153316,22.9114656,6.6825108,23.86611,16.86,2.27,17.0121280268,136.08,22.9114656,6.8725108,23.9200054481,22.9114656,6.6825108,23.86611,0.0,0.19,0.19,136.08
2021-07-05 15:30:00,28.98728192,10.46004056,30.8167967451,20.77728192,6.06004056,21.643002,8.21,4.4,9.314724902,136.66,28.71728192,8.88004056,30.0588988691,20.77728192,6.06004056,21.643002,7.94,2.8200000000000003,8.4259124135,136.39,20.77728192,6.25004056,21.696968705,20.77728192,6.06004056,21.643002,0.0,0.19,0.19,136.39
2021-07-05 16:00:00,36.42872352,10.61379436,37.943438537,17.73872352,5.17379436,18.477837,18.69,5.44,19.4656029961,136.66,35.87872352,9.22379436,37.0453935574,17.73872352,5.17379436,18.477837,18.14,4.05,18.5866107723,136.39,17.73872352,5.36379436,18.531934655,17.73872352,5.17379436,18.477837,0.0,0.19,0.19,136.39
2021-07-05 16:30:00,44.28316928,12.61384104,46.0446312534,17.53316928,5.11384104,18.263718,26.75,7.5,27.7815136377,136.81,43.83316928,12.58384104,45.6037255545,17.53316928,5.11384104,18.263718,26.3,7.47,27.3402798084,136.54,17.53316928,5.30384104,18.3178261477,17.53316928,5.11384104,18.263718,0.0,0.19,0.19,136.54
2021-07-05 17:00:00,52.3519024,12.5638882,53.8383968149,15.6819024,4.5738882,16.335315,36.67,7.99,37.5303743653,136.98,52.1619024,12.7838882,53.7056036136,15.6819024,4.5738882,16.335315,36.48,8.21,37.3924390753,136.83,15.6819024,4.7638882,16.3895300014,15.6819024,4.5738882,16.335315,0.0,0.19,0.19,136.83
2021-07-05 17:30:00,59.21688064,10.83617352,60.2001794789,12.46688064,3.63617352,12.986334,46.75,7.2,47.3011892028,136.84,59.11688064,11.02617352,60.13636237,12.46688064,3.63617352,12.986334,46.65,7.39,47.2317118047,136.76,12.46688064,3.82617352,13.0408096642,12.46688064,3.63617352,12.986334,0.0,0.19,0.19,136.76
2021-07-05 18:00:00,58.75706176,11.58705968,59.8886655278,11.16706176,3.2570596800000002,11.632356,47.59,8.33,48.3135281262,136.54,58.65706176,11.87705968,59.8474347066,11.16706176,3.2570596800000002,11.632356,47.49,8.62,48.2659766295,136.38,11.16706176,3.43705968,11.6840338751,11.16706176,3.2570596800000002,11.632356,0.0,0.18,0.18,136.38
2021-07-05 18:30:00,61.83515424,11.78025332,62.9472848356,10.59515424,3.09025332,11.036619,51.24,8.69,51.971662471,136.45,61.85515424,11.88025332,62.9857168333,10.59515424,3.09025332,11.036619,51.26,8.79,52.0081887783,136.3,10.59515424,3.28025332,11.0913189122,10.59515424,3.09025332,11.036619,0.0,0.19,0.19,136.3
2021-07-05 19:00:00,61.86521504,12.50943772,63.1172786487,9.73521504,2.8394377200000003,10.140849,52.13,9.67,53.0192964872,136.45,62.04521504,12.36943772,63.2661971267,9.73521504,2.8394377200000003,10.140849,52.31,9.53,53.171016541,136.3,9.73521504,3.02943772,10.1956806921,9.73521504,2.8394377200000003,10.140849,0.0,0.19,0.19,136.3
2021-07-05 19:30:00,62.89306848,12.70256164,64.1630199963,8.44306848,2.46256164,8.794863,54.45,10.24,55.4045133541,136.45,63.51306848,12.43256164,64.718455302,8.44306848,2.46256164,8.794863,55.07,9.97,55.9652195564,136.34,8.44306848,2.65256164,8.8499428592,8.44306848,2.46256164,8.794863,0.0,0.19,0.19,136.34
2021-07-05 20:00:00,61.76902272,13.51596496,63.2304790159,8.24902272,2.40596496,8.592732,53.52,11.11,54.6609778544,136.63,62.19902272,13.40596496,63.627339437,8.24902272,2.40596496,8.592732,53.95,11.0,55.0599900109,136.45,8.24902272,2.59596496,8.6478557983,8.24902272,2.40596496,8.592732,0.0,0.19,0.19,136.45
2021-07-05 20:30:00,61.68208064,14.01102352,63.2533623783,7.27208064,2.12102352,7.575084,54.41,11.89,55.6939871081,136.29,62.01208064,14.02102352,63.5774114435,7.27208064,2.12102352,7.575084,54.74,11.9,56.0185469287,136.13,7.27208064,2.30102352,7.6274416467,7.27208064,2.12102352,7.575084,0.0,0.18,0.18,136.13
2021-07-05 21:00:00,62.716448,12.617714,63.9731158872,5.546448,1.6177139999999999,5.77755,57.17,11.0,58.2186301797,136.26,62.826448,12.907714,64.1386907335,5.546448,1.6177139999999999,5.77755,57.28,11.29,58.3820391901,136.13,5.546448,1.8077139999999998,5.8336022595,5.546448,1.6177139999999999,5.77755,0.0,0.19,0.19,136.13
2021-07-05 21:30:00,62.24797696,13.20524328,63.6332388434,5.05797696,1.47524328,5.268726,57.19,11.73,58.380553269,136.21,62.51797696,13.28524328,63.9139666441,5.05797696,1.47524328,5.268726,57.46,11.81,58.6611259694,136.17,5.05797696,1.65524328,5.3219320969,5.05797696,1.47524328,5.268726,0.0,0.18,0.18,136.17
2021-07-05 22:00:00,60.72677824,14.16156032,62.3561655821,4.97677824,1.45156032,5.184144,55.75,12.71,57.18047394,136.28,60.96677824,14.35156032,62.6331807637,4.97677824,1.45156032,5.184144,55.99,12.9,57.4568542473,136.22,4.97677824,1.64156032,5.2405192428,4.97677824,1.45156032,5.184144,0.0,0.19,0.19,136.22
2021-07-05 22:30:00,57.16933568,14.90230624,59.0797061042,4.97933568,1.45230624,5.186808,52.19,13.45,53.8952558209,136.42,57.23933568,15.16230624,59.2134873116,4.97933568,1.45230624,5.186808,52.26,13.71,54.0284341805,136.35,4.97933568,1.64230624,5.2431816295,4.97933568,1.45230624,5.186808,0.0,0.19,0.19,136.35
2021-07-05 23:00:00,53.14858592,15.67083756,55.4107149848,5.48858592,1.60083756,5.717277,47.66,14.07,49.6934653652,136.85,53.45858592,15.86083756,55.7618738626,5.48858592,1.60083756,5.717277,47.97,14.26,50.0446650503,136.83,5.48858592,1.7808375600000002,5.7702649693,5.48858592,1.60083756,5.717277,0.0,0.18,0.18,136.83
2021-07-05 23:30:00,51.8576368,14.9809774,53.978182429,5.5576368,1.6209774000000001,5.789205,46.3,13.36,48.1889987445,136.99,51.8876368,15.2509774,54.0825218009,5.5576368,1.6209774000000001,5.789205,46.33,13.63,48.2933308025,136.98,5.5576368,1.8109774,5.8452515723000005,5.5576368,1.6209774000000001,5.789205,0.0,0.19,0.19,136.98
2021-07-06 00:00:00,47.80090368,16.50818024,50.5712013646,5.41090368,1.57818024,5.6363579999999995,42.39,14.93,44.9423742141,137.29,48.09090368,16.578180240000002,50.8681735158,5.41090368,1.57818024,5.6363579999999995,42.68,15.0,45.2391688695,137.22,5.41090368,1.76818024,5.6924810053,5.41090368,1.57818024,5.6363579999999995,0.0,0.19,0.19,137.22
2021-07-06 00:30:00,45.21551872,16.90869296,48.2736680887,5.7555187199999995,1.67869296,5.995332,39.46,15.23,42.2970980092,137.78,45.63551872,16.91869296,48.6707585755,5.7555187199999995,1.67869296,5.995332,39.88,15.24,42.6927628527,137.74,5.7555187199999995,1.8686929600000002,6.0512816093,5.7555187199999995,1.67869296,5.995332,0.0,0.19,0.19,137.74
2021-07-06 01:00:00,44.45902528,18.27929904,48.0701331623,5.68902528,1.65929904,5.926068,38.77,16.62,42.1821917401,137.78,45.00902528,15.09929904,47.4742160352,5.68902528,1.65929904,5.926068,39.32,13.44,41.5535317392,137.74,5.68902528,1.84929904,5.9820494461,5.68902528,1.65929904,5.926068,0.0,0.19,0.19,137.74
2021-07-06 01:30:00,44.4016832,22.6409076,49.8409487063,5.1116832,1.4909075999999999,5.32467,39.29,21.15,44.6209211021,135.15,45.5816832,11.9409076,47.1197953907,5.1116832,1.4909075999999999,5.32467,40.47,10.45,41.7974090106,135.75,5.1116832,1.6809075999999998,5.3809623207,5.1116832,1.4909075999999999,5.32467,0.0,0.19,0.19,135.75
2021-07-06 02:00:00,43.65187264,22.87887952,49.2841669613,5.48187264,1.59887952,5.710284,38.17,21.28,43.7011132581,135.15,44.89187264,12.20887952,46.5224351067,5.48187264,1.59887952,5.710284,39.41,10.61,40.8132355983,135.75,5.48187264,1.78887952,5.7663695319,5.48187264,1.59887952,5.710284,0.0,0.19,0.19,135.75
2021-07-06 02:30:00,42.86125344,23.09619892,48.6880010988,5.30125344,1.5461989200000001,5.522139,37.56,21.55,43.3030726392,135.04,44.02125344,12.50619892,45.7632578151,5.30125344,1.5461989200000001,5.522139,38.72,10.96,40.2412723457,135.66,5.30125344,1.7261989199999999,5.5752175515,5.30125344,1.5461989200000001,5.522139,0.0,0.18,0.18,135.66
2021-07-06 03:00:00,43.1811136,22.7503248,48.80764131,5.2811136,1.5403248,5.5011600000000005,37.9,21.21,43.4312571773,134.84,43.9011136,12.5403248,45.65706431,5.2811136,1.5403248,5.5011600000000005,38.62,11.0,40.1560007969,135.46,5.2811136,1.7303248,5.5573541159,5.2811136,1.5403248,5.5011600000000005,0.0,0.19,0.19,135.46
2021-07-06 03:30:00,48.21377056,17.77193308,51.3849129318,5.66377056,1.65193308,5.899761,42.55,16.12,45.5011747101,134.88,50.96377056,6.62193308,51.3921774924,5.66377056,1.65193308,5.899761,45.3,4.97,45.5718213373,135.55,5.66377056,1.84193308,5.955754732,5.66377056,1.65193308,5.899761,0.0,0.19,0.19,135.55
2021-07-06 04:00:00,43.14866624,21.00419432,47.9894110958,5.08866624,1.48419432,5.300694,38.06,19.52,42.7737536347,134.21,43.76866624,12.75419432,45.5890953758,5.08866624,1.48419432,5.300694,38.68,11.27,40.2884015568,134.77,5.08866624,1.67419432,5.3570001608,5.08866624,1.48419432,5.300694,0.0,0.19,0.19,134.77
2021-07-06 04:30:00,42.26528928,21.39237604,47.3707550136,5.42528928,1.58237604,5.651343,36.84,19.81,41.8284795325,134.69,43.14528928,12.87237604,45.0245938568,5.42528928,1.58237604,5.651343,37.72,11.29,39.3733729823,135.59,5.42528928,1.7723760400000002,5.7074583309,5.42528928,1.58237604,5.651343,0.0,0.19,0.19,135.59
2021-07-06 05:00:00,42.61195264,21.13556952,47.5656473385,5.40195264,1.5755695200000002,5.627034,37.21,19.56,42.0378127404,134.74,43.49195264,12.63556952,45.2902590138,5.40195264,1.5755695200000002,5.627034,38.09,11.06,39.6632285625,135.59,5.40195264,1.7655695200000001,5.6831618009,5.40195264,1.5755695200000002,5.627034,0.0,0.19,0.19,135.59
2021-07-06 05:30:00,43.80887552,21.24300536,48.6876046962,5.59887552,1.6330053599999999,5.832162,38.21,19.61,42.948296823,134.74,44.75887552,12.73300536,46.5347865936,5.59887552,1.6330053599999999,5.832162,39.16,11.1,40.7027714044,135.63,5.59887552,1.82300536,5.8881878053,5.59887552,1.6330053599999999,5.832162,0.0,0.19,0.19,135.63
2021-07-06 06:00:00,43.06701664,22.02829652,48.3736888178,6.33701664,1.8482965199999999,6.601059,36.73,20.18,41.9085349303,134.74,43.97701664,13.32829652,45.952382753,6.33701664,1.8482965199999999,6.601059,37.64,11.48,39.3517471023,135.58,6.33701664,2.03829652,6.6567584153,6.33701664,1.8482965199999999,6.601059,0.0,0.19,0.19,135.58
2021-07-06 06:30:00,44.59578784,21.24668812,49.3984417683,6.36578784,1.85668812,6.631029,38.23,19.39,42.8661288199,134.74,45.77578784,12.50668812,47.453556243,6.36578784,1.85668812,6.631029,39.41,10.65,40.8236524579,135.54,6.36578784,2.03668812,6.6836631664,6.36578784,1.85668812,6.631029,0.0,0.18,0.18,135.54
2021-07-06 07:00:00,44.17928256,19.99687408,48.4941643962,8.14928256,2.37687408,8.488836,36.03,17.62,40.107671336,134.22,45.16928256,11.32687408,46.5678232625,8.14928256,2.37687408,8.488836,37.02,8.95,38.0865186122,135.05,8.14928256,2.56687408,8.543983192,8.14928256,2.37687408,8.488836,0.0,0.19,0.19,135.05
2021-07-06 07:30:00,49.70900224,16.97179232,52.5264375172,8.74900224,2.55179232,9.113544,40.96,14.42,43.4241637801,133.76,50.42900224,8.74179232,51.1810824415,8.74900224,2.55179232,9.113544,41.68,6.19,42.1371392005,134.57,8.74900224,2.74179232,9.1685585193,8.74900224,2.55179232,9.113544,0.0,0.19,0.19,134.57
2021-07-06 08:00:00,50.82113984,15.02824912,52.9965708914,9.01113984,2.62824912,9.386604,41.81,12.4,43.610045861,133.05,50.72113984,5.59824912,51.0291526471,9.01113984,2.62824912,9.386604,41.71,2.9699999999999998,41.8156071342,133.87,9.01113984,2.81824912,9.4415660416,9.01113984,2.62824912,9.386604,0.0,0.19,0.19,133.87
2021-07-06 08:30:00,49.48322432,12.76927376,51.1042448478,12.44322432,3.6292737600000002,12.961692,37.04,9.14,38.1510314408,133.01,49.27322432,6.40927376,49.688322823600004,12.44322432,3.6292737600000002,12.961692,36.83,2.7800000000000002,36.9347708806,133.69,12.44322432,3.80927376,13.0132393376,12.44322432,3.6292737600000002,12.961692,0.0,0.18,0.18,133.69
2021-07-06 09:00:00,44.42048448,5.90097464,44.8107235284,15.02048448,4.38097464,15.646338,29.4,1.52,29.4392662952,133.01,42.76048448,14.55097464,45.168461297,15.02048448,4.38097464,15.646338,27.74,10.17,29.5454988112,133.42,15.02048448,4.57097464,15.7005975419,15.02048448,4.38097464,15.646338,0.0,0.19,0.19,133.42
2021-07-06 09:30:00,40.12712544,5.81999492,40.5469917127,17.41712544,5.07999492,18.142839,22.71,0.74,22.7220531643,135.03,38.72712544,15.14999492,41.5850043997,17.41712544,5.07999492,18.142839,21.31,10.07,23.5694929941,134.39,17.41712544,5.26999492,18.1969531804,17.41712544,5.07999492,18.142839,0.0,0.19,0.19,134.39
2021-07-06 10:00:00,38.87383616,6.56861888,39.4248892425,19.98383616,5.8286188800000005,20.816496,18.89,0.74,18.9044888849,135.36,37.07383616,16.80861888,40.7062525452,19.98383616,5.8286188800000005,20.816496,17.09,10.98,20.3132592166,134.45,19.98383616,6.00861888,20.8676114712,19.98383616,5.8286188800000005,20.816496,0.0,0.18,0.18,134.45
2021-07-06 10:30:00,43.13766432,5.81931876,43.5284108809,17.99766432,5.24931876,18.747567,25.14,0.5700000000000001,25.1464609836,135.42,41.80766432,16.52931876,44.956636602,17.99766432,5.24931876,18.747567,23.81,11.28,26.3468119514,134.83,17.99766432,5.43931876,18.8016517771,17.99766432,5.24931876,18.747567,0.0,0.19,0.19,134.83
2021-07-06 11:00:00,39.46112128,6.26782704,39.9557974326,17.58112128,5.12782704,18.313668,21.88,1.1400000000000001,21.9096782268,135.47,38.06112128,15.29782704,41.020390847,17.58112128,5.12782704,18.313668,20.48,10.17,22.8661168544,134.77,17.58112128,5.31782704,18.3677736781,17.58112128,5.12782704,18.313668,0.0,0.19,0.19,134.77
2021-07-06 11:30:00,46.89774464,6.8326755200000004,47.3928676815,17.59774464,5.13267552,18.330984,29.3,1.7000000000000002,29.3492759706,135.3,45.73774464,14.65267552,48.0275148706,17.59774464,5.13267552,18.330984,28.14,9.52,29.7067332435,134.61,17.59774464,5.32267552,18.3850888251,17.59774464,5.13267552,18.330984,0.0,0.19,0.19,134.61
2021-07-06 12:00:00,40.56154944,7.48920192,41.2471506697,18.99154944,5.53920192,19.782864,21.57,1.9500000000000002,21.6579638932,135.08,39.33154944,14.88920192,42.0554290807,18.99154944,5.53920192,19.782864,20.34,9.35,22.3861139995,134.39,18.99154944,5.72920192,19.8369026003,18.99154944,5.53920192,19.782864,0.0,0.19,0.19,134.39
2021-07-06 12:30:00,45.40296,7.57503,46.0305317834,17.02296,4.9650300000000005,17.73225,28.38,2.61,28.4997631569,136.0,44.14296,13.95503,46.2962609706,17.02296,4.9650300000000005,17.73225,27.12,8.99,28.5712180349,135.34,17.02296,5.15503,17.7863852838,17.02296,4.9650300000000005,17.73225,0.0,0.19,0.19,135.34
2021-07-06 13:00:00,46.40775488,7.14976184,46.955285191,17.34775488,5.05976184,18.070578,29.06,2.09,29.1350596361,136.0,45.09775488,15.94976184,47.8351585967,17.34775488,5.05976184,18.070578,27.75,10.89,29.8103102969,135.34,17.34775488,5.23976184,18.1218018838,17.34775488,5.05976184,18.070578,0.0,0.18,0.18,135.34
2021-07-06 13:30:00,50.31069824,5.46312032,50.606442683,11.05069824,3.22312032,11.511144,39.26,2.24,39.3238502693,136.23,49.53069824,13.96312032,51.4612358695,11.05069824,3.22312032,11.511144,38.48,10.74,39.9506946122,135.75,11.05069824,3.41312032,11.5657823735,11.05069824,3.22312032,11.511144,0.0,0.19,0.19,135.75
2021-07-06 14:00:00,47.85525024,6.39778132,48.2810167804,14.49525024,4.22778132,15.099219,33.36,2.17,33.4305025388,136.11,46.43525024,15.10778132,48.8311122264,14.49525024,4.22778132,15.099219,31.94,10.88,33.7422287349,135.63,14.49525024,4.41778132,15.1535167968,14.49525024,4.22778132,15.099219,0.0,0.19,0.19,135.63
2021-07-06 14:30:00,50.63611616,9.92428388,51.599492926799996,17.70611616,5.16428388,18.443871,32.93,4.76,33.2722481958,136.0,53.47611616,10.24428388,54.4485110152,17.70611616,5.16428388,18.443871,35.77,5.08,36.1289260842,135.13,17.70611616,5.35428388,18.4979703032,17.70611616,5.16428388,18.443871,0.0,0.19,0.19,135.13
2021-07-06 15:00:00,42.19822272,8.98281496,43.1437245185,19.03822272,5.55281496,19.831482,23.16,3.43,23.4126141215,136.0,42.66822272,13.76281496,44.8329377323,19.03822272,5.55281496,19.831482,23.63,8.21,25.0156151234,135.13,19.03822272,5.7428149600000005,19.88551855,19.03822272,5.55281496,19.831482,0.0,0.19,0.19,135.13
2021-07-06 15:30:00,35.29501568,9.19479624,36.4730367497,19.28501568,5.62479624,20.088558,16.01,3.5700000000000003,16.4032009071,136.33,34.92501568,14.47479624,37.8057726602,19.28501568,5.62479624,20.088558,15.64,8.85,17.9703116278,135.7,19.28501568,5.81479624,20.1425838732,19.28501568,5.62479624,20.088558,0.0,0.19,0.19,135.7
2021-07-06 16:00:00,44.14123552,5.12911036,44.4382318091,13.23123552,3.85911036,13.782537,30.91,1.27,30.9360792603,0.003,43.27123552,15.30911036,45.8995499264,13.23123552,3.85911036,13.782537,30.04,11.45,32.1481585787,0.003,13.23123552,4.04911036,13.8369392603,13.23123552,3.85911036,13.782537,0.0,0.19,0.19,0.003
2021-07-06 16:30:00,48.9714848,5.3662664,49.2646236014,13.7014848,3.9962664,14.27238,35.27,1.37,35.2965975697,136.55,48.2714848,15.1462664,50.5919522321,13.7014848,3.9962664,14.27238,34.57,11.15,36.3236479446,136.08,13.7014848,4.1862664,14.3267411541,13.7014848,3.9962664,14.27238,0.0,0.19,0.19,136.08
2021-07-06 17:00:00,53.60947872,4.75859796,53.8202607126,11.78947872,3.43859796,12.280707,41.82,1.32,41.8408269517,136.59,52.80947872,15.57859796,55.0593657526,11.78947872,3.43859796,12.280707,41.02,12.14,42.7787330341,136.03,11.78947872,3.62859796,12.3352556376,11.78947872,3.43859796,12.280707,0.0,0.19,0.19,136.03
2021-07-06 17:30:00,63.214096,4.205778,63.3538515142,9.894096,2.885778,10.30635,53.32,1.32,53.3363365821,136.83,62.634096,14.855778,64.3717649418,9.894096,2.885778,10.30635,52.74,11.97,54.0813137784,136.01,9.894096,3.075778,10.3611556287,9.894096,2.885778,10.30635,0.0,0.19,0.19,136.01
2021-07-06 18:00:00,50.2064784,6.1960562,50.587365871,15.1064784,4.4060562,15.735915,35.1,1.79,35.145612813,136.83,49.1764784,17.2260562,52.1062668019,15.1064784,4.4060562,15.735915,34.07,12.82,36.4021606502,136.01,15.1064784,4.5960562,15.7901685312,15.1064784,4.4060562,15.735915,0.0,0.19,0.19,136.01
2021-07-06 18:30:00,63.64198976,5.06391368,63.843136533,8.24198976,2.40391368,8.585406,55.4,2.66,55.4638224431,136.98,62.64198976,16.18391368,64.6988248973,8.24198976,2.40391368,8.585406,54.4,13.78,56.1181646172,136.31,8.24198976,2.59391368,8.6405314294,8.24198976,2.40391368,8.585406,0.0,0.19,0.19,136.31
2021-07-06 19:00:00,61.0641776,6.4858018,61.4076494498,8.2141776,2.3958018,8.556435,52.85,4.09,53.0080239209,136.89,59.8841776,17.5658018,62.4073082235,8.2141776,2.3958018,8.556435,51.67,15.17,53.8508848581,136.14,8.2141776,2.5858018,8.611566907,8.2141776,2.3958018,8.556435,0.0,0.19,0.19,136.14
2021-07-06 19:30:00,62.96544608,6.7490884399999995,63.326120952,8.46544608,2.46908844,8.818173,54.5,4.28,54.6678003947,137.26,62.34544608,17.66908844,64.8008590469,8.46544608,2.46908844,8.818173,53.88,15.2,55.9829831288,136.56,8.46544608,2.65908844,8.8732479209,8.46544608,2.46908844,8.818173,0.0,0.19,0.19,136.56
2021-07-06 20:00:00,62.05992256,6.58039408,62.407816613,7.50992256,2.19039408,7.822836,54.55,4.39,54.7263611069,137.16,61.28992256,17.53039408,63.747700539,7.50992256,2.19039408,7.822836,53.78,15.34,55.9249854716,136.36,7.50992256,2.38039408,7.8781478047,7.50992256,2.19039408,7.822836,0.0,0.19,0.19,136.36
2021-07-06 20:30:00,61.95348,7.179765,62.3681225432,6.51348,1.899765,6.7848749999999995,55.44,5.28,55.6908610097,136.33,61.38348,17.879765,63.9344790654,6.51348,1.899765,6.7848749999999995,54.87,15.98,57.1496045481,135.58,6.51348,2.089765,6.8405072521,6.51348,1.899765,6.7848749999999995,0.0,0.19,0.19,135.58
2021-07-06 21:00:00,62.0990752,7.3380636,62.5311307917,5.7190752,1.6680636,5.95737,56.38,5.67,56.6643918171,136.33,61.3390752,18.2680636,64.0015960276,5.7190752,1.6680636,5.95737,55.62,16.6,58.0443313339,135.58,5.7190752,1.8580636,6.0133369675,5.7190752,1.6680636,5.95737,0.0,0.19,0.19,135.58
2021-07-06 21:30:00,61.7088256,8.0842408,62.2361157709,5.5688256,1.6242408,5.80086,56.14,6.46,56.5104521306,135.88,61.0688256,18.8542408,63.9130961252,5.5688256,1.6242408,5.80086,55.5,17.23,58.113018335,135.21,5.5688256,1.8042408,5.8538110174,5.5688256,1.6242408,5.80086,0.0,0.18,0.18,135.21
2021-07-06 22:00:00,61.15250176,8.25197968,61.706755223,5.73250176,1.67197968,5.971356,55.42,6.58,55.809253713,135.97,60.65250176,18.95197968,63.5445001832,5.73250176,1.67197968,5.971356,54.92,17.28,57.5743415073,135.28,5.73250176,1.8619796800000001,6.0273165469,5.73250176,1.67197968,5.971356,0.0,0.19,0.19,135.28
2021-07-06 22:30:00,59.24555904,8.92370472,59.9138445761,5.39555904,1.57370472,5.620374,53.85,7.35,54.3492870238,135.9,58.78555904,19.63370472,61.9776113825,5.39555904,1.57370472,5.620374,53.39,18.06,56.3618283948,135.2,5.39555904,1.76370472,5.6765052359,5.39555904,1.57370472,5.620374,0.0,0.19,0.19,135.2
2021-07-06 23:00:00,55.46447008,9.82797044,56.3284692161,5.44447008,1.5879704399999999,5.671323,50.02,8.24,50.6941613995,136.36,55.52447008,20.34797044,59.1354942373,5.44447008,1.5879704399999999,5.671323,50.08,18.76,53.4784442556,135.69,5.44447008,1.77797044,5.7274281608,5.44447008,1.5879704399999999,5.671323,0.0,0.19,0.19,135.69
2021-07-06 23:30:00,54.04873568,9.80713124,54.9312811772,5.57873568,1.62713124,5.811183,48.47,8.18,49.1553995,137.14,53.57873568,20.55713124,57.3870766104,5.57873568,1.62713124,5.811183,48.0,18.93,51.5979156556,136.41,5.57873568,1.80713124,5.8641295267,5.57873568,1.62713124,5.811183,0.0,0.18,0.18,136.41
2021-07-07 00:00:00,49.51420032,10.14664176,50.5431535654,5.47420032,1.59664176,5.702292,44.04,8.55,44.8622792555,137.14,49.51420032,21.75664176,54.083338414,5.47420032,1.59664176,5.702292,44.04,20.16,48.4349790957,136.41,5.47420032,1.78664176,5.7583815367,5.47420032,1.59664176,5.702292,0.0,0.19,0.19,136.41
2021-07-07 00:30:00,48.2042304,9.9345672,49.2173084789,5.3642304,1.5645672,5.58774,42.84,8.37,43.65,137.51,47.9542304,22.6145672,53.0191179001,5.3642304,1.5645672,5.58774,42.59,21.05,47.5080056412,136.91,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,136.91
2021-07-07 01:00:00,46.78827616,9.79116388,47.8017748222,5.55827616,1.6211638800000001,5.789871,41.23,8.17,42.0316761503,137.73,46.42827616,22.58116388,51.6284203648,5.55827616,1.6211638800000001,5.789871,40.87,20.96,45.9312366478,137.26,5.55827616,1.82116388,5.8490231448,5.55827616,1.6211638800000001,5.789871,0.0,0.2,0.2,137.26
2021-07-07 01:30:00,45.16523936,10.86361148,46.4533841699,5.39523936,1.57361148,5.620041,39.77,9.29,40.8406292802,137.95,44.87523936,23.47361148,50.6438302613,5.39523936,1.57361148,5.620041,39.48,21.9,45.1473188573,137.45,5.39523936,1.76361148,5.6761724079,5.39523936,1.57361148,5.620041,0.0,0.19,0.19,137.45
2021-07-07 02:00:00,45.0350992,11.0610706,46.3735640508,5.6950992,1.6610706,5.932395,39.34,9.4,40.4474424408,137.95,44.8050992,23.6010706,50.6409661024,5.6950992,1.6610706,5.932395,39.11,21.94,44.8436807142,137.45,5.6950992,1.8510706,5.9883735074,5.6950992,1.6610706,5.932395,0.0,0.19,0.19,137.45
2021-07-07 02:30:00,45.43907552,11.03473036,46.7597568239,5.39907552,1.57473036,5.6240369999999995,40.04,9.46,41.1423528739,137.72,45.33907552,23.50473036,51.0696007259,5.39907552,1.57473036,5.6240369999999995,39.94,21.93,45.5645531087,137.22,5.39907552,1.7647303600000002,5.6801663456,5.39907552,1.57473036,5.6240369999999995,0.0,0.19,0.19,137.22
2021-07-07 03:00:00,44.34855616,11.13957888,45.726192178,5.27855616,1.53957888,5.498496,39.07,9.6,40.2321376514,137.82,44.13855616,23.72957888,50.112923021,5.27855616,1.53957888,5.498496,38.86,22.19,44.7492536251,137.32,5.27855616,1.72957888,5.5546915518999995,5.27855616,1.53957888,5.498496,0.0,0.19,0.19,137.32
2021-07-07 03:30:00,44.40592864,11.17256252,45.7898749905,5.42592864,1.58256252,5.652009,38.98,9.59,40.1423529455,137.89,44.16592864,23.77256252,50.1573920913,5.42592864,1.58256252,5.652009,38.74,22.19,44.6450859558,137.4,5.42592864,1.7725625200000001,5.7081239907,5.42592864,1.58256252,5.652009,0.0,0.19,0.19,137.4
2021-07-07 04:00:00,42.70130336,11.70496348,44.2764890061,5.33130336,1.55496348,5.553441,37.37,10.15,38.7238866851,137.95,42.49130336,24.31496348,48.9563919245,5.33130336,1.55496348,5.553441,37.16,22.76,43.5761769778,137.47,5.33130336,1.74496348,5.6096072111,5.33130336,1.55496348,5.553441,0.0,0.19,0.19,137.47
2021-07-07 04:30:00,43.37998528,11.95957904,44.9983850122,4.72998528,1.37957904,4.927068,38.65,10.58,40.0719215911,138.08,42.91998528,24.599579040000002,49.4698334885,4.72998528,1.37957904,4.927068,38.19,23.22,44.6950165007,137.58,4.72998528,1.56957904,4.9836070383,4.72998528,1.37957904,4.927068,0.0,0.19,0.19,137.58
2021-07-07 05:00:00,42.40848608,11.84330844,44.0311667618,5.42848608,1.5833084400000002,5.654673,36.98,10.26,38.3769201474,138.16,42.06848608,24.59330844,48.7297480097,5.42848608,1.5833084400000002,5.654673,36.64,23.01,43.2660340221,137.68,5.42848608,1.77330844,5.7107866309,5.42848608,1.5833084400000002,5.654673,0.0,0.19,0.19,137.68
2021-07-07 05:30:00,43.51686784,11.20200312,44.9355389475,5.28686784,1.54200312,5.507154,38.23,9.66,39.4315673034,137.95,43.13686784,23.99200312,49.3599592864,5.28686784,1.54200312,5.507154,37.85,22.45,44.0071016996,137.46,5.28686784,1.7420031200000001,5.5664662424,5.28686784,1.54200312,5.507154,0.0,0.2,0.2,137.46
2021-07-07 06:00:00,44.2019424,11.5084832,45.6755612718,5.6519424,1.6484831999999998,5.88744,38.55,9.86,39.7909801337,137.95,43.6619424,24.2484832,49.9435096048,5.6519424,1.6484831999999998,5.88744,38.01,22.6,44.2212629851,137.46,5.6519424,1.8384832,5.9434395235,5.6519424,1.6484831999999998,5.88744,0.0,0.19,0.19,137.46
2021-07-07 06:30:00,44.43425888,10.68915884,45.7018760985,6.85425888,1.99915884,7.1398530000000004,37.58,8.69,38.5716540999,137.73,44.12425888,23.23915884,49.8699180398,6.85425888,1.99915884,7.1398530000000004,37.27,21.24,42.8974416487,137.24,6.85425888,2.18915884,7.1953652597,6.85425888,1.99915884,7.1398530000000004,0.0,0.19,0.19,137.24
2021-07-07 07:00:00,48.813768,9.418599,49.7141222741,8.223768,2.398599,8.566425,40.59,7.02,41.192578215,136.96,48.403768,21.968599,53.1558472665,8.223768,2.398599,8.566425,40.18,19.57,44.6924747581,136.48,8.223768,2.588599,8.6215546684,8.223768,2.398599,8.566425,0.0,0.19,0.19,136.48
2021-07-07 07:30:00,52.40492608,7.59060344,52.9518039167,8.98492608,2.62060344,9.359298,43.42,4.97,43.7035158769,136.89,51.85492608,20.13060344,55.6253049755,8.98492608,2.62060344,9.359298,42.87,17.51,46.308066252,136.4,8.98492608,2.80060344,9.4112845187,8.98492608,2.62060344,9.359298,0.0,0.18,0.18,136.4
2021-07-07 08:00:00,52.91956128,5.45862204,53.200343238,9.14956128,2.66862204,9.530793,43.77,2.79,43.8588303538,136.74,52.36956128,17.868622039999998,55.3340636703,9.14956128,2.66862204,9.530793,43.22,15.2,45.8149364291,136.2,9.14956128,2.85862204,9.5857285369,9.14956128,2.66862204,9.530793,0.0,0.19,0.19,136.2
2021-07-07 08:30:00,55.82038048,3.48302764,55.9289402588,9.13038048,2.66302764,9.510813,46.69,0.8200000000000001,46.6972001302,136.27,55.30038048,14.18302764,57.0901949048,9.13038048,2.66302764,9.510813,46.17,11.52,47.5854946386,135.72,9.13038048,2.85302764,9.565752162,9.13038048,2.66302764,9.510813,0.0,0.19,0.19,135.72
2021-07-07 09:00:00,52.27204832,3.72643076,52.4047070575,9.62204832,2.80643076,10.022967,42.65,0.92,42.659921472,135.84,51.31204832,14.43643076,53.3041915414,9.62204832,2.80643076,10.022967,41.69,11.63,43.2817860075,135.09,9.62204832,2.99643076,10.0778177783,9.62204832,2.80643076,10.022967,0.0,0.19,0.19,135.09
2021-07-07 09:30:00,51.30393472,3.75573096,51.4412211441,11.33393472,3.30573096,11.806182,39.97,0.45,39.9725330696,135.94,50.60393472,14.27573096,52.5790329275,11.33393472,3.30573096,11.806182,39.27,10.97,40.7734447895,135.24,11.33393472,3.49573096,11.8607845939,11.33393472,3.30573096,11.806182,0.0,0.19,0.19,135.24
2021-07-07 10:00:00,47.27788832,4.9185507600000005,47.5330502448,13.77788832,4.01855076,14.351967,33.5,0.9,33.5120873716,135.75,46.14788832,14.10855076,48.2563861156,13.77788832,4.01855076,14.351967,32.37,10.09,33.9061203915,134.99,13.77788832,4.19855076,14.4034035923,13.77788832,4.01855076,14.351967,0.0,0.18,0.18,134.99
2021-07-07 10:30:00,42.34113536,5.28491448,42.6696855465,13.49113536,3.9349144799999998,14.053266,28.85,1.35,28.881568517,135.75,41.57113536,13.25491448,43.6331531406,13.49113536,3.9349144799999998,14.053266,28.08,9.32,29.5862941241,135.07,13.49113536,4.12491448,14.1076451887,13.49113536,3.9349144799999998,14.053266,0.0,0.19,0.19,135.07
2021-07-07 11:00:00,37.51430912,7.15834016,38.1911668138,16.55430912,4.82834016,17.244072,20.96,2.33,21.0891085634,135.88,36.62430912,13.17834016,38.9231122585,16.55430912,4.82834016,17.244072,20.07,8.35,21.73769537,135.15,16.55430912,5.01834016,17.2982336787,16.55430912,4.82834016,17.244072,0.0,0.19,0.19,135.15
2021-07-07 11:30:00,39.20664256,8.75985408,40.1733227942,20.77664256,6.05985408,21.642336,18.43,2.7,18.6267254234,135.81,38.57664256,14.00985408,41.0418489172,20.77664256,6.05985408,21.642336,17.8,7.95,19.4946787611,135.06,20.77664256,6.24985408,21.6963027285,20.77664256,6.05985408,21.642336,0.0,0.19,0.19,135.06
2021-07-07 12:00:00,33.29607392,8.02927156,34.2505144526,19.98607392,5.8292715600000005,20.818827,13.31,2.2,13.4905930188,135.71,32.23607392,14.42927156,35.3181021507,19.98607392,5.8292715600000005,20.818827,12.25,8.6,14.9673812005,134.93,19.98607392,6.01927156,20.8728239788,19.98607392,5.8292715600000005,20.818827,0.0,0.19,0.19,134.93
2021-07-07 12:30:00,29.0462224,10.5488982,30.9024641241,21.3562224,6.2288982,22.246065,7.69,4.32,8.8203457982,135.81,28.2162224,12.5388982,30.8768388051,21.3562224,6.2288982,22.246065,6.86,6.31,9.320713492,135.1,21.3562224,6.4188982,22.3000109709,21.3562224,6.2288982,22.246065,0.0,0.19,0.19,135.1
2021-07-07 13:00:00,36.17093728,9.84694004,37.4873169467,21.76093728,6.34694004,22.667642999999998,14.41,3.5,14.828961528,135.46,34.50093728,14.02694004,37.2433849171,21.76093728,6.34694004,22.667642999999998,12.74,7.68,14.8758193052,134.72,21.76093728,6.52694004,22.7187001739,21.76093728,6.34694004,22.667642999999998,0.0,0.18,0.18,134.72
2021-07-07 13:30:00,36.77656992,11.11024956,38.4181433748,23.48656992,6.85024956,24.465177,13.29,4.26,13.9560631985,135.58,35.29656992,13.79024956,37.8948391083,23.48656992,6.85024956,24.465177,11.81,6.94,13.6981641106,134.91,23.48656992,7.04024956,24.5190554564,23.48656992,6.85024956,24.465177,0.0,0.19,0.19,134.91
2021-07-07 14:00:00,35.38926496,9.50645228,36.6438631883,15.75926496,4.59645228,16.415901,19.63,4.91,20.2347473421,135.54,33.29926496,11.07645228,35.0931452279,15.75926496,4.59645228,16.415901,17.54,6.48,18.6987165335,134.86,15.75926496,4.78645228,16.4701110351,15.75926496,4.59645228,16.415901,0.0,0.19,0.19,134.86
2021-07-07 14:30:00,37.80732864,8.35838752,38.7202368385,14.01732864,4.08838752,14.601384,23.79,4.27,24.1701675625,135.54,36.21732864,11.07838752,37.8738110554,14.01732864,4.08838752,14.601384,22.2,6.99,23.2744516584,134.93,14.01732864,4.27838752,14.6557190875,14.01732864,4.08838752,14.601384,0.0,0.19,0.19,134.93
2021-07-07 15:00:00,41.0188736,6.9367548,41.6012807323,17.5088736,5.1067548,18.238410000000002,23.51,1.83,23.5811153256,135.54,39.0688736,14.7267548,41.7522956412,17.5088736,5.1067548,18.238410000000002,21.56,9.62,23.6088542712,134.88,17.5088736,5.2967548,18.2925194042,17.5088736,5.1067548,18.238410000000002,0.0,0.19,0.19,134.88
2021-07-07 15:30:00,49.28232768,6.64526224,49.7283353009,19.97232768,5.82526224,20.804508,29.31,0.8200000000000001,29.3214682443,136.07,47.59232768,16.75526224,50.4556088729,19.97232768,5.82526224,20.804508,27.62,10.93,29.7040283463,135.4,19.97232768,6.01526224,20.8585055259,19.97232768,5.82526224,20.804508,0.0,0.19,0.19,135.4
2021-07-07 16:00:00,57.44566944,5.24873692,57.6849562422,14.87566944,4.33873692,15.495489,42.57,0.91,42.5797252222,136.17,55.75566944,16.60873692,58.1768408972,14.87566944,4.33873692,15.495489,40.88,12.27,42.6816974826,135.53,14.87566944,4.51873692,15.5468493477,14.87566944,4.33873692,15.495489,0.0,0.18,0.18,135.53
2021-07-07 16:30:00,40.88716736,5.17834048,41.2137800359,15.45716736,4.50834048,16.101216,25.43,0.67,25.4388246584,136.2,38.99716736,15.40834048,41.9308480531,15.45716736,4.50834048,16.101216,23.54,10.9,25.9411179404,135.59,15.45716736,4.69834048,16.1554457091,15.45716736,4.50834048,16.101216,0.0,0.19,0.19,135.59
2021-07-07 17:00:00,41.93780672,5.04852696,42.2405877912,15.45780672,4.50852696,16.101882,26.48,0.54,26.48550547,136.04,39.80780672,15.66852696,42.7804185692,15.45780672,4.50852696,16.101882,24.35,11.16,26.7855950093,135.41,15.45780672,4.69852696,16.1561116667,15.45780672,4.50852696,16.101882,0.0,0.19,0.19,135.41
2021-07-07 17:30:00,56.319992,7.027081,56.7566856525,17.989992,5.247081,18.739575,38.33,1.78,38.3713082915,135.92,55.349992,17.967081,58.1931062417,17.989992,5.247081,18.739575,37.36,12.72,39.466036031,135.28,17.989992,5.437081,18.7936601534,17.989992,5.247081,18.739575,0.0,0.19,0.19,135.28
2021-07-07 18:00:00,64.50619936,7.53764148,64.9450983135,14.42619936,4.20764148,15.027291,50.08,3.33,50.1905897555,136.06,63.57619936,18.62764148,66.2489407626,14.42619936,4.20764148,15.027291,49.15,14.42,51.2216643619,135.3,14.42619936,4.39764148,15.0815940325,14.42619936,4.20764148,15.027291,0.0,0.19,0.19,135.3
2021-07-07 18:30:00,68.30850208,5.44414644,68.5251062522,9.40850208,2.7441464399999997,9.800523,58.9,2.7,58.961852074,136.26,67.13850208,16.58414644,69.1564340802,9.40850208,2.7441464399999997,9.800523,57.73,13.84,59.3658024455,135.62,9.40850208,2.92414644,9.852438469300001,9.40850208,2.7441464399999997,9.800523,0.0,0.18,0.18,135.62
2021-07-07 19:00:00,67.62696448,5.96286464,67.8893370088,8.54696448,2.49286464,8.903088,59.08,3.47,59.1818156193,136.13,66.45696448,17.05286464,68.6099724554,8.54696448,2.49286464,8.903088,57.91,14.56,59.7123245235,135.37,8.54696448,2.68286464,8.9581451484,8.54696448,2.49286464,8.903088,0.0,0.19,0.19,135.37
2021-07-07 19:30:00,69.96491776,5.08351768,70.1493540182,7.31491776,2.13351768,7.619706,62.65,2.95,62.719414857,136.21,69.22491776,16.78351768,71.2304408564,7.31491776,2.13351768,7.619706,61.91,14.65,63.6197343597,135.53,7.31491776,2.32351768,7.6750736964,7.31491776,2.13351768,7.619706,0.0,0.19,0.19,135.53
2021-07-07 20:00:00,66.99794528,5.64398404,67.2352528633,6.76794528,1.97398404,7.049943,60.23,3.67,60.3417086268,134.77,66.21794528,18.28398404,68.6958539468,6.76794528,1.97398404,7.049943,59.45,16.31,61.6467241628,134.14,6.76794528,2.15398404,7.1024453928,6.76794528,1.97398404,7.049943,0.0,0.18,0.18,134.14
2021-07-07 20:30:00,60.93605792,6.85468356,61.3203868345,6.01605792,1.7546835600000001,6.266727,54.92,5.1,55.1562906657,134.96,60.32605792,19.44468356,63.3824027859,6.01605792,1.7546835600000001,6.266727,54.31,17.69,57.1184050898,134.47,6.01605792,1.94468356,6.3225585838,6.01605792,1.7546835600000001,6.266727,0.0,0.19,0.19,134.47
2021-07-07 21:00:00,61.18925504,7.05228272,61.5943148668,5.69925504,1.6622827199999999,5.936724,55.49,5.39,55.7511632166,135.38,60.29925504,19.84228272,63.4800468015,5.69925504,1.6622827199999999,5.936724,54.6,18.18,57.5471319876,134.89,5.69925504,1.85228272,5.9927005003,5.69925504,1.6622827199999999,5.936724,0.0,0.19,0.19,134.89
2021-07-07 21:30:00,60.14259232,7.48242276,60.6062543087,5.08259232,1.48242276,5.294367,55.06,6.0,55.3859512873,135.53,59.36259232,20.17242276,62.6964433358,5.08259232,1.48242276,5.294367,54.28,18.69,57.4076170904,135.05,5.08259232,1.66242276,5.347559642,5.08259232,1.48242276,5.294367,0.0,0.18,0.18,135.05
2021-07-07 22:00:00,59.98009472,7.28086096,60.4203831413,5.18009472,1.51086096,5.395932,54.8,5.77,55.1029300491,135.78,59.30009472,20.10086096,62.6142623141,5.18009472,1.51086096,5.395932,54.12,18.59,57.2237931284,135.33,5.18009472,1.70086096,5.4521839031,5.18009472,1.51086096,5.395932,0.0,0.19,0.19,135.33
2021-07-07 22:30:00,57.65504,8.775220000000001,58.3190202545,4.95504,1.44522,5.1615,52.7,7.33,53.2073199851,135.78,56.98504,20.74522,60.6437048394,4.95504,1.44522,5.1615,52.03,19.3,55.4942420437,135.31,4.95504,1.63522,5.2178890224,4.95504,1.44522,5.1615,0.0,0.19,0.19,135.31
2021-07-07 23:00:00,56.34791712,9.55605916,57.1524805274,4.95791712,1.44605916,5.164497,51.39,8.11,52.0259954254,136.19,55.87791712,20.43605916,59.4976817671,4.95791712,1.44605916,5.164497,50.92,18.99,54.3458048059,135.69,4.95791712,1.62605916,5.2177591513,4.95791712,1.44605916,5.164497,0.0,0.18,0.18,135.69
2021-07-07 23:30:00,54.67432992,8.85542956,55.3868304283,5.74432992,1.67542956,5.983677,48.93,7.18,49.4539917499,136.35,53.70432992,19.94542956,57.2885260108,5.74432992,1.67542956,5.983677,47.96,18.27,51.3220664042,135.69,5.74432992,1.86542956,6.0396319154,5.74432992,1.67542956,5.983677,0.0,0.19,0.19,135.69
2021-07-08 00:00:00,50.56581888,9.98461384,51.5421628624,5.29581888,1.54461384,5.516478,45.27,8.44,46.050043431,136.45,49.84581888,21.60461384,54.326466837,5.29581888,1.54461384,5.516478,44.55,20.06,48.8580198125,135.8,5.29581888,1.73461384,5.5726638858,5.29581888,1.54461384,5.516478,0.0,0.19,0.19,135.8
2021-07-08 00:30:00,46.80022464,10.62631552,47.9914534879,5.13022464,1.49631552,5.343984,41.67,9.13,42.6584786414,137.31,46.22022464,23.48631552,51.8451172482,5.13022464,1.49631552,5.343984,41.09,21.99,46.6041650499,136.71,5.13022464,1.68631552,5.4002652611,5.13022464,1.49631552,5.343984,0.0,0.19,0.19,136.71
2021-07-08 01:00:00,45.69787712,10.60771416,46.912893462,4.99787712,1.45771416,5.206122,40.7,9.15,41.7158543003,137.66,45.12787712,23.45771416,50.8604920048,4.99787712,1.45771416,5.206122,40.13,22.0,45.764799792,137.22,4.99787712,1.64771416,5.2624839819,4.99787712,1.45771416,5.206122,0.0,0.19,0.19,137.22
2021-07-08 01:30:00,45.56727744,10.19920592,46.6947596063,5.27727744,1.5392059200000001,5.497164,40.29,8.66,41.210189274,137.68,44.70727744,23.22920592,50.3819080997,5.27727744,1.5392059200000001,5.497164,39.43,21.69,45.0020110662,137.22,5.27727744,1.72920592,5.5533602704,5.27727744,1.5392059200000001,5.497164,0.0,0.19,0.19,137.22
2021-07-08 02:00:00,45.10177312,10.90801716,46.4020988419,5.10177312,1.48801716,5.314347,40.0,9.42,41.0942380389,137.75,44.56177312,23.78801716,50.5135762345,5.10177312,1.48801716,5.314347,39.46,22.3,45.3252865407,137.28,5.10177312,1.67801716,5.3706452645,5.10177312,1.48801716,5.314347,0.0,0.19,0.19,137.28
2021-07-08 02:30:00,44.93781696,10.99186328,46.2626031639,5.21781696,1.52186328,5.435226,39.72,9.47,40.8333111565,138.01,44.35781696,23.91186328,50.3923915981,5.21781696,1.52186328,5.435226,39.14,22.39,45.0915923427,137.56,5.21781696,1.71186328,5.4914560653,5.21781696,1.52186328,5.435226,0.0,0.19,0.19,137.56
2021-07-08 03:00:00,44.1052896,11.2890428,45.5271244209,5.1052896,1.4890428,5.31801,39.0,9.8,40.2124358874,138.01,43.5252896,24.1990428,49.800045253,5.1052896,1.4890428,5.31801,38.42,22.71,44.6300403316,137.56,5.1052896,1.6790428,5.3743061528,5.1052896,1.4890428,5.31801,0.0,0.19,0.19,137.56
2021-07-08 03:30:00,43.62927552,11.51645536,45.1236348986,5.19927552,1.5164553600000001,5.415912,38.43,10.0,39.7097582466,137.95,43.03927552,24.43645536,49.4926215496,5.19927552,1.5164553600000001,5.415912,37.84,22.92,44.2401627483,137.5,5.19927552,1.70645536,5.47215276,5.19927552,1.5164553600000001,5.415912,0.0,0.19,0.19,137.5
2021-07-08 04:00:00,42.16458016,11.63258588,43.7397859428,5.25458016,1.53258588,5.473521,36.91,10.1,38.2669322,137.98,41.55458016,24.58258588,48.2813282835,5.25458016,1.53258588,5.473521,36.3,23.05,42.9999127906,137.53,5.25458016,1.71258588,5.5266231149,5.25458016,1.53258588,5.473521,0.0,0.18,0.18,137.53
