Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-08 04:30:00,43.2486064,11.3550102,44.7144072105,4.9886064,1.4550102,5.196465,38.26,9.9,39.520091093,137.81,42.6486064,24.2650102,49.068262124,4.9886064,1.4550102,5.196465,37.66,22.81,44.0292141651,137.36,4.9886064,1.6450102,5.252832795,4.9886064,1.4550102,5.196465,0.0,0.19,0.19,137.36
2021-07-08 05:00:00,42.72814688,11.35904284,44.2122425357,4.96814688,1.44904284,5.175153,37.76,9.91,39.0387717532,137.81,42.13814688,24.25904284,48.6222642623,4.96814688,1.44904284,5.175153,37.17,22.81,43.6108358095,137.36,4.96814688,1.6390428400000001,5.2315336998,4.96814688,1.44904284,5.175153,0.0,0.19,0.19,137.36
2021-07-08 05:30:00,43.26928544,10.92687492,44.627655753,5.26928544,1.53687492,5.488839,38.0,9.39,39.1429699946,137.81,42.79928544,23.75687492,48.950668434,5.26928544,1.53687492,5.488839,37.53,22.22,43.6145537636,137.36,5.26928544,1.72687492,5.5450397688,5.26928544,1.53687492,5.488839,0.0,0.19,0.19,137.36
2021-07-08 06:00:00,43.62532896,11.27405428,45.058557753,5.70532896,1.66405428,5.943051,37.92,9.61,39.1187742651,137.6,42.96532896,24.11405428,49.2697382422,5.70532896,1.66405428,5.943051,37.26,22.45,43.5006907991,137.12,5.70532896,1.8540542800000002,5.999024572,5.70532896,1.66405428,5.943051,0.0,0.19,0.19,137.12
2021-07-08 06:30:00,46.57757632,10.38845976,47.722014962,6.09757632,1.77845976,6.351642,40.48,8.61,41.3855349126,137.21,46.17757632,23.07845976,51.6234816695,6.09757632,1.77845976,6.351642,40.08,21.3,45.3882848321,136.75,6.09757632,1.96845976,6.4074387086,6.09757632,1.77845976,6.351642,0.0,0.19,0.19,136.75
2021-07-08 07:00:00,47.9804624,8.8997182,48.7988704394,7.1304624,2.0797182,7.4275649999999995,40.85,6.82,41.4153944808,137.21,47.4704624,21.509718200000002,52.1163388729,7.1304624,2.0797182,7.4275649999999995,40.34,19.43,44.7754452798,136.75,7.1304624,2.2697182,7.4829883566,7.1304624,2.0797182,7.4275649999999995,0.0,0.19,0.19,136.75
2021-07-08 07:30:00,49.47880224,7.20006732,49.9999284051,8.94880224,2.6100673199999997,9.321669,40.53,4.59,40.7890794208,136.7,48.99880224,19.61006732,52.7772428349,8.94880224,2.6100673199999997,9.321669,40.05,17.0,43.5086485655,136.22,8.94880224,2.79006732,9.3736618875,8.94880224,2.6100673199999997,9.321669,0.0,0.18,0.18,136.22
2021-07-08 08:00:00,46.94952608,6.85402844,47.4471885889,14.37952608,4.19402844,14.978673,32.57,2.66,32.6784409053,136.09,45.87952608,19.36402844,49.798559324,14.37952608,4.19402844,14.978673,31.5,15.17,34.9625356632,135.56,14.37952608,4.38402844,15.0329795998,14.37952608,4.19402844,14.978673,0.0,0.19,0.19,135.56
2021-07-08 08:30:00,46.50793856,4.53398208,46.7284211439,13.48793856,3.93398208,14.049936,33.02,0.6000000000000001,33.0254507918,135.59,45.88793856,16.07398208,48.6217626706,13.48793856,3.93398208,14.049936,32.4,12.14,34.5997052011,135.03,13.48793856,4.12398208,14.1043154671,13.48793856,3.93398208,14.049936,0.0,0.19,0.19,135.03
2021-07-08 09:00:00,49.4182592,5.3640756,49.7085269285,12.5282592,3.6540756,13.05027,36.89,1.71,36.929611425,135.59,47.9582592,13.304075600000001,49.7693987613,12.5282592,3.6540756,13.05027,35.43,9.65,36.7206672053,135.03,12.5282592,3.8340756,13.1018095807,12.5282592,3.6540756,13.05027,0.0,0.18,0.18,135.03
2021-07-08 09:30:00,40.46470816,5.70178988,40.864446825,17.11470816,4.99178988,17.827821,23.35,0.71,23.3607919386,135.89,39.55470816,15.18178988,42.3681682585,17.11470816,4.99178988,17.827821,22.44,10.19,24.6452774381,135.15,17.11470816,5.18178988,17.8819512851,17.11470816,4.99178988,17.827821,0.0,0.19,0.19,135.15
2021-07-08 10:00:00,37.98586784,6.19712812,38.488057271,16.27586784,4.74712812,16.954029,21.71,1.45,21.758368505,135.89,36.58586784,14.59712812,39.3903779489,16.27586784,4.74712812,16.954029,20.31,9.85,22.5725186898,135.15,16.27586784,4.93712812,17.0082070783,16.27586784,4.74712812,16.954029,0.0,0.19,0.19,135.15
2021-07-08 10:30:00,34.54344576,8.19892168,35.5031260833,20.77344576,6.05892168,21.639006,13.77,2.14,13.9352969111,135.93,33.46344576,14.85892168,36.6140649973,20.77344576,6.05892168,21.639006,12.69,8.8,15.442671401,135.23,20.77344576,6.24892168,21.6929728462,20.77344576,6.05892168,21.639006,0.0,0.19,0.19,135.23
2021-07-08 11:00:00,37.06337536,8.69598448,38.0698560432,21.24337536,6.19598448,22.128516,15.82,2.5,16.0163166802,135.85,36.39337536,14.315984480000001,39.1078659828,21.24337536,6.19598448,22.128516,15.15,8.12,17.1888597644,135.14,21.24337536,6.38598448,22.1824659239,21.24337536,6.19598448,22.128516,0.0,0.19,0.19,135.14
2021-07-08 11:30:00,37.2926224,11.787848199999999,39.1112905777,24.9526224,7.2778482,25.992315,12.34,4.51,13.138329422,135.85,37.1726224,13.1178482,39.4193074202,24.9526224,7.2778482,25.992315,12.22,5.84,13.5437808606,135.14,24.9526224,7.4678482,26.0461536772,24.9526224,7.2778482,25.992315,0.0,0.19,0.19,135.14
2021-07-08 12:00:00,42.49919616,11.15059888,43.9376550311,24.61919616,7.18059888,25.644996,17.88,3.9699999999999998,18.3154388427,135.5,41.82919616,13.89059888,44.0752809252,24.61919616,7.18059888,25.644996,17.21,6.71,18.4718217835,134.69,24.61919616,7.36059888,25.6959770283,24.61919616,7.18059888,25.644996,0.0,0.18,0.18,134.69
2021-07-08 12:30:00,44.6150624,9.316893199999999,45.577497648,22.5150624,6.5668932,23.45319,22.1,2.75,22.2704400495,135.7,44.4150624,14.2968932,46.6593926575,22.5150624,6.5668932,23.45319,21.9,7.73,23.2241878222,134.99,22.5150624,6.7568932,23.5070976642,22.5150624,6.5668932,23.45319,0.0,0.19,0.19,134.99
2021-07-08 13:00:00,47.88598432,6.88882876,48.3789567475,19.67598432,5.73882876,20.495817,28.21,1.15,28.233430539,135.85,47.41598432,15.44882876,49.8692478296,19.67598432,5.73882876,20.495817,27.74,9.71,29.3903334449,135.08,19.67598432,5.92882876,20.549826506,19.67598432,5.73882876,20.495817,0.0,0.19,0.19,135.08
2021-07-08 13:30:00,43.87033952,8.71843236,44.7282656987,20.12033952,5.86843236,20.958687,23.75,2.85,23.9203887928,136.15,44.10033952,13.33843236,46.073351556,20.12033952,5.86843236,20.958687,23.98,7.47,25.1165543019,135.42,20.12033952,6.05843236,21.0126786741,20.12033952,5.86843236,20.958687,0.0,0.19,0.19,135.42
2021-07-08 14:00:00,46.8342336,6.0249848,47.2201850774,12.1542336,3.5449848,12.66066,34.68,2.48,34.7685605109,135.81,46.3442336,11.4649848,47.7413223993,12.1542336,3.5449848,12.66066,34.19,7.92,35.0953344478,135.0,12.1542336,3.7349848,12.7151683378,12.1542336,3.5449848,12.66066,0.0,0.19,0.19,135.0
2021-07-08 14:30:00,47.90310688,5.25757284,48.190763855,10.00310688,2.91757284,10.419903,37.9,2.34,37.9721687556,135.95,47.85310688,10.90757284,49.0804949377,10.00310688,2.91757284,10.419903,37.85,7.99,38.6841388685,135.2,10.00310688,3.10757284,10.4746912226,10.00310688,2.91757284,10.419903,0.0,0.19,0.19,135.2
2021-07-08 15:00:00,52.13105024,4.35780632,52.3128748498,8.70105024,2.53780632,9.063594,43.43,1.82,43.4681182017,135.65,51.84105024,11.00780632,52.9968516986,8.70105024,2.53780632,9.063594,43.14,8.47,43.9636270114,134.89,8.70105024,2.72780632,9.1186184589,8.70105024,2.53780632,9.063594,0.0,0.19,0.19,134.89
2021-07-08 15:30:00,57.74297728,3.37878504,57.8417462868,9.73297728,2.83878504,10.138518,48.01,0.54,48.0130367713,135.94,57.88297728,13.12878504,59.3532143647,9.73297728,2.83878504,10.138518,48.15,10.29,49.237248095300004,135.16,9.73297728,3.01878504,10.1903832043,9.73297728,2.83878504,10.138518,0.0,0.18,0.18,135.16
2021-07-08 16:00:00,57.74780064,5.72810852,58.0311959723,11.54780064,3.36810852,12.028959,46.2,2.36,46.2602377858,136.18,56.95780064,16.69810852,59.3550156422,11.54780064,3.36810852,12.028959,45.41,13.33,47.3260710391,135.39,11.54780064,3.55810852,12.0835357351,11.54780064,3.36810852,12.028959,0.0,0.19,0.19,135.39
2021-07-08 16:30:00,57.25744992,6.97008956,57.6801327999,12.61744992,3.68008956,13.143177,44.64,3.29,44.7610734903,136.46,56.50744992,17.95008956,59.2899452831,12.61744992,3.68008956,13.143177,43.89,14.27,46.1515438528,135.78,12.61744992,3.8700895600000003,13.197637504,12.61744992,3.68008956,13.143177,0.0,0.19,0.19,135.78
2021-07-08 17:00:00,51.459464,7.958177,52.0711918082,16.519464,4.818177,17.207775,34.94,3.14,35.0808095688,136.57,50.439464,19.058177,53.9198816687,16.519464,4.818177,17.207775,33.92,14.24,36.7878240726,135.88,16.519464,5.008177,17.261938700800002,16.519464,4.818177,17.207775,0.0,0.19,0.19,135.88
2021-07-08 17:30:00,55.86862848,6.5562666400000005,56.2520069019,12.87862848,3.7562666399999998,13.415238,42.99,2.8,43.0810874979,136.61,54.75862848,17.65626664,57.5347820425,12.87862848,3.7562666399999998,13.415238,41.88,13.9,44.1264591827,135.94,12.87862848,3.94626664,13.4696730443,12.87862848,3.7562666399999998,13.415238,0.0,0.19,0.19,135.94
2021-07-08 18:00:00,55.8468368,8.4978274,56.4896649936,16.3468368,4.7678274,17.027955,39.5,3.73,39.6757217956,136.42,54.9168368,19.5278274,58.2854613697,16.3468368,4.7678274,17.027955,38.57,14.76,41.2977299618,135.65,16.3468368,4.9578274,17.0821288455,16.3468368,4.7678274,17.027955,0.0,0.19,0.19,135.65
2021-07-08 18:30:00,61.91769952,7.36391236,62.3540593634,12.76769952,3.72391236,13.299687,49.15,3.64,49.2846030724,136.42,60.84769952,18.53391236,63.6077703134,12.76769952,3.72391236,13.299687,48.08,14.81,50.3092685298,135.8,12.76769952,3.91391236,13.3541327309,12.76769952,3.72391236,13.299687,0.0,0.19,0.19,135.8
2021-07-08 19:00:00,62.07640288,7.97270084,62.5862904573,10.70640288,3.12270084,11.152503,51.37,4.85,51.598443775,136.46,60.87640288,19.17270084,63.8242029728,10.70640288,3.12270084,11.152503,50.17,16.05,52.6747700517,135.74,10.70640288,3.3127008399999998,11.2071874029,10.70640288,3.12270084,11.152503,0.0,0.19,0.19,135.74
2021-07-08 19:30:00,65.195056,7.546058,65.6303155423,8.935056,2.606058,9.30735,56.26,4.94,56.4764658951,136.69,64.585056,18.466058,67.1730954816,8.935056,2.606058,9.30735,55.65,15.86,57.8658975563,136.02,8.935056,2.796058,9.3623269577,8.935056,2.606058,9.30735,0.0,0.19,0.19,136.02
2021-07-08 20:00:00,65.84936256,7.94356408,66.3267574954,8.06936256,2.35356408,8.405586,57.78,5.59,58.0497760547,136.55,64.96936256,18.89356408,67.6608072306,8.06936256,2.35356408,8.405586,56.9,16.54,59.2552242423,135.81,8.06936256,2.54356408,8.4607523515,8.06936256,2.35356408,8.405586,0.0,0.19,0.19,135.81
2021-07-08 20:30:00,64.16323968,8.29302824,64.6969523519,7.07323968,2.06302824,7.367958,57.09,6.23,57.4289212854,136.51,63.86323968,18.92302824,66.6077651644,7.07323968,2.06302824,7.367958,56.79,16.86,59.2398826805,135.79,7.07323968,2.25302824,7.4233992093,7.07323968,2.06302824,7.367958,0.0,0.19,0.19,135.79
2021-07-08 21:00:00,64.03100256,8.32570908,64.5700140973,6.43100256,1.87570908,6.698961,57.6,6.45,57.960007764,135.9,63.29100256,19.19570908,66.1379335339,6.43100256,1.87570908,6.698961,56.86,17.32,59.4393977089,135.16,6.43100256,2.05570908,6.751572687,6.43100256,1.87570908,6.698961,0.0,0.18,0.18,135.16
2021-07-08 21:30:00,63.19828672,8.24491696,63.7338379514,4.98828672,1.45491696,5.196132,58.21,6.79,58.6046772877,135.63,62.638286719999996,18.97491696,65.4492355712,4.98828672,1.45491696,5.196132,57.65,17.52,60.2534057129,134.98,4.98828672,1.64491696,5.2524999958,4.98828672,1.45491696,5.196132,0.0,0.19,0.19,134.98
2021-07-08 22:00:00,62.419885120000004,8.66538316,63.0184966792,4.98988512,1.45538316,5.197797,57.43,7.21,57.8808172022,135.75,61.81988512,19.43538316,64.8030270499,4.98988512,1.45538316,5.197797,56.83,17.98,59.6064535097,135.08,4.98988512,1.63538316,5.2510410007,4.98988512,1.45538316,5.197797,0.0,0.18,0.18,135.08
2021-07-08 22:30:00,58.7242208,9.4008144,59.4719212734,4.9742208,1.4508144,5.18148,53.75,7.95,54.3347494703,135.97,58.2042208,20.2208144,61.6166588995,4.9742208,1.4508144,5.18148,53.23,18.77,56.4424113588,135.28,4.9742208,1.6408144,5.2378568578,4.9742208,1.4508144,5.18148,0.0,0.19,0.19,135.28
2021-07-08 23:00:00,54.33506944,10.27981192,55.2989539156,5.48506944,1.59981192,5.713614,48.85,8.68,49.6151680437,136.33,54.14506944,21.09981192,58.1110196755,5.48506944,1.59981192,5.713614,48.66,19.5,52.4218046236,135.71,5.48506944,1.78981192,5.7696978665,5.48506944,1.59981192,5.713614,0.0,0.19,0.19,135.71
2021-07-08 23:30:00,52.33576896,9.945849280000001,53.272437813,5.26576896,1.5358492799999999,5.485176,47.07,8.41,47.8154054673,136.9,51.72576896,22.68584928,56.4818814493,5.26576896,1.5358492799999999,5.485176,46.46,21.15,51.0475670331,136.44,5.26576896,1.72584928,5.5413787524,5.26576896,1.5358492799999999,5.485176,0.0,0.19,0.19,136.44
2021-07-09 00:00:00,48.7403744,10.8126092,49.9253103582,5.2203744,1.5226092,5.43789,43.52,9.29,44.5004999972,136.9,48.2603744,23.5726092,53.7096978368,5.2203744,1.5226092,5.43789,43.04,22.05,48.3595295676,136.44,5.2203744,1.7026092,5.4910096489,5.2203744,1.5226092,5.43789,0.0,0.18,0.18,136.44
2021-07-09 00:30:00,46.23212256,11.51936908,47.6456191103,5.31212256,1.54936908,5.533461,40.92,9.97,42.117066612,137.27,45.87212256,24.15936908,51.8452190901,5.31212256,1.54936908,5.533461,40.56,22.61,46.4362541556,136.82,5.31212256,1.73936908,5.5896378138,5.31212256,1.54936908,5.533461,0.0,0.19,0.19,136.82
2021-07-09 01:00:00,46.51203296,10.91892628,47.7764812557,5.00203296,1.45892628,5.210451,41.51,9.46,42.5743079803,137.21,45.91203296,23.65892628,51.6493907345,5.00203296,1.45892628,5.210451,40.91,22.2,46.5453338155,136.76,5.00203296,1.64892628,5.2668103829,5.00203296,1.45892628,5.210451,0.0,0.19,0.19,136.76
2021-07-09 01:30:00,45.17479008,11.94473044,46.7272751619,5.12479008,1.49473044,5.338323,40.05,10.45,41.3908806381,136.94,44.78479008,24.60473044,51.0986319047,5.12479008,1.49473044,5.338323,39.66,23.11,45.901935689,136.48,5.12479008,1.68473044,5.3946074945,5.12479008,1.49473044,5.338323,0.0,0.19,0.19,136.48
2021-07-09 02:00:00,45.51780704,11.71144372,47.0003050175,5.14780704,1.5014437200000001,5.362299,40.37,10.21,41.6410974879,137.16,45.13780704,24.37144372,51.2970651536,5.14780704,1.5014437200000001,5.362299,39.99,22.87,46.0677435957,136.71,5.14780704,1.6814437199999999,5.4154566109,5.14780704,1.5014437200000001,5.362299,0.0,0.18,0.18,136.71
2021-07-09 02:30:00,45.40165312,11.89298216,46.9334968939,5.22165312,1.52298216,5.439222,40.18,10.37,41.4966179345,137.13,45.00165312,24.56298216,51.2687904687,5.22165312,1.52298216,5.439222,39.78,23.04,45.9705340408,136.71,5.22165312,1.7129821600000001,5.495449862,5.22165312,1.52298216,5.439222,0.0,0.19,0.19,136.71
2021-07-09 03:00:00,44.44826656,12.03741108,46.0494046183,5.16826656,1.50741108,5.383611,39.28,10.53,40.6669312833,137.25,44.07826656,24.69741108,50.5257923935,5.16826656,1.50741108,5.383611,38.91,23.19,45.2964038308,136.81,5.16826656,1.69741108,5.4398698155,5.16826656,1.50741108,5.383611,0.0,0.19,0.19,136.81
2021-07-09 03:30:00,44.17250208,12.07864644,45.7941441653,5.41250208,1.57864644,5.6380230000000005,38.76,10.5,40.1570367433,137.31,43.82250208,24.73864644,50.3230793596,5.41250208,1.57864644,5.6380230000000005,38.41,23.16,44.852131499,136.87,5.41250208,1.7586464400000001,5.6910470097,5.41250208,1.57864644,5.6380230000000005,0.0,0.18,0.18,136.87
2021-07-09 04:00:00,42.8521328,12.5664554,44.6567025969,5.0621328,1.4764553999999999,5.273055,37.79,11.09,39.3836539696,137.31,42.4721328,25.2864554,49.4296155283,5.0621328,1.4764553999999999,5.273055,37.41,23.81,44.3443818313,136.87,5.0621328,1.6664553999999998,5.3293772699,5.0621328,1.4764553999999999,5.273055,0.0,0.19,0.19,136.87
2021-07-09 04:30:00,42.45203296,12.48892628,44.2509704082,5.00203296,1.45892628,5.210451,37.45,11.03,39.0405353447,137.48,42.08203296,25.19892628,49.0498051343,5.00203296,1.45892628,5.210451,37.08,23.74,44.0285589135,137.04,5.00203296,1.64892628,5.2668103829,5.00203296,1.45892628,5.210451,0.0,0.19,0.19,137.04
2021-07-09 05:00:00,42.54411072,12.44619896,44.3272966185,5.16411072,1.5061989599999999,5.379282,37.38,10.94,38.9480166376,137.48,42.18411072,25.14619896,49.1103911548,5.16411072,1.5061989599999999,5.379282,37.02,23.64,43.9241391492,137.04,5.16411072,1.69619896,5.4355432516,5.16411072,1.5061989599999999,5.379282,0.0,0.19,0.19,137.04
2021-07-09 05:30:00,43.20535936,12.82864648,45.069693231,5.27535936,1.5386464800000001,5.495166,37.93,11.29,39.5746004402,137.51,42.76535936,23.90864648,48.9948909346,5.27535936,1.5386464800000001,5.495166,37.49,22.37,43.65680932,137.06,5.27535936,1.72864648,5.5513633488,5.27535936,1.5386464800000001,5.495166,0.0,0.19,0.19,137.06
2021-07-09 06:00:00,43.5205136,13.2151498,45.4826921833,5.8805136000000005,1.7151497999999998,6.125535,37.64,11.5,39.3575863081,137.64,42.9105136,24.2551498,49.2912210159,5.8805136000000005,1.7151497999999998,6.125535,37.03,22.54,43.3505766974,136.99,5.8805136000000005,1.8951498,6.1783519618,5.8805136000000005,1.7151497999999998,6.125535,0.0,0.18,0.18,136.99
2021-07-09 06:30:00,46.43368992,12.37190956,48.0536336373,6.38368992,1.86190956,6.649677,40.05,10.51,41.4060696034,137.41,46.01368992,23.22190956,51.5414080489,6.38368992,1.86190956,6.649677,39.63,21.36,45.0198456239,136.75,6.38368992,2.05190956,6.705358293,6.38368992,1.86190956,6.649677,0.0,0.19,0.19,136.75
2021-07-09 07:00:00,48.40632672,10.83601196,49.6043508346,6.94632672,2.02601196,7.2357569999999996,41.46,8.81,42.3857015985,136.72,47.91632672,21.73601196,52.6158586575,6.94632672,2.02601196,7.2357569999999996,40.97,19.71,45.464546627,136.07,6.94632672,2.21601196,7.2912388459,6.94632672,2.02601196,7.2357569999999996,0.0,0.19,0.19,136.07
2021-07-09 07:30:00,50.33269792,9.27370356,51.1798989607,9.37269792,2.73370356,9.763227,40.96,6.54,41.4788283345,136.88,49.78269792,20.09370356,53.6849507306,9.37269792,2.73370356,9.763227,40.41,17.36,43.9811061707,136.22,9.37269792,2.91370356,9.8151482279,9.37269792,2.73370356,9.763227,0.0,0.18,0.18,136.22
2021-07-09 08:00:00,49.97668096,8.01111528,50.6146876688,12.34668096,3.60111528,12.861126,37.63,4.41,37.8875309304,136.34,49.35668096,20.14111528,53.3080339171,12.34668096,3.60111528,12.861126,37.01,16.54,40.537781143,135.64,12.34668096,3.79111528,12.9156140309,12.34668096,3.60111528,12.861126,0.0,0.19,0.19,135.64
2021-07-09 08:30:00,48.02376288,6.01193084,48.3986065252,13.34376288,3.89193084,13.899753,34.68,2.12,34.7447377311,135.96,47.45376288,18.44193084,50.9113388606,13.34376288,3.89193084,13.899753,34.11,14.55,37.0836163285,135.4,13.34376288,4.08193084,13.9541451612,13.34376288,3.89193084,13.899753,0.0,0.19,0.19,135.4
2021-07-09 09:00:00,42.56934432,5.8798087599999995,42.9734944691,16.31934432,4.75980876,16.999317,26.25,1.12,26.2738824691,135.63,41.75934432,18.27980876,45.5850221711,16.31934432,4.75980876,16.999317,25.44,13.52,28.8094428964,135.05,16.31934432,4.93980876,17.0505926472,16.31934432,4.75980876,16.999317,0.0,0.18,0.18,135.05
2021-07-09 09:30:00,38.02715136,7.12125248,38.6881955826,21.46715136,6.26125248,22.361616,16.56,0.86,16.5823158817,135.97,37.63715136,17.77125248,41.6217800821,21.46715136,6.26125248,22.361616,16.17,11.51,19.8481485283,135.51,21.46715136,6.45125248,22.4155581254,21.46715136,6.26125248,22.361616,0.0,0.19,0.19,135.51
2021-07-09 10:00:00,34.14515488,7.44733684,34.9478815923,19.94515488,5.81733684,20.776203,14.2,1.63,14.2932466571,135.72,33.20515488,16.75733684,37.1939598399,19.94515488,5.81733684,20.776203,13.26,10.94,17.1904392032,135.13,19.94515488,6.00733684,20.8302016096,19.94515488,5.81733684,20.776203,0.0,0.19,0.19,135.13
2021-07-09 10:30:00,33.04960256,8.16738408,34.0438304555,17.81960256,5.19738408,18.562086,15.23,2.9699999999999998,15.5168875745,135.47,32.23960256,14.62738408,35.4027165377,17.81960256,5.19738408,18.562086,14.42,9.43,17.2296633745,134.95,17.81960256,5.38738408,18.6161795925,17.81960256,5.19738408,18.562086,0.0,0.19,0.19,134.95
2021-07-09 11:00:00,34.45940576,7.51232668,35.2687637645,14.81940576,4.32232668,15.436881,19.64,3.19,19.8973792244,135.47,32.89940576,13.12232668,35.4198582275,14.81940576,4.32232668,15.436881,18.08,8.8,20.1078691064,134.95,14.81940576,4.51232668,15.4911548681,14.81940576,4.32232668,15.436881,0.0,0.19,0.19,134.95
2021-07-09 11:30:00,35.17831712,6.79325916,35.8282341933,14.54831712,4.24325916,15.154497,20.63,2.55,20.7870007457,135.4,33.61831712,12.97325916,36.0346596933,14.54831712,4.24325916,15.154497,19.07,8.73,20.9732639329,134.86,14.54831712,4.43325916,15.2087908068,14.54831712,4.24325916,15.154497,0.0,0.19,0.19,134.86
2021-07-09 12:00:00,35.235768,7.109599,35.9458724263,16.215768,4.729599,16.891424999999998,19.02,2.38,19.1683280439,135.59,33.465768,13.549599,36.1046985985,16.215768,4.729599,16.891424999999998,17.25,8.82,19.3740780426,134.93,16.215768,4.909599,16.9427062233,16.215768,4.729599,16.891424999999998,0.0,0.18,0.18,134.93
2021-07-09 12:30:00,36.6869968,7.0812074,37.3641436734,16.1869968,4.7212074,16.861455,20.5,2.36,20.6353967735,135.52,35.0369968,13.7312074,37.6315984437,16.1869968,4.7212074,16.861455,18.85,9.01,20.8926446387,134.88,16.1869968,4.9112074,16.915638431,16.1869968,4.7212074,16.861455,0.0,0.19,0.19,134.88
2021-07-09 13:00:00,31.85820768,10.37572724,33.5052400729,24.08820768,7.02572724,25.091883,7.77,3.35,8.461406502500001,135.52,30.00820768,15.04572724,33.5688313223,24.08820768,7.02572724,25.091883,5.92,8.02,9.9682897229,134.88,24.08820768,7.21572724,25.1457445473,24.08820768,7.02572724,25.091883,0.0,0.19,0.19,134.88
2021-07-09 13:30:00,35.92572864,11.75833752,37.8010116207,25.60572864,7.46833752,26.672634,10.32,4.29,11.1761576582,135.4,34.45572864,14.39833752,37.3431300168,25.60572864,7.46833752,26.672634,8.85,6.93,11.2404359346,134.73,25.60572864,7.65833752,26.7264564197,25.60572864,7.46833752,26.672634,0.0,0.19,0.19,134.73
2021-07-09 14:00:00,36.47377184,11.06610012,38.1155428153,24.36377184,7.10610012,25.378929,12.11,3.96,12.7410242916,135.4,34.53377184,14.51610012,37.4606267992,24.36377184,7.10610012,25.378929,10.17,7.41,12.5832030898,134.73,24.36377184,7.29610012,25.4327830808,24.36377184,7.10610012,25.378929,0.0,0.19,0.19,134.73
2021-07-09 14:30:00,34.45540288,7.85782584,35.3400652879,21.69540288,6.32782584,22.599378,12.76,1.53,12.8514007019,135.82,32.93540288,16.61782584,36.890281898,21.69540288,6.32782584,22.599378,11.24,10.29,15.238822133,135.19,21.69540288,6.50782584,22.6504371545,21.69540288,6.32782584,22.599378,0.0,0.18,0.18,135.19
2021-07-09 15:00:00,37.13026944,7.18216192,37.8185187247,20.27026944,5.91216192,21.114864,16.86,1.27,16.9077644885,135.82,35.16026944,16.29216192,38.7515043207,20.27026944,5.91216192,21.114864,14.89,10.38,18.150936615,135.19,20.27026944,6.10216192,21.1688498334,20.27026944,5.91216192,21.114864,0.0,0.19,0.19,135.19
2021-07-09 15:30:00,40.8111968,7.2611824,41.4521236379,21.9811968,6.4111824,22.89708,18.83,0.85,18.8491750483,135.94,39.1111968,17.6711824,42.9180195552,21.9811968,6.4111824,22.89708,17.13,11.26,20.4993780393,135.3,21.9811968,6.6011824,22.9510048111,21.9811968,6.4111824,22.89708,0.0,0.19,0.19,135.3
2021-07-09 16:00:00,41.45052,6.755985,41.9974873247,19.46052,5.675985,20.271375,21.99,1.08,22.0165051723,136.09,39.78052,18.215985,43.7528499756,19.46052,5.675985,20.271375,20.32,12.54,23.8778977299,135.44,19.46052,5.865985,20.3253934449,19.46052,5.675985,20.271375,0.0,0.19,0.19,135.44
2021-07-09 16:30:00,41.07312832,8.09549576,41.8633362454,18.53312832,5.40549576,19.305342,22.54,2.69,22.6999493392,136.24,39.41312832,19.57549576,44.0067576426,18.53312832,5.40549576,19.305342,20.88,14.17,25.2341692948,135.63,18.53312832,5.59549576,19.3594012853,18.53312832,5.40549576,19.305342,0.0,0.19,0.19,135.63
2021-07-09 17:00:00,43.37524928,8.19778104,44.1431292964,15.45524928,4.50778104,16.099218,27.92,3.69,28.1627857287,136.54,41.67524928,19.58778104,46.048969246,15.45524928,4.50778104,16.099218,26.22,15.08,30.2472279722,135.9,15.45524928,4.69778104,16.1534478365,15.45524928,4.50778104,16.099218,0.0,0.19,0.19,135.9
2021-07-09 17:30:00,54.61681888,8.37698884,55.2555051248,14.28681888,4.16698884,14.882103,40.33,4.21,40.5491430242,136.57,53.80681888,19.33698884,57.1759818052,14.28681888,4.16698884,14.882103,39.52,15.17,42.3315402507,135.9,14.28681888,4.35698884,14.9364167544,14.28681888,4.16698884,14.882103,0.0,0.19,0.19,135.9
2021-07-09 18:00:00,59.7591712,7.6755916,60.2500892026,9.6191712,2.8055916,10.01997,50.14,4.87,50.3759516039,136.37,58.9691712,18.6855916,61.8588270618,9.6191712,2.8055916,10.01997,49.35,15.88,51.8420379615,135.62,9.6191712,2.9955916,10.0748212693,9.6191712,2.8055916,10.01997,0.0,0.19,0.19,135.62
2021-07-09 18:30:00,61.69820256,7.45155908,62.1465520512,9.22820256,2.69155908,9.612711000000001,52.47,4.76,52.6854676358,136.42,60.62820256,18.62155908,63.4235083248,9.22820256,2.69155908,9.612711000000001,51.4,15.93,53.8119401248,135.71,9.22820256,2.87155908,9.6646559193,9.22820256,2.69155908,9.612711000000001,0.0,0.18,0.18,135.71
2021-07-09 19:00:00,62.03215904,8.19437972,62.5710525256,8.79215904,2.56437972,9.158499,53.24,5.63,53.5368517939,136.42,60.96215904,19.24437972,63.9275448115,8.79215904,2.56437972,9.158499,52.17,16.68,54.7716286046,135.71,8.79215904,2.75437972,9.2135046658,8.79215904,2.56437972,9.158499,0.0,0.19,0.19,135.71
2021-07-09 19:30:00,64.42286976,8.24750368,64.9486525269,7.36286976,2.14750368,7.669656,57.06,6.1,57.3851339634,136.72,63.69286976,19.19750368,66.5231223396,7.36286976,2.14750368,7.669656,56.33,17.05,58.8538138102,135.96,7.36286976,2.33750368,7.72500968,7.36286976,2.14750368,7.669656,0.0,0.19,0.19,135.96
2021-07-09 20:00:00,62.13656576,9.01608168,62.7872800279,7.66656576,2.23608168,7.986006,54.47,6.78,54.8903388585,136.72,61.40656576,20.09608168,64.6112901692,7.66656576,2.23608168,7.986006,53.74,17.86,56.6300909411,135.96,7.66656576,2.4260816800000002,8.041274953,7.66656576,2.23608168,7.986006,0.0,0.19,0.19,135.96
2021-07-09 20:30:00,62.01570816,8.87666488,62.6477712132,6.12570816,1.78666488,6.380946,55.89,7.09,56.3379108594,135.41,61.66570816,19.51666488,64.6804434966,6.12570816,1.78666488,6.380946,55.54,17.73,58.3013250278,134.68,6.12570816,1.97666488,6.4367308868,6.12570816,1.78666488,6.380946,0.0,0.19,0.19,134.68
2021-07-09 21:00:00,62.49551904,8.44535972,63.0635711079,5.43551904,1.58535972,5.661999,57.06,6.86,57.4708900227,135.41,61.90551904,19.23535972,64.8250904447,5.43551904,1.58535972,5.661999,56.47,17.65,59.1640380637,134.68,5.43551904,1.76535972,5.7150120013,5.43551904,1.58535972,5.661999,0.0,0.18,0.18,134.68
2021-07-09 21:30:00,60.94453888,9.98757384,61.7574971198,6.57453888,1.91757384,6.848478,54.37,8.07,54.9656419957,135.02,60.21453888,20.86757384,63.7279085684,6.57453888,1.91757384,6.848478,53.64,18.95,56.8889453233,134.36,6.57453888,2.09757384,6.9010417691,6.57453888,1.91757384,6.848478,0.0,0.18,0.18,134.36
2021-07-09 22:00:00,59.0102832,10.7988326,59.9902351126,6.5102832,1.8988326,6.7815449999999995,52.5,8.9,53.24903755,135.33,58.2902832,21.6388326,62.1771356033,6.5102832,1.8988326,6.7815449999999995,51.78,19.74,55.4151242893,134.66,6.5102832,2.0888326,6.8371784367,6.5102832,1.8988326,6.7815449999999995,0.0,0.19,0.19,134.66
2021-07-09 22:30:00,55.82311168,10.96757424,56.8903109707,5.20311168,1.51757424,5.419908,50.62,9.45,51.4945327195,135.83,55.25311168,21.77757424,59.3899746599,5.20311168,1.51757424,5.419908,50.05,20.26,53.9950932956,135.21,5.20311168,1.69757424,5.4730365845,5.20311168,1.51757424,5.419908,0.0,0.18,0.18,135.21
2021-07-09 23:00:00,53.04340128,11.06974204,54.1861754342,5.31340128,1.54974204,5.534793,47.73,9.52,48.6701479348,135.83,52.54340128,21.959742040000002,56.9476890535,5.31340128,1.54974204,5.534793,47.23,20.41,51.4513459494,135.21,5.31340128,1.7397420399999999,5.5909691046,5.31340128,1.54974204,5.534793,0.0,0.19,0.19,135.21
2021-07-09 23:30:00,50.64397088,11.36032484,51.9024928781,5.14397088,1.50032484,5.358303,45.5,9.86,46.5560909012,136.19,49.67397088,22.42032484,54.499305949000004,5.14397088,1.50032484,5.358303,44.53,20.92,49.1992611733,135.52,5.14397088,1.68032484,5.4114626472000005,5.14397088,1.50032484,5.358303,0.0,0.18,0.18,135.52
2021-07-10 00:00:00,47.1239408,12.0723994,48.6457462045,5.2539408,1.5323994,5.472855,41.87,10.54,43.1762492581,135.96,46.8239408,22.7623994,52.0635021727,5.2539408,1.5323994,5.472855,41.57,21.23,46.6773799607,135.33,5.2539408,1.7223994,5.5290644437,5.2539408,1.5323994,5.472855,0.0,0.19,0.19,135.33
2021-07-10 00:30:00,44.53862592,12.76918256,46.3329388458,5.44862592,1.58918256,5.6756519999999995,39.09,11.18,40.6573548082,135.96,44.05862592,23.64918256,50.0044633379,5.44862592,1.58918256,5.6756519999999995,38.61,22.06,44.4676927668,135.27,5.44862592,1.76918256,5.7286587738,5.44862592,1.58918256,5.6756519999999995,0.0,0.18,0.18,135.27
2021-07-10 01:00:00,44.30053408,12.31932244,45.9815509216,5.38053408,1.56932244,5.604723,38.92,10.75,40.3773315116,136.28,43.59053408,23.43932244,49.4927923826,5.38053408,1.56932244,5.604723,38.21,21.87,44.0261399625,135.65,5.38053408,1.74932244,5.6577624539,5.38053408,1.56932244,5.604723,0.0,0.18,0.18,135.65
2021-07-10 01:30:00,42.77405088,12.37701484,44.5287539129,5.06405088,1.47701484,5.275053,37.71,10.9,39.2537144739,136.81,42.34405088,25.08701484,49.2176488519,5.06405088,1.47701484,5.275053,37.28,23.61,44.127434777,136.15,5.06405088,1.66701484,5.3313740998,5.06405088,1.47701484,5.275053,0.0,0.19,0.19,136.15
2021-07-10 02:00:00,42.84246208,12.45030144,44.6148693041,5.45246208,1.5903014400000002,5.679648,37.39,10.86,38.9352244118,136.84,42.38246208,25.21030144,49.3136126304,5.45246208,1.5903014400000002,5.679648,36.93,23.62,43.8375330054,136.4,5.45246208,1.77030144,5.7326529567,5.45246208,1.5903014400000002,5.679648,0.0,0.18,0.18,136.4
2021-07-10 02:30:00,42.06975488,12.68326184,43.9400660737,5.35975488,1.56326184,5.583078,36.71,11.12,38.3572483372,136.98,41.62975488,25.48326184,48.8101744043,5.35975488,1.56326184,5.583078,36.27,23.92,43.4474314546,136.54,5.35975488,1.75326184,5.6392286222,5.35975488,1.56326184,5.583078,0.0,0.19,0.19,136.54
2021-07-10 03:00:00,41.64472992,12.72887956,43.5466176065,5.34472992,1.55887956,5.567427,36.3,11.17,37.9797169552,137.28,41.18472992,25.62887956,48.5079524005,5.34472992,1.55887956,5.567427,35.84,24.07,43.1725665209,136.83,5.34472992,1.74887956,5.6235858341,5.34472992,1.55887956,5.567427,0.0,0.19,0.19,136.83
2021-07-10 03:30:00,40.70517952,12.96442736,42.7198784704,5.29517952,1.54442736,5.515812,35.41,11.42,37.2059739827,137.7,40.17517952,25.90442736,47.802556483000004,5.29517952,1.54442736,5.515812,34.88,24.36,42.5443768317,137.26,5.29517952,1.73442736,5.5719982427,5.29517952,1.54442736,5.515812,0.0,0.19,0.19,137.26
2021-07-10 04:00:00,39.71019424,13.31172332,41.8819949898,5.56019424,1.62172332,5.791869,34.15,11.69,36.0954096805,137.7,39.21019424,26.18172332,47.1478734233,5.56019424,1.62172332,5.791869,33.65,24.56,41.6595259215,137.26,5.56019424,1.80172332,5.8448239416,5.56019424,1.62172332,5.791869,0.0,0.18,0.18,137.26
2021-07-10 04:30:00,40.40403072,13.25950896,42.5241140564,5.24403072,1.52950896,5.462532,35.16,11.73,37.0650576689,137.75,39.95403072,26.06950896,47.7068534719,5.24403072,1.52950896,5.462532,34.71,24.54,42.5087720359,137.3,5.24403072,1.71950896,5.518747073,5.24403072,1.52950896,5.462532,0.0,0.19,0.19,137.3
2021-07-10 05:00:00,39.87290208,13.20209644,42.0017103306,5.01290208,1.46209644,5.221773,34.86,11.74,36.7837899081,137.68,39.41290208,26.03209644,47.2339591335,5.01290208,1.46209644,5.221773,34.4,24.57,42.2734538452,137.23,5.01290208,1.65209644,5.2781256058,5.01290208,1.46209644,5.221773,0.0,0.19,0.19,137.23
2021-07-10 05:30:00,40.60749696,12.68510328,42.5426921407,5.53749696,1.61510328,5.768226,35.07,11.07,36.7756685867,137.81,40.16749696,25.50510328,47.5808586025,5.53749696,1.61510328,5.768226,34.63,23.89,42.0709995127,137.36,5.53749696,1.80510328,5.8242828257,5.53749696,1.61510328,5.768226,0.0,0.19,0.19,137.36
2021-07-10 06:00:00,40.49899552,13.02804036,42.5429015671,5.47899552,1.5980403600000002,5.707287,35.02,11.43,36.8380957705,137.68,40.05899552,25.82804036,47.6635163507,5.47899552,1.5980403600000002,5.707287,34.58,24.23,42.2240369932,137.2,5.47899552,1.78804036,5.7633740324,5.47899552,1.5980403600000002,5.707287,0.0,0.19,0.19,137.2
2021-07-10 06:30:00,43.2153888,11.9232384,44.83005067,5.8053888,1.6932383999999998,6.04728,37.41,10.23,38.783514539,137.37,42.8053888,24.7132384,49.4271733213,5.8053888,1.6932383999999998,6.04728,37.0,23.02,43.5766038144,136.88,5.8053888,1.8732384,6.1001279677,5.8053888,1.6932383999999998,6.04728,0.0,0.18,0.18,136.88
2021-07-10 07:00:00,45.03146208,11.46167644,46.4672207462,6.45146208,1.8816764400000001,6.720273,38.58,9.58,39.7516389599,137.37,44.15146208,24.32167644,50.4072965815,6.45146208,1.8816764400000001,6.720273,37.7,22.44,43.8730395573,136.88,6.45146208,2.07167644,6.7759284413,6.45146208,1.8816764400000001,6.720273,0.0,0.19,0.19,136.88
2021-07-10 07:30:00,47.11829536,10.80866948,48.3421254555,6.33829536,1.8486694799999999,6.602391,40.78,8.96,41.752724462,137.15,46.57829536,23.45866948,52.1521502185,6.33829536,1.8486694799999999,6.602391,40.24,21.61,45.6754824824,136.66,6.33829536,2.03866948,6.6580899152,6.33829536,1.8486694799999999,6.602391,0.0,0.19,0.19,136.66
2021-07-10 08:00:00,51.27862432,9.73584876,52.1946746635,7.04862432,2.05584876,7.3423169999999995,44.23,7.68,44.89181774,136.7,50.14862432,22.58584876,55.0000462309,7.04862432,2.05584876,7.3423169999999995,43.1,20.53,47.7398250939,136.19,7.04862432,2.23584876,7.3947362686,7.04862432,2.05584876,7.3423169999999995,0.0,0.18,0.18,136.19
2021-07-10 08:30:00,51.6706512,9.4943566,52.5356926544,8.1406512,2.3743566,8.479845,43.53,7.12,44.108449304,136.7,51.1806512,22.0543566,55.7301866343,8.1406512,2.3743566,8.479845,43.04,19.68,47.3259336939,136.16,8.1406512,2.5643566,8.5349942432,8.1406512,2.3743566,8.479845,0.0,0.19,0.19,136.16
2021-07-10 09:00:00,51.8079824,9.5923282,52.6885167817,9.6079824,2.8023282,10.008315,42.2,6.79,42.7427666395,136.53,51.1079824,22.2423282,55.738200803,9.6079824,2.8023282,10.008315,41.5,19.44,45.8275419371,135.94,9.6079824,2.9923282,10.0631681818,9.6079824,2.8023282,10.008315,0.0,0.19,0.19,135.94
2021-07-10 09:30:00,50.49730208,9.59379644,51.4005685522,10.60730208,3.09379644,11.049273,39.89,6.5,40.4161118862,136.5,49.60730208,22.40379644,54.4317417926,10.60730208,3.09379644,11.049273,39.0,19.31,43.5186867908,135.97,10.60730208,3.28379644,11.1039712029,10.60730208,3.09379644,11.049273,0.0,0.19,0.19,135.97
2021-07-10 10:00:00,45.78791136,9.31605748,46.726028653,10.71791136,3.12605748,11.164491,35.07,6.19,35.6120906435,136.31,44.80791136,22.09605748,49.9598306303,10.71791136,3.12605748,11.164491,34.09,18.97,39.0126774267,135.78,10.71791136,3.3060574799999998,11.2162221796,10.71791136,3.12605748,11.164491,0.0,0.18,0.18,135.78
2021-07-10 10:30:00,44.29352512,8.758528160000001,45.1511703402,11.34352512,3.30852816,11.816172,32.95,5.45,33.3976795601,136.26,43.61352512,21.33852816,48.5538088869,11.34352512,3.30852816,11.816172,32.27,18.03,36.9653053552,135.73,11.34352512,3.49852816,11.8707734135,11.34352512,3.30852816,11.816172,0.0,0.19,0.19,135.73
2021-07-10 11:00:00,41.8511552,8.9357536,42.7944725867,13.6311552,3.9757536,14.19912,28.22,4.96,28.6525740554,136.26,40.8411552,21.7257536,46.2602240327,13.6311552,3.9757536,14.19912,27.21,17.75,32.4876376488,135.73,13.6311552,4.1657536,14.2534871222,13.6311552,3.9757536,14.19912,0.0,0.19,0.19,135.73
2021-07-10 11:30:00,41.81807616,9.48318888,42.8798596669,15.74807616,4.59318888,16.404246,26.07,4.89,26.5246489138,136.41,41.05807616,22.06318888,46.6106202653,15.74807616,4.59318888,16.404246,25.31,17.47,30.7538127718,135.89,15.74807616,4.78318888,16.4584567503,15.74807616,4.59318888,16.404246,0.0,0.19,0.19,135.89
2021-07-10 12:00:00,36.43233952,9.57568236,37.6697366006,18.12233952,5.28568236,18.877437,18.31,4.29,18.8058554711,136.47,35.28233952,22.42568236,41.8061563806,18.12233952,5.28568236,18.877437,17.16,17.14,24.2537667178,135.89,18.12233952,5.46568236,18.9286257647,18.12233952,5.28568236,18.877437,0.0,0.18,0.18,135.89
2021-07-10 12:30:00,30.97902208,9.75638144,32.4790207339,18.87902208,5.50638144,19.665648,12.1,4.25,12.824683232,136.42,30.11902208,22.58638144,37.6470465988,18.87902208,5.50638144,19.665648,11.24,17.08,20.4466134115,135.89,18.87902208,5.69638144,19.719691585,18.87902208,5.50638144,19.665648,0.0,0.19,0.19,135.89
2021-07-10 13:00:00,25.79273792,9.15579856,27.3695812296,19.32273792,5.63579856,20.127852,6.47,3.52,7.3655481805,136.42,24.58273792,21.95579856,32.960098514,19.32273792,5.63579856,20.127852,5.26,16.32,17.1467198029,135.89,19.32273792,5.82579856,20.1818762653,19.32273792,5.63579856,20.127852,0.0,0.19,0.19,135.89
2021-07-10 13:30:00,25.07031744,8.13092592,26.3558868729,22.22031744,6.48092592,23.146164,2.85,1.65,3.29317476,136.42,25.53031744,20.63092592,32.8242625645,22.22031744,6.48092592,23.146164,3.31,14.15,14.5319854115,135.89,22.22031744,6.67092592,23.2000810293,22.22031744,6.48092592,23.146164,0.0,0.19,0.19,135.89
2021-07-10 14:00:00,19.85859392,6.83500656,21.0019300817,17.46859392,5.09500656,18.196452,2.39,1.74,2.9562983611,136.31,19.42859392,19.52500656,27.5444394184,17.46859392,5.09500656,18.196452,1.96,14.43,14.5625032189,135.74,17.46859392,5.28500656,18.2505634949,17.46859392,5.09500656,18.196452,0.0,0.19,0.19,135.74
2021-07-10 14:30:00,20.64667584,7.78444712,22.0654218225,17.46667584,5.09444712,18.194454,3.18,2.69,4.1651530584,136.46,20.28667584,20.42444712,28.787275953,17.46667584,5.09444712,18.194454,2.8200000000000003,15.33,15.5872159156,135.96,17.46667584,5.27444712,18.2456722902,17.46667584,5.09444712,18.194454,0.0,0.18,0.18,135.96
2021-07-10 15:00:00,21.47314048,8.49258264,23.0915508784,16.36314048,4.7725826399999995,17.044938,5.11,3.7199999999999998,6.3206407903,136.74,20.60314048,21.31258264,29.6431370881,16.36314048,4.7725826399999995,17.044938,4.24,16.54,17.0748118584,136.2,16.36314048,4.96258264,17.0991108783,16.36314048,4.7725826399999995,17.044938,0.0,0.19,0.19,136.2
2021-07-10 15:30:00,27.90867872,7.96169796,29.0221119546,12.58867872,3.67169796,13.113207,15.32,4.29,15.9093211672,136.94,26.93867872,20.81169796,34.04143333,12.58867872,3.67169796,13.113207,14.35,17.14,22.354017536,136.39,12.58867872,3.86169796,13.1676703729,12.58867872,3.67169796,13.113207,0.0,0.19,0.19,136.39
2021-07-10 16:00:00,31.9435952,8.4247986,33.0358972294,11.1935952,3.2647985999999998,11.659995,20.75,5.16,21.3819573473,136.94,31.2635952,21.1747986,37.7595614458,11.1935952,3.2647985999999998,11.659995,20.07,17.91,26.8993122589,136.39,11.1935952,3.4547986,11.7146150969,11.1935952,3.2647985999999998,11.659995,0.0,0.19,0.19,136.39
2021-07-10 16:30:00,31.44474976,9.43346868,32.8292951311,15.47474976,4.51346868,16.119531,15.97,4.92,16.7106941807,137.09,30.83474976,22.10346868,37.938702145,15.47474976,4.51346868,16.119531,15.36,17.59,23.3524666791,136.59,15.47474976,4.70346868,16.1737595431,15.47474976,4.51346868,16.119531,0.0,0.19,0.19,136.59
2021-07-10 17:00:00,34.59854752,9.77957636,35.95413195,13.91854752,4.05957636,14.498487,20.68,5.72,21.4564861988,137.03,33.57854752,22.59957636,40.475421001,13.91854752,4.05957636,14.498487,19.66,18.54,27.0230864262,136.45,13.91854752,4.24957636,14.5528301133,13.91854752,4.05957636,14.498487,0.0,0.19,0.19,136.45
2021-07-10 17:30:00,44.5745488,10.9417434,45.8978447136,16.6345488,4.8517434,17.327655,27.94,6.09,28.5960084627,137.09,43.9245488,23.5817434,49.8544341966,16.6345488,4.8517434,17.327655,27.29,18.73,33.0991993861,136.54,16.6345488,5.0417434,17.3818120543,16.6345488,4.8517434,17.327655,0.0,0.19,0.19,136.54
2021-07-10 18:00:00,42.2498144,11.1895292,43.7064340864,15.7698144,4.5995292,16.42689,26.48,6.59,27.2876986937,137.05,41.4298144,24.0095292,47.8840997997,15.7698144,4.5995292,16.42689,25.66,19.41,32.1742707765,136.44,15.7698144,4.7895292,16.4810993616,15.7698144,4.5995292,16.42689,0.0,0.19,0.19,136.44
2021-07-10 18:30:00,47.14798208,9.92566144,48.1814380155,9.92798208,2.89566144,10.341648,37.22,7.03,37.8780846929,137.05,46.40798208,22.60566144,51.620894315,9.92798208,2.89566144,10.341648,36.48,19.71,41.4641351049,136.57,9.92798208,3.08566144,10.3964481773,9.92798208,2.89566144,10.341648,0.0,0.19,0.19,136.57
2021-07-10 19:00:00,48.42832128,10.71992704,49.600596143,10.38832128,3.02992704,10.821168,38.04,7.69,38.809505279,136.87,47.81832128,23.41992704,53.2455146712,10.38832128,3.02992704,10.821168,37.43,20.39,42.6234325225,136.34,10.38832128,3.21992704,10.8758976255,10.38832128,3.02992704,10.821168,0.0,0.19,0.19,136.34
2021-07-10 19:30:00,51.9098496,10.9741228,53.0571753557,10.5398496,3.0741228,10.97901,41.37,7.9,42.1175367276,137.05,51.1598496,23.7041228,56.3845337731,10.5398496,3.0741228,10.97901,40.62,20.63,45.5585480453,136.52,10.5398496,3.2641228,11.0337177435,10.5398496,3.0741228,10.97901,0.0,0.19,0.19,136.52
2021-07-10 20:00:00,54.818264,10.764077,55.8650823112,7.728264,2.254077,8.050275,47.09,8.51,47.852776304,136.96,54.048264,23.274077,58.8463890278,7.728264,2.254077,8.050275,46.32,21.02,50.8663228472,136.38,7.728264,2.434077,8.1025178368,7.728264,2.254077,8.050275,0.0,0.18,0.18,136.38
2021-07-10 20:30:00,54.37524736,11.28403048,55.5337453206,7.38524736,2.15403048,7.692966,46.99,9.13,47.8687476335,135.75,53.83524736,23.69403048,58.8187124876,7.38524736,2.15403048,7.692966,46.45,21.54,51.2013095536,135.21,7.38524736,2.33403048,7.7452938517,7.38524736,2.15403048,7.692966,0.0,0.18,0.18,135.21
2021-07-10 21:00:00,55.04892448,11.41176964,56.219325616,6.58892448,1.92176964,6.863463,48.46,9.49,49.3804789365,135.75,54.40892448,22.10176964,58.7266488427,6.58892448,1.92176964,6.863463,47.82,20.18,51.9036106644,135.21,6.58892448,2.11176964,6.9190676262,6.58892448,1.92176964,6.863463,0.0,0.19,0.19,135.21
2021-07-10 21:30:00,53.87778688,12.37393784,55.2804690352,5.32778688,1.5539378400000001,5.549778,48.55,10.82,49.7410785971,135.58,53.43778688,21.25393784,57.5093639361,5.32778688,1.5539378400000001,5.549778,48.11,19.7,51.9871339852,134.83,5.32778688,1.74393784,5.6059461493,5.32778688,1.5539378400000001,5.549778,0.0,0.19,0.19,134.83
2021-07-10 22:00:00,53.65922528,12.33102404,55.057847865,5.48922528,1.60102404,5.717943,48.17,10.73,49.3506008069,136.01,53.01922528,21.31102404,57.1419110192,5.48922528,1.60102404,5.717943,47.53,19.71,51.4546888048,135.13,5.48922528,1.79102404,5.7740247044,5.48922528,1.60102404,5.717943,0.0,0.19,0.19,135.13
2021-07-10 22:30:00,52.80555904,12.85370472,54.3474451153,5.39555904,1.57370472,5.620374,47.41,11.28,48.7334228225,136.43,52.58555904,21.69370472,56.8846011151,5.39555904,1.57370472,5.620374,47.19,20.12,51.3001998047,135.54,5.39555904,1.76370472,5.6765052359,5.39555904,1.57370472,5.620374,0.0,0.19,0.19,135.54
2021-07-10 23:00:00,49.83503968,13.46855324,51.6229900944,5.27503968,1.5385532400000002,5.494833,44.56,11.93,46.1293670019,136.52,49.56503968,22.40855324,54.3951874414,5.27503968,1.5385532400000002,5.494833,44.29,20.87,48.9608108593,135.64,5.27503968,1.72855324,5.5510305286,5.27503968,1.5385532400000002,5.494833,0.0,0.19,0.19,135.64
2021-07-10 23:30:00,46.62207232,13.58393776,48.5606939044,5.6020723199999996,1.63393776,5.835492,41.02,11.95,42.7252021645,137.65,46.36207232,23.78393776,52.1067888588,5.6020723199999996,1.63393776,5.835492,40.76,22.15,46.3896550968,136.9,5.6020723199999996,1.82393776,5.8915162081,5.6020723199999996,1.63393776,5.835492,0.0,0.19,0.19,136.9
2021-07-11 00:00:00,44.10446016,13.76755088,46.2033425548,5.37446016,1.56755088,5.598396,38.73,12.2,40.6060697433,137.65,43.81446016,24.67755088,50.2860660277,5.37446016,1.56755088,5.598396,38.44,23.11,44.8520423169,136.9,5.37446016,1.7575508800000001,5.654538629,5.37446016,1.56755088,5.598396,0.0,0.19,0.19,136.9
2021-07-11 00:30:00,40.98283168,21.90915924,46.4715369997,5.48283168,1.59915924,5.711283,35.5,20.31,40.8992188189,138.0,41.85283168,17.93915924,45.535403302,5.48283168,1.59915924,5.711283,36.37,16.34,39.8719512941,137.32,5.48283168,1.78915924,5.7673680321,5.48283168,1.59915924,5.711283,0.0,0.19,0.19,137.32
2021-07-11 01:00:00,40.01017472,25.38755096,47.3850379853,5.10017472,1.48755096,5.312682,34.91,23.9,42.3074236984,136.73,41.46017472,14.35755096,43.8757946638,5.10017472,1.48755096,5.312682,36.36,12.87,38.5705392755,136.91,5.10017472,1.67755096,5.3689812253,5.10017472,1.48755096,5.312682,0.0,0.19,0.19,136.91
2021-07-11 01:30:00,39.59298208,25.45878644,47.0717966195,4.93298208,1.4387864399999999,5.138523,34.66,24.02,42.1696099105,136.03,41.02298208,14.39878644,43.4765466623,4.93298208,1.4387864399999999,5.138523,36.09,12.96,38.3464431206,136.62,4.93298208,1.62878644,5.1949261274,4.93298208,1.4387864399999999,5.138523,0.0,0.19,0.19,136.62
2021-07-11 02:00:00,39.22978528,25.56785404,46.8261808535,4.92978528,1.43785404,5.135193,34.3,24.13,41.9374164679,136.03,40.70978528,14.38785404,43.1775052709,4.92978528,1.43785404,5.135193,35.78,12.95,38.0514244149,136.62,4.92978528,1.6378540400000001,5.1947424155,4.92978528,1.43785404,5.135193,0.0,0.2,0.2,136.62
2021-07-11 02:30:00,38.40223264,25.61398452,46.1606723817,5.12223264,1.4939845200000001,5.335659,33.28,24.12,41.1014938901,136.5,39.83223264,14.47398452,42.3804552238,5.12223264,1.4939845200000001,5.335659,34.71,12.98,37.0575835694,137.09,5.12223264,1.68398452,5.3919450184,5.12223264,1.4939845200000001,5.335659,0.0,0.19,0.19,137.09
2021-07-11 03:00:00,37.82022496,25.68298228,45.7163536912,4.81022496,1.40298228,5.010651,33.01,24.28,40.9777805646,136.5,39.26022496,14.50298228,41.8533362938,4.81022496,1.40298228,5.010651,34.45,13.1,36.8566479756,137.11,4.81022496,1.59298228,5.0671349607,4.81022496,1.40298228,5.010651,0.0,0.19,0.19,137.11
2021-07-11 03:30:00,37.25920576,25.88685168,45.3693454192,5.02920576,1.46685168,5.238756,32.23,24.42,40.4364847631,136.65,38.69920576,14.65685168,41.3817813491,5.02920576,1.46685168,5.238756,33.67,13.19,36.1613744208,137.24,5.02920576,1.6668516800000002,5.2982360366,5.02920576,1.46685168,5.238756,0.0,0.2,0.2,137.24
2021-07-11 04:00:00,37.11990528,26.03288904,45.3387106099,4.80990528,1.40288904,5.010318,32.31,24.63,40.6272445534,136.81,38.54990528,14.82288904,41.3014919414,4.80990528,1.40288904,5.010318,33.74,13.42,36.3109349921,137.4,4.80990528,1.59288904,5.0668021766,4.80990528,1.40288904,5.010318,0.0,0.19,0.19,137.4
2021-07-11 04:30:00,36.88280256,26.20123408,45.2420798814,4.63280256,1.35123408,4.825836,32.25,24.85,40.7134498661,136.89,38.31280256,14.97123408,41.1340332314,4.63280256,1.35123408,4.825836,33.68,13.62,36.3296958424,137.48,4.63280256,1.55123408,4.8856101698,4.63280256,1.35123408,4.825836,0.0,0.2,0.2,137.48
2021-07-11 05:00:00,35.69447072,26.33130396,44.3557528198,4.80447072,1.40130396,5.004657,30.89,24.93,39.6950500692,137.0,37.05447072,15.12130396,40.0210898626,4.80447072,1.40130396,5.004657,32.25,13.72,35.0471239904,137.59,4.80447072,1.5913039599999999,5.06114485,4.80447072,1.40130396,5.004657,0.0,0.19,0.19,137.59
2021-07-11 05:30:00,35.12006496,26.49960228,43.9959984975,4.97006496,1.4496022800000001,5.177151,30.15,25.05,39.1985331358,137.09,36.51006496,15.27960228,39.578416962,4.97006496,1.4496022800000001,5.177151,31.54,13.83,34.4389387177,137.68,4.97006496,1.63960228,5.2335304856,4.97006496,1.4496022800000001,5.177151,0.0,0.19,0.19,137.68
2021-07-11 06:00:00,34.64068384,23.04561612,41.6062182763,5.47068384,1.5956161199999999,5.698629,29.17,21.45,36.2076152211,137.23,35.45068384,19.27561612,40.3522039241,5.47068384,1.5956161199999999,5.698629,29.98,17.68,34.8049249389,137.82,5.47068384,1.78561612,5.7547203759,5.47068384,1.5956161199999999,5.698629,0.0,0.19,0.19,137.82
2021-07-11 06:30:00,35.1122416,15.5344038,38.3951456775,6.1522416,1.7944038,6.408585,28.96,13.74,32.0541604164,135.96,34.8022416,26.5644038,43.7820005212,6.1522416,1.7944038,6.408585,28.65,24.77,37.8731487996,135.25,6.1522416,1.9844038,6.4643588349,6.1522416,1.7944038,6.408585,0.0,0.19,0.19,135.25
2021-07-11 07:00:00,35.26052288,14.95223584,38.2997889079,6.59052288,1.92223584,6.865128,28.67,13.03,31.4920593166,135.96,34.94052288,25.93223584,43.5123085436,6.59052288,1.92223584,6.865128,28.35,24.01,37.1510780463,135.25,6.59052288,2.12223584,6.9237906375,6.59052288,1.92223584,6.865128,0.0,0.2,0.2,135.25
2021-07-11 07:30:00,33.83182048,14.53344764,36.8213684875,7.69182048,2.24344764,8.012313,26.14,12.29,28.8850082223,135.57,33.51182048,25.50344764,42.1125628929,7.69182048,2.24344764,8.012313,25.82,23.26,34.751978361,134.86,7.69182048,2.43344764,8.0675752065,7.69182048,2.24344764,8.012313,0.0,0.19,0.19,134.86
