Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-11 08:00:00,30.42622432,13.78514876,33.40337487,9.44622432,2.75514876,9.839817,20.98,11.03,23.7027698803,135.57,30.08622432,24.70514876,38.9297478683,9.44622432,2.75514876,9.839817,20.64,21.95,30.1299203451,134.86,9.44622432,2.94514876,9.8946983341,9.44622432,2.75514876,9.839817,0.0,0.19,0.19,134.86
2021-07-11 08:30:00,30.9437168,12.4131674,33.3406708736,9.4737168,2.7631674,9.868455,21.47,9.65,23.5389761884,135.25,30.4937168,24.0731674,38.8507934661,9.4737168,2.7631674,9.868455,21.02,21.31,29.9325324689,134.54,9.4737168,2.9531674,9.9233314819,9.4737168,2.7631674,9.868455,0.0,0.19,0.19,134.54
2021-07-11 09:00:00,28.05508288,11.51731584,30.3271535025,12.02508288,3.50731584,12.526128,16.03,8.01,17.9198493297,134.73,27.47508288,22.47731584,35.4980267992,12.02508288,3.50731584,12.526128,15.45,18.97,24.4655553789,134.12,12.02508288,3.68731584,12.5777150697,12.02508288,3.50731584,12.526128,0.0,0.18,0.18,134.12
2021-07-11 09:30:00,22.6834784,12.1901812,25.7515185962,18.1034784,5.2801812,18.85779,4.58,6.91,8.2900241254,134.32,22.0434784,21.0101812,30.4523012928,18.1034784,5.2801812,18.85779,3.94,15.73,16.2159335223,133.62,18.1034784,5.4701812,18.9118696204,18.1034784,5.2801812,18.85779,0.0,0.19,0.19,133.62
2021-07-11 10:00:00,25.38553344,19.00661392,31.712405786,21.00553344,6.12661392,21.880764,4.38,12.88,13.6043669459,133.84,24.83553344,9.99661392,26.7719258014,21.00553344,6.12661392,21.880764,3.83,3.87,5.4447956803,133.46,21.00553344,6.31661392,21.9347223943,21.00553344,6.12661392,21.880764,0.0,0.19,0.19,133.46
2021-07-11 10:30:00,24.7564816,19.9064738,31.7671383722,21.8964816,6.3864738,22.808835,2.86,13.52,13.8191895566,134.58,24.8864816,10.8864738,27.1634364215,21.8964816,6.3864738,22.808835,2.99,4.5,5.4027863182,135.32,21.8964816,6.5764738,22.8627626087,21.8964816,6.3864738,22.808835,0.0,0.19,0.19,135.32
2021-07-11 11:00:00,27.37015744,20.01754592,33.9091088492,22.38015744,6.52754592,23.312664,4.99,13.49,14.3833306296,134.58,27.56015744,11.00754592,29.6770676668,22.38015744,6.52754592,23.312664,5.18,4.48,6.8485618928,135.32,22.38015744,6.71754592,23.36657592,22.38015744,6.52754592,23.312664,0.0,0.19,0.19,135.32
2021-07-11 11:30:00,34.92918624,21.21017932,40.8646516953,24.54918624,7.16017932,25.572069,10.38,14.05,17.468454425,134.25,35.76918624,12.18017932,37.7861277791,24.54918624,7.16017932,25.572069,11.22,5.02,12.2918184171,134.95,24.54918624,7.34017932,25.623051682,24.54918624,7.16017932,25.572069,0.0,0.18,0.18,134.95
2021-07-11 12:00:00,39.32098656,21.50237108,44.8162018261,22.43098656,6.54237108,23.365611,16.89,14.96,22.5626616338,134.25,39.60098656,12.76237108,41.6066851853,22.43098656,6.54237108,23.365611,17.17,6.22,18.2619084435,134.95,22.43098656,6.73237108,23.4195213105,22.43098656,6.54237108,23.365611,0.0,0.19,0.19,134.95
2021-07-11 12:30:00,43.30503808,20.96896944,48.1146963254,16.86503808,4.91896944,17.567748,26.44,16.05,30.9301810535,134.28,44.09503808,12.08896944,45.7221561762,16.86503808,4.91896944,17.567748,27.23,7.17,28.1581568999,135.03,16.86503808,5.10896944,17.6218920147,16.86503808,4.91896944,17.567748,0.0,0.19,0.19,135.03
2021-07-11 13:00:00,46.71925856,20.20936708,50.9029236702,12.16925856,3.54936708,12.676311,34.55,16.66,38.3569824152,134.28,47.58925856,11.32936708,48.9192404757,12.16925856,3.54936708,12.676311,35.42,7.78,36.264373702,134.98,12.16925856,3.73936708,12.7308177294,12.16925856,3.54936708,12.676311,0.0,0.19,0.19,134.98
2021-07-11 13:30:00,51.63687232,20.37908776,55.5128255534,10.79687232,3.14908776,11.246742,40.84,17.23,44.3258220454,134.36,52.94687232,11.42908776,54.1663671986,10.79687232,3.14908776,11.246742,42.15,8.28,42.9555689056,135.09,10.79687232,3.32908776,11.2984634888,10.79687232,3.14908776,11.246742,0.0,0.18,0.18,135.09
2021-07-11 14:00:00,52.73224672,20.31482196,56.5100153549,11.02224672,3.21482196,11.481507,41.71,17.1,45.0791980851,134.36,53.58224672,11.62482196,54.8287666209,11.02224672,3.21482196,11.481507,42.56,8.41,43.382965551,135.09,11.02224672,3.40482196,11.5361490687,11.02224672,3.21482196,11.481507,0.0,0.19,0.19,135.09
2021-07-11 14:30:00,47.58666144,21.66694292,52.2871567644,11.88666144,3.46694292,12.381939,35.7,18.2,40.0715609878,134.56,48.87666144,12.65694292,50.4888724136,11.88666144,3.46694292,12.381939,36.99,9.19,38.1145142957,135.33,11.88666144,3.65694292,12.4364766598,11.88666144,3.46694292,12.381939,0.0,0.19,0.19,135.33
2021-07-11 15:00:00,35.91047072,23.03055396,42.661086754,18.790470720000002,5.48055396,19.573407,17.12,17.55,24.5172775813,134.73,36.62047072,14.09055396,39.2377698991,18.790470720000002,5.48055396,19.573407,17.83,8.61,19.8000252525,135.46,18.790470720000002,5.67055396,19.6274545495,18.790470720000002,5.48055396,19.573407,0.0,0.19,0.19,135.46
2021-07-11 15:30:00,42.86017824,21.51463532,47.9570058669,11.57017824,3.37463532,12.052269,31.29,18.14,36.167992756,134.8,43.83017824,12.62463532,45.6121249397,11.57017824,3.37463532,12.052269,32.26,9.25,33.5599478545,135.55,11.57017824,3.56463532,12.1068430844,11.57017824,3.37463532,12.052269,0.0,0.19,0.19,135.55
2021-07-11 16:00:00,41.94579232,21.15377276,46.9779905417,11.87579232,3.46377276,12.370617,30.07,17.69,34.8875479219,134.87,42.70579232,12.40377276,44.4706451084,11.87579232,3.46377276,12.370617,30.83,8.94,32.1000389408,135.55,11.87579232,3.65377276,12.4251558787,11.87579232,3.46377276,12.370617,0.0,0.19,0.19,135.55
2021-07-11 16:30:00,43.5180896,21.7569428,48.6537632916,12.2980896,3.5869428,12.81051,31.22,18.17,36.1225317496,134.53,44.4280896,12.9369428,46.2733144968,12.2980896,3.5869428,12.81051,32.13,9.35,33.4628062182,135.27,12.2980896,3.7669428,12.8620708235,12.2980896,3.5869428,12.81051,0.0,0.18,0.18,135.27
2021-07-11 17:00:00,48.31399552,21.02491536,52.6905041635,10.47399552,3.05491536,10.910412,37.84,17.97,41.8901718784,134.53,49.31399552,12.22491536,50.8066797745,10.47399552,3.05491536,10.910412,38.84,9.17,39.9078250472,135.27,10.47399552,3.24491536,10.965129176,10.47399552,3.05491536,10.910412,0.0,0.19,0.19,135.27
2021-07-11 17:30:00,52.018112,20.821116,56.0303743297,9.878112,2.881116,10.2897,42.14,17.94,45.7998165935,134.15,53.358112,11.931116,54.675768355,9.878112,2.881116,10.2897,43.48,9.05,44.4118553992,134.89,9.878112,3.071116,10.3445082131,9.878112,2.881116,10.2897,0.0,0.19,0.19,134.89
2021-07-11 18:00:00,50.75032832,21.14759576,54.9801476082,11.34032832,3.30759576,11.812842,39.41,17.84,43.2598393432,134.15,51.49032832,12.44759576,52.973545763,11.34032832,3.30759576,11.812842,40.15,9.14,41.1772036447,134.89,11.34032832,3.48759576,11.8645004358,11.34032832,3.30759576,11.812842,0.0,0.18,0.18,134.89
2021-07-11 18:30:00,51.74510432,20.77148876,55.7585021893,10.56510432,3.08148876,11.005317,41.18,17.69,44.8188409042,134.32,52.68510432,12.16148876,54.0705282577,10.56510432,3.08148876,11.005317,42.12,9.08,43.0875945024,135.05,10.56510432,3.27148876,11.0600211573,10.56510432,3.08148876,11.005317,0.0,0.19,0.19,135.05
2021-07-11 19:00:00,51.62465536,21.67927448,55.991927838,9.97465536,2.90927448,10.390266,41.65,18.77,45.6840825671,134.32,52.48465536,12.99927448,54.0705112355,9.97465536,2.90927448,10.390266,42.51,10.09,43.6910540042,135.05,9.97465536,3.09927448,10.445058729,9.97465536,2.90927448,10.390266,0.0,0.19,0.19,135.05
2021-07-11 19:30:00,54.8650672,20.8631446,58.6979250184,7.7250672,2.2531446,8.046945,47.14,18.61,50.6804863828,134.59,56.1550672,12.0831446,57.4403512843,7.7250672,2.2531446,8.046945,48.43,9.83,49.4175454672,135.32,7.7250672,2.4431446,8.1021983919,7.7250672,2.2531446,8.046945,0.0,0.19,0.19,135.32
2021-07-11 20:00:00,57.3389648,20.0767814,60.7522348208,6.2289648,1.8167814,6.488505,51.11,18.26,54.2739320485,134.4,58.3889648,11.3667814,59.4850815735,6.2289648,1.8167814,6.488505,52.16,9.55,53.027050644,135.11,6.2289648,2.0067814,6.5442474026,6.2289648,1.8167814,6.488505,0.0,0.19,0.19,135.11
2021-07-11 20:30:00,53.57639744,20.87561592,57.4997539359,6.15639744,1.79561592,6.412914,47.42,19.08,51.1146045666,134.49,54.49639744,12.26561592,55.8596694211,6.15639744,1.79561592,6.412914,48.34,10.47,49.4608582619,135.22,6.15639744,1.97561592,6.4656235355,6.15639744,1.79561592,6.412914,0.0,0.18,0.18,135.22
2021-07-11 21:00:00,52.23191264,21.94722452,56.6555677949,5.44191264,1.58722452,5.668659,46.79,20.36,51.02777381,134.16,53.33191264,13.22722452,54.9477240142,5.44191264,1.58722452,5.668659,47.89,11.64,49.2842946586,134.91,5.44191264,1.7772245199999999,5.7247655127,5.44191264,1.58722452,5.668659,0.0,0.19,0.19,134.91
2021-07-11 21:30:00,53.1752592,21.3644506,57.3066134092,5.5352592,1.6144506,5.765895,47.64,19.75,51.5716210721,134.29,54.3052592,12.6644506,55.7624379469,5.5352592,1.6144506,5.765895,48.77,11.05,50.0061536213,135.09,5.5352592,1.7944506,5.8188613463,5.5352592,1.6144506,5.765895,0.0,0.18,0.18,135.09
2021-07-11 22:00:00,51.44837632,22.16535976,56.0199839277,5.29837632,1.54535976,5.519142,46.15,20.62,50.5470760777,134.17,52.65837632,13.36535976,54.328053878,5.29837632,1.54535976,5.519142,47.36,11.82,48.8127237511,134.91,5.29837632,1.7353597600000001,5.575326459,5.29837632,1.54535976,5.519142,0.0,0.19,0.19,134.91
2021-07-11 22:30:00,51.45765696,22.04848328,55.9823728933,5.37765696,1.5684832800000001,5.601726,46.08,20.48,50.4261519452,134.62,52.45765696,13.39848328,54.141713382,5.37765696,1.5684832800000001,5.601726,47.08,11.83,48.54354025,135.39,5.37765696,1.75848328,5.6578668971,5.37765696,1.5684832800000001,5.601726,0.0,0.19,0.19,135.39
2021-07-11 23:00:00,48.210744,23.131467,53.472802457,5.250744,1.5314670000000001,5.469525,42.96,21.6,48.0845255774,134.62,49.600744,14.181467,51.5882526514,5.250744,1.5314670000000001,5.469525,44.35,12.65,46.1188139483,135.39,5.250744,1.7114669999999998,5.5226290701,5.250744,1.5314670000000001,5.469525,0.0,0.18,0.18,135.39
2021-07-11 23:30:00,48.56194272,22.39514996,53.4771448609,5.33194272,1.55514996,5.554107,43.23,20.84,47.9910252026,135.11,49.79194272,14.48514996,51.8561194961,5.33194272,1.55514996,5.554107,44.46,12.93,46.3020139951,135.92,5.33194272,1.74514996,5.610272859,5.33194272,1.55514996,5.554107,0.0,0.19,0.19,135.92
2021-07-12 00:00:00,46.1259488,22.3400684,51.2511639752,5.2459488,1.5300684,5.46453,40.88,20.81,45.8718922653,135.11,47.2259488,15.2800684,49.6363851461,5.2459488,1.5300684,5.46453,41.98,13.75,44.1744598156,136.02,5.2459488,1.7200684,5.5207439818,5.2459488,1.5300684,5.46453,0.0,0.19,0.19,136.02
2021-07-12 00:30:00,42.71269184,22.83328512,48.4327673542,5.46269184,1.59328512,5.690304,37.25,21.24,42.8800664645,134.9,44.07269184,15.64328512,46.7665963629,5.46269184,1.59328512,5.690304,38.61,14.05,41.0869151921,135.91,5.46269184,1.7732851200000002,5.7433041236,5.46269184,1.59328512,5.690304,0.0,0.18,0.18,135.91
2021-07-12 01:00:00,41.0342304,23.0645672,47.0720970921,5.3642304,1.5645672,5.58774,35.67,21.5,41.6485161801,134.61,42.3442304,15.894567200000001,45.2290958858,5.3642304,1.5645672,5.58774,36.98,14.33,39.6594162842,135.61,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,135.61
2021-07-12 01:30:00,40.37145312,23.18125716,46.5534629275,5.42145312,1.58125716,5.647347,34.95,21.6,41.0860377744,134.99,41.65145312,16.00125716,44.6193206773,5.42145312,1.58125716,5.647347,36.23,14.42,38.9942213668,136.02,5.42145312,1.76125716,5.7003667177,5.42145312,1.58125716,5.647347,0.0,0.18,0.18,136.02
2021-07-12 02:00:00,40.2802544,23.2375742,46.5025133646,5.3402544,1.5575742,5.562765,34.94,21.68,41.1196546678,134.99,41.5502544,16.0175742,44.5307345993,5.3402544,1.5575742,5.562765,36.21,14.46,38.9904565246,136.02,5.3402544,1.7475741999999999,5.618926289,5.3402544,1.5575742,5.562765,0.0,0.19,0.19,136.02
2021-07-12 02:30:00,39.57662816,23.62859988,46.0936029054,5.20662816,1.51859988,5.423571,34.37,22.11,40.8674564905,135.24,40.85662816,16.39859988,44.0247446628,5.20662816,1.51859988,5.423571,35.65,14.88,38.6307765907,136.27,5.20662816,1.70859988,5.47980751,5.20662816,1.51859988,5.423571,0.0,0.19,0.19,136.27
2021-07-12 03:00:00,39.2555392,23.5628656,45.7843422271,5.2555392,1.5328656,5.47452,34.0,22.03,40.5132188304,135.31,40.5055392,16.3528656,43.6819747632,5.2555392,1.5328656,5.47452,35.25,14.82,38.2386571417,136.34,5.2555392,1.7228656,5.5307285378,5.2555392,1.5328656,5.47452,0.0,0.19,0.19,136.34
2021-07-12 03:30:00,38.39532928,23.76072104,45.1527759375,5.38532928,1.57072104,5.609718,33.01,22.19,39.7750700816,135.51,39.57532928,16.58072104,42.9083558043,5.38532928,1.57072104,5.609718,34.19,15.01,37.3397402241,136.55,5.38532928,1.76072104,5.6658547488,5.38532928,1.57072104,5.609718,0.0,0.19,0.19,136.55
2021-07-12 04:00:00,38.13145312,23.95125716,45.0296617419,5.42145312,1.58125716,5.647347,32.71,22.37,39.6277806595,135.51,39.30145312,16.76125716,42.7263848099,5.42145312,1.58125716,5.647347,33.88,15.18,37.1252851841,136.55,5.42145312,1.77125716,5.7034643734,5.42145312,1.58125716,5.647347,0.0,0.19,0.19,136.55
2021-07-12 04:30:00,37.51024416,24.01048788,44.5367482556,5.59024416,1.63048788,5.823171,31.92,22.38,38.9839813257,135.55,38.71024416,16.83048788,42.210760775,5.59024416,1.63048788,5.823171,33.12,15.2,36.4413830693,136.58,5.59024416,1.8104878800000002,5.8761123315,5.59024416,1.63048788,5.823171,0.0,0.18,0.18,136.58
2021-07-12 05:00:00,37.14761696,24.03013828,44.2424342861,5.41761696,1.58013828,5.643351,31.73,22.45,38.8689516195,135.46,38.35761696,16.77013828,41.8634006834,5.41761696,1.58013828,5.643351,32.94,15.19,36.2736777843,136.49,5.41761696,1.77013828,5.6994704189,5.41761696,1.58013828,5.643351,0.0,0.19,0.19,136.49
2021-07-12 05:30:00,37.94131328,23.68538304,44.7274034923,5.40131328,1.57538304,5.626368,32.54,22.11,39.3408655217,135.49,39.20131328,16.42538304,42.503366583,5.40131328,1.57538304,5.626368,33.8,14.85,36.9183220095,136.49,5.40131328,1.7653830400000001,5.682496144,5.40131328,1.57538304,5.626368,0.0,0.19,0.19,136.49
2021-07-12 06:00:00,38.34216224,23.92104732,45.1922328517,5.59216224,1.63104732,5.825169,32.75,22.29,39.6157367721,135.45,39.32216224,16.76104732,42.7453523847,5.59216224,1.63104732,5.825169,33.73,15.13,36.9679563947,136.43,5.59216224,1.82104732,5.8811981654,5.59216224,1.63104732,5.825169,0.0,0.19,0.19,136.43
2021-07-12 06:30:00,40.90870496,22.85587228,46.860570197,6.32870496,1.84587228,6.592401,34.58,21.01,40.4622849083,135.37,42.23870496,15.635872280000001,45.0398567788,6.32870496,1.84587228,6.592401,35.91,13.79,38.4667674753,136.37,6.32870496,2.03587228,6.6481036703,6.32870496,1.84587228,6.592401,0.0,0.19,0.19,136.37
2021-07-12 07:00:00,44.68742624,21.14549932,49.437821609,6.32742624,1.84549932,6.591069,38.36,19.3,42.9415835758,134.63,45.84742624,13.99549932,47.9360041519,6.32742624,1.84549932,6.591069,39.52,12.15,41.3455305928,135.65,6.32742624,2.02549932,6.6437166043,6.32742624,1.84549932,6.591069,0.0,0.18,0.18,135.65
2021-07-12 07:30:00,47.33558624,19.82162932,51.318171378,8.16558624,2.38162932,8.505819,39.17,17.44,42.8770626326,134.5,48.73558624,12.58162932,50.3334358305,8.16558624,2.38162932,8.505819,40.57,10.2,41.8325817994,135.49,8.16558624,2.57162932,8.5609623292,8.16558624,2.38162932,8.505819,0.0,0.19,0.19,135.49
2021-07-12 08:00:00,50.87536544,18.94906492,54.2896847476,9.18536544,2.67906492,9.568089,41.69,16.27,44.7523072031,134.5,52.03536544,11.79906492,53.356322863,9.18536544,2.67906492,9.568089,42.85,9.12,43.8097808714,135.46,9.18536544,2.86906492,9.6230178105,9.18536544,2.67906492,9.568089,0.0,0.19,0.19,135.46
2021-07-12 08:30:00,54.19744384,17.29967112,56.8914891671,8.70744384,2.53967112,9.070254,45.49,14.76,47.824655775,134.34,55.53744384,9.00967112,56.2635036411,8.70744384,2.53967112,9.070254,46.83,6.47,47.2748326279,135.29,8.70744384,2.72967112,9.1252771273,8.70744384,2.53967112,9.070254,0.0,0.19,0.19,135.29
2021-07-12 09:00:00,57.83595488,16.49048684,60.140949719,9.15595488,2.67048684,9.537453,48.68,13.82,50.6037034218,133.78,58.64595488,5.13048684,58.8699407083,9.15595488,2.67048684,9.537453,49.49,2.46,49.551101905,134.56,9.15595488,2.86048684,9.592387332,9.15595488,2.67048684,9.537453,0.0,0.19,0.19,134.56
2021-07-12 09:30:00,60.0378128,16.6351954,62.299828987,9.3778128,2.7351954,9.768555,50.66,13.9,52.5323290936,133.75,61.1678128,4.3051954,61.3191326599,9.3778128,2.7351954,9.768555,51.79,1.57,51.8137916003,134.17,9.3778128,2.9251954,9.8234485309,9.3778128,2.7351954,9.768555,0.0,0.19,0.19,134.17
2021-07-12 10:00:00,57.89454464,17.38132552,60.4474050386,10.80454464,3.15132552,11.254734,47.09,14.23,49.1930991095,133.96,58.70454464,5.16132552,58.9310006916,10.80454464,3.15132552,11.254734,47.9,2.01,47.9421536855,134.3,10.80454464,3.34132552,11.3094049847,10.80454464,3.15132552,11.254734,0.0,0.19,0.19,134.3
2021-07-12 10:30:00,59.61884992,17.32216456,62.0843349874,11.21884992,3.27216456,11.686302,48.4,14.05,50.3980406365,134.15,60.69884992,4.90216456,60.8964826487,11.21884992,3.27216456,11.686302,49.48,1.63,49.5068409414,134.51,11.21884992,3.46216456,11.740918915,11.21884992,3.27216456,11.686302,0.0,0.19,0.19,134.51
2021-07-12 11:00:00,57.40296608,17.40169844,59.9826610228,10.94296608,3.19169844,11.398923,46.46,14.21,48.5845211976,134.15,58.54296608,4.93169844,58.7503236327,10.94296608,3.19169844,11.398923,47.6,1.74,47.6317919041,134.51,10.94296608,3.38169844,11.4535754665,10.94296608,3.19169844,11.398923,0.0,0.19,0.19,134.51
2021-07-12 11:30:00,55.37374208,17.05109144,57.9395463499,14.16374208,4.13109144,14.753898,41.21,12.92,43.187851301,134.11,56.62374208,5.12109144,56.8548480314,14.16374208,4.13109144,14.753898,42.46,0.99,42.4715398826,134.51,14.16374208,4.32109144,14.808221397,14.16374208,4.13109144,14.753898,0.0,0.19,0.19,134.51
2021-07-12 12:00:00,51.76711456,17.11957508,54.5244348965,18.30711456,5.33957508,19.069911,33.46,11.78,35.4730883911,133.85,52.90711456,6.19957508,53.2691045751,18.30711456,5.33957508,19.069911,34.6,0.86,34.6106862111,134.1,18.30711456,5.52957508,19.1239808638,18.30711456,5.33957508,19.069911,0.0,0.19,0.19,134.1
2021-07-12 12:30:00,49.05033088,18.15467984,52.3022691623,18.77033088,5.47467984,19.552428,30.28,12.68,32.8277443636,133.93,50.55033088,6.23467984,50.9333602346,18.77033088,5.47467984,19.552428,31.78,0.76,31.7890861775,134.23,18.77033088,5.66467984,19.6064764564,18.77033088,5.47467984,19.552428,0.0,0.19,0.19,134.23
2021-07-12 13:00:00,42.63561568,17.99997124,46.2795277531,18.68561568,5.44997124,19.464183,23.95,12.55,27.0389533821,134.03,43.86561568,6.28997124,44.3142863779,18.68561568,5.44997124,19.464183,25.18,0.84,25.1940072239,134.3,18.68561568,5.63997124,19.5182352924,18.68561568,5.44997124,19.464183,0.0,0.19,0.19,134.3
2021-07-12 13:30:00,38.71033696,14.63134828,41.3831673516,12.69033696,3.70134828,13.219101,26.02,10.93,28.2224254805,134.03,40.38033696,5.73134828,40.7850458638,12.69033696,3.70134828,13.219101,27.69,2.03,27.7643116248,134.3,12.69033696,3.89134828,13.273554294,12.69033696,3.70134828,13.219101,0.0,0.19,0.19,134.3
2021-07-12 14:00:00,39.72158816,14.07712988,42.1422608745,10.24158816,2.98712988,10.668321,29.48,11.09,31.4969601708,133.65,40.97158816,4.8171298799999995,41.2537971178,10.24158816,2.98712988,10.668321,30.73,1.83,30.7844408752,133.88,10.24158816,3.17712988,10.7230724288,10.24158816,2.98712988,10.668321,0.0,0.19,0.19,133.88
2021-07-12 14:30:00,44.06032736,15.00759548,46.54611014,12.30032736,3.58759548,12.812841,31.76,11.42,33.7507629543,133.81,45.75032736,5.07759548,46.0312331945,12.30032736,3.58759548,12.812841,33.45,1.49,33.4831689062,134.08,12.30032736,3.77759548,12.8673338642,12.30032736,3.58759548,12.812841,0.0,0.19,0.19,134.08
2021-07-12 15:00:00,50.52950912,15.583190160000001,52.8778508212,11.35950912,3.31319016,11.832822,39.17,12.27,41.0468244813,133.78,52.14950912,3.97319016,52.3006457083,11.35950912,3.31319016,11.832822,40.79,0.66,40.7953391946,134.08,11.35950912,3.50319016,11.8874214506,11.35950912,3.31319016,11.832822,0.0,0.19,0.19,134.08
2021-07-12 15:30:00,52.48897696,16.45761828,55.0085984348,14.04897696,4.09761828,14.634351,38.44,12.36,40.3782515719,134.04,54.23897696,4.81761828,54.4525120409,14.04897696,4.09761828,14.634351,40.19,0.72,40.1964488481,134.28,14.04897696,4.28761828,14.68868354,14.04897696,4.09761828,14.634351,0.0,0.19,0.19,134.28
2021-07-12 16:00:00,53.817112,16.392491,56.2582909908,10.877112,3.172491,11.330325,42.94,13.22,44.9289661577,134.04,55.327112,3.592491,55.443622842,10.877112,3.172491,11.330325,44.45,0.42,44.4519842077,134.28,10.877112,3.362491,11.3849862181,10.877112,3.172491,11.330325,0.0,0.19,0.19,134.28
2021-07-12 16:30:00,57.0309072,18.6652646,60.007636836,11.8809072,3.4652646,12.375945,45.15,15.2,47.6399254827,134.51,58.2009072,6.0052646,58.5099034508,11.8809072,3.4652646,12.375945,46.32,2.54,46.3895893493,134.82,11.8809072,3.6552645999999998,12.4304833048,11.8809072,3.4652646,12.375945,0.0,0.19,0.19,134.82
2021-07-12 17:00:00,59.80447424,18.30838832,62.5441621736,11.27447424,3.28838832,11.744244,48.53,15.02,50.8011938836,134.51,60.83447424,7.62838832,61.3108927061,11.27447424,3.28838832,11.744244,49.56,4.34,49.7496653255,134.82,11.27447424,3.48838832,11.8018058982,11.27447424,3.28838832,11.744244,0.0,0.2,0.2,134.82
2021-07-12 17:30:00,65.40757312,17.91179216,67.8158014023,9.29757312,2.71179216,9.684972,56.11,15.2,58.13236706,134.6,66.92757312,7.04179216,67.2970049895,9.29757312,2.71179216,9.684972,57.63,4.33,57.7924372215,135.13,9.29757312,2.9017921600000003,9.739880064,9.29757312,2.71179216,9.684972,0.0,0.19,0.19,135.13
2021-07-12 18:00:00,66.23721376,18.31002068,68.7213601727,9.01721376,2.63002068,9.392931,57.22,15.68,59.3295103637,134.4,67.35721376,7.75002068,67.8016007632,9.01721376,2.63002068,9.392931,58.34,5.12,58.5642382346,134.88,9.01721376,2.82002068,9.4478918616,9.01721376,2.63002068,9.392931,0.0,0.19,0.19,134.88
2021-07-12 18:30:00,69.80352736,18.08519548,72.1082986032,9.10352736,2.65519548,9.482841,60.7,15.43,62.6304630352,134.46,70.62352736,7.68519548,71.0404451445,9.10352736,2.65519548,9.482841,61.52,5.03,61.7252889827,134.98,9.10352736,2.84519548,9.5377852625,9.10352736,2.65519548,9.482841,0.0,0.19,0.19,134.98
2021-07-12 19:00:00,66.52609536,19.59969448,69.3532218975,8.536095360000001,2.48969448,8.891766,57.99,17.11,60.461493531,134.46,67.65609536,8.89969448,68.238931712,8.536095360000001,2.48969448,8.891766,59.12,6.41,59.4664821559,134.98,8.536095360000001,2.67969448,8.9468254985,8.536095360000001,2.48969448,8.891766,0.0,0.19,0.19,134.98
2021-07-12 19:30:00,67.27173024,19.19967132,69.9579378504,8.02173024,2.33967132,8.355969,59.25,16.86,61.6021273983,134.82,68.38173024,8.57967132,68.9178626379,8.02173024,2.33967132,8.355969,60.36,6.24,60.6816875177,135.41,8.02173024,2.5296713200000003,8.411146951,8.02173024,2.33967132,8.355969,0.0,0.19,0.19,135.41
2021-07-12 20:00:00,63.5387936,20.4663148,66.7536391041,7.5987936,2.2163148,7.91541,55.94,18.25,58.8417037483,134.61,64.8287936,9.7463148,65.5573270643,7.5987936,2.2163148,7.91541,57.23,7.53,57.7232518142,135.11,7.5987936,2.4063148,7.9706972777,7.5987936,2.2163148,7.91541,0.0,0.19,0.19,135.11
2021-07-12 20:30:00,63.36202208,19.15850644,66.1951222605,5.89202208,1.71850644,6.137523,57.47,17.44,60.0579262046,134.8,64.76202208,8.31850644,65.2940813036,5.89202208,1.71850644,6.137523,58.87,6.6,59.2388124459,135.32,5.89202208,1.90850644,6.1934094829,5.89202208,1.71850644,6.137523,0.0,0.19,0.19,135.32
2021-07-12 21:00:00,61.85195264,18.88556952,64.6709268642,5.40195264,1.5755695200000002,5.627034,56.45,17.31,59.0443782252,134.8,63.00195264,8.28556952,63.5444466395,5.40195264,1.5755695200000002,5.627034,57.6,6.71,57.9895171561,135.32,5.40195264,1.7655695200000001,5.6831618009,5.40195264,1.5755695200000002,5.627034,0.0,0.19,0.19,135.32
2021-07-12 21:30:00,61.12526944,19.43153692,64.1395602665,5.28526944,1.54153692,5.505489,55.84,17.89,58.635805614,135.17,62.46526944,8.61153692,63.0560738893,5.28526944,1.54153692,5.505489,57.18,7.07,57.6154258858,135.75,5.28526944,1.73153692,5.5616807854,5.28526944,1.54153692,5.505489,0.0,0.19,0.19,135.75
2021-07-12 22:00:00,58.80874592,20.47421756,62.270877474,5.32874592,1.55421756,5.550777,53.48,18.92,56.728095332,135.17,60.04874592,9.79421756,60.8422434183,5.32874592,1.55421756,5.550777,54.72,8.24,55.3369316099,135.75,5.32874592,1.74421756,5.6069446204,5.32874592,1.55421756,5.550777,0.0,0.19,0.19,135.75
2021-07-12 22:30:00,55.27464,21.18177,59.1941991031,5.35464,1.56177,5.57775,49.92,19.62,53.6372146928,134.23,56.78464,10.39177,57.7276729452,5.35464,1.56177,5.57775,51.43,8.83,52.182504731,134.82,5.35464,1.75177,5.6339034126000005,5.35464,1.56177,5.57775,0.0,0.19,0.19,134.82
2021-07-12 23:00:00,52.03546944,21.72326192,56.3878549715,5.08546944,1.48326192,5.297364,46.95,20.24,51.1269019206,134.23,53.73546944,10.79326192,54.8087144422,5.08546944,1.48326192,5.297364,48.65,9.31,49.5328032722,134.82,5.08546944,1.67326192,5.3536720929,5.08546944,1.48326192,5.297364,0.0,0.19,0.19,134.82
2021-07-12 23:30:00,48.9646,22.203425,53.7635948844,5.3946,1.5734249999999999,5.619375,43.57,20.63,48.2072795333,134.61,50.0646,11.513425,51.3714232662,5.3946,1.5734249999999999,5.619375,44.67,9.94,45.7625665801,135.19,5.3946,1.763425,5.6755067519,5.3946,1.5734249999999999,5.619375,0.0,0.19,0.19,135.19
2021-07-13 00:00:00,45.28202272,23.11183996,50.8391456257,5.25202272,1.5318399600000001,5.470857,40.03,21.58,45.4763378033,134.48,46.68202272,12.26183996,48.2655567091,5.25202272,1.5318399600000001,5.470857,41.43,10.73,42.7969368063,135.03,5.25202272,1.71183996,5.523960418,5.25202272,1.5318399600000001,5.470857,0.0,0.18,0.18,135.03
2021-07-13 00:30:00,43.21477984,23.57764412,49.2282693061,5.37477984,1.56764412,5.598729,37.84,22.01,43.7756290646,134.55,44.45477984,12.807644119999999,46.2629787036,5.37477984,1.56764412,5.598729,39.08,11.24,40.6642840832,135.14,5.37477984,1.7576441200000001,5.6548714557,5.37477984,1.56764412,5.598729,0.0,0.19,0.19,135.14
2021-07-13 01:00:00,43.07723744,23.35086092,48.9990927586,5.3172374399999995,1.5508609199999999,5.5387889999999995,37.76,21.8,43.6011192517,134.69,44.36723744,12.59086092,46.1192100622,5.3172374399999995,1.5508609199999999,5.5387889999999995,39.05,11.04,40.5805877237,135.31,5.3172374399999995,1.74086092,5.594962979,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.19,0.19,135.31
2021-07-13 01:30:00,43.02616832,23.67596576,49.110106037,5.5061683200000004,1.6059657600000001,5.735592,37.52,22.07,43.5297059489,134.47,44.36616832,12.79596576,46.1745994149,5.5061683200000004,1.6059657600000001,5.735592,38.86,11.19,40.4390368332,135.05,5.5061683200000004,1.78596576,5.788571781,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.18,0.18,135.05
2021-07-13 02:00:00,43.08200256,23.61433408,49.1293773482,5.43200256,1.58433408,5.658336,37.65,22.03,43.6215932767,134.63,44.49200256,12.72433408,46.2757708696,5.43200256,1.58433408,5.658336,39.06,11.14,40.617523312,135.21,5.43200256,1.77433408,5.7144477633,5.43200256,1.58433408,5.658336,0.0,0.19,0.19,135.21
2021-07-13 02:30:00,42.64010464,23.82128052,48.8429312114,5.25010464,1.5312805200000001,5.468859,37.39,22.29,43.5299460142,134.63,44.05010464,12.94128052,45.9117464304,5.25010464,1.5312805200000001,5.468859,38.8,11.41,40.4428992531,135.21,5.25010464,1.72128052,5.5250706203,5.25010464,1.5312805200000001,5.468859,0.0,0.19,0.19,135.21
2021-07-13 03:00:00,41.19814656,23.97237608,47.6651035339,5.28814656,1.54237608,5.5084859999999995,35.91,22.43,42.3394969266,134.78,42.57814656,13.07237608,44.5397079117,5.28814656,1.54237608,5.5084859999999995,37.29,11.53,39.0318459722,135.38,5.28814656,1.72237608,5.561571127,5.28814656,1.54237608,5.5084859999999995,0.0,0.18,0.18,135.38
2021-07-13 03:30:00,40.25478976,24.15806368,46.9474188789,5.44478976,1.5880636799999999,5.671656,34.81,22.57,41.4866364026,134.73,41.62478976,13.17806368,43.6610179098,5.44478976,1.5880636799999999,5.671656,36.18,11.59,37.9910581585,135.32,5.44478976,1.77806368,5.7277609919,5.44478976,1.5880636799999999,5.671656,0.0,0.19,0.19,135.32
2021-07-13 04:00:00,40.86055424,23.68682832,47.2297652827,5.20055424,1.5168283200000001,5.417244,35.66,22.17,41.9898142411,135.11,42.23055424,14.26682832,44.5753530747,5.20055424,1.5168283200000001,5.417244,37.03,12.75,39.1635468261,135.7,5.20055424,1.70682832,5.47348402,5.20055424,1.5168283200000001,5.417244,0.0,0.19,0.19,135.7
2021-07-13 04:30:00,40.4357488,23.6283434,46.8331975509,5.4457488,1.5883433999999998,5.672655,34.99,22.04,41.352892281,135.71,41.7957488,14.4483434,44.2226101079,5.4457488,1.5883433999999998,5.672655,36.35,12.86,38.5577761288,136.52,5.4457488,1.7783434,5.7287594854,5.4457488,1.5883433999999998,5.672655,0.0,0.19,0.19,136.52
2021-07-13 05:00:00,40.42339136,23.56932248,46.7927722112,5.24339136,1.52932248,5.461866,35.18,22.04,41.5137808444,135.71,41.78339136,14.38932248,44.1916778927,5.24339136,1.52932248,5.461866,36.54,12.86,38.7369487699,136.52,5.24339136,1.71932248,5.5180814369,5.24339136,1.52932248,5.461866,0.0,0.19,0.19,136.52
2021-07-13 05:30:00,41.5781664,23.0232152,47.5269645499,5.4281664,1.5832152,5.65434,36.15,21.44,42.0297049716,135.9,42.9281664,13.8932152,45.1203823018,5.4281664,1.5832152,5.65434,37.5,12.31,39.4687990696,136.73,5.4281664,1.7732152,5.7104538008,5.4281664,1.5832152,5.65434,0.0,0.19,0.19,136.73
2021-07-13 06:00:00,41.45023424,23.40006832,47.5992133961,5.52023424,1.6100683199999999,5.750244,35.93,21.79,42.0210542467,135.79,42.61023424,14.30006832,44.9457897466,5.52023424,1.6100683199999999,5.750244,37.09,12.69,39.200818869,136.6,5.52023424,1.80006832,5.8063096732,5.52023424,1.6100683199999999,5.750244,0.0,0.19,0.19,136.6
2021-07-13 06:30:00,43.60126272,22.38328496,49.011035047,6.01126272,1.75328496,6.261732,37.59,20.63,42.8789575433,135.94,45.04126272,13.21328496,46.9393890762,6.01126272,1.75328496,6.261732,39.03,11.46,40.6776658622,136.74,6.01126272,1.9432849600000002,6.3175656644,6.01126272,1.75328496,6.261732,0.0,0.19,0.19,136.74
2021-07-13 07:00:00,47.97110176,21.01990468,52.3742589143,7.13110176,2.07990468,7.428231,40.84,18.94,45.0180985827,135.6,49.25110176,11.87990468,50.6636275821,7.13110176,2.07990468,7.428231,42.12,9.8,43.2450505839,136.41,7.13110176,2.26990468,7.4836541587,7.13110176,2.07990468,7.428231,0.0,0.19,0.19,136.41
2021-07-13 07:30:00,52.61339776,19.55640768,56.1304080263,8.83339776,2.57640768,9.201456,43.78,16.98,46.9575212293,135.29,54.15339776,10.39640768,55.1423229616,8.83339776,2.57640768,9.201456,45.32,7.82,45.9897249394,136.04,8.83339776,2.77640768,9.2594468297,8.83339776,2.57640768,9.201456,0.0,0.2,0.2,136.04
2021-07-13 08:00:00,56.5527472,17.7791346,59.2816231474,10.0427472,2.9291346,10.461195,46.51,14.85,48.8231768733,135.29,57.6327472,10.0191346,58.4971504259,10.0427472,2.9291346,10.461195,47.59,7.09,48.1152387503,136.04,10.0427472,3.1191346,10.5159769863,10.0427472,2.9291346,10.461195,0.0,0.19,0.19,136.04
2021-07-13 08:30:00,63.14548512,15.26743316,64.9649659919,9.38548512,2.73743316,9.776547,53.76,12.53,55.2008922029,134.7,64.24548512,6.50743316,64.5742134651,9.38548512,2.73743316,9.776547,54.86,3.77,54.9893853394,135.6,9.38548512,2.92743316,9.8314391543,9.38548512,2.73743316,9.776547,0.0,0.19,0.19,135.6
2021-07-13 09:00:00,61.63237824,14.74361032,63.3713191656,9.37237824,2.73361032,9.762894,52.26,12.01,53.622268695,134.11,62.64237824,5.96361032,62.9256084564,9.37237824,2.73361032,9.762894,53.27,3.23,53.3678348821,134.83,9.37237824,2.92361032,9.8177885074,9.37237824,2.73361032,9.762894,0.0,0.19,0.19,134.83
2021-07-13 09:30:00,62.24688096,14.47284028,63.9072554177,12.14688096,3.54284028,12.653001,50.1,10.93,51.2784057865,133.96,62.93688096,5.97284028,63.2196631277,12.14688096,3.54284028,12.653001,50.79,2.43,50.8480973095,134.72,12.14688096,3.73284028,12.7075101264,12.14688096,3.54284028,12.653001,0.0,0.19,0.19,134.72
2021-07-13 10:00:00,61.70326304,14.70095172,63.4303606427,13.68326304,3.99095172,14.253399,48.02,10.71,49.1998424794,133.89,61.86326304,6.36095172,62.1894285288,13.68326304,3.99095172,14.253399,48.18,2.37,48.2382555655,134.67,13.68326304,4.18095172,14.3077616945,13.68326304,3.99095172,14.253399,0.0,0.19,0.19,134.67
2021-07-13 10:30:00,60.26278464,14.73414552,62.0378775973,12.56278464,3.66414552,13.086234,47.7,11.07,48.9676924104,133.89,60.68278464,6.16414552,60.9950575183,12.56278464,3.66414552,13.086234,48.12,2.5,48.1848980491,134.71,12.56278464,3.85414552,13.1406999661,12.56278464,3.66414552,13.086234,0.0,0.19,0.19,134.71
2021-07-13 11:00:00,56.92905088,13.17388984,58.4334511014,10.05905088,2.93388984,10.478178,46.87,10.24,47.9755614871,133.89,57.15905088,4.72388984,57.3539208139,10.05905088,2.93388984,10.478178,47.1,1.79,47.1340015276,134.67,10.05905088,3.12388984,10.5329574355,10.05905088,2.93388984,10.478178,0.0,0.19,0.19,134.67
2021-07-13 11:30:00,55.67848,12.76664,57.1233772811,11.50848,3.35664,11.988,44.17,9.41,45.1612333755,133.48,56.14848,4.30664,56.3133994215,11.50848,3.35664,11.988,44.64,0.9500000000000001,44.6501075027,134.27,11.50848,3.54664,12.0425814176,11.50848,3.35664,11.988,0.0,0.19,0.19,134.27
2021-07-13 12:00:00,61.9344336,13.6067098,63.4114864747,11.9544336,3.4867098,12.452535,49.98,10.12,50.9942624224,133.48,62.4144336,5.1767098,62.6287461631,11.9544336,3.4867098,12.452535,50.46,1.69,50.4882927024,134.27,11.9544336,3.6767098,12.5070651094,11.9544336,3.4867098,12.452535,0.0,0.19,0.19,134.27
2021-07-13 12:30:00,64.2900096,14.597502800000001,65.9264167263,10.3800096,3.0275028,10.81251,53.91,11.57,55.1375824642,133.44,64.5800096,3.6675028,64.6840646274,10.3800096,3.0275028,10.81251,54.2,0.64,54.2037784661,134.16,10.3800096,3.2175028,10.8672408441,10.3800096,3.0275028,10.81251,0.0,0.19,0.19,134.16
2021-07-13 13:00:00,57.42596384,15.31090612,59.4320214124,10.18596384,2.97090612,10.610379,47.24,12.34,48.8251287761,133.44,57.51596384,3.68090612,57.6336287796,10.18596384,2.97090612,10.610379,47.33,0.71,47.3353250755,133.84,10.18596384,3.15090612,10.662179361,10.18596384,2.97090612,10.610379,0.0,0.18,0.18,133.84
2021-07-13 13:30:00,49.84082912,14.08857516,51.7937853165,10.04082912,2.9285751600000003,10.459197,39.8,11.16,41.3350408249,133.77,50.06082912,3.72857516,50.1994908829,10.04082912,2.9285751600000003,10.459197,40.02,0.8,40.0279952034,134.18,10.04082912,3.11857516,10.5139792869,10.04082912,2.9285751600000003,10.459197,0.0,0.19,0.19,134.18
2021-07-13 14:00:00,47.97357632,13.89395976,49.9450312118,10.09357632,2.9439597600000003,10.514142,37.88,10.95,39.4309129998,133.6,47.97357632,4.02395976,48.1420427182,10.09357632,2.9439597600000003,10.514142,37.88,1.08,37.8953928598,133.98,10.09357632,3.13395976,10.568916061,10.09357632,2.9439597600000003,10.514142,0.0,0.19,0.19,133.98
2021-07-13 14:30:00,43.05970528,15.50491404,45.7661510091,14.99970528,4.37491404,15.624693,28.06,11.13,30.1867603429,133.75,44.25970528,5.93491404,44.6558475021,14.99970528,4.37491404,15.624693,29.26,1.56,29.3015562727,134.18,14.99970528,4.56491404,15.6789540046,14.99970528,4.37491404,15.624693,0.0,0.19,0.19,134.18
2021-07-13 15:00:00,40.39572896,16.31125428,43.5645720098,15.29572896,4.46125428,15.933051,25.1,11.85,27.7566658661,133.92,40.875728960000004,5.18125428,41.2027986176,15.29572896,4.46125428,15.933051,25.58,0.72,25.5901309102,134.18,15.29572896,4.65125428,15.9872915403,15.29572896,4.46125428,15.933051,0.0,0.19,0.19,134.18
2021-07-13 15:30:00,36.3651984,16.6090162,39.9785826888,16.3851984,4.7790162,17.067915,19.98,11.83,23.219588713,134.14,37.0751984,5.5590162,37.4896385354,16.3851984,4.7790162,17.067915,20.69,0.78,20.7046975346,134.45,16.3851984,4.9690162,17.1220865727,16.3851984,4.7790162,17.067915,0.0,0.19,0.19,134.45
2021-07-13 16:00:00,37.76113568,17.08158124,41.4449488539,13.17113568,3.84158124,13.719933,24.59,13.24,27.9278660123,134.14,38.30113568,4.80158124,38.6009349211,13.17113568,3.84158124,13.719933,25.13,0.96,25.1483299644,134.45,13.17113568,4.03158124,13.7743407245,13.17113568,3.84158124,13.719933,0.0,0.19,0.19,134.45
2021-07-13 16:30:00,39.36644832,18.04813076,43.3064923223,15.21644832,4.43813076,15.850467,24.15,13.61,27.72101369,133.77,40.03644832,5.7481307600000004,40.446980126,15.21644832,4.43813076,15.850467,24.82,1.31,24.8545468677,134.13,15.21644832,4.62813076,15.9047129432,15.21644832,4.43813076,15.850467,0.0,0.19,0.19,134.13
2021-07-13 17:00:00,46.19715936,18.36792148,49.7147671465,13.46715936,3.92792148,14.028291,32.73,14.44,35.7738242295,133.77,46.62715936,6.13792148,47.0294170714,13.46715936,3.92792148,14.028291,33.16,2.21,33.2335628544,134.13,13.46715936,4.11792148,14.0826722799,13.46715936,3.92792148,14.028291,0.0,0.19,0.19,134.13
2021-07-13 17:30:00,44.85445952,18.64796736,48.5764266439,16.00445952,4.6679673600000005,16.671312,28.85,13.98,32.0587413976,133.89,45.50445952,6.44796736,45.9590265267,16.00445952,4.6679673600000005,16.671312,29.5,1.78,29.5536529045,134.23,16.00445952,4.84796736,16.7226048225,16.00445952,4.6679673600000005,16.671312,0.0,0.18,0.18,134.23
2021-07-13 18:00:00,45.867536,20.227198,50.1295361802,16.447536,4.797198,17.13285,29.42,15.43,33.2207961976,133.77,46.497536,7.977198,47.1768644783,16.447536,4.797198,17.13285,30.05,3.18,30.2177911172,134.07,16.447536,4.987198,17.187017902,16.447536,4.797198,17.13285,0.0,0.19,0.19,134.07
2021-07-13 18:30:00,51.37788832,19.74855076,55.0426440621,13.77788832,4.01855076,14.351967,37.6,15.73,40.7577342354,134.05,51.80788832,7.6285507599999995,52.3665167724,13.77788832,4.01855076,14.351967,38.03,3.61,38.2009554854,134.35,13.77788832,4.20855076,14.4063217394,13.77788832,4.01855076,14.351967,0.0,0.19,0.19,134.35
2021-07-13 19:00:00,54.17302656,20.27421608,57.8425504653,10.40302656,3.03421608,10.836486,43.77,17.24,47.042858119,134.05,54.85302656,8.03421608,55.4382823581,10.40302656,3.03421608,10.836486,44.45,5.0,44.7303308729,134.35,10.40302656,3.22421608,10.8912134741,10.40302656,3.03421608,10.836486,0.0,0.19,0.19,134.35
2021-07-13 19:30:00,59.34991232,18.72330776,62.2332254175,7.75991232,2.26330776,8.083242,51.59,16.46,54.1521901681,134.27,60.26991232,6.47330776,60.6165492619,7.75991232,2.26330776,8.083242,52.51,4.21,52.67849846,134.63,7.75991232,2.45330776,8.1384862339,7.75991232,2.26330776,8.083242,0.0,0.19,0.19,134.63
2021-07-13 20:00:00,61.22476864,18.75055752,64.031677335,6.58476864,1.92055752,6.859134,54.64,16.83,57.1732323732,134.12,62.42476864,6.45055752,62.7571623966,6.58476864,1.92055752,6.859134,55.84,4.53,56.0234459847,134.44,6.58476864,2.11055752,6.9147401316,6.58476864,1.92055752,6.859134,0.0,0.19,0.19,134.44
2021-07-13 20:30:00,61.17878496,19.37256228,64.1727348527,6.24878496,1.82256228,6.509151,54.93,17.55,57.6654784078,134.1,62.38878496,6.93256228,62.7727720318,6.24878496,1.82256228,6.509151,56.14,5.11,56.3720826296,134.44,6.24878496,2.00256228,6.5618266635,6.24878496,1.82256228,6.509151,0.0,0.18,0.18,134.44
2021-07-13 21:00:00,60.79847584,19.16622212,63.7479312199,5.67847584,1.65622212,5.915079,55.12,17.51,57.8343712683,134.38,61.67847584,7.09622212,62.0853505291,5.67847584,1.65622212,5.915079,56.0,5.44,56.2636081317,134.7,5.67847584,1.84622212,5.971065565,5.67847584,1.65622212,5.915079,0.0,0.19,0.19,134.7
2021-07-13 21:30:00,59.96075392,20.10188656,63.2406345155,5.32075392,1.55188656,5.542452,54.64,18.55,57.7029643953,134.38,61.31075392,7.72188656,61.7951137088,5.32075392,1.55188656,5.542452,55.99,6.17,56.3289357258,134.8,5.32075392,1.74188656,5.5986240332,5.32075392,1.55188656,5.542452,0.0,0.19,0.19,134.8
2021-07-13 22:00:00,59.6151296,20.1656628,62.9334381183,5.2651296,1.5356627999999999,5.48451,54.35,18.63,57.4543244674,133.98,60.7051296,7.9556628,61.2242217618,5.2651296,1.5356627999999999,5.48451,55.44,6.42,55.8104828863,134.35,5.2651296,1.7256627999999998,5.5407131133,5.2651296,1.5356627999999999,5.48451,0.0,0.19,0.19,134.35
2021-07-13 22:30:00,57.24737728,20.87673504,60.9352137222,5.33737728,1.55673504,5.559768,51.91,19.32,55.3887217762,133.43,58.41737728,8.66673504,59.0567715383,5.33737728,1.55673504,5.559768,53.08,7.11,53.554070807,133.85,5.33737728,1.7367350400000001,5.6128285942,5.33737728,1.55673504,5.559768,0.0,0.18,0.18,133.85
2021-07-13 23:00:00,53.97887584,21.56967212,58.1289066843,5.2788758399999995,1.53967212,5.498829,48.7,20.03,52.6582462678,133.43,55.33887584,9.31967212,56.1181563102,5.2788758399999995,1.53967212,5.498829,50.06,7.78,50.660951432,133.85,5.2788758399999995,1.72967212,5.5550243723,5.2788758399999995,1.53967212,5.498829,0.0,0.19,0.19,133.85
2021-07-13 23:30:00,51.3718128,21.5196954,55.6970415773,5.3818128,1.5696954,5.606055,45.99,19.95,50.1306552919,133.97,52.1318128,9.4196954,52.9759999173,5.3818128,1.5696954,5.606055,46.75,7.85,47.4044829104,134.35,5.3818128,1.7496954,5.6590938327,5.3818128,1.5696954,5.606055,0.0,0.18,0.18,134.35
2021-07-14 00:00:00,45.8193952,23.2848236,51.3964978046,5.3993952,1.5748236,5.62437,40.42,21.71,45.8813742166,133.97,47.0093952,10.9548236,48.2689485816,5.3993952,1.5748236,5.62437,41.61,9.38,42.6541498567,134.35,5.3993952,1.7548236,5.6774003199,5.3993952,1.5748236,5.62437,0.0,0.18,0.18,134.35
2021-07-14 00:30:00,45.1537808,23.0490194,50.6963629449,5.4137808,1.5790194,5.639355,39.74,21.47,45.1688886292,134.24,46.1737808,10.8190194,47.4243525432,5.4137808,1.5790194,5.639355,40.76,9.24,41.7942005546,134.67,5.4137808,1.7690194,5.6954764672,5.4137808,1.5790194,5.639355,0.0,0.19,0.19,134.67
2021-07-14 01:00:00,43.99581888,23.05461384,49.6703865319,5.29581888,1.54461384,5.516478,38.7,21.51,44.2760668985,134.24,45.05581888,11.00461384,46.3802580924,5.29581888,1.54461384,5.516478,39.76,9.46,40.8699057988,134.67,5.29581888,1.72461384,5.569559274,5.29581888,1.54461384,5.516478,0.0,0.18,0.18,134.67
2021-07-14 01:30:00,43.24528928,23.11237604,49.0340389028,5.42528928,1.58237604,5.651343,37.82,21.53,43.5188844067,134.73,44.34528928,12.52237604,46.0794377463,5.42528928,1.58237604,5.651343,38.92,10.94,40.42833165,135.35,5.42528928,1.7723760400000002,5.7074583309,5.42528928,1.58237604,5.651343,0.0,0.19,0.19,135.35
2021-07-14 02:00:00,42.27825632,23.62032476,48.4290274446,5.41825632,1.5803247599999999,5.644017,36.86,22.04,42.9467251371,134.73,43.40825632,12.98032476,45.3074557619,5.41825632,1.5803247599999999,5.644017,37.99,11.4,39.6635865751,135.35,5.41825632,1.77032476,5.7001360778,5.41825632,1.5803247599999999,5.644017,0.0,0.19,0.19,135.35
2021-07-14 02:30:00,41.33461984,23.96426412,47.7790409294,5.5346198399999995,1.61426412,5.765229,35.8,22.35,42.2038209171,135.08,42.47461984,13.31426412,44.5125034076,5.5346198399999995,1.61426412,5.765229,36.94,11.7,38.7485948132,135.72,5.5346198399999995,1.79426412,5.81819564,5.5346198399999995,1.61426412,5.765229,0.0,0.18,0.18,135.72
2021-07-14 03:00:00,41.26707744,24.14748092,47.8128906805,5.47707744,1.59748092,5.705289,35.79,22.55,42.3016146264,135.12,42.53707744,13.36748092,44.588030942,5.47707744,1.59748092,5.705289,37.06,11.77,38.8841420119,135.75,5.47707744,1.7874809200000001,5.7613770336,5.47707744,1.59748092,5.705289,0.0,0.19,0.19,135.75
2021-07-14 03:30:00,40.12056416,24.43724788,46.9770023785,5.27056416,1.53724788,5.490171,34.85,22.9,41.7005095892,135.24,41.39056416,13.63724788,43.5792763963,5.27056416,1.53724788,5.490171,36.12,12.1,38.0928392221,135.86,5.27056416,1.7272478800000002,5.5463710481,5.27056416,1.53724788,5.490171,0.0,0.19,0.19,135.86
2021-07-14 04:00:00,39.92846624,24.57246932,46.8837782688,5.28846624,1.54246932,5.508819,34.64,23.03,41.5970010938,135.34,41.17846624,13.74246932,43.4110762927,5.28846624,1.54246932,5.508819,35.89,12.2,37.906887237,135.96,5.28846624,1.72246932,5.5619039663,5.28846624,1.54246932,5.508819,0.0,0.18,0.18,135.96
2021-07-14 04:30:00,40.59262208,24.35368144,47.3377520274,5.29262208,1.5436814399999998,5.513148,35.3,22.81,42.0283963529,135.6,41.87262208,13.47368144,43.9870045741,5.29262208,1.5436814399999998,5.513148,36.58,11.93,38.476243319700004,136.21,5.29262208,1.73368144,5.5693356711,5.29262208,1.5436814399999998,5.513148,0.0,0.19,0.19,136.21
2021-07-14 05:00:00,40.06171296,25.09216628,47.271108025,5.32171296,1.55216628,5.543451,34.74,23.54,41.9642609848,135.66,41.31171296,13.10216628,43.339639926,5.32171296,1.55216628,5.543451,35.99,11.55,37.7979179321,136.28,5.32171296,1.7421662800000002,5.599622503,5.32171296,1.55216628,5.543451,0.0,0.19,0.19,136.28
2021-07-14 05:30:00,40.89085376,24.78941568,47.8181665372,5.38085376,1.56941568,5.605056,35.51,23.22,42.4279212312,135.72,42.11085376,12.22941568,43.8506854253,5.38085376,1.56941568,5.605056,36.73,10.66,38.2456337377,136.12,5.38085376,1.75941568,5.6611951672,5.38085376,1.56941568,5.605056,0.0,0.19,0.19,136.12
2021-07-14 06:00:00,41.55605792,24.92468356,48.4576701918,6.01605792,1.7546835600000001,6.266727,35.54,23.17,42.4257056512,135.72,42.59605792,12.42468356,44.3711270072,6.01605792,1.7546835600000001,6.266727,36.58,10.67,38.1044000084,136.12,6.01605792,1.9346835599999999,6.3194899615,6.01605792,1.7546835600000001,6.266727,0.0,0.18,0.18,136.12
2021-07-14 06:30:00,44.5402432,23.5004876,50.3597674911,6.5502432,1.9104876,6.82317,37.99,21.59,43.6963179227,134.57,45.8002432,11.0904876,47.1238919486,6.5502432,1.9104876,6.82317,39.25,9.18,40.309240876,134.99,6.5502432,2.1004876,6.8787887115,6.5502432,1.9104876,6.82317,0.0,0.19,0.19,134.99
2021-07-14 07:00:00,47.58308992,20.87673456,51.9614134933,6.98308992,2.03673456,7.274052,40.6,18.84,44.7583020232,134.57,48.73308992,9.96673456,49.7418320023,6.98308992,2.03673456,7.274052,41.75,7.93,42.4964398509,134.99,6.98308992,2.22673456,7.3295219238,6.98308992,2.03673456,7.274052,0.0,0.19,0.19,134.99
2021-07-14 07:30:00,49.90658496,20.03358728,53.777428738,8.44658496,2.46358728,8.798526,41.46,17.57,45.0292849155,134.91,51.33658496,9.10358728,52.137512951,8.44658496,2.46358728,8.798526,42.89,6.64,43.400941234,135.48,8.44658496,2.65358728,8.8536050815,8.44658496,2.46358728,8.798526,0.0,0.19,0.19,135.48
2021-07-14 08:00:00,50.83286816,17.98416988,53.9204121984,8.96286816,2.61416988,9.336321,41.87,15.37,44.6019483879,135.25,51.89286816,7.20416988,52.3905509566,8.96286816,2.61416988,9.336321,42.93,4.59,43.1746800799,135.81,8.96286816,2.80416988,9.391292476,8.96286816,2.61416988,9.336321,0.0,0.19,0.19,135.81
2021-07-14 08:30:00,50.86932128,15.60855204,53.2101000213,9.38932128,2.73855204,9.780543,41.48,12.87,43.4307183915,134.54,52.15932128,4.9685520400000005,52.3954321078,9.38932128,2.73855204,9.780543,42.77,2.23,42.8280959185,135.09,9.38932128,2.92855204,9.8354344668,9.38932128,2.73855204,9.780543,0.0,0.19,0.19,135.09
2021-07-14 09:00:00,37.7704,9.8272,39.0278999691,9.5904,2.7972,9.99,28.18,7.03,29.0436447437,133.86,65.6604,8.5372,66.2130796142,9.5904,2.7972,9.99,56.07,5.74,56.363041969,134.34,9.5904,2.9872,10.0448561961,9.5904,2.7972,9.99,0.0,0.19,0.19,134.34
2021-07-14 09:30:00,32.52746208,6.03717644,33.0829758144,10.44746208,3.04717644,10.882773,22.08,2.99,22.2815282241,134.48,71.73746208,16.89717644,73.7005972657,10.44746208,3.04717644,10.882773,61.29,13.85,62.8353928929,135.23,10.44746208,3.23717644,10.9374940099,10.44746208,3.04717644,10.882773,0.0,0.19,0.19,135.23
2021-07-14 10:00:00,31.0686304,7.9062672,32.058834289,10.9586304,3.1962672,11.41524,20.11,4.71,20.6542053829,134.48,69.3286304,17.3962672,71.4778924258,10.9586304,3.1962672,11.41524,58.37,14.2,60.0724304486,135.23,10.9586304,3.3862672,11.4698904002,10.9586304,3.1962672,11.41524,0.0,0.19,0.19,135.23
2021-07-14 10:30:00,24.76886048,8.69591764,26.2510082298,10.64886048,3.10591764,11.092563,14.12,5.59,15.1862602375,134.52,62.95886048,15.21591764,64.7714617912,10.64886048,3.10591764,11.092563,52.31,12.11,53.6934651517,135.3,10.64886048,3.29591764,11.1472553847,10.64886048,3.10591764,11.092563,0.0,0.19,0.19,135.3
2021-07-14 11:00:00,23.226512,9.477316,25.0856608095,11.476512,3.347316,11.9547,11.75,6.13,13.2529015691,134.71,58.266512,15.197316,60.2158188041,11.476512,3.347316,11.9547,46.79,11.85,48.2672414791,135.52,11.476512,3.537316,12.0092852481,11.476512,3.347316,11.9547,0.0,0.19,0.19,135.52
2021-07-14 11:30:00,22.99847744,10.52330592,25.2916968993,14.06847744,4.10330592,14.654664,8.93,6.42,10.9982407684,134.71,53.12847744,14.85330592,55.1657122844,14.06847744,4.10330592,14.654664,39.06,10.75,40.5122956644,135.46,14.06847744,4.29330592,14.7089949759,14.06847744,4.10330592,14.654664,0.0,0.19,0.19,135.46
