Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-14 12:00:00,22.96731616,8.65463388,24.5438444256,16.50731616,4.81463388,17.195121,6.46,3.84,7.5151314027,134.62,49.31731616,15.59463388,51.7241749966,16.50731616,4.81463388,17.195121,32.81,10.78,34.5355541435,135.29,16.50731616,5.00463388,17.2492854078,16.50731616,4.81463388,17.195121,0.0,0.19,0.19,135.29
2021-07-14 12:30:00,25.87531584,8.83071712,27.3406937489,18.825315840000002,5.49071712,19.609704,7.05,3.34,7.8011601701,134.78,46.84531584,16.62071712,49.7064568616,18.825315840000002,5.49071712,19.609704,28.02,11.13,30.1495820867,135.37,18.825315840000002,5.68071712,19.663749985,18.825315840000002,5.49071712,19.609704,0.0,0.19,0.19,135.37
2021-07-14 13:00:00,28.72908704,8.39598372,29.9308032765,23.84908704,6.95598372,24.842799,4.88,1.44,5.0880251572,134.87,36.38908704,16.04598372,39.7698283771,23.84908704,6.95598372,24.842799,12.54,9.09,15.4880502324,135.42,23.84908704,7.14598372,24.8966671659,23.84908704,6.95598372,24.842799,0.0,0.19,0.19,135.42
2021-07-14 13:30:00,27.05621952,7.65889736,28.1193478496,24.23621952,7.06889736,25.246062,2.8200000000000003,0.59,2.8810588331,135.0,30.57621952,13.48889736,33.4193888652,24.23621952,7.06889736,25.246062,6.34,6.42,9.0228598571,135.42,24.23621952,7.25889736,25.2999195158,24.23621952,7.06889736,25.246062,0.0,0.19,0.19,135.42
2021-07-14 14:00:00,24.20674144,7.05738292,25.2145391555,21.79674144,6.35738292,22.704939,2.41,0.7000000000000001,2.5096015620000003,134.71,33.87674144,13.76738292,36.5673959021,21.79674144,6.35738292,22.704939,12.08,7.41,14.1716089418,135.11,21.79674144,6.55738292,22.761748794,21.79674144,6.35738292,22.704939,0.0,0.2,0.2,135.11
2021-07-14 14:30:00,23.51773088,7.31225484,24.6282913859,21.36773088,6.23225484,22.258053,2.15,1.08,2.4060133,135.46,34.53773088,15.85225484,38.0019583423,21.36773088,6.23225484,22.258053,13.17,9.62,16.3093010273,135.81,21.36773088,6.42225484,22.3119985701,21.36773088,6.23225484,22.258053,0.0,0.19,0.19,135.81
2021-07-14 15:00:00,28.05990912,8.38039016,29.2846280334,20.94990912,6.11039016,21.822822,7.11,2.27,7.4635782303,135.46,33.27990912,16.76039016,37.2620856817,20.94990912,6.11039016,21.822822,12.33,10.65,16.2926793377,135.81,20.94990912,6.30039016,21.876782402899998,20.94990912,6.11039016,21.822822,0.0,0.19,0.19,135.81
2021-07-14 15:30:00,29.30312672,8.56216196,30.5284105875,20.13312672,5.87216196,20.972007,9.17,2.69,9.5564114604,135.91,28.75312672,17.68216196,33.755016631,20.13312672,5.87216196,20.972007,8.62,11.81,14.621234558,136.01,20.13312672,6.06216196,21.0259981726,20.13312672,5.87216196,20.972007,0.0,0.19,0.19,136.01
2021-07-14 16:00:00,32.09094912,7.71736016,33.0058580143,19.91094912,5.80736016,20.740572,12.18,1.9100000000000001,12.3288482836,136.31,31.54094912,18.28736016,36.4590045532,19.91094912,5.80736016,20.740572,11.63,12.48,17.0589360747,136.09,19.91094912,5.99736016,20.794571978,19.91094912,5.80736016,20.740572,0.0,0.19,0.19,136.09
2021-07-14 16:30:00,39.10050208,6.56514644,39.6478298358,17.40050208,5.07514644,18.125523,21.7,1.49,21.7510942253,136.28,38.29050208,18.12514644,42.3637047838,17.40050208,5.07514644,18.125523,20.89,13.05,24.6311713079,136.07,17.40050208,5.26514644,18.1796380511,17.40050208,5.07514644,18.125523,0.0,0.19,0.19,136.07
2021-07-14 17:00:00,42.67916512,5.48892316,43.0306799016,15.69916512,4.57892316,16.353297,26.98,0.91,26.9953421908,136.4,41.86916512,18.38892316,45.7294159467,15.69916512,4.57892316,16.353297,26.17,13.81,29.5902855681,136.19,15.69916512,4.76892316,16.4075108889,15.69916512,4.57892316,16.353297,0.0,0.19,0.19,136.19
2021-07-14 17:30:00,49.16392448,4.19864464,49.3428828413,11.58392448,3.37864464,12.066588,37.58,0.8200000000000001,37.5889451834,136.4,48.79392448,17.50864464,51.8401360269,11.58392448,3.37864464,12.066588,37.21,14.13,39.8025250455,136.19,11.58392448,3.56864464,12.1211604611,11.58392448,3.37864464,12.066588,0.0,0.19,0.19,136.19
2021-07-14 18:00:00,53.08485312,4.72433216,53.2946615069,12.01485312,3.50433216,12.515471999999999,41.07,1.22,41.0881162868,136.46,52.56485312,19.00433216,55.8947978293,12.01485312,3.50433216,12.515471999999999,40.55,15.5,43.4114328259,136.19,12.01485312,3.69433216,12.5699954496,12.01485312,3.50433216,12.515471999999999,0.0,0.19,0.19,136.19
2021-07-14 18:30:00,54.42482464,5.32974052,54.6851686576,10.52482464,3.06974052,10.963359,43.9,2.26,43.9581346283,136.68,53.57482464,18.22974052,56.5913886968,10.52482464,3.06974052,10.963359,43.05,15.16,45.6412981849,136.5,10.52482464,3.2597405200000003,11.0180688853,10.52482464,3.06974052,10.963359,0.0,0.19,0.19,136.5
2021-07-14 19:00:00,55.66718368,6.92209524,56.0959066365,9.12718368,2.66209524,9.507483,46.54,4.26,46.7345610871,136.83,54.85718368,19.78209524,58.3150228791,9.12718368,2.66209524,9.507483,45.73,17.12,48.8295740305,136.4,9.12718368,2.85209524,9.5624227676,9.12718368,2.66209524,9.507483,0.0,0.19,0.19,136.4
2021-07-14 19:30:00,59.57658496,6.99358728,59.9856627749,8.44658496,2.46358728,8.798526,51.13,4.53,51.330281511,137.22,58.95658496,19.74358728,62.1746584134,8.44658496,2.46358728,8.798526,50.51,17.28,53.3840659748,136.81,8.44658496,2.65358728,8.8536050815,8.44658496,2.46358728,8.798526,0.0,0.19,0.19,136.81
2021-07-14 20:00:00,62.28718592,6.23876256,62.5988473385,6.88718592,2.00876256,7.174152,55.4,4.23,55.5612535856,137.06,61.81718592,18.92876256,64.6503095671,6.88718592,2.00876256,7.174152,54.93,16.92,57.4768762199,136.62,6.88718592,2.19876256,7.2296532899,6.88718592,2.00876256,7.174152,0.0,0.19,0.19,136.62
2021-07-14 20:30:00,62.22022336,6.76964848,62.5874135551,6.41022336,1.86964848,6.677316,55.81,4.9,56.0246918778,136.47,61.80022336,19.29964848,64.7436795278,6.41022336,1.86964848,6.677316,55.39,17.43,58.0676932554,136.02,6.41022336,2.05964848,6.7329871072,6.41022336,1.86964848,6.677316,0.0,0.19,0.19,136.02
2021-07-14 21:00:00,60.99331104,6.90596572,61.3830298547,5.64331104,1.64596572,5.878449,55.35,5.26,55.5993713993,136.29,60.23331104,19.83596572,63.4154342009,5.64331104,1.64596572,5.878449,54.59,18.19,57.540804652,135.81,5.64331104,1.83596572,5.9344527649,5.64331104,1.64596572,5.878449,0.0,0.19,0.19,135.81
2021-07-14 21:30:00,60.26242208,7.96195644,60.7861190182,5.49242208,1.60195644,5.721273,54.77,6.36,55.1380313395,136.41,59.94242208,20.55195644,63.3677905432,5.49242208,1.60195644,5.721273,54.45,18.95,57.6533173373,136.05,5.49242208,1.7919564399999999,5.7773530434,5.49242208,1.60195644,5.721273,0.0,0.19,0.19,136.05
2021-07-14 22:00:00,60.31866592,8.42752756,60.9045538457,5.40866592,1.57752756,5.634027,54.91,6.85,55.3356178243,136.73,59.73866592,20.05752756,63.0159711321,5.40866592,1.57752756,5.634027,54.33,18.48,57.3869262115,136.32,5.40866592,1.75752756,5.6870528535,5.40866592,1.57752756,5.634027,0.0,0.18,0.18,136.32
2021-07-14 22:30:00,57.61920544,9.70018492,58.4300130329,5.34920544,1.56018492,5.572089,52.27,8.14,52.9000236295,135.56,57.13920544,20.46018492,60.6919102128,5.34920544,1.56018492,5.572089,51.79,18.9,55.1308815456,135.02,5.34920544,1.7501849200000001,5.6282453832,5.34920544,1.56018492,5.572089,0.0,0.19,0.19,135.02
2021-07-14 23:00:00,54.02383072,10.42778396,55.0210229274,5.44383072,1.5877839599999999,5.670657,48.58,8.84,49.3777480248,135.56,53.67383072,21.20778396,57.7117856651,5.44383072,1.5877839599999999,5.670657,48.23,19.62,52.0680064915,135.02,5.44383072,1.76778396,5.7236660487,5.44383072,1.5877839599999999,5.670657,0.0,0.18,0.18,135.02
2021-07-14 23:30:00,52.45134336,10.11330848,53.4174356243,5.29134336,1.5433084799999999,5.511816,47.16,8.57,47.9323533743,136.14,51.75134336,21.04330848,55.8661111171,5.29134336,1.5433084799999999,5.511816,46.46,19.5,50.3863235412,135.58,5.29134336,1.73330848,5.5680043858,5.29134336,1.5433084799999999,5.511816,0.0,0.19,0.19,135.58
2021-07-15 00:00:00,48.01545888,11.62950884,49.4037424424,5.65545888,1.64950884,5.891103,42.36,9.98,43.5197656244,135.97,47.67545888,22.43950884,52.6923233156,5.65545888,1.64950884,5.891103,42.02,20.79,46.8818141714,135.37,5.65545888,1.82950884,5.9440152876,5.65545888,1.64950884,5.891103,0.0,0.18,0.18,135.37
2021-07-15 00:30:00,45.61142304,12.05333172,47.1771630907,5.53142304,1.6133317200000001,5.761899,40.08,10.44,41.417387653,136.18,45.30142304,22.86333172,50.7439736992,5.53142304,1.6133317200000001,5.761899,39.77,21.25,45.0911898268,135.61,5.53142304,1.80333172,5.8179589325,5.53142304,1.6133317200000001,5.761899,0.0,0.19,0.19,135.61
2021-07-15 01:00:00,45.51991488,11.62664184,46.9812883088,5.19991488,1.5166418400000001,5.416578,40.32,10.11,41.5681909638,136.3,45.04991488,22.59664184,50.3994350478,5.19991488,1.5166418400000001,5.416578,39.85,21.08,45.0820241338,135.75,5.19991488,1.69664184,5.4697082456,5.19991488,1.5166418400000001,5.416578,0.0,0.18,0.18,135.75
2021-07-15 01:30:00,44.7802944,12.2859192,46.4351007013,5.3002944,1.5459192,5.52114,39.48,10.74,40.914765061,136.55,44.3702944,23.1659192,50.0537994314,5.3002944,1.5459192,5.52114,39.07,21.62,44.652987582,135.97,5.3002944,1.7259191999999999,5.5742190315,5.3002944,1.5459192,5.52114,0.0,0.18,0.18,135.97
2021-07-15 02:00:00,43.76315104,12.23258572,45.4406155586,5.80315104,1.6925857199999998,6.044949,37.96,10.54,39.3961064066,136.55,43.45315104,23.08258572,49.2034764913,5.80315104,1.6925857199999998,6.044949,37.65,21.39,43.3019006511,135.97,5.80315104,1.88258572,6.1008762474000005,5.80315104,1.6925857199999998,6.044949,0.0,0.19,0.19,135.97
2021-07-15 02:30:00,43.62208256,12.38102408,45.3450751917,5.35208256,1.5610240800000001,5.575086,38.27,10.82,39.7701558961,136.59,43.35208256,23.22102408,49.1794573131,5.35208256,1.5610240800000001,5.575086,38.0,21.66,43.7396342006,136.03,5.35208256,1.7410240799999999,5.6281393529,5.35208256,1.5610240800000001,5.575086,0.0,0.18,0.18,136.03
2021-07-15 03:00:00,42.82138336,12.24165348,44.5368269277,5.25138336,1.5316534800000001,5.470191,37.57,10.71,39.0667249715,136.71,42.52138336,23.96165348,48.8080821211,5.25138336,1.5316534800000001,5.470191,37.27,22.43,43.498940217,136.14,5.25138336,1.72165348,5.5264018944,5.25138336,1.5316534800000001,5.470191,0.0,0.19,0.19,136.14
2021-07-15 03:30:00,42.03444,11.970045,43.7055616989,5.55444,1.620045,5.785875,36.48,10.35,37.9198219933,137.05,41.72444,24.780045,48.5281312593,5.55444,1.620045,5.785875,36.17,23.16,42.9494412071,136.57,5.55444,1.8100450000000001,5.8419231949,5.55444,1.620045,5.785875,0.0,0.19,0.19,136.57
2021-07-15 04:00:00,43.00773696,12.40517328,44.7610741887,5.29773696,1.54517328,5.518476,37.71,10.86,39.2426260589,137.31,42.73773696,24.39517328,49.2101477322,5.29773696,1.54517328,5.518476,37.44,22.85,43.8620120378,136.95,5.29773696,1.72517328,5.5715563125,5.29773696,1.54517328,5.518476,0.0,0.18,0.18,136.95
2021-07-15 04:30:00,43.05210304,12.94519672,44.9562197508,4.85210304,1.41519672,5.054274,38.2,11.53,39.9021415465,137.54,42.78210304,23.86519672,48.9883246806,4.85210304,1.41519672,5.054274,37.93,22.45,44.0759276703,137.08,4.85210304,1.60519672,5.1107299303,4.85210304,1.41519672,5.054274,0.0,0.19,0.19,137.08
2021-07-15 05:00:00,41.87224224,13.07773732,43.8669794221,5.51224224,1.60773732,5.741919,36.36,11.47,38.126244242,137.69,41.61224224,23.96773732,48.0211530107,5.51224224,1.60773732,5.741919,36.1,22.36,42.4638622831,137.11,5.51224224,1.79773732,5.7979887879,5.51224224,1.60773732,5.741919,0.0,0.19,0.19,137.11
2021-07-15 05:30:00,42.41537888,12.35281884,44.1775565059,5.73537888,1.6728188400000001,5.974353,36.68,10.68,38.2032040541,137.59,42.10537888,23.33281884,48.1381695295,5.73537888,1.6728188400000001,5.974353,36.37,21.66,42.3312237007,137.01,5.73537888,1.8528188399999999,6.0272305872,5.73537888,1.6728188400000001,5.974353,0.0,0.18,0.18,137.01
2021-07-15 06:00:00,43.06336064,12.65806352,44.885182429,5.99336064,1.74806352,6.243084,37.07,10.91,38.6421143314,137.56,42.57336064,23.65806352,48.7051845875,5.99336064,1.74806352,6.243084,36.58,21.91,42.6397056744,136.95,5.99336064,1.93806352,6.2989254614,5.99336064,1.74806352,6.243084,0.0,0.19,0.19,136.95
2021-07-15 06:30:00,46.24615776,11.57221268,47.6720380713,6.07615776,1.77221268,6.329331,40.17,9.8,41.3481426427,137.66,46.01615776,22.39221268,51.1751694057,6.07615776,1.77221268,6.329331,39.94,20.62,44.9487263446,137.06,6.07615776,1.96221268,6.3851367821,6.07615776,1.77221268,6.329331,0.0,0.19,0.19,137.06
2021-07-15 07:00:00,48.39784512,10.01978816,49.4241597504,7.02784512,2.04978816,7.320672,41.37,7.97,42.1307227567,137.08,47.91784512,20.82978816,52.2494014869,7.02784512,2.04978816,7.320672,40.89,18.78,44.99644986,136.49,7.02784512,2.23978816,7.376127577,7.02784512,2.04978816,7.320672,0.0,0.19,0.19,136.49
2021-07-15 07:30:00,51.693608,8.475219,52.3837612735,8.383608,2.445219,8.732925,43.31,6.03,43.7277600615,136.82,51.403608,19.135219,54.849681144,8.383608,2.445219,8.732925,43.02,16.69,46.1440841279,136.21,8.383608,2.625219,8.7850246383,8.383608,2.445219,8.732925,0.0,0.18,0.18,136.21
2021-07-15 08:00:00,54.70863168,6.75293424,55.1238287962,9.67863168,2.82293424,10.081908,45.03,3.93,45.2011703388,136.08,54.02863168,17.50293424,56.7930079167,9.67863168,2.82293424,10.081908,44.35,14.68,46.7164307284,135.43,9.67863168,3.01293424,10.1367491797,9.67863168,2.82293424,10.081908,0.0,0.19,0.19,135.43
2021-07-15 08:30:00,54.67398496,5.74116228,54.9745902734,11.04398496,3.22116228,11.504151,43.63,2.52,43.7027150186,135.85,53.84398496,15.23116228,55.9567960195,11.04398496,3.22116228,11.504151,42.8,12.01,44.4531225,135.01,11.04398496,3.41116228,11.5587902437,11.04398496,3.22116228,11.504151,0.0,0.19,0.19,135.01
2021-07-15 09:00:00,57.51423328,6.83831804,57.9193372148,12.47423328,3.63831804,12.993993,45.04,3.2,45.153533638,135.85,40.50423328,11.18831804,42.0210824963,12.47423328,3.63831804,12.993993,28.03,7.55,29.0290096283,135.01,12.47423328,3.82831804,13.0484679154,12.47423328,3.63831804,12.993993,0.0,0.19,0.19,135.01
2021-07-15 09:30:00,56.03431136,7.72500748,56.5642978402,14.31431136,4.17500748,14.910741,41.72,3.55,41.8707642634,135.9,30.794311360000002,8.51500748,31.9498820737,14.31431136,4.17500748,14.910741,16.48,4.34,17.0418895666,135.33,14.31431136,4.35500748,14.9621388799,14.31431136,4.17500748,14.910741,0.0,0.18,0.18,135.33
2021-07-15 10:00:00,70.4446544,6.4992742,70.7438329373,10.9346544,3.1892742,11.390265,59.51,3.31,59.6019815107,135.93,34.8046544,8.2892742,35.778150241,10.9346544,3.1892742,11.390265,23.87,5.1,24.4087463832,135.52,10.9346544,3.3792742000000002,11.4449185653,10.9346544,3.1892742,11.390265,0.0,0.19,0.19,135.52
2021-07-15 10:30:00,74.93999872,8.32708296,75.4012182844,11.26999872,3.28708296,11.739582,63.67,5.04,63.8691670527,0.003,37.13999872,7.88708296,37.9682180585,11.26999872,3.28708296,11.739582,25.87,4.6,26.2757854307,0.003,11.26999872,3.47708296,11.7941925141,11.26999872,3.28708296,11.739582,0.0,0.19,0.19,0.003
2021-07-15 11:00:00,73.1658528,8.3262904,73.6380956284,11.3358528,3.3062904,11.80818,61.83,5.02,62.0334530717,136.32,33.9758528,7.4562904,34.7844051267,11.3358528,3.3062904,11.80818,22.64,4.15,23.0172131241,135.58,11.3358528,3.4962904,11.8627823576,11.3358528,3.3062904,11.80818,0.0,0.19,0.19,135.58
2021-07-15 11:30:00,74.55791968,9.11314324,75.1128002855,12.38791968,3.61314324,12.904083,62.17,5.5,62.4128103838,136.48,37.75791968,6.09314324,38.2463971258,12.38791968,3.61314324,12.904083,25.37,2.48,25.4909258365,135.71,12.38791968,3.80314324,12.9585667611,12.38791968,3.61314324,12.904083,0.0,0.19,0.19,135.71
2021-07-15 12:00:00,72.30798976,9.49941368,72.9293099062,12.23798976,3.5694136800000003,12.747906,60.07,5.93,60.3619896955,136.48,35.33798976,5.33941368,35.7390942628,12.23798976,3.5694136800000003,12.747906,23.1,1.77,23.1677124464,135.71,12.23798976,3.7594136799999998,12.8024054218,12.23798976,3.5694136800000003,12.747906,0.0,0.19,0.19,135.71
2021-07-15 12:30:00,72.32084864,9.02274752,72.8815142599,10.50084864,3.06274752,10.938384,61.82,5.96,62.1066341062,136.52,34.31084864,4.48274752,34.6024473083,10.50084864,3.06274752,10.938384,23.81,1.42,23.8523059682,135.79,10.50084864,3.25274752,10.9930973155,10.50084864,3.06274752,10.938384,0.0,0.19,0.19,135.79
2021-07-15 13:00:00,67.93296704,8.62169872,68.4778920505,9.98296704,2.91169872,10.398924,57.95,5.71,58.2306328319,136.34,27.93296704,4.17169872,28.2427639913,9.98296704,2.91169872,10.398924,17.95,1.26,17.9941684998,135.66,9.98296704,3.10169872,10.4537154099,9.98296704,2.91169872,10.398924,0.0,0.19,0.19,135.66
2021-07-15 13:30:00,65.47184864,7.75137252,65.9291038941,9.50184864,2.77137252,9.897759,55.97,4.98,56.1911140662,136.62,24.63184864,4.13137252,24.9759125223,9.50184864,2.77137252,9.897759,15.13,1.3599999999999999,15.1910006254,135.93,9.50184864,2.9613725200000003,9.9526305457,9.50184864,2.77137252,9.897759,0.0,0.19,0.19,135.93
2021-07-15 14:00:00,56.05266368,8.67911024,56.7206140674,13.64266368,3.97911024,14.211108,42.41,4.7,42.6696390892,136.62,23.14266368,5.83911024,23.86793017,13.64266368,3.97911024,14.211108,9.5,1.8599999999999999,9.6803718937,135.93,13.64266368,4.16911024,14.2654741414,13.64266368,3.97911024,14.211108,0.0,0.19,0.19,135.93
2021-07-15 14:30:00,40.65068864,9.15311752,41.6684298629,20.65068864,6.02311752,21.511134,20.0,3.13,20.243440913,136.73,24.99068864,9.94311752,26.8960983177,20.65068864,6.02311752,21.511134,4.34,3.92,5.8482476008,136.09,20.65068864,6.21311752,21.5651053933,20.65068864,6.02311752,21.511134,0.0,0.19,0.19,136.09
2021-07-15 15:00:00,37.53239872,8.94153296,38.5827936437,18.86239872,5.5015329600000005,19.648332,18.67,3.44,18.9842698042,136.66,21.84239872,8.62153296,23.4823596009,18.86239872,5.5015329600000005,19.648332,2.98,3.12,4.3144872233000005,136.24,18.86239872,5.69153296,19.7023763264,18.86239872,5.5015329600000005,19.648332,0.0,0.19,0.19,136.24
2021-07-15 15:30:00,28.20453536,7.94798948,29.3030092592,20.08453536,5.85798948,20.921391,8.12,2.09,8.3846586096,136.89,26.05453536,11.86798948,28.6301936271,20.08453536,5.85798948,20.921391,5.97,6.01,8.4711864576,136.56,20.08453536,6.04798948,20.9753840818,20.08453536,5.85798948,20.921391,0.0,0.19,0.19,136.56
2021-07-15 16:00:00,27.45813952,9.22945736,28.9677805339,22.31813952,6.50945736,23.248062,5.14,2.7199999999999998,5.8153245825,136.41,27.97813952,14.68945736,31.5999438058,22.31813952,6.50945736,23.248062,5.66,8.18,9.9472609295,135.45,22.31813952,6.69945736,23.3019758937,22.31813952,6.50945736,23.248062,0.0,0.19,0.19,135.45
2021-07-15 16:30:00,25.15168736,7.30507548,26.1910577263,20.93168736,6.10507548,21.803841,4.22,1.2,4.387299853,136.64,24.33168736,16.16507548,29.2119953967,20.93168736,6.10507548,21.803841,3.4,10.06,10.6190206705,135.97,20.93168736,6.29507548,21.8578020632,20.93168736,6.10507548,21.803841,0.0,0.19,0.19,135.97
2021-07-15 17:00:00,32.35446624,6.22171932,32.9472499152,19.27446624,5.62171932,20.077569,13.08,0.6000000000000001,13.0937542363,136.64,30.87446624,16.66171932,35.0834085616,19.27446624,5.62171932,20.077569,11.6,11.04,16.0137940539,135.97,19.27446624,5.81171932,20.1315953241,19.27446624,5.62171932,20.077569,0.0,0.19,0.19,135.97
2021-07-15 17:30:00,37.26058176,6.11516968,37.7590552492,17.64058176,5.14516968,18.375606,19.62,0.97,19.6439634494,136.69,36.18058176,17.11516968,40.0245365953,17.64058176,5.14516968,18.375606,18.54,11.97,22.0683597034,136.05,17.64058176,5.33516968,18.4297086343,17.64058176,5.14516968,18.375606,0.0,0.19,0.19,136.05
2021-07-15 18:00:00,41.53551904,7.02910972,42.1260931654,15.42551904,4.49910972,16.068249,26.11,2.5300000000000002,26.2322892634,136.72,40.23551904,18.42910972,44.255271748,15.42551904,4.49910972,16.068249,24.81,13.93,28.4531369097,135.99,15.42551904,4.68910972,16.1224808147,15.42551904,4.49910972,16.068249,0.0,0.19,0.19,135.99
2021-07-15 18:30:00,48.83799904,7.13649972,49.3566589072,12.94799904,3.77649972,13.487499,35.89,3.36,36.0469374566,137.07,47.44799904,18.61649972,50.969468064,12.94799904,3.77649972,13.487499,34.5,14.84,37.5562990722,136.49,12.94799904,3.96649972,13.541927454,12.94799904,3.77649972,13.487499,0.0,0.19,0.19,136.49
2021-07-15 19:00:00,52.86575392,7.35876156,53.3754560564,10.31575392,3.00876156,10.745577,42.55,4.35,42.7717780785,136.88,51.37575392,18.73876156,54.6864633676,10.31575392,3.00876156,10.745577,41.06,15.73,43.9699499659,136.23,10.31575392,3.18876156,10.7973598266,10.31575392,3.00876156,10.745577,0.0,0.18,0.18,136.23
2021-07-15 19:30:00,58.58137088,6.69789984,58.9630297428,7.74137088,2.25789984,8.063928,50.84,4.44,51.0335105592,136.49,57.62137088,17.85789984,60.3251769064,7.74137088,2.25789984,8.063928,49.88,15.6,52.2625525592,135.89,7.74137088,2.44789984,8.1191770967,7.74137088,2.25789984,8.063928,0.0,0.19,0.19,135.89
2021-07-15 20:00:00,61.79742624,6.69549932,62.1590830131,6.32742624,1.84549932,6.591069,55.47,4.85,55.6816253355,136.16,60.74742624,17.87549932,63.3228495152,6.32742624,1.84549932,6.591069,54.42,16.03,56.7318014873,135.5,6.32742624,2.03549932,6.6467721718,6.32742624,1.84549932,6.591069,0.0,0.19,0.19,135.5
2021-07-15 20:30:00,61.17487904,7.19183972,61.59617183,6.07487904,1.77183972,6.327999,55.1,5.42,55.3659317631,136.27,60.28487904,18.31183972,63.0046832767,6.07487904,1.77183972,6.327999,54.21,16.54,56.6771179578,135.63,6.07487904,1.96183972,6.3838053258,6.07487904,1.77183972,6.327999,0.0,0.19,0.19,135.63
2021-07-15 21:00:00,60.16412,7.383285,60.6154619942,5.8741200000000005,1.713285,6.118875,54.29,5.67,54.5852818991,136.51,58.98412,18.883285,61.9330676179,5.8741200000000005,1.713285,6.118875,53.11,17.17,55.816493978,135.85,5.8741200000000005,1.903285,6.1747695962,5.8741200000000005,1.713285,6.118875,0.0,0.19,0.19,135.85
2021-07-15 21:30:00,59.42217248,8.15813364,59.9795775805,5.34217248,1.5581336399999999,5.564763,54.08,6.6,54.4812481502,136.57,58.62217248,19.30813364,61.7200383258,5.34217248,1.5581336399999999,5.564763,53.28,17.75,56.1588897682,136.01,5.34217248,1.74813364,5.6209232364,5.34217248,1.5581336399999999,5.564763,0.0,0.19,0.19,136.01
2021-07-15 22:00:00,59.9192656,8.3560358,60.4991051532,5.1292656,1.4960358,5.342985,54.79,6.86,55.2177842728,136.76,58.9592656,19.5760358,62.1241996144,5.1292656,1.4960358,5.342985,53.83,18.08,56.7851679578,136.15,5.1292656,1.6860358,5.3992668312,5.1292656,1.4960358,5.342985,0.0,0.19,0.19,136.15
2021-07-15 22:30:00,56.86452032,9.15340176,57.5965140873,5.15452032,1.50340176,5.369292,51.71,7.65,52.2728093754,136.51,56.03452032,20.20340176,59.5654674301,5.15452032,1.50340176,5.369292,50.88,18.7,54.2076046326,135.89,5.15452032,1.68340176,5.4224460546,5.15452032,1.50340176,5.369292,0.0,0.18,0.18,135.89
2021-07-15 23:00:00,54.07453024,9.85382132,54.965012647,5.22453024,1.5238213200000001,5.442219,48.85,8.33,49.5551349509,135.81,53.58453024,20.87382132,57.5066804601,5.22453024,1.5238213200000001,5.442219,48.36,19.35,52.0875426566,135.26,5.22453024,1.71382132,5.4984452117,5.22453024,1.5238213200000001,5.442219,0.0,0.19,0.19,135.26
2021-07-15 23:30:00,52.10348128,10.00643204,53.0556447861,5.23348128,1.52643204,5.451543,46.87,8.48,47.6309489723,136.34,50.98348128,21.35643204,55.2757863165,5.23348128,1.52643204,5.451543,45.75,19.83,49.8627255573,135.76,5.23348128,1.71643204,5.5077640886,5.23348128,1.52643204,5.451543,0.0,0.19,0.19,135.76
2021-07-16 00:00:00,48.57788672,10.97146696,49.8014474231,5.38788672,1.57146696,5.612382,43.19,9.4,44.2010870907,136.78,47.85788672,22.20146696,52.7568237907,5.38788672,1.57146696,5.612382,42.47,20.63,47.2154402712,136.18,5.38788672,1.7514669600000001,5.6654178857,5.38788672,1.57146696,5.612382,0.0,0.18,0.18,136.18
2021-07-16 00:30:00,46.27333152,11.16013836,47.6001039723,5.14333152,1.50013836,5.357637,41.13,9.66,42.2491715895,136.88,45.43333152,23.06013836,50.9505406663,5.14333152,1.50013836,5.357637,40.29,21.56,45.6959265143,136.31,5.14333152,1.6901383600000002,5.4139104906,5.14333152,1.50013836,5.357637,0.0,0.19,0.19,136.31
2021-07-16 01:00:00,44.26970496,11.68449728,45.7857429112,5.32970496,1.55449728,5.551776,38.94,10.13,40.2360596977,137.31,43.50970496,23.94449728,49.6631994106,5.32970496,1.55449728,5.551776,38.18,22.39,44.2608687217,136.81,5.32970496,1.74449728,5.6079430918,5.32970496,1.55449728,5.551776,0.0,0.19,0.19,136.81
2021-07-16 01:30:00,42.91447008,12.94797044,44.8252348657,5.44447008,1.5879704399999999,5.671323,37.47,11.36,39.1541887925,137.79,42.20447008,24.10797044,48.6046451841,5.44447008,1.5879704399999999,5.671323,36.76,22.52,43.1097204816,137.31,5.44447008,1.76797044,5.7243317452,5.44447008,1.5879704399999999,5.671323,0.0,0.18,0.18,137.31
2021-07-16 02:00:00,43.27542912,12.89825016,45.1567007509,5.44542912,1.5882501599999999,5.672322,37.83,11.31,39.4844906261,137.35,42.61542912,24.03825016,48.9276227691,5.44542912,1.5882501599999999,5.672322,37.17,22.45,43.4236272092,136.75,5.44542912,1.77825016,5.7284266542,5.44542912,1.5882501599999999,5.672322,0.0,0.19,0.19,136.75
2021-07-16 02:30:00,41.71527936,13.05195648,43.7094738019,5.35527936,1.56195648,5.578416,36.36,11.49,38.132265865,137.35,41.00527936,24.30195648,47.66569022,5.35527936,1.56195648,5.578416,35.65,22.74,42.2851049425,137.07,5.35527936,1.75195648,5.6345690635,5.35527936,1.56195648,5.578416,0.0,0.19,0.19,137.07
2021-07-16 03:00:00,42.93054432,12.98640876,44.8517385181,5.13054432,1.49640876,5.344317,37.8,11.49,39.50772203,137.65,42.23054432,24.25640876,48.7010496755,5.13054432,1.49640876,5.344317,37.1,22.76,43.5250226881,137.07,5.13054432,1.68640876,5.4005980711,5.13054432,1.49640876,5.344317,0.0,0.19,0.19,137.07
2021-07-16 03:30:00,42.6161488,12.9917934,44.552472819,5.0461488,1.4717934,5.256405,37.57,11.52,39.2965049336,137.97,41.8861488,24.2917934,48.4204573283,5.0461488,1.4717934,5.256405,36.84,22.82,43.3351820118,137.38,5.0461488,1.6617934,5.312737055,5.0461488,1.4717934,5.256405,0.0,0.19,0.19,137.38
2021-07-16 04:00:00,40.75466016,13.46927588,42.9227645602,5.17466016,1.5092758800000001,5.390271,35.58,11.96,37.5363557102,138.01,40.03466016,24.78927588,47.0880262145,5.17466016,1.5092758800000001,5.390271,34.86,23.28,41.9187070411,137.43,5.17466016,1.69927588,5.4465260752,5.17466016,1.5092758800000001,5.390271,0.0,0.19,0.19,137.43
2021-07-16 04:30:00,41.07210272,13.78852996,43.324833298,5.17210272,1.5085299600000002,5.387607,35.9,12.28,37.9421717881,138.18,40.39210272,25.06852996,47.5389646132,5.17210272,1.5085299600000002,5.387607,35.22,23.56,42.3736002719,137.58,5.17210272,1.6985299600000001,5.4438635702,5.17210272,1.5085299600000002,5.387607,0.0,0.19,0.19,137.58
2021-07-16 05:00:00,39.97849632,13.65039476,42.2446854067,5.17849632,1.51039476,5.394267,34.8,12.14,36.8567442946,138.18,39.30849632,24.89039476,46.526225231,5.17849632,1.51039476,5.394267,34.13,23.38,41.3700531786,137.58,5.17849632,1.70039476,5.4505198354,5.17849632,1.51039476,5.394267,0.0,0.19,0.19,137.58
2021-07-16 05:30:00,40.76907584,13.05139712,42.8072016328,5.07907584,1.48139712,5.290704,35.69,11.57,37.5185420825,138.02,40.10907584,24.31139712,46.901833596,5.07907584,1.48139712,5.290704,35.03,22.83,41.8127946925,137.42,5.07907584,1.67139712,5.3470159642,5.07907584,1.48139712,5.290704,0.0,0.19,0.19,137.42
2021-07-16 06:00:00,40.81257152,13.56158336,43.0067731562,5.90257152,1.72158336,6.148512,34.91,11.84,36.8631753923,137.77,39.92257152,24.85158336,47.0256622736,5.90257152,1.72158336,6.148512,34.02,23.13,41.1382705033,137.15,5.90257152,1.91158336,6.2043937247,5.90257152,1.72158336,6.148512,0.0,0.19,0.19,137.15
2021-07-16 06:30:00,43.8782752,12.2411636,45.5538046798,6.5182752,1.9011635999999998,6.7898700000000005,37.36,10.34,38.7644837448,136.99,43.2382752,23.3311636,49.1313712123,6.5182752,1.9011635999999998,6.7898700000000005,36.72,21.43,42.5159181954,136.39,6.5182752,2.0911636,6.8455004773,6.5182752,1.9011635999999998,6.7898700000000005,0.0,0.19,0.19,136.39
2021-07-16 07:00:00,47.10229056,10.89316808,48.3454950002,7.14229056,2.08316808,7.4398859999999996,39.96,8.81,40.9196493142,136.99,46.26229056,22.06316808,51.2541014318,7.14229056,2.08316808,7.4398859999999996,39.12,19.98,43.9269256835,136.39,7.14229056,2.27316808,7.4953057017999996,7.14229056,2.08316808,7.4398859999999996,0.0,0.19,0.19,136.39
2021-07-16 07:30:00,47.46015072,9.68004396,48.4372703342,9.12015072,2.66004396,9.500157,38.34,7.02,38.9773780545,137.42,46.86015072,20.70004396,51.2285618132,9.12015072,2.66004396,9.500157,37.74,18.04,41.8300035859,136.79,9.12015072,2.85004396,9.5550981015,9.12015072,2.66004396,9.500157,0.0,0.19,0.19,136.79
2021-07-16 08:00:00,46.56276608,7.38997344,47.1455500813,11.14276608,3.24997344,11.607048,35.42,4.14,35.6611272957,136.73,45.62276608,18.43997344,49.2084281933,11.14276608,3.24997344,11.607048,34.48,15.19,37.6776657982,136.07,11.14276608,3.43997344,11.6616745445,11.14276608,3.24997344,11.607048,0.0,0.19,0.19,136.07
2021-07-16 08:30:00,44.23632992,5.09642956,44.5289397926,13.73632992,4.00642956,14.308677,30.5,1.09,30.5194708342,136.61,43.20632992,16.20642956,46.145804839,13.73632992,4.00642956,14.308677,29.47,12.2,31.8954683302,135.93,13.73632992,4.19642956,14.3630352197,13.73632992,4.00642956,14.308677,0.0,0.19,0.19,135.93
2021-07-16 09:00:00,37.9981456,5.4361258,38.3850300606,16.2381456,4.7361258,16.914735,21.76,0.7000000000000001,21.7712562798,136.61,36.8781456,15.8561258,40.1424257897,16.2381456,4.7361258,16.914735,20.64,11.12,23.4449141606,135.89,16.2381456,4.9261258,16.9689153432,16.2381456,4.7361258,16.914735,0.0,0.19,0.19,135.89
2021-07-16 09:30:00,34.55989152,7.00621836,35.2629153302,18.56989152,5.41621836,19.343637,15.99,1.5899999999999999,16.0688580801,136.43,33.64989152,14.83621836,36.7753800053,18.56989152,5.41621836,19.343637,15.08,9.42,17.7804049448,135.73,18.56989152,5.60621836,19.3976945889,18.56989152,5.41621836,19.343637,0.0,0.19,0.19,135.73
2021-07-16 10:00:00,29.74112864,8.52491252,30.9387922559,20.21112864,5.89491252,21.053259,9.53,2.63,9.8862429669,136.43,28.21112864,14.13491252,31.5541365132,20.21112864,5.89491252,21.053259,8.0,8.24,11.4846680405,135.73,20.21112864,6.08491252,21.107247127,20.21112864,5.89491252,21.053259,0.0,0.19,0.19,135.73
2021-07-16 10:30:00,24.17479328,9.56889804,25.9997007643,21.90479328,6.38889804,22.817493,2.27,3.18,3.9070833111,136.4,23.45479328,12.47889804,26.5678419165,21.90479328,6.38889804,22.817493,1.55,6.09,6.2841546766,135.73,21.90479328,6.57889804,22.8714203333,21.90479328,6.38889804,22.817493,0.0,0.19,0.19,135.73
2021-07-16 11:00:00,25.40436224,13.02752232,28.5499204661,23.37436224,6.81752232,24.348294,2.03,6.21,6.5333758502,136.15,27.08436224,11.29752232,29.3461528742,23.37436224,6.81752232,24.348294,3.71,4.48,5.816743075,135.3,23.37436224,7.00752232,24.4021757061,23.37436224,6.81752232,24.348294,0.0,0.19,0.19,135.3
2021-07-16 11:30:00,30.0710144,14.8936292,33.5572063467,24.5610144,7.1636292,25.58439,5.51,7.73,9.4927867352,135.65,32.2310144,11.0136292,34.0608032408,24.5610144,7.1636292,25.58439,7.67,3.85,8.5820393847,134.98,24.5610144,7.3536292,25.638238839,24.5610144,7.1636292,25.58439,0.0,0.19,0.19,134.98
2021-07-16 12:00:00,33.52839616,16.14369888,37.2125296451,25.41839616,7.41369888,26.477496,8.11,8.73,11.9157458852,135.33,35.88839616,11.25369888,37.6114705565,25.41839616,7.41369888,26.477496,10.47,3.84,11.1519729196,134.73,25.41839616,7.60369888,26.5313229976,25.41839616,7.41369888,26.477496,0.0,0.19,0.19,134.73
2021-07-16 12:30:00,35.65219168,16.07313924,39.1078582463,26.10219168,7.61313924,27.189783,9.55,8.46,12.7582953407,134.95,37.09219168,12.17313924,39.0386475506,26.10219168,7.61313924,27.189783,10.99,4.5600000000000005,11.8984746922,134.51,26.10219168,7.80313924,27.2435936047,26.10219168,7.61313924,27.189783,0.0,0.19,0.19,134.51
2021-07-16 13:00:00,33.15970496,15.30199728,36.5200924669,25.30970496,7.38199728,26.364276,7.85,7.92,11.1511837937,134.88,35.20970496,12.75199728,37.4477870908,25.30970496,7.38199728,26.364276,9.9,5.37,11.2626329071,134.46,25.30970496,7.57199728,26.4181056847,25.30970496,7.38199728,26.364276,0.0,0.19,0.19,134.46
2021-07-16 13:30:00,26.7452928,13.8832104,30.1339379764,21.8852928,6.3832104,22.79718,4.86,7.5,8.9369793555,135.13,26.4852928,12.0132104,29.082433853,21.8852928,6.3832104,22.79718,4.6,5.63,7.270275098,134.76,21.8852928,6.5732104,22.8511079798,21.8852928,6.3832104,22.79718,0.0,0.19,0.19,134.76
2021-07-16 14:00:00,27.7702752,14.9059136,31.5178432786,24.5002752,7.1459136,25.52112,3.27,7.76,8.4208372505,135.45,29.2602752,12.6959136,31.8959233589,24.5002752,7.1459136,25.52112,4.76,5.55,7.3116414026,134.97,24.5002752,7.3359136,25.5749704442,24.5002752,7.1459136,25.52112,0.0,0.19,0.19,134.97
2021-07-16 14:30:00,30.49984608,12.40453844,32.9258740934,24.04984608,7.01453844,25.051923,6.45,5.39,8.4056290663,135.99,29.46984608,14.99453844,33.0652084676,24.04984608,7.01453844,25.051923,5.42,7.98,9.6465952543,135.61,24.04984608,7.20453844,25.1057856002,24.04984608,7.01453844,25.051923,0.0,0.19,0.19,135.61
2021-07-16 15:00:00,30.99686368,9.95908524,32.5574712902,19.43686368,5.66908524,20.246733,11.56,4.29,12.330356848,135.99,29.33686368,15.00908524,32.953364173,19.43686368,5.66908524,20.246733,9.9,9.34,13.6104959498,135.61,19.43686368,5.85908524,20.3007524384,19.43686368,5.66908524,20.246733,0.0,0.19,0.19,135.61
2021-07-16 15:30:00,29.87511168,9.39232424,31.3167375779,23.18511168,6.76232424,24.151158,6.69,2.63,7.1883934227,136.24,29.78511168,15.56232424,33.6056366335,23.18511168,6.76232424,24.151158,6.6,8.8,11.0,135.86,23.18511168,6.95232424,24.2050452582,23.18511168,6.76232424,24.151158,0.0,0.19,0.19,135.86
2021-07-16 16:00:00,29.64382656,7.04486608,30.4694370018,19.59382656,5.71486608,20.410236,10.05,1.33,10.1376229956,136.54,28.73382656,15.48486608,32.6406780918,19.59382656,5.71486608,20.410236,9.14,9.77,13.3788078692,135.86,19.59382656,5.90486608,20.4642488913,19.59382656,5.71486608,20.410236,0.0,0.19,0.19,135.86
2021-07-16 16:30:00,33.61614656,6.04887608,34.1560274531,17.27614656,5.03887608,17.995986,16.34,1.01,16.3711850518,136.06,32.20614656,15.54887608,35.7631573494,17.27614656,5.03887608,17.995986,14.93,10.51,18.2582857903,135.41,17.27614656,5.22887608,18.050107618,17.27614656,5.03887608,17.995986,0.0,0.19,0.19,135.41
2021-07-16 17:00:00,45.5140224,5.6961732,45.8690813528,13.5640224,3.9561732,14.12919,31.95,1.74,31.9973452024,136.1,44.3240224,16.7761732,47.3926043698,13.5640224,3.9561732,14.12919,30.76,12.82,33.3246155267,135.41,13.5640224,4.1461732,14.1835628765,13.5640224,3.9561732,14.12919,0.0,0.19,0.19,135.41
2021-07-16 17:30:00,42.948216,6.129063,43.3833455469,15.768216,4.599063,16.425225,27.18,1.53,27.2230288543,136.27,42.168216,17.159063,45.5257277115,15.768216,4.599063,16.425225,26.4,12.56,29.2354852876,135.64,15.768216,4.789063,16.4794344636,15.768216,4.599063,16.425225,0.0,0.19,0.19,135.64
2021-07-16 18:00:00,43.30760832,7.22013576,43.9053447634,14.05760832,4.10013576,14.643342,29.25,3.12,29.4159293581,136.23,42.34760832,18.32013576,46.140516953,14.05760832,4.10013576,14.643342,28.29,14.22,31.6627936228,135.52,14.05760832,4.29013576,14.6976738472,14.05760832,4.10013576,14.643342,0.0,0.19,0.19,135.52
2021-07-16 18:30:00,49.402864,7.497502,49.9685451824,13.122864,3.827502,13.66965,36.28,3.67,36.4651518576,136.49,48.332864,18.707502,51.8269849936,13.122864,3.827502,13.66965,35.21,14.88,38.2251030084,135.87,13.122864,4.017502,13.7240621495,13.122864,3.827502,13.66965,0.0,0.19,0.19,135.87
2021-07-16 19:00:00,54.37814112,7.65904116,54.9148717849,10.72814112,3.12904116,11.175147,43.65,4.53,43.8844323194,136.49,53.09814112,18.87904116,56.3545098951,10.72814112,3.12904116,11.175147,42.37,15.75,45.2026481525,135.8,10.72814112,3.31904116,11.2298284097,10.72814112,3.12904116,11.175147,0.0,0.19,0.19,135.8
2021-07-16 19:30:00,57.98316832,7.00009076,58.4041871707,8.50316832,2.48009076,8.857467,49.48,4.52,49.6860221793,136.71,57.27316832,17.97009076,60.0261607246,8.50316832,2.48009076,8.857467,48.77,15.49,51.170821764,136.08,8.50316832,2.67009076,8.9125336546,8.50316832,2.48009076,8.857467,0.0,0.19,0.19,136.08
2021-07-16 20:00:00,60.99518784,6.85151312,61.3787925237,6.9651878400000005,2.03151312,7.255404,54.03,4.82,54.2445693134,136.59,60.12518784,18.02151312,62.7679308878,6.9651878400000005,2.03151312,7.255404,53.16,15.99,55.5127525889,135.88,6.9651878400000005,2.22151312,7.3108797137,6.9651878400000005,2.03151312,7.255404,0.0,0.19,0.19,135.88
2021-07-16 20:30:00,59.6991344,7.9739142,60.2293114337,6.4591344,1.8839142,6.728265,53.24,6.09,53.5871785038,136.64,59.2691344,18.8039142,62.1805233314,6.4591344,1.8839142,6.728265,52.81,16.92,55.4543280547,135.97,6.4591344,2.0739142,6.7839175486,6.4591344,1.8839142,6.728265,0.0,0.19,0.19,135.97
2021-07-16 21:00:00,57.45351008,8.58769044,58.0917743541,6.40351008,1.86769044,6.670323,51.05,6.72,51.4903961919,136.35,56.89351008,19.60769044,60.1775125243,6.40351008,1.86769044,6.670323,50.49,17.74,53.5158640031,135.62,6.40351008,2.0476904400000002,6.7229441083,6.40351008,1.86769044,6.670323,0.0,0.18,0.18,135.62
2021-07-16 21:30:00,59.66745696,7.64675828,60.1554513928,5.57745696,1.62675828,5.809851,54.09,6.02,54.423969903,136.3,58.84745696,18.73675828,61.7583136226,5.57745696,1.62675828,5.809851,53.27,17.11,55.9503798021,135.69,5.57745696,1.8167582800000002,5.8658875534,5.57745696,1.62675828,5.809851,0.0,0.19,0.19,135.69
2021-07-16 22:00:00,59.91737728,7.9267350400000005,60.4394343828,5.33737728,1.55673504,5.559768,54.58,6.37,54.9504622365,136.22,59.13737728,18.91673504,62.0892281811,5.33737728,1.55673504,5.559768,53.8,17.36,56.5314921084,135.6,5.33737728,1.74673504,5.6159308693,5.33737728,1.55673504,5.559768,0.0,0.19,0.19,135.6
2021-07-16 22:30:00,59.05868608,8.57503344,59.677965783,5.22868608,1.52503344,5.446548,53.83,7.05,54.2896988387,136.26,58.51868608,19.52503344,61.6900603936,5.22868608,1.52503344,5.446548,53.29,18.0,56.247880849,135.64,5.22868608,1.71503344,5.5027718310000004,5.22868608,1.52503344,5.446548,0.0,0.19,0.19,135.64
2021-07-16 23:00:00,55.0736112,9.5618866,55.8975162772,5.1836112,1.5118866,5.399595,49.89,8.05,50.5352807452,136.42,54.6536112,20.5218866,58.3794916629,5.1836112,1.5118866,5.399595,49.47,19.01,52.9968017903,135.83,5.1836112,1.7018866,5.4558448541,5.1836112,1.5118866,5.399595,0.0,0.19,0.19,135.83
2021-07-16 23:30:00,53.38320128,9.16801704,54.1647368252,5.51320128,1.60801704,5.7429179999999995,47.87,7.5600000000000005,48.4632902309,137.0,52.52320128,20.40801704,56.3486808382,5.51320128,1.60801704,5.7429179999999995,47.01,18.8,50.6298340902,136.37,5.51320128,1.79801704,5.7989872935,5.51320128,1.60801704,5.7429179999999995,0.0,0.19,0.19,136.37
2021-07-17 00:00:00,49.21896576,10.07678168,50.2399056479,5.26896576,1.53678168,5.488506,43.95,8.54,44.7720236308,137.0,48.83896576,22.54678168,53.7922107803,5.26896576,1.53678168,5.488506,43.57,21.01,48.3711174153,136.37,5.26896576,1.72678168,5.544706949,5.26896576,1.53678168,5.488506,0.0,0.19,0.19,136.37
2021-07-17 00:30:00,46.57852608,10.50165344,47.7477100682,5.38852608,1.57165344,5.613048,41.19,8.93,42.1468978692,136.88,46.12852608,23.40165344,51.7250258776,5.38852608,1.57165344,5.613048,40.74,21.83,46.2200876243,136.45,5.38852608,1.76165344,5.6691830238000005,5.38852608,1.57165344,5.613048,0.0,0.19,0.19,136.45
2021-07-17 01:00:00,46.42339136,10.36932248,47.5673639595,5.24339136,1.52932248,5.461866,41.18,8.84,42.1181433589,137.26,45.70339136,22.86932248,51.1058303181,5.24339136,1.52932248,5.461866,40.46,21.34,45.7428376907,136.87,5.24339136,1.71932248,5.5180814369,5.24339136,1.52932248,5.461866,0.0,0.19,0.19,136.87
2021-07-17 01:30:00,44.78842624,12.03412432,46.3769692111,5.32842624,1.5541243200000001,5.550444,39.46,10.48,40.8279561085,137.62,44.38842624,23.03412432,50.0090318568,5.32842624,1.5541243200000001,5.550444,39.06,21.48,44.5766082155,137.14,5.32842624,1.74412432,5.6066117967,5.32842624,1.5541243200000001,5.550444,0.0,0.19,0.19,137.14
2021-07-17 02:00:00,43.4079568,12.2977374,45.116350237,5.2379568,1.5277374,5.456205,38.17,10.77,39.6603303062,137.62,43.0479568,23.2577374,48.9290193405,5.2379568,1.5277374,5.456205,37.81,21.73,43.6095058445,136.99,5.2379568,1.7177373999999999,5.5124235336,5.2379568,1.5277374,5.456205,0.0,0.19,0.19,136.99
2021-07-17 02:30:00,43.1574672,12.583844599999999,44.9546451441,5.3274672,1.5538446000000001,5.549445,37.83,11.03,39.4052001644,137.87,42.7274672,23.6338446,48.8282199543,5.3274672,1.5538446000000001,5.549445,37.4,22.08,43.4313987801,137.25,5.3274672,1.7438446,5.6056133256,5.3274672,1.5538446000000001,5.549445,0.0,0.19,0.19,137.25
2021-07-17 03:00:00,42.25965504,13.36573272,44.3229202021,5.29965504,1.5457327200000002,5.520474,36.96,11.82,38.8040461808,137.87,41.77965504,23.31573272,47.8451979569,5.29965504,1.5457327200000002,5.520474,36.48,21.77,42.4820350266,137.25,5.29965504,1.7357327200000001,5.5766577462,5.29965504,1.5457327200000002,5.520474,0.0,0.19,0.19,137.25
2021-07-17 03:30:00,40.99191264,13.687224520000001,43.2166289401,5.44191264,1.58722452,5.668659,35.55,12.1,37.5527961675,138.34,40.47191264,23.11722452,46.6088165721,5.44191264,1.58722452,5.668659,35.03,21.53,41.117414802,137.52,5.44191264,1.7772245199999999,5.7247655127,5.44191264,1.58722452,5.668659,0.0,0.19,0.19,137.52
2021-07-17 04:00:00,40.73108352,13.81239936,43.0093424827,5.3910835200000005,1.57239936,5.615712,35.34,12.24,37.3996417095,138.34,40.21108352,23.53239936,46.5908258941,5.3910835200000005,1.57239936,5.615712,34.82,21.96,41.1664183528,137.52,5.3910835200000005,1.7623993599999999,5.6718456453,5.3910835200000005,1.57239936,5.615712,0.0,0.19,0.19,137.52
2021-07-17 04:30:00,39.95483968,12.916828240000001,41.9908759808,5.47483968,1.59682824,5.702958,34.48,11.32,36.2906709775,138.49,39.40483968,24.19682824,46.2409762774,5.47483968,1.59682824,5.702958,33.93,22.6,40.7676943179,137.7,5.47483968,1.79682824,5.7621576901000005,5.47483968,1.59682824,5.702958,0.0,0.2,0.2,137.7
2021-07-17 05:00:00,39.70359104,6.16438072,40.1792823621,5.36359104,1.56438072,5.587074,34.34,4.6,34.646725675,138.3,38.13359104,30.70438072,48.9584493321,5.36359104,1.56438072,5.587074,32.77,29.14,43.8521664231,137.7,5.36359104,1.75438072,5.6432225328,5.36359104,1.56438072,5.587074,0.0,0.19,0.19,137.7
2021-07-17 05:30:00,41.58315136,1.95925248,41.62928233,5.48315136,1.59925248,5.711616,36.1,0.36,36.1017949692,137.74,39.31315136,34.82925248,52.5223828303,5.48315136,1.59925248,5.711616,33.83,33.23,47.4204786986,136.35,5.48315136,1.78925248,5.7677008655,5.48315136,1.59925248,5.711616,0.0,0.19,0.19,136.35
2021-07-17 06:00:00,40.9289152,2.1746836,40.986648414,5.8789152,1.7146835999999999,6.12387,35.05,0.46,35.053018415,137.3,38.4289152,34.9446836,51.9414327426,5.8789152,1.7146835999999999,6.12387,32.55,33.23,46.5159693009,135.37,5.8789152,1.9046835999999998,6.1797624182,5.8789152,1.7146835999999999,6.12387,0.0,0.19,0.19,135.37
2021-07-17 06:30:00,40.94317024,2.55009132,41.0225079078,6.58317024,1.92009132,6.857469,34.36,0.63,34.3657751258,137.3,38.62317024,33.42009132,51.0749623908,6.58317024,1.92009132,6.857469,32.04,31.5,44.9311873869,135.31,6.58317024,2.1200913200000002,6.9161345862,6.58317024,1.92009132,6.857469,0.0,0.2,0.2,135.31
2021-07-17 07:00:00,39.63147136,2.31876248,39.6992466125,7.16147136,2.08876248,7.459866,32.47,0.23,32.4708145879,136.78,37.27147136,33.57876248,50.1666808452,7.16147136,2.08876248,7.459866,30.11,31.49,43.5687066597,134.66,7.16147136,2.27876248,7.5152798005,7.16147136,2.08876248,7.459866,0.0,0.19,0.19,134.66
2021-07-17 07:30:00,38.61332768,3.69013724,38.7892535037,8.98332768,2.62013724,9.357633,29.63,1.07,29.6493136514,136.3,36.20332768,32.63013724,48.7381451371,8.98332768,2.62013724,9.357633,27.22,30.01,40.5157808761,134.11,8.98332768,2.81013724,9.412600465,8.98332768,2.62013724,9.357633,0.0,0.19,0.19,134.11
2021-07-17 08:00:00,35.41690208,5.01034644,35.7695474446,11.00690208,3.21034644,11.465523,24.41,1.8,24.4762762691,136.3,32.88690208,31.74034644,45.7055567798,11.00690208,3.21034644,11.465523,21.88,28.53,35.954072092,134.11,11.00690208,3.40034644,11.5201670696,11.00690208,3.21034644,11.465523,0.0,0.19,0.19,134.11
2021-07-17 08:30:00,34.63983648,9.27703564,35.8605864652,13.66983648,3.98703564,14.239413,20.97,5.29,21.6269507791,136.11,32.28983648,31.05703564,44.80148438,13.66983648,3.98703564,14.239413,18.62,27.07,32.8555824785,133.89,13.66983648,4.16703564,14.2908577564,13.66983648,3.98703564,14.239413,0.0,0.18,0.18,133.89
2021-07-17 09:00:00,29.543180800000002,10.2375944,31.2667214604,16.0031808,4.6675944,16.66998,13.54,5.57,14.640918687,135.1,26.9131808,29.7175944,40.0930756827,16.0031808,4.6675944,16.66998,10.91,25.05,27.3227121641,133.04,16.0031808,4.8575944,16.7241746903,16.0031808,4.6675944,16.66998,0.0,0.19,0.19,133.04
2021-07-17 09:30:00,25.3911904,7.6940972,26.5313339592,18.3911904,5.3640972,19.15749,7.0,2.33,7.3775944589,134.82,24.2611904,18.9240972,30.7689261181,18.3911904,5.3640972,19.15749,5.87,13.56,14.7760109637,132.7,18.3911904,5.5540972,19.2115558984,18.3911904,5.3640972,19.15749,0.0,0.19,0.19,132.7
2021-07-17 10:00:00,22.17831136,7.02325748,23.2637838799,20.30831136,5.92325748,21.154491,1.87,1.1,2.1695391216,135.6,22.69831136,17.53325748,28.6815002476,20.30831136,5.92325748,21.154491,2.39,11.61,11.8534467561,134.83,20.30831136,6.11325748,21.2084753651,20.30831136,5.92325748,21.154491,0.0,0.19,0.19,134.83
2021-07-17 10:30:00,26.68562272,7.07038996,27.6063919073,21.63562272,6.31038996,22.537107,5.05,0.76,5.1068679247,135.46,27.73562272,16.44038996,32.242071734,21.63562272,6.31038996,22.537107,6.1,10.13,11.8248424937,134.78,21.63562272,6.49038996,22.5881679716,21.63562272,6.31038996,22.537107,0.0,0.18,0.18,134.78
2021-07-17 11:00:00,33.21135552,8.68789536,34.3289041663,23.10135552,6.73789536,24.063912,10.11,1.9500000000000002,10.2963391553,135.46,34.40135552,15.77789536,37.8469978149,23.10135552,6.73789536,24.063912,11.3,9.04,14.4710607766,134.78,23.10135552,6.92789536,24.1178017444,23.10135552,6.73789536,24.063912,0.0,0.19,0.19,134.78
2021-07-17 11:30:00,37.72267296,10.08994628,39.048778101,24.34267296,7.09994628,25.356951,13.38,2.99,13.7100145879,135.64,38.84267296,15.06994628,41.663611504,24.34267296,7.09994628,25.356951,14.5,7.97,16.5460236915,134.99,24.34267296,7.28994628,25.4108056465,24.34267296,7.09994628,25.356951,0.0,0.19,0.19,134.99
2021-07-17 12:00:00,41.90278176,11.48789468,43.4489912818,25.43278176,7.41789468,26.492481,16.47,4.07,16.9654295554,135.55,43.29278176,14.42789468,45.6336399755,25.43278176,7.41789468,26.492481,17.86,7.01,19.1864457365,134.85,25.43278176,7.60789468,26.5463076437,25.43278176,7.41789468,26.492481,0.0,0.19,0.19,134.85
2021-07-17 12:30:00,41.78866624,11.25169432,43.2769367122,25.06866624,7.31169432,26.113194,16.72,3.94,17.1779509837,135.87,43.00866624,14.57169432,45.4101271425,25.06866624,7.31169432,26.113194,17.94,7.26,19.3533252957,135.2,25.06866624,7.50169432,26.1670297268,25.06866624,7.31169432,26.113194,0.0,0.19,0.19,135.2
2021-07-17 13:00:00,41.714010880000004,11.36616984,43.2348068173,25.08401088,7.31616984,26.129178,16.63,4.05,17.1160567889,136.05,43.27401088,14.50616984,45.6406505329,25.08401088,7.31616984,26.129178,18.19,7.19,19.5594529576,135.39,25.08401088,7.50616984,26.1830133387,25.08401088,7.31616984,26.129178,0.0,0.19,0.19,135.39
2021-07-17 13:30:00,38.73417248,9.90288364,39.9800352939,23.32417248,6.80288364,24.296013,15.41,3.1,15.7187181411,136.5,39.60417248,14.75288364,42.2627265273,23.32417248,6.80288364,24.296013,16.28,7.95,18.1174197942,135.83,23.32417248,6.9928836400000005,24.3498961698,23.32417248,6.80288364,24.296013,0.0,0.19,0.19,135.83
2021-07-17 14:00:00,44.698936,10.383023,45.889018797,25.038936,7.303023,26.082225,19.66,3.08,19.899798994,136.7,46.228936,15.463023,48.746482991,25.038936,7.303023,26.082225,21.19,8.16,22.7068646008,135.98,25.038936,7.493023,26.1360614801,25.038936,7.303023,26.082225,0.0,0.19,0.19,135.98
2021-07-17 14:30:00,40.5072992,9.4475456,41.5944396085,23.4772992,6.8475456,24.45552,17.03,2.6,17.2273300311,136.61,41.5872992,15.3575456,44.3323545687,23.4772992,6.8475456,24.45552,18.11,8.51,20.0098025977,135.98,23.4772992,7.0375456,24.5093987237,23.4772992,6.8475456,24.45552,0.0,0.19,0.19,135.98
2021-07-17 15:00:00,43.13208288,10.04519084,44.2863684736,25.01208288,7.29519084,26.054253,18.12,2.75,18.327490281,136.64,44.62208288,15.81519084,47.341847681,25.01208288,7.29519084,26.054253,19.61,8.52,21.3808910011,135.95,25.01208288,7.47519084,26.1052249194,25.01208288,7.29519084,26.054253,0.0,0.18,0.18,135.95
