Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-17 15:30:00,37.8786176,8.7795968,38.8827852816,23.7586176,6.9295968,24.74856,14.12,1.85,14.2406776524,136.66,39.0886176,16.2795968,42.3431847863,23.7586176,6.9295968,24.74856,15.33,9.35,17.9563749125,135.99,23.7586176,7.1195968,24.8024307046,23.7586176,6.9295968,24.74856,0.0,0.19,0.19,135.99
2021-07-17 16:00:00,33.11867872,7.16544796,33.8849601538,22.57867872,6.58544796,23.519457,10.54,0.58,10.5559461916,136.63,34.40867872,17.50544796,38.605671598,22.57867872,6.58544796,23.519457,11.83,10.92,16.0995434718,135.93,22.57867872,6.77544796,23.5733626748,22.57867872,6.58544796,23.519457,0.0,0.19,0.19,135.93
2021-07-17 16:30:00,22.82636288,7.13810584,23.916425262,20.73636288,6.04810584,21.600378,2.09,1.09,2.3571593073,136.72,24.04636288,18.46810584,30.3199357037,20.73636288,6.04810584,21.600378,3.31,12.42,12.8535014685,136.09,20.73636288,6.23810584,21.6543462141,20.73636288,6.04810584,21.600378,0.0,0.19,0.19,136.09
2021-07-17 17:00:00,24.7895616,6.7390388,25.6892391532,18.8195616,5.4890388,19.60371,5.97,1.25,6.0994589924,136.8,23.7395616,19.8290388,30.9314979381,18.8195616,5.4890388,19.60371,4.92,14.34,15.1605408874,136.17,18.8195616,5.6790388,19.657756243,18.8195616,5.4890388,19.60371,0.0,0.19,0.19,136.17
2021-07-17 17:30:00,30.84882432,7.22132376,31.6827631177,16.83882432,4.91132376,17.540442,14.01,2.31,14.1991619471,136.8,29.97882432,20.18132376,36.1388397201,16.83882432,4.91132376,17.540442,13.14,15.27,20.1452848081,136.31,16.83882432,5.10132376,17.5945874798,16.83882432,4.91132376,17.540442,0.0,0.19,0.19,136.31
2021-07-17 18:00:00,37.1210544,7.2582242,37.8239936853,14.5310544,4.2382242,15.136515,22.59,3.02,22.7909740906,136.89,35.9710544,20.4282242,41.367004951,14.5310544,4.2382242,15.136515,21.44,16.19,26.8661441223,136.41,14.5310544,4.4282242,15.1908101015,14.5310544,4.2382242,15.136515,0.0,0.19,0.19,136.41
2021-07-17 18:30:00,44.03295488,7.15461184,44.610420151,12.15295488,3.54461184,12.659328,31.88,3.61,32.0837419887,136.7,42.92295488,20.21461184,47.4448162339,12.15295488,3.54461184,12.659328,30.77,16.67,34.9954539905,136.28,12.15295488,3.73461184,12.7138364749,12.15295488,3.54461184,12.659328,0.0,0.19,0.19,136.28
2021-07-17 19:00:00,49.42065952,6.80144236,49.886483195,9.81065952,2.86144236,10.219437,39.61,3.94,39.8054732418,136.55,48.09065952,19.93144236,52.0574099204,9.81065952,2.86144236,10.219437,38.28,17.07,41.9135216845,136.08,9.81065952,3.05144236,10.2742562112,9.81065952,2.86144236,10.219437,0.0,0.19,0.19,136.08
2021-07-17 19:30:00,54.22144096,6.34417028,54.5913285817,7.59144096,2.21417028,7.907751,46.63,4.13,46.8125389185,136.5,53.40144096,19.28417028,56.776695219,7.59144096,2.21417028,7.907751,45.81,17.07,48.8870228179,136.01,7.59144096,2.4041702799999998,7.9630402852,7.59144096,2.21417028,7.907751,0.0,0.19,0.19,136.01
2021-07-17 20:00:00,56.51893472,6.17885596,56.8556790731,6.33893472,1.8488559599999999,6.603057,50.18,4.33,50.3664699974,136.5,55.59893472,19.13885596,58.8008277957,6.33893472,1.8488559599999999,6.603057,49.26,17.29,52.206241964,136.01,6.33893472,2.02885596,6.655700556,6.33893472,1.8488559599999999,6.603057,0.0,0.18,0.18,136.01
2021-07-17 20:30:00,57.17925504,6.70228272,57.5707199937,5.69925504,1.6622827199999999,5.936724,51.48,5.04,51.7261249274,136.3,56.45925504,19.60228272,59.765349221,5.69925504,1.6622827199999999,5.936724,50.76,17.94,53.8369872857,135.84,5.69925504,1.85228272,5.9927005003,5.69925504,1.6622827199999999,5.936724,0.0,0.19,0.19,135.84
2021-07-17 21:00:00,56.60299104,7.61920572,57.1134913175,5.96299104,1.7392057200000002,6.211449,50.64,5.88,50.9802314628,136.49,55.85299104,20.45920572,59.4822301768,5.96299104,1.7392057200000002,6.211449,49.89,18.72,53.2864945366,136.05,5.96299104,1.9292057200000001,6.2673037946,5.96299104,1.7392057200000002,6.211449,0.0,0.19,0.19,136.05
2021-07-17 21:30:00,55.97473952,8.85263236,56.6704558305,5.73473952,1.6726323600000002,5.973687,50.24,7.18,50.7504679781,136.53,55.23473952,20.04263236,58.7586892447,5.73473952,1.6726323600000002,5.973687,49.5,18.37,52.7987395683,136.08,5.73473952,1.86263236,6.0296464798,5.73473952,1.6726323600000002,5.973687,0.0,0.19,0.19,136.08
2021-07-17 22:00:00,55.18507904,9.18356472,55.943997083,5.87507904,1.71356472,6.119874,49.31,7.47,49.872607712,136.89,54.61507904,20.32356472,58.273957661,5.87507904,1.71356472,6.119874,48.74,18.61,52.1720202791,136.28,5.87507904,1.9035647199999999,6.1757681603,5.87507904,1.71356472,6.119874,0.0,0.19,0.19,136.28
2021-07-17 22:30:00,54.75067424,9.02186332,55.4890110517,5.0806742400000005,1.48186332,5.292369,49.67,7.54,50.2390336292,136.89,54.23067424,20.16186332,57.8572965239,5.0806742400000005,1.48186332,5.292369,49.15,18.68,52.5800808292,136.31,5.0806742400000005,1.67186332,5.3486799955,5.0806742400000005,1.48186332,5.292369,0.0,0.19,0.19,136.31
2021-07-17 23:00:00,52.25556928,9.17079104,53.0541980344,5.14556928,1.50079104,5.359968,47.11,7.67,47.7302943632,137.03,51.66556928,21.17079104,55.8348765763,5.14556928,1.50079104,5.359968,46.52,19.67,50.5076162574,136.45,5.14556928,1.6907910400000001,5.4162401679,5.14556928,1.50079104,5.359968,0.0,0.19,0.19,136.45
2021-07-17 23:30:00,49.44383104,7.47445072,50.0055981014,5.12383104,1.4944507200000001,5.337324,44.32,5.98,44.721614461,137.58,48.22383104,26.50445072,55.0274821171,5.12383104,1.4944507200000001,5.337324,43.1,25.01,49.8308147636,137.09,5.12383104,1.68445072,5.3936090658,5.12383104,1.4944507200000001,5.337324,0.0,0.19,0.19,137.09
2021-07-18 00:00:00,46.93274208,3.73871644,47.0814218112,5.17274208,1.5087164400000002,5.388273,41.76,2.23,41.8194990405,137.76,44.50274208,34.10871644,56.0704787729,5.17274208,1.5087164400000002,5.388273,39.33,32.6,51.0843312572,136.91,5.17274208,1.69871644,5.4445291963,5.17274208,1.5087164400000002,5.388273,0.0,0.19,0.19,136.91
2021-07-18 00:30:00,44.75275168,3.66246924,44.902365905,5.56275168,1.62246924,5.7945329999999995,39.19,2.04,39.2430592589,136.77,42.32275168,34.43246924,54.5601525633,5.56275168,1.62246924,5.7945329999999995,36.76,32.81,49.2726465699,135.07,5.56275168,1.81246924,5.85057698,5.56275168,1.62246924,5.7945329999999995,0.0,0.19,0.19,135.07
2021-07-18 01:00:00,44.41813664,3.58195652,44.562330225,5.21813664,1.52195652,5.435559,39.2,2.06,39.2540902327,136.65,41.99813664,34.47195652,54.3337764889,5.21813664,1.52195652,5.435559,36.78,32.95,49.3808758529,134.96,5.21813664,1.71195652,5.4917888816,5.21813664,1.52195652,5.435559,0.0,0.19,0.19,134.96
2021-07-18 01:30:00,43.3802544,3.4975742,43.5210236218,5.3402544,1.5575742,5.562765,38.04,1.94,38.0894368559,137.06,40.9502544,34.7575742,53.7123105041,5.3402544,1.5575742,5.562765,35.61,33.2,48.6858511274,135.36,5.3402544,1.7475741999999999,5.618926289,5.3402544,1.5575742,5.562765,0.0,0.19,0.19,135.36
2021-07-18 02:00:00,43.24535936,3.32864648,43.3732751077,5.27535936,1.5386464800000001,5.495166,37.97,1.79,38.0121691041,137.29,40.86535936,34.82864648,53.6936887469,5.27535936,1.5386464800000001,5.495166,35.59,33.29,48.7326605061,135.59,5.27535936,1.72864648,5.5513633488,5.27535936,1.5386464800000001,5.495166,0.0,0.19,0.19,135.59
2021-07-18 02:30:00,42.21540928,3.15741104,42.3333205071,5.30540928,1.54741104,5.5264679999999995,36.91,1.6099999999999999,36.9450971037,137.25,39.83540928,35.05741104,53.0648838813,5.30540928,1.54741104,5.5264679999999995,34.53,33.51,48.116951275,135.55,5.30540928,1.73741104,5.5826485426,5.30540928,1.54741104,5.5264679999999995,0.0,0.19,0.19,135.55
2021-07-18 03:00:00,41.5191056,2.9726558,41.6253866328,5.2891056,1.5426558,5.509485,36.23,1.43,36.2582101047,137.25,39.1391056,35.2526558,52.6746554628,5.2891056,1.5426558,5.509485,33.85,33.71,47.7722367071,135.55,5.2891056,1.7326557999999999,5.5656746374,5.2891056,1.5426558,5.509485,0.0,0.19,0.19,135.55
2021-07-18 03:30:00,40.67243232,2.83904276,40.7713982421,5.24243232,1.52904276,5.460867,35.43,1.31,35.4542099052,137.53,38.29243232,35.46904276,52.1954343529,5.24243232,1.52904276,5.460867,33.05,33.94,47.3732635566,135.83,5.24243232,1.71904276,5.5170829829,5.24243232,1.52904276,5.460867,0.0,0.19,0.19,135.83
2021-07-18 04:00:00,40.58333152,2.49013836,40.6596555115,5.14333152,1.50013836,5.357637,35.44,0.99,35.4538248994,137.53,38.22333152,35.78013836,52.3568655818,5.14333152,1.50013836,5.357637,33.08,34.28,47.6382703296,135.83,5.14333152,1.6901383600000002,5.4139104906,5.14333152,1.50013836,5.357637,0.0,0.19,0.19,135.83
2021-07-18 04:30:00,40.00090368,2.55818024,40.0826219372,5.41090368,1.57818024,5.6363579999999995,34.59,0.98,34.6038798403,137.65,37.71090368,35.86818024,52.0445829082,5.41090368,1.57818024,5.6363579999999995,32.3,34.29,47.1072616483,135.93,5.41090368,1.77818024,5.695595105,5.41090368,1.57818024,5.6363579999999995,0.0,0.2,0.2,135.93
2021-07-18 05:00:00,38.99383072,2.62778396,39.0822732548,5.44383072,1.5877839599999999,5.670657,33.55,1.04,33.5661153546,137.65,36.63383072,35.89778396,51.2902373407,5.44383072,1.5877839599999999,5.670657,31.19,34.31,46.3680083678,135.93,5.44383072,1.77778396,5.7267624987,5.44383072,1.5877839599999999,5.670657,0.0,0.19,0.19,135.93
2021-07-18 05:30:00,38.57438016,2.57086088,38.6599551266,5.45438016,1.5908608800000001,5.681646,33.12,0.98,33.1344956201,137.69,36.24438016,35.99086088,51.0783433567,5.45438016,1.5908608800000001,5.681646,30.79,34.4,46.1669156431,135.98,5.45438016,1.78086088,5.7377459341,5.45438016,1.5908608800000001,5.681646,0.0,0.19,0.19,135.98
2021-07-18 06:00:00,37.81319104,2.57093072,37.9004894611,5.76319104,1.68093072,6.003324,32.05,0.89,32.062354873,137.8,35.46319104,36.25093072,50.7126009667,5.76319104,1.68093072,6.003324,29.7,34.57,45.5760342724,136.08,5.76319104,1.87093072,6.0592699826,5.76319104,1.68093072,6.003324,0.0,0.19,0.19,136.08
2021-07-18 06:30:00,37.3872064,2.9629352,37.5044289037,6.3872064,1.8629352,6.65334,31.0,1.1,31.0195099897,137.81,35.0572064,36.1429352,50.3519561233,6.3872064,1.8629352,6.65334,28.67,34.28,44.6887827089,136.08,6.3872064,2.0529352,6.7090199382,6.3872064,1.8629352,6.65334,0.0,0.19,0.19,136.08
2021-07-18 07:00:00,36.2775952,3.4392986,36.4402619139,7.1975952,2.0992986,7.497495,29.08,1.34,29.1108570812,137.81,33.9675952,36.0792986,49.5531362392,7.1975952,2.0992986,7.497495,26.77,33.98,43.2582165606,136.08,7.1975952,2.2992986,7.5559348009,7.1975952,2.0992986,7.497495,0.0,0.2,0.2,136.08
2021-07-18 07:30:00,35.389232,4.434776,35.6660199591,8.759232,2.554776,9.1242,26.63,1.88,26.6962787669,137.78,33.089232,35.994776,48.8929562784,8.759232,2.554776,9.1242,24.33,33.44,41.3543528543,136.05,8.759232,2.744776,9.1792124128,8.759232,2.554776,9.1242,0.0,0.19,0.19,136.05
2021-07-18 08:00:00,31.48471424,5.85845832,32.0251270827,11.03471424,3.21845832,11.494494,20.45,2.64,20.6197017437,137.78,29.25471424,35.79845832,46.2316766228,11.03471424,3.21845832,11.494494,18.22,32.58,37.328605653,136.05,11.03471424,3.40845832,11.5491344471,11.03471424,3.21845832,11.494494,0.0,0.19,0.19,136.05
2021-07-18 08:30:00,27.75285376,7.97041568,28.8747020406,13.37285376,3.90041568,13.930056,14.38,4.07,14.9448753759,136.99,25.532853760000002,34.820415679999996,43.1785591383,13.37285376,3.90041568,13.930056,12.16,30.92,33.2251711809,135.27,13.37285376,4.0904156799999996,13.9844455779,13.37285376,3.90041568,13.930056,0.0,0.19,0.19,135.27
2021-07-18 09:00:00,25.62894496,11.30969228,28.0134246252,16.07894496,4.68969228,16.748901,9.55,6.62,11.6201075727,136.99,23.20894496,32.02969228,39.5544727396,16.07894496,4.68969228,16.748901,7.13,27.34,28.2544244323,135.27,16.07894496,4.87969228,16.8030910184,16.07894496,4.68969228,16.748901,0.0,0.19,0.19,135.27
2021-07-18 09:30:00,22.95567616,12.66248888,26.2164393578,18.14567616,5.29248888,18.901746,4.8100000000000005,7.37,8.8007386054,136.46,20.98567616,30.97248888,37.4124801545,18.14567616,5.29248888,18.901746,2.84,25.68,25.8365632389,134.62,18.14567616,5.48248888,18.9558235807,18.14567616,5.29248888,18.901746,0.0,0.19,0.19,134.62
2021-07-18 10:00:00,21.81818176,15.49446968,26.7602624422,20.03818176,5.84446968,20.873106,1.78,9.65,9.8127926708,136.28,22.29818176,29.34446968,36.8552141576,20.03818176,5.84446968,20.873106,2.26,23.5,23.608422226000002,134.37,20.03818176,6.03446968,20.9271009116,20.03818176,5.84446968,20.873106,0.0,0.19,0.19,134.37
2021-07-18 10:30:00,27.7815264,16.7316952,32.4308931943,22.0515264,6.4316952,22.97034,5.73,10.3,11.7865559007,136.04,30.3215264,27.6716952,41.0501848774,22.0515264,6.4316952,22.97034,8.27,21.24,22.7932117088,134.13,22.0515264,6.6216952,23.0242625048,22.0515264,6.4316952,22.97034,0.0,0.19,0.19,134.13
2021-07-18 11:00:00,36.05608992,17.43010956,40.0481003244,23.96608992,6.9901095600000005,24.964677000000002,12.09,10.44,15.9737816437,135.83,38.56608992,27.48010956,47.3550389415,23.96608992,6.9901095600000005,24.964677000000002,14.6,20.49,25.1594932381,133.7,23.96608992,7.18010956,25.0185419109,23.96608992,6.9901095600000005,24.964677000000002,0.0,0.19,0.19,133.7
2021-07-18 11:30:00,40.25318144,18.80467792,44.4289829696,25.35318144,7.39467792,26.409564,14.9,11.41,18.7669416795,135.56,42.97318144,26.96467792,50.7325159873,25.35318144,7.39467792,26.409564,17.62,19.57,26.3334255273,133.39,25.35318144,7.58467792,26.4633926071,25.35318144,7.39467792,26.409564,0.0,0.19,0.19,133.39
2021-07-18 12:00:00,39.88938464,20.19857052,44.7118022228,25.94938464,7.56857052,27.030609,13.94,12.63,18.81064858,135.56,42.96938464,26.10857052,50.2794736541,25.94938464,7.56857052,27.030609,17.02,18.54,25.1676776839,133.39,25.94938464,7.75857052,27.0844231932,25.94938464,7.56857052,27.030609,0.0,0.19,0.19,133.39
2021-07-18 12:30:00,39.55357056,20.20770808,44.4166231257,25.84357056,7.53770808,26.920386,13.71,12.67,18.6679672166,135.45,41.97357056,26.45770808,49.6164382277,25.84357056,7.53770808,26.920386,16.13,18.92,24.8624878079,133.3,25.84357056,7.72770808,26.9742027029,25.84357056,7.53770808,26.920386,0.0,0.19,0.19,133.3
2021-07-18 13:00:00,32.14662944,18.79276692,37.2367274725,23.90662944,6.97276692,24.902739,8.24,11.82,14.4086779407,135.16,34.59662944,27.85276692,44.4151257311,23.90662944,6.97276692,24.902739,10.69,20.88,23.4574188691,133.09,23.90662944,7.16276692,24.9566055611,23.90662944,6.97276692,24.902739,0.0,0.19,0.19,133.09
2021-07-18 13:30:00,30.4318048,17.9867764,35.3499486371,23.3718048,6.8167764,24.34563,7.06,11.17,13.2141023153,135.55,32.0218048,28.4267764,42.8191265575,23.3718048,6.8167764,24.34563,8.65,21.61,23.2769113071,133.58,23.3718048,7.0067764,24.3995117805,23.3718048,6.8167764,24.34563,0.0,0.19,0.19,133.58
2021-07-18 14:00:00,29.18684096,18.14824528,34.3690339109,22.17684096,6.46824528,23.100876,7.01,11.68,13.6221327258,135.55,31.59684096,27.73824528,42.0448642508,22.17684096,6.46824528,23.100876,9.42,21.27,23.262615932,133.58,22.17684096,6.65824528,23.1547944317,22.17684096,6.46824528,23.100876,0.0,0.19,0.19,133.58
2021-07-18 14:30:00,30.70748064,18.48509852,35.8419898241,21.85748064,6.37509852,22.768209,8.85,12.11,14.9991533094,135.67,32.54748064,27.22509852,42.4328232084,21.85748064,6.37509852,22.768209,10.69,20.85,23.430719152400002,133.73,21.85748064,6.56509852,22.8221379039,21.85748064,6.37509852,22.768209,0.0,0.19,0.19,133.73
2021-07-18 15:00:00,22.73125088,15.86661484,27.7210972555,17.85125088,5.20661484,18.595053,4.88,10.66,11.723907198500001,135.67,23.67125088,27.47661484,36.2669612911,17.85125088,5.20661484,18.595053,5.82,22.27,23.0179343122,133.68,17.85125088,5.39661484,18.6491450129,17.85125088,5.20661484,18.595053,0.0,0.19,0.19,133.68
2021-07-18 15:30:00,25.62327968,15.22512324,29.805315620400002,17.02327968,4.9651232400000005,17.732582999999998,8.6,10.26,13.3875912695,136.1,24.63327968,27.68512324,37.0575837934,17.02327968,4.9651232400000005,17.732582999999998,7.61,22.72,23.9606030809,134.06,17.02327968,5.15512324,17.7867182663,17.02327968,4.9651232400000005,17.732582999999998,0.0,0.19,0.19,134.06
2021-07-18 16:00:00,25.08139072,15.19248896,29.3238449261,17.87139072,5.21248896,18.616032,7.21,9.98,12.3119657244,136.1,22.59139072,28.55248896,36.409003838,17.87139072,5.21248896,18.616032,4.72,23.34,23.8124757218,134.06,17.87139072,5.40248896,18.6701230106,17.87139072,5.21248896,18.616032,0.0,0.19,0.19,134.06
2021-07-18 16:30:00,26.34072416,12.76437788,29.2705157443,15.10072416,4.40437788,15.729921,11.24,8.36,14.0081119356,136.03,23.98072416,28.10437788,36.9449751287,15.10072416,4.40437788,15.729921,8.88,23.7,25.308978644,134.06,15.10072416,4.59437788,15.7841749313,15.10072416,4.40437788,15.729921,0.0,0.19,0.19,134.06
2021-07-18 17:00:00,28.76236224,12.24652232,31.2610107092,15.38236224,4.48652232,16.023294,13.38,7.76,15.4674496928,136.1,25.69236224,27.96652232,37.9766223899,15.38236224,4.48652232,16.023294,10.31,23.48,25.6438394161,134.01,15.38236224,4.67652232,16.0775286998,15.38236224,4.48652232,16.023294,0.0,0.19,0.19,134.01
2021-07-18 17:30:00,35.47081312,11.24148716,37.20953664,16.05081312,4.68148716,16.719597,19.42,6.5600000000000005,20.4980486876,135.96,32.59081312,29.21148716,43.7661065429,16.05081312,4.68148716,16.719597,16.54,24.53,29.5853426548,133.82,16.05081312,4.87148716,16.773788748,16.05081312,4.68148716,16.719597,0.0,0.19,0.19,133.82
2021-07-18 18:00:00,43.68678912,10.19573016,44.8607674601,14.07678912,4.10573016,14.663322,29.61,6.09,30.229789943,135.91,40.13678912,29.23573016,49.655712248,14.07678912,4.10573016,14.663322,26.06,25.13,36.2027692311,133.76,14.07678912,4.29573016,14.7176523106,14.07678912,4.10573016,14.663322,0.0,0.19,0.19,133.76
2021-07-18 18:30:00,47.71046688,10.16680284,48.7816823192,12.64046688,3.68680284,13.167153,35.07,6.48,35.6636411489,135.83,44.59046688,28.38680284,52.8594391954,12.64046688,3.68680284,13.167153,31.95,24.7,40.3843100721,133.66,12.64046688,3.87680284,13.2216112182,12.64046688,3.68680284,13.167153,0.0,0.19,0.19,133.66
2021-07-18 19:00:00,52.541488,8.592934,53.2395198699,10.501488,3.062934,10.93905,42.04,5.53,42.402152068,135.7,49.071488,28.592934,56.794073716,10.501488,3.062934,10.93905,38.57,25.53,46.2539274008,133.49,10.501488,3.2529339999999998,10.9937632239,10.501488,3.062934,10.93905,0.0,0.19,0.19,133.49
2021-07-18 19:30:00,56.74666464,8.17361052,57.3322933145,8.68666464,2.53361052,9.048609,48.06,5.64,48.3898047113,135.73,53.59666464,28.02361052,60.4807837839,8.68666464,2.53361052,9.048609,44.91,25.49,51.6395991464,133.55,8.68666464,2.7236105200000003,9.103636462,8.68666464,2.53361052,9.048609,0.0,0.19,0.19,133.55
2021-07-18 20:00:00,58.85000256,7.23708408,59.2933232944,7.43000256,2.16708408,7.739586,51.42,5.07,51.6693458445,135.5,55.38000256,28.18708408,62.1406178959,7.43000256,2.16708408,7.739586,47.95,26.02,54.554953029,133.34,7.43000256,2.35708408,7.7949203589,7.43000256,2.16708408,7.739586,0.0,0.19,0.19,133.34
2021-07-18 20:30:00,59.9306128,6.7893454,60.3139582646,6.5806128,1.9193454,6.854805,53.35,4.87,53.571815351,135.28,57.0706128,27.7193454,63.4461736811,6.5806128,1.9193454,6.854805,50.49,25.8,56.6999126983,133.1,6.5806128,2.1093454,6.9104126389000005,6.5806128,1.9193454,6.854805,0.0,0.19,0.19,133.1
2021-07-18 21:00:00,59.67927456,5.97645508,59.9777777792,6.15927456,1.7964550799999999,6.415911,53.52,4.18,53.6829842688,135.28,56.43927456,28.50645508,63.2298164958,6.15927456,1.7964550799999999,6.415911,50.28,26.71,56.9341944705,133.1,6.15927456,1.98645508,6.4716819213,6.15927456,1.7964550799999999,6.415911,0.0,0.19,0.19,133.1
2021-07-18 21:30:00,60.69663808,7.16901944,61.1185463992,5.27663808,1.5390194400000001,5.496498,55.42,5.63,55.7052358401,135.51,58.22663808,26.23901944,63.8656991136,5.27663808,1.5390194400000001,5.496498,52.95,24.7,58.427668959100004,133.4,5.27663808,1.72901944,5.5526946297,5.27663808,1.5390194400000001,5.496498,0.0,0.19,0.19,133.4
2021-07-18 22:00:00,60.34758752,8.13554636,60.8935007539,4.88758752,1.42554636,5.091237,55.46,6.71,55.8644403892,135.17,59.43758752,17.39554636,61.9308634153,4.88758752,1.42554636,5.091237,54.55,15.97,56.8396287813,133.28,4.88758752,1.61554636,5.1476695511,4.88758752,1.42554636,5.091237,0.0,0.19,0.19,133.28
2021-07-18 22:30:00,57.73334144,8.24055792,58.3184834222,5.21334144,1.52055792,5.430564,52.52,6.72,52.9481708844,136.0,56.88334144,19.22055792,60.0428545302,5.21334144,1.52055792,5.430564,51.67,17.7,54.6175695175,135.47,5.21334144,1.70055792,5.4836872822,5.21334144,1.52055792,5.430564,0.0,0.18,0.18,135.47
2021-07-18 23:00:00,53.27509024,8.95065132,54.0217493157,4.66509024,1.36065132,4.859469,48.61,7.59,49.1989857619,136.19,52.75509024,19.97065132,56.4085672604,4.66509024,1.36065132,4.859469,48.09,18.61,51.5653003482,135.53,4.66509024,1.55065132,4.9160539525,4.66509024,1.36065132,4.859469,0.0,0.19,0.19,135.53
2021-07-18 23:30:00,49.85788672,9.93146696,50.8374163797,5.38788672,1.57146696,5.612382,44.47,8.36,45.248983414,136.5,49.23788672,21.00146696,53.5297216799,5.38788672,1.57146696,5.612382,43.85,19.43,47.9619369917,135.88,5.38788672,1.76146696,5.6685173687,5.38788672,1.57146696,5.612382,0.0,0.19,0.19,135.88
2021-07-19 00:00:00,47.45928576,10.59354168,48.6272241669,4.94928576,1.44354168,5.155506,42.51,9.15,43.4835900082,136.77,46.81928576,21.72354168,51.613542624,4.94928576,1.44354168,5.155506,41.87,20.28,46.5228470754,136.11,4.94928576,1.63354168,5.21189869,4.94928576,1.44354168,5.155506,0.0,0.19,0.19,136.11
2021-07-19 00:30:00,44.656368,10.871024,45.9605305209,5.626368,1.6410239999999998,5.8608,39.03,9.23,40.1065306403,137.04,44.126368,23.151024,49.8307762845,5.626368,1.6410239999999998,5.8608,38.5,21.51,44.101361657,136.4,5.626368,1.831024,5.9168121282,5.626368,1.6410239999999998,5.8608,0.0,0.19,0.19,136.4
2021-07-19 01:00:00,43.61426048,10.73249264,44.9153661399,5.25426048,1.53249264,5.473188,38.36,9.2,39.4478085576,137.28,43.06426048,23.75249264,49.1803968803,5.25426048,1.53249264,5.473188,37.81,22.22,43.8557236857,136.77,5.25426048,1.71249264,5.5262902777,5.25426048,1.53249264,5.473188,0.0,0.18,0.18,136.77
2021-07-19 01:30:00,42.8230816,11.2196488,44.2684632319,5.3130816,1.5496488,5.53446,37.51,9.67,38.7364040665,137.55,42.2830816,24.1696488,48.7035000047,5.3130816,1.5496488,5.53446,36.97,22.62,43.3410348284,137.14,5.3130816,1.7396487999999999,5.5906362818,5.3130816,1.5496488,5.53446,0.0,0.19,0.19,137.14
2021-07-19 02:00:00,42.45348128,11.26643204,43.9230072252,5.23348128,1.52643204,5.451543,37.22,9.74,38.4733154277,137.72,41.94348128,24.19643204,48.4223393214,5.23348128,1.52643204,5.451543,36.71,22.67,43.1457182117,137.3,5.23348128,1.71643204,5.5077640886,5.23348128,1.52643204,5.451543,0.0,0.19,0.19,137.3
2021-07-19 02:30:00,41.78834624,11.47743432,43.3358671316,5.40834624,1.57743432,5.633694,36.38,9.9,37.7029760099,137.65,41.29834624,24.39743432,47.9665321194,5.40834624,1.57743432,5.633694,35.89,22.82,42.5305125763,137.23,5.40834624,1.76743432,5.6898183738,5.40834624,1.57743432,5.633694,0.0,0.19,0.19,137.23
2021-07-19 03:00:00,41.57490976,11.87309868,43.2370627335,5.32490976,1.5530986800000002,5.546781,36.25,10.32,37.6903820623,137.74,41.06490976,24.78309868,47.9638279725,5.32490976,1.5530986800000002,5.546781,35.74,23.23,42.6260542392,137.31,5.32490976,1.75309868,5.6060698296,5.32490976,1.5530986800000002,5.546781,0.0,0.2,0.2,137.31
2021-07-19 03:30:00,41.3063184,11.9689262,43.0054314493,5.2763184,1.5389262000000001,5.4961649999999995,36.03,10.43,37.509276186,137.91,40.8563184,24.8489262,47.81953457,5.2763184,1.5389262000000001,5.4961649999999995,35.58,23.31,42.5357790572,137.47,5.2763184,1.7289262,5.5523618095,5.2763184,1.5389262000000001,5.4961649999999995,0.0,0.19,0.19,137.47
2021-07-19 04:00:00,40.89501984,12.19771412,42.6753661668,5.13501984,1.49771412,5.348979,35.76,10.7,37.3264999699,137.91,40.38501984,25.13771412,47.5694702373,5.13501984,1.49771412,5.348979,35.25,23.64,42.4430453667,137.47,5.13501984,1.6877141199999999,5.4052574137,5.13501984,1.49771412,5.348979,0.0,0.19,0.19,137.47
2021-07-19 04:30:00,40.22262176,12.10701468,42.0052271237,5.61262176,1.63701468,5.846481,34.61,10.47,36.1589961144,137.91,39.70262176,25.03701468,46.9377276687,5.61262176,1.63701468,5.846481,34.09,23.4,41.3483748169,137.47,5.61262176,1.82701468,5.9024999502,5.61262176,1.63701468,5.846481,0.0,0.19,0.19,137.47
2021-07-19 05:00:00,40.068776,12.112143,41.8594173179,5.218776,1.522143,5.436225,34.85,10.59,36.4234896736,137.91,39.568776,25.052143,46.8326585091,5.218776,1.522143,5.436225,34.35,23.53,41.6363230845,137.47,5.218776,1.712143,5.4924545142,5.218776,1.522143,5.436225,0.0,0.19,0.19,137.47
2021-07-19 05:30:00,41.08833632,11.50701476,42.6692250953,5.33833632,1.55701476,5.560767,35.75,9.95,37.1088264433,137.8,40.62833632,24.41701476,47.4009738499,5.33833632,1.55701476,5.560767,35.29,22.86,42.0471604273,137.32,5.33833632,1.7470147599999999,5.6169293424,5.33833632,1.55701476,5.560767,0.0,0.19,0.19,137.32
2021-07-19 06:00:00,42.08776672,11.60643196,43.6587834269,5.50776672,1.60643196,5.737257,36.58,10.0,37.9222414949,137.8,41.36776672,24.56643196,48.1123861666,5.50776672,1.60643196,5.737257,35.86,22.96,42.5805260653,137.32,5.50776672,1.79643196,5.7933290972,5.50776672,1.60643196,5.737257,0.0,0.19,0.19,137.32
2021-07-19 06:30:00,44.63134272,10.55997496,45.8636002092,5.93134272,1.72997496,6.178482,38.7,8.83,39.6945701576,137.8,44.13134272,23.32997496,49.9185651026,5.93134272,1.72997496,6.178482,38.2,21.6,43.8839378361,137.32,5.93134272,1.91997496,6.234350833,5.93134272,1.72997496,6.178482,0.0,0.19,0.19,137.32
2021-07-19 07:00:00,47.2987744,8.9988092,48.1471974964,6.8187744,1.9888092,7.10289,40.48,7.01,41.0824841021,137.15,46.6187744,21.7888092,51.4593269769,6.8187744,1.9888092,7.10289,39.8,19.8,44.4531213752,136.72,6.8187744,2.1788092,7.1584141993,6.8187744,1.9888092,7.10289,0.0,0.19,0.19,136.72
2021-07-19 07:30:00,48.15306848,7.57256164,48.7448632558,8.44306848,2.46256164,8.794863,39.71,5.11,40.0374349828,137.15,47.60306848,20.21256164,51.7165329151,8.44306848,2.46256164,8.794863,39.16,17.75,42.9949776137,136.66,8.44306848,2.6425616400000003,8.846950739,8.44306848,2.46256164,8.794863,0.0,0.18,0.18,136.66
2021-07-19 08:00:00,46.11085824,6.09650032,46.5121335114,10.89085824,3.17650032,11.344644,35.22,2.92,35.3408375679,136.51,45.34085824,17.83650032,48.723035307800004,10.89085824,3.17650032,11.344644,34.45,14.66,37.4395259051,136.01,10.89085824,3.36650032,11.3993033826,10.89085824,3.17650032,11.344644,0.0,0.19,0.19,136.01
2021-07-19 08:30:00,43.67970688,4.90824784,43.9546094282,13.39970688,3.90824784,13.958028,30.28,1.0,30.2965080496,135.74,42.86970688,15.74824784,45.6707683098,13.39970688,3.90824784,13.958028,29.47,11.84,31.7595103867,135.01,13.39970688,4.09824784,14.0124152032,13.39970688,3.90824784,13.958028,0.0,0.19,0.19,135.01
2021-07-19 09:00:00,38.33494912,8.33186016,39.2299403232,15.91494912,4.64186016,16.578072,22.42,3.69,22.7216306633,135.74,37.08494912,11.13186016,38.7196560142,15.91494912,4.64186016,16.578072,21.17,6.49,22.1424705035,135.01,15.91494912,4.83186016,16.6322721869,15.91494912,4.64186016,16.578072,0.0,0.19,0.19,135.01
2021-07-19 09:30:00,35.77634592,11.747267560000001,37.6556134263,17.71634592,5.16726756,18.454527,18.06,6.58,19.2213423048,135.09,35.24634592,8.17726756,36.1824903159,17.71634592,5.16726756,18.454527,17.53,3.01,17.7865398546,134.41,17.71634592,5.34726756,18.5057337902,17.71634592,5.16726756,18.454527,0.0,0.18,0.18,134.41
2021-07-19 10:00:00,35.97270752,13.02120636,38.2568621477,19.75270752,5.76120636,20.575737,16.22,7.26,17.77064996,135.19,35.37270752,8.11120636,36.2907716356,19.75270752,5.76120636,20.575737,15.62,2.35,15.7957874131,134.53,19.75270752,5.9512063600000005,20.6297433699,19.75270752,5.76120636,20.575737,0.0,0.19,0.19,134.53
2021-07-19 10:30:00,31.20703072,12.32288396,33.5519334085,22.22703072,6.48288396,23.153157,8.98,5.84,10.7119559372,135.42,32.647030720000004,7.58288396,33.5160967892,22.22703072,6.48288396,23.153157,10.42,1.1,10.4779005531,134.76,28.72703072,8.30288396,29.9028456178,22.22703072,6.48288396,23.153157,6.5,1.82,6.7499925926,134.76
2021-07-19 11:00:00,23.48593056,7.54006308,24.6666066884,23.48593056,6.85006308,24.464511,0.0,0.6900000000000001,0.6900000000000001,135.37,25.815930559999998,9.40006308,27.4740506039,23.48593056,6.85006308,24.464511,2.33,2.55,3.4541858665,134.58,48.05593056,14.18006308,50.1043576043,23.48593056,6.85006308,24.464511,24.57,7.33,25.6400819031,134.58
2021-07-19 11:30:00,24.21607968,7.76302324,25.4299635252,24.21607968,7.06302324,25.225083,0.0,0.7000000000000001,0.7000000000000001,135.18,28.17607968,9.95302324,29.8823382243,24.21607968,7.06302324,25.225083,3.96,2.89,4.9024177709,134.18,46.59607968,14.61302324,48.8337494952,24.21607968,7.06302324,25.225083,22.38,7.55,23.6192061679,134.18
2021-07-19 12:00:00,25.06323168,7.99010924,26.306034059,25.06323168,7.31010924,26.107533,0.0,0.68,0.68,135.18,30.07323168,10.67010924,31.9100375254,25.06323168,7.31010924,26.107533,5.01,3.36,6.032387587,134.18,46.28323168,15.41010924,48.7812361624,25.06323168,7.31010924,26.107533,21.22,8.1,22.7133969278,134.18
2021-07-19 12:30:00,25.3889856,8.0151208,26.624100947,25.3889856,7.4051208,26.44686,0.0,0.61,0.61,135.15,31.0889856,9.5351208,32.5183571896,25.3889856,7.4051208,26.44686,5.7,2.13,6.0849732949,134.32,55.4689856,15.0251208,57.4679268684,25.3889856,7.4051208,26.44686,30.08,7.62,31.0301595226,134.32
2021-07-19 13:00:00,25.32696768,7.38703224,26.382258,25.32696768,7.38703224,26.382258,0.0,0.0,0.0,135.15,29.69696768,9.68703224,31.2369730129,25.32696768,7.38703224,26.382258,4.37,2.3,4.9383094273,134.32,60.23696768,15.15703224,62.1146351644,25.32696768,7.38703224,26.382258,34.91,7.77,35.7642419184,134.32
2021-07-19 13:30:00,25.74766656,7.50973608,26.820486,25.74766656,7.50973608,26.820486,0.0,0.0,0.0,135.25,29.44766656,9.72973608,31.0134298331,25.74766656,7.50973608,26.820486,3.7,2.22,4.3149044022,134.75,59.69766656,15.10973608,61.5801552216,25.74766656,7.50973608,26.820486,33.95,7.6,34.7902644428,134.75
2021-07-19 14:00:00,25.2371376,7.3608318,26.288685,25.2371376,7.3608318,26.288685,0.0,0.0,0.0,135.25,30.1871376,9.5008318,31.646944266,25.2371376,7.3608318,26.288685,4.95,2.14,5.3927822133,134.75,58.8571376,15.5208318,60.869194723,25.2371376,7.3608318,26.288685,33.62,8.16,34.5960980459,134.75
2021-07-19 14:30:00,24.48173376,7.14050568,25.501806,24.48173376,7.14050568,25.501806,0.0,0.0,0.0,135.39,31.54173376,9.19050568,32.8534071786,24.48173376,7.14050568,25.501806,7.06,2.05,7.3516052669,134.92,60.12173376,15.41050568,62.0653410175,24.48173376,7.14050568,25.501806,35.64,8.27,36.5869170606,134.92
2021-07-19 15:00:00,24.96445056,7.28129808,26.004636,24.96445056,7.28129808,26.004636,0.0,0.0,0.0,135.34,28.88445056,11.03129808,30.919266186,24.96445056,7.28129808,26.004636,3.92,3.75,5.4248410115,134.85,58.27445056,13.68129808,59.8589133315,24.96445056,7.28129808,26.004636,33.31,6.4,33.9192585414,134.85
2021-07-19 15:30:00,23.92293312,6.97752216,24.919722,23.92293312,6.97752216,24.919722,0.0,0.0,0.0,135.74,30.79293312,12.45752216,33.2173838299,23.92293312,6.97752216,24.919722,6.87,5.48,8.7879064629,135.39,53.492933120000004,11.83752216,54.7870497898,23.92293312,6.97752216,24.919722,29.57,4.86,29.9667232109,135.39
2021-07-19 16:00:00,22.61831904,6.59700972,23.560749,22.61831904,6.59700972,23.560749,0.0,0.0,0.0,135.74,35.86831904,12.24700972,37.9015244791,22.61831904,6.59700972,23.560749,13.25,5.65,14.4043396239,135.39,54.24831904,10.49700972,55.254568424,22.61831904,6.59700972,23.560749,31.63,3.9,31.8695293345,135.39
2021-07-19 16:30:00,21.01959936,6.13071648,21.895416,21.01959936,6.13071648,21.895416,0.0,0.0,0.0,135.91,39.09959936,11.97071648,40.8910347528,21.01959936,6.13071648,21.895416,18.08,5.84,18.9997894725,135.62,56.42959936,10.22071648,57.3477351714,21.01959936,6.13071648,21.895416,35.41,4.09,35.6454232686,135.62
2021-07-19 17:00:00,19.06060032,5.55934176,19.854792,19.06060032,5.55934176,19.854792,0.0,0.0,0.0,136.08,41.58060032,12.35934176,43.3785621213,19.06060032,5.55934176,19.854792,22.52,6.8,23.5242513165,135.72,59.51060032,8.79934176,60.1576259992,19.06060032,5.55934176,19.854792,40.45,3.24,40.5795527329,135.72
2021-07-19 17:30:00,17.65145088,5.14833984,18.386928,17.65145088,5.14833984,18.386928,0.0,0.0,0.0,136.28,44.13145088,11.44833984,45.5922081267,17.65145088,5.14833984,18.386928,26.48,6.3,27.2191182811,135.87,63.27145088,8.80833984,63.8816354455,17.65145088,5.14833984,18.386928,45.62,3.66,45.7665816945,135.87
2021-07-19 18:00:00,15.03518976,4.3852636799999996,15.661656,15.03518976,4.3852636799999996,15.661656,0.0,0.0,0.0,135.95,43.69518976,11.68526368,45.2306864356,15.03518976,4.3852636799999996,15.661656,28.66,7.3,29.5750841081,135.54,62.91518976,6.91526368,63.2940911484,15.03518976,4.3852636799999996,15.661656,47.88,2.5300000000000002,47.9467965562,135.54
2021-07-19 18:30:00,12.55575168,3.66209424,13.078908,12.55575168,3.66209424,13.078908,0.0,0.0,0.0,136.01,45.54575168,11.44209424,46.9610159248,12.55575168,3.66209424,13.078908,32.99,7.78,33.8949627526,135.72,65.97575168,5.65209424,66.2174144696,12.55575168,3.66209424,13.078908,53.42,1.99,53.4570528555,135.72
2021-07-19 19:00:00,9.99223776,2.9144026800000002,10.408581,9.99223776,2.9144026800000002,10.408581,0.0,0.0,0.0,136.01,44.96223776,10.85440268,46.2538742369,9.99223776,2.9144026800000002,10.408581,34.97,7.94,35.8600683212,135.72,65.71223776,4.26440268,65.850461818,9.99223776,2.9144026800000002,10.408581,55.72,1.35,55.7363516926,135.72
2021-07-19 19:30:00,8.40726432,2.45211876,8.757567,8.40726432,2.45211876,8.757567,0.0,0.0,0.0,135.91,44.49726432,11.47211876,45.9523235627,8.40726432,2.45211876,8.757567,36.09,9.02,37.2001142471,135.52,65.13726432,3.05211876,65.208731256,8.40726432,2.45211876,8.757567,56.73,0.6000000000000001,56.7331728357,135.52
2021-07-19 20:00:00,7.06524768,2.06069724,7.359633,7.06524768,2.06069724,7.359633,0.0,0.0,0.0,135.95,45.69524768,10.920697239999999,46.9820954061,7.06524768,2.06069724,7.359633,38.63,8.86,39.6330228471,135.64,66.08524768,3.12069724,66.1588898954,7.06524768,2.06069724,7.359633,59.02,1.06,59.0295180397,135.64
2021-07-19 20:30:00,6.51060288,1.89892584,6.781878,6.51060288,1.89892584,6.781878,0.0,0.0,0.0,135.37,42.75060288,12.34892584,44.4984271183,6.51060288,1.89892584,6.781878,36.24,10.45,37.7165759315,134.98,62.34060288,2.77892584,62.402509535,6.51060288,1.89892584,6.781878,55.83,0.88,55.8369349087,134.98
2021-07-19 21:00:00,6.4786348799999995,1.88960184,6.748578,6.4786348799999995,1.88960184,6.748578,0.0,0.0,0.0,135.53,41.81863488,12.73960184,43.7160803168,6.4786348799999995,1.88960184,6.748578,35.34,10.85,36.9680686539,135.19,60.52863488,2.75960184,60.591509659,6.4786348799999995,1.88960184,6.748578,54.05,0.87,54.0570013967,135.19
2021-07-19 21:30:00,6.02788608,1.75813344,6.2790479999999995,6.02788608,1.75813344,6.2790479999999995,0.0,0.0,0.0,135.67,40.37788608,13.27813344,42.5050880712,6.02788608,1.75813344,6.2790479999999995,34.35,11.52,36.2302760133,135.39,59.39788608,3.41813344,59.4961553967,6.02788608,1.75813344,6.2790479999999995,53.37,1.6600000000000001,53.3958097607,135.39
2021-07-19 22:00:00,5.72898528,1.67095404,5.967693,5.72898528,1.67095404,5.967693,0.0,0.0,0.0,135.67,40.46898528,13.45095404,42.645831381,5.72898528,1.67095404,5.967693,34.74,11.78,36.6829115529,135.39,60.04898528,3.58095404,60.1556636153,5.72898528,1.67095404,5.967693,54.32,1.9100000000000001,54.35356934,135.39
2021-07-19 22:30:00,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,135.67,39.05466016,13.86927588,41.4442190619,5.17466016,1.5092758800000001,5.390271,33.88,12.36,36.0641650396,135.39,57.09466016,3.60927588,57.2086277686,5.17466016,1.5092758800000001,5.390271,51.92,2.1,51.9624518282,135.39
2021-07-19 23:00:00,5.1190358400000004,1.49305212,5.332329,5.1190358400000004,1.49305212,5.332329,0.0,0.0,0.0,135.95,37.87903584,14.26305212,40.4753753775,5.1190358400000004,1.49305212,5.332329,32.76,12.77,35.1609229117,135.66,55.72903584,3.92305212,55.8669470581,5.1190358400000004,1.49305212,5.332329,50.61,2.43,50.6683037016,135.66
2021-07-19 23:30:00,5.19096384,1.51403112,5.407254,5.19096384,1.51403112,5.407254,0.0,0.0,0.0,136.4,34.47096384,14.03403112,37.2182935871,5.19096384,1.51403112,5.407254,29.28,12.52,31.8444469256,136.1,54.15096384,4.32403112,54.3233295181,5.19096384,1.51403112,5.407254,48.96,2.81,49.0405719787,136.1
2021-07-20 00:00:00,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,136.4,29.86629856,14.96808708,33.4071761828,5.13629856,1.49808708,5.350311,24.73,13.47,28.1605007058,136.1,52.79629856,6.46808708,53.1910264247,5.13629856,1.49808708,5.350311,47.66,4.97,47.9184359094,136.1
2021-07-20 00:30:00,5.22165312,1.52298216,5.439222,5.22165312,1.52298216,5.439222,0.0,0.0,0.0,136.48,26.99165312,15.36298216,31.0575362674,5.22165312,1.52298216,5.439222,21.77,13.84,25.7968699652,136.21,51.00165312,6.72298216,51.4428528573,5.22165312,1.52298216,5.439222,45.78,5.2,46.0743789974,136.21
2021-07-20 01:00:00,5.15707776,1.50414768,5.371956,5.15707776,1.50414768,5.371956,0.0,0.0,0.0,136.31,26.75707776,15.11414768,30.7307447086,5.15707776,1.50414768,5.371956,21.6,13.61,25.5302193488,136.04,51.11707776,6.5241476800000004,51.5317391679,5.15707776,1.50414768,5.371956,45.96,5.02,46.2333429464,136.04
2021-07-20 01:30:00,4.9694256,1.4494158,5.176485,4.9694256,1.4494158,5.176485,0.0,0.0,0.0,136.37,26.3594256,15.2894158,30.472701775,4.9694256,1.4494158,5.176485,21.39,13.84,25.477003356,136.09,50.2994256,6.8494158,50.7636357296,4.9694256,1.4494158,5.176485,45.33,5.4,45.6505082118,136.09
2021-07-20 02:00:00,5.40834624,1.57743432,5.633694,5.40834624,1.57743432,5.633694,0.0,0.0,0.0,136.52,26.70834624,15.96743432,31.1174343036,5.40834624,1.57743432,5.633694,21.3,14.39,25.7052932292,136.27,48.61834624,7.03743432,49.1250350933,5.40834624,1.57743432,5.633694,43.21,5.46,43.5535957184,136.27
2021-07-20 02:30:00,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,136.69,25.69649824,16.23314532,30.3944901056,5.25649824,1.53314532,5.475519,20.44,14.7,25.1770451006,136.42,47.90649824,7.43314532,48.4797300216,5.25649824,1.53314532,5.475519,42.65,5.9,43.056155193,136.42
2021-07-20 03:00:00,5.16187296,1.50554628,5.376951,5.16187296,1.50554628,5.376951,0.0,0.0,0.0,136.78,24.86187296,16.41554628,29.7923293274,5.16187296,1.50554628,5.376951,19.7,14.91,24.7062360549,136.52,46.67187296,7.61554628,47.2891136599,5.16187296,1.50554628,5.376951,41.51,6.11,41.9572663552,136.52
2021-07-20 03:30:00,5.02089408,1.4644274400000001,5.230098,5.02089408,1.4644274400000001,5.230098,0.0,0.0,0.0,137.01,25.06089408,16.45442744,29.9799365321,5.02089408,1.4644274400000001,5.230098,20.04,14.99,25.0260204587,136.76,46.77089408,7.77442744,47.4126381365,5.02089408,1.4644274400000001,5.230098,41.75,6.31,42.2241471199,136.76
2021-07-20 04:00:00,5.10113376,1.48783068,5.313681,5.10113376,1.48783068,5.313681,0.0,0.0,0.0,137.01,25.00113376,16.50783068,29.959391900500002,5.10113376,1.48783068,5.313681,19.9,15.02,24.9321158348,136.76,46.40113376,7.74783068,47.0435340345,5.10113376,1.48783068,5.313681,41.3,6.26,41.7717320685,136.76
2021-07-20 04:30:00,5.2459488,1.5300684,5.46453,5.2459488,1.5300684,5.46453,0.0,0.0,0.0,136.97,24.8959488,16.6500684,29.9505099185,5.2459488,1.5300684,5.46453,19.65,15.12,24.7938883598,136.72,45.7659488,7.8200684,46.4292530561,5.2459488,1.5300684,5.46453,40.52,6.29,41.0052984381,136.72
2021-07-20 05:00:00,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,136.97,25.46667808,16.66736444,30.4360432679,5.23667808,1.52736444,5.454873,20.23,15.14,25.2680133766,136.72,45.87667808,7.72736444,46.5229164267,5.23667808,1.52736444,5.454873,40.64,6.2,41.110212843,136.72
2021-07-20 05:30:00,5.6295648,1.6419564,5.86413,5.6295648,1.6419564,5.86413,0.0,0.0,0.0,137.09,24.5195648,15.9319564,29.2410036201,5.6295648,1.6419564,5.86413,18.89,14.29,23.6862027349,136.82,47.3795648,7.4719564,47.9651258007,5.6295648,1.6419564,5.86413,41.75,5.83,42.1550874747,136.82
2021-07-20 06:00:00,5.93102304,1.72988172,6.178149,5.93102304,1.72988172,6.178149,0.0,0.0,0.0,137.33,23.18102304,16.35988172,28.3726198838,5.93102304,1.72988172,6.178149,17.25,14.63,22.618563172800002,137.06,49.77102304,8.14988172,50.4338706278,5.93102304,1.72988172,6.178149,43.84,6.42,44.3075840009,137.06
2021-07-20 06:30:00,6.34820544,1.8515599200000001,6.612714,6.34820544,1.8515599200000001,6.612714,0.0,0.0,0.0,137.41,24.39820544,15.12155992,28.7042506104,6.34820544,1.8515599200000001,6.612714,18.05,13.27,22.4030221176,137.12,55.43820544,7.02155992,55.8810963217,6.34820544,1.8515599200000001,6.612714,49.09,5.17,49.3614930892,137.12
2021-07-20 07:00:00,7.23979296,2.11160628,7.541451,7.23979296,2.11160628,7.541451,0.0,0.0,0.0,136.87,25.15979296,13.98160628,28.7836845445,7.23979296,2.11160628,7.541451,17.92,11.87,21.4947272604,136.58,59.83979296,5.86160628,60.1261943721,7.23979296,2.11160628,7.541451,52.6,3.75,52.7335045299,136.58
2021-07-20 07:30:00,8.5722192,2.5002306,8.929395,8.5722192,2.5002306,8.929395,0.0,0.0,0.0,136.59,27.8722192,13.3502306,30.9045184432,8.5722192,2.5002306,8.929395,19.3,10.85,22.1407429866,136.28,64.1422192,4.3202306,64.2875468216,8.5722192,2.5002306,8.929395,55.57,1.82,55.5997958629,136.28
2021-07-20 08:00:00,11.00562336,3.20997348,11.464191,11.00562336,3.20997348,11.464191,0.0,0.0,0.0,136.1,29.48562336,13.08997348,32.2606477095,11.00562336,3.20997348,11.464191,18.48,9.88,20.955304817600002,135.71,65.41562336,3.82997348,65.5276466572,11.00562336,3.20997348,11.464191,54.41,0.62,54.4135323242,135.71
2021-07-20 08:30:00,12.557350079999999,3.66256044,13.080573,12.557350079999999,3.66256044,13.080573,0.0,0.0,0.0,135.72,34.28735008,10.75256044,35.9338271205,12.557350079999999,3.66256044,13.080573,21.73,7.09,22.8574058021,135.28,69.27735008,6.77256044,69.607605971,12.557350079999999,3.66256044,13.080573,56.72,3.11,56.8051978256,135.28
2021-07-20 09:00:00,14.85489024,4.33267632,15.473844,14.85489024,4.33267632,15.473844,0.0,0.0,0.0,135.55,35.33489024,10.25267632,36.7922796249,14.85489024,4.33267632,15.473844,20.48,5.92,21.3184614829,135.02,70.46489024,9.19267632,71.0619874086,14.85489024,4.33267632,15.473844,55.61,4.86,55.8219643151,135.02
2021-07-20 09:30:00,17.45037216,5.08969188,18.177471,17.45037216,5.08969188,18.177471,0.0,0.0,0.0,135.32,34.34037216,10.56969188,35.9302038197,17.45037216,5.08969188,18.177471,16.89,5.48,17.7567592764,134.92,68.75037216,10.47969188,69.5445009619,17.45037216,5.08969188,18.177471,51.3,5.39,51.5823816821,134.92
2021-07-20 10:00:00,19.468512,5.678316,20.2797,19.468512,5.678316,20.2797,0.0,0.0,0.0,135.2,34.338512,10.698316,35.9664756629,19.468512,5.678316,20.2797,14.87,5.02,15.6944990363,134.76,66.808512,12.408316,67.9510381202,19.468512,5.678316,20.2797,47.34,6.73,47.8159858206,134.76
2021-07-20 10:30:00,20.36233728,5.93901504,21.210768,20.36233728,5.93901504,21.210768,0.0,0.0,0.0,135.25,32.85233728,10.53901504,34.5014043594,20.36233728,5.93901504,21.210768,12.49,4.6,13.3101502621,134.91,63.72233728,13.12901504,65.0607969852,20.36233728,5.93901504,21.210768,43.36,7.19,43.9520841372,134.91
2021-07-20 11:00:00,21.49336512,6.26889816,22.388922,21.49336512,6.26889816,22.388922,0.0,0.0,0.0,135.45,31.61336512,10.07889816,33.1811549276,21.49336512,6.26889816,22.388922,10.12,3.81,10.8134407105,135.08,63.22336512,14.29889816,64.8201541628,21.49336512,6.26889816,22.388922,41.73,8.03,42.4955738872,135.08
2021-07-20 11:30:00,22.57196544,6.58348992,23.512464,22.57196544,6.58348992,23.512464,0.0,0.0,0.0,135.14,33.33196544,9.50348992,34.6602977591,22.57196544,6.58348992,23.512464,10.76,2.92,11.1491703727,134.78,64.12196544,15.46348992,65.9601847511,22.57196544,6.58348992,23.512464,41.55,8.88,42.4883148642,134.78
2021-07-20 12:00:00,23.91941664,6.9764965199999995,24.916059,23.91941664,6.9764965199999995,24.916059,0.0,0.0,0.0,135.14,31.69941664,9.11649652,32.9842920815,23.91941664,6.9764965199999995,24.916059,7.78,2.14,8.0689528441,134.78,64.04941664,17.33649652,66.3542152656,23.91941664,6.9764965199999995,24.916059,40.13,10.36,41.445705447,134.78
2021-07-20 12:30:00,23.7010752,6.9128136,24.68862,23.7010752,6.9128136,24.68862,0.0,0.0,0.0,134.96,31.1110752,8.9628136,32.376396151,23.7010752,6.9128136,24.68862,7.41,2.05,7.6883418238,134.78,64.6010752,16.8328136,66.7580896273,23.7010752,6.9128136,24.68862,40.9,9.92,42.0858218406,134.78
2021-07-20 13:00:00,21.33736128,6.22339704,22.226418,21.33736128,6.22339704,22.226418,0.0,0.0,0.0,134.81,33.39736128,9.34339704,34.6797175409,21.33736128,6.22339704,22.226418,12.06,3.12,12.4570461988,134.49,66.65736128,14.38339704,68.1915385017,21.33736128,6.22339704,22.226418,45.32,8.16,46.0487567693,134.49
2021-07-20 13:30:00,20.0966832,5.8615326,20.934045,20.0966832,5.8615326,20.934045,0.0,0.0,0.0,135.32,35.9766832,9.0815326,37.1052013664,20.0966832,5.8615326,20.934045,15.88,3.22,16.2031725289,134.99,67.6366832,14.0915326,69.0890165317,20.0966832,5.8615326,20.934045,47.54,8.23,48.247119085,134.99
2021-07-20 14:00:00,22.75737984,6.63756912,23.705604,22.75737984,6.63756912,23.705604,0.0,0.0,0.0,135.32,33.67737984,9.81756912,35.0792043284,22.75737984,6.63756912,23.705604,10.92,3.18,11.3736010129,134.99,65.74737984,14.93756912,67.422910995,22.75737984,6.63756912,23.705604,42.99,8.3,43.783902293,134.99
2021-07-20 14:30:00,16.6121712,4.8452166,17.304345,16.6121712,4.8452166,17.304345,0.0,0.0,0.0,135.44,35.3421712,9.4752166,36.5902827913,16.6121712,4.8452166,17.304345,18.73,4.63,19.2937761986,135.17,67.6321712,11.4052166,68.5870946091,16.6121712,4.8452166,17.304345,51.02,6.5600000000000005,51.440003888,135.17
2021-07-20 15:00:00,22.18291488,6.4700168399999995,23.107203,22.18291488,6.4700168399999995,23.107203,0.0,0.0,0.0,135.44,32.39291488,10.35001684,34.006231532,22.18291488,6.4700168399999995,23.107203,10.21,3.88,10.9223852706,135.17,65.44291488,13.82001684,66.8862315686,22.18291488,6.4700168399999995,23.107203,43.26,7.35,43.8799510027,135.17
2021-07-20 15:30:00,22.55374368,6.57817524,23.493483,22.55374368,6.57817524,23.493483,0.0,0.0,0.0,135.69,32.25374368,10.65817524,33.9691136302,22.55374368,6.57817524,23.493483,9.7,4.08,10.5231364146,135.29,62.12374368,13.33817524,63.5394873095,22.55374368,6.57817524,23.493483,39.57,6.76,40.1432746547,135.29
2021-07-20 16:00:00,13.86803808,4.04484444,14.445873,13.86803808,4.04484444,14.445873,0.0,0.0,0.0,135.69,38.24803808,10.00484444,39.534912789,13.86803808,4.04484444,14.445873,24.38,5.96,25.0979282013,135.29,67.67803808,8.64484444,68.2279281068,13.86803808,4.04484444,14.445873,53.81,4.6,54.0062598224,135.29
2021-07-20 16:30:00,14.59946592,4.25817756,15.207777,14.59946592,4.25817756,15.207777,0.0,0.0,0.0,136.13,40.00946592,9.72817756,41.1751721532,14.59946592,4.25817756,15.207777,25.41,5.47,25.9920949521,135.83,71.25946592,9.29817756,71.8635344882,14.59946592,4.25817756,15.207777,56.66,5.04,56.8837164749,135.83
2021-07-20 17:00:00,9.93661344,2.89817892,10.350639,9.93661344,2.89817892,10.350639,0.0,0.0,0.0,136.29,42.92661344,9.20817892,43.9031285952,9.93661344,2.89817892,10.350639,32.99,6.31,33.5880365607,135.94,72.69661344,7.25817892,73.0580506644,9.93661344,2.89817892,10.350639,62.76,4.36,62.9112644921,135.94
2021-07-20 17:30:00,11.87099712,3.46237416,12.365622,11.87099712,3.46237416,12.365622,0.0,0.0,0.0,136.46,44.23099712,9.47237416,45.2339140298,11.87099712,3.46237416,12.365622,32.36,6.01,32.9133665856,136.04,72.88099712,7.52237416,73.2681776367,11.87099712,3.46237416,12.365622,61.01,4.06,61.1449401014,136.04
2021-07-20 18:00:00,10.11339648,2.94974064,10.534788,10.11339648,2.94974064,10.534788,0.0,0.0,0.0,136.46,42.18339648,9.70974064,43.2864644189,10.11339648,2.94974064,10.534788,32.07,6.76,32.7747234924,136.04,73.08339648,6.35974064,73.3595879355,10.11339648,2.94974064,10.534788,62.97,3.41,63.0622628836,136.04
2021-07-20 18:30:00,9.28798272,2.70899496,9.674982,9.28798272,2.70899496,9.674982,0.0,0.0,0.0,136.43,42.12798272,9.87899496,43.2707923371,9.28798272,2.70899496,9.674982,32.84,7.17,33.6136058762,136.13,74.03798272,5.76899496,74.2624009045,9.28798272,2.70899496,9.674982,64.75,3.06,64.8222654649,136.13
