Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-20 19:00:00,8.24167008,2.40382044,8.585073,8.24167008,2.40382044,8.585073,0.0,0.0,0.0,136.22,42.28167008,9.883820440000001,43.4215330365,8.24167008,2.40382044,8.585073,34.04,7.48,34.8521448407,135.86,74.96167008,5.09382044,75.134539247,8.24167008,2.40382044,8.585073,66.72,2.69,66.7742053491,135.86
2021-07-20 19:30:00,7.00291008,2.04251544,7.294698,7.00291008,2.04251544,7.294698,0.0,0.0,0.0,136.17,41.86291008,9.33251544,42.8905477326,7.00291008,2.04251544,7.294698,34.86,7.29,35.6140941202,135.77,74.31291008,3.76251544,74.408098531,7.00291008,2.04251544,7.294698,67.31,1.72,67.331972346,135.77
2021-07-20 20:00:00,6.59403936,1.9232614799999999,6.868791,6.59403936,1.9232614799999999,6.868791,0.0,0.0,0.0,135.51,41.17403936,9.88326148,42.3435989814,6.59403936,1.9232614799999999,6.868791,34.58,7.96,35.4843345718,135.23,71.81403936,2.66326148,71.8634066192,6.59403936,1.9232614799999999,6.868791,65.22,0.74,65.2241979636,135.23
2021-07-20 20:30:00,7.11383904,2.07486972,7.410249,7.11383904,2.07486972,7.410249,0.0,0.0,0.0,135.51,38.59383904,11.05486972,40.1459158118,7.11383904,2.07486972,7.410249,31.48,8.98,32.7357724821,135.18,68.52383904,2.44486972,68.5674405584,7.11383904,2.07486972,7.410249,61.41,0.37,61.4111146292,135.18
2021-07-20 21:00:00,6.12858528,1.78750404,6.383943,6.12858528,1.78750404,6.383943,0.0,0.0,0.0,135.4,38.42858528,10.79750404,39.9166914976,6.12858528,1.78750404,6.383943,32.3,9.01,33.5331194493,135.06,68.57858528,2.53750404,68.6255148306,6.12858528,1.78750404,6.383943,62.45,0.75,62.4545034405,135.06
2021-07-20 21:30:00,5.8053888,1.6932383999999998,6.04728,5.8053888,1.6932383999999998,6.04728,0.0,0.0,0.0,135.43,38.4353888,11.4332384,40.0998510286,5.8053888,1.6932383999999998,6.04728,32.63,9.74,34.0526724355,135.24,67.6153888,2.6032384,67.6654834664,5.8053888,1.6932383999999998,6.04728,61.81,0.91,61.8166983913,135.24
2021-07-20 22:00:00,5.6231712,1.6400915999999999,5.85747,5.6231712,1.6400915999999999,5.85747,0.0,0.0,0.0,135.68,37.4431712,12.0700916,39.3405411852,5.6231712,1.6400915999999999,5.85747,31.82,10.43,33.485777578,135.38,66.9331712,3.0000916,67.0003728086,5.6231712,1.6400915999999999,5.85747,61.31,1.3599999999999999,61.3250821443,135.38
2021-07-20 22:30:00,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,135.74,38.1743104,11.7012572,39.9274015505,5.2843104,1.5412572,5.50449,32.89,10.16,34.4235050511,135.5,65.1143104,2.6012572,65.1662486099,5.2843104,1.5412572,5.50449,59.83,1.06,59.8393892014,135.5
2021-07-20 23:00:00,4.9655894400000005,1.44829692,5.172489,4.9655894400000005,1.44829692,5.172489,0.0,0.0,0.0,135.74,36.54558944,12.40829692,38.5946361555,4.9655894400000005,1.44829692,5.172489,31.58,10.96,33.4278027995,135.5,61.43558944,3.05829692,61.5116641775,4.9655894400000005,1.44829692,5.172489,56.47,1.6099999999999999,56.4929464624,135.5
2021-07-20 23:30:00,5.0781168,1.4811174,5.289705,5.0781168,1.4811174,5.289705,0.0,0.0,0.0,135.95,34.2781168,12.7011174,36.5555423235,5.0781168,1.4811174,5.289705,29.2,11.22,31.2814385858,135.75,59.8181168,3.6111174,59.9270161645,5.0781168,1.4811174,5.289705,54.74,2.13,54.7814247715,135.75
2021-07-21 00:00:00,5.07204288,1.4793458400000001,5.283378,5.07204288,1.4793458400000001,5.283378,0.0,0.0,0.0,136.12,32.41204288,12.94934584,34.9030955839,5.07204288,1.4793458400000001,5.283378,27.34,11.47,29.6485497116,135.89,56.88204288,4.43934584,57.0550137472,5.07204288,1.4793458400000001,5.283378,51.81,2.96,51.8944862196,135.89
2021-07-21 00:30:00,5.36007456,1.56335508,5.583411,5.36007456,1.56335508,5.583411,0.0,0.0,0.0,136.34,31.31007456,13.80335508,34.2177348815,5.36007456,1.56335508,5.583411,25.95,12.24,28.691812421,136.21,53.57007456,4.97335508,53.800438187,5.36007456,1.56335508,5.583411,48.21,3.41,48.3304479599,136.21
2021-07-21 01:00:00,5.23507968,1.52689824,5.453208,5.23507968,1.52689824,5.453208,0.0,0.0,0.0,136.13,30.34507968,13.72689824,33.305428928,5.23507968,1.52689824,5.453208,25.11,12.2,27.9168784072,135.95,53.22507968,5.30689824,53.4889921,5.23507968,1.52689824,5.453208,47.99,3.7800000000000002,48.1386383272,135.95
2021-07-21 01:30:00,5.33609856,1.55636208,5.558436,5.33609856,1.55636208,5.558436,0.0,0.0,0.0,136.04,30.10609856,13.83636208,33.1333983484,5.33609856,1.55636208,5.558436,24.77,12.28,27.6469039858,135.83,52.37609856,5.3463620800000005,52.6482600649,5.33609856,1.55636208,5.558436,47.04,3.79,47.1924326561,135.83
2021-07-21 02:00:00,5.03208288,1.46769084,5.241753,5.03208288,1.46769084,5.241753,0.0,0.0,0.0,136.04,30.50208288,14.03769084,33.5772813691,5.03208288,1.46769084,5.241753,25.47,12.57,28.4029188641,135.83,51.38208288,5.55769084,51.6817798509,5.03208288,1.46769084,5.241753,46.35,4.09,46.5301042337,135.83
2021-07-21 02:30:00,5.21206272,1.52018496,5.429232,5.21206272,1.52018496,5.429232,0.0,0.0,0.0,136.23,29.75206272,14.65018496,33.1634309965,5.21206272,1.52018496,5.429232,24.54,13.13,27.8317893783,136.05,49.83206272,6.20018496,50.2162998285,5.21206272,1.52018496,5.429232,44.62,4.68,44.8647612275,136.05
2021-07-21 03:00:00,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,136.41,28.84364096,14.86314528,32.4479384776,5.39364096,1.5731452799999999,5.618376,23.45,13.29,26.9541573788,136.24,48.62364096,6.36314528,49.0382307803,5.39364096,1.5731452799999999,5.618376,43.23,4.79,43.4945628786,136.24
2021-07-21 03:30:00,5.1900048,1.5137513999999999,5.406255,5.1900048,1.5137513999999999,5.406255,0.0,0.0,0.0,136.41,27.7700048,14.9937514,31.5592418736,5.1900048,1.5137513999999999,5.406255,22.58,13.48,26.2976576904,136.24,49.1300048,6.7437514,49.5906801183,5.1900048,1.5137513999999999,5.406255,43.94,5.23,44.2501581918,136.24
2021-07-21 04:00:00,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,136.5,25.85856608,15.65999844,30.2307954056,5.34856608,1.55999844,5.571423,20.51,14.1,24.8891562734,136.34,46.73856608,7.41999844,47.3238833578,5.34856608,1.55999844,5.571423,41.39,5.86,41.8027714392,136.34
2021-07-21 04:30:00,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,136.6,26.61575904,15.18542972,30.6430400753,5.19575904,1.51542972,5.412249,21.42,13.67,25.4103384472,136.44,48.60575904,7.20542972,49.1369314193,5.19575904,1.51542972,5.412249,43.41,5.69,43.781322501700004,136.44
2021-07-21 05:00:00,5.15484,1.503495,5.369625,5.15484,1.503495,5.369625,0.0,0.0,0.0,136.6,26.83484,15.233495,30.8572197021,5.15484,1.503495,5.369625,21.68,13.73,25.6619426389,136.44,48.89484,7.373495,49.4476875813,5.15484,1.503495,5.369625,43.74,5.87,44.132125487,136.44
2021-07-21 05:30:00,5.25905568,1.53389124,5.478183,5.25905568,1.53389124,5.478183,0.0,0.0,0.0,136.57,27.59905568,15.14389124,31.4808722293,5.25905568,1.53389124,5.478183,22.34,13.61,26.1592756016,136.38,48.11905568,6.92389124,48.6146458327,5.25905568,1.53389124,5.478183,42.86,5.39,43.1975890531,136.38
2021-07-21 06:00:00,5.82648768,1.6993922399999999,6.069258,5.82648768,1.6993922399999999,6.069258,0.0,0.0,0.0,136.57,26.976487679999998,15.40939224,31.0673503337,5.82648768,1.6993922399999999,6.069258,21.15,13.71,25.2048923822,136.38,48.90648768,7.21939224,49.4364659084,5.82648768,1.6993922399999999,6.069258,43.08,5.52,43.4322092461,136.38
2021-07-21 06:30:00,6.45721632,1.88335476,6.726267,6.45721632,1.88335476,6.726267,0.0,0.0,0.0,136.42,28.81721632,14.20335476,32.1273597246,6.45721632,1.88335476,6.726267,22.36,12.32,25.5294339929,136.24,52.95721632,6.41335476,53.3441456923,6.45721632,1.88335476,6.726267,46.5,4.53,46.7201337755,136.24
2021-07-21 07:00:00,7.56075168,2.20521924,7.875783,7.56075168,2.20521924,7.875783,0.0,0.0,0.0,136.3,31.30075168,13.33521924,34.0230088016,7.56075168,2.20521924,7.875783,23.74,11.13,26.2195442371,136.12,57.37075168,5.04521924,57.5921642718,7.56075168,2.20521924,7.875783,49.81,2.84,49.8908979675,136.12
2021-07-21 07:30:00,9.09393696,2.65239828,9.472851,9.09393696,2.65239828,9.472851,0.0,0.0,0.0,136.3,32.89393696,13.00239828,35.3705166736,9.09393696,2.65239828,9.472851,23.8,10.35,25.9530826685,136.06,59.64393696,4.35239828,59.8025299371,9.09393696,2.65239828,9.472851,50.55,1.7000000000000002,50.578577481,136.06
2021-07-21 08:00:00,10.79463456,3.14843508,11.244411,10.79463456,3.14843508,11.244411,0.0,0.0,0.0,136.73,35.44463456,11.94843508,37.4043743425,10.79463456,3.14843508,11.244411,24.65,8.8,26.1736986305,136.43,63.11463456,3.93843508,63.2373968987,10.79463456,3.14843508,11.244411,52.32,0.79,52.3259639185,136.43
2021-07-21 08:30:00,12.39942816,3.61649988,12.916071,12.39942816,3.61649988,12.916071,0.0,0.0,0.0,136.91,38.94942816,10.40649988,40.3156693327,12.39942816,3.61649988,12.916071,26.55,6.79,27.4044996305,136.59,67.07942816,6.70649988,67.4138474122,12.39942816,3.61649988,12.916071,54.68,3.09,54.767239295,136.59
2021-07-21 09:00:00,14.05217376,4.09855068,14.637681,14.05217376,4.09855068,14.637681,0.0,0.0,0.0,136.45,38.20217376,10.83855068,39.7099516599,14.05217376,4.09855068,14.637681,24.15,6.74,25.0728957243,136.04,65.72217376,7.34855068,66.1317270365,14.05217376,4.09855068,14.637681,51.67,3.25,51.7721102525,136.04
2021-07-21 09:30:00,17.57728512,5.12670816,18.309672,17.57728512,5.12670816,18.309672,0.0,0.0,0.0,136.45,36.34728512,11.16670816,38.0239464907,17.57728512,5.12670816,18.309672,18.77,6.04,19.717872603300002,136.12,63.39728512,9.40670816,64.0913560396,17.57728512,5.12670816,18.309672,45.82,4.28,46.0194611007,136.12
2021-07-21 10:00:00,19.74119904,5.75784972,20.563749,19.74119904,5.75784972,20.563749,0.0,0.0,0.0,136.31,34.60119904,12.02784972,36.63211902,19.74119904,5.75784972,20.563749,14.86,6.27,16.1286236239,135.88,61.20119904,10.47784972,62.0916427443,19.74119904,5.75784972,20.563749,41.46,4.72,41.7278084735,135.88
2021-07-21 10:30:00,21.93708096,6.39831528,22.851126,21.93708096,6.39831528,22.851126,0.0,0.0,0.0,136.25,34.73708096,11.44831528,36.574973908,21.93708096,6.39831528,22.851126,12.8,5.05,13.7601780512,135.82,60.25708096,11.88831528,61.4186278422,21.93708096,6.39831528,22.851126,38.32,5.49,38.7112709685,135.82
2021-07-21 11:00:00,23.03678016,6.71906088,23.996646,23.03678016,6.71906088,23.996646,0.0,0.0,0.0,136.25,34.38678016,11.36906088,36.2174846596,23.03678016,6.71906088,23.996646,11.35,4.65,12.2656023089,135.82,59.60678016,12.52906088,60.9093228297,23.03678016,6.71906088,23.996646,36.57,5.8100000000000005,37.0286510691,135.82
2021-07-21 11:30:00,24.900834240000002,7.26274332,25.938369,24.900834240000002,7.26274332,25.938369,0.0,0.0,0.0,136.33,32.76083424,11.33274332,34.6655929022,24.900834240000002,7.26274332,25.938369,7.86,4.07,8.8512428506,135.98,58.68083424,14.14274332,60.3610594317,24.900834240000002,7.26274332,25.938369,33.78,6.88,34.4735086697,135.98
2021-07-21 12:00:00,25.11470016,7.32512088,26.161146,25.11470016,7.32512088,26.161146,0.0,0.0,0.0,135.91,31.08470016,11.64512088,33.1943884466,25.11470016,7.32512088,26.161146,5.97,4.32,7.3690772828,135.5,57.31470016,13.785120880000001,58.9491680357,25.11470016,7.32512088,26.161146,32.2,6.46,32.8416138459,135.5
2021-07-21 12:30:00,25.42670784,7.41612312,26.486154,25.42670784,7.41612312,26.486154,0.0,0.0,0.0,135.83,31.86670784,11.28612312,33.8062663369,25.42670784,7.41612312,26.486154,6.44,3.87,7.5133547767,135.35,59.38670784,14.24612312,61.07154077,25.42670784,7.41612312,26.486154,33.96,6.83,34.6400129908,135.35
2021-07-21 13:00:00,25.4433312,7.4209716,26.50347,25.4433312,7.4209716,26.50347,0.0,0.0,0.0,135.83,30.9833312,10.3909716,32.6793375551,25.4433312,7.4209716,26.50347,5.54,2.9699999999999998,6.2858969129,135.3,59.5033312,15.1509716,61.4019410469,25.4433312,7.4209716,26.50347,34.06,7.73,34.926157819,135.3
2021-07-21 13:30:00,24.78702816,7.22954988,25.819821,24.78702816,7.22954988,25.819821,0.0,0.0,0.0,135.73,30.53702816,10.36954988,32.2496147816,24.78702816,7.22954988,25.819821,5.75,3.14,6.5514960124,135.19,58.94702816,14.35954988,60.6708233144,24.78702816,7.22954988,25.819821,34.16,7.13,34.8961674113,135.19
2021-07-21 14:00:00,24.66267264,7.19327952,25.690284,24.66267264,7.19327952,25.690284,0.0,0.0,0.0,135.73,31.87267264,9.98327952,33.3995977699,24.66267264,7.19327952,25.690284,7.21,2.79,7.7309895874,135.16,59.74267264,14.74327952,61.5349593741,24.66267264,7.19327952,25.690284,35.08,7.55,35.8832676884,135.16
2021-07-21 14:30:00,25.39985472,7.40829096,26.458182,25.39985472,7.40829096,26.458182,0.0,0.0,0.0,135.81,31.02985472,9.97829096,32.5947568548,25.39985472,7.40829096,26.458182,5.63,2.5700000000000003,6.1888448034,135.33,59.21985472,14.99829096,61.0896057016,25.39985472,7.40829096,26.458182,33.82,7.59,34.6612247331,135.33
2021-07-21 15:00:00,24.58371168,7.17024924,25.608033,24.58371168,7.17024924,25.608033,0.0,0.0,0.0,135.72,31.79371168,10.70024924,33.5460196773,24.58371168,7.17024924,25.608033,7.21,3.5300000000000002,8.0277643214,135.18,59.75371168,13.97024924,61.3650871699,24.58371168,7.17024924,25.608033,35.17,6.8,35.8213469875,135.18
2021-07-21 15:30:00,24.17643936,7.05146148,25.183791,24.17643936,7.05146148,25.183791,0.0,0.0,0.0,135.92,32.62643936,10.90146148,34.3995117365,24.17643936,7.05146148,25.183791,8.45,3.85,9.2857417582,135.39,60.11643936,13.59146148,61.6337091735,24.17643936,7.05146148,25.183791,35.94,6.54,36.530195729,135.39
2021-07-21 16:00:00,22.713264,6.624702,23.65965,22.713264,6.624702,23.65965,0.0,0.0,0.0,135.96,32.533264,11.124702,34.3827320189,22.713264,6.624702,23.65965,9.82,4.5,10.8019627846,135.46,61.353264,12.354702,62.5848357429,22.713264,6.624702,23.65965,38.64,5.73,39.062546,135.46
2021-07-21 16:30:00,20.90259648,6.09659064,21.773538,20.90259648,6.09659064,21.773538,0.0,0.0,0.0,136.05,35.41259648,11.22659064,37.1495400625,20.90259648,6.09659064,21.773538,14.51,5.13,15.3901591935,135.59,64.39259648,11.10659064,65.3434222939,20.90259648,6.09659064,21.773538,43.49,5.01,43.7776221373,135.59
2021-07-21 17:00:00,20.10211776,5.86311768,20.939706,20.10211776,5.86311768,20.939706,0.0,0.0,0.0,136.2,34.67211776,12.98311768,37.0231967104,20.10211776,5.86311768,20.939706,14.57,7.12,16.2166365193,135.69,66.10211776,8.97311768,66.7083713881,20.10211776,5.86311768,20.939706,46.0,3.11,46.1050116582,135.69
2021-07-21 17:30:00,18.04209984,5.26227912,18.793854,18.04209984,5.26227912,18.793854,0.0,0.0,0.0,136.55,36.55209984,12.14227912,38.5161127964,18.04209984,5.26227912,18.793854,18.51,6.88,19.7472656335,136.16,69.53209984,8.12227912,70.0048878741,18.04209984,5.26227912,18.793854,51.49,2.86,51.5693678457,136.16
2021-07-21 18:00:00,15.55690752,4.53743136,16.205112,15.55690752,4.53743136,16.205112,0.0,0.0,0.0,136.5,35.22690752,12.96743136,37.5378381037,15.55690752,4.53743136,16.205112,19.67,8.43,21.4003224275,136.07,68.58690752,5.66743136,68.8206630408,15.55690752,4.53743136,16.205112,53.03,1.13,53.0420380453,136.07
2021-07-21 18:30:00,13.10016672,3.82088196,13.646007,13.10016672,3.82088196,13.646007,0.0,0.0,0.0,136.88,38.22016672,11.22088196,39.8332692114,13.10016672,3.82088196,13.646007,25.12,7.4,26.1872946293,136.54,72.26016672,4.28088196,72.3868609953,13.10016672,3.82088196,13.646007,59.16,0.46,59.1617883435,136.54
2021-07-21 19:00:00,10.80230688,3.15067284,11.252403,10.80230688,3.15067284,11.252403,0.0,0.0,0.0,136.96,37.51230688,10.70067284,39.0086857852,10.80230688,3.15067284,11.252403,26.71,7.55,27.7565595851,136.26,72.47230688,3.73067284,72.5682656838,10.80230688,3.15067284,11.252403,61.67,0.58,61.6727273598,136.26
2021-07-21 19:30:00,8.76914208,2.55766644,9.134523,8.76914208,2.55766644,9.134523,0.0,0.0,0.0,136.82,36.95914208,10.68766644,38.473424558,8.76914208,2.55766644,9.134523,28.19,8.13,29.3389331776,136.18,72.12914208,3.65766644,72.2218226091,8.76914208,2.55766644,9.134523,63.36,1.1,63.3695478917,136.18
2021-07-21 20:00:00,7.56011232,2.20503276,7.8751169999999995,7.56011232,2.20503276,7.8751169999999995,0.0,0.0,0.0,136.82,37.17011232,10.17503276,38.5376250118,7.56011232,2.20503276,7.8751169999999995,29.61,7.97,30.6638712494,136.12,72.85011232,3.65503276,72.941744766,7.56011232,2.20503276,7.8751169999999995,65.29,1.45,65.3060992557,136.12
2021-07-21 20:30:00,7.07004288,2.06209584,7.364628,7.07004288,2.06209584,7.364628,0.0,0.0,0.0,136.52,36.26004288,10.93209584,37.872172226,7.07004288,2.06209584,7.364628,29.19,8.87,30.5079170053,135.93,70.64004288,4.69209584,70.7957019985,7.07004288,2.06209584,7.364628,63.57,2.63,63.6243805471,135.93
2021-07-21 21:00:00,6.74876448,1.96838964,7.029963,6.74876448,1.96838964,7.029963,0.0,0.0,0.0,136.52,36.52876448,10.84838964,38.1056189061,6.74876448,1.96838964,7.029963,29.78,8.88,31.0757590414,135.93,68.85876448,4.85838964,69.0299456439,6.74876448,1.96838964,7.029963,62.11,2.89,62.1772000013,135.93
2021-07-21 21:30:00,6.4047888,1.8680634,6.671655,6.4047888,1.8680634,6.671655,0.0,0.0,0.0,135.38,37.2847888,11.4080634,38.9910167397,6.4047888,1.8680634,6.671655,30.88,9.54,32.320055693,134.97,67.8147888,4.0080634,67.9331300045,6.4047888,1.8680634,6.671655,61.41,2.14,61.4472757736,134.97
2021-07-21 22:00:00,6.3760176,1.8596718,6.641685,6.3760176,1.8596718,6.641685,0.0,0.0,0.0,135.02,39.0260176,12.2196718,40.894381382,6.3760176,1.8596718,6.641685,32.65,10.36,34.2542274763,134.82,66.2360176,4.0296718,66.3584831225,6.3760176,1.8596718,6.641685,59.86,2.17,59.8993196956,134.82
2021-07-21 22:30:00,5.43487968,1.58517324,5.661333,5.43487968,1.58517324,5.661333,0.0,0.0,0.0,135.16,39.15487968,12.35517324,41.0579457419,5.43487968,1.58517324,5.661333,33.72,10.77,35.3981821567,134.91,61.67487968,3.12517324,61.7540078968,5.43487968,1.58517324,5.661333,56.24,1.54,56.2610806864,134.91
2021-07-21 23:00:00,5.40834624,1.57743432,5.633694,5.40834624,1.57743432,5.633694,0.0,0.0,0.0,135.38,36.42834624,13.05743432,38.6978164862,5.40834624,1.57743432,5.633694,31.02,11.48,33.0761364128,135.16,58.01834624,4.02743432,58.1579635787,5.40834624,1.57743432,5.633694,52.61,2.45,52.6670162436,135.16
2021-07-21 23:30:00,5.12191296,1.49389128,5.335326,5.12191296,1.49389128,5.335326,0.0,0.0,0.0,136.04,35.03191296,12.72389128,37.2710656534,5.12191296,1.49389128,5.335326,29.91,11.23,31.9487245442,135.81,57.82191296,3.68389128,57.9391462943,5.12191296,1.49389128,5.335326,52.7,2.19,52.7454841669,135.81
2021-07-22 00:00:00,5.11360128,1.49146704,5.326668,5.11360128,1.49146704,5.326668,0.0,0.0,0.0,136.04,30.78360128,15.28146704,34.367911526,5.11360128,1.49146704,5.326668,25.67,13.79,29.1395435791,135.81,52.36360128,5.38146704,52.6394046938,5.11360128,1.49146704,5.326668,47.25,3.89,47.4098576248,135.81
2021-07-22 00:30:00,5.5080864,1.6065252,5.73759,5.5080864,1.6065252,5.73759,0.0,0.0,0.0,135.81,28.2780864,15.8765252,32.4301437381,5.5080864,1.6065252,5.73759,22.77,14.27,26.8720263471,135.53,50.5180864,5.7765252,50.8472742328,5.5080864,1.6065252,5.73759,45.01,4.17,45.2027543409,135.53
2021-07-22 01:00:00,5.06149344,1.4762689199999999,5.272389,5.06149344,1.4762689199999999,5.272389,0.0,0.0,0.0,135.81,29.75149344,15.35626892,33.4808356684,5.06149344,1.4762689199999999,5.272389,24.69,13.88,28.324026903,135.56,50.82149344,5.22626892,51.0895104918,5.06149344,1.4762689199999999,5.272389,45.76,3.75,45.9133978268,135.56
2021-07-22 01:30:00,5.1900048,1.5137513999999999,5.406255,5.1900048,1.5137513999999999,5.406255,0.0,0.0,0.0,135.96,29.5600048,16.1437514,33.6810717324,5.1900048,1.5137513999999999,5.406255,24.37,14.63,28.4241763293,135.66,48.7200048,5.7237514,49.0550731097,5.1900048,1.5137513999999999,5.406255,43.53,4.21,43.7331110259,135.66
2021-07-22 02:00:00,5.19671808,1.51570944,5.413248,5.19671808,1.51570944,5.413248,0.0,0.0,0.0,136.25,28.86671808,16.20570944,33.1045681314,5.19671808,1.51570944,5.413248,23.67,14.69,27.8579432119,135.97,47.46671808,5.85570944,47.8265476313,5.19671808,1.51570944,5.413248,42.27,4.34,42.4922169344,135.97
2021-07-22 02:30:00,5.30285184,1.5466651200000001,5.523804,5.30285184,1.5466651200000001,5.523804,0.0,0.0,0.0,136.41,27.74285184,16.73666512,32.400336226,5.30285184,1.5466651200000001,5.523804,22.44,15.19,27.0977803519,136.16,46.13285184,6.47666512,46.5852681646,5.30285184,1.5466651200000001,5.523804,40.83,4.93,41.1265583291,136.16
2021-07-22 03:00:00,5.346648,1.559439,5.569425,5.346648,1.559439,5.569425,0.0,0.0,0.0,136.56,27.716648,16.309439,32.1591414197,5.346648,1.559439,5.569425,22.37,14.75,26.7951376186,136.3,47.916648,5.799439,48.2663303792,5.346648,1.559439,5.569425,42.57,4.24,42.7806323001,136.3
2021-07-22 03:30:00,5.26417056,1.53538308,5.483511,5.26417056,1.53538308,5.483511,0.0,0.0,0.0,136.52,27.60417056,16.02538308,31.9186956996,5.26417056,1.53538308,5.483511,22.34,14.49,26.6277242738,136.33,48.52417056,5.59538308,48.8457105624,5.26417056,1.53538308,5.483511,43.26,4.06,43.450100115,136.33
2021-07-22 04:00:00,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,136.55,27.41562912,16.01997516,31.7530522025,5.24562912,1.52997516,5.464197,22.17,14.49,26.4852600516,136.37,49.17562912,5.72997516,49.5083337902,5.24562912,1.52997516,5.464197,43.93,4.2,44.1303172434,136.37
2021-07-22 04:30:00,5.27184288,1.53762084,5.491503,5.27184288,1.53762084,5.491503,0.0,0.0,0.0,136.49,27.94184288,15.74762084,32.0738857273,5.27184288,1.53762084,5.491503,22.67,14.21,26.7554293556,136.31,49.66184288,5.42762084,49.9575590499,5.27184288,1.53762084,5.491503,44.39,3.89,44.5601189406,136.31
2021-07-22 05:00:00,5.01386112,1.46237616,5.222772,5.01386112,1.46237616,5.222772,0.0,0.0,0.0,136.45,28.14386112,15.76237616,32.2572382722,5.01386112,1.46237616,5.222772,23.13,14.3,27.1935084165,136.28,48.96386112,5.6423761599999995,49.2878900391,5.01386112,1.46237616,5.222772,43.95,4.18,44.1483283942,136.28
2021-07-22 05:30:00,5.31404064,1.54992852,5.535459,5.31404064,1.54992852,5.535459,0.0,0.0,0.0,136.61,26.51404064,16.20992852,31.0766171531,5.31404064,1.54992852,5.535459,21.2,14.66,25.7750965081,136.32,47.65404064,6.64992852,48.1157888706,5.31404064,1.54992852,5.535459,42.34,5.1,42.6460502274,136.32
2021-07-22 06:00:00,5.76095328,1.6802780400000001,6.000993,5.76095328,1.6802780400000001,6.000993,0.0,0.0,0.0,136.61,28.96095328,16.01027804,33.0917787042,5.76095328,1.6802780400000001,6.000993,23.2,14.33,27.2688265241,136.32,47.58095328,6.28027804,47.9936350706,5.76095328,1.6802780400000001,6.000993,41.82,4.6,42.0722283698,136.32
2021-07-22 06:30:00,6.41629728,1.87142004,6.683643,6.41629728,1.87142004,6.683643,0.0,0.0,0.0,136.61,25.28629728,14.95142004,29.3758709036,6.41629728,1.87142004,6.683643,18.87,13.08,22.9600370209,136.32,55.37629728,5.88142004,55.6877491207,6.41629728,1.87142004,6.683643,48.96,4.01,49.1239422278,136.32
2021-07-22 07:00:00,7.04542752,2.05491636,7.338987,7.04542752,2.05491636,7.338987,0.0,0.0,0.0,136.14,27.24542752,13.61491636,30.4578277006,7.04542752,2.05491636,7.338987,20.2,11.56,23.2738823577,135.87,60.13542752,4.82491636,60.328678594,7.04542752,2.05491636,7.338987,53.09,2.77,53.1622140246,135.87
2021-07-22 07:30:00,8.07703488,2.35580184,8.413578,8.07703488,2.35580184,8.413578,0.0,0.0,0.0,136.54,34.65703488,12.51580184,36.8477321198,8.07703488,2.35580184,8.413578,26.58,10.16,28.4556145602,136.21,59.36703488,3.66580184,59.4801053595,8.07703488,2.35580184,8.413578,51.29,1.31,51.3067266545,136.21
2021-07-22 08:00:00,9.18536544,2.67906492,9.568089,9.18536544,2.67906492,9.568089,0.0,0.0,0.0,136.54,35.16536544,10.67906492,36.7511272493,9.18536544,2.67906492,9.568089,25.98,8.0,27.1838260736,136.21,62.56536544,3.25906492,62.6501911952,9.18536544,2.67906492,9.568089,53.38,0.58,53.3831508999,136.21
2021-07-22 08:30:00,13.50264384,3.93827112,14.065254,13.50264384,3.93827112,14.065254,0.0,0.0,0.0,136.26,27.62264384,4.87827112,28.0500977152,13.50264384,3.93827112,14.065254,14.12,0.9400000000000001,14.1512543614,135.87,55.56264384,8.83827112,56.2611982354,13.50264384,3.93827112,14.065254,42.06,4.9,42.3444636287,135.87
2021-07-22 09:00:00,14.30536032,4.17239676,14.901417,14.30536032,4.17239676,14.901417,0.0,0.0,0.0,135.84,30.11536032,4.66239676,30.4741344545,14.30536032,4.17239676,14.901417,15.81,0.49,15.8175914728,135.37,57.63536032,10.82239676,58.6426383346,14.30536032,4.17239676,14.901417,43.33,6.65,43.837328842,135.37
2021-07-22 09:30:00,17.62779456,5.14144008,18.362286,17.62779456,5.14144008,18.362286,0.0,0.0,0.0,135.56,28.75779456,5.77144008,29.3312166224,17.62779456,5.14144008,18.362286,11.13,0.63,11.1478159296,135.07,54.39779456,12.22144008,55.7537770077,17.62779456,5.14144008,18.362286,36.77,7.08,37.4454176102,135.07
2021-07-22 10:00:00,19.87098912,5.79570516,20.698947,19.87098912,5.79570516,20.698947,0.0,0.0,0.0,135.56,27.42098912,6.10570516,28.0925306767,19.87098912,5.79570516,20.698947,7.55,0.31,7.5563615583,134.98,51.04098912,13.00570516,52.671917917,19.87098912,5.79570516,20.698947,31.17,7.21,31.9930148626,134.98
2021-07-22 10:30:00,21.7558224,6.3454482,22.662315,21.7558224,6.3454482,22.662315,0.0,0.0,0.0,135.54,25.3458224,6.7154482,26.2203729504,21.7558224,6.3454482,22.662315,3.59,0.37,3.6090164865,134.94,48.2658224,13.5754482,50.1386318698,21.7558224,6.3454482,22.662315,26.51,7.23,27.4782277449,134.94
2021-07-22 11:00:00,22.43162592,6.54255756,23.366277,22.43162592,6.54255756,23.366277,0.0,0.0,0.0,135.54,22.91162592,7.36255756,24.0655325335,22.43162592,6.54255756,23.366277,0.48,0.8200000000000001,0.9501578816,134.94,45.56162592,14.45255756,47.7989348888,22.43162592,6.54255756,23.366277,23.13,7.91,24.4451426668,134.94
2021-07-22 11:30:00,23.20780896,6.76894428,24.174801,23.20780896,6.76894428,24.174801,0.0,0.0,0.0,135.25,24.55780896,8.21894428,25.8966605182,23.20780896,6.76894428,24.174801,1.35,1.45,1.9811612755999999,134.63,44.84780896,15.46894428,47.4406387568,23.20780896,6.76894428,24.174801,21.64,8.7,23.3233702539,134.63
2021-07-22 12:00:00,24.12081504,7.03523772,25.125849,24.12081504,7.03523772,25.125849,0.0,0.0,0.0,135.25,26.34081504,7.85523772,27.4871478442,24.12081504,7.03523772,25.125849,2.22,0.8200000000000001,2.3666009381,134.63,43.94081504,15.58523772,46.6229006087,24.12081504,7.03523772,25.125849,19.82,8.55,21.5855252426,134.63
2021-07-22 12:30:00,24.10674912,7.03113516,25.111197,24.10674912,7.03113516,25.111197,0.0,0.0,0.0,135.4,26.34674912,7.57113516,27.41301291,24.10674912,7.03113516,25.111197,2.24,0.54,2.3041701326,134.74,44.54674912,15.53113516,47.1765727509,24.10674912,7.03113516,25.111197,20.44,8.5,22.1369284229,134.74
2021-07-22 13:00:00,24.03226368,7.00941024,25.033608,24.03226368,7.00941024,25.033608,0.0,0.0,0.0,135.34,27.04226368,8.08941024,28.2262746917,24.03226368,7.00941024,25.033608,3.01,1.08,3.1978899293,134.68,44.58226368,15.89941024,47.3325414574,24.03226368,7.00941024,25.033608,20.55,8.89,22.3905024508,134.68
2021-07-22 13:30:00,23.83150464,6.95085552,24.824483999999998,23.83150464,6.95085552,24.824483999999998,0.0,0.0,0.0,135.34,25.17150464,8.48085552,26.5618063428,23.83150464,6.95085552,24.824483999999998,1.34,1.53,2.033838735,134.71,46.39150464,16.81085552,49.3434551494,23.83150464,6.95085552,24.824483999999998,22.56,9.86,24.6205848834,134.71
2021-07-22 14:00:00,20.88821088,6.09239484,21.758553,20.88821088,6.09239484,21.758553,0.0,0.0,0.0,135.41,25.78821088,7.00239484,26.7220013077,20.88821088,6.09239484,21.758553,4.9,0.91,4.9837837032,134.83,48.94821088,15.17239484,51.2457697135,20.88821088,6.09239484,21.758553,28.06,9.08,29.49254143,134.83
2021-07-22 14:30:00,21.46395456,6.26032008,22.358286,21.46395456,6.26032008,22.358286,0.0,0.0,0.0,135.29,24.90395456,8.14032008,26.2006061711,21.46395456,6.26032008,22.358286,3.44,1.88,3.9202040763,134.74,49.09395456,16.18032008,51.691576995,21.46395456,6.26032008,22.358286,27.63,9.92,29.3568271446,134.74
2021-07-22 15:00:00,22.56045696,6.58013328,23.500476,22.56045696,6.58013328,23.500476,0.0,0.0,0.0,135.29,24.57045696,8.39013328,25.9634684062,22.56045696,6.58013328,23.500476,2.01,1.81,2.7048475003,134.74,48.80045696,16.33013328,51.4602550756,22.56045696,6.58013328,23.500476,26.24,9.75,27.9928580177,134.74
2021-07-22 15:30:00,19.32657408,5.63691744,20.131848,19.32657408,5.63691744,20.131848,0.0,0.0,0.0,135.36,27.43657408,6.48691744,28.1930079119,19.32657408,5.63691744,20.131848,8.11,0.85,8.1544221132,134.81,52.78657408,14.46691744,54.733117062,19.32657408,5.63691744,20.131848,33.46,8.83,34.6054981181,134.81
2021-07-22 16:00:00,14.8827024,4.3407882,15.502815,14.8827024,4.3407882,15.502815,0.0,0.0,0.0,135.52,30.9727024,4.4807882,31.2951395084,14.8827024,4.3407882,15.502815,16.09,0.14,16.0906090624,135.01,57.4727024,12.1707882,58.7472519065,14.8827024,4.3407882,15.502815,42.59,7.83,43.3037758169,135.01
2021-07-22 16:30:00,11.95251552,3.48615036,12.450537,11.95251552,3.48615036,12.450537,0.0,0.0,0.0,135.74,33.26251552,3.6761503600000003,33.4650417628,11.95251552,3.48615036,12.450537,21.31,0.19,21.3108470033,135.24,60.52251552,10.90615036,61.4973088886,11.95251552,3.48615036,12.450537,48.57,7.42,49.1335048618,135.24
2021-07-22 17:00:00,10.15175808,2.96092944,10.574748,10.15175808,2.96092944,10.574748,0.0,0.0,0.0,135.74,32.56175808,3.39092944,32.7378449463,10.15175808,2.96092944,10.574748,22.41,0.43,22.4141250108,135.24,61.83175808,9.67092944,62.5834897037,10.15175808,2.96092944,10.574748,51.68,6.71,52.113784165,135.24
2021-07-22 17:30:00,16.76977344,4.89118392,17.468514,16.76977344,4.89118392,17.468514,0.0,0.0,0.0,135.8,28.79977344,5.10118392,29.2480602362,16.76977344,4.89118392,17.468514,12.03,0.21,12.0318327781,135.31,59.59977344,11.42118392,60.6842354836,16.76977344,4.89118392,17.468514,42.83,6.53,43.3249327755,135.31
2021-07-22 18:00:00,15.3861984,4.4876412,16.02729,15.3861984,4.4876412,16.02729,0.0,0.0,0.0,135.83,28.2561984,5.2576412,28.7411819348,15.3861984,4.4876412,16.02729,12.87,0.77,12.893013612,135.31,58.5861984,9.5976412,59.3671404025,15.3861984,4.4876412,16.02729,43.2,5.11,43.5011735474,135.31
2021-07-22 18:30:00,13.36869792,3.89920356,13.925727,13.36869792,3.89920356,13.925727,0.0,0.0,0.0,136.09,27.19869792,5.40920356,27.7313658462,13.36869792,3.89920356,13.925727,13.83,1.51,13.9121889004,135.55,58.05869792,8.13920356,58.6264363471,13.36869792,3.89920356,13.925727,44.69,4.24,44.8906861164,135.55
2021-07-22 19:00:00,10.70736192,3.12298056,11.153502,10.70736192,3.12298056,11.153502,0.0,0.0,0.0,136.09,29.02736192,5.07298056,29.4673187073,10.70736192,3.12298056,11.153502,18.32,1.9500000000000002,18.4234877263,135.55,60.82736192,7.02298056,61.2314479177,10.70736192,3.12298056,11.153502,50.12,3.9,50.2715068404,135.55
2021-07-22 19:30:00,9.11983104,2.65995072,9.499824,9.11983104,2.65995072,9.499824,0.0,0.0,0.0,136.06,29.37983104,4.43995072,29.7134251532,9.11983104,2.65995072,9.499824,20.26,1.78,20.3380431704,135.52,61.64983104,6.70995072,62.013910584,9.11983104,2.65995072,9.499824,52.53,4.05,52.6858937478,135.52
2021-07-22 20:00:00,7.90856352,2.30666436,8.238087,7.90856352,2.30666436,8.238087,0.0,0.0,0.0,136.03,29.83856352,5.06666436,30.2656729757,7.90856352,2.30666436,8.238087,21.93,2.76,22.1029975343,135.49,59.26856352,5.66666436,59.5388419999,7.90856352,2.30666436,8.238087,51.36,3.36,51.4697891972,135.49
2021-07-22 20:30:00,6.27659712,1.83067416,6.5381219999999995,6.27659712,1.83067416,6.5381219999999995,0.0,0.0,0.0,135.52,30.16659712,4.19067416,30.4562855863,6.27659712,1.83067416,6.5381219999999995,23.89,2.36,24.0062845938,135.16,57.79659712,3.21067416,57.8857069337,6.27659712,1.83067416,6.5381219999999995,51.52,1.38,51.5384788289,135.16
2021-07-22 21:00:00,6.41150208,1.87002144,6.678648,6.41150208,1.87002144,6.678648,0.0,0.0,0.0,135.52,30.74150208,4.25002144,31.0338948953,6.41150208,1.87002144,6.678648,24.33,2.38,24.4461305732,135.16,57.60150208,3.15002144,57.6875695184,6.41150208,1.87002144,6.678648,51.19,1.28,51.2060006249,135.16
2021-07-22 21:30:00,6.6045888,1.9263384000000001,6.87978,6.6045888,1.9263384000000001,6.87978,0.0,0.0,0.0,135.47,30.7345888,4.2663384,31.0292860383,6.6045888,1.9263384000000001,6.87978,24.13,2.34,24.2431949215,135.14,57.1645888,3.0363384,57.245170657,6.6045888,1.9263384000000001,6.87978,50.56,1.11,50.5721830654,135.14
2021-07-22 22:00:00,6.15000384,1.79375112,6.406254,6.15000384,1.79375112,6.406254,0.0,0.0,0.0,135.47,32.21000384,4.64375112,32.543029543,6.15000384,1.79375112,6.406254,26.06,2.85,26.2153790741,135.14,56.49000384,2.72375112,56.5556306128,6.15000384,1.79375112,6.406254,50.34,0.93,50.3485898512,135.14
2021-07-22 22:30:00,5.33130336,1.55496348,5.553441,5.33130336,1.55496348,5.553441,0.0,0.0,0.0,135.64,30.92130336,5.93496348,31.4857236377,5.33130336,1.55496348,5.553441,25.59,4.38,25.9621358906,135.3,50.76130336,2.41496348,50.8187167037,5.33130336,1.55496348,5.553441,45.43,0.86,45.4381392665,135.3
2021-07-22 23:00:00,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,135.96,28.0539408,6.6023993999999995,28.8203968093,5.2539408,1.5323994,5.472855,22.8,5.07,23.35690262,135.55,47.5339408,1.8023994,47.568100357,5.2539408,1.5323994,5.472855,42.28,0.27,42.280862101,135.55
2021-07-22 23:30:00,5.40035424,1.57510332,5.625369,5.40035424,1.57510332,5.625369,0.0,0.0,0.0,136.08,25.84035424,6.67510332,26.6885914125,5.40035424,1.57510332,5.625369,20.44,5.1,21.0666466245,135.68,46.28035424,1.91510332,46.3199612403,5.40035424,1.57510332,5.625369,40.88,0.34,40.8814138699,135.68
2021-07-23 00:00:00,5.36039424,1.56344832,5.583744,5.36039424,1.56344832,5.583744,0.0,0.0,0.0,136.36,24.48039424,7.15344832,25.504147212,5.36039424,1.56344832,5.583744,19.12,5.59,19.9204041124,135.96,44.15039424,2.60344832,44.2270873414,5.36039424,1.56344832,5.583744,38.79,1.04,38.803939233,135.96
2021-07-23 00:30:00,5.3782963200000005,1.5686697600000001,5.602392,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.0,0.0,136.9,20.68829632,7.53866976,22.019017834,5.3782963200000005,1.5686697600000001,5.602392,15.31,5.97,16.4328025607,136.49,43.52829632,3.00866976,43.6321518407,5.3782963200000005,1.5686697600000001,5.602392,38.15,1.44,38.17716726,136.49
2021-07-23 01:00:00,5.11488,1.49184,5.328,5.11488,1.49184,5.328,0.0,0.0,0.0,136.68,20.50488,6.94184,21.6480771987,5.11488,1.49184,5.328,15.39,5.45,16.3264999311,136.25,45.28488,2.87184,45.3758506433,5.11488,1.49184,5.328,40.17,1.38,40.1936972671,136.25
2021-07-23 01:30:00,5.25426048,1.53249264,5.473188,5.25426048,1.53249264,5.473188,0.0,0.0,0.0,136.78,18.98426048,7.54249264,20.427710131,5.25426048,1.53249264,5.473188,13.73,6.01,14.9877616741,136.47,43.89426048,2.81249264,43.9842723929,5.25426048,1.53249264,5.473188,38.64,1.28,38.6611950152,136.47
2021-07-23 02:00:00,5.30317152,1.54675836,5.524137,5.30317152,1.54675836,5.524137,0.0,0.0,0.0,136.78,17.69317152,8.38675836,19.5802460205,5.30317152,1.54675836,5.524137,12.39,6.84,14.1526569944,136.47,41.87317152,3.83675836,42.0485815201,5.30317152,1.54675836,5.524137,36.57,2.29,36.6416293306,136.47
2021-07-23 02:30:00,5.28047424,1.54013832,5.500494,5.28047424,1.54013832,5.500494,0.0,0.0,0.0,136.86,17.54047424,8.31013832,19.4094470674,5.28047424,1.54013832,5.500494,12.26,6.77,14.0050169582,136.47,41.70047424,3.78013832,41.87145803,5.28047424,1.54013832,5.500494,36.42,2.24,36.4888202056,136.47
2021-07-23 03:00:00,5.19384096,1.51487028,5.410251,5.19384096,1.51487028,5.410251,0.0,0.0,0.0,136.91,17.65384096,8.71487028,19.6877389417,5.19384096,1.51487028,5.410251,12.46,7.2,14.3906775379,136.53,39.66384096,3.9948702799999998,39.8645113886,5.19384096,1.51487028,5.410251,34.47,2.48,34.5590986572,136.53
2021-07-23 03:30:00,5.20854624,1.51915932,5.425569,5.20854624,1.51915932,5.425569,0.0,0.0,0.0,137.06,16.49854624,8.87915932,18.7361014692,5.20854624,1.51915932,5.425569,11.29,7.36,13.4771547442,136.66,39.87854624,4.74915932,40.1603406916,5.20854624,1.51915932,5.425569,34.67,3.23,34.8201349796,136.66
2021-07-23 04:00:00,5.40642816,1.57687488,5.631696,5.40642816,1.57687488,5.631696,0.0,0.0,0.0,137.19,16.15642816,8.88687488,18.4392710274,5.40642816,1.57687488,5.631696,10.75,7.31,12.9999461537,136.77,39.95642816,4.83687488,40.248124303,5.40642816,1.57687488,5.631696,34.55,3.26,34.7034594817,136.77
2021-07-23 04:30:00,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,137.24,14.835229439999999,8.36319192,17.0301794362,5.32522944,1.5531919200000002,5.547114,9.51,6.8100000000000005,11.6968457287,136.82,42.83522944,4.82319192,43.1059167804,5.32522944,1.5531919200000002,5.547114,37.51,3.27,37.6522642081,136.82
2021-07-23 05:00:00,5.27120352,1.53743436,5.490837,5.27120352,1.53743436,5.490837,0.0,0.0,0.0,137.24,14.31120352,8.04743436,16.4186401985,5.27120352,1.53743436,5.490837,9.04,6.51,11.1400942545,136.82,44.02120352,4.63743436,44.2647959082,5.27120352,1.53743436,5.490837,38.75,3.1,38.8738022324,136.82
2021-07-23 05:30:00,5.3338608,1.5557094,5.556105,5.3338608,1.5557094,5.556105,0.0,0.0,0.0,137.14,13.6538608,8.1957094,15.9247470095,5.3338608,1.5557094,5.556105,8.32,6.64,10.6448109424,136.75,43.5338608,4.7357094,43.7906837087,5.3338608,1.5557094,5.556105,38.2,3.18,38.3321327348,136.75
2021-07-23 06:00:00,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,137.14,12.43909536,8.40556948,15.0128175789,5.53909536,1.61556948,5.769891,6.9,6.79,9.68060432,136.73,44.06909536,5.18556948,44.3731371066,5.53909536,1.61556948,5.769891,38.53,3.5700000000000003,38.6950358573,136.73
2021-07-23 06:30:00,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,137.08,14.4600944,7.6341942,16.3516131051,5.5000944,1.6041942,5.729265,8.96,6.03,10.8001157401,136.67,46.7000944,4.4541942,46.9120311108,5.5000944,1.6041942,5.729265,41.2,2.85,41.2984563876,136.67
2021-07-23 07:00:00,5.66440992,1.65211956,5.900427,5.66440992,1.65211956,5.900427,0.0,0.0,0.0,136.76,18.11440992,7.07211956,19.4459950072,5.66440992,1.65211956,5.900427,12.45,5.42,13.5786192229,136.35,47.03440992,3.57211956,47.1698606599,5.66440992,1.65211956,5.900427,41.37,1.92,41.4145300589,136.35
2021-07-23 07:30:00,5.80251168,1.6923992399999999,6.044283,5.80251168,1.6923992399999999,6.044283,0.0,0.0,0.0,136.52,22.68251168,6.40239924,23.5687728179,5.80251168,1.6923992399999999,6.044283,16.88,4.71,17.5247967178,136.16,48.88251168,2.38239924,48.9405330405,5.80251168,1.6923992399999999,6.044283,43.08,0.6900000000000001,43.0855254117,136.16
2021-07-23 08:00:00,6.43707648,1.87748064,6.7052879999999995,6.43707648,1.87748064,6.7052879999999995,0.0,0.0,0.0,136.29,25.48707648,5.5174806400000005,26.077455016,6.43707648,1.87748064,6.7052879999999995,19.05,3.64,19.3946410124,135.95,50.75707648,2.60748064,50.8240077924,6.43707648,1.87748064,6.7052879999999995,44.32,0.73,44.3260115508,135.95
2021-07-23 08:30:00,7.16594688,2.09006784,7.464528,7.16594688,2.09006784,7.464528,0.0,0.0,0.0,135.96,29.55594688,4.11006784,29.8403527731,7.16594688,2.09006784,7.464528,22.39,2.02,22.4809363684,135.54,54.81594688,4.95006784,55.03899712,7.16594688,2.09006784,7.464528,47.65,2.86,47.7357528484,135.54
2021-07-23 09:00:00,9.11855232,2.65957776,9.498492,9.11855232,2.65957776,9.498492,0.0,0.0,0.0,135.96,32.26855232,4.05957776,32.5229094704,9.11855232,2.65957776,9.498492,23.15,1.4,23.1922939788,135.54,56.77855232,6.29957776,57.1269523387,9.11855232,2.65957776,9.498492,47.66,3.64,47.7987991481,135.54
2021-07-23 09:30:00,10.10892096,2.94843528,10.530126,10.10892096,2.94843528,10.530126,0.0,0.0,0.0,135.9,33.00892096,4.27843528,33.2850397534,10.10892096,2.94843528,10.530126,22.9,1.33,22.9385897561,135.46,56.44892096,6.91843528,56.8713058077,10.10892096,2.94843528,10.530126,46.34,3.9699999999999998,46.5097462904,135.46
2021-07-23 10:00:00,10.75051872,3.13556796,11.198457,10.75051872,3.13556796,11.198457,0.0,0.0,0.0,135.8,32.87051872,4.51556796,33.1792307765,10.75051872,3.13556796,11.198457,22.12,1.38,22.1630052114,135.37,55.76051872,7.27556796,56.2331693671,10.75051872,3.13556796,11.198457,45.01,4.14,45.1999966814,135.37
2021-07-23 10:30:00,12.11715072,3.53416896,12.622032,12.11715072,3.53416896,12.622032,0.0,0.0,0.0,135.84,32.03715072,5.31416896,32.4749044339,12.11715072,3.53416896,12.622032,19.92,1.78,19.9993699901,135.4,55.18715072,8.38416896,55.8203895879,12.11715072,3.53416896,12.622032,43.07,4.85,43.34221268,135.4
2021-07-23 11:00:00,10.46760192,3.05305056,10.903752,10.46760192,3.05305056,10.903752,0.0,0.0,0.0,135.99,34.13760192,4.40305056,34.4203823204,10.46760192,3.05305056,10.903752,23.67,1.35,23.708466842,135.48,56.13760192,8.16305056,56.7279978826,10.46760192,3.05305056,10.903752,45.67,5.11,45.9549888478,135.48
2021-07-23 11:30:00,9.0245664,2.6321652,9.40059,9.0245664,2.6321652,9.40059,0.0,0.0,0.0,135.92,33.1145664,3.6621652,33.3164518191,9.0245664,2.6321652,9.40059,24.09,1.03,24.1120094559,135.37,55.5245664,7.9221652,56.0868805993,9.0245664,2.6321652,9.40059,46.5,5.29,46.7999369658,135.37
2021-07-23 12:00:00,9.07955136,2.64820248,9.457866,9.07955136,2.64820248,9.457866,0.0,0.0,0.0,135.75,32.82955136,4.04820248,33.0782010668,9.07955136,2.64820248,9.457866,23.75,1.4,23.791227374800002,135.15,55.09955136,7.43820248,55.5993472642,9.07955136,2.64820248,9.457866,46.02,4.79,46.2686124711,135.15
2021-07-23 12:30:00,11.43910944,3.33640692,11.915739,11.43910944,3.33640692,11.915739,0.0,0.0,0.0,135.96,32.93910944,5.04640692,33.3234324988,11.43910944,3.33640692,11.915739,21.5,1.71,21.5678951221,135.35,55.92910944,7.86640692,56.4796037573,11.43910944,3.33640692,11.915739,44.49,4.53,44.7200290698,135.35
2021-07-23 13:00:00,13.4809056,3.9319308,14.04261,13.4809056,3.9319308,14.04261,0.0,0.0,0.0,136.05,31.1109056,5.4519307999999995,31.5849963859,13.4809056,3.9319308,14.04261,17.63,1.52,17.6954033579,135.46,54.8609056,8.471930799999999,55.5111932382,13.4809056,3.9319308,14.04261,41.38,4.54,41.6283076764,135.46
2021-07-23 13:30:00,12.69545184,3.7028401200000003,13.224429,12.69545184,3.7028401200000003,13.224429,0.0,0.0,0.0,136.05,31.76545184,4.99284012,32.1554409558,12.69545184,3.7028401200000003,13.224429,19.07,1.29,19.1135815587,135.46,56.22545184,8.12284012,56.8091714975,12.69545184,3.7028401200000003,13.224429,43.53,4.42,43.7538261184,135.46
2021-07-23 14:00:00,14.049936,4.097898,14.63535,14.049936,4.097898,14.63535,0.0,0.0,0.0,136.23,30.119936,5.557898,30.6284308253,14.049936,4.097898,14.63535,16.07,1.46,16.1361860426,135.65,53.889936,8.287898,54.5235220372,14.049936,4.097898,14.63535,39.84,4.19,40.0597266591,135.65
2021-07-23 14:30:00,12.23063712,3.56726916,12.740247,12.23063712,3.56726916,12.740247,0.0,0.0,0.0,136.23,30.44063712,5.41726916,30.9189131993,12.23063712,3.56726916,12.740247,18.21,1.85,18.3037318599,135.65,54.21063712,7.45726916,54.7211480168,12.23063712,3.56726916,12.740247,41.98,3.89,42.1598446392,135.65
2021-07-23 15:00:00,12.0071808,3.5020944,12.50748,12.0071808,3.5020944,12.50748,0.0,0.0,0.0,136.29,30.3371808,5.3920944,30.8126470935,12.0071808,3.5020944,12.50748,18.33,1.8900000000000001,18.4271810107,135.72,54.0071808,7.2820944,54.495912478,12.0071808,3.5020944,12.50748,42.0,3.7800000000000002,42.1697569355,135.72
2021-07-23 15:30:00,12.2853024,3.5832132,12.79719,12.2853024,3.5832132,12.79719,0.0,0.0,0.0,136.29,29.8453024,5.6432132,30.3741325896,12.2853024,3.5832132,12.79719,17.56,2.06,17.6804185471,135.72,54.2353024,7.2732132,54.7208155702,12.2853024,3.5832132,12.79719,41.95,3.69,42.1119769187,135.72
2021-07-23 16:00:00,12.16158624,3.54712932,12.668319,12.16158624,3.54712932,12.668319,0.0,0.0,0.0,136.44,27.18158624,6.19712932,27.8790789362,12.16158624,3.54712932,12.668319,15.02,2.65,15.2519801993,135.89,54.78158624,6.62712932,55.1809843514,12.16158624,3.54712932,12.668319,42.62,3.08,42.7311455498,135.89
2021-07-23 16:30:00,10.08462528,2.94134904,10.504818,10.08462528,2.94134904,10.504818,0.0,0.0,0.0,136.73,29.55462528,5.97134904,30.1518305381,10.08462528,2.94134904,10.504818,19.47,3.03,19.7043599236,136.25,56.27462528,5.53134904,56.5458156949,10.08462528,2.94134904,10.504818,46.19,2.59,46.2625572142,136.25
2021-07-23 17:00:00,9.13070016,2.66312088,9.511146,9.13070016,2.66312088,9.511146,0.0,0.0,0.0,136.73,30.81070016,5.79312088,31.3505900085,9.13070016,2.66312088,9.511146,21.68,3.13,21.9047780176,136.25,58.20070016,5.26312088,58.4381890591,9.13070016,2.66312088,9.511146,49.07,2.6,49.1388329125,136.25
2021-07-23 17:30:00,8.5546368,2.4951024,8.91108,8.5546368,2.4951024,8.91108,0.0,0.0,0.0,136.65,31.7246368,5.6751024,32.2282386634,8.5546368,2.4951024,8.91108,23.17,3.18,23.3872037662,136.21,59.3046368,4.9551023999999995,59.5112845247,8.5546368,2.4951024,8.91108,50.75,2.46,50.8095866939,136.21
2021-07-23 18:00:00,8.70200928,2.53808604,9.064593,8.70200928,2.53808604,9.064593,0.0,0.0,0.0,136.65,31.27200928,5.96808604,31.8364039331,8.70200928,2.53808604,9.064593,22.57,3.43,22.8291436545,136.21,59.59200928,4.4980860400000005,59.7615289969,8.70200928,2.53808604,9.064593,50.89,1.96,50.9277301674,136.21
2021-07-23 18:30:00,7.88554656,2.29995108,8.214111,7.88554656,2.29995108,8.214111,0.0,0.0,0.0,136.65,29.80554656,6.20995108,30.4455924258,7.88554656,2.29995108,8.214111,21.92,3.91,22.2659942513,136.24,59.44554656,3.41995108,59.5438415893,7.88554656,2.29995108,8.214111,51.56,1.12,51.5721630339,136.24
2021-07-23 19:00:00,7.31204064,2.13267852,7.616709,7.31204064,2.13267852,7.616709,0.0,0.0,0.0,136.81,28.40204064,6.59267852,29.1571487389,7.31204064,2.13267852,7.616709,21.09,4.46,21.5564305951,136.39,58.12204064,2.75267852,58.1871879987,7.31204064,2.13267852,7.616709,50.81,0.62,50.8137825791,136.39
2021-07-23 19:30:00,6.4658476799999995,1.8858722399999999,6.735258,6.4658476799999995,1.8858722399999999,6.735258,0.0,0.0,0.0,136.91,27.00584768,7.07587224,27.9174457441,6.4658476799999995,1.8858722399999999,6.735258,20.54,5.19,21.1855540404,136.51,53.96584768,2.27587224,54.0138159203,6.4658476799999995,1.8858722399999999,6.735258,47.5,0.39,47.5016010256,136.51
2021-07-23 20:00:00,6.04003392,1.7616765600000002,6.291702,6.04003392,1.7616765600000002,6.291702,0.0,0.0,0.0,136.91,26.45003392,7.39167656,27.4634516537,6.04003392,1.7616765600000002,6.291702,20.41,5.63,21.1722695996,136.47,51.61003392,1.9716765600000001,51.6476825199,6.04003392,1.7616765600000002,6.291702,45.57,0.21,45.5704838684,136.47
2021-07-23 20:30:00,5.730264,1.671327,5.969025,5.730264,1.671327,5.969025,0.0,0.0,0.0,136.83,27.080264,6.881327,27.9408904581,5.730264,1.671327,5.969025,21.35,5.21,21.9765010864,136.39,51.340264,2.301327,51.391816601,5.730264,1.671327,5.969025,45.61,0.63,45.614350812,136.39
2021-07-23 21:00:00,5.23539936,1.52699148,5.4535409999999995,5.23539936,1.52699148,5.4535409999999995,0.0,0.0,0.0,135.92,27.24539936,7.10699148,28.1570792907,5.23539936,1.52699148,5.4535409999999995,22.01,5.58,22.7063096958,135.57,50.86539936,2.26699148,50.9158924347,5.23539936,1.52699148,5.4535409999999995,45.63,0.74,45.6360000438,135.57
2021-07-23 21:30:00,5.4921024,1.6018632,5.72094,5.4921024,1.6018632,5.72094,0.0,0.0,0.0,135.94,27.6221024,7.7218632,28.6811386154,5.4921024,1.6018632,5.72094,22.13,6.12,22.9606467679,135.57,48.6221024,2.3618632,48.679433435199996,5.4921024,1.6018632,5.72094,43.13,0.76,43.1366955155,135.57
2021-07-23 22:00:00,5.28974496,1.54284228,5.5101510000000005,5.28974496,1.54284228,5.5101510000000005,0.0,0.0,0.0,136.12,27.98974496,8.16284228,29.155751011,5.28974496,1.54284228,5.5101510000000005,22.7,6.62,23.6456000135,135.71,47.52974496,2.45284228,47.59299414,5.28974496,1.54284228,5.5101510000000005,42.24,0.91,42.249801183,135.71
2021-07-23 22:30:00,5.46269184,1.59328512,5.690304,5.46269184,1.59328512,5.690304,0.0,0.0,0.0,134.51,25.51269184,8.37328512,26.8516172441,5.46269184,1.59328512,5.690304,20.05,6.78,21.1653230545,134.11,46.27269184,2.85328512,46.3605785781,5.46269184,1.59328512,5.690304,40.81,1.26,40.8294464817,134.11
2021-07-23 23:00:00,5.2571376,1.5333318,5.476185,5.2571376,1.5333318,5.476185,0.0,0.0,0.0,134.51,25.6371376,8.7633318,27.0935196783,5.2571376,1.5333318,5.476185,20.38,7.23,21.6244606869,134.11,43.3871376,3.2633318,43.5096890768,5.2571376,1.5333318,5.476185,38.13,1.73,38.169225824,134.11
2021-07-23 23:30:00,5.6231712,1.6400915999999999,5.85747,5.6231712,1.6400915999999999,5.85747,0.0,0.0,0.0,134.93,21.1931712,8.0100916,22.6563914371,5.6231712,1.6400915999999999,5.85747,15.57,6.37,16.8226573406,134.55,42.9231712,4.4800916,43.1563419049,5.6231712,1.6400915999999999,5.85747,37.3,2.84,37.4079617194,134.55
