Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-24 00:00:00,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,134.97,19.61124352,8.74577936,21.4729953433,5.23124352,1.52577936,5.449212,14.38,7.22,16.0907675392,134.71,43.25124352,4.22577936,43.4571890166,5.23124352,1.52577936,5.449212,38.02,2.7,38.1157500254,134.71
2021-07-24 00:30:00,5.28622848,1.54181664,5.506488,5.28622848,1.54181664,5.506488,0.0,0.0,0.0,136.54,16.41622848,8.36181664,18.4231521469,5.28622848,1.54181664,5.506488,11.13,6.82,13.0533252468,136.23,43.31622848,5.11181664,43.6168123445,5.28622848,1.54181664,5.506488,38.03,3.5700000000000003,38.1971962322,136.23
2021-07-24 01:00:00,5.06596896,1.47757428,5.277051,5.06596896,1.47757428,5.277051,0.0,0.0,0.0,136.54,16.00596896,7.88757428,17.8439028907,5.06596896,1.47757428,5.277051,10.94,6.41,12.6795780687,136.23,42.53596896,6.15757428,42.9793482545,5.06596896,1.47757428,5.277051,37.47,4.68,37.7611347817,136.23
2021-07-24 01:30:00,5.23603872,1.52717796,5.454207,5.23603872,1.52717796,5.454207,0.0,0.0,0.0,137.13,16.32603872,8.03717796,18.197136309,5.23603872,1.52717796,5.454207,11.09,6.51,12.8595567575,136.92,41.04603872,6.24717796,41.5187250174,5.23603872,1.52717796,5.454207,35.81,4.72,36.1197245283,136.92
2021-07-24 02:00:00,4.97965536,1.45239948,5.1871410000000004,4.97965536,1.45239948,5.1871410000000004,0.0,0.0,0.0,137.26,16.08965536,7.69239948,17.8339569183,4.97965536,1.45239948,5.1871410000000004,11.11,6.24,12.7424369726,137.05,41.33965536,6.30239948,41.8173091493,4.97965536,1.45239948,5.1871410000000004,36.36,4.85,36.6820405648,137.05
2021-07-24 02:30:00,4.9902048,1.4554764,5.19813,4.9902048,1.4554764,5.19813,0.0,0.0,0.0,137.63,14.4002048,8.0454764,16.4953202086,4.9902048,1.4554764,5.19813,9.41,6.59,11.4880894843,137.46,40.9102048,6.3554764,41.400929181,4.9902048,1.4554764,5.19813,35.92,4.9,36.2526743841,137.46
2021-07-24 03:00:00,4.9528022400000005,1.44456732,5.159169,4.9528022400000005,1.44456732,5.159169,0.0,0.0,0.0,137.44,18.59280224,8.58456732,20.4789426291,4.9528022400000005,1.44456732,5.159169,13.64,7.14,15.395752661,137.25,36.60280224,6.05456732,37.1001740866,4.9528022400000005,1.44456732,5.159169,31.65,4.61,31.983974112,137.25
2021-07-24 03:30:00,4.96015488,1.44671184,5.166828,4.96015488,1.44671184,5.166828,0.0,0.0,0.0,137.67,19.60015488,8.79671184,21.4836731151,4.96015488,1.44671184,5.166828,14.64,7.35,16.3814559792,137.46,35.48015488,5.8767118400000005,35.9635528328,4.96015488,1.44671184,5.166828,30.52,4.43,30.8398330086,137.46
2021-07-24 04:00:00,5.0381568,1.4694624,5.24808,5.0381568,1.4694624,5.24808,0.0,0.0,0.0,137.72,18.8881568,8.8694624,20.8669554695,5.0381568,1.4694624,5.24808,13.85,7.4,15.7029455836,137.49,35.8981568,5.9094624,36.381305742,5.0381568,1.4694624,5.24808,30.86,4.44,31.17776772,137.49
2021-07-24 04:30:00,5.13118368,1.49659524,5.344983,5.13118368,1.49659524,5.344983,0.0,0.0,0.0,137.72,18.14118368,8.71659524,20.1266385144,5.13118368,1.49659524,5.344983,13.01,7.22,14.8791296788,137.47,36.46118368,5.80659524,36.9206509101,5.13118368,1.49659524,5.344983,31.33,4.31,31.6250691699,137.47
2021-07-24 05:00:00,4.99276224,1.45622232,5.200794,4.99276224,1.45622232,5.200794,0.0,0.0,0.0,137.66,18.02276224,8.62622232,19.9807825241,4.99276224,1.45622232,5.200794,13.03,7.17,14.8724510421,137.42,36.71276224,5.78622232,37.1659424746,4.99276224,1.45622232,5.200794,31.72,4.33,32.0141734237,137.42
2021-07-24 05:30:00,4.89398112,1.4274111600000001,5.097897,4.89398112,1.4274111600000001,5.097897,0.0,0.0,0.0,137.69,16.40398112,8.36741116,18.4147811854,4.89398112,1.4274111600000001,5.097897,11.51,6.94,13.4403757388,137.46,38.59398112,6.04741116,39.0649018996,4.89398112,1.4274111600000001,5.097897,33.7,4.62,34.0152083633,137.46
2021-07-24 06:00:00,4.7408544,1.3827492,4.93839,4.7408544,1.3827492,4.93839,0.0,0.0,0.0,137.73,16.1808544,8.6227492,18.3349898522,4.7408544,1.3827492,4.93839,11.44,7.24,13.5385080419,137.52,37.9208544,6.3127492,38.442710634,4.7408544,1.3827492,4.93839,33.18,4.93,33.5442588232,137.52
2021-07-24 06:30:00,4.99531968,1.4569682400000001,5.203458,4.99531968,1.4569682400000001,5.203458,0.0,0.0,0.0,137.83,18.11531968,8.45696824,19.9921264232,4.99531968,1.4569682400000001,5.203458,13.12,7.0,14.8705884214,137.64,37.31531968,5.64696824,37.7401819434,4.99531968,1.4569682400000001,5.203458,32.32,4.19,32.5904663974,137.64
2021-07-24 07:00:00,5.7894048,1.6885764,6.03063,5.7894048,1.6885764,6.03063,0.0,0.0,0.0,137.63,17.6494048,8.4585764,19.5716377575,5.7894048,1.6885764,6.03063,11.86,6.77,13.656225686500001,137.41,38.9594048,5.6685764,39.3696327234,5.7894048,1.6885764,6.03063,33.17,3.98,33.407922713,137.41
2021-07-24 07:30:00,6.39935424,1.8664783200000001,6.6659939999999995,6.39935424,1.8664783200000001,6.6659939999999995,0.0,0.0,0.0,137.46,16.57935424,8.05647832,18.4331719988,6.39935424,1.8664783200000001,6.6659939999999995,10.18,6.19,11.9142141999,137.2,42.73935424,5.16647832,43.0504924372,6.39935424,1.8664783200000001,6.6659939999999995,36.34,3.3,36.4895272647,137.2
2021-07-24 08:00:00,6.4271664,1.8745902,6.694965,6.4271664,1.8745902,6.694965,0.0,0.0,0.0,137.01,16.8571664,7.4245902,18.4197882364,6.4271664,1.8745902,6.694965,10.43,5.55,11.8147111687,136.71,46.0971664,4.9045902,46.3573484481,6.4271664,1.8745902,6.694965,39.67,3.03,39.7855476272,136.71
2021-07-24 08:30:00,6.9418512,2.0247066,7.231095,6.9418512,2.0247066,7.231095,0.0,0.0,0.0,136.76,19.4018512,7.0647066,20.6480485599,6.9418512,2.0247066,7.231095,12.46,5.04,13.4407291469,136.48,47.3818512,3.9647066,47.5474365404,6.9418512,2.0247066,7.231095,40.44,1.94,40.4865063941,136.48
2021-07-24 09:00:00,6.78009312,1.9775271600000002,7.062597,6.78009312,1.9775271600000002,7.062597,0.0,0.0,0.0,136.23,22.87009312,6.78752716,23.8560617929,6.78009312,1.9775271600000002,7.062597,16.09,4.8100000000000005,16.7935761528,135.94,48.25009312,2.95752716,48.3406501093,6.78009312,1.9775271600000002,7.062597,41.47,0.98,41.4815778388,135.94
2021-07-24 09:30:00,9.4641264,2.7603702,9.858465,9.4641264,2.7603702,9.858465,0.0,0.0,0.0,136.44,23.0741264,7.2703702,24.1924284016,9.4641264,2.7603702,9.858465,13.61,4.51,14.3377892299,136.13,47.9641264,2.9703702,48.0560144044,9.4641264,2.7603702,9.858465,38.5,0.21,38.500572723,136.13
2021-07-24 10:00:00,8.71191936,2.54097648,9.074916,8.71191936,2.54097648,9.074916,0.0,0.0,0.0,136.93,24.17191936,7.04097648,25.1765175379,8.71191936,2.54097648,9.074916,15.46,4.5,16.1016024047,136.6,48.07191936,2.64097648,48.1444097245,8.71191936,2.54097648,9.074916,39.36,0.1,39.3601270323,136.6
2021-07-24 10:30:00,11.2415472,3.2787846,11.709945,11.2415472,3.2787846,11.709945,0.0,0.0,0.0,136.73,23.0515472,7.4787846,24.2343980203,11.2415472,3.2787846,11.709945,11.81,4.2,12.5345961243,136.37,47.0915472,3.4487845999999998,47.217665475,11.2415472,3.2787846,11.709945,35.85,0.17,35.8504030661,136.37
2021-07-24 11:00:00,14.15798784,4.12941312,14.747904,14.15798784,4.12941312,14.747904,0.0,0.0,0.0,136.73,20.57798784,8.40941312,22.2299755413,14.15798784,4.12941312,14.747904,6.42,4.28,7.7158797295,136.37,44.16798784,4.6794131199999995,44.4151782275,14.15798784,4.12941312,14.747904,30.01,0.55,30.0150395635,136.37
2021-07-24 11:30:00,12.87894816,3.7563598799999998,13.415571,12.87894816,3.7563598799999998,13.415571,0.0,0.0,0.0,136.55,21.39894816,8.07635988,22.8723101427,12.87894816,3.7563598799999998,13.415571,8.52,4.32,9.5526331448,136.16,45.59894816,4.16635988,45.7888919712,12.87894816,3.7563598799999998,13.415571,32.72,0.41000000000000003,32.7225686645,136.16
2021-07-24 12:00:00,16.18795584,4.72148712,16.862454,16.18795584,4.72148712,16.862454,0.0,0.0,0.0,136.55,21.16795584,8.97148712,22.9906488727,16.18795584,4.72148712,16.862454,4.98,4.25,6.5469764014,136.16,43.79795584,5.30148712,44.1176461458,16.18795584,4.72148712,16.862454,27.61,0.58,27.6160913237,136.16
2021-07-24 12:30:00,17.30236032,5.04652176,18.023292,17.30236032,5.04652176,18.023292,0.0,0.0,0.0,136.58,21.18236032,9.27652176,23.1245809625,17.30236032,5.04652176,18.023292,3.88,4.23,5.7399738675,136.16,42.55236032,5.53652176,42.9110293748,17.30236032,5.04652176,18.023292,25.25,0.49,25.2547540079,136.16
2021-07-24 13:00:00,16.29025344,4.75132392,16.969014,16.29025344,4.75132392,16.969014,0.0,0.0,0.0,136.58,20.27025344,8.71132392,22.0628724096,16.29025344,4.75132392,16.969014,3.98,3.96,5.6144456538,136.16,44.23025344,5.29132392,44.545633099,16.29025344,4.75132392,16.969014,27.94,0.54,27.9452178378,136.16
2021-07-24 13:30:00,17.92094112,5.22694116,18.667647,17.92094112,5.22694116,18.667647,0.0,0.0,0.0,136.58,21.54094112,8.96694116,23.3327704764,17.92094112,5.22694116,18.667647,3.62,3.74,5.2049975985,136.19,42.59094112,5.72694116,42.9742495052,17.92094112,5.22694116,18.667647,24.67,0.5,24.6750663626,136.19
2021-07-24 14:00:00,14.50292256,4.23001908,15.107211,14.50292256,4.23001908,15.107211,0.0,0.0,0.0,136.71,17.47292256,8.25001908,19.3226767713,14.50292256,4.23001908,15.107211,2.9699999999999998,4.02,4.9981296502,136.32,45.17292256,4.73001908,45.4198856572,14.50292256,4.23001908,15.107211,30.67,0.5,30.6740753732,136.32
2021-07-24 14:30:00,12.60785952,3.67729236,13.133187,12.60785952,3.67729236,13.133187,0.0,0.0,0.0,137.06,17.87785952,7.78729236,19.5002508527,12.60785952,3.67729236,13.133187,5.27,4.11,6.6831878621000005,136.71,46.60785952,4.45729236,46.8205085856,12.60785952,3.67729236,13.133187,34.0,0.78,34.0089458819,136.71
2021-07-24 15:00:00,13.30572096,3.88083528,13.860126,13.30572096,3.88083528,13.860126,0.0,0.0,0.0,137.06,17.18572096,8.03083528,18.9695366367,13.30572096,3.88083528,13.860126,3.88,4.15,5.6812762651,136.71,45.66572096,4.97083528,45.9354685856,13.30572096,3.88083528,13.860126,32.36,1.09,32.3783523361,136.71
2021-07-24 15:30:00,15.69405024,4.57743132,16.347969,15.69405024,4.57743132,16.347969,0.0,0.0,0.0,137.16,17.02405024,8.78743132,19.1582158819,15.69405024,4.57743132,16.347969,1.33,4.21,4.4150877681,136.82,43.26405024,5.29743132,43.5871634975,15.69405024,4.57743132,16.347969,27.57,0.72,27.579399921,136.82
2021-07-24 16:00:00,18.54751392,5.40969156,19.320327,18.54751392,5.40969156,19.320327,0.0,0.0,0.0,137.16,24.23751392,9.38969156,25.9927564643,18.54751392,5.40969156,19.320327,5.69,3.98,6.9438101933,136.82,40.91751392,6.02969156,41.3594019021,18.54751392,5.40969156,19.320327,22.37,0.62,22.3785902148,136.82
2021-07-24 16:30:00,13.64330304,3.97929672,14.211774,13.64330304,3.97929672,14.211774,0.0,0.0,0.0,137.16,17.91330304,8.33929672,19.7593090868,13.64330304,3.97929672,14.211774,4.27,4.36,6.102663353,136.8,45.55330304,5.16929672,45.8456655141,13.64330304,3.97929672,14.211774,31.91,1.19,31.9321812597,136.8
2021-07-24 17:00:00,10.04946048,2.93109264,10.468188,10.04946048,2.93109264,10.468188,0.0,0.0,0.0,137.16,21.12946048,7.35109264,22.3716933462,10.04946048,2.93109264,10.468188,11.08,4.42,11.9290737277,136.86,49.36946048,4.15109264,49.5436696077,10.04946048,2.93109264,10.468188,39.32,1.22,39.3389222018,136.86
2021-07-24 17:30:00,8.92035072,2.6017689600000002,9.292032,8.92035072,2.6017689600000002,9.292032,0.0,0.0,0.0,137.09,23.43035072,6.76176896,24.3865301823,8.92035072,2.6017689600000002,9.292032,14.51,4.16,15.0945586222,136.77,51.83035072,3.40176896,51.9418645008,8.92035072,2.6017689600000002,9.292032,42.91,0.8,42.9174568212,136.77
2021-07-24 18:00:00,9.64730304,2.81379672,10.049274,9.64730304,2.81379672,10.049274,0.0,0.0,0.0,136.98,22.08730304,7.00379672,23.1711485273,9.64730304,2.81379672,10.049274,12.44,4.19,13.1266789402,136.66,51.84730304,3.7437967199999997,51.9822935854,9.64730304,2.81379672,10.049274,42.2,0.93,42.2102463864,136.66
2021-07-24 18:30:00,9.22980096,2.69202528,9.614376,9.22980096,2.69202528,9.614376,0.0,0.0,0.0,137.03,22.90980096,7.20202528,24.0151649622,9.22980096,2.69202528,9.614376,13.68,4.51,14.4042528442,136.71,50.87980096,3.92202528,51.0307400302,9.22980096,2.69202528,9.614376,41.65,1.23,41.6681581066,136.71
2021-07-24 19:00:00,8.51275872,2.4828879600000002,8.867457,8.51275872,2.4828879600000002,8.867457,0.0,0.0,0.0,137.03,22.18275872,7.44288796,23.3981060262,8.51275872,2.4828879600000002,8.867457,13.67,4.96,14.542025306,136.71,50.30275872,4.27288796,50.4839093807,8.51275872,2.4828879600000002,8.867457,41.79,1.79,41.8283181589,136.71
2021-07-24 19:30:00,7.70141088,2.24624484,8.022303,7.70141088,2.24624484,8.022303,0.0,0.0,0.0,136.06,21.72141088,7.41624484,22.9525680076,7.70141088,2.24624484,8.022303,14.02,5.17,14.942867864,135.76,50.25141088,4.18624484,50.4254790884,7.70141088,2.24624484,8.022303,42.55,1.94,42.5942026572,135.76
2021-07-24 20:00:00,6.44602752,1.88009136,6.714612,6.44602752,1.88009136,6.714612,0.0,0.0,0.0,135.9,21.87602752,7.31009136,23.0650821752,6.44602752,1.88009136,6.714612,15.43,5.43,16.3575609429,135.58,50.08602752,3.87009136,50.2353238257,6.44602752,1.88009136,6.714612,43.64,1.99,43.6853488025,135.58
2021-07-24 20:30:00,5.60175264,1.63384452,5.835159,5.60175264,1.63384452,5.835159,0.0,0.0,0.0,135.01,21.46175264,8.46384452,23.0704029102,5.60175264,1.63384452,5.835159,15.86,6.83,17.2681353944,134.48,49.91175264,2.52384452,49.9755224361,5.60175264,1.63384452,5.835159,44.31,0.89,44.3189372616,134.48
2021-07-24 21:00:00,5.44638816,1.58852988,5.673321,5.44638816,1.58852988,5.673321,0.0,0.0,0.0,135.01,20.96638816,9.14852988,22.8754241806,5.44638816,1.58852988,5.673321,15.52,7.5600000000000005,17.263371629,134.48,49.44638816,2.19852988,49.4952405359,5.44638816,1.58852988,5.673321,44.0,0.61,44.0042282059,134.48
2021-07-24 21:30:00,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,134.8,21.48595872,9.20048796,23.3729630304,5.31595872,1.5504879599999999,5.537457,16.17,7.65,17.8883034411,134.18,49.73595872,2.33048796,49.7905288577,5.31595872,1.5504879599999999,5.537457,44.42,0.78,44.4268477387,134.18
2021-07-24 22:00:00,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,134.9,21.84763712,9.59764416,23.8628167061,5.23763712,1.52764416,5.455872,16.61,8.07,18.4666456077,134.28,49.16763712,2.41764416,49.2270407728,5.23763712,1.52764416,5.455872,43.93,0.89,43.9390145543,134.28
2021-07-24 22:30:00,5.2632115200000005,1.53510336,5.482512,5.2632115200000005,1.53510336,5.482512,0.0,0.0,0.0,134.83,19.99321152,10.26510336,22.4744489115,5.2632115200000005,1.53510336,5.482512,14.73,8.73,17.1226691844,134.14,48.05321152,2.47510336,48.1169125571,5.2632115200000005,1.53510336,5.482512,42.79,0.9400000000000001,42.8003235969,134.14
2021-07-24 23:00:00,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,134.83,17.938696,10.355453,20.7130929853,5.298696,1.545453,5.519475,12.64,8.81,15.4073261795,134.14,46.548696,2.925453,46.6405336007,5.298696,1.545453,5.519475,41.25,1.38,41.2730771811,134.14
2021-07-24 23:30:00,5.19511968,1.51524324,5.411583,5.19511968,1.51524324,5.411583,0.0,0.0,0.0,135.0,16.82511968,10.54524324,19.8566564969,5.19511968,1.51524324,5.411583,11.63,9.03,14.724055148,134.33,44.54511968,3.29524324,44.6668368627,5.19511968,1.51524324,5.411583,39.35,1.78,39.3902386385,134.33
2021-07-25 00:00:00,5.1884064,1.5132851999999999,5.40459,5.1884064,1.5132851999999999,5.40459,0.0,0.0,0.0,135.45,15.7784064,10.9832852,19.2247408905,5.1884064,1.5132851999999999,5.40459,10.59,9.47,14.2066533709,134.82,42.7584064,3.7632852,42.9236954766,5.1884064,1.5132851999999999,5.40459,37.57,2.25,37.6373139318,134.82
2021-07-25 00:30:00,5.282712,1.540791,5.502825,5.282712,1.540791,5.502825,0.0,0.0,0.0,135.79,11.292712,10.320791,15.2984989846,5.282712,1.540791,5.502825,6.01,8.78,10.6399483081,135.18,43.812712,5.060791,44.1040285954,5.282712,1.540791,5.502825,38.53,3.52,38.6904548952,135.18
2021-07-25 01:00:00,5.09761728,1.4868050400000001,5.310018,5.09761728,1.4868050400000001,5.310018,0.0,0.0,0.0,135.97,9.24761728,8.39680504,12.4909871602,5.09761728,1.4868050400000001,5.310018,4.15,6.91,8.0604342315,135.44,44.75761728,7.01680504,45.3043028591,5.09761728,1.4868050400000001,5.310018,39.66,5.53,40.0436823981,135.44
2021-07-25 01:30:00,5.01545952,1.46284236,5.224437,5.01545952,1.46284236,5.224437,0.0,0.0,0.0,137.38,10.22545952,8.16284236,13.0840367544,5.01545952,1.46284236,5.224437,5.21,6.7,8.4872904982,137.17,44.12545952,7.60284236,44.7756562186,5.01545952,1.46284236,5.224437,39.11,6.14,39.5890350981,137.17
2021-07-25 02:00:00,5.2632115200000005,1.53510336,5.482512,5.2632115200000005,1.53510336,5.482512,0.0,0.0,0.0,137.38,9.42321152,8.20510336,12.4948243885,5.2632115200000005,1.53510336,5.482512,4.16,6.67,7.86094778,137.17,43.32321152,7.93510336,44.0439158311,5.2632115200000005,1.53510336,5.482512,38.06,6.4,38.5943467363,137.17
2021-07-25 02:30:00,5.02888608,1.46675844,5.238423,5.02888608,1.46675844,5.238423,0.0,0.0,0.0,137.28,9.50888608,8.23675844,12.5802664551,5.02888608,1.46675844,5.238423,4.48,6.77,8.1180847495,137.13,43.01888608,8.08675844,43.7723682433,5.02888608,1.46675844,5.238423,37.99,6.62,38.5624752836,137.13
2021-07-25 03:00:00,5.16027456,1.50508008,5.375286,5.16027456,1.50508008,5.375286,0.0,0.0,0.0,137.28,8.91027456,8.27508008,12.1601785787,5.16027456,1.50508008,5.375286,3.75,6.77,7.7392118462,137.13,41.89027456,8.09508008,42.6652718755,5.16027456,1.50508008,5.375286,36.73,6.59,37.316497692,137.13
2021-07-25 03:30:00,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,137.31,8.80266208,8.40202644,12.1688499043,5.25266208,1.53202644,5.471523,3.55,6.87,7.733007177,137.16,41.12266208,8.18202644,41.9287358885,5.25266208,1.53202644,5.471523,35.87,6.65,36.4812198261,137.16
2021-07-25 04:00:00,5.02568928,1.46582604,5.235093,5.02568928,1.46582604,5.235093,0.0,0.0,0.0,137.31,9.47568928,8.44582604,12.6933315102,5.02568928,1.46582604,5.235093,4.45,6.98,8.2778560026,137.16,40.52568928,8.14582604,41.3362549524,5.02568928,1.46582604,5.235093,35.5,6.68,36.1230175927,137.16
2021-07-25 04:30:00,5.17753728,1.51011504,5.393268,5.17753728,1.51011504,5.393268,0.0,0.0,0.0,137.39,10.11753728,8.59011504,13.2723259835,5.17753728,1.51011504,5.393268,4.94,7.08,8.6330759292,137.24,39.28753728,8.03011504,40.0997921825,5.17753728,1.51011504,5.393268,34.11,6.52,34.7275467029,137.24
2021-07-25 05:00:00,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,137.39,9.73891584,8.65801712,13.0310299742,5.23891584,1.52801712,5.457204,4.5,7.13,8.4313047626,137.24,38.94891584,7.96801712,39.7555951023,5.23891584,1.52801712,5.457204,33.71,6.44,34.3196401496,137.24
2021-07-25 05:30:00,4.9965984,1.4573412000000001,5.20479,4.9965984,1.4573412000000001,5.20479,0.0,0.0,0.0,137.46,10.1065984,8.5373412,13.2298724856,4.9965984,1.4573412000000001,5.20479,5.11,7.08,8.7314660854,137.31,38.5065984,7.9873411999999995,39.3262728946,4.9965984,1.4573412000000001,5.20479,33.51,6.53,34.1403134139,137.31
2021-07-25 06:00:00,5.19064416,1.5139378799999998,5.406921,5.19064416,1.5139378799999998,5.406921,0.0,0.0,0.0,137.46,10.88064416,8.63393788,13.89004322,5.19064416,1.5139378799999998,5.406921,5.69,7.12,9.114301948,137.31,37.62064416,8.04393788,38.4709995143,5.19064416,1.5139378799999998,5.406921,32.43,6.53,33.0808978113,137.31
2021-07-25 06:30:00,5.7043699199999995,1.66377456,5.942052,5.7043699199999995,1.66377456,5.942052,0.0,0.0,0.0,137.35,10.92436992,8.81377456,14.0365408895,5.7043699199999995,1.66377456,5.942052,5.22,7.15,8.852734041,137.17,37.93436992,7.93377456,38.7551441746,5.7043699199999995,1.66377456,5.942052,32.23,6.27,32.8342169086,137.17
2021-07-25 07:00:00,6.59851488,1.92456684,6.873453,6.59851488,1.92456684,6.873453,0.0,0.0,0.0,137.35,11.31851488,8.70456684,14.2785945723,6.59851488,1.92456684,6.873453,4.72,6.78,8.2611621458,137.17,38.40851488,7.74456684,39.1815304809,6.59851488,1.92456684,6.873453,31.81,5.82,32.3380348815,137.17
2021-07-25 07:30:00,7.13397888,2.08074384,7.431228,7.13397888,2.08074384,7.431228,0.0,0.0,0.0,137.16,12.65397888,8.37074384,15.172097216,7.13397888,2.08074384,7.431228,5.52,6.29,8.3686617807,136.98,40.12397888,7.50074384,40.8190499561,7.13397888,2.08074384,7.431228,32.99,5.42,33.4322673476,136.98
2021-07-25 08:00:00,7.36574688,2.14834284,7.672653,7.36574688,2.14834284,7.672653,0.0,0.0,0.0,137.16,12.08574688,7.98834284,14.487197761400001,7.36574688,2.14834284,7.672653,4.72,5.84,7.5089280194,136.98,43.25574688,7.52834284,43.905985743,7.36574688,2.14834284,7.672653,35.89,5.38,36.2909975063,136.98
2021-07-25 08:30:00,9.07603488,2.64717684,9.454203,9.07603488,2.64717684,9.454203,0.0,0.0,0.0,137.05,15.12603488,8.62717684,17.4133601416,9.07603488,2.64717684,9.454203,6.05,5.98,8.5066385841,136.91,41.85603488,7.10717684,42.4551483157,9.07603488,2.64717684,9.454203,32.78,4.46,33.0820192854,136.91
2021-07-25 09:00:00,9.58304736,2.7950554800000003,9.982341,9.58304736,2.7950554800000003,9.982341,0.0,0.0,0.0,136.9,15.54304736,8.54505548,17.7370881035,9.58304736,2.7950554800000003,9.982341,5.96,5.75,8.281551787,136.74,44.34304736,6.84505548,44.8682586434,9.58304736,2.7950554800000003,9.982341,34.76,4.05,34.9951439488,136.74
2021-07-25 09:30:00,12.4227648,3.6233063999999997,12.94038,12.4227648,3.6233063999999997,12.94038,0.0,0.0,0.0,136.29,15.8127648,8.9133064,18.1518748784,12.4227648,3.6233063999999997,12.94038,3.39,5.29,6.2830088334,136.04,44.2927648,6.6633064,44.7911672745,12.4227648,3.6233063999999997,12.94038,31.87,3.04,32.0146607041,136.04
2021-07-25 10:00:00,11.46852,3.344985,11.946375,11.46852,3.344985,11.946375,0.0,0.0,0.0,136.29,16.04852,8.304985,18.0700794143,11.46852,3.344985,11.946375,4.58,4.96,6.7511480505,136.04,46.42852,6.014985,46.8165303492,11.46852,3.344985,11.946375,34.96,2.67,35.061809708,136.04
2021-07-25 10:30:00,13.4521344,3.9235392,14.01264,13.4521344,3.9235392,14.01264,0.0,0.0,0.0,136.13,15.8821344,8.5335392,18.0295170312,13.4521344,3.9235392,14.01264,2.43,4.61,5.2112378568,135.9,46.3121344,6.2035392,46.7257711685,13.4521344,3.9235392,14.01264,32.86,2.2800000000000002,32.9390042351,135.9
2021-07-25 11:00:00,9.93277728,2.89706004,10.346643,9.93277728,2.89706004,10.346643,0.0,0.0,0.0,136.05,19.93277728,7.31706004,21.2333458909,9.93277728,2.89706004,10.346643,10.0,4.42,10.933270325,135.81,50.46277728,4.55706004,50.6681229869,9.93277728,2.89706004,10.346643,40.53,1.6600000000000001,40.5639803274,135.81
2021-07-25 11:30:00,11.73928896,3.42395928,12.228426,11.73928896,3.42395928,12.228426,0.0,0.0,0.0,136.01,20.20928896,7.43395928,21.5332094878,11.73928896,3.42395928,12.228426,8.47,4.01,9.371285931,135.72,50.64928896,4.3639592799999996,50.8369414181,11.73928896,3.42395928,12.228426,38.91,0.9400000000000001,38.9213527514,135.72
2021-07-25 12:00:00,11.2575312,3.2834466,11.726595,11.2575312,3.2834466,11.726595,0.0,0.0,0.0,136.01,22.0575312,7.2434466,23.2164209405,11.2575312,3.2834466,11.726595,10.8,3.96,11.5031126222,135.72,52.1175312,4.0434466,52.2741477098,11.2575312,3.2834466,11.726595,40.86,0.76,40.867067426,135.72
2021-07-25 12:30:00,14.0563296,4.0997628,14.64201,14.0563296,4.0997628,14.64201,0.0,0.0,0.0,135.98,22.6563296,7.9197628,24.0006648606,14.0563296,4.0997628,14.64201,8.6,3.8200000000000003,9.4102284776,135.69,52.6763296,4.8397628,52.8981947148,14.0563296,4.0997628,14.64201,38.62,0.74,38.6270889403,135.69
2021-07-25 13:00:00,12.99914784,3.79141812,13.540779,12.99914784,3.79141812,13.540779,0.0,0.0,0.0,135.98,20.14914784,7.93141812,21.6539962148,12.99914784,3.79141812,13.540779,7.15,4.14,8.2620881138,135.69,49.34914784,4.85141812,49.587041153,12.99914784,3.79141812,13.540779,36.35,1.06,36.3654520115,135.69
2021-07-25 13:30:00,12.01325472,3.50386596,12.513807,12.01325472,3.50386596,12.513807,0.0,0.0,0.0,136.12,21.03325472,7.64386596,22.3791530432,12.01325472,3.50386596,12.513807,9.02,4.14,9.9247166206,135.83,49.34325472,4.42386596,49.5411685005,12.01325472,3.50386596,12.513807,37.33,0.92,37.3413350056,135.83
2021-07-25 14:00:00,12.72869856,3.71253708,13.259060999999999,12.72869856,3.71253708,13.259060999999999,0.0,0.0,0.0,136.12,19.92869856,7.85253708,21.4199758377,12.72869856,3.71253708,13.259060999999999,7.2,4.14,8.3053958364,135.83,48.79869856,4.85253708,49.0393729289,12.72869856,3.71253708,13.259060999999999,36.07,1.1400000000000001,36.0880104744,135.83
2021-07-25 14:30:00,14.0675184,4.1030262,14.653665,14.0675184,4.1030262,14.653665,0.0,0.0,0.0,136.19,18.3475184,8.4230262,20.1885809755,14.0675184,4.1030262,14.653665,4.28,4.32,6.0811840952,135.91,47.2475184,5.3330262,47.5475463448,14.0675184,4.1030262,14.653665,33.18,1.23,33.2027905454,135.91
2021-07-25 15:00:00,14.29545024,4.16950632,14.891094,14.29545024,4.16950632,14.891094,0.0,0.0,0.0,136.19,17.06545024,9.03950632,19.3117131918,14.29545024,4.16950632,14.891094,2.77,4.87,5.6026600825,135.91,44.88545024,5.29950632,45.1972168444,14.29545024,4.16950632,14.891094,30.59,1.13,30.6108640845,135.91
2021-07-25 15:30:00,11.95667136,3.48736248,12.454865999999999,11.95667136,3.48736248,12.454865999999999,0.0,0.0,0.0,136.08,17.68667136,8.28736248,19.5319922351,11.95667136,3.48736248,12.454865999999999,5.73,4.8,7.4748177235,135.73,47.73667136,4.64736248,47.9623578502,11.95667136,3.48736248,12.454865999999999,35.78,1.16,35.7987988625,135.73
2021-07-25 16:00:00,14.50100448,4.22945964,15.105213,14.50100448,4.22945964,15.105213,0.0,0.0,0.0,135.93,17.62100448,8.69945964,19.6514731487,14.50100448,4.22945964,15.105213,3.12,4.47,5.4511741854,135.58,46.62100448,5.04945964,46.8936573683,14.50100448,4.22945964,15.105213,32.12,0.8200000000000001,32.1304652939,135.58
2021-07-25 16:30:00,14.8443408,4.3295994,15.462855,14.8443408,4.3295994,15.462855,0.0,0.0,0.0,135.93,18.2943408,8.7095994,20.2617873598,14.8443408,4.3295994,15.462855,3.45,4.38,5.5755627519,135.58,47.3343408,5.2395994,47.6234524247,14.8443408,4.3295994,15.462855,32.49,0.91,32.5027414228,135.58
2021-07-25 17:00:00,9.9931968,2.9146824000000002,10.40958,9.9931968,2.9146824000000002,10.40958,0.0,0.0,0.0,135.88,21.3231968,7.3346824,22.5494187881,9.9931968,2.9146824000000002,10.40958,11.33,4.42,12.1616322918,135.54,51.3031968,4.0146824,51.4600396101,9.9931968,2.9146824000000002,10.40958,41.31,1.1,41.3246427692,135.54
2021-07-25 17:30:00,9.51239808,2.77444944,9.908748,9.51239808,2.77444944,9.908748,0.0,0.0,0.0,135.77,22.14239808,6.79444944,23.1613975383,9.51239808,2.77444944,9.908748,12.63,4.02,13.2543313675,135.44,53.41239808,3.80444944,53.5477180111,9.51239808,2.77444944,9.908748,43.9,1.03,43.9120814811,135.44
2021-07-25 18:00:00,10.28154816,2.99878488,10.709946,10.28154816,2.99878488,10.709946,0.0,0.0,0.0,135.66,22.90154816,7.00878488,23.9500307645,10.28154816,2.99878488,10.709946,12.62,4.01,13.2417710296,135.35,55.11154816,4.19878488,55.271263194,10.28154816,2.99878488,10.709946,44.83,1.2,44.8460577978,135.35
2021-07-25 18:30:00,9.81833184,2.86368012,10.227429,9.81833184,2.86368012,10.227429,0.0,0.0,0.0,135.66,22.79833184,7.23368012,23.9184042688,9.81833184,2.86368012,10.227429,12.98,4.37,13.6958862437,135.35,54.10833184,4.09368012,54.2629688778,9.81833184,2.86368012,10.227429,44.29,1.23,44.3070761843,135.35
2021-07-25 19:00:00,8.23303872,2.4013029599999998,8.576082,8.23303872,2.4013029599999998,8.576082,0.0,0.0,0.0,135.58,21.73303872,7.57130296,23.0141174177,8.23303872,2.4013029599999998,8.576082,13.5,5.17,14.4561025176,135.25,52.74303872,3.14130296,52.836501755,8.23303872,2.4013029599999998,8.576082,44.51,0.74,44.5161510016,135.25
2021-07-25 19:30:00,7.7474448,2.2596714,8.070255,7.7474448,2.2596714,8.070255,0.0,0.0,0.0,135.4,23.6474448,7.5096714,24.8112234705,7.7474448,2.2596714,8.070255,15.9,5.25,16.7443273977,134.99,54.1174448,3.1796714,54.2107751457,7.7474448,2.2596714,8.070255,46.37,0.92,46.3791256925,134.99
2021-07-25 20:00:00,7.04350944,2.05435692,7.336989,7.04350944,2.05435692,7.336989,0.0,0.0,0.0,135.4,23.02350944,7.19435692,24.12137555,7.04350944,2.05435692,7.336989,15.98,5.14,16.786303941,134.99,53.81350944,3.36435692,53.918574682,7.04350944,2.05435692,7.336989,46.77,1.31,46.7883425652,134.99
2021-07-25 20:30:00,6.90157152,2.01295836,7.189137,6.90157152,2.01295836,7.189137,0.0,0.0,0.0,134.39,22.96157152,7.57295836,24.17816091,6.90157152,2.01295836,7.189137,16.06,5.5600000000000005,16.9952110902,134.03,53.16157152,3.78295836,53.2959985405,6.90157152,2.01295836,7.189137,46.26,1.77,46.2938494835,134.03
2021-07-25 21:00:00,6.46265088,1.88493984,6.731928,6.46265088,1.88493984,6.731928,0.0,0.0,0.0,134.39,22.22265088,7.7149398399999995,23.5237435131,6.46265088,1.88493984,6.731928,15.76,5.83,16.8037644592,134.03,52.35265088,4.06493984,52.5102255762,6.46265088,1.88493984,6.731928,45.89,2.18,45.9417511638,134.03
2021-07-25 21:30:00,6.64710624,1.93873932,6.924069,6.64710624,1.93873932,6.924069,0.0,0.0,0.0,134.55,21.76710624,7.87873932,23.1491133164,6.64710624,1.93873932,6.924069,15.12,5.94,16.244937673,134.2,52.44710624,4.28873932,52.6221648918,6.64710624,1.93873932,6.924069,45.8,2.35,45.8602496722,134.2
2021-07-25 22:00:00,6.69218112,1.95188616,6.971022,6.69218112,1.95188616,6.971022,0.0,0.0,0.0,134.55,21.90218112,8.11188616,23.3561177186,6.69218112,1.95188616,6.971022,15.21,6.16,16.4100487507,134.2,52.29218112,4.58188616,52.4925317266,6.69218112,1.95188616,6.971022,45.6,2.63,45.6757802342,134.2
2021-07-25 22:30:00,5.41793664,1.58023152,5.643684,5.41793664,1.58023152,5.643684,0.0,0.0,0.0,134.78,19.63793664,8.17023152,21.2697258696,5.41793664,1.58023152,5.643684,14.22,6.59,15.6727949007,134.45,49.67793664,4.80023152,49.9093138748,5.41793664,1.58023152,5.643684,44.26,3.22,44.3769760123,134.45
2021-07-25 23:00:00,5.21334144,1.52055792,5.430564,5.21334144,1.52055792,5.430564,0.0,0.0,0.0,134.78,17.56334144,13.04055792,21.8752625905,5.21334144,1.52055792,5.430564,12.35,11.52,16.8888395102,134.45,46.95334144,5.85055792,47.3164379508,5.21334144,1.52055792,5.430564,41.74,4.33,41.9639905157,134.45
2021-07-25 23:30:00,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,135.32,16.55391072,17.49447396,24.0850281142,5.36391072,1.56447396,5.587407,11.19,15.93,19.4674343456,134.25,44.12391072,6.44447396,44.5920479665,5.36391072,1.56447396,5.587407,38.76,4.88,39.0659954436,134.25
2021-07-26 00:00:00,5.2923024,1.5435881999999999,5.512815,5.2923024,1.5435881999999999,5.512815,0.0,0.0,0.0,136.13,17.9023024,17.9435882,25.3468891328,5.2923024,1.5435881999999999,5.512815,12.61,16.4,20.6874865559,134.42,40.9323024,6.6635881999999995,41.4711560903,5.2923024,1.5435881999999999,5.512815,35.64,5.12,36.0058884073,134.42
2021-07-26 00:30:00,5.33961504,1.55738772,5.562099,5.33961504,1.55738772,5.562099,0.0,0.0,0.0,136.62,17.23961504,18.38738772,25.2051652225,5.33961504,1.55738772,5.562099,11.9,16.83,20.6121056663,134.91,38.74961504,6.14738772,39.234207543,5.33961504,1.55738772,5.562099,33.41,4.59,33.7238224405,134.91
2021-07-26 01:00:00,5.39012448,1.57211964,5.614713,5.39012448,1.57211964,5.614713,0.0,0.0,0.0,137.06,16.13012448,18.55211964,24.5837763348,5.39012448,1.57211964,5.614713,10.74,16.98,20.0914907361,135.37,37.42012448,5.87211964,37.8780610006,5.39012448,1.57211964,5.614713,32.03,4.3,32.3173467352,135.37
2021-07-26 01:30:00,5.41729728,1.58004504,5.643018,5.41729728,1.58004504,5.643018,0.0,0.0,0.0,137.24,16.04729728,18.85004504,24.7556043756,5.41729728,1.58004504,5.643018,10.63,17.27,20.2792948595,135.55,36.92729728,5.82004504,37.383127326,5.41729728,1.58004504,5.643018,31.51,4.24,31.7939884255,135.55
2021-07-26 02:00:00,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,137.24,16.0756192,18.619555599999998,24.59905249,5.1756192,1.5095556,5.3912700000000005,10.9,17.11,20.2869933701,135.55,37.8256192,5.7495556,38.2600948439,5.1756192,1.5095556,5.3912700000000005,32.65,4.24,32.924156785,135.55
2021-07-26 02:30:00,5.33034432,1.55468376,5.552442,5.33034432,1.55468376,5.552442,0.0,0.0,0.0,137.24,15.41034432,18.71468376,24.2428979352,5.33034432,1.55468376,5.552442,10.08,17.16,19.901557728,135.55,37.40034432,5.82468376,37.8511914761,5.33034432,1.55468376,5.552442,32.07,4.27,32.3530184063,135.55
2021-07-26 03:00:00,5.37477984,1.56764412,5.598729,5.37477984,1.56764412,5.598729,0.0,0.0,0.0,137.26,14.934779840000001,18.82764412,24.0318087538,5.37477984,1.56764412,5.598729,9.56,17.26,19.7307171689,135.58,36.82477984,5.68764412,37.2614238308,5.37477984,1.56764412,5.598729,31.45,4.12,31.7187152955,135.58
2021-07-26 03:30:00,5.30093376,1.5461056800000001,5.521806,5.30093376,1.5461056800000001,5.521806,0.0,0.0,0.0,137.34,15.47093376,18.75610568,24.3133973703,5.30093376,1.5461056800000001,5.521806,10.17,17.21,19.9903226587,135.65,36.69093376,5.6961056800000005,37.1304489617,5.30093376,1.5461056800000001,5.521806,31.39,4.15,31.6631426109,135.65
2021-07-26 04:00:00,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,137.34,14.86076384,18.66230612,23.8563193227,5.39076384,1.57230612,5.615379,9.47,17.09,19.538398092,135.65,36.23076384,5.83230612,36.6971939405,5.39076384,1.57230612,5.615379,30.84,4.26,31.1328315448,135.65
2021-07-26 04:30:00,5.34409056,1.55869308,5.566761,5.34409056,1.55869308,5.566761,0.0,0.0,0.0,137.34,14.86409056,18.79869308,23.9652258427,5.34409056,1.55869308,5.566761,9.52,17.24,19.6938569102,135.65,36.63409056,5.67869308,37.0716083581,5.34409056,1.55869308,5.566761,31.29,4.12,31.5600776298,135.65
2021-07-26 05:00:00,5.3402544,1.5575742,5.562765,5.3402544,1.5575742,5.562765,0.0,0.0,0.0,137.34,14.2902544,18.8075742,23.620673532,5.3402544,1.5575742,5.562765,8.95,17.25,19.4336049152,135.62,36.2602544,5.6975742,36.7051549638,5.3402544,1.5575742,5.562765,30.92,4.14,31.1959292216,135.62
2021-07-26 05:30:00,5.28846624,1.54246932,5.508819,5.28846624,1.54246932,5.508819,0.0,0.0,0.0,137.26,14.97846624,19.03246932,24.2196065063,5.28846624,1.54246932,5.508819,9.69,17.49,19.9949043509,135.56,37.04846624,6.31246932,37.5823910848,5.28846624,1.54246932,5.508819,31.76,4.77,32.1162030757,135.56
2021-07-26 06:00:00,5.52662784,1.61193312,5.7569040000000005,5.52662784,1.61193312,5.7569040000000005,0.0,0.0,0.0,138.17,16.40662784,19.20193312,25.2565174287,5.52662784,1.61193312,5.7569040000000005,10.88,17.59,20.6829035679,136.4,36.58662784,6.69193312,37.1935922651,5.52662784,1.61193312,5.7569040000000005,31.06,5.08,31.4726865711,136.4
2021-07-26 06:30:00,5.76446976,1.68130368,6.004656,5.76446976,1.68130368,6.004656,0.0,0.0,0.0,138.39,20.42446976,18.95130368,27.8623558973,5.76446976,1.68130368,6.004656,14.66,17.27,22.6532227288,136.6,38.16446976,7.55130368,38.9043563027,5.76446976,1.68130368,6.004656,32.4,5.87,32.9274490357,136.6
2021-07-26 07:00:00,6.36259104,1.8557557199999999,6.627699,6.36259104,1.8557557199999999,6.627699,0.0,0.0,0.0,138.12,20.20259104,17.80575572,26.9293449881,6.36259104,1.8557557199999999,6.627699,13.84,15.95,21.1174832781,136.3,42.61259104,8.42575572,43.4376135923,6.36259104,1.8557557199999999,6.627699,36.25,6.57,36.8405673138,136.3
2021-07-26 07:30:00,7.05725568,2.05836624,7.351308,7.05725568,2.05836624,7.351308,0.0,0.0,0.0,137.94,22.71725568,16.40836624,28.0233507685,7.05725568,2.05836624,7.351308,15.66,14.35,21.2404825746,136.14,46.60725568,9.84836624,47.6363999439,7.05725568,2.05836624,7.351308,39.55,7.79,40.3098821631,136.14
2021-07-26 08:00:00,9.03351744,2.63477592,9.409914,9.03351744,2.63477592,9.409914,0.0,0.0,0.0,137.73,24.55351744,15.65477592,29.1195334403,9.03351744,2.63477592,9.409914,15.52,13.02,20.258104551,135.94,48.54351744,11.96477592,49.9962893449,9.03351744,2.63477592,9.409914,39.51,9.33,40.5966624244,135.94
2021-07-26 08:30:00,10.4950944,3.0610692,10.93239,10.4950944,3.0610692,10.93239,0.0,0.0,0.0,137.25,30.0050944,14.4110692,33.286402711,10.4950944,3.0610692,10.93239,19.51,11.35,22.5712782093,135.45,52.6350944,14.3910692,54.5669866789,10.4950944,3.0610692,10.93239,42.14,11.33,43.636550047,135.45
2021-07-26 09:00:00,11.27447424,3.28838832,11.744244,11.27447424,3.28838832,11.744244,0.0,0.0,0.0,137.02,30.61447424,14.01838832,33.6713712831,11.27447424,3.28838832,11.744244,19.34,10.73,22.117153976,135.23,54.39447424,16.32838832,56.7923858715,11.27447424,3.28838832,11.744244,43.12,13.04,45.0485959826,135.23
2021-07-26 09:30:00,12.03083712,3.50899416,12.532122,12.03083712,3.50899416,12.532122,0.0,0.0,0.0,137.07,31.91083712,14.14899416,34.906955774400004,12.03083712,3.50899416,12.532122,19.88,10.64,22.5482593563,135.23,54.88083712,16.78899416,57.3914332274,12.03083712,3.50899416,12.532122,42.85,13.28,44.8606832315,135.23
2021-07-26 10:00:00,14.17748832,4.13510076,14.768217,14.17748832,4.13510076,14.768217,0.0,0.0,0.0,137.34,29.46748832,14.26510076,32.7387532991,14.17748832,4.13510076,14.768217,15.29,10.13,18.34123769,135.46,52.21748832,17.07510076,54.9383759535,14.17748832,4.13510076,14.768217,38.04,12.94,40.1806570379,135.46
2021-07-26 10:30:00,18.9698112,5.5328616,19.76022,18.9698112,5.5328616,19.76022,0.0,0.0,0.0,137.49,27.2698112,14.9728616,31.1099531883,18.9698112,5.5328616,19.76022,8.3,9.44,12.5699482895,135.67,48.1098112,18.8628616,51.6755404562,18.9698112,5.5328616,19.76022,29.14,13.33,32.0441648354,135.67
2021-07-26 11:00:00,18.88125984,5.50703412,19.667979,18.88125984,5.50703412,19.667979,0.0,0.0,0.0,137.74,24.40125984,15.04703412,28.6676597857,18.88125984,5.50703412,19.667979,5.52,9.54,11.0218873157,135.94,44.48125984,18.71703412,48.2587799597,18.88125984,5.50703412,19.667979,25.6,13.21,28.8073619063,135.94
2021-07-26 11:30:00,16.89700608,4.92829344,17.601048,16.89700608,4.92829344,17.601048,0.0,0.0,0.0,138.04,25.51700608,14.37829344,29.2891263361,16.89700608,4.92829344,17.601048,8.62,9.45,12.7908912903,136.25,45.47700608,18.53829344,49.1103492725,16.89700608,4.92829344,17.601048,28.58,13.61,31.65514966,136.25
2021-07-26 12:00:00,24.37655904,7.10982972,25.392249,24.37655904,7.10982972,25.392249,0.0,0.0,0.0,138.1,25.32655904,14.37982972,29.1241153614,24.37655904,7.10982972,25.392249,0.9500000000000001,7.27,7.331807417,136.34,43.73655904,23.51982972,49.6595306735,24.37655904,7.10982972,25.392249,19.36,16.41,25.3790799676,136.34
2021-07-26 12:30:00,18.74635488,5.46768684,19.527453,18.74635488,5.46768684,19.527453,0.0,0.0,0.0,137.93,26.91635488,14.707686840000001,30.672564487,18.74635488,5.46768684,19.527453,8.17,9.24,12.3339571914,136.21,48.25635488,19.72768684,52.1330740928,18.74635488,5.46768684,19.527453,29.51,14.26,32.7748028217,136.21
2021-07-26 13:00:00,12.72390336,3.71113848,13.254066,12.72390336,3.71113848,13.254066,0.0,0.0,0.0,137.93,29.66390336,13.65113848,32.6542607381,12.72390336,3.71113848,13.254066,16.94,9.94,19.6409572068,136.21,52.30390336,17.12113848,55.0348225176,12.72390336,3.71113848,13.254066,39.58,13.41,41.7900047858,136.21
2021-07-26 13:30:00,12.56789952,3.66563736,13.091562,12.56789952,3.66563736,13.091562,0.0,0.0,0.0,138.15,29.98789952,13.45563736,32.8683479108,12.56789952,3.66563736,13.091562,17.42,9.79,19.982504848,136.41,53.15789952,17.61563736,56.0006514335,12.56789952,3.66563736,13.091562,40.59,13.95,42.9202819189,136.41
2021-07-26 14:00:00,14.97157344,4.36670892,15.595389,14.97157344,4.36670892,15.595389,0.0,0.0,0.0,138.15,26.39157344,14.00670892,29.8781365451,14.97157344,4.36670892,15.595389,11.42,9.64,14.9447649697,136.41,51.88157344,17.87670892,54.8750798124,14.97157344,4.36670892,15.595389,36.91,13.51,39.3048114103,136.41
2021-07-26 14:30:00,16.12753632,4.70386476,16.799517,16.12753632,4.70386476,16.799517,0.0,0.0,0.0,138.33,24.41753632,14.82386476,28.5650668888,16.12753632,4.70386476,16.799517,8.29,10.12,13.0819914386,136.62,49.05753632,18.38386476,52.3890098523,16.12753632,4.70386476,16.799517,32.93,13.68,35.6584814595,136.62
2021-07-26 15:00:00,22.00261536,6.41742948,22.919391,22.00261536,6.41742948,22.919391,0.0,0.0,0.0,138.45,24.23261536,15.83742948,28.9489865059,22.00261536,6.41742948,22.919391,2.23,9.42,9.6803563984,136.67,46.22261536,20.96742948,50.7559185684,22.00261536,6.41742948,22.919391,24.22,14.55,28.2543961181,136.67
2021-07-26 15:30:00,21.76445376,6.34796568,22.671306,21.76445376,6.34796568,22.671306,0.0,0.0,0.0,138.37,26.02445376,15.85796568,30.4753551089,21.76445376,6.34796568,22.671306,4.26,9.51,10.420542212400001,136.55,49.03445376,20.68796568,53.2200110815,21.76445376,6.34796568,22.671306,27.27,14.34,30.8105257988,136.55
2021-07-26 16:00:00,14.0787072,4.1062896,14.66532,14.0787072,4.1062896,14.66532,0.0,0.0,0.0,138.44,27.4587072,14.6662896,31.130060259,14.0787072,4.1062896,14.66532,13.38,10.56,17.0451752704,136.62,52.6587072,16.7062896,55.245267274,14.0787072,4.1062896,14.66532,38.58,12.6,40.5854210278,136.62
2021-07-26 16:30:00,14.34148416,4.18293288,14.939046,14.34148416,4.18293288,14.939046,0.0,0.0,0.0,138.73,27.85148416,15.14293288,31.701949248,14.34148416,4.18293288,14.939046,13.51,10.96,17.3966002426,136.85,51.30148416,16.562932879999998,53.9089326792,14.34148416,4.18293288,14.939046,36.96,12.38,38.9782760009,136.85
2021-07-26 17:00:00,19.15426656,5.58666108,19.952361,19.15426656,5.58666108,19.952361,0.0,0.0,0.0,138.78,22.54426656,16.66666108,28.0360758004,19.15426656,5.58666108,19.952361,3.39,11.08,11.5869970225,136.88,47.94426656,17.76666108,51.1302937788,19.15426656,5.58666108,19.952361,28.79,12.18,31.2604622487,136.88
2021-07-26 17:30:00,14.64965568,4.27281624,15.260058,14.64965568,4.27281624,15.260058,0.0,0.0,0.0,138.7,26.31965568,15.71281624,30.653170624,14.64965568,4.27281624,15.260058,11.67,11.44,16.3420469954,136.77,52.92965568,15.91281624,55.2699391269,14.64965568,4.27281624,15.260058,38.28,11.64,40.0105985959,136.77
2021-07-26 18:00:00,10.81413504,3.15412272,11.264724,10.81413504,3.15412272,11.264724,0.0,0.0,0.0,138.63,30.62413504,14.61412272,33.9324362495,10.81413504,3.15412272,11.264724,19.81,11.46,22.8859716857,136.68,58.04413504,14.65412272,59.865390045,10.81413504,3.15412272,11.264724,47.23,11.5,48.6099053692,136.68
2021-07-26 18:30:00,12.59475264,3.6734695200000003,13.119534,12.59475264,3.6734695200000003,13.119534,0.0,0.0,0.0,138.63,28.27475264,14.60346952,31.8233084213,12.59475264,3.6734695200000003,13.119534,15.68,10.93,19.1135370876,136.68,58.62475264,15.38346952,60.6095104466,12.59475264,3.6734695200000003,13.119534,46.03,11.71,47.4961577393,136.68
2021-07-26 19:00:00,9.42672384,2.74946112,9.819504,9.42672384,2.74946112,9.819504,0.0,0.0,0.0,138.51,28.65672384,14.28946112,32.0218131957,9.42672384,2.74946112,9.819504,19.23,11.54,22.4268700447,136.57,59.56672384,13.78946112,61.1419972442,9.42672384,2.74946112,9.819504,50.14,11.04,51.3410284276,136.57
2021-07-26 19:30:00,8.53417728,2.48913504,8.889768,8.53417728,2.48913504,8.889768,0.0,0.0,0.0,138.57,27.47417728,14.98913504,31.2970379822,8.53417728,2.48913504,8.889768,18.94,12.5,22.6930297669,136.64,56.66417728,12.80913504,58.0939147183,8.53417728,2.48913504,8.889768,48.13,10.32,49.2239707866,136.64
2021-07-26 20:00:00,7.84143072,2.28708396,8.168157,7.84143072,2.28708396,8.168157,0.0,0.0,0.0,138.57,27.81143072,15.40708396,31.7939288991,7.84143072,2.28708396,8.168157,19.97,13.12,23.894252447,136.64,55.58143072,12.05708396,56.8741480332,7.84143072,2.28708396,8.168157,47.74,9.77,48.7294623406,136.64
2021-07-26 20:30:00,5.6695248,1.6536114,5.905755,5.6695248,1.6536114,5.905755,0.0,0.0,0.0,138.74,26.4995248,14.9336114,30.41771793,5.6695248,1.6536114,5.905755,20.83,13.28,24.7031840053,136.81,55.2495248,11.2136114,56.3760150353,5.6695248,1.6536114,5.905755,49.58,9.56,50.4932668779,136.81
2021-07-26 21:00:00,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,138.74,25.59466016,15.17927588,29.7573023802,5.17466016,1.5092758800000001,5.390271,20.42,13.67,24.5732639265,136.81,54.21466016,10.64927588,55.2506692542,5.17466016,1.5092758800000001,5.390271,49.04,9.14,49.8844785479,136.81
2021-07-26 21:30:00,5.06117376,1.4761756799999999,5.272056,5.06117376,1.4761756799999999,5.272056,0.0,0.0,0.0,138.93,25.00117376,15.61617568,29.4775106182,5.06117376,1.4761756799999999,5.272056,19.94,14.14,24.4446967664,137.0,53.68117376,10.25617568,54.6521505142,5.06117376,1.4761756799999999,5.272056,48.62,8.78,49.4064044431,137.0
2021-07-26 22:00:00,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,138.93,25.54277216,15.32664188,29.7882386343,5.06277216,1.47664188,5.273721,20.48,13.85,24.7235292788,137.0,53.88277216,9.39664188,54.6959780447,5.06277216,1.47664188,5.273721,48.82,7.92,49.458253103,137.0
2021-07-26 22:30:00,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,138.26,24.34595872,15.69048796,28.9640659856,5.31595872,1.5504879599999999,5.537457,19.03,14.14,23.7082369652,136.43,50.55595872,8.68048796,51.2957681814,5.31595872,1.5504879599999999,5.537457,45.24,7.13,45.7984115445,136.43
2021-07-26 23:00:00,5.20183296,1.51720128,5.418576,5.20183296,1.51720128,5.418576,0.0,0.0,0.0,137.9,25.16183296,16.00720128,29.8219437785,5.20183296,1.51720128,5.418576,19.96,14.49,24.6649893574,136.12,45.84183296,8.13720128,46.5584331116,5.20183296,1.51720128,5.418576,40.64,6.62,41.175648143,136.12
2021-07-26 23:30:00,5.11519968,1.49193324,5.328333,5.11519968,1.49193324,5.328333,0.0,0.0,0.0,137.37,25.03519968,16.96193324,30.2401786082,5.11519968,1.49193324,5.328333,19.92,15.47,25.2215641862,135.64,42.10519968,8.23193324,42.902360832,5.11519968,1.49193324,5.328333,36.99,6.74,37.5990385515,135.64
2021-07-27 00:00:00,5.16475008,1.5063854399999999,5.379948,5.16475008,1.5063854399999999,5.379948,0.0,0.0,0.0,137.43,24.43475008,17.99638544,30.3467774299,5.16475008,1.5063854399999999,5.379948,19.27,16.49,25.3624328486,135.61,39.18475008,8.68638544,40.1359929595,5.16475008,1.5063854399999999,5.379948,34.02,7.18,34.7694233487,135.61
2021-07-27 00:30:00,5.21206272,1.52018496,5.429232,5.21206272,1.52018496,5.429232,0.0,0.0,0.0,138.38,22.55206272,18.06018496,28.8923140942,5.21206272,1.52018496,5.429232,17.34,16.54,23.9634555104,136.45,37.95206272,8.08018496,38.8026861659,5.21206272,1.52018496,5.429232,32.74,6.5600000000000005,33.390735242,136.45
2021-07-27 01:00:00,4.9598352,1.4466185999999999,5.166495,4.9598352,1.4466185999999999,5.166495,0.0,0.0,0.0,138.75,21.9898352,18.3066186,28.6126744064,4.9598352,1.4466185999999999,5.166495,17.03,16.86,23.9641503083,136.84,37.3798352,7.5466186,38.1340206623,4.9598352,1.4466185999999999,5.166495,32.42,6.1,32.9888829759,136.84
2021-07-27 01:30:00,5.09186304,1.48512672,5.304024,5.09186304,1.48512672,5.304024,0.0,0.0,0.0,139.2,21.60186304,18.62512672,28.5225495378,5.09186304,1.48512672,5.304024,16.51,17.14,23.7983129654,137.31,36.32186304,7.52512672,37.0931970427,5.09186304,1.48512672,5.304024,31.23,6.04,31.8087173586,137.31
2021-07-27 02:00:00,5.05829664,1.47533652,5.269059,5.05829664,1.47533652,5.269059,0.0,0.0,0.0,139.24,22.00829664,18.73533652,28.9029056586,5.05829664,1.47533652,5.269059,16.95,17.26,24.191116138,137.35,35.53829664,7.67533652,36.357685828,5.05829664,1.47533652,5.269059,30.48,6.2,31.1041862134,137.35
2021-07-27 02:30:00,5.36710752,1.5654063599999999,5.590737,5.36710752,1.5654063599999999,5.590737,0.0,0.0,0.0,139.24,21.35710752,19.25540636,28.7558118597,5.36710752,1.5654063599999999,5.590737,15.99,17.69,23.8456746602,137.35,34.83710752,7.67540636,35.6726214785,5.36710752,1.5654063599999999,5.590737,29.47,6.11,30.0967273968,137.35
2021-07-27 03:00:00,5.15547936,1.50368148,5.370291,5.15547936,1.50368148,5.370291,0.0,0.0,0.0,139.37,21.38547936,19.09368148,28.6689274288,5.15547936,1.50368148,5.370291,16.23,17.59,23.933679199,137.44,34.49547936,7.34368148,35.268509381,5.15547936,1.50368148,5.370291,29.34,5.84,29.9155678535,137.44
2021-07-27 03:30:00,5.346648,1.559439,5.569425,5.346648,1.559439,5.569425,0.0,0.0,0.0,139.35,20.696648,19.389439,28.3602112681,5.346648,1.559439,5.569425,15.35,17.83,23.5272480329,137.44,33.566648,7.219439,34.3342417629,5.346648,1.559439,5.569425,28.22,5.66,28.7820082691,137.44
2021-07-27 04:00:00,5.5160784,1.6088562,5.745915,5.5160784,1.6088562,5.745915,0.0,0.0,0.0,139.35,19.3460784,19.7288562,27.6314769135,5.5160784,1.6088562,5.745915,13.83,18.12,22.7948086195,137.44,32.1260784,7.0488562,32.8902916845,5.5160784,1.6088562,5.745915,26.61,5.44,27.1603700269,137.44
2021-07-27 04:30:00,5.30413056,1.54703808,5.525136,5.30413056,1.54703808,5.525136,0.0,0.0,0.0,139.41,20.06413056,19.62703808,28.0675962441,5.30413056,1.54703808,5.525136,14.76,18.08,23.3397514982,137.49,32.52413056,6.96703808,33.2619706015,5.30413056,1.54703808,5.525136,27.22,5.42,27.7543654224,137.49
