Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-27 05:00:00,5.2571376,1.5333318,5.476185,5.2571376,1.5333318,5.476185,0.0,0.0,0.0,139.41,21.1271376,19.3833318,28.6717543035,5.2571376,1.5333318,5.476185,15.87,17.85,23.8847105907,137.49,33.0771376,7.1633318,33.843911628,5.2571376,1.5333318,5.476185,27.82,5.63,28.3839620208,137.49
2021-07-27 05:30:00,5.19863616,1.5162688800000002,5.415246,5.19863616,1.5162688800000002,5.415246,0.0,0.0,0.0,139.35,20.64863616,19.24626888,28.2273810523,5.19863616,1.5162688800000002,5.415246,15.45,17.73,23.5171299269,137.41,34.33863616,7.32626888,35.1114817265,5.19863616,1.5162688800000002,5.415246,29.14,5.8100000000000005,29.7135608771,137.41
2021-07-27 06:00:00,6.0962976,1.7780868,6.35031,6.0962976,1.7780868,6.35031,0.0,0.0,0.0,139.35,20.0962976,19.1880868,27.7856771066,6.0962976,1.7780868,6.35031,14.0,17.41,22.340727383,137.41,35.3662976,7.6480868,36.1838118173,6.0962976,1.7780868,6.35031,29.27,5.87,29.8528022135,137.41
2021-07-27 06:30:00,6.10460928,1.78051104,6.358968,6.10460928,1.78051104,6.358968,0.0,0.0,0.0,139.4,22.00460928,18.46051104,28.7226965556,6.10460928,1.78051104,6.358968,15.9,16.68,23.044140253,137.49,38.72460928,7.94051104,39.5303311328,6.10460928,1.78051104,6.358968,32.62,6.16,33.1965359639,137.49
2021-07-27 07:00:00,5.49753696,1.60344828,5.726601,5.49753696,1.60344828,5.726601,0.0,0.0,0.0,139.2,24.70753696,17.35344828,30.1927896995,5.49753696,1.60344828,5.726601,19.21,15.75,24.8412278279,137.34,42.31753696,9.25344828,43.317435744,5.49753696,1.60344828,5.726601,36.82,7.65,37.6063146293,137.34
2021-07-27 07:30:00,5.60622816,1.6351498800000002,5.839821,5.60622816,1.6351498800000002,5.839821,0.0,0.0,0.0,138.84,29.46622816,15.87514988,33.4705689478,5.60622816,1.6351498800000002,5.839821,23.86,14.24,27.7862771886,136.96,45.49622816,10.90514988,46.7849235405,5.60622816,1.6351498800000002,5.839821,39.89,9.27,40.9529608209,136.96
2021-07-27 08:00:00,6.86097216,2.00111688,7.146846,6.86097216,2.00111688,7.146846,0.0,0.0,0.0,138.56,29.12097216,15.38111688,32.9334142782,6.86097216,2.00111688,7.146846,22.26,13.38,25.9717538876,136.68,47.12097216,12.32111688,48.7051941632,6.86097216,2.00111688,7.146846,40.26,10.32,41.5616409686,136.68
2021-07-27 08:30:00,8.37114048,2.44158264,8.719937999999999,8.37114048,2.44158264,8.719937999999999,0.0,0.0,0.0,137.87,27.24114048,14.73158264,30.9693277572,8.37114048,2.44158264,8.719937999999999,18.87,12.29,22.5193472374,135.94,49.15114048,13.41158264,50.9480633527,8.37114048,2.44158264,8.719937999999999,40.78,10.97,42.2297205769,135.94
2021-07-27 09:00:00,9.38452608,2.73715344,9.775548,9.38452608,2.73715344,9.775548,0.0,0.0,0.0,137.87,28.41452608,14.02715344,31.6882679549,9.38452608,2.73715344,9.775548,19.03,11.29,22.1270196818,135.94,50.06452608,14.33715344,52.0769693855,9.38452608,2.73715344,9.775548,40.68,11.6,42.3015649829,135.94
2021-07-27 09:30:00,11.00434464,3.20960052,11.462859,11.00434464,3.20960052,11.462859,0.0,0.0,0.0,137.85,30.13434464,14.38960052,33.3937019512,11.00434464,3.20960052,11.462859,19.13,11.18,22.1573757471,135.98,50.66434464,15.32960052,52.9327164418,11.00434464,3.20960052,11.462859,39.66,12.12,41.47059199,135.98
2021-07-27 10:00:00,12.6801072,3.6983646,13.208445,12.6801072,3.6983646,13.208445,0.0,0.0,0.0,137.85,28.9601072,14.7483646,32.4992625672,12.6801072,3.6983646,13.208445,16.28,11.05,19.6758964218,135.98,49.3501072,16.2183646,51.9467846065,12.6801072,3.6983646,13.208445,36.67,12.52,38.74841029,135.98
2021-07-27 10:30:00,14.48597952,4.22507736,15.089562,14.48597952,4.22507736,15.089562,0.0,0.0,0.0,137.67,27.47597952,15.50507736,31.5489599595,14.48597952,4.22507736,15.089562,12.99,11.28,17.2040256917,135.78,47.90597952,17.05507736,50.8513376179,14.48597952,4.22507736,15.089562,33.42,12.83,35.7981186657,135.78
2021-07-27 11:00:00,13.30540128,3.88074204,13.859793,13.30540128,3.88074204,13.859793,0.0,0.0,0.0,137.79,30.36540128,14.58074204,33.6846498176,13.30540128,3.88074204,13.859793,17.06,10.7,20.137864832200002,135.89,49.40540128,17.03074204,52.25839502,13.30540128,3.88074204,13.859793,36.1,13.15,38.4204698045,135.89
2021-07-27 11:30:00,13.60813824,3.96904032,14.175144,13.60813824,3.96904032,14.175144,0.0,0.0,0.0,137.95,30.55813824,14.45904032,33.806266574,13.60813824,3.96904032,14.175144,16.95,10.49,19.9334542917,135.95,48.82813824,17.27904032,51.7952924344,13.60813824,3.96904032,14.175144,35.22,13.31,37.6510889617,135.95
2021-07-27 12:00:00,13.51223424,3.9410683200000003,14.075244,13.51223424,3.9410683200000003,14.075244,0.0,0.0,0.0,137.9,30.28223424,14.18106832,33.4382477002,13.51223424,3.9410683200000003,14.075244,16.77,10.24,19.6491857338,135.88,48.77223424,17.19106832,51.7132832331,13.51223424,3.9410683200000003,14.075244,35.26,13.25,37.667361203,135.88
2021-07-27 12:30:00,12.5250624,3.6531431999999997,13.04694,12.5250624,3.6531431999999997,13.04694,0.0,0.0,0.0,138.35,32.8550624,13.6931432,35.5943435956,12.5250624,3.6531431999999997,13.04694,20.33,10.04,22.6740049396,136.43,51.3250624,16.4131432,53.8855574349,12.5250624,3.6531431999999997,13.04694,38.8,12.76,40.8443092731,136.43
2021-07-27 13:00:00,15.09273216,4.40204688,15.721596,15.09273216,4.40204688,15.721596,0.0,0.0,0.0,138.35,31.96273216,14.57204688,35.127778145,15.09273216,4.40204688,15.721596,16.87,10.17,19.698370491,136.43,50.74273216,17.01204688,53.5185445066,15.09273216,4.40204688,15.721596,35.65,12.61,37.8144760641,136.43
2021-07-27 13:30:00,16.7240592,4.8778506,17.420895,16.7240592,4.8778506,17.420895,0.0,0.0,0.0,138.42,29.9440592,14.4378506,33.2430174822,16.7240592,4.8778506,17.420895,13.22,9.56,16.314472103,136.5,48.6440592,17.6678506,51.7532360368,16.7240592,4.8778506,17.420895,31.92,12.79,34.3870687905,136.5
2021-07-27 14:00:00,17.04981312,4.97286216,17.760222,17.04981312,4.97286216,17.760222,0.0,0.0,0.0,138.42,27.74981312,14.22286216,31.1823978587,17.04981312,4.97286216,17.760222,10.7,9.25,14.1439916572,136.5,45.86981312,18.30286216,49.3865823773,17.04981312,4.97286216,17.760222,28.82,13.33,31.753445482300002,136.5
2021-07-27 14:30:00,20.3939856,5.9482458,21.243735,20.3939856,5.9482458,21.243735,0.0,0.0,0.0,138.32,24.2139856,14.7082458,28.3310711614,20.3939856,5.9482458,21.243735,3.8200000000000003,8.76,9.5566730613,136.4,42.1439856,19.6982458,46.5202795547,20.3939856,5.9482458,21.243735,21.75,13.75,25.7317896774,136.4
2021-07-27 15:00:00,22.510586879999998,6.56558784,23.448528,22.510586879999998,6.56558784,23.448528,0.0,0.0,0.0,138.37,25.19058688,15.72558784,29.6961239941,22.510586879999998,6.56558784,23.448528,2.68,9.16,9.5440033529,136.45,39.49058688,20.17558784,44.3459219863,22.510586879999998,6.56558784,23.448528,16.98,13.61,21.7612614524,136.45
2021-07-27 15:30:00,20.95438464,6.11169552,21.827484,20.95438464,6.11169552,21.827484,0.0,0.0,0.0,138.45,23.94438464,16.14169552,28.8771170661,20.95438464,6.11169552,21.827484,2.99,10.03,10.4661836407,136.49,40.01438464,19.29169552,44.4220721506,20.95438464,6.11169552,21.827484,19.06,13.18,23.173174146,136.49
2021-07-27 16:00:00,17.55458784,5.12008812,18.286029,17.55458784,5.12008812,18.286029,0.0,0.0,0.0,138.45,26.60458784,15.39008812,30.7353039106,17.55458784,5.12008812,18.286029,9.05,10.27,13.6885134328,136.49,43.75458784,18.44008812,47.4815838712,17.55458784,5.12008812,18.286029,26.2,13.32,29.3915361967,136.49
2021-07-27 16:30:00,9.2051856,2.6848457999999997,9.588735,9.2051856,2.6848457999999997,9.588735,0.0,0.0,0.0,138.57,31.5251856,13.9848458,34.4878708993,9.2051856,2.6848457999999997,9.588735,22.32,11.3,25.0174419156,136.69,50.3751856,15.3548458,52.6633707028,9.2051856,2.6848457999999997,9.588735,41.17,12.67,43.0754895503,136.69
2021-07-27 17:00:00,6.36930432,1.85771376,6.634692,6.36930432,1.85771376,6.634692,0.0,0.0,0.0,138.57,35.42930432,13.32771376,37.8531842606,6.36930432,1.85771376,6.634692,29.06,11.47,31.2417109007,136.69,54.65930432,14.31771376,56.5034200386,6.36930432,1.85771376,6.634692,48.29,12.46,49.8715921141,136.69
2021-07-27 17:30:00,7.90664544,2.30610492,8.236089,7.90664544,2.30610492,8.236089,0.0,0.0,0.0,138.65,36.38664544,13.78610492,38.9107267375,7.90664544,2.30610492,8.236089,28.48,11.48,30.7066898249,136.79,57.64664544,14.52610492,59.4486623452,7.90664544,2.30610492,8.236089,49.74,12.22,51.2190980006,136.79
2021-07-27 18:00:00,9.61853184,2.80540512,10.019304,9.61853184,2.80540512,10.019304,0.0,0.0,0.0,138.71,34.10853184,14.77540512,37.1712865091,9.61853184,2.80540512,10.019304,24.49,11.97,27.2587784026,136.86,56.93853184,14.42540512,58.7374558606,9.61853184,2.80540512,10.019304,47.32,11.62,48.7258329842,136.86
2021-07-27 18:30:00,12.50076672,3.64605696,13.021632,12.50076672,3.64605696,13.021632,0.0,0.0,0.0,138.75,31.22076672,16.22605696,35.1855254196,12.50076672,3.64605696,13.021632,18.72,12.58,22.5542634551,136.88,54.25076672,14.69605696,56.2060475383,12.50076672,3.64605696,13.021632,41.75,11.05,43.1875560781,136.88
2021-07-27 19:00:00,10.13481504,2.95598772,10.557099000000001,10.13481504,2.95598772,10.557099000000001,0.0,0.0,0.0,138.93,30.82481504,16.17598772,34.8113745918,10.13481504,2.95598772,10.557099000000001,20.69,13.22,24.5528918867,137.04,54.11481504,13.34598772,55.736241307,10.13481504,2.95598772,10.557099000000001,43.98,10.39,45.1906240276,137.04
2021-07-27 19:30:00,9.16075008,2.67188544,9.542448,9.16075008,2.67188544,9.542448,0.0,0.0,0.0,139.02,31.19075008,16.07188544,35.0880092361,9.16075008,2.67188544,9.542448,22.03,13.4,25.7852845631,137.14,54.21075008,12.901885440000001,55.7248963404,9.16075008,2.67188544,9.542448,45.05,10.23,46.1969198107,137.14
2021-07-27 20:00:00,7.44438816,2.17127988,7.754571,7.44438816,2.17127988,7.754571,0.0,0.0,0.0,139.02,30.85438816,15.92127988,34.720029115,7.44438816,2.17127988,7.754571,23.41,13.75,27.1494125167,137.14,53.74438816,12.17127988,55.1053474049,7.44438816,2.17127988,7.754571,46.3,10.0,47.3676049637,137.14
2021-07-27 20:30:00,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,138.95,30.63932544,15.15521992,34.1825826152,5.22932544,1.52521992,5.447214,25.41,13.63,28.8347880173,137.06,53.79932544,11.59521992,55.0346849068,5.22932544,1.52521992,5.447214,48.57,10.07,49.6029212849,137.06
2021-07-27 21:00:00,5.40514944,1.5765019200000001,5.630364,5.40514944,1.5765019200000001,5.630364,0.0,0.0,0.0,139.02,29.28514944,15.38650192,33.0811792271,5.40514944,1.5765019200000001,5.630364,23.88,13.81,27.585693756,137.14,52.83514944,11.49650192,54.0714580231,5.40514944,1.5765019200000001,5.630364,47.43,9.92,48.4562823584,137.14
2021-07-27 21:30:00,5.25777696,1.53351828,5.476851,5.25777696,1.53351828,5.476851,0.0,0.0,0.0,139.02,28.77777696,15.72351828,32.7931315043,5.25777696,1.53351828,5.476851,23.52,14.19,27.4690098111,137.14,52.36777696,11.04351828,53.519560533800004,5.25777696,1.53351828,5.476851,47.11,9.51,48.0602975438,137.14
2021-07-27 22:00:00,5.0733216,1.4797188000000001,5.2847100000000005,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.0,0.0,139.11,30.2333216,17.5297188,34.9477435062,5.0733216,1.4797188000000001,5.2847100000000005,25.16,16.05,29.8433929036,137.25,50.3133216,12.2397188,51.7807014893,5.0733216,1.4797188000000001,5.2847100000000005,45.24,10.76,46.5019913552,137.25
2021-07-27 22:30:00,5.26544928,1.5357560399999999,5.484843,5.26544928,1.5357560399999999,5.484843,0.0,0.0,0.0,139.34,27.95544928,25.33575604,37.7280754686,5.26544928,1.5357560399999999,5.484843,22.69,23.8,32.8827629618,137.25,47.34544928,18.90575604,50.9805764872,5.26544928,1.5357560399999999,5.484843,42.08,17.37,45.5240958175,137.25
2021-07-27 23:00:00,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,137.07,27.35436064,25.58668852,37.4558363335,4.99436064,1.45668852,5.202459,22.36,24.13,32.897211128,133.77,43.59436064,17.87668852,47.1173457662,4.99436064,1.45668852,5.202459,38.6,16.42,41.9473050386,133.77
2021-07-27 23:30:00,5.41761696,1.58013828,5.643351,5.41761696,1.58013828,5.643351,0.0,0.0,0.0,136.83,25.10761696,25.37013828,35.6936457336,5.41761696,1.58013828,5.643351,19.69,23.79,30.8813892175,133.58,41.33761696,17.58013828,44.9205948077,5.41761696,1.58013828,5.643351,35.92,16.0,39.3223397066,133.58
2021-07-28 00:00:00,5.47004448,1.5954296399999999,5.697963,5.47004448,1.5954296399999999,5.697963,0.0,0.0,0.0,135.97,23.71004448,25.64542964,34.9264122215,5.47004448,1.5954296399999999,5.697963,18.24,24.05,30.1844347305,132.77,39.61004448,17.27542964,43.2133786339,5.47004448,1.5954296399999999,5.697963,34.14,15.68,37.5686305313,132.77
2021-07-28 00:30:00,5.2251696,1.5240078000000001,5.442885,5.2251696,1.5240078000000001,5.442885,0.0,0.0,0.0,136.21,22.3651696,25.7540078,34.109672074,5.2251696,1.5240078000000001,5.442885,17.14,24.23,29.6794962895,133.01,38.8951696,16.2640078,42.1586547216,5.2251696,1.5240078000000001,5.442885,33.67,14.74,36.7550880831,133.01
2021-07-28 01:00:00,4.97038464,1.4496955200000001,5.177484,4.97038464,1.4496955200000001,5.177484,0.0,0.0,0.0,136.83,20.08038464,25.55969552,32.5041517712,4.97038464,1.4496955200000001,5.177484,15.11,24.11,28.4535445947,133.67,39.09038464,15.769695519999999,42.1514112231,4.97038464,1.4496955200000001,5.177484,34.12,14.32,37.0031998616,133.67
2021-07-28 01:30:00,4.75172352,1.38591936,4.949712,4.75172352,1.38591936,4.949712,0.0,0.0,0.0,137.28,20.04172352,26.24591936,33.023006597,4.75172352,1.38591936,4.949712,15.29,24.86,29.1856762814,134.14,37.69172352,15.84591936,40.8871517995,4.75172352,1.38591936,4.949712,32.94,14.46,35.9740906765,134.14
2021-07-28 02:00:00,4.891104,1.426572,5.0949,4.891104,1.426572,5.0949,0.0,0.0,0.0,137.43,18.661104,26.536572,32.4411229154,4.891104,1.426572,5.0949,13.77,25.11,28.6378246381,134.21,37.351104,15.626572,40.4882047329,4.891104,1.426572,5.0949,32.46,14.2,35.4300945525,134.21
2021-07-28 02:30:00,5.14013472,1.49920596,5.354307,5.14013472,1.49920596,5.354307,0.0,0.0,0.0,137.48,18.38013472,26.81920596,32.5130613854,5.14013472,1.49920596,5.354307,13.24,25.32,28.5727142568,134.25,36.58013472,15.49920596,39.7282222296,5.14013472,1.49920596,5.354307,31.44,14.0,34.4161822403,134.25
2021-07-28 03:00:00,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,137.58,20.630904,26.964847,33.9519833528,5.090904,1.484847,5.303025,15.54,25.48,29.8449660747,134.36,35.440904,15.724847,38.7727802654,5.090904,1.484847,5.303025,30.35,14.24,33.5246193118,134.36
2021-07-28 03:30:00,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,137.67,21.696808,26.842819,34.5150461285,5.186808,1.512819,5.402925,16.51,25.33,30.2355585363,134.44,35.166808,16.032819,38.6491354366,5.186808,1.512819,5.402925,29.98,14.52,33.311121266,134.44
2021-07-28 04:00:00,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,137.67,19.71773696,26.96517328,33.4052349317,5.29773696,1.54517328,5.518476,14.42,25.42,29.2252082969,134.44,35.16773696,15.60517328,38.474552057,5.29773696,1.54517328,5.518476,29.87,14.06,33.01364112,134.44
2021-07-28 04:30:00,5.46301152,1.59337836,5.690637,5.46301152,1.59337836,5.690637,0.0,0.0,0.0,137.7,16.85301152,27.00337836,31.8309038537,5.46301152,1.59337836,5.690637,11.39,25.41,27.8460086907,134.49,35.59301152,15.27337836,38.7316221658,5.46301152,1.59337836,5.690637,30.13,13.68,33.090169235,134.49
2021-07-28 05:00:00,5.10113376,1.48783068,5.313681,5.10113376,1.48783068,5.313681,0.0,0.0,0.0,137.65,17.69113376,26.72783068,32.0523500944,5.10113376,1.48783068,5.313681,12.59,25.24,28.2057742315,134.46,36.43113376,15.26783068,39.5010653111,5.10113376,1.48783068,5.313681,31.33,13.78,34.2265584013,134.46
2021-07-28 05:30:00,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,137.62,19.5319728,26.4430754,32.8745220204,5.2219728,1.5230754,5.439555,14.31,24.92,28.7364315808,134.42,36.9319728,15.9330754,40.2223011102,5.2219728,1.5230754,5.439555,31.71,14.41,34.830621585,134.42
2021-07-28 06:00:00,5.48187264,1.59887952,5.710284,5.48187264,1.59887952,5.710284,0.0,0.0,0.0,137.57,18.46187264,26.36887952,32.189416716,5.48187264,1.59887952,5.710284,12.98,24.77,27.9648583047,134.36,38.39187264,15.98887952,41.5882213266,5.48187264,1.59887952,5.710284,32.91,14.39,35.9185216845,134.36
2021-07-28 06:30:00,5.85142272,1.70666496,6.095232,5.85142272,1.70666496,6.095232,0.0,0.0,0.0,137.41,18.38142272,25.70666496,31.6023626423,5.85142272,1.70666496,6.095232,12.53,24.0,27.0739893625,134.19,42.84142272,16.47666496,45.9006316828,5.85142272,1.70666496,6.095232,36.99,14.77,39.8298004012,134.19
2021-07-28 07:00:00,6.42364992,1.8735645600000002,6.691302,6.42364992,1.8735645600000002,6.691302,0.0,0.0,0.0,136.87,19.24364992,24.68356456,31.2985051022,6.42364992,1.8735645600000002,6.691302,12.82,22.81,26.1657887326,133.61,45.82364992,17.23356456,48.9571510551,6.42364992,1.8735645600000002,6.691302,39.4,15.36,42.2881732876,133.61
2021-07-28 07:30:00,7.02592704,2.04922872,7.318674,7.02592704,2.04922872,7.318674,0.0,0.0,0.0,136.77,23.25592704,23.41922872,33.0045211498,7.02592704,2.04922872,7.318674,16.23,21.37,26.834489002,133.58,49.41592704,19.26922872,53.0399568315,7.02592704,2.04922872,7.318674,42.39,17.22,45.754130961,133.58
2021-07-28 08:00:00,8.767224,2.5571070000000002,9.132525,8.767224,2.5571070000000002,9.132525,0.0,0.0,0.0,136.11,25.327224,22.677107,33.9958741237,8.767224,2.5571070000000002,9.132525,16.56,20.12,26.0585494608,132.92,53.527224,20.607107,57.3569225818,8.767224,2.5571070000000002,9.132525,44.76,18.05,48.2624087671,132.92
2021-07-28 08:30:00,7.44470784,2.17137312,7.754904,7.44470784,2.17137312,7.754904,0.0,0.0,0.0,136.45,27.92470784,13.02137312,30.8114502398,7.44470784,2.17137312,7.754904,20.48,10.85,23.1765592787,134.56,55.91470784,13.78137312,57.5880265151,7.44470784,2.17137312,7.754904,48.47,11.61,49.8410774362,134.56
2021-07-28 09:00:00,10.15975008,2.96326044,10.583073,10.15975008,2.96326044,10.583073,0.0,0.0,0.0,136.45,29.59975008,11.58326044,31.7854861095,10.15975008,2.96326044,10.583073,19.44,8.62,21.2654179362,134.56,56.85975008,14.10326044,58.5827033705,10.15975008,2.96326044,10.583073,46.7,11.14,48.0103072267,134.56
2021-07-28 09:30:00,14.22863712,4.15001916,14.821497,14.22863712,4.15001916,14.821497,0.0,0.0,0.0,136.58,27.43863712,11.88001916,29.9000612415,14.22863712,4.15001916,14.821497,13.21,7.73,15.3054565433,134.94,54.25863712,14.93001916,56.2752625426,14.22863712,4.15001916,14.821497,40.03,10.78,41.4561129389,134.94
2021-07-28 10:00:00,18.7588224,5.4713232,19.54044,18.7588224,5.4713232,19.54044,0.0,0.0,0.0,136.93,24.3388224,13.371323199999999,27.769957867,18.7588224,5.4713232,19.54044,5.58,7.9,9.6719387922,135.38,50.4188224,16.3713232,53.0101676617,18.7588224,5.4713232,19.54044,31.66,10.9,33.4838110137,135.38
2021-07-28 10:30:00,15.42903552,4.50013536,16.071912,15.42903552,4.50013536,16.071912,0.0,0.0,0.0,136.93,26.97903552,12.86013536,29.8873123426,15.42903552,4.50013536,16.071912,11.55,8.36,14.2580538644,135.38,53.57903552,15.07013536,55.658081417,15.42903552,4.50013536,16.071912,38.15,10.57,39.5872125818,135.38
2021-07-28 11:00:00,17.558104319999998,5.12111376,18.289692,17.558104319999998,5.12111376,18.289692,0.0,0.0,0.0,136.93,26.00810432,12.40111376,28.813349559,17.558104319999998,5.12111376,18.289692,8.45,7.28,11.153515141,135.43,52.62810432,16.07111376,55.0272483576,17.558104319999998,5.12111376,18.289692,35.07,10.95,36.7397250942,135.43
2021-07-28 11:30:00,10.65845088,3.10871484,11.102553,10.65845088,3.10871484,11.102553,0.0,0.0,0.0,137.05,30.63845088,9.74871484,32.1520156967,10.65845088,3.10871484,11.102553,19.98,6.64,21.0544532107,135.59,59.10845088,13.948714840000001,60.7319982474,10.65845088,3.10871484,11.102553,48.45,10.84,49.6478408393,135.59
2021-07-28 12:00:00,13.51734912,3.94256016,14.080572,13.51734912,3.94256016,14.080572,0.0,0.0,0.0,137.08,28.49734912,10.41256016,30.3400777183,13.51734912,3.94256016,14.080572,14.98,6.47,16.3175151295,135.67,56.07734912,14.68256016,57.967634566,13.51734912,3.94256016,14.080572,42.56,10.74,43.8942046289,135.67
2021-07-28 12:30:00,21.82423392,6.3654015600000005,22.733577,21.82423392,6.3654015600000005,22.733577,0.0,0.0,0.0,137.29,26.77423392,12.81540156,29.6832295943,21.82423392,6.3654015600000005,22.733577,4.95,6.45,8.1304981397,135.89,49.95423392,17.43540156,52.9095333006,21.82423392,6.3654015600000005,22.733577,28.13,11.07,30.229816407,135.89
2021-07-28 13:00:00,11.15906976,3.25472868,11.624031,11.15906976,3.25472868,11.624031,0.0,0.0,0.0,137.29,29.50906976,11.14472868,31.5434648612,11.15906976,3.25472868,11.624031,18.35,7.89,19.9743485501,135.84,54.89906976,13.61472868,56.562078264,11.15906976,3.25472868,11.624031,43.74,10.36,44.9501635147,135.84
2021-07-28 13:30:00,20.0535264,5.8489452,20.88909,20.0535264,5.8489452,20.88909,0.0,0.0,0.0,137.27,24.4235264,13.1889452,27.7571057083,20.0535264,5.8489452,20.88909,4.37,7.34,8.542394278,135.76,45.2935264,17.0389452,48.3924496929,20.0535264,5.8489452,20.88909,25.24,11.19,27.609304591,135.76
2021-07-28 14:00:00,19.5756048,5.7095514,20.391255,19.5756048,5.7095514,20.391255,0.0,0.0,0.0,137.27,26.7756048,13.4195514,29.9502482825,19.5756048,5.7095514,20.391255,7.2,7.71,10.549127926,135.76,43.9956048,17.1595514,47.2235475792,19.5756048,5.7095514,20.391255,24.42,11.45,26.9710752474,135.76
2021-07-28 14:30:00,12.34348416,3.60018288,12.857796,12.34348416,3.60018288,12.857796,0.0,0.0,0.0,137.41,32.21348416,12.15018288,34.4287017726,12.34348416,3.60018288,12.857796,19.87,8.55,21.6314447044,135.87,49.50348416,14.70018288,51.640006978,12.34348416,3.60018288,12.857796,37.16,11.1,38.7824135402,135.87
2021-07-28 15:00:00,17.52581664,5.11169652,18.256059,17.52581664,5.11169652,18.256059,0.0,0.0,0.0,137.88,28.16581664,14.08169652,31.4897984096,17.52581664,5.11169652,18.256059,10.64,8.97,13.9165548898,136.3,43.19581664,16.10169652,46.0992755477,17.52581664,5.11169652,18.256059,25.67,10.99,27.9236279878,136.3
2021-07-28 15:30:00,22.33092672,6.51318696,23.261382,22.33092672,6.51318696,23.261382,0.0,0.0,0.0,137.68,26.93092672,15.95318696,31.3014215041,22.33092672,6.51318696,23.261382,4.6,9.44,10.5011237494,135.94,38.86092672,18.77318696,43.1578981668,22.33092672,6.51318696,23.261382,16.53,12.26,20.5802939726,135.94
2021-07-28 16:00:00,13.8069792,4.0270356,14.38227,13.8069792,4.0270356,14.38227,0.0,0.0,0.0,137.68,26.8069792,14.1870356,30.3296243456,13.8069792,4.0270356,14.38227,13.0,10.16,16.4992605895,135.94,48.3969792,15.4370356,50.7993077099,13.8069792,4.0270356,14.38227,34.59,11.41,36.4232919984,135.94
2021-07-28 16:30:00,10.79015904,3.14712972,11.239749,10.79015904,3.14712972,11.239749,0.0,0.0,0.0,137.53,32.75015904,13.55712972,35.4452914135,10.79015904,3.14712972,11.239749,21.96,10.41,24.3024628382,135.79,54.41015904,13.88712972,56.154410144,10.79015904,3.14712972,11.239749,43.62,10.74,44.9227336657,135.79
2021-07-28 17:00:00,12.67147584,3.69584712,13.199454,12.67147584,3.69584712,13.199454,0.0,0.0,0.0,137.97,31.41147584,14.31584712,34.519911547,12.67147584,3.69584712,13.199454,18.74,10.62,21.540009285,136.25,54.14147584,14.11584712,55.9513766234,12.67147584,3.69584712,13.199454,41.47,10.42,42.759061028,136.25
2021-07-28 17:30:00,11.61685152,3.38824836,12.100887,11.61685152,3.38824836,12.100887,0.0,0.0,0.0,137.85,33.85685152,14.40824836,36.7951629382,11.61685152,3.38824836,12.100887,22.24,11.02,24.8205157078,136.11,56.42685152,13.43824836,58.004966093,11.61685152,3.38824836,12.100887,44.81,10.05,45.92318151,136.11
2021-07-28 18:00:00,7.34592672,2.14256196,7.652007,7.34592672,2.14256196,7.652007,0.0,0.0,0.0,137.85,38.69592672,12.82256196,40.7650934003,7.34592672,2.14256196,7.652007,31.35,10.68,33.119252709,136.14,59.65592672,12.69256196,60.9912347959,7.34592672,2.14256196,7.652007,52.31,10.55,53.3632701397,136.14
2021-07-28 18:30:00,7.2119808,2.1034944,7.51248,7.2119808,2.1034944,7.51248,0.0,0.0,0.0,137.93,36.7919808,13.4934944,39.1883176765,7.2119808,2.1034944,7.51248,29.58,11.39,31.6971370947,136.22,57.8419808,11.9034944,59.0541101177,7.2119808,2.1034944,7.51248,50.63,9.8,51.5697285236,136.22
2021-07-28 19:00:00,7.4453472,2.1715596,7.7555700000000005,7.4453472,2.1715596,7.7555700000000005,0.0,0.0,0.0,137.93,35.6553472,14.1015596,38.3426364131,7.4453472,2.1715596,7.7555700000000005,28.21,11.93,30.6288915895,136.22,55.8753472,11.2315596,56.9930026913,7.4453472,2.1715596,7.7555700000000005,48.43,9.06,49.2701583111,136.22
2021-07-28 19:30:00,6.69953376,1.95403068,6.978681,6.69953376,1.95403068,6.978681,0.0,0.0,0.0,138.07,34.64953376,14.60403068,37.6014348382,6.69953376,1.95403068,6.978681,27.95,12.65,30.6793904763,136.38,54.56953376,10.10403068,55.497076056,6.69953376,1.95403068,6.978681,47.87,8.15,48.5588241209,136.38
2021-07-28 20:00:00,7.87180032,2.29594176,8.199792,7.87180032,2.29594176,8.199792,0.0,0.0,0.0,137.85,30.97180032,15.15594176,34.4812265689,7.87180032,2.29594176,8.199792,23.1,12.86,26.43841145,136.15,53.07180032,10.02594176,54.0105128413,7.87180032,2.29594176,8.199792,45.2,7.73,45.8562198617,136.15
2021-07-28 20:30:00,7.13557728,2.08121004,7.432893,7.13557728,2.08121004,7.432893,0.0,0.0,0.0,137.78,29.02557728,15.52121004,32.9149221105,7.13557728,2.08121004,7.432893,21.89,13.44,25.6866833204,136.08,53.13557728,9.54121004,53.9854078609,7.13557728,2.08121004,7.432893,46.0,7.46,46.6009828223,136.08
2021-07-28 21:00:00,7.16818464,2.09072052,7.466859,7.16818464,2.09072052,7.466859,0.0,0.0,0.0,137.61,27.83818464,15.97072052,32.094056116,7.16818464,2.09072052,7.466859,20.67,13.88,24.8978573375,135.88,50.96818464,9.41072052,51.8296971456,7.16818464,2.09072052,7.466859,43.8,7.32,44.4074588329,135.88
2021-07-28 21:30:00,6.67747584,1.9475971200000002,6.955704,6.67747584,1.9475971200000002,6.955704,0.0,0.0,0.0,137.69,28.66747584,16.15759712,32.9073261711,6.67747584,1.9475971200000002,6.955704,21.99,14.21,26.1817531881,135.94,50.57747584,8.97759712,51.3680670494,6.67747584,1.9475971200000002,6.955704,43.9,7.03,44.4593173587,135.94
2021-07-28 22:00:00,6.66660672,1.94442696,6.944382,6.66660672,1.94442696,6.944382,0.0,0.0,0.0,137.69,30.22660672,16.10442696,34.2490922729,6.66660672,1.94442696,6.944382,23.56,14.16,27.4878009306,135.94,50.42660672,8.63442696,51.1604925135,6.66660672,1.94442696,6.944382,43.76,6.69,44.2684278013,135.94
2021-07-28 22:30:00,5.73250176,1.67197968,5.971356,5.73250176,1.67197968,5.971356,0.0,0.0,0.0,137.77,25.99250176,16.23197968,30.6445315199,5.73250176,1.67197968,5.971356,20.26,14.56,24.949172331,136.05,46.76250176,7.60197968,47.3763829973,5.73250176,1.67197968,5.971356,41.03,5.93,41.456311944,136.05
2021-07-28 23:00:00,5.5256688,1.6116534,5.755905,5.5256688,1.6116534,5.755905,0.0,0.0,0.0,137.77,22.9856688,16.1316534,28.0815101375,5.5256688,1.6116534,5.755905,17.46,14.52,22.7086327197,136.05,45.7856688,6.8616534,46.2969734955,5.5256688,1.6116534,5.755905,40.26,5.25,40.6008632913,136.05
2021-07-28 23:30:00,5.48634816,1.60018488,5.714946,5.48634816,1.60018488,5.714946,0.0,0.0,0.0,138.08,18.55634816,16.11018488,24.5738908987,5.48634816,1.60018488,5.714946,13.07,14.51,19.528568816,136.4,46.45634816,6.13018488,46.8590594339,5.48634816,1.60018488,5.714946,40.97,4.53,41.2196773398,136.4
2021-07-29 00:00:00,4.97965536,1.45239948,5.1871410000000004,4.97965536,1.45239948,5.1871410000000004,0.0,0.0,0.0,138.2,16.77965536,15.71239948,22.9877430693,4.97965536,1.45239948,5.1871410000000004,11.8,14.26,18.5091220753,136.53,46.09965536,5.32239948,46.4058849774,4.97965536,1.45239948,5.1871410000000004,41.12,3.87,41.3017106183,136.53
2021-07-29 00:30:00,5.11935552,1.49314536,5.332662,5.11935552,1.49314536,5.332662,0.0,0.0,0.0,138.35,15.08935552,15.99314536,21.9879364315,5.11935552,1.49314536,5.332662,9.97,14.5,17.5969002952,136.74,45.07935552,5.15314536,45.372934677,5.11935552,1.49314536,5.332662,39.96,3.66,40.127262553,136.74
2021-07-29 01:00:00,5.1446102400000004,1.50051132,5.358969,5.1446102400000004,1.50051132,5.358969,0.0,0.0,0.0,138.35,14.34461024,16.43051132,21.8112252103,5.1446102400000004,1.50051132,5.358969,9.2,14.93,17.5369581171,136.74,44.08461024,4.56051132,44.3198727831,5.1446102400000004,1.50051132,5.358969,38.94,3.06,39.0600460829,136.74
2021-07-29 01:30:00,5.94221184,1.73314512,6.189804,5.94221184,1.73314512,6.189804,0.0,0.0,0.0,138.42,11.44221184,16.84314512,20.3621155415,5.94221184,1.73314512,6.189804,5.5,15.11,16.079866293,136.81,42.94221184,4.39314512,43.1663443177,5.94221184,1.73314512,6.189804,37.0,2.66,37.0954929877,136.81
2021-07-29 02:00:00,5.87827584,1.7144971199999999,6.123204,5.87827584,1.7144971199999999,6.123204,0.0,0.0,0.0,138.46,11.07827584,16.74449712,20.0775092925,5.87827584,1.7144971199999999,6.123204,5.2,15.03,15.9041158195,136.86,44.76827584,4.47449712,44.9913285663,5.87827584,1.7144971199999999,6.123204,38.89,2.76,38.9878147631,136.86
2021-07-29 02:30:00,5.76446976,1.68130368,6.004656,5.76446976,1.68130368,6.004656,0.0,0.0,0.0,138.49,12.17446976,16.23130368,20.2897248155,5.76446976,1.68130368,6.004656,6.41,14.55,15.8993899254,136.86,45.12446976,4.42130368,45.3405524597,5.76446976,1.68130368,6.004656,39.36,2.74,39.4552556702,136.86
2021-07-29 03:00:00,5.93102304,1.72988172,6.178149,5.93102304,1.72988172,6.178149,0.0,0.0,0.0,138.81,10.96102304,16.41988172,19.7422527028,5.93102304,1.72988172,6.178149,5.03,14.69,15.5272985416,137.25,44.41102304,4.37988172,44.6264756769,5.93102304,1.72988172,6.178149,38.48,2.65,38.5711407661,137.25
2021-07-29 03:30:00,6.35747616,1.85426388,6.622371,6.35747616,1.85426388,6.622371,0.0,0.0,0.0,138.9,11.38747616,16.59426388,20.1257100996,6.35747616,1.85426388,6.622371,5.03,14.74,15.5746107496,137.35,43.54747616,4.36426388,43.7656198302,6.35747616,1.85426388,6.622371,37.19,2.51,37.2746052964,137.35
2021-07-29 04:00:00,6.07519872,1.77193296,6.328332,6.07519872,1.77193296,6.328332,0.0,0.0,0.0,138.82,9.43519872,16.90193296,19.3571256304,6.07519872,1.77193296,6.328332,3.36,15.13,15.4985967107,137.27,43.15519872,3.72193296,43.3154009738,6.07519872,1.77193296,6.328332,37.08,1.9500000000000002,37.1312388697,137.27
2021-07-29 04:30:00,5.89362048,1.71897264,6.139188,5.89362048,1.71897264,6.139188,0.0,0.0,0.0,139.02,10.08362048,16.82897264,19.6187084718,5.89362048,1.71897264,6.139188,4.19,15.11,15.6801849479,137.48,43.01362048,3.63897264,43.1672754372,5.89362048,1.71897264,6.139188,37.12,1.92,37.1696220051,137.48
2021-07-29 05:00:00,5.87859552,1.7145903599999999,6.123537,5.87859552,1.7145903599999999,6.123537,0.0,0.0,0.0,139.02,10.81859552,16.40459036,19.6507657333,5.87859552,1.7145903599999999,6.123537,4.94,14.69,15.4983773344,137.48,43.47859552,4.03459036,43.6653888997,5.87859552,1.7145903599999999,6.123537,37.6,2.32,37.6715064737,137.48
2021-07-29 05:30:00,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,138.95,11.71330112,16.31554616,20.0847820408,5.57330112,1.6255461599999999,5.805522,6.14,14.69,15.9215482915,137.41,43.54330112,3.99554616,43.7262331049,5.57330112,1.6255461599999999,5.805522,37.97,2.37,38.043893071,137.41
2021-07-29 06:00:00,6.04418976,1.76288868,6.296031,6.04418976,1.76288868,6.296031,0.0,0.0,0.0,138.85,11.08418976,16.17288868,19.6066721014,6.04418976,1.76288868,6.296031,5.04,14.41,15.2659654133,137.31,45.65418976,4.43288868,45.8688951763,6.04418976,1.76288868,6.296031,39.61,2.67,39.6998866497,137.31
2021-07-29 06:30:00,6.53298048,1.90545264,6.805188,6.53298048,1.90545264,6.805188,0.0,0.0,0.0,138.56,11.36298048,17.02545264,20.4690831008,6.53298048,1.90545264,6.805188,4.83,15.12,15.8727218838,137.01,47.23298048,6.20545264,47.6388716018,6.53298048,1.90545264,6.805188,40.7,4.3,40.9265195197,137.01
2021-07-29 07:00:00,7.07004288,2.06209584,7.364628,7.07004288,2.06209584,7.364628,0.0,0.0,0.0,138.38,11.54004288,18.43209584,21.7466031078,7.07004288,2.06209584,7.364628,4.47,16.37,16.9693193735,136.6,48.91004288,8.81209584,49.6975384463,7.07004288,2.06209584,7.364628,41.84,6.75,42.3809874826,136.6
2021-07-29 07:30:00,8.6936976,2.5356617999999997,9.055935,8.6936976,2.5356617999999997,9.055935,0.0,0.0,0.0,139.72,17.703697599999998,18.4956618,25.6029376075,8.6936976,2.5356617999999997,9.055935,9.01,15.96,18.3276212314,137.58,47.8136976,11.4456618,49.1645487341,8.6936976,2.5356617999999997,9.055935,39.12,8.91,40.1218456704,137.58
2021-07-29 08:00:00,11.24122752,3.27869136,11.709612,11.24122752,3.27869136,11.709612,0.0,0.0,0.0,139.72,21.28122752,18.13869136,27.9625243676,11.24122752,3.27869136,11.709612,10.04,14.86,17.9338004896,137.58,48.61122752,13.42869136,50.4319461517,11.24122752,3.27869136,11.709612,37.37,10.15,38.7238866851,137.58
2021-07-29 08:30:00,14.25069504,4.15645272,14.844474,14.25069504,4.15645272,14.844474,0.0,0.0,0.0,139.65,20.30069504,17.85645272,27.0364776339,14.25069504,4.15645272,14.844474,6.05,13.7,14.9763980983,137.53,47.72069504,15.73645272,50.2483898181,14.25069504,4.15645272,14.844474,33.47,11.58,35.4166246274,137.53
2021-07-29 09:00:00,17.086896,4.983678,17.79885,17.086896,4.983678,17.79885,0.0,0.0,0.0,139.32,20.236896,17.653678,26.8548749139,17.086896,4.983678,17.79885,3.15,12.67,13.0557037344,137.17,48.426896,18.083678,51.6931684674,17.086896,4.983678,17.79885,31.34,13.1,33.9677140826,137.17
2021-07-29 09:30:00,19.40042016,5.65845588,20.208771,19.40042016,5.65845588,20.208771,0.0,0.0,0.0,138.99,20.67042016,17.54845588,27.1148404635,19.40042016,5.65845588,20.208771,1.27,11.89,11.9576335451,136.81,49.73042016,19.158455879999998,53.2931620473,19.40042016,5.65845588,20.208771,30.33,13.5,33.198778592,136.81
2021-07-29 10:00:00,19.62451584,5.72381712,20.442204,19.62451584,5.72381712,20.442204,0.0,0.0,0.0,139.13,23.03451584,17.02381712,28.6426128228,19.62451584,5.72381712,20.442204,3.41,11.3,11.8033088581,136.97,50.84451584,20.12381712,54.6821068219,19.62451584,5.72381712,20.442204,31.22,14.4,34.3809307611,136.97
2021-07-29 10:30:00,20.45888064,5.96717352,21.311334,20.45888064,5.96717352,21.311334,0.0,0.0,0.0,138.79,25.04888064,17.12717352,30.3444639778,20.45888064,5.96717352,21.311334,4.59,11.16,12.0670501781,136.69,48.64888064,21.73717352,53.2843157051,20.45888064,5.96717352,21.311334,28.19,15.77,32.3012228871,136.69
2021-07-29 11:00:00,14.9098752,4.3487136,15.53112,14.9098752,4.3487136,15.53112,0.0,0.0,0.0,138.79,27.9698752,15.9887136,32.2172761308,14.9098752,4.3487136,15.53112,13.06,11.64,17.4943762392,136.69,51.6898752,19.7087136,55.31976672,14.9098752,4.3487136,15.53112,36.78,15.36,39.8584746321,136.69
2021-07-29 11:30:00,13.00330368,3.7926302400000003,13.545107999999999,13.00330368,3.7926302400000003,13.545107999999999,0.0,0.0,0.0,138.87,30.83330368,14.48263024,34.0652197188,13.00330368,3.7926302400000003,13.545107999999999,17.83,10.69,20.7890596228,136.51,50.54330368,18.15263024,53.70422266,13.00330368,3.7926302400000003,13.545107999999999,37.54,14.36,40.1928003503,136.51
2021-07-29 12:00:00,16.07702688,4.68913284,16.746903,16.07702688,4.68913284,16.746903,0.0,0.0,0.0,138.87,29.71702688,14.96913284,33.2742636969,16.07702688,4.68913284,16.746903,13.64,10.28,17.0800468383,136.51,46.22702688,18.71913284,49.8732789021,16.07702688,4.68913284,16.746903,30.15,14.03,33.2545245042,136.51
2021-07-29 12:30:00,15.90599808,4.63924944,16.568748,15.90599808,4.63924944,16.568748,0.0,0.0,0.0,139.04,29.14599808,15.49924944,33.0108457523,15.90599808,4.63924944,16.568748,13.24,10.86,17.1241700529,136.59,46.72599808,18.12924944,50.1197424358,15.90599808,4.63924944,16.568748,30.82,13.49,33.6430156199,136.59
2021-07-29 13:00:00,12.3044832,3.5888076,12.81717,12.3044832,3.5888076,12.81717,0.0,0.0,0.0,139.25,32.3044832,14.2588076,35.3113753484,12.3044832,3.5888076,12.81717,20.0,10.67,22.6682354849,136.82,49.9644832,16.7288076,52.6906309049,12.3044832,3.5888076,12.81717,37.66,13.14,39.8865290543,136.82
2021-07-29 13:30:00,14.56366176,4.24773468,15.170481,14.56366176,4.24773468,15.170481,0.0,0.0,0.0,139.23,30.99366176,13.87773468,33.9587777922,14.56366176,4.24773468,15.170481,16.43,9.63,19.0442064681,136.82,48.68366176,18.16773468,51.9631167826,14.56366176,4.24773468,15.170481,34.12,13.92,36.8502483031,136.82
2021-07-29 14:00:00,19.2543264,5.6158452,20.05659,19.2543264,5.6158452,20.05659,0.0,0.0,0.0,138.95,27.1243264,14.7858452,30.8925606082,19.2543264,5.6158452,20.05659,7.87,9.17,12.084113538,136.54,45.2943264,19.8858452,49.4673917177,19.2543264,5.6158452,20.05659,26.04,14.27,29.6936777783,136.54
2021-07-29 14:30:00,22.57004736,6.58293048,23.510466,22.57004736,6.58293048,23.510466,0.0,0.0,0.0,139.08,26.52004736,15.89293048,30.9176026111,22.57004736,6.58293048,23.510466,3.95,9.31,10.1132882882,136.73,41.21004736,21.27293048,46.3767783985,22.57004736,6.58293048,23.510466,18.64,14.69,23.7327979809,136.73
2021-07-29 15:00:00,18.87934176,5.84647468,19.7638764283,18.87934176,5.50647468,19.665981,0.0,0.34,0.34,139.08,25.95934176,15.76647468,30.3721772095,18.87934176,5.50647468,19.665981,7.08,10.26,12.465712976,136.73,43.85934176,19.13647468,47.8523408288,18.87934176,5.50647468,19.665981,24.98,13.63,28.4565862324,136.73
2021-07-29 15:30:00,19.13956128,6.29237204,20.1473758063,19.13956128,5.58237204,19.937043,0.0,0.71,0.71,139.24,25.65956128,15.76237204,30.1142069032,19.13956128,5.58237204,19.937043,6.52,10.18,12.0889536354,136.83,44.20956128,19.23237204,48.2117147886,19.13956128,5.58237204,19.937043,25.07,13.65,28.54518173,136.83
2021-07-29 16:00:00,18.9905904,6.2389222,19.9891639134,18.9905904,5.5389222,19.781865,0.0,0.7000000000000001,0.7000000000000001,139.24,25.4605904,16.1689222,30.1608307019,18.9905904,5.5389222,19.781865,6.47,10.63,12.4441873981,136.83,45.0505904,18.8189222,48.8232273427,18.9905904,5.5389222,19.781865,26.06,13.28,29.2486238993,136.83
2021-07-29 16:30:00,26.21819488,7.30155684,27.2159231894,16.90819488,4.93155684,17.612703,9.31,2.37,9.6069245859,137.36,32.03819488,10.15155684,33.608035310700004,16.90819488,4.93155684,17.612703,15.13,5.22,16.0051647914,136.26,31.49819488,7.84155684,32.4596102006,16.90819488,4.93155684,17.612703,14.59,2.91,14.8773720798,136.26
2021-07-29 17:00:00,37.673768,9.362349,38.8196647862,18.213768,5.312349,18.972675,19.46,4.05,19.8769741158,137.36,38.713768,9.452349,39.8510066921,18.213768,5.312349,18.972675,20.5,4.14,20.9138614321,136.26,18.213768,5.502349,19.0267493092,18.213768,5.312349,18.972675,0.0,0.19,0.19,136.26
2021-07-29 17:30:00,42.04763872,7.29472796,42.6757188333,13.62763872,3.97472796,14.195457,28.42,3.32,28.6132626591,136.96,42.51763872,9.49472796,43.5648879415,13.62763872,3.97472796,14.195457,28.89,5.52,29.4126248404,136.12,13.62763872,4.1647279600000005,14.2498244222,13.62763872,3.97472796,14.195457,0.0,0.19,0.19,136.12
2021-07-29 18:00:00,49.39567008,5.96207044,49.754180795,14.23567008,4.15207044,14.828823,35.16,1.81,35.2065576278,136.92,49.39567008,13.13207044,51.1114810653,14.23567008,4.15207044,14.828823,35.16,8.98,36.2886483628,136.16,14.23567008,4.34207044,14.8831407415,14.23567008,4.15207044,14.828823,0.0,0.19,0.19,136.16
2021-07-29 18:30:00,53.21444192,5.17379556,53.4653625196,13.62444192,3.97379556,14.192127,39.59,1.2,39.6081822355,137.27,54.45444192,12.95379556,55.9739856025,13.62444192,3.97379556,14.192127,40.83,8.98,41.8058524611,136.33,13.62444192,4.16379556,14.2464946951,13.62444192,3.97379556,14.192127,0.0,0.19,0.19,136.33
2021-07-29 19:00:00,53.74704288,4.93622084,53.973242394,10.06704288,2.93622084,10.486503,43.68,2.0,43.7257635725,137.38,54.27704288,13.15622084,55.8487558553,10.06704288,2.93622084,10.486503,44.21,10.22,45.3759021949,136.16,10.06704288,3.1262208400000002,10.5412811882,10.06704288,2.93622084,10.486503,0.0,0.19,0.19,136.16
2021-07-29 19:30:00,54.0484128,4.6503704,54.2481047693,8.7784128,2.5603704,9.14418,45.27,2.09,45.3182192942,137.58,54.8084128,12.7103704,56.2629152227,8.7784128,2.5603704,9.14418,46.03,10.15,47.1357974368,136.51,8.7784128,2.7503704,9.1991884764,8.7784128,2.5603704,9.14418,0.0,0.19,0.19,136.51
2021-07-29 20:00:00,52.17722432,5.64377376,52.4815674308,8.44722432,2.46377376,8.799192,43.73,3.18,43.8454706897,137.16,53.10722432,13.57377376,54.8144562051,8.44722432,2.46377376,8.799192,44.66,11.11,46.0211657827,136.06,8.44722432,2.65377376,8.8542709402,8.44722432,2.46377376,8.799192,0.0,0.19,0.19,136.06
2021-07-29 20:30:00,52.35986272,4.8012099599999996,52.5795287268,7.40986272,2.16120996,7.718607,44.95,2.64,45.0274593998,137.16,53.02986272,14.08120996,54.8675388006,7.40986272,2.16120996,7.718607,45.62,11.92,47.1515726143,136.0,7.40986272,2.34120996,7.7709284906,7.40986272,2.16120996,7.718607,0.0,0.18,0.18,136.0
2021-07-29 21:00:00,50.89896416,4.73344788,51.1185884135,6.86896416,2.00344788,7.155171,44.03,2.73,44.1145531543,136.39,51.06896416,15.05344788,53.2413879745,6.86896416,2.00344788,7.155171,44.2,13.05,46.0862506611,135.45,6.86896416,2.19344788,7.2106783477,6.86896416,2.00344788,7.155171,0.0,0.19,0.19,135.45
2021-07-29 21:30:00,50.73298016,4.91878588,50.9708713919,6.8529801599999995,1.99878588,7.138521,43.88,2.92,43.977048559400004,136.58,50.82298016,15.23878588,53.0584197601,6.8529801599999995,1.99878588,7.138521,43.97,13.24,45.9201317507,135.83,6.8529801599999995,2.18878588,7.1940336878,6.8529801599999995,1.99878588,7.138521,0.0,0.19,0.19,135.83
2021-07-29 22:00:00,50.85842496,5.03745728,51.1072926818,6.60842496,1.92745728,6.883776,44.25,3.11,44.3591546358,136.58,50.96842496,15.50745728,53.2753373917,6.60842496,1.92745728,6.883776,44.36,13.58,46.392089843,135.83,6.60842496,2.10745728,6.936328758,6.60842496,1.92745728,6.883776,0.0,0.18,0.18,135.83
2021-07-29 22:30:00,50.41965472,4.49906596,50.6199879158,5.61965472,1.63906596,5.853807,44.8,2.86,44.8911973554,136.62,49.78965472,15.16906596,52.0491141062,5.61965472,1.63906596,5.853807,44.17,13.53,46.1957768633,136.04,5.61965472,1.8290659599999999,5.9098224557000005,5.61965472,1.63906596,5.853807,0.0,0.19,0.19,136.04
2021-07-29 23:00:00,48.99725728,4.42170004,49.1963682827,5.45725728,1.59170004,5.684643,43.54,2.83,43.6318748165,136.62,48.57725728,15.00170004,50.8409375301,5.45725728,1.59170004,5.684643,43.12,13.41,45.15708693,136.04,5.45725728,1.77170004,5.7376456889,5.45725728,1.59170004,5.684643,0.0,0.18,0.18,136.04
2021-07-29 23:30:00,47.32154304,4.34836672,47.5209083333,5.41154304,1.57836672,5.637024,41.91,2.77,42.0014404515,136.37,47.40154304,14.51836672,49.5750870376,5.41154304,1.57836672,5.637024,41.99,12.94,43.9386356183,135.73,5.41154304,1.76836672,5.6931466633,5.41154304,1.57836672,5.637024,0.0,0.19,0.19,135.73
2021-07-30 00:00:00,44.72835616,5.35785388,45.0481125351,5.47835616,1.5978538800000002,5.706621,39.25,3.76,39.4296855174,136.79,44.23835616,16.12785388,47.0865142744,5.47835616,1.5978538800000002,5.706621,38.76,14.53,41.3939427936,136.0,5.47835616,1.7778538799999999,5.7596137574,5.47835616,1.5978538800000002,5.706621,0.0,0.18,0.18,136.0
2021-07-30 00:30:00,42.30770688,5.89724784,42.716736691,5.40770688,1.57724784,5.6330279999999995,36.9,4.32,37.1520174419,137.17,41.57770688,16.74724784,44.8238331651,5.40770688,1.57724784,5.6330279999999995,36.17,15.17,39.2224145101,136.52,5.40770688,1.76724784,5.6891527162,5.40770688,1.57724784,5.6330279999999995,0.0,0.19,0.19,136.52
2021-07-30 01:00:00,42.07833632,5.87701476,42.4867707639,5.33833632,1.55701476,5.560767,36.74,4.32,36.9931074661,137.4,41.63833632,16.47701476,44.7799404522,5.33833632,1.55701476,5.560767,36.3,14.92,39.2466100447,136.78,5.33833632,1.7470147599999999,5.6169293424,5.33833632,1.55701476,5.560767,0.0,0.19,0.19,136.78
2021-07-30 01:30:00,40.04885568,6.62216624,40.5926585356,5.45885568,1.59216624,5.686308,34.59,5.03,34.9538123815,137.8,39.23885568,17.48216624,42.9571173558,5.45885568,1.59216624,5.686308,33.78,15.89,37.3306911267,137.1,5.45885568,1.77216624,5.7393099338999995,5.45885568,1.59216624,5.686308,0.0,0.18,0.18,137.1
2021-07-30 02:00:00,39.9713632,6.6441476,40.5198047058,5.4313632,1.5841476,5.65767,34.54,5.06,34.9086694103,138.21,39.2013632,17.5341476,42.9440707059,5.4313632,1.5841476,5.65767,33.77,15.95,37.3472274741,137.57,5.4313632,1.7741476,5.7137821027,5.4313632,1.5841476,5.65767,0.0,0.19,0.19,137.57
2021-07-30 02:30:00,40.25240224,6.40111732,40.7581916801,5.35240224,1.5611173200000001,5.575419,34.9,4.84,35.2340119771,138.27,39.45240224,17.33111732,43.0912945972,5.35240224,1.5611173200000001,5.575419,34.1,15.77,37.569973383,137.64,5.35240224,1.75111732,5.6315736351,5.35240224,1.5611173200000001,5.575419,0.0,0.19,0.19,137.64
2021-07-30 03:00:00,40.24227232,7.07566276,40.8595825354,5.40227232,1.5756627600000002,5.627367,34.84,5.5,35.2714558815,138.39,38.45227232,23.08566276,44.8500286693,5.40227232,1.5756627600000002,5.627367,33.05,21.51,39.433267681,137.76,5.40227232,1.76566276,5.6834946293,5.40227232,1.5756627600000002,5.627367,0.0,0.19,0.19,137.76
2021-07-30 03:30:00,39.66183264,7.10053452,40.2924131672,5.5218326399999995,1.6105345199999999,5.7519089999999995,34.14,5.49,34.5786017647,137.79,37.02183264,28.15053452,46.5088022399,5.5218326399999995,1.6105345199999999,5.7519089999999995,31.5,26.54,41.1900667637,136.42,5.5218326399999995,1.79053452,5.8048815295,5.5218326399999995,1.6105345199999999,5.7519089999999995,0.0,0.18,0.18,136.42
2021-07-30 04:00:00,39.116568,6.852749,39.7122910565,5.426568,1.582749,5.652675,33.69,5.27,34.0996920807,137.2,36.476568,28.382749,46.2181831518,5.426568,1.582749,5.652675,31.05,26.8,41.0163686837,135.17,5.426568,1.7727490000000001,5.7087896507,5.426568,1.582749,5.652675,0.0,0.19,0.19,135.17
2021-07-30 04:30:00,39.08522944,6.63319192,39.6440966025,5.32522944,1.5531919200000002,5.547114,33.76,5.08,34.1400644405,137.46,36.44522944,28.57319192,46.3107119944,5.32522944,1.5531919200000002,5.547114,31.12,27.02,41.2132842661,135.43,5.32522944,1.7431919200000001,5.6032835603999995,5.32522944,1.5531919200000002,5.547114,0.0,0.19,0.19,135.43
2021-07-30 05:00:00,38.94142304,6.7433317200000005,39.5209684986,5.53142304,1.6133317200000001,5.761899,33.41,5.13,33.8015532188,137.46,36.33142304,28.24333172,46.0180191529,5.53142304,1.6133317200000001,5.761899,30.8,26.63,40.7160521171,135.43,5.53142304,1.80333172,5.8179589325,5.53142304,1.6133317200000001,5.761899,0.0,0.19,0.19,135.43
2021-07-30 05:30:00,40.61420032,7.72664176,41.3426445758,5.47420032,1.59664176,5.702292,35.14,6.13,35.6706672211,136.82,37.95420032,27.55664176,46.9029831356,5.47420032,1.59664176,5.702292,32.48,25.96,41.5797065887,134.79,5.47420032,1.78664176,5.7583815367,5.47420032,1.59664176,5.702292,0.0,0.19,0.19,134.79
2021-07-30 06:00:00,41.70966496,8.71615228,42.6106496271,5.36966496,1.56615228,5.593401,36.34,7.15,37.0367128671,136.26,38.80966496,28.25615228,48.0062520509,5.36966496,1.56615228,5.593401,33.44,26.69,42.7853911984,134.29,5.36966496,1.75615228,5.6495462307,5.36966496,1.56615228,5.593401,0.0,0.19,0.19,134.29
2021-07-30 06:30:00,44.4018128,9.469695399999999,45.4003976953,5.3818128,1.5696954,5.606055,39.02,7.9,39.8116867264,135.41,41.7918128,27.0996954,49.8091267529,5.3818128,1.5696954,5.606055,36.41,25.53,44.4687418306,133.66,5.3818128,1.7496954,5.6590938327,5.3818128,1.5696954,5.606055,0.0,0.18,0.18,133.66
2021-07-30 07:00:00,47.49830592,10.59242256,48.6650642757,5.7683059199999995,1.68242256,6.008652,41.73,8.91,42.6706104948,135.41,44.39830592,26.33242256,51.6198222241,5.7683059199999995,1.68242256,6.008652,38.63,24.65,45.8246593004,133.66,5.7683059199999995,1.87242256,6.0645955702,5.7683059199999995,1.68242256,6.008652,0.0,0.19,0.19,133.66
2021-07-30 07:30:00,52.47766656,11.91223608,53.8127016234,5.76766656,1.68223608,6.007986,46.71,10.23,47.817120365,135.08,49.78766656,24.60223608,55.534509646000004,5.76766656,1.68223608,6.007986,44.02,22.92,49.6294952624,133.27,5.76766656,1.87223608,6.0639298715,5.76766656,1.68223608,6.007986,0.0,0.19,0.19,133.27
2021-07-30 08:00:00,55.29505888,13.64605884,56.954003006,6.05505888,1.76605884,6.307353,49.24,11.88,50.6528577674,135.08,52.28505888,22.87605884,57.0704954432,6.05505888,1.76605884,6.307353,46.23,21.11,50.821698122,133.27,6.05505888,1.9560588399999999,6.3631677823,6.05505888,1.76605884,6.307353,0.0,0.19,0.19,133.27
2021-07-30 08:30:00,59.15196096,5.79265528,59.434916847,7.07196096,2.06265528,7.366626,52.08,3.73,52.2134015364,134.38,57.98196096,12.64265528,59.3442880933,7.07196096,2.06265528,7.366626,50.91,10.58,51.9977355276,132.59,7.07196096,2.24265528,7.4190386523,7.07196096,2.06265528,7.366626,0.0,0.18,0.18,132.59
