Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-07-30 09:00:00,58.85014272,5.38962496,59.0964242182,7.13014272,2.07962496,7.427232,51.72,3.31,51.8258092074,134.98,57.46014272,11.49962496,58.5995680498,7.13014272,2.07962496,7.427232,50.33,9.42,51.2039578548,134.37,7.13014272,2.26962496,7.4826554556,7.13014272,2.07962496,7.427232,0.0,0.19,0.19,134.37
2021-07-30 09:30:00,61.19694656,5.96202608,61.4866816737,6.48694656,1.89202608,6.757236,54.71,4.07,54.861179353,134.78,60.36694656,10.22202608,61.2262856472,6.48694656,1.89202608,6.757236,53.88,8.33,54.5201183051,134.37,6.48694656,2.07202608,6.8098287606,6.48694656,1.89202608,6.757236,0.0,0.18,0.18,134.37
2021-07-30 10:00:00,57.88876096,6.72505528,58.2780834792,10.26876096,2.99505528,10.696626,47.62,3.73,47.7658591465,134.6,56.46876096,12.06505528,57.7432811959,10.26876096,2.99505528,10.696626,46.2,9.07,47.0818956713,134.1,10.26876096,3.18505528,10.7513733444,10.26876096,2.99505528,10.696626,0.0,0.19,0.19,134.1
2021-07-30 10:30:00,49.55579808,7.83752444,50.1717441663,16.10579808,4.6975244400000005,16.776873,33.45,3.14,33.5970549305,134.85,48.51579808,14.12752444,50.5308777892,16.10579808,4.6975244400000005,16.776873,32.41,9.43,33.7540071695,134.38,16.10579808,4.87752444,16.828160222,16.10579808,4.6975244400000005,16.776873,0.0,0.18,0.18,134.38
2021-07-30 11:00:00,50.57139232,8.43582276,51.2701553228,16.27139232,4.74582276,16.949367,34.3,3.69,34.4979144297,134.85,49.42139232,13.69582276,51.2840090079,16.27139232,4.74582276,16.949367,33.15,8.95,34.3369334682,134.38,16.27139232,4.93582276,17.0035453465,16.27139232,4.74582276,16.949367,0.0,0.19,0.19,134.38
2021-07-30 11:30:00,55.14196704,6.80307372,55.5600426663,10.98196704,3.20307372,11.439549,44.16,3.6,44.3064961377,134.96,54.69196704,11.80307372,55.9510840641,10.98196704,3.20307372,11.439549,43.71,8.6,44.5479977103,134.5,10.98196704,3.39307372,11.4941963328,10.98196704,3.20307372,11.439549,0.0,0.19,0.19,134.5
2021-07-30 12:00:00,58.71105984,6.75155912,59.0979872592,9.09105984,2.65155912,9.469854,49.62,4.1,49.7890992086,134.96,58.07105984,10.76155912,59.0597929698,9.09105984,2.65155912,9.469854,48.98,8.11,49.6468780489,134.45,9.09105984,2.83155912,9.5218220979,9.09105984,2.65155912,9.469854,0.0,0.18,0.18,134.45
2021-07-30 12:30:00,60.60928384,5.99354112,60.904908035,6.86928384,2.00354112,7.155504,53.74,3.99,53.8879179409,134.82,60.54928384,10.03354112,61.3749763417,6.86928384,2.00354112,7.155504,53.68,8.03,54.2772816195,134.37,6.86928384,2.19354112,7.2110112411,6.86928384,2.00354112,7.155504,0.0,0.19,0.19,134.37
2021-07-30 13:00:00,58.7989488,7.8296934,59.3179608443,12.2389488,3.5696934000000002,12.748905,46.56,4.26,46.7544778604,134.68,58.3589488,11.4496934,59.4715258253,12.2389488,3.5696934000000002,12.748905,46.12,7.88,46.7883404279,134.17,12.2389488,3.7596933999999997,12.8034043204,12.2389488,3.5696934000000002,12.748905,0.0,0.19,0.19,134.17
2021-07-30 13:30:00,55.48065568,7.63144124,56.0030539353,13.65065568,3.98144124,14.219433,41.83,3.65,41.9889437829,134.78,55.37065568,12.47144124,56.7577867524,13.65065568,3.98144124,14.219433,41.72,8.49,42.5750924838,134.28,13.65065568,4.17144124,14.2737984613,13.65065568,3.98144124,14.219433,0.0,0.19,0.19,134.28
2021-07-30 14:00:00,54.96064896,5.34768928,55.2202020527,10.38064896,3.02768928,10.813176,44.58,2.32,44.6403270597,135.18,54.43064896,12.95768928,55.9517404348,10.38064896,3.02768928,10.813176,44.05,9.93,45.1553695589,134.66,10.38064896,3.20768928,10.864950223,10.38064896,3.02768928,10.813176,0.0,0.18,0.18,134.66
2021-07-30 14:30:00,53.30630912,6.89559016,53.7504581902,14.55630912,4.24559016,15.162822,38.75,2.65,38.8405072058,135.53,53.32630912,13.89559016,55.1070110808,14.55630912,4.24559016,15.162822,38.77,9.65,39.9529147873,135.05,14.55630912,4.43559016,15.2171152084,14.55630912,4.24559016,15.162822,0.0,0.19,0.19,135.05
2021-07-30 15:00:00,49.70837056,9.97910808,50.700144988,21.04837056,6.13910808,21.925386,28.66,3.84,28.9161062386,135.53,48.95837056,14.81910808,51.1520088772,21.04837056,6.13910808,21.925386,27.91,8.68,29.2285904552,135.05,21.04837056,6.32910808,21.9793428546,21.04837056,6.13910808,21.925386,0.0,0.19,0.19,135.05
2021-07-30 15:30:00,55.3517184,5.3692512,55.6115238802,9.8717184,2.8792512,10.28304,45.48,2.49,45.5481119257,135.47,54.8917184,12.9592512,56.4007352839,9.8717184,2.8792512,10.28304,45.02,10.08,46.1346594222,134.96,9.8717184,3.0692512,10.3378492491,9.8717184,2.8792512,10.28304,0.0,0.19,0.19,134.96
2021-07-30 16:00:00,54.7520304,3.1455922,54.8423156259,7.5620304,2.2055922,7.877115,47.19,0.9400000000000001,47.1993612245,135.58,53.7520304,14.1255922,55.5770917476,7.5620304,2.2055922,7.877115,46.19,11.92,47.7032755689,135.1,7.5620304,2.3955922,7.9324123543,7.5620304,2.2055922,7.877115,0.0,0.19,0.19,135.1
2021-07-30 16:30:00,54.32990176,2.79955468,54.4019827916,8.32990176,2.42955468,8.676981,46.0,0.37,46.0014880194,136.02,53.29990176,15.47955468,55.5022174396,8.32990176,2.42955468,8.676981,44.97,13.05,46.8252431921,135.63,8.32990176,2.6195546800000002,8.7320862371,8.32990176,2.42955468,8.676981,0.0,0.19,0.19,135.63
2021-07-30 17:00:00,56.62380864,2.69027752,56.6876820662,7.54380864,2.20027752,7.858134,49.08,0.49,49.0824459456,136.33,55.39380864,15.13027752,57.4229861073,7.54380864,2.20027752,7.858134,47.85,12.93,49.5661921071,135.88,7.54380864,2.39027752,7.913436385,7.54380864,2.20027752,7.858134,0.0,0.19,0.19,135.88
2021-07-30 17:30:00,59.50313984,2.55549912,59.5579904511,7.01313984,2.04549912,7.305354,52.49,0.51,52.4924775563,136.14,58.80313984,14.15549912,60.4829514027,7.01313984,2.04549912,7.305354,51.79,12.11,53.1869927708,135.67,7.01313984,2.22549912,7.3577834127,7.01313984,2.04549912,7.305354,0.0,0.18,0.18,135.67
2021-07-30 18:00:00,56.70740512,2.91799316,56.7824310815,7.4674051200000005,2.17799316,7.778547,49.24,0.74,49.245560206,135.8,55.51740512,15.32799316,57.5945279134,7.4674051200000005,2.17799316,7.778547,48.05,13.15,49.8169147981,135.23,7.4674051200000005,2.36799316,7.8338707439,7.4674051200000005,2.17799316,7.778547,0.0,0.19,0.19,135.23
2021-07-30 18:30:00,58.92943296,2.94650128,59.0030502498,7.59943296,2.21650128,7.916076,51.33,0.73,51.335190659,136.2,57.93943296,14.64650128,59.762010437,7.59943296,2.21650128,7.916076,50.34,12.43,51.8519093188,135.73,7.59943296,2.40650128,7.9713631033,7.59943296,2.21650128,7.916076,0.0,0.19,0.19,135.73
2021-07-30 19:00:00,59.82843488,2.85787684,59.8966533307,6.67843488,1.9478768400000002,6.956703,53.15,0.91,53.1577896455,136.2,58.55843488,14.01787684,60.212882066,6.67843488,1.9478768400000002,6.956703,51.88,12.07,53.2655545357,135.73,6.67843488,2.13787684,7.0122756527,6.67843488,1.9478768400000002,6.956703,0.0,0.19,0.19,135.73
2021-07-30 19:30:00,57.00295072,2.33419396,57.0507217503,6.32295072,1.8441939600000001,6.586407,50.68,0.49,50.6823687292,136.25,56.32295072,14.79419396,58.2335208684,6.32295072,1.8441939600000001,6.586407,50.0,12.95,51.6498063888,135.78,6.32295072,2.03419396,6.6421119288,6.32295072,1.8441939600000001,6.586407,0.0,0.19,0.19,135.78
2021-07-30 20:00:00,57.2433904,2.5393222,57.2996850054,6.2033904,1.8093222,6.4618649999999995,51.04,0.73,51.0452201484,136.25,56.1433904,14.8993222,58.0867462303,6.2033904,1.8093222,6.4618649999999995,49.94,13.09,51.6270442695,135.78,6.2033904,1.9993222,6.5176177943999996,6.2033904,1.8093222,6.4618649999999995,0.0,0.19,0.19,135.78
2021-07-30 20:30:00,53.1122416,4.0544038,53.2667663553,6.1522416,1.7944038,6.408585,46.96,2.26,47.0143510005,136.43,52.3822416,16.6644038,54.969096673,6.1522416,1.7944038,6.408585,46.23,14.87,48.562637902,135.92,6.1522416,1.9844038,6.4643588349,6.1522416,1.7944038,6.408585,0.0,0.19,0.19,135.92
2021-07-30 21:00:00,48.81236096,5.03610528,49.0714676659,6.67236096,1.94610528,6.950376,42.14,3.09,42.253138345,136.81,47.82236096,18.07610528,51.124590853,6.67236096,1.94610528,6.950376,41.15,16.13,44.1984094736,136.32,6.67236096,2.1361052799999998,7.0059507954,6.67236096,1.94610528,6.950376,0.0,0.19,0.19,136.32
2021-07-30 21:30:00,49.72981344,5.24577892,50.0057250848,6.73981344,1.96577892,7.020639,42.99,3.2800000000000002,43.1149452047,137.0,48.86981344,18.13577892,52.1264342028,6.73981344,1.96577892,7.020639,42.13,16.17,45.1265531589,136.59,6.73981344,2.15577892,7.0761902149,6.73981344,1.96577892,7.020639,0.0,0.19,0.19,136.59
2021-07-30 22:00:00,48.0306032,5.9755926,48.4008941103,6.1906032,1.8055926,6.448545,41.84,4.17,42.0472888543,137.0,47.2406032,18.7155926,50.812872356,6.1906032,1.8055926,6.448545,41.05,16.91,44.396515629,136.59,6.1906032,1.9955926,6.5043030222,6.1906032,1.8055926,6.448545,0.0,0.19,0.19,136.59
2021-07-30 22:30:00,47.5424624,4.6869682,47.7729358734,5.1324624,1.4969682,5.346315,42.41,3.19,42.5298036675,136.66,46.6124624,17.5169682,49.7952389884,5.1324624,1.4969682,5.346315,41.48,16.02,44.4660634642,136.23,5.1324624,1.6869682,5.4025949316,5.1324624,1.4969682,5.346315,0.0,0.19,0.19,136.23
2021-07-30 23:00:00,46.65173344,4.31633892,46.8509873389,4.82173344,1.40633892,5.022639,41.83,2.91,41.9310982446,136.73,46.13173344,17.00633892,49.1665780143,4.82173344,1.40633892,5.022639,41.31,15.6,44.1574014181,136.36,4.82173344,1.59633892,5.0791152098,4.82173344,1.40633892,5.022639,0.0,0.19,0.19,136.36
2021-07-30 23:30:00,45.37159328,4.41379804,45.585777276499996,5.12159328,1.49379804,5.334993,40.25,2.92,40.3557790161,136.83,44.25159328,17.42379804,47.5583036489,5.12159328,1.49379804,5.334993,39.13,15.93,42.2483348784,136.44,5.12159328,1.68379804,5.3912793997,5.12159328,1.49379804,5.334993,0.0,0.19,0.19,136.44
2021-07-31 00:00:00,42.48566912,5.18832016,42.8012937498,5.20566912,1.51832016,5.422572,37.28,3.67,37.4602095563,137.44,41.75566912,18.14832016,45.5290833236,5.20566912,1.51832016,5.422572,36.55,16.63,40.1554404782,137.05,5.20566912,1.70832016,5.4788090637,5.20566912,1.51832016,5.422572,0.0,0.19,0.19,137.05
2021-07-31 00:30:00,40.89405056,6.15034808,41.3539617535,5.38405056,1.57034808,5.608386,35.51,4.58,35.804140822,137.88,39.99405056,17.70034808,43.7358708882,5.38405056,1.57034808,5.608386,34.61,16.13,38.1841459247,137.49,5.38405056,1.76034808,5.6645234394,5.38405056,1.57034808,5.608386,0.0,0.19,0.19,137.49
2021-07-31 01:00:00,39.4110736,7.1019798,40.045859204,5.3210736,1.5519798,5.542785,34.09,5.55,34.5388274265,138.25,38.3510736,20.2219798,43.3558913333,5.3210736,1.5519798,5.542785,33.03,18.67,37.9413995525,137.71,5.3210736,1.7419798,5.5989568564,5.3210736,1.5519798,5.542785,0.0,0.19,0.19,137.71
2021-07-31 01:30:00,39.40171296,6.62216628,39.9543248025,5.32171296,1.55216628,5.543451,34.08,5.07,34.4550620374,138.17,36.92171296,28.22216628,46.4726108309,5.32171296,1.55216628,5.543451,31.6,26.67,41.3503192249,137.19,5.32171296,1.7421662800000002,5.599622503,5.32171296,1.55216628,5.543451,0.0,0.19,0.19,137.19
2021-07-31 02:00:00,37.93641824,6.06645532,38.4184032598,5.33641824,1.55645532,5.558769,32.6,4.51,32.9104861708,137.19,35.50641824,28.78645532,45.7095804632,5.33641824,1.55645532,5.558769,30.17,27.23,40.6411343346,135.14,5.33641824,1.7564553200000002,5.6180508117,5.33641824,1.55645532,5.558769,0.0,0.2,0.2,135.14
2021-07-31 02:30:00,36.8974272,6.3754996,37.4441868536,5.3674272,1.5654995999999999,5.59107,31.53,4.8100000000000005,31.8947801372,137.29,34.4774272,28.5754996,44.7800420246,5.3674272,1.5654995999999999,5.59107,29.11,27.01,39.7106056363,135.25,5.3674272,1.7554995999999998,5.6472164464,5.3674272,1.5654995999999999,5.59107,0.0,0.19,0.19,135.25
2021-07-31 03:00:00,36.29523936,6.31361148,36.840278095,5.39523936,1.57361148,5.620041,30.9,4.74,31.2614395062,137.33,33.88523936,28.72361148,44.421338374,5.39523936,1.57361148,5.620041,28.49,27.15,39.3548294368,135.29,5.39523936,1.76361148,5.6761724079,5.39523936,1.57361148,5.620041,0.0,0.19,0.19,135.29
2021-07-31 03:30:00,36.31437024,6.27044132,36.8517559999,5.38437024,1.57044132,5.608719,30.93,4.7,31.2850587342,137.56,33.92437024,28.73044132,44.4556088095,5.38437024,1.57044132,5.608719,28.54,27.16,39.397933956,135.52,5.38437024,1.77044132,5.6679718903000005,5.38437024,1.57044132,5.608719,0.0,0.2,0.2,135.52
2021-07-31 04:00:00,35.93080384,6.07065112,36.4400256532,5.35080384,1.5606511200000002,5.573754,30.58,4.51,30.9107829082,137.56,33.47080384,28.99065112,44.2803857487,5.35080384,1.5606511200000002,5.573754,28.12,27.43,39.2828117629,135.52,5.35080384,1.7506511200000001,5.6299095089,5.35080384,1.5606511200000002,5.573754,0.0,0.19,0.19,135.52
2021-07-31 04:30:00,35.536648,5.909439,36.0246418493,5.346648,1.559439,5.569425,30.19,4.35,30.5017802759,137.61,33.116648,29.109439,44.0916297459,5.346648,1.559439,5.569425,27.77,27.55,39.1174564613,135.58,5.346648,1.749439,5.6255827832000005,5.346648,1.559439,5.569425,0.0,0.19,0.19,135.58
2021-07-31 05:00:00,35.2878768,5.8810474,35.7745854983,5.3178768,1.5510473999999999,5.539455,29.97,4.33,30.2811789731,137.65,32.8978768,29.1210474,43.9352443901,5.3178768,1.5510473999999999,5.539455,27.58,27.57,38.9969396235,135.61,5.3178768,1.7510474,5.598748133,5.3178768,1.5510473999999999,5.539455,0.0,0.2,0.2,135.61
2021-07-31 05:30:00,35.70942528,6.35274904,36.2701044139,5.28942528,1.54274904,5.509818,30.42,4.8100000000000005,30.7979301253,137.65,33.29942528,28.68274904,43.9494233918,5.28942528,1.54274904,5.509818,28.01,27.14,39.0017909845,135.61,5.28942528,1.7327490399999999,5.5660074585,5.28942528,1.54274904,5.509818,0.0,0.19,0.19,135.61
2021-07-31 06:00:00,35.14958496,6.05946228,35.6680586237,5.44958496,1.58946228,5.676651,29.7,4.47,30.0344951681,137.59,32.85958496,29.03946228,43.8525106836,5.44958496,1.58946228,5.676651,27.41,27.45,38.7918883273,135.52,5.44958496,1.78946228,5.7358653652000005,5.44958496,1.58946228,5.676651,0.0,0.2,0.2,135.52
2021-07-31 06:30:00,36.66700672,6.68787696,37.2719342138,6.26700672,1.82787696,6.528132,30.4,4.86,30.786029299,137.65,33.96700672,28.86787696,44.5770329396,6.26700672,1.82787696,6.528132,27.7,27.04,38.7098385427,135.6,6.26700672,2.01787696,6.5838591004,6.26700672,1.82787696,6.528132,0.0,0.19,0.19,135.6
2021-07-31 07:00:00,37.97751552,7.63927536,38.7382267676,6.95751552,2.02927536,7.247412,31.02,5.61,31.523205738,137.36,35.42751552,28.13927536,45.242984801,6.95751552,2.02927536,7.247412,28.47,26.11,38.6299495211,135.3,6.95751552,2.21927536,7.3028902042,6.95751552,2.02927536,7.247412,0.0,0.19,0.19,135.3
2021-07-31 07:30:00,40.20634624,8.20018432,41.0340505051,7.40634624,2.16018432,7.714944,32.8,6.04,33.351485724,136.97,37.70634624,27.59018432,46.7224444735,7.40634624,2.16018432,7.714944,30.3,25.43,39.5572357477,134.89,7.40634624,2.35018432,7.7702851276,7.40634624,2.16018432,7.714944,0.0,0.19,0.19,134.89
2021-07-31 08:00:00,42.2246976,9.9542868,43.3821727569,7.6946976,2.2442868,8.01531,34.53,7.71,35.3802911237,136.62,39.5046976,26.9042868,47.7960435673,7.6946976,2.2442868,8.01531,31.81,24.66,40.2491204873,134.51,7.6946976,2.4442868,8.0735933212,7.6946976,2.2442868,8.01531,0.0,0.2,0.2,134.51
2021-07-31 08:30:00,42.95253888,11.61032384,44.4940469716,8.57253888,2.50032384,8.929728,34.38,9.11,35.5665081221,136.14,40.14253888,26.96032384,48.355790649,8.57253888,2.50032384,8.929728,31.57,24.46,39.9369064901,134.2,8.57253888,2.69032384,8.9847796419,8.57253888,2.50032384,8.929728,0.0,0.19,0.19,134.2
2021-07-31 09:00:00,42.0580016,12.1698338,43.7833341958,10.3880016,3.0298338,10.820835,31.67,9.14,32.9625317596,135.76,39.0280016,27.3898338,47.6800577231,10.3880016,3.0298338,10.820835,28.64,24.36,37.5986595506,133.87,10.3880016,3.2198338,10.8755646723,10.3880016,3.0298338,10.820835,0.0,0.19,0.19,133.87
2021-07-31 09:30:00,43.3671904,13.8258472,45.5177685524,12.3971904,3.6158472,12.91374,30.97,10.21,32.6095844806,135.57,40.8171904,26.6058472,48.7228297349,12.3971904,3.6158472,12.91374,28.42,22.99,36.554568797900004,133.77,12.3971904,3.8058472,12.9682228051,12.3971904,3.6158472,12.91374,0.0,0.19,0.19,133.77
2021-07-31 10:00:00,43.41537792,16.06656856,46.2928684057,16.68537792,4.86656856,17.380602,26.73,11.2,28.9815958843,135.14,40.41537792,27.15656856,48.691703486,16.68537792,4.86656856,17.380602,23.73,22.29,32.5569808183,133.26,16.68537792,5.05656856,17.4347561479,16.68537792,4.86656856,17.380602,0.0,0.19,0.19,133.26
2021-07-31 10:30:00,43.47546688,16.89367784,46.6423902839,17.63546688,5.14367784,18.370278,25.84,11.75,28.3860546748,135.34,40.79546688,26.67367784,48.7417193733,17.63546688,5.14367784,18.370278,23.16,21.53,31.6216144433,133.49,17.63546688,5.33367784,18.4243808953,17.63546688,5.14367784,18.370278,0.0,0.19,0.19,133.49
2021-07-31 11:00:00,40.222608,16.610344,43.5173726473,19.372608,5.650344,20.1798,20.85,10.96,23.5551289532,135.34,37.182608,28.200344,46.6669662545,19.372608,5.650344,20.1798,17.81,22.55,28.7349717244,133.49,19.372608,5.840344,20.2338221491,19.372608,5.650344,20.1798,0.0,0.19,0.19,133.49
2021-07-31 11:30:00,41.13628512,16.09808316,44.1739995348,18.57628512,5.41808316,19.350297,22.56,10.68,24.9602884599,135.27,38.67628512,28.02808316,47.7643012752,18.57628512,5.41808316,19.350297,20.1,22.61,30.2526379015,133.4,18.57628512,5.60808316,19.4043542946,18.57628512,5.41808316,19.350297,0.0,0.19,0.19,133.4
2021-07-31 12:00:00,43.6987264,14.4137952,46.014521415,14.8587264,4.3337952,15.47784,28.84,10.08,30.5508101366,135.27,40.5387264,27.8137952,49.1629488697,14.8587264,4.3337952,15.47784,25.68,23.48,34.7961607078,133.4,14.8587264,4.5237952,15.5321110362,14.8587264,4.3337952,15.47784,0.0,0.19,0.19,133.4
2021-07-31 12:30:00,40.73449472,16.77631096,44.0538723556,20.76449472,6.05631096,21.629682,19.97,10.72,22.665376679,135.38,38.07449472,28.76631096,47.7196793203,20.76449472,6.05631096,21.629682,17.31,22.71,28.5548629834,133.53,20.76449472,6.24631096,21.683649176,20.76449472,6.05631096,21.629682,0.0,0.19,0.19,133.53
2021-07-31 13:00:00,46.12662752,15.77901636,48.7508269023,15.83662752,4.61901636,16.496487,30.29,11.16,32.2804848167,135.38,42.88662752,26.95901636,50.6562077453,15.83662752,4.61901636,16.496487,27.05,22.34,35.082447178,133.53,15.83662752,4.80901636,16.5506921172,15.83662752,4.61901636,16.496487,0.0,0.19,0.19,133.53
2021-07-31 13:30:00,45.51752768,14.81011224,47.8663216746,14.77752768,4.31011224,15.393258,30.74,10.5,32.4838051958,135.38,43.05752768,27.03011224,50.8387416998,14.77752768,4.31011224,15.393258,28.28,22.72,36.2761188663,133.56,14.77752768,4.50011224,15.447534900600001,14.77752768,4.31011224,15.393258,0.0,0.19,0.19,133.56
2021-07-31 14:00:00,43.69513952,15.07983236,46.2240907069,15.32513952,4.46983236,15.963687,28.37,10.61,30.2890904452,135.49,40.57513952,27.55983236,49.0498349312,15.32513952,4.46983236,15.963687,25.25,23.09,34.2156484667,133.6,15.32513952,4.65983236,16.0179255502,15.32513952,4.46983236,15.963687,0.0,0.19,0.19,133.6
2021-07-31 14:30:00,39.77664352,16.28985436,42.9830283343,19.81664352,5.77985436,20.642337,19.96,10.51,22.5579631173,135.73,37.21664352,28.75985436,47.034112915,19.81664352,5.77985436,20.642337,17.4,22.98,28.8243022465,133.9,19.81664352,5.96985436,20.6963407751,19.81664352,5.77985436,20.642337,0.0,0.19,0.19,133.9
2021-07-31 15:00:00,41.08533568,16.31155624,44.2048829306,18.96533568,5.5315562400000005,19.755558,22.12,10.78,24.6069664933,135.73,37.95533568,28.55155624,47.495251029,18.96533568,5.5315562400000005,19.755558,18.99,23.02,29.841925206,133.9,18.96533568,5.73155624,19.8124883442,18.96533568,5.5315562400000005,19.755558,0.0,0.2,0.2,133.9
2021-07-31 15:30:00,37.22594208,17.60381644,41.1784545241,21.95594208,6.40381644,22.870773,15.27,11.2,18.937077388,135.97,34.40594208,28.99381644,44.993446658,21.95594208,6.40381644,22.870773,12.45,22.59,25.7936154891,134.16,21.95594208,6.59381644,22.9246986428,21.95594208,6.40381644,22.870773,0.0,0.19,0.19,134.16
2021-07-31 16:00:00,39.38202016,15.39225588,42.2831532996,17.80202016,5.19225588,18.543771,21.58,10.2,23.8691516397,135.97,36.57202016,28.94225588,46.6386838794,17.80202016,5.19225588,18.543771,18.77,23.75,30.2716930481,134.16,17.80202016,5.38225588,18.5978654725,17.80202016,5.19225588,18.543771,0.0,0.19,0.19,134.16
2021-07-31 16:30:00,43.33875584,14.50838712,45.7027466853,15.38875584,4.48838712,16.029954,27.95,10.02,29.6917985309,136.08,40.49875584,28.15838712,49.3258957322,15.38875584,4.48838712,16.029954,25.11,23.67,34.5076947941,134.28,15.38875584,4.67838712,16.0841882713,15.38875584,4.48838712,16.029954,0.0,0.19,0.19,134.28
2021-07-31 17:00:00,49.57925024,13.20228132,51.306941893,10.49925024,3.06228132,10.936719,39.08,10.14,40.3740758408,135.99,46.27925024,26.65228132,53.4051786097,10.49925024,3.06228132,10.936719,35.78,23.59,42.8566972596,134.12,10.49925024,3.25228132,10.9914325448,10.49925024,3.06228132,10.936719,0.0,0.19,0.19,134.12
2021-07-31 17:30:00,47.67050752,12.54848136,49.2944385469,11.96050752,3.48848136,12.458862,35.71,9.06,36.841385696,135.82,44.75050752,28.09848136,52.8406337778,11.96050752,3.48848136,12.458862,32.79,24.61,40.9980023904,133.97,11.96050752,3.67848136,12.5133914369,11.96050752,3.48848136,12.458862,0.0,0.19,0.19,133.97
2021-07-31 18:00:00,48.71785312,11.34020716,50.0202909933,9.01785312,2.63020716,9.393597,39.7,8.71,40.644238214,135.95,45.55785312,27.70020716,53.3180969054,9.01785312,2.63020716,9.393597,36.54,25.07,44.3133896244,134.09,9.01785312,2.82020716,9.4485577375,9.01785312,2.63020716,9.393597,0.0,0.19,0.19,134.09
2021-07-31 18:30:00,48.48666336,11.38694348,49.80581297,9.96666336,2.90694348,10.381941,38.52,8.48,39.4423731538,136.05,45.45666336,28.22694348,53.5076497526,9.96666336,2.90694348,10.381941,35.49,25.32,43.5963587929,134.26,9.96666336,3.10694348,10.4397067162,9.96666336,2.90694348,10.381941,0.0,0.2,0.2,134.26
2021-07-31 19:00:00,47.8165744,10.4498342,48.9451102988,9.0165744,2.6298342,9.392265,38.8,7.82,39.5802021218,136.09,44.6465744,28.3198342,52.8708768111,9.0165744,2.6298342,9.392265,35.63,25.69,43.9257669256,134.22,9.0165744,2.8198342,9.4472259858,9.0165744,2.6298342,9.392265,0.0,0.19,0.19,134.22
2021-07-31 19:30:00,47.4768656,9.5753358,48.43283827,7.5268656,2.1953358,7.840485,39.95,7.38,40.6259387584,135.57,44.7868656,28.1853358,52.9176386891,7.5268656,2.1953358,7.840485,37.26,25.99,45.4289302097,133.74,7.5268656,2.3853358,7.8957920843,7.5268656,2.1953358,7.840485,0.0,0.19,0.19,133.74
2021-07-31 20:00:00,48.1121712,10.3714666,49.2173580865,6.6221712,1.9314665999999998,6.898095,41.49,8.44,42.3397413785,135.57,44.6721712,27.2114666,52.307425804,6.6221712,1.9314665999999998,6.898095,38.05,25.28,45.6823915749,133.74,6.6221712,2.1214666,6.9536876502,6.6221712,1.9314665999999998,6.898095,0.0,0.19,0.19,133.74
2021-07-31 20:30:00,48.82783776,9.43270268,49.7306104946,4.39783776,1.2827026799999999,4.581081,44.43,8.15,45.1713116923,135.42,45.81783776,26.51270268,52.9357880871,4.39783776,1.2827026799999999,4.581081,41.42,25.23,48.4991680341,133.58,4.39783776,1.46270268,4.6347034526,4.39783776,1.2827026799999999,4.581081,0.0,0.18,0.18,133.58
2021-07-31 21:00:00,50.4161008,9.1230294,51.2348795774,3.0961008,0.9030294,3.225105,47.32,8.22,48.028645619,135.42,47.5561008,26.0130294,54.2057231468,3.0961008,0.9030294,3.225105,44.46,25.11,51.0607843653,133.58,3.0961008,1.0930294,3.283375311,3.0961008,0.9030294,3.225105,0.0,0.19,0.19,133.58
2021-07-31 21:30:00,51.85048768,8.79389224,52.5909271014,1.83048768,0.53389224,1.906758,50.02,8.26,50.6974161077,135.37,48.46048768,25.81389224,54.9069749555,1.83048768,0.53389224,1.906758,46.63,25.28,53.041825949,133.58,1.83048768,0.72389224,1.9684270679,1.83048768,0.53389224,1.906758,0.0,0.19,0.19,133.58
2021-07-31 22:00:00,48.52130752,7.42163136,49.0856180107,1.17130752,0.34163136,1.220112,47.35,7.08,47.8763918858,135.53,45.90130752,26.59163136,53.047571956,1.17130752,0.34163136,1.220112,44.73,26.25,51.8636230898,133.78,1.17130752,0.53163136,1.2863099196,1.17130752,0.34163136,1.220112,0.0,0.19,0.19,133.78
2021-07-31 22:30:00,44.45062816,6.36309988,44.9037569019,1.21062816,0.35309988000000003,1.261071,43.24,6.01,43.6556720255,136.17,41.76062816,27.97309988,50.2637481811,1.21062816,0.35309988000000003,1.261071,40.55,27.62,49.0628871959,134.43,1.21062816,0.55309988,1.3309921183,1.21062816,0.35309988000000003,1.261071,0.0,0.2,0.2,134.43
2021-07-31 23:00:00,42.9684304,6.1207922,43.4021901313,1.1684304,0.3407922,1.217115,41.8,5.78,42.1977297968,136.17,40.2884304,28.3807922,49.2811017531,1.1684304,0.3407922,1.217115,39.12,28.04,48.1312372581,134.43,1.1684304,0.5307921999999999,1.2833432741,1.1684304,0.3407922,1.217115,0.0,0.19,0.19,134.43
2021-07-31 23:30:00,43.93016864,6.49713252,44.4080223352,1.19016864,0.34713252,1.239759,42.74,6.15,43.1802049555,136.64,41.27016864,28.12713252,49.9435922153,1.19016864,0.34713252,1.239759,40.08,27.78,48.7661234875,134.9,1.19016864,0.53713252,1.3057613625,1.19016864,0.34713252,1.239759,0.0,0.19,0.19,134.9
2021-08-01 00:00:00,42.08030848,6.00300664,42.5063342396,1.21030848,0.35300664,1.260738,40.87,5.65,41.2586887819,136.64,39.47030848,28.59300664,48.7387451646,1.21030848,0.35300664,1.260738,38.26,28.24,47.5533931492,134.9,1.21030848,0.54300664,1.3265379104,1.21030848,0.35300664,1.260738,0.0,0.19,0.19,134.9
2021-08-01 00:30:00,40.516202559999996,5.5805590800000004,40.8987201454,1.23620256,0.36055908000000003,1.287711,39.28,5.22,39.6253302825,136.86,37.82620256,29.23055908,47.8042590596,1.23620256,0.36055908000000003,1.287711,36.59,28.87,46.6079928768,135.12,1.23620256,0.55055908,1.3532597939,1.23620256,0.36055908000000003,1.287711,0.0,0.19,0.19,135.12
2021-08-01 01:00:00,39.6176112,5.4463866,39.9902268585,1.1876112,0.3463866,1.237095,38.43,5.1,38.7669304949,136.86,36.9376112,29.3663866,47.1886827863,1.1876112,0.3463866,1.237095,35.75,29.02,46.0458782086,135.12,1.1876112,0.5463866,1.3072714634,1.1876112,0.3463866,1.237095,0.0,0.2,0.2,135.12
2021-08-01 01:30:00,39.00245632,5.38654976,39.3726620552,1.22245632,0.35654976,1.2733919999999999,37.78,5.03,38.113374293,137.1,36.30245632,29.56654976,46.8193250654,1.22245632,0.35654976,1.2733919999999999,35.08,29.21,45.6489923218,135.35,1.22245632,0.54654976,1.3390728487999999,1.22245632,0.35654976,1.2733919999999999,0.0,0.19,0.19,135.35
2021-08-01 02:00:00,38.45871008,5.41254044,38.8377133085,1.20871008,0.35254044,1.2590729999999999,37.25,5.06,37.592101564000004,137.1,35.79871008,29.58254044,46.4400079918,1.20871008,0.35254044,1.2590729999999999,34.59,29.23,45.2864328469,135.35,1.20871008,0.54254044,1.324888745,1.20871008,0.35254044,1.2590729999999999,0.0,0.19,0.19,135.35
2021-08-01 02:30:00,38.06930944,5.27438192,38.4329471401,1.24930944,0.36438192,1.301364,36.82,4.91,37.1459351747,137.14,35.43930944,29.77438192,46.2866986542,1.24930944,0.36438192,1.301364,34.19,29.41,45.0988270357,135.4,1.24930944,0.55438192,1.3667894461,1.24930944,0.36438192,1.301364,0.0,0.19,0.19,135.4
2021-08-01 03:00:00,37.42218656,5.32522108,37.7991802356,1.25218656,0.36522108000000003,1.304361,36.17,4.96,36.5084990105,137.33,34.77218656,29.77522108,45.7784747291,1.25218656,0.36522108000000003,1.304361,33.52,29.41,44.5930319669,135.58,1.25218656,0.56522108,1.373843532,1.25218656,0.36522108000000003,1.304361,0.0,0.2,0.2,135.58
2021-08-01 03:30:00,36.97127744,5.09370592,37.3205197652,1.28127744,0.37370592,1.334664,35.69,4.72,36.0007569365,137.33,34.33127744,29.90370592,45.5287627595,1.28127744,0.37370592,1.334664,33.05,29.53,44.3206881716,135.58,1.28127744,0.56370592,1.3997986436,1.28127744,0.37370592,1.334664,0.0,0.19,0.19,135.58
2021-08-01 04:00:00,36.71401472,5.02867096,37.0567997604,1.26401472,0.36867096,1.316682,35.45,4.66,35.7549730807,137.11,34.08401472,29.89867096,45.3392830182,1.26401472,0.36867096,1.316682,32.82,29.53,44.1494428051,135.35,1.26401472,0.55867096,1.381971944,1.26401472,0.36867096,1.316682,0.0,0.19,0.19,135.35
2021-08-01 04:30:00,36.46229632,4.83316976,36.7812259564,1.38229632,0.40316976,1.439892,35.08,4.43,35.358609984,137.0,33.84229632,30.16316976,45.3334074407,1.38229632,0.40316976,1.439892,32.46,29.76,44.0375884898,135.25,1.38229632,0.59316976,1.5041919692999999,1.38229632,0.40316976,1.439892,0.0,0.19,0.19,135.25
2021-08-01 05:00:00,36.26713152,4.84291336,36.5890508008,1.34713152,0.39291336,1.403262,34.92,4.45,35.202399066,137.08,33.69713152,30.10291336,45.1849761031,1.34713152,0.39291336,1.403262,32.35,29.71,43.9227344322,135.33,1.34713152,0.58291336,1.4678389957,1.34713152,0.39291336,1.403262,0.0,0.19,0.19,135.33
2021-08-01 05:30:00,36.31293568,4.97335624,36.6519245059,1.3829356800000001,0.40335624000000003,1.440558,34.93,4.57,35.2276851354,137.03,33.69293568,30.03335624,45.1355336933,1.3829356800000001,0.40335624000000003,1.440558,32.31,29.63,43.8391719812,135.27,1.3829356800000001,0.59335624,1.5048530568,1.3829356800000001,0.40335624000000003,1.440558,0.0,0.19,0.19,135.27
2021-08-01 06:00:00,36.0078208,4.7418644,36.3187064301,1.3778207999999998,0.40186439999999995,1.43523,34.63,4.34,34.900895404,137.03,33.3478208,30.3018644,45.0586300083,1.3778207999999998,0.40186439999999995,1.43523,31.97,29.9,43.7731755759,135.27,1.3778207999999998,0.5918644,1.4995644784,1.3778207999999998,0.40186439999999995,1.43523,0.0,0.19,0.19,135.27
2021-08-01 06:30:00,37.09111744,5.01032592,37.4279889758,1.44111744,0.42032592,1.501164,35.65,4.59,35.9442707535,137.16,34.43111744,30.01032592,45.6740791915,1.44111744,0.42032592,1.501164,32.99,29.59,44.3160038812,135.41,1.44111744,0.61032592,1.5650294580000002,1.44111744,0.42032592,1.501164,0.0,0.19,0.19,135.41
2021-08-01 07:00:00,38.67977856,5.42410208,39.0582405239,1.65977856,0.48410208,1.728936,37.02,4.94,37.348145871,136.99,36.03977856,29.59410208,46.6334270301,1.65977856,0.48410208,1.728936,34.38,29.11,45.0486015321,135.24,1.65977856,0.67410208,1.7914459195,1.65977856,0.48410208,1.728936,0.0,0.19,0.19,135.24
2021-08-01 07:30:00,39.81979808,5.6982744400000005,40.2254478002,2.11979808,0.61827444,2.208123,37.7,5.08,38.0407202876,136.74,37.15979808,29.47827444,47.432259669,2.11979808,0.61827444,2.208123,35.04,28.86,45.3949468553,135.0,2.11979808,0.80827444,2.2686673336,2.11979808,0.61827444,2.208123,0.0,0.19,0.19,135.0
2021-08-01 08:00:00,41.84479232,6.8413977599999996,42.4003698995,2.88479232,0.84139776,3.004992,38.96,6.0,39.4193049152,136.57,39.18479232,28.86139776,48.6665000778,2.88479232,0.84139776,3.004992,36.3,28.02,45.8564106751,134.83,2.88479232,1.03139776,3.0636266203,2.88479232,0.84139776,3.004992,0.0,0.19,0.19,134.83
2021-08-01 08:30:00,45.00147616,7.18876388,45.5720438723,2.36147616,0.68876388,2.459871,42.64,6.5,43.1325816524,136.7,42.33147616,27.98876388,50.7476578515,2.36147616,0.68876388,2.459871,39.97,27.3,48.4034182677,134.95,2.36147616,0.8887638800000001,2.5231866535,2.36147616,0.68876388,2.459871,0.0,0.2,0.2,134.95
2021-08-01 09:00:00,47.3383392,8.4070156,48.0790626938,2.4583392,0.7170156,2.5607699999999998,44.88,7.69,45.5340586814,136.37,44.3183392,26.9370156,51.8624912522,2.4583392,0.7170156,2.5607699999999998,41.86,26.22,49.3938052796,134.63,2.4583392,0.9070155999999999,2.6203261096,2.4583392,0.7170156,2.5607699999999998,0.0,0.19,0.19,134.63
2021-08-01 09:30:00,48.485970879999996,8.70757484,49.261660871,3.14597088,0.91757484,3.277053,45.34,7.79,46.0043443601,136.14,45.85597088,26.75757484,53.0917872808,3.14597088,0.91757484,3.277053,42.71,25.84,49.9184304641,134.37,3.14597088,1.10757484,3.3352443395,3.14597088,0.91757484,3.277053,0.0,0.19,0.19,134.37
2021-08-01 10:00:00,52.1459696,9.8409078,53.0664264093,4.4259696,1.2909078,4.610385,47.72,8.55,48.4799020214,135.97,48.9259696,26.4009078,55.5945899703,4.4259696,1.2909078,4.610385,44.5,25.11,51.0956172289,134.19,4.4259696,1.4809078,4.6671506096,4.4259696,1.2909078,4.610385,0.0,0.19,0.19,134.19
2021-08-01 10:30:00,50.98024224,10.99048732,52.1514708362,7.51024224,2.19048732,7.823169,43.47,8.8,44.3517857589,135.75,47.78024224,27.12048732,54.940625961,7.51024224,2.19048732,7.823169,40.27,24.93,47.3621980064,133.94,7.51024224,2.38048732,7.8784807155,7.51024224,2.19048732,7.823169,0.0,0.19,0.19,133.94
2021-08-01 11:00:00,49.10449824,11.12589532,50.3491538566,7.25449824,2.11589532,7.556769,41.85,9.01,42.8089079515,135.52,45.75449824,26.86589532,53.0589336544,7.25449824,2.11589532,7.556769,38.5,24.75,45.769121687,133.71,7.25449824,2.30589532,7.6121546188,7.25449824,2.11589532,7.556769,0.0,0.19,0.19,133.71
2021-08-01 11:30:00,46.96092832,11.78277076,48.4165516684,10.74092832,3.13277076,11.188467,36.22,8.65,37.2385673731,135.97,44.24092832,28.11277076,52.4174362061,10.74092832,3.13277076,11.188467,33.5,24.98,41.7881610028,134.1,10.74092832,3.32277076,11.2431466547,10.74092832,3.13277076,11.188467,0.0,0.19,0.19,134.1
2021-08-01 12:00:00,45.23618976,12.67388868,46.9780833823,14.03618976,4.09388868,14.621031,31.2,8.58,32.3582508798,135.97,41.75618976,29.65388868,51.2145730932,14.03618976,4.09388868,14.621031,27.72,25.56,37.7055964016,134.1,14.03618976,4.29388868,14.6782867861,14.03618976,4.09388868,14.621031,0.0,0.2,0.2,134.1
2021-08-01 12:30:00,49.45035008,10.68843544,50.5922896812,9.56035008,2.7884354399999998,9.958698,39.89,7.9,40.6647525506,136.35,46.39035008,28.74843544,54.5759756742,9.56035008,2.7884354399999998,9.958698,36.83,25.96,45.0596327104,134.5,9.56035008,2.97843544,10.0135593733,9.56035008,2.7884354399999998,9.958698,0.0,0.19,0.19,134.5
2021-08-01 13:00:00,47.46324768,10.45344724,48.6007658328,9.06324768,2.64344724,9.440883,38.4,7.8100000000000005,39.1861723061,136.35,44.45324768,28.68344724,52.9039825993,9.06324768,2.64344724,9.440883,35.39,26.04,43.9378390456,134.5,9.06324768,2.83344724,9.4958349697,9.06324768,2.64344724,9.440883,0.0,0.19,0.19,134.5
2021-08-01 13:30:00,48.184728,10.608879,49.3387912911,7.264728,2.118879,7.567425,40.92,8.49,41.7914644395,136.4,45.264728,27.358879,52.8904893251,7.264728,2.118879,7.567425,38.0,25.24,45.6186102375,134.57,7.264728,2.308879,7.6228075635,7.264728,2.118879,7.567425,0.0,0.19,0.19,134.57
2021-08-01 14:00:00,54.54854656,11.36582608,55.7200676084,4.88854656,1.42582608,5.092236,49.66,9.94,50.6450313456,136.09,51.14854656,25.44582608,57.128485715,4.88854656,1.42582608,5.092236,46.26,24.02,52.1243513149,134.34,4.88854656,1.62582608,5.1518150114,4.88854656,1.42582608,5.092236,0.0,0.2,0.2,134.34
2021-08-01 14:30:00,53.97173376,10.21300568,54.9295324036,4.5017337600000005,1.31300568,4.689306,49.47,8.9,50.2642109259,136.01,51.07173376,26.08300568,57.3467102331,4.5017337600000005,1.31300568,4.689306,46.57,24.77,52.7476805177,134.22,4.5017337600000005,1.50300568,4.7460123177,4.5017337600000005,1.31300568,4.689306,0.0,0.19,0.19,134.22
2021-08-01 15:00:00,53.98944544,10.72025492,55.0434744949,5.10944544,1.49025492,5.322339,48.88,9.23,49.7438167012,136.15,50.53944544,26.18025492,56.9178468765,5.10944544,1.49025492,5.322339,45.43,24.69,51.7057153514,134.32,5.10944544,1.6802549199999999,5.3786326609,5.10944544,1.49025492,5.322339,0.0,0.19,0.19,134.32
2021-08-01 15:30:00,54.56967584,10.60657212,55.5909065713,4.47967584,1.30657212,4.666329,50.09,9.3,50.9460312488,136.19,51.36967584,25.87657212,57.5190453727,4.47967584,1.30657212,4.666329,46.89,24.57,52.9372930929,134.32,4.47967584,1.50657212,4.7262305471,4.47967584,1.30657212,4.666329,0.0,0.2,0.2,134.32
2021-08-01 16:00:00,54.40119488,10.67368184,55.4384116691,3.92119488,1.14368184,4.084578,50.48,9.53,51.3716974608,136.19,51.04119488,25.49368184,57.0537587591,3.92119488,1.14368184,4.084578,47.12,24.35,53.0397671564,134.32,3.92119488,1.3336818400000001,4.1417962936,3.92119488,1.14368184,4.084578,0.0,0.19,0.19,134.32
2021-08-01 16:30:00,54.0008848,10.2673414,54.9682986694,4.3108848,1.2573414,4.490505,49.69,9.01,50.5002594053,136.07,50.8908848,25.9173414,57.110338302,4.3108848,1.2573414,4.490505,46.58,24.66,52.704952329,134.24,4.3108848,1.4473414,4.547364609,4.3108848,1.2573414,4.490505,0.0,0.19,0.19,134.24
2021-08-01 17:00:00,55.11311264,10.62757452,56.1284288489,4.24311264,1.23757452,4.419909,50.87,9.39,51.7293823663,136.02,51.88311264,25.49757452,57.8098926103,4.24311264,1.23757452,4.419909,47.64,24.26,53.4613617485,134.21,4.24311264,1.42757452,4.4768263185,4.24311264,1.23757452,4.419909,0.0,0.19,0.19,134.21
2021-08-01 17:30:00,55.67200384,10.57100112,56.6667281237,4.15200384,1.21100112,4.325004,51.52,9.36,52.3633459588,135.89,52.86200384,25.39100112,58.6437924068,4.15200384,1.21100112,4.325004,48.71,24.18,54.3813984741,134.11,4.15200384,1.4110011199999999,4.3852092365,4.15200384,1.21100112,4.325004,0.0,0.2,0.2,134.11
2021-08-01 18:00:00,56.3128016,11.5212338,57.4793045566,5.5928016,1.6312338,5.825835,50.72,9.89,51.6752406864,135.89,52.5628016,25.6312338,58.4791266877,5.5928016,1.6312338,5.825835,46.97,24.0,52.7463828144,134.04,5.5928016,1.8212338,5.881863845,5.5928016,1.6312338,5.825835,0.0,0.19,0.19,134.04
2021-08-01 18:30:00,56.28917728,10.49226004,57.2587023919,3.53917728,1.03226004,3.686643,52.75,9.46,53.591548774,135.77,53.21917728,25.09226004,58.8379328688,3.53917728,1.03226004,3.686643,49.68,24.06,55.1995108674,133.93,3.53917728,1.22226004,3.7442883736,3.53917728,1.03226004,3.686643,0.0,0.19,0.19,133.93
2021-08-01 19:00:00,55.4399072,9.5528896,56.2569196638,2.8899072,0.8428896,3.01032,52.55,8.71,53.2669372125,135.77,52.3799072,24.5328896,57.8404473566,2.8899072,0.8428896,3.01032,49.49,23.69,54.86780659,133.93,2.8899072,1.0328896,3.0689451853,2.8899072,0.8428896,3.01032,0.0,0.19,0.19,133.93
2021-08-01 19:30:00,53.65983648,2.7232856400000003,53.7288966548,3.67983648,1.07328564,3.833163,49.98,1.65,50.0072284775,134.86,52.02983648,15.54328564,54.3019116848,3.67983648,1.07328564,3.833163,48.35,14.47,50.4688359287,133.07,3.67983648,1.2632856399999999,3.8906409662,3.67983648,1.07328564,3.833163,0.0,0.19,0.19,133.07
2021-08-01 20:00:00,52.87831904,2.75950972,52.9502740162,2.63831904,0.7695097200000001,2.748249,50.24,1.99,50.2793963766,136.03,51.57831904,15.51950972,53.8625860588,2.63831904,0.7695097200000001,2.748249,48.94,14.75,51.1144412079,135.57,2.63831904,0.94950972,2.8039786135,2.63831904,0.7695097200000001,2.748249,0.0,0.18,0.18,135.57
2021-08-01 20:30:00,51.86171648,2.8355006400000002,51.939173079,1.80171648,0.52550064,1.876788,50.06,2.31,50.113268702,136.03,50.70171648,15.63550064,53.0578263245,1.80171648,0.52550064,1.876788,48.9,15.11,51.1812670808,135.57,1.80171648,0.71550064,1.9385880017,1.80171648,0.52550064,1.876788,0.0,0.19,0.19,135.57
2021-08-01 21:00:00,51.32214656,3.21687608,51.4228647514,1.29214656,0.37687608,1.345986,50.03,2.84,50.1105428029,136.03,50.12214656,16.07687608,52.6373965948,1.29214656,0.37687608,1.345986,48.83,15.7,51.2918989705,135.6,1.29214656,0.56687608,1.4110248838000001,1.29214656,0.37687608,1.345986,0.0,0.19,0.19,135.6
2021-08-01 21:30:00,52.89161696,2.98463828,52.975760592,1.42161696,0.41463828,1.480851,51.47,2.5700000000000003,51.5341226761,136.19,51.74161696,15.82463828,54.1074311193,1.42161696,0.41463828,1.480851,50.32,15.41,52.6267089984,135.74,1.42161696,0.59463828,1.5409702998,1.42161696,0.41463828,1.480851,0.0,0.18,0.18,135.74
2021-08-01 22:00:00,52.0555632,3.3703726,52.1645576185,1.2355632,0.3603726,1.287045,50.82,3.01,50.9090610795,136.19,50.4355632,16.4503726,53.050549422,1.2355632,0.3603726,1.287045,49.2,16.09,51.764158449600004,135.74,1.2355632,0.5503726,1.3525998743,1.2355632,0.3603726,1.287045,0.0,0.19,0.19,135.74
2021-08-01 22:30:00,48.59026848,4.50466164,48.7986287456,1.25026848,0.36466164,1.302363,47.34,4.14,47.5206818133,136.58,47.47026848,17.44466164,50.5741298422,1.25026848,0.36466164,1.302363,46.22,17.08,49.2748901572,136.12,1.25026848,0.5546616400000001,1.3677795169,1.25026848,0.36466164,1.302363,0.0,0.19,0.19,136.12
2021-08-01 23:00:00,44.90955936,5.13487148,45.2021617517,1.07955936,0.31487148,1.124541,43.83,4.82,44.0942320491,136.75,44.21955936,17.90487148,47.7069581163,1.07955936,0.31487148,1.124541,43.14,17.59,46.5882785688,136.33,1.07955936,0.50487148,1.1917817011,1.07955936,0.31487148,1.124541,0.0,0.19,0.19,136.33
2021-08-01 23:30:00,42.93608256,5.53552408,43.291445026,1.35608256,0.39552408,1.4125860000000001,41.58,5.14,41.8964914999,136.88,42.13608256,18.46552408,46.0046196925,1.35608256,0.39552408,1.4125860000000001,40.78,18.07,44.6041847813,136.52,1.35608256,0.58552408,1.4770911813,1.35608256,0.39552408,1.4125860000000001,0.0,0.19,0.19,136.52
2021-08-02 00:00:00,41.1862128,5.6176454,41.5675602441,0.9862128,0.2876454,1.027305,40.2,5.33,40.5518051386,137.27,40.1162128,18.7776454,44.2934588419,0.9862128,0.2876454,1.027305,39.13,18.49,43.2785974819,136.86,0.9862128,0.4776454,1.0957923229,0.9862128,0.2876454,1.027305,0.0,0.19,0.19,136.86
2021-08-02 00:30:00,39.30701216,5.54121188,39.6956702179,0.82701216,0.24121188000000002,0.861471,38.48,5.3,38.8432799851,137.75,37.74701216,24.74121188,45.1327430177,0.82701216,0.24121188000000002,0.861471,36.92,24.5,44.3095520176,137.39,0.82701216,0.43121188,0.9326804374000001,0.82701216,0.24121188000000002,0.861471,0.0,0.19,0.19,137.39
2021-08-02 01:00:00,38.92856064,4.48291352,39.1858309486,0.79856064,0.23291352,0.831834,38.13,4.25,38.3661230775,137.64,36.33856064,29.75291352,46.9651663716,0.79856064,0.23291352,0.831834,35.54,29.52,46.2008874374,136.56,0.79856064,0.42291352,0.9036342961,0.79856064,0.23291352,0.831834,0.0,0.19,0.19,136.56
2021-08-02 01:30:00,38.61605312,4.4609321600000005,38.8728629548,0.82605312,0.24093216,0.860472,37.79,4.22,38.0248931622,136.93,35.98605312,29.88093216,46.7746312215,0.82605312,0.24093216,0.860472,35.16,29.64,45.9864675747,135.15,0.82605312,0.43093216,0.9317007479,0.82605312,0.24093216,0.860472,0.0,0.19,0.19,135.15
2021-08-02 02:00:00,38.52970944,4.46783192,38.7878851137,0.84970944,0.24783192,0.885114,37.68,4.22,37.9155746363,137.01,35.95970944,29.87783192,46.7523854284,0.84970944,0.24783192,0.885114,35.11,29.63,45.9418001389,135.24,0.84970944,0.43783192,0.9558780898,0.84970944,0.24783192,0.885114,0.0,0.19,0.19,135.24
2021-08-02 02:30:00,38.13126784,4.46995312,38.3923699188,0.89126784,0.25995312,0.928404,37.24,4.21,37.477215745,137.19,35.57126784,29.94995312,46.500696636,0.89126784,0.25995312,0.928404,34.68,29.69,45.653022901,135.4,0.89126784,0.44995312,0.9984068173,0.89126784,0.25995312,0.928404,0.0,0.19,0.19,135.4
2021-08-02 03:00:00,37.65304608,4.19463844,37.885971952,0.8730460800000001,0.25463844,0.909423,36.78,3.94,36.9904311951,137.19,35.10304608,30.25463844,46.3418492427,0.8730460800000001,0.25463844,0.909423,34.23,30.0,45.5158532821,135.4,0.8730460800000001,0.45463844000000003,0.9843300102,0.8730460800000001,0.25463844,0.909423,0.0,0.2,0.2,135.4
2021-08-02 03:30:00,37.64482432,4.13932376,37.8717150295,0.85482432,0.24932376,0.890442,36.79,3.89,36.9950834571,137.43,35.09482432,30.32932376,46.3844216714,0.85482432,0.24932376,0.890442,34.24,30.08,45.5761341055,135.64,0.85482432,0.43932376,0.9611087265,0.85482432,0.24932376,0.890442,0.0,0.19,0.19,135.64
2021-08-02 04:00:00,37.48368544,4.21482492,37.7199075194,0.87368544,0.25482492,0.9100889999999999,36.61,3.96,36.8235481723,137.43,34.94368544,30.26482492,46.2279220771,0.87368544,0.25482492,0.9100889999999999,34.07,30.01,45.4022576531,135.64,0.87368544,0.45482492,0.9849832262,0.87368544,0.25482492,0.9100889999999999,0.0,0.2,0.2,135.64
2021-08-02 04:30:00,37.5679312,4.1131466,37.7924255586,0.8679312,0.2531466,0.904095,36.7,3.86,36.9024335241,137.43,35.0279312,30.3631466,46.3559773449,0.8679312,0.2531466,0.904095,34.16,30.11,45.5358946327,135.64,0.8679312,0.4431466,0.9745170481000001,0.8679312,0.2531466,0.904095,0.0,0.19,0.19,135.64
2021-08-02 05:00:00,37.57441472,4.22212096,37.8108839747,0.86441472,0.25212096,0.900432,36.71,3.9699999999999998,36.9240436572,137.45,35.05441472,30.21212096,46.27725407,0.86441472,0.25212096,0.900432,34.19,29.96,45.4594071673,135.67,0.86441472,0.44212096,0.9709190241000001,0.86441472,0.25212096,0.900432,0.0,0.19,0.19,135.67
2021-08-02 05:30:00,38.37884032,4.71466176,38.6673430665,0.83884032,0.24466176,0.873792,37.54,4.47,37.8051914424,137.34,35.75884032,29.73466176,46.5063949475,0.83884032,0.24466176,0.873792,34.92,29.49,45.7063070046,135.55,0.83884032,0.44466176,0.9494088494,0.83884032,0.24466176,0.873792,0.0,0.2,0.2,135.55
2021-08-02 06:00:00,39.22436448,4.69668964,39.5045524267,1.15436448,0.33668964,1.202463,38.07,4.36,38.3188530622,137.15,36.39436448,29.92668964,47.1185368906,1.15436448,0.33668964,1.202463,35.24,29.59,46.0154941297,135.34,1.15436448,0.52668964,1.2688417275,1.15436448,0.33668964,1.202463,0.0,0.19,0.19,135.34
2021-08-02 06:30:00,41.5495888,5.6994634,41.9386720402,1.6095888,0.4694634,1.676655,39.94,5.23,40.2809694521,137.15,38.9495888,28.7894634,48.434529734,1.6095888,0.4694634,1.676655,37.34,28.32,46.8646775301,135.34,1.6095888,0.6594633999999999,1.7394447623,1.6095888,0.4694634,1.676655,0.0,0.19,0.19,135.34
2021-08-02 07:00:00,45.44037728,7.60261004,46.0719824489,2.3403772800000002,0.68261004,2.437893,43.1,6.92,43.6519919362,136.48,42.46037728,27.38261004,50.524162253,2.3403772800000002,0.68261004,2.437893,40.12,26.7,48.1923686905,134.7,2.3403772800000002,0.87261004,2.497761817,2.3403772800000002,0.68261004,2.437893,0.0,0.19,0.19,134.7
2021-08-02 07:30:00,48.703912,10.161141,49.7525861692,4.083912,1.191141,4.254075,44.62,8.97,45.5126938337,135.8,45.953912,25.761141,52.6820502043,4.083912,1.191141,4.254075,41.87,24.57,48.546697107,133.99,4.083912,1.381141,4.3111353128,4.083912,1.191141,4.254075,0.0,0.19,0.19,133.99
2021-08-02 08:00:00,50.6208528,12.2894154,52.091270565,6.3408528,1.8494153999999998,6.605055,44.28,10.44,45.4940875279,135.8,47.5808528,24.6894154,53.6050817178,6.3408528,1.8494153999999998,6.605055,41.24,22.84,47.1423715992,133.99,6.3408528,2.0494154,6.6638215547,6.3408528,1.8494153999999998,6.605055,0.0,0.2,0.2,133.99
2021-08-02 08:30:00,51.855456,6.219508,52.2271059578,8.535456,2.489508,8.8911,43.32,3.73,43.4802863376,135.57,50.575456,14.609508,52.6432756733,8.535456,2.489508,8.8911,42.04,12.12,43.7522113727,134.96,8.535456,2.669508,8.9431695774,8.535456,2.489508,8.8911,0.0,0.18,0.18,134.96
2021-08-02 09:00:00,53.06526368,6.68153524,53.4842511642,11.04526368,3.22153524,11.505483,42.02,3.46,42.1622105682,135.57,51.99526368,12.59153524,53.4981701075,11.04526368,3.22153524,11.505483,40.95,9.37,42.0083253653,134.96,11.04526368,3.41153524,11.5601220778,11.04526368,3.22153524,11.505483,0.0,0.19,0.19,134.96
2021-08-02 09:30:00,52.14636928,8.30144104,52.8030089335,14.33636928,4.18144104,14.933718,37.81,4.12,38.0338073298,135.57,50.58636928,13.01144104,52.2329240505,14.33636928,4.18144104,14.933718,36.25,8.83,37.3099370142,135.09,14.33636928,4.37144104,14.9880279189,14.33636928,4.18144104,14.933718,0.0,0.19,0.19,135.09
2021-08-02 10:00:00,51.3114624,9.8320932,52.2449636838,16.1214624,4.7020932,16.79319,35.19,5.13,35.5619600135,135.51,49.9814624,12.5120932,51.5237717941,16.1214624,4.7020932,16.79319,33.86,7.8100000000000005,34.7490388356,135.09,16.1214624,4.8920932,16.8473774159,16.1214624,4.7020932,16.79319,0.0,0.19,0.19,135.09
2021-08-02 10:30:00,52.22340352,8.13015936,52.8524679313,13.06340352,3.81015936,13.607712,39.16,4.32,39.3975633764,135.43,50.92340352,12.39015936,52.409055277,13.06340352,3.81015936,13.607712,37.86,8.58,38.8200463678,135.0,13.06340352,4.00015936,13.6621296448,13.06340352,3.81015936,13.607712,0.0,0.19,0.19,135.0
2021-08-02 11:00:00,52.2303216,11.4475938,53.470121547,18.0603216,5.2675938,18.812835,34.17,6.18,34.7243617652,135.37,49.8203216,12.4975938,51.3639396378,18.0603216,5.2675938,18.812835,31.76,7.23,32.5725421176,135.0,18.0603216,5.4575938,18.8669167163,18.0603216,5.2675938,18.812835,0.0,0.19,0.19,135.0
2021-08-02 11:30:00,55.01468128,10.15053204,55.9432610511,14.02468128,4.09053204,14.609043,40.99,6.06,41.4355366805,135.15,52.91468128,11.41053204,54.1309868412,14.02468128,4.09053204,14.609043,38.89,7.32,39.5729010814,134.79,14.02468128,4.28053204,14.6633774947,14.02468128,4.09053204,14.609043,0.0,0.19,0.19,134.79
2021-08-02 12:00:00,55.90554496,7.46661728,56.4019532541,9.48554496,2.76661728,9.880776000000001,46.42,4.7,46.6573295421,135.0,53.74554496,11.42661728,54.9468032329,9.48554496,2.76661728,9.880776000000001,44.26,8.66,45.0992594174,134.66,9.48554496,2.95661728,9.9356504029,9.48554496,2.76661728,9.880776000000001,0.0,0.19,0.19,134.66
2021-08-02 12:30:00,47.81977216,9.38451688,48.7319173284,18.04977216,5.26451688,18.801846,29.77,4.12,30.0537401998,135.19,45.93977216,14.47451688,48.166111583,18.04977216,5.26451688,18.801846,27.89,9.21,29.371349986,134.9,18.04977216,5.44451688,18.8530379272,18.04977216,5.26451688,18.801846,0.0,0.18,0.18,134.9
