Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-02 13:00:00,49.60071296,7.88729128,50.2238995885,16.31071296,4.7572912800000005,16.990326,33.29,3.13,33.4368210211,135.42,47.49071296,15.02729128,49.811517751,16.31071296,4.7572912800000005,16.990326,31.18,10.27,32.8278129031,135.1,16.31071296,4.94729128,17.0445019954,16.31071296,4.7572912800000005,16.990326,0.0,0.19,0.19,135.1
2021-08-02 13:30:00,52.47288032,9.37500676,53.3037889913,16.78288032,4.89500676,17.482167,35.69,4.48,35.9700778426,135.71,50.37288032,13.81500676,52.2329539995,16.78288032,4.89500676,17.482167,33.59,8.92,34.7542011849,135.41,16.78288032,5.08500676,17.5363156217,16.78288032,4.89500676,17.482167,0.0,0.19,0.19,135.41
2021-08-02 14:00:00,52.4300528,10.6062654,53.4920863525,17.1300528,4.9962654,17.843805,35.3,5.61,35.7430007134,135.53,50.2200528,12.7362654,51.8099040684,17.1300528,4.9962654,17.843805,33.09,7.74,33.9831678924,135.1,17.1300528,5.1862654,17.8979344543,17.1300528,4.9962654,17.843805,0.0,0.19,0.19,135.1
2021-08-02 14:30:00,51.737096,10.255403,52.7437237328,16.887096,4.925403,17.590725,34.85,5.33,35.2552322358,135.36,49.587096,13.075403,51.2820266109,16.887096,4.925403,17.590725,32.7,8.15,33.7003338262,135.04,16.887096,5.115403,17.6448677854,16.887096,4.925403,17.590725,0.0,0.19,0.19,135.04
2021-08-02 15:00:00,54.4660416,8.3109288,55.0964719841,12.3460416,3.6009288,12.86046,42.12,4.71,42.3825258804,135.51,52.1360416,12.3509288,53.5790283221,12.3460416,3.6009288,12.86046,39.79,8.75,40.7407240976,135.18,12.3460416,3.7909288,12.9149480973,12.3460416,3.6009288,12.86046,0.0,0.19,0.19,135.18
2021-08-02 15:30:00,50.89331008,10.24971544,51.9151777181,16.59331008,4.83971544,17.284698,34.3,5.41,34.7240277042,135.44,48.67331008,12.97971544,50.3742407094,16.59331008,4.83971544,17.284698,32.08,8.14,33.0966161412,135.11,16.59331008,5.02971544,17.3388574254,16.59331008,4.83971544,17.284698,0.0,0.19,0.19,135.11
2021-08-02 16:00:00,48.48122304,8.47535672,49.2164673558,15.72122304,4.58535672,16.376274,32.76,3.89,32.9901454983,135.44,51.59122304,12.48535672,53.0804900805,15.72122304,4.58535672,16.376274,35.87,7.9,36.7296460642,135.11,15.72122304,4.7753567199999996,16.4304864711,15.72122304,4.58535672,16.376274,0.0,0.19,0.19,135.11
2021-08-02 16:30:00,54.40579296,5.75710628,54.709547433,11.23579296,3.27710628,11.703951,43.17,2.48,43.2411759785,136.0,53.32579296,13.63710628,55.041900971,11.23579296,3.27710628,11.703951,42.09,10.36,43.3462535867,135.58,11.23579296,3.46710628,11.7585657883,11.23579296,3.27710628,11.703951,0.0,0.19,0.19,135.58
2021-08-02 17:00:00,56.01655648,3.88899564,56.1513925648,6.95655648,2.02899564,7.246413,49.06,1.8599999999999999,49.0952462057,136.0,54.84655648,13.02899564,56.3728612464,6.95655648,2.02899564,7.246413,47.89,11.0,49.1370745975,135.58,6.95655648,2.21899564,7.3018915159,6.95655648,2.02899564,7.246413,0.0,0.19,0.19,135.58
2021-08-02 17:30:00,57.76462848,4.46801664,57.9371683475,6.88462848,2.00801664,7.171488,50.88,2.46,50.9394346258,136.04,56.94462848,12.33801664,58.2659194327,6.88462848,2.00801664,7.171488,50.06,10.33,51.1146994513,135.62,6.88462848,2.19801664,7.2269901382,6.88462848,2.00801664,7.171488,0.0,0.19,0.19,135.62
2021-08-02 18:00:00,58.10808608,3.78985844,58.2315438133,5.82808608,1.6998584399999999,6.070923,52.28,2.09,52.3217593359,135.84,57.01808608,12.52985844,58.3785876221,5.82808608,1.6998584399999999,6.070923,51.19,10.83,52.3230828602,135.37,5.82808608,1.88985844,6.1268386856,5.82808608,1.6998584399999999,6.070923,0.0,0.19,0.19,135.37
2021-08-02 18:30:00,59.55088448,3.61067464,59.6602448344,4.63088448,1.35067464,4.823838,54.92,2.26,54.9664806951,135.9,58.32088448,12.08067464,59.5589478272,4.63088448,1.35067464,4.823838,53.69,10.73,54.7517031699,135.47,4.63088448,1.54067464,4.8804476653,4.63088448,1.35067464,4.823838,0.0,0.19,0.19,135.47
2021-08-02 19:00:00,57.58391104,2.87114072,57.6554443197,5.04391104,1.47114072,5.254074,52.54,1.4,52.5586491455,135.9,55.90391104,13.16114072,57.432246122,5.04391104,1.47114072,5.254074,50.86,11.69,52.1861638751,135.47,5.04391104,1.6611407200000001,5.3104074299,5.04391104,1.47114072,5.254074,0.0,0.19,0.19,135.47
2021-08-02 19:30:00,55.75556032,2.04037176,55.7928814771,4.11556032,1.20037176,4.287042,51.64,0.84,51.6468314614,136.22,56.63556032,13.14037176,58.1399695799,4.11556032,1.20037176,4.287042,52.52,11.94,53.8601336797,135.82,4.11556032,1.39037176,4.3440730172,4.11556032,1.20037176,4.287042,0.0,0.19,0.19,135.82
2021-08-02 20:00:00,59.6793088,2.4110484,59.7279922083,1.8893088,0.5510484,1.9680300000000002,57.79,1.8599999999999999,57.8199247665,136.35,58.4793088,11.6710484,59.6325660062,1.8893088,0.5510484,1.9680300000000002,56.59,11.12,57.6721986749,135.82,1.8893088,0.7410483999999999,2.0294433899,1.8893088,0.5510484,1.9680300000000002,0.0,0.19,0.19,135.82
2021-08-02 20:30:00,58.81826048,1.74699264,58.8441989424,1.2582604800000001,0.36699264,1.3106879999999999,57.56,1.38,57.5765403615,135.91,57.94826048,11.70699264,59.1189865384,1.2582604800000001,0.36699264,1.3106879999999999,56.69,11.34,57.8130755106,135.5,1.2582604800000001,0.54699264,1.3720132593,1.2582604800000001,0.36699264,1.3106879999999999,0.0,0.18,0.18,135.5
2021-08-02 21:00:00,57.24743168,1.21883424,57.2604050882,0.8874316800000001,0.25883424,0.924408,56.36,0.96,56.3681754184,135.82,55.96743168,12.25883424,57.2942617177,0.8874316800000001,0.25883424,0.924408,55.08,12.0,56.3720356205,135.35,0.8874316800000001,0.44883424,0.9944783364,0.8874316800000001,0.25883424,0.924408,0.0,0.19,0.19,135.35
2021-08-02 21:30:00,56.91992928,0.6503960400000001,56.9236450366,0.7899292800000001,0.23039604,0.822843,56.13,0.42,56.1315713302,135.34,55.90992928,12.53039604,57.2968674276,0.7899292800000001,0.23039604,0.822843,55.12,12.3,56.4756974282,135.0,0.7899292800000001,0.42039604,0.8948302062,0.7899292800000001,0.23039604,0.822843,0.0,0.19,0.19,135.0
2021-08-02 22:00:00,55.14581344,0.86752892,55.1526368036,0.74581344,0.21752892000000001,0.7768889999999999,54.4,0.65,54.4038831335,135.32,54.27581344,13.51752892,55.9337779224,0.74581344,0.21752892000000001,0.7768889999999999,53.53,13.3,55.1575099148,134.95,0.74581344,0.40752892,0.8498926449,0.74581344,0.21752892000000001,0.7768889999999999,0.0,0.19,0.19,134.95
2021-08-02 22:30:00,52.11632288,1.7222608400000001,52.1447724411,0.7963228800000001,0.23226084,0.829503,51.32,1.49,51.3416254125,135.6,51.10632288,14.53226084,53.1323144935,0.7963228800000001,0.23226084,0.829503,50.31,14.3,52.3028307073,135.22,0.7963228800000001,0.41226084,0.8967101702,0.7963228800000001,0.23226084,0.829503,0.0,0.18,0.18,135.22
2021-08-02 23:00:00,48.95737184,2.53965012,49.0231994082,0.78737184,0.22965012,0.820179,48.17,2.31,48.225356401,136.0,48.33737184,15.27965012,50.6948638837,0.78737184,0.22965012,0.820179,47.55,15.05,49.8748934836,135.67,0.78737184,0.41965012,0.8922223028,0.78737184,0.22965012,0.820179,0.0,0.19,0.19,135.67
2021-08-02 23:30:00,47.66062848,2.29976664,47.7160814999,0.8906284800000001,0.25976664,0.927738,46.77,2.04,46.8144689172,136.27,46.31062848,15.29976664,48.772504236,0.8906284800000001,0.25976664,0.927738,45.42,15.04,47.8453550515,135.92,0.8906284800000001,0.44976664,0.9977520332,0.8906284800000001,0.25976664,0.927738,0.0,0.19,0.19,135.92
2021-08-03 00:00:00,44.2099392,3.5508156,44.352305639,0.8599392,0.25081559999999997,0.8957700000000001,43.35,3.3,43.4754240922,136.39,43.4299392,16.5108156,46.4625295339,0.8599392,0.25081559999999997,0.8957700000000001,42.57,16.26,45.5696445016,136.02,0.8599392,0.4408156,0.9663404270000001,0.8599392,0.25081559999999997,0.8957700000000001,0.0,0.19,0.19,136.02
2021-08-03 00:30:00,42.85692224,3.81410232,43.0263077709,0.83692224,0.24410232,0.871794,42.02,3.5700000000000003,42.1713801055,137.12,41.84692224,16.99410232,45.1659652241,0.83692224,0.24410232,0.871794,41.01,16.75,44.2987877938,136.8,0.83692224,0.43410232,0.9428062686,0.83692224,0.24410232,0.871794,0.0,0.19,0.19,136.8
2021-08-03 01:00:00,42.1683808,3.9686944,42.3547267083,0.8183807999999999,0.2386944,0.85248,41.35,3.73,41.5178925284,137.12,41.3883808,16.8886944,44.7015219403,0.8183807999999999,0.2386944,0.85248,40.57,16.65,43.8537045185,136.8,0.8183807999999999,0.4286944,0.9238647208,0.8183807999999999,0.2386944,0.85248,0.0,0.19,0.19,136.8
2021-08-03 01:30:00,41.40733184,4.18130512,41.6179101183,0.82733184,0.24130512,0.861804,40.58,3.94,40.7708229007,137.03,40.63733184,17.24130512,44.1435764445,0.82733184,0.24130512,0.861804,39.81,17.0,43.2878285434,136.65,0.82733184,0.43130512,0.9330070096,0.82733184,0.24130512,0.861804,0.0,0.19,0.19,136.65
2021-08-03 02:00:00,41.1183808,4.2286944,41.3352524601,0.8183807999999999,0.2386944,0.85248,40.3,3.99,40.4970381633,137.39,40.3283808,17.3186944,43.8898105905,0.8183807999999999,0.2386944,0.85248,39.51,17.08,43.0437742304,137.06,0.8183807999999999,0.4286944,0.9238647208,0.8183807999999999,0.2386944,0.85248,0.0,0.19,0.19,137.06
2021-08-03 02:30:00,40.82979936,4.14494148,41.039652236,0.83979936,0.24494148000000002,0.874791,39.99,3.9,40.1797224978,137.49,40.02979936,17.25494148,43.5903411581,0.83979936,0.24494148000000002,0.874791,39.19,17.01,42.7223150122,137.16,0.83979936,0.44494148,0.9503872293000001,0.83979936,0.24494148000000002,0.874791,0.0,0.2,0.2,137.16
2021-08-03 03:00:00,40.43418496,4.57913728,40.6926505847,0.85418496,0.24913728000000002,0.889776,39.58,4.33,39.8161437108,137.61,39.64418496,17.59913728,43.3750047163,0.85418496,0.24913728000000002,0.889776,38.79,17.35,42.4933712478,137.28,0.85418496,0.43913728,0.9604548384,0.85418496,0.24913728000000002,0.889776,0.0,0.19,0.19,137.28
2021-08-03 03:30:00,40.27884032,4.67466176,40.5491977737,0.83884032,0.24466176,0.873792,39.44,4.43,39.6880145636,137.83,39.51884032,17.644661759999998,43.2790114127,0.83884032,0.24466176,0.873792,38.68,17.4,42.4134695586,137.48,0.83884032,0.43466176,0.9447665998,0.83884032,0.24466176,0.873792,0.0,0.19,0.19,137.48
2021-08-03 04:00:00,39.79185728,4.85137504,40.0865032844,0.8618572800000001,0.25137504,0.897768,38.93,4.6,39.2008277974,137.93,39.02185728,17.86137504,42.9154292056,0.8618572800000001,0.25137504,0.897768,38.16,17.61,42.0273446699,137.57,0.8618572800000001,0.44137504,0.9683025855,0.8618572800000001,0.25137504,0.897768,0.0,0.19,0.19,137.57
2021-08-03 04:30:00,39.69720192,5.16585056,40.0319104251,0.87720192,0.25585056,0.913752,38.82,4.91,39.1292793187,138.02,38.88720192,18.23585056,42.9506777457,0.87720192,0.25585056,0.913752,38.01,17.98,42.0480736776,137.66,0.87720192,0.45585056,0.9885762194000001,0.87720192,0.25585056,0.913752,0.0,0.2,0.2,137.66
2021-08-03 05:00:00,40.80912,6.30641,41.2935234905,0.8791200000000001,0.25641,0.9157500000000001,39.93,6.05,40.3857326292,138.1,38.24912,27.51641,47.1184464946,0.8791200000000001,0.25641,0.9157500000000001,37.37,27.26,46.2560752767,137.75,0.8791200000000001,0.44641000000000003,0.9859684896,0.8791200000000001,0.25641,0.9157500000000001,0.0,0.19,0.19,137.75
2021-08-03 05:30:00,41.24733184,6.7113051200000005,41.7897595151,0.82733184,0.24130512,0.861804,40.42,6.47,40.9345489776,137.12,38.67733184,27.81130512,47.6382691829,0.82733184,0.24130512,0.861804,37.85,27.57,46.8265672455,135.32,0.82733184,0.44130512,0.9376716816,0.82733184,0.24130512,0.861804,0.0,0.2,0.2,135.32
2021-08-03 06:00:00,42.42142752,7.18666636,43.0258722887,1.05142752,0.30666636,1.095237,41.37,6.88,41.9381842716,137.12,39.41142752,27.71666636,48.1816792285,1.05142752,0.30666636,1.095237,38.36,27.41,47.1465555476,135.32,1.05142752,0.49666636000000003,1.1628315884,1.05142752,0.30666636,1.095237,0.0,0.19,0.19,135.32
2021-08-03 06:30:00,44.53551296,7.85494128,45.2229147349,1.52551296,0.44494128,1.589076,43.01,7.41,43.6436501682,137.04,41.86551296,26.83494128,49.7276105288,1.52551296,0.44494128,1.589076,40.34,26.39,48.2052663098,135.26,1.52551296,0.63494128,1.6523741162999999,1.52551296,0.44494128,1.589076,0.0,0.19,0.19,135.26
2021-08-03 07:00:00,47.13654112,9.32149116,48.049388198,2.33654112,0.68149116,2.433897,44.8,8.64,45.6255367092,136.44,44.59654112,25.64149116,51.4425655345,2.33654112,0.68149116,2.433897,42.26,24.96,49.0806397676,134.68,2.33654112,0.88149116,2.4972887439,2.33654112,0.68149116,2.433897,0.0,0.2,0.2,134.68
2021-08-03 07:30:00,53.71166464,12.07673552,55.0526153713,3.69166464,1.07673552,3.845484,50.02,11.0,51.2152360143,135.03,50.30166464,23.51673552,55.5274194887,3.69166464,1.07673552,3.845484,46.61,22.44,51.7305103396,133.21,3.69166464,1.2667355200000001,3.9029484613000003,3.69166464,1.07673552,3.845484,0.0,0.19,0.19,133.21
2021-08-03 08:00:00,54.82647776,14.17897268,56.6302563108,5.75647776,1.67897268,5.996331,49.07,12.5,50.6370901613,135.03,51.69647776,22.48897268,56.3762335119,5.75647776,1.67897268,5.996331,45.94,20.81,50.4335176247,133.21,5.75647776,1.8689726800000002,6.0522801554,5.75647776,1.67897268,5.996331,0.0,0.19,0.19,133.21
2021-08-03 08:30:00,56.1343472,16.7429346,58.5780743503,8.4443472,2.4629346,8.796195,47.69,14.28,49.7820700654,134.77,53.1743472,21.6729346,57.4214880887,8.4443472,2.4629346,8.796195,44.73,19.21,48.680560802,132.99,8.4443472,2.6529346,8.8512745764,8.4443472,2.4629346,8.796195,0.0,0.19,0.19,132.99
2021-08-03 09:00:00,53.9135552,18.2164536,56.9079134749,11.2335552,3.2764536,11.70162,42.68,14.94,45.2193100345,135.08,50.8835552,21.7864536,55.3514746891,11.2335552,3.2764536,11.70162,39.65,18.51,43.7577718811,133.22,11.2335552,3.4664536,11.7562350688,11.2335552,3.2764536,11.70162,0.0,0.19,0.19,133.22
2021-08-03 09:30:00,51.43340288,19.05682584,54.8503194422,13.70340288,3.99682584,14.274378,37.73,15.06,40.6245799978,135.06,48.61340288,22.396825839999998,53.5245807763,13.70340288,3.99682584,14.274378,34.91,18.4,39.4622363786,133.25,13.70340288,4.18682584,14.3287389922,13.70340288,3.99682584,14.274378,0.0,0.19,0.19,133.25
2021-08-03 10:00:00,49.73593856,19.77673208,53.523665011,15.48593856,4.51673208,16.131186,34.25,15.26,37.4957344241,135.06,46.71593856,22.84673208,52.0033852963,15.48593856,4.51673208,16.131186,31.23,18.33,36.2119013585,133.25,15.48593856,4.70673208,16.1854138025,15.48593856,4.51673208,16.131186,0.0,0.19,0.19,133.25
2021-08-03 10:30:00,53.74641824,21.00020532,57.7034322819,15.32641824,4.47020532,15.965019,38.42,16.53,41.8250797967,134.83,50.28641824,21.77020532,54.7965847392,15.32641824,4.47020532,15.965019,34.96,17.3,39.0063020549,133.07,15.32641824,4.66020532,16.0192574638,15.32641824,4.47020532,15.965019,0.0,0.19,0.19,133.07
2021-08-03 11:00:00,55.45884992,18.08216456,58.3322270244,11.21884992,3.27216456,11.686302,44.24,14.81,46.6531210103,134.83,52.77884992,19.75216456,56.353837524,11.21884992,3.27216456,11.686302,41.56,16.48,44.708209537,133.07,11.21884992,3.47216456,11.7438716043,11.21884992,3.27216456,11.686302,0.0,0.2,0.2,133.07
2021-08-03 11:30:00,53.96406208,10.47785144,54.9718597736,13.84406208,4.03785144,14.420898,40.12,6.44,40.6335821704,135.88,53.92406208,9.90785144,54.8267269802,13.84406208,4.03785144,14.420898,40.08,5.87,40.5075708973,135.39,13.84406208,4.22785144,14.4752472405,13.84406208,4.03785144,14.420898,0.0,0.19,0.19,135.39
2021-08-03 12:00:00,52.24114208,11.55866644,53.5045763995,16.76114208,4.88866644,17.459523,35.48,6.67,36.1015138187,135.88,51.79114208,10.63866644,52.8725223682,16.76114208,4.88866644,17.459523,35.03,5.75,35.4987802607,135.39,16.76114208,5.07866644,17.5136728482,16.76114208,4.88866644,17.459523,0.0,0.19,0.19,135.39
2021-08-03 12:30:00,53.675488,11.731184,54.942503493,16.495488,4.811184,17.1828,37.18,6.92,37.8184981193,135.78,53.165488,10.231184,54.1409848481,16.495488,4.811184,17.1828,36.67,5.42,37.0683868006,135.35,16.495488,5.001184,17.2369650971,16.495488,4.811184,17.1828,0.0,0.19,0.19,135.35
2021-08-03 13:00:00,53.87384192,8.59862056,54.5557248944,14.22384192,4.14862056,14.816502,39.65,4.45,39.8989348229,135.84,53.39384192,9.83862056,54.2927325662,14.22384192,4.14862056,14.816502,39.17,5.69,39.5811192363,135.35,14.22384192,4.33862056,14.8708206676,14.22384192,4.14862056,14.816502,0.0,0.19,0.19,135.35
2021-08-03 13:30:00,54.96576096,8.14918028,55.5665728397,13.26576096,3.86918028,13.818501,41.7,4.28,41.9190696462,136.33,54.99576096,9.44918028,55.8016194347,13.26576096,3.86918028,13.818501,41.73,5.58,42.1014168408,135.57,13.26576096,4.05918028,13.8729001436,13.26576096,3.86918028,13.818501,0.0,0.19,0.19,135.57
2021-08-03 14:00:00,52.04771456,10.47475008,53.0912891175,17.70771456,5.16475008,18.445536,34.34,5.31,34.7481179346,136.33,51.23771456,10.18475008,52.2401428743,17.70771456,5.16475008,18.445536,33.53,5.02,33.9037062871,135.57,17.70771456,5.35475008,18.4996352223,17.70771456,5.16475008,18.445536,0.0,0.19,0.19,135.57
2021-08-03 14:30:00,54.67550272,7.6416049600000004,55.2069264137,11.76550272,3.43160496,12.255732,42.91,4.21,43.1160318211,136.42,54.48550272,9.33160496,55.278828296,11.76550272,3.43160496,12.255732,42.72,5.9,43.1254959392,135.75,11.76550272,3.62160496,12.3102833737,11.76550272,3.43160496,12.255732,0.0,0.19,0.19,135.75
2021-08-03 15:00:00,52.7991472,7.5980846,53.3430486065,13.6391472,3.9780846,14.207445,39.16,3.62,39.3269627609,136.42,52.0891472,10.6980846,53.1763882765,13.6391472,3.9780846,14.207445,38.45,6.72,39.0328182431,135.67,13.6391472,4.1680846,14.2618114409,13.6391472,3.9780846,14.207445,0.0,0.19,0.19,135.67
2021-08-03 15:30:00,53.25735136,6.57922748,53.6621999933,11.27735136,3.28922748,11.747241,41.98,3.29,42.1087223743,136.66,52.14735136,10.78922748,53.2517951198,11.27735136,3.28922748,11.747241,40.87,7.5,41.5524596143,135.94,11.27735136,3.47922748,11.8018505987,11.27735136,3.28922748,11.747241,0.0,0.19,0.19,135.94
2021-08-03 16:00:00,53.58368608,5.58190844,53.8736402682,10.22368608,2.9819084399999998,10.649673,43.36,2.6,43.4378820847,136.66,52.37368608,11.01190844,53.5188295939,10.22368608,2.9819084399999998,10.649673,42.15,8.03,42.908080824,135.94,10.22368608,3.17190844,10.7044271315,10.22368608,2.9819084399999998,10.649673,0.0,0.19,0.19,135.94
2021-08-03 16:30:00,55.858112,5.501116,56.1283435837,9.878112,2.881116,10.2897,45.98,2.62,46.0545850052,136.73,54.768112,10.891116,55.840509487,9.878112,2.881116,10.2897,44.89,8.01,45.5990372705,136.08,9.878112,3.081116,10.3474814564,9.878112,2.881116,10.2897,0.0,0.2,0.2,136.08
2021-08-03 17:00:00,54.89137984,5.11831912,55.1294909405,8.77137984,2.55831912,9.136854,46.12,2.56,46.1909947934,136.61,53.62137984,12.63831912,55.0906479008,8.77137984,2.55831912,9.136854,44.85,10.08,45.9687817981,135.91,8.77137984,2.74831912,9.1918639178,8.77137984,2.55831912,9.136854,0.0,0.19,0.19,135.91
2021-08-03 17:30:00,55.48843168,4.90120924,55.7044693209,9.87843168,2.88120924,10.290033,45.61,2.02,45.6547095052,136.73,54.42843168,13.83120924,56.1583166075,9.87843168,2.88120924,10.290033,44.55,10.95,45.8759741041,136.25,9.87843168,3.07120924,10.3448411613,9.87843168,2.88120924,10.290033,0.0,0.19,0.19,136.25
2021-08-03 18:00:00,51.579976,5.616243,51.8848350638,14.009976,4.086243,14.593725,37.57,1.53,37.6011409401,136.73,50.269976,15.776243000000001,52.687383027,14.009976,4.086243,14.593725,36.26,11.69,38.0978175228,136.25,14.009976,4.276243,14.648060681,14.009976,4.086243,14.593725,0.0,0.19,0.19,136.25
2021-08-03 18:30:00,53.44847808,5.43663944,53.7242669328,13.42847808,3.91663944,13.987998,40.02,1.52,40.0488551647,137.05,51.94847808,15.65663944,54.2565639659,13.42847808,3.91663944,13.987998,38.52,11.74,40.2693183454,136.59,13.42847808,4.10663944,14.0423826694,13.42847808,3.91663944,13.987998,0.0,0.19,0.19,136.59
2021-08-03 19:00:00,52.3321296,2.9997878,52.4180361642,8.2621296,2.4097878,8.606385,44.07,0.59,44.0739492217,137.05,51.4621296,15.6697878,53.7949164203,8.2621296,2.4097878,8.606385,43.2,13.26,45.1892420826,136.59,8.2621296,2.5997878,8.6615057659,8.2621296,2.4097878,8.606385,0.0,0.19,0.19,136.59
2021-08-03 19:30:00,57.28734656,3.00547608,57.3661307947,6.08734656,1.77547608,6.340986,51.2,1.23,51.214772283,136.89,55.52734656,13.74547608,57.2033594176,6.08734656,1.77547608,6.340986,49.44,11.97,50.8684037493,136.33,6.08734656,1.97547608,6.3998667083,6.08734656,1.77547608,6.340986,0.0,0.2,0.2,136.33
2021-08-03 20:00:00,57.26716672,2.67125696,57.3294339575,6.10716672,1.78125696,6.361632,51.16,0.89,51.1677408139,136.89,56.24716672,13.77125696,57.9084733203,6.10716672,1.78125696,6.361632,50.14,11.99,51.5536584541,136.33,6.10716672,1.97125696,6.4174246663,6.10716672,1.78125696,6.361632,0.0,0.19,0.19,136.33
2021-08-03 20:30:00,54.64685792,2.24158356,54.6928128495,5.21685792,1.52158356,5.434227,49.43,0.72,49.435243501,136.57,53.59685792,14.62158356,55.55550274,5.21685792,1.52158356,5.434227,48.38,13.1,50.1221946846,136.12,5.21685792,1.71158356,5.4904576167,5.21685792,1.52158356,5.434227,0.0,0.19,0.19,136.12
2021-08-03 21:00:00,52.44350176,2.53060468,52.5045220614,4.73350176,1.38060468,4.930731,47.71,1.15,47.7238577653,136.3,51.12350176,15.16060468,53.3240692977,4.73350176,1.38060468,4.930731,46.39,13.78,48.3933931441,135.82,4.73350176,1.56060468,4.984127394,4.73350176,1.38060468,4.930731,0.0,0.18,0.18,135.82
2021-08-03 21:30:00,51.76539968,2.88365824,51.8456564128,4.91539968,1.43365824,5.120208,46.85,1.45,46.8724332631,135.58,50.79539968,15.41365824,53.0825158502,4.91539968,1.43365824,5.120208,45.88,13.98,47.9626396271,135.19,4.91539968,1.6236582400000001,5.1766224601,4.91539968,1.43365824,5.120208,0.0,0.19,0.19,135.19
2021-08-03 22:00:00,51.04406144,3.16076792,51.1418288892,4.49406144,1.31076792,4.681314,46.55,1.85,46.5867470425,135.58,49.92406144,15.69076792,52.3317504827,4.49406144,1.31076792,4.681314,45.43,14.38,47.6515403738,135.19,4.49406144,1.50076792,4.7380262321,4.49406144,1.31076792,4.681314,0.0,0.19,0.19,135.19
2021-08-03 22:30:00,50.55493152,2.41393836,50.6125300632,3.54493152,1.03393836,3.692637,47.01,1.38,47.030250903,136.09,49.65493152,15.16393836,51.9187562528,3.54493152,1.03393836,3.692637,46.11,14.13,48.2264346598,135.74,3.54493152,1.22393836,3.7502752686000003,3.54493152,1.03393836,3.692637,0.0,0.19,0.19,135.74
2021-08-03 23:00:00,46.98134496,3.59664228,47.1188137578,3.69134496,1.07664228,3.845151,43.29,2.52,43.3632851615,136.09,46.33134496,16.34664228,49.1305021309,3.69134496,1.07664228,3.845151,42.64,15.27,45.2917486966,135.74,3.69134496,1.2666422800000001,3.9026158252,3.69134496,1.07664228,3.845151,0.0,0.19,0.19,135.74
2021-08-03 23:30:00,46.1330832,3.1829826,46.2427588252,3.7130832,1.0829826,3.867795,42.42,2.1,42.4719483895,136.56,44.7730832,16.2229826,47.6215722512,3.7130832,1.0829826,3.867795,41.06,15.14,43.7623491143,136.19,3.7130832,1.2729826,3.9252352223,3.7130832,1.0829826,3.867795,0.0,0.19,0.19,136.19
2021-08-04 00:00:00,42.63999648,4.47666564,42.8743493836,3.51999648,1.02666564,3.666663,39.12,3.45,39.2718334179,136.96,41.84999648,17.44666564,45.3410227865,3.51999648,1.02666564,3.666663,38.33,16.42,41.6989844001,136.58,3.51999648,1.21666564,3.7243322219,3.51999648,1.02666564,3.666663,0.0,0.19,0.19,136.58
2021-08-04 00:30:00,41.0060704,5.7884372,41.412604541,3.5260704,1.0284372,3.67299,37.48,4.76,37.7810534528,137.97,40.1760704,17.1284372,43.6749355317,3.5260704,1.0284372,3.67299,36.65,16.1,40.030394702,137.43,3.5260704,1.2184371999999999,3.7306516423,3.5260704,1.0284372,3.67299,0.0,0.19,0.19,137.43
2021-08-04 01:00:00,40.53540032,6.02699176,40.9810115636,4.27540032,1.24699176,4.453542,36.26,4.78,36.5737064023,137.97,39.01540032,19.02699176,43.40769376,4.27540032,1.24699176,4.453542,34.74,17.78,39.0255813538,137.43,4.27540032,1.43699176,4.5104315996,4.27540032,1.24699176,4.453542,0.0,0.19,0.19,137.43
2021-08-04 01:30:00,39.68232288,6.74776084,40.2519443693,4.79232288,1.3977608400000001,4.992003,34.89,5.35,35.2977987982,137.14,37.03232288,27.95776084,46.4007470745,4.79232288,1.3977608400000001,4.992003,32.24,26.56,41.7714160641,135.12,4.79232288,1.5977608399999998,5.0516530253,4.79232288,1.3977608400000001,4.992003,0.0,0.2,0.2,135.12
2021-08-04 02:00:00,39.46481024,6.86223632,40.0569786004,4.94481024,1.4422363200000001,5.150844,34.52,5.42,34.942907721,137.14,36.81481024,27.92223632,46.2058603872,4.94481024,1.4422363200000001,5.150844,31.87,26.48,41.4353387823,135.12,4.94481024,1.63223632,5.2072395484,4.94481024,1.4422363200000001,5.150844,0.0,0.19,0.19,135.12
2021-08-04 02:30:00,38.927048,6.852889,39.5256518433,4.947048,1.442889,5.153175,33.98,5.41,34.4079714601,137.12,36.297048,27.982889,45.8314059385,4.947048,1.442889,5.153175,31.35,26.54,41.0754683479,135.12,4.947048,1.632889,5.2095691185,4.947048,1.442889,5.153175,0.0,0.19,0.19,135.12
2021-08-04 03:00:00,38.40748768,6.75801724,38.9975115476,4.82748768,1.40801724,5.028633,33.58,5.35,34.0035130538,137.17,35.75748768,28.08801724,45.4701510626,4.82748768,1.40801724,5.028633,30.93,26.68,40.8471210736,135.16,4.82748768,1.6080172400000001,5.0882567491,4.82748768,1.40801724,5.028633,0.0,0.2,0.2,135.16
2021-08-04 03:30:00,38.21380128,6.79319204,38.8129110781,4.91380128,1.43319204,5.118543,33.3,5.36,33.7286169298,137.38,35.59380128,28.12319204,45.3633400454,4.91380128,1.43319204,5.118543,30.68,26.69,40.6647082862,135.37,4.91380128,1.6231920400000002,5.1749584943,4.91380128,1.43319204,5.118543,0.0,0.19,0.19,135.37
2021-08-04 04:00:00,38.44964544,6.69197992,39.0276546786,4.90964544,1.43197992,5.114214,33.54,5.26,33.9499513991,137.44,35.77964544,28.27197992,45.6014021321,4.90964544,1.43197992,5.114214,30.87,26.84,40.906509262,135.42,4.90964544,1.63197992,5.1737778079,4.90964544,1.43197992,5.114214,0.0,0.2,0.2,135.42
2021-08-04 04:30:00,38.44045472,6.70596596,39.0210012498,4.82045472,1.40596596,5.021307,33.62,5.3,34.0351935502,137.5,35.78045472,28.16596596,45.5363874108,4.82045472,1.40596596,5.021307,30.96,26.76,40.9221113825,135.49,4.82045472,1.59596596,5.0777840692,4.82045472,1.40596596,5.021307,0.0,0.19,0.19,135.49
2021-08-04 05:00:00,38.3415536,6.6721198,38.9177583513,4.8415536,1.4121198,5.043285,33.5,5.26,33.9104349721,137.5,35.7015536,28.2221198,45.5092185767,4.8415536,1.4121198,5.043285,30.86,26.81,40.8792820387,135.49,4.8415536,1.6121197999999999,5.1028983442,4.8415536,1.4121198,5.043285,0.0,0.2,0.2,135.49
2021-08-04 05:30:00,39.13301216,7.06671188,39.7659534968,4.82301216,1.40671188,5.023971,34.31,5.66,34.7737213999,137.5,36.45301216,27.80671188,45.8479587453,4.82301216,1.40671188,5.023971,31.63,26.4,41.1997196592,135.49,4.82301216,1.59671188,5.0804463508,4.82301216,1.40671188,5.023971,0.0,0.19,0.19,135.49
2021-08-04 06:00:00,40.30845664,7.24871652,40.9550432534,4.89845664,1.42871652,5.102559,35.41,5.82,35.8851013653,137.4,37.38845664,27.70871652,46.5367560226,4.89845664,1.42871652,5.102559,32.49,26.28,41.7880186178,135.37,4.89845664,1.62871652,5.1621308543,4.89845664,1.42871652,5.102559,0.0,0.2,0.2,135.37
2021-08-04 06:30:00,42.10688768,7.91284224,42.8439384559,5.42688768,1.5828422400000002,5.653008,36.68,6.33,37.2221882753,137.29,39.516887679999996,26.92284224,47.8165645587,5.42688768,1.5828422400000002,5.653008,34.09,25.34,42.4763899125,135.26,5.42688768,1.7728422400000001,5.7091224807,5.42688768,1.5828422400000002,5.653008,0.0,0.19,0.19,135.26
2021-08-04 07:00:00,45.66024352,9.77715436,46.6952951129,6.23024352,1.81715436,6.489837,39.43,7.96,40.2254459267,136.64,42.62024352,25.95715436,49.9024951297,6.23024352,1.81715436,6.489837,36.39,24.14,43.6688870937,134.62,6.23024352,2.00715436,6.5455788853,6.23024352,1.81715436,6.489837,0.0,0.19,0.19,134.62
2021-08-04 07:30:00,46.344208,10.970394,47.6249426211,7.784208,2.270394,8.10855,38.56,8.7,39.5292752274,136.1,43.794208,27.140394,51.5221664997,7.784208,2.270394,8.10855,36.01,24.87,43.7634207987,134.12,7.784208,2.460394,8.1637878967,7.784208,2.270394,8.10855,0.0,0.19,0.19,134.12
2021-08-04 08:00:00,49.96817312,12.976967160000001,51.6257687751,8.69817312,2.53696716,9.060597,41.27,10.44,42.5700187926,135.83,47.15817312,25.46696716,53.595332897,8.69817312,2.53696716,9.060597,38.46,22.93,44.7767406138,134.01,8.69817312,2.72696716,9.1156220587,8.69817312,2.53696716,9.060597,0.0,0.19,0.19,134.01
2021-08-04 08:30:00,53.15474528,5.34638404,53.4229423383,9.96474528,2.90638404,10.379943,43.19,2.44,43.258868454899996,136.12,52.15474528,13.62638404,53.9054338377,9.96474528,2.90638404,10.379943,42.19,10.72,43.530615663,135.59,9.96474528,3.0963840400000002,10.4347373047,9.96474528,2.90638404,10.379943,0.0,0.19,0.19,135.59
2021-08-04 09:00:00,53.06339488,6.31640684,53.4380096145,11.71339488,3.41640684,12.201453,41.35,2.9,41.4515681247,136.12,51.77339488,13.43640684,53.4885169562,11.71339488,3.41640684,12.201453,40.06,10.02,41.2941158036,135.59,11.71339488,3.60640684,12.2560103586,11.71339488,3.41640684,12.201453,0.0,0.19,0.19,135.59
2021-08-04 09:30:00,51.9441488,8.6882934,52.6657482313,17.0341488,4.9682934,17.743905,34.91,3.7199999999999998,35.1076416183,136.17,50.9941488,13.9682934,52.8726435158,17.0341488,4.9682934,17.743905,33.96,9.0,35.1323440721,135.77,17.0341488,5.1582934,17.7980396713,17.0341488,4.9682934,17.743905,0.0,0.19,0.19,135.77
2021-08-04 10:00:00,51.49825184,11.12074012,52.6852996897,19.88825184,5.80074012,20.716929,31.61,5.32,32.0545550585,136.14,50.13825184,13.42074012,51.9033771824,19.88825184,5.80074012,20.716929,30.25,7.62,31.1949819683,135.63,19.88825184,5.99074012,20.7709298886,19.88825184,5.80074012,20.716929,0.0,0.19,0.19,135.63
2021-08-04 10:30:00,50.32947104,11.05859572,51.5300707788,19.46947104,5.67859572,20.280699,30.86,5.38,31.3254529097,135.96,49.24947104,13.03859572,50.9462008011,19.46947104,5.67859572,20.280699,29.78,7.36,30.6760166906,135.51,19.46947104,5.87859572,20.3376053216,19.46947104,5.67859572,20.280699,0.0,0.2,0.2,135.51
2021-08-04 11:00:00,47.18302272,13.78796496,49.1563384594,24.23302272,7.06796496,25.242732,22.95,6.72,23.9136132778,135.96,45.77302272,13.18796496,47.634987443200004,24.23302272,7.06796496,25.242732,21.54,6.12,22.3925434018,135.51,24.23302272,7.25796496,25.2965896023,24.23302272,7.06796496,25.242732,0.0,0.19,0.19,135.51
2021-08-04 11:30:00,46.2650896,15.1048178,48.6684090193,25.2850896,7.3748178,26.338635,20.98,7.73,22.35874102,135.77,45.3850896,12.4748178,47.0683273247,25.2850896,7.3748178,26.338635,20.1,5.1,20.7369235905,135.35,25.2850896,7.5648178,26.3924652965,25.2850896,7.3748178,26.338635,0.0,0.19,0.19,135.35
2021-08-04 12:00:00,45.61427968,15.56749824,48.1976089882,26.01427968,7.58749824,27.098208,19.6,7.98,21.1622399571,135.71,44.08427968,12.53749824,45.8324402255,26.01427968,7.58749824,27.098208,18.07,4.95,18.7357252328,135.24,26.01427968,7.77749824,27.1520206641,26.01427968,7.58749824,27.098208,0.0,0.19,0.19,135.24
2021-08-04 12:30:00,44.43372,15.487335,47.0554249629,26.25372,7.657335,27.347625,18.18,7.83,19.7944765023,135.76,43.42372,12.697335,45.2420354841,26.25372,7.657335,27.347625,17.17,5.04,17.8944265066,135.37,26.25372,7.847335,27.4014320874,26.25372,7.657335,27.347625,0.0,0.19,0.19,135.37
2021-08-04 13:00:00,43.64476864,15.28805752,46.2448973658,26.56476864,7.74805752,27.671634,17.08,7.54,18.6702437049,135.76,42.07476864,13.20805752,44.0991943187,26.56476864,7.74805752,27.671634,15.51,5.46,16.442983306,135.34,26.56476864,7.93805752,27.7254339928,26.56476864,7.74805752,27.671634,0.0,0.19,0.19,135.34
2021-08-04 13:30:00,44.34880512,15.21756816,46.8870013573,26.04880512,7.59756816,27.134172,18.3,7.62,19.8230774604,135.92,43.24880512,12.69756816,45.074242994,26.04880512,7.59756816,27.134172,17.2,5.1,17.9401783715,135.46,26.04880512,7.78756816,27.1879838537,26.04880512,7.59756816,27.134172,0.0,0.19,0.19,135.46
2021-08-04 14:00:00,43.2745808,14.2034194,45.5458721079,24.5945808,7.1734194,25.619355,18.68,7.03,19.9590405581,135.92,41.8445808,13.0334194,43.8273768732,24.5945808,7.1734194,25.619355,17.25,5.86,18.2181804799,135.46,24.5945808,7.3634194,25.6732029554,24.5945808,7.1734194,25.619355,0.0,0.19,0.19,135.46
2021-08-04 14:30:00,44.13214464,13.60437552,46.1814380873,23.19214464,6.76437552,24.158484,20.94,6.84,22.0288265688,135.99,43.42214464,12.56437552,45.2033867906,23.19214464,6.76437552,24.158484,20.23,5.8,21.0450207888,135.52,23.19214464,6.95437552,24.2123710503,23.19214464,6.76437552,24.158484,0.0,0.19,0.19,135.52
2021-08-04 15:00:00,47.00602464,11.20384052,48.3227937402,19.31602464,5.63384052,20.120859,27.69,5.57,28.2446632127,135.99,45.55602464,13.01384052,47.3783856424,19.31602464,5.63384052,20.120859,26.24,7.38,27.2580630273,135.52,19.31602464,5.82384052,20.174883551,19.31602464,5.63384052,20.120859,0.0,0.19,0.19,135.52
2021-08-04 15:30:00,47.01381632,11.65777976,48.4376171369,19.84381632,5.78777976,20.670642,27.17,5.87,27.7968667299,136.26,45.93381632,12.85777976,47.6994547356,19.84381632,5.78777976,20.670642,26.09,7.07,27.0309637268,135.82,19.84381632,5.97777976,20.7246446773,19.84381632,5.78777976,20.670642,0.0,0.19,0.19,135.82
2021-08-04 16:00:00,47.0331872,10.9246796,48.2852909544,19.5931872,5.7146796,20.40957,27.44,5.21,27.9302291433,136.29,46.0331872,13.2746796,47.9089912467,19.5931872,5.7146796,20.40957,26.44,7.5600000000000005,27.4995854514,135.85,19.5931872,5.9046796,20.4635829178,19.5931872,5.7146796,20.40957,0.0,0.19,0.19,135.85
2021-08-04 16:30:00,47.3208176,11.0885718,48.6026357608,21.5608176,6.2885718,22.459185,25.76,4.8,26.2033890938,136.64,45.8208176,14.5985718,48.0901822011,21.5608176,6.2885718,22.459185,24.26,8.31,25.6437848221,136.17,21.5608176,6.4885718,22.5160036326,21.5608176,6.2885718,22.459185,0.0,0.2,0.2,136.17
2021-08-04 17:00:00,49.27719488,9.12293184,50.1145669501,17.90719488,5.22293184,18.653328,31.37,3.9,31.6114994899,136.64,47.96719488,14.33293184,50.0628077497,17.90719488,5.22293184,18.653328,30.06,9.11,31.4101209803,136.17,17.90719488,5.41293184,18.7074172342,17.90719488,5.22293184,18.653328,0.0,0.19,0.19,136.17
2021-08-04 17:30:00,52.34854688,7.21624284,52.8435854307,14.55854688,4.24624284,15.165153,37.79,2.9699999999999998,37.9065297805,136.43,51.16854688,14.33624284,53.1389503903,14.55854688,4.24624284,15.165153,36.61,10.09,37.9749944042,136.0,14.55854688,4.43624284,15.2194460409,14.55854688,4.24624284,15.165153,0.0,0.19,0.19,136.0
2021-08-04 18:00:00,53.87011712,5.99878416,54.2030896714,12.75011712,3.7187841600000002,13.281372,41.12,2.2800000000000002,41.1831616076,136.43,52.67011712,14.42878416,54.6107228461,12.75011712,3.7187841600000002,13.281372,39.92,10.71,41.3317130059,136.0,12.75011712,3.90878416,13.3358194418,12.75011712,3.7187841600000002,13.281372,0.0,0.19,0.19,136.0
2021-08-04 18:30:00,56.30128864,5.44454252,56.5639297236,10.06128864,2.93454252,10.480509,46.24,2.51,46.3080738101,136.51,54.91128864,13.62454252,56.5763005063,10.06128864,2.93454252,10.480509,44.85,10.69,46.106383506,136.12,10.06128864,3.12454252,10.5352880861,10.06128864,2.93454252,10.480509,0.0,0.19,0.19,136.12
2021-08-04 19:00:00,54.76653472,3.89815596,54.9050903389,8.73653472,2.54815596,9.100557,46.03,1.35,46.0497926163,136.37,53.31653472,14.18815596,55.1720639825,8.73653472,2.54815596,9.100557,44.58,11.64,46.0745699926,135.92,8.73653472,2.7381559600000003,9.1555740931,8.73653472,2.54815596,9.100557,0.0,0.19,0.19,135.92
2021-08-04 19:30:00,54.48550624,3.46493932,54.595569369,8.24550624,2.40493932,8.589069,46.24,1.06,46.2521480582,136.55,53.47550624,14.14493932,55.3146370863,8.24550624,2.40493932,8.589069,45.23,11.74,46.728797331,136.07,8.24550624,2.59493932,8.6441936135,8.24550624,2.40493932,8.589069,0.0,0.19,0.19,136.07
2021-08-04 20:00:00,53.12201056,3.04475308,53.2091958899,7.42201056,2.16475308,7.731261,45.7,0.88,45.7084718624,136.55,51.98201056,14.40475308,53.9409522826,7.42201056,2.16475308,7.731261,44.56,12.24,46.2105096271,136.07,7.42201056,2.35475308,7.7865976409,7.42201056,2.16475308,7.731261,0.0,0.19,0.19,136.07
2021-08-04 20:30:00,52.3582848,2.5049164,52.4181704504,6.9082848,2.0149164,7.19613,45.45,0.49,45.4526412874,136.16,51.4182848,14.7449164,53.4906774253,6.9082848,2.0149164,7.19613,44.51,12.73,46.2946325183,135.73,6.9082848,2.2049164,7.2516243152,6.9082848,2.0149164,7.19613,0.0,0.19,0.19,135.73
2021-08-04 21:00:00,54.08031424,2.55675832,54.1407185158,5.44031424,1.58675832,5.666994,48.64,0.97,48.6496711191,135.99,53.08031424,13.36675832,54.7374642069,5.44031424,1.58675832,5.666994,47.64,11.78,49.0748204276,135.54,5.44031424,1.76675832,5.7200047195,5.44031424,1.58675832,5.666994,0.0,0.18,0.18,135.54
2021-08-04 21:30:00,55.48654816,2.74190988,55.554253631,5.28654816,1.54190988,5.506821,50.2,1.2,50.2143405812,135.66,54.31654816,13.11190988,55.8767356305,5.28654816,1.54190988,5.506821,49.03,11.57,50.3766394274,135.3,5.28654816,1.73190988,5.5630120691,5.28654816,1.54190988,5.506821,0.0,0.19,0.19,135.3
2021-08-04 22:00:00,52.73179296,2.02885628,52.7708086595,5.24179296,1.5288562799999998,5.460201,47.49,0.5,47.4926320601,135.36,51.89179296,14.54885628,53.8927397305,5.24179296,1.5288562799999998,5.460201,46.65,13.02,48.4328700368,134.98,5.24179296,1.71885628,5.516417347,5.24179296,1.5288562799999998,5.460201,0.0,0.19,0.19,134.98
2021-08-04 22:30:00,49.90522944,2.75319192,49.9811163462,5.32522944,1.5531919200000002,5.547114,44.58,1.2,44.5961478157,135.83,49.20522944,15.48319192,51.5837555464,5.32522944,1.5531919200000002,5.547114,43.88,13.93,46.0380201573,135.45,5.32522944,1.7431919200000001,5.6032835603999995,5.32522944,1.5531919200000002,5.547114,0.0,0.19,0.19,135.45
2021-08-04 23:00:00,48.18998464,2.66624552,48.2636870201,5.36998464,1.56624552,5.5937339999999995,42.82,1.1,42.8341265815,136.46,47.08998464,15.71624552,49.643398621,5.36998464,1.56624552,5.5937339999999995,41.72,14.15,44.0542949098,136.1,5.36998464,1.75624552,5.6498790571,5.36998464,1.56624552,5.5937339999999995,0.0,0.19,0.19,136.1
2021-08-04 23:30:00,46.68702752,3.19871636,46.7964776987,5.44702752,1.58871636,5.673987,41.24,1.6099999999999999,41.2714150472,136.88,45.39702752,15.74871636,48.0511412418,5.44702752,1.58871636,5.673987,39.95,14.16,42.3852344573,136.54,5.44702752,1.77871636,5.7300908102,5.44702752,1.58871636,5.673987,0.0,0.19,0.19,136.54
2021-08-05 00:00:00,42.73018432,4.20130376,42.9362271899,5.49018432,1.60130376,5.718942,37.24,2.6,37.3306522847,136.83,41.87018432,17.22130376,45.2734540121,5.49018432,1.60130376,5.718942,36.38,15.62,39.5915243455,136.46,5.49018432,1.79130376,5.7750232059,5.49018432,1.60130376,5.718942,0.0,0.19,0.19,136.46
2021-08-05 00:30:00,40.54543904,4.95866972,40.8475339811,5.51543904,1.60866972,5.745249,35.03,3.35,35.1898195505,137.67,39.77543904,17.98866972,43.6540695597,5.51543904,1.60866972,5.745249,34.26,16.38,37.9743597708,137.33,5.51543904,1.79866972,5.8013171406,5.51543904,1.60866972,5.745249,0.0,0.19,0.19,137.33
2021-08-05 01:00:00,40.02848608,5.17330844,40.3614025781,5.42848608,1.5833084400000002,5.654673,34.6,3.59,34.7857456439,137.67,39.06848608,18.18330844,43.0926827943,5.42848608,1.5833084400000002,5.654673,33.64,16.6,37.5127924847,137.33,5.42848608,1.77330844,5.7107866309,5.42848608,1.5833084400000002,5.654673,0.0,0.19,0.19,137.33
2021-08-05 01:30:00,38.97790656,5.65230608,39.3856035097,5.52790656,1.61230608,5.758236,33.45,4.04,33.693086828,137.79,38.13790656,18.65230608,42.4547811074,5.52790656,1.61230608,5.758236,32.61,17.04,36.7936638567,137.41,5.52790656,1.8023060800000001,5.8142977342,5.52790656,1.61230608,5.758236,0.0,0.19,0.19,137.41
2021-08-05 02:00:00,38.53127328,5.65703804,38.9443333486,5.44127328,1.58703804,5.667993,33.09,4.07,33.3393611217,138.02,37.66127328,18.70703804,42.0514539261,5.44127328,1.58703804,5.667993,32.22,17.12,36.4859260538,137.65,5.44127328,1.7770380399999999,5.7240998509,5.44127328,1.58703804,5.667993,0.0,0.19,0.19,137.65
2021-08-05 02:30:00,38.45908544,7.05514992,39.1008490096,5.46908544,1.5951499199999999,5.6969639999999995,32.99,5.46,33.4387753962,137.98,36.62908544,24.42514992,44.025877036,5.46908544,1.5951499199999999,5.6969639999999995,31.16,22.83,38.6284157066,137.62,5.46908544,1.78514992,5.7530562127,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.19,0.19,137.62
2021-08-05 03:00:00,38.24129344,8.17454392,39.1052386806,5.26129344,1.53454392,5.480514,32.98,6.64,33.6417894887,137.54,35.60129344,29.18454392,46.034657579,5.26129344,1.53454392,5.480514,30.34,27.65,41.0492155832,136.4,5.26129344,1.72454392,5.5367192807,5.26129344,1.53454392,5.480514,0.0,0.19,0.19,136.4
2021-08-05 03:30:00,38.13883584,8.13132712,38.9960162063,5.31883584,1.55132712,5.540454,32.82,6.58,33.4731056223,137.44,35.53883584,29.32132712,46.0733011292,5.31883584,1.55132712,5.540454,30.22,27.77,41.0417019628,135.67,5.31883584,1.75132712,5.5997465455,5.31883584,1.55132712,5.540454,0.0,0.2,0.2,135.67
2021-08-05 04:00:00,37.91989472,8.27913596,38.8131744105,5.37989472,1.56913596,5.604057,32.54,6.71,33.2246249038,137.7,35.30989472,29.27913596,45.8699952878,5.37989472,1.56913596,5.604057,29.93,27.71,40.7878535841,135.91,5.37989472,1.75913596,5.660196686,5.37989472,1.56913596,5.604057,0.0,0.19,0.19,135.91
2021-08-05 04:30:00,37.87071392,8.14354156,38.7363942817,5.36071392,1.56354156,5.584077,32.51,6.58,33.1692101202,137.7,35.25071392,29.46354156,45.9424978982,5.36071392,1.56354156,5.584077,29.89,27.9,40.8879211993,135.91,5.36071392,1.7635415600000002,5.6433440942,5.36071392,1.56354156,5.584077,0.0,0.2,0.2,135.91
2021-08-05 05:00:00,38.03112352,8.14074436,38.8926480833,5.35112352,1.5607443600000002,5.5740870000000005,32.68,6.58,33.3358485718,137.78,35.41112352,29.47074436,46.0702989146,5.35112352,1.5607443600000002,5.5740870000000005,30.06,27.91,41.0191625951,135.99,5.35112352,1.75074436,5.6302423341,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.19,0.19,135.99
2021-08-05 05:30:00,38.78700768,8.32787724,39.6709655049,5.30700768,1.54787724,5.528133,33.48,6.78,34.1596077261,137.67,36.08700768,29.17787724,46.4071184575,5.30700768,1.54787724,5.528133,30.78,27.63,41.3621239783,135.87,5.30700768,1.74787724,5.587432806,5.30700768,1.54787724,5.528133,0.0,0.2,0.2,135.87
2021-08-05 06:00:00,39.44547872,8.73034796,40.4000589969,5.79547872,1.69034796,6.036957,33.65,7.04,34.3785412721,137.67,36.63547872,29.07034796,46.7679744222,5.79547872,1.69034796,6.036957,30.84,27.38,41.2403928206,135.87,5.79547872,1.88034796,6.0928878247,5.79547872,1.69034796,6.036957,0.0,0.19,0.19,135.87
2021-08-05 06:30:00,41.19975392,9.23326156,42.221710554,6.31975392,1.84326156,6.583077,34.88,7.39,35.6542634197,137.73,38.75975392,28.51326156,48.1178200746,6.31975392,1.84326156,6.583077,32.44,26.67,41.995743832,135.92,6.31975392,2.04326156,6.6418527093,6.31975392,1.84326156,6.583077,0.0,0.2,0.2,135.92
2021-08-05 07:00:00,42.3096336,9.7415598,43.4166221936,6.7596336,1.9715598,7.041285,35.55,7.77,36.3892209315,137.32,39.4196336,28.1515598,48.4398372451,6.7596336,1.9715598,7.041285,32.66,26.18,41.8577113565,135.53,6.7596336,2.1615598,7.0968293748,6.7596336,1.9715598,7.041285,0.0,0.19,0.19,135.53
2021-08-05 07:30:00,46.22646656,11.44188608,47.6214549094,6.96646656,2.03188608,7.256736,39.26,9.41,40.3719667591,136.86,43.56646656,25.83188608,50.6490211848,6.96646656,2.03188608,7.256736,36.6,23.8,43.6577599059,135.03,6.96646656,2.22188608,7.3122112992,6.96646656,2.03188608,7.256736,0.0,0.19,0.19,135.03
2021-08-05 08:00:00,51.8537392,13.3173406,53.5365466731,7.0537392,2.0573406,7.347645,44.8,11.26,46.1933718189,135.64,48.5637392,23.2173406,53.8282608824,7.0537392,2.0573406,7.347645,41.51,21.16,46.5921205785,133.78,7.0537392,2.2473406,7.4030923589,7.0537392,2.0573406,7.347645,0.0,0.19,0.19,133.78
2021-08-05 08:30:00,49.10984736,6.63745548,49.5563610748,12.77984736,3.72745548,13.312341,36.33,2.91,36.4463578427,136.27,48.90984736,9.15745548,49.7597443688,12.77984736,3.72745548,13.312341,36.13,5.43,36.5357605641,136.48,12.77984736,3.91745548,13.3667855516,12.77984736,3.72745548,13.312341,0.0,0.19,0.19,136.48
2021-08-05 09:00:00,47.57444896,7.22421428,48.1198240418,16.57444896,4.83421428,17.265051,31.0,2.39,31.0919941464,136.27,46.82444896,10.07421428,47.8959164623,16.57444896,4.83421428,17.265051,30.25,5.24,30.7004902241,136.48,16.57444896,5.02421428,17.3192115138,16.57444896,4.83421428,17.265051,0.0,0.19,0.19,136.48
2021-08-05 09:30:00,46.07328768,7.56554224,46.6903123467,19.01328768,5.54554224,19.805508,27.06,2.02,27.1352906747,136.27,45.71328768,10.16554224,46.8299361472,19.01328768,5.54554224,19.805508,26.7,4.62,27.0967599539,136.56,19.01328768,5.73554224,19.8595456441,19.01328768,5.54554224,19.805508,0.0,0.19,0.19,136.56
2021-08-05 10:00:00,48.1911184,6.2778262,48.5983023823,20.4611184,5.9678262,21.313665,27.73,0.31,27.7317327262,136.08,47.5311184,8.4878262,48.2830240349,20.4611184,5.9678262,21.313665,27.07,2.52,27.1870428697,136.31,20.4611184,6.1578262,21.3676435221,20.4611184,5.9678262,21.313665,0.0,0.19,0.19,136.31
2021-08-05 10:30:00,46.92161568,7.33547124,47.4915482621,22.68161568,6.61547124,23.626683,24.24,0.72,24.2506907118,135.75,46.32161568,8.55547124,47.105075813,22.68161568,6.61547124,23.626683,23.64,1.94,23.7194687968,136.04,22.68161568,6.80547124,23.6805854795,22.68161568,6.61547124,23.626683,0.0,0.19,0.19,136.04
2021-08-05 11:00:00,47.84324288,9.03719584,48.689288328399996,23.85324288,6.95719584,24.847128,23.99,2.08,24.0800020764,135.48,46.39324288,7.99719584,47.0774694119,23.85324288,6.95719584,24.847128,22.54,1.04,22.5639801454,135.76,23.85324288,7.13719584,24.8981276475,23.85324288,6.95719584,24.847128,0.0,0.18,0.18,135.76
2021-08-05 11:30:00,46.9947104,10.6322072,48.1824307764,24.8647104,7.2522072,25.90074,22.13,3.38,22.3866321719,135.18,45.7647104,7.8922072,46.4402374292,24.8647104,7.2522072,25.90074,20.9,0.64,20.909796747,135.5,24.8647104,7.4422072,25.9545809306,24.8647104,7.2522072,25.90074,0.0,0.19,0.19,135.5
2021-08-05 12:00:00,48.50034752,8.79885136,49.2920226286,22.11034752,6.44885136,23.031612,26.39,2.35,26.4944258288,134.68,46.87034752,7.69885136,47.4984398576,22.11034752,6.44885136,23.031612,24.76,1.25,24.7915328288,134.99,22.11034752,6.63885136,23.0855325872,22.11034752,6.44885136,23.031612,0.0,0.19,0.19,134.99
2021-08-05 12:30:00,49.91200896,7.07516928,50.4109775621,19.01200896,5.54516928,19.804176,30.9,1.53,30.9378554525,134.68,48.71200896,7.17516928,49.237616424,19.01200896,5.54516928,19.804176,29.7,1.63,29.7446953254,135.1,19.01200896,5.73516928,19.8582137003,19.01200896,5.54516928,19.804176,0.0,0.19,0.19,135.1
2021-08-05 13:00:00,46.19337376,7.97265068,46.876336655,22.84337376,6.6626506800000005,23.795181,23.35,1.31,23.386718453,134.74,44.71337376,8.63265068,45.5390870656,22.84337376,6.6626506800000005,23.795181,21.87,1.97,21.9585473108,135.04,22.84337376,6.85265068,23.8490785164,22.84337376,6.6626506800000005,23.795181,0.0,0.19,0.19,135.04
2021-08-05 13:30:00,50.14064224,5.72768732,50.4667257336,17.10064224,4.98768732,17.813169,33.04,0.74,33.048285886,134.99,49.24064224,7.83768732,49.8605073253,17.10064224,4.98768732,17.813169,32.14,2.85,32.2661138038,135.31,17.10064224,5.16768732,17.8644047552,17.10064224,4.98768732,17.813169,0.0,0.18,0.18,135.31
2021-08-05 14:00:00,55.03964512,5.52906316,55.3166618151,15.21964512,4.43906316,15.853797,39.82,1.09,39.8349155892,134.96,53.67964512,6.46906316,54.0680411923,15.21964512,4.43906316,15.853797,38.46,2.03,38.5135365813,135.24,15.21964512,4.62906316,15.9080427243,15.21964512,4.43906316,15.853797,0.0,0.19,0.19,135.24
2021-08-05 14:30:00,57.96136768,4.14123224,58.1091210379,10.94136768,3.19123224,11.397258,47.02,0.9500000000000001,47.0295960008,135.17,57.23136768,5.15123224,57.4627239183,10.94136768,3.19123224,11.397258,46.29,1.96,46.3314763417,135.51,10.94136768,3.38123224,11.4519106777,10.94136768,3.19123224,11.397258,0.0,0.19,0.19,135.51
2021-08-05 15:00:00,53.98397216,4.86074188,54.2023621422,13.85397216,4.04074188,14.431221,40.13,0.8200000000000001,40.1383768979,135.17,52.35397216,6.78074188,52.7912574332,13.85397216,4.04074188,14.431221,38.5,2.74,38.5973781493,135.51,13.85397216,4.23074188,14.4855694215,13.85397216,4.04074188,14.431221,0.0,0.19,0.19,135.51
2021-08-05 15:30:00,50.76009632,4.7779447600000005,50.9844695426,13.57009632,3.95794476,14.135517,37.19,0.8200000000000001,37.1990389661,135.5,50.62009632,7.05794476,51.1097714305,13.57009632,3.95794476,14.135517,37.05,3.1,37.1794634173,135.81,13.57009632,4.14794476,14.1898893536,13.57009632,3.95794476,14.135517,0.0,0.19,0.19,135.81
2021-08-05 16:00:00,49.30123488,5.52577684,49.6099382219,13.87123488,4.04577684,14.449203,35.43,1.48,35.4608981838,135.5,48.99123488,8.02577684,49.6442764974,13.87123488,4.04577684,14.449203,35.12,3.98,35.3447987687,135.73,13.87123488,4.22577684,14.5006326413,13.87123488,4.04577684,14.449203,0.0,0.18,0.18,135.73
