Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-05 16:30:00,53.26639232,6.01894776,53.605375504,11.27639232,3.28894776,11.746242,41.99,2.73,42.078652545,135.43,53.13639232,8.44894776,53.8039116332,11.27639232,3.28894776,11.746242,41.86,5.16,42.1768325032,135.73,11.27639232,3.47894776,11.800851718,11.27639232,3.28894776,11.746242,0.0,0.19,0.19,135.73
2021-08-05 17:00:00,56.37147872,5.58584796,56.647553438,9.79147872,2.85584796,10.199457,46.58,2.73,46.6599324903,135.54,55.80147872,8.23584796,56.4059768017,9.79147872,2.85584796,10.199457,46.01,5.38,46.3234767693,135.78,9.79147872,3.04584796,10.2542793662,9.79147872,2.85584796,10.199457,0.0,0.19,0.19,135.78
2021-08-05 17:30:00,58.47671456,4.87237508,58.6793505814,8.71671456,2.5423750800000002,9.079911,49.76,2.33,49.8145209753,135.05,58.41671456,7.41237508,58.8851071521,8.71671456,2.5423750800000002,9.079911,49.7,4.87,49.9380305979,135.27,8.71671456,2.73237508,9.1349322,8.71671456,2.5423750800000002,9.079911,0.0,0.19,0.19,135.27
2021-08-05 18:00:00,56.31934208,5.53939144,56.5911048651,8.56934208,2.49939144,8.926398,47.75,3.04,47.8466728206,135.05,56.04934208,8.16939144,56.6415722248,8.56934208,2.49939144,8.926398,47.48,5.67,47.8173535445,135.27,8.56934208,2.67939144,8.9784610136,8.56934208,2.49939144,8.926398,0.0,0.18,0.18,135.27
2021-08-05 18:30:00,56.4008496,6.2527478,56.7463892301,9.5408496,2.7827478,9.938385,46.86,3.47,46.9883017356,135.75,55.9608496,9.0027478,56.6803859894,9.5408496,2.7827478,9.938385,46.42,6.22,46.8348673533,135.98,9.5408496,2.9727478,9.9932497503,9.5408496,2.7827478,9.938385,0.0,0.19,0.19,135.98
2021-08-05 19:00:00,55.3226992,6.7203706,55.7293856756,8.0926992,2.3603706,8.429895,47.23,4.36,47.4308180406,135.75,54.7426992,9.4103706,55.5456406078,8.0926992,2.3603706,8.429895,46.65,7.05,47.1797096218,135.98,8.0926992,2.5503706,8.4850557181,8.0926992,2.3603706,8.429895,0.0,0.19,0.19,135.98
2021-08-05 19:30:00,54.96316064,6.05633852,55.2958250124,6.19316064,1.8063385200000002,6.451209,48.77,4.25,48.9548302009,136.21,54.88316064,8.50633852,55.5384471952,6.19316064,1.8063385200000002,6.451209,48.69,6.7,49.1488158555,136.48,6.19316064,1.9963385200000001,6.506965975,6.19316064,1.8063385200000002,6.451209,0.0,0.19,0.19,136.48
2021-08-05 20:00:00,55.4848592,5.8110006,55.7883260944,5.9348592,1.7310006,6.182145,49.55,4.08,49.7176920221,136.31,55.3048592,8.4810006,55.9513612194,5.9348592,1.7310006,6.182145,49.37,6.75,49.8293026241,136.5,5.9348592,1.9210006,6.2380122659,5.9348592,1.7310006,6.182145,0.0,0.19,0.19,136.5
2021-08-05 20:30:00,56.69622848,5.80181664,56.9923100092,5.28622848,1.54181664,5.506488,51.41,4.26,51.5861967972,136.15,56.77622848,8.24181664,57.371313929,5.28622848,1.54181664,5.506488,51.49,6.7,51.9240801556,136.33,5.28622848,1.7218166400000001,5.559574092,5.28622848,1.54181664,5.506488,0.0,0.18,0.18,136.33
2021-08-05 21:00:00,55.30629856,6.07808708,55.639282912,5.13629856,1.49808708,5.350311,50.17,4.58,50.3786194729,136.15,55.03629856,8.75808708,55.7287919166,5.13629856,1.49808708,5.350311,49.9,7.26,50.4253666323,136.33,5.13629856,1.6880870799999999,5.4065886553,5.13629856,1.49808708,5.350311,0.0,0.19,0.19,136.33
2021-08-05 21:30:00,54.10302144,6.92379792,54.5442564032,5.53302144,1.61379792,5.763564,48.57,5.31,48.8594003238,136.03,54.17302144,9.44379792,54.990013376,5.53302144,1.61379792,5.763564,48.64,7.83,49.2662003812,136.37,5.53302144,1.80379792,5.8196231142,5.53302144,1.61379792,5.763564,0.0,0.19,0.19,136.37
2021-08-05 22:00:00,52.51798656,7.30899608,53.0241486119,5.44798656,1.58899608,5.674986,47.07,5.72,47.4162767412,135.96,52.34798656,9.85899608,53.2682973314,5.44798656,1.58899608,5.674986,46.9,8.27,47.6235540463,136.29,5.44798656,1.77899608,5.731089304,5.44798656,1.58899608,5.674986,0.0,0.19,0.19,136.29
2021-08-05 22:30:00,49.17807648,8.49610564,49.9065829057,5.43807648,1.58610564,5.664663,43.74,6.91,44.2824536357,136.56,49.02807648,11.07610564,50.2636289923,5.43807648,1.58610564,5.664663,43.59,9.49,44.6110770998,136.92,5.43807648,1.7661056400000001,5.7176747839,5.43807648,1.58610564,5.664663,0.0,0.18,0.18,136.92
2021-08-05 23:00:00,46.86854592,8.43249256,47.621082804,5.52854592,1.61249256,5.758902,41.34,6.82,41.8987827985,136.56,47.01854592,10.94249256,48.2750639964,5.52854592,1.61249256,5.758902,41.49,9.33,42.5260978694,136.92,5.52854592,1.8024925600000001,5.8149634065,5.52854592,1.61249256,5.758902,0.0,0.19,0.19,136.92
2021-08-05 23:30:00,46.20152288,7.84086084,46.8621362631,5.59152288,1.63086084,5.824503,40.61,6.21,41.0820666471,136.71,45.61152288,10.70086084,46.8499673655,5.59152288,1.63086084,5.824503,40.02,9.07,41.0349278055,137.05,5.59152288,1.82086084,5.8805324858,5.59152288,1.63086084,5.824503,0.0,0.19,0.19,137.05
2021-08-06 00:00:00,43.26733728,5.00839004,43.556244628,5.37733728,1.5683900400000002,5.601393,37.89,3.44,38.0458368288,136.87,41.80733728,20.50839004,46.566592236,5.37733728,1.5683900400000002,5.601393,36.43,18.94,41.0593290252,137.19,5.37733728,1.75839004,5.6575340702,5.37733728,1.5683900400000002,5.601393,0.0,0.19,0.19,137.19
2021-08-06 00:30:00,37.776752,2.7936360000000002,37.8799075206,1.246752,0.36363599999999996,1.2987,36.53,2.43,36.6107333988,136.56,35.886752,21.453636,41.8104946961,1.246752,0.36363599999999996,1.2987,34.64,21.09,40.5551192823,135.56,1.246752,0.553636,1.364149321,1.246752,0.36363599999999996,1.2987,0.0,0.19,0.19,135.56
2021-08-06 01:00:00,37.60846048,3.01871764,37.7294176455,1.05846048,0.30871764,1.102563,36.55,2.71,36.6503287843,136.56,35.42846048,21.22871764,41.3017465081,1.05846048,0.30871764,1.102563,34.37,20.92,40.2360944924,135.56,1.05846048,0.49871764,1.1700674648,1.05846048,0.30871764,1.102563,0.0,0.19,0.19,135.56
2021-08-06 01:30:00,36.33338528,2.49890404,36.4192175548,1.33338528,0.38890404,1.388943,35.0,2.11,35.0635437456,136.32,34.48338528,21.74890404,40.7690898514,1.33338528,0.38890404,1.388943,33.15,21.36,39.4356704013,135.3,1.33338528,0.56890404,1.4496786236,1.33338528,0.38890404,1.388943,0.0,0.18,0.18,135.3
2021-08-06 02:00:00,35.92061824,2.30268032,35.9943488815,1.14061824,0.33268032000000003,1.1881439999999999,34.78,1.97,34.8357474443,136.52,34.07061824,21.82268032,40.4603065189,1.14061824,0.33268032000000003,1.1881439999999999,32.93,21.49,39.3218132847,135.5,1.14061824,0.52268032,1.2546731392,1.14061824,0.33268032000000003,1.1881439999999999,0.0,0.19,0.19,135.5
2021-08-06 02:30:00,36.12303584,2.38755212,36.2018524861,1.12303584,0.32755212,1.169829,35.0,2.06,35.060570446,136.79,34.26303584,21.81755212,40.6197144929,1.12303584,0.32755212,1.169829,33.14,21.49,39.497844245,135.77,1.12303584,0.5175521200000001,1.2365555769,1.12303584,0.32755212,1.169829,0.0,0.19,0.19,135.77
2021-08-06 03:00:00,35.74045824,2.39930032,35.8209016809,1.30045824,0.37930032,1.354644,34.44,2.02,34.4991883963,136.79,33.88045824,21.91930032,40.3527096621,1.30045824,0.37930032,1.354644,32.58,21.54,39.0567279736,135.77,1.30045824,0.56930032,1.419610682,1.30045824,0.37930032,1.354644,0.0,0.19,0.19,135.77
2021-08-06 03:30:00,35.67624256,2.41890408,35.7581512406,1.19624256,0.34890408,1.246086,34.48,2.07,34.5420801342,136.9,33.82624256,21.83890408,40.263537067,1.19624256,0.34890408,1.246086,32.63,21.49,39.0709226919,135.87,1.19624256,0.53890408,1.3120266269,1.19624256,0.34890408,1.246086,0.0,0.19,0.19,135.87
2021-08-06 04:00:00,34.03825056,1.75657308,34.0835451526,1.18825056,0.34657308000000003,1.237761,32.85,1.4100000000000001,32.8802463494,136.9,32.19825056,22.57657308,39.324661361,1.18825056,0.34657308000000003,1.237761,31.01,22.23,38.1548555232,135.87,1.18825056,0.53657308,1.3037829818,1.18825056,0.34657308000000003,1.237761,0.0,0.19,0.19,135.87
2021-08-06 04:30:00,34.30694176,1.84827468,34.3566932666,1.29694176,0.37827468000000003,1.350981,33.01,1.47,33.0427147795,137.35,32.45694176,22.63827468,39.5720172458,1.29694176,0.37827468000000003,1.350981,31.16,22.26,38.2942972256,136.32,1.29694176,0.56827468,1.4159781216,1.29694176,0.37827468000000003,1.350981,0.0,0.19,0.19,136.32
2021-08-06 05:00:00,34.25955904,1.7582047200000002,34.3046450128,1.39955904,0.40820472,1.457874,32.86,1.35,32.8877195926,137.35,32.41955904,22.82820472,39.6504065438,1.39955904,0.40820472,1.457874,31.02,22.42,38.273970267,136.32,1.39955904,0.59820472,1.5220428356,1.39955904,0.40820472,1.457874,0.0,0.19,0.19,136.32
2021-08-06 05:30:00,34.51513344,2.18566392,34.5842675671,1.42513344,0.41566392,1.484514,33.09,1.77,33.1373052616,137.35,32.57513344,22.53566392,39.6105474205,1.42513344,0.41566392,1.484514,31.15,22.12,38.2049329276,136.32,1.42513344,0.60566392,1.5484941414,1.42513344,0.41566392,1.484514,0.0,0.19,0.19,136.32
2021-08-06 06:00:00,35.3717568,1.9405123999999998,35.4249455538,1.4417568,0.4205124,1.50183,33.93,1.52,33.9640295018,137.35,33.2517568,22.7505124,40.2897647641,1.4417568,0.4205124,1.50183,31.81,22.33,38.8652158105,136.32,1.4417568,0.6205124,1.5696172492,1.4417568,0.4205124,1.50183,0.0,0.2,0.2,136.32
2021-08-06 06:30:00,35.63284576,2.26624668,35.7048396015,1.39284576,0.40624668,1.4508809999999999,34.24,1.8599999999999999,34.2904826446,137.08,33.83284576,22.17624668,40.453026698,1.39284576,0.40624668,1.4508809999999999,32.44,21.77,39.0677168516,136.04,1.39284576,0.59624668,1.5151004635,1.39284576,0.40624668,1.4508809999999999,0.0,0.19,0.19,136.04
2021-08-06 07:00:00,37.78134624,3.44330932,37.9379296059,2.41134624,0.70330932,2.511819,35.37,2.74,35.4759707408,137.08,35.65134624,21.55330932,41.6600963917,2.41134624,0.70330932,2.511819,33.24,20.85,39.2379930679,136.04,2.41134624,0.8933093200000001,2.5714961074,2.41134624,0.70330932,2.511819,0.0,0.19,0.19,136.04
2021-08-06 07:30:00,44.41475136,5.87305248,44.80137145,3.88475136,1.13305248,4.046616,40.53,4.74,40.8062311418,136.84,42.64475136,19.59305248,46.9304008511,3.88475136,1.13305248,4.046616,38.76,18.46,42.9314476812,135.76,3.88475136,1.32305248,4.1038714641,3.88475136,1.13305248,4.046616,0.0,0.19,0.19,135.76
2021-08-06 08:00:00,46.9581472,7.5857095999999995,47.5669063383,4.6481472,1.3557096,4.84182,42.31,6.23,42.7662132998,136.24,44.9081472,18.1357096,48.431866035,4.6481472,1.3557096,4.84182,40.26,16.78,43.6169233211,135.14,4.6481472,1.5457096,4.8984171485,4.6481472,1.3557096,4.84182,0.0,0.19,0.19,135.14
2021-08-06 08:30:00,49.45260064,9.18950852,50.2991727258,6.75260064,1.96950852,7.033959,42.7,7.22,43.3061011868,135.44,47.60260064,17.59950852,50.7518500927,6.75260064,1.96950852,7.033959,40.85,15.63,43.7380772325,134.23,6.75260064,2.14950852,7.0864661349,6.75260064,1.96950852,7.033959,0.0,0.18,0.18,134.23
2021-08-06 09:00:00,50.779824,10.329532,51.8197815203,6.169824,1.799532,6.4269,44.61,8.53,45.4182011973,135.44,48.629824,16.399532,51.3206043621,6.169824,1.799532,6.4269,42.46,14.6,44.9000178174,134.23,6.169824,1.989532,6.4826665632000005,6.169824,1.799532,6.4269,0.0,0.19,0.19,134.23
2021-08-06 09:30:00,52.54031392,10.91009156,53.6611096108,5.76031392,1.6800915600000002,6.000327,46.78,9.23,47.6818760118,134.93,50.62031392,15.30009156,52.8820289239,5.76031392,1.6800915600000002,6.000327,44.86,13.62,46.8820221407,133.86,5.76031392,1.87009156,6.0562743415,5.76031392,1.6800915600000002,6.000327,0.0,0.19,0.19,133.86
2021-08-06 10:00:00,50.17696416,11.88619788,51.5655837973,8.86696416,2.5861978800000003,9.236421,41.31,9.3,42.3439027488,134.7,47.73696416,16.51619788,50.5133897063,8.86696416,2.5861978800000003,9.236421,38.87,13.93,41.2906987105,133.55,8.86696416,2.77619788,9.2914115227,8.86696416,2.5861978800000003,9.236421,0.0,0.19,0.19,133.55
2021-08-06 10:30:00,50.6466752,11.2973636,51.8913878512,8.1166752,2.3673636,8.45487,42.53,8.93,43.4574021313,135.1,48.6766752,16.3973636,51.3643090244,8.1166752,2.3673636,8.45487,40.56,14.03,42.917997390400004,134.06,8.1166752,2.5573636,8.5100249638,8.1166752,2.3673636,8.45487,0.0,0.19,0.19,134.06
2021-08-06 11:00:00,51.16491712,11.34018416,52.406569442,7.95491712,2.32018416,8.286372,43.21,9.02,44.1414147938,135.14,48.91491712,16.45018416,51.6069537539,7.95491712,2.32018416,8.286372,40.96,14.13,43.3287260371,134.06,7.95491712,2.51018416,8.3415664538,7.95491712,2.32018416,8.286372,0.0,0.19,0.19,134.06
2021-08-06 11:30:00,50.12211776,13.11936768,51.8106600717,10.11211776,2.94936768,10.533456,40.01,10.17,41.2823085595,135.24,48.34211776,15.69936768,50.827458082,10.11211776,2.94936768,10.533456,38.23,12.75,40.3000669975,134.15,10.11211776,3.12936768,10.5852665374,10.11211776,2.94936768,10.533456,0.0,0.18,0.18,134.15
2021-08-06 12:00:00,48.26286016,17.77750088,51.4329000579,16.962860159999998,4.94750088,17.669646,31.3,12.83,33.8274873439,135.12,46.63286016,14.82750088,48.9334081078,16.962860159999998,4.94750088,17.669646,29.67,9.88,31.2717652204,133.97,16.962860159999998,5.13750088,17.7237845874,16.962860159999998,4.94750088,17.669646,0.0,0.19,0.19,133.97
2021-08-06 12:30:00,54.03400608,14.63866844,55.9818222886,9.90400608,2.88866844,10.316673,44.13,11.75,45.6674873406,134.78,52.75400608,13.78866844,54.5262554632,9.90400608,2.88866844,10.316673,42.85,10.9,44.2146186233,133.69,9.90400608,3.07866844,10.3714770306,9.90400608,2.88866844,10.316673,0.0,0.19,0.19,133.69
2021-08-06 13:00:00,53.99992128,13.56372704,55.6773399999,8.78992128,2.56372704,9.156168,45.21,11.0,46.5289597992,134.87,52.40992128,14.30372704,54.3267563527,8.78992128,2.56372704,9.156168,43.62,11.74,45.1722481176,133.69,8.78992128,2.7537270400000002,9.2111741227,8.78992128,2.56372704,9.156168,0.0,0.19,0.19,133.69
2021-08-06 13:30:00,51.29241696,13.52528828,53.045692197,10.612416960000001,3.09528828,11.054601,40.68,10.43,41.9958009806,135.65,50.26241696,15.39528828,52.5673421421,10.612416960000001,3.09528828,11.054601,39.65,12.3,41.5140036614,134.5,10.612416960000001,3.28528828,11.1092984844,10.612416960000001,3.09528828,11.054601,0.0,0.19,0.19,134.5
2021-08-06 14:00:00,52.98635424,13.18060332,54.6011175666,9.39635424,2.74060332,9.787869,43.59,10.44,44.8227810382,135.65,51.45635424,15.19060332,53.6517550589,9.39635424,2.74060332,9.787869,42.06,12.45,43.8639498905,134.5,9.39635424,2.93060332,9.8427592078,9.39635424,2.74060332,9.787869,0.0,0.19,0.19,134.5
2021-08-06 14:30:00,46.0478352,15.9431186,48.7297256026,16.9478352,4.9431186,17.653995,29.1,11.0,31.1096448067,135.91,45.0378352,16.9231186,48.1123533269,16.9478352,4.9431186,17.653995,28.09,11.98,30.5379845438,134.72,16.9478352,5.1331186,17.7081344169,16.9478352,4.9431186,17.653995,0.0,0.19,0.19,134.72
2021-08-06 15:00:00,41.40320736,15.68218548,44.273654933,19.41320736,5.66218548,20.222091,21.99,10.02,24.1652746726,136.04,39.68320736,17.51218548,43.3754952325,19.41320736,5.66218548,20.222091,20.27,11.85,23.479680577,134.88,19.41320736,5.85218548,20.2761114343,19.41320736,5.66218548,20.222091,0.0,0.19,0.19,134.88
2021-08-06 15:30:00,39.33726176,15.40253468,42.2452155557,20.95726176,6.1125346799999996,21.830481,18.38,9.29,20.5943803014,136.41,38.38726176,17.42253468,42.1559791739,20.95726176,6.1125346799999996,21.830481,17.43,11.31,20.7778969099,135.06,20.95726176,6.30253468,21.8844411368,20.95726176,6.1125346799999996,21.830481,0.0,0.19,0.19,135.06
2021-08-06 16:00:00,43.78773728,12.21559004,45.4597247696,14.96773728,4.36559004,15.591393,28.82,7.85,29.8699665216,136.17,42.42773728,17.14559004,45.7611641954,14.96773728,4.36559004,15.591393,27.46,12.78,30.2882815623,134.71,14.96773728,4.55559004,15.6456562629,14.96773728,4.36559004,15.591393,0.0,0.19,0.19,134.71
2021-08-06 16:30:00,42.55458816,12.61675488,44.3855322957,17.23458816,5.02675488,17.952696,25.32,7.59,26.433132618,136.37,40.74458816,18.55675488,44.7713593272,17.23458816,5.02675488,17.952696,23.51,13.53,27.1252834087,134.95,17.23458816,5.21675488,18.0068198337,17.23458816,5.02675488,17.952696,0.0,0.19,0.19,134.95
2021-08-06 17:00:00,45.708121919999996,8.39153556,46.472037598,9.94812192,2.90153556,10.362627,35.76,5.49,36.178967647,136.68,43.61812192,20.03153556,47.9979476303,9.94812192,2.90153556,10.362627,33.67,17.13,37.777053882,135.25,9.94812192,3.09153556,10.4174239548,9.94812192,2.90153556,10.362627,0.0,0.19,0.19,135.25
2021-08-06 17:30:00,48.84846272,9.21913496,49.7108112941,8.80846272,2.56913496,9.175482,40.04,6.65,40.5884725014,136.85,46.90846272,19.16913496,50.6740526292,8.80846272,2.56913496,9.175482,38.1,16.6,41.5592348341,135.6,8.80846272,2.75913496,9.2304843436,8.80846272,2.56913496,9.175482,0.0,0.19,0.19,135.6
2021-08-06 18:00:00,44.56000864,9.24750252,45.5094569607,11.34000864,3.30750252,11.812509,33.22,5.94,33.7468813374,136.57,42.58000864,20.89750252,47.4316639741,11.34000864,3.30750252,11.812509,31.24,17.59,35.8517182294,135.34,11.34000864,3.49750252,11.8671108461,11.34000864,3.30750252,11.812509,0.0,0.19,0.19,135.34
2021-08-06 18:30:00,47.30544672,7.68242196,47.925201059,7.82544672,2.28242196,8.151507,39.48,5.4,39.8475896385,136.4,45.19544672,20.27242196,49.5338217418,7.82544672,2.28242196,8.151507,37.37,17.99,41.4747754665,135.22,7.82544672,2.47242196,8.2067342296,7.82544672,2.28242196,8.151507,0.0,0.19,0.19,135.22
2021-08-06 19:00:00,49.66502048,6.96104764,50.150477999,4.49502048,1.31104764,4.682313,45.17,5.65,45.5219880937,136.4,47.16502048,19.04104764,50.8635493463,4.49502048,1.31104764,4.682313,42.67,17.73,46.2069453654,135.22,4.49502048,1.4910476400000001,4.7358665712,4.49502048,1.31104764,4.682313,0.0,0.18,0.18,135.22
2021-08-06 19:30:00,49.24408192,6.22494056,49.6359697107,3.99408192,1.16494056,4.160502,45.25,5.06,45.5320337784,136.34,47.35408192,19.24494056,51.1153285389,3.99408192,1.16494056,4.160502,43.36,18.08,46.9784631507,135.22,3.99408192,1.35494056,4.2176479589,3.99408192,1.16494056,4.160502,0.0,0.19,0.19,135.22
2021-08-06 20:00:00,48.42560128,5.40871704,48.7267183314,3.11560128,0.90871704,3.245418,45.31,4.5,45.5329122723,136.29,46.34560128,19.51871704,50.2881205942,3.11560128,0.90871704,3.245418,43.23,18.61,47.0655394105,135.11,3.11560128,1.09871704,3.3036571356,3.11560128,0.90871704,3.245418,0.0,0.19,0.19,135.11
2021-08-06 20:30:00,47.65667072,4.82027896,47.8998262352,2.60667072,0.7602789600000001,2.715282,45.05,4.06,45.2325778615,136.0,45.99667072,19.61027896,50.0025675162,2.60667072,0.7602789600000001,2.715282,43.39,18.85,47.3076589994,134.84,2.60667072,0.95027896,2.7744841582,2.60667072,0.7602789600000001,2.715282,0.0,0.19,0.19,134.84
2021-08-06 21:00:00,45.9402672,4.5979946,46.1697921237,2.5302672,0.7379946,2.635695,43.41,3.86,43.5812769432,136.07,43.8402672,20.3179946,48.3196640379,2.5302672,0.7379946,2.635695,41.31,19.58,45.7153420637,134.86,2.5302672,0.9179946,2.691647486,2.5302672,0.7379946,2.635695,0.0,0.18,0.18,134.86
2021-08-06 21:30:00,48.1497776,4.3641018,48.3471453909,2.6197776,0.7641017999999999,2.728935,45.53,3.6,45.672101988,135.38,46.3797776,19.9741018,50.4980050392,2.6197776,0.7641017999999999,2.728935,43.76,19.21,47.7908118784,134.29,2.6197776,0.9541018,2.7881077666,2.6197776,0.7641017999999999,2.728935,0.0,0.19,0.19,134.29
2021-08-06 22:00:00,48.07226624,4.39524432,48.2727765317,1.49226624,0.43524432,1.554444,46.58,3.96,46.7480266963,135.38,46.24226624,19.29524432,50.1064231449,1.49226624,0.43524432,1.554444,44.75,18.86,48.5619408591,134.29,1.49226624,0.62524432,1.6179582784000002,1.49226624,0.43524432,1.554444,0.0,0.19,0.19,134.29
2021-08-06 22:30:00,45.17987872,3.65829796,45.3277463053,1.39987872,0.40829796,1.458207,43.78,3.25,43.900465829,135.48,43.47987872,19.77829796,47.7669438388,1.39987872,0.40829796,1.458207,42.08,19.37,46.3241114324,134.38,1.39987872,0.58829796,1.5184712445000002,1.39987872,0.40829796,1.458207,0.0,0.18,0.18,134.38
2021-08-06 23:00:00,42.58873984,3.21379912,42.7098263394,1.41873984,0.41379912,1.477854,41.17,2.8,41.2651051132,135.07,41.15873984,20.17379912,45.8369287382,1.41873984,0.41379912,1.477854,39.74,19.76,44.3815862718,134.01,1.41873984,0.60379912,1.5418807058000001,1.41873984,0.41379912,1.477854,0.0,0.19,0.19,134.01
2021-08-06 23:30:00,41.78199648,3.19391564,41.9038939356,1.5219964799999999,0.44391564,1.585413,40.26,2.75,40.3538114681,134.97,39.90199648,20.43391564,44.829836398,1.5219964799999999,0.44391564,1.585413,38.38,19.99,43.2738315845,133.87,1.5219964799999999,0.62391564,1.6449145908,1.5219964799999999,0.44391564,1.585413,0.0,0.18,0.18,133.87
2021-08-07 00:00:00,37.91148704,2.16918372,37.9734934868,1.47148704,0.42918372,1.532799,36.44,1.74,36.4815186087,134.97,36.44148704,21.32918372,42.2245906534,1.47148704,0.42918372,1.532799,34.97,20.9,40.7395495802,133.87,1.47148704,0.60918372,1.592601304,1.47148704,0.42918372,1.532799,0.0,0.18,0.18,133.87
2021-08-07 00:30:00,39.92583872,2.7854529599999998,40.0228852744,5.43583872,1.58545296,5.662332,34.49,1.2,34.5108693023,135.08,38.45583872,23.14545296,44.8838893634,5.43583872,1.58545296,5.662332,33.02,21.56,39.435440913,134.01,5.43583872,1.77545296,5.7184417286,5.43583872,1.58545296,5.662332,0.0,0.19,0.19,134.01
2021-08-07 01:00:00,39.52044416,2.96221288,39.6313034324,5.39044416,1.57221288,5.6150459999999995,34.13,1.3900000000000001,34.1582932829,135.51,37.84044416,23.08221288,44.3247985406,5.39044416,1.57221288,5.6150459999999995,32.45,21.51,38.9317685188,134.45,5.39044416,1.7622128799999999,5.6711799898,5.39044416,1.57221288,5.6150459999999995,0.0,0.19,0.19,134.45
2021-08-07 01:30:00,37.91268192,2.54286556,37.9978633034,5.39268192,1.5728655599999999,5.617377,32.52,0.97,32.5344632659,135.67,36.51268192,23.31286556,43.3204990923,5.39268192,1.5728655599999999,5.617377,31.12,21.74,37.9615858467,134.59,5.39268192,1.75286556,5.6704105638,5.39268192,1.5728655599999999,5.617377,0.0,0.18,0.18,134.59
2021-08-07 02:00:00,37.84249248,2.36489364,37.916315209,5.02249248,1.46489364,5.231763,32.82,0.9,32.8323377176,135.33,36.44249248,23.32489364,43.2678393437,5.02249248,1.46489364,5.231763,31.42,21.86,38.276311212,134.26,5.02249248,1.64489364,5.2849887227,5.02249248,1.46489364,5.231763,0.0,0.18,0.18,134.26
2021-08-07 02:30:00,38.73563136,1.67664248,38.7719004804,3.00563136,0.87664248,3.130866,35.73,0.8,35.7389549372,135.49,37.28563136,22.84664248,43.7285647892,3.00563136,0.87664248,3.130866,34.28,21.97,40.7160815895,134.41,3.00563136,1.06664248,3.1892861352,3.00563136,0.87664248,3.130866,0.0,0.19,0.19,134.41
2021-08-07 03:00:00,38.7950832,1.1202326,38.8112535429,1.7150832,0.5002326,1.7865449999999998,37.08,0.62,37.085183025,135.49,37.3350832,22.6802326,43.6841091055,1.7150832,0.5002326,1.7865449999999998,35.62,22.18,41.9611343984,134.41,1.7150832,0.6902326,1.8487648377,1.7150832,0.5002326,1.7865449999999998,0.0,0.19,0.19,134.41
2021-08-07 03:30:00,38.54145696,0.57125828,38.5456902989,1.5814569600000001,0.46125828,1.647351,36.96,0.11,36.9601636901,135.62,36.96145696,23.31125828,43.6985590518,1.5814569600000001,0.46125828,1.647351,35.38,22.85,42.1172992961,134.54,1.5814569600000001,0.64125828,1.7065222816999999,1.5814569600000001,0.46125828,1.647351,0.0,0.18,0.18,134.54
2021-08-07 04:00:00,38.14053792,0.44932356,38.143184509,1.54053792,0.44932356,1.604727,36.6,0.0,36.6,135.69,36.58053792,23.38932356,43.4188462665,1.54053792,0.44932356,1.604727,35.04,22.94,41.881322806200004,134.62,1.54053792,0.63932356,1.6679303635,1.54053792,0.44932356,1.604727,0.0,0.19,0.19,134.62
2021-08-07 04:30:00,37.94072768,0.52396224,37.9443454722,1.59072768,0.46396224,1.6570079999999998,36.35,0.06,36.3500495185,135.69,36.39072768,23.51396224,43.3265678459,1.59072768,0.46396224,1.6570079999999998,34.8,23.05,41.7413763549,134.62,1.59072768,0.64396224,1.7161299247000001,1.59072768,0.46396224,1.6570079999999998,0.0,0.18,0.18,134.62
2021-08-07 05:00:00,37.95254592,0.61699256,37.9575607966,1.53254592,0.44699256,1.5964019999999999,36.42,0.17,36.4203967579,135.83,36.39254592,23.53699256,43.3405977959,1.53254592,0.44699256,1.5964019999999999,34.86,23.09,41.8134870586,134.76,1.53254592,0.63699256,1.6596555420999999,1.53254592,0.44699256,1.5964019999999999,0.0,0.19,0.19,134.76
2021-08-07 05:30:00,38.63591264,1.03172452,38.6496856522,1.44591264,0.42172452,1.506159,37.19,0.61,37.1950023525,135.68,37.03591264,22.83172452,43.5080046616,1.44591264,0.42172452,1.506159,35.59,22.41,42.0577721711,134.59,1.44591264,0.60172452,1.5661212471,1.44591264,0.42172452,1.506159,0.0,0.18,0.18,134.59
2021-08-07 06:00:00,38.73058784,0.9280881200000001,38.7417059768,1.57058784,0.45808812,1.636029,37.16,0.47000000000000003,37.1629721632,135.68,36.93058784,23.03808812,43.5272537892,1.57058784,0.45808812,1.636029,35.36,22.58,41.9545706688,134.59,1.57058784,0.64808812,1.6990480789,1.57058784,0.45808812,1.636029,0.0,0.19,0.19,134.59
2021-08-07 06:30:00,39.97977824,1.4674353199999999,40.0066998706,1.97977824,0.57743532,2.062269,38.0,0.89,38.0104209395,135.87,38.35977824,22.61743532,44.5311235775,1.97977824,0.57743532,2.062269,36.38,22.04,42.5354675536,134.77,1.97977824,0.75743532,2.1197240725,1.97977824,0.57743532,2.062269,0.0,0.18,0.18,134.77
2021-08-07 07:00:00,40.54079616,1.88689888,40.5846835724,3.04079616,0.8868988800000001,3.167496,37.5,1.0,37.5133309638,135.49,38.83079616,22.78689888,45.0230328941,3.04079616,0.8868988800000001,3.167496,35.79,21.9,41.9587189986,134.39,3.04079616,1.07689888,3.2258568605,3.04079616,0.8868988800000001,3.167496,0.0,0.19,0.19,134.39
2021-08-07 07:30:00,43.15987552,3.37163036,43.2913703431,4.59987552,1.34163036,4.791537,38.56,2.03,38.6133979339,135.28,41.35987552,22.27163036,46.9751511112,4.59987552,1.34163036,4.791537,36.76,20.93,42.3008569653,134.19,4.59987552,1.5316303599999999,4.8481693823,4.59987552,1.34163036,4.791537,0.0,0.19,0.19,134.19
2021-08-07 08:00:00,44.68531936,4.57030148,44.9184307598,5.31531936,1.55030148,5.536791,39.37,3.02,39.4856594221,135.47,42.79531936,21.44030148,47.8657067918,5.31531936,1.55030148,5.536791,37.48,19.89,42.4306787596,134.3,5.31531936,1.73030148,5.5898625306,5.31531936,1.55030148,5.536791,0.0,0.18,0.18,134.3
2021-08-07 08:30:00,48.14029312,6.76925216,48.6138930398,6.58029312,1.91925216,6.854472,41.56,4.85,41.8420374743,135.23,46.16029312,20.10925216,50.3503195954,6.58029312,1.91925216,6.854472,39.58,18.19,43.5597578047,134.02,6.58029312,2.10925216,6.9100797549,6.58029312,1.91925216,6.854472,0.0,0.19,0.19,134.02
2021-08-07 09:00:00,43.63463456,7.98843508,44.3598515351,10.79463456,3.14843508,11.244411,32.84,4.84,33.1947465723,135.23,41.73463456,21.35843508,46.8824324339,10.79463456,3.14843508,11.244411,30.94,18.21,35.9010821564,134.02,10.79463456,3.32843508,11.296132761500001,10.79463456,3.14843508,11.244411,0.0,0.18,0.18,134.02
2021-08-07 09:30:00,42.37520992,10.21276956,43.5885200236,14.85520992,4.33276956,15.474177,27.52,5.88,28.1411584694,135.4,40.41520992,21.52276956,45.7888501975,14.85520992,4.33276956,15.474177,25.56,17.19,30.8027547469,134.21,14.85520992,4.52276956,15.5284482889,14.85520992,4.33276956,15.474177,0.0,0.19,0.19,134.21
2021-08-07 10:00:00,42.26495936,10.05894648,43.4454738033,15.66495936,4.56894648,16.317666,26.6,5.49,27.1606351178,135.4,40.04495936,22.36894648,45.8690367979,15.66495936,4.56894648,16.317666,24.38,17.8,30.1864936685,134.21,15.66495936,4.75894648,16.3718820955,15.66495936,4.56894648,16.317666,0.0,0.19,0.19,134.21
2021-08-07 10:30:00,38.63802144,12.26442292,40.537794345,20.51802144,5.98442292,21.372939,18.12,6.28,19.1774033696,135.63,36.77802144,22.66442292,43.200682024,20.51802144,5.98442292,21.372939,16.26,16.68,23.2939906414,134.51,20.51802144,6.17442292,21.4269153685,20.51802144,5.98442292,21.372939,0.0,0.19,0.19,134.51
2021-08-07 11:00:00,40.48658592,10.81733756,41.9067826413,17.47658592,5.09733756,18.204777,23.01,5.72,23.7103036674,135.52,38.40658592,22.52733756,44.5257990335,17.47658592,5.09733756,18.204777,20.93,17.43,27.2372869427,134.35,17.47658592,5.27733756,18.2559948275,17.47658592,5.09733756,18.204777,0.0,0.18,0.18,134.35
2021-08-07 11:30:00,38.46836128,12.21202204,40.3602316876,20.33836128,5.93202204,21.185793,18.13,6.28,19.1868522692,135.52,36.60836128,22.72202204,43.086684732,20.33836128,5.93202204,21.185793,16.27,16.79,23.3798417445,134.35,20.33836128,6.12202204,21.2397762091,20.33836128,5.93202204,21.185793,0.0,0.19,0.19,134.35
2021-08-07 12:00:00,40.64241088,10.71861984,42.032063635,16.69241088,4.86861984,17.387928,23.95,5.85,24.6541071629,135.35,38.62241088,21.90861984,44.4035837008,16.69241088,4.86861984,17.387928,21.93,17.04,27.7720452974,134.21,16.69241088,5.05861984,17.4420817471,16.69241088,4.86861984,17.387928,0.0,0.19,0.19,134.21
2021-08-07 12:30:00,41.62040992,12.21136956,43.3748322007,19.65040992,5.73136956,20.469177,21.97,6.48,22.9057045297,135.31,39.87040992,22.17136956,45.6203815784,19.65040992,5.73136956,20.469177,20.22,16.44,26.0599693016,134.15,19.65040992,5.9213695600000005,20.5231875568,19.65040992,5.73136956,20.469177,0.0,0.19,0.19,134.15
2021-08-07 13:00:00,43.42186176,11.51220968,44.9220330174,16.36186176,4.77220968,17.043606,27.06,6.74,27.8867567135,135.31,41.23186176,21.01220968,46.2772015125,16.36186176,4.77220968,17.043606,24.87,16.24,29.7027692312,134.18,16.36186176,4.95220968,17.0948793786,16.36186176,4.77220968,17.043606,0.0,0.18,0.18,134.18
2021-08-07 13:30:00,41.33984032,13.44078676,43.4699568255,19.81984032,5.78078676,20.645667,21.52,7.66,22.8426355747,135.31,39.79984032,20.97078676,44.9866778817,19.81984032,5.78078676,20.645667,19.98,15.19,25.0985358139,134.18,19.81984032,5.97078676,20.6996706458,19.81984032,5.78078676,20.645667,0.0,0.19,0.19,134.18
2021-08-07 14:00:00,40.1631968,13.3284324,42.3170117971,19.9831968,5.8284324,20.81583,20.18,7.5,21.5286413877,135.35,38.1331968,21.5584324,43.805327367,19.9831968,5.8284324,20.81583,18.15,15.73,24.0178142219,134.18,19.9831968,6.0184324,20.8698270932,19.9831968,5.8284324,20.81583,0.0,0.19,0.19,134.18
2021-08-07 14:30:00,44.1576592,9.5089006,45.1698799715,13.1276592,3.8289006,13.674645,31.03,5.68,31.545574967,135.71,42.2976592,21.2989006,47.3575246457,13.1276592,3.8289006,13.674645,29.17,17.47,34.0013205626,134.61,13.1276592,4.0189006,13.7290567085,13.1276592,3.8289006,13.674645,0.0,0.19,0.19,134.61
2021-08-07 15:00:00,44.88747904,9.81801472,45.9486581698,13.46747904,3.92801472,14.028624,31.42,5.89,31.9673036085,135.86,42.47747904,21.42801472,47.5762129686,13.46747904,3.92801472,14.028624,29.01,17.5,33.8796413794,134.76,13.46747904,4.11801472,14.083005252,13.46747904,3.92801472,14.028624,0.0,0.19,0.19,134.76
2021-08-07 15:30:00,47.78131104,7.05871572,48.299887705,7.64131104,2.22871572,7.959699,40.14,4.83,40.4295498367,135.99,45.89131104,20.73871572,50.3597732192,7.64131104,2.22871572,7.959699,38.25,18.51,42.4933241816,134.83,7.64131104,2.40871572,8.0119626703,7.64131104,2.22871572,7.959699,0.0,0.18,0.18,134.83
2021-08-07 16:00:00,50.93525088,6.41736484,51.3379231533,3.86525088,1.12736484,4.026303,47.07,5.29,47.3663277023,135.99,48.58525088,19.36736484,52.3031683927,3.86525088,1.12736484,4.026303,44.72,18.24,48.296749373,134.9,3.86525088,1.31736484,4.0835786373,3.86525088,1.12736484,4.026303,0.0,0.19,0.19,134.9
2021-08-07 16:30:00,49.14751456,7.33927508,49.6924858115,7.91751456,2.30927508,8.247411,41.23,5.03,41.5356930844,136.01,47.12751456,20.52927508,51.4048029265,7.91751456,2.30927508,8.247411,39.21,18.22,43.2364718727,134.87,7.91751456,2.49927508,8.302614813,7.91751456,2.30927508,8.247411,0.0,0.19,0.19,134.87
2021-08-07 17:00:00,47.61668384,7.45111612,48.1961379298,9.46668384,2.76111612,9.861129,38.15,4.69,38.4372033322,136.01,45.35668384,21.41111612,50.1564020088,9.46668384,2.76111612,9.861129,35.89,18.65,40.446441129,134.87,9.46668384,2.95111612,9.9160067205,9.46668384,2.76111612,9.861129,0.0,0.19,0.19,134.87
2021-08-07 17:30:00,48.71918304,6.77601172,49.1881401449,7.76918304,2.26601172,8.092899,40.95,4.51,41.1976042993,135.92,46.62918304,20.926011719999998,51.1094773744,7.76918304,2.26601172,8.092899,38.86,18.66,43.107948223,134.76,7.76918304,2.4560117200000002,8.1481408111,7.76918304,2.26601172,8.092899,0.0,0.19,0.19,134.76
2021-08-07 18:00:00,47.28922208,5.9643564399999995,47.6638654819,8.68922208,2.53435644,9.051273,38.6,3.43,38.7520954272,135.92,45.31922208,22.31435644,50.5149719714,8.68922208,2.53435644,9.051273,36.63,19.78,41.62938025,134.76,8.68922208,2.71435644,9.1033132012,8.68922208,2.53435644,9.051273,0.0,0.18,0.18,134.76
2021-08-07 18:30:00,48.7411312,6.0844966,49.1194357615,7.6611312,2.2344966,7.980345,41.08,3.85,41.2600157538,135.95,46.5611312,21.8244966,51.4222480106,7.6611312,2.2344966,7.980345,38.9,19.59,43.554312071300004,134.87,7.6611312,2.4244966,8.0356154106,7.6611312,2.2344966,7.980345,0.0,0.19,0.19,134.87
2021-08-07 19:00:00,49.81554944,4.58995192,50.0265591925,5.00554944,1.45995192,5.214114,44.81,3.13,44.9191829846,135.59,47.27554944,21.60995192,51.9804539884,5.00554944,1.45995192,5.214114,42.27,20.15,46.8270797723,134.5,5.00554944,1.64995192,5.2704711872,5.00554944,1.45995192,5.214114,0.0,0.19,0.19,134.5
2021-08-07 19:30:00,50.04890848,4.16093164,50.2215749669,2.60890848,0.76093164,2.717613,47.44,3.4,47.561682056,135.73,48.12890848,20.34093164,52.2507926395,2.60890848,0.76093164,2.717613,45.52,19.58,49.5524651254,134.61,2.60890848,0.95093164,2.7768101197,2.60890848,0.76093164,2.717613,0.0,0.19,0.19,134.61
2021-08-07 20:00:00,53.53917856,5.65892708,53.8374135391,2.25917856,0.65892708,2.353311,51.28,5.0,51.5231831315,135.49,50.94917856,19.04892708,54.393753491,2.25917856,0.65892708,2.353311,48.69,18.39,52.0471728339,134.35,2.25917856,0.83892708,2.4099141917,2.25917856,0.65892708,2.353311,0.0,0.18,0.18,134.35
2021-08-07 20:30:00,52.04324512,3.9463631599999998,52.1926541269,1.63324512,0.47636316,1.7012969999999998,50.41,3.47,50.5292885365,135.32,50.12324512,20.06636316,53.9907272763,1.63324512,0.47636316,1.7012969999999998,48.49,19.59,52.2976882854,134.18,1.63324512,0.6663631600000001,1.7639528007,1.63324512,0.47636316,1.7012969999999998,0.0,0.19,0.19,134.18
2021-08-07 21:00:00,48.79851008,3.18081544,48.9020671638,1.40851008,0.41081544000000003,1.467198,47.39,2.77,47.4708858144,135.63,46.53851008,20.94081544,51.0328391505,1.40851008,0.41081544000000003,1.467198,45.13,20.53,49.5802158124,134.46,1.40851008,0.60081544,1.5313000485,1.40851008,0.41081544000000003,1.467198,0.0,0.19,0.19,134.46
2021-08-07 21:30:00,48.94948896,2.89193428,49.0348422382,1.5494889600000001,0.45193428,1.614051,47.4,2.44,47.4627601389,135.77,46.88948896,21.06193428,51.402619102,1.5494889600000001,0.45193428,1.614051,45.34,20.61,49.8044947771,134.7,1.5494889600000001,0.64193428,1.677198753,1.5494889600000001,0.45193428,1.614051,0.0,0.19,0.19,134.7
2021-08-07 22:00:00,48.48312544,2.46799492,48.5459004588,1.43312544,0.41799492,1.492839,47.05,2.05,47.0946387607,135.56,46.76312544,21.34799492,51.4055132065,1.43312544,0.41799492,1.492839,45.33,20.93,49.9286871448,134.45,1.43312544,0.59799492,1.5528832703000002,1.43312544,0.41799492,1.492839,0.0,0.18,0.18,134.45
2021-08-07 22:30:00,48.75248608,2.65780844,48.8248793617,1.4324860799999999,0.41780844,1.492173,47.32,2.24,47.3729880839,135.5,46.96248608,21.12780844,51.4962075137,1.4324860799999999,0.41780844,1.492173,45.53,20.71,50.0188464481,134.45,1.4324860799999999,0.60780844,1.5561000833,1.4324860799999999,0.41780844,1.492173,0.0,0.19,0.19,134.45
2021-08-07 23:00:00,45.15996864,1.46540752,45.1837380787,1.38996864,0.40540752,1.447884,43.77,1.06,43.7828333939,135.42,43.46996864,22.42540752,48.9135674021,1.38996864,0.40540752,1.447884,42.08,22.02,47.4932289911,134.31,1.38996864,0.59540752,1.512125304,1.38996864,0.40540752,1.447884,0.0,0.19,0.19,134.31
2021-08-07 23:30:00,43.06349504,0.81685272,43.0712416053,1.46349504,0.42685272,1.524474,41.6,0.39,41.6018280848,135.97,41.29349504,23.36685272,47.4464175535,1.46349504,0.42685272,1.524474,39.83,22.94,45.9638172914,134.93,1.46349504,0.61685272,1.5881829272,1.46349504,0.42685272,1.524474,0.0,0.19,0.19,134.93
2021-08-08 00:00:00,41.25103744,0.47363592,41.2537564455,1.52103744,0.44363592,1.584414,39.73,0.03,39.7300113265,136.69,39.61103744,23.98363592,46.3060371768,1.52103744,0.44363592,1.584414,38.09,23.54,44.7769996762,135.65,1.52103744,0.63363592,1.6477406874,1.52103744,0.44363592,1.584414,0.0,0.19,0.19,135.65
2021-08-08 00:30:00,39.636512,0.753566,39.6436747192,1.486512,0.433566,1.5484499999999999,38.15,0.32,38.1513420472,137.39,37.926512,24.383566,45.0885639976,1.486512,0.433566,1.5484499999999999,36.44,23.95,43.6059181763,136.33,1.486512,0.623566,1.6120026310000002,1.486512,0.433566,1.5484499999999999,0.0,0.19,0.19,136.33
2021-08-08 01:00:00,38.67395456,0.91282008,38.6847256913,1.48395456,0.43282008,1.545786,37.19,0.48,37.1930974779,137.39,36.97395456,24.54282008,44.3781853311,1.48395456,0.43282008,1.545786,35.49,24.11,42.9049204637,136.33,1.48395456,0.62282008,1.6093557681,1.48395456,0.43282008,1.545786,0.0,0.19,0.19,136.33
2021-08-08 01:30:00,38.262456,1.009883,38.2757808911,1.542456,0.449883,1.606725,36.72,0.56,36.7242699042,137.44,36.582456,24.629883,44.1011022945,1.542456,0.449883,1.606725,35.04,24.18,42.5731605592,136.39,1.542456,0.639883,1.6699163948,1.542456,0.449883,1.606725,0.0,0.19,0.19,136.39
2021-08-08 02:00:00,38.70506336,0.63939348,38.7103442729,1.5750633600000001,0.45939348,1.640691,37.13,0.18,37.1304363023,137.44,36.98506336,24.32939348,44.2697899119,1.5750633600000001,0.45939348,1.640691,35.41,23.87,42.7041567063,136.39,1.5750633600000001,0.65939348,1.7075199412000002,1.5750633600000001,0.45939348,1.640691,0.0,0.2,0.2,136.39
2021-08-08 02:30:00,38.26894944,0.66927692,38.2748014082,1.60894944,0.46927692,1.675989,36.66,0.2,36.6605455497,137.33,36.52894944,24.36927692,43.9115680065,1.60894944,0.46927692,1.675989,34.92,23.9,42.3156755825,136.28,1.60894944,0.65927692,1.7387824354,1.60894944,0.46927692,1.675989,0.0,0.19,0.19,136.28
2021-08-08 03:00:00,37.64599232,0.87174776,37.6560842616,1.68599232,0.49174776000000003,1.7562419999999999,35.96,0.38,35.9620077304,137.33,35.95599232,24.47174776,43.4936756569,1.68599232,0.49174776000000003,1.7562419999999999,34.27,23.98,41.8267055839,136.28,1.68599232,0.68174776,1.8186121388,1.68599232,0.49174776000000003,1.7562419999999999,0.0,0.19,0.19,136.28
2021-08-08 03:30:00,37.32394432,0.96573376,37.3364361087,1.73394432,0.50573376,1.8061919999999998,35.59,0.46,35.592972621,137.27,35.65394432,24.61573376,43.3259517393,1.73394432,0.50573376,1.8061919999999998,33.92,24.11,41.6156040446,136.21,1.73394432,0.69573376,1.8683169885000002,1.73394432,0.50573376,1.8061919999999998,0.0,0.19,0.19,136.21
2021-08-08 04:00:00,36.89526304,1.10445172,36.9117901001,1.69526304,0.49445172,1.765899,35.2,0.61,35.2052851146,137.45,35.19526304,24.84445172,43.0807767075,1.69526304,0.49445172,1.765899,33.5,24.35,41.4146411309,136.4,1.69526304,0.68445172,1.8282207011,1.69526304,0.49445172,1.765899,0.0,0.19,0.19,136.4
2021-08-08 04:30:00,36.16457376,1.43550068,36.193052613,1.6645737600000001,0.48550068,1.7339310000000001,34.5,0.9500000000000001,34.5130772317,137.68,34.47457376,25.18550068,42.6943284341,1.6645737600000001,0.48550068,1.7339310000000001,32.81,24.7,41.0680666699,136.63,1.6645737600000001,0.67550068,1.7964150331000002,1.6645737600000001,0.48550068,1.7339310000000001,0.0,0.19,0.19,136.63
2021-08-08 05:00:00,36.12361472,1.4252209599999999,36.1517191185,1.66361472,0.48522096000000003,1.732932,34.46,0.9400000000000001,34.4728182776,137.75,34.45361472,25.16522096,42.665441674,1.66361472,0.48522096000000003,1.732932,32.79,24.68,41.0400596978,136.7,1.66361472,0.68522096,1.7992058528000001,1.66361472,0.48522096000000003,1.732932,0.0,0.2,0.2,136.7
2021-08-08 05:30:00,36.06402432,1.34242376,36.0890004254,1.65402432,0.48242376000000003,1.722942,34.41,0.86,34.4207451982,137.79,34.40402432,25.07242376,42.5706861891,1.65402432,0.48242376000000003,1.722942,32.75,24.59,40.9540059091,136.73,1.65402432,0.67242376,1.7854831738999999,1.65402432,0.48242376000000003,1.722942,0.0,0.19,0.19,136.73
2021-08-08 06:00:00,35.56513312,1.38899716,35.5922464443,1.74513312,0.5089971600000001,1.817847,33.82,0.88,33.8314469096,137.69,33.89513312,25.13899716,42.2001093296,1.74513312,0.5089971600000001,1.817847,32.15,24.63,40.5001160492,136.63,1.74513312,0.69899716,1.8799166567,1.74513312,0.5089971600000001,1.817847,0.0,0.19,0.19,136.63
2021-08-08 06:30:00,36.3073904,1.3338222,36.3318824081,2.2073904,0.6438222,2.299365,34.1,0.6900000000000001,34.106980224,137.82,34.6573904,25.0038222,42.7355336219,2.2073904,0.6438222,2.299365,32.45,24.36,40.5760039925,136.76,2.2073904,0.8338222,2.3596253599,2.2073904,0.6438222,2.299365,0.0,0.19,0.19,136.76
2021-08-08 07:00:00,36.69502144,1.33104792,36.7191542257,3.53502144,1.03104792,3.682314,33.16,0.30000000000000004,33.1613570289,137.7,35.10502144,25.00104792,43.0977369174,3.53502144,1.03104792,3.682314,31.57,23.97,39.6386906948,136.63,3.53502144,1.23104792,3.7432413177,3.53502144,1.03104792,3.682314,0.0,0.2,0.2,136.63
2021-08-08 07:30:00,35.43425088,1.5887398400000001,35.4698495867,4.86425088,1.41873984,5.066928,30.57,0.17,30.570472682,137.47,33.86425088,25.15873984,42.1870795149,4.86425088,1.41873984,5.066928,29.0,23.74,37.4778281121,136.4,4.86425088,1.6087398400000001,5.1233758886,4.86425088,1.41873984,5.066928,0.0,0.19,0.19,136.4
2021-08-08 08:00:00,35.713072,1.665896,35.7519051403,4.923072,1.435896,5.1282,30.79,0.23,30.7908590332,137.47,34.153072,24.855896,42.2403585804,4.923072,1.435896,5.1282,29.23,23.42,37.4551638629,136.4,4.923072,1.625896,5.1846095051,4.923072,1.435896,5.1282,0.0,0.19,0.19,136.4
2021-08-08 08:30:00,38.1109904,3.5586222,38.2767733911,8.6009904,2.5086222,8.959365,29.51,1.05,29.5286741998,137.17,36.5109904,24.9686222,44.2321660622,8.6009904,2.5086222,8.959365,27.91,22.46,35.8248475224,136.1,8.6009904,2.6986222,9.0144105542,8.6009904,2.5086222,8.959365,0.0,0.19,0.19,136.1
2021-08-08 09:00:00,39.25769216,4.90682688,39.5631563928,10.13769216,2.95682688,10.560096,29.12,1.9500000000000002,29.1852171484,137.27,37.34769216,24.65682688,44.7527565795,10.13769216,2.95682688,10.560096,27.21,21.7,34.8033633432,136.2,10.13769216,3.14682688,10.6148632466,10.13769216,2.95682688,10.560096,0.0,0.19,0.19,136.2
2021-08-08 09:30:00,36.07764768,6.13514724,36.5955829818,14.65764768,4.27514724,15.268383,21.42,1.8599999999999999,21.5006046427,137.15,34.62764768,25.84514724,43.2093232961,14.65764768,4.27514724,15.268383,19.97,21.57,29.3949961728,136.05,14.65764768,4.47514724,15.3255857418,14.65764768,4.27514724,15.268383,0.0,0.2,0.2,136.05
2021-08-08 10:00:00,40.67736,5.51298,41.0492456088,12.62736,3.68298,13.1535,28.05,1.83,28.1096318012,136.98,38.76736,25.49298,46.3982783156,12.62736,3.68298,13.1535,26.14,21.81,34.0437321691,135.87,12.62736,3.87298,13.2079595188,12.62736,3.68298,13.1535,0.0,0.19,0.19,135.87
2021-08-08 10:30:00,39.84600608,8.54966844,40.7529266552,17.89600608,5.21966844,18.641673,21.95,3.33,22.2011576275,137.25,37.79600608,25.67966844,45.6944575062,17.89600608,5.21966844,18.641673,19.9,20.46,28.5415766909,136.11,17.89600608,5.40966844,18.6957627886,17.89600608,5.21966844,18.641673,0.0,0.19,0.19,136.11
2021-08-08 11:00:00,39.54436768,8.25085724,40.3959609417,17.93436768,5.23085724,18.681633,21.61,3.02,21.8200022915,136.82,37.46436768,25.74085724,45.4551490715,17.93436768,5.23085724,18.681633,19.53,20.51,28.3210345856,135.69,17.93436768,5.42085724,18.7357208908,17.93436768,5.23085724,18.681633,0.0,0.19,0.19,135.69
2021-08-08 11:30:00,41.86690624,8.27076432,42.6760281721,16.83690624,4.91076432,17.538444,25.03,3.36,25.2545144479,136.37,40.15690624,24.87076432,47.234860396,16.83690624,4.91076432,17.538444,23.32,19.96,30.6956674467,135.21,16.83690624,5.10076432,17.5925895872,16.83690624,4.91076432,17.538444,0.0,0.19,0.19,135.21
2021-08-08 12:00:00,44.7305456,7.1968258,45.3058054919,13.8405456,4.0368258,14.417235,30.89,3.16,31.0512109265,136.37,42.2905456,24.4668258,48.8581192011,13.8405456,4.0368258,14.417235,28.45,20.43,35.0255249782,135.21,13.8405456,4.2268258,14.4715845314,13.8405456,4.0368258,14.417235,0.0,0.19,0.19,135.21
2021-08-08 12:30:00,43.30637824,7.20186032,43.9011296931,15.36637824,4.48186032,16.006644,27.94,2.7199999999999998,28.0720857793,136.57,41.48637824,25.13186032,48.504948022,15.36637824,4.48186032,16.006644,26.12,20.65,33.2968001466,135.45,15.36637824,4.68186032,16.0637914662,15.36637824,4.48186032,16.006644,0.0,0.2,0.2,135.45
2021-08-08 13:00:00,40.2495216,8.9206938,41.2262388159,18.8595216,5.5006938,19.645335,21.39,3.42,21.6616827601,136.77,38.0395216,25.6606938,45.8854705746,18.8595216,5.5006938,19.645335,19.18,20.16,27.8262106655,135.61,18.8595216,5.6906938,19.6993794549,18.8595216,5.5006938,19.645335,0.0,0.19,0.19,135.61
2021-08-08 13:30:00,42.68135424,6.94747832,43.2430971921,14.39135424,4.19747832,14.990994,28.29,2.75,28.4233460381,136.7,40.96135424,24.89747832,47.9345070682,14.39135424,4.19747832,14.990994,26.57,20.7,33.6816700892,135.56,14.39135424,4.38747832,15.0452996936,14.39135424,4.19747832,14.990994,0.0,0.19,0.19,135.56
2021-08-08 14:00:00,51.33436768,7.26710724,51.8461970905,7.94436768,2.31710724,8.275383,43.39,4.95,43.6714391794,136.84,49.00436768,21.16710724,53.3804690934,7.94436768,2.31710724,8.275383,41.06,18.85,45.1801516155,135.71,7.94436768,2.50710724,8.3305800847,7.94436768,2.31710724,8.275383,0.0,0.19,0.19,135.71
2021-08-08 14:30:00,48.62363552,7.30981036,49.170023985,10.83363552,3.15981036,11.285036999999999,37.79,4.15,38.017188218,136.98,46.86363552,22.32981036,51.9116630909,10.83363552,3.15981036,11.285036999999999,36.03,19.17,40.8123731238,135.88,10.83363552,3.35981036,11.3426621318,10.83363552,3.15981036,11.285036999999999,0.0,0.2,0.2,135.88
2021-08-08 15:00:00,42.7901712,10.2179666,43.9932448538,18.6101712,5.4279665999999995,19.385595,24.18,4.79,24.6498782958,137.07,41.1201712,24.0679666,47.6459389222,18.6101712,5.4279665999999995,19.385595,22.51,18.64,29.2258395944,135.91,18.6101712,5.6179666,19.4396507379,18.6101712,5.4279665999999995,19.385595,0.0,0.19,0.19,135.91
2021-08-08 15:30:00,46.22443328,7.41004304,46.8146021014,12.27443328,3.58004304,12.785868,33.95,3.83,34.1653537959,136.98,44.22443328,23.40004304,50.0336138332,12.27443328,3.58004304,12.785868,31.95,19.82,37.5983363994,135.78,12.27443328,3.77004304,12.8403635801,12.27443328,3.58004304,12.785868,0.0,0.19,0.19,135.78
2021-08-08 16:00:00,48.02518656,5.44484608,48.3328552121,8.24518656,2.40484608,8.588736,39.78,3.04,39.8959897734,137.21,45.765186560000004,21.62484608,50.6170551184,8.24518656,2.40484608,8.588736,37.52,19.22,42.1563613231,136.01,8.24518656,2.60484608,8.6468679017,8.24518656,2.40484608,8.588736,0.0,0.2,0.2,136.01
2021-08-08 16:30:00,52.3889936,5.3180398,52.6582206093,7.3989936,2.1580398,7.707285,44.99,3.16,45.1008392383,137.7,50.1989936,20.3580398,54.1699985504,7.3989936,2.1580398,7.707285,42.8,18.2,46.5089238749,136.39,7.3989936,2.3480398,7.7626282402,7.3989936,2.1580398,7.707285,0.0,0.19,0.19,136.39
2021-08-08 17:00:00,48.41935776,6.55356268,48.8608574392,12.86935776,3.75356268,13.405581,35.55,2.8,35.6600967469,137.49,46.45935776,22.13356268,51.4622825026,12.86935776,3.75356268,13.405581,33.59,18.38,38.2898485241,136.04,12.86935776,3.94356268,13.4600169304,12.86935776,3.75356268,13.405581,0.0,0.19,0.19,136.04
2021-08-08 17:30:00,50.32563296,6.15372628,50.7004702143,11.39563296,3.32372628,11.870451,38.93,2.83,39.0327272939,137.17,48.73563296,21.39372628,53.2245567774,11.39563296,3.32372628,11.870451,37.34,18.07,41.4825324685,135.79,11.39563296,3.51372628,11.9250460347,11.39563296,3.32372628,11.870451,0.0,0.19,0.19,135.79
2021-08-08 18:00:00,53.91553536,6.31286448,54.2838577396,9.09553536,2.65286448,9.474516,44.82,3.66,44.9691894523,136.7,51.54553536,20.04286448,55.3051411002,9.09553536,2.65286448,9.474516,42.45,17.39,45.8738988969,135.26,9.09553536,2.8428644800000002,9.5294617863,9.09553536,2.65286448,9.474516,0.0,0.19,0.19,135.26
2021-08-08 18:30:00,49.78825312,5.17365716,50.0563370329,8.61825312,2.51365716,8.977347,41.17,2.66,41.2558420106,136.54,47.64825312,21.16365716,52.1369006537,8.61825312,2.51365716,8.977347,39.03,18.65,43.256946263,135.09,8.61825312,2.71365716,9.0353872093,8.61825312,2.51365716,8.977347,0.0,0.2,0.2,135.09
2021-08-08 19:00:00,49.15570656,4.50333108,49.3615587095,7.72570656,2.25333108,8.047611,41.43,2.25,41.4910520474,136.76,46.97570656,21.16333108,51.5228453136,7.72570656,2.25333108,8.047611,39.25,18.91,43.5677701977,135.39,7.72570656,2.44333108,8.1028642231,7.72570656,2.25333108,8.047611,0.0,0.19,0.19,135.39
