Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-08 19:30:00,47.29140096,3.89582528,47.451597016,7.63140096,2.22582528,7.949376,39.66,1.67,39.6951445394,137.0,45.38140096,21.71582528,50.3095281302,7.63140096,2.22582528,7.949376,37.75,19.49,42.4843806592,135.54,7.63140096,2.41582528,8.0046544208,7.63140096,2.22582528,7.949376,0.0,0.19,0.19,135.54
2021-08-08 20:00:00,46.64640608,2.98936844,46.7420958436,7.50640608,2.18936844,7.819173,39.14,0.8,39.1481749255,137.0,44.33640608,22.89936844,49.9008815457,7.50640608,2.18936844,7.819173,36.83,20.71,42.25343773,135.54,7.50640608,2.37936844,7.8744857871,7.50640608,2.18936844,7.819173,0.0,0.19,0.19,135.54
2021-08-08 20:30:00,46.239064,2.910977,46.3306035649,6.929064,2.020977,7.217775,39.31,0.89,39.3200737537,137.25,44.059064,22.960977,49.6830714162,6.929064,2.020977,7.217775,37.13,20.94,42.6276963957,135.82,6.929064,2.210977,7.2732624874,6.929064,2.020977,7.217775,0.0,0.19,0.19,135.82
2021-08-08 21:00:00,44.67273056,2.57496308,44.7468802326,6.70273056,1.9549630800000002,6.982011,37.97,0.62,37.9750615536,137.39,42.54273056,23.58496308,48.6429276153,6.70273056,1.9549630800000002,6.982011,35.84,21.63,41.8612290789,135.91,6.70273056,2.14496308,7.0375751203,6.70273056,1.9549630800000002,6.982011,0.0,0.19,0.19,135.91
2021-08-08 21:30:00,46.33498944,2.18312192,46.3863909754,5.56498944,1.62312192,5.796864,40.77,0.56,40.7738457838,137.0,44.47498944,22.52312192,49.852940803,5.56498944,1.62312192,5.796864,38.91,20.9,44.1678401102,135.63,5.56498944,1.81312192,5.8529068474,5.56498944,1.62312192,5.796864,0.0,0.19,0.19,135.63
2021-08-08 22:00:00,44.6729616,2.3946138,44.7370950484,5.4329616,1.5846138,5.6593350000000004,39.24,0.81,39.2483592014,136.79,42.7229616,23.0446138,48.5417930557,5.4329616,1.5846138,5.6593350000000004,37.29,21.46,43.0241292765,135.36,5.4329616,1.7746138,5.7154462543,5.4329616,1.5846138,5.6593350000000004,0.0,0.19,0.19,135.36
2021-08-08 22:30:00,46.56269184,2.33328512,46.621116362,5.46269184,1.59328512,5.690304,41.1,0.74,41.1066612607,136.86,44.45269184,22.53328512,49.8376439062,5.46269184,1.59328512,5.690304,38.99,20.94,44.2572446047,135.45,5.46269184,1.78328512,5.7463995648,5.46269184,1.59328512,5.690304,0.0,0.19,0.19,135.45
2021-08-08 23:00:00,42.01642816,2.28687488,42.0786172782,5.40642816,1.57687488,5.631696,36.61,0.71,36.6168840837,136.59,40.50642816,23.10687488,46.633661544,5.40642816,1.57687488,5.631696,35.1,21.53,41.1770676469,135.2,5.40642816,1.76687488,5.6878214011,5.40642816,1.57687488,5.631696,0.0,0.19,0.19,135.2
2021-08-08 23:30:00,40.2428816,2.7379238,40.335911372,5.5128816,1.6079238,5.742585,34.73,1.13,34.7483783794,136.72,38.5628816,23.8379238,45.3358847756,5.5128816,1.6079238,5.742585,33.05,22.23,39.8305837266,135.38,5.5128816,1.8079238,5.8017628357,5.5128816,1.6079238,5.742585,0.0,0.2,0.2,135.38
2021-08-09 00:00:00,38.5509136,2.9585998,38.6642761754,5.4809136,1.5985998000000001,5.7092849999999995,33.07,1.3599999999999999,33.0979531089,137.23,36.6909136,24.3585998,44.0404873386,5.4809136,1.5985998000000001,5.7092849999999995,31.21,22.76,38.6274733836,135.85,5.4809136,1.7885998,5.7653710319,5.4809136,1.5985998000000001,5.7092849999999995,0.0,0.19,0.19,135.85
2021-08-09 00:30:00,36.90215232,3.46062776,37.0640633275,5.52215232,1.6106277599999999,5.752242,31.38,1.85,31.4344858396,137.87,35.42215232,24.72062776,43.1953505812,5.52215232,1.6106277599999999,5.752242,29.9,23.11,37.789973538,136.51,5.52215232,1.80062776,5.8083066874,5.52215232,1.6106277599999999,5.752242,0.0,0.19,0.19,136.51
2021-08-09 01:00:00,36.08917536,3.49225948,36.2577502672,5.45917536,1.59225948,5.686641,30.63,1.9,30.6888725762,137.87,34.56917536,24.84225948,42.5695400626,5.45917536,1.59225948,5.686641,29.11,23.25,37.2552627155,136.51,5.45917536,1.79225948,5.7458497766,5.45917536,1.59225948,5.686641,0.0,0.2,0.2,136.51
2021-08-09 01:30:00,35.0942304,3.8645671999999998,35.3063717622,5.3642304,1.5645672,5.58774,29.73,2.3,29.8188346519,138.12,33.5942304,25.2545672,42.0281510494,5.3642304,1.5645672,5.58774,28.23,23.69,36.8530731419,136.77,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,136.77
2021-08-09 02:00:00,34.8417728,3.8013504,35.0485291661,5.4217728,1.5813503999999998,5.64768,29.42,2.22,29.5036404533,138.24,33.3017728,25.2113504,41.7686516495,5.4217728,1.5813503999999998,5.64768,27.88,23.63,36.5468370724,136.9,5.4217728,1.7713504,5.7037972031,5.4217728,1.5813503999999998,5.64768,0.0,0.19,0.19,136.9
2021-08-09 02:30:00,34.56885568,3.87216624,34.7850464196,5.45885568,1.59216624,5.686308,29.11,2.2800000000000002,29.199152385,138.13,33.00885568,25.33216624,41.60893173,5.45885568,1.59216624,5.686308,27.55,23.74,36.3674318587,136.78,5.45885568,1.79216624,5.7455169625,5.45885568,1.59216624,5.686308,0.0,0.2,0.2,136.78
2021-08-09 03:00:00,34.1353792,4.0294856,34.3723852435,5.4153792,1.5794856,5.64102,28.72,2.45,28.8243109198,138.3,32.6353792,25.4794856,41.4037699004,5.4153792,1.5794856,5.64102,27.22,23.9,36.2234509676,136.95,5.4153792,1.7694855999999999,5.6971406134,5.4153792,1.5794856,5.64102,0.0,0.19,0.19,136.95
2021-08-09 03:30:00,33.936568,4.122749,34.1860747518,5.426568,1.582749,5.652675,28.51,2.54,28.622922632,138.39,32.446568,25.592749,41.3251567009,5.426568,1.582749,5.652675,27.02,24.01,36.1463760286,137.04,5.426568,1.7727490000000001,5.7087896507,5.426568,1.582749,5.652675,0.0,0.19,0.19,137.04
2021-08-09 04:00:00,33.59004448,4.34542964,33.8699549295,5.47004448,1.5954296399999999,5.697963,28.12,2.75,28.254148368,138.39,32.09004448,25.84542964,41.2038491892,5.47004448,1.5954296399999999,5.697963,26.62,24.25,36.009539014,137.04,5.47004448,1.78542964,5.7540547106,5.47004448,1.5954296399999999,5.697963,0.0,0.19,0.19,137.04
2021-08-09 04:30:00,33.66643808,4.32729444,33.9434018649,5.47643808,1.59729444,5.704623,28.19,2.73,28.3218819996,138.54,32.15643808,25.81729444,41.237958269,5.47643808,1.59729444,5.704623,26.68,24.22,36.0337452952,137.18,5.47643808,1.79729444,5.7638217658,5.47643808,1.59729444,5.704623,0.0,0.2,0.2,137.18
2021-08-09 05:00:00,34.21384064,4.13820352,34.4631922449,5.51384064,1.60820352,5.743584,28.7,2.5300000000000002,28.8112981311,138.49,32.71384064,25.63820352,41.5633594546,5.51384064,1.60820352,5.743584,27.2,24.03,36.2943645763,137.13,5.51384064,1.79820352,5.799652964,5.51384064,1.60820352,5.743584,0.0,0.19,0.19,137.13
2021-08-09 05:30:00,35.31753696,3.74344828,35.5153744447,5.49753696,1.60344828,5.726601,29.82,2.14,29.8966887799,138.49,33.72753696,25.27344828,42.1461022795,5.49753696,1.60344828,5.726601,28.23,23.67,36.8402198691,137.13,5.49753696,1.80344828,5.7857876149,5.49753696,1.60344828,5.726601,0.0,0.2,0.2,137.13
2021-08-09 06:00:00,35.53106336,3.8148934800000003,35.7352749501,5.57106336,1.62489348,5.803191,29.96,2.19,30.0399350865,138.38,33.80106336,25.28489348,42.2118197021,5.57106336,1.62489348,5.803191,28.23,23.66,36.833795623,136.98,5.57106336,1.81489348,5.8592307776,5.57106336,1.62489348,5.803191,0.0,0.19,0.19,136.98
2021-08-09 06:30:00,35.08532736,4.61072048,35.3869882768,7.30532736,2.13072048,7.609716,27.78,2.48,27.8904786621,138.0,33.57532736,25.91072048,42.4107067039,7.30532736,2.13072048,7.609716,26.27,23.78,35.4344648612,136.64,7.30532736,2.32072048,7.6650865216,7.30532736,2.13072048,7.609716,0.0,0.19,0.19,136.64
2021-08-09 07:00:00,38.41081088,3.50106984,38.5700386632,8.30081088,2.42106984,8.646678,30.11,1.08,30.1293627546,138.0,36.49081088,24.78106984,44.1098707898,8.30081088,2.42106984,8.646678,28.19,22.36,35.9811853612,136.64,8.30081088,2.61106984,8.7017898719,8.30081088,2.42106984,8.646678,0.0,0.19,0.19,136.64
2021-08-09 07:30:00,43.36084928,3.92608104,43.5382287492,9.86084928,2.87608104,10.271718,33.5,1.05,33.5164511845,137.77,41.80084928,22.89608104,47.6606916391,9.86084928,2.87608104,10.271718,31.94,20.02,37.6956761446,136.37,9.86084928,3.06608104,10.3265290135,9.86084928,2.87608104,10.271718,0.0,0.19,0.19,136.37
2021-08-09 08:00:00,46.24913056,5.67391308,46.5958728558,10.29913056,3.00391308,10.728261,35.95,2.67,36.0490138561,136.8,44.46913056,21.30391308,49.3088256328,10.29913056,3.00391308,10.728261,34.17,18.3,38.7618227126,135.43,10.29913056,3.19391308,10.7830038048,10.29913056,3.00391308,10.728261,0.0,0.19,0.19,135.43
2021-08-09 08:30:00,48.48691296,7.23076628,49.0231038326,10.11691296,2.95076628,10.538451,38.37,4.28,38.6079693846,136.5,46.56691296,19.66076628,50.547236456,10.11691296,2.95076628,10.538451,36.45,16.71,40.0977131517,135.04,10.11691296,3.15076628,10.5961906359,10.11691296,2.95076628,10.538451,0.0,0.2,0.2,135.04
2021-08-09 09:00:00,48.2724432,9.9732126,49.2919237002,14.3424432,4.1832126,14.940045,33.93,5.79,34.4204735586,136.5,45.8824432,19.6232126,49.9025957917,14.3424432,4.1832126,14.940045,31.54,15.44,35.1164519848,135.04,14.3424432,4.3732126000000004,14.9943544506,14.3424432,4.1832126,14.940045,0.0,0.19,0.19,135.04
2021-08-09 09:30:00,44.877664,10.712652,46.1385482972,18.317664,5.342652,19.0809,26.56,5.37,27.097426077,136.06,43.127664,20.752652,47.8609231747,18.317664,5.342652,19.0809,24.81,15.41,29.2062356356,134.6,18.317664,5.532652,19.1349693642,18.317664,5.342652,19.0809,0.0,0.19,0.19,134.6
2021-08-09 10:00:00,46.95101344,9.65987892,47.934444023,15.53101344,4.52987892,16.178139,31.42,5.13,31.836037756,136.06,44.92101344,20.34987892,49.3154643143,15.53101344,4.52987892,16.178139,29.39,15.82,33.3773051638,134.6,15.53101344,4.71987892,16.2323638295,15.53101344,4.52987892,16.178139,0.0,0.19,0.19,134.6
2021-08-09 10:30:00,48.69726912,8.87587016,49.4995463701,13.59726912,3.96587016,14.163822,35.1,4.91,35.4417564463,136.0,46.81726912,19.87587016,50.8616447087,13.59726912,3.96587016,14.163822,33.22,15.91,36.8333612368,134.67,13.59726912,4.15587016,14.2181920197,13.59726912,3.96587016,14.163822,0.0,0.19,0.19,134.67
2021-08-09 11:00:00,53.45604928,12.24468104,54.8405089181,14.65604928,4.27468104,15.266718000000001,38.8,7.97,39.6101110829,136.0,51.27604928,18.84468104,54.6292525417,14.65604928,4.27468104,15.266718000000001,36.62,14.57,39.4120451131,134.67,14.65604928,4.46468104,15.321003795,14.65604928,4.27468104,15.266718000000001,0.0,0.19,0.19,134.67
2021-08-09 11:30:00,51.5342704,13.8966622,53.3750713907,15.3142704,4.4666622,15.952365,36.22,9.43,37.4274404682,135.46,49.4642704,18.0366622,52.650120888000004,15.3142704,4.4666622,15.952365,34.15,13.57,36.7473454824,134.2,15.3142704,4.6566621999999995,16.0066042848,15.3142704,4.4666622,15.952365,0.0,0.19,0.19,134.2
2021-08-09 12:00:00,47.76759168,16.22971424,50.4494443896,20.70759168,6.03971424,21.570408,27.06,10.19,28.9150427978,135.26,45.46759168,18.59971424,49.1248538216,20.70759168,6.03971424,21.570408,24.76,12.56,27.763486812700002,134.12,20.70759168,6.22971424,21.6243772788,20.70759168,6.03971424,21.570408,0.0,0.19,0.19,134.12
2021-08-09 12:30:00,50.41307904,14.21006472,52.377518819,17.86307904,5.21006472,18.607374,32.55,9.0,33.7713265952,135.19,48.46307904,17.07006472,51.3814863505,17.86307904,5.21006472,18.607374,30.6,11.86,32.817976781,134.02,17.86307904,5.40006472,18.661465424,17.86307904,5.21006472,18.607374,0.0,0.19,0.19,134.02
2021-08-09 13:00:00,51.90583648,13.83253564,53.7173612803,17.66583648,5.15253564,18.401913,34.24,8.68,35.3230802734,135.34,49.67583648,17.39253564,52.6325852108,17.66583648,5.15253564,18.401913,32.01,12.24,34.2703618306,133.94,17.66583648,5.34253564,18.4560143477,17.66583648,5.15253564,18.401913,0.0,0.19,0.19,133.94
2021-08-09 13:30:00,43.49948768,15.44276724,46.1593380417,22.80948768,6.65276724,23.759883,20.69,8.79,22.4797731305,135.48,41.93948768,18.63276724,45.8922721368,22.80948768,6.65276724,23.759883,19.13,11.98,22.571603842000002,134.09,22.80948768,6.85276724,23.8166569247,22.80948768,6.65276724,23.759883,0.0,0.2,0.2,134.09
2021-08-09 14:00:00,41.30673888,15.09404884,43.9781421536,24.35673888,7.10404884,25.371603,16.95,7.99,18.7387993212,135.59,39.50673888,19.88404884,44.2284729016,24.35673888,7.10404884,25.371603,15.15,12.78,19.8204666948,134.16,24.35673888,7.29404884,25.4254572692,24.35673888,7.10404884,25.371603,0.0,0.19,0.19,134.16
2021-08-09 14:30:00,41.32844672,16.34579696,44.443510061,24.80844672,7.23579696,25.842132,16.52,9.11,18.8653783423,135.64,39.48844672,19.08579696,43.8589223529,24.80844672,7.23579696,25.842132,14.68,11.85,18.8659720131,134.26,24.80844672,7.42579696,25.8959743812,24.80844672,7.23579696,25.842132,0.0,0.19,0.19,134.26
2021-08-09 15:00:00,48.85596544,14.24798992,50.8911640252,18.57596544,5.41798992,19.349964,30.28,8.83,31.5412000406,135.6,46.78596544,17.50798992,49.9545420677,18.57596544,5.41798992,19.349964,28.21,12.09,30.6915656166,134.21,18.57596544,5.60798992,19.4040213093,18.57596544,5.41798992,19.349964,0.0,0.19,0.19,134.21
2021-08-09 15:30:00,48.85562816,12.66372488,50.4702123113,16.19562816,4.72372488,16.870446,32.66,7.94,33.6112957203,135.58,46.86562816,17.84372488,50.1476382338,16.19562816,4.72372488,16.870446,30.67,13.12,33.3584067365,134.16,16.19562816,4.91372488,16.9246289086,16.19562816,4.72372488,16.870446,0.0,0.19,0.19,134.16
2021-08-09 16:00:00,45.50100864,13.86987752,47.5680069971,20.33100864,5.92987752,21.178134,25.17,7.94,26.3926599645,135.68,43.57100864,18.95987752,47.5174678353,20.33100864,5.92987752,21.178134,23.24,13.03,26.6435451845,134.32,20.33100864,6.11987752,21.2321174917,20.33100864,5.92987752,21.178134,0.0,0.19,0.19,134.32
2021-08-09 16:30:00,46.10542432,12.58199876,47.7913888114,20.23542432,5.90199876,21.078567,25.87,6.68,26.7185197943,135.78,44.20542432,20.28199876,48.6361903629,20.23542432,5.90199876,21.078567,23.97,14.38,27.952554445,134.39,20.23542432,6.09199876,21.1325541831,20.23542432,5.90199876,21.078567,0.0,0.19,0.19,134.39
2021-08-09 17:00:00,51.12338848,13.82307164,52.9592122226,18.11338848,5.28307164,18.868113,33.01,8.54,34.09679897,136.04,48.68338848,18.09307164,51.9368034756,18.11338848,5.28307164,18.868113,30.57,12.81,33.1454521767,134.71,18.11338848,5.47307164,18.9221921406,18.11338848,5.28307164,18.868113,0.0,0.19,0.19,134.71
2021-08-09 17:30:00,50.93773696,11.24892328,52.1650392654,15.28773696,4.45892328,15.924726,35.65,6.79,36.2908611085,135.83,48.98773696,18.73892328,52.4494577489,15.28773696,4.45892328,15.924726,33.7,14.28,36.6006611962,134.4,15.28773696,4.64892328,15.9789670824,15.28773696,4.45892328,15.924726,0.0,0.19,0.19,134.4
2021-08-09 18:00:00,51.8382288,9.4194834,52.687082218,12.9582288,3.7794834,13.498155,38.88,5.64,39.2869443963,135.98,49.7982288,19.1894834,53.367591896,12.9582288,3.7794834,13.498155,36.84,15.41,39.9331153305,134.56,12.9582288,3.9694834,13.5525824881,12.9582288,3.7794834,13.498155,0.0,0.19,0.19,134.56
2021-08-09 18:30:00,54.27997856,9.15957708,55.0473789091,11.44997856,3.33957708,11.927061,42.83,5.82,43.2236197003,135.81,51.83997856,18.72957708,55.1196918959,11.44997856,3.33957708,11.927061,40.39,15.39,43.2227278177,134.49,11.44997856,3.52957708,11.9816494435,11.44997856,3.33957708,11.927061,0.0,0.19,0.19,134.49
2021-08-09 19:00:00,51.86922112,6.80435616,52.3136250163,9.64922112,2.81435616,10.051272,42.22,3.99,42.4081183266,135.89,50.00922112,19.75435616,53.7694781854,9.64922112,2.81435616,10.051272,40.36,16.94,43.7709172853,134.49,9.64922112,3.01435616,10.109095473,9.64922112,2.81435616,10.051272,0.0,0.2,0.2,134.49
2021-08-09 19:30:00,53.08922272,6.00768996,53.4280629227,8.04922272,2.34768996,8.384607,45.04,3.66,45.1884631294,136.05,51.17922272,19.50768996,54.7710033302,8.04922272,2.34768996,8.384607,43.13,17.16,46.4183422797,134.73,8.04922272,2.53768996,8.4397782393,8.04922272,2.34768996,8.384607,0.0,0.19,0.19,134.73
2021-08-09 20:00:00,53.4712512,6.5695316,53.8733092573,7.5412512,2.1995316,7.85547,45.93,4.37,46.1374229883,136.05,51.1812512,19.9195316,54.9209269183,7.5412512,2.1995316,7.85547,43.64,17.72,47.1004033953,134.63,7.5412512,2.3895315999999998,7.910773093,7.5412512,2.1995316,7.85547,0.0,0.19,0.19,134.63
2021-08-09 20:30:00,51.67215072,5.68729396,51.98419445,7.12215072,2.07729396,7.418907,44.55,3.61,44.6960244317,136.01,49.54215072,21.39729396,53.9654415971,7.12215072,2.07729396,7.418907,42.42,19.32,46.6124318181,134.68,7.12215072,2.26729396,7.4743329321,7.12215072,2.07729396,7.418907,0.0,0.19,0.19,134.68
2021-08-09 21:00:00,50.69030304,5.31967172,50.9686740017,6.65030304,1.93967172,6.927399,44.04,3.38,44.1695143736,135.37,48.64030304,21.51967172,53.1881128708,6.65030304,1.93967172,6.927399,41.99,19.58,46.3307295431,134.22,6.65030304,2.11967172,6.9799383038,6.65030304,1.93967172,6.927399,0.0,0.18,0.18,134.22
2021-08-09 21:30:00,50.79605728,5.18135004,51.0596300753,6.65605728,1.94135004,6.933393,44.14,3.24,44.2587528066,135.13,48.65605728,21.74135004,53.2925718238,6.65605728,1.94135004,6.933393,42.0,19.8,46.4331777935,134.09,6.65605728,2.13135004,6.9889735661,6.65605728,1.94135004,6.933393,0.0,0.19,0.19,134.09
2021-08-09 22:00:00,51.8565168,5.3473174,52.1314889295,6.6765168,1.9473174,6.954705,45.18,3.4,45.3077520961,135.13,50.1765168,21.3273174,54.5209804173,6.6765168,1.9473174,6.954705,43.5,19.38,47.6217849308,134.09,6.6765168,2.1373174,7.0102783289,6.6765168,1.9473174,6.954705,0.0,0.19,0.19,134.09
2021-08-09 22:30:00,49.54396064,5.15323852,49.8112427384,5.39396064,1.5732385199999999,5.618709,44.15,3.58,44.2949082853,135.23,47.52396064,21.04323852,51.9744622129,5.39396064,1.5732385199999999,5.618709,42.13,19.47,46.4113973071,134.09,5.39396064,1.76323852,5.6748410959,5.39396064,1.5732385199999999,5.618709,0.0,0.19,0.19,134.09
2021-08-09 23:00:00,46.10217248,4.65813364,46.3369023175,5.34217248,1.5581336399999999,5.564763,40.76,3.1,40.8777152003,135.56,44.54217248,21.46813364,49.4457873961,5.34217248,1.5581336399999999,5.564763,39.2,19.91,43.9664428855,134.52,5.34217248,1.74813364,5.6209232364,5.34217248,1.5581336399999999,5.564763,0.0,0.19,0.19,134.52
2021-08-09 23:30:00,45.26196256,5.34598908,45.5765822987,5.47196256,1.59598908,5.699961,39.79,3.75,39.9663183193,136.3,43.06196256,21.30598908,48.0445396502,5.47196256,1.59598908,5.699961,37.59,19.71,42.4439889737,135.21,5.47196256,1.78598908,5.7560517068,5.47196256,1.59598908,5.699961,0.0,0.19,0.19,135.21
2021-08-10 00:00:00,41.87633824,3.82976532,42.0510975695,5.41633824,1.57976532,5.642019,36.46,2.25,36.529359425,136.3,40.22633824,22.64976532,46.164598528,5.41633824,1.57976532,5.642019,34.81,21.07,40.6900602113,135.21,5.41633824,1.7697653199999999,5.6981391013,5.41633824,1.57976532,5.642019,0.0,0.19,0.19,135.21
2021-08-10 00:30:00,40.2877968,3.5643574,40.4451630566,5.3977968,1.5743574,5.622705,34.89,1.99,34.946705138,136.94,38.5377968,23.1143574,44.9381274667,5.3977968,1.5743574,5.622705,33.14,21.54,39.5250705249,135.89,5.3977968,1.7643574,5.6788350327,5.3977968,1.5743574,5.622705,0.0,0.19,0.19,135.89
2021-08-10 01:00:00,39.60810656,3.41403108,39.754970928,5.32810656,1.5540310800000001,5.550111,34.28,1.8599999999999999,34.3304238249,136.94,37.86810656,23.25403108,44.4380856463,5.32810656,1.5540310800000001,5.550111,32.54,21.7,39.1119112292,135.89,5.32810656,1.74403108,5.606278973,5.32810656,1.5540310800000001,5.550111,0.0,0.19,0.19,135.89
2021-08-10 01:30:00,38.54478976,2.97806368,38.6596647803,5.44478976,1.5880636799999999,5.671656,33.1,1.3900000000000001,33.1291729447,137.19,36.85478976,23.68806368,43.8109562685,5.44478976,1.5880636799999999,5.671656,31.41,22.1,38.4057040034,136.11,5.44478976,1.78806368,5.7308731668,5.44478976,1.5880636799999999,5.671656,0.0,0.2,0.2,136.11
2021-08-10 02:00:00,37.87459008,2.54300544,37.9598663116,5.32459008,1.55300544,5.546448,32.55,0.99,32.5650518194,137.13,36.22459008,23.94300544,43.4222113205,5.32459008,1.55300544,5.546448,30.9,22.39,38.1591679679,136.05,5.32459008,1.7430054400000001,5.6026179134,5.32459008,1.55300544,5.546448,0.0,0.19,0.19,136.05
2021-08-10 02:30:00,37.41143328,2.31041804,37.4827076341,5.28143328,1.54041804,5.501493,32.13,0.77,32.1392252551,136.96,35.79143328,24.15041804,43.1771859637,5.28143328,1.54041804,5.501493,30.51,22.61,37.9746257388,135.89,5.28143328,1.73041804,5.5576869365,5.28143328,1.54041804,5.501493,0.0,0.19,0.19,135.89
2021-08-10 03:00:00,36.90217248,2.24813364,36.9705888323,5.34217248,1.5581336399999999,5.564763,31.56,0.6900000000000001,31.5675418745,136.96,35.23217248,24.30813364,42.8041042275,5.34217248,1.5581336399999999,5.564763,29.89,22.75,37.5629418443,135.89,5.34217248,1.74813364,5.6209232364,5.34217248,1.5581336399999999,5.564763,0.0,0.19,0.19,135.89
2021-08-10 03:30:00,36.35313152,2.18841336,36.4189418345,5.34313152,1.5584133599999999,5.565762,31.01,0.63,31.0163988883,137.04,34.70313152,24.39841336,42.4215736599,5.34313152,1.5584133599999999,5.565762,29.36,22.84,37.1977848803,135.97,5.34313152,1.74841336,5.6219217104,5.34313152,1.5584133599999999,5.565762,0.0,0.19,0.19,135.97
2021-08-10 04:00:00,35.8517328,2.1630054,35.9169227123,5.4617328,1.5930054,5.689305,30.39,0.5700000000000001,30.3953450383,137.04,34.2117328,24.5030054,42.0813490137,5.4617328,1.5930054,5.689305,28.75,22.91,36.761808987,135.97,5.4617328,1.7830054,5.7454010682,5.4617328,1.5930054,5.689305,0.0,0.19,0.19,135.97
2021-08-10 04:30:00,36.07501952,2.11104736,36.1367341403,5.4550195200000005,1.5910473600000001,5.682312,30.62,0.52,30.6244150965,137.11,34.46501952,24.55104736,42.3153813286,5.4550195200000005,1.5910473600000001,5.682312,29.01,22.96,36.9965092948,136.04,5.4550195200000005,1.78104736,5.7384115975,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.19,0.19,136.04
2021-08-10 05:00:00,36.21986464,2.08121052,36.2796090355,5.48986464,1.60121052,5.718609,30.73,0.48,30.7337485511,137.16,34.61986464,24.59121052,42.4648403097,5.48986464,1.60121052,5.718609,29.13,22.99,37.1092576051,136.08,5.48986464,1.79121052,5.774690372,5.48986464,1.60121052,5.718609,0.0,0.19,0.19,136.08
2021-08-10 05:30:00,37.37102368,2.55321524,37.4581408902,5.29102368,1.5432152399999999,5.511483,32.08,1.01,32.0958953762,137.08,35.73102368,24.06321524,43.0783516503,5.29102368,1.5432152399999999,5.511483,30.44,22.52,37.8648121612,135.98,5.29102368,1.74321524,5.5707926685,5.29102368,1.5432152399999999,5.511483,0.0,0.2,0.2,135.98
2021-08-10 06:00:00,37.8166176,2.6248468,37.9076032931,5.7766176,1.6848467999999999,6.01731,32.04,0.9400000000000001,32.0537860478,137.08,35.9566176,24.2748468,43.383712801,5.7766176,1.6848467999999999,6.01731,30.18,22.59,37.6980171892,135.98,5.7766176,1.8748467999999998,6.073249659,5.7766176,1.6848467999999999,6.01731,0.0,0.19,0.19,135.98
2021-08-10 06:30:00,40.26755616,3.78095388,40.4446744497,6.27755616,1.83095388,6.539121,33.99,1.9500000000000002,34.0458896197,136.99,38.81755616,22.96095388,45.0999785955,6.27755616,1.83095388,6.539121,32.54,21.13,38.7985631177,135.89,6.27755616,2.02095388,6.5948438895,6.27755616,1.83095388,6.539121,0.0,0.19,0.19,135.89
2021-08-10 07:00:00,42.2781952,5.0044736,42.5733548758,6.5981952,1.9244736,6.87312,35.68,3.08,35.8126904881,136.19,40.3181952,22.0844736,45.970434394,6.5981952,1.9244736,6.87312,33.72,20.16,39.2869443963,135.11,6.5981952,2.1144736,6.9287212747,6.5981952,1.9244736,6.87312,0.0,0.19,0.19,135.11
2021-08-10 07:30:00,46.15044096,6.61554528,46.6221904264,8.59044096,2.5055452799999998,8.948376,37.56,4.11,37.7841990785,136.15,44.58044096,21.37554528,49.44016234,8.59044096,2.5055452799999998,8.948376,35.99,18.87,40.6368921056,135.04,8.59044096,2.69554528,9.0034238067,8.59044096,2.5055452799999998,8.948376,0.0,0.19,0.19,135.04
2021-08-10 08:00:00,49.6915296,8.3046128,50.3806977695,8.8615296,2.5846128,9.23076,40.83,5.72,41.2287193592,135.81,47.7915296,19.9446128,51.7862711657,8.8615296,2.5846128,9.23076,38.93,17.36,42.6252800577,134.66,8.8615296,2.7746128,9.2857516143,8.8615296,2.5846128,9.23076,0.0,0.19,0.19,134.66
2021-08-10 08:30:00,52.58743232,10.43591776,53.6129314392,10.23743232,2.98591776,10.663992,42.35,7.45,43.0002906967,136.08,50.90743232,18.52591776,54.173575609,10.23743232,2.98591776,10.663992,40.67,15.54,43.5378054109,134.92,10.23743232,3.17591776,10.7187440554,10.23743232,2.98591776,10.663992,0.0,0.19,0.19,134.92
2021-08-10 09:00:00,52.61506368,11.12981024,53.7793417776,11.24506368,3.2798102399999998,11.713608,41.37,7.85,42.1081868524,135.71,50.36506368,18.63981024,53.7036513216,11.24506368,3.2798102399999998,11.713608,39.12,15.36,42.027419621,134.47,11.24506368,3.46981024,11.7682216273,11.24506368,3.2798102399999998,11.713608,0.0,0.19,0.19,134.47
2021-08-10 09:30:00,50.28619712,13.92097416,52.1775348436,16.66619712,4.86097416,17.360622,33.62,9.06,34.8193624295,135.58,48.90619712,18.42097416,52.2603904094,16.66619712,4.86097416,17.360622,32.24,13.56,34.9755800524,134.44,16.66619712,5.05097416,17.4147772426,16.66619712,4.86097416,17.360622,0.0,0.19,0.19,134.44
2021-08-10 10:00:00,54.62121184,15.83827012,56.8711489533,16.93121184,4.93827012,17.636679,37.69,10.9,39.2345013986,135.37,53.19121184,14.81827012,55.216719808,16.93121184,4.93827012,17.636679,36.26,9.88,37.5819371507,134.15,16.93121184,5.12827012,17.6908193364,16.93121184,4.93827012,17.636679,0.0,0.19,0.19,134.15
2021-08-10 10:30:00,52.23851264,16.07164952,54.6549185447,18.82851264,5.49164952,19.613034,33.41,10.58,35.045177985,134.83,51.16851264,14.95164952,53.3082405371,18.82851264,5.49164952,19.613034,32.34,9.46,33.6952103421,133.37,18.82851264,5.68164952,19.6670798418,18.82851264,5.49164952,19.613034,0.0,0.19,0.19,133.37
2021-08-10 11:00:00,48.48820192,15.82197556,51.0043197784,19.85820192,5.79197556,20.685627,28.63,10.03,30.336080828,134.83,47.19820192,16.01197556,49.8402811571,19.85820192,5.79197556,20.685627,27.34,10.22,29.1877371511,133.37,19.85820192,5.98197556,20.7396290974,19.85820192,5.79197556,20.685627,0.0,0.19,0.19,133.37
2021-08-10 11:30:00,47.15268352,18.64369936,50.704665357,23.77268352,6.93369936,24.763212,23.38,11.71,26.1485850478,134.69,46.10268352,15.48369936,48.6333463132,23.77268352,6.93369936,24.763212,22.33,8.55,23.9109054617,133.27,23.77268352,7.12369936,24.8170823086,23.77268352,6.93369936,24.763212,0.0,0.19,0.19,133.27
2021-08-10 12:00:00,55.0995664,14.6190402,57.0059519159,14.0195664,4.0890402,14.603715,41.08,10.53,42.4081041783,134.69,53.6495664,13.7690402,55.3882879582,14.0195664,4.0890402,14.603715,39.63,9.68,40.7950891652,133.27,14.0195664,4.2790402,14.658049907,14.0195664,4.0890402,14.603715,0.0,0.19,0.19,133.27
2021-08-10 12:30:00,50.81624288,18.09307084,53.9411693687,20.85624288,6.08307084,21.725253,29.96,12.01,32.2775727092,134.72,49.45624288,14.37307084,51.5024768839,20.85624288,6.08307084,21.725253,28.6,8.29,29.7772413094,133.31,20.85624288,6.27307084,21.7792168095,20.85624288,6.08307084,21.725253,0.0,0.19,0.19,133.31
2021-08-10 13:00:00,51.21389728,16.43447004,53.7861978588,18.80389728,5.48447004,19.587393,32.41,10.95,34.2098026887,134.57,49.80389728,14.78447004,51.9519849346,18.80389728,5.48447004,19.587393,31.0,9.3,32.3649501776,133.16,18.80389728,5.66447004,19.6385532499,18.80389728,5.48447004,19.587393,0.0,0.18,0.18,133.16
2021-08-10 13:30:00,49.05932736,20.44272048,53.148117762,23.28932736,6.79272048,24.259716,25.77,13.65,29.1618826553,134.76,47.99932736,15.41272048,50.4131667286,23.28932736,6.79272048,24.259716,24.71,8.62,26.1703744719,133.35,23.28932736,6.98272048,24.3136001897,23.28932736,6.79272048,24.259716,0.0,0.19,0.19,133.35
2021-08-10 14:00:00,47.98380416,19.59069288,51.8289562811,22.01380416,6.42069288,22.931046,25.97,13.17,29.1185473539,134.4,46.72380416,15.69069288,49.288048432,22.01380416,6.42069288,22.931046,24.71,9.27,26.3916085148,133.22,22.01380416,6.61069288,22.98496974,22.01380416,6.42069288,22.931046,0.0,0.19,0.19,133.22
2021-08-10 14:30:00,50.30059936,18.82934148,53.709351109,20.02059936,5.83934148,20.854791,30.28,12.99,32.9487253168,134.55,49.42059936,15.23934148,51.7168557614,20.02059936,5.83934148,20.854791,29.4,9.4,30.8661627029,133.44,20.02059936,6.02934148,20.9087866079,20.02059936,5.83934148,20.854791,0.0,0.19,0.19,133.44
2021-08-10 15:00:00,53.68472032,16.31887676,56.1102034798,14.94472032,4.35887676,15.567417,38.74,11.96,40.544163575,134.6,51.34472032,15.32887676,53.584090619,14.94472032,4.35887676,15.567417,36.4,10.97,38.0171132518,133.44,14.94472032,4.54887676,15.6216818947,14.94472032,4.35887676,15.567417,0.0,0.19,0.19,133.44
2021-08-10 15:30:00,49.38469632,17.61136976,52.4309886941,18.96469632,5.5313697600000005,19.754892,30.42,12.08,32.7307622887,134.8,47.32469632,16.53136976,50.1289643612,18.96469632,5.5313697600000005,19.754892,28.36,11.0,30.4185732736,133.66,18.96469632,5.72136976,19.8089317844,18.96469632,5.5313697600000005,19.754892,0.0,0.19,0.19,133.66
2021-08-10 16:00:00,46.60704096,18.08997028,49.9946326297,21.97704096,6.40997028,22.892751,24.63,11.68,27.2591140722,134.86,45.08704096,17.54997028,48.382256245,21.97704096,6.40997028,22.892751,23.11,11.14,25.6548572399,133.77,21.97704096,6.60997028,22.9495541669,21.97704096,6.40997028,22.892751,0.0,0.2,0.2,133.77
2021-08-10 16:30:00,49.56464608,16.09593844,52.1126987912,19.25464608,5.61593844,20.056923,30.31,10.48,32.0706485747,134.96,47.54464608,18.18593844,50.9040443169,19.25464608,5.61593844,20.056923,28.29,12.57,30.9568893786,133.9,19.25464608,5.80593844,20.1109501724,19.25464608,5.61593844,20.056923,0.0,0.19,0.19,133.9
2021-08-10 17:00:00,50.53741408,14.77216244,52.6521320086,18.48741408,5.39216244,19.257723,32.05,9.38,33.3944142036,135.2,48.61741408,19.15216244,52.2537872116,18.48741408,5.39216244,19.257723,30.13,13.76,33.123322599,134.1,18.48741408,5.58216244,19.3117844041,18.48741408,5.39216244,19.257723,0.0,0.19,0.19,134.1
2021-08-10 17:30:00,54.0583264,13.5703452,55.7355983373,15.2583264,4.4503452,15.89409,38.8,9.12,39.8574259079,135.43,51.9583264,18.5203452,55.1604103376,15.2583264,4.4503452,15.89409,36.7,14.07,39.3046422195,134.34,15.2583264,4.6403452,15.9483330823,15.2583264,4.4503452,15.89409,0.0,0.19,0.19,134.34
2021-08-10 18:00:00,51.5049008,12.5564294,53.0133825151,14.2849008,4.1664294,14.880105,37.22,8.39,38.1539054357,135.43,49.6349008,18.9664294,53.1351938136,14.2849008,4.1664294,14.880105,35.35,14.8,38.3231327008,134.34,14.2849008,4.3564294,14.9344189034,14.2849008,4.1664294,14.880105,0.0,0.19,0.19,134.34
2021-08-10 18:30:00,53.24862848,10.95626664,54.3641077705,12.87862848,3.7562666399999998,13.415238,40.37,7.2,41.0070347623,135.56,50.64862848,19.83626664,54.3944945846,12.87862848,3.7562666399999998,13.415238,37.77,16.08,41.0504482314,134.45,12.87862848,3.94626664,13.4696730443,12.87862848,3.7562666399999998,13.415238,0.0,0.19,0.19,134.45
2021-08-10 19:00:00,52.59844128,9.13496204,53.3857992031,10.26844128,2.99496204,10.696293,42.33,6.14,42.7729879714,135.3,50.59844128,19.69496204,54.2963515323,10.26844128,2.99496204,10.696293,40.33,16.7,43.6508751344,134.17,10.26844128,3.17496204,10.7480821674,10.26844128,2.99496204,10.696293,0.0,0.18,0.18,134.17
2021-08-10 19:30:00,56.34775392,9.51601156,57.1456371724,8.31775392,2.42601156,8.664327,48.03,7.09,48.5504788854,134.63,53.64775392,18.32601156,56.6914826086,8.31775392,2.42601156,8.664327,45.33,15.9,48.037682084,133.55,8.31775392,2.61601156,8.719435002099999,8.31775392,2.42601156,8.664327,0.0,0.19,0.19,133.55
2021-08-10 20:00:00,54.70858432,8.38750376,55.3478040903,7.08858432,2.06750376,7.383942,47.62,6.32,48.037556141,134.52,52.58858432,18.56750376,55.7701658296,7.08858432,2.06750376,7.383942,45.5,16.5,48.3993801613,133.32,7.08858432,2.25750376,7.4393783939,7.08858432,2.06750376,7.383942,0.0,0.19,0.19,133.32
2021-08-10 20:30:00,54.12075264,7.49521952,54.6372966203,6.60075264,1.9252195200000002,6.875784,47.52,5.57,47.8453268355,134.64,52.22075264,19.09521952,55.6024677043,6.60075264,1.9252195200000002,6.875784,45.62,17.17,48.7441617017,133.5,6.60075264,2.11521952,6.9313843518,6.60075264,1.9252195200000002,6.875784,0.0,0.19,0.19,133.5
2021-08-10 21:00:00,53.07395968,7.12323824,53.5498433157,6.35395968,1.85323824,6.618708,46.72,5.27,47.0162876033,134.72,51.07395968,19.31323824,54.6035761531,6.35395968,1.85323824,6.618708,44.72,17.46,48.0076035644,133.57,6.35395968,2.03323824,6.6713462926,6.35395968,1.85323824,6.618708,0.0,0.18,0.18,133.57
2021-08-10 21:30:00,52.79965376,6.64906568,53.2166657316,6.57965376,1.91906568,6.853806,46.22,4.73,46.4613958034,134.65,51.07965376,19.83906568,54.7970761565,6.57965376,1.91906568,6.853806,44.5,17.92,47.9726630489,133.55,6.57965376,2.10906568,6.909413987,6.57965376,1.91906568,6.853806,0.0,0.19,0.19,133.55
2021-08-10 22:00:00,54.08268128,6.73953204,54.5009881245,6.03268128,1.7595320399999999,6.284043,48.05,4.98,48.3073793535,134.79,52.07268128,19.48953204,55.600413621,6.03268128,1.7595320399999999,6.284043,46.04,17.73,49.3359351791,133.7,6.03268128,1.94953204,6.3398673962,6.03268128,1.7595320399999999,6.284043,0.0,0.19,0.19,133.7
2021-08-10 22:30:00,50.14102368,5.49321524,50.4410316047,5.29102368,1.5432152399999999,5.511483,44.85,3.95,45.0236049201,134.89,48.38102368,20.35321524,52.4878731035,5.29102368,1.5432152399999999,5.511483,43.09,18.81,47.0166374808,133.79,5.29102368,1.73321524,5.5676715645,5.29102368,1.5432152399999999,5.511483,0.0,0.19,0.19,133.79
2021-08-10 23:00:00,47.3954992,4.8245206,47.6404171207,5.2954992,1.5445206,5.516145,42.1,3.2800000000000002,42.2275786661,135.21,45.8354992,21.0445206,50.4357495651,5.2954992,1.5445206,5.516145,40.54,19.5,44.9860156049,134.16,5.2954992,1.7245206,5.5692264343,5.2954992,1.5445206,5.516145,0.0,0.18,0.18,134.16
2021-08-10 23:30:00,46.05864608,5.15668844,46.3464164137,5.26864608,1.53668844,5.488173,40.79,3.62,40.9503174591,136.0,43.91864608,21.13668844,48.7401997504,5.26864608,1.53668844,5.488173,38.65,19.6,43.3356954484,134.9,5.26864608,1.72668844,5.5443741293,5.26864608,1.53668844,5.488173,0.0,0.19,0.19,134.9
2021-08-11 00:00:00,42.47503968,3.65855324,42.6323117791,5.27503968,1.5385532400000002,5.494833,37.2,2.12,37.2603596333,136.0,41.00503968,22.38855324,46.7189532774,5.27503968,1.5385532400000002,5.494833,35.73,20.85,41.3685315185,134.9,5.27503968,1.72855324,5.5510305286,5.27503968,1.5385532400000002,5.494833,0.0,0.19,0.19,134.9
2021-08-11 00:30:00,41.15191264,3.7172245200000003,41.3194587581,5.44191264,1.58722452,5.668659,35.71,2.13,35.7734678218,136.42,39.39191264,22.82722452,45.5280678343,5.44191264,1.58722452,5.668659,33.95,21.24,40.0467239609,135.36,5.44191264,1.7772245199999999,5.7247655127,5.44191264,1.58722452,5.668659,0.0,0.19,0.19,135.36
2021-08-11 01:00:00,40.35522944,3.33319192,40.4926500927,5.32522944,1.5531919200000002,5.547114,35.03,1.78,35.0751949389,136.42,38.73522944,23.02319192,45.0609072917,5.32522944,1.5531919200000002,5.547114,33.41,21.47,39.7138388978,135.36,5.32522944,1.7431919200000001,5.6032835603999995,5.32522944,1.5531919200000002,5.547114,0.0,0.19,0.19,135.36
2021-08-11 01:30:00,39.40313152,2.83841336,39.505232109,5.34313152,1.5584133599999999,5.565762,34.06,1.28,34.0840431874,136.82,37.83313152,23.62841336,44.6054678097,5.34313152,1.5584133599999999,5.565762,32.49,22.07,39.27702891,135.7,5.34313152,1.74841336,5.6219217104,5.34313152,1.5584133599999999,5.565762,0.0,0.19,0.19,135.7
2021-08-11 02:00:00,39.05162304,2.66505672,39.142455076,5.33162304,1.55505672,5.553774,33.72,1.11,33.7382646264,136.96,37.49162304,23.72505672,44.3677823938,5.33162304,1.55505672,5.553774,32.16,22.17,39.0611635771,135.88,5.33162304,1.74505672,5.609940035,5.33162304,1.55505672,5.553774,0.0,0.19,0.19,135.88
2021-08-11 02:30:00,38.37149312,2.55960216,38.4567685522,5.38149312,1.56960216,5.605722,32.99,0.99,33.0048511586,136.77,36.84149312,23.84960216,43.8873459952,5.38149312,1.56960216,5.605722,31.46,22.28,38.550356678,135.69,5.38149312,1.75960216,5.6618608215,5.38149312,1.56960216,5.605722,0.0,0.19,0.19,135.69
2021-08-11 03:00:00,38.57596864,2.77090752,38.6753575937,5.38596864,1.57090752,5.610384,33.19,1.2,33.2116861963,136.82,37.04596864,23.65090752,43.9518966484,5.38596864,1.57090752,5.610384,31.66,22.08,38.5989896241,135.74,5.38596864,1.76090752,5.6665204037,5.38596864,1.57090752,5.610384,0.0,0.19,0.19,135.74
2021-08-11 03:30:00,38.57751712,2.72260916,38.6734718868,5.35751712,1.56260916,5.580747,33.22,1.16,33.2402466898,136.79,37.05751712,23.70260916,43.9894675586,5.35751712,1.56260916,5.580747,31.7,22.14,38.6661298813,135.71,5.35751712,1.75260916,5.6368988423,5.35751712,1.56260916,5.580747,0.0,0.19,0.19,135.71
2021-08-11 04:00:00,38.10592864,2.60256252,38.1947002762,5.42592864,1.58256252,5.652009,32.68,1.02,32.6959141178,136.87,36.58592864,23.90256252,43.7019755786,5.42592864,1.58256252,5.652009,31.16,22.32,38.3292055749,135.79,5.42592864,1.7725625200000001,5.7081239907,5.42592864,1.58256252,5.652009,0.0,0.19,0.19,135.79
2021-08-11 04:30:00,37.64614848,2.45512664,37.7261201583,5.36614848,1.56512664,5.589738,32.28,0.89,32.2922668761,137.11,36.12614848,24.04512664,43.3966210566,5.36614848,1.56512664,5.589738,30.76,22.48,38.0989238693,136.01,5.36614848,1.76512664,5.6490018202000005,5.36614848,1.56512664,5.589738,0.0,0.2,0.2,136.01
2021-08-11 05:00:00,37.17260192,2.27617556,37.2422248084,5.47260192,1.59617556,5.700627,31.7,0.68,31.7072925366,137.17,35.65260192,24.27617556,43.1328265186,5.47260192,1.59617556,5.700627,30.18,22.68,37.7520171646,136.07,5.47260192,1.78617556,5.7567173724,5.47260192,1.59617556,5.700627,0.0,0.19,0.19,136.07
2021-08-11 05:30:00,38.1110336,2.6336348,38.2019229139,5.3610336,1.5636348,5.58441,32.75,1.07,32.7674747272,137.05,36.5710336,23.7936348,43.6300075128,5.3610336,1.5636348,5.58441,31.21,22.23,38.3175808213,135.95,5.3610336,1.7536348,5.6405599254,5.3610336,1.5636348,5.58441,0.0,0.19,0.19,135.95
2021-08-11 06:00:00,39.23880576,2.79340168,39.3381109157,5.42880576,1.5834016800000001,5.655006,33.81,1.21,33.8316449497,136.8,37.41880576,23.71340168,44.3000275817,5.42880576,1.5834016800000001,5.655006,31.99,22.13,38.8985475307,135.69,5.42880576,1.77340168,5.7111194611,5.42880576,1.5834016800000001,5.655006,0.0,0.19,0.19,135.69
2021-08-11 06:30:00,42.07086336,4.45316848,42.3058891098,5.77086336,1.68316848,6.011316,36.3,2.77,36.40553392,136.07,40.49086336,22.01316848,46.0878465777,5.77086336,1.68316848,6.011316,34.72,20.33,40.2341558878,135.0,5.77086336,1.8631684800000001,6.0641784856,5.77086336,1.68316848,6.011316,0.0,0.18,0.18,135.0
2021-08-11 07:00:00,46.2132704,6.1942872,46.626554183,6.3232704,1.8442872000000001,6.58674,39.89,4.35,40.1264825271,136.07,44.2132704,20.5642872,48.7616979555,6.3232704,1.8442872000000001,6.58674,37.89,18.72,42.2621639295,135.0,6.3232704,2.0342872,6.6424448032,6.3232704,1.8442872000000001,6.58674,0.0,0.19,0.19,135.0
2021-08-11 07:30:00,50.08637728,7.66811004,50.6699625086,6.33637728,1.84811004,6.600393,43.75,5.82,44.1354154846,135.74,48.50637728,18.70811004,51.9890567148,6.33637728,1.84811004,6.600393,42.17,16.86,45.4155094654,134.62,6.33637728,2.03811004,6.6560926653,6.33637728,1.84811004,6.600393,0.0,0.19,0.19,134.62
2021-08-11 08:00:00,49.62204992,8.03976456,50.269132203,8.02204992,2.33976456,8.356302,41.6,5.7,41.9886889531,134.98,47.84204992,19.20976456,51.5546001342,8.02204992,2.33976456,8.356302,39.82,16.87,43.2461478053,133.83,8.02204992,2.5297645600000003,8.4114798727,8.02204992,2.33976456,8.356302,0.0,0.19,0.19,133.83
2021-08-11 08:30:00,52.92843296,11.18787628,54.0979444273,8.59843296,2.50787628,8.956701,44.33,8.68,45.1717976175,134.61,50.95843296,16.67787628,53.6182193564,8.59843296,2.50787628,8.956701,42.36,14.17,44.6671971362,133.44,8.59843296,2.69787628,9.0117470997,8.59843296,2.50787628,8.956701,0.0,0.19,0.19,133.44
2021-08-11 09:00:00,50.56336352,12.68181436,52.1294748287,13.10336352,3.82181436,13.649337,37.46,8.86,38.4935215329,134.88,48.28336352,17.94181436,51.5091438031,13.10336352,3.82181436,13.649337,35.18,14.12,37.9078725333,133.67,13.10336352,4.01181436,13.7037509462,13.10336352,3.82181436,13.649337,0.0,0.19,0.19,133.67
2021-08-11 09:30:00,50.50020256,14.39255908,52.5111056394,17.22020256,5.02255908,17.937711,33.28,9.37,34.5739106842,134.88,48.68020256,18.45255908,52.060148462,17.22020256,5.02255908,17.937711,31.46,13.43,34.2066733255,133.75,17.22020256,5.20255908,17.9889409691,17.22020256,5.02255908,17.937711,0.0,0.18,0.18,133.75
2021-08-11 10:00:00,48.97832,17.75701,52.0978620882,21.65832,6.31701,22.56075,27.32,11.44,29.6185077274,134.88,46.65832,16.13701,49.3700508098,21.65832,6.31701,22.56075,25.0,9.82,26.8594936661,133.69,21.65832,6.50701,22.6146855906,21.65832,6.31701,22.56075,0.0,0.19,0.19,133.69
2021-08-11 10:30:00,48.155392,17.937406,51.3876669317,22.585392,6.587406,23.52645,25.57,11.35,27.9758360018,134.69,46.295392,15.757406,48.9035700566,22.585392,6.587406,23.52645,23.71,9.17,25.421506643,133.26,22.585392,6.777406,23.5803554656,22.585392,6.587406,23.52645,0.0,0.19,0.19,133.26
2021-08-11 11:00:00,40.77265472,18.14244096,44.6268701222,22.60265472,6.59244096,23.544432,18.17,11.55,21.5302438444,134.69,38.65265472,15.28244096,41.5641759042,22.60265472,6.59244096,23.544432,16.05,8.69,18.2515369216,133.26,22.60265472,6.78244096,23.598336928,22.60265472,6.59244096,23.544432,0.0,0.19,0.19,133.26
2021-08-11 11:30:00,28.56087424,20.14108832,34.948347258,24.86087424,7.25108832,25.896743999999998,3.7,12.89,13.4105219883,134.58,27.11087424,13.36108832,30.2244633228,24.86087424,7.25108832,25.896743999999998,2.25,6.11,6.511113576,133.23,24.86087424,7.44108832,25.9505850293,24.86087424,7.25108832,25.896743999999998,0.0,0.19,0.19,133.23
2021-08-11 12:00:00,28.47241248,20.12570364,34.8672083688,25.08241248,7.31570364,26.127513,3.39,12.81,13.2509697758,134.15,27.42241248,13.51570364,30.5722578673,25.08241248,7.31570364,26.127513,2.34,6.2,6.6268846376,132.76,25.08241248,7.50570364,26.1813483791,25.08241248,7.31570364,26.127513,0.0,0.19,0.19,132.76
2021-08-11 12:30:00,28.4545392,21.1117406,35.4311500271,26.2345392,7.6517406,27.327645,2.22,13.46,13.6418473822,134.0,27.3745392,13.2017406,30.3916329157,26.2345392,7.6517406,27.327645,1.1400000000000001,5.55,5.6658715128,132.62,26.2345392,7.8417406,27.3814525304,26.2345392,7.6517406,27.327645,0.0,0.19,0.19,132.62
2021-08-11 13:00:00,28.17900576,20.07262668,34.5972066424,25.20900576,7.35262668,26.259381,2.9699999999999998,12.72,13.0621322915,134.0,26.83900576,11.98262668,29.3924407346,25.20900576,7.35262668,26.259381,1.63,4.63,4.9085435722,132.62,27.17900576,8.95262668,28.6155181427,25.20900576,7.35262668,26.259381,1.97,1.6,2.5378928267000003,132.62
2021-08-11 13:30:00,26.31374592,16.91484256,31.2813862092,20.31374592,5.92484256,21.160152,6.0,10.99,12.5211860461,134.35,20.31374592,6.73484256,21.4010835616,20.31374592,5.92484256,21.160152,0.0,0.81,0.81,133.07,37.34374592,12.81484256,39.481331654,20.31374592,5.92484256,21.160152,17.03,6.89,18.370982554,133.07
2021-08-11 14:00:00,28.03361504,17.26938772,32.9259065849,21.32361504,6.21938772,22.212099,6.71,11.05,12.927745356399999,134.35,21.32361504,7.02938772,22.452368474,21.32361504,6.21938772,22.212099,0.0,0.81,0.81,133.07,38.80361504,13.32938772,41.0291739761,21.32361504,6.21938772,22.212099,17.48,7.11,18.8706783132,133.07
2021-08-11 14:30:00,29.20857312,15.91416716,33.2626135489,18.28857312,5.33416716,19.050597,10.92,10.58,15.2046966428,134.35,18.28857312,6.14416716,19.2930738053,18.28857312,5.33416716,19.050597,0.0,0.81,0.81,133.07,39.96857312,12.88416716,41.9939114713,18.28857312,5.33416716,19.050597,21.68,7.55,22.9570228906,133.07
2021-08-11 15:00:00,32.48654976,14.23899368,35.47005577,13.67654976,3.98899368,14.246406,18.81,10.25,21.4214518649,134.54,13.67654976,4.79899368,14.4940799528,13.67654976,3.98899368,14.246406,0.0,0.81,0.81,133.23,44.79654976,12.25899368,46.443662608,13.67654976,3.98899368,14.246406,31.12,8.27,32.2001133538,133.23
2021-08-11 15:30:00,34.31663424,13.04901832,36.7138701948,9.11663424,2.65901832,9.496494,25.2,10.39,27.257881429,134.81,9.11663424,3.46901832,9.7543379053,9.11663424,2.65901832,9.496494,0.0,0.81,0.81,133.48,47.87663424,10.66901832,49.0509944656,9.11663424,2.65901832,9.496494,38.76,8.01,39.5790057985,133.48
2021-08-11 16:00:00,33.53050048,12.74806264,35.8721000711,9.01050048,2.62806264,9.385938,24.52,10.12,26.5263039265,134.81,9.01050048,3.44806264,9.6477072338,9.01050048,2.62806264,9.385938,0.0,0.8200000000000001,0.8200000000000001,133.48,48.82050048,11.05806264,50.0571874606,9.01050048,2.62806264,9.385938,39.81,8.43,40.6927634844,133.48
2021-08-11 16:30:00,34.34550496,12.628272280000001,36.5935372947,9.52550496,2.77827228,9.922401,24.82,9.85,26.7030878364,135.01,9.52550496,3.58827228,10.1789460505,9.52550496,2.77827228,9.922401,0.0,0.81,0.81,133.67,48.74550496,11.39827228,50.0604121515,9.52550496,2.77827228,9.922401,39.22,8.62,40.1561053888,133.67
2021-08-11 17:00:00,34.79223712,12.95106916,37.124519609,10.63223712,3.10106916,11.075247,24.16,9.85,26.090766566,135.13,10.63223712,3.95106916,11.342636981,10.63223712,3.10106916,11.075247,0.0,0.85,0.85,133.79,48.55223712,11.55106916,49.9073835028,10.63223712,3.10106916,11.075247,37.92,8.45,38.850082368,133.79
2021-08-11 17:30:00,39.82468544,11.24719992,41.3824247288,9.86468544,2.87719992,10.275714,29.96,8.37,31.1072097752,135.05,23.00468544,5.03719992,23.5497119988,9.86468544,2.87719992,10.275714,13.14,2.16,13.3163508515,133.74,36.23468544,8.19719992,37.1503232215,9.86468544,2.87719992,10.275714,26.37,5.32,26.9012880733,133.74
2021-08-11 18:00:00,44.02585472,7.20629096,44.6117306684,9.41585472,2.74629096,9.808182,34.61,4.46,34.8961846052,135.16,43.30585472,7.94629096,44.0288609102,9.41585472,2.74629096,9.808182,33.89,5.2,34.2866169226,134.08,9.41585472,2.9062909599999998,9.854179177,9.41585472,2.74629096,9.808182,0.0,0.16,0.16,134.08
2021-08-11 18:30:00,43.25505504,6.76605772,43.7810384023,9.89505504,2.88605772,10.307349,33.36,3.88,33.5848775493,135.46,42.48505504,8.68605772,43.3638962787,9.89505504,2.88605772,10.307349,32.59,5.8,33.102086037,134.76,9.89505504,3.03605772,10.3503507537,9.89505504,2.88605772,10.307349,0.0,0.15,0.15,134.76
2021-08-11 19:00:00,12.39897184,3.61720012,12.9158290248,9.178971839999999,2.67720012,9.561429,3.22,0.9400000000000001,3.3544000954,135.46,72.01897184,4.98720012,72.1914431905,9.178971839999999,2.67720012,9.561429,62.84,2.31,62.8824434958,134.76,9.178971839999999,2.83720012,9.6074569247,9.178971839999999,2.67720012,9.561429,0.0,0.16,0.16,134.76
2021-08-11 19:30:00,7.99263936,3.01118648,8.5410495817,7.99263936,2.33118648,8.325666,0.0,0.68,0.68,133.24,78.09263936,3.95118648,78.1925328712,7.99263936,2.33118648,8.325666,70.1,1.62,70.1187164743,133.18,7.99263936,2.49118648,8.3718751793,7.99263936,2.33118648,8.325666,0.0,0.16,0.16,133.18
2021-08-11 20:00:00,12.77084192,3.07899556,13.1367658502,7.23084192,2.10899556,7.532127,5.54,0.97,5.6242777314,133.24,72.36084192,4.87899556,72.5251407516,7.23084192,2.10899556,7.532127,65.13,2.77,65.1888778857,133.18,7.23084192,2.26899556,7.5784837351,7.23084192,2.10899556,7.532127,0.0,0.16,0.16,133.18
2021-08-11 20:30:00,41.87616704,4.59929872,42.1279825612,6.7861670400000005,1.97929872,7.068924,35.09,2.62,35.1876753992,133.72,41.64616704,8.51929872,42.5086071261,6.7861670400000005,1.97929872,7.068924,34.86,6.54,35.4681716473,133.56,6.7861670400000005,2.13929872,7.1153820775,6.7861670400000005,1.97929872,7.068924,0.0,0.16,0.16,133.56
2021-08-11 21:00:00,41.91625728,4.5530750399999995,42.1628167546,6.45625728,1.88307504,6.725268,35.46,2.67,35.560378232,135.06,41.12625728,8.87307504,42.0725623005,6.45625728,1.88307504,6.725268,34.67,6.99,35.36762644,134.41,6.45625728,2.06307504,6.7778711028,6.45625728,1.88307504,6.725268,0.0,0.18,0.18,134.41
2021-08-11 21:30:00,42.32948384,4.06526612,42.5242470925,6.66948384,1.9452661199999999,6.947379,35.66,2.12,35.7229618033,135.1,41.57948384,9.44526612,42.6387913581,6.66948384,1.9452661199999999,6.947379,34.91,7.5,35.7065554205,134.49,6.66948384,2.12526612,6.9999121975000005,6.66948384,1.9452661199999999,6.947379,0.0,0.18,0.18,134.49
2021-08-11 22:00:00,40.15504864,3.33897252,40.2936306228,6.30504864,1.83897252,6.567759,33.85,1.5,33.8832185602,135.29,39.43504864,9.98897252,40.6804945059,6.30504864,1.83897252,6.567759,33.13,8.15,34.1177285293,134.67,6.30504864,2.01897252,6.6204145179000005,6.30504864,1.83897252,6.567759,0.0,0.18,0.18,134.67
2021-08-11 22:30:00,36.30242208,2.24195644,36.3715853044,5.49242208,1.60195644,5.721273,30.81,0.64,30.8166464756,135.73,35.55242208,10.65195644,37.1138638753,5.49242208,1.60195644,5.721273,30.06,9.05,31.392771461,135.1,5.49242208,1.7719564399999999,5.7711809823,5.49242208,1.60195644,5.721273,0.0,0.17,0.17,135.1
