Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-11 23:00:00,33.60568896,1.6191592799999999,33.6446727915,5.34568896,1.55915928,5.568426,28.26,0.06,28.2600636942,135.73,32.83568896,11.12915928,34.6704579687,5.34568896,1.55915928,5.568426,27.49,9.57,29.1081603678,135.1,5.34568896,1.73915928,5.6214824965,5.34568896,1.55915928,5.568426,0.0,0.18,0.18,135.1
2021-08-11 23:30:00,31.6070576,1.6466417999999998,31.6499213166,5.3370576,1.5566418,5.559435,26.27,0.09,26.2701541678,135.5,30.8470576,11.4366418,32.8989017786,5.3370576,1.5566418,5.559435,25.51,9.88,27.3564343437,134.87,5.3370576,1.7366418000000001,5.6124957521,5.3370576,1.5566418,5.559435,0.0,0.18,0.18,134.87
2021-08-12 00:00:00,36.40806656,3.72568608,36.5981973245,5.36806656,1.5656860799999999,5.591736,31.04,2.16,31.1150638759,135.5,35.60806656,14.98568608,38.6329547334,5.36806656,1.5656860799999999,5.591736,30.24,13.42,33.0840444928,134.87,5.36806656,1.74568608,5.6447815266,5.36806656,1.5656860799999999,5.591736,0.0,0.18,0.18,134.87
2021-08-12 00:30:00,41.13851616,5.32123388,41.4812372266,5.31851616,1.55123388,5.540121,35.82,3.77,36.0178469651,136.41,40.28851616,18.30123388,44.2504202907,5.31851616,1.55123388,5.540121,34.97,16.75,38.7745199841,135.9,5.31851616,1.73123388,5.59319094,5.31851616,1.55123388,5.540121,0.0,0.18,0.18,135.9
2021-08-12 01:00:00,40.18120352,5.44743436,40.5487812076,5.27120352,1.53743436,5.490837,34.91,3.91,35.1282820531,137.1,39.35120352,18.31743436,43.40559434,5.27120352,1.53743436,5.490837,34.08,16.78,37.9870346303,136.73,5.27120352,1.7074343600000002,5.5408409688999996,5.27120352,1.53743436,5.490837,0.0,0.17,0.17,136.73
2021-08-12 01:30:00,38.89589888,5.91130384,39.342527407,5.21589888,1.5213038399999999,5.433228,33.68,4.39,33.9649010009,136.79,38.22589888,18.72130384,42.5641464457,5.21589888,1.5213038399999999,5.433228,33.01,17.2,37.2223064842,136.4,5.21589888,1.70130384,5.4863499599,5.21589888,1.5213038399999999,5.433228,0.0,0.18,0.18,136.4
2021-08-12 02:00:00,38.6741904,5.8662222,39.1165638316,5.4041904,1.5762222000000001,5.629365,33.27,4.29,33.5454467849,136.79,37.9641904,18.7062222,42.3226003658,5.4041904,1.5762222000000001,5.629365,32.56,17.13,36.7911742134,136.4,5.4041904,1.7562221999999998,5.6823930078,5.4041904,1.5762222000000001,5.629365,0.0,0.18,0.18,136.4
2021-08-12 02:30:00,38.3023024,5.8135882,38.7409883315,5.2923024,1.5435881999999999,5.512815,33.01,4.27,33.2850266637,136.9,37.5623024,18.6835882,41.9523900346,5.2923024,1.5435881999999999,5.512815,32.27,17.14,36.539464966,136.51,5.2923024,1.7235882,5.5658980386,5.2923024,1.5435881999999999,5.512815,0.0,0.18,0.18,136.51
2021-08-12 03:00:00,38.24058432,5.78475376,38.6756469267,5.09058432,1.48475376,5.302692,33.15,4.3,33.4277205325,136.94,37.51058432,18.62475376,41.8798924145,5.09058432,1.48475376,5.302692,32.42,17.14,36.6720056719,136.56,5.09058432,1.65475376,5.3527804668,5.09058432,1.48475376,5.302692,0.0,0.17,0.17,136.56
2021-08-12 03:30:00,37.92653824,5.68149032,38.3497279668,5.21653824,1.52149032,5.4338940000000004,32.71,4.16,32.9734696385,137.15,37.19653824,18.55149032,41.5660949589,5.21653824,1.52149032,5.4338940000000004,31.98,17.03,36.2317719688,136.76,5.21653824,1.70149032,5.4870156295,5.21653824,1.52149032,5.4338940000000004,0.0,0.18,0.18,136.76
2021-08-12 04:00:00,38.30511968,5.81524324,38.7440220891,5.19511968,1.51524324,5.411583,33.11,4.3,33.3880532526,137.15,37.66511968,18.68524324,42.0452084719,5.19511968,1.51524324,5.411583,32.47,17.17,36.7302300565,136.76,5.19511968,1.69524324,5.4647157412,5.19511968,1.51524324,5.411583,0.0,0.18,0.18,136.76
2021-08-12 04:30:00,37.59544928,6.09575604,38.0864286625,5.26544928,1.5357560399999999,5.484843,32.33,4.5600000000000005,32.65,137.34,36.95544928,18.95575604,41.5334313359,5.26544928,1.5357560399999999,5.484843,31.69,17.42,36.162307725,136.95,5.26544928,1.71575604,5.5379395906,5.26544928,1.5357560399999999,5.484843,0.0,0.18,0.18,136.95
2021-08-12 05:00:00,37.97292192,5.89293556,38.4274574836,5.15292192,1.50293556,5.367627,32.82,4.39,33.1123013395,137.42,37.31292192,18.82293556,41.791829887,5.15292192,1.50293556,5.367627,32.16,17.32,36.5273596089,137.03,5.15292192,1.68293556,5.4207819005,5.15292192,1.50293556,5.367627,0.0,0.18,0.18,137.03
2021-08-12 05:30:00,38.64434048,5.61918264,39.0507396175,5.17434048,1.5091826400000001,5.389938,33.47,4.11,33.7214026992,137.48,37.97434048,18.56918264,42.2713269109,5.17434048,1.5091826400000001,5.389938,32.8,17.06,36.9713889379,137.09,5.17434048,1.68918264,5.4430816083,5.17434048,1.5091826400000001,5.389938,0.0,0.18,0.18,137.09
2021-08-12 06:00:00,39.45801664,7.00692152,40.0753293979,5.33801664,1.55692152,5.560434,34.12,5.45,34.5525237863,137.36,38.67801664,17.69692152,42.5343390978,5.33801664,1.55692152,5.560434,33.34,16.14,37.0412634774,136.95,5.33801664,1.73692152,5.6134942786,5.33801664,1.55692152,5.560434,0.0,0.18,0.18,136.95
2021-08-12 06:30:00,41.0995248,6.2636114,41.5740756549,5.6695248,1.6536114,5.905755,35.43,4.61,35.7286579653,137.27,40.6895248,16.6736114,43.9732503412,5.6695248,1.6536114,5.905755,35.02,15.02,38.1051282638,136.59,5.6695248,1.8336114000000001,5.9586611099999995,5.6695248,1.6536114,5.905755,0.0,0.18,0.18,136.59
2021-08-12 07:00:00,45.04496864,5.26228252,45.3513044696,6.38496864,1.86228252,6.651009,38.66,3.4,38.8092205539,137.27,44.19496864,15.77228252,46.9250482044,6.38496864,1.86228252,6.651009,37.81,13.91,40.2875191592,136.59,6.38496864,2.04228252,6.7036365075,6.38496864,1.86228252,6.651009,0.0,0.18,0.18,136.59
2021-08-12 07:30:00,47.64218016,3.82188588,47.7952313738,7.65218016,2.23188588,7.971021,39.99,1.5899999999999999,40.0215966698,137.03,47.09218016,14.15188588,49.1726479476,7.65218016,2.23188588,7.971021,39.44,11.92,41.2019417018,136.31,7.65218016,2.40188588,8.0202816024,7.65218016,2.23188588,7.971021,0.0,0.17,0.17,136.31
2021-08-12 08:00:00,50.41037984,4.31969412,50.5951198526,9.77037984,2.84969412,10.177479,40.64,1.47,40.6665771857,136.41,49.64037984,13.08969412,51.3371931723,9.77037984,2.84969412,10.177479,39.87,10.24,41.16399519,135.68,9.77037984,3.02969412,10.2293386237,9.77037984,2.84969412,10.177479,0.0,0.18,0.18,135.68
2021-08-12 08:30:00,53.81857888,7.5341688399999995,54.3433816833,12.52857888,3.65416884,13.050603,41.29,3.88,41.4719001253,135.14,52.97857888,12.38416884,54.4067776844,12.52857888,3.65416884,13.050603,40.45,8.73,41.3813412059,134.6,12.52857888,3.8341688400000002,13.1021425517,12.52857888,3.65416884,13.050603,0.0,0.18,0.18,134.6
2021-08-12 09:00:00,52.33383072,9.48153396,53.1858000228,15.43383072,4.50153396,16.076907,36.9,4.98,37.2345323591,135.14,50.94383072,12.32153396,52.4127282972,15.43383072,4.50153396,16.076907,35.51,7.82,36.3608649512,134.6,15.43383072,4.68153396,16.1282327275,15.43383072,4.50153396,16.076907,0.0,0.18,0.18,134.6
2021-08-12 09:30:00,52.49681504,11.24698772,53.6880836138,18.12681504,5.28698772,18.882099,34.37,5.96,34.8829256227,135.61,51.76681504,11.89698772,53.1163012285,18.12681504,5.28698772,18.882099,33.64,6.61,34.2832568465,135.18,18.12681504,5.45698772,18.930402491,18.12681504,5.28698772,18.882099,0.0,0.17,0.17,135.18
2021-08-12 10:00:00,49.34420512,12.64414316,50.9384426065,20.65420512,6.02414316,21.514797,28.69,6.62,29.4438533484,135.3,47.96420512,12.23414316,49.4998912287,20.65420512,6.02414316,21.514797,27.31,6.21,28.0071455168,134.77,20.65420512,6.20414316,21.5658893044,20.65420512,6.02414316,21.514797,0.0,0.18,0.18,134.77
2021-08-12 10:30:00,48.28398336,13.81157848,50.2205411084,22.63398336,6.60157848,23.577066,25.65,7.21,26.6440725115,135.19,47.11398336,12.04157848,48.6284591606,22.63398336,6.60157848,23.577066,24.48,5.44,25.0771609238,134.77,22.63398336,6.78157848,23.6280978799,22.63398336,6.60157848,23.577066,0.0,0.18,0.18,134.77
2021-08-12 11:00:00,46.35571968,14.36791824,48.5313282489,24.57571968,7.16791824,25.599708,21.78,7.2,22.9392327683,135.01,45.11571968,12.66791824,46.8604771079,24.57571968,7.16791824,25.599708,20.54,5.5,21.2636215166,134.55,24.57571968,7.34791824,25.6506900541,24.57571968,7.16791824,25.599708,0.0,0.18,0.18,134.55
2021-08-12 11:30:00,45.03857536,15.82458448,47.7377287313,26.03857536,7.59458448,27.123516,19.0,8.23,20.7058663185,134.92,44.62857536,11.634584480000001,46.1202048422,26.03857536,7.59458448,27.123516,18.59,4.04,19.0239244111,134.46,26.03857536,7.77458448,27.1744654154,26.03857536,7.59458448,27.123516,0.0,0.18,0.18,134.46
2021-08-12 12:00:00,44.15251072,16.19989896,47.0306381968,26.74251072,7.79989896,27.856782,17.41,8.4,19.330496631,134.52,43.58251072,11.48989896,45.0716431781,26.74251072,7.79989896,27.856782,16.84,3.69,17.2395388569,134.0,26.74251072,7.96989896,27.9048592371,26.74251072,7.79989896,27.856782,0.0,0.17,0.17,134.0
2021-08-12 12:30:00,44.99492832,16.37477076,47.8819035959,26.72492832,7.7947707600000005,27.838467,18.27,8.58,20.1843825766,134.61,44.80492832,11.35477076,46.2213416159,26.72492832,7.7947707600000005,27.838467,18.08,3.56,18.4271538768,134.12,26.72492832,7.97477076,27.8894023311,26.72492832,7.7947707600000005,27.838467,0.0,0.18,0.18,134.12
2021-08-12 13:00:00,45.23669632,16.71236976,48.2251179049,26.95669632,7.86236976,28.079892,18.28,8.85,20.3096257967,134.61,44.56669632,11.23236976,45.9603802346,26.95669632,7.86236976,28.079892,17.61,3.37,17.9295566036,134.09,26.95669632,8.04236976,28.1308227367,26.95669632,7.86236976,28.079892,0.0,0.18,0.18,134.09
2021-08-12 13:30:00,44.97173184,16.39050512,47.865491983,26.40173184,7.70050512,27.501804,18.57,8.69,20.5027071383,134.48,44.73173184,11.04050512,46.0740771661,26.40173184,7.70050512,27.501804,18.33,3.34,18.631814189700002,133.97,26.40173184,7.8805051200000005,27.5527458722,26.40173184,7.70050512,27.501804,0.0,0.18,0.18,133.97
2021-08-12 14:00:00,44.85380032,16.17069176,47.6797092603,25.85380032,7.54069176,26.931042,19.0,8.63,20.8680832852,134.26,44.24380032,11.13069176,45.6224305119,25.85380032,7.54069176,26.931042,18.39,3.59,18.7371342526,133.71,25.85380032,7.71069176,26.9791356126,25.85380032,7.54069176,26.931042,0.0,0.17,0.17,133.71
2021-08-12 14:30:00,44.29454976,15.42549368,46.9036565069,25.66454976,7.48549368,26.733906,18.63,7.94,20.2514320481,134.81,44.28454976,11.51549368,45.7572720137,25.66454976,7.48549368,26.733906,18.62,4.03,19.0511233265,134.26,25.66454976,7.66549368,26.7848634072,25.66454976,7.48549368,26.733906,0.0,0.18,0.18,134.26
2021-08-12 15:00:00,47.48768992,13.90390956,49.4813034892,22.36768992,6.52390956,23.299677,25.12,7.38,26.1816500626,134.81,46.65768992,11.44390956,48.040640032,22.36768992,6.52390956,23.299677,24.29,4.92,24.7832705671,134.26,22.36768992,6.70390956,23.3507163861,22.36768992,6.52390956,23.299677,0.0,0.18,0.18,134.26
2021-08-12 15:30:00,48.95091872,12.56276796,50.5372692411,20.34091872,5.93276796,21.188457,28.61,6.63,29.3681630341,135.05,47.95091872,11.872767960000001,49.3989192708,20.34091872,5.93276796,21.188457,27.61,5.94,28.2417368446,134.53,20.34091872,6.11276796,21.2395599415,20.34091872,5.93276796,21.188457,0.0,0.18,0.18,134.53
2021-08-12 16:00:00,47.4523184,11.2381762,48.7649374637,19.2623184,5.6181762,20.064915,28.19,5.62,28.7447473463,135.08,46.6623184,12.5481762,48.320065029,19.2623184,5.6181762,20.064915,27.4,6.93,28.2627829486,134.6,19.2623184,5.7981762,20.1160572029,19.2623184,5.6181762,20.064915,0.0,0.18,0.18,134.6
2021-08-12 16:30:00,52.63017088,11.57129984,53.8871957597,18.93017088,5.52129984,19.718928,33.7,6.05,34.2387572788,135.26,50.92017088,12.56129984,52.4466400842,18.93017088,5.52129984,19.718928,31.99,7.04,32.7554835104,134.87,18.93017088,5.70129984,19.7700831918,18.93017088,5.52129984,19.718928,0.0,0.18,0.18,134.87
2021-08-12 17:00:00,54.92883552,9.32841036,55.7153139759,15.628835519999999,4.55841036,16.280037,39.3,4.77,39.588418761,135.49,53.61883552,12.64841036,55.0904874471,15.628835519999999,4.55841036,16.280037,37.99,8.09,38.841835693,135.0,15.628835519999999,4.73841036,16.3313512133,15.628835519999999,4.55841036,16.280037,0.0,0.18,0.18,135.0
2021-08-12 17:30:00,58.40490208,7.66309644,58.9054805092,13.00490208,3.7930964400000002,13.546773,45.4,3.87,45.5646452856,135.3,57.09490208,12.69309644,58.4888240672,13.00490208,3.7930964400000002,13.546773,44.09,8.9,44.9793074647,134.8,13.00490208,3.96309644,13.59535257,13.00490208,3.7930964400000002,13.546773,0.0,0.17,0.17,134.8
2021-08-12 18:00:00,57.97858912,6.91125516,58.3890592854,12.27858912,3.58125516,12.790197,45.7,3.33,45.8211621415,135.3,56.88858912,12.93125516,58.3397714435,12.27858912,3.58125516,12.790197,44.61,9.35,45.579322066,134.8,12.27858912,3.76125516,12.8417596597,12.27858912,3.58125516,12.790197,0.0,0.18,0.18,134.8
2021-08-12 18:30:00,59.18797152,5.99190836,59.4904945218,10.49797152,3.06190836,10.935387,48.69,2.93,48.778079093,134.96,57.80797152,12.84190836,59.2171949824,10.49797152,3.06190836,10.935387,47.31,9.78,48.3102939341,134.53,10.49797152,3.24190836,10.9871459374,10.49797152,3.06190836,10.935387,0.0,0.18,0.18,134.53
2021-08-12 19:00:00,58.1320384,5.2460112,58.3682663958,9.5520384,2.7860112,9.95004,48.58,2.46,48.642245014,134.84,56.6920384,13.0760112,58.1804888846,9.5520384,2.7860112,9.95004,47.14,10.29,48.2500124352,134.33,9.5520384,2.9560112,9.9989719376,9.5520384,2.7860112,9.95004,0.0,0.17,0.17,134.33
2021-08-12 19:30:00,58.54886336,5.37591848,58.7951520132,7.76886336,2.26591848,8.092566,50.78,3.11,50.8751461914,135.21,57.53886336,11.71591848,58.719532888,7.76886336,2.26591848,8.092566,49.77,9.45,50.6592084423,134.7,7.76886336,2.44591848,8.1447992681,7.76886336,2.26591848,8.092566,0.0,0.18,0.18,134.7
2021-08-12 20:00:00,59.34812544,4.83486992,59.5447391495,6.42812544,1.87486992,6.695964,52.92,2.96,53.0027169115,135.21,58.32812544,11.62486992,59.4752706425,6.42812544,1.87486992,6.695964,51.9,9.75,52.8078829343,134.7,6.42812544,2.05486992,6.7485766692,6.42812544,1.87486992,6.695964,0.0,0.18,0.18,134.7
2021-08-12 20:30:00,58.13402048,3.82242264,58.2595507364,5.49402048,1.60242264,5.722938,52.64,2.22,52.6867915136,135.38,57.23402048,12.00242264,58.4789812628,5.49402048,1.60242264,5.722938,51.74,10.4,52.7748765986,134.9,5.49402048,1.78242264,5.7759234329,5.49402048,1.60242264,5.722938,0.0,0.18,0.18,134.9
2021-08-12 21:00:00,58.11910592,3.76932256,58.241207624,4.9691059200000005,1.44932256,5.176152,53.15,2.32,53.2006099589,135.74,56.97910592,11.95932256,58.2206484637,4.9691059200000005,1.44932256,5.176152,52.01,10.51,53.0612872064,135.25,4.9691059200000005,1.6293225599999999,5.2294077723,4.9691059200000005,1.44932256,5.176152,0.0,0.18,0.18,135.25
2021-08-12 21:30:00,58.09401088,2.80866984,58.1618666,5.10401088,1.48866984,5.316678,52.99,1.32,53.0064382882,135.11,57.28401088,12.61866984,58.6573842839,5.10401088,1.48866984,5.316678,52.18,11.13,53.3538124224,134.72,5.10401088,1.65866984,5.3667599817,5.10401088,1.48866984,5.316678,0.0,0.17,0.17,134.72
2021-08-12 22:00:00,55.10927552,1.91645536,55.1425883459,5.19927552,1.5164553600000001,5.415912,49.91,0.4,49.9116028595,135.07,54.44927552,13.83645536,56.1798104445,5.19927552,1.5164553600000001,5.415912,49.25,12.32,50.767557554,134.66,5.19927552,1.6964553599999999,5.4690425781,5.19927552,1.5164553600000001,5.415912,0.0,0.18,0.18,134.66
2021-08-12 22:30:00,51.5034016,2.1864088,51.5497891345,4.9934016,1.4564088,5.20146,46.51,0.73,46.5157285227,136.14,50.7034016,14.8564088,52.8351002293,4.9934016,1.4564088,5.20146,45.71,13.4,47.6336446223,135.76,4.9934016,1.6364087999999999,5.2547020182,4.9934016,1.4564088,5.20146,0.0,0.18,0.18,135.76
2021-08-12 23:00:00,48.8956192,3.1195556,48.995032443,5.1756192,1.5095556,5.3912700000000005,43.72,1.6099999999999999,43.7496342842,136.14,48.4456192,15.6995556,50.9259665172,5.1756192,1.5095556,5.3912700000000005,43.27,14.19,45.5373363297,135.76,5.1756192,1.6895555999999998,5.444412937,5.1756192,1.5095556,5.3912700000000005,0.0,0.18,0.18,135.76
2021-08-12 23:30:00,46.72582912,3.23170016,46.8374528863,5.04582912,1.4717001600000001,5.256072,41.68,1.76,41.7171427593,136.56,45.64582912,15.90170016,48.3363815778,5.04582912,1.4717001600000001,5.256072,40.6,14.43,43.0881062475,136.14,5.04582912,1.6517001599999999,5.3092847849,5.04582912,1.4717001600000001,5.256072,0.0,0.18,0.18,136.14
2021-08-13 00:00:00,43.6704944,4.5376442,43.9056066582,5.1004944,1.4876442,5.313015,38.57,3.05,38.6904044952,136.86,43.1504944,17.2376442,46.4661333073,5.1004944,1.4876442,5.313015,38.05,15.75,41.1808814864,136.41,5.1004944,1.6676442,5.3661979373,5.1004944,1.4876442,5.313015,0.0,0.18,0.18,136.41
2021-08-13 00:30:00,42.33203264,4.84225952,42.6080798053,5.32203264,1.55225952,5.543784,37.01,3.29,37.1559443427,136.82,41.52203264,17.75225952,45.157744769,5.32203264,1.55225952,5.543784,36.2,16.2,39.6595511825,136.41,5.32203264,1.7222595200000002,5.5937652145,5.32203264,1.55225952,5.543784,0.0,0.17,0.17,136.41
2021-08-13 01:00:00,41.07239232,5.04069776,41.3805515284,5.28239232,1.54069776,5.502492,35.79,3.5,35.9607299703,136.79,40.41239232,17.77069776,44.1470174746,5.28239232,1.54069776,5.502492,35.13,16.23,38.6979301772,136.41,5.28239232,1.72069776,5.5555800241,5.28239232,1.54069776,5.502492,0.0,0.18,0.18,136.41
2021-08-13 01:30:00,39.76354112,5.55561616,40.1497705264,5.33354112,1.55561616,5.555772,34.43,4.0,34.6615767097,136.79,39.17354112,18.29561616,43.2353546829,5.33354112,1.55561616,5.555772,33.84,16.74,37.7541150075,136.34,5.33354112,1.73561616,5.6088344897999995,5.33354112,1.55561616,5.555772,0.0,0.18,0.18,136.34
2021-08-13 02:00:00,39.40979488,5.56160684,39.800294008,5.31979488,1.55160684,5.541453,34.09,4.01,34.3250375091,136.97,38.81979488,18.32160684,42.9261895784,5.31979488,1.55160684,5.541453,33.5,16.77,37.4630871659,136.57,5.31979488,1.73160684,5.5945223043,5.31979488,1.55160684,5.541453,0.0,0.18,0.18,136.57
2021-08-13 02:30:00,39.2879968,5.4260824,39.6609261461,5.1979968,1.5160824,5.41458,34.09,3.91,34.3134988015,137.11,38.7079968,18.1960824,42.771561007,5.1979968,1.5160824,5.41458,33.51,16.68,37.4318380527,136.72,5.1979968,1.6860824,5.4646175157,5.1979968,1.5160824,5.41458,0.0,0.17,0.17,136.72
2021-08-13 03:00:00,38.75621856,5.50139708,39.1447294907,5.21621856,1.5213970799999998,5.433561,33.54,3.98,33.7753164308,137.11,38.17621856,18.30139708,42.3363295365,5.21621856,1.5213970799999998,5.433561,32.96,16.78,36.9855377141,136.72,5.21621856,1.70139708,5.4866827947,5.21621856,1.5213970799999998,5.433561,0.0,0.18,0.18,136.72
2021-08-13 03:30:00,38.88403072,5.56950896,39.2808767098,5.24403072,1.52950896,5.462532,33.64,4.04,33.881723687,137.18,38.30403072,18.36950896,42.4810266923,5.24403072,1.52950896,5.462532,33.06,16.84,37.1018759634,136.78,5.24403072,1.70950896,5.5156394984,5.24403072,1.52950896,5.462532,0.0,0.18,0.18,136.78
2021-08-13 04:00:00,38.63551936,5.50202648,39.025320647,5.11551936,1.49202648,5.328666,33.52,4.01,33.7590062058,137.18,38.04551936,18.33202648,42.2317977149,5.11551936,1.49202648,5.328666,32.93,16.84,36.9860852213,136.78,5.11551936,1.67202648,5.3818408442,5.11551936,1.49202648,5.328666,0.0,0.18,0.18,136.78
2021-08-13 04:30:00,38.90158368,5.07004524,39.2305820954,4.73158368,1.38004524,4.928733,34.17,3.69,34.3686630523,137.23,38.34158368,17.82004524,42.2803861317,4.73158368,1.38004524,4.928733,33.61,16.44,37.4153137098,136.83,4.73158368,1.56004524,4.9821305956,4.73158368,1.38004524,4.928733,0.0,0.18,0.18,136.83
2021-08-13 05:00:00,38.50776736,4.98976548,38.8297039211,4.86776736,1.4197654800000001,5.070591,33.64,3.5700000000000003,33.8289003664,137.19,37.93776736,17.74976548,41.8847032562,4.86776736,1.4197654800000001,5.070591,33.07,16.33,36.8821609996,136.79,4.86776736,1.5997654799999999,5.1239056063,4.86776736,1.4197654800000001,5.070591,0.0,0.18,0.18,136.79
2021-08-13 05:30:00,39.47261248,4.37992864,39.7148701482,4.90261248,1.42992864,5.106888,34.57,2.95,34.695639495500004,137.14,38.76261248,17.23992864,42.4235225528,4.90261248,1.42992864,5.106888,33.86,15.81,37.3691811524,136.74,4.90261248,1.6099286400000001,5.1601821048,4.90261248,1.42992864,5.106888,0.0,0.18,0.18,136.74
2021-08-13 06:00:00,40.64810688,4.37069784,40.8824117749,5.00810688,1.46069784,5.216778,35.64,2.91,35.7586031606,136.64,39.70810688,17.21069784,43.2774984505,5.00810688,1.46069784,5.216778,34.7,15.75,38.1071187575,136.24,5.00810688,1.64069784,5.2700117575,5.00810688,1.46069784,5.216778,0.0,0.18,0.18,136.24
2021-08-13 06:30:00,43.00461024,3.69051132,43.1626734077,5.1446102400000004,1.50051132,5.358969,37.86,2.19,37.9232870411,136.24,42.35461024,16.36051132,45.4046180386,5.1446102400000004,1.50051132,5.358969,37.21,14.86,40.0674893149,135.85,5.1446102400000004,1.6705113200000001,5.4090315761,5.1446102400000004,1.50051132,5.358969,0.0,0.17,0.17,135.85
2021-08-13 07:00:00,46.55329088,2.5184598400000002,46.6213634692,5.82329088,1.69845984,6.065928,40.73,0.8200000000000001,40.7382535217,136.24,45.62329088,15.13845984,48.0693003595,5.82329088,1.69845984,6.065928,39.8,13.44,42.0080182822,135.85,5.82329088,1.87845984,6.1187685071,5.82329088,1.69845984,6.065928,0.0,0.18,0.18,135.85
2021-08-13 07:30:00,49.16156128,2.57587204,49.2289977986,7.15156128,2.08587204,7.449543,42.01,0.49,42.0128575558,135.97,48.42156128,14.36587204,50.507681359,7.15156128,2.08587204,7.449543,41.27,12.28,43.0582315011,135.52,7.15156128,2.26587204,7.501933407,7.15156128,2.08587204,7.449543,0.0,0.18,0.18,135.52
2021-08-13 08:00:00,48.40579456,3.53044008,48.5343687931,9.63579456,2.8104400800000002,10.037286,38.77,0.72,38.7766850053,135.97,47.76579456,14.81044008,50.0092018064,9.63579456,2.8104400800000002,10.037286,38.13,12.0,39.9737026056,135.52,9.63579456,2.99044008,10.0891659058,9.63579456,2.8104400800000002,10.037286,0.0,0.18,0.18,135.52
2021-08-13 08:30:00,52.06098816,5.81195488,52.384399469,10.84098816,3.16195488,11.292696,41.22,2.65,41.3050953273,135.88,51.03098816,13.16195488,52.7010323319,10.84098816,3.16195488,11.292696,40.19,10.0,41.4154089682,135.38,10.84098816,3.34195488,11.3444121357,10.84098816,3.16195488,11.292696,0.0,0.18,0.18,135.38
2021-08-13 09:00:00,51.20425216,7.3591568800000005,51.7303840045,13.57425216,3.95915688,14.139846,37.63,3.4,37.783288634,135.15,49.73425216,13.40915688,51.5102060387,13.57425216,3.95915688,14.139846,36.16,9.45,37.3744310993,134.61,13.57425216,4.13915688,14.1912980865,13.57425216,3.95915688,14.139846,0.0,0.18,0.18,134.61
2021-08-13 09:30:00,48.12834272,9.60784996,49.0779803357,18.91834272,5.51784996,19.706606999999998,29.21,4.09,29.4949521105,135.33,47.20834272,13.96784996,49.2313767315,18.91834272,5.51784996,19.706606999999998,28.29,8.45,29.5250165114,134.87,18.91834272,5.68784996,19.7548811295,18.91834272,5.51784996,19.706606999999998,0.0,0.17,0.17,134.87
2021-08-13 10:00:00,45.72676128,11.54822204,47.1624652605,21.93676128,6.39822204,22.850793,23.79,5.15,24.3410476356,135.06,44.18676128,14.08822204,46.378312525,21.93676128,6.39822204,22.850793,22.25,7.69,23.5414230666,134.54,21.93676128,6.57822204,22.9018449183,21.93676128,6.39822204,22.850793,0.0,0.18,0.18,134.54
2021-08-13 10:30:00,49.52385536,11.63612448,50.8725037976,20.76385536,6.05612448,21.629016,28.76,5.58,29.2963137613,134.84,48.44385536,12.90612448,50.1335732941,20.76385536,6.05612448,21.629016,27.68,6.85,28.5149943012,134.41,20.76385536,6.23612448,21.6801046571,20.76385536,6.05612448,21.629016,0.0,0.18,0.18,134.41
2021-08-13 11:00:00,49.72982848,12.62036664,51.306232514,21.66982848,6.32036664,22.572738,28.06,6.3,28.7585396013,134.46,48.46982848,12.53036664,50.0633035368,21.66982848,6.32036664,22.572738,26.8,6.21,27.5100727007,134.0,21.66982848,6.50036664,22.6237979307,21.66982848,6.32036664,22.572738,0.0,0.18,0.18,134.0
2021-08-13 11:30:00,48.28398272,15.15824496,50.6074636548,23.27398272,6.78824496,24.243732,25.01,8.37,26.3734146443,134.46,47.45398272,10.81824496,48.6714998742,23.27398272,6.78824496,24.243732,24.18,4.03,24.5135329971,134.0,23.27398272,6.95824496,24.291880219,23.27398272,6.78824496,24.243732,0.0,0.17,0.17,134.0
2021-08-13 12:00:00,51.54179104,11.80260572,52.8758709185,17.15179104,5.00260572,17.866449,34.39,6.8,35.0558425944,134.14,50.09179104,10.89260572,51.2624266785,17.15179104,5.00260572,17.866449,32.94,5.89,33.4624520919,133.66,17.15179104,5.18260572,17.91768227,17.15179104,5.00260572,17.866449,0.0,0.18,0.18,133.66
2021-08-13 12:30:00,48.32466272,14.06010996,50.3285179505,22.59466272,6.59010996,23.536107,25.73,7.47,26.79242057,134.28,47.06466272,11.73010996,48.5044117233,22.59466272,6.59010996,23.536107,24.47,5.14,25.0040096784,133.81,22.59466272,6.77010996,23.5871399771,22.59466272,6.59010996,23.536107,0.0,0.18,0.18,133.81
2021-08-13 13:00:00,46.72118656,12.93409608,48.478450006,22.23118656,6.48409608,23.157486,24.49,6.45,25.3251377094,134.28,45.31118656,12.68409608,47.05305432,22.23118656,6.48409608,23.157486,23.08,6.2,23.898250982,133.81,22.23118656,6.65409608,23.2056598809,22.23118656,6.48409608,23.157486,0.0,0.17,0.17,133.81
2021-08-13 13:30:00,46.26444256,13.45087908,48.1801286156,22.97444256,6.70087908,23.931711,23.29,6.75,24.248435001,134.64,45.30444256,12.44087908,46.9815707268,22.97444256,6.70087908,23.931711,22.33,5.74,23.0559428348,134.22,22.97444256,6.88087908,23.9827335359,22.97444256,6.70087908,23.931711,0.0,0.18,0.18,134.22
2021-08-13 14:00:00,42.82083328,14.70274304,45.2746553349,25.86083328,7.54274304,26.938368,16.96,7.16,18.409432365,134.6,41.39083328,13.14274304,43.427327505,25.86083328,7.54274304,26.938368,15.53,5.6,16.508812798,134.05,25.86083328,7.72274304,26.9893211845,25.86083328,7.54274304,26.938368,0.0,0.18,0.18,134.05
2021-08-13 14:30:00,41.42802624,14.22817432,43.8032225141,25.70802624,7.49817432,26.779194,15.72,6.73,17.1000380117,134.85,40.61802624,13.40817432,42.7738611097,25.70802624,7.49817432,26.779194,14.91,5.91,16.0385847256,134.42,25.70802624,7.67817432,26.8301504663,25.70802624,7.49817432,26.779194,0.0,0.18,0.18,134.42
2021-08-13 15:00:00,42.06534016,13.18864088,44.0843860232,24.475340160000002,7.13864088,25.495146,17.59,6.05,18.6013601653,134.98,40.49534016,13.95864088,42.8335876374,24.475340160000002,7.13864088,25.495146,16.02,6.82,17.4112836976,134.5,24.475340160000002,7.3086408800000005,25.5432673607,24.475340160000002,7.13864088,25.495146,0.0,0.17,0.17,134.5
2021-08-13 15:30:00,43.92793184,10.74398012,45.2227410111,20.20793184,5.89398012,21.049929,23.72,4.85,24.2107600046,135.28,42.93793184,13.87398012,45.1237555514,20.20793184,5.89398012,21.049929,22.73,7.98,24.0901079284,134.81,20.20793184,6.07398012,21.1010365563,20.20793184,5.89398012,21.049929,0.0,0.18,0.18,134.81
2021-08-13 16:00:00,41.72096672,10.62153196,43.0517828345,22.29096672,6.50153196,23.219757,19.43,4.12,19.8620064445,135.41,40.54096672,15.15153196,43.2797747606,22.29096672,6.50153196,23.219757,18.25,8.65,20.1961630019,134.92,22.29096672,6.68153196,23.270798582,22.29096672,6.50153196,23.219757,0.0,0.18,0.18,134.92
2021-08-13 16:30:00,44.63439488,9.89878184,45.7188701547,20.70439488,6.03878184,21.567078,23.93,3.86,24.2393172346,135.94,43.52439488,15.00878184,46.0395100103,20.70439488,6.03878184,21.567078,22.82,8.97,24.5196513026,135.48,20.70439488,6.21878184,21.6181686301,20.70439488,6.03878184,21.567078,0.0,0.18,0.18,135.48
2021-08-13 17:00:00,49.43516704,8.69442372,50.1939114246,17.77516704,5.18442372,18.515799,31.66,3.51,31.8539746343,135.94,48.00516704,14.634423720000001,50.1862772096,17.77516704,5.18442372,18.515799,30.23,9.45,31.6726285616,135.48,17.77516704,5.36442372,18.5670031278,17.77516704,5.18442372,18.515799,0.0,0.18,0.18,135.48
2021-08-13 17:30:00,52.3805872,6.2685046,52.7543369339,12.2005872,3.5585046,12.708945,40.18,2.71,40.2712862968,136.21,51.4805872,13.5685046,53.2386624131,12.2005872,3.5585046,12.708945,39.28,10.01,40.5353981108,135.72,12.2005872,3.7385045999999997,12.7605150628,12.2005872,3.5585046,12.708945,0.0,0.18,0.18,135.72
2021-08-13 18:00:00,51.23185824,4.63512532,51.4411089058,9.89185824,2.88512532,10.304019,41.34,1.75,41.3770238176,135.93,50.20185824,13.96512532,52.108073232,9.89185824,2.88512532,10.304019,40.31,11.08,41.8050535223,135.4,9.89185824,3.06512532,10.3558607883,9.89185824,2.88512532,10.304019,0.0,0.18,0.18,135.4
2021-08-13 18:30:00,52.41650272,5.29022996,52.682789319,10.76650272,3.14022996,11.215107,41.65,2.15,41.7054552787,135.67,51.23650272,13.85022996,53.0754941656,10.76650272,3.14022996,11.215107,40.47,10.71,41.8631699708,135.13,10.76650272,3.32022996,11.2668321993,10.76650272,3.14022996,11.215107,0.0,0.18,0.18,135.13
2021-08-13 19:00:00,52.13883264,4.10465952,52.3001539083,8.51883264,2.48465952,8.873784,43.62,1.62,43.6500721649,135.67,50.67883264,13.78465952,52.5201001126,8.51883264,2.48465952,8.873784,42.16,11.3,43.6480881597,135.13,8.51883264,2.66465952,8.9258568163,8.51883264,2.48465952,8.873784,0.0,0.18,0.18,135.13
2021-08-13 19:30:00,53.65301056,3.60337808,53.7738772615,6.42301056,1.8733780800000002,6.690636,47.23,1.73,47.2616736902,135.97,52.71301056,12.82337808,54.2503503001,6.42301056,1.8733780800000002,6.690636,46.29,10.95,47.5674952042,135.53,6.42301056,2.05337808,6.7432504175,6.42301056,1.8733780800000002,6.690636,0.0,0.18,0.18,135.53
2021-08-13 20:00:00,52.39204192,2.9893455600000003,52.477254534,6.03204192,1.7593455599999999,6.283377,46.36,1.23,46.3763139976,136.01,51.20204192,13.46934556,52.9440493974,6.03204192,1.7593455599999999,6.283377,45.17,11.71,46.663186775,135.48,6.03204192,1.93934556,6.3361337522,6.03204192,1.7593455599999999,6.283377,0.0,0.18,0.18,135.48
2021-08-13 20:30:00,51.42960448,2.23363464,51.4780860238,5.9096044800000005,1.72363464,6.155838,45.52,0.51,45.5228568963,136.08,50.53960448,13.93363464,52.4251637601,5.9096044800000005,1.72363464,6.155838,44.63,12.21,46.2700875296,135.57,5.9096044800000005,1.90363464,6.2086431652,5.9096044800000005,1.72363464,6.155838,0.0,0.18,0.18,135.57
2021-08-13 21:00:00,50.46628704,2.79433372,50.5435893912,6.66628704,1.94433372,6.944049,43.8,0.85,43.8082469405,136.08,49.35628704,15.03433372,51.5952930099,6.66628704,1.94433372,6.944049,42.69,13.09,44.6518107136,135.57,6.66628704,2.11433372,6.9935534587,6.66628704,1.94433372,6.944049,0.0,0.17,0.17,135.57
2021-08-13 21:30:00,49.9365968,3.0040074,50.0268703841,6.5965968,1.9240073999999998,6.871455,43.34,1.08,43.353454303,135.03,49.1365968,15.5140074,51.5275612725,6.5965968,1.9240073999999998,6.871455,42.54,13.59,44.6580306328,134.62,6.5965968,2.1040074,6.9240115887,6.5965968,1.9240073999999998,6.871455,0.0,0.18,0.18,134.62
2021-08-13 22:00:00,50.838696,2.155453,50.8843688043,5.298696,1.545453,5.519475,45.54,0.61,45.5440852362,135.38,50.148696,14.525453,52.2099654794,5.298696,1.545453,5.519475,44.85,12.98,46.6905011753,134.95,5.298696,1.725453,5.572554832,5.298696,1.545453,5.519475,0.0,0.18,0.18,134.95
2021-08-13 22:30:00,49.55260224,2.22284232,49.6024335767,5.15260224,1.50284232,5.367294,44.4,0.72,44.4058374541,135.13,48.52260224,14.79284232,50.7274197259,5.15260224,1.50284232,5.367294,43.37,13.29,45.3605665749,134.75,5.15260224,1.68284232,5.4204490697,5.15260224,1.50284232,5.367294,0.0,0.18,0.18,134.75
2021-08-13 23:00:00,46.77920544,2.98018492,46.8740393369,5.34920544,1.56018492,5.572089,41.43,1.42,41.4543278802,135.13,46.19920544,15.40018492,48.6983806595,5.34920544,1.56018492,5.572089,40.85,13.84,43.1308254036,134.75,5.34920544,1.7301849200000001,5.622058226,5.34920544,1.56018492,5.572089,0.0,0.17,0.17,134.75
2021-08-13 23:30:00,45.4531216,3.0379938,45.5545351147,5.2731216,1.5379938,5.492835,40.18,1.5,40.2079892559,134.79,44.2831216,15.3979938,46.8838252674,5.2731216,1.5379938,5.492835,39.01,13.86,41.3990301819,134.37,5.2731216,1.7179938,5.5459277047,5.2731216,1.5379938,5.492835,0.0,0.18,0.18,134.37
2021-08-14 00:00:00,41.85147328,4.05876304,42.047822454,5.24147328,1.5287630399999999,5.459868,36.61,2.5300000000000002,36.6973159781,134.79,41.19147328,16.56876304,44.3988893966,5.24147328,1.5287630399999999,5.459868,35.95,15.04,38.9692712275,134.37,5.24147328,1.70876304,5.5129768068,5.24147328,1.5287630399999999,5.459868,0.0,0.18,0.18,134.37
2021-08-14 00:30:00,39.74044416,4.74221288,40.022387298,5.39044416,1.57221288,5.6150459999999995,34.35,3.17,34.4959620825,135.3,39.02044416,17.34221288,42.7006722432,5.39044416,1.57221288,5.6150459999999995,33.63,15.77,37.1439066335,134.9,5.39044416,1.7422128799999999,5.6649972605,5.39044416,1.57221288,5.6150459999999995,0.0,0.17,0.17,134.9
2021-08-14 01:00:00,39.68837632,4.35535976,39.926637393600004,5.29837632,1.54535976,5.519142,34.39,2.81,34.504611286,135.3,38.79837632,17.08535976,42.3936731506,5.29837632,1.54535976,5.519142,33.5,15.54,36.9288721734,134.93,5.29837632,1.72535976,5.5722219921,5.29837632,1.54535976,5.519142,0.0,0.18,0.18,134.93
2021-08-14 01:30:00,38.18102368,4.9132152399999995,38.4958472208,5.29102368,1.5432152399999999,5.511483,32.89,3.37,33.0621989589,135.7,37.53102368,17.61321524,41.4584501587,5.29102368,1.5432152399999999,5.511483,32.24,16.07,36.0230828775,135.29,5.29102368,1.72321524,5.5645666809000005,5.29102368,1.5432152399999999,5.511483,0.0,0.18,0.18,135.29
2021-08-14 02:00:00,37.63622848,5.17181664,37.9899115761,5.28622848,1.54181664,5.506488,32.35,3.63,32.5530244371,136.04,36.95622848,17.90181664,41.0638266906,5.28622848,1.54181664,5.506488,31.67,16.36,35.6460166078,135.66,5.28622848,1.7218166400000001,5.559574092,5.28622848,1.54181664,5.506488,0.0,0.18,0.18,135.66
2021-08-14 02:30:00,36.80042432,5.40137376,37.1947048466,5.25042432,1.5313737600000001,5.469192,31.55,3.87,31.7864656733,136.27,36.14042432,18.11137376,40.4246475495,5.25042432,1.5313737600000001,5.469192,30.89,16.58,35.0583584898,135.87,5.25042432,1.7113737599999999,5.5222962331000005,5.25042432,1.5313737600000001,5.469192,0.0,0.18,0.18,135.87
2021-08-14 03:00:00,36.19125344,5.47619892,36.6032181668,5.30125344,1.5461989200000001,5.522139,30.89,3.93,31.1389948457,136.27,35.52125344,18.19619892,39.9106640021,5.30125344,1.5461989200000001,5.522139,30.22,16.65,34.5032013007,135.87,5.30125344,1.7261989199999999,5.5752175515,5.30125344,1.5461989200000001,5.522139,0.0,0.18,0.18,135.87
2021-08-14 03:30:00,36.05171296,5.55216628,36.4767399551,5.32171296,1.55216628,5.543451,30.73,4.0,30.9892384547,136.43,35.371712959999996,18.39216628,39.8676542851,5.32171296,1.55216628,5.543451,30.05,16.84,34.4468881033,136.04,5.32171296,1.73216628,5.5965193514,5.32171296,1.55216628,5.543451,0.0,0.18,0.18,136.04
2021-08-14 04:00:00,35.49997472,5.98582596,36.0010877272,5.29997472,1.5458259600000002,5.520807,30.2,4.44,30.524639228,136.73,34.81997472,18.83582596,39.5881166399,5.29997472,1.5458259600000002,5.520807,29.52,17.29,34.2107366188,136.35,5.29997472,1.7258259599999999,5.5738861916,5.29997472,1.5458259600000002,5.520807,0.0,0.18,0.18,136.35
2021-08-14 04:30:00,35.32449024,5.98547632,35.827999351,5.26449024,1.53547632,5.483844,30.06,4.45,30.3875977991,137.05,34.63449024,18.86547632,39.4392458215,5.26449024,1.53547632,5.483844,29.37,17.33,34.1016979049,136.66,5.26449024,1.71547632,5.5369410771,5.26449024,1.53547632,5.483844,0.0,0.18,0.18,136.66
2021-08-14 05:00:00,35.3695552,5.9282036,35.8629200285,5.2395552,1.5282035999999999,5.45787,30.13,4.4,30.4495796359,137.05,34.6695552,18.8082036,39.4426999637,5.2395552,1.5282035999999999,5.45787,29.43,17.28,34.1280427215,136.66,5.2395552,1.7082036,5.5109797888,5.2395552,1.5282035999999999,5.45787,0.0,0.18,0.18,136.66
2021-08-14 05:30:00,35.72565888,5.71123384,36.1792881962,5.45565888,1.5912338400000001,5.682978,30.27,4.12,30.5490965497,136.76,35.04565888,18.59123384,39.6715538141,5.45565888,1.5912338400000001,5.682978,29.59,17.0,34.1257688558,136.35,5.45565888,1.77123384,5.7359814444,5.45565888,1.5912338400000001,5.682978,0.0,0.18,0.18,136.35
2021-08-14 06:00:00,35.53536928,6.03906604,36.0448718752,5.34536928,1.55906604,5.568093,30.19,4.48,30.5205914097,136.76,34.61536928,18.97906604,39.4769393208,5.34536928,1.55906604,5.568093,29.27,17.42,34.0615516382,136.35,5.34536928,1.73906604,5.6211496539,5.34536928,1.55906604,5.568093,0.0,0.18,0.18,136.35
2021-08-14 06:30:00,34.12784672,7.30312196,34.9005087657,5.42784672,1.5831219600000002,5.654007,28.7,5.72,29.2644562567,137.01,33.54784672,17.97312196,38.059047972,5.42784672,1.5831219600000002,5.654007,28.12,16.39,32.5479108393,136.58,5.42784672,1.7631219599999999,5.7070236605,5.42784672,1.5831219600000002,5.654007,0.0,0.18,0.18,136.58
2021-08-14 07:00:00,35.47876576,7.27505668,36.2169748813,5.46876576,1.59505668,5.696631,30.01,5.68,30.5427978417,137.33,34.79876576,17.77505668,39.0756540367,5.46876576,1.59505668,5.696631,29.33,16.18,33.4968849298,136.64,5.46876576,1.77505668,5.7496282623,5.46876576,1.59505668,5.696631,0.0,0.18,0.18,136.64
2021-08-14 07:30:00,41.15730656,5.8471310800000005,41.570576435,6.12730656,1.78713108,6.382611,35.03,4.06,35.2644934743,136.78,40.38730656,16.41713108,43.5965219263,6.12730656,1.78713108,6.382611,34.26,14.63,37.2529797466,136.09,6.12730656,1.9671310800000001,6.4353314107,6.12730656,1.78713108,6.382611,0.0,0.18,0.18,136.09
2021-08-14 08:00:00,42.59416896,5.29204928,42.9216613725,6.86416896,2.00204928,7.150176,35.73,3.29,35.8811510406,137.01,41.68416896,15.772049280000001,44.5682339831,6.86416896,2.00204928,7.150176,34.82,13.77,37.4438953636,136.24,6.86416896,2.18204928,7.2026491357,6.86416896,2.00204928,7.150176,0.0,0.18,0.18,136.24
2021-08-14 08:30:00,46.25890336,4.28426348,46.4568730506,7.72890336,2.25426348,8.050941,38.53,2.03,38.5834394527,136.47,45.40890336,14.87426348,47.7829699624,7.72890336,2.25426348,8.050941,37.68,12.62,39.7372218455,135.72,7.72890336,2.4342634800000003,8.1031836853,7.72890336,2.25426348,8.050941,0.0,0.18,0.18,135.72
2021-08-14 09:00:00,48.10701536,3.52162948,48.2357419456,7.61701536,2.22162948,7.934391,40.49,1.3,40.510863975,136.47,47.06701536,14.07162948,49.1254993982,7.61701536,2.22162948,7.934391,39.45,11.85,41.1913219016,135.72,7.61701536,2.40162948,7.9866605758,7.61701536,2.22162948,7.934391,0.0,0.18,0.18,135.72
2021-08-14 09:30:00,47.40149888,3.67335384,47.5436181259,9.61149888,2.8033538399999998,10.011978,37.79,0.87,37.8000132275,136.12,46.49149888,14.63335384,48.7400709141,9.61149888,2.8033538399999998,10.011978,36.88,11.83,38.7309088455,135.4,9.61149888,2.98335384,10.0638616274,9.61149888,2.8033538399999998,10.011978,0.0,0.18,0.18,135.4
2021-08-14 10:00:00,43.53165664,3.84006652,43.7007006889,11.69165664,3.41006652,12.178809,31.84,0.43,31.842903448,135.83,42.37165664,16.18006652,45.3558357768,11.69165664,3.41006652,12.178809,30.68,12.77,33.2315407407,135.17,11.69165664,3.59006652,12.2304297801,11.69165664,3.41006652,12.178809,0.0,0.18,0.18,135.17
2021-08-14 10:30:00,41.742272,5.522746,42.1060327638,15.712272,4.582746,16.36695,26.03,0.9400000000000001,26.0469671939,135.52,40.622272,16.352746,43.7901962108,15.712272,4.582746,16.36695,24.91,11.77,27.5506987207,135.08,15.712272,4.752746,16.4153612797,15.712272,4.582746,16.36695,0.0,0.17,0.17,135.08
2021-08-14 11:00:00,41.55723712,5.19794416,41.881052763,15.62723712,4.55794416,16.278372,25.93,0.64,25.9378969849,135.25,40.41723712,16.92794416,43.8190409514,15.62723712,4.55794416,16.278372,24.79,12.37,27.7048912649,134.76,15.62723712,4.73794416,16.3296863065,15.62723712,4.55794416,16.278372,0.0,0.18,0.18,134.76
2021-08-14 11:30:00,42.06368768,7.38899224,42.7077396682,18.613687679999998,5.42899224,19.389258,23.45,1.96,23.5317678894,135.56,41.00368768,16.30899224,44.1280594548,18.613687679999998,5.42899224,19.389258,22.39,10.88,24.8935031685,135.09,18.613687679999998,5.60899224,19.4404259983,18.613687679999998,5.42899224,19.389258,0.0,0.18,0.18,135.09
2021-08-14 12:00:00,45.96839488,7.01328184,46.5003166657,16.70839488,4.87328184,17.404578,29.26,2.14,29.3381526344,135.56,44.38839488,15.62328184,47.0575874379,16.70839488,4.87328184,17.404578,27.68,10.75,29.6941896673,135.09,16.70839488,5.05328184,17.4558333178,16.70839488,4.87328184,17.404578,0.0,0.18,0.18,135.09
2021-08-14 12:30:00,46.44272416,5.14162788,46.7264696362,13.10272416,3.82162788,13.648671,33.34,1.32,33.3661205417,135.49,44.90272416,15.59162788,47.5326571626,13.10272416,3.82162788,13.648671,31.8,11.77,33.9083013435,135.02,13.10272416,4.00162788,13.7001608057,13.10272416,3.82162788,13.648671,0.0,0.18,0.18,135.02
2021-08-14 13:00:00,48.50068672,4.94936696,48.7525675797,12.58068672,3.66936696,13.104882,35.92,1.28,35.9427990006,135.54,46.52068672,15.66936696,49.0887293972,12.58068672,3.66936696,13.104882,33.94,12.0,35.9989388733,135.13,12.58068672,3.8493669600000002,13.1564168503,12.58068672,3.66936696,13.104882,0.0,0.18,0.18,135.13
2021-08-14 13:30:00,47.99893696,5.84927328,48.3540272076,14.08893696,4.10927328,14.675976,33.91,1.74,33.9546123524,135.78,46.08893696,15.63927328,48.6700829959,14.08893696,4.10927328,14.675976,32.0,11.53,34.0138339503,135.37,14.08893696,4.28927328,14.7273897868,14.08893696,4.10927328,14.675976,0.0,0.18,0.18,135.37
2021-08-14 14:00:00,45.18261088,6.76034484,45.6855621426,16.49261088,4.81034484,17.179803,28.69,1.9500000000000002,28.7561923766,135.99,43.12261088,16.27034484,46.0899521623,16.49261088,4.81034484,17.179803,26.63,11.46,28.9911796931,135.58,16.49261088,4.99034484,17.2310694753,16.49261088,4.81034484,17.179803,0.0,0.18,0.18,135.58
2021-08-14 14:30:00,41.38804224,7.50526232,42.0630360644,19.69804224,5.74526232,20.518794,21.69,1.76,21.7612890243,135.99,39.76804224,17.19526232,43.3263687592,19.69804224,5.74526232,20.518794,20.07,11.45,23.1064363328,135.58,19.69804224,5.92526232,20.569919826,19.69804224,5.74526232,20.518794,0.0,0.18,0.18,135.58
2021-08-14 15:00:00,44.33337056,5.66223308,44.6934964918,16.05337056,4.68223308,16.722261,28.28,0.98,28.2969751034,136.13,42.99337056,16.84223308,46.1745679702,16.05337056,4.68223308,16.722261,26.94,12.16,29.5572190843,135.71,16.05337056,4.86223308,16.7735511106,16.05337056,4.68223308,16.722261,0.0,0.18,0.18,135.71
2021-08-14 15:30:00,44.8771808,4.2020944,45.0734839335,12.0071808,3.5020944,12.50748,32.87,0.7000000000000001,32.8774527602,136.46,44.0771808,16.7520944,47.1532664199,12.0071808,3.5020944,12.50748,32.07,13.25,34.6993861617,135.98,12.0071808,3.6820944,12.5590688323,12.0071808,3.5020944,12.50748,0.0,0.18,0.18,135.98
2021-08-14 16:00:00,42.52596,5.200905,42.8428137118,14.02596,4.090905,14.610375,28.5,1.11,28.5216075985,136.46,41.72596,17.290905,45.1667038164,14.02596,4.090905,14.610375,27.7,13.2,30.6843608374,135.98,14.02596,4.270905,14.6617933228,14.02596,4.090905,14.610375,0.0,0.18,0.18,135.98
2021-08-14 16:30:00,43.04039456,5.30386508,43.3659607142,15.03039456,4.38386508,15.656661,28.01,0.92,28.0251048169,136.49,42.21039456,17.63386508,45.7457168112,15.03039456,4.38386508,15.656661,27.18,13.25,30.2376404503,135.98,15.03039456,4.56386508,15.708011494099999,15.03039456,4.38386508,15.656661,0.0,0.18,0.18,135.98
2021-08-14 17:00:00,46.82588096,4.60421528,47.0516941887,13.14588096,3.83421528,13.693626,33.68,0.77,33.6888008098,136.49,45.61588096,16.79421528,48.6091993621,13.14588096,3.83421528,13.693626,32.47,12.96,34.9608709846,135.98,13.14588096,4.01421528,13.7451122414,13.14588096,3.83421528,13.693626,0.0,0.18,0.18,135.98
2021-08-14 17:30:00,48.98559328,3.82204804,49.1344726258,11.11559328,3.24204804,11.578743,37.87,0.58,37.87444125,136.29,48.12559328,16.20204804,50.7797113938,11.11559328,3.24204804,11.578743,37.01,12.96,39.2135397535,135.76,11.11559328,3.42204804,11.6304267658,11.11559328,3.24204804,11.578743,0.0,0.18,0.18,135.76
2021-08-14 18:00:00,47.66323712,4.12969416,47.8418075182,9.63323712,2.8096941600000003,10.034622,38.03,1.32,38.0529013349,136.03,46.85323712,16.66969416,49.7303180365,9.63323712,2.8096941600000003,10.034622,37.22,13.86,39.7168478105,135.52,9.63323712,2.98969416,10.0865022967,9.63323712,2.8096941600000003,10.034622,0.0,0.18,0.18,135.52
2021-08-14 18:30:00,49.15689504,3.78992772,49.3027776306,8.05689504,2.34992772,8.392599,41.1,1.44,41.1252185405,136.11,48.33689504,16.31992772,51.0175995407,8.05689504,2.34992772,8.392599,40.28,13.97,42.6337812069,135.64,8.05689504,2.52992772,8.4447671344,8.05689504,2.34992772,8.392599,0.0,0.18,0.18,135.64
2021-08-14 19:00:00,48.10100128,4.10904204,48.2761903077,7.71100128,2.24904204,8.032293,40.39,1.8599999999999999,40.4328047506,136.15,46.80100128,16.91904204,49.7653263263,7.71100128,2.24904204,8.032293,39.09,14.67,41.7520897681,135.64,7.71100128,2.42904204,8.0845399357,7.71100128,2.24904204,8.032293,0.0,0.18,0.18,135.64
2021-08-14 19:30:00,50.265048,3.575639,50.3920652951,6.945048,2.025639,7.234425,43.32,1.55,43.3477208167,136.33,49.695048,16.085639,52.2335675381,6.945048,2.025639,7.234425,42.75,14.06,45.0027343614,135.86,6.945048,2.205639,7.2868741667,6.945048,2.025639,7.234425,0.0,0.18,0.18,135.86
2021-08-14 20:00:00,50.81777632,2.75018476,50.8921399267,5.89777632,1.72018476,6.143517,44.92,1.03,44.9318072194,136.13,49.75777632,15.04018476,51.9811837296,5.89777632,1.72018476,6.143517,43.86,13.32,45.8379973385,135.6,5.89777632,1.89018476,6.1932676309,5.89777632,1.72018476,6.143517,0.0,0.17,0.17,135.6
2021-08-14 20:30:00,50.33695776,2.99911268,50.4262232712,5.27695776,1.5391126800000001,5.496831,45.06,1.46,45.0836467025,135.89,49.57695776,15.49911268,51.9432116316,5.27695776,1.5391126800000001,5.496831,44.3,13.96,46.4475144653,135.39,5.27695776,1.71911268,5.5499217659,5.27695776,1.5391126800000001,5.496831,0.0,0.18,0.18,135.39
2021-08-14 21:00:00,49.51048416,3.32055788,49.621710434,5.35048416,1.5605578800000002,5.573421,44.16,1.76,44.1950585473,135.89,48.79048416,15.76055788,51.2728634782,5.35048416,1.5605578800000002,5.573421,43.44,14.2,45.7020087086,135.39,5.35048416,1.74055788,5.6264751381,5.35048416,1.5605578800000002,5.573421,0.0,0.18,0.18,135.39
2021-08-14 21:30:00,46.00229248,4.42316864,46.2144494096,5.22229248,1.52316864,5.439888,40.78,2.9,40.8829842355,135.88,45.04229248,17.00316864,48.1447386082,5.22229248,1.52316864,5.439888,39.82,15.48,42.7230944572,135.41,5.22229248,1.70316864,5.4930066596,5.22229248,1.52316864,5.439888,0.0,0.18,0.18,135.41
2021-08-14 22:00:00,42.69475008,5.27638544,43.0195528534,5.16475008,1.5063854399999999,5.379948,37.53,3.77,37.7188785623,135.88,42.08475008,17.89638544,45.7319013503,5.16475008,1.5063854399999999,5.379948,36.92,16.39,40.3945355215,135.41,5.16475008,1.68638544,5.433096653,5.16475008,1.5063854399999999,5.379948,0.0,0.18,0.18,135.41
2021-08-14 22:30:00,41.03446048,5.54421764,41.4073096944,5.05446048,1.47421764,5.265063,35.98,4.07,36.2094642324,135.99,40.65446048,18.00421764,44.4627598081,5.05446048,1.47421764,5.265063,35.6,16.53,39.2504891689,135.59,5.05446048,1.64421764,5.315169084,5.05446048,1.47421764,5.265063,0.0,0.17,0.17,135.59
2021-08-14 23:00:00,41.62790688,5.70897284,42.0175558796,5.20790688,1.51897284,5.424903,36.42,4.19,36.6602304957,136.23,41.09790688,18.35897284,45.012107634,5.20790688,1.51897284,5.424903,35.89,16.84,39.6443905238,135.79,5.20790688,1.6989728400000002,5.4780290965,5.20790688,1.51897284,5.424903,0.0,0.18,0.18,135.79
2021-08-14 23:30:00,39.636808,6.182819,40.1161289161,5.186808,1.512819,5.402925,34.45,4.67,34.7650888105,137.4,39.066808,18.942819,43.4171150467,5.186808,1.512819,5.402925,33.88,17.43,38.1006469761,137.0,5.186808,1.692819,5.4560620777,5.186808,1.512819,5.402925,0.0,0.18,0.18,137.0
2021-08-15 00:00:00,37.6951296,6.6956628,38.2851759287,5.2651296,1.5356627999999999,5.48451,32.43,5.16,32.8379429928,137.4,37.1151296,19.4256628,41.891397929,5.2651296,1.5356627999999999,5.48451,31.85,17.89,36.5304612618,137.0,5.2651296,1.7156628,5.5376067527,5.2651296,1.5356627999999999,5.48451,0.0,0.18,0.18,137.0
2021-08-15 00:30:00,36.19102368,7.13321524,36.8873007235,5.29102368,1.5432152399999999,5.511483,30.9,5.59,31.4015620631,138.6,35.58102368,20.04321524,40.8379691375,5.29102368,1.5432152399999999,5.511483,30.29,18.5,35.492733059,138.18,5.29102368,1.73321524,5.5676715645,5.29102368,1.5432152399999999,5.511483,0.0,0.19,0.19,138.18
2021-08-15 01:00:00,35.3203744,7.2926092,36.0653711571,5.2203744,1.5226092,5.43789,30.1,5.77,30.6480488775,138.6,34.7203744,20.2426092,40.1903922063,5.2203744,1.5226092,5.43789,29.5,18.72,34.9383514208,138.18,5.2203744,1.7026092,5.4910096489,5.2203744,1.5226092,5.43789,0.0,0.18,0.18,138.18
2021-08-15 01:30:00,34.94983488,7.43995184,35.7329517605,5.27983488,1.53995184,5.499828,29.67,5.9,30.250932217,138.75,34.33983488,20.42995184,39.9575673906,5.27983488,1.53995184,5.499828,29.06,18.89,34.6600014426,138.33,5.27983488,1.71995184,5.5529173136,5.27983488,1.53995184,5.499828,0.0,0.18,0.18,138.33
