Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-15 02:00:00,34.60841632,7.43370476,35.3977746001,5.25841632,1.53370476,5.477517,29.35,5.9,29.9371424822,138.95,33.97841632,20.40370476,39.6338736884,5.25841632,1.53370476,5.477517,28.72,18.87,34.3644481987,138.53,5.25841632,1.72370476,5.5337239084,5.25841632,1.53370476,5.477517,0.0,0.19,0.19,138.53
2021-08-15 02:30:00,34.1658688,7.6133784,35.0038586662,5.3258688,1.5533784,5.54778,28.84,6.06,29.4698014924,138.64,33.4858688,20.5833784,39.3062192999,5.3258688,1.5533784,5.54778,28.16,19.03,33.9871519842,138.22,5.3258688,1.7333783999999999,5.6008462889,5.3258688,1.5533784,5.54778,0.0,0.18,0.18,138.22
2021-08-15 03:00:00,34.19161312,7.3846371600000005,34.9799839013,5.26161312,1.53463716,5.480847,28.93,5.85,29.5155450568,138.64,33.31161312,20.42463716,39.0746640648,5.26161312,1.53463716,5.480847,28.05,18.89,33.8176669804,138.22,5.26161312,1.71463716,5.5339455378,5.26161312,1.53463716,5.480847,0.0,0.18,0.18,138.22
2021-08-15 03:30:00,33.43841632,7.62370476,34.2964802896,5.25841632,1.53370476,5.477517,28.18,6.09,28.830548035,138.44,32.79841632,20.57370476,38.7170949408,5.25841632,1.53370476,5.477517,27.54,19.04,33.4809378602,138.0,5.25841632,1.7137047600000002,5.5306171626000005,5.25841632,1.53370476,5.477517,0.0,0.18,0.18,138.0
2021-08-15 04:00:00,33.06464032,7.70843676,33.9512950677,5.03464032,1.46843676,5.244417,28.03,6.24,28.7161714022,138.39,32.32464032,20.62843676,38.3459877299,5.03464032,1.46843676,5.244417,27.29,19.16,33.3444103262,137.96,5.03464032,1.64843676,5.2976359731,5.03464032,1.46843676,5.244417,0.0,0.18,0.18,137.96
2021-08-15 04:30:00,32.81547936,7.7336814799999996,33.7144704075,5.15547936,1.50368148,5.370291,27.66,6.23,28.3529275384,138.52,32.21547936,20.66368148,38.2730302263,5.15547936,1.50368148,5.370291,27.06,19.16,33.1564352728,138.1,5.15547936,1.69368148,5.4265573237,5.15547936,1.50368148,5.370291,0.0,0.19,0.19,138.1
2021-08-15 05:00:00,32.4170976,7.9649868,33.3812706698,5.2970976,1.5449868,5.51781,27.12,6.42,27.8695317506,138.52,31.7670976,20.9149868,38.034000089,5.2970976,1.5449868,5.51781,26.47,19.37,32.8002713403,138.1,5.2970976,1.7249868,5.5708906329,5.2970976,1.5449868,5.51781,0.0,0.18,0.18,138.1
2021-08-15 05:30:00,32.64900576,7.95512668,33.604190477,5.22900576,1.52512668,5.446881,27.42,6.43,28.1638296402,138.63,31.88900576,20.96512668,38.1634016444,5.22900576,1.52512668,5.446881,26.66,19.44,32.9949874981,138.21,5.22900576,1.70512668,5.499996203,5.22900576,1.52512668,5.446881,0.0,0.18,0.18,138.21
2021-08-15 06:00:00,32.2504944,7.7776442,33.1750830948,5.1004944,1.4876442,5.313015,27.15,6.29,27.8690975814,138.63,31.5004944,20.8076442,37.7523403857,5.1004944,1.4876442,5.313015,26.4,19.32,32.7142537742,138.21,5.1004944,1.6676442,5.3661979373,5.1004944,1.4876442,5.313015,0.0,0.18,0.18,138.21
2021-08-15 06:30:00,33.28045472,7.49596596,34.1141931173,4.82045472,1.40596596,5.021307,28.46,6.09,29.1042900618,138.72,32.61045472,20.47596596,38.505933816,4.82045472,1.40596596,5.021307,27.79,19.07,33.7038425109,138.3,4.82045472,1.59596596,5.0777840692,4.82045472,1.40596596,5.021307,0.0,0.19,0.19,138.3
2021-08-15 07:00:00,34.13052384,7.47223612,34.9389033919,5.63052384,1.64223612,5.865129,28.5,5.83,29.0901856302,138.62,33.43052384,20.43223612,39.1800484568,5.63052384,1.64223612,5.865129,27.8,18.79,33.5544944829,138.21,5.63052384,1.82223612,5.9180523139000005,5.63052384,1.64223612,5.865129,0.0,0.18,0.18,138.21
2021-08-15 07:30:00,35.29394976,7.21281868,36.02343186,6.28394976,1.83281868,6.545781,29.01,5.38,29.5046521755,138.38,34.58394976,20.20281868,40.0525088305,6.28394976,1.83281868,6.545781,28.3,18.37,33.7393968529,137.96,6.28394976,2.01281868,6.5984440306,6.28394976,1.83281868,6.545781,0.0,0.18,0.18,137.96
2021-08-15 08:00:00,35.83125088,7.42286484,36.592040966,7.86125088,2.29286484,8.188803,27.97,5.13,28.4365574569,138.38,35.13125088,20.35286484,40.6010331838,7.86125088,2.29286484,8.188803,27.27,18.06,32.708049468,137.96,7.86125088,2.47286484,8.2410148595,7.86125088,2.29286484,8.188803,0.0,0.18,0.18,137.96
2021-08-15 08:30:00,33.82744256,7.69300408,34.6911830574,9.98744256,2.91300408,10.403586,23.84,4.78,24.3144812817,137.86,33.11744256,20.54300408,38.971528304,9.98744256,2.91300408,10.403586,23.13,17.63,29.0828781244,137.45,9.98744256,3.09300408,10.4554140582,9.98744256,2.91300408,10.403586,0.0,0.18,0.18,137.45
2021-08-15 09:00:00,35.02547008,6.76034544,35.6719192754,14.43547008,4.21034544,15.036948,20.59,2.55,20.7473034392,137.86,34.31547008,19.63034544,39.5335547213,14.43547008,4.21034544,15.036948,19.88,15.42,25.1593084166,137.45,14.43547008,4.39034544,15.0883375331,14.43547008,4.21034544,15.036948,0.0,0.18,0.18,137.45
2021-08-15 09:30:00,37.5009424,6.5236082,38.064131999,16.6409424,4.8536082,17.334315,20.86,1.67,20.9267412657,137.15,36.8209424,19.2336082,41.54170776,16.6409424,4.8536082,17.334315,20.18,14.38,24.7793623808,136.69,16.6409424,5.0336082,17.3855737746,16.6409424,4.8536082,17.334315,0.0,0.18,0.18,136.69
2021-08-15 10:00:00,38.29324768,6.09719724,38.7756190417,19.05324768,5.55719724,19.847133,19.24,0.54,19.2475764708,137.15,37.29324768,18.67719724,41.7088002616,19.05324768,5.55719724,19.847133,18.24,13.12,22.4684667924,136.69,19.05324768,5.73719724,19.8982833261,19.05324768,5.55719724,19.847133,0.0,0.18,0.18,136.69
2021-08-15 10:30:00,36.72171872,6.50966796,37.2942408785,19.54171872,5.69966796,20.355957,17.18,0.81,17.1990842779,136.74,35.59171872,18.70966796,40.2097266419,19.54171872,5.69966796,20.355957,16.05,13.01,20.6606534263,136.25,19.54171872,5.87966796,20.4070886177,19.54171872,5.69966796,20.355957,0.0,0.18,0.18,136.25
2021-08-15 11:00:00,40.73717056,5.15500808,41.0620405428,12.25717056,3.57500808,12.767886,28.48,1.58,28.5237935766,136.71,39.42717056,17.74500808,43.2364093112,12.25717056,3.57500808,12.767886,27.17,14.17,30.6430709949,136.25,12.25717056,3.75500808,12.8194506832,12.25717056,3.57500808,12.767886,0.0,0.18,0.18,136.25
2021-08-15 11:30:00,37.46170784,7.04924812,38.119174352900004,20.43170784,5.95924812,21.283029,17.03,1.09,17.0648469082,136.35,36.65170784,18.24924812,40.9436532876,20.43170784,5.95924812,21.283029,16.22,12.29,20.3502456988,135.81,20.43170784,6.13924812,21.3341288254,20.43170784,5.95924812,21.283029,0.0,0.18,0.18,135.81
2021-08-15 12:00:00,33.71275072,6.15621896,34.2702289603,16.51275072,4.8162189600000005,17.200782,17.2,1.34,17.2521187105,136.35,44.41275072,17.22621896,47.6364886004,16.51275072,4.8162189600000005,17.200782,27.9,12.41,30.5355219376,135.81,16.51275072,4.98621896,17.2491540621,16.51275072,4.8162189600000005,17.200782,0.0,0.17,0.17,135.81
2021-08-15 12:30:00,39.29158048,6.09712764,39.7618317243,17.92158048,5.22712764,18.668313,21.37,0.87,21.3877020739,136.34,39.48158048,17.36712764,43.1324972574,17.92158048,5.22712764,18.668313,21.56,12.14,24.7429424281,135.71,17.92158048,5.40712764,18.7195105763,17.92158048,5.22712764,18.668313,0.0,0.18,0.18,135.71
2021-08-15 13:00:00,40.52985376,6.20454068,41.0020166682,16.36985376,4.77454068,17.051931,24.16,1.43,24.2022829502,136.34,40.58985376,17.54454068,44.2193072756,16.36985376,4.77454068,17.051931,24.22,12.77,27.3803086177,135.71,16.36985376,4.95454068,17.1032039535,16.36985376,4.77454068,17.051931,0.0,0.18,0.18,135.71
2021-08-15 13:30:00,43.49203584,5.11267712,43.791513434,12.11203584,3.53267712,12.616704,31.38,1.58,31.4197517495,136.46,43.62203584,16.73267712,46.7211354146,12.11203584,3.53267712,12.616704,31.51,13.2,34.1631394927,135.83,12.11203584,3.71267712,12.6682825824,12.11203584,3.53267712,12.616704,0.0,0.18,0.18,135.83
2021-08-15 14:00:00,38.44190208,5.92722144,38.8961667716,16.00190208,4.6672214400000005,16.668648,22.44,1.26,22.4753464934,136.69,38.61190208,17.54722144,42.4120733106,16.00190208,4.6672214400000005,16.668648,22.61,12.88,26.0212701458,135.98,16.00190208,4.84722144,16.7199409648,16.00190208,4.6672214400000005,16.668648,0.0,0.18,0.18,135.98
2021-08-15 14:30:00,34.79310656,7.54465608,35.6017148388,20.31310656,5.92465608,21.159486,14.48,1.62,14.5703397352,136.66,35.38310656,18.75465608,40.0462402045,20.31310656,5.92465608,21.159486,15.07,12.83,19.7917609121,136.05,20.31310656,6.10465608,21.2105899016,20.31310656,5.92465608,21.159486,0.0,0.18,0.18,136.05
2021-08-15 15:00:00,36.05351712,6.96185916,36.7195258641,19.34351712,5.64185916,20.149497,16.71,1.32,16.7620553632,136.84,36.43351712,18.20185916,40.7272494359,19.34351712,5.64185916,20.149497,17.09,12.56,21.2090004479,136.16,19.34351712,5.81185916,20.1977563474,19.34351712,5.64185916,20.149497,0.0,0.17,0.17,136.16
2021-08-15 15:30:00,42.23536224,5.40239732,42.5794753414,12.38536224,3.61239732,12.901419,29.85,1.79,29.9036218542,136.73,42.48536224,17.07239732,45.7872553765,12.38536224,3.61239732,12.901419,30.1,13.46,32.9724369739,136.07,12.38536224,3.79239732,12.9529716764,12.38536224,3.61239732,12.901419,0.0,0.18,0.18,136.07
2021-08-15 16:00:00,45.0217696,4.1346828,45.2112302395,8.6217696,2.5146828,8.98101,36.4,1.62,36.4360316171,136.91,45.3117696,15.7146828,47.9594382764,8.6217696,2.5146828,8.98101,36.69,13.2,38.9922569237,136.22,8.6217696,2.6946828,9.0330629594,8.6217696,2.5146828,8.98101,0.0,0.18,0.18,136.22
2021-08-15 16:30:00,47.04115008,4.12533544,47.2216919788,8.76115008,2.55533544,9.126198,38.28,1.57,38.3121821357,136.91,47.28115008,15.74533544,49.8339516896,8.76115008,2.55533544,9.126198,38.52,13.19,40.7156787982,136.22,8.76115008,2.73533544,9.1782248117,8.76115008,2.55533544,9.126198,0.0,0.18,0.18,136.22
2021-08-15 17:00:00,45.32773216,4.89517188,45.5912931436,10.09773216,2.94517188,10.518471,35.23,1.9500000000000002,35.2839255186,136.7,45.79773216,16.34517188,48.6271211855,10.09773216,2.94517188,10.518471,35.7,13.4,38.1320075527,136.02,10.09773216,3.12517188,10.5702835371,10.09773216,2.94517188,10.518471,0.0,0.18,0.18,136.02
2021-08-15 17:30:00,46.3204784,5.7005562,46.6699374351,11.1104784,3.2405562,11.573415,35.21,2.46,35.2958311986,136.63,47.2204784,17.0105562,50.1909613632,11.1104784,3.2405562,11.573415,36.11,13.77,38.6464099238,136.02,11.1104784,3.4205562,11.6250993542,11.1104784,3.2405562,11.573415,0.0,0.18,0.18,136.02
2021-08-15 18:00:00,52.5938288,3.5177834,52.7113424975,7.3638288,2.1477834,7.670655,45.23,1.37,45.2507436403,136.46,52.2538288,15.1977834,54.419070596,7.3638288,2.1477834,7.670655,44.89,13.05,46.7484181551,135.83,7.3638288,2.3277834,7.7229884211,7.3638288,2.1477834,7.670655,0.0,0.18,0.18,135.83
2021-08-15 18:30:00,51.00610752,3.5667813600000002,51.130665296,6.36610752,1.85678136,6.631362,44.64,1.71,44.67274001,136.46,51.26610752,14.44678136,53.2627756685,6.36610752,1.85678136,6.631362,44.9,12.59,46.6317284689,135.79,6.36610752,2.03678136,6.6839960551,6.36610752,1.85678136,6.631362,0.0,0.18,0.18,135.79
2021-08-15 19:00:00,49.55909504,3.5389027200000003,49.6852868931,5.85909504,1.70890272,6.103224,43.7,1.83,43.7383001499,136.23,49.79909504,15.14890272,52.0522729612,5.85909504,1.70890272,6.103224,43.94,13.44,45.9495070703,135.6,5.85909504,1.88890272,6.1560497215,5.85909504,1.70890272,6.103224,0.0,0.18,0.18,135.6
2021-08-15 19:30:00,50.71228192,3.34941556,50.8227716888,5.79228192,1.68941556,6.033627,44.92,1.6600000000000001,44.9506618416,136.26,51.21228192,14.92941556,53.3440274859,5.79228192,1.68941556,6.033627,45.42,13.24,47.3104005479,135.6,5.79228192,1.86941556,6.0864804589,5.79228192,1.68941556,6.033627,0.0,0.18,0.18,135.6
2021-08-15 20:00:00,50.73564896,3.57081428,50.8611520712,5.38564896,1.57081428,5.610051,45.35,2.0,45.3940800105,136.14,50.59564896,15.44081428,52.8993236187,5.38564896,1.57081428,5.610051,45.21,13.87,47.2897557617,135.46,5.38564896,1.7508142800000002,5.6630879707,5.38564896,1.57081428,5.610051,0.0,0.18,0.18,135.46
2021-08-15 20:30:00,49.43667808,3.95736444,49.5948169963,5.23667808,1.52736444,5.454873,44.2,2.43,44.2667471134,135.48,49.96667808,15.32736444,52.2646823297,5.23667808,1.52736444,5.454873,44.73,13.8,46.8103930768,134.83,5.23667808,1.6973644399999999,5.5048926743,5.23667808,1.52736444,5.454873,0.0,0.17,0.17,134.83
2021-08-15 21:00:00,49.80453024,4.01382132,49.9660083859,5.22453024,1.5238213200000001,5.442219,44.58,2.49,44.6494848794,135.48,49.92453024,15.61382132,52.3091783141,5.22453024,1.5238213200000001,5.442219,44.7,14.09,46.8680925577,134.83,5.22453024,1.7038213199999999,5.4953365065,5.22453024,1.5238213200000001,5.442219,0.0,0.18,0.18,134.83
2021-08-15 21:30:00,48.84318144,4.5371779199999995,49.0534642677,5.37318144,1.56717792,5.597064,43.47,2.9699999999999998,43.5713414987,135.73,49.55318144,15.95717792,52.0590944792,5.37318144,1.56717792,5.597064,44.18,14.39,46.4644433949,135.09,5.37318144,1.7371779200000002,5.6470227477,5.37318144,1.56717792,5.597064,0.0,0.17,0.17,135.09
2021-08-15 22:00:00,43.66480992,5.70556956,44.0359983349,5.26480992,1.53556956,5.484177,38.4,4.17,38.6257543616,135.73,44.06480992,17.30556956,47.3412104945,5.26480992,1.53556956,5.484177,38.8,15.77,41.8823697992,135.09,5.26480992,1.71556956,5.5372739149,5.26480992,1.53556956,5.484177,0.0,0.18,0.18,135.09
2021-08-15 22:30:00,43.18710752,5.69540636,43.5610365987,5.36710752,1.5654063599999999,5.590737,37.82,4.13,38.0448327635,136.66,43.50710752,17.47540636,46.8855866147,5.36710752,1.5654063599999999,5.590737,38.14,15.91,41.3253880805,136.05,5.36710752,1.74540636,5.6437829948000005,5.36710752,1.5654063599999999,5.590737,0.0,0.18,0.18,136.05
2021-08-15 23:00:00,41.53891584,6.10801712,41.9855856491,5.23891584,1.52801712,5.457204,36.3,4.58,36.5877903132,136.66,42.65891584,17.33801712,46.0476919975,5.23891584,1.52801712,5.457204,37.42,15.81,40.6228076332,136.05,5.23891584,1.70801712,5.5103141163,5.23891584,1.52801712,5.457204,0.0,0.18,0.18,136.05
2021-08-15 23:30:00,39.82702752,6.55871636,40.3634597299,5.44702752,1.58871636,5.673987,34.38,4.97,34.7373761243,136.79,40.58702752,18.14871636,44.4599000047,5.44702752,1.58871636,5.673987,35.14,16.56,38.8465339509,136.2,5.44702752,1.76871636,5.7269945317,5.44702752,1.58871636,5.673987,0.0,0.18,0.18,136.2
2021-08-16 00:00:00,37.68346112,7.50892616,38.4243049912,5.41346112,1.57892616,5.639022,32.27,5.93,32.8103306902,137.12,37.97346112,18.24892616,42.1308325983,5.41346112,1.57892616,5.639022,32.56,16.67,36.5792632512,136.51,5.41346112,1.7589261600000001,5.6920455492,5.41346112,1.57892616,5.639022,0.0,0.18,0.18,136.51
2021-08-16 00:30:00,35.62276192,8.77955556,36.688714377,5.31276192,1.54955556,5.534127,30.31,7.23,31.1603754791,137.71,36.40276192,18.70955556,40.9293115586,5.31276192,1.54955556,5.534127,31.09,17.16,35.5113179142,137.02,5.31276192,1.72955556,5.5871998044,5.31276192,1.54955556,5.534127,0.0,0.18,0.18,137.02
2021-08-16 01:00:00,34.75855616,8.19957888,35.7126072996,5.27855616,1.53957888,5.498496,29.48,6.66,30.2229383085,138.05,35.47855616,19.91957888,40.6880519312,5.27855616,1.53957888,5.498496,30.2,18.38,35.3534213337,137.28,5.27855616,1.71957888,5.5515859589000005,5.27855616,1.53957888,5.498496,0.0,0.18,0.18,137.28
2021-08-16 01:30:00,34.44212256,8.32936908,35.4349854763,5.31212256,1.54936908,5.533461,29.13,6.78,29.9086158155,138.01,35.12212256,20.04936908,40.4418186241,5.31212256,1.54936908,5.533461,29.81,18.5,35.0839863756,137.45,5.31212256,1.7293690800000001,5.586534123,5.31212256,1.54936908,5.533461,0.0,0.18,0.18,137.45
2021-08-16 02:00:00,34.36468,8.350115,35.3646101635,5.31468,1.550115,5.536125,29.05,6.8,29.8352559902,137.97,35.05468,20.090115,40.4035061674,5.31468,1.550115,5.536125,29.74,18.54,35.0456730567,137.42,5.31468,1.730115,5.5891968489,5.31468,1.550115,5.536125,0.0,0.18,0.18,137.42
2021-08-16 02:30:00,34.00171296,8.35216628,35.0125001361,5.32171296,1.55216628,5.543451,28.68,6.8,29.4751149277,137.97,34.76171296,19.98216628,40.0956812781,5.32171296,1.55216628,5.543451,29.44,18.43,34.7329598508,137.44,5.32171296,1.73216628,5.5965193514,5.32171296,1.55216628,5.543451,0.0,0.18,0.18,137.44
2021-08-16 03:00:00,33.2898848,8.3787164,34.3281126558,5.3098848,1.5487164,5.53113,27.98,6.83,28.8015503055,137.69,34.0598848,20.0087164,39.5022086036,5.3098848,1.5487164,5.53113,28.75,18.46,34.1662713798,137.14,5.3098848,1.7287164,5.5842042388,5.3098848,1.5487164,5.53113,0.0,0.18,0.18,137.14
2021-08-16 03:30:00,32.98962496,8.52780728,34.0740201914,5.40962496,1.57780728,5.635026,27.58,6.95,28.442202798,137.7,33.68962496,20.21780728,39.2905912549,5.40962496,1.57780728,5.635026,28.28,18.64,33.8704591052,137.15,5.40962496,1.75780728,5.6880513923,5.40962496,1.57780728,5.635026,0.0,0.18,0.18,137.15
2021-08-16 04:00:00,32.7341504,8.7078772,33.8725807659,5.4441504,1.5878771999999999,5.67099,27.29,7.12,28.2035192839,137.7,33.4241504,20.4478772,39.1827706007,5.4441504,1.5878771999999999,5.67099,27.98,18.86,33.7428510947,137.15,5.4441504,1.7678772,5.7239988969,5.4441504,1.5878771999999999,5.67099,0.0,0.18,0.18,137.15
2021-08-16 04:30:00,32.706488,8.686059,33.8402419945,5.506488,1.6060590000000001,5.735925,27.2,7.08,28.1063409216,138.08,33.416488,20.376059,39.1387972557,5.506488,1.6060590000000001,5.735925,27.91,18.77,33.6345209569,137.52,5.506488,1.7860589999999998,5.7889046325999995,5.506488,1.6060590000000001,5.735925,0.0,0.18,0.18,137.52
2021-08-16 05:00:00,33.21290176,8.57542968,34.3021112691,5.33290176,1.55542968,5.555106,27.88,7.02,28.7502139122,137.8,33.90290176,20.27542968,39.5031618539,5.33290176,1.55542968,5.555106,28.57,18.72,34.1567460394,137.25,5.33290176,1.74542968,5.611271331,5.33290176,1.55542968,5.555106,0.0,0.19,0.19,137.25
2021-08-16 05:30:00,34.85273184,7.75163012,35.7043510826,5.42273184,1.58163012,5.648679,29.43,6.17,30.0698154301,137.89,35.60273184,19.47163012,40.5795378732,5.42273184,1.58163012,5.648679,30.18,17.89,35.0839635731,137.34,5.42273184,1.76163012,5.7016981057,5.42273184,1.58163012,5.648679,0.0,0.18,0.18,137.34
2021-08-16 06:00:00,35.76926528,7.79936904,36.6097049441,5.44926528,1.58936904,5.676318,30.32,6.21,30.9494184113,137.81,36.22926528,19.49936904,41.1434691742,5.44926528,1.58936904,5.676318,30.78,17.91,35.6114658502,137.22,5.44926528,1.76936904,5.7293244708,5.44926528,1.58936904,5.676318,0.0,0.18,0.18,137.22
2021-08-16 06:30:00,38.22701728,6.52163004,38.7793309445,5.69701728,1.66163004,5.934393,32.53,4.86,32.8910398133,137.1,38.96701728,18.07163004,42.9536057625,5.69701728,1.66163004,5.934393,33.27,16.41,37.0969136183,136.55,5.69701728,1.84163004,5.987287123,5.69701728,1.66163004,5.934393,0.0,0.18,0.18,136.55
2021-08-16 07:00:00,42.42487904,4.99183972,42.7175470427,6.07487904,1.77183972,6.327999,36.35,3.22,36.4923402922,137.1,42.68487904,16.65183972,45.8179295115,6.07487904,1.77183972,6.327999,36.61,14.88,39.5184324082,136.55,6.07487904,1.9518397200000002,6.3807392709,6.07487904,1.77183972,6.327999,0.0,0.18,0.18,136.55
2021-08-16 07:30:00,46.4746288,3.6246834,46.6157639844,6.5646287999999995,1.9146834,6.838155,39.91,1.71,39.946616878,136.57,47.1046288,15.1546834,49.482426005,6.5646287999999995,1.9146834,6.838155,40.54,13.24,42.6472648595,135.96,6.5646287999999995,2.0946834,6.8907220106,6.5646287999999995,1.9146834,6.838155,0.0,0.18,0.18,135.96
2021-08-16 08:00:00,49.97626656,2.72016108,50.0502397155,7.16626656,2.09016108,7.464861,42.81,0.63,42.8146353482,136.57,50.40626656,12.67016108,51.9742695024,7.16626656,2.09016108,7.464861,43.24,10.58,44.5155478457,135.96,7.16626656,2.26016108,7.5142334617,7.16626656,2.09016108,7.464861,0.0,0.17,0.17,135.96
2021-08-16 08:30:00,53.76819264,4.20113952,53.9320694303,9.15819264,2.67113952,9.539784,44.61,1.53,44.6362296795,136.12,54.39819264,10.47113952,55.3968241449,9.15819264,2.67113952,9.539784,45.24,7.8,45.907489585,135.2,9.15819264,2.8511395200000003,9.5917406655,9.15819264,2.67113952,9.539784,0.0,0.18,0.18,135.2
2021-08-16 09:00:00,53.91657184,7.08650012,54.3802832185,11.57657184,3.37650012,12.058929,42.34,3.71,42.5022317061,136.12,54.54657184,11.09650012,55.6638196175,11.57657184,3.37650012,12.058929,42.97,7.72,43.6579809428,135.2,11.57657184,3.55650012,12.1105618643,11.57657184,3.37650012,12.058929,0.0,0.18,0.18,135.2
2021-08-16 09:30:00,54.87832928,7.39034604,55.3737143341,12.378329279999999,3.61034604,12.894093,42.5,3.7800000000000002,42.6677676941,135.81,55.66832928,11.11034604,56.7662106711,12.378329279999999,3.61034604,12.894093,43.29,7.5,43.9348847728,135.2,12.378329279999999,3.79034604,12.9456463287,12.378329279999999,3.61034604,12.894093,0.0,0.18,0.18,135.2
2021-08-16 10:00:00,57.4682208,7.7990644,57.9950153671,10.9682208,3.1990644,11.42523,46.5,4.6,46.7269729386,135.63,58.2082208,9.7990644,59.0272702386,10.9682208,3.1990644,11.42523,47.24,6.6,47.6988217884,134.93,10.9682208,3.3790644,11.4769309372,10.9682208,3.1990644,11.42523,0.0,0.18,0.18,134.93
2021-08-16 10:30:00,61.0976016,8.2363838,61.6502630925,10.7876016,3.1463838,11.237085,50.31,5.09,50.5668290483,135.63,63.0776016,8.4963838,63.6472494401,10.7876016,3.1463838,11.237085,52.29,5.35,52.5629774651,135.01,10.7876016,3.3263838,11.2888076193,10.7876016,3.1463838,11.237085,0.0,0.18,0.18,135.01
2021-08-16 11:00:00,63.53157024,8.64629132,64.1172267862,8.18157024,2.3862913199999998,8.522469,55.35,6.26,55.702873355,135.75,65.59157024,6.43629132,65.9066000679,8.18157024,2.3862913199999998,8.522469,57.41,4.05,57.5526767405,135.01,8.18157024,2.55629132,8.5716227696,8.18157024,2.3862913199999998,8.522469,0.0,0.17,0.17,135.01
2021-08-16 11:30:00,60.77883104,8.97132572,61.4373745188,10.11883104,2.95132572,10.540449,50.66,6.02,51.0164287264,135.47,63.25883104,7.20132572,63.6674076484,10.11883104,2.95132572,10.540449,53.14,4.25,53.3096811095,134.75,10.11883104,3.13132572,10.5922586062,10.11883104,2.95132572,10.540449,0.0,0.18,0.18,134.75
2021-08-16 12:00:00,60.95034976,7.82176868,61.4501847121,9.88034976,2.88176868,10.292031,51.07,4.94,51.3083667641,135.44,62.65034976,8.50176868,63.2245711392,9.88034976,2.88176868,10.292031,52.77,5.62,53.06842093,134.64,9.88034976,3.06176868,10.3438744593,9.88034976,2.88176868,10.292031,0.0,0.18,0.18,134.64
2021-08-16 12:30:00,59.70924096,7.02519528,60.1211013268,9.78924096,2.8551952800000002,10.197126,49.92,4.17,50.0938648938,135.64,62.19924096,8.89519528,62.8320783921,9.78924096,2.8551952800000002,10.197126,52.41,6.04,52.7568924407,134.96,9.78924096,3.03519528,10.2489828257,9.78924096,2.8551952800000002,10.197126,0.0,0.18,0.18,134.96
2021-08-16 13:00:00,56.177977920000004,7.64899356,56.6963165088,14.08797792,4.10899356,14.674977,42.09,3.54,42.2386043804,135.64,58.14797792,10.95899356,59.171672919,14.08797792,4.10899356,14.674977,44.06,6.85,44.5893047714,134.86,14.08797792,4.28899356,14.7263908556,14.08797792,4.10899356,14.674977,0.0,0.18,0.18,134.86
2021-08-16 13:30:00,55.1334832,7.3901826,55.6265743025,13.3034832,3.8801826,13.857795,41.83,3.51,41.9770056102,135.91,57.3834832,10.7401826,58.3799252008,13.3034832,3.8801826,13.857795,44.08,6.86,44.6106041205,135.16,13.3034832,4.0601826,13.9092684207,13.3034832,3.8801826,13.857795,0.0,0.18,0.18,135.16
2021-08-16 14:00:00,52.33639296,10.73603128,53.4262144991,20.62639296,6.01603128,21.485826,31.71,4.72,32.0593590079,135.91,53.30639296,12.33603128,54.7151642431,20.62639296,6.01603128,21.485826,32.68,6.32,33.2855043525,135.12,20.62639296,6.19603128,21.5369192357,20.62639296,6.01603128,21.485826,0.0,0.18,0.18,135.12
2021-08-16 14:30:00,51.4586416,11.1271038,52.6479271605,19.7386416,5.7571038,20.561085,31.72,5.37,32.171342838,135.91,52.9086416,11.3671038,54.11594409,19.7386416,5.7571038,20.561085,33.17,5.61,33.6410612199,135.28,19.7386416,5.9271038,20.6093311796,19.7386416,5.7571038,20.561085,0.0,0.17,0.17,135.28
2021-08-16 15:00:00,27.68937344,8.02773392,28.8296013394,17.16937344,5.00773392,17.884764,10.52,3.02,10.9448983549,135.84,51.46937344,8.18773392,52.1165558057,17.16937344,5.00773392,17.884764,34.3,3.18,34.4470956686,135.18,17.16937344,5.17773392,17.9331066151,17.16937344,5.00773392,17.884764,0.0,0.17,0.17,135.18
2021-08-16 15:30:00,40.969896,5.129553,41.2897649815,14.089896,4.109553,14.676975,26.88,1.02,26.899345717,135.18,55.889896,5.669553,56.176723882,14.089896,4.109553,14.676975,41.8,1.56,41.8290999186,134.92,14.089896,4.279553,14.7254793868,14.089896,4.109553,14.676975,0.0,0.17,0.17,134.92
2021-08-16 16:00:00,52.5204416,6.3026288,52.8972581109,17.9404416,5.2326288,18.68796,34.58,1.07,34.5965504061,134.67,52.3504416,7.7526288,52.9213755398,17.9404416,5.2326288,18.68796,34.41,2.52,34.5021521068,134.79,17.9404416,5.4126288,18.7391567401,17.9404416,5.2326288,18.68796,0.0,0.18,0.18,134.79
2021-08-16 16:30:00,55.79082624,6.27857432,56.1430030194,12.92082624,3.76857432,13.459194,42.87,2.51,42.9434162591,134.96,55.75082624,8.59857432,56.4100177874,12.92082624,3.76857432,13.459194,42.83,4.83,43.1014825731,135.21,12.92082624,3.94857432,13.5106990894,12.92082624,3.76857432,13.459194,0.0,0.18,0.18,135.21
2021-08-16 17:00:00,56.31214432,6.40395876,56.6751116957,13.52214432,3.94395876,14.085567,42.79,2.46,42.8606544514,135.28,56.02214432,8.82395876,56.7128107433,13.52214432,3.94395876,14.085567,42.5,4.88,42.7792519804,135.49,13.52214432,4.12395876,14.137023126,13.52214432,3.94395876,14.085567,0.0,0.18,0.18,135.49
2021-08-16 17:30:00,54.45411968,7.29036824,54.9399728722,16.18411968,4.72036824,16.858458,38.27,2.5700000000000003,38.3561963703,135.15,54.41411968,9.720368239999999,55.2755097604,16.18411968,4.72036824,16.858458,38.23,5.0,38.5555819564,135.37,16.18411968,4.90036824,16.9097409414,16.18411968,4.72036824,16.858458,0.0,0.18,0.18,135.37
2021-08-16 18:00:00,54.19174624,7.31050932,54.6826197896,12.00174624,3.50050932,12.501819,42.19,3.81,42.3616831583,135.1,54.50174624,9.54050932,55.3304767854,12.00174624,3.50050932,12.501819,42.5,6.04,42.9270497472,135.29,12.00174624,3.68050932,12.5534083684,12.00174624,3.50050932,12.501819,0.0,0.18,0.18,135.29
2021-08-16 18:30:00,56.37742112,7.17883116,56.8326422839,11.44742112,3.33883116,11.924396999999999,44.93,3.84,45.0937966909,135.05,56.13742112,9.65883116,56.9622951555,11.44742112,3.33883116,11.924396999999999,44.69,6.32,45.1346707089,135.32,11.44742112,3.51883116,11.9760437136,11.44742112,3.33883116,11.924396999999999,0.0,0.18,0.18,135.32
2021-08-16 19:00:00,54.79511488,7.83524184,55.3524672386,9.99511488,2.91524184,10.411578,44.8,4.92,45.0693510049,135.25,54.51511488,10.26524184,55.4731731598,9.99511488,2.91524184,10.411578,44.52,7.35,45.1226428747,135.39,9.99511488,3.09524184,10.4634049674,9.99511488,2.91524184,10.411578,0.0,0.18,0.18,135.39
2021-08-16 19:30:00,56.61064096,6.64727028,56.9995690517,8.39064096,2.44727028,8.740251,48.22,4.2,48.4025660477,135.37,56.43064096,9.11727028,57.1624164685,8.39064096,2.44727028,8.740251,48.04,6.67,48.5008298898,135.61,8.39064096,2.62727028,8.7923492221,8.39064096,2.44727028,8.740251,0.0,0.18,0.18,135.61
2021-08-16 20:00:00,55.25306976,6.73922868,55.662545047,7.16306976,2.08922868,7.461531,48.09,4.65,48.3142898116,135.42,55.43306976,9.02922868,56.1636198404,7.16306976,2.08922868,7.461531,48.27,6.94,48.7663459775,135.57,7.16306976,2.26922868,7.5139182314,7.16306976,2.08922868,7.461531,0.0,0.18,0.18,135.57
2021-08-16 20:30:00,54.95227104,7.45899572,55.4561872978,6.68227104,1.94899572,6.960699,48.27,5.51,48.5834642651,135.42,54.89227104,9.83899572,55.7670804033,6.68227104,1.94899572,6.960699,48.21,7.89,48.8513684558,135.57,6.68227104,2.12899572,7.013228146,6.68227104,1.94899572,6.960699,0.0,0.18,0.18,135.57
2021-08-16 21:00:00,53.94571776,7.55041768,54.4715455241,6.51571776,1.9004176799999999,6.787206,47.43,5.65,47.765336804,135.09,53.95571776,9.97041768,54.8691963465,6.51571776,1.9004176799999999,6.787206,47.44,8.07,48.1214972751,135.27,6.51571776,2.08041768,6.8397891525,6.51571776,1.9004176799999999,6.787206,0.0,0.18,0.18,135.27
2021-08-16 21:30:00,55.39057408,6.55766744,55.7774031232,5.34057408,1.55766744,5.563098,50.05,5.0,50.2991302112,134.94,55.46057408,8.84766744,56.1618776076,5.34057408,1.55766744,5.563098,50.12,7.29,50.6473938125,135.22,5.34057408,1.72766744,5.613071021,5.34057408,1.55766744,5.563098,0.0,0.17,0.17,135.22
2021-08-16 22:00:00,55.59944544,6.68025492,55.9993226658,5.10944544,1.49025492,5.322339,50.49,5.19,50.7560459453,134.98,55.79944544,8.95025492,56.5126992325,5.10944544,1.49025492,5.322339,50.69,7.46,51.236000039,135.17,5.10944544,1.67025492,5.3755171102,5.10944544,1.49025492,5.322339,0.0,0.18,0.18,135.17
2021-08-16 22:30:00,51.2844304,7.7462922,51.8661531666,5.1644304,1.5062921999999999,5.379615,46.12,6.24,46.5402191658,133.82,51.4444304,10.1062922,52.4277270269,5.1644304,1.5062921999999999,5.379615,46.28,8.6,47.0722678442,134.12,5.1644304,1.6862922,5.4327638215,5.1644304,1.5062921999999999,5.379615,0.0,0.18,0.18,134.12
2021-08-16 23:00:00,48.24571904,8.59708472,49.0057065184,5.23571904,1.52708472,5.453874,43.01,7.07,43.5872114272,133.82,48.65571904,10.84708472,49.8501578957,5.23571904,1.52708472,5.453874,43.42,9.32,44.4089945844,134.12,5.23571904,1.6970847199999999,5.5038941135,5.23571904,1.52708472,5.453874,0.0,0.17,0.17,134.12
2021-08-16 23:30:00,46.54206272,8.22018496,47.2624062338,5.21206272,1.52018496,5.429232,41.33,6.7,41.869546212,133.08,46.37206272,10.75018496,47.6018348132,5.21206272,1.52018496,5.429232,41.16,9.23,42.1822059641,133.36,5.21206272,1.69018496,5.4792629975,5.21206272,1.52018496,5.429232,0.0,0.17,0.17,133.36
2021-08-17 00:00:00,43.29945536,9.52067448,44.3338028712,5.17945536,1.51067448,5.395266,38.12,8.01,38.9524646204,133.35,43.51945536,11.89067448,45.1146443455,5.17945536,1.51067448,5.395266,38.34,10.38,39.7202719024,133.62,5.17945536,1.69067448,5.4484069253000005,5.17945536,1.51067448,5.395266,0.0,0.18,0.18,133.62
2021-08-17 00:30:00,42.04548928,10.04410104,43.2285453664,5.22548928,1.5241010400000001,5.443218,36.82,8.52,37.7928935119,134.53,42.10548928,12.39410104,43.8917528483,5.22548928,1.5241010400000001,5.443218,36.88,10.87,38.448553939,134.82,5.22548928,1.69410104,5.4932428081,5.22548928,1.5241010400000001,5.443218,0.0,0.17,0.17,134.82
2021-08-17 01:00:00,42.14413056,11.23703808,43.6164964832,5.30413056,1.54703808,5.525136,36.84,9.69,38.0930662982,134.53,42.11413056,11.39703808,43.629032419,5.30413056,1.54703808,5.525136,36.81,9.85,38.1050993963,134.82,5.30413056,1.72703808,5.5782131124,5.30413056,1.54703808,5.525136,0.0,0.18,0.18,134.82
2021-08-17 01:30:00,40.2434112,11.8501616,41.9518590167,5.3834112,1.5701616,5.6077200000000005,34.86,10.28,36.3441604663,135.4,40.4034112,11.9201616,42.1251218297,5.3834112,1.5701616,5.6077200000000005,35.02,10.35,36.5174328232,135.42,5.3834112,1.7501616,5.6607580565,5.3834112,1.5701616,5.6077200000000005,0.0,0.18,0.18,135.42
2021-08-17 02:00:00,40.93360096,11.48480028,42.5142367334,5.43360096,1.58480028,5.660001,35.5,9.9,36.8545790913,135.4,41.18360096,11.51480028,42.7630636592,5.43360096,1.58480028,5.660001,35.75,9.93,37.1034688405,135.42,5.43360096,1.76480028,5.7130149152000005,5.43360096,1.58480028,5.660001,0.0,0.18,0.18,135.42
2021-08-17 02:30:00,40.55472992,11.34887956,42.11274375,5.34472992,1.55887956,5.567427,35.21,9.79,36.5457001575,135.31,40.81472992,11.36887956,42.3685449466,5.34472992,1.55887956,5.567427,35.47,9.81,36.8015896396,135.34,5.34472992,1.72887956,5.6173981923,5.34472992,1.55887956,5.567427,0.0,0.17,0.17,135.34
2021-08-17 03:00:00,39.98998464,11.43624552,41.593107399,5.36998464,1.56624552,5.5937339999999995,34.62,9.87,35.999462496,134.92,40.22998464,11.46624552,41.8321222323,5.36998464,1.56624552,5.5937339999999995,34.86,9.9,36.2385099031,134.95,5.36998464,1.74624552,5.6467785905,5.36998464,1.56624552,5.5937339999999995,0.0,0.18,0.18,134.95
2021-08-17 03:30:00,40.06270208,11.23037144,41.6069866805,5.21270208,1.52037144,5.429898,34.85,9.71,36.1774321919,134.92,40.33270208,11.24037144,41.8697122892,5.21270208,1.52037144,5.429898,35.12,9.72,36.4402634458,134.94,5.21270208,1.70037144,5.483021613,5.21270208,1.52037144,5.429898,0.0,0.18,0.18,134.94
2021-08-17 04:00:00,38.5183664,11.8649402,40.3043590208,5.2283664,1.5249402,5.446215,33.29,10.34,34.8588539685,134.92,38.7583664,11.9049402,40.5455122937,5.2283664,1.5249402,5.446215,33.53,10.38,35.0999330484,134.94,5.2283664,1.7049402,5.4993305318,5.2283664,1.5249402,5.446215,0.0,0.18,0.18,134.94
2021-08-17 04:30:00,39.42982496,11.53953228,41.0837182058,5.20982496,1.51953228,5.426901,34.22,10.02,35.6568198245,134.99,39.63982496,11.58953228,41.2993096955,5.20982496,1.51953228,5.426901,34.43,10.07,35.872410011,135.02,5.20982496,1.6895322799999999,5.4769330322,5.20982496,1.51953228,5.426901,0.0,0.17,0.17,135.02
2021-08-17 05:00:00,40.11216256,11.27771408,41.6674023682,5.27216256,1.53771408,5.491836,34.84,9.74,36.1758648825,134.91,40.22216256,11.38771408,41.8031385541,5.27216256,1.53771408,5.491836,34.95,9.85,36.3114995559,134.94,5.27216256,1.71771408,5.5449291898,5.27216256,1.53771408,5.491836,0.0,0.18,0.18,134.94
2021-08-17 05:30:00,41.42347136,10.95601248,42.8478492923,5.16347136,1.5060124799999999,5.378616,36.26,9.45,37.4711902667,134.88,41.48347136,11.09601248,42.9418198151,5.16347136,1.5060124799999999,5.378616,36.32,9.59,37.5647507645,134.94,5.16347136,1.68601248,5.4317653271,5.16347136,1.5060124799999999,5.378616,0.0,0.18,0.18,134.94
2021-08-17 06:00:00,42.59139328,10.24207304,43.805557201,5.32139328,1.55207304,5.543118,37.27,8.69,38.2696877437,134.76,42.47139328,10.45207304,43.7385994058,5.32139328,1.55207304,5.543118,37.15,8.9,38.2012107138,134.77,5.32139328,1.7220730400000002,5.5930994981,5.32139328,1.55207304,5.543118,0.0,0.17,0.17,134.77
2021-08-17 06:30:00,42.70430048,9.80083764,43.8145375182,5.21430048,1.5208376399999999,5.431563,37.49,8.28,38.3934694968,134.72,42.96430048,9.82083764,44.0724400015,5.21430048,1.5208376399999999,5.431563,37.75,8.3,38.6516817228,134.73,5.21430048,1.70083764,5.4846857862,5.21430048,1.5208376399999999,5.431563,0.0,0.18,0.18,134.73
2021-08-17 07:00:00,46.61543904,8.21866972,47.3344028045,5.51543904,1.60866972,5.745249,41.1,6.61,41.6281407224,134.72,46.52543904,8.34866972,47.2685599946,5.51543904,1.60866972,5.745249,41.01,6.74,41.5601696339,134.73,5.51543904,1.7886697200000001,5.7982244844,5.51543904,1.60866972,5.745249,0.0,0.18,0.18,134.73
2021-08-17 07:30:00,52.72313088,6.52507984,53.1253724383,5.98313088,1.74507984,6.232428,46.74,4.78,46.9837844368,135.06,52.84313088,6.61507984,53.2555702485,5.98313088,1.74507984,6.232428,46.86,4.87,47.1123815997,135.06,5.98313088,1.92507984,6.2852038565,5.98313088,1.74507984,6.232428,0.0,0.18,0.18,135.06
2021-08-17 08:00:00,56.84824576,4.85657168,57.0553181962,5.98824576,1.7465716800000002,6.237756,50.86,3.11,50.9549968109,135.24,56.85824576,4.92657168,57.071281915,5.98824576,1.7465716800000002,6.237756,50.87,3.18,50.9692976212,135.21,5.98824576,1.92657168,6.2905298442,5.98824576,1.7465716800000002,6.237756,0.0,0.18,0.18,135.21
2021-08-17 08:30:00,57.2272656,4.5887858,57.4109474157,7.1272656,2.0787858,7.424235,50.1,2.51,50.1628358449,135.11,57.1772656,4.8687857999999995,57.3841857715,7.1272656,2.0787858,7.424235,50.05,2.79,50.1277029196,135.06,7.1272656,2.2587858,7.4766321444,7.1272656,2.0787858,7.424235,0.0,0.18,0.18,135.06
2021-08-17 09:00:00,58.51844384,5.21829612,58.7506500717,7.70844384,2.24829612,8.029629,50.81,2.9699999999999998,50.896728775,134.7,57.87844384,5.54829612,58.1437688078,7.70844384,2.24829612,8.029629,50.17,3.3,50.2784138572,134.63,7.70844384,2.42829612,8.0818765445,7.70844384,2.24829612,8.029629,0.0,0.18,0.18,134.63
2021-08-17 09:30:00,60.38168032,4.1209067600000004,60.5221380223,7.99168032,2.33090676,8.324667,52.39,1.79,52.4205703899,134.86,60.15168032,4.31090676,60.3059579346,7.99168032,2.33090676,8.324667,52.16,1.98,52.1975669931,134.85,7.99168032,2.51090676,8.3768494731,7.99168032,2.33090676,8.324667,0.0,0.18,0.18,134.85
2021-08-17 10:00:00,59.46788256,4.04479908,59.6052804353,9.54788256,2.78479908,9.945711,49.92,1.26,49.9358989105,134.79,58.87788256,4.37479908,59.0401890388,9.54788256,2.78479908,9.945711,49.33,1.5899999999999999,49.3556177147,134.72,9.54788256,2.97479908,10.0005745308,9.54788256,2.78479908,9.945711,0.0,0.19,0.19,134.72
2021-08-17 10:30:00,59.8463248,3.8560114,59.9704211756,8.8663248,2.5860114,9.235755,50.98,1.27,50.9958164951,134.67,59.7563248,4.0460114,59.8931428617,8.8663248,2.5860114,9.235755,50.89,1.46,50.9109389031,134.65,8.8663248,2.7660114,9.2877626221,8.8663248,2.5860114,9.235755,0.0,0.18,0.18,134.65
2021-08-17 11:00:00,60.87213888,3.32687384,60.9629836981,8.97213888,2.6168738400000002,9.345978,51.9,0.71,51.9048562275,134.47,60.43213888,3.46687384,60.5315010869,8.97213888,2.6168738400000002,9.345978,51.46,0.85,51.4670195368,134.43,8.97213888,2.79687384,9.3979667673,8.97213888,2.6168738400000002,9.345978,0.0,0.18,0.18,134.43
2021-08-17 11:30:00,61.81963104,3.37822572,61.9118663177,9.31963104,2.71822572,9.707949,52.5,0.66,52.5041484075,134.17,62.50963104,3.38822572,62.6013901306,9.31963104,2.71822572,9.707949,53.19,0.67,53.1942196108,134.07,9.31963104,2.89822572,9.7598788438,9.31963104,2.71822572,9.707949,0.0,0.18,0.18,134.07
2021-08-17 12:00:00,63.67465536,3.97927448,63.7988742895,9.97465536,2.90927448,10.390266,53.7,1.07,53.7106590911,134.17,64.20465536,4.29927448,64.34843845,9.97465536,2.90927448,10.390266,54.23,1.3900000000000001,54.2478110157,134.07,9.97465536,3.08927448,10.4420958798,9.97465536,2.90927448,10.390266,0.0,0.18,0.18,134.07
2021-08-17 12:30:00,62.71068832,5.99270076,62.996372054,10.98068832,3.20270076,11.438217,51.73,2.79,51.8051831384,134.02,63.24068832,3.99270076,63.3666025486,10.98068832,3.20270076,11.438217,52.26,0.79,52.2659707649,133.97,10.98068832,3.38270076,11.4899164667,10.98068832,3.20270076,11.438217,0.0,0.18,0.18,133.97
2021-08-17 13:00:00,66.31248928,5.91822604,66.576059015,8.22248928,2.39822604,8.565093,58.09,3.52,58.1965505851,133.75,66.56248928,3.74822604,66.6679396532,8.22248928,2.39822604,8.565093,58.34,1.35,58.3556175531,133.94,8.22248928,2.57822604,8.6172257411,8.22248928,2.39822604,8.565093,0.0,0.18,0.18,133.94
2021-08-17 13:30:00,64.89102976,6.24363368,65.1907102649,9.20102976,2.68363368,9.584406,55.69,3.56,55.8036710262,133.64,65.64102976,4.27363368,65.7800025295,9.20102976,2.68363368,9.584406,56.44,1.5899999999999999,56.4623919082,133.78,9.20102976,2.86363368,9.6363554572,9.20102976,2.68363368,9.584406,0.0,0.18,0.18,133.78
2021-08-17 14:00:00,64.20076032,6.18897176,64.4983798022,8.91076032,2.59897176,9.282042,55.29,3.59,55.406427425,133.64,64.48076032,3.98897176,64.6040273292,8.91076032,2.59897176,9.282042,55.57,1.3900000000000001,55.5873816617,133.78,8.91076032,2.77897176,9.33404165,8.91076032,2.59897176,9.282042,0.0,0.18,0.18,133.78
2021-08-17 14:30:00,61.36204736,5.75643048,61.6314639456,10.58204736,3.08643048,11.022966,50.78,2.67,50.8501455258,133.84,62.16204736,3.67643048,62.2706694445,10.58204736,3.08643048,11.022966,51.58,0.59,51.5833742595,134.06,10.58204736,3.26643048,11.0747141909,10.58204736,3.08643048,11.022966,0.0,0.18,0.18,134.06
2021-08-17 15:00:00,62.1150848,4.9973164,62.3157839629,10.1050848,2.9473164,10.52613,52.01,2.05,52.0503852051,134.06,62.0950848,3.5673164,62.1974702268,10.1050848,2.9473164,10.52613,51.99,0.62,51.9936967334,134.25,10.1050848,3.1273163999999998,10.5779415143,10.1050848,2.9473164,10.52613,0.0,0.18,0.18,134.25
2021-08-17 15:30:00,57.45495424,4.10852832,57.6016646606,10.79495424,3.14852832,11.244744,46.66,0.96,46.6698746516,134.26,58.00495424,4.55852832,58.1838027017,10.79495424,3.14852832,11.244744,47.21,1.4100000000000001,47.2310512269,134.47,10.79495424,3.32852832,11.2964657225,10.79495424,3.14852832,11.244744,0.0,0.18,0.18,134.47
2021-08-17 16:00:00,55.76674208,3.84696644,55.8992725624,11.16674208,3.2569664400000002,11.632023,44.6,0.59,44.6039022957,134.26,55.54674208,6.01696644,55.8716783428,11.16674208,3.2569664400000002,11.632023,44.38,2.76,44.4657396205,134.44,11.16674208,3.43696644,11.6837009116,11.16674208,3.2569664400000002,11.632023,0.0,0.18,0.18,134.44
2021-08-17 16:30:00,55.0376896,5.7134928,55.3334553094,12.6976896,3.7034928,13.22676,42.34,2.01,42.3876833526,134.75,54.6476896,8.4134928,55.2915621023,12.6976896,3.7034928,13.22676,41.95,4.71,42.213583122,135.0,12.6976896,3.8834928,13.2782844338,12.6976896,3.7034928,13.22676,0.0,0.18,0.18,135.0
2021-08-17 17:00:00,58.6128752,4.7845886,58.807834744,11.9128752,3.4745886,12.409245,46.7,1.31,46.7183700486,134.75,57.9128752,7.4245886,58.3868617911,11.9128752,3.4745886,12.409245,46.0,3.95,46.1692809127,135.0,11.9128752,3.6545886,12.4608432045,11.9128752,3.4745886,12.409245,0.0,0.18,0.18,135.0
2021-08-17 17:30:00,61.3848352,3.7634936,61.5000965577,9.9548352,2.9034936,10.36962,51.43,0.86,51.4371898533,134.55,61.2348352,6.1034936,61.5382618872,9.9548352,2.9034936,10.36962,51.28,3.2,51.3797469826,134.79,9.9548352,3.0834936,10.4214527126,9.9548352,2.9034936,10.36962,0.0,0.18,0.18,134.79
2021-08-17 18:00:00,60.15692448,4.30451964,60.3107324796,8.58692448,2.50451964,8.944713,51.57,1.8,51.6014040507,134.38,59.74692448,6.99451964,60.1549523299,8.58692448,2.50451964,8.944713,51.16,4.49,51.3566519547,134.58,8.58692448,2.68451964,8.9967726282,8.58692448,2.50451964,8.944713,0.0,0.18,0.18,134.58
2021-08-17 18:30:00,62.36310944,4.12090692,62.4991143367,7.44310944,2.17090692,7.753239,54.92,1.9500000000000002,54.9546076321,134.24,61.79310944,6.7409069200000005,62.1596991657,7.44310944,2.17090692,7.753239,54.35,4.57,54.5417949833,134.47,7.44310944,2.34090692,7.8025459527,7.44310944,2.17090692,7.753239,0.0,0.17,0.17,134.47
2021-08-17 19:00:00,60.06133184,4.81955512,60.254391491,6.82133184,1.98955512,7.105554,53.24,2.83,53.3151620086,134.24,59.31133184,7.57955512,59.7936764253,6.82133184,1.98955512,7.105554,52.49,5.59,52.7868184304,134.47,6.82133184,2.16955512,7.1580400593,6.82133184,1.98955512,7.105554,0.0,0.18,0.18,134.47
2021-08-17 19:30:00,58.05546752,5.65326136,58.3300666292,7.00546752,2.04326136,7.297362,51.05,3.61,51.1774813761,134.48,57.91546752,8.12326136,58.4823798523,7.00546752,2.04326136,7.297362,50.91,6.08,51.2717709856,134.73,7.00546752,2.22326136,7.3497936195,7.00546752,2.04326136,7.297362,0.0,0.18,0.18,134.73
2021-08-17 20:00:00,57.79674656,5.91030108,58.0981546331,6.68674656,1.95030108,6.965361,51.11,3.96,51.2631807441,134.69,57.34674656,8.69030108,58.0014713079,6.68674656,1.95030108,6.965361,50.66,6.74,51.1063909898,134.9,6.68674656,2.13030108,7.0178887316,6.68674656,1.95030108,6.965361,0.0,0.18,0.18,134.9
2021-08-17 20:30:00,55.94048288,6.73389084,56.3443245651,6.63048288,1.93389084,6.906753,49.31,4.8,49.5430731788,134.74,55.91048288,9.26389084,56.6727603825,6.63048288,1.93389084,6.906753,49.28,7.33,49.8221567177,134.98,6.63048288,2.12389084,6.9623426749,6.63048288,1.93389084,6.906753,0.0,0.19,0.19,134.98
2021-08-17 21:00:00,55.8020912,6.3247766,56.1593819529,6.7020912,1.9547766,6.981345,49.1,4.37,49.2940858522,134.84,55.4720912,9.0347766,56.2030256331,6.7020912,1.9547766,6.981345,48.77,7.08,49.2812266487,135.04,6.7020912,2.1247766,7.0308393562,6.7020912,1.9547766,6.981345,0.0,0.17,0.17,135.04
2021-08-17 21:30:00,55.45756576,6.53470668,55.8412391644,6.6675657600000005,1.94470668,6.945381,48.79,4.59,49.0054303113,134.1,55.16756576,9.20470668,55.9301970044,6.6675657600000005,1.94470668,6.945381,48.5,7.26,49.0403670459,134.39,6.6675657600000005,2.12470668,6.9979148066,6.6675657600000005,1.94470668,6.945381,0.0,0.18,0.18,134.39
2021-08-17 22:00:00,55.4235408,6.1089494,55.7591977846,5.6535408,1.6489494,5.889105,49.77,4.46,49.9694356582,134.58,55.2635408,8.6889494,55.9424417006,5.6535408,1.6489494,5.889105,49.61,7.04,50.1070224619,134.85,5.6535408,1.8289494,5.9420181323,5.6535408,1.6489494,5.889105,0.0,0.18,0.18,134.85
2021-08-17 22:30:00,51.27878592,6.64256256,51.707228922,5.2887859200000005,1.54256256,5.509152,45.99,5.1,46.271914808,133.7,51.27878592,9.20256256,52.0979946169,5.2887859200000005,1.54256256,5.509152,45.99,7.66,46.6235530607,133.14,5.2887859200000005,1.71256256,5.5591480489,5.2887859200000005,1.54256256,5.509152,0.0,0.17,0.17,133.14
2021-08-17 23:00:00,48.73765696,7.22848328,49.2707842081,5.37765696,1.5684832800000001,5.601726,43.36,5.66,43.7278538234,132.79,48.70765696,9.80848328,49.68543238,5.37765696,1.5684832800000001,5.601726,43.33,8.24,44.1065357969,133.14,5.37765696,1.7484832799999999,5.6547668528,5.37765696,1.5684832800000001,5.601726,0.0,0.18,0.18,133.14
2021-08-17 23:30:00,47.02609856,6.98636208,47.5422254516,5.33609856,1.55636208,5.558436,41.69,5.43,42.0421336281,133.4,46.59609856,9.80636208,47.6168157089,5.33609856,1.55636208,5.558436,41.26,8.25,42.0767168396,133.71,5.33609856,1.72636208,5.6084109936,5.33609856,1.55636208,5.558436,0.0,0.17,0.17,133.71
2021-08-18 00:00:00,44.66120352,8.30743436,45.4272667624,5.27120352,1.53743436,5.490837,39.39,6.77,39.9675493369,133.57,44.48120352,10.99743436,45.8205306505,5.27120352,1.53743436,5.490837,39.21,9.46,40.3350430767,133.87,5.27120352,1.71743436,5.5439306751,5.27120352,1.53743436,5.490837,0.0,0.18,0.18,133.87
2021-08-18 00:30:00,42.10490976,9.03309868,43.0629805942,5.32490976,1.5530986800000002,5.546781,36.78,7.48,37.5329028987,134.55,42.02490976,11.71309868,43.6267088035,5.32490976,1.5530986800000002,5.546781,36.7,10.16,38.0803834014,134.89,5.32490976,1.72309868,5.5967609394,5.32490976,1.5530986800000002,5.546781,0.0,0.17,0.17,134.89
2021-08-18 01:00:00,42.3542704,8.3729122,43.1739490877,5.3242704,1.5529122,5.546115,37.03,6.82,37.6527993647,134.55,42.0542704,11.2029122,43.5208789047,5.3242704,1.5529122,5.546115,36.73,9.65,37.9765111615,134.89,5.3242704,1.7329122,5.5991820818,5.3242704,1.5529122,5.546115,0.0,0.18,0.18,134.89
2021-08-18 01:30:00,41.45265184,9.50494012,42.5284167499,5.50265184,1.60494012,5.731929,35.95,7.9,36.8077777107,134.8,41.29265184,12.09494012,43.027557129,5.50265184,1.60494012,5.731929,35.79,10.49,37.2956324521,135.13,5.50265184,1.78494012,5.7849104145,5.50265184,1.60494012,5.731929,0.0,0.18,0.18,135.13
2021-08-18 02:00:00,41.00987488,9.63829684,42.1272667479,5.23987488,1.5282968399999999,5.458203,35.77,8.11,36.6778543538,135.33,40.87987488,12.22829684,42.6696076126,5.23987488,1.5282968399999999,5.458203,35.64,10.7,37.2115519698,135.65,5.23987488,1.70829684,5.5113126251,5.23987488,1.5282968399999999,5.458203,0.0,0.18,0.18,135.65
2021-08-18 02:30:00,40.44773696,9.98517328,41.6620104006,5.29773696,1.54517328,5.518476,35.15,8.44,36.1490815928,136.0,40.30773696,12.61517328,42.2357225074,5.29773696,1.54517328,5.518476,35.01,11.07,36.7184558499,136.33,5.29773696,1.72517328,5.5715563125,5.29773696,1.54517328,5.518476,0.0,0.18,0.18,136.33
2021-08-18 03:00:00,39.87108384,10.10906612,41.1326700373,5.07108384,1.47906612,5.282379,34.8,8.63,35.8541057621,136.0,39.71108384,12.77906612,41.7165999411,5.07108384,1.47906612,5.282379,34.64,11.3,36.4365146522,136.33,5.07108384,1.66906612,5.3386958169,5.07108384,1.47906612,5.282379,0.0,0.19,0.19,136.33
2021-08-18 03:30:00,39.5414832,10.2591826,40.8507003768,5.3114832,1.5491826,5.532795,34.23,8.71,35.3207729247,136.12,39.3914832,12.9091826,41.4528158766,5.3114832,1.5491826,5.532795,34.08,11.36,35.9234742195,136.46,5.3114832,1.7291826000000001,5.5858684417,5.3114832,1.5491826,5.532795,0.0,0.18,0.18,136.46
2021-08-18 04:00:00,39.18792672,10.32981196,40.5265174391,5.34792672,1.55981196,5.570757,33.84,8.77,34.9579533154,136.12,39.16792672,12.85981196,41.2250075463,5.34792672,1.55981196,5.570757,33.82,11.3,35.6578518702,136.46,5.34792672,1.73981196,5.6238123954,5.34792672,1.55981196,5.570757,0.0,0.18,0.18,136.46
2021-08-18 04:30:00,39.13018464,10.30797052,40.4651159173,5.17018464,1.50797052,5.385609,33.96,8.8,35.0816419228,135.97,39.19018464,12.76797052,41.2176132657,5.17018464,1.50797052,5.385609,34.02,11.26,35.8350108134,136.28,5.17018464,1.68797052,5.4387547921,5.17018464,1.50797052,5.385609,0.0,0.18,0.18,136.28
2021-08-18 05:00:00,39.212752,10.309136,40.545261184,5.242752,1.5291359999999998,5.4612,33.97,8.78,35.0863121459,135.97,39.292752,12.779136,41.3185996452,5.242752,1.5291359999999998,5.4612,34.05,11.25,35.8603541533,136.28,5.242752,1.709136,5.5143081524,5.242752,1.5291359999999998,5.4612,0.0,0.18,0.18,136.28
2021-08-18 05:30:00,40.5239008,9.6240544,41.6510379119,5.2939008,1.5440543999999998,5.51448,35.23,8.08,36.1446994731,135.54,40.5939008,12.1140544,42.3628976366,5.2939008,1.5440543999999998,5.51448,35.3,10.57,36.8485399982,135.83,5.2939008,1.7340544,5.5706669567,5.2939008,1.5440543999999998,5.51448,0.0,0.19,0.19,135.83
