Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-18 06:00:00,41.3734512,9.7185066,42.4995509945,5.3434512,1.5585065999999999,5.566095,36.03,8.16,36.9424755532,135.54,41.2134512,12.2185066,42.9865149012,5.3434512,1.5585065999999999,5.566095,35.87,10.66,37.4204823593,135.83,5.3434512,1.7385066,5.6191525985,5.3434512,1.5585065999999999,5.566095,0.0,0.18,0.18,135.83
2021-08-18 06:30:00,44.16323168,8.32260924,44.9405925304,5.08323168,1.48260924,5.295033,39.08,6.84,39.6740721379,134.88,44.33323168,10.72260924,45.6115092943,5.08323168,1.48260924,5.295033,39.25,9.24,40.3229475609,135.19,5.08323168,1.66260924,5.3482252942,5.08323168,1.48260924,5.295033,0.0,0.18,0.18,135.19
2021-08-18 07:00:00,48.4540304,6.7628422,48.9237068978,5.5640304,1.6228422,5.795865,42.89,5.14,43.1968945643,134.88,48.2140304,9.2828422,49.0995304124,5.5640304,1.6228422,5.795865,42.65,7.66,43.3324139646,135.19,5.5640304,1.8028422,5.848818196,5.5640304,1.6228422,5.795865,0.0,0.18,0.18,135.19
2021-08-18 07:30:00,52.5105632,5.1072476,52.7583474498,6.2305632,1.8172476,6.49017,46.28,3.29,46.3967940703,135.37,52.6305632,7.4972476,53.1618745373,6.2305632,1.8172476,6.49017,46.4,5.68,46.7463624253,135.64,6.2305632,1.9972476,6.5428522653,6.2305632,1.8172476,6.49017,0.0,0.18,0.18,135.64
2021-08-18 08:00:00,53.03706496,5.42372728,53.3136668893,7.96706496,2.32372728,8.299026,45.07,3.1,45.1764861405,135.05,53.09706496,7.74372728,53.6587702016,7.96706496,2.32372728,8.299026,45.13,5.42,45.4542990266,135.28,7.96706496,2.50372728,8.3512139459,7.96706496,2.32372728,8.299026,0.0,0.18,0.18,135.28
2021-08-18 08:30:00,56.5919792,3.8201606,56.7207698888,8.8119792,2.5701606,9.179145,47.78,1.25,47.7963481869,134.41,56.3819792,6.0701606,56.7077986543,8.8119792,2.5701606,9.179145,47.57,3.5,47.6985838364,134.57,8.8119792,2.7501606,9.2311624808,8.8119792,2.5701606,9.179145,0.0,0.18,0.18,134.57
2021-08-18 09:00:00,55.89049952,4.09806236,56.0405393595,9.97049952,2.90806236,10.385937,45.92,1.19,45.9354166194,134.41,55.48049952,6.63806236,55.8761997534,9.97049952,2.90806236,10.385937,45.51,3.73,45.6625995756,134.57,9.97049952,3.08806236,10.4377674729,9.97049952,2.90806236,10.385937,0.0,0.18,0.18,134.57
2021-08-18 09:30:00,56.88177696,3.98176828,57.0209700791,11.25177696,3.28176828,11.720601,45.63,0.7000000000000001,45.6353689587,134.44,56.86177696,6.23176828,57.2022430936,11.25177696,3.28176828,11.720601,45.61,2.95,45.7053016618,134.58,11.25177696,3.4617682800000003,11.7722692962,11.25177696,3.28176828,11.720601,0.0,0.18,0.18,134.58
2021-08-18 10:00:00,57.22660288,3.79442584,57.3522601529,10.506602879999999,3.06442584,10.944378,46.72,0.73,46.725702777,134.44,56.68660288,5.83442584,56.9860638311,10.506602879999999,3.06442584,10.944378,46.18,2.77,46.2630014158,134.58,10.506602879999999,3.24442584,10.9961358262,10.506602879999999,3.06442584,10.944378,0.0,0.18,0.18,134.58
2021-08-18 10:30:00,56.95091744,3.92235092,57.0858286617,11.63091744,3.39235092,12.115539,45.32,0.53,45.3230989673,134.5,56.72091744,5.55235092,56.9920264245,11.63091744,3.39235092,12.115539,45.09,2.16,45.1417068796,134.72,11.63091744,3.57235092,12.1671661282,11.63091744,3.39235092,12.115539,0.0,0.18,0.18,134.72
2021-08-18 11:00:00,59.00456448,3.8121646399999998,59.1275843301,10.94456448,3.19216464,11.400588,48.06,0.62,48.0639990013,134.5,58.45456448,5.31216464,58.6954444715,10.94456448,3.19216464,11.400588,47.51,2.12,47.5572759943,134.72,10.94456448,3.37216464,11.4522917364,10.94456448,3.19216464,11.400588,0.0,0.18,0.18,134.72
2021-08-18 11:30:00,58.93088896,3.83775928,59.0557200439,10.14088896,2.95775928,10.563426,48.79,0.88,48.7979354071,134.33,58.71088896,4.73775928,58.9017389002,10.14088896,2.95775928,10.563426,48.57,1.78,48.6026058972,134.58,10.14088896,3.13775928,10.6152325551,10.14088896,2.95775928,10.563426,0.0,0.18,0.18,134.58
2021-08-18 12:00:00,57.50932928,4.20897104,57.6631458685,11.37932928,3.31897104,11.853468,46.13,0.89,46.1385847204,134.3,57.15932928,5.15897104,57.3916710502,11.37932928,3.31897104,11.853468,45.78,1.8399999999999999,45.8169619246,134.51,11.37932928,3.49897104,11.9051221414,11.37932928,3.31897104,11.853468,0.0,0.18,0.18,134.51
2021-08-18 12:30:00,56.95204576,4.09309668,57.0989400662,12.18204576,3.55309668,12.689631,44.77,0.54,44.7732565266,134.48,56.83204576,5.62309668,57.1095494776,12.18204576,3.55309668,12.689631,44.65,2.07,44.6979574477,134.73,12.18204576,3.73309668,12.7412028365,12.18204576,3.55309668,12.689631,0.0,0.18,0.18,134.73
2021-08-18 13:00:00,58.56360512,3.85521816,58.6903616594,11.26360512,3.28521816,11.732922,47.3,0.5700000000000001,47.3034343362,134.56,58.09360512,5.47521816,58.3510494313,11.26360512,3.28521816,11.732922,46.83,2.19,46.8811795927,134.78,11.26360512,3.46521816,11.7845889702,11.26360512,3.28521816,11.732922,0.0,0.18,0.18,134.78
2021-08-18 13:30:00,61.76675232,5.35405276,61.9983675036,10.91675232,3.18405276,11.371617,50.85,2.17,50.8962808071,134.19,61.95675232,3.78405276,62.072201615,10.91675232,3.18405276,11.371617,51.04,0.6000000000000001,51.0435265239,134.35,10.91675232,3.36405276,11.4233240429,10.91675232,3.18405276,11.371617,0.0,0.18,0.18,134.35
2021-08-18 14:00:00,58.26047712,5.74388916,58.5429368663,12.39047712,3.6138891600000003,12.906747,45.87,2.13,45.9194272612,134.19,57.70047712,4.43388916,57.8705834856,12.39047712,3.6138891600000003,12.906747,45.31,0.8200000000000001,45.3174193881,134.35,12.39047712,3.79388916,12.9582992024,12.39047712,3.6138891600000003,12.906747,0.0,0.18,0.18,134.35
2021-08-18 14:30:00,50.50406432,8.85826876,51.2750371844,21.59406432,6.29826876,22.493817,28.91,2.56,29.0231235397,134.47,50.49406432,7.14826876,50.9975320758,21.59406432,6.29826876,22.493817,28.9,0.85,28.9124972979,134.72,21.59406432,6.47826876,22.5448792408,21.59406432,6.29826876,22.493817,0.0,0.18,0.18,134.72
2021-08-18 15:00:00,53.9461152,7.8442836,54.5134490779,18.6661152,5.4442836,19.44387,35.28,2.4,35.3615384281,134.66,53.1261152,6.3042836,53.4988608099,18.6661152,5.4442836,19.44387,34.46,0.86,34.4707296122,134.9,18.6661152,5.6342836,19.4979231803,18.6661152,5.4442836,19.44387,0.0,0.19,0.19,134.9
2021-08-18 15:30:00,57.0821248,4.7197864,57.2769181725,13.0621248,3.8097864,13.60638,44.02,0.91,44.0294049471,134.83,56.8121248,5.7997864,57.1073992279,13.0621248,3.8097864,13.60638,43.75,1.99,43.7952349006,135.05,13.0621248,3.9897864,13.6578731803,13.0621248,3.8097864,13.60638,0.0,0.18,0.18,135.05
2021-08-18 16:00:00,55.09574176,4.56167468,55.2842621003,12.48574176,3.64167468,13.005981,42.61,0.92,42.6199307836,134.83,54.98574176,6.79167468,55.4035977339,12.48574176,3.64167468,13.005981,42.5,3.15,42.6165754138,135.05,12.48574176,3.82167468,13.057524446,12.48574176,3.64167468,13.005981,0.0,0.18,0.18,135.05
2021-08-18 16:30:00,56.01740096,5.43132528,56.2800897708,11.62740096,3.39132528,12.111876,44.39,2.04,44.4368506985,135.31,55.88740096,7.87132528,56.438987834,11.62740096,3.39132528,12.111876,44.26,4.48,44.4861551497,135.55,11.62740096,3.57132528,12.1635034978,11.62740096,3.39132528,12.111876,0.0,0.18,0.18,135.55
2021-08-18 17:00:00,56.98359296,5.40813128,57.2396519082,13.43359296,3.91813128,13.993326,43.55,1.49,43.5754816382,135.31,56.66359296,7.77813128,57.1949481453,13.43359296,3.91813128,13.993326,43.23,3.86,43.4019872817,135.55,13.43359296,4.09813128,14.0447890622,13.43359296,3.91813128,13.993326,0.0,0.18,0.18,135.55
2021-08-18 17:30:00,59.47960672,5.06405196,59.6947923844,13.65960672,3.98405196,14.228757,45.82,1.08,45.832726299,135.09,59.27960672,7.25405196,59.7217970486,13.65960672,3.98405196,14.228757,45.62,3.27,45.7370451604,135.24,13.65960672,4.16405196,14.2802025361,13.65960672,3.98405196,14.228757,0.0,0.18,0.18,135.24
2021-08-18 18:00:00,60.13344576,4.95517168,60.3372606716,10.78344576,3.14517168,11.232756,49.35,1.81,49.3831813475,135.09,59.93344576,7.44517168,60.3941098288,10.78344576,3.14517168,11.232756,49.15,4.3,49.3377391051,135.24,10.78344576,3.32517168,11.2844791267,10.78344576,3.14517168,11.232756,0.0,0.18,0.18,135.24
2021-08-18 18:30:00,61.33077088,4.77272484,61.5161959092,8.34077088,2.43272484,8.688303,52.99,2.34,53.0416411888,135.15,61.08077088,7.25272484,61.5098576563,8.34077088,2.43272484,8.688303,52.74,4.82,52.9597960721,135.35,8.34077088,2.6127248400000003,8.7404113154,8.34077088,2.43272484,8.688303,0.0,0.18,0.18,135.35
2021-08-18 19:00:00,64.90244096,2.63279528,64.9558192432,6.59244096,1.9227952799999999,6.867126,58.31,0.71,58.314322426,135.15,64.28244096,4.93279528,64.4714253375,6.59244096,1.9227952799999999,6.867126,57.69,3.01,57.7684706393,135.35,6.59244096,2.10279528,6.9196839379,6.59244096,1.9227952799999999,6.867126,0.0,0.18,0.18,135.35
2021-08-18 19:30:00,64.05325088,2.99011484,64.1230047257,5.86325088,1.7101148400000001,6.107553,58.19,1.28,58.2040763177,134.6,64.11325088,5.24011484,64.3270374099,5.86325088,1.7101148400000001,6.107553,58.25,3.5300000000000002,58.3568624928,134.79,5.86325088,1.89011484,6.1603770169,5.86325088,1.7101148400000001,6.107553,0.0,0.18,0.18,134.79
2021-08-18 20:00:00,63.10297184,3.09170012,63.1786646319,5.18297184,1.51170012,5.398929,57.92,1.58,57.9415464067,134.6,63.202971840000004,5.48170012,63.4402449996,5.18297184,1.51170012,5.398929,58.02,3.9699999999999998,58.1556643845,134.79,5.18297184,1.6917001200000001,5.4520680838,5.18297184,1.51170012,5.398929,0.0,0.18,0.18,134.79
2021-08-18 20:30:00,63.63497984,3.19936912,63.7153562495,5.17497984,1.5093691200000001,5.390604,58.46,1.69,58.4844227124,134.84,63.41497984,5.55936912,63.6581986324,5.17497984,1.5093691200000001,5.390604,58.24,4.05,58.3806483349,135.03,5.17497984,1.68936912,5.4437472726,5.17497984,1.5093691200000001,5.390604,0.0,0.18,0.18,135.03
2021-08-18 21:00:00,61.44425056,3.37207308,61.5367110247,5.18425056,1.51207308,5.400261,56.26,1.8599999999999999,56.2907381369,134.84,61.44425056,5.95207308,61.7318645501,5.18425056,1.51207308,5.400261,56.26,4.44,56.4349289005,135.03,5.18425056,1.6920730800000001,5.4533994148,5.18425056,1.51207308,5.400261,0.0,0.18,0.18,135.03
2021-08-18 21:30:00,55.32000448,6.22708464,55.66937649,5.51000448,1.60708464,5.7395879999999995,49.81,4.62,50.0237993359,134.34,55.39000448,8.60708464,56.0547455823,5.51000448,1.60708464,5.7395879999999995,49.88,7.0,50.3687839837,134.61,5.51000448,1.78708464,5.7925660014,5.51000448,1.60708464,5.7395879999999995,0.0,0.18,0.18,134.61
2021-08-18 22:00:00,52.80678752,9.11864636,53.5883058103,5.68678752,1.65864636,5.923737,47.12,7.46,47.7068758147,134.45,53.02678752,9.808646360000001,53.9263362199,5.68678752,1.65864636,5.923737,47.34,8.15,48.0364247212,134.72,5.68678752,1.83864636,5.9766355698,5.68678752,1.65864636,5.923737,0.0,0.18,0.18,134.72
2021-08-18 22:30:00,51.9097952,8.1582736,52.546971995,4.9997952,1.4582736,5.20812,46.91,6.7,47.3860538555,135.17,51.9397952,8.3782736,52.6111945686,4.9997952,1.4582736,5.20812,46.94,6.92,47.4473392299,135.21,4.9997952,1.6382736,5.2613584206,4.9997952,1.4582736,5.20812,0.0,0.18,0.18,135.21
2021-08-18 23:00:00,50.138816,8.420488,50.840982367,5.178816,1.510488,5.3946,44.96,6.91,45.4879071842,133.78,50.488816,8.540488,51.2060589809,5.178816,1.510488,5.3946,45.31,7.03,45.8521209978,133.84,5.178816,1.680488,5.4446464605,5.178816,1.510488,5.3946,0.0,0.17,0.17,133.84
2021-08-18 23:30:00,48.51548928,8.44410104,49.2448529539,5.22548928,1.5241010400000001,5.443218,43.29,6.92,43.8395996788,134.09,48.18548928,8.80410104,48.983196836,5.22548928,1.5241010400000001,5.443218,42.96,7.28,43.5724683717,134.11,5.22548928,1.70410104,5.4963350125,5.22548928,1.5241010400000001,5.443218,0.0,0.18,0.18,134.11
2021-08-19 00:00:00,45.30396096,9.98990528,46.3923171028,5.07396096,1.47990528,5.285376,40.23,8.51,41.1202261667,134.8,45.38396096,10.13990528,46.5029202471,5.07396096,1.47990528,5.285376,40.31,8.66,41.2297429048,134.81,5.07396096,1.65990528,5.3385733452,5.07396096,1.47990528,5.285376,0.0,0.18,0.18,134.81
2021-08-19 00:30:00,42.86151328,10.51710804,44.1329682004,5.20151328,1.51710804,5.418243,37.66,9.0,38.7204803689,134.91,43.08151328,10.60710804,44.368091321,5.20151328,1.51710804,5.418243,37.88,9.09,38.9553911545,134.94,5.20151328,1.68710804,5.4682788829,5.20151328,1.51710804,5.418243,0.0,0.17,0.17,134.94
2021-08-19 01:00:00,42.88694784,9.81869312,43.99655702,5.20694784,1.51869312,5.423904,37.68,8.3,38.5833176386,134.91,42.88694784,10.08869312,44.0575989348,5.20694784,1.51869312,5.423904,37.68,8.57,38.6422993622,134.97,5.20694784,1.6986931200000002,5.4770305937,5.20694784,1.51869312,5.423904,0.0,0.18,0.18,134.97
2021-08-19 01:30:00,42.36839648,10.16286564,43.5702290366,5.11839648,1.49286564,5.331663,37.25,8.67,38.2456716505,135.29,42.52839648,10.25286564,43.7468371542,5.11839648,1.49286564,5.331663,37.41,8.76,38.4219429493,135.33,5.11839648,1.67286564,5.3848362998,5.11839648,1.49286564,5.331663,0.0,0.18,0.18,135.33
2021-08-19 02:00:00,42.60634848,10.18685164,43.8072240291,5.16634848,1.50685164,5.381613,37.44,8.68,38.4330066479,135.6,42.89634848,10.22685164,44.098585095,5.16634848,1.50685164,5.381613,37.73,8.72,38.7245568083,135.63,5.16634848,1.68685164,5.4347608109,5.16634848,1.50685164,5.381613,0.0,0.18,0.18,135.63
2021-08-19 02:30:00,42.5212336,9.9953598,43.6802303611,5.1612336,1.5053598,5.376285,37.36,8.49,38.3125266721,135.75,42.8012336,10.0053598,43.9551228233,5.1612336,1.5053598,5.376285,37.64,8.5,38.5878167302,135.79,5.1612336,1.6853598,5.4294355074,5.1612336,1.5053598,5.376285,0.0,0.18,0.18,135.79
2021-08-19 03:00:00,41.78483008,10.26307544,43.0267677417,5.08483008,1.48307544,5.296698,36.7,8.78,37.7356383277,135.75,42.05483008,10.31307544,43.3009036637,5.08483008,1.48307544,5.296698,36.97,8.83,38.0098645091,135.79,5.08483008,1.66307544,5.3498894252,5.08483008,1.48307544,5.296698,0.0,0.18,0.18,135.79
2021-08-19 03:30:00,40.86083392,10.52857656,42.1954816659,5.24083392,1.5285765599999999,5.459202,35.62,9.0,36.7394120802,136.04,41.10083392,10.58857656,42.4428616199,5.24083392,1.5285765599999999,5.459202,35.86,9.06,36.9867976446,136.08,5.24083392,1.70857656,5.512311134,5.24083392,1.5285765599999999,5.459202,0.0,0.18,0.18,136.08
2021-08-19 04:00:00,40.6654592,10.3261756,41.9560421688,5.3354592,1.5561756,5.55777,35.33,8.77,36.4022224596,136.04,40.8754592,12.0761756,42.6220269571,5.3354592,1.5561756,5.55777,35.54,10.52,37.0642954877,136.08,5.3354592,1.7361756,5.6108315417,5.3354592,1.5561756,5.55777,0.0,0.18,0.18,136.08
2021-08-19 04:30:00,40.67577888,9.75626884,41.8294605413,5.33577888,1.55626884,5.558103,35.34,8.2,36.2788588575,136.13,40.84577888,12.13626884,42.6106403809,5.33577888,1.55626884,5.558103,35.51,10.58,37.0526179912,136.36,5.33577888,1.7362688400000001,5.6111643837,5.33577888,1.55626884,5.558103,0.0,0.18,0.18,136.36
2021-08-19 05:00:00,41.5491856,9.5293458,42.6279633034,5.2091856,1.5193458,5.426235,36.34,8.01,37.2123057603,136.05,41.7491856,11.8893458,43.4091124283,5.2091856,1.5193458,5.426235,36.54,10.37,37.9830027776,136.36,5.2091856,1.6993458000000001,5.4793604338,5.2091856,1.5193458,5.426235,0.0,0.18,0.18,136.36
2021-08-19 05:30:00,43.20638848,8.88519664,44.110528503,5.12638848,1.49519664,5.339988,38.08,7.39,38.7904434107,135.93,43.28638848,11.35519664,44.7509990768,5.12638848,1.49519664,5.339988,38.16,9.86,39.4132617275,136.24,5.12638848,1.67519664,5.3931570189,5.12638848,1.49519664,5.339988,0.0,0.18,0.18,136.24
2021-08-19 06:00:00,43.95886592,8.77925256,44.8269692092,5.20886592,1.51925256,5.425902,38.75,7.26,39.4242323958,135.93,43.88886592,11.19925256,45.2952073585,5.20886592,1.51925256,5.425902,38.68,9.68,39.8728579362,136.24,5.20886592,1.6992525600000001,5.4790275994,5.20886592,1.51925256,5.425902,0.0,0.18,0.18,136.24
2021-08-19 06:30:00,46.48813664,7.38195652,47.0705866792,5.21813664,1.52195652,5.435559,41.27,5.86,41.6839597447,135.74,46.72813664,9.69195652,47.722665213,5.21813664,1.52195652,5.435559,41.51,8.17,42.3063706787,136.02,5.21813664,1.70195652,5.4886798039,5.21813664,1.52195652,5.435559,0.0,0.18,0.18,136.02
2021-08-19 07:00:00,50.80408032,6.27160676,51.1897219031,5.59408032,1.63160676,5.827167,45.21,4.64,45.4474828786,135.18,50.67408032,8.70160676,51.415760001,5.59408032,1.63160676,5.827167,45.08,7.07,45.6310343955,135.48,5.59408032,1.81160676,5.8801066044,5.59408032,1.63160676,5.827167,0.0,0.18,0.18,135.48
2021-08-19 07:30:00,55.06943456,4.66983508,55.2670786493,5.99943456,1.74983508,6.249411,49.07,2.92,49.1568031914,135.2,55.12943456,7.00983508,55.5733060269,5.99943456,1.74983508,6.249411,49.13,5.26,49.4107731168,135.48,5.99943456,1.9298350800000001,6.3021804541,5.99943456,1.74983508,6.249411,0.0,0.18,0.18,135.48
2021-08-19 08:00:00,56.8379648,4.5281564,57.0180536584,7.2279648,2.1081564,7.52913,49.61,2.42,49.6689893193,134.85,56.3579648,6.9881564,56.789563533,7.2279648,2.1081564,7.52913,49.13,4.88,49.3717662232,135.09,7.2279648,2.2881564,7.5814995127,7.2279648,2.1081564,7.52913,0.0,0.18,0.18,135.09
2021-08-19 08:30:00,57.81848096,4.10664028,57.9641374896,10.54848096,3.07664028,10.988001,47.27,1.03,47.2812203734,135.17,57.42848096,6.59664028,57.8061077081,10.54848096,3.07664028,10.988001,46.88,3.52,47.0119644346,135.42,10.54848096,3.25664028,11.0397534609,10.54848096,3.07664028,10.988001,0.0,0.18,0.18,135.42
2021-08-19 09:00:00,56.47691072,4.39409896,56.6475908591,12.35691072,3.60409896,12.871782,44.12,0.79,44.1270721893,134.67,56.21691072,6.63409896,56.6069988598,12.35691072,3.60409896,12.871782,43.86,3.03,43.9645368451,134.85,12.35691072,3.78409896,12.9233373198,12.35691072,3.60409896,12.871782,0.0,0.18,0.18,134.85
2021-08-19 09:30:00,57.06924896,4.08561428,57.215307575,11.77924896,3.4356142800000002,12.270051,45.29,0.65,45.2946641449,134.5,57.07924896,6.22561428,57.4177580109,11.77924896,3.4356142800000002,12.270051,45.3,2.79,45.3858358962,134.71,11.77924896,3.61561428,12.3216627402,11.77924896,3.4356142800000002,12.270051,0.0,0.18,0.18,134.71
2021-08-19 10:00:00,54.33913568,4.84433124,54.5546442717,15.16913568,4.42433124,15.801183,39.17,0.42,39.1722516585,134.5,54.10913568,7.03433124,54.5644607783,15.16913568,4.42433124,15.801183,38.94,2.61,39.0273711644,134.63,15.16913568,4.6043312400000005,15.8525248287,15.16913568,4.42433124,15.801183,0.0,0.18,0.18,134.63
2021-08-19 10:30:00,55.00059488,4.66225684,55.1978448492,14.51059488,4.23225684,15.115203,40.49,0.43,40.4922832154,134.83,54.85059488,6.42225684,55.2252944004,14.51059488,4.23225684,15.115203,40.34,2.19,40.3994022233,135.08,14.51059488,4.41225684,15.1665874274,14.51059488,4.23225684,15.115203,0.0,0.18,0.18,135.08
2021-08-19 11:00:00,54.78135264,6.40414452,55.1544165421,15.99135264,4.66414452,16.657659,38.79,1.74,38.8290059105,135.06,54.44135264,5.46414452,54.7148768856,15.99135264,4.66414452,16.657659,38.45,0.8,38.4583215962,135.28,15.99135264,4.85414452,16.7118544237,15.99135264,4.66414452,16.657659,0.0,0.19,0.19,135.28
2021-08-19 11:30:00,57.6564496,7.0447977999999996,58.0852421577,13.9364496,4.0647978,14.517135,43.72,2.98,43.8214422401,134.63,56.9764496,4.7747978,57.1761707624,13.9364496,4.0647978,14.517135,43.04,0.71,43.0458557819,134.87,13.9364496,4.2447978,14.5685598402,13.9364496,4.0647978,14.517135,0.0,0.18,0.18,134.87
2021-08-19 12:00:00,53.87321664,8.91927152,54.6065644002,20.12321664,5.86927152,20.961683999999998,33.75,3.05,33.8875345813,134.46,51.91321664,6.65927152,52.3385895787,20.12321664,5.86927152,20.961683999999998,31.79,0.79,31.7998144649,134.68,20.12321664,6.04927152,21.0127945277,20.12321664,5.86927152,20.961683999999998,0.0,0.18,0.18,134.68
2021-08-19 12:30:00,53.7332576,7.0276168,54.1908698048,19.1232576,5.5776167999999995,19.92006,34.61,1.45,34.6403608526,134.55,52.7132576,7.2976168,53.2160007682,19.1232576,5.5776167999999995,19.92006,33.59,1.72,33.6340080871,134.95,19.1232576,5.7576168,19.9712075862,19.1232576,5.5776167999999995,19.92006,0.0,0.18,0.18,134.95
2021-08-19 13:00:00,51.95006464,10.40043552,52.9809236906,25.27006464,7.37043552,26.322984,26.68,3.03,26.8515046133,134.61,50.40006464,8.01043552,51.0326718185,25.27006464,7.37043552,26.322984,25.13,0.64,25.1381483009,134.89,25.27006464,7.55043552,26.3739500919,25.27006464,7.37043552,26.322984,0.0,0.18,0.18,134.89
2021-08-19 13:30:00,53.36428288,8.95416584,54.1102926733,22.81428288,6.65416584,23.764878,30.55,2.3,30.6364570406,134.64,52.19428288,7.52416584,52.7338244104,22.81428288,6.65416584,23.764878,29.38,0.87,29.3928783892,134.92,22.81428288,6.83416584,23.8159048969,22.81428288,6.65416584,23.764878,0.0,0.18,0.18,134.92
2021-08-19 14:00:00,53.17460544,7.27425992,53.6698567269,19.93460544,5.81425992,20.765214,33.24,1.46,33.2720483289,134.64,51.75460544,7.51425992,52.2972588803,19.93460544,5.81425992,20.765214,31.82,1.7000000000000002,31.8653793324,134.92,19.93460544,5.99425992,20.8163312338,19.93460544,5.81425992,20.765214,0.0,0.18,0.18,134.92
2021-08-19 14:30:00,55.19659744,5.31109092,55.4515288853,15.94659744,4.65109092,16.611039,39.25,0.66,39.2555486524,134.82,54.22659744,7.38109092,54.726633124,15.94659744,4.65109092,16.611039,38.28,2.73,38.3772237141,135.15,15.94659744,4.83109092,16.6623350522,15.94659744,4.65109092,16.611039,0.0,0.18,0.18,135.15
2021-08-19 15:00:00,61.02294528,4.14085904,61.1632779062,11.76294528,3.43085904,12.253068,49.26,0.71,49.2651164619,134.82,59.71294528,6.08085904,60.0217683901,11.76294528,3.43085904,12.253068,47.95,2.65,48.0231714904,135.15,11.76294528,3.6108590400000002,12.3046814127,11.76294528,3.43085904,12.253068,0.0,0.18,0.18,135.15
2021-08-19 15:30:00,59.92612224,3.77095232,60.0446517862,11.62612224,3.3909523200000002,12.110544,48.3,0.38,48.3014948009,135.0,59.09612224,6.24095232,59.424751995,11.62612224,3.3909523200000002,12.110544,47.47,2.85,47.5554770768,135.26,11.62612224,3.57095232,12.1621716322,11.62612224,3.3909523200000002,12.110544,0.0,0.18,0.18,135.26
2021-08-19 16:00:00,55.36447168,5.27505424,55.6152040511,13.83447168,4.03505424,14.410908,41.53,1.24,41.5485077951,135.09,54.38447168,8.22505424,55.0029297144,13.83447168,4.03505424,14.410908,40.55,4.19,40.7658999655,135.37,13.83447168,4.21505424,14.4623403677,13.83447168,4.03505424,14.410908,0.0,0.18,0.18,135.37
2021-08-19 16:30:00,56.88695808,5.46952944,57.149293538,14.94695808,4.35952944,15.569748,41.94,1.11,41.9546862698,135.28,55.58695808,8.57952944,56.2451618719,14.94695808,4.35952944,15.569748,40.64,4.22,40.8585119651,135.63,14.94695808,4.54952944,15.6240127359,14.94695808,4.35952944,15.569748,0.0,0.19,0.19,135.63
2021-08-19 17:00:00,59.61446304,5.14130172,59.8357517453,12.48446304,3.64130172,13.004649,47.13,1.5,47.1538641047,135.33,58.73446304,8.04130172,59.2823724386,12.48446304,3.64130172,13.004649,46.25,4.4,46.4588258569,135.63,12.48446304,3.82130172,13.0561925626,12.48446304,3.64130172,13.004649,0.0,0.18,0.18,135.63
2021-08-19 17:30:00,59.97179424,5.46927332,60.2206696659,13.95179424,4.06927332,14.533119,46.02,1.4,46.0412901644,135.37,59.86179424,8.00927332,60.3952222344,13.95179424,4.06927332,14.533119,45.91,3.94,46.0787554085,135.63,13.95179424,4.24927332,14.584542717,13.95179424,4.06927332,14.533119,0.0,0.18,0.18,135.63
2021-08-19 18:00:00,60.28592416,5.76922788,60.5613461059,9.90592416,2.88922788,10.318671,50.38,2.88,50.4622512379,135.22,60.22592416,8.20922788,60.7828377366,9.90592416,2.88922788,10.318671,50.32,5.32,50.6004426858,135.4,9.90592416,3.06922788,10.3705107513,9.90592416,2.88922788,10.318671,0.0,0.18,0.18,135.4
2021-08-19 18:30:00,61.084336,5.575848,61.3382929782,9.654336,2.815848,10.0566,51.43,2.76,51.5040046987,135.13,60.724336,8.255848,61.2829830282,9.654336,2.815848,10.0566,51.07,5.44,51.3589184076,135.4,9.654336,2.995848,10.1084770782,9.654336,2.815848,10.0566,0.0,0.18,0.18,135.4
2021-08-19 19:00:00,60.46014144,5.91295792,60.748594834,8.41014144,2.4529579200000002,8.760564,52.05,3.46,52.1648741971,135.19,59.99014144,8.49295792,60.5883437983,8.41014144,2.4529579200000002,8.760564,51.58,6.04,51.9324368772,135.4,8.41014144,2.63295792,8.8126583078,8.41014144,2.4529579200000002,8.760564,0.0,0.18,0.18,135.4
2021-08-19 19:30:00,58.92690624,6.20701432,59.252909682,6.84690624,1.99701432,7.132194,52.08,4.21,52.2498851673,135.35,58.87690624,8.66701432,59.5114041644,6.84690624,1.99701432,7.132194,52.03,6.67,52.4557890037,135.6,6.84690624,2.17701432,7.1846723244,6.84690624,1.99701432,7.132194,0.0,0.18,0.18,135.6
2021-08-19 20:00:00,58.6746288,6.1546834,58.9965439036,6.5646287999999995,1.9146834,6.838155,52.11,4.24,52.2822120802,135.4,58.7946288,8.5746834,59.4166102293,6.5646287999999995,1.9146834,6.838155,52.23,6.66,52.6529059027,135.62,6.5646287999999995,2.1046834,6.8937684539,6.5646287999999995,1.9146834,6.838155,0.0,0.19,0.19,135.62
2021-08-19 20:30:00,60.994748799999996,5.6297184,61.2540048522,6.4447488,1.8797184,6.71328,54.55,3.75,54.6787435847,135.23,61.1147488,8.0497184,61.6426028588,6.4447488,1.8797184,6.71328,54.67,6.17,55.0170682607,135.4,6.4447488,2.0597184,6.7658870063,6.4447488,1.8797184,6.71328,0.0,0.18,0.18,135.4
2021-08-19 21:00:00,62.25355008,5.12603544,62.4642356625,6.3635500799999996,1.8560354399999999,6.628698,55.89,3.27,55.9855785002,135.23,61.99355008,7.67603544,62.4669654425,6.3635500799999996,1.8560354399999999,6.628698,55.63,5.82,55.9336151165,135.4,6.3635500799999996,2.02603544,6.6782923884,6.3635500799999996,1.8560354399999999,6.628698,0.0,0.17,0.17,135.4
2021-08-19 21:30:00,57.27218176,7.10521968,57.7112376427,6.05218176,1.76521968,6.304356,51.22,5.34,51.4976115951,133.92,57.33218176,9.51521968,58.1164216975,6.05218176,1.76521968,6.304356,51.28,7.75,51.8623264037,134.19,6.05218176,1.9452196800000001,6.3571049747,6.05218176,1.76521968,6.304356,0.0,0.18,0.18,134.19
2021-08-19 22:00:00,55.75958528,6.58612904,56.1472033705,5.12958528,1.49612904,5.343318,50.63,5.09,50.8852139624,134.37,55.84958528,9.00612904,56.5710750847,5.12958528,1.49612904,5.343318,50.72,7.51,51.2729802138,134.64,5.12958528,1.67612904,5.3964853102,5.12958528,1.49612904,5.343318,0.0,0.18,0.18,134.64
2021-08-19 22:30:00,53.09338144,7.31890292,53.5954614934,5.17338144,1.5089029200000001,5.388939,47.92,5.8100000000000005,48.2709281038,134.54,53.16338144,9.74890292,54.0498495306,5.17338144,1.5089029200000001,5.388939,47.99,8.24,48.6922755681,134.79,5.17338144,1.6889029199999999,5.4420831119,5.17338144,1.5089029200000001,5.388939,0.0,0.18,0.18,134.79
2021-08-19 23:00:00,50.88307168,7.76922924,51.4727880202,5.24307168,1.52922924,5.461533,45.64,6.24,46.0645981205,134.75,51.25307168,10.09922924,52.2386043829,5.24307168,1.52922924,5.461533,46.01,8.57,46.801335451,135.07,5.24307168,1.70922924,5.5146409889,5.24307168,1.52922924,5.461533,0.0,0.18,0.18,135.07
2021-08-19 23:30:00,50.10396096,7.07990528,50.6016992072,5.07396096,1.47990528,5.285376,45.03,5.6,45.3768762697,134.05,49.91396096,9.76990528,50.8611300297,5.07396096,1.47990528,5.285376,44.84,8.29,45.5998870613,134.34,5.07396096,1.64990528,5.335472543,5.07396096,1.47990528,5.285376,0.0,0.17,0.17,134.34
2021-08-20 00:00:00,46.63273216,8.41829688,47.3864899636,5.10273216,1.48829688,5.315346,41.53,6.93,42.1042254412,134.05,46.73273216,10.97829688,48.0049086815,5.10273216,1.48829688,5.315346,41.63,9.49,42.6979741908,134.34,5.10273216,1.66829688,5.368527729,5.10273216,1.48829688,5.315346,0.0,0.18,0.18,134.34
2021-08-20 00:30:00,44.40471008,8.58804044,45.2275658851,5.20471008,1.51804044,5.421573,39.2,7.07,39.832460381,134.78,44.55471008,11.15804044,45.9306439839,5.20471008,1.51804044,5.421573,39.35,9.64,40.5136038881,135.11,5.20471008,1.69804044,5.4747007546,5.20471008,1.51804044,5.421573,0.0,0.18,0.18,135.11
2021-08-20 01:00:00,44.1038608,8.5057094,44.9165629792,5.3338608,1.5557094,5.556105,38.77,6.95,39.3880108663,134.78,44.0238608,11.2957094,45.4498995663,5.3338608,1.5557094,5.556105,38.69,9.74,39.8971640596,135.11,5.3338608,1.7357094,5.6091673317,5.3338608,1.5557094,5.556105,0.0,0.18,0.18,135.11
2021-08-20 01:30:00,42.83325152,9.67344836,43.911991972,5.22325152,1.5234483600000002,5.440887,37.61,8.15,38.4829130914,134.82,42.89325152,12.24344836,44.6064239062,5.22325152,1.5234483600000002,5.440887,37.67,10.72,39.1656392773,135.13,5.22325152,1.7034483599999999,5.4940051653,5.22325152,1.5234483600000002,5.440887,0.0,0.18,0.18,135.13
2021-08-20 02:00:00,42.20744736,9.56300548,43.2772421309,5.18744736,1.51300548,5.403591,37.02,8.05,37.8851276888,134.82,42.35744736,12.11300548,44.0553997668,5.18744736,1.51300548,5.403591,37.17,10.6,38.6518938734,135.13,5.18744736,1.69300548,5.4567277436,5.18744736,1.51300548,5.403591,0.0,0.18,0.18,135.13
2021-08-20 02:30:00,41.7811536,9.9186698,42.9423428186,5.2411536,1.5286697999999999,5.459535,36.54,8.39,37.4908482166,134.85,41.9011536,12.4786698,43.7198338628,5.2411536,1.5286697999999999,5.459535,36.66,10.95,38.2603985865,135.18,5.2411536,1.7086698,5.5126439704,5.2411536,1.5286697999999999,5.459535,0.0,0.18,0.18,135.18
2021-08-20 03:00:00,41.06776704,9.96309872,42.2590206436,5.18776704,1.51309872,5.403924,35.88,8.45,36.8615911214,134.85,41.17776704,12.54309872,43.0457642969,5.18776704,1.51309872,5.403924,35.99,11.03,37.6422767643,135.18,5.18776704,1.69309872,5.4570605766,5.18776704,1.51309872,5.403924,0.0,0.18,0.18,135.18
2021-08-20 03:30:00,41.68571904,9.79708472,42.8215137623,5.23571904,1.52708472,5.453874,36.45,8.27,37.376401646,134.92,41.81571904,12.38708472,43.6118587851,5.23571904,1.52708472,5.453874,36.58,10.86,38.1580397819,135.25,5.23571904,1.70708472,5.5069857551,5.23571904,1.52708472,5.453874,0.0,0.18,0.18,135.25
2021-08-20 04:00:00,40.40789696,10.22855328,41.6823876347,5.13789696,1.4985532799999999,5.351976,35.27,8.73,36.3343611475,134.92,40.56789696,12.76855328,42.5298744017,5.13789696,1.4985532799999999,5.351976,35.43,11.27,37.179265727,135.25,5.13789696,1.66855328,5.402041764,5.13789696,1.4985532799999999,5.351976,0.0,0.17,0.17,135.25
2021-08-20 04:30:00,40.45146336,10.36834348,41.7591119935,5.17146336,1.50834348,5.386941,35.28,8.86,36.3755137421,135.03,40.67146336,12.88834348,42.6647082435,5.17146336,1.50834348,5.386941,35.5,11.38,37.2794098666,135.35,5.17146336,1.68834348,5.4400861197,5.17146336,1.50834348,5.386941,0.0,0.18,0.18,135.35
2021-08-20 05:00:00,41.11009472,10.15086096,42.3447737757,5.18009472,1.51086096,5.395932,35.93,8.64,36.9542216803,135.1,41.32009472,12.64086096,43.2104338497,5.18009472,1.51086096,5.395932,36.14,11.13,37.8150300806,135.42,5.18009472,1.69086096,5.4490725903,5.18009472,1.51086096,5.395932,0.0,0.18,0.18,135.42
2021-08-20 05:30:00,42.16934528,9.82605904,43.2990198226,5.36934528,1.5660590399999998,5.593068,36.8,8.26,37.7156148034,134.92,42.32934528,12.39605904,44.1070941183,5.36934528,1.5660590399999998,5.593068,36.96,10.83,38.5140299112,135.24,5.36934528,1.74605904,5.6461129024000005,5.36934528,1.5660590399999998,5.593068,0.0,0.18,0.18,135.24
2021-08-20 06:00:00,43.35451008,9.71631544,44.4299485708,5.40451008,1.5763154400000001,5.629698,37.95,8.14,38.8131691569,134.79,43.34451008,12.28631544,45.0521930783,5.40451008,1.5763154400000001,5.629698,37.94,10.71,39.4226800205,135.1,5.40451008,1.75631544,5.6827258538,5.40451008,1.5763154400000001,5.629698,0.0,0.18,0.18,135.1
2021-08-20 06:30:00,45.62038432,8.87302876,46.4752633654,5.29038432,1.5430287599999999,5.510817,40.33,7.33,40.9907038242,134.95,45.90038432,11.27302876,47.2644312157,5.29038432,1.5430287599999999,5.510817,40.61,9.73,41.759370206,135.25,5.29038432,1.72302876,5.5639010021,5.29038432,1.5430287599999999,5.510817,0.0,0.18,0.18,135.25
2021-08-20 07:00:00,50.07518944,7.40484692,50.6197229878,5.36518944,1.56484692,5.588739,44.71,5.84,45.0897959632,134.34,49.99518944,9.90484692,50.9669006283,5.36518944,1.56484692,5.588739,44.63,8.34,45.4025605005,134.65,5.36518944,1.74484692,5.6417859319,5.36518944,1.56484692,5.588739,0.0,0.18,0.18,134.65
2021-08-20 07:30:00,52.36511968,6.52524324,52.7701104646,5.19511968,1.51524324,5.411583,47.17,5.01,47.4353138495,134.41,52.61511968,8.91524324,53.3650857862,5.19511968,1.51524324,5.411583,47.42,7.4,47.9939204483,134.68,5.19511968,1.69524324,5.4647157412,5.19511968,1.51524324,5.411583,0.0,0.18,0.18,134.68
2021-08-20 08:00:00,54.0405728,5.9410004,54.3661566998,6.6205728,1.9310003999999998,6.8964300000000005,47.42,4.01,47.5892477352,134.56,54.0805728,8.3410004,54.7200204866,6.6205728,1.9310003999999998,6.8964300000000005,47.46,6.41,47.8909145872,134.82,6.6205728,2.1110004,6.9489788379,6.6205728,1.9310003999999998,6.8964300000000005,0.0,0.18,0.18,134.82
2021-08-20 08:30:00,58.32866304,4.2975267200000005,58.4867648955,8.28866304,2.41752672,8.634024,50.04,1.88,50.0753032941,134.46,58.10866304,6.94752672,58.5225157339,8.28866304,2.41752672,8.634024,49.82,4.53,50.025526484,134.67,8.28866304,2.5975267200000003,8.6861429905,8.28866304,2.41752672,8.634024,0.0,0.18,0.18,134.67
2021-08-20 09:00:00,59.53304832,4.15505576,59.6778713649,8.62304832,2.51505576,8.982342,50.91,1.6400000000000001,50.9364083932,133.8,59.55304832,6.54505576,59.9116292476,8.62304832,2.51505576,8.982342,50.93,4.03,51.0891945523,133.97,8.62304832,2.69505576,9.0343947157,8.62304832,2.51505576,8.982342,0.0,0.18,0.18,133.97
2021-08-20 09:30:00,59.57760352,3.98638436,59.7108206396,8.86760352,2.5863843600000003,9.237087,50.71,1.4,50.7293218957,133.77,59.82760352,6.28638436,60.1569677699,8.86760352,2.5863843600000003,9.237087,50.96,3.7,51.0941444786,133.97,8.86760352,2.75638436,9.2861211993,8.86760352,2.5863843600000003,9.237087,0.0,0.17,0.17,133.97
2021-08-20 10:00:00,59.12885056,4.27549808,59.2832257251,10.57885056,3.08549808,11.019636,48.55,1.19,48.5645817443,133.62,58.89885056,6.66549808,59.2748130486,10.57885056,3.08549808,11.019636,48.32,3.58,48.4524385351,133.77,10.57885056,3.26549808,11.0713845964,10.57885056,3.08549808,11.019636,0.0,0.18,0.18,133.77
2021-08-20 10:30:00,56.64164544,5.39297992,56.8978051472,12.90164544,3.7629799200000003,13.439214,43.74,1.63,43.7703609764,133.45,56.85164544,7.62297992,57.3604342042,12.90164544,3.7629799200000003,13.439214,43.95,3.86,44.1191806361,133.7,12.90164544,3.94297992,13.4907207261,12.90164544,3.7629799200000003,13.439214,0.0,0.18,0.18,133.7
2021-08-20 11:00:00,56.24567104,4.99207072,56.466771475,13.27567104,3.87207072,13.828824000000001,42.97,1.12,42.9845937517,133.64,56.33567104,7.21207072,56.7954381583,13.27567104,3.87207072,13.828824000000001,43.06,3.34,43.1893412777,133.82,13.27567104,4.05207072,13.8802996611,13.27567104,3.87207072,13.828824000000001,0.0,0.18,0.18,133.82
2021-08-20 11:30:00,54.53908448,5.43889964,54.8096101538,16.41908448,4.78889964,17.103213,38.12,0.65,38.1255413076,133.64,55.61908448,6.50889964,55.9986458132,16.41908448,4.78889964,17.103213,39.2,1.72,39.2377165493,133.82,16.41908448,4.95889964,17.1515894541,16.41908448,4.78889964,17.103213,0.0,0.17,0.17,133.82
2021-08-20 12:00:00,54.47327936,5.71845648,54.772610936,17.34327936,5.05845648,18.065916,37.13,0.66,37.1358654134,133.45,54.97327936,7.09845648,55.4296809299,17.34327936,5.05845648,18.065916,37.63,2.04,37.6852557375,133.54,17.34327936,5.23845648,18.1171400958,17.34327936,5.05845648,18.065916,0.0,0.18,0.18,133.54
2021-08-20 12:30:00,57.91473152,5.00596336,58.1306786146,13.73473152,4.00596336,14.307012,44.18,1.0,44.191315889,133.64,58.79473152,6.43596336,59.1459388198,13.73473152,4.00596336,14.307012,45.06,2.43,45.1254750668,133.83,13.73473152,4.18596336,14.3584518378,13.73473152,4.00596336,14.307012,0.0,0.18,0.18,133.83
2021-08-20 13:00:00,58.94226592,4.51232756,59.1147343037,11.80226592,3.44232756,12.294027,47.14,1.07,47.152142051,133.56,59.76226592,6.29232756,60.0926103112,11.80226592,3.44232756,12.294027,47.96,2.85,48.0446053163,133.69,11.80226592,3.62232756,12.3456363869,11.80226592,3.44232756,12.294027,0.0,0.18,0.18,133.69
2021-08-20 13:30:00,58.08827904,4.30491472,58.2475789417,12.66827904,3.69491472,13.196124,45.42,0.61,45.4240960284,133.79,58.96827904,5.44491472,59.2191272246,12.66827904,3.69491472,13.196124,46.3,1.75,46.3330605508,133.87,12.66827904,3.87491472,13.2476510341,12.66827904,3.69491472,13.196124,0.0,0.18,0.18,133.87
2021-08-20 14:00:00,60.87157696,4.55004328,61.0413939507,11.45157696,3.34004328,11.928726,49.42,1.21,49.4348106095,133.79,61.39157696,4.30004328,61.5419864308,11.45157696,3.34004328,11.928726,49.94,0.96,49.9492262202,133.87,11.45157696,3.52004328,11.9803722632,11.45157696,3.34004328,11.928726,0.0,0.18,0.18,133.87
2021-08-20 14:30:00,58.0085104,4.3412322,58.1707278263,11.0785104,3.2312322,11.540115,46.93,1.11,46.9431251623,133.72,59.1285104,5.3712322,59.3719704698,11.0785104,3.2312322,11.540115,48.05,2.14,48.0976309188,133.87,11.0785104,3.4112322,11.5918030438,11.0785104,3.2312322,11.540115,0.0,0.18,0.18,133.87
2021-08-20 15:00:00,56.26883936,6.24841148,56.6147059424,11.78883936,3.43841148,12.280041,44.48,2.81,44.5686717325,134.08,56.68883936,7.04841148,57.1253412452,11.78883936,3.43841148,12.280041,44.9,3.61,45.0448898323,134.24,11.78883936,3.61841148,12.3316517586,11.78883936,3.43841148,12.280041,0.0,0.18,0.18,134.24
2021-08-20 15:30:00,53.58188896,7.67013428,54.1280868348,19.13188896,5.58013428,19.929051,34.45,2.09,34.5133394501,134.82,54.00188896,7.60013428,54.5340815667,19.13188896,5.58013428,19.929051,34.87,2.02,34.9284597427,134.83,19.13188896,5.76013428,19.9801982498,19.13188896,5.58013428,19.929051,0.0,0.18,0.18,134.83
2021-08-20 16:00:00,51.08273856,8.80913208,51.8367339518,18.68273856,5.44913208,19.461186,32.4,3.36,32.5737563078,134.78,51.05273856,8.98913208,51.8380806939,18.68273856,5.44913208,19.461186,32.37,3.54,32.5629927986,134.69,18.68273856,5.62913208,19.5123511673,18.68273856,5.44913208,19.461186,0.0,0.18,0.18,134.69
2021-08-20 16:30:00,54.24293216,8.48377188,54.9023685703,14.89293216,4.34377188,15.513471,39.35,4.14,39.5671846358,135.18,54.16293216,8.86377188,54.8834189178,14.89293216,4.34377188,15.513471,39.27,4.52,39.5292714327,135.1,14.89293216,4.52377188,15.5648302382,14.89293216,4.34377188,15.513471,0.0,0.18,0.18,135.1
2021-08-20 17:00:00,57.37831968,7.18659324,57.8266261483,11.98831968,3.49659324,12.487833,45.39,3.69,45.5397430823,135.18,56.70831968,7.8165932399999996,57.2444988694,11.98831968,3.49659324,12.487833,44.72,4.32,44.9281737888,135.1,11.98831968,3.67659324,12.539423695,11.98831968,3.49659324,12.487833,0.0,0.18,0.18,135.1
2021-08-20 17:30:00,61.76536416,5.13239788,61.9782358398,10.46536416,3.05239788,10.901421,51.3,2.08,51.342150325,134.97,61.15536416,6.12239788,61.4610634576,10.46536416,3.05239788,10.901421,50.69,3.07,50.7828809738,135.01,10.46536416,3.23239788,10.9531841515,10.46536416,3.05239788,10.901421,0.0,0.18,0.18,135.01
2021-08-20 18:00:00,59.33083008,6.91857544,59.7328559848,9.08083008,2.64857544,9.459198,50.25,4.27,50.4310955661,134.58,59.23083008,7.32857544,59.6824869618,9.08083008,2.64857544,9.459198,50.15,4.68,50.3678955288,134.6,9.08083008,2.82857544,9.5111678548,9.08083008,2.64857544,9.459198,0.0,0.18,0.18,134.6
2021-08-20 18:30:00,60.12513632,6.95941476,60.5265683093,8.53513632,2.48941476,8.890767,51.59,4.47,51.7832888102,134.76,59.90513632,7.24941476,60.3421856737,8.53513632,2.48941476,8.890767,51.37,4.76,51.5900620275,134.67,8.53513632,2.66941476,8.9428366396,8.53513632,2.48941476,8.890767,0.0,0.18,0.18,134.67
2021-08-20 19:00:00,57.95125056,7.90619808,58.4880792089,8.18125056,2.3861980799999998,8.522136,49.77,5.52,50.075176485,134.76,57.51125056,8.18619808,58.0909440445,8.18125056,2.3861980799999998,8.522136,49.33,5.8,49.6697986708,134.67,8.18125056,2.56619808,8.5742774221,8.18125056,2.3861980799999998,8.522136,0.0,0.18,0.18,134.67
2021-08-20 19:30:00,58.1366768,6.9506974,58.5507077984,6.5166768,1.9006973999999999,6.788205,51.62,5.05,51.8664332685,135.01,58.1866768,7.0906974,58.6171250288,6.5166768,1.9006973999999999,6.788205,51.67,5.19,51.9300009628,134.97,6.5166768,2.0806974,6.8407878337,6.5166768,1.9006973999999999,6.788205,0.0,0.18,0.18,134.97
2021-08-20 20:00:00,61.00569792,6.12957856,61.3128609023,6.37569792,1.85957856,6.6413519999999995,54.63,4.27,54.7966221587,134.78,60.98569792,6.40957856,61.3215952834,6.37569792,1.85957856,6.6413519999999995,54.61,4.55,54.7992207974,134.74,6.37569792,2.03957856,6.693982721,6.37569792,1.85957856,6.6413519999999995,0.0,0.18,0.18,134.74
2021-08-20 20:30:00,60.08095264,6.74694452,60.4585984826,6.40095264,1.86694452,6.6676590000000004,53.68,4.88,53.9013617639,135.03,60.16095264,6.79694452,60.5436923004,6.40095264,1.86694452,6.6676590000000004,53.76,4.93,53.9855767775,134.93,6.40095264,2.04694452,6.7202809887,6.40095264,1.86694452,6.6676590000000004,0.0,0.18,0.18,134.93
2021-08-20 21:00:00,58.91969408,7.22407744,59.3609100784,6.21969408,1.8140774400000002,6.478848,52.7,5.41,52.9769581988,135.03,58.87969408,7.54407744,59.3610266031,6.21969408,1.8140774400000002,6.478848,52.66,5.73,52.9708268767,134.93,6.21969408,1.98407744,6.5284881662,6.21969408,1.8140774400000002,6.478848,0.0,0.17,0.17,134.93
2021-08-20 21:30:00,58.8812032,7.0407676,59.3006618739,5.5912032,1.6307676,5.8241700000000005,53.29,5.41,53.5639076244,133.52,58.9912032,7.1407676,59.4218193671,5.5912032,1.6307676,5.8241700000000005,53.4,5.51,53.6835179548,133.52,5.5912032,1.8107676,5.8771108995,5.5912032,1.6307676,5.8241700000000005,0.0,0.18,0.18,133.52
2021-08-20 22:00:00,55.50233248,7.91151364,56.0633655679,5.18233248,1.51151364,5.398263,50.32,6.4,50.7253624925,133.52,55.63233248,7.98151364,56.2019659545,5.18233248,1.51151364,5.398263,50.45,6.47,50.8631831485,133.52,5.18233248,1.6915136400000002,5.4514024184,5.18233248,1.51151364,5.398263,0.0,0.18,0.18,133.52
2021-08-20 22:30:00,51.4118128,9.1496954,52.2196459323,5.3818128,1.5696954,5.606055,46.03,7.58,46.6499442658,133.91,51.4818128,9.2596954,52.307924907,5.3818128,1.5696954,5.606055,46.1,7.69,46.7369885637,133.91,5.3818128,1.7396954,5.6560099981,5.3818128,1.5696954,5.606055,0.0,0.17,0.17,133.91
2021-08-20 23:00:00,50.986328639999996,9.33601252,51.8340316584,5.02632864,1.46601252,5.235759,45.96,7.87,46.6289448733,134.16,51.14632864,9.45601252,52.0131051383,5.02632864,1.46601252,5.235759,46.12,7.99,46.8069919991,134.2,5.02632864,1.64601252,5.2889825877,5.02632864,1.46601252,5.235759,0.0,0.18,0.18,134.2
2021-08-20 23:30:00,47.8409536,9.5869448,48.7920726343,5.4409536,1.5869448,5.66766,42.4,8.0,43.1481169925,134.71,47.8509536,9.8269448,48.8495916516,5.4409536,1.5869448,5.66766,42.41,8.24,43.203075122,134.68,5.4409536,1.7569447999999999,5.7175896239,5.4409536,1.5869448,5.66766,0.0,0.17,0.17,134.68
2021-08-21 00:00:00,44.93525952,10.52111736,46.1505304263,5.21525952,1.5211173599999999,5.432562,39.72,9.0,40.7268756474,133.65,44.90525952,10.721117360000001,46.1673552416,5.21525952,1.5211173599999999,5.432562,39.69,9.2,40.7423133855,133.64,5.21525952,1.70111736,5.4856842904,5.21525952,1.5211173599999999,5.432562,0.0,0.18,0.18,133.64
2021-08-21 00:30:00,43.508136640000004,10.54195652,44.7670727338,5.21813664,1.52195652,5.435559,38.29,9.02,39.3380795159,133.96,43.258136640000004,11.00195652,44.6352935784,5.21813664,1.52195652,5.435559,38.04,9.48,39.2034692342,134.01,5.21813664,1.69195652,5.4855871937,5.21813664,1.52195652,5.435559,0.0,0.17,0.17,134.01
2021-08-21 01:00:00,42.70794656,10.68065108,44.0232325808,5.48794656,1.60065108,5.716611,37.22,9.08,38.3115491725,133.96,42.56794656,10.90065108,43.9414868695,5.48794656,1.60065108,5.716611,37.08,9.3,38.2284762971,134.01,5.48794656,1.7806510800000002,5.7695992681,5.48794656,1.60065108,5.716611,0.0,0.18,0.18,134.01
2021-08-21 01:30:00,41.58476,11.606805,43.1741842606,5.23476,1.526805,5.452875,36.35,10.08,37.7217298119,135.1,41.65476,11.776805,43.2875520983,5.23476,1.526805,5.452875,36.42,10.25,37.8348899827,135.15,5.23476,1.696805,5.5028955529,5.23476,1.526805,5.452875,0.0,0.17,0.17,135.15
2021-08-21 02:00:00,40.03858624,11.59750432,41.6844154877,5.16858624,1.50750432,5.383944,34.87,10.09,36.3004820905,135.1,40.04858624,11.78750432,41.7472695864,5.16858624,1.50750432,5.383944,34.88,10.28,36.3633441806,135.15,5.16858624,1.68750432,5.4370906329,5.16858624,1.50750432,5.383944,0.0,0.18,0.18,135.15
2021-08-21 02:30:00,39.34266208,11.28202644,40.9283420155,5.25266208,1.53202644,5.471523,34.09,9.75,35.4568836758,135.46,39.39266208,12.59202644,41.3562686375,5.25266208,1.53202644,5.471523,34.14,11.06,35.8868109478,135.5,5.25266208,1.71202644,5.5246260921,5.25266208,1.53202644,5.471523,0.0,0.18,0.18,135.5
2021-08-21 03:00:00,38.672712,11.050791,40.2206244999,5.282712,1.540791,5.502825,33.39,9.51,34.7178945214,135.56,38.702712,13.450791,40.9734510956,5.282712,1.540791,5.502825,33.42,11.91,35.4787894382,135.74,5.282712,1.720791,5.5559128629,5.282712,1.540791,5.502825,0.0,0.18,0.18,135.74
2021-08-21 03:30:00,38.33149312,11.32960216,39.9707799513,5.38149312,1.56960216,5.605722,32.95,9.76,34.365100029,135.64,38.36149312,13.75960216,40.7545188414,5.38149312,1.56960216,5.605722,32.98,12.19,35.1607238265,135.94,5.38149312,1.74960216,5.658760988,5.38149312,1.56960216,5.605722,0.0,0.18,0.18,135.94
2021-08-21 04:00:00,37.49182272,11.53011496,39.2247411956,5.45182272,1.59011496,5.6789819999999995,32.04,9.94,33.5464633009,136.06,37.44182272,14.01011496,39.9771611022,5.45182272,1.59011496,5.6789819999999995,31.99,12.42,34.3164173538,136.36,5.45182272,1.77011496,5.7319872594,5.45182272,1.59011496,5.6789819999999995,0.0,0.18,0.18,136.36
2021-08-21 04:30:00,36.95794656,11.48065108,38.7000667073,5.48794656,1.60065108,5.716611,31.47,9.88,32.9844705884,136.18,36.90794656,13.96065108,39.4600595267,5.48794656,1.60065108,5.716611,31.42,12.36,33.7636787095,136.49,5.48794656,1.7806510800000002,5.7695992681,5.48794656,1.60065108,5.716611,0.0,0.18,0.18,136.49
2021-08-21 05:00:00,37.45241248,11.76820364,39.2577867115,5.10241248,1.48820364,5.315013,32.35,10.28,33.9440849044,136.08,37.41241248,14.22820364,40.0266209715,5.10241248,1.48820364,5.315013,32.31,12.74,34.7310192767,136.38,5.10241248,1.66820364,5.3681949015,5.10241248,1.48820364,5.315013,0.0,0.18,0.18,136.38
2021-08-21 05:30:00,38.39006464,11.47293552,40.0677590153,5.29006464,1.54293552,5.510484,33.1,9.93,34.5574145445,136.08,38.30006464,14.01293552,40.783051790100004,5.29006464,1.54293552,5.510484,33.01,12.47,35.2868389063,136.36,5.29006464,1.72293552,5.5635681627,5.29006464,1.54293552,5.510484,0.0,0.18,0.18,136.36
2021-08-21 06:00:00,38.1489056,11.9509308,39.9770402289,5.4889056,1.6009308,5.7176100000000005,32.66,10.35,34.2607370032,135.94,37.9389056,14.4709308,40.6050292001,5.4889056,1.6009308,5.7176100000000005,32.45,12.87,34.9090160274,136.23,5.4889056,1.7809308,5.77059782,5.4889056,1.6009308,5.7176100000000005,0.0,0.18,0.18,136.23
2021-08-21 06:30:00,39.16535936,11.20864648,40.7376868478,5.27535936,1.5386464800000001,5.495166,33.89,9.67,35.2426020606,135.7,39.18535936,13.64864648,41.4943121272,5.27535936,1.5386464800000001,5.495166,33.91,12.11,36.0075019961,135.98,5.27535936,1.7186464799999999,5.5482575734,5.27535936,1.5386464800000001,5.495166,0.0,0.18,0.18,135.98
2021-08-21 07:00:00,40.1029312,11.3400216,41.6754265811,5.8629312,1.7100216,6.10722,34.24,9.63,35.5684480966,135.7,40.1429312,13.7100216,42.4195664476,5.8629312,1.7100216,6.10722,34.28,12.0,36.319669602,135.98,5.8629312,1.8900215999999999,6.1600441479,5.8629312,1.7100216,6.10722,0.0,0.18,0.18,135.98
2021-08-21 07:30:00,43.19066272,10.56810996,44.4647983726,6.61066272,1.92810996,6.886107,36.58,8.64,37.5865135388,135.59,43.23066272,12.95810996,45.1309518285,6.61066272,1.92810996,6.886107,36.62,11.03,38.2450689632,135.77,6.61066272,2.10810996,6.9386590348,6.61066272,1.92810996,6.886107,0.0,0.18,0.18,135.77
2021-08-21 08:00:00,44.53871424,10.08295832,45.6657761856,7.03871424,2.05295832,7.331994,37.5,8.03,38.3501095174,135.59,44.46871424,12.44295832,46.1767664298,7.03871424,2.05295832,7.331994,37.43,10.39,38.8452957255,135.77,7.03871424,2.23295832,7.3844160914,7.03871424,2.05295832,7.331994,0.0,0.18,0.18,135.77
2021-08-21 08:30:00,50.4311824,7.4099281999999995,50.9726514338,6.4111824,1.8699282,6.678315,44.02,5.54,44.3672401666,134.95,49.6711824,10.3299282,50.7339509365,6.4111824,1.8699282,6.678315,43.26,8.46,44.0794646065,135.15,6.4111824,2.0499282,6.730933471,6.4111824,1.8699282,6.678315,0.0,0.18,0.18,135.15
2021-08-21 09:00:00,50.37132288,7.10913584,50.8705217299,5.79132288,1.68913584,6.032628,44.58,5.42,44.9082709531,134.95,49.42132288,10.08913584,50.4406365662,5.79132288,1.68913584,6.032628,43.63,8.4,44.4312603918,135.15,5.79132288,1.86913584,6.0854818617,5.79132288,1.68913584,6.032628,0.0,0.18,0.18,135.15
