Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-21 09:30:00,53.9482448,6.6365714,54.3549187926,6.9482448,2.0265714,7.237755,47.0,4.61,47.2255449942,134.76,53.1782448,9.5865714,54.0354334786,6.9482448,2.0265714,7.237755,46.23,7.5600000000000005,46.8440657928,135.11,6.9482448,2.2065714,7.2902032306,6.9482448,2.0265714,7.237755,0.0,0.18,0.18,135.11
2021-08-21 10:00:00,52.1291712,8.0555916,52.7479198265,9.6191712,2.8055916,10.01997,42.51,5.25,42.8329616067,134.69,51.0791712,11.0555916,52.2619157332,9.6191712,2.8055916,10.01997,41.46,8.25,42.272852991,134.92,9.6191712,2.9755916,10.0688926871,9.6191712,2.8055916,10.01997,0.0,0.17,0.17,134.92
2021-08-21 10:30:00,54.66008992,7.47085956,55.1682804937,9.98008992,2.91085956,10.395927,44.68,4.5600000000000005,44.912091913,134.87,53.76008992,10.32085956,54.7418250542,9.98008992,2.91085956,10.395927,43.78,7.41,44.4026632084,135.16,9.98008992,3.09085956,10.4477561051,9.98008992,2.91085956,10.395927,0.0,0.18,0.18,135.16
2021-08-21 11:00:00,55.564576,7.195918,56.028593967,9.414576,2.745918,9.80685,46.15,4.45,46.3640485721,134.43,54.324576,10.245918,55.2823515531,9.414576,2.745918,9.80685,44.91,7.5,45.5319459281,134.69,9.414576,2.925918,9.8587644968,9.414576,2.745918,9.80685,0.0,0.18,0.18,134.69
2021-08-21 11:30:00,51.27792992,8.07022956,51.9091003778,12.13792992,3.54022956,12.643677,39.14,4.53,39.4012753601,134.53,50.50792992,11.05022956,51.7025972088,12.13792992,3.54022956,12.643677,38.37,7.51,39.0980434293,134.82,12.13792992,3.72022956,12.6952530783,12.13792992,3.54022956,12.643677,0.0,0.18,0.18,134.82
2021-08-21 12:00:00,52.77869088,7.63878484,53.3286156284,10.41869088,3.03878484,10.852803,42.36,4.6,42.6090319064,134.58,51.49869088,10.68878484,52.5962478102,10.41869088,3.03878484,10.852803,41.08,7.65,41.7862285927,134.82,10.41869088,3.20878484,10.9016246405,10.41869088,3.03878484,10.852803,0.0,0.17,0.17,134.82
2021-08-21 12:30:00,52.40342624,8.16099932,53.0350920768,10.32342624,3.01099932,10.753569,42.08,5.15,42.3939724489,134.58,51.48342624,11.23099932,52.6941981924,10.32342624,3.01099932,10.753569,41.16,8.22,41.9727768917,134.88,10.32342624,3.19099932,10.8053508038,10.32342624,3.01099932,10.753569,0.0,0.18,0.18,134.88
2021-08-21 13:00:00,47.8151296,9.5594128,48.7613473127,15.2551296,4.4494128,15.89076,32.56,5.11,32.9585451742,134.66,46.4451296,12.6994128,48.150027508,15.2551296,4.4494128,15.89076,31.19,8.25,32.2626502321,134.95,15.2551296,4.6294128,15.9420965367,15.2551296,4.4494128,15.89076,0.0,0.18,0.18,134.95
2021-08-21 13:30:00,47.49373376,9.95400568,48.5256321499,12.49373376,3.6440056800000002,13.014306,35.0,6.31,35.5642531202,134.77,47.44373376,12.46400568,49.053637079,12.49373376,3.6440056800000002,13.014306,34.95,8.82,36.0457334507,135.04,12.49373376,3.82400568,13.0658487174,12.49373376,3.6440056800000002,13.014306,0.0,0.18,0.18,135.04
2021-08-21 14:00:00,46.5631744,10.1205092,47.6503296596,12.4131744,3.6205092,12.93039,34.15,6.5,34.7630910593,135.08,46.1131744,12.7905092,47.8541741005,12.4131744,3.6205092,12.93039,33.7,9.17,34.9253332124,135.26,12.4131744,3.8005092,12.981940104,12.4131744,3.6205092,12.93039,0.0,0.18,0.18,135.26
2021-08-21 14:30:00,45.88179648,10.57594064,47.0849208203,11.71179648,3.41594064,12.199788,34.17,7.16,34.9120967574,135.26,46.06179648,12.95594064,47.8491953206,11.71179648,3.41594064,12.199788,34.35,9.54,35.6501626925,135.51,11.71179648,3.58594064,12.2484752954,11.71179648,3.41594064,12.199788,0.0,0.17,0.17,135.51
2021-08-21 15:00:00,46.47848832,10.44372576,47.6373937602,13.17848832,3.84372576,13.727592,33.3,6.6,33.9477539758,135.32,45.56848832,13.24372576,47.4540135265,13.17848832,3.84372576,13.727592,32.39,9.4,33.7264302884,135.51,13.17848832,4.02372576,13.7790755638,13.17848832,3.84372576,13.727592,0.0,0.18,0.18,135.51
2021-08-21 15:30:00,47.21059008,9.96850544,48.2515379694,9.32059008,2.71850544,9.708948,37.89,7.25,38.5773845666,135.48,47.10059008,12.52850544,48.7383733258,9.32059008,2.71850544,9.708948,37.78,9.81,39.0328643581,135.67,9.32059008,2.89850544,9.7608776872,9.32059008,2.71850544,9.708948,0.0,0.18,0.18,135.67
2021-08-21 16:00:00,46.855793919999996,10.24710656,47.9632006514,10.27579392,2.9971065599999998,10.703952,36.58,7.25,37.2915392549,135.45,46.66579392,12.84710656,48.4019056355,10.27579392,2.9971065599999998,10.703952,36.39,9.85,37.6995305011,135.67,10.27579392,3.17710656,10.7557401782,10.27579392,2.9971065599999998,10.703952,0.0,0.18,0.18,135.67
2021-08-21 16:30:00,51.38028992,8.68258456,52.108746549,9.78028992,2.85258456,10.187802,41.6,5.83,42.0065340156,135.15,51.15028992,11.18258456,52.3584029201,9.78028992,2.85258456,10.187802,41.37,8.33,42.2003056861,135.35,9.78028992,3.03258456,10.2396601522,9.78028992,2.85258456,10.187802,0.0,0.18,0.18,135.35
2021-08-21 17:00:00,54.90721408,7.96668744,55.482161699,8.69721408,2.53668744,9.059598,46.21,5.43,46.5279378438,135.15,54.51721408,10.51668744,55.5223139445,8.69721408,2.53668744,9.059598,45.82,7.98,46.5097065138,135.35,8.69721408,2.7166874400000003,9.1116367026,8.69721408,2.53668744,9.059598,0.0,0.18,0.18,135.35
2021-08-21 17:30:00,55.9081136,7.6844498,56.4337481924,8.2781136,2.4144498,8.623035,47.63,5.27,47.9206615146,134.83,55.7681136,10.0744498,56.6707775955,8.2781136,2.4144498,8.623035,47.49,7.66,48.1038013051,135.03,8.2781136,2.5944498,8.675156168000001,8.2781136,2.4144498,8.623035,0.0,0.18,0.18,135.03
2021-08-21 18:00:00,52.65539584,9.30365712,53.4710084707,8.75539584,2.55365712,9.120204,43.9,6.75,44.4159036833,134.46,52.44539584,11.84365712,53.7660837219,8.75539584,2.55365712,9.120204,43.69,9.29,44.6667684078,134.64,8.75539584,2.72365712,9.1692564814,8.75539584,2.55365712,9.120204,0.0,0.17,0.17,134.64
2021-08-21 18:30:00,52.549952,9.264986,53.3604480939,8.039952,2.344986,8.37495,44.51,6.92,45.0447166713,134.68,52.089952,12.124986,53.4825054094,8.039952,2.344986,8.37495,44.05,9.78,45.1226207129,134.92,8.039952,2.524986,8.4271218374,8.039952,2.344986,8.37495,0.0,0.18,0.18,134.92
2021-08-21 19:00:00,51.63322944,10.07594192,52.6071762023,7.32322944,2.13594192,7.6283639999999995,44.31,7.94,45.0157716806,134.68,51.00322944,12.73594192,52.5693221366,7.32322944,2.13594192,7.6283639999999995,43.68,10.6,44.9477741384,134.92,7.32322944,2.31594192,7.6807080668,7.32322944,2.13594192,7.6283639999999995,0.0,0.18,0.18,134.92
2021-08-21 19:30:00,50.89406912,10.25452016,51.9168706232,6.80406912,1.98452016,7.087572,44.09,8.27,44.858901012,134.64,50.87406912,12.70452016,52.4363971047,6.80406912,1.98452016,7.087572,44.07,10.72,45.3550802006,134.85,6.80406912,2.16452016,7.1400633129,6.80406912,1.98452016,7.087572,0.0,0.18,0.18,134.85
2021-08-21 20:00:00,49.67118208,10.26326144,50.7204186163,6.73118208,1.9632614400000001,7.011648,42.94,8.3,43.7348099344,134.61,49.25118208,12.90326144,50.9133881417,6.73118208,1.9632614400000001,7.011648,42.52,10.94,43.9048288916,134.77,6.73118208,2.13326144,7.0611342266,6.73118208,1.9632614400000001,7.011648,0.0,0.17,0.17,134.77
2021-08-21 20:30:00,49.54806528,10.59901904,50.669023846900004,6.64806528,1.93901904,6.925068,42.9,8.66,43.7653470225,133.75,49.80806528,12.87901904,51.4462097571,6.64806528,1.93901904,6.925068,43.16,10.94,44.5249278495,133.97,6.64806528,2.10901904,6.9745776416,6.64806528,1.93901904,6.925068,0.0,0.17,0.17,133.97
2021-08-21 21:00:00,48.385568,11.004124,49.6211037331,6.425568,1.8741240000000001,6.6933,41.96,9.13,42.9418036417,133.27,48.075568,13.634124,49.9714876281,6.425568,1.8741240000000001,6.6933,41.65,11.76,43.2784022348,133.39,6.425568,2.054124,6.745913543,6.425568,1.8741240000000001,6.6933,0.0,0.18,0.18,133.39
2021-08-21 21:30:00,47.40534944,10.58822692,48.5734259121,5.20534944,1.51822692,5.422239,42.2,9.07,43.1636988684,133.5,47.17534944,13.05822692,48.9492684836,5.20534944,1.51822692,5.422239,41.97,11.54,43.5276061827,133.75,5.20534944,1.68822692,5.4722731041,5.20534944,1.51822692,5.422239,0.0,0.17,0.17,133.75
2021-08-21 22:00:00,46.84725728,10.66170004,48.0451596147,5.45725728,1.59170004,5.684643,41.39,9.07,42.3721252712,133.79,46.87725728,13.14170004,48.6845101653,5.45725728,1.59170004,5.684643,41.42,11.55,43.0002197669,134.01,5.45725728,1.77170004,5.7376456889,5.45725728,1.59170004,5.684643,0.0,0.18,0.18,134.01
2021-08-21 22:30:00,47.35823648,10.16948564,48.4378054899,5.27823648,1.53948564,5.498163,42.08,8.63,42.9558296393,133.79,47.39823648,12.57948564,49.039130094,5.27823648,1.53948564,5.498163,42.12,11.04,43.5428065242,134.11,5.27823648,1.70948564,5.5481637946,5.27823648,1.53948564,5.498163,0.0,0.17,0.17,134.11
2021-08-21 23:00:00,44.08850624,11.11081432,45.4669833762,5.24850624,1.5308143200000002,5.467194,38.84,9.58,40.0040247975,133.99,44.08850624,13.55081432,46.1239737144,5.24850624,1.5308143200000002,5.467194,38.84,12.02,40.6574224466,134.2,5.24850624,1.7108143199999999,5.5202992119,5.24850624,1.5308143200000002,5.467194,0.0,0.18,0.18,134.2
2021-08-21 23:30:00,42.55894592,11.40594256,44.060860222,5.12894592,1.49594256,5.342652,37.43,9.91,38.7196720027,133.88,42.41894592,13.93594256,44.6494957194,5.12894592,1.49594256,5.342652,37.29,12.44,39.3102747383,134.2,5.12894592,1.66594256,5.3927220273,5.12894592,1.49594256,5.342652,0.0,0.17,0.17,134.2
2021-08-22 00:00:00,39.70772672,11.87808696,41.4462605201,5.54772672,1.6180869599999999,5.778882,34.16,10.26,35.667537061,134.37,39.70772672,14.41808696,42.2443462827,5.54772672,1.6180869599999999,5.778882,34.16,12.8,36.4793859597,134.68,5.54772672,1.79808696,5.8318426312,5.54772672,1.6180869599999999,5.778882,0.0,0.18,0.18,134.68
2021-08-22 00:30:00,38.11892576,12.37843668,40.0784006135,5.30892576,1.54843668,5.530131,32.81,10.83,34.5511939012,134.65,37.99892576,14.97843668,40.8444846251,5.30892576,1.54843668,5.530131,32.69,13.43,35.3412082419,134.95,5.30892576,1.7284366800000002,5.5832057173,5.30892576,1.54843668,5.530131,0.0,0.18,0.18,134.95
2021-08-22 01:00:00,37.57817664,12.69030152,39.6631203041,5.17817664,1.51030152,5.393934,32.4,11.18,34.2746611945,135.71,37.47817664,15.28030152,40.4734646256,5.17817664,1.51030152,5.393934,32.3,13.77,35.1127170695,136.03,5.17817664,1.69030152,5.4470755955,5.17817664,1.51030152,5.393934,0.0,0.18,0.18,136.03
2021-08-22 01:30:00,36.76724736,12.89128048,38.9617195571,5.38724736,1.57128048,5.6117159999999995,31.38,11.32,33.359358507,136.5,36.67724736,15.47128048,39.8067958218,5.38724736,1.57128048,5.6117159999999995,31.29,13.9,34.2384885765,136.81,5.38724736,1.7512804800000001,5.6647521956,5.38724736,1.57128048,5.6117159999999995,0.0,0.18,0.18,136.81
2021-08-22 02:00:00,36.54065408,12.96435744,38.7723350396,5.26065408,1.53435744,5.479848,31.28,11.43,33.3029022759,136.5,36.45065408,15.56435744,39.6345733594,5.26065408,1.53435744,5.479848,31.19,14.03,34.2002485371,136.81,5.26065408,1.7143574400000001,5.532947025,5.26065408,1.53435744,5.479848,0.0,0.18,0.18,136.81
2021-08-22 02:30:00,36.05032448,13.05384464,38.3409540178,5.19032448,1.5138446399999999,5.406588,30.86,11.54,32.947096989,136.73,35.98032448,15.64384464,39.2340875363,5.19032448,1.5138446399999999,5.406588,30.79,14.13,33.8774408715,137.04,5.19032448,1.70384464,5.46283395,5.19032448,1.5138446399999999,5.406588,0.0,0.19,0.19,137.04
2021-08-22 03:00:00,35.72284192,13.01624556,38.0203114574,5.23284192,1.52624556,5.450877,30.49,11.49,32.5831275356,136.73,35.63284192,15.60624556,38.9005697102,5.23284192,1.52624556,5.450877,30.4,14.08,33.502334247,137.04,5.23284192,1.7062455600000002,5.5039902317,5.23284192,1.52624556,5.450877,0.0,0.18,0.18,137.04
2021-08-22 03:30:00,35.49961504,13.06738772,37.8282869003,5.33961504,1.55738772,5.562099,30.16,11.51,32.281661977,136.7,35.43961504,15.64738772,38.7402511175,5.33961504,1.55738772,5.562099,30.1,14.09,33.2345919187,137.01,5.33961504,1.73738772,5.6151584897,5.33961504,1.55738772,5.562099,0.0,0.18,0.18,137.01
2021-08-22 04:00:00,34.35698752,13.46037136,36.8996502504,5.48698752,1.60037136,5.715612,28.87,11.86,31.2111598631,136.7,34.33698752,15.99037136,37.8777070079,5.48698752,1.60037136,5.715612,28.85,14.39,32.2396432983,137.01,5.48698752,1.7803713600000002,5.7686007163,5.48698752,1.60037136,5.715612,0.0,0.18,0.18,137.01
2021-08-22 04:30:00,34.02602848,13.48009164,36.5989546947,5.48602848,1.60009164,5.714613,28.54,11.88,30.9138480296,136.79,33.97602848,16.04009164,37.5719982313,5.48602848,1.60009164,5.714613,28.49,14.44,31.9404711925,137.09,5.48602848,1.79009164,5.7706963672,5.48602848,1.60009164,5.714613,0.0,0.19,0.19,137.09
2021-08-22 05:00:00,34.41636832,14.11769076,37.1994032309,5.30636832,1.54769076,5.527467,29.11,12.57,31.707995837,136.7,34.42636832,15.47769076,37.745645404,5.30636832,1.54769076,5.527467,29.12,13.93,32.2803237282,137.01,5.30636832,1.72769076,5.5805429942,5.30636832,1.54769076,5.527467,0.0,0.18,0.18,137.01
2021-08-22 05:30:00,33.98389056,14.63696808,37.0019682202,5.54389056,1.61696808,5.774886,28.44,13.02,31.278650866,136.97,34.09389056,14.82696808,37.1783856019,5.54389056,1.61696808,5.774886,28.55,13.21,31.4580132876,137.14,5.54389056,1.79696808,5.827848387,5.54389056,1.61696808,5.774886,0.0,0.18,0.18,137.14
2021-08-22 06:00:00,34.70617856,14.56305208,37.6377644942,5.25617856,1.53305208,5.475186,29.45,13.03,32.2037792813,136.93,34.87617856,14.71305208,37.8526317772,5.25617856,1.53305208,5.475186,29.62,13.18,32.420006169,136.97,5.25617856,1.71305208,5.5282873011,5.25617856,1.53305208,5.475186,0.0,0.18,0.18,136.97
2021-08-22 06:30:00,35.43846624,14.25246932,38.1970911348,5.28846624,1.54246932,5.508819,30.15,12.71,32.7195140551,137.24,35.59846624,14.41246932,38.405339089,5.28846624,1.54246932,5.508819,30.31,12.87,32.9292119553,137.28,5.28846624,1.7324693199999999,5.5650089952,5.28846624,1.54246932,5.508819,0.0,0.19,0.19,137.28
2021-08-22 07:00:00,36.14951488,13.99319184,38.7633440757,5.59951488,1.63319184,5.832828,30.55,12.36,32.9556080205,137.24,36.30951488,14.13319184,38.9631618636,5.59951488,1.63319184,5.832828,30.71,12.5,33.1565091649,137.28,5.59951488,1.81319184,5.8857651618,5.59951488,1.63319184,5.832828,0.0,0.18,0.18,137.28
2021-08-22 07:30:00,37.57507904,13.58356472,39.9549720982,5.87507904,1.71356472,6.119874,31.7,11.87,33.8494741466,137.2,37.77507904,13.70356472,40.1838808792,5.87507904,1.71356472,6.119874,31.9,11.99,34.0788805567,137.23,5.87507904,1.89356472,6.1726931784,5.87507904,1.71356472,6.119874,0.0,0.18,0.18,137.23
2021-08-22 08:00:00,39.5528208,13.2387394,41.7095894746,6.3728208,1.8587394,6.638355,33.18,11.38,35.0772975014,136.94,39.7728208,13.3187394,41.943606111,6.3728208,1.8587394,6.638355,33.4,11.46,35.3113522822,136.97,6.3728208,2.0387394,6.6909867202,6.3728208,1.8587394,6.638355,0.0,0.18,0.18,136.97
2021-08-22 08:30:00,42.0816016,12.5008838,43.8991262897,6.7916016,1.9808838,7.074585,35.29,10.52,36.82464528,136.61,42.3016016,12.5908838,44.1356528533,6.7916016,1.9808838,7.074585,35.51,10.61,37.0611953396,136.64,6.7916016,2.1708838,7.1301184258,6.7916016,1.9808838,7.074585,0.0,0.19,0.19,136.64
2021-08-22 09:00:00,44.66219936,12.00939148,46.2486490115,8.43219936,2.45939148,8.783541,36.23,9.55,37.4675246046,136.56,44.82219936,12.18939148,46.4500895599,8.43219936,2.45939148,8.783541,36.39,9.73,37.6683554194,136.59,8.43219936,2.63939148,8.8356309017,8.43219936,2.45939148,8.783541,0.0,0.18,0.18,136.59
2021-08-22 09:30:00,45.4209584,11.1706962,46.7744365607,10.6309584,3.1006962,11.073915,34.79,8.07,35.7137088525,136.4,45.2209584,11.8406962,46.7454507425,10.6309584,3.1006962,11.073915,34.59,8.74,35.6771033017,136.42,10.6309584,3.2806962,11.125657017,10.6309584,3.1006962,11.073915,0.0,0.18,0.18,136.42
2021-08-22 10:00:00,45.68935616,10.48022888,46.8759262702,14.46935616,4.22022888,15.072246,31.22,6.26,31.8414195663,135.91,45.12935616,11.45022888,46.5592797283,14.46935616,4.22022888,15.072246,30.66,7.23,31.5009285577,135.97,14.46935616,4.40022888,15.1236332236,14.46935616,4.22022888,15.072246,0.0,0.18,0.18,135.97
2021-08-22 10:30:00,44.63504896,11.22938928,46.0259359412,15.97504896,4.65938928,16.640676,28.66,6.57,29.4034096662,135.52,44.17504896,11.83938928,45.7340801716,15.97504896,4.65938928,16.640676,28.2,7.18,29.0996975929,135.58,15.97504896,4.83938928,16.6919704612,15.97504896,4.65938928,16.640676,0.0,0.18,0.18,135.58
2021-08-22 11:00:00,43.49092384,11.14943612,44.8973315716,15.22092384,4.43943612,15.855129,28.27,6.71,29.0554125767,136.03,42.82092384,12.09943612,44.4975041203,15.22092384,4.43943612,15.855129,27.6,7.66,28.6432470226,136.0,15.22092384,4.61943612,15.9064676346,15.22092384,4.43943612,15.855129,0.0,0.18,0.18,136.0
2021-08-22 11:30:00,45.68807872,11.67652296,47.1565660917,13.18807872,3.84652296,13.737582,32.5,7.83,33.4299102601,136.03,45.22807872,12.35652296,46.8856349468,13.18807872,3.84652296,13.737582,32.04,8.51,33.150892899,136.07,13.18807872,4.02652296,13.7890647787,13.18807872,3.84652296,13.737582,0.0,0.18,0.18,136.07
2021-08-22 12:00:00,47.7940528,10.820765399999999,49.0036778915,13.1340528,3.8307653999999998,13.681305,34.66,6.99,35.3578237452,136.11,46.7640528,11.7707654,48.2226871128,13.1340528,3.8307653999999998,13.681305,33.63,7.94,34.5546017196,136.07,13.1340528,4.0207654,13.7357161209,13.1340528,3.8307653999999998,13.681305,0.0,0.19,0.19,136.07
2021-08-22 12:30:00,48.88020672,11.28922696,50.1669338743,13.06020672,3.80922696,13.604382,35.82,7.48,36.5926604663,136.03,48.64020672,11.83922696,50.0603336463,13.06020672,3.80922696,13.604382,35.58,8.03,36.4748858806,136.03,13.06020672,3.98922696,13.6558753402,13.06020672,3.80922696,13.604382,0.0,0.18,0.18,136.03
2021-08-22 13:00:00,49.78143808,10.76416944,50.9319047459,10.47143808,3.05416944,10.907748,39.31,7.71,40.0589590479,136.03,49.45143808,11.30416944,50.7270043952,10.47143808,3.05416944,10.907748,38.98,8.25,39.8434800187,135.97,10.47143808,3.23416944,10.9595103645,10.47143808,3.05416944,10.907748,0.0,0.18,0.18,135.97
2021-08-22 13:30:00,50.20671392,10.56904156,51.3071024532,9.35671392,2.7290415599999998,9.746577,40.85,7.84,41.5955298079,136.1,50.16671392,10.84904156,51.3264151125,9.35671392,2.7290415599999998,9.746577,40.81,8.12,41.6099807738,136.08,9.35671392,2.90904156,9.7985008128,9.35671392,2.7290415599999998,9.746577,0.0,0.18,0.18,136.08
2021-08-22 14:00:00,52.5420784,9.2543562,53.3508492085,9.5120784,2.7743561999999997,9.908415,43.03,6.48,43.515184706,136.1,52.0520784,9.8443562,52.9748073593,9.5120784,2.7743561999999997,9.908415,42.54,7.07,43.1235028726,136.08,9.5120784,2.9543562,9.9603140535,9.5120784,2.7743561999999997,9.908415,0.0,0.18,0.18,136.08
2021-08-22 14:30:00,49.62351456,10.95477508,50.8183066851,11.91351456,3.47477508,12.409911,37.71,7.48,38.4446940422,136.1,49.58351456,11.14477508,50.8205758301,11.91351456,3.47477508,12.409911,37.67,7.67,38.4429161225,136.08,11.91351456,3.6547750800000003,12.4615091404,11.91351456,3.47477508,12.409911,0.0,0.18,0.18,136.08
2021-08-22 15:00:00,45.44425216,11.86915688,46.9686804096,13.57425216,3.95915688,14.139846,31.87,7.91,32.8369456558,136.32,45.45425216,12.07915688,47.0318516577,13.57425216,3.95915688,14.139846,31.88,8.12,32.8978540334,136.22,13.57425216,4.14915688,14.194217996,13.57425216,3.95915688,14.139846,0.0,0.19,0.19,136.22
2021-08-22 15:30:00,46.1843008,11.3912544,47.5683751792,14.8843008,4.3412544,15.504480000000001,31.3,7.05,32.0841471758,136.41,46.1043008,11.7912544,47.5882362836,14.8843008,4.3412544,15.504480000000001,31.22,7.45,32.096587046,136.37,14.8843008,4.5212544,15.5558397926,14.8843008,4.3412544,15.504480000000001,0.0,0.18,0.18,136.37
2021-08-22 16:00:00,46.63765728,11.29890004,47.9868338055,15.04765728,4.38890004,15.674643,31.59,6.91,32.3369169835,136.37,46.34765728,11.648900040000001,47.7891431968,15.04765728,4.38890004,15.674643,31.3,7.26,32.1309445862,136.27,15.04765728,4.56890004,15.7259924072,15.04765728,4.38890004,15.674643,0.0,0.18,0.18,136.27
2021-08-22 16:30:00,52.94168992,9.82465956,53.8455798284,8.38168992,2.44465956,8.730927,44.56,7.38,45.1670012288,136.32,52.77168992,10.12465956,53.7341603472,8.38168992,2.44465956,8.730927,44.39,7.68,45.0494672555,136.27,8.38168992,2.62465956,8.7830270249,8.38168992,2.44465956,8.730927,0.0,0.18,0.18,136.27
2021-08-22 17:00:00,49.20092832,11.62277076,50.5551198959,10.74092832,3.13277076,11.188467,38.46,8.49,39.3859327679,136.32,49.01092832,12.00277076,50.4592667476,10.74092832,3.13277076,11.188467,38.27,8.87,39.2844727596,136.27,10.74092832,3.31277076,11.2401953401,10.74092832,3.13277076,11.188467,0.0,0.18,0.18,136.27
2021-08-22 17:30:00,48.75625152,12.62307336,50.3638168066,12.21625152,3.5630733599999997,12.725262,36.54,9.06,37.6464500318,136.61,48.95625152,12.74307336,50.5875526345,12.21625152,3.5630733599999997,12.725262,36.74,9.18,37.8695128038,136.55,12.21625152,3.75307336,12.7797637242,12.21625152,3.5630733599999997,12.725262,0.0,0.19,0.19,136.55
2021-08-22 18:00:00,51.616232,11.638901,52.9121859534,11.756232,3.4289009999999998,12.246075,39.86,8.21,40.6967283697,136.61,50.816232,12.208901000000001,52.2622875342,11.756232,3.4289009999999998,12.246075,39.06,8.78,40.0346350052,136.55,11.756232,3.608901,12.2976891027,11.756232,3.4289009999999998,12.246075,0.0,0.18,0.18,136.55
2021-08-22 18:30:00,52.18843296,10.12787628,53.1620768289,8.59843296,2.50787628,8.956701,43.59,7.62,44.2510169375,136.44,52.12843296,11.71787628,53.4292255922,8.59843296,2.50787628,8.956701,43.53,9.21,44.4936512325,136.35,8.59843296,2.6878762800000002,9.0087584197,8.59843296,2.50787628,8.956701,0.0,0.18,0.18,136.35
2021-08-22 19:00:00,51.41026144,10.37799292,52.4472851383,8.29026144,2.41799292,8.635689,43.12,7.96,43.8485575589,135.14,50.87026144,12.97799292,52.4996361816,8.29026144,2.41799292,8.635689,42.58,10.56,43.8699213585,135.2,8.29026144,2.5979929200000003,8.6878076611,8.29026144,2.41799292,8.635689,0.0,0.18,0.18,135.2
2021-08-22 19:30:00,50.91184064,10.54095352,51.9916071925,7.51184064,2.19095352,7.824834,43.4,8.35,44.1959556973,134.81,50.88184064,12.94095352,52.5017141141,7.51184064,2.19095352,7.824834,43.37,10.75,44.6824283136,135.01,7.51184064,2.36095352,7.8741254323,7.51184064,2.19095352,7.824834,0.0,0.17,0.17,135.01
2021-08-22 20:00:00,53.75363936,9.68981148,54.6200163948,6.9936393599999995,2.03981148,7.285041,46.76,7.65,47.3816430699,134.88,53.20363936,12.40981148,54.6317733752,6.9936393599999995,2.03981148,7.285041,46.21,10.37,47.3592757546,135.01,6.9936393599999995,2.21981148,7.3374760309,6.9936393599999995,2.03981148,7.285041,0.0,0.18,0.18,135.01
2021-08-22 20:30:00,52.1078256,10.2856158,53.1132693509,6.5678256,1.9156157999999999,6.841485,45.54,8.37,46.3027914925,134.88,52.1378256,12.6056158,53.6400448172,6.5678256,1.9156157999999999,6.841485,45.57,10.69,46.8070614331,135.1,6.5678256,2.0956158,6.8940509639,6.5678256,1.9156157999999999,6.841485,0.0,0.18,0.18,135.1
2021-08-22 21:00:00,49.51679712,11.01239916,50.7265821072,6.07679712,1.77239916,6.329997,43.44,9.24,44.4118362602,134.88,49.20679712,13.49239916,51.0230704476,6.07679712,1.77239916,6.329997,43.13,11.72,44.6940186155,135.0,6.07679712,1.9523991600000001,6.3827365383,6.07679712,1.77239916,6.329997,0.0,0.18,0.18,135.0
2021-08-22 21:30:00,50.95438016,10.05086088,51.9361979925,5.45438016,1.5908608800000001,5.681646,45.5,8.46,46.2798184958,134.88,51.01438016,12.39086088,52.4976229601,5.45438016,1.5908608800000001,5.681646,45.56,10.8,46.8225757514,135.09,5.45438016,1.7708608799999999,5.7346500491,5.45438016,1.5908608800000001,5.681646,0.0,0.18,0.18,135.09
2021-08-22 22:00:00,50.436637759999996,9.772352680000001,51.3746367913,5.59663776,1.63235268,5.829831,44.84,8.14,45.5728559562,134.19,50.22663776,12.39235268,51.7328285098,5.59663776,1.63235268,5.829831,44.63,10.76,45.9087627801,134.38,5.59663776,1.81235268,5.8827694544,5.59663776,1.63235268,5.829831,0.0,0.18,0.18,134.38
2021-08-22 22:30:00,49.37290176,10.03542968,50.3824699381,5.33290176,1.55542968,5.555106,44.04,8.48,44.84899107,134.26,49.07290176,12.65542968,50.6784923565,5.33290176,1.55542968,5.555106,43.74,11.1,45.1264623032,134.49,5.33290176,1.73542968,5.608168806,5.33290176,1.55542968,5.555106,0.0,0.18,0.18,134.49
2021-08-22 23:00:00,44.74207264,11.13060452,46.1057851154,5.28207264,1.54060452,5.502159,39.46,9.59,40.6086160808,134.43,45.08207264,13.52060452,47.0659114445,5.28207264,1.54060452,5.502159,39.8,11.98,41.5639314791,134.65,5.28207264,1.71060452,5.5521580667,5.28207264,1.54060452,5.502159,0.0,0.17,0.17,134.65
2021-08-22 23:30:00,42.46769664,12.16016152,44.1743679762,5.65769664,1.6501615200000002,5.893434,36.81,10.51,38.281016183,134.53,42.47769664,13.34016152,44.5231919478,5.65769664,1.6501615200000002,5.893434,36.82,11.69,38.6311855888,134.81,5.65769664,1.8301615199999999,5.9463453028,5.65769664,1.6501615200000002,5.893434,0.0,0.18,0.18,134.81
2021-08-23 00:00:00,40.30244224,12.88946232,42.3134150053,5.31244224,1.54946232,5.533794,34.99,11.34,36.7817305194,135.33,40.38244224,13.12946232,42.4632125737,5.31244224,1.54946232,5.533794,35.07,11.58,36.932388225,135.43,5.31244224,1.72946232,5.5868669637,5.31244224,1.54946232,5.533794,0.0,0.18,0.18,135.43
2021-08-23 00:30:00,39.11127328,13.65703804,41.4271213773,5.44127328,1.58703804,5.667993,33.67,12.07,35.7680555804,135.46,39.17127328,13.79703804,41.5300723459,5.44127328,1.58703804,5.667993,33.73,12.21,35.8719528323,135.49,5.44127328,1.76703804,5.7210032636,5.44127328,1.58703804,5.667993,0.0,0.18,0.18,135.49
2021-08-23 01:00:00,37.48908544,13.52514992,39.8542495537,5.46908544,1.5951499199999999,5.6969639999999995,32.02,11.93,34.1702399757,135.85,37.65908544,14.61514992,40.3956597094,5.46908544,1.5951499199999999,5.6969639999999995,32.19,13.02,34.7234286902,135.85,5.46908544,1.77514992,5.7499611119,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.18,0.18,135.85
2021-08-23 01:30:00,37.34227232,13.02566276,39.5488709366,5.40227232,1.5756627600000002,5.627367,31.94,11.45,33.9303124065,136.17,37.50227232,15.44566276,40.5584630781,5.40227232,1.5756627600000002,5.627367,32.1,13.87,34.9683699935,136.31,5.40227232,1.7556627599999999,5.6803959322,5.40227232,1.5756627600000002,5.627367,0.0,0.18,0.18,136.31
2021-08-23 02:00:00,37.25573888,13.00792384,39.4613248906,5.37573888,1.56792384,5.599728,31.88,11.44,33.8704591052,136.32,37.41573888,15.37792384,40.4526644063,5.37573888,1.56792384,5.599728,32.04,13.81,34.8895070186,136.61,5.37573888,1.74792384,5.6527697863,5.37573888,1.56792384,5.599728,0.0,0.18,0.18,136.61
2021-08-23 02:30:00,36.83231232,13.19400776,39.1241750278,5.36231232,1.56400776,5.585742,31.47,11.63,33.5502280171,136.32,37.00231232,15.564007759999999,40.1423648354,5.36231232,1.56400776,5.585742,31.64,14.0,34.598982644,136.61,5.36231232,1.7440077600000001,5.6387903387,5.36231232,1.56400776,5.585742,0.0,0.18,0.18,136.61
2021-08-23 03:00:00,36.06487968,13.25517324,38.4236276782,5.43487968,1.58517324,5.661333,30.63,11.67,32.7778248211,136.45,36.20487968,15.63517324,39.4366828586,5.43487968,1.58517324,5.661333,30.77,14.05,33.8259574883,136.73,5.43487968,1.76517324,5.7143463059,5.43487968,1.58517324,5.661333,0.0,0.18,0.18,136.73
2021-08-23 03:30:00,36.16236224,13.23277232,38.5074370226,5.39236224,1.57277232,5.617044,30.77,11.66,32.9051439748,136.98,36.25236224,15.67277232,39.4951840124,5.39236224,1.57277232,5.617044,30.86,14.1,33.928595609,137.28,5.39236224,1.76277232,5.6731769565,5.39236224,1.57277232,5.617044,0.0,0.19,0.19,137.28
2021-08-23 04:00:00,35.72635808,13.34060444,38.1358674804,5.55635808,1.6206044400000001,5.787873,30.17,11.72,32.366453312,136.98,35.77635808,15.78060444,39.1021134206,5.55635808,1.6206044400000001,5.787873,30.22,14.16,33.3729531208,137.28,5.55635808,1.8006044399999999,5.8408296896,5.55635808,1.6206044400000001,5.787873,0.0,0.18,0.18,137.28
2021-08-23 04:30:00,36.36884576,13.04174668,38.6365125028,5.38884576,1.57174668,5.613381,30.98,11.47,33.0351524894,136.92,36.42884576,15.51174668,39.5938769063,5.38884576,1.57174668,5.613381,31.04,13.94,34.026536703,137.22,5.38884576,1.7517466800000001,5.666416421,5.38884576,1.57174668,5.613381,0.0,0.18,0.18,137.22
2021-08-23 05:00:00,36.33358112,13.09396116,38.6209908711,5.29358112,1.54396116,5.514147,31.04,11.55,33.1192406314,136.92,36.41358112,15.53396116,39.5885442938,5.29358112,1.54396116,5.514147,31.12,13.99,34.1200014654,137.24,5.29358112,1.73396116,5.5703341352999995,5.29358112,1.54396116,5.514147,0.0,0.19,0.19,137.24
2021-08-23 05:30:00,37.6277168,12.4276674,39.6269099046,5.4777168,1.5976674,5.705955,32.15,10.83,33.9250851141,136.92,37.7377168,14.8976674,40.5718592529,5.4777168,1.5976674,5.705955,32.26,13.3,34.8940911903,137.24,5.4777168,1.7776674,5.7589480572,5.4777168,1.5976674,5.705955,0.0,0.18,0.18,137.24
2021-08-23 06:00:00,39.4191056,12.3826558,41.3182290396,5.2891056,1.5426558,5.509485,34.13,10.84,35.8100893604,136.69,39.1991056,14.9026558,41.9363688191,5.2891056,1.5426558,5.509485,33.91,13.36,36.4469161933,136.95,5.2891056,1.7226558,5.5625696448,5.2891056,1.5426558,5.509485,0.0,0.18,0.18,136.95
2021-08-23 06:30:00,41.56813632,11.12528976,43.0311750869,5.53813632,1.61528976,5.768892,36.03,9.51,37.2639369901,135.99,41.68813632,13.51528976,43.8242372111,5.53813632,1.61528976,5.768892,36.15,11.9,38.0582776804,136.29,5.53813632,1.7952897600000002,5.8218570251,5.53813632,1.61528976,5.768892,0.0,0.18,0.18,136.29
2021-08-23 07:00:00,46.28708672,9.56456696,47.2649483038,6.18708672,1.80456696,6.444882,40.1,7.76,40.8439420233,135.99,46.01708672,12.08456696,47.5774003998,6.18708672,1.80456696,6.444882,39.83,10.28,41.1352318579,136.29,6.18708672,1.98456696,6.4975801726,6.18708672,1.80456696,6.444882,0.0,0.18,0.18,136.29
2021-08-23 07:30:00,50.0247984,8.1418162,50.6830309472,6.7947984,1.9818162,7.077915,43.23,6.16,43.6666749364,135.69,50.1347984,10.5118162,51.2249576909,6.7947984,1.9818162,7.077915,43.34,8.53,44.1714443957,135.95,6.7947984,2.1618162,7.1304091453,6.7947984,1.9818162,7.077915,0.0,0.18,0.18,135.95
2021-08-23 08:00:00,49.58777312,7.68351716,50.1795145348,9.09777312,2.65351716,9.476847,40.49,5.03,40.8012377263,135.12,49.38777312,10.12351716,50.4146579225,9.09777312,2.65351716,9.476847,40.29,7.47,40.9766396865,135.35,9.09777312,2.83351716,9.5288139471,9.09777312,2.65351716,9.476847,0.0,0.18,0.18,135.35
2021-08-23 08:30:00,52.6537648,6.8819314,53.1016000456,11.4237648,3.3319314,11.899755,41.23,3.55,41.3825494623,135.25,52.2237648,9.5219314,53.0847321503,11.4237648,3.3319314,11.899755,40.8,6.19,41.2668886639,135.5,11.4237648,3.5119314,11.9514042842,11.4237648,3.3319314,11.899755,0.0,0.18,0.18,135.5
2021-08-23 09:00:00,55.09526304,6.36820172,55.4620771572,11.68526304,3.40820172,12.172149,43.41,2.96,43.5107998088,134.96,54.54526304,8.95820172,55.2759902504,11.68526304,3.40820172,12.172149,42.86,5.55,43.2178446941,135.13,11.68526304,3.58820172,12.2237704452,11.68526304,3.40820172,12.172149,0.0,0.18,0.18,135.13
2021-08-23 09:30:00,57.81026816,5.44174488,58.0658220649,11.56026816,3.37174488,12.041946,46.25,2.07,46.2963000681,134.87,56.86026816,8.11174488,57.4359686975,11.56026816,3.37174488,12.041946,45.3,4.74,45.547311666,135.1,11.56026816,3.55174488,12.0935805957,11.56026816,3.37174488,12.041946,0.0,0.18,0.18,135.1
2021-08-23 10:00:00,52.78005504,6.41293272,53.1682228036,14.89005504,4.34293272,15.510474,37.89,2.07,37.9465018151,134.69,52.01005504,9.06293272,52.793774015,14.89005504,4.34293272,15.510474,37.12,4.72,37.4188829336,134.85,14.89005504,4.52293272,15.561833423,14.89005504,4.34293272,15.510474,0.0,0.18,0.18,134.85
2021-08-23 10:30:00,52.59074464,6.35855052,52.9737443127,14.60074464,4.25855052,15.209109,37.99,2.1,38.0479973192,134.54,51.94074464,8.99855052,52.7144654267,14.60074464,4.25855052,15.209109,37.34,4.74,37.6396493076,134.85,14.60074464,4.43855052,15.2604873697,14.60074464,4.25855052,15.209109,0.0,0.18,0.18,134.85
2021-08-23 11:00:00,50.92918208,7.12976144,51.4258211945,18.71918208,5.45976144,19.499148,32.21,1.67,32.2532634008,134.49,50.58918208,9.21976144,51.4224595341,18.71918208,5.45976144,19.499148,31.87,3.76,32.0910345735,134.76,18.71918208,5.63976144,19.5503116815,18.71918208,5.45976144,19.499148,0.0,0.18,0.18,134.76
2021-08-23 11:30:00,48.39804928,7.92568104,49.0427119362,22.64804928,6.60568104,23.591718,25.75,1.32,25.7838108122,134.37,47.92804928,8.83568104,48.7356867934,22.64804928,6.60568104,23.591718,25.28,2.23,25.3781658124,134.57,22.64804928,6.78568104,23.6427494883,22.64804928,6.60568104,23.591718,0.0,0.18,0.18,134.57
2021-08-23 12:00:00,45.6767168,9.2065424,46.5953096415,26.4567168,7.7165424,27.55908,19.22,1.49,19.2776684275,134.31,44.9267168,9.1965424,45.8583283008,26.4567168,7.7165424,27.55908,18.47,1.48,18.529201278,134.52,26.4567168,7.8965423999999995,27.6100207481,26.4567168,7.7165424,27.55908,0.0,0.18,0.18,134.52
2021-08-23 12:30:00,45.17502784,9.575633119999999,46.1787385059,27.10502784,7.90563312,28.234404,18.07,1.67,18.1470052626,134.16,44.39502784,9.33563312,45.365984423,27.10502784,7.90563312,28.234404,17.29,1.43,17.3490345553,134.44,27.10502784,8.08563312,28.2853318375,27.10502784,7.90563312,28.234404,0.0,0.18,0.18,134.44
2021-08-23 13:00:00,42.94378848,8.99027164,43.874753027,27.70378848,8.08027164,28.858113,15.24,0.91,15.267144461200001,134.16,42.46378848,10.05027164,43.6369257867,27.70378848,8.08027164,28.858113,14.76,1.97,14.8908864746,134.44,27.70378848,8.26027164,28.9090294495,27.70378848,8.08027164,28.858113,0.0,0.18,0.18,134.44
2021-08-23 13:30:00,48.60410912,11.63036516,49.9762425269,26.74410912,7.80036516,27.858446999999998,21.86,3.83,22.1929831253,133.96,47.02410912,8.65036516,47.8131326722,26.74410912,7.80036516,27.858446999999998,20.28,0.85,20.2978053001,134.18,26.74410912,7.98036516,27.9093819478,26.74410912,7.80036516,27.858446999999998,0.0,0.18,0.18,134.18
2021-08-23 14:00:00,48.02727648,11.23670564,49.3242621813,26.21727648,7.64670564,27.309663,21.81,3.59,22.1034884125,133.96,46.37727648,8.13670564,47.0856427414,26.21727648,7.64670564,27.309663,20.16,0.49,20.1659539819,134.18,26.21727648,7.82670564,27.3606086775,26.21727648,7.64670564,27.309663,0.0,0.18,0.18,134.18
2021-08-23 14:30:00,47.61796608,11.07232344,48.8883118951,25.92796608,7.56232344,27.008298,21.69,3.51,21.9721687596,133.87,46.50796608,8.21232344,47.2274619812,25.92796608,7.56232344,27.008298,20.58,0.65,20.5902622616,134.24,25.92796608,7.74232344,27.0592497548,25.92796608,7.56232344,27.008298,0.0,0.18,0.18,134.24
2021-08-23 15:00:00,48.31319136,10.71509748,49.4871475577,25.42319136,7.41509748,26.482491,22.89,3.3,23.1266534544,133.87,46.17319136,8.09509748,46.8774381081,25.42319136,7.41509748,26.482491,20.75,0.68,20.7611391788,134.17,25.42319136,7.59509748,26.5334536888,25.42319136,7.41509748,26.482491,0.0,0.18,0.18,134.17
2021-08-23 15:30:00,46.25837728,8.57286004,47.0460561349,24.31837728,7.09286004,25.331643,21.94,1.48,21.9898613002,134.35,44.83837728,9.00286004,45.7332654203,24.31837728,7.09286004,25.331643,20.52,1.9100000000000001,20.6086996193,134.69,24.31837728,7.27286004,25.3826312012,24.31837728,7.09286004,25.331643,0.0,0.18,0.18,134.69
2021-08-23 16:00:00,48.0126448,7.4320214,48.5844522742,22.5326448,6.5720214,23.471505,25.48,0.86,25.4945092128,134.35,46.6626448,9.0020214,47.5230345098,22.5326448,6.5720214,23.471505,24.13,2.43,24.2520473363,134.69,22.5326448,6.7520214,23.5225397155,22.5326448,6.5720214,23.471505,0.0,0.18,0.18,134.69
2021-08-23 16:30:00,50.59139648,7.07624064,51.0838778813,22.10139648,6.44624064,23.022288,28.49,0.63,28.4969647507,134.86,49.19139648,10.18624064,50.234977715,22.10139648,6.44624064,23.022288,27.09,3.74,27.3469504698,135.17,22.10139648,6.62624064,23.0733350729,22.10139648,6.44624064,23.022288,0.0,0.18,0.18,135.17
2021-08-23 17:00:00,53.49793248,6.88731364,53.9394463154,19.56793248,5.70731364,20.383263,33.93,1.18,33.9505125145,134.86,51.87793248,10.23731364,52.8783743033,19.56793248,5.70731364,20.383263,32.31,4.53,32.6260172255,135.17,19.56793248,5.88731364,20.4343936401,19.56793248,5.70731364,20.383263,0.0,0.18,0.18,135.17
2021-08-23 17:30:00,58.16867424,5.88836332,58.4659515054,17.06867424,4.97836332,17.779869,41.1,0.91,41.1100729749,135.05,56.83867424,9.03836332,57.5528183573,17.06867424,4.97836332,17.779869,39.77,4.06,39.9766994636,135.38,17.06867424,5.15836332,17.831106316,17.06867424,4.97836332,17.779869,0.0,0.18,0.18,135.38
2021-08-23 18:00:00,61.34729856,5.23046208,61.5698690447,14.12729856,4.12046208,14.715936,47.22,1.11,47.2330445769,134.98,59.91729856,8.46046208,60.5116690014,14.12729856,4.12046208,14.715936,45.79,4.34,45.9952138814,135.28,14.12729856,4.30046208,14.767347043600001,14.12729856,4.12046208,14.715936,0.0,0.18,0.18,135.28
2021-08-23 18:30:00,61.7396896,5.3607428,61.9719842773,10.6996896,3.1207428,11.14551,51.04,2.24,51.0891299593,135.16,61.1096896,8.1007428,61.6442714039,10.6996896,3.1207428,11.14551,50.41,4.98,50.6553896441,135.35,10.6996896,3.3007428,11.1972434361,10.6996896,3.1207428,11.14551,0.0,0.18,0.18,135.35
2021-08-23 19:00:00,58.37731392,6.39421656,58.7264572908,8.75731392,2.55421656,9.122202,49.62,3.84,49.7683634451,135.16,57.77731392,9.04421656,58.4809016431,8.75731392,2.55421656,9.122202,49.02,6.49,49.4477552574,135.35,8.75731392,2.73421656,9.1742295203,8.75731392,2.55421656,9.122202,0.0,0.18,0.18,135.35
2021-08-23 19:30:00,60.85366912,5.56107016,61.1072380876,7.20366912,2.10107016,7.5038219999999995,53.65,3.46,53.7614555235,135.27,60.65366912,8.11107016,61.193602908,7.20366912,2.10107016,7.5038219999999995,53.45,6.01,53.7868255245,135.54,7.20366912,2.28107016,7.5561981092,7.20366912,2.10107016,7.5038219999999995,0.0,0.18,0.18,135.54
2021-08-23 20:00:00,61.82085216,5.05608188,62.0272659865,6.9808521599999995,2.03608188,7.271721,54.84,3.02,54.9230916828,134.95,61.66085216,7.59608188,62.1269760171,6.9808521599999995,2.03608188,7.271721,54.68,5.5600000000000005,54.9619504749,135.17,6.9808521599999995,2.21608188,7.3241597319,6.9808521599999995,2.03608188,7.271721,0.0,0.18,0.18,135.17
2021-08-23 20:30:00,59.98274048,6.10538264,60.2926600232,6.77274048,1.9753826399999999,7.054938,53.21,4.13,53.3700384111,134.99,59.95274048,8.51538264,60.5544617065,6.77274048,1.9753826399999999,7.054938,53.18,6.54,53.5806308287,135.17,6.77274048,2.15538264,7.1074389153,6.77274048,1.9753826399999999,7.054938,0.0,0.18,0.18,135.17
2021-08-23 21:00:00,58.66608736,6.7092754800000005,59.0484901043,6.54608736,1.90927548,6.818841,52.12,4.8,52.3405617089,135.07,58.46608736,9.36927548,59.2120485561,6.54608736,1.90927548,6.818841,51.92,7.46,52.4531981866,135.25,6.54608736,2.08927548,6.8714141016,6.54608736,1.90927548,6.818841,0.0,0.18,0.18,135.25
2021-08-23 21:30:00,59.03403936,6.98326148,59.4456368799,6.59403936,1.9232614799999999,6.868791,52.44,5.06,52.6835572072,134.77,58.83403936,9.50326148,59.596612036,6.59403936,1.9232614799999999,6.868791,52.24,7.58,52.787062809,135.05,6.59403936,2.10326148,6.9213484188,6.59403936,1.9232614799999999,6.868791,0.0,0.18,0.18,135.05
2021-08-23 22:00:00,57.01428,6.5266649999999995,57.3866315438,5.7142800000000005,1.666665,5.952375,51.3,4.86,51.5296962925,134.77,56.99428,8.976665,57.6968670487,5.7142800000000005,1.666665,5.952375,51.28,7.31,51.798402485,135.05,5.7142800000000005,1.846665,6.0052616546,5.7142800000000005,1.666665,5.952375,0.0,0.18,0.18,135.05
2021-08-23 22:30:00,53.67246208,7.25030144,54.1599488248,5.45246208,1.5903014400000002,5.679648,48.22,5.66,48.5510453029,134.83,53.59246208,9.74030144,54.4704090671,5.45246208,1.5903014400000002,5.679648,48.14,8.15,48.825015105,135.08,5.45246208,1.77030144,5.7326529567,5.45246208,1.5903014400000002,5.679648,0.0,0.18,0.18,135.08
2021-08-23 23:00:00,51.34688768,7.94284224,51.9575944138,5.42688768,1.5828422400000002,5.653008,45.92,6.36,46.3583433699,135.22,51.47688768,10.35284224,52.507630947,5.42688768,1.5828422400000002,5.653008,46.05,8.77,46.877664191,135.55,5.42688768,1.76284224,5.7060251186,5.42688768,1.5828422400000002,5.653008,0.0,0.18,0.18,135.55
2021-08-23 23:30:00,51.07559936,7.29871648,51.5944581543,5.03559936,1.4687164799999999,5.245416,46.04,5.83,46.4076556184,134.27,50.39559936,10.16871648,51.4112753168,5.03559936,1.4687164799999999,5.245416,45.36,8.7,46.1867903193,134.57,5.03559936,1.63871648,5.2955313819,5.03559936,1.4687164799999999,5.245416,0.0,0.17,0.17,134.57
2021-08-24 00:00:00,45.74074368,9.16480024,46.6498574043,5.57074368,1.62480024,5.802858,40.17,7.54,40.8715120836,134.49,45.66074368,11.78480024,47.1570252466,5.57074368,1.62480024,5.802858,40.09,10.16,41.357389908,134.79,5.57074368,1.80480024,5.855808147,5.57074368,1.62480024,5.802858,0.0,0.18,0.18,134.79
2021-08-24 00:30:00,37.71,8.2,38.5912438255,0.0,0.0,0.0,37.71,8.2,38.5912438255,134.99,37.59,10.87,39.130103501,0.0,0.0,0.0,37.59,10.87,39.130103501,135.32,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,135.32
2021-08-24 01:00:00,38.12,8.02,38.9545222022,0.0,0.0,0.0,38.12,8.02,38.9545222022,135.32,37.76,10.84,39.2851524116,0.0,0.0,0.0,37.76,10.84,39.2851524116,135.66,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,135.66
2021-08-24 01:30:00,36.44735264,8.88214452,37.5140241208,0.0073526400000000006,0.00214452,0.007659,36.44,8.88,37.5063727918,135.65,36.34735264,11.44214452,38.1058094672,0.0073526400000000006,0.00214452,0.007659,36.34,11.44,38.0981521862,135.97,0.0073526400000000006,0.18214452,0.1822928618,0.0073526400000000006,0.00214452,0.007659,0.0,0.18,0.18,135.97
2021-08-24 02:00:00,36.67,9.08,37.7774443286,0.0,0.0,0.0,36.67,9.08,37.7774443286,135.97,36.64,11.62,38.4384442973,0.0,0.0,0.0,36.64,11.62,38.4384442973,136.27,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,136.27
2021-08-24 02:30:00,36.26,9.3,37.4336426226,0.0,0.0,0.0,36.26,9.3,37.4336426226,136.03,36.21,11.89,38.1121529174,0.0,0.0,0.0,36.21,11.89,38.1121529174,136.35,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,136.35
2021-08-24 03:00:00,36.2,9.13,37.3335894336,0.0,0.0,0.0,36.2,9.13,37.3335894336,136.17,36.18,11.67,38.0155402434,0.0,0.0,0.0,36.18,11.67,38.0155402434,136.49,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.49
2021-08-24 03:30:00,35.9,9.02,37.0158128372,0.0,0.0,0.0,35.9,9.02,37.0158128372,136.17,35.97,11.51,37.7666651956,0.0,0.0,0.0,35.97,11.51,37.7666651956,136.47,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,136.47
2021-08-24 04:00:00,35.1415984,9.3204662,36.3566091418,0.0015983999999999998,0.0004662,0.001665,35.14,9.32,36.3549446431,136.17,35.2515984,11.7704662,37.1647556742,0.0015983999999999998,0.0004662,0.001665,35.25,11.77,37.1630919058,136.47,0.0015983999999999998,0.1804662,0.18047327840000002,0.0015983999999999998,0.0004662,0.001665,0.0,0.18,0.18,136.47
2021-08-24 04:30:00,35.47461536,9.527179480000001,36.7316686768,0.02461536,0.00717948,0.025640999999999997,35.45,9.52,36.706033564,136.25,35.59461536,11.95717948,37.5493113618,0.02461536,0.00717948,0.025640999999999997,35.57,11.95,37.523691183,136.56,0.02461536,0.18717948,0.1887910847,0.02461536,0.00717948,0.025640999999999997,0.0,0.18,0.18,136.56
2021-08-24 05:00:00,35.42461536,9.27717948,36.6192494804,0.02461536,0.00717948,0.025640999999999997,35.4,9.27,36.5936182961,136.16,35.51461536,11.73717948,37.4038672642,0.02461536,0.00717948,0.025640999999999997,35.49,11.73,37.3782423343,136.46,0.02461536,0.18717948,0.1887910847,0.02461536,0.00717948,0.025640999999999997,0.0,0.18,0.18,136.46
2021-08-24 05:30:00,36.7011888,8.4932634,37.6711133697,0.011188799999999999,0.0032634,0.011654999999999999,36.69,8.49,37.6594768949,135.84,36.7611888,11.0032634,38.3726049082,0.011188799999999999,0.0032634,0.011654999999999999,36.75,11.0,38.3609501968,136.13,0.011188799999999999,0.1832634,0.1836046378,0.011188799999999999,0.0032634,0.011654999999999999,0.0,0.18,0.18,136.13
2021-08-24 06:00:00,38.23809184,8.45986012,39.1627488925,0.06809184,0.019860120000000002,0.07092899999999999,38.17,8.44,39.0919748798,135.84,38.10809184,10.97986012,39.6583407613,0.06809184,0.019860120000000002,0.07092899999999999,38.04,10.96,39.5874121407,136.13,0.06809184,0.19986012,0.21114110500000002,0.06809184,0.019860120000000002,0.07092899999999999,0.0,0.18,0.18,136.13
2021-08-24 06:30:00,39.76905088,7.91013984,40.5480914493,0.06905088,0.02013984,0.07192799999999999,39.7,7.89,40.4764388256,135.28,39.97905088,10.27013984,41.2771157132,0.06905088,0.02013984,0.07192799999999999,39.91,10.25,41.2052253968,135.58,0.06905088,0.20013984,0.21171674370000002,0.06905088,0.02013984,0.07192799999999999,0.0,0.18,0.18,135.58
2021-08-24 07:00:00,43.43887072,6.44925396,43.9150129918,0.40887072,0.11925396,0.425907,43.03,6.33,43.4931006023,135.28,43.27887072,8.909253960000001,44.1863718461,0.40887072,0.11925396,0.425907,42.87,8.79,43.761866962,135.58,0.40887072,0.29925396,0.5066835287,0.40887072,0.11925396,0.425907,0.0,0.18,0.18,135.58
2021-08-24 07:30:00,48.42647296,4.46522128,48.6318978082,0.56647296,0.16522128,0.5900759999999999,47.86,4.3,48.0527793161,134.94,48.64647296,6.78522128,49.117395689,0.56647296,0.16522128,0.5900759999999999,48.08,6.62,48.5336048527,135.2,0.56647296,0.34522128,0.6633772280000001,0.56647296,0.16522128,0.5900759999999999,0.0,0.18,0.18,135.2
2021-08-24 08:00:00,48.99427456,4.43958008,49.1950079881,1.16427456,0.33958008,1.212786,47.83,4.1,48.005404904,134.54,49.12427456,6.74958008,49.5857961749,1.16427456,0.33958008,1.212786,47.96,6.41,48.3864619496,134.76,1.16427456,0.51958008,1.2749504738,1.16427456,0.33958008,1.212786,0.0,0.18,0.18,134.76
2021-08-24 08:30:00,48.41667104,3.04694572,48.5124511112,2.28667104,0.66694572,2.381949,46.13,2.38,46.1913552518,135.02,48.69667104,5.45694572,49.0014696409,2.28667104,0.66694572,2.381949,46.41,4.79,46.6565343762,135.23,2.28667104,0.84694572,2.4384793413,2.28667104,0.66694572,2.381949,0.0,0.18,0.18,135.23
2021-08-24 09:00:00,50.00994752,2.85790136,50.0915407143,2.52994752,0.7379013600000001,2.6353619999999998,47.48,2.12,47.5273058357,134.65,49.83994752,5.44790136,50.1368128028,2.52994752,0.7379013600000001,2.6353619999999998,47.31,4.71,47.5438765773,134.81,2.52994752,0.91790136,2.691315173,2.52994752,0.7379013600000001,2.6353619999999998,0.0,0.18,0.18,134.81
2021-08-24 09:30:00,49.89004672,2.55209696,49.955279607,3.23004672,0.94209696,3.364632,46.66,1.6099999999999999,46.6877682054,134.44,50.18004672,4.88209696,50.4169808651,3.23004672,0.94209696,3.364632,46.95,3.94,47.1150305104,134.6,3.23004672,1.12209696,3.4194010296,3.23004672,0.94209696,3.364632,0.0,0.18,0.18,134.6
2021-08-24 10:00:00,51.30417408,1.72871744,51.3332907772,1.74417408,0.50871744,1.816848,49.56,1.22,49.5750138679,134.44,50.79417408,4.28871744,50.9749077267,1.74417408,0.50871744,1.816848,49.05,3.7800000000000002,49.1954357639,134.6,1.74417408,0.68871744,1.8752266352,1.74417408,0.50871744,1.816848,0.0,0.18,0.18,134.6
2021-08-24 10:30:00,54.35839968,1.06953324,54.3689205072,1.91839968,0.55953324,1.998333,52.44,0.51,52.4424799185,134.46,54.43839968,3.24953324,54.5352988989,1.91839968,0.55953324,1.998333,52.52,2.69,52.588843874,134.68,1.91839968,0.73953324,2.056007477,1.91839968,0.55953324,1.998333,0.0,0.18,0.18,134.68
2021-08-24 11:00:00,51.53014656,2.25962608,51.5796657077,3.29014656,0.95962608,3.427236,48.24,1.3,48.2575134047,134.46,51.49014656,2.8696260799999997,51.5700489297,3.29014656,0.95962608,3.427236,48.2,1.9100000000000001,48.2378285166,134.68,3.29014656,1.13962608,3.4819264766,3.29014656,0.95962608,3.427236,0.0,0.18,0.18,134.68
2021-08-24 11:30:00,54.24947776,1.69484768,54.275946292,2.7594777600000002,0.8048476800000001,2.874456,51.49,0.89,51.4976912104,134.46,54.88947776,1.61484768,54.9132270204,2.7594777600000002,0.8048476800000001,2.874456,52.13,0.81,52.1362925418,134.44,2.7594777600000002,0.98484768,2.929956051,2.7594777600000002,0.8048476800000001,2.874456,0.0,0.18,0.18,134.44
2021-08-24 12:00:00,52.64645024,1.96438132,52.6830856807,3.30645024,0.96438132,3.444219,49.34,1.0,49.3501327253,134.27,52.89645024,1.51438132,52.9181235379,3.30645024,0.96438132,3.444219,49.59,0.55,49.593049916300004,134.16,3.30645024,1.14438132,3.4988886514,3.30645024,0.96438132,3.444219,0.0,0.18,0.18,134.16
2021-08-24 12:30:00,49.80754848,1.90720164,49.8440498323,3.96754848,1.15720164,4.132863,45.84,0.75,45.8461350607,134.26,50.53754848,3.4072016400000003,50.6522736842,3.96754848,1.15720164,4.132863,46.57,2.25,46.624321979,134.43,3.96754848,1.33720164,4.186830444,3.96754848,1.15720164,4.132863,0.0,0.18,0.18,134.43
