Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-24 13:00:00,51.0746112,1.7105116,51.1032460727,4.1846112,1.2205116,4.35897,46.89,0.49,46.8925601775,134.26,51.4346112,3.1605116,51.5316219701,4.1846112,1.2205116,4.35897,47.25,1.94,47.2898096845,134.43,4.1846112,1.4005116,4.4127546541000005,4.1846112,1.2205116,4.35897,0.0,0.18,0.18,134.43
2021-08-24 13:30:00,57.52447328,2.06463804,57.5615128048,2.2444732800000002,0.65463804,2.337993,55.28,1.4100000000000001,55.2979791674,134.33,58.54447328,1.44463804,58.5622944453,2.2444732800000002,0.65463804,2.337993,56.3,0.79,56.305542356,134.51,2.2444732800000002,0.83463804,2.3946358726,2.2444732800000002,0.65463804,2.337993,0.0,0.18,0.18,134.51
2021-08-24 14:00:00,58.34929888,2.19062884,58.3904061855,1.81929888,0.53062884,1.895103,56.53,1.6600000000000001,56.5543676474,134.08,58.70929888,1.39062884,58.7257662662,1.81929888,0.53062884,1.895103,56.89,0.86,56.8964998923,134.23,1.81929888,0.71062884,1.953161991,1.81929888,0.53062884,1.895103,0.0,0.18,0.18,134.23
2021-08-24 14:30:00,57.412576,1.584918,57.4344482695,1.422576,0.41491799999999995,1.4818500000000001,55.99,1.17,56.0022231702,134.22,58.332576,1.324918,58.347620607,1.422576,0.41491799999999995,1.4818500000000001,56.91,0.91,56.9172750578,134.4,1.422576,0.594918,1.541963003,1.422576,0.41491799999999995,1.4818500000000001,0.0,0.18,0.18,134.4
2021-08-24 15:00:00,58.02081792,1.40773856,58.0378931385,1.26081792,0.36773856,1.313352,56.76,1.04,56.769527037,134.22,58.55081792,1.36773856,58.5667908278,1.26081792,0.36773856,1.313352,57.29,1.0,57.2987268619,134.4,1.26081792,0.54773856,1.374656087,1.26081792,0.36773856,1.313352,0.0,0.18,0.18,134.4
2021-08-24 15:30:00,58.4881408,1.1986244,58.5004214916,1.0581408,0.30862439999999997,1.10223,57.43,0.89,57.4368958075,134.17,59.0581408,1.5086244,59.0774063609,1.0581408,0.30862439999999997,1.10223,58.0,1.2,58.0124124649,134.37,1.0581408,0.4786244,1.161354067,1.0581408,0.30862439999999997,1.10223,0.0,0.17,0.17,134.37
2021-08-24 16:00:00,56.35365408,1.30023244,56.3686520379,2.2636540800000002,0.66023244,2.357973,54.09,0.64,54.0937861496,134.21,57.16365408,2.11023244,57.2025911015,2.2636540800000002,0.66023244,2.357973,54.9,1.45,54.9191451135,134.37,2.2636540800000002,0.84023244,2.4145642147,2.2636540800000002,0.66023244,2.357973,0.0,0.18,0.18,134.37
2021-08-24 16:30:00,57.70928896,1.06020928,57.7190269841,1.74928896,0.51020928,1.822176,55.96,0.55,55.9627027582,134.52,57.54928896,2.97020928,57.6258865699,1.74928896,0.51020928,1.822176,55.8,2.46,55.854199484,134.74,1.74928896,0.69020928,1.88053203,1.74928896,0.51020928,1.822176,0.0,0.18,0.18,134.74
2021-08-24 17:00:00,53.85210656,2.4985310800000002,53.9100365285,1.33210656,0.38853108000000003,1.387611,52.52,2.11,52.5623677168,134.52,53.89210656,4.95853108,54.1197392819,1.33210656,0.38853108000000003,1.387611,52.56,4.57,52.7583026641,134.74,1.33210656,0.57853108,1.4523106065,1.33210656,0.38853108000000003,1.387611,0.0,0.19,0.19,134.74
2021-08-24 17:30:00,54.7490496,3.2634728,54.8462276444,1.3490495999999998,0.39347279999999996,1.40526,53.4,2.87,53.4770689174,134.84,54.8490496,5.7434728,55.1489412575,1.3490495999999998,0.39347279999999996,1.40526,53.5,5.35,53.766834573,135.09,1.3490495999999998,0.5734728,1.4658805803,1.3490495999999998,0.39347279999999996,1.40526,0.0,0.18,0.18,135.09
2021-08-24 18:00:00,53.79238624,3.97027932,53.9387053541,1.37238624,0.40027932,1.4295689999999999,52.42,3.5700000000000003,52.5414246095,135.14,53.87238624,5.67027932,54.1699738486,1.37238624,0.40027932,1.4295689999999999,52.5,5.27,52.7638408382,135.4,1.37238624,0.58027932,1.4900228458,1.37238624,0.40027932,1.4295689999999999,0.0,0.18,0.18,135.4
2021-08-24 18:30:00,59.54191744,2.8172259200000003,59.6085287045,0.6419174400000001,0.18722592,0.6686639999999999,58.9,2.63,58.958688079,135.32,59.33191744,3.26722592,59.4218073801,0.6419174400000001,0.18722592,0.6686639999999999,58.69,3.08,58.7707622887,135.49,0.6419174400000001,0.36722592,0.7395355814,0.6419174400000001,0.18722592,0.6686639999999999,0.0,0.18,0.18,135.49
2021-08-24 19:00:00,54.62524416,5.00361288,54.8539282221,0.59524416,0.17361288,0.620046,54.03,4.83,54.2454587961,135.32,54.12524416,5.37361288,54.3913391154,0.59524416,0.17361288,0.620046,53.53,5.2,53.7819756052,135.23,0.59524416,0.35361288,0.6923566125,0.59524416,0.17361288,0.620046,0.0,0.18,0.18,135.23
2021-08-24 19:30:00,55.4811984,4.7170162,55.6813579013,0.40119839999999996,0.1170162,0.417915,55.08,4.6,55.2717504698,135.52,55.2311984,4.9970162,55.4567890127,0.40119839999999996,0.1170162,0.417915,54.83,4.88,55.0467374147,135.5,0.40119839999999996,0.2970162,0.49917810370000004,0.40119839999999996,0.1170162,0.417915,0.0,0.18,0.18,135.5
2021-08-24 20:00:00,56.1150848,4.0635664,56.2620237283,0.1150848,0.033566399999999996,0.11988000000000001,56.0,4.03,56.1448207763,135.46,56.3550848,4.2535664,56.5153820648,0.1150848,0.033566399999999996,0.11988000000000001,56.24,4.22,56.398102805,135.35,0.1150848,0.2135664,0.2426007387,0.1150848,0.033566399999999996,0.11988000000000001,0.0,0.18,0.18,135.35
2021-08-24 20:30:00,56.00667328,4.18361304,56.1627106714,0.04667328,0.01361304,0.048617999999999995,55.96,4.17,56.1151539248,135.25,55.90667328,4.4136130399999995,56.0806214062,0.04667328,0.01361304,0.048617999999999995,55.86,4.4,56.0330224064,135.25,0.04667328,0.19361304000000001,0.1991592436,0.04667328,0.01361304,0.048617999999999995,0.0,0.18,0.18,135.25
2021-08-24 21:00:00,56.74,4.26,56.8996941995,0.0,0.0,0.0,56.74,4.26,56.8996941995,135.09,56.0,4.77,56.2027837389,0.0,0.0,0.0,56.0,4.77,56.2027837389,135.09,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,135.09
2021-08-24 21:30:00,53.66,5.86,53.9790255562,0.0,0.0,0.0,53.66,5.86,53.9790255562,134.56,53.82,5.98,54.1512031261,0.0,0.0,0.0,53.82,5.98,54.1512031261,134.59,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,134.59
2021-08-24 22:00:00,51.56,6.03,51.9114101138,0.0,0.0,0.0,51.56,6.03,51.9114101138,134.67,51.02,6.52,51.4349181005,0.0,0.0,0.0,51.02,6.52,51.4349181005,134.71,0.0,0.17,0.17,0.0,0.0,0.0,0.0,0.17,0.17,134.71
2021-08-24 22:30:00,46.13,7.59,46.7502406411,0.0,0.0,0.0,46.13,7.59,46.7502406411,134.49,46.47,7.65,47.0954711198,0.0,0.0,0.0,46.47,7.65,47.0954711198,134.53,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,134.53
2021-08-24 23:00:00,44.62,7.82,45.3000750551,0.0,0.0,0.0,44.62,7.82,45.3000750551,133.6,44.93,7.9,45.6192382663,0.0,0.0,0.0,44.93,7.9,45.6192382663,133.64,0.0,0.17,0.17,0.0,0.0,0.0,0.0,0.17,0.17,133.64
2021-08-24 23:30:00,41.7,8.06,42.4717977015,0.0,0.0,0.0,41.7,8.06,42.4717977015,133.87,42.08,8.07,42.8468353557,0.0,0.0,0.0,42.08,8.07,42.8468353557,133.92,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,133.92
2021-08-25 00:00:00,39.71,8.65,40.641193388,0.0,0.0,0.0,39.71,8.65,40.641193388,134.2,40.01,8.71,40.9470902507,0.0,0.0,0.0,40.01,8.71,40.9470902507,134.23,0.0,0.17,0.17,0.0,0.0,0.0,0.0,0.17,0.17,134.23
2021-08-25 00:30:00,43.54731744,10.69755092,44.8420165905,5.23731744,1.52755092,5.455539,38.31,9.17,39.3921946583,135.04,43.79731744,10.81755092,45.1134616589,5.23731744,1.52755092,5.455539,38.56,9.29,39.6633041992,135.09,5.23731744,1.70755092,5.5086499355,5.23731744,1.52755092,5.455539,0.0,0.18,0.18,135.09
2021-08-25 01:00:00,42.7303744,10.8526092,44.0870051468,5.2203744,1.5226092,5.43789,37.51,9.33,38.6529300312,135.04,42.9403744,11.0126092,44.330049797,5.2203744,1.5226092,5.43789,37.72,9.49,38.8954817427,135.09,5.2203744,1.7026092,5.4910096489,5.2203744,1.5226092,5.43789,0.0,0.18,0.18,135.09
2021-08-25 01:30:00,42.43763712,10.91764416,43.8194933601,5.23763712,1.52764416,5.455872,37.2,9.39,38.3668098752,135.22,42.60763712,11.10764416,44.0316988059,5.23763712,1.52764416,5.455872,37.37,9.58,38.5784045808,135.27,5.23763712,1.69764416,5.5058912353,5.23763712,1.52764416,5.455872,0.0,0.17,0.17,135.27
2021-08-25 02:00:00,41.88847616,10.93288888,43.2917139216,5.35847616,1.56288888,5.581746,36.53,9.37,37.7125681968,135.34,42.08847616,11.11288888,43.5308640476,5.35847616,1.56288888,5.581746,36.73,9.55,37.9512239592,135.39,5.35847616,1.74288888,5.6347962168,5.35847616,1.56288888,5.581746,0.0,0.18,0.18,135.39
2021-08-25 02:30:00,41.01762688,11.24055784,42.5299406938,5.48762688,1.60055784,5.716278,35.53,9.64,36.8145419637,135.31,41.22762688,11.39055784,42.7722109092,5.48762688,1.60055784,5.716278,35.74,9.79,37.0566013013,135.36,5.48762688,1.7805578400000002,5.7692664175,5.48762688,1.60055784,5.716278,0.0,0.18,0.18,135.36
2021-08-25 03:00:00,40.54788672,11.40146696,42.1203580979,5.38788672,1.57146696,5.612382,35.16,9.83,36.5082798828,135.8,40.69788672,11.59146696,42.3164281309,5.38788672,1.57146696,5.612382,35.31,10.02,36.7041755118,135.84,5.38788672,1.74146696,5.6623343667,5.38788672,1.57146696,5.612382,0.0,0.17,0.17,135.84
2021-08-25 03:30:00,40.24377088,11.83859984,41.9489396864,5.34377088,1.5585998399999998,5.566428,34.9,10.28,36.3825287741,135.73,40.39377088,12.03859984,42.1495505553,5.34377088,1.5585998399999998,5.566428,35.05,10.48,36.583232498,135.78,5.34377088,1.73859984,5.619485441,5.34377088,1.5585998399999998,5.566428,0.0,0.18,0.18,135.78
2021-08-25 04:00:00,39.57646816,12.13521988,41.3951735539,5.36646816,1.56521988,5.590071,34.21,10.57,35.8057118348,135.81,39.72646816,12.32521988,41.5945106662,5.36646816,1.56521988,5.590071,34.36,10.76,36.0053773762,135.86,5.36646816,1.74521988,5.6431173071,5.36646816,1.56521988,5.590071,0.0,0.18,0.18,135.86
2021-08-25 04:30:00,39.68632832,12.01934576,41.4664843943,5.34632832,1.55934576,5.5690919999999995,34.34,10.46,35.8977325189,135.91,39.80632832,12.24934576,41.6484122851,5.34632832,1.55934576,5.5690919999999995,34.46,10.69,36.0800180155,135.96,5.34632832,1.73934576,5.6221481818,5.34632832,1.55934576,5.5690919999999995,0.0,0.18,0.18,135.96
2021-08-25 05:00:00,40.41974496,11.98284228,42.1585613101,5.28974496,1.54284228,5.5101510000000005,35.13,10.44,36.6484720009,135.86,40.54974496,12.19284228,42.343207474,5.28974496,1.54284228,5.5101510000000005,35.26,10.65,36.8332743589,135.91,5.28974496,1.72284228,5.5632353234,5.28974496,1.54284228,5.5101510000000005,0.0,0.18,0.18,135.91
2021-08-25 05:30:00,41.1693952,11.6948236,42.7982242642,5.3993952,1.5748236,5.62437,35.77,10.12,37.1740137731,135.82,41.3193952,11.8848236,42.9946677124,5.3993952,1.5748236,5.62437,35.92,10.31,37.3703425192,135.87,5.3993952,1.7448236,5.6743173969,5.3993952,1.5748236,5.62437,0.0,0.17,0.17,135.87
2021-08-25 06:00:00,42.228616,11.348763,43.7269988783,5.378616,1.5687630000000001,5.6027249999999995,36.85,9.78,38.1257249111,135.82,42.388616,11.548763,43.9336851769,5.378616,1.5687630000000001,5.6027249999999995,37.01,9.98,38.3319775123,135.87,5.378616,1.7487629999999998,5.6557653864,5.378616,1.5687630000000001,5.6027249999999995,0.0,0.18,0.18,135.87
2021-08-25 06:30:00,45.43410048,10.03911264,46.5300039655,5.41410048,1.57911264,5.639688,40.02,8.46,40.9044251885,135.82,45.61410048,10.22911264,46.7469882239,5.41410048,1.57911264,5.639688,40.2,8.65,41.1200984921,135.87,5.41410048,1.7591126400000001,5.6927112423,5.41410048,1.57911264,5.639688,0.0,0.18,0.18,135.87
2021-08-25 07:00:00,48.06469952,9.02428736,48.9045304885,5.77469952,1.68428736,6.015312,42.29,7.34,42.9222518049,135.21,48.28469952,9.18428736,49.1504154819,5.77469952,1.68428736,6.015312,42.51,7.5,43.1665391247,135.26,5.77469952,1.86428736,6.068172864,5.77469952,1.68428736,6.015312,0.0,0.18,0.18,135.26
2021-08-25 07:30:00,50.06603776,8.23717768,50.7391292113,6.19603776,1.8071776800000001,6.454206,43.87,6.43,44.3387167158,135.37,50.31603776,8.37717768,51.0086341882,6.19603776,1.8071776800000001,6.454206,44.12,6.57,44.6064939218,135.43,6.19603776,1.98717768,6.5069008795,6.19603776,1.8071776800000001,6.454206,0.0,0.18,0.18,135.43
2021-08-25 08:00:00,51.62369792,6.79232856,52.0686269667,8.37369792,2.44232856,8.722602,43.25,4.35,43.4682067723,135.2,51.85369792,6.94232856,52.3163637289,8.37369792,2.44232856,8.722602,43.48,4.5,43.7122454239,135.27,8.37369792,2.61232856,8.7717203193,8.37369792,2.44232856,8.722602,0.0,0.17,0.17,135.27
2021-08-25 08:30:00,57.97780416,4.58144288,58.1585367257,8.02780416,2.34144288,8.362296,49.95,2.24,50.0002009996,134.53,58.30780416,4.63144288,58.4914548384,8.02780416,2.34144288,8.362296,50.28,2.29,50.3321219501,134.6,8.02780416,2.52144288,8.414470502,8.02780416,2.34144288,8.362296,0.0,0.18,0.18,134.6
2021-08-25 09:00:00,57.55242944,4.74904192,57.7480348895,8.12242944,2.36904192,8.460864,49.43,2.38,49.4872640181,134.61,57.84242944,4.81904192,58.0428273652,8.12242944,2.36904192,8.460864,49.72,2.45,49.7803264352,134.67,8.12242944,2.54904192,8.5130179559,8.12242944,2.36904192,8.460864,0.0,0.18,0.18,134.67
2021-08-25 09:30:00,55.10494464,5.76477552,55.4056636146,10.40494464,3.03477552,10.838484,44.7,2.73,44.7832881776,134.77,55.35494464,5.86477552,55.6647598396,10.40494464,3.03477552,10.838484,44.95,2.83,45.0389986567,134.84,10.40494464,3.21477552,10.8902550294,10.40494464,3.03477552,10.838484,0.0,0.18,0.18,134.84
2021-08-25 10:00:00,56.28904128,4.9901370400000005,56.5098012375,9.66904128,2.82013704,10.071918,46.62,2.17,46.6704756779,134.77,56.51904128,5.11013704,56.7495861463,9.66904128,2.82013704,10.071918,46.85,2.29,46.9059335266,134.84,9.66904128,3.00013704,10.1237928433,9.66904128,2.82013704,10.071918,0.0,0.18,0.18,134.84
2021-08-25 10:30:00,56.23275584,5.29288712,56.4813020691,11.39275584,3.32288712,11.867454,44.84,1.97,44.8832541155,134.74,56.50275584,5.37288712,56.7576367859,11.39275584,3.32288712,11.867454,45.11,2.05,45.1565565561,134.81,11.39275584,3.50288712,11.9191066698,11.39275584,3.32288712,11.867454,0.0,0.18,0.18,134.81
2021-08-25 11:00:00,56.56782112,4.9322811600000005,56.7824425655,11.04782112,3.22228116,11.508147,45.52,1.71,45.5521075253,134.74,56.88782112,4.98228116,57.1055804396,11.04782112,3.22228116,11.508147,45.84,1.76,45.873774643,134.81,11.04782112,3.39228116,11.5568993665,11.04782112,3.22228116,11.508147,0.0,0.17,0.17,134.81
2021-08-25 11:30:00,56.21489344,5.05934392,56.4421048985,11.65489344,3.39934392,12.140514,44.56,1.6600000000000001,44.5909093875,134.53,56.58489344,5.06934392,56.811516556,11.65489344,3.39934392,12.140514,44.93,1.67,44.9610253442,134.6,11.65489344,3.57934392,12.1921386145,11.65489344,3.39934392,12.140514,0.0,0.18,0.18,134.6
2021-08-25 12:00:00,56.73592256,5.06589408,56.961637894,11.50592256,3.35589408,11.985336,45.23,1.71,45.2623132418,134.53,57.02592256,5.14589408,57.2576289214,11.50592256,3.35589408,11.985336,45.52,1.79,45.555180825,134.6,11.50592256,3.5358940800000003,12.036976402,11.50592256,3.35589408,11.985336,0.0,0.18,0.18,134.6
2021-08-25 12:30:00,57.63981952,5.02619736,57.8585469417,10.64981952,3.10619736,11.093562,46.99,1.92,47.0292090089,134.53,57.94981952,5.07619736,58.1717230451,10.64981952,3.10619736,11.093562,47.3,1.97,47.3410065377,134.6,10.64981952,3.28619736,11.1453016513,10.64981952,3.10619736,11.093562,0.0,0.18,0.18,134.6
2021-08-25 13:00:00,54.87932768,6.22563724,55.2313241345,12.97932768,3.78563724,13.520133,41.9,2.44,41.970985216,134.58,55.05932768,6.38563724,55.4283855758,12.97932768,3.78563724,13.520133,42.08,2.6,42.1602466786,134.65,12.97932768,3.96563724,13.5716331274,12.97932768,3.78563724,13.520133,0.0,0.18,0.18,134.65
2021-08-25 13:30:00,55.4052832,5.6757076,55.6952337569,11.5052832,3.3557076,11.98467,43.9,2.32,43.9612602185,134.58,55.6052832,5.8557076,55.9127608981,11.5052832,3.3557076,11.98467,44.1,2.5,44.1708048376,134.65,11.5052832,3.5357076,12.0363104706,11.5052832,3.3557076,11.98467,0.0,0.18,0.18,134.65
2021-08-25 14:00:00,56.36975808,5.00367944,56.5913989396,12.14975808,3.54367944,12.655998,44.22,1.46,44.2440956513,134.58,56.54975808,5.18367944,56.7868441758,12.14975808,3.54367944,12.655998,44.4,1.6400000000000001,44.4302779645,134.67,12.14975808,3.71367944,12.7046462519,12.14975808,3.54367944,12.655998,0.0,0.17,0.17,134.67
2021-08-25 14:30:00,55.16757952,4.88887736,55.3837787799,12.88757952,3.75887736,13.424562,42.28,1.13,42.2950978247,134.55,55.35757952,5.04887736,55.5873436396,12.88757952,3.75887736,13.424562,42.47,1.29,42.4895869596,134.63,12.88757952,3.93887736,13.4760699294,12.88757952,3.75887736,13.424562,0.0,0.18,0.18,134.63
2021-08-25 15:00:00,56.95728224,4.76295732,57.1560824637,10.46728224,3.05295732,10.903419,46.49,1.71,46.5214380689,134.51,57.17728224,4.89295732,57.3862582478,10.46728224,3.05295732,10.903419,46.71,1.8399999999999999,46.7462265857,134.58,10.46728224,3.23295732,10.9551819029,10.46728224,3.05295732,10.903419,0.0,0.18,0.18,134.58
2021-08-25 15:30:00,58.9810304,4.2169672,59.1315885074,8.5610304,2.4969672,8.91774,50.42,1.72,50.4493290342,134.62,59.1810304,4.3869672,59.3434060399,8.5610304,2.4969672,8.91774,50.62,1.8900000000000001,50.6552711966,134.71,8.5610304,2.6769672,8.9698046188,8.5610304,2.4969672,8.91774,0.0,0.18,0.18,134.71
2021-08-25 16:00:00,60.33647616,3.72563888,60.4513915511,7.35647616,2.14563888,7.662996,52.98,1.58,53.0035545978,134.62,60.57647616,3.87563888,60.7003298236,7.35647616,2.14563888,7.662996,53.22,1.73,53.2481107646,134.73,7.35647616,2.32563888,7.7153313404,7.35647616,2.14563888,7.662996,0.0,0.18,0.18,134.73
2021-08-25 16:30:00,57.9282336,5.2794848,58.1683179039,8.1582336,2.3794848,8.49816,49.77,2.9,49.8544170561,134.86,58.1782336,5.4294848,58.4310377283,8.1582336,2.3794848,8.49816,50.02,3.05,50.1129015324,134.94,8.1582336,2.5594848,8.5503063053,8.1582336,2.3794848,8.49816,0.0,0.18,0.18,134.94
2021-08-25 17:00:00,58.54469696,5.59095328,58.8110559395,8.33469696,2.4309532799999998,8.681976,50.21,3.16,50.3093400871,134.86,58.75469696,5.78095328,59.0384098337,8.33469696,2.4309532799999998,8.681976,50.42,3.35,50.5311676097,134.94,8.33469696,2.60095328,8.7311013841,8.33469696,2.4309532799999998,8.681976,0.0,0.17,0.17,134.94
2021-08-25 17:30:00,60.83159104,5.31713072,61.0635271463,7.36159104,2.14713072,7.668324,53.47,3.17,53.5638852213,134.83,61.12159104,5.44713072,61.3638340095,7.36159104,2.14713072,7.668324,53.76,3.3,53.8611882528,134.91,7.36159104,2.32713072,7.7206580049,7.36159104,2.14713072,7.668324,0.0,0.18,0.18,134.91
2021-08-25 18:00:00,61.17616672,5.74263196,61.4451071802,7.10616672,2.07263196,7.402257,54.07,3.67,54.1944074605,134.83,61.51616672,5.81263196,61.7901728289,7.10616672,2.07263196,7.402257,54.41,3.74,54.5383873982,134.91,7.10616672,2.25263196,7.4546600325,7.10616672,2.07263196,7.402257,0.0,0.18,0.18,134.91
2021-08-25 18:30:00,58.04973216,6.62242188,58.4262601525,8.09973216,2.36242188,8.437221,49.95,4.26,50.1313285282,135.11,58.34973216,6.70242188,58.7334121451,8.09973216,2.36242188,8.437221,50.25,4.34,50.4370706921,135.18,8.09973216,2.54242188,8.4893798407,8.09973216,2.36242188,8.437221,0.0,0.18,0.18,135.18
2021-08-25 19:00:00,58.55793472,6.39023096,58.9055750366,7.33793472,2.1402309600000002,7.643682,51.22,4.25,51.3960202739,135.02,58.83793472,6.51023096,59.1970072661,7.33793472,2.1402309600000002,7.643682,51.5,4.37,51.6850742478,135.09,7.33793472,2.32023096,7.6960221974,7.33793472,2.1402309600000002,7.643682,0.0,0.18,0.18,135.09
2021-08-25 19:30:00,62.4587248,5.0967114,62.6663288436,6.4687248,1.8867113999999998,6.738255,55.99,3.21,56.0819418351,134.92,62.7887248,5.1667114,63.0009433953,6.4687248,1.8867113999999998,6.738255,56.32,3.2800000000000002,56.4154305133,135.0,6.4687248,2.0667114,6.7908538895,6.4687248,1.8867113999999998,6.738255,0.0,0.18,0.18,135.0
2021-08-25 20:00:00,60.96153248,5.51461364,61.2104517702,5.98153248,1.7446136399999999,6.230763,54.98,3.77,55.1091036037,134.71,61.29153248,5.59461364,61.5463374664,5.98153248,1.7446136399999999,6.230763,55.31,3.85,55.4438328401,134.78,5.98153248,1.92461364,6.2835394860000005,5.98153248,1.7446136399999999,6.230763,0.0,0.18,0.18,134.78
2021-08-25 20:30:00,62.1794352,4.8231686,62.3662177556,5.3594352,1.5631686,5.582745,56.82,3.26,56.9134430517,134.71,62.4794352,4.9331686,62.6738859123,5.3594352,1.5631686,5.582745,57.12,3.37,57.2193262805,134.78,5.3594352,1.7331686,5.6327097439,5.3594352,1.5631686,5.582745,0.0,0.17,0.17,134.78
2021-08-25 21:00:00,62.28297184,4.80170012,62.4677909427,5.18297184,1.51170012,5.398929,57.1,3.29,57.1947034261,134.46,62.62297184,4.90170012,62.8145147728,5.18297184,1.51170012,5.398929,57.44,3.39,57.5399487313,134.54,5.18297184,1.6917001200000001,5.4520680838,5.18297184,1.51170012,5.398929,0.0,0.18,0.18,134.54
2021-08-25 21:30:00,61.05147328,5.60876304,61.3085688342,5.24147328,1.5287630399999999,5.459868,55.81,4.08,55.9589358369,134.48,61.36147328,5.71876304,61.627385583,5.24147328,1.5287630399999999,5.459868,56.12,4.19,56.2761983435,134.56,5.24147328,1.70876304,5.5129768068,5.24147328,1.5287630399999999,5.459868,0.0,0.18,0.18,134.56
2021-08-25 22:00:00,58.62682784,6.19365812,58.9530859539,5.32682784,1.5536581200000001,5.548779,53.3,4.64,53.5015850232,134.48,58.89682784,6.33365812,59.2364039658,5.32682784,1.5536581200000001,5.548779,53.57,4.78,53.7828346222,134.56,5.32682784,1.7336581199999999,5.6018448135,5.32682784,1.5536581200000001,5.548779,0.0,0.18,0.18,134.56
2021-08-25 22:30:00,55.28663808,7.21901944,55.7559556627,5.27663808,1.5390194400000001,5.496498,50.01,5.68,50.3315259057,134.74,55.48663808,7.38901944,55.9764648197,5.27663808,1.5390194400000001,5.496498,50.21,5.85,50.5496449048,134.82,5.27663808,1.70901944,5.5464995153,5.27663808,1.5390194400000001,5.496498,0.0,0.17,0.17,134.82
2021-08-25 23:00:00,52.37168288,7.69424084,52.9338692123,5.43168288,1.58424084,5.658003,46.94,6.11,47.3359873669,134.21,52.52168288,7.90424084,53.1131263983,5.43168288,1.58424084,5.658003,47.09,6.32,47.5122142191,134.28,5.43168288,1.76424084,5.7110178296,5.43168288,1.58424084,5.658003,0.0,0.18,0.18,134.28
2021-08-25 23:30:00,49.60239232,8.72069776,50.3631600804,5.28239232,1.54069776,5.502492,44.32,7.18,44.897826228,134.56,49.74239232,8.91069776,50.5342075063,5.28239232,1.54069776,5.502492,44.46,7.37,45.0667116617,134.63,5.28239232,1.72069776,5.5555800241,5.28239232,1.54069776,5.502492,0.0,0.18,0.18,134.63
2021-08-26 00:00:00,46.52060384,9.40892612,47.462558637,5.55060384,1.61892612,5.781879,40.97,7.79,41.7040165931,135.06,46.73060384,9.55892612,47.6982431943,5.55060384,1.61892612,5.781879,41.18,7.94,41.9384787516,135.13,5.55060384,1.7889261200000002,5.8317629969,5.55060384,1.61892612,5.781879,0.0,0.17,0.17,135.13
2021-08-26 00:30:00,45.10568896,10.00915928,46.2028835253,5.34568896,1.55915928,5.568426,39.76,8.45,40.6480024109,135.37,45.35568896,10.12915928,46.4729855804,5.34568896,1.55915928,5.568426,40.01,8.57,40.9175390267,135.43,5.34568896,1.73915928,5.6214824965,5.34568896,1.55915928,5.568426,0.0,0.18,0.18,135.43
2021-08-26 01:00:00,43.90381088,10.32694484,45.1019999503,5.30381088,1.54694484,5.524803,38.6,8.78,39.5859621583,135.45,44.09381088,10.46694484,45.3191029501,5.30381088,1.54694484,5.524803,38.79,8.92,39.8023931441,135.5,5.30381088,1.72694484,5.5778802722,5.30381088,1.54694484,5.524803,0.0,0.18,0.18,135.5
2021-08-26 01:30:00,42.61766688,10.78890284,43.962096797,5.44766688,1.58890284,5.674653,37.17,9.2,38.2916296336,135.45,42.79766688,10.92890284,44.1710449011,5.44766688,1.58890284,5.674653,37.35,9.34,38.5001051947,135.5,5.44766688,1.76890284,5.7276602285,5.44766688,1.58890284,5.674653,0.0,0.18,0.18,135.5
2021-08-26 02:00:00,42.79287168,11.05750424,44.1983966524,5.44287168,1.58750424,5.669658,37.35,9.47,38.531849164,135.57,42.97287168,11.22750424,44.4153639171,5.44287168,1.58750424,5.669658,37.53,9.64,38.7482967368,135.62,5.44287168,1.76750424,5.7226675042,5.44287168,1.58750424,5.669658,0.0,0.18,0.18,135.62
2021-08-26 02:30:00,42.86568896,10.989159279999999,44.2518803182,5.34568896,1.55915928,5.568426,37.52,9.43,38.6868879596,135.63,43.05568896,11.14915928,44.4757923423,5.34568896,1.55915928,5.568426,37.71,9.59,38.9103096878,135.68,5.34568896,1.73915928,5.6214824965,5.34568896,1.55915928,5.568426,0.0,0.18,0.18,135.68
2021-08-26 03:00:00,41.9918128,11.0696954,43.4263802139,5.3818128,1.5696954,5.606055,36.61,9.5,37.8225078492,135.51,42.2418128,11.1596954,43.6910694542,5.3818128,1.5696954,5.606055,36.86,9.59,38.0871067423,135.56,5.3818128,1.7496954,5.6590938327,5.3818128,1.5696954,5.606055,0.0,0.18,0.18,135.56
2021-08-26 03:30:00,41.6191152,11.3464086,43.1380544085,5.6791152,1.6564086,5.915745,35.94,9.69,37.2233757201,135.45,41.8591152,11.4664086,43.4011987335,5.6791152,1.6564086,5.915745,36.18,9.81,37.4863775257,135.49,5.6791152,1.8264086,5.9655777448,5.6791152,1.6564086,5.915745,0.0,0.17,0.17,135.49
2021-08-26 04:00:00,39.9046896,11.5738678,41.5492318572,5.7046896,1.6638678,5.942385,34.2,9.91,35.6068546772,135.45,40.1446896,11.6538678,41.8020183458,5.7046896,1.6638678,5.942385,34.44,9.99,35.8596388716,135.49,5.7046896,1.8438678,5.9952757982,5.7046896,1.6638678,5.942385,0.0,0.18,0.18,135.49
2021-08-26 04:30:00,40.03172288,11.69258584,41.7043810692,5.39172288,1.57258584,5.616378,34.64,10.12,36.0880035469,135.42,40.27172288,11.79258584,41.9628019145,5.39172288,1.57258584,5.616378,34.88,10.22,36.3464276099,135.46,5.39172288,1.75258584,5.6694120278,5.39172288,1.57258584,5.616378,0.0,0.18,0.18,135.46
2021-08-26 05:00:00,40.66181248,11.57302864,42.2766837165,5.70181248,1.66302864,5.939388,34.96,9.91,36.3374421224,135.42,40.88181248,11.67302864,42.5156699263,5.70181248,1.66302864,5.939388,35.18,10.01,36.5763926597,135.46,5.70181248,1.84302864,5.9922800439,5.70181248,1.66302864,5.939388,0.0,0.18,0.18,135.46
2021-08-26 05:30:00,42.24766688,10.98890284,43.6534230322,5.44766688,1.58890284,5.674653,36.8,9.4,37.9815744803,135.56,42.49766688,11.10890284,43.9256122615,5.44766688,1.58890284,5.674653,37.05,9.52,38.2535344772,135.6,5.44766688,1.75890284,5.7245797781,5.44766688,1.58890284,5.674653,0.0,0.17,0.17,135.6
2021-08-26 06:00:00,43.75827616,10.71116388,45.0501472157,5.55827616,1.6211638800000001,5.789871,38.2,9.09,39.2666283248,135.37,43.98827616,10.83116388,45.3021252319,5.55827616,1.6211638800000001,5.789871,38.43,9.21,39.5182109919,135.42,5.55827616,1.80116388,5.8428268153000005,5.55827616,1.6211638800000001,5.789871,0.0,0.18,0.18,135.42
2021-08-26 06:30:00,43.18052384,10.59223612,44.4606916851,5.63052384,1.64223612,5.865129,37.55,8.95,38.6018781926,135.06,43.41052384,10.71223612,44.7127004637,5.63052384,1.64223612,5.865129,37.78,9.07,38.8534850432,135.11,5.63052384,1.82223612,5.9180523139000005,5.63052384,1.64223612,5.865129,0.0,0.18,0.18,135.11
2021-08-26 07:00:00,44.78700704,9.73454372,45.8327103828,5.94700704,1.73454372,6.194799,38.84,8.0,39.6553350761,134.81,45.03700704,9.83454372,46.0982673568,5.94700704,1.73454372,6.194799,39.09,8.1,39.9203970421,134.86,5.94700704,1.9145437200000002,6.2475891662,5.94700704,1.73454372,6.194799,0.0,0.18,0.18,134.86
2021-08-26 07:30:00,52.06099264,7.49528952,52.597778657,6.36099264,1.85528952,6.626034,45.7,5.64,46.046711066,135.2,52.39099264,7.53528952,52.9301114485,6.36099264,1.85528952,6.626034,46.03,5.68,46.3791256925,135.25,6.36099264,2.02528952,6.6756291843,6.36099264,1.85528952,6.626034,0.0,0.17,0.17,135.25
2021-08-26 08:00:00,53.60640608,6.91936844,54.0511279477,7.50640608,2.18936844,7.819173,46.1,4.73,46.3420208882,134.38,53.96640608,6.94936844,54.4120088483,7.50640608,2.18936844,7.819173,46.46,4.76,46.7032033163,134.44,7.50640608,2.36936844,7.8714699417,7.50640608,2.18936844,7.819173,0.0,0.18,0.18,134.44
2021-08-26 08:30:00,56.63210944,5.62228192,56.9105075853,8.44210944,2.46228192,8.793864,48.19,3.16,48.2934954212,134.43,57.03210944,5.64228192,57.3105300311,8.44210944,2.46228192,8.793864,48.59,3.18,48.693947262500004,134.49,8.44210944,2.6422819200000003,8.8459519297,8.44210944,2.46228192,8.793864,0.0,0.18,0.18,134.49
2021-08-26 09:00:00,58.2855952,5.0720486,58.5058653882,9.1955952,2.6820486,9.578745,49.09,2.39,49.1481454381,133.93,58.5955952,5.1320486,58.8199090417,9.1955952,2.6820486,9.578745,49.4,2.45,49.4607167356,133.99,9.1955952,2.8620486,9.630695368,9.1955952,2.6820486,9.578745,0.0,0.18,0.18,133.99
2021-08-26 09:30:00,58.95608448,4.96927464,59.1651382797,9.42608448,2.74927464,9.818838,49.53,2.22,49.5797267036,133.58,59.11608448,5.11927464,59.3373273504,9.42608448,2.74927464,9.818838,49.69,2.37,49.7464873132,133.66,9.42608448,2.9192746400000003,9.8677876471,9.42608448,2.74927464,9.818838,0.0,0.17,0.17,133.66
2021-08-26 10:00:00,56.97311552,5.54132536,57.241961696,11.35311552,3.31132536,11.826162,45.62,2.23,45.6744709876,133.58,57.13311552,5.70132536,57.4168790503,11.35311552,3.31132536,11.826162,45.78,2.39,45.8423439628,133.66,11.35311552,3.49132536,11.8778190245,11.35311552,3.31132536,11.826162,0.0,0.18,0.18,133.66
2021-08-26 10:30:00,57.40712192,5.30291056,57.651526498,10.94712192,3.19291056,11.403252,46.46,2.11,46.5078885782,133.77,57.51712192,5.47291056,57.776916359,10.94712192,3.19291056,11.403252,46.57,2.2800000000000002,46.6257793501,133.86,10.94712192,3.3729105600000002,11.4549554332,10.94712192,3.19291056,11.403252,0.0,0.18,0.18,133.86
2021-08-26 11:00:00,57.33177536,4.90843448,57.5415084524,12.85177536,3.7484344800000002,13.387266,44.48,1.16,44.4951233283,133.89,56.67177536,5.51843448,56.9398212288,12.85177536,3.7484344800000002,13.387266,43.82,1.77,43.8557328066,133.98,12.85177536,3.92843448,13.4387770042,12.85177536,3.7484344800000002,13.387266,0.0,0.18,0.18,133.98
2021-08-26 11:30:00,60.40538144,4.96990292,60.6094880522,13.16538144,3.83990292,13.713939,47.24,1.13,47.2535130969,133.78,59.70538144,5.35990292,59.9454846691,13.16538144,3.83990292,13.713939,46.54,1.52,46.5648150431,133.93,13.16538144,4.00990292,13.7625066717,13.16538144,3.83990292,13.713939,0.0,0.17,0.17,133.93
2021-08-26 12:00:00,61.61814048,4.5157076400000005,61.7833865348,11.36814048,3.31570764,11.841813,50.25,1.2,50.264326316,133.21,61.07814048,4.89570764,61.2740336341,11.36814048,3.31570764,11.841813,49.71,1.58,49.7351032974,133.57,11.36814048,3.49570764,11.8934683704,11.36814048,3.31570764,11.841813,0.0,0.18,0.18,133.57
2021-08-26 12:30:00,61.57754112,4.21386616,61.7215540828,11.32754112,3.30386616,11.799522,50.25,0.91,50.2582391255,133.21,61.02754112,5.19386616,61.2481593261,11.32754112,3.30386616,11.799522,49.7,1.8900000000000001,49.7359236367,133.63,11.32754112,3.48386616,11.8511818502,11.32754112,3.30386616,11.799522,0.0,0.18,0.18,133.63
2021-08-26 13:00:00,61.08971904,4.02533472,61.2221944396,11.22971904,3.27533472,11.697624,49.86,0.75,49.8656404752,133.38,60.50971904,5.34533472,60.7453595065,11.22971904,3.27533472,11.697624,49.28,2.07,49.3234558805,133.8,11.22971904,3.44533472,11.7463577781,11.22971904,3.27533472,11.697624,0.0,0.17,0.17,133.8
2021-08-26 13:30:00,61.9462128,4.6413954,62.1198505433,10.9762128,3.2013954,11.433555,50.97,1.44,50.9903373199,133.75,61.3062128,4.6713954,61.4839301189,10.9762128,3.2013954,11.433555,50.33,1.47,50.3514627394,134.18,10.9762128,3.3813954,11.4852549942,10.9762128,3.2013954,11.433555,0.0,0.18,0.18,134.18
2021-08-26 14:00:00,61.41384448,5.04195464,61.6204641366,11.66384448,3.40195464,12.149838,49.75,1.6400000000000001,49.7770238162,133.75,60.70384448,4.6919546400000005,60.8849010264,11.66384448,3.40195464,12.149838,49.04,1.29,49.0569638278,134.18,11.66384448,3.58195464,12.2014616787,11.66384448,3.40195464,12.149838,0.0,0.18,0.18,134.18
2021-08-26 14:30:00,59.95796064,4.53148852,60.1289566874,11.38796064,3.32148852,11.862459,48.57,1.21,48.5850697231,134.14,59.21796064,5.07148852,59.4347277117,11.38796064,3.32148852,11.862459,47.83,1.75,47.862003719,134.57,11.38796064,3.50148852,11.914112195,11.38796064,3.32148852,11.862459,0.0,0.18,0.18,134.57
2021-08-26 15:00:00,57.11641088,3.97311984,57.254432781,12.69641088,3.7031198400000003,13.225428,44.42,0.27,44.4208205687,134.14,57.21641088,6.17311984,57.5484585593,12.69641088,3.7031198400000003,13.225428,44.52,2.47,44.5884659974,134.57,12.69641088,3.88311984,13.2769525466,12.69641088,3.7031198400000003,13.225428,0.0,0.18,0.18,134.57
2021-08-26 15:30:00,54.65975616,4.70367888,54.8617675479,14.06975616,4.10367888,14.655996,40.59,0.6000000000000001,40.5944343476,134.42,54.81975616,7.04367888,55.2704177441,14.06975616,4.10367888,14.655996,40.75,2.94,40.8559187879,134.78,14.06975616,4.28367888,14.7074111641,14.06975616,4.10367888,14.655996,0.0,0.18,0.18,134.78
2021-08-26 16:00:00,54.2824736,5.0978048,54.5213220118,13.9124736,4.0578048,14.49216,40.37,1.04,40.3833938643,134.52,54.4524736,7.3578048,54.9473308964,13.9124736,4.0578048,14.49216,40.54,3.3,40.6740900328,134.87,13.9124736,4.2378048,14.5435866001,13.9124736,4.0578048,14.49216,0.0,0.18,0.18,134.87
2021-08-26 16:30:00,56.11234432,4.88568376,56.3246401754,13.32234432,3.88568376,13.877442,42.79,1.0,42.8016833781,134.6,56.31234432,7.28568376,56.78169873,13.32234432,3.88568376,13.877442,42.99,3.4,43.1242402832,134.94,13.32234432,4.06568376,13.9289139066,13.32234432,3.88568376,13.877442,0.0,0.18,0.18,134.94
2021-08-26 17:00:00,58.67780064,4.3381085200000005,58.8379424647,11.54780064,3.36810852,12.028959,47.13,0.97,47.1399809079,134.79,58.93780064,6.72810852,59.3205848634,11.54780064,3.36810852,12.028959,47.39,3.36,47.5089644173,135.14,11.54780064,3.54810852,12.0805949229,11.54780064,3.36810852,12.028959,0.0,0.18,0.18,135.14
2021-08-26 17:30:00,57.6033856,5.6993208,57.8846464113,11.0033856,3.2093208,11.46186,46.6,2.49,46.6664772615,134.8,57.8733856,8.0893208,58.4359980818,11.0033856,3.2093208,11.46186,46.87,4.88,47.123362571,135.14,11.0033856,3.3893208,11.5135567983,11.0033856,3.2093208,11.46186,0.0,0.18,0.18,135.14
2021-08-26 18:00:00,57.52808096,5.73319028,57.8130570868,10.94808096,3.19319028,11.404251,46.58,2.54,46.6492014937,134.8,57.79808096,8.15319028,58.3703064443,10.94808096,3.19319028,11.404251,46.85,4.96,47.1118254794,135.14,10.94808096,3.37319028,11.4559543196,10.94808096,3.19319028,11.404251,0.0,0.18,0.18,135.14
2021-08-26 18:30:00,61.75982176,4.57286468,61.9288840139,8.40982176,2.4528646800000002,8.760231,53.35,2.12,53.3921052217,134.74,62.04982176,6.96286468,62.4392654105,8.40982176,2.4528646800000002,8.760231,53.64,4.51,53.8292643457,135.09,8.40982176,2.63286468,8.8123253718,8.40982176,2.4528646800000002,8.760231,0.0,0.18,0.18,135.09
2021-08-26 19:00:00,61.2569856,4.9703707999999995,61.4583018858,7.4069856,2.1603708,7.71561,53.85,2.81,53.9232658507,134.74,61.5869856,7.3503708,62.0240658631,7.4069856,2.1603708,7.71561,54.18,5.19,54.4280120894,135.09,7.4069856,2.3403708,7.7679322319,7.4069856,2.1603708,7.71561,0.0,0.18,0.18,135.09
2021-08-26 19:30:00,57.0609824,6.2582032,57.4031429431,6.6109824,1.9282032,6.88644,50.45,4.33,50.6354757063,135.12,57.3709824,8.7082032,58.0281175338,6.6109824,1.9282032,6.88644,50.76,6.78,51.2107996423,135.46,6.6109824,2.1082032,6.9389919315,6.6109824,1.9282032,6.88644,0.0,0.18,0.18,135.46
2021-08-26 20:00:00,57.7104832,6.4805576,58.073208091,6.3104832,1.8405576,6.5734200000000005,51.4,4.64,51.6090069658,135.12,58.0304832,8.900557599999999,58.7090870821,6.3104832,1.8405576,6.5734200000000005,51.72,7.06,52.1996360141,135.46,6.3104832,2.0205576,6.6260735909,6.3104832,1.8405576,6.5734200000000005,0.0,0.18,0.18,135.46
2021-08-26 20:30:00,58.21619776,6.64055768,58.5937086037,6.03619776,1.76055768,6.287706,52.18,4.88,52.4076979078,135.09,58.54619776,8.93055768,59.2234086543,6.03619776,1.76055768,6.287706,52.51,7.17,52.9972546459,135.42,6.03619776,1.94055768,6.3404611431,6.03619776,1.76055768,6.287706,0.0,0.18,0.18,135.42
2021-08-26 21:00:00,57.76766624,6.72556932,58.1578588455,6.08766624,1.77556932,6.341319,51.68,4.95,51.9165185659,135.09,58.07766624,9.05556932,58.7794066965,6.08766624,1.77556932,6.341319,51.99,7.28,52.4972237361,135.42,6.08766624,1.95556932,6.3940543957,6.08766624,1.77556932,6.341319,0.0,0.18,0.18,135.42
2021-08-26 21:30:00,55.14858528,7.76750404,55.6929131703,6.12858528,1.78750404,6.383943,49.02,5.98,49.3834061199,135.43,55.41858528,10.14750404,56.3399630163,6.12858528,1.78750404,6.383943,49.29,8.36,49.9939366324,135.76,6.12858528,1.9675040400000001,6.4366629306,6.12858528,1.78750404,6.383943,0.0,0.18,0.18,135.76
2021-08-26 22:00:00,53.02299104,8.35920572,53.6778715962,5.96299104,1.7392057200000002,6.211449,47.06,6.62,47.5233416333,135.43,53.27299104,10.73920572,54.3446603986,5.96299104,1.7392057200000002,6.211449,47.31,9.0,48.158447857,135.76,5.96299104,1.91920572,6.2642328133,5.96299104,1.7392057200000002,6.211449,0.0,0.18,0.18,135.76
2021-08-26 22:30:00,53.16141312,7.65291216,53.7094303586,5.46141312,1.59291216,5.688972,47.7,6.06,48.0834025418,135.7,53.37141312,10.05291216,54.3099326212,5.46141312,1.59291216,5.688972,47.91,8.46,48.6512045072,136.03,5.46141312,1.7729121600000002,5.7419727267,5.46141312,1.59291216,5.688972,0.0,0.18,0.18,136.03
2021-08-26 23:00:00,50.57907552,8.10473036,51.2243060926,5.39907552,1.57473036,5.6240369999999995,45.18,6.53,45.649461114,135.81,50.81907552,10.47473036,51.8873627468,5.39907552,1.57473036,5.6240369999999995,45.42,8.9,46.2837595707,136.14,5.39907552,1.75473036,5.6770674742,5.39907552,1.57473036,5.6240369999999995,0.0,0.18,0.18,136.14
2021-08-26 23:30:00,47.34032416,8.71717788,48.1362179836,5.51032416,1.60717788,5.739921,41.83,7.11,42.4299540419,135.73,47.52032416,11.09717788,48.7988582364,5.51032416,1.60717788,5.739921,42.01,9.49,43.0685523323,136.05,5.51032416,1.78717788,5.7928988532,5.51032416,1.60717788,5.739921,0.0,0.18,0.18,136.05
2021-08-27 00:00:00,44.76213248,9.50978864,45.7611689551,5.38213248,1.56978864,5.606388,39.38,7.94,40.1724781411,135.38,44.94213248,11.88978864,46.488303322,5.38213248,1.56978864,5.606388,39.56,10.32,40.8839332746,135.7,5.38213248,1.74978864,5.6594266774,5.38213248,1.56978864,5.606388,0.0,0.18,0.18,135.7
2021-08-27 00:30:00,42.94640864,9.70270252,44.0288138753,4.94640864,1.44270252,5.152509,38.0,8.26,38.8873707005,135.96,43.06640864,12.13270252,44.7427985668,4.94640864,1.44270252,5.152509,38.12,10.69,39.5905354851,136.28,4.94640864,1.62270252,5.2057777423000005,4.94640864,1.44270252,5.152509,0.0,0.18,0.18,136.28
2021-08-27 01:00:00,42.12457056,9.87883308,43.2674333406,4.86457056,1.41883308,5.067261,37.26,8.46,38.2083655761,135.96,42.24457056,12.32883308,44.006861589,4.86457056,1.41883308,5.067261,37.38,10.91,38.9396006656,136.28,4.86457056,1.59883308,5.1205775017,4.86457056,1.41883308,5.067261,0.0,0.18,0.18,136.28
2021-08-27 01:30:00,40.71906624,10.44764432,42.0380259681,4.68906624,1.3676443200000001,4.884444,36.03,9.08,37.1565243262,136.26,40.89906624,12.83764432,42.8665222638,4.68906624,1.3676443200000001,4.884444,36.21,11.47,37.9832199794,136.57,4.68906624,1.5476443199999999,4.9378684819,4.68906624,1.3676443200000001,4.884444,0.0,0.18,0.18,136.57
2021-08-27 02:00:00,39.98174336,10.85675848,41.4295668189,4.8917433599999995,1.42675848,5.095566,35.09,9.43,36.3350106646,136.48,40.21174336,13.21675848,42.3280877051,4.8917433599999995,1.42675848,5.095566,35.32,11.79,37.2358228055,136.78,4.8917433599999995,1.6067584799999999,5.1488664688,4.8917433599999995,1.42675848,5.095566,0.0,0.18,0.18,136.78
2021-08-27 02:30:00,39.67875648,10.94797064,41.1614112602,4.75875648,1.38797064,4.957038,34.92,9.56,36.2049720342,136.39,39.87875648,13.33797064,42.0501685988,4.75875648,1.38797064,4.957038,35.12,11.95,37.0973974828,136.69,4.75875648,1.56797064,5.0104186615,4.75875648,1.38797064,4.957038,0.0,0.18,0.18,136.69
2021-08-27 03:00:00,40.31723808,10.66419444,41.7037735637,4.67723808,1.36419444,4.872123,35.64,9.3,36.8334033182,136.44,40.48723808,13.07419444,42.5458694541,4.67723808,1.36419444,4.872123,35.81,11.71,37.6759897017,136.75,4.67723808,1.54419444,4.9255550475,4.67723808,1.36419444,4.872123,0.0,0.18,0.18,136.75
2021-08-27 03:30:00,40.16304224,10.75463732,41.5780252761,4.71304224,1.37463732,4.909419,35.45,9.38,36.6699727297,136.59,40.31304224,13.19463732,42.4174472199,4.71304224,1.37463732,4.909419,35.6,11.82,37.5109637306,136.9,4.71304224,1.56463732,4.9659699052,4.71304224,1.37463732,4.909419,0.0,0.19,0.19,136.9
2021-08-27 04:00:00,38.698986239999996,10.88095432,40.1995858551,4.76898624,1.39095432,4.967694,33.93,9.49,35.2321586055,136.71,38.80898624,13.34095432,41.0380125633,4.76898624,1.39095432,4.967694,34.04,11.95,36.0766420278,137.02,4.76898624,1.57095432,5.0210683358,4.76898624,1.39095432,4.967694,0.0,0.18,0.18,137.02
2021-08-27 04:30:00,38.53006528,10.92626904,40.0493356451,4.65006528,1.35626904,4.843818,33.88,9.57,35.2056714181,136.71,38.67006528,13.36626904,40.9149251106,4.65006528,1.35626904,4.843818,34.02,12.01,36.0777008691,137.02,4.65006528,1.53626904,4.8972675720000005,4.65006528,1.35626904,4.843818,0.0,0.18,0.18,137.02
2021-08-27 05:00:00,39.82481056,10.66890308,41.2291284054,4.62481056,1.34890308,4.817511,35.2,9.32,36.4129427539,136.67,39.99481056,13.07890308,42.0790039985,4.62481056,1.34890308,4.817511,35.37,11.73,37.2643234207,136.98,4.62481056,1.52890308,4.870977042,4.62481056,1.34890308,4.817511,0.0,0.18,0.18,136.98
2021-08-27 05:30:00,40.93098432,10.35820376,42.2212963152,4.69098432,1.36820376,4.886442,36.24,8.99,37.3384212307,136.71,41.11098432,12.77820376,43.051080394,4.69098432,1.36820376,4.886442,36.42,11.41,38.165488337,137.02,4.69098432,1.54820376,4.9398652586,4.69098432,1.36820376,4.886442,0.0,0.18,0.18,137.02
2021-08-27 06:00:00,41.96548992,10.37743456,43.2295442062,4.58548992,1.33743456,4.776552,37.38,9.04,38.4575870278,136.96,42.12548992,12.81743456,44.0323009812,4.58548992,1.33743456,4.776552,37.54,11.48,39.256107805,137.27,4.58548992,1.5174345599999999,4.8300440423,4.58548992,1.33743456,4.776552,0.0,0.18,0.18,137.27
2021-08-27 06:30:00,44.15866656,9.19086108,45.1049859744,4.76866656,1.39086108,4.967361,39.39,7.8,40.1548515126,136.74,44.31866656,11.57086108,45.804246875,4.76866656,1.39086108,4.967361,39.55,10.18,40.8391344179,137.05,4.76866656,1.57086108,5.0207355331,4.76866656,1.39086108,4.967361,0.0,0.18,0.18,137.05
2021-08-27 07:00:00,47.67972544,7.97866992,48.3426870553,4.82972544,1.40866992,5.030964,42.85,6.57,43.3507485518,135.87,47.87972544,10.28866992,48.9726948098,4.82972544,1.40866992,5.030964,43.05,8.88,43.9563067147,136.18,4.82972544,1.58866992,5.0843013227,4.82972544,1.40866992,5.030964,0.0,0.18,0.18,136.18
2021-08-27 07:30:00,51.0698848,6.7487164,51.5138651873,5.3098848,1.5487164,5.53113,45.76,5.2,46.054506837,134.95,51.3198848,9.0387164,52.1097780656,5.3098848,1.5487164,5.53113,46.01,7.49,46.6156647491,135.27,5.3098848,1.7287164,5.5842042388,5.3098848,1.5487164,5.53113,0.0,0.18,0.18,135.27
2021-08-27 08:00:00,53.4505136,5.8151498,53.7659127264,5.8805136000000005,1.7151497999999998,6.125535,47.57,4.1,47.7463600707,134.95,53.7105136,8.0751498,54.3141539147,5.8805136000000005,1.7151497999999998,6.125535,47.83,6.36,48.2509948084,135.27,5.8805136000000005,1.8951498,6.1783519618,5.8805136000000005,1.7151497999999998,6.125535,0.0,0.18,0.18,135.27
2021-08-27 08:30:00,55.82625696,5.05640828,56.0547788405,6.7762569599999996,1.97640828,7.058601,49.05,3.08,49.1466061901,134.37,56.11625696,6.54640828,56.4968119151,6.7762569599999996,1.97640828,7.058601,49.34,4.57,49.5511907021,134.69,6.7762569599999996,2.15640828,7.1111008331,6.7762569599999996,1.97640828,7.058601,0.0,0.18,0.18,134.69
2021-08-27 09:00:00,57.42803456,4.18776008,57.5805217753,7.39803456,2.15776008,7.706286,50.03,2.03,50.0711673521,134.04,57.72803456,5.24776008,57.9660673154,7.39803456,2.15776008,7.706286,50.33,3.09,50.4247657407,134.28,7.39803456,2.32776008,7.7556032866999995,7.39803456,2.15776008,7.706286,0.0,0.17,0.17,134.28
2021-08-27 09:30:00,56.80536704,4.08239872,56.9518718205,7.58536704,2.21239872,7.9014240000000004,49.22,1.87,49.2555103516,133.86,57.14536704,6.38239872,57.5006781487,7.58536704,2.21239872,7.9014240000000004,49.56,4.17,49.7351234039,134.05,7.58536704,2.39239872,7.953701325,7.58536704,2.21239872,7.9014240000000004,0.0,0.18,0.18,134.05
2021-08-27 10:00:00,55.04051104,4.27181572,55.20603468,8.44051104,2.46181572,8.792199,46.6,1.81,46.6351380399,134.4,55.38051104,6.59181572,55.7714356776,8.44051104,2.46181572,8.792199,46.94,4.13,47.121338054,134.74,8.44051104,2.64181572,8.8442872474,8.44051104,2.46181572,8.792199,0.0,0.18,0.18,134.74
2021-08-27 10:30:00,55.18531648,4.07030064,55.3352193661,8.19531648,2.39030064,8.536788,46.99,1.6800000000000002,47.0200223309,134.34,55.57531648,6.33030064,55.9346807271,8.19531648,2.39030064,8.536788,47.38,3.94,47.5435379416,134.67,8.19531648,2.57030064,8.5889264514,8.19531648,2.39030064,8.536788,0.0,0.18,0.18,134.67
2021-08-27 11:00:00,56.82356832,3.27354076,56.9177826845,8.10356832,2.3635407600000002,8.441217,48.72,0.91,48.7284978221,134.22,57.92356832,5.10354076,58.1479655294,8.10356832,2.3635407600000002,8.441217,49.82,2.74,49.8952903589,134.55,8.10356832,2.54354076,8.4933750132,8.10356832,2.3635407600000002,8.441217,0.0,0.18,0.18,134.55
2021-08-27 11:30:00,57.90191936,3.12097648,57.9859703701,8.71191936,2.54097648,9.074916,49.19,0.58,49.1934192753,134.05,59.09191936,4.95097648,59.2989637494,8.71191936,2.54097648,9.074916,50.38,2.41,50.4376099751,134.32,8.71191936,2.72097648,9.1269519523,8.71191936,2.54097648,9.074916,0.0,0.18,0.18,134.32
2021-08-27 12:00:00,58.97472736,2.98554548,59.0502493559,7.90472736,2.30554548,8.234091,51.07,0.68,51.074526919,134.05,60.11472736,4.81554548,60.3072957762,7.90472736,2.30554548,8.234091,52.21,2.51,52.2702994061,134.32,7.90472736,2.48554548,8.286292957,7.90472736,2.30554548,8.234091,0.0,0.18,0.18,134.32
2021-08-27 12:30:00,57.99474752,3.40305136,58.0945048905,7.72474752,2.25305136,8.046612,50.27,1.15,50.283152248,134.3,59.08474752,5.3030513599999995,59.322253356,7.72474752,2.25305136,8.046612,51.36,3.05,51.4504820191,134.58,7.72474752,2.43305136,8.0988556703,7.72474752,2.25305136,8.046612,0.0,0.18,0.18,134.58
2021-08-27 13:00:00,57.76841216,4.02703688,57.9086044515,9.41841216,2.74703688,9.810846,48.35,1.28,48.3669401554,134.3,58.77841216,5.94703688,59.0784984889,9.41841216,2.74703688,9.810846,49.36,3.2,49.4636189537,134.58,9.41841216,2.92703688,9.8627598831,9.41841216,2.74703688,9.810846,0.0,0.18,0.18,134.58
2021-08-27 13:30:00,58.88593568,3.86298124,59.0125075299,8.37593568,2.44298124,8.724933,50.51,1.42,50.5299564615,134.38,59.93593568,5.79298124,60.2152390802,8.37593568,2.44298124,8.724933,51.56,3.35,51.6687149056,134.66,8.37593568,2.62298124,8.7770341859,8.37593568,2.44298124,8.724933,0.0,0.18,0.18,134.66
2021-08-27 14:00:00,57.94640576,3.96270168,58.0817436473,7.82640576,2.28270168,8.152506,50.12,1.6800000000000002,50.1481485202,134.46,58.99640576,5.89270168,59.2899639542,7.82640576,2.28270168,8.152506,51.17,3.61,51.2971831585,134.75,7.82640576,2.45270168,8.2017298572,7.82640576,2.28270168,8.152506,0.0,0.17,0.17,134.75
2021-08-27 14:30:00,59.29492672,3.36393696,59.3902719863,8.34492672,2.43393696,8.692632,50.95,0.93,50.9584870262,134.54,60.31492672,5.30393696,60.5476847824,8.34492672,2.43393696,8.692632,51.97,2.87,52.0491863529,134.82,8.34492672,2.61393696,8.7447394697,8.34492672,2.43393696,8.692632,0.0,0.18,0.18,134.82
2021-08-27 15:00:00,57.2582336,4.3894848,57.426238705,8.1582336,2.3794848,8.49816,49.1,2.01,49.1411243258,134.41,57.7782336,6.6994848000000005,58.1653451337,8.1582336,2.3794848,8.49816,49.62,4.32,49.8076982002,134.7,8.1582336,2.5594848,8.5503063053,8.1582336,2.3794848,8.49816,0.0,0.18,0.18,134.7
2021-08-27 15:30:00,52.58145952,6.72834236,53.0101921914,9.01145952,2.62834236,9.386937,43.57,4.1,43.762482790600004,134.67,52.61145952,9.32834236,53.4320469757,9.01145952,2.62834236,9.386937,43.6,6.7,44.1117898073,135.01,9.01145952,2.80834236,9.438918873,9.01145952,2.62834236,9.386937,0.0,0.18,0.18,135.01
2021-08-27 16:00:00,53.83656608,6.56274844,54.2350948591,7.34656608,2.14274844,7.652673,46.49,4.42,46.6996413262,135.14,53.91656608,9.13274844,54.6845791053,7.34656608,2.14274844,7.652673,46.57,6.99,47.0916659293,135.5,7.34656608,2.32274844,7.7050109334,7.34656608,2.14274844,7.652673,0.0,0.18,0.18,135.5
2021-08-27 16:30:00,54.37839456,6.57286508,54.7741942002,7.03839456,2.05286508,7.331661,47.34,4.52,47.5552941322,135.23,54.45839456,9.18286508,55.2271830635,7.03839456,2.05286508,7.331661,47.42,7.13,47.9530322295,135.58,7.03839456,2.24286508,7.3871132216,7.03839456,2.05286508,7.331661,0.0,0.19,0.19,135.58
2021-08-27 17:00:00,54.74229024,7.79650132,55.294699326,7.46229024,2.17650132,7.773219,47.28,5.62,47.6128428053,135.23,54.89229024,8.25650132,55.5097589784,7.46229024,2.17650132,7.773219,47.43,6.08,47.8181064033,135.58,7.46229024,2.35650132,7.8255270811,7.46229024,2.17650132,7.773219,0.0,0.18,0.18,135.58
