Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-27 17:30:00,57.04823488,7.28615184,57.5116432695,6.87823488,2.00615184,7.164828,50.17,5.28,50.4470742462,135.35,57.23823488,7.51615184,57.7296117314,6.87823488,2.00615184,7.164828,50.36,5.51,50.660533949,135.45,6.87823488,2.18615184,7.217296927,6.87823488,2.00615184,7.164828,0.0,0.18,0.18,135.45
2021-08-27 18:00:00,59.85828448,6.6482496399999995,60.2263517421,7.22828448,2.10824964,7.529463,52.63,4.54,52.8254531452,135.35,60.06828448,6.89824964,60.463085006200004,7.22828448,2.10824964,7.529463,52.84,4.79,53.0566649913,135.41,7.22828448,2.28824964,7.5818324262,7.22828448,2.10824964,7.529463,0.0,0.18,0.18,135.41
2021-08-27 18:30:00,59.07625696,7.11640828,59.5033394291,6.7762569599999996,1.97640828,7.058601,52.3,5.14,52.5519704673,135.11,59.29625696,7.34640828,59.7496092379,6.7762569599999996,1.97640828,7.058601,52.52,5.37,52.793818767,135.2,6.7762569599999996,2.15640828,7.1111008331,6.7762569599999996,1.97640828,7.058601,0.0,0.18,0.18,135.2
2021-08-27 19:00:00,58.61025344,7.37757392,59.0727551858,6.30025344,1.83757392,6.562764,52.31,5.54,52.6025446153,135.16,58.83025344,7.60757392,59.3200969382,6.30025344,1.83757392,6.562764,52.53,5.77,52.845944026,135.24,6.30025344,2.01757392,6.615421221,6.30025344,1.83757392,6.562764,0.0,0.18,0.18,135.24
2021-08-27 19:30:00,58.28239232,6.87069776,58.6859756863,5.28239232,1.54069776,5.502492,53.0,5.33,53.2673342678,135.16,58.49239232,7.11069776,58.9230174206,5.28239232,1.54069776,5.502492,53.21,5.57,53.5007383127,135.24,5.28239232,1.72069776,5.5555800241,5.28239232,1.54069776,5.502492,0.0,0.18,0.18,135.24
2021-08-27 20:00:00,56.34381152,7.72027836,56.8702716237,4.66381152,1.3602783600000001,4.858137,51.68,6.36,52.0698761281,135.1,56.59381152,7.95027836,57.1495094324,4.66381152,1.3602783600000001,4.858137,51.93,6.59,52.3464707502,135.18,4.66381152,1.5402783599999998,4.9115776814,4.66381152,1.3602783600000001,4.858137,0.0,0.18,0.18,135.18
2021-08-27 20:30:00,55.9039712,7.9669916,56.4688139692,4.8239712,1.4069916,5.02497,51.08,6.5600000000000005,51.4995145608,135.13,56.1239712,8.1969916,56.7194042154,4.8239712,1.4069916,5.02497,51.3,6.79,51.7474066983,135.21,4.8239712,1.5869916,5.0783107897,4.8239712,1.4069916,5.02497,0.0,0.18,0.18,135.21
2021-08-27 21:00:00,56.88361184,7.88522012,57.4275368817,4.54361184,1.32522012,4.732929,52.34,6.5600000000000005,52.7494947843,135.13,57.07361184,8.15522012,57.6533154612,4.54361184,1.32522012,4.732929,52.53,6.83,52.9721606129,135.21,4.54361184,1.5052201200000002,4.7864492228,4.54361184,1.32522012,4.732929,0.0,0.18,0.18,135.21
2021-08-27 21:30:00,55.36845696,8.47538328,56.0133747231,4.5784569600000005,1.33538328,4.769226,50.79,7.14,51.2894111879,135.23,55.68845696,8.68538328,56.3616901921,4.5784569600000005,1.33538328,4.769226,51.11,7.35,51.6357879769,135.31,4.5784569600000005,1.51538328,4.8227227393,4.5784569600000005,1.33538328,4.769226,0.0,0.18,0.18,135.31
2021-08-27 22:00:00,52.5289664,9.1801152,53.325105027,4.6289663999999995,1.3501151999999998,4.82184,47.9,7.83,48.5357486807,135.51,52.8389664,9.5501152,53.695074919,4.6289663999999995,1.3501151999999998,4.82184,48.21,8.2,48.9023936019,135.58,4.6289663999999995,1.5301152,4.8753033195,4.6289663999999995,1.3501151999999998,4.82184,0.0,0.18,0.18,135.58
2021-08-27 22:30:00,49.9820432,8.4360126,50.6889628128,4.7520432,1.3860126,4.950045,45.23,7.05,45.7761444423,134.98,50.2220432,10.9160126,51.3946782679,4.7520432,1.3860126,4.950045,45.47,9.53,46.4579573378,135.06,4.7520432,1.5560125999999999,5.0003089691,4.7520432,1.3860126,4.950045,0.0,0.17,0.17,135.06
2021-08-27 23:00:00,47.61882656,8.92424108,48.4478556987,4.60882656,1.34424108,4.800861,43.01,7.58,43.6728348061,133.19,47.80882656,11.45424108,49.1618097283,4.60882656,1.34424108,4.800861,43.2,10.11,44.3672412935,133.52,4.60882656,1.5142410800000001,4.851206892,4.60882656,1.34424108,4.800861,0.0,0.17,0.17,133.52
2021-08-27 23:30:00,45.01760768,9.77305224,46.0662300532,4.70760768,1.37305224,4.903758,40.31,8.4,41.1759165047,133.72,45.17760768,12.34305224,46.8333980647,4.70760768,1.37305224,4.903758,40.47,10.97,41.9304400168,134.05,4.70760768,1.55305224,4.9571706980000005,4.70760768,1.37305224,4.903758,0.0,0.18,0.18,134.05
2021-08-28 00:00:00,43.36160384,10.53755112,44.6236335498,4.55160384,1.32755112,4.741254,38.81,9.21,39.8878452664,134.5,43.53160384,13.09755112,45.4592826409,4.55160384,1.32755112,4.741254,38.98,11.77,40.7182182813,134.82,4.55160384,1.50755112,4.7947688052,4.55160384,1.32755112,4.741254,0.0,0.18,0.18,134.82
2021-08-28 00:30:00,41.1256496,10.8141478,42.5236974834,4.7456496,1.3841478,4.943385,36.38,9.43,37.5823003554,134.91,41.2556496,13.4241478,43.3847481043,4.7456496,1.3841478,4.943385,36.51,12.04,38.4440073353,135.24,4.7456496,1.5541478,4.993652522,4.7456496,1.3841478,4.943385,0.0,0.17,0.17,135.24
2021-08-28 01:00:00,40.12915616,11.07475388,41.6293087574,4.67915616,1.36475388,4.874121,35.45,9.71,36.7557696151,134.91,40.25915616,13.65475388,42.5117861097,4.67915616,1.36475388,4.874121,35.58,12.29,37.6428014367,135.24,4.67915616,1.54475388,4.927551818,4.67915616,1.36475388,4.874121,0.0,0.18,0.18,135.24
2021-08-28 01:30:00,39.82595936,11.16382148,41.3610680348,4.67595936,1.36382148,4.870791,35.15,9.8,36.4905809765,134.91,39.97595936,13.71382148,42.2628232178,4.67595936,1.36382148,4.870791,35.3,12.35,37.3980280229,135.24,4.67595936,1.54382148,4.9242238676,4.67595936,1.36382148,4.870791,0.0,0.18,0.18,135.24
2021-08-28 02:00:00,39.15927584,11.33312212,40.7662671985,4.87927584,1.42312212,5.082579,34.28,9.91,35.683700761,134.99,39.32927584,13.86312212,41.7010562578,4.87927584,1.42312212,5.082579,34.45,12.44,36.6272589747,135.32,4.87927584,1.5931221199999999,5.1327741828,4.87927584,1.42312212,5.082579,0.0,0.17,0.17,135.32
2021-08-28 02:30:00,38.78983552,11.28328536,40.3975725531,4.63983552,1.35328536,4.833162,34.15,9.93,35.5644119873,134.93,39.01983552,13.76328536,41.3760267294,4.63983552,1.35328536,4.833162,34.38,12.41,36.5512311694,135.25,4.63983552,1.53328536,4.886618222,4.63983552,1.35328536,4.833162,0.0,0.18,0.18,135.25
2021-08-28 03:00:00,38.27513024,12.10899632,40.1449048668,4.62513024,1.34899632,4.817844,33.65,10.76,35.3284601985,135.05,38.48513024,13.64899632,40.8338138083,4.62513024,1.34899632,4.817844,33.86,12.3,36.0248469809,135.36,4.62513024,1.52899632,4.8713098324,4.62513024,1.34899632,4.817844,0.0,0.18,0.18,135.36
2021-08-28 03:30:00,37.1100352,13.0383436,39.333867295,4.7600352,1.3883436,4.95837,32.35,11.65,34.3837897853,135.27,37.3200352,13.2483436,39.6018135377,4.7600352,1.3883436,4.95837,32.56,11.86,34.6527516945,135.32,4.7600352,1.5583436,5.0086295412,4.7600352,1.3883436,4.95837,0.0,0.17,0.17,135.32
2021-08-28 04:00:00,37.02725824,13.17170032,39.3002740715,4.49725824,1.31170032,4.684644,32.53,11.86,34.6245649792,135.27,37.26725824,13.36170032,39.5901954045,4.49725824,1.31170032,4.684644,32.77,12.05,34.915260274,135.32,4.49725824,1.49170032,4.7381960198,4.49725824,1.31170032,4.684644,0.0,0.18,0.18,135.32
2021-08-28 04:30:00,35.54006528,13.72626904,38.0986443573,4.65006528,1.35626904,4.843818,30.89,12.37,33.2747501869,135.5,35.75006528,13.92626904,38.3667582276,4.65006528,1.35626904,4.843818,31.1,12.57,33.5442230496,135.54,4.65006528,1.53626904,4.8972675720000005,4.65006528,1.35626904,4.843818,0.0,0.18,0.18,135.54
2021-08-28 05:00:00,34.9240512,13.6836816,37.5090988208,4.7440511999999995,1.3836816,4.94172,30.18,12.3,32.5902193917,135.5,35.1540512,13.8636816,37.7890061166,4.7440511999999995,1.3836816,4.94172,30.41,12.48,32.87124123,135.51,4.7440511999999995,1.5536816,4.9919884117,4.7440511999999995,1.3836816,4.94172,0.0,0.17,0.17,135.51
2021-08-28 05:30:00,35.0256896,13.6324928,37.5851538762,4.7056895999999995,1.3724927999999998,4.90176,30.32,12.26,32.7048926003,135.47,35.2356896,13.8124928,37.8462518479,4.7056895999999995,1.3724927999999998,4.90176,30.53,12.44,32.9671730666,135.51,4.7056895999999995,1.5524928,4.9551739128,4.7056895999999995,1.3724927999999998,4.90176,0.0,0.18,0.18,135.51
2021-08-28 06:00:00,35.45173344,13.43633892,37.9125389215,4.82173344,1.40633892,5.022639,30.63,12.03,32.9077164203,135.47,35.62173344,13.67633892,38.1569147013,4.82173344,1.40633892,5.022639,30.8,12.27,33.1540781805,135.51,4.82173344,1.58633892,5.0759811402,4.82173344,1.40633892,5.022639,0.0,0.18,0.18,135.51
2021-08-28 06:30:00,37.37524992,12.86736456,39.5281972433,4.82524992,1.40736456,5.026302,32.55,11.46,34.5084641791,135.4,37.55524992,13.09736456,39.7735811183,4.82524992,1.40736456,5.026302,32.73,11.69,34.7549852539,135.45,4.82524992,1.57736456,5.0765259524,4.82524992,1.40736456,5.026302,0.0,0.17,0.17,135.45
2021-08-28 07:00:00,38.21498976,12.61978868,40.2448072263,5.24498976,1.52978868,5.463531,32.97,11.09,34.7851836275,135.2,38.39498976,12.83978868,40.4850023097,5.24498976,1.52978868,5.463531,33.15,11.31,35.0262558661,135.24,5.24498976,1.70978868,5.5166380081,5.24498976,1.52978868,5.463531,0.0,0.18,0.18,135.24
2021-08-28 07:30:00,39.79709696,12.09165328,41.5934731116,5.93709696,1.73165328,6.184476,33.86,10.36,35.4094507159,135.09,40.01709696,12.27165328,41.8564394488,5.93709696,1.73165328,6.184476,34.08,10.54,35.6726505884,135.14,5.93709696,1.91165328,6.237270122,5.93709696,1.73165328,6.184476,0.0,0.18,0.18,135.14
2021-08-28 08:00:00,40.70518752,11.67484636,42.3463614561,7.28518752,2.12484636,7.588737,33.42,9.55,34.7577171287,135.84,40.93518752,11.85484636,42.6172143566,7.28518752,2.12484636,7.588737,33.65,9.73,35.0284941155,135.89,7.28518752,2.30484636,7.6410911488,7.28518752,2.12484636,7.588737,0.0,0.18,0.18,135.89
2021-08-28 08:30:00,42.14632512,10.892678159999999,43.5311745605,8.54632512,2.49267816,8.902422,33.6,8.4,34.6340872552,135.61,42.38632512,11.07267816,43.8087292536,8.54632512,2.49267816,8.902422,33.84,8.58,34.9107719766,135.65,8.54632512,2.66267816,8.951509819,8.54632512,2.49267816,8.902422,0.0,0.17,0.17,135.65
2021-08-28 09:00:00,43.32859232,10.11792276,44.4942611289,9.07859232,2.64792276,9.456867,34.25,7.47,35.0551479814,135.15,43.40859232,10.38792276,44.6342337951,9.07859232,2.64792276,9.456867,34.33,7.74,35.1917106717,135.2,9.07859232,2.82792276,9.5088372396,9.07859232,2.64792276,9.456867,0.0,0.18,0.18,135.2
2021-08-28 09:30:00,42.95208768,10.06144224,44.1147872716,10.22208768,2.98144224,10.648008,32.73,7.08,33.487001956,134.69,43.07208768,10.30144224,44.2868428468,10.22208768,2.98144224,10.648008,32.85,7.32,33.6556815412,134.75,10.22208768,3.16144224,10.6998034363,10.22208768,2.98144224,10.648008,0.0,0.18,0.18,134.75
2021-08-28 10:00:00,41.28582208,10.33503144,42.5597460012,12.08582208,3.5250314400000002,12.589398,29.2,6.8100000000000005,29.9835971825,134.69,41.41582208,10.535031440000001,42.7347306766,12.08582208,3.5250314400000002,12.589398,29.33,7.01,30.1560773311,134.75,12.08582208,3.70503144,12.6409791282,12.08582208,3.5250314400000002,12.589398,0.0,0.18,0.18,134.75
2021-08-28 10:30:00,40.87676832,10.36489076,42.1703823643,14.89676832,4.34489076,15.517467,25.98,6.02,26.668348280300002,135.01,40.97676832,10.59489076,42.3243104157,14.89676832,4.34489076,15.517467,26.08,6.25,26.8184432807,135.07,14.89676832,4.52489076,15.568825992,14.89676832,4.34489076,15.517467,0.0,0.18,0.18,135.07
2021-08-28 11:00:00,38.08339808,10.29682444,39.4508530056,18.50339808,5.39682444,19.274373,19.58,4.9,20.1838152984,134.97,38.06339808,10.52682444,39.4922309599,18.50339808,5.39682444,19.274373,19.56,5.13,20.22153555,135.03,18.50339808,5.57682444,19.3255455639,18.50339808,5.39682444,19.274373,0.0,0.18,0.18,135.03
2021-08-28 11:30:00,42.51378432,9.48610376,43.5592472588,11.88378432,3.46610376,12.378942,30.63,6.02,31.2159782804,134.98,42.67378432,9.64610376,43.7504192659,11.88378432,3.46610376,12.378942,30.79,6.18,31.4040841293,135.03,11.88378432,3.63610376,12.4276136212,11.88378432,3.46610376,12.378942,0.0,0.17,0.17,135.03
2021-08-28 12:00:00,41.69382336,9.61444848,42.7879951149,12.803823359999999,3.73444848,13.337316,28.89,5.88,29.4823082543,134.98,41.84382336,9.80444848,42.9771190679,12.803823359999999,3.73444848,13.337316,29.04,6.07,29.6676001726,135.03,12.803823359999999,3.91444848,13.388831149,12.803823359999999,3.73444848,13.337316,0.0,0.18,0.18,135.03
2021-08-28 12:30:00,37.81986368,9.73496024,39.0526764723,16.43986368,4.79496024,17.124858,21.38,4.94,21.9432905463,134.98,37.94986368,9.91496024,39.2236993397,16.43986368,4.79496024,17.124858,21.51,5.12,22.1109588214,135.03,16.43986368,4.97496024,17.176127247,16.43986368,4.79496024,17.124858,0.0,0.18,0.18,135.03
2021-08-28 13:00:00,36.95375808,10.21192944,38.3388020043,18.14375808,5.29192944,18.899748,18.81,4.92,19.4428007242,134.98,37.04375808,10.38192944,38.4710861763,18.14375808,5.29192944,18.899748,18.9,5.09,19.5734028723,135.01,18.14375808,5.47192944,18.950935836,18.14375808,5.29192944,18.899748,0.0,0.18,0.18,135.01
2021-08-28 13:30:00,38.10022432,9.80339876,39.3412470631,15.44022432,4.50339876,16.083567,22.66,5.3,23.2715620447,135.08,38.14022432,9.99339876,39.4277152515,15.44022432,4.50339876,16.083567,22.7,5.49,23.3544449731,135.13,15.44022432,4.68339876,16.1348923454,15.44022432,4.50339876,16.083567,0.0,0.18,0.18,135.13
2021-08-28 14:00:00,35.1445552,10.4188286,36.6564012091,20.2245552,5.8988286,21.067245,14.92,4.52,15.589637584,135.29,35.2345552,10.5988286,36.7941442058,20.2245552,5.8988286,21.067245,15.01,4.7,15.7286394834,135.34,20.2245552,6.0788286,21.1183519761,20.2245552,5.8988286,21.067245,0.0,0.18,0.18,135.34
2021-08-28 14:30:00,36.77922464,10.79144052,38.329708499,16.11922464,4.70144052,16.790859,20.66,6.09,21.5388880864,135.45,36.86922464,10.95144052,38.4613283054,16.11922464,4.70144052,16.790859,20.75,6.25,21.6708329328,135.5,16.11922464,4.88144052,16.8421454852,16.11922464,4.70144052,16.790859,0.0,0.18,0.18,135.5
2021-08-28 15:00:00,35.74448992,10.78255956,37.3354007653,15.57448992,4.54255956,16.223427,20.17,6.24,21.1131830855,135.68,35.88448992,10.94255956,37.5158130199,15.57448992,4.54255956,16.223427,20.31,6.4,21.2945086818,135.73,15.57448992,4.72255956,16.2747443933,15.57448992,4.54255956,16.223427,0.0,0.18,0.18,135.73
2021-08-28 15:30:00,35.65222016,11.39398088,37.4286468181,17.60222016,5.13398088,18.335646,18.05,6.26,19.1047140779,135.71,35.73222016,11.59398088,37.5661010781,17.60222016,5.13398088,18.335646,18.13,6.46,19.2465191658,135.75,17.60222016,5.31398088,18.3868580066,17.60222016,5.13398088,18.335646,0.0,0.18,0.18,135.75
2021-08-28 16:00:00,35.309464,11.478177,37.1282479416,16.519464,4.818177,17.207775,18.79,6.66,19.935388132699998,135.77,35.369464,11.688177,37.2506706682,16.519464,4.818177,17.207775,18.85,6.87,20.0628861334,135.82,16.519464,5.018177,17.2648426361,16.519464,4.818177,17.207775,0.0,0.2,0.2,135.82
2021-08-28 16:30:00,38.48929664,10.98771152,40.026937933,14.04929664,4.09771152,14.634684,24.44,6.89,25.3926308208,135.82,38.61929664,11.18771152,40.207150633,14.04929664,4.09771152,14.634684,24.57,7.09,25.5725047659,135.87,14.04929664,4.28771152,14.6890165143,14.04929664,4.09771152,14.634684,0.0,0.19,0.19,135.87
2021-08-28 17:00:00,40.41668928,10.95820104,41.8758993025,14.01668928,4.08820104,14.600718,26.4,6.87,27.2792393589,135.73,40.51668928,11.13820104,42.0197766846,14.01668928,4.08820104,14.600718,26.5,7.05,27.4217523145,135.78,14.01668928,4.27820104,14.6550531391,14.01668928,4.08820104,14.600718,0.0,0.19,0.19,135.78
2021-08-28 17:30:00,43.50483232,10.82349276,44.830998547,12.83483232,3.74349276,13.369617,30.67,7.08,31.4765833597,135.69,43.65483232,11.02349276,45.0251238479,12.83483232,3.74349276,13.369617,30.82,7.28,31.6681354045,135.74,12.83483232,3.93349276,13.4240562415,12.83483232,3.74349276,13.369617,0.0,0.19,0.19,135.74
2021-08-28 18:00:00,44.55093888,10.72652384,45.8240599334,10.17093888,2.96652384,10.594728,34.38,7.76,35.2448861539,135.2,44.72093888,10.92652384,46.0364127353,10.17093888,2.96652384,10.594728,34.55,7.96,35.4550997742,135.25,10.17093888,3.15652384,10.6494901499,10.17093888,2.96652384,10.594728,0.0,0.19,0.19,135.25
2021-08-28 18:30:00,47.38822432,10.33239876,48.5015697513,7.44822432,2.17239876,7.758567,39.94,8.16,40.765048755,135.44,47.60822432,10.50239876,48.7528809674,7.44822432,2.17239876,7.758567,40.16,8.33,41.0148083014,135.49,7.44822432,2.36239876,7.8138961743,7.44822432,2.17239876,7.758567,0.0,0.19,0.19,135.49
2021-08-28 19:00:00,49.558176,9.646968,50.4883828226,5.818176,1.696968,6.0606,43.74,7.95,44.4566091824,135.56,49.778176,9.856968,50.7447201592,5.818176,1.696968,6.0606,43.96,8.16,44.7109293126,135.61,5.818176,1.876968,6.1134426341,5.818176,1.696968,6.0606,0.0,0.18,0.18,135.61
2021-08-28 19:30:00,50.18671808,9.38570944,51.0568135838,5.19671808,1.51570944,5.413248,44.99,7.87,45.6731540404,134.66,50.38671808,9.60570944,51.2941615851,5.19671808,1.51570944,5.413248,45.19,8.09,45.9084327766,134.72,5.19671808,1.7057094400000001,5.469490241,5.19671808,1.51570944,5.413248,0.0,0.19,0.19,134.72
2021-08-28 20:00:00,49.96158304,10.03671172,50.9597425623,5.37158304,1.56671172,5.5953990000000005,44.59,8.47,45.3873220184,134.12,50.16158304,10.24671172,51.1974561297,5.37158304,1.56671172,5.5953990000000005,44.79,8.68,45.6233109276,134.18,5.37158304,1.75671172,5.6515431895,5.37158304,1.56671172,5.5953990000000005,0.0,0.19,0.19,134.18
2021-08-28 20:30:00,47.7682272,10.3223996,48.8708037926,4.5682272,1.3323996,4.75857,43.2,8.99,44.1255039631,134.14,47.9882272,10.5223996,49.1283099968,4.5682272,1.3323996,4.75857,43.42,9.19,44.3818938307,134.2,4.5682272,1.5123996,4.8120735968,4.5682272,1.3323996,4.75857,0.0,0.18,0.18,134.2
2021-08-28 21:00:00,48.47086464,10.42983552,49.5803004017,4.49086464,1.30983552,4.677984,43.98,9.12,44.9156409283,134.14,48.71086464,10.61983552,49.8550823934,4.49086464,1.30983552,4.677984,44.22,9.31,45.1894290736,134.2,4.49086464,1.49983552,4.7346987023,4.49086464,1.30983552,4.677984,0.0,0.19,0.19,134.2
2021-08-28 21:30:00,46.63291232,7.13918276,47.1762275084,4.76291232,1.38918276,4.961367,41.87,5.75,42.2629790715,134.26,46.15291232,15.33918276,48.6351914087,4.76291232,1.38918276,4.961367,41.39,13.95,43.6776212722,134.31,4.76291232,1.56918276,5.0147450885,4.76291232,1.38918276,4.961367,0.0,0.18,0.18,134.31
2021-08-28 22:00:00,45.49922624,6.74102432,45.9958802212,4.52922624,1.32102432,4.717944,40.97,5.42,41.3269560941,134.91,44.80922624,16.96102432,47.9118263293,4.52922624,1.32102432,4.717944,40.28,15.64,43.2098137001,134.49,4.52922624,1.51102432,4.774629287,4.52922624,1.32102432,4.717944,0.0,0.19,0.19,134.49
2021-08-28 22:30:00,45.73117408,6.78284244,46.2314528682,4.74117408,1.3828424400000001,4.9387229999999995,40.99,5.4,41.3441664567,135.78,45.04117408,17.03284244,48.1541803387,4.74117408,1.3828424400000001,4.9387229999999995,40.3,15.65,43.2320772113,135.16,4.74117408,1.56284244,4.9921145970000005,4.74117408,1.3828424400000001,4.9387229999999995,0.0,0.18,0.18,135.16
2021-08-28 23:00:00,43.5876576,7.2618168,44.1884360245,4.7376576,1.3818168,4.93506,38.85,5.88,39.2924534739,135.82,42.8876576,17.5718168,46.3478146202,4.7376576,1.3818168,4.93506,38.15,16.19,41.4431972705,135.21,4.7376576,1.5618168,4.9884537937,4.7376576,1.3818168,4.93506,0.0,0.18,0.18,135.21
2021-08-28 23:30:00,41.12152384,7.72086112,41.8400695429,4.63152384,1.35086112,4.824504,36.49,6.37,37.0418277087,136.11,40.43152384,18.02086112,44.2657831234,4.63152384,1.35086112,4.824504,35.8,16.67,39.490871097,135.5,4.63152384,1.54086112,4.8811132,4.63152384,1.35086112,4.824504,0.0,0.19,0.19,135.5
2021-08-29 00:00:00,38.99850688,7.86414784,39.7835186996,4.60850688,1.34414784,4.800528,34.39,6.52,35.0026070458,136.11,38.29850688,18.96414784,42.7365713708,4.60850688,1.34414784,4.800528,33.69,17.62,38.0194752725,135.5,4.60850688,1.52414784,4.8540047694,4.60850688,1.34414784,4.800528,0.0,0.18,0.18,135.5
2021-08-29 00:30:00,37.57868672,7.41836696,38.303914473,4.58868672,1.33836696,4.779882,32.99,6.08,33.5455883836,136.47,36.82868672,20.12836696,41.9702671185,4.58868672,1.33836696,4.779882,32.24,18.79,37.3159711116,135.93,4.58868672,1.51836696,4.8333719120000005,4.58868672,1.33836696,4.779882,0.0,0.18,0.18,135.93
2021-08-29 01:00:00,36.5383072,16.3690896,40.0374198391,4.4883072,1.3090896,4.67532,32.05,15.06,35.4119485485,137.03,37.0683072,11.9790896,38.9558466256,4.4883072,1.3090896,4.67532,32.58,10.67,34.282725971,136.67,4.4883072,1.4990896,4.732036681,4.4883072,1.3090896,4.67532,0.0,0.19,0.19,136.67
2021-08-29 01:30:00,35.18578944,19.40002192,40.1796046398,4.76578944,1.3900219200000001,4.964364,30.42,18.01,35.3516124102,136.08,36.13578944,9.33002192,37.3208331563,4.76578944,1.3900219200000001,4.964364,31.37,7.94,32.3592413384,136.51,4.76578944,1.58002192,5.0208782353,4.76578944,1.3900219200000001,4.964364,0.0,0.19,0.19,136.51
2021-08-29 02:00:00,35.0356896,17.4024928,39.1196408649,4.7056895999999995,1.3724927999999998,4.90176,30.33,16.03,34.3055359964,135.79,35.5756896,11.4124928,37.3614063229,4.7056895999999995,1.3724927999999998,4.90176,30.87,10.04,32.4616466003,136.51,4.7056895999999995,1.5624928,4.9583160813,4.7056895999999995,1.3724927999999998,4.90176,0.0,0.19,0.19,136.51
2021-08-29 02:30:00,35.0705248,9.1022364,36.2324773819,4.6705248,1.3622364,4.86513,30.4,7.74,31.3698517689,136.38,34.1405248,19.9722364,39.5533267935,4.6705248,1.3622364,4.86513,29.47,18.61,34.8541676131,135.75,4.6705248,1.5522364,4.9217110591,4.6705248,1.3622364,4.86513,0.0,0.19,0.19,135.75
2021-08-29 03:00:00,34.97480064,9.13848352,36.1489773141,4.55480064,1.32848352,4.744584,30.42,7.8100000000000005,31.4065677845,136.38,34.05480064,20.03848352,39.5129126794,4.55480064,1.32848352,4.744584,29.5,18.71,34.9329944322,135.75,4.55480064,1.51848352,4.8012499488,4.55480064,1.32848352,4.744584,0.0,0.19,0.19,135.75
2021-08-29 03:30:00,34.56686848,9.31533664,35.8000543747,4.64686848,1.35533664,4.840488,29.92,7.96,30.9607493449,136.81,33.65686848,20.23533664,39.271537337,4.64686848,1.35533664,4.840488,29.01,18.88,34.6126349763,136.16,4.64686848,1.5353366400000001,4.893939647,4.64686848,1.35533664,4.840488,0.0,0.18,0.18,136.16
2021-08-29 04:00:00,34.43399136,9.36449748,35.6846405899,4.64399136,1.35449748,4.837491,29.79,8.01,30.8480825984,136.81,33.50399136,20.27449748,39.1608565422,4.64399136,1.35449748,4.837491,28.86,18.92,34.5089263814,136.16,4.64399136,1.55449748,4.8972561876,4.64399136,1.35449748,4.837491,0.0,0.2,0.2,136.16
2021-08-29 04:30:00,33.93026496,9.46132728,35.2247014772,4.77026496,1.39132728,4.9690259999999995,29.16,8.07,30.2560820332,136.83,33.02026496,20.37132728,38.7985679269,4.77026496,1.39132728,4.9690259999999995,28.25,18.98,34.0338493268,136.18,4.77026496,1.58132728,5.0255371608,4.77026496,1.39132728,4.9690259999999995,0.0,0.19,0.19,136.18
2021-08-29 05:00:00,33.70119392,9.40368156,34.9885652537,4.88119392,1.42368156,5.084577,28.82,7.98,29.9043943259,136.83,32.80119392,20.36368156,38.608261412,4.88119392,1.42368156,5.084577,27.92,18.94,33.7379608157,136.18,4.88119392,1.6136815599999998,5.1410137387,4.88119392,1.42368156,5.084577,0.0,0.19,0.19,136.18
2021-08-29 05:30:00,33.61935552,9.41314536,34.9122954151,5.11935552,1.49314536,5.332662,28.5,7.92,29.58,136.93,32.72935552,20.33314536,38.5311239518,5.11935552,1.49314536,5.332662,27.61,18.84,33.4254050088,136.27,5.11935552,1.6831453600000001,5.3889497347,5.11935552,1.49314536,5.332662,0.0,0.19,0.19,136.27
2021-08-29 06:00:00,34.47692832,9.23452076,35.6922254847,4.74692832,1.38452076,4.944717,29.73,7.85,30.7489089237,136.93,33.59692832,20.14452076,39.1734005313,4.74692832,1.38452076,4.944717,28.85,18.76,34.413080362,136.27,4.74692832,1.57452076,5.0012442551,4.74692832,1.38452076,4.944717,0.0,0.19,0.19,136.27
2021-08-29 06:30:00,34.80738784,8.95048812,35.9397479934,4.76738784,1.39048812,4.966029,30.04,7.5600000000000005,30.9766880089,137.0,33.93738784,19.89048812,39.3367234408,4.76738784,1.39048812,4.966029,29.17,18.5,34.5418427418,136.35,4.76738784,1.58048812,5.0225421367,4.76738784,1.39048812,4.966029,0.0,0.19,0.19,136.35
2021-08-29 07:00:00,36.24532992,8.66405456,37.2664699486,4.74532992,1.38405456,4.943052,31.5,7.28,32.3303015761,137.0,35.36532992,19.59405456,40.4306014604,4.74532992,1.38405456,4.943052,30.62,18.21,35.6256719235,136.35,4.74532992,1.57405456,4.9995803631,4.74532992,1.38405456,4.943052,0.0,0.19,0.19,136.35
2021-08-29 07:30:00,36.9664384,8.5639612,37.9454740307,5.1564384,1.5039612,5.37129,31.81,7.06,32.584040572,136.87,36.0964384,19.4639612,41.0097384869,5.1564384,1.5039612,5.37129,30.94,17.96,35.7749241788,136.22,5.1564384,1.7039612,5.4306851082,5.1564384,1.5039612,5.37129,0.0,0.2,0.2,136.22
2021-08-29 08:00:00,39.06522912,8.18652516,39.9137986214,5.64522912,1.64652516,5.880447,33.42,6.54,34.0538984552,136.87,38.16522912,19.06652516,42.6628303733,5.64522912,1.64652516,5.880447,32.52,17.42,36.8918256528,136.22,5.64522912,1.8365251599999999,5.9364498213,5.64522912,1.64652516,5.880447,0.0,0.19,0.19,136.22
2021-08-29 08:30:00,40.87640736,7.65603548,41.5872042572,6.22640736,1.81603548,6.485841,34.65,5.84,35.1386980408,136.75,40.04640736,18.48603548,44.1072358033,6.22640736,1.81603548,6.485841,33.82,16.67,37.705189298,136.11,6.22640736,2.00603548,6.541584438,6.22640736,1.81603548,6.485841,0.0,0.19,0.19,136.11
2021-08-29 09:00:00,41.86221088,7.43314484,42.517012383,6.90221088,2.01314484,7.189803,34.96,5.42,35.3776483108,136.53,41.05221088,18.17314484,44.8948461576,6.90221088,2.01314484,7.189803,34.15,16.16,37.7805254066,135.88,6.90221088,2.20314484,7.2452993187,6.90221088,2.01314484,7.189803,0.0,0.19,0.19,135.88
2021-08-29 09:30:00,44.35999264,6.76666452,44.8731177404,7.35999264,2.14666452,7.666659,37.0,4.62,37.2873222423,136.2,43.60999264,17.37666452,46.9444344721,7.35999264,2.14666452,7.666659,36.25,15.23,39.3194023352,135.56,7.35999264,2.3366645200000002,7.7220135159000005,7.35999264,2.14666452,7.666659,0.0,0.19,0.19,135.56
2021-08-29 10:00:00,45.5220512,6.0964316,45.928462022,6.7420512,1.9664316,7.02297,38.78,4.13,38.9992987116,135.66,44.8320512,16.6464316,47.8227613152,6.7420512,1.9664316,7.02297,38.09,14.68,40.8209566277,135.02,6.7420512,2.1564316,7.0785204407,6.7420512,1.9664316,7.02297,0.0,0.19,0.19,135.02
2021-08-29 10:30:00,44.15013248,6.60253864,44.6410989391,7.38013248,2.15253864,7.687638,36.77,4.45,37.0382963971,135.61,43.47013248,17.10253864,46.7134803431,7.38013248,2.15253864,7.687638,36.09,14.95,39.0639296538,134.95,7.38013248,2.34253864,7.7429866784,7.38013248,2.15253864,7.687638,0.0,0.19,0.19,134.95
2021-08-29 11:00:00,44.06438816,6.27127988,44.5084178021,7.44438816,2.17127988,7.754571,36.62,4.1,36.8488045939,135.61,43.36438816,16.80127988,46.5054100734,7.44438816,2.17127988,7.754571,35.92,14.63,38.7850912078,134.95,7.44438816,2.36127988,7.8099012637000005,7.44438816,2.17127988,7.754571,0.0,0.19,0.19,134.95
2021-08-29 11:30:00,46.72755424,5.23095332,47.0194342574,8.19755424,2.39095332,8.539119,38.53,2.84,38.6345247156,135.25,45.97755424,17.09095332,49.0513626648,8.19755424,2.39095332,8.539119,37.78,14.7,40.5390971779,134.61,8.19755424,2.57095332,8.5912569797,8.19755424,2.39095332,8.539119,0.0,0.18,0.18,134.61
2021-08-29 12:00:00,47.65163936,4.56256148,47.8695696759,8.99163936,2.62256148,9.366291,38.66,1.94,38.7086450292,135.12,46.87163936,17.25256148,49.9459853633,8.99163936,2.62256148,9.366291,37.88,14.63,40.6070351048,134.64,8.99163936,2.8125614800000003,9.4212568407,8.99163936,2.62256148,9.366291,0.0,0.19,0.19,134.64
2021-08-29 12:30:00,45.40443648,4.91671064,45.6698685742,9.07443648,2.6467106400000002,9.452538,36.33,2.27,36.4008488912,134.86,44.65443648,17.69671064,48.0332412484,9.07443648,2.6467106400000002,9.452538,35.58,15.05,38.632096759,134.48,9.07443648,2.83671064,9.507487822,9.07443648,2.6467106400000002,9.452538,0.0,0.19,0.19,134.48
2021-08-29 13:00:00,42.52085824,5.7265003199999995,42.9047339041,10.89085824,3.17650032,11.344644,31.63,2.55,31.7326235915,135.14,41.67085824,18.62650032,45.6443527792,10.89085824,3.17650032,11.344644,30.78,15.45,34.4399608014,134.76,10.89085824,3.36650032,11.3993033826,10.89085824,3.17650032,11.344644,0.0,0.19,0.19,134.76
2021-08-29 13:30:00,41.76660192,6.42442556,42.2578073227,11.46660192,3.34442556,11.944377,30.3,3.08,30.4561389542,135.46,40.84660192,19.35442556,45.1999853669,11.46660192,3.34442556,11.944377,29.38,16.01,33.4589972952,135.09,11.46660192,3.53442556,11.9989634399,11.46660192,3.34442556,11.944377,0.0,0.19,0.19,135.09
2021-08-29 14:00:00,44.37727232,5.56253776,44.7245360501,10.39727232,3.03253776,10.830492,33.98,2.5300000000000002,34.0740561131,135.46,43.42727232,18.47253776,47.1928239508,10.39727232,3.03253776,10.830492,33.03,15.44,36.4605883112,135.09,10.39727232,3.22253776,10.8852203152,10.39727232,3.03253776,10.830492,0.0,0.19,0.19,135.09
2021-08-29 14:30:00,44.39928064,5.29687352,44.714125178,10.06928064,2.93687352,10.488834,34.33,2.36,34.4110229432,135.18,43.43928064,18.18687352,47.0928176154,10.06928064,2.93687352,10.488834,33.37,15.25,36.6894998603,134.82,10.06928064,3.12687352,10.5436118393,10.06928064,2.93687352,10.488834,0.0,0.19,0.19,134.82
2021-08-29 15:00:00,44.87459584,5.22675712,45.1779630107,9.55459584,2.78675712,9.952704,35.32,2.44,35.4041805441,135.18,43.91459584,18.09675712,47.4972035603,9.55459584,2.78675712,9.952704,34.36,15.31,37.6165615122,134.82,9.55459584,2.9767571200000003,10.0075663684,9.55459584,2.78675712,9.952704,0.0,0.19,0.19,134.82
2021-08-29 15:30:00,45.37506624,5.12314432,45.6633687326,8.68506624,2.53314432,9.046944,36.69,2.59,36.7813023152,135.08,44.41506624,18.02314432,47.9325759821,8.68506624,2.53314432,9.046944,35.73,15.49,38.9432022309,134.72,8.68506624,2.7231443200000003,9.1019717963,8.68506624,2.53314432,9.046944,0.0,0.19,0.19,134.72
2021-08-29 16:00:00,42.38035872,5.55218796,42.7425033939,10.91035872,3.18218796,11.364957,31.47,2.37,31.5591159572,135.19,41.42035872,18.46218796,45.3486328434,10.91035872,3.18218796,11.364957,30.51,15.28,34.1224046632,134.83,10.91035872,3.3721879599999998,11.4196137867,10.91035872,3.18218796,11.364957,0.0,0.19,0.19,134.83
2021-08-29 16:30:00,45.59495488,5.38186184,45.9114838289,10.15495488,2.96186184,10.578078,35.44,2.42,35.5225280632,135.23,44.65495488,18.28186184,48.2523726636,10.15495488,2.96186184,10.578078,34.5,15.32,37.7485416937,134.86,10.15495488,3.15186184,10.6328425961,10.15495488,2.96186184,10.578078,0.0,0.19,0.19,134.86
2021-08-29 17:00:00,47.60311776,4.6579926799999996,47.8304684932,9.11311776,2.65799268,9.492831,38.49,2.0,38.5419265216,135.23,46.66311776,17.55799268,49.8570924346,9.11311776,2.65799268,9.492831,37.55,14.9,40.3981744637,134.86,9.11311776,2.83799268,9.5447953231,9.11311776,2.65799268,9.492831,0.0,0.18,0.18,134.86
2021-08-29 17:30:00,49.64452704,4.38715372,49.8379993859,8.42452704,2.45715372,8.775549,41.22,1.9300000000000002,41.2651584269,135.17,48.70452704,17.16715372,51.6414767511,8.42452704,2.45715372,8.775549,40.28,14.71,42.8819600765,134.8,8.42452704,2.64715372,8.8306329708,8.42452704,2.45715372,8.775549,0.0,0.19,0.19,134.8
2021-08-29 18:00:00,51.11486848,3.98808664,51.2702117684,6.6448684799999995,1.9380866399999999,6.9217379999999995,44.47,2.05,44.5172258794,134.71,50.19486848,16.75808664,52.9184116311,6.6448684799999995,1.9380866399999999,6.9217379999999995,43.55,14.82,46.00255319,134.35,6.6448684799999995,2.12808664,6.9773225426,6.6448684799999995,1.9380866399999999,6.9217379999999995,0.0,0.19,0.19,134.35
2021-08-29 18:30:00,51.49665696,3.96985828,51.6494477494,6.37665696,1.85985828,6.642351,45.12,2.11,45.1693092708,134.71,50.57665696,16.75985828,53.2812450945,6.37665696,1.85985828,6.642351,44.2,14.9,46.6438634763,134.35,6.37665696,2.04985828,6.6980350069,6.37665696,1.85985828,6.642351,0.0,0.19,0.19,134.35
2021-08-29 19:00:00,51.48168288,4.03424084,51.6395078531,5.43168288,1.58424084,5.658003,46.05,2.45,46.1151276698,134.71,50.57168288,16.81424084,53.2936563236,5.43168288,1.58424084,5.658003,45.14,15.23,47.6400304366,134.35,5.43168288,1.77424084,5.714114933,5.43168288,1.58424084,5.658003,0.0,0.19,0.19,134.35
2021-08-29 19:30:00,51.3177872,4.1406046,51.48455972,5.0077872,1.4606046,5.216445,46.31,2.68,46.3874821477,134.75,50.3977872,16.9106046,53.1592466331,5.0077872,1.4606046,5.216445,45.39,15.45,47.947414946,134.39,5.0077872,1.6506045999999999,5.2728007914,5.0077872,1.4606046,5.216445,0.0,0.19,0.19,134.39
2021-08-29 20:00:00,51.22536992,4.30239956,51.4057308616,4.70536992,1.37239956,4.901427,46.52,2.93,46.6121797388,134.7,50.26536992,17.10239956,53.0951926628,4.70536992,1.37239956,4.901427,45.56,15.73,48.1990300732,134.34,4.70536992,1.56239956,4.9579833067,4.70536992,1.37239956,4.901427,0.0,0.19,0.19,134.34
2021-08-29 20:30:00,51.90156384,4.24920612,52.0752156183,4.59156384,1.33920612,4.782879,47.31,2.91,47.3994113888,134.78,50.92156384,17.08920612,53.7126300764,4.59156384,1.33920612,4.782879,46.33,15.75,48.9339493603,134.43,4.59156384,1.52920612,4.8395175229,4.59156384,1.33920612,4.782879,0.0,0.19,0.19,134.43
2021-08-29 21:00:00,51.23299232,4.65587276,51.4441119393,4.68299232,1.36587276,4.878117,46.55,3.29,46.6661183301,134.75,50.30299232,17.40587276,53.2292724249,4.68299232,1.36587276,4.878117,45.62,16.04,48.3576881168,134.4,4.68299232,1.55587276,4.9346891609,4.68299232,1.36587276,4.878117,0.0,0.19,0.19,134.4
2021-08-29 21:30:00,48.91994528,5.38123404,49.2150254088,4.76994528,1.39123404,4.968693,44.15,3.99,44.329928942,134.94,47.99994528,18.21123404,51.3385215228,4.76994528,1.39123404,4.968693,43.23,16.82,46.3869087136,134.57,4.76994528,1.57123404,5.0220667441,4.76994528,1.39123404,4.968693,0.0,0.18,0.18,134.57
2021-08-29 22:00:00,46.45569952,6.11291236,46.8561598449,4.77569952,1.39291236,4.974687,41.68,4.72,41.9464038983,134.69,45.53569952,18.81291236,49.2689111128,4.77569952,1.39291236,4.974687,40.76,17.42,44.3264480869,134.34,4.77569952,1.58291236,5.0311944352,4.77569952,1.39291236,4.974687,0.0,0.19,0.19,134.34
2021-08-29 22:30:00,44.83783744,6.41603592,45.2945601946,4.71783744,1.37603592,4.914414,40.12,5.04,40.4353310856,134.13,43.89783744,19.24603592,47.9315139605,4.71783744,1.37603592,4.914414,39.18,17.87,43.0628529013,133.77,4.71783744,1.56603592,4.9709615381,4.71783744,1.37603592,4.914414,0.0,0.19,0.19,133.77
2021-08-29 23:00:00,42.85633888,6.70309884,43.3773825427,4.77633888,1.39309884,4.975353,38.08,5.31,38.4484395002,134.76,41.85633888,19.45309884,46.1559980817,4.77633888,1.39309884,4.975353,37.08,18.06,41.2442723296,134.4,4.77633888,1.57309884,5.0287228057,4.77633888,1.39309884,4.975353,0.0,0.18,0.18,134.4
2021-08-29 23:30:00,40.82797728,6.75191004,41.3825085992,4.73797728,1.38191004,4.9353929999999995,36.09,5.37,36.4873265669,134.08,39.77797728,19.67191004,44.3764748612,4.73797728,1.38191004,4.9353929999999995,35.04,18.29,39.5262659506,133.72,4.73797728,1.5719100400000001,4.9919264698,4.73797728,1.38191004,4.9353929999999995,0.0,0.19,0.19,133.72
2021-08-30 00:00:00,38.62668864,7.40111752,39.329348022,4.66668864,1.36111752,4.861134,33.96,6.04,34.492944206,134.77,37.68668864,20.35111752,42.8305321583,4.66668864,1.36111752,4.861134,33.02,18.99,38.0912128975,134.41,4.66668864,1.54111752,4.9145728271,4.66668864,1.36111752,4.861134,0.0,0.18,0.18,134.41
2021-08-30 00:30:00,36.73821728,7.67198004,37.5307325621,4.49821728,1.31198004,4.685643,32.24,6.36,32.8613329005,135.35,35.77821728,20.67198004,41.3208372436,4.49821728,1.31198004,4.685643,31.28,19.36,36.78651927,134.97,4.49821728,1.5019800399999998,4.742352026,4.49821728,1.31198004,4.685643,0.0,0.19,0.19,134.97
2021-08-30 01:00:00,35.7278576,7.8435418,36.578695393,4.5378576,1.3235418,4.726935,31.19,6.52,31.8641883625,135.5,34.7778576,20.8535418,40.5508271784,4.5378576,1.3235418,4.726935,30.24,19.53,35.9983124604,135.12,4.5378576,1.5135418,4.7836137362999995,4.5378576,1.3235418,4.726935,0.0,0.19,0.19,135.12
2021-08-30 01:30:00,35.46535008,8.08156044,36.3744783529,4.56535008,1.33156044,4.755573,30.9,6.75,31.6286657954,135.64,34.50535008,21.12156044,40.4566372745,4.56535008,1.33156044,4.755573,29.94,19.79,35.889381438,135.25,4.56535008,1.51156044,4.8090785309,4.56535008,1.33156044,4.755573,0.0,0.18,0.18,135.25
2021-08-30 02:00:00,35.38230304,7.95692172,36.2659616124,4.65230304,1.3569217199999999,4.846149,30.73,6.6,31.4307635924,135.73,34.49230304,21.00692172,40.3857614656,4.65230304,1.3569217199999999,4.846149,29.84,19.65,35.7288133024,135.35,4.65230304,1.54692172,4.9027431489,4.65230304,1.3569217199999999,4.846149,0.0,0.19,0.19,135.35
2021-08-30 02:30:00,35.36607936,8.04885648,36.2704240385,4.55607936,1.32885648,4.745916,30.81,6.72,31.5343384265,136.17,34.48607936,21.11885648,40.4387903954,4.55607936,1.32885648,4.745916,29.93,19.79,35.8810395613,135.78,4.55607936,1.5188564800000002,4.8025809875,4.55607936,1.32885648,4.745916,0.0,0.19,0.19,135.78
2021-08-30 03:00:00,34.699496,8.032353,35.617042513,4.499496,1.3123529999999999,4.686975,30.2,6.72,30.9386231109,136.17,33.779496,21.162353,39.8610026782,4.499496,1.3123529999999999,4.686975,29.28,19.85,35.3742971662,135.78,4.499496,1.492353,4.7405254699,4.499496,1.3123529999999999,4.686975,0.0,0.18,0.18,135.78
2021-08-30 03:30:00,34.53001536,8.16750448,35.4828140118,4.62001536,1.34750448,4.8125160000000005,29.91,6.82,30.6776873313,136.23,33.62001536,21.29750448,39.7981046016,4.62001536,1.34750448,4.8125160000000005,29.0,19.95,35.1994673255,135.85,4.62001536,1.53750448,4.8691335936,4.62001536,1.34750448,4.8125160000000005,0.0,0.19,0.19,135.85
2021-08-30 04:00:00,34.12214336,8.29020848,35.1147864029,4.49214336,1.31020848,4.679316,29.63,6.98,30.4410463026,136.32,33.20214336,21.44020848,39.5229662774,4.49214336,1.31020848,4.679316,28.71,20.13,35.0639558521,135.94,4.49214336,1.50020848,4.7360297138,4.49214336,1.31020848,4.679316,0.0,0.19,0.19,135.94
2021-08-30 04:30:00,34.14828704,8.29158372,35.1405160513,4.66828704,1.36158372,4.862799,29.48,6.93,30.2835813602,136.32,33.24828704,21.38158372,39.5299976406,4.66828704,1.36158372,4.862799,28.58,20.02,34.8943663075,135.94,4.66828704,1.55158372,4.9193816611,4.66828704,1.36158372,4.862799,0.0,0.19,0.19,135.94
2021-08-30 05:00:00,33.96653888,8.38482384,34.9861548947,4.57653888,1.3348238399999999,4.767228,29.39,7.05,30.2237423229,136.22,33.06653888,21.48482384,39.4334077774,4.57653888,1.3348238399999999,4.767228,28.49,20.15,34.8955957106,135.84,4.57653888,1.52482384,4.8238776791,4.57653888,1.3348238399999999,4.767228,0.0,0.19,0.19,135.84
2021-08-30 05:30:00,34.25435104,8.30293572,35.2462665646,4.60435104,1.34293572,4.796199,29.65,6.96,30.4559370238,136.26,33.38435104,21.36293572,39.6344536602,4.60435104,1.34293572,4.796199,28.78,20.02,35.0583627684,135.87,4.60435104,1.53293572,4.8528280849000005,4.60435104,1.34293572,4.796199,0.0,0.19,0.19,135.87
2021-08-30 06:00:00,34.31790752,8.32230636,35.3125977478,4.56790752,1.33230636,4.758237,29.75,6.99,30.560147251,136.14,33.43790752,21.39230636,39.6953955858,4.56790752,1.33230636,4.758237,28.87,20.06,35.155092092,135.76,4.56790752,1.51230636,4.8117408116,4.56790752,1.33230636,4.758237,0.0,0.18,0.18,135.76
2021-08-30 06:30:00,36.06868672,7.79836696,36.9020959967,4.58868672,1.33836696,4.779882,31.48,6.46,32.1359922828,136.09,35.20868672,20.84836696,40.9182847325,4.58868672,1.33836696,4.779882,30.62,19.51,36.3073615125,135.71,4.58868672,1.52836696,4.8365226536,4.58868672,1.33836696,4.779882,0.0,0.19,0.19,135.71
2021-08-30 07:00:00,37.08763776,7.29097768,37.7975029618,4.59763776,1.34097768,4.789206,32.49,5.95,33.0303284876,136.24,36.22763776,20.37097768,41.562224066,4.59763776,1.34097768,4.789206,31.63,19.03,36.9133823972,135.85,4.59763776,1.53097768,4.8458400334,4.59763776,1.34097768,4.789206,0.0,0.19,0.19,135.85
2021-08-30 07:30:00,39.149296,6.800628,39.7355749737,4.699296,1.370628,4.8951,34.45,5.43,34.875312185,136.44,38.289296,19.780628,43.0969074558,4.699296,1.370628,4.8951,33.59,18.41,38.3042582489,136.05,4.699296,1.560628,4.9516605952,4.699296,1.370628,4.8951,0.0,0.19,0.19,136.05
2021-08-30 08:00:00,40.06380096,6.43652528,40.5775431124,5.23380096,1.52652528,5.451876,34.83,4.91,35.1743798808,136.07,39.22380096,19.41652528,43.7665170615,5.23380096,1.52652528,5.451876,33.99,17.89,38.410574065,135.68,5.23380096,1.71652528,5.5080969060000005,5.23380096,1.52652528,5.451876,0.0,0.19,0.19,135.68
2021-08-30 08:30:00,43.42805632,5.34859976,43.7561835073,5.61805632,1.63859976,5.852142,37.81,3.71,37.9915806462,136.07,42.56805632,18.19859976,46.295015413,5.61805632,1.63859976,5.852142,36.95,16.56,40.4911854605,135.66,5.61805632,1.82859976,5.9081582490999995,5.61805632,1.63859976,5.852142,0.0,0.19,0.19,135.66
2021-08-30 09:00:00,45.5570672,4.4103946,45.7700551932,5.7270672,1.6703945999999998,5.965695,39.83,2.74,39.924134305,135.27,44.6170672,17.2603946,47.8393552139,5.7270672,1.6703945999999998,5.965695,38.89,15.59,41.8984510454,134.9,5.7270672,1.8603946,6.0216581422,5.7270672,1.6703945999999998,5.965695,0.0,0.19,0.19,134.9
2021-08-30 09:30:00,45.279864,4.877877,45.5418463381,6.129864,1.787877,6.385275,39.15,3.09,39.2717532076,134.89,44.369864,17.687877,47.7655296647,6.129864,1.787877,6.385275,38.24,15.9,41.4138575841,134.53,6.129864,1.9778769999999999,6.4410581495,6.129864,1.787877,6.385275,0.0,0.19,0.19,134.53
2021-08-30 10:00:00,45.3186752,4.5446136,45.5459749556,6.1186752,1.7846136,6.37362,39.2,2.76,39.297043145800004,134.97,44.4586752,17.2846136,47.7004367678,6.1186752,1.7846136,6.37362,38.34,15.5,41.3546321468,134.6,6.1186752,1.9746136,6.4294078322,6.1186752,1.7846136,6.37362,0.0,0.19,0.19,134.6
2021-08-30 10:30:00,46.97368928,4.00857604,47.1444181897,7.02368928,2.04857604,7.316343,39.95,1.96,39.9980512025,134.68,46.14368928,16.65857604,49.0586202012,7.02368928,2.04857604,7.316343,39.12,14.61,41.7591486982,134.3,7.02368928,2.23857604,7.3717999016,7.02368928,2.04857604,7.316343,0.0,0.19,0.19,134.3
2021-08-30 11:00:00,48.11808352,4.24652436,48.3051025336,8.38808352,2.44652436,8.737587,39.73,1.8,39.7707543303,134.37,47.28808352,16.82652436,50.1925767921,8.38808352,2.44652436,8.737587,38.9,14.38,41.4728151926,134.0,8.38808352,2.63652436,8.7926791048,8.38808352,2.44652436,8.737587,0.0,0.19,0.19,134.0
2021-08-30 11:30:00,45.32212896,4.86645428,45.5826474739,8.90212896,2.59645428,9.273051,36.42,2.27,36.4906741511,134.2,44.53212896,17.54645428,47.8642723491,8.90212896,2.59645428,9.273051,35.63,14.95,38.6393504086,133.83,8.90212896,2.7764542800000003,9.3250521923,8.90212896,2.59645428,9.273051,0.0,0.18,0.18,133.83
2021-08-30 12:00:00,44.52072,5.11396,44.8134700308,9.27072,2.70396,9.657,35.25,2.41,35.3322883493,134.74,43.71072,17.87396,47.2239927262,9.27072,2.70396,9.657,34.44,15.17,37.6329974889,134.36,9.27072,2.90396,9.7148974776,9.27072,2.70396,9.657,0.0,0.2,0.2,134.36
2021-08-30 12:30:00,45.1575936,4.8559648,45.4179331749,8.7975936,2.5659647999999997,9.16416,36.36,2.29,36.4320422156,135.19,44.3575936,17.6059648,47.7238525951,8.7975936,2.5659647999999997,9.16416,35.56,15.04,38.6097811442,134.8,8.7975936,2.7559648,9.219164557,8.7975936,2.5659647999999997,9.16416,0.0,0.19,0.19,134.8
2021-08-30 13:00:00,45.3837376,4.8840068,45.645779224,8.6537376,2.5240068,9.01431,36.73,2.36,36.8057400415,135.08,44.6137376,17.6340068,47.9723230464,8.6537376,2.5240068,9.01431,35.96,15.11,39.0055598601,134.69,8.6537376,2.7140068,9.0693443732,8.6537376,2.5240068,9.01431,0.0,0.19,0.19,134.69
2021-08-30 13:30:00,43.19971072,5.28824896,43.5221849561,9.55971072,2.7882489599999998,9.958032,33.64,2.5,33.7327674524,135.19,42.41971072,18.05824896,46.1034945863,9.55971072,2.7882489599999998,9.958032,32.86,15.27,36.2346864206,134.81,9.55971072,2.97824896,10.0128934838,9.55971072,2.7882489599999998,9.958032,0.0,0.19,0.19,134.81
2021-08-30 14:00:00,41.59853088,5.77540484,41.9975365044,10.57853088,3.08540484,11.019303,31.02,2.69,31.1364175846,135.27,40.78853088,18.57540484,44.8190798245,10.57853088,3.08540484,11.019303,30.21,15.49,33.9497304849,134.89,10.57853088,3.27540484,11.0740052576,10.57853088,3.08540484,11.019303,0.0,0.19,0.19,134.89
2021-08-30 14:30:00,40.99941984,6.09941412,41.4506366637,10.72941984,3.12941412,11.176479,30.27,2.9699999999999998,30.4153546749,135.38,40.22941984,18.88941412,44.4434043077,10.72941984,3.12941412,11.176479,29.5,15.76,33.4458906295,134.99,10.72941984,3.3194141200000002,11.2311602341,10.72941984,3.12941412,11.176479,0.0,0.19,0.19,134.99
2021-08-30 15:00:00,40.67588416,5.88088288,41.098811852,9.94588416,2.90088288,10.360296,30.73,2.98,30.87415262,135.38,39.95588416,18.61088288,44.0776319756,9.94588416,2.90088288,10.360296,30.01,15.71,33.8733553106,134.99,9.94588416,3.09088288,10.4150933122,9.94588416,2.90088288,10.360296,0.0,0.19,0.19,134.99
2021-08-30 15:30:00,41.66117888,6.00659384,42.0919587954,9.931178880000001,2.89659384,10.344978,31.73,3.11,31.8820482403,135.23,40.85117888,18.80659384,44.9722891095,9.931178880000001,2.89659384,10.344978,30.92,15.91,34.7731865091,134.84,9.931178880000001,3.08659384,10.3997776649,9.931178880000001,2.89659384,10.344978,0.0,0.19,0.19,134.84
2021-08-30 16:00:00,40.79623104,6.56890072,41.3217003975,12.71623104,3.70890072,13.246074,28.08,2.86,28.2252723636,135.23,39.99623104,19.34890072,44.4306027022,12.71623104,3.70890072,13.246074,27.28,15.64,31.4453176165,134.84,12.71623104,3.89890072,13.3005247523,12.71623104,3.70890072,13.246074,0.0,0.19,0.19,134.84
2021-08-30 16:30:00,45.9414896,5.2462678,46.2400669603,8.9014896,2.5962678,9.272385,37.04,2.65,37.1346751703,135.25,45.1614896,17.9962678,48.6150778835,8.9014896,2.5962678,9.272385,36.26,15.4,39.3947661498,134.86,8.9014896,2.7862678,9.3273686189,8.9014896,2.5962678,9.272385,0.0,0.19,0.19,134.86
2021-08-30 17:00:00,50.67324928,4.18678104,50.8459175163,7.46324928,2.17678104,7.774218,43.21,2.01,43.2567243328,135.01,50.05324928,16.81678104,52.8027640189,7.46324928,2.17678104,7.774218,42.59,14.64,45.0359600764,134.63,7.46324928,2.37678104,7.8325716037,7.46324928,2.17678104,7.774218,0.0,0.2,0.2,134.63
2021-08-30 17:30:00,51.66616672,3.93263196,51.8156190513,7.10616672,2.07263196,7.402257,44.56,1.8599999999999999,44.5988026745,135.01,51.08616672,16.51263196,53.688578342,7.10616672,2.07263196,7.402257,43.98,14.44,46.289890905,134.63,7.10616672,2.26263196,7.4576879017,7.10616672,2.07263196,7.402257,0.0,0.19,0.19,134.63
2021-08-30 18:00:00,52.88688608,3.9095084399999998,53.0311887052,7.02688608,2.04950844,7.319673,45.86,1.8599999999999999,45.8977036463,134.91,52.25688608,16.53950844,54.8118370629,7.02688608,2.04950844,7.319673,45.23,14.49,47.494347032,134.52,7.02688608,2.23950844,7.3751288825,7.02688608,2.04950844,7.319673,0.0,0.19,0.19,134.52
2021-08-30 18:30:00,53.15300128,3.90629204,53.2963475538,5.71300128,1.66629204,5.951043,47.44,2.24,47.4928541993,134.99,52.55300128,16.49629204,55.0812635531,5.71300128,1.66629204,5.951043,46.84,14.83,49.1316038818,134.61,5.71300128,1.85629204,6.0070128819,5.71300128,1.66629204,5.951043,0.0,0.19,0.19,134.61
2021-08-30 19:00:00,51.04408992,4.72535956,51.2623462078,5.98408992,1.74535956,6.233427,45.06,2.98,45.1584322137,134.85,50.45408992,17.29535956,53.3361477046,5.98408992,1.74535956,6.233427,44.47,15.55,47.1103322001,134.47,5.98408992,1.93535956,6.2892725173,5.98408992,1.74535956,6.233427,0.0,0.19,0.19,134.47
2021-08-30 19:30:00,50.85600864,4.74925252,51.0772847192,5.34600864,1.55925252,5.568759,45.51,3.19,45.6216637136,134.82,50.24600864,17.34925252,53.1569181505,5.34600864,1.55925252,5.568759,44.9,15.79,47.5955260502,134.43,5.34600864,1.74925252,5.6249171334,5.34600864,1.55925252,5.568759,0.0,0.19,0.19,134.43
2021-08-30 20:00:00,49.97208256,5.23102408,50.2451256174,5.35208256,1.5610240800000001,5.575086,44.62,3.67,44.7706745538,134.82,49.37208256,17.56102408,52.402214677,5.35208256,1.5610240800000001,5.575086,44.02,16.0,46.83759601,134.43,5.35208256,1.7410240799999999,5.6281393529,5.35208256,1.5610240800000001,5.575086,0.0,0.18,0.18,134.43
2021-08-30 20:30:00,50.73731744,5.11755092,50.9947517734,5.23731744,1.52755092,5.455539,45.5,3.59,45.6414077346,133.53,50.11731744,17.43755092,53.0642411561,5.23731744,1.52755092,5.455539,44.88,15.91,47.6166199976,133.15,5.23731744,1.7175509199999999,5.5117578984,5.23731744,1.52755092,5.455539,0.0,0.19,0.19,133.15
