Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-08-30 21:00:00,53.35237312,3.88319216,53.4935033335,4.50237312,1.31319216,4.689972,48.85,2.5700000000000003,48.9175571753,133.35,52.68237312,16.34319216,55.1591548841,4.50237312,1.31319216,4.689972,48.18,15.03,50.4699247077,132.96,4.50237312,1.50319216,4.7466778258,4.50237312,1.31319216,4.689972,0.0,0.19,0.19,132.96
2021-08-30 21:30:00,52.78909632,3.95556976,52.9370874001,4.57909632,1.33556976,4.769892,48.21,2.62,48.2811402102,133.3,51.47909632,16.70556976,54.1218386507,4.57909632,1.33556976,4.769892,46.9,15.37,49.3542997114,132.94,4.57909632,1.51556976,4.8233883117000005,4.57909632,1.33556976,4.769892,0.0,0.18,0.18,132.94
2021-08-30 22:00:00,50.57247296,4.85072128,50.8045718241,4.56247296,1.3307212800000001,4.7525759999999995,46.01,3.52,46.1444525377,133.92,49.31247296,17.62072128,52.3661131636,4.56247296,1.3307212800000001,4.7525759999999995,44.75,16.29,47.6227529654,133.53,4.56247296,1.52072128,4.8092361891,4.56247296,1.3307212800000001,4.7525759999999995,0.0,0.19,0.19,133.53
2021-08-30 22:30:00,45.84585952,5.71629236,46.2008531682,4.61585952,1.34629236,4.808187,41.23,4.37,41.4609430669,134.35,44.79585952,18.36629236,48.4147676354,4.61585952,1.34629236,4.808187,40.18,17.02,43.6361409843,133.95,4.61585952,1.52629236,4.8616589223,4.61585952,1.34629236,4.808187,0.0,0.18,0.18,133.95
2021-08-30 23:00:00,44.369336,6.218973,44.8030534925,4.659336,1.358973,4.8534749999999995,39.71,4.86,40.0062957545,133.85,43.599336,18.778973,47.4715907315,4.659336,1.358973,4.8534749999999995,38.94,17.42,42.6588794977,133.45,4.659336,1.548973,4.9100640847,4.659336,1.358973,4.8534749999999995,0.0,0.19,0.19,133.45
2021-08-30 23:30:00,42.59827712,5.72116416,42.9807507256,4.59827712,1.34116416,4.789872,38.0,4.38,38.2515934309,134.64,41.20827712,18.85116416,45.3154332804,4.59827712,1.34116416,4.789872,36.61,17.51,40.5819196195,134.26,4.59827712,1.52116416,4.8433555387,4.59827712,1.34116416,4.789872,0.0,0.18,0.18,134.26
2021-08-31 00:00:00,39.9606448,7.1472714,40.5947856417,4.5506448,1.3272713999999999,4.740255,35.41,5.82,35.8851013653,134.64,39.1806448,19.8672714,43.9298463442,4.5506448,1.3272713999999999,4.740255,34.63,18.54,39.2806377239,134.26,4.5506448,1.5172713999999998,4.7969240766,4.5506448,1.3272713999999999,4.740255,0.0,0.19,0.19,134.26
2021-08-31 00:30:00,39.24365056,7.37689808,39.9309746257,5.78365056,1.68689808,6.024636,33.46,5.69,33.9403550364,134.9,38.55365056,20.16689808,43.509628241,5.78365056,1.68689808,6.024636,32.77,18.48,37.6215802433,134.5,5.78365056,1.8768980800000001,6.0805723582,5.78365056,1.68689808,6.024636,0.0,0.19,0.19,134.5
2021-08-31 01:00:00,38.87389056,7.22696808,39.539959976,5.54389056,1.61696808,5.774886,33.33,5.61,33.7988313407,135.11,37.88389056,20.23696808,42.950250768000004,5.54389056,1.61696808,5.774886,32.34,18.62,37.3172882187,134.71,5.54389056,1.8069680799999999,5.8309395627,5.54389056,1.61696808,5.774886,0.0,0.19,0.19,134.71
2021-08-31 01:30:00,38.47449984,7.32922912,39.1663725335,5.65449984,1.64922912,5.890104,32.82,5.68,33.3078789478,135.45,37.65449984,20.15922912,42.7113085367,5.65449984,1.64922912,5.890104,32.0,18.51,36.967825199800004,135.05,5.65449984,1.82922912,5.9430167099,5.65449984,1.64922912,5.890104,0.0,0.18,0.18,135.05
2021-08-31 02:00:00,38.772632,7.474101,39.4864429642,5.362632,1.564101,5.586075,33.41,5.91,33.928692872,135.53,38.032632,20.334101,43.1272160048,5.362632,1.564101,5.586075,32.67,18.77,37.6781342426,135.12,5.362632,1.754101,5.6422240549,5.362632,1.564101,5.586075,0.0,0.19,0.19,135.12
2021-08-31 02:30:00,37.6934608,7.7522594,38.4823922448,5.7334608,1.6722594,5.972355,31.96,6.08,32.5331830598,135.57,36.8934608,20.6422594,42.2756469251,5.7334608,1.6722594,5.972355,31.16,18.97,36.4802206682,135.18,5.7334608,1.8622594000000001,6.0283150895,5.7334608,1.6722594,5.972355,0.0,0.19,0.19,135.18
2021-08-31 03:00:00,37.27417024,7.55871632,38.0328536858,5.58417024,1.62871632,5.816844,31.69,5.93,32.2400527295,135.52,36.39417024,20.51871632,41.7798198522,5.58417024,1.62871632,5.816844,30.81,18.89,36.1398422797,135.12,5.58417024,1.81871632,5.8728771758,5.58417024,1.62871632,5.816844,0.0,0.19,0.19,135.12
2021-08-31 03:30:00,37.17018432,7.75130376,37.9697947369,5.49018432,1.60130376,5.718942,31.68,6.15,32.2714254411,135.52,36.30018432,20.68130376,41.7782204848,5.49018432,1.60130376,5.718942,30.81,19.08,36.2395157252,135.12,5.49018432,1.79130376,5.7750232059,5.49018432,1.60130376,5.718942,0.0,0.19,0.19,135.12
2021-08-31 04:00:00,36.73296192,7.54128056,37.4990853742,5.11296192,1.49128056,5.326002,31.62,6.05,32.1935847647,135.47,35.862961920000004,20.43128056,41.2745595131,5.11296192,1.49128056,5.326002,30.75,18.94,36.1149013566,135.09,5.11296192,1.68128056,5.3822935554,5.11296192,1.49128056,5.326002,0.0,0.19,0.19,135.09
2021-08-31 04:30:00,37.54686784,7.90200312,38.3693750002,5.28686784,1.54200312,5.507154,32.26,6.36,32.880954974,135.37,36.69686784,20.70200312,42.1335144801,5.28686784,1.54200312,5.507154,31.41,19.16,36.7925766969,134.99,5.28686784,1.72200312,5.5602397703,5.28686784,1.54200312,5.507154,0.0,0.18,0.18,134.99
2021-08-31 05:00:00,36.39365056,7.90689808,37.2426749621,5.78365056,1.68689808,6.024636,30.61,6.22,31.2355646659,135.34,35.55365056,20.73689808,41.159215373,5.78365056,1.68689808,6.024636,29.77,19.05,35.3433925932,134.94,5.78365056,1.8768980800000001,6.0805723582,5.78365056,1.68689808,6.024636,0.0,0.19,0.19,134.94
2021-08-31 05:30:00,38.46090368,7.41818024,39.1697652527,5.41090368,1.57818024,5.6363579999999995,33.05,5.84,33.5620038138,135.34,37.54090368,20.37818024,42.7152160126,5.41090368,1.57818024,5.6363579999999995,32.13,18.8,37.226024499,134.94,5.41090368,1.76818024,5.6924810053,5.41090368,1.57818024,5.6363579999999995,0.0,0.19,0.19,134.94
2021-08-31 06:00:00,40.36605856,7.03801708,40.9750212701,5.37605856,1.5680170800000002,5.600061,34.99,5.47,35.4149827051,135.7,39.19605856,20.05801708,44.0301607517,5.37605856,1.5680170800000002,5.600061,33.82,18.49,38.544422424,135.29,5.37605856,1.7580170800000001,5.6562027628,5.37605856,1.5680170800000002,5.600061,0.0,0.19,0.19,135.29
2021-08-31 06:30:00,43.51797696,5.55524328,43.8711185929,5.05797696,1.47524328,5.268726,38.46,4.08,38.6758063911,135.76,42.67797696,18.38524328,46.4696340406,5.05797696,1.47524328,5.268726,37.62,16.91,41.2457573576,135.35,5.05797696,1.6652432799999999,5.3250508082,5.05797696,1.47524328,5.268726,0.0,0.19,0.19,135.35
2021-08-31 07:00:00,48.02252224,3.71615232,48.1660921225,5.23252224,1.52615232,5.450544,42.79,2.19,42.8460056481,135.31,46.74252224,16.67615232,49.6281920037,5.23252224,1.52615232,5.450544,41.51,15.15,44.1882631476,134.92,5.23252224,1.71615232,5.5067656367,5.23252224,1.52615232,5.450544,0.0,0.19,0.19,134.92
2021-08-31 07:30:00,52.7610832,2.6257326,52.8263795099,5.7110832,1.6657326000000001,5.949045,47.05,0.96,47.0597928172,135.26,51.8110832,15.0857326,53.9626506988,5.7110832,1.6657326000000001,5.949045,46.1,13.42,48.0136064049,134.85,5.7110832,1.8557326,6.0050158035,5.7110832,1.6657326000000001,5.949045,0.0,0.19,0.19,134.85
2021-08-31 08:00:00,56.03822464,2.78906552,56.1075886782,7.12822464,2.07906552,7.425234,48.91,0.71,48.9151530714,134.79,54.81822464,13.34906552,56.4201675196,7.12822464,2.07906552,7.425234,47.69,11.27,49.0035610951,134.33,7.12822464,2.26906552,7.4806580494,7.12822464,2.07906552,7.425234,0.0,0.19,0.19,134.33
2021-08-31 08:30:00,59.81958272,5.31279496,60.055043644,7.68958272,2.24279496,8.009982,52.13,3.07,52.2203197999,134.19,58.69958272,11.90279496,59.8942195822,7.68958272,2.24279496,8.009982,51.01,9.66,51.9166225789,133.61,7.68958272,2.43279496,8.0652448026,7.68958272,2.24279496,8.009982,0.0,0.19,0.19,133.61
2021-08-31 09:00:00,57.65577568,5.26960124,57.8960893886,8.53577568,2.48960124,8.891433,49.12,2.7800000000000002,49.1986056713,133.52,56.31577568,12.51960124,57.6906145369,8.53577568,2.48960124,8.891433,47.78,10.03,48.8214020692,133.01,8.53577568,2.67960124,8.9464925677,8.53577568,2.48960124,8.891433,0.0,0.19,0.19,133.01
2021-08-31 09:30:00,59.40757056,7.23845808,59.8469273666,11.85757056,3.4584580799999998,12.351636,47.55,3.7800000000000002,47.700009434,133.52,58.25757056,12.37845808,59.5581291848,11.85757056,3.4584580799999998,12.351636,46.4,8.92,47.2496179879,133.14,11.85757056,3.64845808,12.4061769271,11.85757056,3.4584580799999998,12.351636,0.0,0.19,0.19,133.14
2021-08-31 10:00:00,60.05273728,8.97871504,60.7202485057,9.97273728,2.90871504,10.388268,50.08,6.07,50.446519206,133.29,60.38273728,4.27871504,60.5341421333,9.97273728,2.90871504,10.388268,50.41,1.37,50.4286129097,132.75,9.97273728,3.09871504,10.4430610338,9.97273728,2.90871504,10.388268,0.0,0.19,0.19,132.75
2021-08-31 10:30:00,59.72151904,8.84085972,60.372349938,9.43151904,2.7508597200000002,9.824499,50.29,6.09,50.6574002491,134.62,60.38151904,4.20085972,60.5274736295,9.43151904,2.7508597200000002,9.824499,50.95,1.45,50.9706287974,135.55,9.43151904,2.94085972,9.879382941,9.43151904,2.7508597200000002,9.824499,0.0,0.19,0.19,135.55
2021-08-31 11:00:00,66.0380032,6.6631675999999995,66.3733053954,8.7880032,2.5631676,9.15417,57.25,4.1,57.3966244652,134.74,65.8180032,5.4231676,66.0410500526,8.7880032,2.5631676,9.15417,57.03,2.86,57.1016681017,135.68,8.7880032,2.7531676,9.2091765146,8.7880032,2.5631676,9.15417,0.0,0.19,0.19,135.68
2021-08-31 11:30:00,65.7240464,6.3936802,66.0343048853,9.5440464,2.7836802,9.941715,56.18,3.61,56.2958657452,134.25,65.7640464,6.1336802,66.0494650372,9.5440464,2.7836802,9.941715,56.22,3.35,56.3197203473,135.27,9.5440464,2.9736802,9.9965791958,9.5440464,2.7836802,9.941715,0.0,0.19,0.19,135.27
2021-08-31 12:00:00,64.2429072,6.9725146,64.6201755287,9.8829072,2.8825146,10.294695,54.36,4.09,54.5136469152,134.25,63.7729072,5.6125146,64.0194034092,9.8829072,2.8825146,10.294695,53.89,2.73,53.9591048851,135.27,9.8829072,3.0625146,10.3465380876,9.8829072,2.8825146,10.294695,0.0,0.18,0.18,135.27
2021-08-31 12:30:00,63.4032464,7.1367802,63.8036463353,10.3432464,3.0167802,10.774215,53.06,4.12,53.2197143923,134.25,63.3732464,5.8867802,63.6460724664,10.3432464,3.0167802,10.774215,53.03,2.87,53.1076058583,135.25,10.3432464,3.2067802,10.8289512577,10.3432464,3.0167802,10.774215,0.0,0.19,0.19,135.25
2021-08-31 13:00:00,65.20074016,6.98146588,65.5734502924,9.09074016,2.65146588,9.469521,56.11,4.33,56.276824715,134.29,65.39074016000001,5.40146588,65.613449325,9.09074016,2.65146588,9.469521,56.3,2.75,56.3671225095,135.34,9.09074016,2.84146588,9.5244677019,9.09074016,2.65146588,9.469521,0.0,0.19,0.19,135.34
2021-08-31 13:30:00,63.75048928,7.03097604,64.1370369406,10.22048928,2.98097604,10.646343,53.53,4.05,53.6829898571,134.39,63.27048928,5.83097604,63.538611059,10.22048928,2.98097604,10.646343,53.05,2.85,53.1264999788,135.34,10.22048928,3.17097604,10.7010976151,10.22048928,2.98097604,10.646343,0.0,0.19,0.19,135.34
2021-08-31 14:00:00,62.5895616,7.4852888,63.0355674972,8.8295616,2.5752888,9.19746,53.76,4.91,53.9837540377,134.39,62.3895616,4.5752888,62.5570992314,8.8295616,2.5752888,9.19746,53.56,2.0,53.5973282916,135.34,8.8295616,2.7652888,9.2524580624,8.8295616,2.5752888,9.19746,0.0,0.19,0.19,135.34
2021-08-31 14:30:00,64.33730432,7.23046376,64.7423225823,8.36730432,2.44046376,8.715942,55.97,4.79,56.1745939015,134.33,64.28730432,4.50046376,64.4446403573,8.36730432,2.44046376,8.715942,55.92,2.06,55.9579306265,135.37,8.36730432,2.63046376,8.771038774099999,8.36730432,2.44046376,8.715942,0.0,0.19,0.19,135.37
2021-08-31 15:00:00,61.99878112,8.10256116,62.5259974548,10.08878112,2.94256116,10.509147,51.91,5.16,52.1658288538,134.23,61.41878112,4.58256116,61.5895002501,10.08878112,2.94256116,10.509147,51.33,1.6400000000000001,51.3561924212,135.2,10.08878112,3.13256116,10.5639218053,10.08878112,2.94256116,10.509147,0.0,0.19,0.19,135.2
2021-08-31 15:30:00,60.54234688,8.89901784,61.1928777249,10.76234688,3.13901784,11.210778,49.78,5.76,50.1121342591,134.35,60.51234688,4.28901784,60.6641558003,10.76234688,3.13901784,11.210778,49.75,1.15,49.7632896823,135.36,10.76234688,3.32901784,11.2654547243,10.76234688,3.13901784,11.210778,0.0,0.19,0.19,135.36
2021-08-31 16:00:00,56.97555424,10.83370332,57.9964042729,10.19555424,2.9737033200000003,10.620369,46.78,7.86,47.4357249339,134.52,57.81555424,3.4137033199999998,57.916247137,10.19555424,2.9737033200000003,10.620369,47.62,0.44,47.622032716,135.5,10.19555424,3.15370332,10.6721680502,10.19555424,2.9737033200000003,10.620369,0.0,0.18,0.18,135.5
2021-08-31 16:30:00,59.0892784,10.7402062,60.0574296074,12.3092784,3.5902062,12.822165,46.78,7.15,47.3232596088,134.76,59.6792784,4.3802062,59.8398067903,12.3092784,3.5902062,12.822165,47.37,0.79,47.3765870447,135.77,12.3092784,3.7802062,12.876656928100001,12.3092784,3.5902062,12.822165,0.0,0.19,0.19,135.77
2021-08-31 17:00:00,63.31063072,9.63018396,64.0388663646,8.64063072,2.52018396,9.000657,54.67,7.11,55.1303999623,134.72,63.93063072,3.08018396,64.0047894886,8.64063072,2.52018396,9.000657,55.29,0.56,55.2928358831,135.6,8.64063072,2.71018396,9.0556941389,8.64063072,2.52018396,9.000657,0.0,0.19,0.19,135.6
2021-08-31 17:30:00,65.97213952,8.81020736,66.5578165701,8.33213952,2.43020736,8.679312,57.64,6.38,57.992016692,134.72,66.79213952,3.47020736,66.8822266434,8.33213952,2.43020736,8.679312,58.46,1.04,58.4692500379,135.68,8.33213952,2.62020736,8.7344167287,8.33213952,2.43020736,8.679312,0.0,0.19,0.19,135.68
2021-08-31 18:00:00,63.13811392,10.13111656,63.9457657091,7.95811392,2.32111656,8.289702,55.18,7.8100000000000005,55.7299605239,134.7,63.83811392,3.06111656,63.9114639439,7.95811392,2.32111656,8.289702,55.88,0.74,55.8848995705,135.56,7.95811392,2.51111656,8.3448956579,7.95811392,2.32111656,8.289702,0.0,0.19,0.19,135.56
2021-08-31 18:30:00,63.47144096,10.38417028,64.3152766452,7.59144096,2.21417028,7.907751,55.88,8.17,56.4740940609,134.96,63.99144096,3.05417028,64.0642839048,7.59144096,2.21417028,7.907751,56.4,0.84,56.4062549723,135.97,7.59144096,2.4041702799999998,7.9630402852,7.59144096,2.21417028,7.907751,0.0,0.19,0.19,135.97
2021-08-31 19:00:00,62.47496832,10.31561576,63.3208780348,6.70496832,1.9556157600000001,6.984342,55.77,8.36,56.3931068483,135.17,62.824968319999996,2.92561576,62.8930510628,6.70496832,1.9556157600000001,6.984342,56.12,0.97,56.1283823034,136.07,6.70496832,2.14561576,7.0399053376,6.70496832,1.9556157600000001,6.984342,0.0,0.19,0.19,136.07
2021-08-31 19:30:00,62.02837568,10.66202624,62.9380504388,5.93837568,1.7320262400000002,6.185808,56.09,8.93,56.7964171405,135.06,63.14837568,2.95202624,63.2173378904,5.93837568,1.7320262400000002,6.185808,57.21,1.22,57.2230067368,135.99,5.93837568,1.92202624,6.2416737005,5.93837568,1.7320262400000002,6.185808,0.0,0.19,0.19,135.99
2021-08-31 20:00:00,62.00194208,11.00181644,62.9704755157,5.97194208,1.74181644,6.220773,56.03,9.26,56.7900387392,135.09,62.92194208,3.5218164400000003,63.0204251505,5.97194208,1.74181644,6.220773,56.95,1.78,56.9778105932,135.99,5.97194208,1.93181644,6.2766238508,5.97194208,1.74181644,6.220773,0.0,0.19,0.19,135.99
2021-08-31 20:30:00,63.7545792,10.6225856,64.6334719306,6.2145792,1.8125855999999998,6.47352,57.54,8.81,58.2105462953,135.08,64.3645792,3.1525856,64.4417399793,6.2145792,1.8125855999999998,6.47352,58.15,1.34,58.1654373318,135.99,6.2145792,2.0025856,6.5292682376,6.2145792,1.8125855999999998,6.47352,0.0,0.19,0.19,135.99
2021-08-31 21:00:00,63.71791616,10.82605888,64.6310791388,5.91791616,1.72605888,6.164496,57.8,9.1,58.5119645884,135.08,64.63791616,3.36605888,64.725501604,5.91791616,1.72605888,6.164496,58.72,1.6400000000000001,58.742897443,135.99,5.91791616,1.91605888,6.2203708337,5.91791616,1.72605888,6.164496,0.0,0.19,0.19,135.99
2021-08-31 21:30:00,55.89399008,13.21783044,57.4356088903,5.92399008,1.72783044,6.170823,49.97,11.49,51.2739797558,134.97,56.77399008,5.51783044,57.0414971961,5.92399008,1.72783044,6.170823,50.85,3.79,50.9910443117,135.88,5.92399008,1.91783044,6.2266951158,5.92399008,1.72783044,6.170823,0.0,0.19,0.19,135.88
2021-08-31 22:00:00,56.20114368,12.81825024,57.6443933974,5.17114368,1.50825024,5.386608,51.03,11.31,52.2683173634,135.49,56.86114368,5.33825024,57.1111773318,5.17114368,1.50825024,5.386608,51.69,3.83,51.8316987952,136.5,5.17114368,1.68825024,5.4397532878,5.17114368,1.50825024,5.386608,0.0,0.18,0.18,136.5
2021-08-31 22:30:00,54.40299168,13.49253924,56.0511741079,5.32299168,1.55253924,5.544783,49.08,11.94,50.5114838428,135.35,55.17299168,5.88253924,55.4857033733,5.32299168,1.55253924,5.544783,49.85,4.33,50.0376997873,136.3,5.32299168,1.7425392400000002,5.6009537963,5.32299168,1.55253924,5.544783,0.0,0.19,0.19,136.3
2021-08-31 23:00:00,50.65945504,13.81400772,52.5091153443,5.49945504,1.60400772,5.728599,45.16,12.21,46.7815102364,135.21,51.59945504,6.10400772,51.9592404743,5.49945504,1.60400772,5.728599,46.1,4.5,46.3191105269,136.18,5.49945504,1.79400772,5.7846753959,5.49945504,1.60400772,5.728599,0.0,0.19,0.19,136.18
2021-08-31 23:30:00,47.97615872,13.71221296,49.8972603435,5.11615872,1.49221296,5.329332,42.86,12.22,44.5680154371,135.35,48.55615872,6.15221296,48.9443589594,5.11615872,1.49221296,5.329332,43.44,4.66,43.6892343719,136.31,5.11615872,1.67221296,5.3825065009,5.11615872,1.49221296,5.329332,0.0,0.18,0.18,136.31
2021-09-01 00:00:00,44.9611936,15.0170148,47.4027389867,5.2011936,1.5170148,5.41791,39.76,13.5,41.9893748465,135.71,45.6211936,7.3270148,46.2058270283,5.2011936,1.5170148,5.41791,40.42,5.8100000000000005,40.8354319189,136.69,5.2011936,1.7070148,5.4741496501,5.2011936,1.5170148,5.41791,0.0,0.19,0.19,136.69
2021-09-01 00:30:00,43.66055424,15.28682832,46.2593894969,5.20055424,1.5168283200000001,5.417244,38.46,13.77,40.8507588669,135.8,44.51055424,7.53682832,45.1441382671,5.20055424,1.5168283200000001,5.417244,39.31,6.02,39.7682851026,136.79,5.20055424,1.70682832,5.47348402,5.20055424,1.5168283200000001,5.417244,0.0,0.19,0.19,136.79
2021-09-01 01:00:00,43.9312736,14.7637048,46.3456986088,5.1212736,1.4937048,5.33466,38.81,13.27,41.0159603082,135.94,44.5912736,7.1637048,45.1630418344,5.1212736,1.4937048,5.33466,39.47,5.67,39.8751777426,136.96,5.1212736,1.6737047999999999,5.3878317572,5.1212736,1.4937048,5.33466,0.0,0.18,0.18,136.96
2021-09-01 01:30:00,42.12251232,15.60573276,44.9204289731,5.16251232,1.50573276,5.377617,36.96,14.1,39.5582052171,135.87,42.87251232,7.83573276,43.5826917539,5.16251232,1.50573276,5.377617,37.71,6.33,38.2375862209,136.87,5.16251232,1.69573276,5.4338791896,5.16251232,1.50573276,5.377617,0.0,0.19,0.19,136.87
2021-09-01 02:00:00,42.45274208,15.55871644,45.2140350707,5.17274208,1.5087164400000002,5.388273,37.28,14.05,39.8396900088,136.43,43.38274208,7.72871644,44.0658072454,5.17274208,1.5087164400000002,5.388273,38.21,6.22,38.712950029699996,137.43,5.17274208,1.69871644,5.4445291963,5.17274208,1.5087164400000002,5.388273,0.0,0.19,0.19,137.43
2021-09-01 02:30:00,41.7214432,16.0708376,44.7096258523,5.3514432,1.5608376,5.57442,36.37,14.51,39.1575918565,136.37,42.6514432,8.2008376,43.4326990226,5.3514432,1.5608376,5.57442,37.3,6.64,37.8864038937,137.39,5.3514432,1.7508376,5.6305751593,5.3514432,1.5608376,5.57442,0.0,0.19,0.19,137.39
2021-09-01 03:00:00,40.49704768,16.29622224,43.6529234999,5.26704768,1.5362222399999999,5.486508,35.23,14.76,38.1969959552,136.57,41.42704768,8.38622224,42.2673515014,5.26704768,1.5362222399999999,5.486508,36.16,6.85,36.8030990543,137.58,5.26704768,1.72622224,5.5427100308,5.26704768,1.5362222399999999,5.486508,0.0,0.19,0.19,137.58
2021-09-01 03:30:00,40.25343136,11.31766748,41.8142120988,5.20343136,1.51766748,5.420241,35.05,9.8,36.394264658,136.71,40.28343136,13.51766748,42.4909658191,5.20343136,1.51766748,5.420241,35.08,12.0,37.0756847543,137.72,5.20343136,1.70766748,5.4764793563,5.20343136,1.51766748,5.420241,0.0,0.19,0.19,137.72
2021-09-01 04:00:00,40.44206272,6.03018496,40.8891619833,5.21206272,1.52018496,5.429232,35.23,4.51,35.5175027275,136.29,39.58206272,18.97018496,43.893138491,5.21206272,1.52018496,5.429232,34.37,17.45,38.5460685414,136.64,5.21206272,1.7101849599999999,5.4854653763,5.21206272,1.52018496,5.429232,0.0,0.19,0.19,136.64
2021-09-01 04:30:00,40.6235712,6.3135416,41.111255692,5.2235712,1.5235416,5.44122,35.4,4.79,35.7225992895,135.64,39.7835712,19.1935416,44.1715358186,5.2235712,1.5235416,5.44122,34.56,17.67,38.8152354109,135.26,5.2235712,1.7135416,5.4974467616,5.2235712,1.5235416,5.44122,0.0,0.19,0.19,135.26
2021-09-01 05:00:00,41.8623024,5.8335882,42.2668086507,5.2923024,1.5435881999999999,5.512815,36.57,4.29,36.820768596,135.5,41.0123024,18.5735882,45.0220737725,5.2923024,1.5435881999999999,5.512815,35.72,17.03,39.5719509249,135.12,5.2923024,1.7335881999999998,5.5690028497,5.2923024,1.5435881999999999,5.512815,0.0,0.19,0.19,135.12
2021-09-01 05:30:00,42.30305184,5.22839012,42.6249253164,5.10305184,1.48839012,5.315679,37.2,3.74,37.3875326814,135.09,41.37305184,18.01839012,45.1263980512,5.10305184,1.48839012,5.315679,36.27,16.53,39.8591746026,134.7,5.10305184,1.67839012,5.3719764963,5.10305184,1.48839012,5.315679,0.0,0.19,0.19,134.7
2021-09-01 06:00:00,44.2904544,4.7792992,44.547570661099996,5.1404544,1.4992992,5.35464,39.15,3.2800000000000002,39.2871594799,134.78,43.2404544,17.5992992,46.6848179717,5.1404544,1.4992992,5.35464,38.1,16.1,41.36205991,134.39,5.1404544,1.6792992,5.4078015165,5.1404544,1.4992992,5.35464,0.0,0.18,0.18,134.39
2021-09-01 06:30:00,47.59903584,3.59305212,47.7344554429,5.1190358400000004,1.49305212,5.332329,42.48,2.1,42.5318751056,135.06,46.86903584,16.31305212,49.626829337,5.1190358400000004,1.49305212,5.332329,41.75,14.82,44.3023125807,134.65,5.1190358400000004,1.6830521200000002,5.3886169255,5.1190358400000004,1.49305212,5.332329,0.0,0.19,0.19,134.65
2021-09-01 07:00:00,51.58477984,2.71764412,51.6563171423,5.37477984,1.56764412,5.598729,46.21,1.15,46.2243074583,134.96,50.55477984,15.47764412,52.8710055907,5.37477984,1.56764412,5.598729,45.18,13.91,47.2728304632,134.58,5.37477984,1.7576441200000001,5.6548714557,5.37477984,1.56764412,5.598729,0.0,0.19,0.19,134.58
2021-09-01 07:30:00,55.38385056,2.12862308,55.4247412179,5.58385056,1.6286230800000001,5.816511,49.8,0.5,49.8025099769,134.87,54.54385056,13.84862308,56.2744701896,5.58385056,1.6286230800000001,5.816511,48.96,12.22,50.4619658753,134.43,5.58385056,1.81862308,5.8725443364,5.58385056,1.6286230800000001,5.816511,0.0,0.19,0.19,134.43
2021-09-01 08:00:00,60.98974432,4.88950876,61.1854248014,5.92974432,1.7295087599999999,6.176817,55.06,3.16,55.1506047111,134.38,59.90974432,11.29950876,60.9660262991,5.92974432,1.7295087599999999,6.176817,53.98,9.57,54.8217593661,133.96,5.92974432,1.91950876,6.232686546,5.92974432,1.7295087599999999,6.176817,0.0,0.19,0.19,133.96
2021-09-01 08:30:00,62.62071264,11.31687452,63.6350948804,6.64071264,1.93687452,6.917409,55.98,9.38,56.7604157842,133.76,64.05071264,9.40687452,64.7378025417,6.64071264,1.93687452,6.917409,57.41,7.47,57.8939461429,133.32,6.64071264,2.12687452,6.972995023,6.64071264,1.93687452,6.917409,0.0,0.19,0.19,133.32
2021-09-01 09:00:00,62.034808,14.215569,63.6427513987,7.184808,2.095569,7.484175,54.85,12.12,56.1730976536,134.69,63.584808,9.875569,64.347141906,7.184808,2.095569,7.484175,56.4,7.78,56.9340706432,135.69,7.184808,2.2855689999999997,7.5395816628,7.184808,2.095569,7.484175,0.0,0.19,0.19,135.69
2021-09-01 09:30:00,62.33573696,14.60792328,64.024491602,7.29573696,2.12792328,7.599726,55.04,12.48,56.4371508849,135.14,64.28573696,9.84792328,65.035663827,7.29573696,2.12792328,7.599726,56.99,7.72,57.5105077355,136.46,7.29573696,2.31792328,7.6550993541,7.29573696,2.12792328,7.599726,0.0,0.19,0.19,136.46
2021-09-01 10:00:00,61.66475648,15.39347064,63.557069867,8.75475648,2.55347064,9.119538,52.91,12.84,54.445694963,135.4,63.58475648,9.81347064,64.3375898105,8.75475648,2.55347064,9.119538,54.83,7.26,55.3085572041,136.71,8.75475648,2.74347064,9.1745513338,8.75475648,2.55347064,9.119538,0.0,0.19,0.19,136.71
2021-09-01 10:30:00,60.21696352,15.88286436,62.2763845759,9.50696352,2.77286436,9.903087,50.71,13.11,52.3772488777,135.5,62.24696352,9.95286436,63.0376393628,9.50696352,2.77286436,9.903087,52.74,7.18,53.2264971607,136.82,9.50696352,2.95286436,9.9549868558,9.50696352,2.77286436,9.903087,0.0,0.18,0.18,136.82
2021-09-01 11:00:00,62.14930112,14.82104616,63.8920890172,9.56930112,2.79104616,9.968022,52.58,12.03,53.9386438465,135.5,64.12930112,11.02104616,65.0694300006,9.56930112,2.79104616,9.968022,54.56,8.23,55.1772280928,136.82,9.56930112,2.98104616,10.0228818278,9.56930112,2.79104616,9.968022,0.0,0.19,0.19,136.82
2021-09-01 11:30:00,63.85051136,14.08848248,65.3863375601,8.12051136,2.36848248,8.458866,55.73,11.72,56.9490236966,135.25,66.72051136,11.29848248,67.6703948746,8.12051136,2.36848248,8.458866,58.6,8.93,59.2765122118,136.5,8.12051136,2.55848248,8.5140200463,8.12051136,2.36848248,8.458866,0.0,0.19,0.19,136.5
2021-09-01 12:00:00,64.9488128,13.0638204,66.2496165089,8.3788128,2.4438204,8.72793,56.57,10.62,57.5582253027,135.18,67.4688128,12.3138204,68.5833133749,8.3788128,2.4438204,8.72793,59.09,9.87,59.9086387761,136.4,8.3788128,2.6338204,8.7830241851,8.3788128,2.4438204,8.72793,0.0,0.19,0.19,136.4
2021-09-01 12:30:00,63.66823232,14.31281776,65.2571877956,9.438232320000001,2.75281776,9.831492,54.23,11.56,55.448412962,135.11,66.57823232,11.90281776,67.633853132,9.438232320000001,2.75281776,9.831492,57.14,9.15,57.8679712795,136.34,9.438232320000001,2.94281776,9.8863747499,9.438232320000001,2.75281776,9.831492,0.0,0.19,0.19,136.34
2021-09-01 13:00:00,64.02981056,14.48577808,65.6479581322,9.61981056,2.80577808,10.020636,54.41,11.68,55.6495327923,135.22,66.64981056,11.79577808,67.6855791746,9.61981056,2.80577808,10.020636,57.03,8.99,57.7342272833,136.46,9.61981056,2.9857780800000002,10.0725183521,9.61981056,2.80577808,10.020636,0.0,0.18,0.18,136.46
2021-09-01 13:30:00,65.03671456,13.78237508,66.4810356689,8.71671456,2.5423750800000002,9.079911,56.32,11.24,57.4306538357,135.25,68.05671456,12.01237508,69.1087082195,8.71671456,2.5423750800000002,9.079911,59.34,9.47,60.0909019736,136.53,8.71671456,2.73237508,9.1349322,8.71671456,2.5423750800000002,9.079911,0.0,0.19,0.19,136.53
2021-09-01 14:00:00,65.74466688,13.17302784,67.0513973429,8.44466688,2.46302784,8.796528,57.3,10.71,58.2923159602,135.18,68.33466688,12.38302784,69.4475778994,8.44466688,2.46302784,8.796528,59.89,9.92,60.7060005271,136.36,8.44466688,2.65302784,8.8516075056,8.44466688,2.46302784,8.796528,0.0,0.19,0.19,136.36
2021-09-01 14:30:00,64.83547552,13.34368036,66.194355435,8.99547552,2.62368036,9.370287,55.84,10.72,56.8596869495,135.11,67.76547552,12.48368036,68.9057468415,8.99547552,2.62368036,9.370287,58.77,9.86,59.591379410100004,136.39,8.99547552,2.81368036,9.4252520921,8.99547552,2.62368036,9.370287,0.0,0.19,0.19,136.39
2021-09-01 15:00:00,61.39647424,14.86563832,63.1705172669,9.27647424,2.7056383200000003,9.662994,52.12,12.16,53.5197159933,135.03,63.84647424,11.175638320000001,64.817182635,9.27647424,2.7056383200000003,9.662994,54.57,8.47,55.2234171344,136.25,9.27647424,2.8956383199999998,9.717905927,9.27647424,2.7056383200000003,9.662994,0.0,0.19,0.19,136.25
2021-09-01 15:30:00,59.1029664,15.5583652,61.116473761,10.6229664,3.0983652,11.06559,48.48,12.46,50.0555890985,135.51,61.1729664,11.0483652,62.1626752301,10.6229664,3.0983652,11.06559,50.55,7.95,51.1713298635,136.77,10.6229664,3.2883652,11.1202860046,10.6229664,3.0983652,11.06559,0.0,0.19,0.19,136.77
2021-09-01 16:00:00,58.827971840000004,13.81857512,60.4291592624,10.17797184,2.96857512,10.602054,48.65,10.85,49.8452104018,135.84,60.39797184,8.86857512,61.0456110383,10.17797184,2.96857512,10.602054,50.22,5.9,50.5653873712,137.13,10.17797184,3.15857512,10.656815076,10.17797184,2.96857512,10.602054,0.0,0.19,0.19,137.13
2021-09-01 16:30:00,60.28533472,4.89780596,60.4839655241,9.93533472,2.89780596,10.349307,50.35,2.0,50.3897062901,135.89,60.35533472,7.21780596,60.7853860072,9.93533472,2.89780596,10.349307,50.42,4.32,50.6047310041,137.27,9.93533472,3.08780596,10.4041059993,9.93533472,2.89780596,10.349307,0.0,0.19,0.19,137.27
2021-09-01 17:00:00,61.86256768,5.01158224,62.0652337183,9.74256768,2.84158224,10.148508,52.12,2.17,52.1651540782,134.95,61.69256768,7.35158224,62.129048507,9.74256768,2.84158224,10.148508,51.95,4.51,52.1453986465,135.12,9.74256768,3.03158224,10.2033384673,9.74256768,2.84158224,10.148508,0.0,0.19,0.19,135.12
2021-09-01 17:30:00,63.70439616,4.41169888,63.8569743812,9.43439616,2.75169888,9.827496,54.27,1.6600000000000001,54.2953819399,134.64,63.73439616,6.79169888,64.0952449684,9.43439616,2.75169888,9.827496,54.3,4.04,54.4500835628,134.83,9.43439616,2.94169888,9.8823794303,9.43439616,2.75169888,9.827496,0.0,0.19,0.19,134.83
2021-09-01 18:00:00,61.33584448,5.62920464,61.5936178752,9.66584448,2.81920464,10.068588,51.67,2.81,51.7463525285,134.46,61.25584448,8.12920464,61.7928996814,9.66584448,2.81920464,10.068588,51.59,5.31,51.8625510364,134.64,9.66584448,3.00920464,10.1234313391,9.66584448,2.81920464,10.068588,0.0,0.19,0.19,134.64
2021-09-01 18:30:00,62.96468736,5.19720048,63.1788156519,7.94468736,2.31720048,8.275716,55.02,2.88,55.0953246655,134.66,62.63468736,7.73720048,63.1107624099,7.94468736,2.31720048,8.275716,54.69,5.42,54.9579157174,134.94,7.94468736,2.50720048,8.3309130049,7.94468736,2.31720048,8.275716,0.0,0.19,0.19,134.94
2021-09-01 19:00:00,62.39145184,5.43459012,62.6276938141,6.70145184,1.95459012,6.980679,55.69,3.48,55.798624535,134.74,61.96145184,7.97459012,62.4725187719,6.70145184,1.95459012,6.980679,55.26,6.02,55.5869409124,134.92,6.70145184,2.14459012,7.0362435679,6.70145184,1.95459012,6.980679,0.0,0.19,0.19,134.92
2021-09-01 19:30:00,64.71988416,4.77538288,64.8958218018,5.94988416,1.73538288,6.197796,58.77,3.04,58.848572625,134.54,64.95988416,7.00538288,65.3365283695,5.94988416,1.73538288,6.197796,59.01,5.27,59.2448563168,134.69,5.94988416,1.92538288,6.2536565905,5.94988416,1.73538288,6.197796,0.0,0.19,0.19,134.69
2021-09-01 20:00:00,65.83822624,6.46239932,66.1546267422,5.52822624,1.61239932,5.758569,60.31,4.85,60.5046989911,134.54,65.12822624,10.08239932,65.9040258954,5.52822624,1.61239932,5.758569,59.6,8.47,60.1988446733,134.69,5.52822624,1.79239932,5.8115385814,5.52822624,1.61239932,5.758569,0.0,0.18,0.18,134.69
2021-09-01 20:30:00,65.67445984,13.24088412,66.9959378437,5.69445984,1.66088412,5.931729,59.98,11.58,61.0876157662,134.51,62.80445984,22.32088412,66.6529972596,5.69445984,1.66088412,5.931729,57.11,20.66,60.7320977737,134.25,5.69445984,1.85088412,5.9877078164,5.69445984,1.66088412,5.931729,0.0,0.19,0.19,134.25
2021-09-01 21:00:00,63.4664976,13.1198118,64.808377385,5.8964976,1.7198118,6.142185,57.57,11.4,58.687859903,135.68,60.4564976,22.8498118,64.6305036446,5.8964976,1.7198118,6.142185,54.56,21.13,58.5087215721,133.88,5.8964976,1.8998118,6.1949954659,5.8964976,1.7198118,6.142185,0.0,0.18,0.18,133.88
2021-09-01 21:30:00,61.95874528,12.35088404,63.177768663,5.96874528,1.74088404,6.217443,55.99,10.61,56.9864211896,136.46,59.17874528,23.64088404,63.7260958408,5.96874528,1.74088404,6.217443,53.21,21.9,57.5405430979,134.72,5.96874528,1.92088404,6.2702245345,5.96874528,1.74088404,6.217443,0.0,0.18,0.18,134.72
2021-09-01 22:00:00,59.9011536,11.7086698,61.0347536335,5.2411536,1.5286697999999999,5.459535,54.66,10.18,55.5998920862,136.46,57.2411536,23.838669799999998,62.0067080508,5.2411536,1.5286697999999999,5.459535,52.0,22.31,56.5838855152,134.72,5.2411536,1.7186697999999998,5.5157517113,5.2411536,1.5286697999999999,5.459535,0.0,0.19,0.19,134.72
2021-09-01 22:30:00,56.70880544,10.10673492,57.6023845442,5.74880544,1.67673492,5.988339,50.96,8.43,51.6525555999,136.85,54.06880544,23.74673492,59.0537309665,5.74880544,1.67673492,5.988339,48.32,22.07,53.1216274224,135.13,5.74880544,1.85673492,6.0412108513,5.74880544,1.67673492,5.988339,0.0,0.18,0.18,135.13
2021-09-01 23:00:00,53.6574672,9.0438446,54.4142895889,5.3274672,1.5538446000000001,5.549445,48.33,7.49,48.9069422475,137.07,51.1274672,24.6338446,56.7524819022,5.3274672,1.5538446000000001,5.549445,45.8,23.08,51.2867078296,135.08,5.3274672,1.7438446,5.6056133256,5.3274672,1.5538446000000001,5.549445,0.0,0.19,0.19,135.08
2021-09-01 23:30:00,51.42448992,9.40880956,52.2781394167,5.58448992,1.62880956,5.817177,45.84,7.78,46.4955266666,137.38,48.49448992,24.66880956,54.4083239744,5.58448992,1.62880956,5.817177,42.91,23.04,48.7043088443,135.39,5.58448992,1.80880956,5.8701209264,5.58448992,1.62880956,5.817177,0.0,0.18,0.18,135.39
2021-09-02 00:00:00,46.7608336,5.7419098,47.1120482161,5.5608336,1.6219098,5.792535,41.2,4.12,41.405487559,137.51,46.2108336,16.2519098,48.9853622438,5.5608336,1.6219098,5.792535,40.65,14.63,43.2025392772,135.49,5.5608336,1.8119098,5.8485799516,5.5608336,1.6219098,5.792535,0.0,0.19,0.19,135.49
2021-09-02 00:30:00,44.70223232,6.06731776,45.1121039101,5.4422323200000005,1.58731776,5.668992,39.26,4.48,39.5147820442,136.5,44.15223232,16.43731776,47.1126844277,5.4422323200000005,1.58731776,5.668992,38.71,14.85,41.4606632846,135.84,5.4422323200000005,1.7773177599999999,5.7250983437,5.4422323200000005,1.58731776,5.668992,0.0,0.19,0.19,135.84
2021-09-02 01:00:00,44.8339408,6.1323994,45.2513930179,5.2539408,1.5323994,5.472855,39.58,4.6,39.8464101269,136.5,44.0939408,16.5923994,47.1124541191,5.2539408,1.5323994,5.472855,38.84,15.06,41.65752273,135.84,5.2539408,1.7123994,5.5259574406,5.2539408,1.5323994,5.472855,0.0,0.18,0.18,135.84
2021-09-02 01:30:00,43.26043424,5.69179332,43.633263479,5.32043424,1.55179332,5.542119,37.94,4.14,38.165209288,136.96,42.41043424,18.40179332,46.2306276165,5.32043424,1.55179332,5.542119,37.09,16.85,40.7380731012,136.54,5.32043424,1.74179332,5.59829121,5.32043424,1.55179332,5.542119,0.0,0.19,0.19,136.54
2021-09-02 02:00:00,43.98478976,5.03806368,44.2723820895,5.44478976,1.5880636799999999,5.671656,38.54,3.45,38.6941093708,136.96,43.28478976,17.89806368,46.8392325734,5.44478976,1.5880636799999999,5.671656,37.84,16.31,41.2053600882,136.54,5.44478976,1.77806368,5.7277609919,5.44478976,1.5880636799999999,5.671656,0.0,0.19,0.19,136.54
2021-09-02 02:30:00,43.6884064,5.1632852,43.9924580789,5.1884064,1.5132851999999999,5.40459,38.5,3.65,38.6726324421,136.96,42.9784064,18.0532852,46.6161401576,5.1884064,1.5132851999999999,5.40459,37.79,16.54,41.2511296815,136.6,5.1884064,1.7032851999999998,5.4608370644,5.1884064,1.5132851999999999,5.40459,0.0,0.19,0.19,136.6
2021-09-02 03:00:00,42.24267168,5.56577924,42.6077599647,5.64267168,1.64577924,5.877783,36.6,3.92,36.8093249055,137.12,41.55267168,18.45577924,45.4669144665,5.64267168,1.64577924,5.877783,35.91,16.81,39.6497692301,136.74,5.64267168,1.83577924,5.9337870796,5.64267168,1.64577924,5.877783,0.0,0.19,0.19,136.74
2021-09-02 03:30:00,41.64539936,5.81699148,42.0496929565,5.23539936,1.52699148,5.4535409999999995,36.41,4.29,36.6618630187,137.18,40.95539936,18.74699148,45.0421405607,5.23539936,1.52699148,5.4535409999999995,35.72,17.22,39.6540893225,136.8,5.23539936,1.71699148,5.5097609931000004,5.23539936,1.52699148,5.4535409999999995,0.0,0.19,0.19,136.8
2021-09-02 04:00:00,40.73015424,5.99337832,41.1687508688,5.60015424,1.63337832,5.833494,35.13,4.36,35.399526833,137.39,40.04015424,18.92337832,44.2866593751,5.60015424,1.63337832,5.833494,34.44,17.29,38.5364463852,137.0,5.60015424,1.82337832,5.8895191663,5.60015424,1.63337832,5.833494,0.0,0.19,0.19,137.0
2021-09-02 04:30:00,41.12258208,6.06533644,41.5674760246,5.33258208,1.55533644,5.554773,35.79,4.51,36.0730397943,137.46,40.41258208,19.01533644,44.6627340218,5.33258208,1.55533644,5.554773,35.08,17.46,39.184920569,137.08,5.33258208,1.75533644,5.6140571477,5.33258208,1.55533644,5.554773,0.0,0.2,0.2,137.08
2021-09-02 05:00:00,41.25833632,6.00701476,41.6933393028,5.33833632,1.55701476,5.560767,35.92,4.45,36.1945976632,137.46,40.55833632,18.87701476,44.736118867100004,5.33833632,1.55701476,5.560767,35.22,17.32,39.2483222571,137.08,5.33833632,1.7470147599999999,5.6169293424,5.33833632,1.55701476,5.560767,0.0,0.19,0.19,137.08
2021-09-02 05:30:00,42.42813664,5.61195652,42.7976732396,5.21813664,1.52195652,5.435559,37.21,4.09,37.4341047709,137.46,41.65813664,18.51195652,45.5861040506,5.21813664,1.52195652,5.435559,36.44,16.99,40.2061400784,137.05,5.21813664,1.71195652,5.4917888816,5.21813664,1.52195652,5.435559,0.0,0.19,0.19,137.05
2021-09-02 06:00:00,44.55492992,5.24060456,44.862074365,5.14492992,1.50060456,5.359302,39.41,3.74,39.5870648066,137.31,43.63492992,18.10060456,47.2402264449,5.14492992,1.50060456,5.359302,38.49,16.6,41.9170621585,136.89,5.14492992,1.6906045600000001,5.4155745457,5.14492992,1.50060456,5.359302,0.0,0.19,0.19,136.89
2021-09-02 06:30:00,46.86580864,3.9775275199999998,47.0342932832,5.54580864,1.6175275199999999,5.776884,41.32,2.36,41.3873410598,136.98,46.24580864,16.71752752,49.1746941338,5.54580864,1.6175275199999999,5.776884,40.7,15.1,43.4108281423,136.56,5.54580864,1.80752752,5.8329365852,5.54580864,1.6175275199999999,5.776884,0.0,0.19,0.19,136.56
2021-09-02 07:00:00,51.86589888,2.28130384,51.9160458225,5.21589888,1.5213038399999999,5.433228,46.65,0.76,46.6561903717,136.71,50.86589888,15.00130384,53.031865758,5.21589888,1.5213038399999999,5.433228,45.65,13.48,47.5986648972,136.32,5.21589888,1.71130384,5.4894591682,5.21589888,1.5213038399999999,5.433228,0.0,0.19,0.19,136.32
2021-09-02 07:30:00,57.79765696,3.22848328,57.8877556514,5.37765696,1.5684832800000001,5.601726,52.42,1.6600000000000001,52.4462772749,136.99,57.11765696,12.54848328,58.479835578,5.37765696,1.5684832800000001,5.601726,51.74,10.98,52.8922300532,136.56,5.37765696,1.75848328,5.6578668971,5.37765696,1.5684832800000001,5.601726,0.0,0.19,0.19,136.56
2021-09-02 08:00:00,60.28682656,4.64699108,60.4656595331,6.60682656,1.92699108,6.882111,53.68,2.7199999999999998,53.7488678951,135.89,59.22682656,11.95699108,60.4217396312,6.60682656,1.92699108,6.882111,52.62,10.03,53.5673902668,135.43,6.60682656,2.11699108,6.9377091627,6.60682656,1.92699108,6.882111,0.0,0.19,0.19,135.43
2021-09-02 08:30:00,62.49705536,5.75997448,62.7619250396,7.57705536,2.20997448,7.892766,54.92,3.55,55.0346154706,136.29,61.72705536,11.16997448,62.7295599642,7.57705536,2.20997448,7.892766,54.15,8.96,54.8862833502,135.82,7.57705536,2.39997448,7.9480592243,7.57705536,2.20997448,7.892766,0.0,0.19,0.19,135.82
2021-09-02 09:00:00,63.58001152,6.92750336,63.9562988898,8.46001152,2.4675033600000003,8.812512,55.12,4.46,55.3001446653,135.7,62.12001152,10.88750336,63.066897503,8.46001152,2.4675033600000003,8.812512,53.66,8.42,54.3165904674,135.21,8.46001152,2.6575033599999998,8.8675881178,8.46001152,2.4675033600000003,8.812512,0.0,0.19,0.19,135.21
2021-09-02 09:30:00,64.01379744,7.06319092,64.4022897781,8.75379744,2.55319092,9.118539,55.26,4.51,55.4437345423,136.04,63.21379744,10.59319092,64.095240702,8.75379744,2.55319092,9.118539,54.46,8.04,55.0502788367,135.6,8.75379744,2.74319092,9.1735525313,8.75379744,2.55319092,9.118539,0.0,0.19,0.19,135.6
2021-09-02 10:00:00,63.53621536,6.63472948,63.8816898457,8.41621536,2.45472948,8.766891,55.12,4.18,55.2782669772,135.87,62.16621536,11.02472948,63.1362256735,8.41621536,2.45472948,8.766891,53.75,8.57,54.4289206213,135.35,8.41621536,2.64472948,8.8219768198,8.41621536,2.45472948,8.766891,0.0,0.19,0.19,135.35
2021-09-02 10:30:00,62.16252736,7.47657048,62.61053357,10.10252736,2.94657048,10.523465999999999,52.06,4.53,52.2567172716,136.04,61.11252736,11.17657048,62.1261356276,10.10252736,2.94657048,10.523465999999999,51.01,8.23,51.6696526019,135.58,10.10252736,3.13657048,10.5782386736,10.10252736,2.94657048,10.523465999999999,0.0,0.19,0.19,135.58
2021-09-02 11:00:00,62.20556384,7.42745612,62.6474203544,10.58556384,3.08745612,11.026629,51.62,4.34,51.8021235086,135.77,60.98556384,11.51745612,62.0636027987,10.58556384,3.08745612,11.026629,50.4,8.43,51.1001457924,135.28,10.58556384,3.27745612,11.0813302644,10.58556384,3.08745612,11.026629,0.0,0.19,0.19,135.28
2021-09-02 11:30:00,62.8508976,8.5115118,63.4246100678,11.4908976,3.3515118,11.969685,51.36,5.16,51.6185548035,135.88,61.7708976,10.9515118,62.7341964244,11.4908976,3.3515118,11.969685,50.28,7.6,50.8511396136,135.42,11.4908976,3.5415118,12.0242685218,11.4908976,3.3515118,11.969685,0.0,0.19,0.19,135.42
2021-09-02 12:00:00,63.71955872,9.22528796,64.3839118213,11.70955872,3.41528796,12.197457,52.01,5.8100000000000005,52.3335093415,136.01,61.55955872,10.85528796,62.5093316753,11.70955872,3.41528796,12.197457,49.85,7.44,50.4021438036,135.52,11.70955872,3.60528796,12.2520148013,11.70955872,3.41528796,12.197457,0.0,0.19,0.19,135.52
2021-09-02 12:30:00,65.71886816,10.68966988,66.5825703497,12.95886816,3.77966988,13.498821,52.76,6.91,53.2105788354,135.92,63.40886816,10.43966988,64.26251838,12.95886816,3.77966988,13.498821,50.45,6.66,50.8877008716,135.56,12.95886816,3.96966988,13.5532484278,12.95886816,3.77966988,13.498821,0.0,0.19,0.19,135.56
2021-09-02 13:00:00,63.99012704,10.24920372,64.8057291872,12.82012704,3.73920372,13.354299,51.17,6.51,51.5824485654,135.54,61.70012704,10.52920372,62.5920906164,12.82012704,3.73920372,13.354299,48.88,6.79,49.3493515662,135.18,12.82012704,3.9292037200000003,13.4087396572,12.82012704,3.73920372,13.354299,0.0,0.19,0.19,135.18
2021-09-02 13:30:00,61.67221536,9.13022948,62.3443921918,12.41221536,3.62022948,12.929391,49.26,5.51,49.5672038751,135.5,59.94221536,11.31022948,60.9999219111,12.41221536,3.62022948,12.929391,47.53,7.69,48.1480736894,135.11,12.41221536,3.8102294800000003,12.9838722588,12.41221536,3.62022948,12.929391,0.0,0.19,0.19,135.11
2021-09-02 14:00:00,61.99741024,9.36841132,62.7012440636,12.33741024,3.59841132,12.851469,49.66,5.77,49.9940846501,135.68,59.57741024,11.19841132,60.6207244018,12.33741024,3.59841132,12.851469,47.24,7.6,47.8474408929,135.27,12.33741024,3.78841132,12.9059579946,12.33741024,3.59841132,12.851469,0.0,0.19,0.19,135.27
2021-09-02 14:30:00,61.11534176,9.74822468,61.8879057882,12.88534176,3.75822468,13.422231,48.23,5.99,48.6005452644,135.76,59.58534176,10.95822468,60.5846155455,12.88534176,3.75822468,13.422231,46.7,7.2,47.2517724535,135.42,12.88534176,3.94822468,13.4766654034,12.88534176,3.75822468,13.422231,0.0,0.19,0.19,135.42
2021-09-02 15:00:00,64.30142656,9.85041608,65.0515499785,12.00142656,3.50041608,12.501486,52.3,6.35,52.6840820362,135.6,61.89142656,10.49041608,62.7741786976,12.00142656,3.50041608,12.501486,49.89,6.99,50.3772984587,135.2,12.00142656,3.69041608,12.5560109238,12.00142656,3.50041608,12.501486,0.0,0.19,0.19,135.2
2021-09-02 15:30:00,61.2595184,8.8302762,61.8926681633,12.0695184,3.5202762,12.572415,49.19,5.31,49.4757738696,135.6,59.3895184,11.5002762,60.4927371546,12.0695184,3.5202762,12.572415,47.32,7.98,47.9881527046,135.2,12.0695184,3.7102762,12.6269324813,12.0695184,3.5202762,12.572415,0.0,0.19,0.19,135.2
2021-09-02 16:00:00,59.88406336,8.76451848,60.5220441549,12.56406336,3.66451848,13.087566,47.32,5.1,47.5940374417,135.74,58.02406336,11.78451848,59.2086717011,12.56406336,3.66451848,13.087566,45.46,8.12,46.1794976153,135.34,12.56406336,3.85451848,13.1420318378,12.56406336,3.66451848,13.087566,0.0,0.19,0.19,135.34
2021-09-02 16:30:00,64.41478208,9.54806144,65.1185812781,13.12478208,3.82806144,13.671648,51.29,5.72,51.6079693458,135.9,62.37478208,11.38806144,63.4058465986,13.12478208,3.82806144,13.671648,49.25,7.5600000000000005,49.8268612297,135.48,13.12478208,4.01806144,13.726059973,13.12478208,3.82806144,13.671648,0.0,0.19,0.19,135.48
2021-09-02 17:00:00,63.2727072,6.3507896,63.5906282793,10.0827072,2.9407896,10.50282,53.19,3.41,53.2991951159,135.9,61.8727072,12.4507896,63.1130260558,10.0827072,2.9407896,10.50282,51.79,9.51,52.6559037526,135.48,10.0827072,3.1307896,10.5575957491,10.0827072,2.9407896,10.50282,0.0,0.19,0.19,135.48
2021-09-02 17:30:00,65.62188896,6.34638428,65.9280585495,9.14188896,2.66638428,9.522801,56.48,3.68,56.5997597168,136.15,64.69188896,11.71638428,65.7443089386,9.14188896,2.66638428,9.522801,55.55,9.05,56.2823684647,135.72,9.14188896,2.85638428,9.5777379851,9.14188896,2.66638428,9.522801,0.0,0.19,0.19,135.72
2021-09-02 18:00:00,64.50589696,5.11130328,64.7080842232,7.13589696,2.08130328,7.433226,57.37,3.03,57.4499590949,136.32,63.33589696,11.99130328,64.4610517916,7.13589696,2.08130328,7.433226,56.2,9.91,57.0670491615,135.8,7.13589696,2.27130328,7.4886476759,7.13589696,2.08130328,7.433226,0.0,0.19,0.19,135.8
2021-09-02 18:30:00,66.45873472,5.05713096,66.6508664169,6.53873472,1.90713096,6.811182,59.92,3.15,60.0027407707,136.46,65.11873472,11.76713096,66.1733706453,6.53873472,1.90713096,6.811182,58.58,9.86,59.4040065989,136.07,6.53873472,2.09713096,6.866804934,6.53873472,1.90713096,6.811182,0.0,0.19,0.19,136.07
2021-09-02 19:00:00,65.35158208,4.26671144,65.4907177153,6.3315820800000004,1.84671144,6.595398,59.02,2.42,59.0695928545,136.66,63.99158208,12.32671144,65.1680166341,6.3315820800000004,1.84671144,6.595398,57.66,10.48,58.6046585179,136.18,6.3315820800000004,2.03671144,6.6510995426,6.3315820800000004,1.84671144,6.595398,0.0,0.19,0.19,136.18
2021-09-02 19:30:00,65.91226176,4.04190968,66.0360756267,5.97226176,1.74190968,6.221106,59.94,2.3,59.9841112296,136.59,65.03226176,12.15190968,66.1578716291,5.97226176,1.74190968,6.221106,59.06,10.41,59.9704235436,136.18,5.97226176,1.93190968,6.2769567102,5.97226176,1.74190968,6.221106,0.0,0.19,0.19,136.18
2021-09-02 20:00:00,62.91533856,2.97780708,62.9857695128,6.09533856,1.77780708,6.349311,56.82,1.2,56.8326701819,136.38,61.77533856,13.39780708,63.211499656,6.09533856,1.77780708,6.349311,55.68,11.62,56.8795815737,135.87,6.09533856,1.96780708,6.4051086537,6.09533856,1.77780708,6.349311,0.0,0.19,0.19,135.87
2021-09-02 20:30:00,64.18721696,3.11668828,64.2628397046,5.81721696,1.69668828,6.059601,58.37,1.42,58.3872700167,136.2,63.43721696,12.906688280000001,64.7368758745,5.81721696,1.69668828,6.059601,57.62,11.21,58.7003279378,135.68,5.81721696,1.88668828,6.1155217133,5.81721696,1.69668828,6.059601,0.0,0.19,0.19,135.68
2021-09-02 21:00:00,61.96601824,2.74300532,62.0266998534,5.73601824,1.6730053200000001,5.975019,56.23,1.07,56.2401795872,136.2,60.71601824,13.64300532,62.2299482973,5.73601824,1.6730053200000001,5.975019,54.98,11.97,56.2679420274,135.68,5.73601824,1.86300532,6.0309778703,5.73601824,1.6730053200000001,5.975019,0.0,0.19,0.19,135.68
2021-09-02 21:30:00,57.21402016,2.66575588,57.276088879,5.81402016,1.69575588,6.056271,51.4,0.97,51.409151909,135.75,56.30402016,15.17575588,58.3133454083,5.81402016,1.69575588,6.056271,50.49,13.48,52.2584969168,135.36,5.81402016,1.88575588,6.1121931956,5.81402016,1.69575588,6.056271,0.0,0.19,0.19,135.36
2021-09-02 22:00:00,57.86966496,2.07615228,57.9068953655,5.36966496,1.56615228,5.593401,52.5,0.51,52.5024770844,135.57,56.95966496,14.67615228,58.8200040641,5.36966496,1.56615228,5.593401,51.59,13.11,53.2296928415,135.14,5.36966496,1.75615228,5.6495462307,5.36966496,1.56615228,5.593401,0.0,0.19,0.19,135.14
2021-09-02 22:30:00,54.25002464,3.13459052,54.3405081976,5.3300246399999995,1.55459052,5.552109,48.92,1.58,48.9455084763,135.83,53.33002464,15.77459052,55.6141100277,5.3300246399999995,1.55459052,5.552109,48.0,14.22,50.0620455036,135.46,5.3300246399999995,1.74459052,5.6082759156,5.3300246399999995,1.55459052,5.552109,0.0,0.19,0.19,135.46
2021-09-02 23:00:00,51.75412032,3.34995176,51.8624251929,5.55412032,1.61995176,5.7855419999999995,46.2,1.73,46.2323793461,135.83,51.01412032,15.79995176,53.4048588393,5.55412032,1.61995176,5.7855419999999995,45.46,14.18,47.6202057954,135.46,5.55412032,1.79995176,5.8384997103,5.55412032,1.61995176,5.7855419999999995,0.0,0.18,0.18,135.46
2021-09-02 23:30:00,50.7114032,3.0324926,50.8019923417,5.3914032,1.5724926,5.616045,45.32,1.46,45.3435111124,134.72,49.3714032,15.7624926,51.8265532995,5.3914032,1.5724926,5.616045,43.98,14.19,46.2125145388,134.35,5.3914032,1.7624925999999999,5.672178473,5.3914032,1.5724926,5.616045,0.0,0.19,0.19,134.35
2021-09-03 00:00:00,47.60753728,3.6901150400000002,47.750335652,5.17753728,1.51011504,5.393268,42.43,2.18,42.4859659182,135.22,46.75753728,16.42011504,49.5569114294,5.17753728,1.51011504,5.393268,41.58,14.91,44.1724405031,134.81,5.17753728,1.70011504,5.449521395,5.17753728,1.51011504,5.393268,0.0,0.19,0.19,134.81
