Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-03 00:30:00,45.3183664,4.2849402,45.5204903937,5.2283664,1.5249402,5.446215,40.09,2.76,40.1848939279,136.47,44.4383664,17.1049402,47.6166713195,5.2283664,1.5249402,5.446215,39.21,15.58,42.191948284,136.09,5.2283664,1.7149402,5.5024390139,5.2283664,1.5249402,5.446215,0.0,0.19,0.19,136.09
2021-09-03 01:00:00,45.21236224,3.97277232,45.3865687096,5.39236224,1.57277232,5.617044,39.82,2.4,39.8922599009,136.47,44.16236224,16.78277232,47.2437899132,5.39236224,1.57277232,5.617044,38.77,15.21,41.6468126031,136.09,5.39236224,1.75277232,5.6700777184,5.39236224,1.57277232,5.617044,0.0,0.18,0.18,136.09
2021-09-03 01:30:00,43.91866624,4.68419432,44.1677588375,5.08866624,1.48419432,5.300694,38.83,3.2,38.9616336926,135.47,43.00866624,17.35419432,46.3779412247,5.08866624,1.48419432,5.300694,37.92,15.87,41.1069738609,135.09,5.08866624,1.67419432,5.3570001608,5.08866624,1.48419432,5.300694,0.0,0.19,0.19,135.09
2021-09-03 02:00:00,43.68372096,4.70983528,43.936886841,5.31372096,1.54983528,5.535126,38.37,3.16,38.4999025973,135.7,42.85372096,17.44983528,46.2702728695,5.31372096,1.54983528,5.535126,37.54,15.9,40.7683897156,135.31,5.31372096,1.7398352799999999,5.5913019273,5.31372096,1.54983528,5.535126,0.0,0.19,0.19,135.31
2021-09-03 02:30:00,43.5271376,4.8733318,43.7990989688,5.2571376,1.5333318,5.476185,38.27,3.34,38.4154721434,135.77,42.6871376,17.6733318,46.2010646349,5.2571376,1.5333318,5.476185,37.43,16.14,40.7615566435,135.41,5.2571376,1.7133318,5.5292858129999995,5.2571376,1.5333318,5.476185,0.0,0.18,0.18,135.41
2021-09-03 03:00:00,42.946688,4.727784,43.2061332651,5.306688,1.547784,5.5278,37.64,3.18,37.7740916502,136.09,42.116688,17.497784,45.6068838335,5.306688,1.547784,5.5278,36.81,15.95,40.1170612084,135.73,5.306688,1.737784,5.5839798316,5.306688,1.547784,5.5278,0.0,0.19,0.19,135.73
2021-09-03 03:30:00,41.38158304,5.54671172,41.7516637489,5.37158304,1.56671172,5.5953990000000005,36.01,3.98,36.2292768352,135.92,40.61158304,18.28671172,44.538797722300004,5.37158304,1.56671172,5.5953990000000005,35.24,16.72,39.0053329687,135.56,5.37158304,1.75671172,5.6515431895,5.37158304,1.56671172,5.5953990000000005,0.0,0.19,0.19,135.56
2021-09-03 04:00:00,40.52529952,5.84946236,40.9452819149,5.17529952,1.5094623600000001,5.390937,35.35,4.34,35.6154194135,136.05,39.73529952,18.60946236,43.8771707984,5.17529952,1.5094623600000001,5.390937,34.56,17.1,38.559092313,135.68,5.17529952,1.68946236,5.4440801048,5.17529952,1.5094623600000001,5.390937,0.0,0.18,0.18,135.68
2021-09-03 04:30:00,40.18133344,6.19288892,40.6557674899,5.22133344,1.52288892,5.438889,34.96,4.67,35.2705330269,136.11,39.40133344,18.90288892,43.7010787781,5.22133344,1.52288892,5.438889,34.18,17.38,38.3449709871,135.74,5.22133344,1.7128889200000001,5.4951170455,5.22133344,1.52288892,5.438889,0.0,0.19,0.19,135.74
2021-09-03 05:00:00,41.2293952,5.8548236,41.6430304846,5.3993952,1.5748236,5.62437,35.83,4.28,36.0847239147,135.94,40.4593952,18.5048236,44.4903490256,5.3993952,1.5748236,5.62437,35.06,16.93,38.9336422648,135.56,5.3993952,1.7648236,5.6804991739,5.3993952,1.5748236,5.62437,0.0,0.19,0.19,135.56
2021-09-03 05:30:00,43.3982864,4.9082502,43.6749605894,5.3082864,1.5482502,5.529465,38.09,3.36,38.2379092002,135.88,42.5682864,17.6082502,46.0663595494,5.3082864,1.5482502,5.529465,37.26,16.06,40.5737747813,135.5,5.3082864,1.7282502,5.5825400364,5.3082864,1.5482502,5.529465,0.0,0.18,0.18,135.5
2021-09-03 06:00:00,43.79078368,5.13314524,44.0906102857,5.53078368,1.6131452400000001,5.761233,38.26,3.52,38.4215824765,135.84,42.74078368,17.88314524,46.3312148908,5.53078368,1.6131452400000001,5.761233,37.21,16.27,40.6115377695,135.44,5.53078368,1.80314524,5.8172932599,5.53078368,1.6131452400000001,5.761233,0.0,0.19,0.19,135.44
2021-09-03 06:30:00,47.41525952,3.68111736,47.5579379322,5.21525952,1.5211173599999999,5.432562,42.2,2.16,42.2552434616,135.94,46.77525952,16.39111736,49.5640356657,5.21525952,1.5211173599999999,5.432562,41.56,14.87,44.1401234706,135.54,5.21525952,1.71111736,5.488793536,5.21525952,1.5211173599999999,5.432562,0.0,0.19,0.19,135.54
2021-09-03 07:00:00,51.8161184,2.1572012,51.861003105,5.4761184,1.5972012,5.70429,46.34,0.56,46.3433835623,136.44,50.9861184,14.8072012,53.0927252726,5.4761184,1.5972012,5.70429,45.51,13.21,47.3884395185,136.06,5.4761184,1.7872012,5.7603785344,5.4761184,1.5972012,5.70429,0.0,0.19,0.19,136.06
2021-09-03 07:30:00,56.82385056,2.52862308,56.8800837477,5.58385056,1.6286230800000001,5.816511,51.24,0.9,51.2479033717,136.26,56.04385056,13.37862308,57.6185798255,5.58385056,1.6286230800000001,5.816511,50.46,11.75,51.8099806987,135.8,5.58385056,1.81862308,5.8725443364,5.58385056,1.6286230800000001,5.816511,0.0,0.19,0.19,135.8
2021-09-03 08:00:00,59.42455904,3.99507972,59.5587011197,6.39455904,1.86507972,6.660999,53.03,2.13,53.0727594911,136.26,58.76455904,12.24507972,60.0267888239,6.39455904,1.86507972,6.660999,52.37,10.38,53.3887750375,135.8,6.39455904,2.05507972,6.7166761104,6.39455904,1.86507972,6.660999,0.0,0.19,0.19,135.8
2021-09-03 08:30:00,62.58661664,5.49484652,62.8273660177,6.73661664,1.96484652,7.017309,55.85,3.5300000000000002,55.9614456568,135.6,61.63661664,10.98484652,62.6078219066,6.73661664,1.96484652,7.017309,54.9,9.02,55.6360530591,135.11,6.73661664,2.15484652,7.0728613219,6.73661664,1.96484652,7.017309,0.0,0.19,0.19,135.11
2021-09-03 09:00:00,64.81772512,6.92475316,65.1865760418,7.14772512,2.08475316,7.445547,57.67,4.84,57.8727440165,135.6,63.81772512,9.86475316,64.5756563606,7.14772512,2.08475316,7.445547,56.67,7.78,57.2015498042,135.11,7.14772512,2.27475316,7.5009650266,7.14772512,2.08475316,7.445547,0.0,0.19,0.19,135.11
2021-09-03 09:30:00,68.36639616,8.10894888,68.8456184215,7.43639616,2.16894888,7.746246,60.93,5.94,61.2188573889,135.17,67.22639616,8.84894888,67.8062846419,7.43639616,2.16894888,7.746246,59.79,6.68,60.1620021276,134.74,7.43639616,2.35894888,7.8015785369,7.43639616,2.16894888,7.746246,0.0,0.19,0.19,134.74
2021-09-03 10:00:00,67.49660576,7.90442668,67.957867464,7.62660576,2.22442668,7.944381,59.87,5.68,60.1388335437,135.07,65.81660576,9.45442668,66.4921933584,7.62660576,2.22442668,7.944381,58.19,7.23,58.6374368471,134.59,7.62660576,2.41442668,7.9996607185,7.62660576,2.22442668,7.944381,0.0,0.19,0.19,134.59
2021-09-03 10:30:00,62.31021152,6.74922836,62.6746722618,8.26021152,2.40922836,8.604387,54.05,4.34,54.2239624152,135.17,61.91021152,10.27922836,62.7577630746,8.26021152,2.40922836,8.604387,53.65,7.87,54.2241588224,134.74,8.26021152,2.58922836,8.6565118758,8.26021152,2.40922836,8.604387,0.0,0.18,0.18,134.74
2021-09-03 11:00:00,63.7176736,7.3726548,64.1427935765,8.7176736,2.5426548,9.08091,55.0,4.83,55.2116735845,135.14,63.2176736,9.8926548,63.9870211401,8.7176736,2.5426548,9.08091,54.5,7.35,54.993385966,134.68,8.7176736,2.7326547999999997,9.1359310008,8.7176736,2.5426548,9.08091,0.0,0.19,0.19,134.68
2021-09-03 11:30:00,63.90423744,7.35498592,64.3261018613,8.31423744,2.42498592,8.660664,55.59,4.93,55.808180404,135.1,63.48423744,9.60498592,64.2067298487,8.31423744,2.42498592,8.660664,55.17,7.18,55.6352523136,134.62,8.31423744,2.61498592,8.715772804,8.31423744,2.42498592,8.660664,0.0,0.19,0.19,134.62
2021-09-03 12:00:00,64.66760224,8.15971732,65.1803633483,10.14760224,2.95971732,10.570419,54.52,5.2,54.7674209727,135.1,64.17760224,10.01971732,64.9550564964,10.14760224,2.95971732,10.570419,54.03,7.06,54.4893062903,134.62,10.14760224,3.14971732,10.6251847239,10.14760224,2.95971732,10.570419,0.0,0.19,0.19,134.62
2021-09-03 12:30:00,65.34658432,7.95025376,65.8284331968,9.08658432,2.65025376,9.465192,56.26,5.3,56.5090930736,135.39,65.15658432,9.47025376,65.8412195097,9.08658432,2.65025376,9.465192,56.07,6.82,56.483247959,134.86,9.08658432,2.84025376,9.5201394961,9.08658432,2.65025376,9.465192,0.0,0.19,0.19,134.86
2021-09-03 13:00:00,63.14319616,7.6113488799999995,63.6002818632,10.63319616,3.10134888,11.076246,52.51,4.51,52.7033224759,135.31,62.97319616,10.62134888,63.8626376423,10.63319616,3.10134888,11.076246,52.34,7.52,52.8774621176,134.74,10.63319616,3.29134888,11.1309405724,10.63319616,3.10134888,11.076246,0.0,0.19,0.19,134.74
2021-09-03 13:30:00,62.31279584,7.61123212,62.7759140099,11.35279584,3.31123212,11.825829,50.96,4.3,51.1410950215,135.36,62.22279584,11.05123212,63.1965667858,11.35279584,3.31123212,11.825829,50.87,7.74,51.4554613234,134.85,11.35279584,3.50123212,11.8804292744,11.35279584,3.31123212,11.825829,0.0,0.19,0.19,134.85
2021-09-03 14:00:00,63.28631328,7.52225804,63.7317959467,10.39631328,3.03225804,10.829493,52.89,4.49,53.0802430288,135.48,62.94631328,10.57225804,63.8279797237,10.39631328,3.03225804,10.829493,52.55,7.54,53.0881728825,134.96,10.39631328,3.22225804,10.8842214555,10.39631328,3.03225804,10.829493,0.0,0.19,0.19,134.96
2021-09-03 14:30:00,62.13813216,6.78862188,62.5078623484,9.69813216,2.82862188,10.102221,52.44,3.96,52.5893068979,135.58,61.35813216,11.39862188,62.4079238793,9.69813216,2.82862188,10.102221,51.66,8.57,52.3660242906,135.07,9.69813216,3.01862188,10.1570588975,9.69813216,2.82862188,10.102221,0.0,0.19,0.19,135.07
2021-09-03 15:00:00,59.87787264,5.26437952,60.1088456354,9.47787264,2.76437952,9.872784,50.4,2.5,50.4619658753,135.79,59.13787264,12.83437952,60.5145377413,9.47787264,2.76437952,9.872784,49.66,10.07,50.6707065275,135.34,9.47787264,2.95437952,9.9276597508,9.47787264,2.76437952,9.872784,0.0,0.19,0.19,135.34
2021-09-03 15:30:00,60.40900192,5.05512556,60.6201435778,9.06900192,2.64512556,9.446877,51.34,2.41,51.3965339298,135.91,59.31900192,12.95512556,60.7172073391,9.06900192,2.64512556,9.446877,50.25,10.31,51.2967698788,135.49,9.06900192,2.83512556,9.501827864500001,9.06900192,2.64512556,9.446877,0.0,0.19,0.19,135.49
2021-09-03 16:00:00,61.11387808,5.05321444,61.3224352921,8.03387808,2.34321444,8.368623,53.08,2.71,53.1491345179,136.05,60.05387808,12.30321444,61.3012019295,8.03387808,2.34321444,8.368623,52.02,9.96,52.9649129141,135.6,8.03387808,2.5232144400000003,8.4207961687,8.03387808,2.34321444,8.368623,0.0,0.18,0.18,135.6
2021-09-03 16:30:00,61.8416992,5.1217456,62.0534288975,9.0916992,2.6517456,9.47052,52.75,2.47,52.8077967728,135.96,60.6516992,12.9317456,62.014987383,9.0916992,2.6517456,9.47052,51.56,10.28,52.5748228718,135.54,9.0916992,2.8417456,9.5254665187,9.0916992,2.6517456,9.47052,0.0,0.19,0.19,135.54
2021-09-03 17:00:00,60.44257888,4.18866884,60.5875423525,8.532578879999999,2.48866884,8.888103,51.91,1.7000000000000002,51.9378291807,135.96,59.36257888,13.58866884,60.8980105761,8.532578879999999,2.48866884,8.888103,50.83,11.1,52.0278665717,135.54,8.532578879999999,2.6786688400000003,8.9431632602,8.532578879999999,2.48866884,8.888103,0.0,0.19,0.19,135.54
2021-09-03 17:30:00,62.05057152,4.16433336,62.1901527438,7.90057152,2.30433336,8.229762,54.15,1.8599999999999999,54.1819351814,136.32,60.78057152,13.27433336,62.2132285005,7.90057152,2.30433336,8.229762,52.88,10.97,54.005882087,135.87,7.90057152,2.49433336,8.284970081600001,7.90057152,2.30433336,8.229762,0.0,0.19,0.19,135.87
2021-09-03 18:00:00,61.4070656,3.4670608,61.504863354,7.3270656,2.1370608,7.63236,54.08,1.33,54.0963520027,136.15,60.7770656,13.3870608,62.2339545571,7.3270656,2.1370608,7.63236,53.45,11.25,54.6211039801,135.73,7.3270656,2.3270608,7.6877241283,7.3270656,2.1370608,7.63236,0.0,0.19,0.19,135.73
2021-09-03 18:30:00,64.38845504,3.86538272,64.5043744719,6.49845504,1.89538272,6.769224,57.89,1.97,57.9235099075,136.06,62.50845504,13.03538272,63.8531765392,6.49845504,1.89538272,6.769224,56.01,11.14,57.1070897525,135.64,6.49845504,2.08538272,6.8248618298,6.49845504,1.89538272,6.769224,0.0,0.19,0.19,135.64
2021-09-03 19:00:00,62.3569168,3.5107673999999998,62.4556687622,6.2769168,1.8307674,6.538455,56.08,1.6800000000000002,56.1051584081,136.2,61.3369168,13.0607674,62.7120483449,6.2769168,1.8307674,6.538455,55.06,11.23,56.1935627986,135.72,6.2769168,2.0207674,6.5941781443,6.2769168,1.8307674,6.538455,0.0,0.19,0.19,135.72
2021-09-03 19:30:00,61.65539872,2.7636579599999997,61.7173071078,5.87539872,1.71365796,6.120207,55.78,1.05,55.7898816991,136.16,60.24539872,13.56365796,61.7533876333,5.87539872,1.71365796,6.120207,54.37,11.85,55.6463781391,135.68,5.87539872,1.9036579599999999,6.176101015,5.87539872,1.71365796,6.120207,0.0,0.19,0.19,135.68
2021-09-03 20:00:00,60.17586816,2.07004488,60.2114623192,5.96586816,1.7400448800000001,6.214446,54.21,0.33,54.2110044179,136.38,59.16586816,14.20004488,60.8460453088,5.96586816,1.7400448800000001,6.214446,53.2,12.46,54.6396522683,135.94,5.96586816,1.93004488,6.2702995256000005,5.96586816,1.7400448800000001,6.214446,0.0,0.19,0.19,135.94
2021-09-03 20:30:00,61.69866528,2.32419404,61.7424260559,6.04866528,1.76419404,6.300693,55.65,0.56,55.6528175387,136.38,60.45866528,14.22419404,62.1094026982,6.04866528,1.76419404,6.300693,54.41,12.46,55.818453042,135.94,6.04866528,1.95419404,6.3565105219,6.04866528,1.76419404,6.300693,0.0,0.19,0.19,135.94
2021-09-03 21:00:00,58.88582816,2.44169988,58.9364289416,6.00582816,1.7516998799999999,6.256071,52.88,0.6900000000000001,52.8845015104,136.43,58.01582816,14.59169988,59.8226881917,6.00582816,1.7516998799999999,6.256071,52.01,12.84,53.571500819,135.94,6.00582816,1.94169988,6.3119070265,6.00582816,1.7516998799999999,6.256071,0.0,0.19,0.19,135.94
2021-09-03 21:30:00,55.72670752,3.15195636,55.8157751887,5.76670752,1.68195636,6.006987,49.96,1.47,49.9816216224,135.38,54.59670752,15.62195636,56.7877274817,5.76670752,1.68195636,6.006987,48.83,13.94,50.7808280752,134.87,5.76670752,1.87195636,6.0629313236,5.76670752,1.68195636,6.006987,0.0,0.19,0.19,134.87
2021-09-03 22:00:00,54.13534912,3.06156016,54.2218514527,5.52534912,1.61156016,5.755572,48.61,1.45,48.6316214001,135.56,53.585349120000004,15.58156016,55.8047906307,5.52534912,1.61156016,5.755572,48.06,13.97,50.0492207732,135.14,5.52534912,1.80156016,5.811635046,5.52534912,1.61156016,5.755572,0.0,0.19,0.19,135.14
2021-09-03 22:30:00,53.38863616,3.28626888,53.4896815674,5.19863616,1.5162688800000002,5.415246,48.19,1.77,48.2224947509,135.56,52.21863616,16.00626888,54.6167245985,5.19863616,1.5162688800000002,5.415246,47.02,14.49,49.2020375594,135.14,5.19863616,1.6962688799999999,5.4683769107,5.19863616,1.5162688800000002,5.415246,0.0,0.18,0.18,135.14
2021-09-03 23:00:00,48.58662784,4.37193312,48.782929433,5.52662784,1.61193312,5.7569040000000005,43.06,2.76,43.1483626572,135.8,48.00662784,16.95193312,50.9117309966,5.52662784,1.61193312,5.7569040000000005,42.48,15.34,45.1648757333,135.37,5.52662784,1.8019331200000002,5.81296639,5.52662784,1.61193312,5.7569040000000005,0.0,0.19,0.19,135.37
2021-09-03 23:30:00,47.67393088,4.11197984,47.8509358713,5.18393088,1.51197984,5.399928,42.49,2.6,42.5694738046,136.07,46.65393088,16.94197984,49.634866248,5.18393088,1.51197984,5.399928,41.47,15.43,44.2475513447,135.67,5.18393088,1.70197984,5.4561776680000005,5.18393088,1.51197984,5.399928,0.0,0.19,0.19,135.67
2021-09-04 00:00:00,44.8055792,5.2012106,45.1064576214,5.2155792,1.5212105999999999,5.432895,39.59,3.68,39.7606652359,136.52,44.2355792,17.9212106,47.7279399988,5.2155792,1.5212105999999999,5.432895,39.02,16.4,42.3263558554,136.07,5.2155792,1.7112105999999998,5.4891263520999996,5.2155792,1.5212105999999999,5.432895,0.0,0.19,0.19,136.07
2021-09-04 00:30:00,42.03936544,6.61356492,42.5564036021,5.1893654399999996,1.5135649199999999,5.405589,36.85,5.1,37.2012432588,137.44,41.53936544,17.72356492,45.1624139593,5.1893654399999996,1.5135649199999999,5.405589,36.35,16.21,39.8005854228,137.12,5.1893654399999996,1.70356492,5.4618355071,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.19,0.19,137.12
2021-09-04 01:00:00,40.79974496,17.10284228,44.2394213666,5.28974496,1.54284228,5.5101510000000005,35.51,15.56,38.7694944512,137.44,41.77974496,6.96284228,42.3559707897,5.28974496,1.54284228,5.5101510000000005,36.49,5.42,36.8903307114,137.12,5.28974496,1.73284228,5.5663402797,5.28974496,1.54284228,5.5101510000000005,0.0,0.19,0.19,137.12
2021-09-04 01:30:00,39.34526944,17.79153692,43.1808871294,5.28526944,1.54153692,5.505489,34.06,16.25,37.7378602997,135.54,40.58526944,7.41153692,41.256453738,5.28526944,1.54153692,5.505489,35.3,5.87,35.7847299836,136.26,5.28526944,1.7415369200000002,5.5648022334,5.28526944,1.54153692,5.505489,0.0,0.2,0.2,136.26
2021-09-04 02:00:00,39.37417056,17.69538308,43.1677181426,5.26417056,1.53538308,5.483511,34.11,16.16,37.7443730906,135.48,40.58417056,7.35538308,41.2453216777,5.26417056,1.53538308,5.483511,35.32,5.82,35.7962958978,136.2,5.26417056,1.72538308,5.5397146549,5.26417056,1.53538308,5.483511,0.0,0.19,0.19,136.2
2021-09-04 02:30:00,38.68961504,17.84738772,42.6076936758,5.33961504,1.55738772,5.562099,33.35,16.29,37.1158537555,135.48,39.84961504,7.56738772,40.5617698793,5.33961504,1.55738772,5.562099,34.51,6.01,35.0294190646,136.2,5.33961504,1.7473877199999999,5.61826064,5.33961504,1.55738772,5.562099,0.0,0.19,0.19,136.2
2021-09-04 03:00:00,38.39110368,17.92990524,42.3716691161,5.21110368,1.51990524,5.428233,33.18,16.41,37.016219418,135.36,39.55110368,7.63990524,40.2822287663,5.21110368,1.51990524,5.428233,34.34,6.12,34.8810836988,136.08,5.21110368,1.7099052399999999,5.4844669288,5.21110368,1.51990524,5.428233,0.0,0.19,0.19,136.08
2021-09-04 03:30:00,37.71455008,18.10466044,41.8349855669,5.36455008,1.56466044,5.588073,32.35,16.54,36.3330992347,135.39,38.86455008,7.82466044,39.6444014196,5.36455008,1.56466044,5.588073,33.5,6.26,34.0798708918,136.12,5.36455008,1.7546604399999999,5.644221011,5.36455008,1.56466044,5.588073,0.0,0.19,0.19,136.12
2021-09-04 04:00:00,36.83575872,18.29876296,41.1304977644,5.51575872,1.60876296,5.745582,31.32,16.69,35.4894139146,135.46,37.89575872,8.00876296,38.732787314,5.51575872,1.60876296,5.745582,32.38,6.4,33.0064296767,136.18,5.51575872,1.79876296,5.801649976,5.51575872,1.60876296,5.745582,0.0,0.19,0.19,136.18
2021-09-04 04:30:00,37.43559904,18.26204972,41.6524493333,5.35559904,1.56204972,5.578749,32.08,16.7,36.1665093699,135.46,38.57559904,7.9620497199999996,39.3887176364,5.35559904,1.56204972,5.578749,33.22,6.4,33.8308793856,136.18,5.35559904,1.76204972,5.6380191817,5.35559904,1.56204972,5.578749,0.0,0.2,0.2,136.18
2021-09-04 05:00:00,36.566608,18.431094,40.949017652,5.386608,1.571094,5.6110500000000005,31.18,16.86,35.4464666786,135.42,37.736608,8.111094,38.5984640785,5.386608,1.571094,5.6110500000000005,32.35,6.54,33.0044557598,136.12,5.386608,1.761094,5.6671860586000005,5.386608,1.571094,5.6110500000000005,0.0,0.19,0.19,136.12
2021-09-04 05:30:00,37.64780672,17.34477696,41.4511596776,5.4678067200000005,1.59477696,5.695632,32.18,15.75,35.8275717849,135.5,38.65780672,7.94477696,39.4657509918,5.4678067200000005,1.59477696,5.695632,33.19,6.35,33.7919901752,136.21,5.4678067200000005,1.7847769599999999,5.7517248825,5.4678067200000005,1.59477696,5.695632,0.0,0.19,0.19,136.21
2021-09-04 06:00:00,38.41982464,16.81286552,41.9375174797,5.52982464,1.6128655200000002,5.760234,32.89,15.2,36.2324730042,135.19,39.30982464,8.83286552,40.2899717861,5.52982464,1.6128655200000002,5.760234,33.78,7.22,34.5429703413,135.99,5.52982464,1.80286552,5.8162947512,5.52982464,1.6128655200000002,5.760234,0.0,0.19,0.19,135.99
2021-09-04 06:30:00,38.56313152,16.60841336,41.9875518096,5.34313152,1.5584133599999999,5.565762,33.22,15.05,36.4701370987,135.19,39.72313152,8.55841336,40.6346356818,5.34313152,1.5584133599999999,5.565762,34.38,7.0,35.0853872716,136.16,5.34313152,1.74841336,5.6219217104,5.34313152,1.5584133599999999,5.565762,0.0,0.19,0.19,136.16
2021-09-04 07:00:00,39.26866592,15.72752756,42.3011021876,5.40866592,1.57752756,5.634027,33.86,14.15,36.6977124628,135.02,40.27866592,7.78752756,41.0245842611,5.40866592,1.57752756,5.634027,34.87,6.21,35.4186532776,136.0,5.40866592,1.76752756,5.6901512027,5.40866592,1.57752756,5.634027,0.0,0.19,0.19,136.0
2021-09-04 07:30:00,45.30693728,14.28494004,47.5055583868,5.77693728,1.6849400399999999,6.017643,39.53,12.6,41.4895275943,134.89,46.29693728,6.39494004,46.7365131308,5.77693728,1.6849400399999999,6.017643,40.52,4.71,40.7928241239,135.82,5.77693728,1.87494004,6.0735825088,5.77693728,1.6849400399999999,6.017643,0.0,0.19,0.19,135.82
2021-09-04 08:00:00,47.83122272,13.784939959999999,49.7780115773,6.05122272,1.76493996,6.303357,41.78,12.02,43.4746914883,134.41,48.82122272,5.79493996,49.1639412274,6.05122272,1.76493996,6.303357,42.77,4.03,42.9594436649,135.31,6.05122272,1.95493996,6.3591734254,6.05122272,1.76493996,6.303357,0.0,0.19,0.19,135.31
2021-09-04 08:30:00,51.46037312,12.56594216,52.9723786894,6.50037312,1.8959421600000002,6.771222,44.96,10.67,46.2087708125,134.57,52.64037312,4.68594216,52.8485282306,6.50037312,1.8959421600000002,6.771222,46.14,2.79,46.2242760895,135.44,6.50037312,2.08594216,6.8268591163,6.50037312,1.8959421600000002,6.771222,0.0,0.19,0.19,135.44
2021-09-04 09:00:00,50.80855456,12.69624508,52.3708301978,6.8785545599999995,2.00624508,7.165161,43.93,10.69,45.2119563832,134.57,51.53855456,4.84624508,51.7659028465,6.8785545599999995,2.00624508,7.165161,44.66,2.84,44.7502089381,135.44,6.8785545599999995,2.20624508,7.2237130472,6.8785545599999995,2.00624508,7.165161,0.0,0.2,0.2,135.44
2021-09-04 09:30:00,54.23978208,11.90118644,55.5301017356,8.12978208,2.37118644,8.468523,46.11,9.53,47.0845303683,134.97,55.08978208,4.1311864400000005,55.2444638948,8.12978208,2.37118644,8.468523,46.96,1.76,46.992969687,135.9,8.12978208,2.56118644,8.5236748324,8.12978208,2.37118644,8.468523,0.0,0.19,0.19,135.9
2021-09-04 10:00:00,54.99766368,12.18223524,56.3307186684,8.64766368,2.52223524,9.007983,46.35,9.66,47.3459406919,134.77,55.60766368,4.50223524,55.7896261155,8.64766368,2.52223524,9.007983,46.96,1.98,47.0017233727,135.66,8.64766368,2.71223524,9.0630186538,8.64766368,2.52223524,9.007983,0.0,0.19,0.19,135.66
2021-09-04 10:30:00,52.33406656,12.89118608,53.8983970194,9.36406656,2.73118608,9.754236,42.97,10.16,44.1548015509,134.66,53.44406656,4.99118608,53.6766260951,9.36406656,2.73118608,9.754236,44.08,2.26,44.1378975485,135.64,9.36406656,2.92118608,9.8091320031,9.36406656,2.73118608,9.754236,0.0,0.19,0.19,135.64
2021-09-04 11:00:00,54.89679296,12.07573128,56.2092622549,10.23679296,2.98573128,10.663326,44.66,9.09,45.575691986,134.59,55.42679296,4.42573128,55.6032056198,10.23679296,2.98573128,10.663326,45.19,1.44,45.2129373078,135.46,10.23679296,3.18573128,10.7210453732,10.23679296,2.98573128,10.663326,0.0,0.2,0.2,135.46
2021-09-04 11:30:00,54.23276704,11.97997372,55.5401907734,10.18276704,2.96997372,10.607049,44.05,9.01,44.9620128553,134.32,55.23276704,4.16997372,55.3899560906,10.18276704,2.96997372,10.607049,45.05,1.2,45.065979408,135.22,10.18276704,3.15997372,10.6618093447,10.18276704,2.96997372,10.607049,0.0,0.19,0.19,135.22
2021-09-04 12:00:00,52.88559456,12.55871508,54.3563007978,9.83559456,2.86871508,10.245411,43.05,9.69,44.1270733224,134.34,53.51559456,4.77871508,53.7285303998,9.83559456,2.86871508,10.245411,43.68,1.9100000000000001,43.7217394439,135.17,9.83559456,3.05871508,10.3002261281,9.83559456,2.86871508,10.245411,0.0,0.19,0.19,135.17
2021-09-04 12:30:00,49.89915904,13.81850472,51.7771875018,11.78915904,3.43850472,12.280374,38.11,10.38,39.4983100904,134.73,50.87915904,5.95850472,51.226873837,11.78915904,3.43850472,12.280374,39.09,2.52,39.1711437158,135.7,11.78915904,3.62850472,12.334922674,11.78915904,3.43850472,12.280374,0.0,0.19,0.19,135.7
2021-09-04 13:00:00,49.8791872,13.9564296,51.7949345295,13.5991872,3.9664296,14.16582,36.28,9.99,37.630287004,134.73,50.2791872,6.2464296,50.6657137346,13.5991872,3.9664296,14.16582,36.68,2.2800000000000002,36.7507931887,135.7,13.5991872,4.1664296,14.2231159776,13.5991872,3.9664296,14.16582,0.0,0.2,0.2,135.7
2021-09-04 13:30:00,46.917288,14.866709,49.2163687178,14.697288,4.286709,15.309675,32.22,10.58,33.912605326,134.94,47.857288,6.916709,48.3545331702,14.697288,4.286709,15.309675,33.16,2.63,33.264132335,135.82,14.697288,4.476709,15.3639577592,14.697288,4.286709,15.309675,0.0,0.19,0.19,135.82
2021-09-04 14:00:00,45.477328,14.465054,47.7223757711,14.657328,4.275054,15.26805,30.82,10.19,32.4608764515,134.94,45.927328,6.695054,46.4127483056,14.657328,4.275054,15.26805,31.27,2.42,31.3635026743,135.82,14.657328,4.465054,15.3223357006,14.657328,4.275054,15.26805,0.0,0.19,0.19,135.82
2021-09-04 14:30:00,45.58624672,14.88307196,47.9542669737,17.01624672,4.96307196,17.725257,28.57,9.92,30.2432025421,134.91,46.54624672,6.85307196,47.0480358677,17.01624672,4.96307196,17.725257,29.53,1.8900000000000001,29.5904207473,135.82,17.01624672,5.15307196,17.7793926516,17.01624672,4.96307196,17.725257,0.0,0.19,0.19,135.82
2021-09-04 15:00:00,49.37701984,14.06871412,51.342173749,13.127019839999999,3.82871412,13.673979,36.25,10.24,37.6685558523,134.91,49.61701984,6.37871412,50.0253600849,13.127019839999999,3.82871412,13.673979,36.49,2.55,36.5789912381,135.82,13.127019839999999,4.02871412,13.7313213982,13.127019839999999,3.82871412,13.673979,0.0,0.2,0.2,135.82
2021-09-04 15:30:00,49.72639296,13.80228128,51.6063671008,10.63639296,3.10228128,11.079576,39.09,10.7,40.5279915614,135.05,50.25639296,6.12228128,50.6279306453,10.63639296,3.10228128,11.079576,39.62,3.02,39.7349317352,135.93,10.63639296,3.29228128,11.1342701254,10.63639296,3.10228128,11.079576,0.0,0.19,0.19,135.93
2021-09-04 16:00:00,49.99093984,13.55652412,51.7964613878,9.21093984,2.68652412,9.594729,40.78,10.87,42.2038540894,135.05,50.85093984,5.69652412,51.1690186506,9.21093984,2.68652412,9.594729,41.64,3.01,41.7486490799,135.97,9.21093984,2.87652412,9.6496530378,9.21093984,2.68652412,9.594729,0.0,0.19,0.19,135.97
2021-09-04 16:30:00,50.12843808,14.13829444,52.0840827318,13.46843808,3.92829444,14.029623,36.66,10.21,38.0552190902,135.1,51.13843808,6.14829444,51.5067119294,13.46843808,3.92829444,14.029623,37.67,2.22,37.7353587501,136.08,13.46843808,4.12829444,14.0869315075,13.46843808,3.92829444,14.029623,0.0,0.2,0.2,136.08
2021-09-04 17:00:00,49.17869824,15.21587032,51.478802144,13.04869824,3.80587032,13.592394,36.13,11.41,37.8888506028,135.1,49.49869824,7.44587032,50.05559022,13.04869824,3.80587032,13.592394,36.45,3.64,36.6312994583,135.97,13.04869824,3.99587032,13.6468130116,13.04869824,3.80587032,13.592394,0.0,0.19,0.19,135.97
2021-09-04 17:30:00,51.421048,14.751139,53.4950491094,10.941048,3.191139,11.396925,40.48,11.56,42.0982659975,135.41,52.391048,6.751139,52.824234858,10.941048,3.191139,11.396925,41.45,3.56,41.6025972747,136.3,10.941048,3.381139,11.4515777199,10.941048,3.191139,11.396925,0.0,0.19,0.19,136.3
2021-09-04 18:00:00,51.47542528,14.21824904,53.4029775717,9.28542528,2.70824904,9.672318,42.19,11.51,43.7318670994,135.34,52.41542528,6.26824904,52.7888980119,9.28542528,2.70824904,9.672318,43.13,3.56,43.2766738556,136.22,9.28542528,2.9082490400000003,9.7302124904,9.28542528,2.70824904,9.672318,0.0,0.2,0.2,136.22
2021-09-04 18:30:00,54.70109088,13.68948484,56.3880425148,8.02109088,2.33948484,8.355303,46.68,11.35,48.0400343464,135.35,55.47109088,5.80948484,55.7744747848,8.02109088,2.33948484,8.355303,47.45,3.47,47.5767106892,136.2,8.02109088,2.52948484,8.4104811076,8.02109088,2.33948484,8.355303,0.0,0.19,0.19,136.2
2021-09-04 19:00:00,53.996656,13.859858,55.7470584243,7.336656,2.139858,7.64235,46.66,11.72,48.1093961716,135.35,54.366656,6.119858,54.7100168759,7.336656,2.139858,7.64235,47.03,3.98,47.1981069536,136.2,7.336656,2.3298579999999998,7.6977113198,7.336656,2.139858,7.64235,0.0,0.19,0.19,136.2
2021-09-04 19:30:00,53.03621728,14.30473004,54.9314631599,6.49621728,1.89473004,6.766893,46.54,12.41,48.1661675868,135.53,54.11621728,6.31473004,54.4833991981,6.49621728,1.89473004,6.766893,47.62,4.42,47.8246881851,136.46,6.49621728,2.09473004,6.8255939587,6.49621728,1.89473004,6.766893,0.0,0.2,0.2,136.46
2021-09-04 20:00:00,52.51656736,11.86941548,53.8411819253,6.06656736,1.7694154800000002,6.319341,46.45,10.1,47.5353815594,135.58,52.36656736,13.42941548,54.0611374021,6.06656736,1.7694154800000002,6.319341,46.3,11.66,47.7456343554,136.55,6.06656736,1.95941548,6.3751508654,6.06656736,1.7694154800000002,6.319341,0.0,0.19,0.19,136.55
2021-09-04 20:30:00,55.68628768,8.67766724,56.3583582471,6.02628768,1.75766724,6.277383,49.66,6.92,50.1398244911,134.63,52.46628768,25.71766724,58.4303838015,6.02628768,1.75766724,6.277383,46.44,23.96,52.2566282877,134.52,6.02628768,1.9376672400000001,6.3301419838,6.02628768,1.75766724,6.277383,0.0,0.18,0.18,134.52
2021-09-04 21:00:00,56.26775616,9.19267888,57.0137328042,6.07775616,1.77267888,6.330996,50.19,7.42,50.7355151743,137.44,52.74775616,25.42267888,58.5545760923,6.07775616,1.77267888,6.330996,46.67,23.65,52.3202771399,135.42,6.07775616,1.96267888,6.3868011028,6.07775616,1.77267888,6.330996,0.0,0.19,0.19,135.42
2021-09-04 21:30:00,53.2380464,3.6081802,53.3601775563,5.5480464,1.6181801999999998,5.779215,47.69,1.99,47.7315011287,137.58,51.4280464,16.6481802,54.055581215,5.5480464,1.6181801999999998,5.779215,45.88,15.03,48.2791393875,135.47,5.5480464,1.7981802,5.8321754850000005,5.5480464,1.6181801999999998,5.779215,0.0,0.18,0.18,135.47
2021-09-04 22:00:00,50.39991456,4.48997508,50.5995184154,5.51991456,1.60997508,5.749911,44.88,2.88,44.9723114816,134.99,49.11991456,17.27997508,52.0707551813,5.51991456,1.60997508,5.749911,43.6,15.67,46.3304316837,134.52,5.51991456,1.79997508,5.8059768376,5.51991456,1.60997508,5.749911,0.0,0.19,0.19,134.52
2021-09-04 22:30:00,48.84067392,5.38519656,49.1366642229,5.40067392,1.57519656,5.625702,43.44,3.81,43.6067620903,135.09,47.98067392,17.99519656,51.24424035,5.40067392,1.57519656,5.625702,42.58,16.42,45.636310105,134.66,5.40067392,1.75519656,5.678731703,5.40067392,1.57519656,5.625702,0.0,0.18,0.18,134.66
2021-09-04 23:00:00,45.72991456,5.97997508,46.1192496429,5.51991456,1.60997508,5.749911,40.21,4.37,40.4467674852,135.3,45.04991456,18.57997508,48.7309991262,5.51991456,1.60997508,5.749911,39.53,16.97,43.0186215493,134.91,5.51991456,1.79997508,5.8059768376,5.51991456,1.60997508,5.749911,0.0,0.19,0.19,134.91
2021-09-04 23:30:00,43.25244192,6.31279556,43.710698002,5.63244192,1.6427955600000002,5.867127,37.62,4.67,37.9087496497,135.7,42.57244192,18.94279556,46.5965912343,5.63244192,1.6427955600000002,5.867127,36.94,17.3,40.7903616066,135.31,5.63244192,1.83279556,5.9231361243,5.63244192,1.6427955600000002,5.867127,0.0,0.19,0.19,135.31
2021-09-05 00:00:00,41.56510944,6.60815692,42.0871246421,5.44510944,1.5881569199999999,5.671989,36.12,5.02,36.4671742804,135.7,40.86510944,19.37815692,45.226874037,5.44510944,1.5881569199999999,5.671989,35.42,17.79,39.636605556,135.31,5.44510944,1.76815692,5.7249974417,5.44510944,1.5881569199999999,5.671989,0.0,0.18,0.18,135.31
2021-09-05 00:30:00,39.5702144,7.2492292,40.2287607522,5.3802144,1.5692292,5.60439,34.19,5.68,34.6585992215,136.4,38.8902144,20.1392292,43.7954030561,5.3802144,1.5692292,5.60439,33.51,18.57,38.3114212736,135.99,5.3802144,1.7592292,5.660529513,5.3802144,1.5692292,5.60439,0.0,0.19,0.19,135.99
2021-09-05 01:00:00,38.770504,7.591397,39.5067246026,5.490504,1.601397,5.719275,33.28,5.99,33.814767484,137.12,38.110504,20.071397,43.0728626012,5.490504,1.601397,5.719275,32.62,18.47,37.4860680787,136.73,5.490504,1.791397,5.7753560397,5.490504,1.601397,5.719275,0.0,0.19,0.19,136.73
2021-09-05 01:30:00,38.01490976,8.82309868,39.0253819248,5.32490976,1.5530986800000002,5.546781,32.69,7.27,33.4886398649,137.34,37.40490976,19.44309868,42.1563916913,5.32490976,1.5530986800000002,5.546781,32.08,17.89,36.7311652415,136.89,5.32490976,1.7430986800000001,5.6029507369000005,5.32490976,1.5530986800000002,5.546781,0.0,0.19,0.19,136.89
2021-09-05 02:00:00,37.9401744,8.8508842,38.9588883905,5.4201744,1.5808841999999999,5.646015,32.52,7.27,33.3227144753,137.71,37.3201744,19.4708842,42.0940702329,5.4201744,1.5808841999999999,5.646015,31.9,17.89,36.5740632143,137.04,5.4201744,1.7708842,5.7021330549,5.4201744,1.5808841999999999,5.646015,0.0,0.19,0.19,137.04
2021-09-05 02:30:00,38.11396064,8.72323852,39.0994742413,5.39396064,1.5732385199999999,5.618709,32.72,7.15,33.4921020541,137.75,37.50396064,19.35323852,42.2030200922,5.39396064,1.5732385199999999,5.618709,32.11,17.78,36.7039575523,137.09,5.39396064,1.76323852,5.6748410959,5.39396064,1.5732385199999999,5.618709,0.0,0.19,0.19,137.09
2021-09-05 03:00:00,37.396608,8.711094,38.3977792142,5.386608,1.571094,5.6110500000000005,32.01,7.14,32.7966415964,137.75,36.766608,19.341094,41.5434878283,5.386608,1.571094,5.6110500000000005,31.38,17.77,36.0621311073,137.09,5.386608,1.761094,5.6671860586000005,5.386608,1.571094,5.6110500000000005,0.0,0.19,0.19,137.09
2021-09-05 03:30:00,36.99852608,8.84165344,38.0403176596,5.38852608,1.57165344,5.613048,31.61,7.27,32.4352431778,137.74,36.36852608,19.48165344,41.2577812053,5.38852608,1.57165344,5.613048,30.98,17.91,35.7844728898,137.08,5.38852608,1.76165344,5.6691830238000005,5.38852608,1.57165344,5.613048,0.0,0.19,0.19,137.08
2021-09-05 04:00:00,36.67241216,8.89153688,37.73493397,5.42241216,1.58153688,5.648346,31.25,7.31,32.0935912606,137.74,36.02241216,19.56153688,40.9910710147,5.42241216,1.58153688,5.648346,30.6,17.98,35.491413046,137.08,5.42241216,1.77153688,5.7044628625,5.42241216,1.58153688,5.648346,0.0,0.19,0.19,137.08
2021-09-05 04:30:00,35.00098336,19.05820348,39.8532803675,5.65098336,1.64820348,5.886441,29.35,17.41,34.1252194132,137.79,36.02098336,9.74820348,37.3167350301,5.65098336,1.64820348,5.886441,30.37,8.1,31.4316226116,137.13,5.65098336,1.83820348,5.9424409941,5.65098336,1.64820348,5.886441,0.0,0.19,0.19,137.13
2021-09-05 05:00:00,35.56599872,19.48883296,40.5555776077,5.2759987200000005,1.5388329600000001,5.495832,30.29,17.95,35.2091834611,135.25,36.70599872,9.22883296,37.8484041914,5.2759987200000005,1.5388329600000001,5.495832,31.43,7.69,32.3570857773,135.91,5.2759987200000005,1.72883296,5.5520289892,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.19,0.19,135.91
2021-09-05 05:30:00,34.98494976,19.67144368,40.1361732875,5.28494976,1.54144368,5.5051559999999995,29.7,18.13,34.7963633157,135.33,36.11494976,9.41144368,37.3211048645,5.28494976,1.54144368,5.5051559999999995,30.83,7.87,31.8186391915,136.05,5.28494976,1.73144368,5.5613479645,5.28494976,1.54144368,5.5051559999999995,0.0,0.19,0.19,136.05
2021-09-05 06:00:00,34.62564896,19.85081428,39.9122837417,5.38564896,1.57081428,5.610051,29.24,18.28,34.483851293,135.33,35.73564896,9.56081428,36.9925097322,5.38564896,1.57081428,5.610051,30.35,7.99,31.3841138158,136.05,5.38564896,1.76081428,5.6661875762000005,5.38564896,1.57081428,5.610051,0.0,0.19,0.19,136.05
2021-09-05 06:30:00,36.17903552,19.48638536,41.0930873208,5.43903552,1.58638536,5.665662,30.74,17.9,35.571865287,135.33,37.32903552,9.20638536,38.4475542037,5.43903552,1.58638536,5.665662,31.89,7.62,32.7877492366,136.05,5.43903552,1.77638536,5.7217700351000005,5.43903552,1.58638536,5.665662,0.0,0.19,0.19,136.05
2021-09-05 07:00:00,36.5050192,19.4443806,41.3606136767,5.7750192,1.6843806,6.015645,30.73,17.76,35.4929640915,135.25,37.6350192,9.1643806,38.7347459262,5.7750192,1.6843806,6.015645,31.86,7.48,32.7262891266,135.96,5.7750192,1.8743805999999998,6.0715854103,5.7750192,1.6843806,6.015645,0.0,0.19,0.19,135.96
2021-09-05 07:30:00,37.8747488,19.3197184,42.5176212378,6.4447488,1.8797184,6.71328,31.43,17.44,35.9443806457,135.27,39.0347488,9.0297184,40.065539161,6.4447488,1.8797184,6.71328,32.59,7.15,33.3651105198,135.99,6.4447488,2.0697184,6.768937978,6.4447488,1.8797184,6.71328,0.0,0.19,0.19,135.99
2021-09-05 08:00:00,39.54204064,18.72267852,43.7505619271,7.31204064,2.13267852,7.616709,32.23,16.59,36.2491517142,135.15,40.59204064,8.48267852,41.4688991678,7.31204064,2.13267852,7.616709,33.28,6.35,33.8803910839,135.86,7.31204064,2.32267852,7.6720775432,7.31204064,2.13267852,7.616709,0.0,0.19,0.19,135.86
2021-09-05 08:30:00,42.0859648,17.6809064,45.6491279684,9.2259648,2.6909064,9.61038,32.86,14.99,36.1175815912,134.94,42.5859648,7.9309064,43.3181679469,9.2259648,2.6909064,9.61038,33.36,5.24,33.7690272291,135.66,9.2259648,2.8809063999999998,9.665301246,9.2259648,2.6909064,9.61038,0.0,0.19,0.19,135.66
2021-09-05 09:00:00,44.5892592,15.8427006,47.3201140986,11.5292592,3.3627006,12.009645,33.06,12.48,35.3371475929,134.78,44.6392592,8.0427006,45.3580036473,11.5292592,3.3627006,12.009645,33.11,4.68,33.4391163161,135.57,11.5292592,3.5527006,12.0642239392,11.5292592,3.3627006,12.009645,0.0,0.19,0.19,135.57
2021-09-05 09:30:00,44.58465216,15.85260688,47.3190907892,13.17465216,3.84260688,13.723596,31.41,12.01,33.6277891037,134.42,45.32465216,8.13260688,46.048489531,13.17465216,3.84260688,13.723596,32.15,4.29,32.4349595344,135.37,13.17465216,4.03260688,13.7780034035,13.17465216,3.84260688,13.723596,0.0,0.19,0.19,135.37
2021-09-05 10:00:00,44.12102208,15.29363144,46.6964640204,16.88102208,4.92363144,17.584398,27.24,10.37,29.1471182109,134.18,44.17102208,7.80363144,44.8550538428,16.88102208,4.92363144,17.584398,27.29,2.88,27.4415469681,135.15,16.88102208,5.11363144,17.6385411236,16.88102208,4.92363144,17.584398,0.0,0.19,0.19,135.15
2021-09-05 10:30:00,47.17258144,14.29575292,49.291185736,15.96258144,4.65575292,16.627689,31.21,9.64,32.6648695084,133.97,47.342581440000004,6.75575292,47.8221728377,15.96258144,4.65575292,16.627689,31.38,2.1,31.4501891886,134.93,15.96258144,4.84575292,16.681886212,15.96258144,4.65575292,16.627689,0.0,0.19,0.19,134.93
2021-09-05 11:00:00,48.16066496,13.68852728,50.0682077619,14.36066496,4.18852728,14.959026,33.8,9.5,35.1096852734,134.23,48.24066496,6.28852728,48.6488163385,14.36066496,4.18852728,14.959026,33.88,2.1,33.9450202533,135.13,14.36066496,4.37852728,15.0133340479,14.36066496,4.18852728,14.959026,0.0,0.19,0.19,135.13
2021-09-05 11:30:00,44.86765408,14.74223244,47.2275322239,18.24765408,5.32223244,19.007973,26.62,9.42,28.2375777998,134.18,45.34765408,6.95223244,45.8774810387,18.24765408,5.32223244,19.007973,27.1,1.63,27.1489760396,135.13,18.24765408,5.51223244,19.0620456902,18.24765408,5.32223244,19.007973,0.0,0.19,0.19,135.13
2021-09-05 12:00:00,46.90525856,14.11486708,48.9829843238,16.16525856,4.71486708,16.838811,30.74,9.4,32.1451022708,134.1,46.86525856,6.55486708,47.3214406198,16.16525856,4.71486708,16.838811,30.7,1.8399999999999999,30.7550906355,134.99,16.16525856,4.90486708,16.8929957492,16.16525856,4.71486708,16.838811,0.0,0.19,0.19,134.99
2021-09-05 12:30:00,45.6519376,14.0322318,47.7598464814,20.4419376,5.9622318,21.293685,25.21,8.07,26.470153003,134.1,45.5919376,6.8622318,46.1054768916,20.4419376,5.9622318,21.293685,25.15,0.9,25.1660982276,135.02,20.4419376,6.1522318,21.3476642508,20.4419376,5.9622318,21.293685,0.0,0.19,0.19,135.02
2021-09-05 13:00:00,40.53675904,15.27155472,43.3180010738,24.17675904,7.05155472,25.184124,16.36,8.22,18.3089595554,133.89,40.63675904,7.62155472,41.3453054363,24.17675904,7.05155472,25.184124,16.46,0.5700000000000001,16.4698664233,134.82,24.17675904,7.25155472,25.2408542553,24.17675904,7.05155472,25.184124,0.0,0.2,0.2,134.82
2021-09-05 13:30:00,40.05219392,15.38980656,42.9071600524,23.86219392,6.95980656,24.856452,16.19,8.43,18.2532462866,134.07,40.57219392,7.51980656,41.263184683,23.86219392,6.95980656,24.856452,16.71,0.56,16.7193809694,134.98,23.86219392,7.14980656,24.9103197997,23.86219392,6.95980656,24.856452,0.0,0.19,0.19,134.98
2021-09-05 14:00:00,39.9977776,14.5343518,42.5566633465,24.5977776,7.1743518,25.622685,15.4,7.36,17.0683801223,134.14,39.6177776,7.6243518,40.3447523519,24.5977776,7.1743518,25.622685,15.02,0.45,15.0267395,135.04,24.5977776,7.3643518,25.6765328713,24.5977776,7.1743518,25.622685,0.0,0.19,0.19,135.04
2021-09-05 14:30:00,40.54029632,15.16341976,43.2833099997,23.36029632,6.81341976,24.333642,17.18,8.35,19.1016988773,134.11,40.84029632,7.58341976,41.5383925876,23.36029632,6.81341976,24.333642,17.48,0.77,17.496951163,135.04,23.36029632,7.00341976,24.3875241157,23.36029632,6.81341976,24.333642,0.0,0.19,0.19,135.04
2021-09-05 15:00:00,40.23815936,15.07029648,42.9677007143,22.45815936,6.55029648,23.393916,17.78,8.52,19.7159529316,134.21,40.42815936,7.57029648,41.1308334225,22.45815936,6.55029648,23.393916,17.97,1.02,17.9989249679,135.07,22.45815936,6.74029648,23.4478254531,22.45815936,6.55029648,23.393916,0.0,0.19,0.19,135.07
2021-09-05 15:30:00,43.31085824,14.42025032,45.6483741307,20.88085824,6.09025032,21.750894,22.43,8.33,23.9268426668,134.12,43.31085824,7.18025032,43.9020094773,20.88085824,6.09025032,21.750894,22.43,1.09,22.4564690012,135.07,20.88085824,6.28025032,21.8048569113,20.88085824,6.09025032,21.750894,0.0,0.19,0.19,135.07
2021-09-05 16:00:00,44.8326288,13.8011834,46.908818663,18.5526288,5.4111834,19.325655,26.28,8.39,27.5867812548,134.2,44.9226288,6.6111834,45.406500903,18.5526288,5.4111834,19.325655,26.37,1.2,26.3972896336,135.1,18.5526288,5.6011834,19.3797133846,18.5526288,5.4111834,19.325655,0.0,0.19,0.19,135.1
2021-09-05 16:30:00,46.51613696,14.77512328,48.8063035439,16.88613696,4.92512328,17.589726,29.63,9.85,31.2243398649,134.08,47.03613696,7.15512328,47.577242136,16.88613696,4.92512328,17.589726,30.15,2.23,30.2323568383,135.06,16.88613696,5.11512328,17.6438688388,16.88613696,4.92512328,17.589726,0.0,0.19,0.19,135.06
2021-09-05 17:00:00,47.9052192,14.2998556,49.9939586028,15.5652192,4.5398556,16.21377,32.34,9.76,33.7806631078,134.08,48.4452192,6.6398556,48.8981282436,15.5652192,4.5398556,16.21377,32.88,2.1,32.9469937931,135.06,15.5652192,4.7398556,16.2709028592,15.5652192,4.5398556,16.21377,0.0,0.2,0.2,135.06
2021-09-05 17:30:00,53.16722016,13.06710588,54.74945256,12.60722016,3.67710588,13.132521,40.56,9.39,41.6327479276,133.99,54.33722016,5.34710588,54.599679816,12.60722016,3.67710588,13.132521,41.73,1.67,41.7634026392,134.75,12.60722016,3.86710588,13.1869825225,12.60722016,3.67710588,13.132521,0.0,0.19,0.19,134.75
2021-09-05 18:00:00,55.96261728,11.74368004,57.181540323,10.09261728,2.9436800400000003,10.513143,45.87,8.8,46.7064974067,133.99,56.80261728,3.81368004,56.9304969705,10.09261728,2.9436800400000003,10.513143,46.71,0.87,46.7181014169,134.75,10.09261728,3.1336800399999998,10.567917209800001,10.09261728,2.9436800400000003,10.513143,0.0,0.19,0.19,134.75
2021-09-05 18:30:00,57.01269888,11.12370384,58.0877321016,8.41269888,2.45370384,8.763228,48.6,8.67,49.3672857265,133.99,57.39269888,4.05370384,57.5356793612,8.41269888,2.45370384,8.763228,48.98,1.6,49.0061261477,134.81,8.41269888,2.64370384,8.8183146031,8.41269888,2.45370384,8.763228,0.0,0.19,0.19,134.81
2021-09-05 19:00:00,56.29250048,11.58531264,57.4722983641,7.01250048,2.04531264,7.304688,49.28,9.54,50.1949200617,133.93,56.13250048,4.38531264,56.3035396497,7.01250048,2.04531264,7.304688,49.12,2.34,49.1757053839,134.86,7.01250048,2.23531264,7.3601484754,7.01250048,2.04531264,7.304688,0.0,0.19,0.19,134.86
2021-09-05 19:30:00,57.1026112,11.2032616,58.1912474204,6.1826112,1.8032616,6.44022,50.92,9.4,51.7803669357,134.01,57.8926112,4.4032616,58.0598238395,6.1826112,1.8032616,6.44022,51.71,2.6,51.7753232728,134.99,6.1826112,1.9932615999999999,6.4959813005,6.1826112,1.8032616,6.44022,0.0,0.19,0.19,134.99
2021-09-05 20:00:00,55.98663712,3.64901916,56.1054264473,6.23663712,1.8190191599999999,6.496497,49.75,1.83,49.7836459091,133.7,54.61663712,14.59901916,56.5341349163,6.23663712,1.8190191599999999,6.496497,48.38,12.78,50.0395123877,134.48,6.23663712,2.00901916,6.5522363016,6.23663712,1.8190191599999999,6.496497,0.0,0.19,0.19,134.48
2021-09-05 20:30:00,56.84717664,3.82167652,56.9754921292,6.17717664,1.80167652,6.434559,50.67,2.02,50.7102484711,135.39,55.21717664,14.69167652,57.1382704941,6.17717664,1.80167652,6.434559,49.04,12.89,50.7057560835,134.75,6.17717664,1.9816765200000002,6.4872608296,6.17717664,1.80167652,6.434559,0.0,0.18,0.18,134.75
2021-09-05 21:00:00,55.18672736,4.50279548,55.3701186909,5.90672736,1.72279548,6.1528410000000004,49.28,2.7800000000000002,49.3583508639,135.35,53.32672736,15.54279548,55.5456419736,5.90672736,1.72279548,6.1528410000000004,47.42,13.82,49.3928010949,134.65,5.90672736,1.91279548,6.2087208549,5.90672736,1.72279548,6.1528410000000004,0.0,0.19,0.19,134.65
2021-09-05 21:30:00,52.36323136,5.04594248,52.6057937301,5.40323136,1.5759424800000001,5.628366,46.96,3.47,47.0880292643,135.69,51.09323136,16.13594248,53.5806581755,5.40323136,1.5759424800000001,5.628366,45.69,14.56,47.9538288357,135.05,5.40323136,1.76594248,5.6844931148,5.40323136,1.5759424800000001,5.628366,0.0,0.19,0.19,135.05
2021-09-05 22:00:00,52.24346112,3.88892616,52.3880041276,5.41346112,1.57892616,5.639022,46.83,2.31,46.8869384797,135.95,50.55346112,17.13892616,53.3797266865,5.41346112,1.57892616,5.639022,45.14,15.56,47.746551708,135.31,5.41346112,1.76892616,5.695143638,5.41346112,1.57892616,5.639022,0.0,0.19,0.19,135.31
2021-09-05 22:30:00,52.32004448,3.63542964,52.4461953154,5.47004448,1.5954296399999999,5.697963,46.85,2.04,46.894393055,135.59,50.16004448,17.05542964,52.980352419,5.47004448,1.5954296399999999,5.697963,44.69,15.46,47.2885578126,135.2,5.47004448,1.77542964,5.7509596607999995,5.47004448,1.5954296399999999,5.697963,0.0,0.18,0.18,135.2
2021-09-05 23:00:00,47.62538912,4.34990516,47.8236276722,5.48538912,1.59990516,5.713947,42.14,2.75,42.2296353288,135.59,46.04538912,17.42990516,49.2339258347,5.48538912,1.59990516,5.713947,40.56,15.83,43.5396658232,135.2,5.48538912,1.78990516,5.7700307001,5.48538912,1.59990516,5.713947,0.0,0.19,0.19,135.2
2021-09-05 23:30:00,49.39208256,3.37102408,49.5069855976,5.35208256,1.5610240800000001,5.575086,44.04,1.81,44.0771789025,135.75,45.77208256,16.42102408,48.6285263371,5.35208256,1.5610240800000001,5.575086,40.42,14.86,43.0650206084,135.45,5.35208256,1.75102408,5.6312408097999995,5.35208256,1.5610240800000001,5.575086,0.0,0.19,0.19,135.45
2021-09-06 00:00:00,50.20724736,4.35128048,50.3954494898,5.38724736,1.57128048,5.6117159999999995,44.82,2.7800000000000002,44.9061332114,135.51,44.98724736,15.86128048,47.7014951914,5.38724736,1.57128048,5.6117159999999995,39.6,14.29,42.0994548658,135.45,5.38724736,1.76128048,5.6678517136,5.38724736,1.57128048,5.6117159999999995,0.0,0.19,0.19,135.45
2021-09-06 00:30:00,50.87416032,5.77829676,51.2012587903,5.51416032,1.60829676,5.743917,45.36,4.17,45.5512733082,135.4,44.74416032,15.38829676,47.3163772907,5.51416032,1.60829676,5.743917,39.23,13.78,41.5798184219,135.68,5.51416032,1.7882967600000002,5.7968930762,5.51416032,1.60829676,5.743917,0.0,0.18,0.18,135.68
2021-09-06 01:00:00,51.68804672,6.48484696,52.093256894,5.22804672,1.52484696,5.445882,46.46,4.96,46.724010958,135.4,44.76804672,15.08484696,47.2411961632,5.22804672,1.52484696,5.445882,39.54,13.56,41.8005406664,135.68,5.22804672,1.71484696,5.502106197,5.22804672,1.52484696,5.445882,0.0,0.19,0.19,135.68
2021-09-06 01:30:00,51.94109376,6.91948568,52.3999666322,5.14109376,1.49948568,5.355306,46.8,5.42,47.1128050534,135.27,44.99109376,14.82948568,47.3720609986,5.14109376,1.49948568,5.355306,39.85,13.33,42.0203688703,135.64,5.14109376,1.68948568,5.4115808145,5.14109376,1.49948568,5.355306,0.0,0.19,0.19,135.64
2021-09-06 02:00:00,52.98298176,8.02211968,53.5868524952,5.25298176,1.53211968,5.471856,47.73,6.49,48.1692121588,135.27,45.43298176,14.29211968,47.6279384033,5.25298176,1.53211968,5.471856,40.18,12.76,42.1574429965,135.64,5.25298176,1.71211968,5.5249589292,5.25298176,1.53211968,5.471856,0.0,0.18,0.18,135.64
2021-09-06 02:30:00,52.30847616,7.77288888,52.8828372889,5.35847616,1.56288888,5.581746,46.95,6.21,47.358912572,135.29,44.77847616,14.60288888,47.0994298358,5.35847616,1.56288888,5.581746,39.42,13.04,41.5208140575,135.74,5.35847616,1.75288888,5.6378973193,5.35847616,1.56288888,5.581746,0.0,0.19,0.19,135.74
2021-09-06 03:00:00,51.9230816,7.7996488,52.5056275483,5.3130816,1.5496488,5.53446,46.61,6.25,47.0271687432,135.29,44.4430816,14.5196488,46.754761291,5.3130816,1.5496488,5.53446,39.13,12.97,41.2235102824,135.74,5.3130816,1.7396487999999999,5.5906362818,5.3130816,1.5496488,5.53446,0.0,0.19,0.19,135.74
2021-09-06 03:30:00,53.12010464,8.70128052,53.8280391585,5.25010464,1.5312805200000001,5.468859,47.87,7.17,48.4039853731,135.35,45.14010464,14.21128052,47.3243018007,5.25010464,1.5312805200000001,5.468859,39.89,12.68,41.8568333728,135.87,5.25010464,1.72128052,5.5250706203,5.25010464,1.5312805200000001,5.468859,0.0,0.19,0.19,135.87
