Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-06 04:00:00,52.69194272,8.86514996,53.4324967732,5.33194272,1.55514996,5.554107,47.36,7.31,47.9208274136,135.35,44.89194272,13.98514996,47.0198994106,5.33194272,1.55514996,5.554107,39.56,12.43,41.4668361465,135.87,5.33194272,1.73514996,5.6071702804,5.33194272,1.55514996,5.554107,0.0,0.18,0.18,135.87
2021-09-06 04:30:00,53.41911552,9.74307536,54.300362986,5.35911552,1.56307536,5.582412,48.06,8.18,48.7511640887,135.35,44.87911552,13.81307536,46.9567467012,5.35911552,1.56307536,5.582412,39.52,12.25,41.3750274924,135.87,5.35911552,1.75307536,5.6385629707,5.35911552,1.56307536,5.582412,0.0,0.19,0.19,135.87
2021-09-06 05:00:00,54.24436032,9.41002176,55.0545105877,5.3143603200000005,1.55002176,5.535792,48.93,7.86,49.5572850346,135.13,46.60436032,13.30002176,48.4650077855,5.3143603200000005,1.55002176,5.535792,41.29,11.75,42.9293209823,135.73,5.3143603200000005,1.7400217599999999,5.5919675729,5.3143603200000005,1.55002176,5.535792,0.0,0.19,0.19,135.73
2021-09-06 05:30:00,57.0810736,11.7519798,58.2782806245,5.3210736,1.5519798,5.542785,51.76,10.2,52.7554509032,135.25,47.7810736,12.5619798,49.4048006864,5.3210736,1.5519798,5.542785,42.46,11.01,43.864241701,135.76,5.3210736,1.7419798,5.5989568564,5.3210736,1.5519798,5.542785,0.0,0.19,0.19,135.76
2021-09-06 06:00:00,59.16459008,11.70300544,60.3109364516,5.32459008,1.55300544,5.546448,53.84,10.15,54.788393844,134.88,50.92459008,11.51300544,52.2097995503,5.32459008,1.55300544,5.546448,45.6,9.96,46.6750640064,135.56,5.32459008,1.73300544,5.5995149232,5.32459008,1.55300544,5.546448,0.0,0.18,0.18,135.56
2021-09-06 06:30:00,59.86942528,10.33274904,60.7545371646,5.28942528,1.54274904,5.509818,54.58,8.79,55.2832750477,134.67,53.84942528,10.66274904,54.8949434837,5.28942528,1.54274904,5.509818,48.56,9.12,49.4089870368,135.24,5.28942528,1.7327490399999999,5.5660074585,5.28942528,1.54274904,5.509818,0.0,0.19,0.19,135.24
2021-09-06 07:00:00,61.01389056,8.52696808,61.6068504787,5.54389056,1.61696808,5.774886,55.47,6.91,55.8987388051,134.92,56.53389056,10.65696808,57.5295728344,5.54389056,1.61696808,5.774886,50.99,9.04,51.7851494156,135.24,5.54389056,1.8069680799999999,5.8309395627,5.54389056,1.61696808,5.774886,0.0,0.19,0.19,135.24
2021-09-06 07:30:00,66.26236032,11.43277176,67.2414207561,7.31236032,2.13277176,7.617042,58.95,9.3,59.6790792489,135.19,61.70236032,9.14277176,62.3760494462,7.31236032,2.13277176,7.617042,54.39,7.01,54.8398778263,135.24,7.31236032,2.32277176,7.672410449,7.31236032,2.13277176,7.617042,0.0,0.19,0.19,135.24
2021-09-06 08:00:00,67.50828416,11.08158288,68.411767331,7.54828416,2.20158288,7.862796,59.96,8.88,60.6139917841,135.19,62.92828416,9.01158288,63.5702569865,7.54828416,2.20158288,7.862796,55.38,6.8100000000000005,55.7971370233,135.24,7.54828416,2.39158288,7.9180971472,7.54828416,2.20158288,7.862796,0.0,0.19,0.19,135.24
2021-09-06 08:30:00,63.5090528,7.7838904,63.9842850809,8.1390528,2.3738904,8.47818,55.37,5.41,55.633667864,135.09,62.3290528,9.773890399999999,63.0907263906,8.1390528,2.3738904,8.47818,54.19,7.4,54.6929255023,135.05,8.1390528,2.5638904,8.5333296236,8.1390528,2.3738904,8.47818,0.0,0.19,0.19,135.05
2021-09-06 09:00:00,65.06408576,9.39869168,65.7394148216,10.14408576,2.9586916800000003,10.566756,54.92,6.44,55.2962928233,135.39,63.99408576,9.18869168,64.6504065498,10.14408576,2.9586916800000003,10.566756,53.85,6.23,54.2091818791,134.88,10.14408576,3.1486916799999998,10.6215222639,10.14408576,2.9586916800000003,10.566756,0.0,0.19,0.19,134.88
2021-09-06 09:30:00,69.36987936,12.64538148,70.5130189057,10.74987936,3.13538148,11.197791,58.62,9.51,59.3863999582,135.13,67.40987936,7.02538148,67.7749793085,10.74987936,3.13538148,11.197791,56.66,3.89,56.7933772547,134.68,10.74987936,3.32538148,11.2524694286,10.74987936,3.13538148,11.197791,0.0,0.19,0.19,134.68
2021-09-06 10:00:00,63.36382208,12.83778144,64.6512380461,14.08382208,4.10778144,14.670648,49.28,8.73,50.047290636,134.64,61.34382208,8.81778144,61.9743315971,14.08382208,4.10778144,14.670648,47.26,4.71,47.4941227943,134.24,14.08382208,4.29778144,14.7249777483,14.08382208,4.10778144,14.670648,0.0,0.19,0.19,134.24
2021-09-06 10:30:00,60.5222496,14.5785728,62.2533330957,18.1322496,5.2885728,18.88776,42.39,9.29,43.3960389898,134.94,58.5322496,9.4685728,59.2931540239,18.1322496,5.2885728,18.88776,40.4,4.18,40.6156669279,134.63,18.1322496,5.4785728,18.9418382287,18.1322496,5.2885728,18.88776,0.0,0.19,0.19,134.63
2021-09-06 11:00:00,64.45025888,19.95840884,67.4698003045,20.84025888,6.07840884,21.708603,43.61,13.88,45.7655601954,134.94,60.20025888,8.28840884,60.7681568777,20.84025888,6.07840884,21.708603,39.36,2.21,39.4219951296,134.63,20.84025888,6.26840884,21.7625673938,20.84025888,6.07840884,21.708603,0.0,0.19,0.19,134.63
2021-09-06 11:30:00,69.90958272,21.08654496,73.0204911955,17.67958272,5.15654496,18.416232,52.23,15.93,54.6052909524,134.37,65.17958272,5.87654496,65.4439591117,17.67958272,5.15654496,18.416232,47.5,0.72,47.5054565287,134.3,17.67958272,5.34654496,18.4703326489,17.67958272,5.15654496,18.416232,0.0,0.19,0.19,134.3
2021-09-06 12:00:00,67.81328352,24.73887436,72.1848552424,23.17328352,6.75887436,24.138837,44.64,17.98,48.1249415584,133.77,61.98328352,8.968874360000001,62.6288124046,23.17328352,6.75887436,24.138837,38.81,2.21,38.872872289,133.81,23.17328352,6.94887436,24.1927246082,23.17328352,6.75887436,24.138837,0.0,0.19,0.19,133.81
2021-09-06 12:30:00,69.70570432,23.27041376,73.487396003,19.95570432,5.82041376,20.787192,49.75,17.45,52.7215800218,133.7,63.80570432,7.83041376,64.2843937781,19.95570432,5.82041376,20.787192,43.85,2.01,43.8960431019,133.84,19.95570432,6.01041376,20.8411901885,19.95570432,5.82041376,20.787192,0.0,0.19,0.19,133.84
2021-09-06 13:00:00,70.21387072,18.83987896,72.6975149555,15.39387072,4.48987896,16.035282,54.82,14.35,56.6670530379,133.66,66.82387072,6.93987896,67.1832688843,15.39387072,4.48987896,16.035282,51.43,2.45,51.488322948,133.84,15.39387072,4.67987896,16.0895159288,15.39387072,4.48987896,16.035282,0.0,0.19,0.19,133.84
2021-09-06 13:30:00,74.38036864,23.50260752,78.0052036678,10.98036864,3.20260752,11.437884,63.4,20.3,66.5706391737,134.07,72.16036864,10.39260752,72.9049044532,10.98036864,3.20260752,11.437884,61.18,7.19,61.6010430107,133.84,10.98036864,3.39260752,11.4925315425,10.98036864,3.20260752,11.437884,0.0,0.19,0.19,133.84
2021-09-06 14:00:00,73.37411456,21.51995008,76.4648215777,11.31411456,3.29995008,11.785536,62.06,18.22,64.6793011712,133.09,69.79411456,10.10995008,70.5225461667,11.31411456,3.29995008,11.785536,58.48,6.8100000000000005,58.8751772821,132.76,11.31411456,3.48995008,11.8401410396,11.31411456,3.29995008,11.785536,0.0,0.19,0.19,132.76
2021-09-06 14:30:00,68.33848608,8.76705844,68.898548558,15.41848608,4.49705844,16.060923,52.92,4.27,53.0919890379,133.46,65.46848608,13.99705844,66.9480419025,15.41848608,4.49705844,16.060923,50.05,9.5,50.9436207979,133.31,15.41848608,4.68705844,16.1151552837,15.41848608,4.49705844,16.060923,0.0,0.19,0.19,133.31
2021-09-06 15:00:00,63.2297456,7.0299258,63.6193412839,14.6397456,4.2699258,15.249735,48.59,2.76,48.6683233736,135.24,60.0297456,15.4899258,61.9960334061,14.6397456,4.2699258,15.249735,45.39,11.22,46.7561814095,134.91,14.6397456,4.4599258,15.3040219999,14.6397456,4.2699258,15.249735,0.0,0.19,0.19,134.91
2021-09-06 15:30:00,57.10644768,16.93479724,59.5645341138,15.85644768,4.62479724,16.517133,41.25,12.31,43.0476317583,134.68,55.75644768,6.57479724,56.1427592539,15.85644768,4.62479724,16.517133,39.9,1.9500000000000002,39.9476219568,134.3,15.85644768,4.81479724,16.5713368649,15.85644768,4.62479724,16.517133,0.0,0.19,0.19,134.3
2021-09-06 16:00:00,63.1071904,11.5058472,64.1475018997,12.3971904,3.6158472,12.91374,50.71,7.89,51.3201344503,134.68,61.0971904,9.6458472,61.8539331246,12.3971904,3.6158472,12.91374,48.7,6.03,49.0718952151,134.3,12.3971904,3.8058472,12.9682228051,12.3971904,3.6158472,12.91374,0.0,0.19,0.19,134.3
2021-09-06 16:30:00,60.5408432,11.0394126,61.5391121639,15.9408432,4.6494126,16.605045,44.6,6.39,45.0554336346,135.2,59.2508432,11.0694126,60.2759845645,15.9408432,4.6494126,16.605045,43.31,6.42,43.783244512,134.84,15.9408432,4.8394126,16.6592435675,15.9408432,4.6494126,16.605045,0.0,0.19,0.19,134.84
2021-09-06 17:00:00,62.74498112,9.91978616,63.5242852239,13.88498112,4.04978616,14.463522,48.86,5.87,49.2113452366,135.39,61.12498112,11.13978616,62.1317805363,13.88498112,4.04978616,14.463522,47.24,7.09,47.7690872846,134.93,13.88498112,4.23978616,14.5178678664,13.88498112,4.04978616,14.463522,0.0,0.19,0.19,134.93
2021-09-06 17:30:00,67.8360112,11.1963366,68.7537807599,12.7760112,3.7263365999999998,13.308345,55.06,7.47,55.564417571,135.53,66.2360112,9.2763366,66.8824311789,12.7760112,3.7263365999999998,13.308345,53.46,5.55,53.7473171423,135.15,12.7760112,3.9163366,13.3627899238,12.7760112,3.7263365999999998,13.308345,0.0,0.19,0.19,135.15
2021-09-06 18:00:00,68.54141856,9.41999708,69.1857095303,10.01141856,2.91999708,10.428561,58.53,6.5,58.8898200031,135.32,67.31141856,9.25999708,67.9453796404,10.01141856,2.91999708,10.428561,57.3,6.34,57.6496799644,134.84,10.01141856,3.10999708,10.4833479109,10.01141856,2.91999708,10.428561,0.0,0.19,0.19,134.84
2021-09-06 18:30:00,68.05854304,8.30249172,68.5630851806,8.40854304,2.45249172,8.758899,59.65,5.85,59.9361743858,135.32,66.43854304,9.63249172,67.133187754,8.40854304,2.45249172,8.758899,58.03,7.18,58.4725003741,134.91,8.40854304,2.6424917199999998,8.8139865297,8.40854304,2.45249172,8.758899,0.0,0.19,0.19,134.91
2021-09-06 19:00:00,67.45088224,7.3740073200000005,67.8527633845,6.87088224,2.00400732,7.157169,60.58,5.37,60.8175410552,135.54,65.55088223999999,9.65400732,66.2579657081,6.87088224,2.00400732,7.157169,58.68,7.65,59.1765570137,135.12,6.87088224,2.19400732,7.2126757085,6.87088224,2.00400732,7.157169,0.0,0.19,0.19,135.12
2021-09-06 19:30:00,68.7465872,7.1802546,69.1205418654,6.2065872,1.8102546,6.465195,62.54,5.37,62.7701242631,135.6,67.3265872,9.3202546,67.9686434307,6.2065872,1.8102546,6.465195,61.12,7.51,61.5796597912,135.21,6.2065872,2.0002546,6.5209464908,6.2065872,1.8102546,6.465195,0.0,0.19,0.19,135.21
2021-09-06 20:00:00,69.43983456,6.95328508,69.7870962079,5.59983456,1.63328508,5.833161,63.84,5.32,64.0612831592,135.27,67.65983456,9.34328508,68.3019047229,5.59983456,1.63328508,5.833161,62.06,7.71,62.5370905943,134.84,5.59983456,1.82328508,5.889186326,5.59983456,1.63328508,5.833161,0.0,0.19,0.19,134.84
2021-09-06 20:30:00,68.98267168,6.14577924,69.2558993486,5.64267168,1.64577924,5.877783,63.34,4.5,63.4996503927,135.3,67.63267168,9.93577924,68.3585984912,5.64267168,1.64577924,5.877783,61.99,8.29,62.5418595822,134.83,5.64267168,1.83577924,5.9337870796,5.64267168,1.64577924,5.877783,0.0,0.19,0.19,134.83
2021-09-06 21:00:00,65.98276128,5.43622204,66.2063236874,5.95276128,1.73622204,6.200793,60.03,3.7,60.1439182295,135.3,64.72276128,10.89622204,65.6335545468,5.95276128,1.73622204,6.200793,58.77,9.16,59.4795637173,134.83,5.95276128,1.9262220399999999,6.2566523161,5.95276128,1.73622204,6.200793,0.0,0.19,0.19,134.83
2021-09-06 21:30:00,68.75763712,8.09764416,69.2328282195,5.23763712,1.52764416,5.455872,63.52,6.57,63.8588701748,135.42,65.13763712,9.56764416,65.8365520387,5.23763712,1.52764416,5.455872,59.9,8.04,60.4371706816,135.26,5.23763712,1.7176441599999999,5.512090716,5.23763712,1.52764416,5.455872,0.0,0.19,0.19,135.26
2021-09-06 22:00:00,70.23006496,10.35960228,70.9900231278,4.97006496,1.4496022800000001,5.177151,65.26,8.91,65.8654363077,135.42,65.36006496,8.70960228,65.9378136084,4.97006496,1.4496022800000001,5.177151,60.39,7.26,60.8248279899,135.26,4.97006496,1.63960228,5.2335304856,4.97006496,1.4496022800000001,5.177151,0.0,0.19,0.19,135.26
2021-09-06 22:30:00,66.07317152,10.09675836,66.8401714846,5.30317152,1.54675836,5.524137,60.77,8.55,61.3685212466,135.15,60.33317152,9.68675836,61.105849746,5.30317152,1.54675836,5.524137,55.03,8.14,55.6287740293,135.18,5.30317152,1.73675836,5.5803187875999996,5.30317152,1.54675836,5.524137,0.0,0.19,0.19,135.18
2021-09-06 23:00:00,58.50736736,5.47631548,58.763101234,5.26736736,1.53631548,5.486841,53.24,3.94,53.385589816,133.82,55.57736736,12.00631548,56.8594352247,5.26736736,1.53631548,5.486841,50.31,10.47,51.3879071378,134.06,5.26736736,1.72631548,5.5430428504,5.26736736,1.53631548,5.486841,0.0,0.19,0.19,134.06
2021-09-06 23:30:00,52.96593856,3.42298208,53.0764303044,5.49593856,1.6029820799999999,5.724936,47.47,1.82,47.5048765918,134.64,50.84593856,13.53298208,52.6160723736,5.49593856,1.6029820799999999,5.724936,45.35,11.93,46.8929355021,134.5,5.49593856,1.78298208,5.7779205388,5.49593856,1.6029820799999999,5.724936,0.0,0.18,0.18,134.5
2021-09-07 00:00:00,49.74109376,2.01948568,49.7820723841,5.14109376,1.49948568,5.355306,44.6,0.52,44.6030312871,134.89,48.32109376,14.60948568,50.481334907,5.14109376,1.49948568,5.355306,43.18,13.11,45.1263171553,134.61,5.14109376,1.68948568,5.4115808145,5.14109376,1.49948568,5.355306,0.0,0.19,0.19,134.61
2021-09-07 00:30:00,47.39364128,2.41981204,47.4553761347,5.07364128,1.47981204,5.285043,42.32,0.9400000000000001,42.3304382212,135.09,45.91364128,15.50981204,48.4625290828,5.07364128,1.47981204,5.285043,40.84,14.03,43.1827106606,134.83,5.07364128,1.65981204,5.3382405197,5.07364128,1.47981204,5.285043,0.0,0.18,0.18,134.83
2021-09-07 01:00:00,46.15757728,2.8584600399999998,46.2460023587,5.13757728,1.4984600399999999,5.351643,41.02,1.3599999999999999,41.0425389078,134.96,44.83757728,16.07846004,47.6332364384,5.13757728,1.4984600399999999,5.351643,39.7,14.58,42.2926281993,134.7,5.13757728,1.68846004,5.4079198972,5.13757728,1.4984600399999999,5.351643,0.0,0.19,0.19,134.7
2021-09-07 01:30:00,44.77434048,3.59918264,44.9187675821,5.17434048,1.5091826400000001,5.389938,39.6,2.09,39.6551144242,135.33,43.574340480000004,16.86918264,46.7257153098,5.17434048,1.5091826400000001,5.389938,38.4,15.36,41.3580657188,135.01,5.17434048,1.68918264,5.4430816083,5.17434048,1.5091826400000001,5.389938,0.0,0.18,0.18,135.01
2021-09-07 02:00:00,43.28967488,4.30657184,43.5033620796,5.43967488,1.58657184,5.666328,37.85,2.7199999999999998,37.9476073027,135.46,42.12967488,17.30657184,45.5458772486,5.43967488,1.58657184,5.666328,36.69,15.72,39.9158427194,135.16,5.43967488,1.77657184,5.7224356967,5.43967488,1.58657184,5.666328,0.0,0.19,0.19,135.16
2021-09-07 02:30:00,42.67753728,5.67011504,43.0525538482,5.17753728,1.51011504,5.393268,37.5,4.16,37.7300357805,135.58,41.57753728,16.55011504,44.7503956866,5.17753728,1.51011504,5.393268,36.4,15.04,39.3847889419,135.25,5.17753728,1.70011504,5.449521395,5.17753728,1.51011504,5.393268,0.0,0.19,0.19,135.25
2021-09-07 03:00:00,42.12509952,5.68773736,42.5073448459,5.37509952,1.56773736,5.599062,36.75,4.12,36.9802230929,135.93,40.95509952,16.63773736,44.2055933243,5.37509952,1.56773736,5.599062,35.58,15.07,38.6398925982,135.35,5.37509952,1.74773736,5.6521040975,5.37509952,1.56773736,5.599062,0.0,0.18,0.18,135.35
2021-09-07 03:30:00,42.31210272,5.87852996,42.7185106374,5.17210272,1.5085299600000002,5.387607,37.14,4.37,37.396209701,135.97,41.21210272,16.75852996,44.4891642653,5.17210272,1.5085299600000002,5.387607,36.04,15.25,39.1336696465,135.4,5.17210272,1.6985299600000001,5.4438635702,5.17210272,1.5085299600000002,5.387607,0.0,0.19,0.19,135.4
2021-09-07 04:00:00,42.23374112,5.77734116,42.6270637022,5.13374112,1.49734116,5.347647,37.1,4.28,37.3460627108,136.1,41.09374112,16.71734116,44.3640062967,5.13374112,1.49734116,5.347647,35.96,15.22,39.0483034203,135.51,5.13374112,1.67734116,5.4008120921,5.13374112,1.49734116,5.347647,0.0,0.18,0.18,135.51
2021-09-07 04:30:00,41.76806656,5.98568608,42.1947842986,5.36806656,1.5656860799999999,5.591736,36.4,4.42,36.6673751447,136.14,40.61806656,16.93568608,44.0073265954,5.36806656,1.5656860799999999,5.591736,35.25,15.37,38.455160902,135.56,5.36806656,1.75568608,5.647882099,5.36806656,1.5656860799999999,5.591736,0.0,0.19,0.19,135.56
2021-09-07 05:00:00,42.0779568,6.0477374,42.5103466949,5.2379568,1.5277374,5.456205,36.84,4.52,37.1162498106,136.14,40.9279568,16.9777374,44.3096063517,5.2379568,1.5277374,5.456205,35.69,15.45,38.8905978355,135.56,5.2379568,1.7177373999999999,5.5124235336,5.2379568,1.5277374,5.456205,0.0,0.19,0.19,135.56
2021-09-07 05:30:00,43.60903584,5.21305212,43.9195163828,5.1190358400000004,1.49305212,5.332329,38.49,3.7199999999999998,38.6693483265,136.08,42.45903584,16.14305212,45.424309089,5.1190358400000004,1.49305212,5.332329,37.34,14.65,40.1110720375,135.5,5.1190358400000004,1.67305212,5.3855019569,5.1190358400000004,1.49305212,5.332329,0.0,0.18,0.18,135.5
2021-09-07 06:00:00,46.28136384,4.74748112,46.5242218191,4.79136384,1.3974811200000001,4.991004,41.49,3.35,41.6250237237,135.82,44.92136384,15.64748112,47.5686093411,4.79136384,1.3974811200000001,4.991004,40.13,14.25,42.584966831,135.22,4.79136384,1.58748112,5.0475007433,4.79136384,1.3974811200000001,4.991004,0.0,0.19,0.19,135.22
2021-09-07 06:30:00,48.91960512,3.50696816,49.0451484937,5.26960512,1.53696816,5.489172,43.65,1.97,43.6944321396,135.71,47.86960512,14.36696816,49.9790843099,5.26960512,1.53696816,5.489172,42.6,12.83,44.4900988985,135.1,5.26960512,1.72696816,5.5453725886,5.26960512,1.53696816,5.489172,0.0,0.19,0.19,135.1
2021-09-07 07:00:00,54.09593856,2.19298208,54.1403706959,5.49593856,1.6029820799999999,5.724936,48.6,0.59,48.6035811438,136.11,52.55593856,12.72298208,54.0740321312,5.49593856,1.6029820799999999,5.724936,47.06,11.12,48.3559510298,135.52,5.49593856,1.79298208,5.7810142185,5.49593856,1.6029820799999999,5.724936,0.0,0.19,0.19,135.52
2021-09-07 07:30:00,58.25672704,3.44612872,58.3585644834,6.22672704,1.81612872,6.486174,52.03,1.63,52.0555261236,136.45,57.02672704,11.16612872,58.1096379914,6.22672704,1.81612872,6.486174,50.8,9.35,51.6532912795,135.84,6.22672704,2.00612872,6.5419173085,6.22672704,1.81612872,6.486174,0.0,0.19,0.19,135.84
2021-09-07 08:00:00,58.96974208,4.79284144,59.1641936483,8.16974208,2.38284144,8.510148,50.8,2.41,50.8571342095,135.87,57.34974208,10.96284144,58.388156411,8.16974208,2.38284144,8.510148,49.18,8.58,49.9228284455,135.25,8.16974208,2.56284144,8.5622918603,8.16974208,2.38284144,8.510148,0.0,0.18,0.18,135.25
2021-09-07 08:30:00,61.0789712,7.8838666,61.585680766,9.8189712,2.8638665999999997,10.228095,51.26,5.02,51.5052230361,135.75,59.3689712,8.9738666,60.0433595254,9.8189712,2.8638665999999997,10.228095,49.55,6.11,49.9252901844,135.09,9.8189712,3.0538666,10.2829128479,9.8189712,2.8638665999999997,10.228095,0.0,0.19,0.19,135.09
2021-09-07 09:00:00,61.12059712,9.06892416,61.789746542,12.27059712,3.57892416,12.781872,48.85,5.49,49.1575284163,135.27,59.25059712,9.20892416,59.9619674732,12.27059712,3.57892416,12.781872,46.98,5.63,47.3161420659,134.61,12.27059712,3.76892416,12.8363679834,12.27059712,3.57892416,12.781872,0.0,0.19,0.19,134.61
2021-09-07 09:30:00,60.3659584,10.7375712,61.3134925512,15.6259584,4.5575712,16.27704,44.74,6.18,45.1648093099,135.15,58.7559584,9.3475712,59.4948715003,15.6259584,4.5575712,16.27704,43.13,4.79,43.3951725426,134.45,15.6259584,4.7475712,16.3312586232,15.6259584,4.5575712,16.27704,0.0,0.19,0.19,134.45
2021-09-07 10:00:00,58.64970208,11.828246440000001,59.8305521278,18.19970208,5.30824644,18.958023,40.45,6.52,40.9720990431,135.15,56.72970208,9.89824644,57.5867552539,18.19970208,5.30824644,18.958023,38.53,4.59,38.8024354906,134.45,18.19970208,5.49824644,19.012097983,18.19970208,5.30824644,18.958023,0.0,0.19,0.19,134.45
2021-09-07 10:30:00,55.99988064,13.56579852,57.6195932056,19.45988064,5.67579852,20.270709,36.54,7.89,37.3821307579,135.13,53.93988064,9.14579852,54.7097464263,19.45988064,5.67579852,20.270709,34.48,3.47,34.6541671376,134.54,19.45988064,5.86579852,20.3247274717,19.45988064,5.67579852,20.270709,0.0,0.19,0.19,134.54
2021-09-07 11:00:00,56.41933024,15.19272132,58.4290989648,20.40933024,5.95272132,21.259719,36.01,9.24,37.1765746136,134.93,54.98933024,7.43272132,55.4893844484,20.40933024,5.95272132,21.259719,34.58,1.48,34.6116569959,134.36,20.40933024,6.13272132,21.3108195909,20.40933024,5.95272132,21.259719,0.0,0.18,0.18,134.36
2021-09-07 11:30:00,59.27723136,17.74794248,61.877133256,21.38723136,6.23794248,22.278366,37.89,11.51,39.5996489883,134.32,58.14723136,6.80794248,58.5444155803,21.38723136,6.23794248,22.278366,36.76,0.5700000000000001,36.7644189401,133.71,21.38723136,6.4279424800000005,22.3323108919,21.38723136,6.23794248,22.278366,0.0,0.19,0.19,133.71
2021-09-07 12:00:00,58.19457216,18.70966688,61.1282247709,23.24457216,6.77966688,24.213096,34.95,11.93,36.9300338478,134.32,56.67457216,7.99966688,57.2363678068,23.24457216,6.77966688,24.213096,33.43,1.22,33.4522540347,133.71,23.24457216,6.96966688,24.2669815041,23.24457216,6.77966688,24.213096,0.0,0.19,0.19,133.71
2021-09-07 12:30:00,57.15297312,18.40586716,60.0436364852,23.88297312,6.96586716,24.878097,33.27,11.44,35.1819058608,134.46,55.92297312,8.36586716,56.5452620112,23.88297312,6.96586716,24.878097,32.04,1.4,32.0705721807,134.04,23.88297312,7.15586716,24.9319642199,23.88297312,6.96586716,24.878097,0.0,0.19,0.19,134.04
2021-09-07 13:00:00,57.77332288,18.42388584,60.6398912107,23.77332288,6.93388584,24.763878,34.0,11.49,35.8889969211,134.46,56.75332288,8.23388584,57.3475067806,23.77332288,6.93388584,24.763878,32.98,1.3,33.0056116441,134.04,23.77332288,7.12388584,24.8177482907,23.77332288,6.93388584,24.763878,0.0,0.19,0.19,134.04
2021-09-07 13:30:00,54.75890784,17.38509812,57.4524118247,23.22890784,6.77509812,24.196779,31.53,10.61,33.2672962532,134.75,54.13890784,8.71509812,54.8358849418,23.22890784,6.77509812,24.196779,30.91,1.94,30.9708201377,134.29,23.22890784,6.96509812,24.2506649653,23.22890784,6.77509812,24.196779,0.0,0.19,0.19,134.29
2021-09-07 14:00:00,55.10355392,17.57353656,57.8379705889,22.50355392,6.56353656,23.441202,32.6,11.01,34.409011901,134.75,53.71355392,8.53353656,54.387196296,22.50355392,6.56353656,23.441202,31.21,1.97,31.2721121768,134.29,22.50355392,6.75353656,23.4951100252,22.50355392,6.56353656,23.441202,0.0,0.19,0.19,134.29
2021-09-07 14:30:00,53.10902912,16.27680016,55.5473059429,21.82902912,6.36680016,22.738572,31.28,9.91,32.8122919041,134.75,52.46902912,9.24680016,53.2775968864,21.82902912,6.36680016,22.738572,30.64,2.88,30.7750548334,134.38,21.82902912,6.55680016,22.7925018517,21.82902912,6.36680016,22.738572,0.0,0.19,0.19,134.38
2021-09-07 15:00:00,56.266112,17.857616,59.0319388874,21.866112,6.377616,22.7772,34.4,11.48,36.2650024128,134.93,54.596112,8.537616,55.2596266046,21.866112,6.377616,22.7772,32.73,2.16,32.8011966245,134.51,21.866112,6.567616,22.8311286169,21.866112,6.377616,22.7772,0.0,0.19,0.19,134.51
2021-09-07 15:30:00,58.32225696,17.96565828,61.0266379079,20.76225696,6.05565828,21.627351,37.56,11.91,39.4030671395,134.99,55.00225696,9.05565828,55.7427413892,20.76225696,6.05565828,21.627351,34.24,3.0,34.3711739689,134.61,20.76225696,6.24565828,21.6813182584,20.76225696,6.05565828,21.627351,0.0,0.19,0.19,134.61
2021-09-07 16:00:00,60.95374688,18.04484284,63.5686684762,19.35374688,5.64484284,20.160153,41.6,12.4,43.4087548773,135.36,56.43374688,8.96484284,57.1413702501,19.35374688,5.64484284,20.160153,37.08,3.32,37.228333296,135.16,19.35374688,5.83484284,20.2141759481,19.35374688,5.64484284,20.160153,0.0,0.19,0.19,135.16
2021-09-07 16:30:00,63.95692576,16.30493668,66.0025705015,17.29692576,5.04493668,18.017631,46.66,11.26,47.9994083297,135.16,60.33692576,8.87493668,60.9861386812,17.29692576,5.04493668,18.017631,43.04,3.83,43.2100740569,135.12,17.29692576,5.23493668,18.0717515142,17.29692576,5.04493668,18.017631,0.0,0.19,0.19,135.12
2021-09-07 17:00:00,63.57143328,12.63416804,64.8147308205,15.27143328,4.45416804,15.907743,48.3,8.18,48.9877780676,135.05,61.27143328,10.06416804,62.0924795327,15.27143328,4.45416804,15.907743,46.0,5.61,46.3408254135,134.91,15.27143328,4.64416804,15.9619851901,15.27143328,4.45416804,15.907743,0.0,0.19,0.19,134.91
2021-09-07 17:30:00,64.18479232,11.21514776,65.1572490552,12.874792320000001,3.75514776,13.411242,51.31,7.46,51.8494715499,135.63,62.58479232,9.86514776,63.3575360164,12.874792320000001,3.75514776,13.411242,49.71,6.11,50.0840912866,135.29,12.874792320000001,3.9451477600000002,13.4656774108,12.874792320000001,3.75514776,13.411242,0.0,0.19,0.19,135.29
2021-09-07 18:00:00,52.76873088,10.32712984,53.7697737527,10.378730879999999,3.02712984,10.811178,42.39,7.3,43.0139756358,135.63,51.33873088,8.68712984,52.0685270891,10.378730879999999,3.02712984,10.811178,40.96,5.66,41.3492103915,135.29,10.378730879999999,3.21712984,10.8659090318,10.378730879999999,3.02712984,10.811178,0.0,0.19,0.19,135.29
2021-09-07 18:30:00,46.68689504,8.32992772,47.4241907079,8.05689504,2.34992772,8.392599,38.63,5.98,39.090117677,135.78,45.35689504,8.62992772,46.1705921569,8.05689504,2.34992772,8.392599,37.3,6.28,37.8249705882,135.41,8.05689504,2.53992772,8.4477683745,8.05689504,2.34992772,8.392599,0.0,0.19,0.19,135.41
2021-09-07 19:00:00,54.64630688,6.94517284,55.0858809624,6.80630688,1.9851728400000002,7.089903,47.84,4.96,48.0964364584,135.59,54.90630688,9.76517284,55.767922104,6.80630688,1.9851728400000002,7.089903,48.1,7.78,48.7251310927,135.06,6.80630688,2.17517284,7.1454314235,6.80630688,1.9851728400000002,7.089903,0.0,0.19,0.19,135.06
2021-09-07 19:30:00,67.69660736,8.27776048,68.2008208647,6.02660736,1.75776048,6.277716,61.67,6.52,62.0137025181,135.29,65.63660736,8.77776048,66.2209430979,6.02660736,1.75776048,6.277716,59.61,7.02,60.021933491,134.89,6.02660736,1.94776048,6.3335430179,6.02660736,1.75776048,6.277716,0.0,0.19,0.19,134.89
2021-09-07 20:00:00,69.55480928,8.72223604,70.0995641607,5.90480928,1.7222360399999999,6.150843,63.65,7.0,64.0337606267,135.29,67.85480928,8.00223604,68.3250387784,5.90480928,1.7222360399999999,6.150843,61.95,6.28,62.2674947304,134.89,5.90480928,1.91223604,6.2067237175,5.90480928,1.7222360399999999,6.150843,0.0,0.19,0.19,134.89
2021-09-07 20:30:00,69.75884544,8.00507992,70.216649177,5.70884544,1.6650799200000002,5.946714,64.05,6.34,64.3630181082,135.04,68.34884544,8.37507992,68.8600510938,5.70884544,1.6650799200000002,5.946714,62.64,6.71,62.9983626771,134.67,5.70884544,1.85507992,6.0026858795,5.70884544,1.6650799200000002,5.946714,0.0,0.19,0.19,134.67
2021-09-07 21:00:00,64.93314112,6.55216616,65.2628814649,5.73314112,1.6721661600000002,5.972022,59.2,4.88,59.4007946075,134.99,63.14314112,10.20216616,63.9620236145,5.73314112,1.6721661600000002,5.972022,57.41,8.53,58.0402360436,134.6,5.73314112,1.8621661600000001,6.027982242,5.73314112,1.6721661600000002,5.972022,0.0,0.19,0.19,134.6
2021-09-07 21:30:00,63.72286144,5.98041792,64.0028785962,5.69286144,1.66041792,5.930064,58.03,4.32,58.1905774159,135.49,62.35286144,10.51041792,63.2324933449,5.69286144,1.66041792,5.930064,56.66,8.85,57.3469973059,135.19,5.69286144,1.85041792,5.9860435894,5.69286144,1.66041792,5.930064,0.0,0.19,0.19,135.19
2021-09-07 22:00:00,60.9942304,4.9945672,61.1983810538,5.3642304,1.5645672,5.58774,55.63,3.43,55.7356420973,135.49,59.5942304,11.3445672,60.6644170987,5.3642304,1.5645672,5.58774,54.23,9.78,55.1048210232,135.15,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,135.15
2021-09-07 22:30:00,57.82669792,4.32820356,57.988450043,5.37669792,1.5682035600000002,5.600727,52.45,2.76,52.5225675305,135.61,56.43669792,11.92820356,57.6834717426,5.37669792,1.5682035600000002,5.600727,51.06,10.36,52.1004145857,135.27,5.37669792,1.7482035599999999,5.6537683195,5.37669792,1.5682035600000002,5.600727,0.0,0.18,0.18,135.27
2021-09-07 23:00:00,55.48514976,3.78316868,55.6139749447,5.08514976,1.48316868,5.297031,50.4,2.3,50.4524528641,134.98,54.28514976,12.25316868,55.650854685,5.08514976,1.48316868,5.297031,49.2,10.77,50.3649967736,134.7,5.08514976,1.6731686799999999,5.3533392862,5.08514976,1.48316868,5.297031,0.0,0.19,0.19,134.7
2021-09-07 23:30:00,54.40987488,4.15829684,54.5685432925,5.23987488,1.5282968399999999,5.458203,49.17,2.63,49.2402863517,134.92,52.72987488,12.24829684,54.1337277521,5.23987488,1.5282968399999999,5.458203,47.49,10.72,48.684889853,134.63,5.23987488,1.71829684,5.5144204399,5.23987488,1.5282968399999999,5.458203,0.0,0.19,0.19,134.63
2021-09-08 00:00:00,50.65854624,2.51915932,50.7211442185,5.20854624,1.51915932,5.425569,45.45,1.0,45.460999769,135.31,49.34854624,13.76915932,51.2334730853,5.20854624,1.51915932,5.425569,44.14,12.25,45.8083191135,134.98,5.20854624,1.70915932,5.4818044032,5.20854624,1.51915932,5.425569,0.0,0.19,0.19,134.98
2021-09-08 00:30:00,48.07031456,2.27342508,48.1240439229,5.12031456,1.49342508,5.333661,42.95,0.78,42.9570820704,135.86,46.56031456,14.90342508,48.8873702611,5.12031456,1.49342508,5.333661,41.44,13.41,43.5557309662,135.57,5.12031456,1.67342508,5.3868332712,5.12031456,1.49342508,5.333661,0.0,0.18,0.18,135.57
2021-09-08 01:00:00,47.04490016,1.92934588,47.0844454846,4.93490016,1.43934588,5.140521,42.11,0.49,42.1128507703,136.61,45.52490016,15.22934588,48.0046821728,4.93490016,1.43934588,5.140521,40.59,13.79,42.8685455783,136.34,4.93490016,1.62934588,5.1969228959,4.93490016,1.43934588,5.140521,0.0,0.19,0.19,136.34
2021-09-08 01:30:00,46.05894592,2.38594256,46.1207027392,5.12894592,1.49594256,5.342652,40.93,0.89,40.9396751331,136.96,44.74894592,15.80594256,47.458360498,5.12894592,1.49594256,5.342652,39.62,14.31,42.1250578635,136.65,5.12894592,1.68594256,5.3989340213,5.12894592,1.49594256,5.342652,0.0,0.19,0.19,136.65
2021-09-08 02:00:00,46.29658816,2.23025488,46.3502762892,5.24658816,1.53025488,5.465196,41.05,0.7000000000000001,41.0559678975,136.75,44.89658816,15.69025488,47.5593074656,5.24658816,1.53025488,5.465196,39.65,14.16,42.1025901816,136.45,5.24658816,1.7202548800000002,5.5214096183,5.24658816,1.53025488,5.465196,0.0,0.19,0.19,136.45
2021-09-08 02:30:00,45.326848,2.431164,45.3920004848,5.146848,1.501164,5.3613,40.18,0.93,40.1907613762,136.87,43.986848,15.931164,46.7829539829,5.146848,1.501164,5.3613,38.84,14.43,41.4339293333,136.59,5.146848,1.6911640000000001,5.4175714125,5.146848,1.501164,5.3613,0.0,0.19,0.19,136.59
2021-09-08 03:00:00,44.83244224,2.58946232,44.9071619267,5.31244224,1.54946232,5.533794,39.52,1.04,39.5336818422,136.94,43.50244224,16.08946232,46.382467362,5.31244224,1.54946232,5.533794,38.19,14.54,40.864259445100004,136.65,5.31244224,1.73946232,5.5899706364,5.31244224,1.54946232,5.533794,0.0,0.19,0.19,136.65
2021-09-08 03:30:00,43.6479168,3.5693924,43.7936205752,5.2779168,1.5393924,5.49783,38.37,2.03,38.4236619806,137.27,42.3379168,17.0893924,45.6568344453,5.2779168,1.5393924,5.49783,37.06,15.55,40.1901244089,136.97,5.2779168,1.7293924,5.5540259111,5.2779168,1.5393924,5.49783,0.0,0.19,0.19,136.97
2021-09-08 04:00:00,42.73867616,3.62461388,42.8921002714,5.15867616,1.50461388,5.373621,37.58,2.12,37.6397502648,137.27,41.36867616,17.16461388,44.7882946414,5.15867616,1.50461388,5.373621,36.21,15.66,39.4512319199,136.97,5.15867616,1.69461388,5.4298854432,5.15867616,1.50461388,5.373621,0.0,0.19,0.19,136.97
2021-09-08 04:30:00,42.11248224,3.93780732,42.2961876167,5.27248224,1.53780732,5.492169,36.84,2.4,36.9180931252,137.27,40.73248224,17.52780732,44.343648236,5.27248224,1.53780732,5.492169,35.46,15.99,38.8984794047,136.97,5.27248224,1.7278073200000001,5.5483679678,5.27248224,1.53780732,5.492169,0.0,0.19,0.19,136.97
2021-09-08 05:00:00,42.80356128,3.91312204,42.9820588426,5.15356128,1.50312204,5.3682929999999995,37.65,2.41,37.7270539534,137.3,41.42356128,17.47312204,44.9579962069,5.15356128,1.50312204,5.3682929999999995,36.27,15.97,39.630213221700004,137.0,5.15356128,1.69312204,5.4245604531,5.15356128,1.50312204,5.3682929999999995,0.0,0.19,0.19,137.0
2021-09-08 05:30:00,43.77141344,3.2095789200000002,43.8889283462,5.14141344,1.49957892,5.355639,38.63,1.71,38.6678290055,137.36,42.38141344,16.82957892,45.6006461774,5.14141344,1.49957892,5.355639,37.24,15.33,40.2719070817,137.06,5.14141344,1.68957892,5.4119136253,5.14141344,1.49957892,5.355639,0.0,0.19,0.19,137.06
2021-09-08 06:00:00,45.92335136,3.05097748,46.0245875996,5.28335136,1.54097748,5.503491,40.64,1.51,40.6680427363,137.36,44.32335136,16.68097748,47.3583623605,5.28335136,1.54097748,5.503491,39.04,15.14,41.8729172616,137.06,5.28335136,1.73097748,5.5596838606,5.28335136,1.54097748,5.503491,0.0,0.19,0.19,137.06
2021-09-08 06:30:00,48.89281184,1.99832012,48.9336319204,5.34281184,1.5583201199999999,5.565429,43.55,0.44,43.5522226758,137.31,47.58281184,15.43832012,50.0246510306,5.34281184,1.5583201199999999,5.565429,42.24,13.88,44.4620287436,136.98,5.34281184,1.74832012,5.6215888857,5.34281184,1.5583201199999999,5.565429,0.0,0.19,0.19,136.98
2021-09-08 07:00:00,53.40602848,2.76009164,53.4773034461,5.48602848,1.60009164,5.714613,47.92,1.16,47.9340380106,136.68,51.79602848,13.79009164,53.6003282988,5.48602848,1.60009164,5.714613,46.31,12.19,47.8874952362,136.38,5.48602848,1.79009164,5.7706963672,5.48602848,1.60009164,5.714613,0.0,0.19,0.19,136.38
2021-09-08 07:30:00,55.87076224,4.00897232,56.0144082566,6.9907622400000005,2.03897232,7.282044,48.88,1.97,48.9196821331,136.2,54.52076224,13.39897232,56.1430848321,6.9907622400000005,2.03897232,7.282044,47.53,11.36,48.868706756,135.86,6.9907622400000005,2.22897232,7.3375114514,6.9907622400000005,2.03897232,7.282044,0.0,0.19,0.19,135.86
2021-09-08 08:00:00,56.7897216,5.9686688,57.1025173407,8.669721599999999,2.5286688,9.03096,48.12,3.44,48.242802572,136.24,55.2597216,12.3886688,56.6314042378,8.669721599999999,2.5286688,9.03096,46.59,9.86,47.6219245726,135.86,8.669721599999999,2.7186688,9.0859910117,8.669721599999999,2.5286688,9.03096,0.0,0.19,0.19,135.86
2021-09-08 08:30:00,58.79737184,8.29340012,59.3793854872,10.77737184,3.14340012,11.226429,48.02,5.15,48.2953714138,135.83,57.11737184,11.53340012,58.2701766278,10.77737184,3.14340012,11.226429,46.34,8.39,47.0933933795,135.43,10.77737184,3.33340012,11.2811036755,10.77737184,3.14340012,11.226429,0.0,0.19,0.19,135.43
2021-09-08 09:00:00,56.62802848,9.54109164,57.4261790407,13.47802848,3.93109164,14.039613,43.15,5.61,43.5131543329,135.83,54.82802848,11.721091640000001,56.0668948332,13.47802848,3.93109164,14.039613,41.35,7.79,42.0773882269,135.43,13.47802848,4.12109164,14.093993331,13.47802848,3.93109164,14.039613,0.0,0.19,0.19,135.43
2021-09-08 09:30:00,55.38574816,10.66875988,56.4039319252,16.07574816,4.68875988,16.745570999999998,39.31,5.98,39.7622496848,135.56,53.90574816,11.97875988,55.2206516889,16.07574816,4.68875988,16.745570999999998,37.83,7.29,38.526004205,135.12,16.07574816,4.8787598800000005,16.7997612147,16.07574816,4.68875988,16.745570999999998,0.0,0.19,0.19,135.12
2021-09-08 10:00:00,54.947784,12.187687,56.283200699,18.197784,5.307687,18.956025,36.75,6.88,37.3884594494,135.56,52.737784,12.047687,54.0964012045,18.197784,5.307687,18.956025,34.54,6.74,35.1914648743,135.12,18.197784,5.497687,19.010100075,18.197784,5.307687,18.956025,0.0,0.19,0.19,135.12
2021-09-08 10:30:00,53.97968,13.37074,55.6109929874,20.29968,5.92074,21.1455,33.68,7.45,34.4941284859,135.51,52.44968,11.70074,53.7389639708,20.29968,5.92074,21.1455,32.15,5.78,32.6654389225,135.19,20.29968,6.11074,21.1994846977,20.29968,5.92074,21.1455,0.0,0.19,0.19,135.19
2021-09-08 11:00:00,52.05458304,14.69008672,54.0876904971,22.35458304,6.52008672,23.286024,29.7,8.17,30.8032287269,135.36,50.20458304,11.71008672,51.5521705577,22.35458304,6.52008672,23.286024,27.85,5.19,28.3294652262,134.95,22.35458304,6.71008672,23.339936732600002,22.35458304,6.52008672,23.286024,0.0,0.19,0.19,134.95
2021-09-08 11:30:00,53.67984832,11.42120576,54.8814181365,21.80984832,6.36120576,22.718592,31.87,5.06,32.2691880902,135.29,52.17984832,14.75120576,54.2248526238,21.80984832,6.36120576,22.718592,30.37,8.39,31.5076022572,134.91,21.80984832,6.55120576,22.7725224921,21.80984832,6.36120576,22.718592,0.0,0.19,0.19,134.91
2021-09-08 12:00:00,53.51081824,14.57190532,55.4594274526,20.92081824,6.10190532,21.792519,32.59,8.47,33.6726743815,135.64,51.61081824,12.64190532,53.1365630195,20.92081824,6.10190532,21.792519,30.69,6.54,31.3790965453,135.24,20.92081824,6.29190532,21.8464804577,20.92081824,6.10190532,21.792519,0.0,0.19,0.19,135.24
2021-09-08 12:30:00,52.95120864,21.32160252,57.0827577335,20.13120864,5.87160252,20.970009,32.82,15.45,36.2747143338,135.25,51.16120864,7.93160252,51.7723824837,20.13120864,5.87160252,20.970009,31.03,2.06,31.0983038123,134.89,20.13120864,6.06160252,21.0240002478,20.13120864,5.87160252,20.970009,0.0,0.19,0.19,134.89
2021-09-08 13:00:00,55.20828064,19.84199852,58.6656556811,21.05828064,6.14199852,21.935709,34.15,13.7,36.7955500027,134.23,53.35828064,8.90199852,54.0957640718,21.05828064,6.14199852,21.935709,32.3,2.76,32.4177050391,133.91,21.05828064,6.33199852,21.9896654993,21.05828064,6.14199852,21.935709,0.0,0.19,0.19,133.91
2021-09-08 13:30:00,54.36570016,18.00374588,57.2692257639,24.11570016,7.03374588,25.120521,30.25,10.97,32.1776848142,134.38,52.74570016,9.30374588,53.5599530691,24.11570016,7.03374588,25.120521,28.63,2.27,28.7198502782,134.04,24.11570016,7.22374588,25.1743817947,24.11570016,7.03374588,25.120521,0.0,0.19,0.19,134.04
2021-09-08 14:00:00,52.92645184,16.09521512,55.3196642626,21.68645184,6.32521512,22.590054,31.24,9.77,32.7321019796,134.76,51.04645184,10.04521512,52.0254417786,21.68645184,6.32521512,22.590054,29.36,3.7199999999999998,29.5947292605,134.38,21.68645184,6.51521512,22.6439886387,21.68645184,6.32521512,22.590054,0.0,0.19,0.19,134.38
2021-09-08 14:30:00,51.99347648,14.38018064,53.945446441,20.02347648,5.84018064,20.857788,31.97,8.54,33.0909730893,135.06,50.46347648,10.620180640000001,51.568892709400004,20.02347648,5.84018064,20.857788,30.44,4.78,30.8130167299,134.71,20.02347648,6.03018064,20.9117834939,20.02347648,5.84018064,20.857788,0.0,0.19,0.19,134.71
2021-09-08 15:00:00,53.84593152,16.49006336,56.3143545721,22.52593152,6.57006336,23.464512,31.32,9.92,32.8534442639,135.06,52.24593152,9.98006336,53.1905915089,22.52593152,6.57006336,23.464512,29.72,3.41,29.9149878823,134.71,22.52593152,6.75006336,23.5155469043,22.52593152,6.57006336,23.464512,0.0,0.18,0.18,134.71
2021-09-08 15:30:00,53.334224,14.284982,55.2141300794,21.754224,6.344982,22.66065,31.58,7.94,32.5628622821,135.55,51.304224,11.934982,52.6741606063,21.754224,6.344982,22.66065,29.55,5.59,30.0740851897,135.22,21.754224,6.534982,22.7145823554,21.754224,6.344982,22.66065,0.0,0.19,0.19,135.22
2021-09-08 16:00:00,52.98232736,13.22859548,54.6088156881,20.29232736,5.9185954800000005,21.137841,32.69,7.31,33.4973461635,135.55,51.54232736,11.98859548,52.9182192753,20.29232736,5.9185954800000005,21.137841,31.25,6.07,31.8340603756,135.22,20.29232736,6.10859548,21.1918259813,20.29232736,5.9185954800000005,21.137841,0.0,0.19,0.19,135.22
2021-09-08 16:30:00,57.5388832,12.5205076,58.8853648241,17.8988832,5.2205076,18.64467,39.64,7.3,40.306570184,135.47,56.2688832,11.1505076,57.3630633449,17.8988832,5.2205076,18.64467,38.37,5.93,38.8255302604,135.1,17.8988832,5.4105076,18.6987596459,17.8988832,5.2205076,18.64467,0.0,0.19,0.19,135.1
2021-09-08 17:00:00,60.01718688,12.23251284,61.2510986952,15.91718688,4.64251284,16.580403,44.1,7.59,44.7483865631,135.29,57.99718688,10.64251284,58.9655557554,15.91718688,4.64251284,16.580403,42.08,6.0,42.5056043364,134.84,15.91718688,4.83251284,16.6346030467,15.91718688,4.64251284,16.580403,0.0,0.19,0.19,134.84
2021-09-08 17:30:00,62.54013632,10.86628976,63.4771211073,13.53013632,3.94628976,14.093892,49.01,6.92,49.496126111,135.34,61.23013632,10.34628976,62.098110322,13.53013632,3.94628976,14.093892,47.7,6.4,48.1274350033,134.95,13.53013632,4.13628976,14.1482678027,13.53013632,3.94628976,14.093892,0.0,0.19,0.19,134.95
2021-09-08 18:00:00,62.40665216,9.57985688,63.1376582687,11.17665216,3.25985688,11.642346,51.23,6.32,51.618362043,135.34,60.75665216,10.40985688,61.6419978744,11.17665216,3.25985688,11.642346,49.58,7.15,50.0929026909,134.95,11.17665216,3.44985688,11.6969682396,11.17665216,3.25985688,11.642346,0.0,0.19,0.19,134.95
2021-09-08 18:30:00,65.48624512,9.29598816,66.1427524056,8.62624512,2.51598816,8.985672,56.86,6.78,57.2627976962,135.54,63.75624512,9.35598816,64.4390666153,8.62624512,2.51598816,8.985672,55.13,6.84,55.5527002044,135.25,8.62624512,2.70598816,9.0407121839,8.62624512,2.51598816,8.985672,0.0,0.19,0.19,135.25
2021-09-08 19:00:00,65.9130304,8.6742172,66.4813479146,6.5630304,1.9142172,6.83649,59.35,6.76,59.7337433952,135.5,64.1230304,8.8542172,64.7314466848,6.5630304,1.9142172,6.83649,57.56,6.94,57.9768678009,135.16,6.5630304,2.1042172,6.8921040369,6.5630304,1.9142172,6.83649,0.0,0.19,0.19,135.16
2021-09-08 19:30:00,65.81229152,7.81316836,66.2744544673,6.18229152,1.80316836,6.439887,59.63,6.01,59.9321032503,135.5,64.22229152,9.25316836,64.8854671924,6.18229152,1.80316836,6.439887,58.04,7.45,58.5161866495,135.22,6.18229152,1.9931683599999999,6.4956484318,6.18229152,1.80316836,6.439887,0.0,0.19,0.19,135.22
2021-09-08 20:00:00,65.64880544,7.18673492,66.0410085819,5.74880544,1.67673492,5.988339,59.9,5.51,60.1528893737,135.64,64.11880544,9.57673492,64.8300475303,5.74880544,1.67673492,5.988339,58.37,7.9,58.9021807746,135.27,5.74880544,1.8667349199999999,6.0442917905,5.74880544,1.67673492,5.988339,0.0,0.19,0.19,135.27
2021-09-08 20:30:00,66.1578864,6.9148002,66.5182711345,5.7078864,1.6648002,5.945715,60.45,5.25,60.6775493902,135.49,64.9378864,9.714800199999999,65.6605393903,5.7078864,1.6648002,5.945715,59.23,8.05,59.7745380576,135.14,5.7078864,1.8548002000000001,6.0016873408,5.7078864,1.6648002,5.945715,0.0,0.19,0.19,135.14
2021-09-08 21:00:00,67.72162272,6.99838996,68.0822711568,5.65162272,1.64838996,5.887107,62.07,5.35,62.3001396467,135.35,66.11162272,9.80838996,66.8352539629,5.65162272,1.64838996,5.887107,60.46,8.16,61.0081732229,134.97,5.65162272,1.83838996,5.9431066804,5.65162272,1.64838996,5.887107,0.0,0.19,0.19,134.97
2021-09-08 21:30:00,62.47436992,4.18377456,62.6143024114,5.7043699199999995,1.66377456,5.942052,56.77,2.52,56.8259034244,135.42,60.75436992,11.383774559999999,61.8116800258,5.7043699199999995,1.66377456,5.942052,55.05,9.72,55.9015286016,135.12,5.7043699199999995,1.8537745600000002,5.9980260339,5.7043699199999995,1.66377456,5.942052,0.0,0.19,0.19,135.12
2021-09-08 22:00:00,58.6444,3.1117,58.7268961231,5.5944,1.6317,5.8275,53.05,1.48,53.0706406594,136.08,57.4644,11.5417,58.612013327,5.5944,1.6317,5.8275,51.87,9.91,52.8081906526,135.63,5.5944,1.8216999999999999,5.8835280445,5.5944,1.6317,5.8275,0.0,0.19,0.19,135.63
2021-09-08 22:30:00,57.34607872,3.5955229600000003,57.4586854176,5.19607872,1.51552296,5.4125820000000004,52.15,2.08,52.1914638614,135.32,55.94607872,12.54552296,57.3354503818,5.19607872,1.51552296,5.4125820000000004,50.75,11.03,51.9347995086,134.78,5.19607872,1.69552296,5.4657142417,5.19607872,1.51552296,5.4125820000000004,0.0,0.18,0.18,134.78
2021-09-08 23:00:00,53.50934528,3.36605904,53.615113408,5.36934528,1.5660590399999998,5.593068,48.14,1.8,48.173640095,134.21,51.95934528,13.06605904,53.5770049626,5.36934528,1.5660590399999998,5.593068,46.59,11.5,47.9883121187,133.95,5.36934528,1.75605904,5.6492134043,5.36934528,1.5660590399999998,5.593068,0.0,0.19,0.19,133.95
2021-09-08 23:30:00,52.10719744,3.52251592,52.2261251048,5.35719744,1.56251592,5.580414,46.75,1.96,46.7910685922,134.33,50.14719744,13.17251592,51.8484000404,5.35719744,1.56251592,5.580414,44.79,11.61,46.2702517823,134.07,5.35719744,1.75251592,5.6365660167,5.35719744,1.56251592,5.580414,0.0,0.19,0.19,134.07
2021-09-09 00:00:00,49.30100384,1.91237612,49.3380802429,5.15100384,1.50237612,5.365629,44.15,0.41000000000000003,44.1519036962,134.47,47.65100384,14.49237612,49.8060953354,5.15100384,1.50237612,5.365629,42.5,12.99,44.4408607027,134.2,5.15100384,1.68237612,5.4187849163,5.15100384,1.50237612,5.365629,0.0,0.18,0.18,134.2
2021-09-09 00:30:00,46.68108352,1.88239936,46.7190216716,5.3910835200000005,1.57239936,5.615712,41.29,0.31,41.2911637036,134.89,45.09108352,15.11239936,47.5561818003,5.3910835200000005,1.57239936,5.615712,39.7,13.54,41.9454598258,134.62,5.3910835200000005,1.7623993599999999,5.6718456453,5.3910835200000005,1.57239936,5.615712,0.0,0.19,0.19,134.62
2021-09-09 01:00:00,46.992792,1.927481,47.0323046741,5.202792,1.517481,5.419575,41.79,0.41000000000000003,41.7920111983,135.11,45.382792,14.807481,47.7373994189,5.202792,1.517481,5.419575,40.18,13.29,42.3208754635,134.87,5.202792,1.707481,5.4758137259,5.202792,1.517481,5.419575,0.0,0.19,0.19,134.87
2021-09-09 01:30:00,45.7661088,2.1734484,45.8176886436,5.0861088,1.4834484,5.29803,40.68,0.6900000000000001,40.6858513491,135.36,44.1861088,15.7434484,46.9070184344,5.0861088,1.4834484,5.29803,39.1,14.26,41.6191974935,135.1,5.0861088,1.6734483999999998,5.3543377063,5.0861088,1.4834484,5.29803,0.0,0.19,0.19,135.1
2021-09-09 02:00:00,44.81458016,2.59258588,44.889509871,5.25458016,1.53258588,5.473521,39.56,1.06,39.5741986653,135.76,43.35458016,16.13258588,46.2588364318,5.25458016,1.53258588,5.473521,38.1,14.6,40.8015931062,135.49,5.25458016,1.71258588,5.5266231149,5.25458016,1.53258588,5.473521,0.0,0.18,0.18,135.49
2021-09-09 02:30:00,43.98927552,2.76645536,44.0761799165,5.19927552,1.5164553600000001,5.415912,38.79,1.25,38.8101352742,135.89,42.59927552,16.28645536,45.6064348861,5.19927552,1.5164553600000001,5.415912,37.4,14.77,40.2108554995,135.62,5.19927552,1.70645536,5.47215276,5.19927552,1.5164553600000001,5.415912,0.0,0.19,0.19,135.62
2021-09-09 03:00:00,43.54368128,3.21815704,43.6624405427,5.03368128,1.46815704,5.243418,38.51,1.75,38.5497418928,135.89,42.20368128,16.57815704,45.3429818652,5.03368128,1.46815704,5.243418,37.17,15.11,40.1238208549,135.62,5.03368128,1.6581570399999999,5.2997577301,5.03368128,1.46815704,5.243418,0.0,0.19,0.19,135.62
2021-09-09 03:30:00,43.19654816,3.35190988,43.3264015674,5.28654816,1.54190988,5.506821,37.91,1.81,37.9531843196,136.21,41.87654816,16.73190988,45.0954775341,5.28654816,1.54190988,5.506821,36.59,15.19,39.6177258307,135.91,5.28654816,1.73190988,5.5630120691,5.28654816,1.54190988,5.506821,0.0,0.19,0.19,135.91
2021-09-09 04:00:00,42.91159328,3.5337980399999998,43.0568527231,5.12159328,1.49379804,5.334993,37.79,2.04,37.8450221297,136.21,41.56159328,16.91379804,44.8714006925,5.12159328,1.49379804,5.334993,36.44,15.42,39.5682953891,135.91,5.12159328,1.68379804,5.3912793997,5.12159328,1.49379804,5.334993,0.0,0.19,0.19,135.91
2021-09-09 04:30:00,42.4632816,3.8513738,42.6375815964,5.1132816,1.4913737999999999,5.326335,37.35,2.36,37.4244853004,136.26,41.1432816,17.2213738,44.6020777137,5.1132816,1.4913737999999999,5.326335,36.03,15.73,39.3140407488,135.96,5.1132816,1.6813737999999998,5.3826263642,5.1132816,1.4913737999999999,5.326335,0.0,0.19,0.19,135.96
2021-09-09 05:00:00,42.72822656,3.64906608,42.8837618245,5.20822656,1.51906608,5.425236,37.52,2.13,37.5804111207,136.26,41.28822656,17.08906608,44.6850515492,5.20822656,1.51906608,5.425236,36.08,15.57,39.2961995618,135.96,5.20822656,1.70906608,5.4814715876,5.20822656,1.51906608,5.425236,0.0,0.19,0.19,135.96
2021-09-09 05:30:00,44.9923424,3.2119332,45.1068441539,5.2523424,1.5319332,5.47119,39.74,1.6800000000000002,39.7754949686,136.07,43.6223424,16.6019332,46.6747570153,5.2523424,1.5319332,5.47119,38.37,15.07,41.2233162179,135.76,5.2523424,1.7219332,5.5274003503,5.2523424,1.5319332,5.47119,0.0,0.19,0.19,135.76
2021-09-09 06:00:00,46.17215264,2.98729452,46.2686892829,5.2021526399999996,1.51729452,5.418909,40.97,1.47,40.9963632533,136.07,44.69215264,16.32729452,47.5811838224,5.2021526399999996,1.51729452,5.418909,39.49,14.81,42.1757774084,135.76,5.2021526399999996,1.70729452,5.4751480955,5.2021526399999996,1.51729452,5.418909,0.0,0.19,0.19,135.76
2021-09-09 06:30:00,51.31973504,2.24242272,51.3687031589,5.21973504,1.52242272,5.437224,46.1,0.72,46.1056222168,135.78,50.06973504,14.09242272,52.0151395758,5.21973504,1.52242272,5.437224,44.85,12.57,46.5781858814,135.48,5.21973504,1.7124227200000002,5.4934529633,5.21973504,1.52242272,5.437224,0.0,0.19,0.19,135.48
