Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-09 07:00:00,56.02691776,3.72076768,56.150330594,5.31691776,1.5507676799999999,5.538456,50.71,2.17,50.7564084624,135.25,54.35691776,12.63076768,55.8051144659,5.31691776,1.5507676799999999,5.538456,49.04,11.08,50.2761175908,134.95,5.31691776,1.74076768,5.594630156,5.31691776,1.5507676799999999,5.538456,0.0,0.19,0.19,134.95
2021-09-09 07:30:00,60.0994144,5.0223292,60.3088998558,6.1794144,1.8023292,6.43689,53.92,3.22,54.0160605746,135.25,58.8194144,11.6723292,59.9663804086,6.1794144,1.8023292,6.43689,52.64,9.87,53.5573197612,134.95,6.1794144,1.9923292,6.4926526142,6.1794144,1.8023292,6.43689,0.0,0.19,0.19,134.95
2021-09-09 08:00:00,60.01818496,5.81738728,60.2994570511,6.84818496,1.9973872799999999,7.133526,53.17,3.8200000000000003,53.3070473765,135.07,58.41818496,11.38738728,59.5177026025,6.84818496,1.9973872799999999,7.133526,51.57,9.39,52.4179072455,134.69,6.84818496,2.17738728,7.1860039391,6.84818496,1.9973872799999999,7.133526,0.0,0.18,0.18,134.69
2021-09-09 08:30:00,61.7360864,7.1392752,62.1475149493,7.5060864,2.1892752,7.81884,54.23,4.95,54.4554441723,135.0,60.1160864,10.4992752,61.0260487315,7.5060864,2.1892752,7.81884,52.61,8.31,53.2622586829,134.63,7.5060864,2.3792752,7.8741528764,7.5060864,2.1892752,7.81884,0.0,0.19,0.19,134.63
2021-09-09 09:00:00,59.573776,8.279018,60.1462960285,10.213776,2.979018,10.63935,49.36,5.3,49.6437266933,135.35,57.833776,10.979018,58.8666669913,10.213776,2.979018,10.63935,47.62,8.0,48.2873109626,134.95,10.213776,3.169018,10.6941056317,10.213776,2.979018,10.63935,0.0,0.19,0.19,134.95
2021-09-09 09:30:00,58.07596096,9.520905280000001,58.8512096628,13.06596096,3.81090528,13.610376,45.01,5.71,45.3707416735,135.35,56.66596096,11.37090528,57.7955761145,13.06596096,3.81090528,13.610376,43.6,7.5600000000000005,44.2505773974,134.95,13.06596096,4.00090528,13.6647934074,13.06596096,3.81090528,13.610376,0.0,0.19,0.19,134.95
2021-09-09 10:00:00,58.77847744,10.77330592,59.7576232008,14.06847744,4.10330592,14.654664,44.71,6.67,45.2047895692,135.54,56.79847744,11.25330592,57.9025382313,14.06847744,4.10330592,14.654664,42.73,7.15,43.324074139,135.12,14.06847744,4.29330592,14.7089949759,14.06847744,4.10330592,14.654664,0.0,0.19,0.19,135.12
2021-09-09 10:30:00,58.27740384,15.12507612,60.2081699271,18.73740384,5.46507612,19.518129,39.54,9.66,40.7029139006,135.54,54.84740384,10.73507612,55.8880986194,18.73740384,5.46507612,19.518129,36.11,5.27,36.4925334829,135.2,18.73740384,5.65507612,19.5721789432,18.73740384,5.46507612,19.518129,0.0,0.19,0.19,135.2
2021-09-09 11:00:00,57.40352416,17.66227788,60.0593094024,22.29352416,6.50227788,23.222421,35.11,11.16,36.8409785429,135.09,54.01352416,10.36227788,54.9985235715,22.29352416,6.50227788,23.222421,31.72,3.86,31.9539981849,134.91,22.29352416,6.69227788,23.2763356802,22.29352416,6.50227788,23.222421,0.0,0.19,0.19,134.91
2021-09-09 11:30:00,60.22087648,22.43775564,64.2651292863,22.62087648,6.59775564,23.563413,37.6,15.84,40.8003137243,134.82,55.75087648,10.59775564,56.74920839,22.62087648,6.59775564,23.563413,33.13,4.0,33.3705993353,134.49,22.62087648,6.78775564,23.6173173615,22.62087648,6.59775564,23.563413,0.0,0.19,0.19,134.49
2021-09-09 12:00:00,61.02431264,27.77542452,67.0480494903,23.02431264,6.71542452,23.983659,38.0,21.06,43.4456395971,134.82,54.86431264,12.57542452,56.2870687043,23.02431264,6.71542452,23.983659,31.84,5.86,32.3747617752,134.49,23.02431264,6.90542452,24.0375510472,23.02431264,6.71542452,23.983659,0.0,0.19,0.19,134.49
2021-09-09 12:30:00,64.64092928,27.00652104,70.0557058123,19.77092928,5.76652104,20.594718,44.87,21.24,49.6432724546,135.28,58.12092928,11.99652104,59.3460945424,19.77092928,5.76652104,20.594718,38.35,6.23,38.8527399291,134.76,19.77092928,5.95652104,20.6487236287,19.77092928,5.76652104,20.594718,0.0,0.19,0.19,134.76
2021-09-09 13:00:00,66.24227104,24.98274572,70.7967234853,16.67227104,4.86274572,17.366948999999998,49.57,20.12,53.497656958,135.28,59.87227104,11.94274572,61.0517650426,16.67227104,4.86274572,17.366948999999998,43.2,7.08,43.7763223672,134.76,16.67227104,5.05274572,17.4211038956,16.67227104,4.86274572,17.366948999999998,0.0,0.19,0.19,134.76
2021-09-09 13:30:00,66.44849216,27.89747688,72.067130695,19.32849216,5.63747688,20.133846,47.12,22.26,52.1133572129,135.38,59.41849216,11.21747688,60.4680824743,19.32849216,5.63747688,20.133846,40.09,5.58,40.4764684724,134.83,19.32849216,5.82747688,20.1878700205,19.32849216,5.63747688,20.133846,0.0,0.19,0.19,134.83
2021-09-09 14:00:00,67.2680304,29.9748422,73.6442739037,21.548030400000002,6.2848422,22.445865,45.72,23.69,51.4930529295,134.9,58.8680304,11.2148422,59.9267693835,21.548030400000002,6.2848422,22.445865,37.32,4.93,37.6442200079,134.42,21.548030400000002,6.4748422,22.4998043466,21.548030400000002,6.2848422,22.445865,0.0,0.19,0.19,134.42
2021-09-09 14:30:00,70.43530528,31.84696404,77.3004615022,19.39530528,5.65696404,20.203443,51.04,26.19,57.3672179908,135.08,60.56530528,9.70696404,61.3382535987,19.39530528,5.65696404,20.203443,41.17,4.05,41.3687249018,134.74,19.39530528,5.84696404,20.2574641895,19.39530528,5.65696404,20.203443,0.0,0.19,0.19,134.74
2021-09-09 15:00:00,72.76057408,29.37141744,78.4651598028,15.33057408,4.47141744,15.969348,57.43,24.9,62.5956460147,134.71,63.86057408,8.59141744,64.4359012931,15.33057408,4.47141744,15.969348,48.53,4.12,48.704571654,134.61,15.33057408,4.66141744,16.0235861833,15.33057408,4.47141744,15.969348,0.0,0.19,0.19,134.61
2021-09-09 15:30:00,67.95686848,24.39908664,72.204233965,14.63686848,4.26908664,15.246738,53.32,20.13,56.9933268024,134.92,61.66686848,10.96908664,62.6348427782,14.63686848,4.26908664,15.246738,47.03,6.7,47.5048513312,134.61,14.63686848,4.45908664,15.3010252128,14.63686848,4.26908664,15.246738,0.0,0.19,0.19,134.61
2021-09-09 16:00:00,69.677816,25.605612999999998,74.2337218495,16.167816,4.715613,16.841475,53.51,20.89,57.4431214333,135.64,62.877816,10.555613,63.7576717794,16.167816,4.715613,16.841475,46.71,5.84,47.0736624876,135.02,16.167816,4.905613,16.895659594,16.167816,4.715613,16.841475,0.0,0.19,0.19,135.02
2021-09-09 16:30:00,73.30600864,26.07300252,77.8047065616,15.33600864,4.47300252,15.975009,57.97,21.6,61.8634051762,135.1,65.94600864,10.11300252,66.716930951,15.33600864,4.47300252,15.975009,50.61,5.64,50.923292313,134.56,15.33600864,4.66300252,16.0292468166,15.33600864,4.47300252,15.975009,0.0,0.19,0.19,134.56
2021-09-09 17:00:00,69.31748224,17.29468232,71.4424200363,10.26748224,2.99468232,10.695294,59.05,14.3,60.7568308917,135.1,65.83748224,12.46468232,67.0070322656,10.26748224,2.99468232,10.695294,55.57,9.47,56.3711433271,134.56,10.26748224,3.18468232,10.7500415361,10.26748224,2.99468232,10.695294,0.0,0.19,0.19,134.56
2021-09-09 17:30:00,71.3710208,15.5432144,73.043919144,8.1710208,2.3832144,8.51148,63.2,13.16,64.5556008414,136.12,68.4110208,12.5432144,69.551419787,8.1710208,2.3832144,8.51148,60.24,10.16,61.0907783548,135.14,8.1710208,2.5732144,8.566622045,8.1710208,2.3832144,8.51148,0.0,0.19,0.19,135.14
2021-09-09 18:00:00,72.21314048,14.82883264,73.7199561547,6.37314048,1.8588326400000001,6.638688,65.84,12.97,67.1053388338,136.31,68.66314048,12.54883264,69.8004302365,6.37314048,1.8588326400000001,6.638688,62.29,10.69,63.2006344905,135.23,6.37314048,2.04883264,6.6943733661,6.37314048,1.8588326400000001,6.638688,0.0,0.19,0.19,135.23
2021-09-09 18:30:00,73.96795552,14.97107036,75.4678169257,6.51795552,1.90107036,6.789537,67.45,13.07,68.7046388536,136.38,70.02795552,12.66107036,71.1633139825,6.51795552,1.90107036,6.789537,63.51,10.76,64.4150424979,135.42,6.51795552,2.09107036,6.8451675955999995,6.51795552,1.90107036,6.789537,0.0,0.19,0.19,135.42
2021-09-09 19:00:00,72.16492896,13.97060428,73.5047941005,6.10492896,1.78060428,6.359301,66.06,12.19,67.1752908442,136.47,67.86492896,13.58060428,69.2104139227,6.10492896,1.78060428,6.359301,61.76,11.8,62.8771627859,135.42,6.10492896,1.9706042799999999,6.4150946084000005,6.10492896,1.78060428,6.359301,0.0,0.19,0.19,135.42
2021-09-09 19:30:00,70.28564864,12.884147519999999,71.4567957724,5.70564864,1.66414752,5.943384,64.58,11.22,65.5474240531,136.71,66.36564864,14.38414752,67.9065756704,5.70564864,1.66414752,5.943384,60.66,12.72,61.979302997,135.7,5.70564864,1.8541475200000002,5.999357418,5.70564864,1.66414752,5.943384,0.0,0.19,0.19,135.7
2021-09-09 20:00:00,69.35103328,12.45696804,70.4609244174,5.68103328,1.65696804,5.917743,63.67,10.8,64.5794773903,136.76,65.36103328,14.78696804,67.012827841,5.68103328,1.65696804,5.917743,59.68,13.13,61.1072769807,135.73,5.68103328,1.8469680400000001,5.9737283224,5.68103328,1.65696804,5.917743,0.0,0.19,0.19,135.73
2021-09-09 20:30:00,67.93295168,11.49419424,68.8984936351,5.36295168,1.56419424,5.586408,62.57,9.93,63.3530567534,136.62,64.54295168,15.31419424,66.3348864233,5.36295168,1.56419424,5.586408,59.18,13.75,60.7563568691,135.6,5.36295168,1.75419424,5.6425568809,5.36295168,1.56419424,5.586408,0.0,0.19,0.19,135.6
2021-09-09 21:00:00,69.89663776,13.33235268,71.156809921,5.59663776,1.63235268,5.829831,64.3,11.7,65.3557954584,136.62,65.62663776,14.35235268,67.1777166264,5.59663776,1.63235268,5.829831,60.03,12.72,61.3628495101,135.6,5.59663776,1.82235268,5.8858579245,5.59663776,1.63235268,5.829831,0.0,0.19,0.19,135.6
2021-09-09 21:30:00,67.74001408,13.35083744,69.0431341113,5.90001408,1.72083744,6.145848,61.84,11.63,62.924101106,136.45,62.11001408,15.38083744,63.9861235689,5.90001408,1.72083744,6.145848,56.21,13.66,57.8459998617,135.55,5.90001408,1.9108374399999999,6.2017308766,5.90001408,1.72083744,6.145848,0.0,0.19,0.19,135.55
2021-09-09 22:00:00,66.2791056,11.6026558,67.2870081126,5.2891056,1.5426558,5.509485,60.99,10.06,61.8141059953,136.42,61.7291056,15.9126558,63.7471183097,5.2891056,1.5426558,5.509485,56.44,14.37,58.2406258552,135.67,5.2891056,1.7326557999999999,5.5656746374,5.2891056,1.5426558,5.509485,0.0,0.19,0.19,135.67
2021-09-09 22:30:00,61.87742688,11.64883284,62.9643650315,5.68742688,1.65883284,5.924403,56.19,9.99,57.0711503301,136.67,57.12742688,16.70883284,59.52081986,5.68742688,1.65883284,5.924403,51.44,15.05,53.5964187236,135.77,5.68742688,1.84883284,5.9803852205,5.68742688,1.65883284,5.924403,0.0,0.19,0.19,135.77
2021-09-09 23:00:00,58.4123824,9.7002782,59.2123451216,5.2123824,1.5202782,5.429565,53.2,8.18,53.8252022755,136.04,54.7623824,17.4802782,57.4845949109,5.2123824,1.5202782,5.429565,49.55,15.96,52.0569313348,135.31,5.2123824,1.7002782,5.4826887784,5.2123824,1.5202782,5.429565,0.0,0.18,0.18,135.31
2021-09-09 23:30:00,54.40199264,8.55391452,55.0703754919,5.36199264,1.56391452,5.585409,49.04,6.99,49.5356608919,135.68,51.21199264,18.40391452,54.4184918922,5.36199264,1.56391452,5.585409,45.85,16.84,48.844734619,134.84,5.36199264,1.75391452,5.641558403,5.36199264,1.56391452,5.585409,0.0,0.19,0.19,134.84
2021-09-10 00:00:00,50.30479008,6.81473044,50.7642832705,5.12479008,1.49473044,5.338323,45.18,5.32,45.4921399804,136.35,47.89479008,19.90473044,51.8662627408,5.12479008,1.49473044,5.338323,42.77,18.41,46.5639452796,135.4,5.12479008,1.68473044,5.3946074945,5.12479008,1.49473044,5.338323,0.0,0.19,0.19,135.4
2021-09-10 00:30:00,48.47838624,6.71577932,48.9413488199,5.36838624,1.5657793199999999,5.592069,43.11,5.15,43.4165245039,136.91,45.84838624,20.33577932,50.1559412369,5.36838624,1.5657793199999999,5.592069,40.48,18.77,44.6199876737,135.95,5.36838624,1.75577932,5.6482149253,5.36838624,1.5657793199999999,5.592069,0.0,0.19,0.19,135.95
2021-09-10 01:00:00,47.90919552,6.35976536,48.3294695896,5.27919552,1.53976536,5.499162,42.63,4.82,42.9016235124,136.91,45.42919552,20.38976536,49.795123627,5.27919552,1.53976536,5.499162,40.15,18.85,44.3547629911,135.95,5.27919552,1.71976536,5.5522516362,5.27919552,1.53976536,5.499162,0.0,0.18,0.18,135.95
2021-09-10 01:30:00,46.93044416,6.13221288,47.3293843596,5.39044416,1.57221288,5.6150459999999995,41.54,4.5600000000000005,41.7895345751,137.1,44.54044416,20.82221288,49.1672219592,5.39044416,1.57221288,5.6150459999999995,39.15,19.25,43.6266546964,136.15,5.39044416,1.7622128799999999,5.6711799898,5.39044416,1.57221288,5.6150459999999995,0.0,0.19,0.19,136.15
2021-09-10 02:00:00,46.66896576,5.93678168,47.0450607591,5.26896576,1.53678168,5.488506,41.4,4.4,41.6331598609,137.1,44.30896576,20.89678168,48.9893859045,5.26896576,1.53678168,5.488506,39.04,19.36,43.576727734,136.15,5.26896576,1.72678168,5.544706949,5.26896576,1.53678168,5.488506,0.0,0.19,0.19,136.15
2021-09-10 02:30:00,46.71907584,5.80139712,47.0778956187,5.07907584,1.48139712,5.290704,41.64,4.32,41.8634924487,137.14,44.40907584,20.91139712,49.0861746979,5.07907584,1.48139712,5.290704,39.33,19.43,43.8676851452,136.18,5.07907584,1.67139712,5.3470159642,5.07907584,1.48139712,5.290704,0.0,0.19,0.19,136.18
2021-09-10 03:00:00,45.6739408,5.6523994,46.0223694216,5.2539408,1.5323994,5.472855,40.42,4.12,40.6294326812,137.3,43.3339408,21.2223994,48.251638952,5.2539408,1.5323994,5.472855,38.08,19.69,42.869365519,136.34,5.2539408,1.7223994,5.5290644437,5.2539408,1.5323994,5.472855,0.0,0.19,0.19,136.34
2021-09-10 03:30:00,44.22479008,5.07473044,44.5149968736,5.12479008,1.49473044,5.338323,39.1,3.58,39.2635505272,137.48,41.87479008,21.72473044,47.1748021399,5.12479008,1.49473044,5.338323,36.75,20.23,41.9501537542,136.51,5.12479008,1.68473044,5.3946074945,5.12479008,1.49473044,5.338323,0.0,0.19,0.19,136.51
2021-09-10 04:00:00,43.12808672,4.39319196,43.3512629542,5.18808672,1.51319196,5.404257,37.94,2.88,38.0491524216,137.48,41.02808672,22.20319196,46.650676663,5.18808672,1.51319196,5.404257,35.84,20.69,41.3833505168,136.51,5.18808672,1.70319196,5.4605042502,5.18808672,1.51319196,5.404257,0.0,0.19,0.19,136.51
2021-09-10 04:30:00,43.15696768,4.52953224,43.3940148136,5.34696768,1.55953224,5.569758,37.81,2.9699999999999998,37.9264683302,137.45,41.02696768,22.19953224,46.6479507448,5.34696768,1.55953224,5.569758,35.68,20.64,41.219801067,136.45,5.34696768,1.74953224,5.6259156081,5.34696768,1.55953224,5.569758,0.0,0.19,0.19,136.45
2021-09-10 05:00:00,45.31031456,4.88342508,45.5727160266,5.12031456,1.49342508,5.333661,40.19,3.39,40.3327187281,137.45,43.53031456,21.34342508,48.4812343061,5.12031456,1.49342508,5.333661,38.41,19.85,43.235987325400004,136.45,5.12031456,1.67342508,5.3868332712,5.12031456,1.49342508,5.333661,0.0,0.18,0.18,136.45
2021-09-10 05:30:00,46.30987488,5.61829684,46.6494348388,5.23987488,1.5282968399999999,5.458203,41.07,4.09,41.2731510791,137.37,44.25987488,21.02829684,49.0012835789,5.23987488,1.5282968399999999,5.458203,39.02,19.5,43.6212150221,136.34,5.23987488,1.71829684,5.5144204399,5.23987488,1.5282968399999999,5.458203,0.0,0.19,0.19,136.34
2021-09-10 06:00:00,47.54568896,5.71915928,47.8884257577,5.34568896,1.55915928,5.568426,42.2,4.16,42.404546926,137.44,45.18568896,21.11915928,49.8775037014,5.34568896,1.55915928,5.568426,39.84,19.56,44.3826452569,136.43,5.34568896,1.74915928,5.6245843085,5.34568896,1.55915928,5.568426,0.0,0.19,0.19,136.43
2021-09-10 06:30:00,51.17072384,7.11396112,51.6628630752,5.43072384,1.5839611200000001,5.657004,45.74,5.53,46.0730778221,137.32,48.98072384,19.58396112,52.7507615209,5.43072384,1.5839611200000001,5.657004,43.55,18.0,47.123269199,136.33,5.43072384,1.77396112,5.7131164422000005,5.43072384,1.5839611200000001,5.657004,0.0,0.19,0.19,136.33
2021-09-10 07:00:00,56.078696,8.805453,56.7658008628,5.298696,1.545453,5.519475,50.78,7.26,51.2963546463,136.96,53.408696,17.995453,56.3588958115,5.298696,1.545453,5.519475,48.11,16.45,50.8446123006,135.97,5.298696,1.735453,5.5756592808,5.298696,1.545453,5.519475,0.0,0.19,0.19,135.97
2021-09-10 07:30:00,60.14988416,10.52538288,61.0638374919,5.94988416,1.73538288,6.197796,54.2,8.79,54.9081423834,136.6,57.73988416,16.48538288,60.0471653911,5.94988416,1.73538288,6.197796,51.79,14.75,53.8494809631,135.58,5.94988416,1.92538288,6.2536565905,5.94988416,1.73538288,6.197796,0.0,0.19,0.19,135.58
2021-09-10 08:00:00,62.52167232,11.76048776,63.6181466411,6.00167232,1.75048776,6.251742,56.52,10.01,57.3995688137,136.6,59.80167232,15.28048776,61.7230371778,6.00167232,1.75048776,6.251742,53.8,13.53,55.4752278048,135.58,6.00167232,1.94048776,6.3075798357,6.00167232,1.75048776,6.251742,0.0,0.19,0.19,135.58
2021-09-10 08:30:00,64.1641792,13.3191356,65.5319865832,6.6141792,1.9291356,6.88977,57.55,11.39,58.6662986731,136.38,61.3541792,14.2491356,62.9870873327,6.6141792,1.9291356,6.88977,54.74,12.32,56.1092683966,135.28,6.6141792,2.1191356,6.9453655182,6.6141792,1.9291356,6.88977,0.0,0.19,0.19,135.28
2021-09-10 09:00:00,61.81620512,13.46764316,63.2662676924,8.66620512,2.52764316,9.027297,53.15,10.94,54.2642248632,136.38,59.12620512,15.15764316,61.0382034308,8.66620512,2.52764316,9.027297,50.46,12.63,52.0166175371,135.28,8.66620512,2.70764316,9.0793415325,8.66620512,2.52764316,9.027297,0.0,0.18,0.18,135.28
2021-09-10 09:30:00,64.25568512,14.34915816,65.8383733862,9.18568512,2.67915816,9.568422,55.07,11.67,56.2929285079,136.32,61.59568512,14.54915816,63.290650404,9.18568512,2.67915816,9.568422,52.41,11.87,53.7373706093,135.32,9.18568512,2.86915816,9.6233507507,9.18568512,2.67915816,9.568422,0.0,0.19,0.19,135.32
2021-09-10 10:00:00,63.37467552,14.52678036,65.0182808516,9.79467552,2.85678036,10.202787,53.58,11.67,54.8361678092,136.2,60.34467552,14.91678036,62.1610022435,9.79467552,2.85678036,10.202787,50.55,12.06,51.9687030818,135.1,9.79467552,3.04678036,10.2576088395,9.79467552,2.85678036,10.202787,0.0,0.19,0.19,135.1
2021-09-10 10:30:00,61.11893856,15.60260708,63.0790456364,12.48893856,3.64260708,13.009311,48.63,11.96,50.0791223965,136.3,58.40893856,15.33260708,60.387854272,12.48893856,3.64260708,13.009311,45.92,11.69,47.3846230332,135.31,12.48893856,3.83260708,13.0637844205,12.48893856,3.64260708,13.009311,0.0,0.19,0.19,135.31
2021-09-10 11:00:00,60.16279264,16.38456452,62.3539539464,14.55279264,4.24456452,15.159159,45.61,12.14,47.1980052545,136.33,57.19279264,15.85456452,59.3496650882,14.55279264,4.24456452,15.159159,42.64,11.61,44.1923262569,135.31,14.55279264,4.43456452,15.2134524716,14.55279264,4.24456452,15.159159,0.0,0.19,0.19,135.31
2021-09-10 11:30:00,64.0951216,17.4389938,66.4251693086,13.2651216,3.8689938,13.817835,50.83,13.57,52.6102062342,136.02,61.3051216,13.9889938,62.8809182656,13.2651216,3.8689938,13.817835,48.04,10.12,49.094358128,134.96,13.2651216,4.0589938,13.8722342011,13.2651216,3.8689938,13.817835,0.0,0.19,0.19,134.96
2021-09-10 12:00:00,65.03744224,16.23633732,67.0334807592,10.30744224,3.00633732,10.736919,54.73,13.23,56.3063566571,136.02,61.77744224,13.61633732,63.2602324666,10.30744224,3.00633732,10.736919,51.47,10.61,52.5521931036,134.96,10.30744224,3.18633732,10.7887029363,10.30744224,3.00633732,10.736919,0.0,0.18,0.18,134.96
2021-09-10 12:30:00,60.31581056,16.10127808,62.4279437377,13.61581056,3.9712780800000003,14.183136,46.7,12.13,48.2496310867,135.95,57.55581056,15.54127808,59.6171338927,13.61581056,3.9712780800000003,14.183136,43.94,11.57,45.4377431218,135.01,13.61581056,4.16127808,14.2375044325,13.61581056,3.9712780800000003,14.183136,0.0,0.19,0.19,135.01
2021-09-10 13:00:00,57.49177664,19.62885152,60.7502773098,21.56177664,6.28885152,22.460184,35.93,13.34,38.3264986661,136.33,55.17177664,16.32885152,57.5374341588,21.56177664,6.28885152,22.460184,33.61,10.04,35.0775383971,135.29,21.56177664,6.47885152,22.5141228764,21.56177664,6.28885152,22.460184,0.0,0.19,0.19,135.29
2021-09-10 13:30:00,61.20170592,15.83549756,63.2171795519,12.36170592,3.60549756,12.876777,48.84,12.23,50.34797414,136.34,59.45170592,14.44549756,61.1815146638,12.36170592,3.60549756,12.876777,47.09,10.84,48.3215655789,135.21,12.36170592,3.7954975600000003,12.9312634719,12.36170592,3.60549756,12.876777,0.0,0.19,0.19,135.21
2021-09-10 14:00:00,62.81737504,14.26006772,64.4156202974,7.57737504,2.21006772,7.893099,55.24,12.05,56.5390139638,136.34,60.21737504,13.72006772,61.7606064976,7.57737504,2.21006772,7.893099,52.64,11.51,53.8836682122,135.21,7.57737504,2.40006772,7.9483921366,7.57737504,2.21006772,7.893099,0.0,0.19,0.19,135.21
2021-09-10 14:30:00,64.71902208,15.61263144,66.5755666853,8.88902208,2.59263144,9.259398,55.83,13.02,57.3280847404,136.65,63.04902208,12.77263144,64.3297699292,8.88902208,2.59263144,9.259398,54.16,10.18,55.1084204092,135.63,8.88902208,2.7826314400000003,9.3143841058,8.88902208,2.59263144,9.259398,0.0,0.19,0.19,135.63
2021-09-10 15:00:00,66.62204992,15.32976456,68.3629959628,8.02204992,2.33976456,8.356302,58.6,12.99,60.0224966159,136.55,64.12204992,12.80976456,65.3890461318,8.02204992,2.33976456,8.356302,56.1,10.47,57.0686507638,135.45,8.02204992,2.5297645600000003,8.4114798727,8.02204992,2.33976456,8.356302,0.0,0.19,0.19,135.45
2021-09-10 15:30:00,65.02353728,15.20561504,66.7777742153,9.17353728,2.6756150400000003,9.555768,55.85,12.53,57.2383036087,136.71,62.98353728,13.51561504,64.4173720219,9.17353728,2.6756150400000003,9.555768,53.81,10.84,54.8909983513,135.61,9.17353728,2.86561504,9.6106990269,9.17353728,2.6756150400000003,9.555768,0.0,0.19,0.19,135.61
2021-09-10 16:00:00,65.12175136,13.66717748,66.5404706961,6.88175136,2.00717748,7.168491,58.24,11.66,59.3957338535,136.77,63.21175136,13.49717748,64.6366715567,6.88175136,2.00717748,7.168491,56.33,11.49,57.4899034614,135.68,6.88175136,2.19717748,7.2239940933,6.88175136,2.00717748,7.168491,0.0,0.19,0.19,135.68
2021-09-10 16:30:00,64.63078208,12.73981144,65.8744319733,7.13078208,2.07981144,7.427898,57.5,10.66,58.4797879613,136.86,62.62078208,14.70981144,64.3252742,7.13078208,2.07981144,7.427898,55.49,12.63,56.9091996078,135.79,7.13078208,2.26981144,7.4833212577,7.13078208,2.07981144,7.427898,0.0,0.19,0.19,135.79
2021-09-10 17:00:00,65.12089152,13.02109336,66.4099343822,7.58089152,2.21109336,7.896762,57.54,10.81,58.5466284256,137.11,63.10089152,14.69109336,64.7885077366,7.58089152,2.21109336,7.896762,55.52,12.48,56.9053670579,136.0,7.58089152,2.40109336,7.9520541724000005,7.58089152,2.21109336,7.896762,0.0,0.19,0.19,136.0
2021-09-10 17:30:00,64.46156864,13.54295752,65.8688509837,9.78156864,2.85295752,10.189134,54.68,10.69,55.7151550298,137.16,62.30156864,15.63295752,64.2329729643,9.78156864,2.85295752,10.189134,52.52,12.78,54.0525559063,136.01,9.78156864,3.04295752,10.2439580011,9.78156864,2.85295752,10.189134,0.0,0.19,0.19,136.01
2021-09-10 18:00:00,65.9736672,13.5410696,67.3489816532,9.1236672,2.6610696,9.50382,56.85,10.88,57.8817492825,137.16,63.8936672,15.1610696,65.6677907324,9.1236672,2.6610696,9.50382,54.77,12.5,56.1783134314,136.01,9.1236672,2.8610696,9.5617478754,9.1236672,2.6610696,9.50382,0.0,0.2,0.2,136.01
2021-09-10 18:30:00,69.10522848,12.89319164,70.2977026221,6.28522848,1.83319164,6.5471129999999995,62.82,11.06,63.7861740505,136.98,66.97522848,14.11319164,68.4460620359,6.28522848,1.83319164,6.5471129999999995,60.69,12.28,61.9199039082,135.93,6.28522848,2.02319164,6.6028328358,6.28522848,1.83319164,6.5471129999999995,0.0,0.19,0.19,135.93
2021-09-10 19:00:00,63.70828576,10.98491668,64.6483879841,5.94828576,1.73491668,6.196131,57.76,9.25,58.4959836228,136.98,60.68828576,16.48491668,62.8873636467,5.94828576,1.73491668,6.196131,54.74,14.75,56.6924166005,135.85,5.94828576,1.92491668,6.2519922991,5.94828576,1.73491668,6.196131,0.0,0.19,0.19,135.85
2021-09-10 19:30:00,64.86828576,10.754916680000001,65.7538039222,5.94828576,1.73491668,6.196131,58.92,9.02,59.6064325388,137.43,62.08828576,16.60491668,64.2703546479,5.94828576,1.73491668,6.196131,56.14,14.87,58.0759545767,136.41,5.94828576,1.92491668,6.2519922991,5.94828576,1.73491668,6.196131,0.0,0.19,0.19,136.41
2021-09-10 20:00:00,64.73234176,10.75859968,65.6202982072,5.89234176,1.71859968,6.137856,58.84,9.04,59.5303888783,137.43,62.02234176,16.58859968,64.2024338848,5.89234176,1.71859968,6.137856,56.13,14.87,58.0662879819,136.32,5.89234176,1.90859968,6.1937423385,5.89234176,1.71859968,6.137856,0.0,0.19,0.19,136.32
2021-09-10 20:30:00,63.62367072,9.63440396,64.348995451,5.60367072,1.63440396,5.8371569999999995,58.02,8.0,58.5689371596,137.37,61.23367072,17.36440396,63.6481339454,5.60367072,1.63440396,5.8371569999999995,55.63,15.73,57.8111563628,136.29,5.60367072,1.8244039600000002,5.8931804102,5.60367072,1.63440396,5.8371569999999995,0.0,0.19,0.19,136.29
2021-09-10 21:00:00,62.42902496,9.84263228,63.2001627186,6.00902496,1.75263228,6.259401,56.42,8.09,56.9970569416,137.65,59.69902496,17.41263228,62.1866010013,6.00902496,1.75263228,6.259401,53.69,15.66,55.9272000014,136.55,6.00902496,1.94263228,6.3152356366,6.00902496,1.75263228,6.259401,0.0,0.19,0.19,136.55
2021-09-10 21:30:00,60.042712,8.410791,60.6289425074,5.282712,1.540791,5.502825,54.76,6.87,55.1892607307,135.51,57.532712,17.760791,60.2117816297,5.282712,1.540791,5.502825,52.25,16.22,54.7096965811,134.49,5.282712,1.730791,5.5590182191,5.282712,1.540791,5.502825,0.0,0.19,0.19,134.49
2021-09-10 22:00:00,58.06100384,7.56237612,58.5514278177,5.15100384,1.50237612,5.365629,52.91,6.06,53.2559076535,135.51,55.65100384,18.64237612,58.6904797714,5.15100384,1.50237612,5.365629,50.5,17.14,53.3294440249,134.49,5.15100384,1.69237612,5.4218979602,5.15100384,1.50237612,5.365629,0.0,0.19,0.19,134.49
2021-09-10 22:30:00,53.29315168,6.19591924,53.6521148811,5.16315168,1.5059192399999999,5.378283,48.13,4.69,48.3579672857,135.9,50.92315168,20.04591924,54.7266503196,5.16315168,1.5059192399999999,5.378283,45.76,18.54,49.3731627506,134.87,5.16315168,1.68591924,5.4314324956,5.16315168,1.5059192399999999,5.378283,0.0,0.18,0.18,134.87
2021-09-10 23:00:00,50.80665824,5.65652532,51.1205712039,5.09665824,1.48652532,5.309019,45.71,4.17,45.8998148144,136.01,48.71665824,20.25652532,52.7602085678,5.09665824,1.48652532,5.309019,43.62,18.77,47.4870224377,135.04,5.09665824,1.67652532,5.3653203412,5.09665824,1.48652532,5.309019,0.0,0.19,0.19,135.04
2021-09-10 23:30:00,49.46574912,6.03501016,49.8325363958,5.12574912,1.49501016,5.339322,44.34,4.54,44.5718206942,135.59,46.84574912,20.16501016,51.0014886583,5.12574912,1.49501016,5.339322,41.72,18.67,45.7069721159,134.59,5.12574912,1.68501016,5.3956059234,5.12574912,1.49501016,5.339322,0.0,0.19,0.19,134.59
2021-09-11 00:00:00,45.80099392,4.63195656,46.0346181219,5.08099392,1.48195656,5.292702,40.72,3.15,40.8416564307,135.68,43.77099392,21.45195656,48.7451161553,5.08099392,1.48195656,5.292702,38.69,19.97,43.5398323378,134.66,5.08099392,1.67195656,5.3490128018,5.08099392,1.48195656,5.292702,0.0,0.19,0.19,134.66
2021-09-11 00:30:00,43.63941536,4.01232948,43.8234795608,5.21941536,1.52232948,5.436891,38.42,2.49,38.5006038914,135.3,41.58941536,21.90232948,47.0041647797,5.21941536,1.52232948,5.436891,36.37,20.38,41.6907819548,134.32,5.21941536,1.70232948,5.4900111438,5.21941536,1.52232948,5.436891,0.0,0.18,0.18,134.32
2021-09-11 01:00:00,44.10322176,4.74218968,44.3574405548,5.01322176,1.46218968,5.222106,39.09,3.2800000000000002,39.227369272,135.3,41.65322176,21.44218968,46.8482484332,5.01322176,1.46218968,5.222106,36.64,19.98,41.7335596373,134.32,5.01322176,1.65218968,5.2784584069000005,5.01322176,1.46218968,5.222106,0.0,0.19,0.19,134.32
2021-09-11 01:30:00,41.87831648,3.5961756400000002,42.0324383118,5.19831648,1.5161756400000002,5.414913,36.68,2.08,36.7389275837,135.72,39.82831648,22.44617564,45.7178914047,5.19831648,1.5161756400000002,5.414913,34.63,20.93,40.4635860991,134.73,5.19831648,1.70617564,5.4711543152,5.19831648,1.5161756400000002,5.414913,0.0,0.19,0.19,134.73
2021-09-11 02:00:00,41.39196256,3.93598908,41.5786793273,5.47196256,1.59598908,5.699961,35.92,2.34,35.9961386818,135.72,39.31196256,22.35598908,45.2241157798,5.47196256,1.59598908,5.699961,33.84,20.76,39.7004181338,134.73,5.47196256,1.78598908,5.7560517068,5.47196256,1.59598908,5.699961,0.0,0.19,0.19,134.73
2021-09-11 02:30:00,42.3337312,3.7569216,42.5001089084,5.0637312,1.4769216,5.27472,37.27,2.2800000000000002,37.3396746103,135.76,40.3037312,22.2369216,46.031200624,5.0637312,1.4769216,5.27472,35.24,20.76,40.9003080673,134.77,5.0637312,1.6669216,5.3310412948,5.0637312,1.4769216,5.27472,0.0,0.19,0.19,134.77
2021-09-11 03:00:00,41.31029472,3.55258596,41.4627702506,4.98029472,1.45258596,5.187807,36.33,2.1,36.3906430281,135.92,39.28029472,22.44258596,45.239487374,4.98029472,1.45258596,5.187807,34.3,20.99,40.212810148,134.92,4.98029472,1.64258596,5.2441800249,4.98029472,1.45258596,5.187807,0.0,0.19,0.19,134.92
2021-09-11 03:30:00,41.11703776,3.62580268,41.2765943269,5.19703776,1.51580268,5.413581,35.92,2.11,35.9819190706,136.06,39.10703776,22.55580268,45.1455937706,5.19703776,1.51580268,5.413581,33.91,21.04,39.9070131681,135.07,5.19703776,1.7058026800000001,5.4698230558,5.19703776,1.51580268,5.413581,0.0,0.19,0.19,135.07
2021-09-11 04:00:00,40.130304,3.909672,40.3203030033,5.690304,1.659672,5.9274000000000004,34.44,2.25,34.5134191294,136.21,38.090304,22.619672,44.3003478564,5.690304,1.659672,5.9274000000000004,32.4,20.96,38.5886200842,135.2,5.690304,1.839672,5.9802970394,5.690304,1.659672,5.9274000000000004,0.0,0.18,0.18,135.2
2021-09-11 04:30:00,40.44611872,3.55386796,40.6019518864,5.15611872,1.50386796,5.370957,35.29,2.05,35.349492217,136.17,38.40611872,22.65386796,44.5895468544,5.15611872,1.50386796,5.370957,33.25,21.15,39.4066618733,135.17,5.15611872,1.69386796,5.4272229474,5.15611872,1.50386796,5.370957,0.0,0.19,0.19,135.17
2021-09-11 05:00:00,40.13846624,3.68246932,40.3070347755,5.28846624,1.54246932,5.508819,34.85,2.14,34.9156426262,136.21,38.11846624,22.64246932,44.3362028753,5.28846624,1.54246932,5.508819,32.83,21.1,39.02587475,135.22,5.28846624,1.7324693199999999,5.5650089952,5.28846624,1.54246932,5.508819,0.0,0.19,0.19,135.22
2021-09-11 05:30:00,40.93036448,3.90218964,41.1159557891,5.15036448,1.50218964,5.364963,35.78,2.4,35.8604015594,136.21,38.85036448,22.35218964,44.8215484107,5.15036448,1.50218964,5.364963,33.7,20.85,39.6284304509,135.22,5.15036448,1.69218964,5.4212323373,5.15036448,1.50218964,5.364963,0.0,0.19,0.19,135.22
2021-09-11 06:00:00,41.63583904,3.58211972,41.7896479317,5.11583904,1.49211972,5.328999,36.52,2.09,36.57975533,136.15,39.38583904,22.72211972,45.4701994877,5.11583904,1.49211972,5.328999,34.27,21.23,40.3130971274,135.15,5.11583904,1.68211972,5.3852888349,5.11583904,1.49211972,5.328999,0.0,0.19,0.19,135.15
2021-09-11 06:30:00,43.56202272,4.57183996,43.8012733157,5.25202272,1.5318399600000001,5.470857,38.31,3.04,38.4304267476,136.27,41.35202272,21.86183996,46.7753121793,5.25202272,1.5318399600000001,5.470857,36.1,20.33,41.430893063,135.26,5.25202272,1.72183996,5.5270675316,5.25202272,1.5318399600000001,5.470857,0.0,0.19,0.19,135.26
2021-09-11 07:00:00,44.02329152,4.34179336,44.2368778943,5.18329152,1.51179336,5.399262,38.84,2.83,38.9429647048,136.17,41.82329152,22.00179336,47.2574504668,5.18329152,1.51179336,5.399262,36.64,20.49,41.9801107669,135.16,5.18329152,1.70179336,5.4555120403,5.18329152,1.51179336,5.399262,0.0,0.19,0.19,135.16
2021-09-11 07:30:00,46.83482944,5.39974192,47.1450788681,5.72482944,1.6697419199999999,5.963364,41.11,3.73,41.278868686,136.28,44.82482944,21.06974192,49.5297825444,5.72482944,1.6697419199999999,5.963364,39.1,19.4,43.6482531151,135.27,5.72482944,1.85974192,6.0193282122,5.72482944,1.6697419199999999,5.963364,0.0,0.19,0.19,135.27
2021-09-11 08:00:00,50.35095296,6.38361128,50.754004344,6.08095296,1.77361128,6.334326,44.27,4.61,44.5093810337,135.91,47.81095296,20.41361128,51.9865631527,6.08095296,1.77361128,6.334326,41.73,18.64,45.7038565112,134.81,6.08095296,1.96361128,6.3901297452,6.08095296,1.77361128,6.334326,0.0,0.19,0.19,134.81
2021-09-11 08:30:00,53.82079232,7.77689776,54.3797556515,6.88079232,2.00689776,7.167492,46.94,5.77,47.2933029086,135.8,51.52079232,19.35689776,55.0370923303,6.88079232,2.00689776,7.167492,44.64,17.35,47.8931320755,134.75,6.88079232,2.19689776,7.2229954118,6.88079232,2.00689776,7.167492,0.0,0.19,0.19,134.75
2021-09-11 09:00:00,54.35575648,8.62209564,55.0353413339,7.7557564800000005,2.26209564,8.078913,46.6,6.36,47.0320061235,135.88,51.83575648,19.44209564,55.361906874,7.7557564800000005,2.26209564,8.078913,44.08,17.18,47.3096057899,134.75,7.7557564800000005,2.45209564,8.1341583218,7.7557564800000005,2.26209564,8.078913,0.0,0.19,0.19,134.75
2021-09-11 09:30:00,52.91211936,8.81270148,53.6409925574,8.51211936,2.4827014800000002,8.866791,44.4,6.33,44.8489565096,137.26,50.58211936,19.79270148,54.3166809629,8.51211936,2.4827014800000002,8.866791,42.07,17.31,45.4919883056,136.15,8.51211936,2.6727014799999997,8.9218557038,8.51211936,2.4827014800000002,8.866791,0.0,0.19,0.19,136.15
2021-09-11 10:00:00,49.64642816,11.63062488,50.9905801511,15.39642816,4.49062488,16.037946,34.25,7.14,34.9863130381,137.26,47.24642816,20.95062488,51.683204784,15.39642816,4.49062488,16.037946,31.85,16.46,35.8518353784,136.15,15.39642816,4.67062488,16.0892739692,15.39642816,4.49062488,16.037946,0.0,0.18,0.18,136.15
2021-09-11 10:30:00,52.35132512,11.64955316,53.6318313192,13.54132512,3.94955316,14.105547,38.81,7.7,39.5664769723,137.15,50.10132512,19.52955316,53.7730994588,13.54132512,3.94955316,14.105547,36.56,15.58,39.7412883535,136.06,13.54132512,4.13955316,14.1599218349,13.54132512,3.94955316,14.105547,0.0,0.19,0.19,136.06
2021-09-11 11:00:00,47.20747232,14.27801276,49.3194392833,20.18747232,5.8880127600000005,21.028617,27.02,8.39,28.2926227134,136.86,45.07747232,20.80801276,49.6482820023,20.18747232,5.8880127600000005,21.028617,24.89,14.92,29.0192780751,135.71,20.18747232,6.07801276,21.0826060481,20.18747232,5.8880127600000005,21.028617,0.0,0.19,0.19,135.71
2021-09-11 11:30:00,48.29793088,16.50397984,51.0399008409,21.16793088,6.17397984,22.049928,27.13,10.33,29.0300843953,136.91,46.01793088,19.19397984,49.8603933456,21.16793088,6.17397984,22.049928,24.85,13.02,28.0542848777,135.81,21.16793088,6.36397984,22.1038805902,21.16793088,6.17397984,22.049928,0.0,0.19,0.19,135.81
2021-09-11 12:00:00,48.82657504,14.57691772,50.9560689256,18.36657504,5.35691772,19.131849,30.46,9.22,31.824833071,136.61,46.25657504,19.69691772,50.2756332839,18.36657504,5.35691772,19.131849,27.89,14.34,31.3606074559,135.37,18.36657504,5.54691772,19.1859160556,18.36657504,5.35691772,19.131849,0.0,0.19,0.19,135.37
2021-09-11 12:30:00,47.70764288,15.17514584,50.0630027109,19.45764288,5.67514584,20.268378,28.25,9.5,29.804571797,136.85,45.59764288,19.53514584,49.606118163,19.45764288,5.67514584,20.268378,26.14,13.86,29.5871458576,135.79,19.45764288,5.86514584,20.3223965656,19.45764288,5.67514584,20.268378,0.0,0.19,0.19,135.79
2021-09-11 13:00:00,49.81895392,13.65011156,51.6551421959,17.10895392,4.99011156,17.821827,32.71,8.66,33.8369576056,136.66,47.14895392,19.90011156,51.1765404834,17.10895392,4.99011156,17.821827,30.04,14.91,33.5366918464,135.54,17.10895392,5.17011156,17.8730623504,17.10895392,4.99011156,17.821827,0.0,0.18,0.18,135.54
2021-09-11 13:30:00,53.7528064,11.3849852,54.9452644354,10.7828064,3.1449852,11.23209,42.97,8.24,43.7529256165,136.84,51.4028064,18.4549852,54.6153365322,10.7828064,3.1449852,11.23209,40.62,15.31,43.4094517358,135.78,10.7828064,3.3349852,11.2867639359,10.7828064,3.1449852,11.23209,0.0,0.19,0.19,135.78
2021-09-11 14:00:00,54.06287872,10.00792296,54.9813911925,8.39287872,2.44792296,8.742582,45.67,7.5600000000000005,46.2914948992,136.97,51.44287872,18.45792296,54.6540455136,8.39287872,2.44792296,8.742582,43.05,16.01,45.9306281255,135.84,8.39287872,2.63792296,8.7976730305,8.39287872,2.44792296,8.742582,0.0,0.19,0.19,135.84
2021-09-11 14:30:00,47.39060256,12.75600908,49.077336711,16.82060256,4.9060090800000005,17.521461,30.57,7.85,31.5618028636,137.16,45.22060256,20.65600908,49.7149233833,16.82060256,4.9060090800000005,17.521461,28.4,15.75,32.474951886,136.08,16.82060256,5.09600908,17.5756075009,16.82060256,4.9060090800000005,17.521461,0.0,0.19,0.19,136.08
2021-09-11 15:00:00,51.83316512,10.57342316,52.9006075927,11.70316512,3.41342316,12.190797,40.13,7.16,40.7637400149,137.3,48.81316512,20.18342316,52.8213560929,11.70316512,3.41342316,12.190797,37.11,16.77,40.7232734441,136.18,11.70316512,3.60342316,12.2453555398,11.70316512,3.41342316,12.190797,0.0,0.19,0.19,136.18
2021-09-11 15:30:00,53.03623552,9.35223536,53.8544945605,8.23623552,2.40223536,8.579412,44.8,6.95,45.3358853448,137.52,50.27623552,19.41223536,53.8937356261,8.23623552,2.40223536,8.579412,42.04,17.01,45.3508732,136.41,8.23623552,2.59223536,8.6345387661,8.23623552,2.40223536,8.579412,0.0,0.19,0.19,136.41
2021-09-11 16:00:00,51.2123776,9.5302768,52.0915904473,10.0123776,2.9202768,10.42956,41.2,6.61,41.7268750328,137.47,48.6223776,20.2602768,52.6746088689,10.0123776,2.9202768,10.42956,38.61,17.34,42.3250245127,136.41,10.0123776,3.1102768,10.4843467597,10.0123776,2.9202768,10.42956,0.0,0.19,0.19,136.41
2021-09-11 16:30:00,53.77994112,9.29456616,54.5772024473,8.92994112,2.60456616,9.302022000000001,44.85,6.69,45.3462082208,137.52,51.15994112,19.71456616,54.8270343378,8.92994112,2.60456616,9.302022000000001,42.23,17.11,45.5645147017,136.49,8.92994112,2.79456616,9.3569999695,8.92994112,2.60456616,9.302022000000001,0.0,0.19,0.19,136.49
2021-09-11 17:00:00,55.6737568,9.7015124,56.5127113053,9.4337568,2.7515124,9.82683,46.24,6.95,46.7593851542,137.35,52.7237568,19.5815124,56.2426009265,9.4337568,2.7515124,9.82683,43.29,16.83,46.44645304,136.25,9.4337568,2.9415123999999997,9.8817135438,9.4337568,2.7515124,9.82683,0.0,0.19,0.19,136.25
2021-09-11 17:30:00,57.79575552,9.58209536,58.5846900445,8.71575552,2.5420953600000002,9.078912,49.08,7.04,49.5823355642,137.01,55.17575552,18.97209536,58.3464171955,8.71575552,2.5420953600000002,9.078912,46.46,16.43,49.2795748764,135.92,8.71575552,2.7320953599999998,9.1339333992,8.71575552,2.5420953600000002,9.078912,0.0,0.19,0.19,135.92
2021-09-11 18:00:00,53.6297008,8.1278294,54.2421092755,9.4897008,2.7678294,9.885105,44.14,5.36,44.4642463109,136.7,50.9697008,20.3678294,54.8886042281,9.4897008,2.7678294,9.885105,41.48,17.6,45.0594096721,135.58,9.4897008,2.9578294,9.9399786737,9.4897008,2.7678294,9.885105,0.0,0.19,0.19,135.58
2021-09-11 18:30:00,54.95442784,6.74295812,55.366565935,7.72442784,2.25295812,8.046279,47.23,4.49,47.442944681,137.66,52.18442784,19.33295812,55.6504966614,7.72442784,2.25295812,8.046279,44.46,17.08,47.6279119845,136.29,7.72442784,2.44295812,8.1015325607,7.72442784,2.25295812,8.046279,0.0,0.19,0.19,136.29
2021-09-11 19:00:00,55.24204128,6.53601204,55.6273545854,6.67204128,1.94601204,6.950043,48.57,4.59,48.7864017939,137.66,52.56204128,17.08601204,55.2693404244,6.67204128,1.94601204,6.950043,45.89,15.14,48.3229934917,136.29,6.67204128,2.13601204,7.0056179083,6.67204128,1.94601204,6.950043,0.0,0.19,0.19,136.29
2021-09-11 19:30:00,54.43952448,7.92694464,55.0136190132,5.98952448,1.7469446400000002,6.239088,48.45,6.18,48.8425521446,137.25,53.96952448,8.68694464,54.664180043,5.98952448,1.7469446400000002,6.239088,47.98,6.94,48.4793151767,136.19,5.98952448,1.93694464,6.2949311382,5.98952448,1.7469446400000002,6.239088,0.0,0.19,0.19,136.19
2021-09-11 20:00:00,59.12836576,5.70160668,59.4026258357,5.86836576,1.71160668,6.112881,53.26,3.99,53.4092473267,135.26,58.20836576,8.60160668,58.8404748615,5.86836576,1.71160668,6.112881,52.34,6.89,52.7915495132,135.26,5.86836576,1.90160668,6.1687782144,5.86836576,1.71160668,6.112881,0.0,0.19,0.19,135.26
2021-09-11 20:30:00,55.32757664,7.16512652,55.7896027491,5.77757664,1.6851265199999999,6.018309,49.55,5.48,49.8521102863,135.25,54.54757664,10.21512652,55.4958280154,5.77757664,1.6851265199999999,6.018309,48.77,8.53,49.5103403341,135.53,5.77757664,1.87512652,6.0742482084,5.77757664,1.6851265199999999,6.018309,0.0,0.19,0.19,135.53
2021-09-11 21:00:00,53.37979488,7.05160684,53.8435479928,5.31979488,1.55160684,5.541453,48.06,5.5,48.3736870623,135.25,52.86979488,10.07160684,53.8205581074,5.31979488,1.55160684,5.541453,47.55,8.52,48.3072758495,135.53,5.31979488,1.73160684,5.5945223043,5.31979488,1.55160684,5.541453,0.0,0.18,0.18,135.53
2021-09-11 21:30:00,52.1620928,22.4581104,56.7912902478,5.1020928,1.4881104,5.31468,47.06,20.97,51.520719133200004,134.59,54.2120928,7.6281104,54.7461329596,5.1020928,1.4881104,5.31468,49.11,6.14,49.4923398113,134.9,5.1020928,1.6781104,5.3709780724,5.1020928,1.4881104,5.31468,0.0,0.19,0.19,134.9
2021-09-11 22:00:00,49.0816432,21.9925626,53.7836453667,5.1516432,1.5025626,5.366295,43.93,20.49,48.4735494884,134.91,51.0416432,6.6925626,51.4785366411,5.1516432,1.5025626,5.366295,45.89,5.19,46.1825529827,137.22,5.1516432,1.6925626,5.4225635833,5.1516432,1.5025626,5.366295,0.0,0.19,0.19,137.22
2021-09-11 22:30:00,47.20261216,14.25326188,49.3076268842,5.22261216,1.52326188,5.440221,41.98,12.73,43.8676794463,134.6,47.85261216,6.92326188,48.350843277,5.22261216,1.52326188,5.440221,42.63,5.4,42.9706516125,135.65,5.22261216,1.7132618800000001,5.4964483117,5.22261216,1.52326188,5.440221,0.0,0.19,0.19,135.65
2021-09-11 23:00:00,44.9739008,14.7740544,47.3384034013,5.2939008,1.5440543999999998,5.51448,39.68,13.23,41.8274467306,134.6,45.5039008,7.4840544,46.1152475682,5.2939008,1.5440543999999998,5.51448,40.21,5.94,40.646373762,135.65,5.2939008,1.7340544,5.5706669567,5.2939008,1.5440543999999998,5.51448,0.0,0.19,0.19,135.65
2021-09-11 23:30:00,43.32128352,15.16412436,45.898630409,5.19128352,1.51412436,5.407587,38.13,13.65,40.4996222205,134.87,43.78128352,7.94412436,44.4961784708,5.19128352,1.51412436,5.407587,38.59,6.43,39.1220270436,135.92,5.19128352,1.70412436,5.4638323931,5.19128352,1.51412436,5.407587,0.0,0.19,0.19,135.92
2021-09-12 00:00:00,42.31315168,15.36591924,45.01682218,5.16315168,1.5059192399999999,5.378283,37.15,13.86,39.65125597,134.69,42.74315168,8.11591924,43.5068403892,5.16315168,1.5059192399999999,5.378283,37.58,6.61,38.1568932173,135.74,5.16315168,1.69591924,5.4345448144,5.16315168,1.5059192399999999,5.378283,0.0,0.19,0.19,135.74
2021-09-12 00:30:00,40.24913568,15.88058124,43.2687622137,5.17913568,1.51058124,5.394933,35.07,14.37,37.8998918204,135.91,40.61913568,8.56058124,41.5114169182,5.17913568,1.51058124,5.394933,35.44,7.05,36.1344171117,136.97,5.17913568,1.70058124,5.4511854624,5.17913568,1.51058124,5.394933,0.0,0.19,0.19,136.97
2021-09-12 01:00:00,38.97937536,16.21398448,42.2171173361,5.25937536,1.53398448,5.478516,33.72,14.68,36.776905797,135.91,39.35937536,8.78398448,40.3276432745,5.25937536,1.53398448,5.478516,34.1,7.25,34.862192989,136.97,5.25937536,1.72398448,5.5347223656,5.25937536,1.53398448,5.478516,0.0,0.19,0.19,136.97
2021-09-12 01:30:00,39.48993504,12.59414772,41.4495781192,5.01993504,1.46414772,5.229099,34.47,11.13,36.2223384115,136.35,39.18993504,12.75414772,41.2130961286,5.01993504,1.46414772,5.229099,34.17,11.29,35.9868448186,136.91,5.01993504,1.65414772,5.2854472361,5.01993504,1.46414772,5.229099,0.0,0.19,0.19,136.91
2021-09-12 02:00:00,39.210624,6.056432,39.6756021131,5.370624,1.5664319999999998,5.5944,33.84,4.49,34.1365742277,136.35,37.750624,19.566432,42.5200526058,5.370624,1.5664319999999998,5.5944,32.38,18.0,37.0467866353,136.91,5.370624,1.766432,5.6536611289,5.370624,1.5664319999999998,5.5944,0.0,0.2,0.2,136.91
2021-09-12 02:30:00,38.37981472,6.29244596,38.8922235685,5.45981472,1.59244596,5.687307,32.92,4.7,33.2538178259,135.52,36.93981472,19.76244596,41.8939635493,5.45981472,1.59244596,5.687307,31.48,18.17,36.3474799677,135.19,5.45981472,1.78244596,5.7434040757,5.45981472,1.59244596,5.687307,0.0,0.19,0.19,135.19
2021-09-12 03:00:00,37.85867616,6.31461388,38.3816845519,5.15867616,1.50461388,5.373621,32.7,4.8100000000000005,33.0518698412,135.43,36.44867616,19.79461388,41.4768939589,5.15867616,1.50461388,5.373621,31.29,18.29,36.2434573406,135.1,5.15867616,1.69461388,5.4298854432,5.15867616,1.50461388,5.373621,0.0,0.19,0.19,135.1
2021-09-12 03:30:00,37.08451008,6.31631544,37.6185689336,5.40451008,1.5763154400000001,5.629698,31.68,4.74,32.032639604,135.65,35.66451008,19.85631544,40.8194872836,5.40451008,1.5763154400000001,5.629698,30.26,18.28,35.3528782421,135.32,5.40451008,1.7763154399999999,5.6889388947,5.40451008,1.5763154400000001,5.629698,0.0,0.2,0.2,135.32
2021-09-12 04:00:00,37.1414432,6.3408376,37.678814,5.3514432,1.5608376,5.57442,31.79,4.78,32.1473560344,135.75,35.7614432,19.8508376,40.90154732,5.3514432,1.5608376,5.57442,30.41,18.29,35.486507295,135.42,5.3514432,1.7508376,5.6305751593,5.3514432,1.5608376,5.57442,0.0,0.19,0.19,135.42
2021-09-12 04:30:00,37.39161344,6.64130392,37.9768307446,4.94161344,1.44130392,5.147514,32.45,5.2,32.8640000609,135.75,35.99161344,20.16130392,41.2537805997,4.94161344,1.44130392,5.147514,31.05,18.72,36.2565980202,135.42,4.94161344,1.6313039200000001,5.2039115932,4.94161344,1.44130392,5.147514,0.0,0.19,0.19,135.42
2021-09-12 05:00:00,36.9612736,6.7837048,37.57864283,5.1212736,1.4937048,5.33466,31.84,5.29,32.2764573645,135.92,35.5712736,20.2737048,40.9431143398,5.1212736,1.4937048,5.33466,30.45,18.78,35.7755628887,135.58,5.1212736,1.6937048,5.3940781637,5.1212736,1.4937048,5.33466,0.0,0.2,0.2,135.58
2021-09-12 05:30:00,37.16626848,6.5601616400000005,37.7407900483,5.24626848,1.53016164,5.464863,31.92,5.03,32.3138871076,136.01,35.76626848,20.09016164,41.0224396606,5.24626848,1.53016164,5.464863,30.52,18.56,35.7203583409,135.67,5.24626848,1.7201616400000002,5.5210768,5.24626848,1.53016164,5.464863,0.0,0.19,0.19,135.67
2021-09-12 06:00:00,37.32001472,6.55417096,37.891168571,5.26001472,1.53417096,5.479182,32.06,5.02,32.450639439,136.01,35.91001472,20.13417096,41.1693332158,5.26001472,1.53417096,5.479182,30.65,18.6,35.8522314508,135.67,5.26001472,1.72417096,5.5353880039,5.26001472,1.53417096,5.479182,0.0,0.19,0.19,135.67
2021-09-12 06:30:00,38.97371104,5.83941572,39.4087417736,5.24371104,1.52941572,5.462199,33.73,4.31,34.0042497344,135.98,37.44371104,19.48941572,42.2121880688,5.24371104,1.52941572,5.462199,32.2,17.96,36.8700637374,135.65,5.24371104,1.72941572,5.5215382099,5.24371104,1.52941572,5.462199,0.0,0.2,0.2,135.65
2021-09-12 07:00:00,39.35956512,5.84862316,39.7917297853,5.30956512,1.54862316,5.530797,34.05,4.3,34.320438517,135.98,37.93956512,19.39862316,42.6112330495,5.30956512,1.54862316,5.530797,32.63,17.85,37.1932708968,135.65,5.30956512,1.73862316,5.5869752332000004,5.30956512,1.54862316,5.530797,0.0,0.19,0.19,135.65
2021-09-12 07:30:00,40.29829568,5.68533624,40.6973670263,6.01829568,1.75533624,6.269058,34.28,3.93,34.504540281,136.08,38.87829568,19.21533624,43.3676264257,6.01829568,1.75533624,6.269058,32.86,17.46,37.210632889,135.74,6.01829568,1.94533624,6.3248886139,6.01829568,1.75533624,6.269058,0.0,0.19,0.19,135.74
2021-09-12 08:00:00,41.80210112,5.41519616,42.1513938974,6.77210112,1.9751961599999999,7.054272,35.03,3.44,35.1985013886,135.77,40.41210112,18.82519616,44.5816770366,6.77210112,1.9751961599999999,7.054272,33.64,16.85,37.6240893578,135.43,6.77210112,2.17519616,7.1128638335,6.77210112,1.9751961599999999,7.054272,0.0,0.2,0.2,135.43
2021-09-12 08:30:00,43.845816,5.254613,44.1595577252,8.175816,2.384613,8.516475,35.67,2.87,35.7852735074,135.21,42.465816,18.584613,46.3544320309,8.175816,2.384613,8.516475,34.29,16.2,37.9241888509,134.87,8.175816,2.574613,8.5716159133,8.175816,2.384613,8.516475,0.0,0.19,0.19,134.87
2021-09-12 09:00:00,45.77211776,4.60936768,46.0036197994,10.11211776,2.94936768,10.533456,35.66,1.6600000000000001,35.6986162197,135.21,44.16211776,17.99936768,47.6893057396,10.11211776,2.94936768,10.533456,34.05,15.05,37.2277450297,134.87,10.11211776,3.13936768,10.5882271898,10.11211776,2.94936768,10.533456,0.0,0.19,0.19,134.87
2021-09-12 09:30:00,46.17200672,4.89475196,46.4307312165,11.26200672,3.28475196,11.731257,34.91,1.6099999999999999,34.9471057457,134.79,44.88200672,18.01475196,48.3624421984,11.26200672,3.28475196,11.731257,33.62,14.73,36.7052761875,134.43,11.26200672,3.47475196,11.7858685104,11.26200672,3.28475196,11.731257,0.0,0.19,0.19,134.43
2021-09-12 10:00:00,48.8171104,4.3591572,49.011350923,12.4771104,3.6391572,12.99699,36.34,0.72,36.3471319364,134.42,46.8171104,16.8791572,49.7669345448,12.4771104,3.6391572,12.99699,34.34,13.24,36.8039834801,134.06,12.4771104,3.8291572,13.0514646226,12.4771104,3.6391572,12.99699,0.0,0.19,0.19,134.06
