Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-12 10:30:00,49.9679296,4.1735628,50.1419247233,12.4579296,3.6335628,12.97701,37.51,0.54,37.5138867621,133.87,47.9979296,16.5335628,50.7657359323,12.4579296,3.6335628,12.97701,35.54,12.9,37.8087503099,133.45,12.4579296,3.8235628,13.0314865769,12.4579296,3.6335628,12.97701,0.0,0.19,0.19,133.45
2021-09-12 11:00:00,45.43941216,6.70941188,45.9320844859,18.40941216,5.36941188,19.176471,27.03,1.34,27.0631945638,133.87,43.15941216,17.58941188,46.606032531,18.40941216,5.36941188,19.176471,24.75,12.22,27.6023712749,133.45,18.40941216,5.54941188,19.2276474976,18.40941216,5.36941188,19.176471,0.0,0.18,0.18,133.45
2021-09-12 11:30:00,48.27321184,5.3955201200000005,48.5738058908,14.93321184,4.3555201199999996,15.555429,33.34,1.04,33.3562168119,133.87,46.79321184,16.52552012,49.6255729392,14.93321184,4.3555201199999996,15.555429,31.86,12.17,34.1052561931,133.49,14.93321184,4.54552012,15.6096947126,14.93321184,4.3555201199999996,15.555429,0.0,0.19,0.19,133.49
2021-09-12 12:00:00,46.20744448,6.80675464,46.706100609,18.05744448,5.26675464,18.809838,28.15,1.54,28.1920928631,133.61,44.11744448,17.12675464,47.3252008125,18.05744448,5.26675464,18.809838,26.06,11.86,28.6318563841,133.17,18.05744448,5.45675464,18.8639198564,18.05744448,5.26675464,18.809838,0.0,0.19,0.19,133.17
2021-09-12 12:30:00,45.21924416,5.55561288,45.5592457891,16.579244160000002,4.83561288,17.270046,28.64,0.72,28.6490488498,133.67,43.42924416,17.49561288,46.8208897647,16.579244160000002,4.83561288,17.270046,26.85,12.66,29.684981051,133.28,16.579244160000002,5.02561288,17.3242062368,16.579244160000002,4.83561288,17.270046,0.0,0.19,0.19,133.28
2021-09-12 13:00:00,43.01613536,6.13178948,43.45096942,18.48613536,5.39178948,19.256391,24.53,0.74,24.5411593043,133.67,41.47613536,17.78178948,45.1271740918,18.48613536,5.39178948,19.256391,22.99,12.39,26.1161291159,133.28,18.48613536,5.57178948,19.3075642834,18.48613536,5.39178948,19.256391,0.0,0.18,0.18,133.28
2021-09-12 13:30:00,48.44014304,6.31004172,48.8494020869,16.800143040000002,4.90004172,17.500149,31.64,1.4100000000000001,31.6714019267,133.38,46.90014304,16.64004172,49.7645898769,16.800143040000002,4.90004172,17.500149,30.1,11.74,32.3084756682,132.98,16.800143040000002,5.09004172,17.55429665,16.800143040000002,4.90004172,17.500149,0.0,0.19,0.19,132.98
2021-09-12 14:00:00,49.49361312,5.18563716,49.764531269,13.25361312,3.86563716,13.805847,36.24,1.32,36.264031767,133.33,47.65361312,16.08563716,50.2952737962,13.25361312,3.86563716,13.805847,34.4,12.22,36.5060049855,132.94,13.25361312,4.05563716,13.8602472384,13.25361312,3.86563716,13.805847,0.0,0.19,0.19,132.94
2021-09-12 14:30:00,48.7016864,4.2813252,48.8895081144,11.901686399999999,3.4713252,12.39759,36.8,0.81,36.8089133227,133.72,47.0216864,16.2313252,49.7442952473,11.901686399999999,3.4713252,12.39759,35.12,12.76,37.3661879244,133.32,11.901686399999999,3.6613252,12.4521259785,11.901686399999999,3.4713252,12.39759,0.0,0.19,0.19,133.32
2021-09-12 15:00:00,47.73082784,3.89190812,47.8892354826,11.32082784,3.3019081200000002,11.792529,36.41,0.59,36.4147799664,133.97,46.16082784,16.86190812,49.1441346686,11.32082784,3.3019081200000002,11.792529,34.84,13.56,37.385815492,133.54,11.32082784,3.49190812,11.8471332103,11.32082784,3.3019081200000002,11.792529,0.0,0.19,0.19,133.54
2021-09-12 15:30:00,49.41533088,4.58780484,49.6278437899,13.77533088,4.01780484,14.349303,35.64,0.5700000000000001,35.6445577894,134.11,47.91533088,16.78780484,50.7711465764,13.77533088,4.01780484,14.349303,34.14,12.77,36.450137174,133.67,13.77533088,4.20780484,14.4036579529,13.77533088,4.01780484,14.349303,0.0,0.19,0.19,133.67
2021-09-12 16:00:00,52.11753152,3.97011336,52.2685267807,10.93753152,3.19011336,11.393262,41.18,0.78,41.1873864187,134.11,50.45753152,15.75011336,52.8585712817,10.93753152,3.19011336,11.393262,39.52,12.56,41.467867078,133.67,10.93753152,3.37011336,11.444966571,10.93753152,3.19011336,11.393262,0.0,0.18,0.18,133.67
2021-09-12 16:30:00,53.2227184,3.2778762,53.3235616428,8.8727184,2.5878762,9.242415,44.35,0.6900000000000001,44.3553672062,134.02,51.5027184,15.387876200000001,53.752364939,8.8727184,2.5878762,9.242415,42.63,12.8,44.5101887212,133.59,8.8727184,2.7778762,9.2974043683,8.8727184,2.5878762,9.242415,0.0,0.19,0.19,133.59
2021-09-12 17:00:00,54.6288432,2.8784126,54.7046229168,7.9488432,2.3184126,8.280045,46.68,0.56,46.6833589194,134.02,53.0788432,14.9684126,55.1490432484,7.9488432,2.3184126,8.280045,45.13,12.65,46.8693865972,133.59,7.9488432,2.5084125999999998,8.3352409677,7.9488432,2.3184126,8.280045,0.0,0.19,0.19,133.59
2021-09-12 17:30:00,60.62547744,4.41368092,60.7859284217,7.07547744,2.06368092,7.370289,53.55,2.35,53.601539157,133.82,59.34547744,12.99368092,60.7513081047,7.07547744,2.06368092,7.370289,52.27,10.93,53.4005411958,133.45,7.07547744,2.25368092,7.4257295058,7.07547744,2.06368092,7.370289,0.0,0.19,0.19,133.45
2021-09-12 18:00:00,60.22463808,16.13176944,62.3477426787,7.27463808,2.12176944,7.577748,52.95,14.01,54.7720969107,133.75,61.25463808,5.40176944,61.4923556175,7.27463808,2.12176944,7.577748,53.98,3.2800000000000002,54.0795599095,133.45,7.27463808,2.31176944,7.6331276118,7.27463808,2.12176944,7.577748,0.0,0.19,0.19,133.45
2021-09-12 18:30:00,59.931592,15.717131,61.9582434106,6.401592,1.867131,6.668325,53.53,13.85,55.2927065715,135.43,61.141592,5.097131,61.353687882,6.401592,1.867131,6.668325,54.74,3.23,54.8352122272,137.04,6.401592,2.057131,6.7239994115,6.401592,1.867131,6.668325,0.0,0.19,0.19,137.04
2021-09-12 19:00:00,59.80999392,16.51333156,62.0477678238,6.07999392,1.77333156,6.333327,53.73,14.74,55.715172978300004,135.33,61.02999392,4.45333156,61.1922570254,6.07999392,1.77333156,6.333327,54.95,2.68,55.0153151404,136.99,6.07999392,1.95333156,6.3860653184,6.07999392,1.77333156,6.333327,0.0,0.18,0.18,136.99
2021-09-12 19:30:00,57.8896944,17.0007442,60.3344182128,5.8996944,1.7207442,6.145515,51.99,15.28,54.1889149181,135.68,59.1796944,3.7207442,59.2965443064,5.8996944,1.7207442,6.145515,53.28,2.0,53.3175243236,137.29,5.8996944,1.9107442,6.2013980207,5.8996944,1.7207442,6.145515,0.0,0.19,0.19,137.29
2021-09-12 20:00:00,55.35223168,18.10398424,58.2376493114,6.08223168,1.7739842399999999,6.3356580000000005,49.27,16.33,51.9057010356,135.68,56.33223168,2.83398424,56.4034732328,6.08223168,1.7739842399999999,6.3356580000000005,50.25,1.06,50.2611788561,137.29,6.08223168,1.96398424,6.3914612026,6.08223168,1.7739842399999999,6.3356580000000005,0.0,0.19,0.19,137.29
2021-09-12 20:30:00,55.98394016,17.67906588,58.7090361548,5.89394016,1.71906588,6.139521,50.09,15.96,52.5711869754,135.8,57.18394016,3.02906588,57.2641096353,5.89394016,1.71906588,6.139521,51.29,1.31,51.3067266545,137.45,5.89394016,1.90906588,6.1954066165,5.89394016,1.71906588,6.139521,0.0,0.19,0.19,137.45
2021-09-12 21:00:00,55.13904576,13.09347168,56.6723333555,5.18904576,1.5134716799999999,5.405256,49.95,11.58,51.2747393948,135.73,55.60904576,7.10347168,56.0609068803,5.18904576,1.5134716799999999,5.405256,50.42,5.59,50.7289315874,137.38,5.18904576,1.70347168,5.4615026928,5.18904576,1.5134716799999999,5.405256,0.0,0.19,0.19,137.38
2021-09-12 21:30:00,54.07973472,8.14575596,54.689770959,5.53973472,1.61575596,5.770557,48.54,6.53,48.9772651339,133.05,53.50973472,11.20575596,54.6704735341,5.53973472,1.61575596,5.770557,47.97,9.59,48.9192089061,133.3,5.53973472,1.7957559600000002,5.8235212918,5.53973472,1.61575596,5.770557,0.0,0.18,0.18,133.3
2021-09-12 22:00:00,51.05155296,8.76878628,51.7991570631,5.48155296,1.5987862800000001,5.709951,45.57,7.17,46.1306167312,133.05,50.32155296,11.90878628,51.7114869538,5.48155296,1.5987862800000001,5.709951,44.84,10.31,46.0100173875,133.3,5.48155296,1.78878628,5.7660366985,5.48155296,1.5987862800000001,5.709951,0.0,0.19,0.19,133.3
2021-09-12 22:30:00,49.57700768,9.10787724,50.4066773188,5.30700768,1.54787724,5.528133,44.27,7.5600000000000005,44.9108728483,133.42,48.76700768,12.34787724,50.3059748976,5.30700768,1.54787724,5.528133,43.46,10.8,44.781822205,133.7,5.30700768,1.73787724,5.5843126539,5.30700768,1.54787724,5.528133,0.0,0.19,0.19,133.7
2021-09-12 23:00:00,44.75550912,10.16494016,45.8953331511,5.3655091200000005,1.56494016,5.589072,39.39,8.6,40.3178880895,133.54,44.28550912,13.20494016,46.2123009884,5.3655091200000005,1.56494016,5.589072,38.92,11.64,40.6233430431,133.85,5.3655091200000005,1.74494016,5.6421187757,5.3655091200000005,1.56494016,5.589072,0.0,0.18,0.18,133.85
2021-09-12 23:30:00,43.20393088,10.84197984,44.5435536339,5.18393088,1.51197984,5.399928,38.02,9.33,39.1480433738,134.63,42.71393088,13.29197984,44.7342890777,5.18393088,1.51197984,5.399928,37.53,11.78,39.3353441576,134.87,5.18393088,1.70197984,5.4561776680000005,5.18393088,1.51197984,5.399928,0.0,0.19,0.19,134.87
2021-09-13 00:00:00,41.11050432,12.12806376,42.8621452568,5.17050432,1.50806376,5.385942,35.94,10.62,37.4762324681,134.63,40.38050432,13.23806376,42.4950757294,5.17050432,1.50806376,5.385942,35.21,11.73,37.1124911586,134.87,5.17050432,1.6980637600000001,5.4421995054,5.17050432,1.50806376,5.385942,0.0,0.19,0.19,134.87
2021-09-13 00:30:00,38.9341904,11.9362222,40.7227771955,5.4041904,1.5762222000000001,5.629365,33.53,10.36,35.0940237077,136.11,38.6341904,14.8362222,41.3849508521,5.4041904,1.5762222000000001,5.629365,33.23,13.26,35.7779331432,136.44,5.4041904,1.7662222,5.6854916005,5.4041904,1.5762222000000001,5.629365,0.0,0.19,0.19,136.44
2021-09-13 01:00:00,38.56106368,11.92156024,40.3618536577,5.25106368,1.5315602400000001,5.469858,33.31,10.39,34.8928101477,136.11,38.18106368,14.90156024,40.9859746904,5.25106368,1.5315602400000001,5.469858,32.93,13.37,35.5407062395,136.44,5.25106368,1.7315602399999999,5.5291925845000005,5.25106368,1.5315602400000001,5.469858,0.0,0.2,0.2,136.44
2021-09-13 01:30:00,38.75544928,11.90575604,40.5429633325,5.26544928,1.5357560399999999,5.484843,33.49,10.37,35.0587649526,136.73,38.37544928,14.87575604,41.1577845031,5.26544928,1.5357560399999999,5.484843,33.11,13.34,35.6963261415,137.07,5.26544928,1.72575604,5.5410459328,5.26544928,1.5357560399999999,5.484843,0.0,0.19,0.19,137.07
2021-09-13 02:00:00,38.58648832,11.75272576,40.3366290567,5.18648832,1.51272576,5.402592,33.4,10.24,34.9344758083,137.17,38.19648832,14.71272576,40.9320903359,5.18648832,1.51272576,5.402592,33.01,13.2,35.551372688,137.52,5.18648832,1.7027257599999999,5.4588401797,5.18648832,1.51272576,5.402592,0.0,0.19,0.19,137.52
2021-09-13 02:30:00,38.3750896,11.7773178,40.1416581169,5.3050896,1.5473178,5.526135,33.07,10.23,34.6161494104,137.22,37.9150896,14.8173178,40.70757824,5.3050896,1.5473178,5.526135,32.61,13.27,35.206604494,137.57,5.3050896,1.7373178,5.5823157204000005,5.3050896,1.5473178,5.526135,0.0,0.19,0.19,137.57
2021-09-13 03:00:00,38.15040448,9.22053464,39.2488422891,5.11040448,1.49053464,5.323338,33.04,7.73,33.9322044671,137.22,37.27040448,17.59053464,41.212982894,5.11040448,1.49053464,5.323338,32.16,16.1,35.9649217989,137.57,5.11040448,1.69053464,5.3827633534,5.11040448,1.49053464,5.323338,0.0,0.2,0.2,137.57
2021-09-13 03:30:00,38.45556928,1.50079104,38.4848435413,5.14556928,1.50079104,5.359968,33.31,0.0,33.31,136.31,36.15556928,25.55079104,44.2726564906,5.14556928,1.50079104,5.359968,31.01,24.05,39.2431216903,135.23,5.14556928,1.6907910400000001,5.4162401679,5.14556928,1.50079104,5.359968,0.0,0.19,0.19,135.23
2021-09-13 04:00:00,38.6364784,1.4923062,38.6652872865,5.1164784,1.4923062,5.329665,33.52,0.0,33.52,136.31,36.3164784,25.5123062,44.3820275677,5.1164784,1.4923062,5.329665,31.2,24.02,39.3751241268,135.23,5.1164784,1.6923062,5.3890863319,5.1164784,1.4923062,5.329665,0.0,0.2,0.2,135.23
2021-09-13 04:30:00,38.46946528,1.70109404,38.5070575332,5.24946528,1.5310940400000002,5.468193,33.22,0.17,33.2204349761,136.3,36.11946528,25.36109404,44.1338969843,5.24946528,1.5310940400000002,5.468193,30.87,23.83,38.9977666027,135.23,5.24946528,1.72109404,5.5244049834,5.24946528,1.5310940400000002,5.468193,0.0,0.19,0.19,135.23
2021-09-13 05:00:00,39.16731744,1.70755092,39.2045212391,5.23731744,1.52755092,5.455539,33.93,0.18,33.9304774502,136.3,36.82731744,25.37755092,44.7243937972,5.23731744,1.52755092,5.455539,31.59,23.85,39.5822005452,135.23,5.23731744,1.7175509199999999,5.5117578984,5.23731744,1.52755092,5.455539,0.0,0.19,0.19,135.23
2021-09-13 05:30:00,41.41748736,2.55135048,41.4959955717,5.14748736,1.5013504800000002,5.361966,36.27,1.05,36.2851953281,136.3,38.75748736,24.66135048,45.9382741726,5.14748736,1.5013504800000002,5.361966,33.61,23.16,40.8168800866,135.23,5.14748736,1.7013504799999999,5.4213669473,5.14748736,1.5013504800000002,5.361966,0.0,0.2,0.2,135.23
2021-09-13 06:00:00,42.91625856,2.60974208,42.9955346811,5.17625856,1.50974208,5.391936,37.74,1.1,37.7560273334,136.13,40.23625856,24.44974208,47.0823362917,5.17625856,1.50974208,5.391936,35.06,22.94,41.8980572342,135.07,5.17625856,1.69974208,5.4481901416,5.17625856,1.50974208,5.391936,0.0,0.19,0.19,135.07
2021-09-13 06:30:00,46.2873472,4.4288096,46.4987404699,5.4473472,1.5888095999999998,5.67432,40.84,2.84,40.9386272364,135.18,43.9373472,22.5488096,49.3856182846,5.4473472,1.5888095999999998,5.67432,38.49,20.96,43.8269517535,134.13,5.4473472,1.7788096,5.7304236414,5.4473472,1.5888095999999998,5.67432,0.0,0.19,0.19,134.13
2021-09-13 07:00:00,52.10223264,6.28398452,52.4798161918,5.12223264,1.4939845200000001,5.335659,46.98,4.79,47.2235587393,135.18,49.31223264,20.51398452,53.4089865924,5.12223264,1.4939845200000001,5.335659,44.19,19.02,48.1094221541,134.13,5.12223264,1.6939845199999999,5.3950765307,5.12223264,1.4939845200000001,5.335659,0.0,0.2,0.2,134.13
2021-09-13 07:30:00,56.41875584,7.72463712,56.9451141817,5.39875584,1.57463712,5.623704,51.02,6.15,51.3893267128,134.96,53.80875584,19.00463712,57.0662635636,5.39875584,1.57463712,5.623704,48.41,17.43,51.4522399901,133.91,5.39875584,1.7646371200000002,5.6798335174,5.39875584,1.57463712,5.623704,0.0,0.19,0.19,133.91
2021-09-13 08:00:00,61.17316128,9.48967204,61.9048425926,5.55316128,1.61967204,5.784543,55.62,7.87,56.1740269164,134.69,58.00316128,16.40967204,60.2797151199,5.55316128,1.61967204,5.784543,52.45,14.79,54.4953814557,133.63,5.55316128,1.8096720400000001,5.8405918445000005,5.55316128,1.61967204,5.784543,0.0,0.19,0.19,133.63
2021-09-13 08:30:00,64.88008384,12.28044112,66.0320718529,6.07008384,1.77044112,6.323004,58.81,10.51,59.7417458734,134.23,61.34008384,15.18044112,63.1905980198,6.07008384,1.77044112,6.323004,55.27,13.41,56.8735527288,133.06,6.07008384,1.96044112,6.3788123667,6.07008384,1.77044112,6.323004,0.0,0.19,0.19,133.06
2021-09-13 09:00:00,64.6245984,12.540091199999999,65.8300281457,6.9945984,2.0400912,7.28604,57.63,10.5,58.5787239533,133.69,61.4645984,15.1400912,63.301810543,6.9945984,2.0400912,7.28604,54.47,13.1,56.0231282597,132.69,6.9945984,2.2300912,7.3415062172,6.9945984,2.0400912,7.28604,0.0,0.19,0.19,132.69
2021-09-13 09:30:00,67.28648576,12.94939168,68.5212223389,7.74648576,2.2593916800000002,8.069256,59.54,10.69,60.4920465847,133.6,63.83648576,15.12939168,65.6048428608,7.74648576,2.2593916800000002,8.069256,56.09,12.87,57.5475890025,132.58,7.74648576,2.44939168,8.124503753,7.74648576,2.2593916800000002,8.069256,0.0,0.19,0.19,132.58
2021-09-13 10:00:00,66.03567648,9.74540564,66.7509063553,7.83567648,2.28540564,8.162163,58.2,7.46,58.6761587018,133.6,63.78567648,10.14540564,64.58747386,7.83567648,2.28540564,8.162163,55.95,7.86,56.4993991118,132.55,7.83567648,2.47540564,8.2173876008,7.83567648,2.28540564,8.162163,0.0,0.19,0.19,132.55
2021-09-13 10:30:00,66.13899072,5.62803896,66.3780153062,10.27899072,2.99803896,10.707282,55.86,2.63,55.921878545,134.5,62.86899072,4.64803896,63.0405763007,10.27899072,2.99803896,10.707282,52.59,1.65,52.6158778317,135.01,10.27899072,3.18803896,10.7620278123,10.27899072,2.99803896,10.707282,0.0,0.19,0.19,135.01
2021-09-13 11:00:00,70.70984832,7.33745576,71.0895274036,11.81984832,3.44745576,12.312342,58.89,3.89,59.0183378282,134.5,54.16984832,5.31745576,54.430210387,11.81984832,3.44745576,12.312342,42.35,1.87,42.3912656098,135.01,11.81984832,3.63745576,12.3668871877,11.81984832,3.44745576,12.312342,0.0,0.19,0.19,135.01
2021-09-13 11:30:00,70.71044768,7.99929724,71.1614795198,11.86044768,3.45929724,12.354633,58.85,4.54,59.0248600168,134.25,54.19044768,4.86929724,54.4087738823,11.86044768,3.45929724,12.354633,42.33,1.4100000000000001,42.3534768348,135.01,11.86044768,3.64929724,12.4091736033,11.86044768,3.45929724,12.354633,0.0,0.19,0.19,135.01
2021-09-13 12:00:00,66.35800416,10.17691788,67.1338541545,17.81800416,5.19691788,18.560421,48.54,4.98,48.7947948044,134.12,49.96800416,6.27691788,50.3607102591,17.81800416,5.19691788,18.560421,32.15,1.08,32.1681348542,134.92,17.81800416,5.38691788,18.6145146725,17.81800416,5.19691788,18.560421,0.0,0.19,0.19,134.92
2021-09-13 12:30:00,58.61376512,10.02234816,59.4644509281,21.09376512,6.15234816,21.972672,37.52,3.87,37.7190575174,133.66,44.25376512,7.77234816,44.9311153124,21.09376512,6.15234816,21.972672,23.16,1.62,23.2165888967,134.48,21.09376512,6.34234816,22.0266272298,21.09376512,6.15234816,21.972672,0.0,0.19,0.19,134.48
2021-09-13 13:00:00,60.53427744,8.14708092,61.0800595342,18.26427744,5.32708092,19.025289,42.27,2.8200000000000003,42.3639622793,133.99,46.28427744,7.6470809200000005,46.9117488988,18.26427744,5.32708092,19.025289,28.02,2.32,28.115881633,134.69,18.26427744,5.51708092,19.0793608982,18.26427744,5.32708092,19.025289,0.0,0.19,0.19,134.69
2021-09-13 13:30:00,68.26722816,9.07752488,68.8681050893,14.59722816,4.25752488,15.205446,53.67,4.82,53.8860028208,134.28,51.29722816,5.72752488,51.6159874278,14.59722816,4.25752488,15.205446,36.7,1.47,36.7294282558,134.93,14.59722816,4.44752488,15.2597361548,14.59722816,4.25752488,15.205446,0.0,0.19,0.19,134.93
2021-09-13 14:00:00,69.61436384,8.25710612,70.1023498488,11.78436384,3.43710612,12.275379,57.83,4.82,58.0305204181,133.97,53.28436384,4.67710612,53.489239586,11.78436384,3.43710612,12.275379,41.5,1.24,41.5185211683,134.79,11.78436384,3.62710612,12.3299282204,11.78436384,3.43710612,12.275379,0.0,0.19,0.19,134.79
2021-09-13 14:30:00,66.5427024,9.0007882,67.1486815278,14.8827024,4.3407882,15.502815,51.66,4.66,51.8697522647,134.17,50.5027024,5.7007882,50.8234388428,14.8827024,4.3407882,15.502815,35.62,1.3599999999999999,35.645953487,135.01,14.8827024,4.5307882,15.5570843168,14.8827024,4.3407882,15.502815,0.0,0.19,0.19,135.01
2021-09-13 15:00:00,64.22595552,10.28757036,65.0446574775,18.50595552,5.39757036,19.277037,45.72,4.89,45.9807622816,134.17,48.06595552,6.63757036,48.5220920853,18.50595552,5.39757036,19.277037,29.56,1.24,29.5859966876,135.01,18.50595552,5.58757036,19.3310975435,18.50595552,5.39757036,19.277037,0.0,0.19,0.19,135.01
2021-09-13 15:30:00,60.2942848,10.2741664,61.1633818126,20.8942848,6.0941664,21.76488,39.4,4.18,39.6211105347,134.34,45.3242848,7.4741664,45.9364120933,20.8942848,6.0941664,21.76488,24.43,1.38,24.468945625,135.11,20.8942848,6.2941664,21.8217246792,20.8942848,6.0941664,21.76488,0.0,0.2,0.2,135.11
2021-09-13 16:00:00,65.87550016,7.39827088,66.2896366964,14.32550016,4.17827088,14.922395999999999,51.55,3.22,51.6504685361,134.44,50.73550016,6.30827088,51.1261699913,14.32550016,4.17827088,14.922395999999999,36.41,2.13,36.472249725,135.18,14.32550016,4.36827088,14.976706758,14.32550016,4.17827088,14.922395999999999,0.0,0.19,0.19,135.18
2021-09-13 16:30:00,70.89958944,6.3565469199999995,71.1839692031,10.95958944,3.19654692,11.416239,59.94,3.16,60.023238833,134.44,55.29958944,5.24654692,55.5479148737,10.95958944,3.19654692,11.416239,44.34,2.05,44.387364193,135.18,10.95958944,3.38654692,11.4708892739,10.95958944,3.19654692,11.416239,0.0,0.19,0.19,135.18
2021-09-13 17:00:00,66.73793856,4.75398208,66.9070458835,13.48793856,3.93398208,14.049936,53.25,0.8200000000000001,53.2563132408,134.44,53.88793856,6.91398208,54.329670259,13.48793856,3.93398208,14.049936,40.4,2.98,40.5097568494,135.18,13.48793856,4.12398208,14.1043154671,13.48793856,3.93398208,14.049936,0.0,0.19,0.19,135.18
2021-09-13 17:30:00,71.70212768,4.30978724,71.8315347177,10.18212768,2.96978724,10.606383,61.52,1.34,61.5345918976,134.81,58.01212768,5.73978724,58.295386743,10.18212768,2.96978724,10.606383,47.83,2.77,47.9101429762,135.35,10.18212768,3.15978724,10.6611434421,10.18212768,2.96978724,10.606383,0.0,0.19,0.19,135.35
2021-09-13 18:00:00,74.8133392,3.5138906,74.8958152997,7.4533392,2.1738906,7.763895,67.36,1.34,67.3733270664,134.81,60.4233392,4.9638906,60.6268927949,7.4533392,2.1738906,7.763895,52.97,2.79,53.0434256058,135.35,7.4533392,2.3638906,7.8192227235,7.4533392,2.1738906,7.763895,0.0,0.19,0.19,135.35
2021-09-13 18:30:00,75.0502528,3.1542404,75.1165073592,6.9402528,2.0242404,7.22943,68.11,1.13,68.1193731621,134.74,59.8502528,5.5042404,60.102823749,6.9402528,2.0242404,7.22943,52.91,3.48,53.0243198919,135.35,6.9402528,2.2142404,7.2849138277,6.9402528,2.0242404,7.22943,0.0,0.19,0.19,135.35
2021-09-13 19:00:00,69.77585791999999,3.5429585599999998,69.8657491467,6.21585792,1.81295856,6.474852,63.56,1.73,63.5835395366,134.97,57.24585792,6.62295856,57.6277001891,6.21585792,1.81295856,6.474852,51.03,4.8100000000000005,51.2561898701,135.58,6.21585792,2.01295856,6.5336736868,6.21585792,1.81295856,6.474852,0.0,0.2,0.2,135.58
2021-09-13 19:30:00,68.03992416,4.12372788,68.1647739769,5.90992416,1.72372788,6.156171,62.13,2.4,62.1763371388,135.3,55.66992416,7.17372788,56.1302309605,5.90992416,1.72372788,6.156171,49.76,5.45,50.0575678594,135.78,5.90992416,1.9137278800000002,6.2120494183,5.90992416,1.72372788,6.156171,0.0,0.19,0.19,135.78
2021-09-13 20:00:00,68.9588752,3.9963386,69.0745770241,5.9188752000000004,1.7263386,6.165495,63.04,2.27,63.0808568426,135.41,56.3188752,7.2263386,56.7805924005,5.9188752000000004,1.7263386,6.165495,50.4,5.5,50.6992110392,135.81,5.9188752000000004,1.9163386,6.2213694042,5.9188752000000004,1.7263386,6.165495,0.0,0.19,0.19,135.81
2021-09-13 20:30:00,73.57470944,2.77470692,73.6270118073,5.84470944,1.70470692,6.088239,67.73,1.07,67.7384514142,135.14,58.74470944,6.75470692,59.1317761679,5.84470944,1.70470692,6.088239,52.9,5.05,53.1404977395,135.63,5.84470944,1.89470692,6.144147032,5.84470944,1.70470692,6.088239,0.0,0.19,0.19,135.63
2021-09-13 21:00:00,71.65240224,2.4311173200000002,71.6936334564,5.35240224,1.5611173200000001,5.575419,66.3,0.87,66.3057078991,135.03,56.61240224,6.46111732,56.9799098315,5.35240224,1.5611173200000001,5.575419,51.26,4.9,51.4936656299,135.63,5.35240224,1.75111732,5.6315736351,5.35240224,1.5611173200000001,5.575419,0.0,0.19,0.19,135.63
2021-09-13 21:30:00,68.20538912,3.44990516,68.2925834233,5.48538912,1.59990516,5.713947,62.72,1.85,62.7472780286,135.14,53.74538912,7.50990516,54.2675365865,5.48538912,1.59990516,5.713947,48.26,5.91,48.6205275578,135.76,5.48538912,1.79990516,5.7731405996,5.48538912,1.59990516,5.713947,0.0,0.2,0.2,135.76
2021-09-13 22:00:00,64.6489856,4.3776208,64.7970285042,5.4089856,1.5776208,5.63436,59.24,2.8,59.3061345899,135.14,50.7389856,8.2776208,51.4097623592,5.4089856,1.5776208,5.63436,45.33,6.7,45.8224715615,135.76,5.4089856,1.7576208,5.6873856997,5.4089856,1.5776208,5.63436,0.0,0.18,0.18,135.76
2021-09-13 22:30:00,57.97124352,4.57577936,58.1515505555,5.23124352,1.52577936,5.449212,52.74,3.05,52.8281184598,132.93,45.41124352,18.21577936,48.9284748968,5.23124352,1.52577936,5.449212,40.18,16.69,43.5084876777,133.5,5.23124352,1.71577936,5.5054343678,5.23124352,1.52577936,5.449212,0.0,0.19,0.19,133.5
2021-09-13 23:00:00,54.32013472,4.30920596,54.4907908917,5.14013472,1.49920596,5.354307,49.18,2.81,49.2602121392,135.0,42.31013472,19.94920596,46.77732697,5.14013472,1.49920596,5.354307,37.17,18.45,41.4971252016,134.06,5.14013472,1.67920596,5.4074686865,5.14013472,1.49920596,5.354307,0.0,0.18,0.18,134.06
2021-09-13 23:30:00,57.41368096,6.30149028,57.7584586111,5.35368096,1.5614902800000001,5.576751,52.06,4.74,52.2753402667,136.75,42.41368096,19.80149028,46.8083256471,5.35368096,1.5614902800000001,5.576751,37.06,18.24,41.3054621085,135.75,5.35368096,1.75149028,5.6329049364,5.35368096,1.5614902800000001,5.576751,0.0,0.19,0.19,135.75
2021-09-14 00:00:00,54.1584064,5.6232852,54.4495575761,5.1884064,1.5132851999999999,5.40459,48.97,4.11,49.1421712992,136.75,40.1984064,20.2632852,45.016803576,5.1884064,1.5132851999999999,5.40459,35.01,18.75,39.7147655161,135.75,5.1884064,1.7032851999999998,5.4608370644,5.1884064,1.5132851999999999,5.40459,0.0,0.19,0.19,135.75
2021-09-14 00:30:00,54.03948512,7.08193316,54.5015571275,5.38948512,1.57193316,5.614047,48.65,5.51,48.9610314434,137.23,39.13948512,20.21193316,44.0502160894,5.38948512,1.57193316,5.614047,33.75,18.64,38.5553122151,136.38,5.38948512,1.7619331599999999,5.6701815067,5.38948512,1.57193316,5.614047,0.0,0.19,0.19,136.38
2021-09-14 01:00:00,54.80294176,8.05377468,55.3915671573,5.29294176,1.54377468,5.513481,49.51,6.51,49.9361612461,137.23,39.21294176,19.80377468,43.9299930918,5.29294176,1.54377468,5.513481,33.92,18.26,38.5226426923,136.38,5.29294176,1.73377468,5.5696684924,5.29294176,1.54377468,5.513481,0.0,0.19,0.19,136.38
2021-09-14 01:30:00,51.13630848,7.59850664,51.6977692761,5.20630848,1.51850664,5.423238,45.93,6.08,46.3306734248,137.23,37.21630848,17.56850664,41.1546600331,5.20630848,1.51850664,5.423238,32.01,16.05,35.8084152121,136.42,5.20630848,1.70850664,5.4794746945,5.20630848,1.51850664,5.423238,0.0,0.19,0.19,136.42
2021-09-14 02:00:00,48.07311168,8.68757424,48.851796413,5.20311168,1.51757424,5.419908,42.87,7.17,43.465455249,136.75,36.40311168,12.28757424,38.4209711055,5.20311168,1.51757424,5.419908,31.2,10.77,33.0065584392,136.42,5.20311168,1.70757424,5.4761465411,5.20311168,1.51757424,5.419908,0.0,0.19,0.19,136.42
2021-09-14 02:30:00,47.5004144,8.9209542,48.3308679004,5.1804144,1.5109542,5.396265,42.32,7.41,42.963827809,135.36,36.0204144,12.4509542,38.1116322668,5.1804144,1.5109542,5.396265,30.84,10.94,32.722915518,135.86,5.1804144,1.7009542,5.4525167167,5.1804144,1.5109542,5.396265,0.0,0.19,0.19,135.86
2021-09-14 03:00:00,46.46953536,8.92736448,47.3192936669,5.09953536,1.48736448,5.312016,41.37,7.44,42.0336829222,135.48,35.139535359999996,12.43736448,37.2756620401,5.09953536,1.48736448,5.312016,30.04,10.95,31.973490582,135.97,5.09953536,1.68736448,5.3714485734,5.09953536,1.48736448,5.312016,0.0,0.2,0.2,135.97
2021-09-14 03:30:00,46.39656832,8.97941576,47.2575016189,5.10656832,1.48941576,5.319342,41.29,7.49,41.9638439612,135.52,35.12656832,12.44941576,37.267462413,5.10656832,1.48941576,5.319342,30.02,10.96,31.9581288564,135.99,5.10656832,1.67941576,5.3756373856,5.10656832,1.48941576,5.319342,0.0,0.19,0.19,135.99
2021-09-14 04:00:00,47.1383664,8.8249402,47.95732641,5.2283664,1.5249402,5.446215,41.91,7.3,42.541016678,135.52,35.7983664,12.2949402,37.8508730603,5.2283664,1.5249402,5.446215,30.57,10.77,32.4116923347,135.99,5.2283664,1.7149402,5.5024390139,5.2283664,1.5249402,5.446215,0.0,0.19,0.19,135.99
2021-09-14 04:30:00,46.64591904,9.04880972,47.5154997915,5.03591904,1.4688097199999999,5.245749,41.61,7.58,42.2947810019,135.49,35.38591904,12.52880972,37.5384381575,5.03591904,1.4688097199999999,5.245749,30.35,11.06,32.3024163183,135.96,5.03591904,1.65880972,5.3020873498,5.03591904,1.4688097199999999,5.245749,0.0,0.19,0.19,135.96
2021-09-14 05:00:00,46.3092656,8.9460358,47.1654496103,5.1292656,1.4960358,5.342985,41.18,7.45,41.84847548,135.49,35.0592656,12.4460358,37.2029019237,5.1292656,1.4960358,5.342985,29.93,10.95,31.8701647313,135.96,5.1292656,1.6860358,5.3992668312,5.1292656,1.4960358,5.342985,0.0,0.19,0.19,135.96
2021-09-14 05:30:00,48.2312336,8.4853598,48.9719636681,5.1612336,1.5053598,5.376285,43.07,6.98,43.6319298221,135.66,36.8612336,11.9653598,38.7546175011,5.1612336,1.5053598,5.376285,31.7,10.46,33.381156361,136.14,5.1612336,1.6953597999999999,5.4325479404,5.1612336,1.5053598,5.376285,0.0,0.19,0.19,136.14
2021-09-14 06:00:00,50.41892576,8.41843668,51.1169067034,5.30892576,1.54843668,5.530131,45.11,6.87,45.630132588,135.47,38.58892576,11.96843668,40.402334931,5.30892576,1.54843668,5.530131,33.28,10.42,34.8731243223,135.92,5.30892576,1.73843668,5.5863095882,5.30892576,1.54843668,5.530131,0.0,0.19,0.19,135.92
2021-09-14 06:30:00,51.07611872,7.80386796,51.6688519191,5.15611872,1.50386796,5.370957,45.92,6.3,46.3501499458,135.43,40.28611872,11.02386796,41.7671764227,5.15611872,1.50386796,5.370957,35.13,9.52,36.3970781794,135.89,5.15611872,1.69386796,5.4272229474,5.15611872,1.50386796,5.370957,0.0,0.19,0.19,135.89
2021-09-14 07:00:00,55.54573856,7.2412570800000005,56.0157556075,5.69573856,1.66125708,5.933061,49.85,5.58,50.1613287304,134.67,45.57573856,9.78125708,46.6135273859,5.69573856,1.66125708,5.933061,39.88,8.12,40.6982653193,135.14,5.69573856,1.8512570799999999,5.9890391984,5.69573856,1.66125708,5.933061,0.0,0.19,0.19,135.14
2021-09-14 07:30:00,66.60291104,3.13251572,66.6765357059,6.04291104,1.7625157200000001,6.294699,60.56,1.37,60.57549422,134.25,53.41291104,6.79251572,53.8430806657,6.04291104,1.7625157200000001,6.294699,47.37,5.03,47.6363075815,134.58,6.04291104,1.95251572,6.3505189925,6.04291104,1.7625157200000001,6.294699,0.0,0.19,0.19,134.58
2021-09-14 08:00:00,67.11170144,3.18841292,67.1873979785,6.85170144,1.99841292,7.137189,60.26,1.19,60.2717487717,133.08,54.86170144,6.32841292,55.2254931619,6.85170144,1.99841292,7.137189,48.01,4.33,48.2048648997,133.57,6.85170144,2.18841292,7.1927021161,6.85170144,1.99841292,7.137189,0.0,0.19,0.19,133.57
2021-09-14 08:30:00,67.98720512,3.02626816,68.0545248974,7.66720512,2.23626816,7.986672,60.32,0.79,60.3251730209,134.44,56.03720512,5.68626816,56.3249678495,7.66720512,2.23626816,7.986672,48.37,3.45,48.4928798897,134.82,7.66720512,2.4262681600000002,8.0419407817,7.66720512,2.23626816,7.986672,0.0,0.19,0.19,134.82
2021-09-14 09:00:00,74.73950272,11.00610496,75.5455333771,7.76950272,2.26610496,8.093232,66.97,8.74,67.5379041724,134.44,57.95950272,7.50610496,58.4435245961,7.76950272,2.26610496,8.093232,50.19,5.24,50.462795206,134.82,7.76950272,2.4561049600000002,8.1484737277,7.76950272,2.26610496,8.093232,0.0,0.19,0.19,134.82
2021-09-14 09:30:00,82.52236032,15.13277176,83.8983953001,7.31236032,2.13277176,7.617042,75.21,13.0,76.3252520468,134.43,62.88236032,6.45277176,63.2125739296,7.31236032,2.13277176,7.617042,55.57,4.32,55.7376650031,134.68,7.31236032,2.32277176,7.672410449,7.31236032,2.13277176,7.617042,0.0,0.19,0.19,134.68
2021-09-14 10:00:00,83.02181056,16.58302808,84.6617850566,7.62181056,2.22302808,7.939386,75.4,14.36,76.7552578004,134.43,62.83181056,5.76302808,63.0955538124,7.62181056,2.22302808,7.939386,55.21,3.54,55.3233739029,134.68,7.62181056,2.40302808,7.9916544073,7.62181056,2.22302808,7.939386,0.0,0.18,0.18,134.68
2021-09-14 10:30:00,82.521632,16.155476,84.0881629763,6.361632,1.855476,6.6267,76.16,14.3,77.4908743014,134.08,62.191632,5.395476,62.425237301,6.361632,1.855476,6.6267,55.83,3.54,55.9421174072,134.46,6.361632,2.045476,6.6823898247999995,6.361632,1.855476,6.6267,0.0,0.19,0.19,134.46
2021-09-14 11:00:00,82.34589792,15.94130356,83.8747403182,6.17589792,1.80130356,6.433227,76.17,14.14,77.4713398619,133.89,62.97589792,5.27130356,63.1961261475,6.17589792,1.80130356,6.433227,56.8,3.47,56.9058951252,134.29,6.17589792,1.99130356,6.4889910607,6.17589792,1.80130356,6.433227,0.0,0.19,0.19,134.29
2021-09-14 11:30:00,79.74834464,14.48410052,81.0529927929,7.00834464,2.04410052,7.300359,72.74,12.44,73.7960784866,134.15,63.72834464,5.31410052,63.9495236487,7.00834464,2.04410052,7.300359,56.72,3.27,56.8141822083,134.17,7.00834464,2.23410052,7.3558208058,7.00834464,2.04410052,7.300359,0.0,0.19,0.19,134.17
2021-09-14 12:00:00,80.98803488,15.48442684,82.4550136031,7.07803488,2.06442684,7.372953,73.91,13.42,75.1184697661,134.15,64.08803488,4.83442684,64.2701166768,7.07803488,2.06442684,7.372953,57.01,2.77,57.0772546642,134.17,7.07803488,2.25442684,7.4283927023,7.07803488,2.06442684,7.372953,0.0,0.19,0.19,134.17
2021-09-14 12:30:00,83.09954368,15.99445024,84.6247989558,6.76954368,1.97445024,7.051608,76.33,14.02,77.6068895138,134.0,66.22954368,4.05445024,66.3535305979,6.76954368,1.97445024,7.051608,59.46,2.08,59.4963696371,134.17,6.76954368,2.16445024,7.1071489697,6.76954368,1.97445024,7.051608,0.0,0.19,0.19,134.17
2021-09-14 13:00:00,83.8800032,16.2004176,85.430137933,6.7900032,1.9804176,7.07292,77.09,14.22,78.3905383321,133.79,66.8800032,3.9904176,66.9989422353,6.7900032,1.9804176,7.07292,60.09,2.01,60.1236076762,133.88,6.7900032,2.1704176,7.1284539708,6.7900032,1.9804176,7.07292,0.0,0.19,0.19,133.88
2021-09-14 13:30:00,84.84326976,17.04095368,86.5377058044,6.96326976,2.03095368,7.253406,77.88,15.01,79.3132681208,133.88,67.58326976,3.67095368,67.6828948286,6.96326976,2.03095368,7.253406,60.62,1.6400000000000001,60.64218004,134.06,6.96326976,2.22095368,7.3088823358,6.96326976,2.03095368,7.253406,0.0,0.19,0.19,134.06
2021-09-14 14:00:00,84.92292032,17.86960176,86.7826311121,6.75292032,1.96960176,7.034292,78.17,15.9,79.7706644074,133.95,67.08292032,3.34960176,67.1664948513,6.75292032,1.96960176,7.034292,60.33,1.38,60.3457811284,134.06,6.75292032,2.15960176,7.0898386872,6.75292032,1.96960176,7.034292,0.0,0.19,0.19,134.06
2021-09-14 14:30:00,82.61386912,17.06279516,84.3575150751,7.00386912,2.04279516,7.295697,75.61,15.02,77.0874341252,133.89,66.25386912,3.40279516,66.3411952581,7.00386912,2.04279516,7.295697,59.25,1.3599999999999999,59.2656063835,134.15,7.00386912,2.2327951600000002,7.3511602402000005,7.00386912,2.04279516,7.295697,0.0,0.19,0.19,134.15
2021-09-14 15:00:00,84.12032256,17.73384408,85.9692845931,7.11032256,2.07384408,7.406586,77.01,15.66,78.5861037334,134.08,65.68032256,3.94384408,65.7986221566,7.11032256,2.07384408,7.406586,58.57,1.87,58.5998447097,134.29,7.11032256,2.25384408,7.45898787,7.11032256,2.07384408,7.406586,0.0,0.18,0.18,134.29
2021-09-14 15:30:00,83.80503776,16.22855268,85.3618783535,7.19503776,2.09855268,7.494831,76.61,14.13,77.9021758361,133.88,64.53503776,5.07855268,64.7345564286,7.19503776,2.09855268,7.494831,57.34,2.98,57.4173841271,134.23,7.19503776,2.28855268,7.5502345485,7.19503776,2.09855268,7.494831,0.0,0.19,0.19,134.23
2021-09-14 16:00:00,75.66900416,9.05179288,76.2084847304,6.82900416,1.99179288,7.113546,68.84,7.06,69.2010780263,133.95,61.00900416,8.74179288,61.6321144482,6.82900416,1.99179288,7.113546,54.18,6.75,54.5988543836,134.26,6.82900416,2.18179288,7.1690667446,6.82900416,1.99179288,7.113546,0.0,0.19,0.19,134.26
2021-09-14 16:30:00,78.35696704,8.91619872,78.8626203174,5.98696704,1.74619872,6.236424,72.37,7.17,72.7243136784,135.11,63.12696704,8.44619872,63.6894986673,5.98696704,1.74619872,6.236424,57.14,6.7,57.5314661729,134.93,5.98696704,1.9361987200000002,6.2922682573,5.98696704,1.74619872,6.236424,0.0,0.19,0.19,134.93
2021-09-14 17:00:00,80.0047984,9.5218162,80.5694281398,6.7947984,1.9818162,7.077915,73.21,7.54,73.5972533455,135.11,64.2147984,8.2918162,64.7479308507,6.7947984,1.9818162,7.077915,57.42,6.31,57.76566887,134.93,6.7947984,2.1718162,7.1334473365,6.7947984,1.9818162,7.077915,0.0,0.19,0.19,134.93
2021-09-14 17:30:00,82.72761632,10.23680476,83.3585668884,6.05761632,1.7668047599999999,6.310017,76.67,8.47,77.1364362672,134.93,66.62761632,7.49680476,67.0480524556,6.05761632,1.7668047599999999,6.310017,60.57,5.73,60.8404289926,134.76,6.05761632,1.95680476,6.3658306881,6.05761632,1.7668047599999999,6.310017,0.0,0.19,0.19,134.76
2021-09-14 18:00:00,78.89043392,7.31512656,79.2288561111,5.6404339199999995,1.64512656,5.875452,73.25,5.67,73.4691186826,134.93,64.36043392,8.95512656,64.9804566472,5.6404339199999995,1.64512656,5.875452,58.72,7.31,59.1732583183,134.76,5.6404339199999995,1.83512656,5.9314571816,5.6404339199999995,1.64512656,5.875452,0.0,0.19,0.19,134.76
2021-09-14 18:30:00,76.3422416,6.4244038,76.6120800964,6.1522416,1.7944038,6.408585,70.19,4.63,70.3425404716,135.42,62.5322416,9.7644038,63.2900056967,6.1522416,1.7944038,6.408585,56.38,7.97,56.9405417958,135.18,6.1522416,1.9844038,6.4643588349,6.1522416,1.7944038,6.408585,0.0,0.19,0.19,135.18
2021-09-14 19:00:00,74.72339072,6.13598896,74.9748990077,5.88339072,1.71598896,6.128532,68.84,4.42,68.98175121,135.54,61.05339072,10.13598896,61.8890522678,5.88339072,1.71598896,6.128532,55.17,8.42,55.8088281547,135.18,5.88339072,1.9059889600000002,6.1844223885,5.88339072,1.71598896,6.128532,0.0,0.19,0.19,135.18
2021-09-14 19:30:00,74.45921504,5.78393772,74.6835232158,5.73921504,1.67393772,5.978349,68.72,4.11,68.8427955563,135.71,61.24921504,10.22393772,62.0966605021,5.73921504,1.67393772,5.978349,55.51,8.55,56.1646027316,135.37,5.73921504,1.86393772,6.0343063478,5.73921504,1.67393772,5.978349,0.0,0.19,0.19,135.37
2021-09-14 20:00:00,72.18816576,5.04988168,72.3645809825,6.06816576,1.7698816800000001,6.321006,66.12,3.2800000000000002,66.2013051231,135.87,58.69816576,11.14988168,59.7477574899,6.06816576,1.7698816800000001,6.321006,52.63,9.38,53.459342495,135.48,6.06816576,1.95988168,6.376815184,6.06816576,1.7698816800000001,6.321006,0.0,0.19,0.19,135.48
2021-09-14 20:30:00,74.29937472,5.77065096,74.5231339671,5.89937472,1.72065096,6.145182,68.4,4.05,68.5197964095,134.06,59.50937472,10.67065096,60.4584855209,5.89937472,1.72065096,6.145182,53.61,8.95,54.3519512069,133.81,5.89937472,1.91065096,6.2010651648,5.89937472,1.72065096,6.145182,0.0,0.19,0.19,133.81
2021-09-14 21:00:00,74.21214208,6.20354144,74.4709739328,5.77214208,1.68354144,6.012648,68.44,4.52,68.5890953432,134.06,58.59214208,10.73354144,59.5671723802,5.77214208,1.68354144,6.012648,52.82,9.05,53.5896902398,133.81,5.77214208,1.87354144,6.0685897636,5.77214208,1.68354144,6.012648,0.0,0.19,0.19,133.81
2021-09-14 21:30:00,68.4276864,3.8530752,68.5360814065,5.9076864,1.7230751999999998,6.15384,62.52,2.13,62.5562730667,134.24,53.9176864,12.6730752,55.3870358636,5.9076864,1.7230751999999998,6.15384,48.01,10.95,49.2428939036,134.03,5.9076864,1.9130752,6.2097194237,5.9076864,1.7230751999999998,6.15384,0.0,0.19,0.19,134.03
2021-09-14 22:00:00,66.49946464,3.10776052,66.5720434781,5.88946464,1.7177605200000001,6.134859,60.61,1.3900000000000001,60.6259366938,134.48,52.04946464,13.38776052,53.7436405638,5.88946464,1.7177605200000001,6.134859,46.16,11.67,47.6123355865,134.29,5.88946464,1.89776052,6.1876723198,5.88946464,1.7177605200000001,6.134859,0.0,0.18,0.18,134.29
2021-09-14 22:30:00,62.27605856,2.28801708,62.3180751622,5.37605856,1.5680170800000002,5.600061,56.9,0.72,56.9045551779,133.55,48.29605856,13.69801708,50.2010452516,5.37605856,1.5680170800000002,5.600061,42.92,12.13,44.6011580567,133.36,5.37605856,1.7580170800000001,5.6562027628,5.37605856,1.5680170800000002,5.600061,0.0,0.19,0.19,133.36
2021-09-14 23:00:00,62.33426048,3.7324926400000003,62.4459088403,5.25426048,1.53249264,5.473188,57.08,2.2,57.1223809028,133.55,48.30426048,12.68249264,49.9414377054,5.25426048,1.53249264,5.473188,43.05,11.15,44.4704958371,133.36,5.25426048,1.71249264,5.5262902777,5.25426048,1.53249264,5.473188,0.0,0.18,0.18,133.36
2021-09-14 23:30:00,61.24291168,4.87584924,61.4367002439,5.40291168,1.5758492400000002,5.628033,55.84,3.3,55.9374257541,133.5,45.36291168,13.06584924,47.2070987506,5.40291168,1.5758492400000002,5.628033,39.96,11.49,41.5791017219,133.36,5.40291168,1.76584924,5.6841602863,5.40291168,1.5758492400000002,5.628033,0.0,0.19,0.19,133.36
2021-09-15 00:00:00,54.66936544,2.39356492,54.7217385564,5.1893654399999996,1.5135649199999999,5.405589,49.48,0.88,49.4878247653,133.73,41.20936544,15.36356492,43.9801196794,5.1893654399999996,1.5135649199999999,5.405589,36.02,13.85,38.5909691508,133.7,5.1893654399999996,1.69356492,5.4587247419,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.18,0.18,133.7
2021-09-15 00:30:00,52.01235232,2.83235276,52.0894136655,5.32235232,1.55235276,5.544117,46.69,1.28,46.7075422175,134.73,39.22235232,15.94235276,42.3385348476,5.32235232,1.55235276,5.544117,33.9,14.39,36.8277354721,134.52,5.32235232,1.7423527600000002,5.6002881496,5.32235232,1.55235276,5.544117,0.0,0.19,0.19,134.52
2021-09-15 01:00:00,51.19830656,2.9057560799999997,51.28069825,5.12830656,1.49575608,5.341986,46.07,1.4100000000000001,46.0915718977,134.73,38.32830656,16.18575608,41.6057421955,5.12830656,1.49575608,5.341986,33.2,14.69,36.3047669046,134.52,5.12830656,1.68575608,5.3982684015,5.12830656,1.49575608,5.341986,0.0,0.19,0.19,134.52
2021-09-15 01:30:00,50.51290176,2.88542968,50.5952463049,5.33290176,1.55542968,5.555106,45.18,1.33,45.1995719006,135.15,37.47290176,16.06542968,40.7715145306,5.33290176,1.55542968,5.555106,32.14,14.51,35.2635746912,134.95,5.33290176,1.74542968,5.611271331,5.33290176,1.55542968,5.555106,0.0,0.19,0.19,134.95
2021-09-15 02:00:00,49.79096352,2.54736436,49.8560840162,5.51096352,1.60736436,5.740587,44.28,0.9400000000000001,44.2899762926,135.15,37.04096352,15.93736436,40.3240940535,5.51096352,1.60736436,5.740587,31.53,14.33,34.6336512658,134.95,5.51096352,1.79736436,5.7966574473,5.51096352,1.60736436,5.740587,0.0,0.19,0.19,134.95
2021-09-15 02:30:00,49.43265216,2.83160688,49.5136859575,5.18265216,1.51160688,5.398596,44.25,1.32,44.2696837576,135.09,36.83265216,16.18160688,40.230444521,5.18265216,1.51160688,5.398596,31.65,14.67,34.8845438554,134.89,5.18265216,1.70160688,5.4548464127,5.18265216,1.51160688,5.398596,0.0,0.19,0.19,134.89
2021-09-15 03:00:00,48.0742304,3.2945672,48.1869878866,5.3642304,1.5645672,5.58774,42.71,1.73,42.7450231021,135.25,35.8342304,16.5945672,39.4901472385,5.3642304,1.5645672,5.58774,30.47,15.03,33.9753116248,135.05,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,135.05
2021-09-15 03:30:00,48.39940544,3.45190992,48.5223466976,5.14940544,1.5019099200000001,5.363964,43.25,1.9500000000000002,43.2939372199,135.38,36.04940544,16.58190992,39.6802138247,5.14940544,1.5019099200000001,5.363964,30.9,15.08,34.3833738891,135.16,5.14940544,1.69190992,5.420233903,5.14940544,1.5019099200000001,5.363964,0.0,0.19,0.19,135.16
2021-09-15 04:00:00,48.87966528,3.59281904,49.0115295266,5.04966528,1.47281904,5.260068,43.83,2.12,43.8812408667,135.46,36.46966528,16.64281904,40.0876528526,5.04966528,1.47281904,5.260068,31.42,15.17,34.8904757778,135.22,5.04966528,1.65281904,5.3132786694,5.04966528,1.47281904,5.260068,0.0,0.18,0.18,135.22
2021-09-15 04:30:00,47.98617856,3.61305208,48.1220061731,5.25617856,1.53305208,5.475186,42.73,2.08,42.7805949,135.51,35.75617856,16.77305208,39.4948044848,5.25617856,1.53305208,5.475186,30.5,15.24,34.0955656941,135.28,5.25617856,1.72305208,5.5313941755,5.25617856,1.53305208,5.475186,0.0,0.19,0.19,135.28
2021-09-15 05:00:00,47.66752736,3.93969548,47.8300571303,5.10752736,1.48969548,5.320341,42.56,2.45,42.6304597676,135.51,35.33752736,17.12969548,39.2704380821,5.10752736,1.48969548,5.320341,30.23,15.64,34.0361939705,135.28,5.10752736,1.67969548,5.3766358105,5.10752736,1.48969548,5.320341,0.0,0.19,0.19,135.28
2021-09-15 05:30:00,48.4729616,3.4346138,48.5944912334,5.4329616,1.5846138,5.6593350000000004,43.04,1.85,43.0797411784,135.56,36.0129616,16.5846138,39.6482385245,5.4329616,1.5846138,5.6593350000000004,30.58,15.0,34.0607750939,135.33,5.4329616,1.7746138,5.7154462543,5.4329616,1.5846138,5.6593350000000004,0.0,0.19,0.19,135.33
2021-09-15 06:00:00,50.9900144,3.2475042,51.0933249265,5.5800144,1.6275042,5.812515,45.41,1.62,45.4388875304,135.08,38.0900144,16.3975042,41.46959538,5.5800144,1.6275042,5.812515,32.51,14.77,35.7078842834,134.82,5.5800144,1.8175042000000001,5.8685502657,5.5800144,1.6275042,5.812515,0.0,0.19,0.19,134.82
2021-09-15 06:30:00,55.8644304,2.3062922,55.912016308,5.1644304,1.5062921999999999,5.379615,50.7,0.8,50.7063112443,134.88,42.3044304,14.7862922,44.814052132,5.1644304,1.5062921999999999,5.379615,37.14,13.28,39.442844725,134.64,5.1644304,1.6962921999999998,5.4358760641,5.1644304,1.5062921999999999,5.379615,0.0,0.19,0.19,134.64
2021-09-15 07:00:00,58.94609856,3.15636208,59.0305442718,5.33609856,1.55636208,5.558436,53.61,1.6,53.6338708281,134.84,45.99609856,13.25636208,47.8682798765,5.33609856,1.55636208,5.558436,40.66,11.7,42.3098759157,134.69,5.33609856,1.74636208,5.6145995722,5.33609856,1.55636208,5.558436,0.0,0.19,0.19,134.69
2021-09-15 07:30:00,64.58454944,6.17132692,64.8787276565,6.00454944,1.75132692,6.254739,58.58,4.42,58.746513088,135.58,51.71454944,11.17132692,52.9074018351,6.00454944,1.75132692,6.254739,45.71,9.42,46.6705528144,135.34,6.00454944,1.94132692,6.3105755829,6.00454944,1.75132692,6.254739,0.0,0.19,0.19,135.34
2021-09-15 08:00:00,70.77223072,9.84398396,71.4535699688,7.04223072,2.05398396,7.335657,63.73,7.79,64.2043378597,134.9,56.10223072,9.23398396,56.8570730124,7.04223072,2.05398396,7.335657,49.06,7.18,49.582617922,134.7,7.04223072,2.24398396,7.391108004,7.04223072,2.05398396,7.335657,0.0,0.19,0.19,134.7
2021-09-15 08:30:00,73.7014688,13.4754284,74.9232518905,9.7214688,2.8354284,10.12653,63.98,10.64,64.8586925554,134.49,57.1514688,8.1854284,57.7346657052,9.7214688,2.8354284,10.12653,47.43,5.35,47.7307804252,134.4,9.7214688,3.0254284,10.1813639869,9.7214688,2.8354284,10.12653,0.0,0.19,0.19,134.4
2021-09-15 09:00:00,77.90997984,15.92624412,79.5211305908,10.16997984,2.96624412,10.593729,67.74,12.96,68.9686102513,134.08,59.22997984,7.32624412,59.6813569279,10.16997984,2.96624412,10.593729,49.06,4.36,49.253357246,134.12,10.16997984,3.14624412,10.6455315512,10.16997984,2.96624412,10.593729,0.0,0.18,0.18,134.12
2021-09-15 09:30:00,78.93800064,16.70983352,80.6872138651,11.34800064,3.30983352,11.820834,67.59,13.4,68.9055012318,133.82,60.15800064,7.07983352,60.5731713193,11.34800064,3.30983352,11.820834,48.81,3.77,48.9553776413,134.09,11.34800064,3.49983352,11.8754348633,11.34800064,3.30983352,11.820834,0.0,0.19,0.19,134.09
2021-09-15 10:00:00,79.65003904,18.16209472,81.6944943291,10.910039040000001,3.18209472,11.364624,68.74,14.98,70.3533083799,133.75,59.74003904,6.31209472,60.0725794706,10.910039040000001,3.18209472,11.364624,48.83,3.13,48.9302135699,133.95,10.910039040000001,3.3720947199999998,11.4192808291,10.910039040000001,3.18209472,11.364624,0.0,0.19,0.19,133.95
2021-09-15 10:30:00,79.54702304,17.17538172,81.3801118932,9.92702304,2.89538172,10.340648999999999,69.62,14.28,71.0694223981,133.55,60.30702304,6.08538172,60.6132732875,9.92702304,2.89538172,10.340648999999999,50.38,3.19,50.4808924248,133.95,9.92702304,3.08538172,10.3954493311,9.92702304,2.89538172,10.340648999999999,0.0,0.19,0.19,133.95
2021-09-15 11:00:00,79.41917088,17.40892484,81.304829914,9.93917088,2.8989248400000003,10.353303,69.48,14.51,70.9789440609,133.55,59.77917088,6.21892484,60.1017828127,9.93917088,2.8989248400000003,10.353303,49.84,3.32,49.9504554534,133.86,9.93917088,3.08892484,10.4081013854,9.93917088,2.8989248400000003,10.353303,0.0,0.19,0.19,133.86
2021-09-15 11:30:00,79.14300448,19.89670964,81.6057241413,12.50300448,3.64670964,13.023963,66.64,16.25,68.5926533967,133.49,59.12300448,6.17670964,59.4447760591,12.50300448,3.64670964,13.023963,46.62,2.5300000000000002,46.6885992508,133.86,12.50300448,3.83670964,13.0784349939,12.50300448,3.64670964,13.023963,0.0,0.19,0.19,133.86
2021-09-15 12:00:00,80.20104672,19.77447196,82.6028912102,12.22104672,3.56447196,12.730257,67.98,16.21,69.8859392153,133.22,59.61104672,6.30447196,59.9435005463,12.22104672,3.56447196,12.730257,47.39,2.74,47.4691447153,133.66,12.22104672,3.75447196,12.7847582156,12.22104672,3.56447196,12.730257,0.0,0.19,0.19,133.66
2021-09-15 12:30:00,80.68782176,18.54561468,82.7916928456,10.407821760000001,3.03561468,10.841481,70.28,15.51,71.9710948923,133.39,61.32782176,5.86561468,61.6076874862,10.407821760000001,3.03561468,10.841481,50.92,2.83,50.9985813528,133.79,10.407821760000001,3.21561468,10.8932516522,10.407821760000001,3.03561468,10.841481,0.0,0.18,0.18,133.79
2021-09-15 13:00:00,80.5036672,17.8710696,82.4634195343,9.1236672,2.6610696,9.50382,71.38,15.21,72.9825218802,133.39,60.8536672,6.1010696,61.1587431358,9.1236672,2.6610696,9.50382,51.73,3.44,51.8442523333,133.79,9.1236672,2.8510695999999998,9.5587604343,9.1236672,2.6610696,9.50382,0.0,0.19,0.19,133.79
