Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-15 13:30:00,80.39176672,19.36468196,82.6911546888,11.501766719999999,3.35468196,11.981007,68.89,16.01,70.7258948335,133.61,60.24176672,6.16468196,60.5563684613,11.501766719999999,3.35468196,11.981007,48.74,2.81,48.8209350586,134.01,11.501766719999999,3.54468196,12.0355892203,11.501766719999999,3.35468196,11.981007,0.0,0.19,0.19,134.01
2021-09-15 14:00:00,79.05400448,19.59533464,81.4463796861,11.50400448,3.35533464,11.983338,67.55,16.24,69.474744332,133.61,58.69400448,6.32533464,59.0338548649,11.50400448,3.35533464,11.983338,47.19,2.9699999999999998,47.2833691693,134.01,11.50400448,3.54533464,12.0379199526,11.50400448,3.35533464,11.983338,0.0,0.19,0.19,134.01
2021-09-15 14:30:00,79.22715264,18.97416952,81.4675446077,10.19715264,2.9741695200000002,10.622034,69.03,16.0,70.860009173,133.66,59.52715264,6.13416952,59.8423757644,10.19715264,2.9741695200000002,10.622034,49.33,3.16,49.431108626,134.19,10.19715264,3.16416952,10.6767921547,10.19715264,2.9741695200000002,10.622034,0.0,0.19,0.19,134.19
2021-09-15 15:00:00,77.107432,18.479251,79.290849328,10.557432,3.079251,10.997325,66.55,15.4,68.3085829161,133.77,57.017432,7.129251,57.461411153,10.557432,3.079251,10.997325,46.46,4.05,46.6361887379,134.27,10.557432,3.269251,11.052030245,10.557432,3.079251,10.997325,0.0,0.19,0.19,134.27
2021-09-15 15:30:00,73.58398048,20.63782764,76.4233087021,15.52398048,4.52782764,16.170813,58.06,16.11,60.2535949135,135.47,53.27398048,8.44782764,53.9396216896,15.52398048,4.52782764,16.170813,37.75,3.92,37.952982755,135.97,15.52398048,4.72782764,16.227948858,15.52398048,4.52782764,16.170813,0.0,0.2,0.2,135.97
2021-09-15 16:00:00,72.65751232,23.13635776,76.252246832,20.14751232,5.87635776,20.986992,52.51,17.26,55.2739332778,135.47,51.13751232,9.15635776,51.9507849191,20.14751232,5.87635776,20.986992,30.99,3.2800000000000002,31.1630951608,135.97,20.14751232,6.06635776,21.0409826091,20.14751232,5.87635776,20.986992,0.0,0.19,0.19,135.97
2021-09-15 16:30:00,76.72185056000001,21.45512308,79.6653290945,17.57185056,5.12512308,18.304011,59.15,16.33,61.3627851389,135.47,56.26185056,8.59512308,56.914602425,17.57185056,5.12512308,18.304011,38.69,3.47,38.8452957255,136.1,17.57185056,5.31512308,18.3581171545,17.57185056,5.12512308,18.304011,0.0,0.19,0.19,136.1
2021-09-15 17:00:00,73.55216896,10.71479928,74.3285172887,8.86216896,2.58479928,9.231426,64.69,8.13,65.1988726896,135.47,58.67216896,9.37479928,59.4164141632,8.86216896,2.58479928,9.231426,49.81,6.79,50.2706693809,135.98,8.86216896,2.78479928,9.2894104068,8.86216896,2.58479928,9.231426,0.0,0.2,0.2,135.98
2021-09-15 17:30:00,70.68357696,8.14729328,71.1515736976,9.45357696,2.75729328,9.847476,61.23,5.39,61.4667796456,136.35,57.68357696,10.58729328,58.6471297669,9.45357696,2.75729328,9.847476,48.23,7.83,48.8614551564,136.28,9.45357696,2.9472932800000002,9.9023560336,9.45357696,2.75729328,9.847476,0.0,0.19,0.19,136.28
2021-09-15 18:00:00,72.9633792,7.8022355999999995,73.3793539399,7.4133792,2.1622356,7.72227,65.55,5.64,65.7921887461,136.31,59.4733792,10.0522356,60.3169153225,7.4133792,2.1622356,7.72227,52.06,7.89,52.6544936354,136.02,7.4133792,2.3522356,7.7776091108,7.4133792,2.1622356,7.72227,0.0,0.19,0.19,136.02
2021-09-15 18:30:00,71.9447376,6.8026318,72.2656285362,7.6547376,2.2326318,7.973685,64.29,4.57,64.4522226149,136.27,58.4147376,10.7926318,59.4033876984,7.6547376,2.2326318,7.973685,50.76,8.56,51.4767054113,136.02,7.6547376,2.4226318,8.028957128,7.6547376,2.2326318,7.973685,0.0,0.19,0.19,136.02
2021-09-15 19:00:00,72.44057344,5.97433392,72.686514197,5.98057344,1.7443339199999999,6.229764,66.46,4.23,66.5944779993,136.44,59.55057344,10.41433392,60.4543559062,5.98057344,1.7443339199999999,6.229764,53.57,8.67,54.2670599904,136.09,5.98057344,1.94433392,6.2886956568,5.98057344,1.7443339199999999,6.229764,0.0,0.2,0.2,136.09
2021-09-15 19:30:00,71.67635776,5.59393768,71.8943141042,5.87635776,1.71393768,6.121206,65.8,3.88,65.9142958697,136.44,58.34635776,10.80393768,59.3382046683,5.87635776,1.71393768,6.121206,52.47,9.09,53.2515633573,136.04,5.87635776,1.9039376799999999,6.1770995793,5.87635776,1.71393768,6.121206,0.0,0.19,0.19,136.04
2021-09-15 20:00:00,73.30325152,6.00344836,73.5486782724,5.22325152,1.5234483600000002,5.440887,68.08,4.48,68.2272438253,136.53,59.25325152,10.48344836,60.1735033483,5.22325152,1.5234483600000002,5.440887,54.03,8.96,54.7678966184,136.16,5.22325152,1.7134483600000001,5.4971139449,5.22325152,1.5234483600000002,5.440887,0.0,0.19,0.19,136.16
2021-09-15 20:30:00,72.3323824,5.5802782,72.5473159286,5.2123824,1.5202782,5.429565,67.12,4.06,67.242679899,136.37,59.1323824,10.4702782,60.0521887518,5.2123824,1.5202782,5.429565,53.92,8.95,54.6577432758,136.07,5.2123824,1.7102781999999999,5.4857981922,5.2123824,1.5202782,5.429565,0.0,0.19,0.19,136.07
2021-09-15 21:00:00,67.91257216,4.39491688,68.0546306416,5.26257216,1.53491688,5.481846,62.65,2.86,62.7152461527,136.34,54.59257216,11.864916879999999,55.867031312,5.26257216,1.53491688,5.481846,49.33,10.33,50.3999781746,135.89,5.26257216,1.7249168799999999,5.5380505579,5.26257216,1.53491688,5.481846,0.0,0.19,0.19,135.89
2021-09-15 21:30:00,65.74493984,2.84102412,65.8062955394,5.2149398399999995,1.5210241199999999,5.4322289999999995,60.53,1.32,60.5443911523,135.09,52.74493984,12.70102412,54.2526007895,5.2149398399999995,1.5210241199999999,5.4322289999999995,47.53,11.18,48.8271778828,134.85,5.2149398399999995,1.71102412,5.4884607199,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.19,0.19,134.85
2021-09-15 22:00:00,65.8496944,3.0207442,65.9189437726,5.8996944,1.7207442,6.145515,59.95,1.3,59.9640934226,134.97,51.4596944,13.5607442,53.2164817608,5.8996944,1.7207442,6.145515,45.56,11.84,47.0733385262,134.62,5.8996944,1.9107442,6.2013980207,5.8996944,1.7207442,6.145515,0.0,0.19,0.19,134.62
2021-09-15 22:30:00,61.60069344,2.94936892,61.6712591838,5.86069344,1.7093689200000002,6.104889,55.74,1.24,55.7537909025,134.48,47.14069344,13.87936892,49.1414474718,5.86069344,1.7093689200000002,6.104889,41.28,12.17,43.0365809516,134.2,5.86069344,1.88936892,6.1577140656000005,5.86069344,1.7093689200000002,6.104889,0.0,0.18,0.18,134.2
2021-09-15 23:00:00,59.09505952,2.42939236,59.1449744857,5.41505952,1.57939236,5.640687,53.68,0.85,53.6867292727,133.5,45.31505952,13.97939236,47.4223368262,5.41505952,1.57939236,5.640687,39.9,12.4,41.782412568,133.36,5.41505952,1.75939236,5.693709782,5.41505952,1.57939236,5.640687,0.0,0.18,0.18,133.36
2021-09-15 23:30:00,58.3379264,3.5231452,58.444214502,5.6679264,1.6531452,5.90409,52.67,1.87,52.703185862,133.54,43.8579264,13.6831452,45.9428576677,5.6679264,1.6531452,5.90409,38.19,12.03,40.0399425574,133.36,5.6679264,1.8431452,5.9600817028,5.6679264,1.6531452,5.90409,0.0,0.19,0.19,133.36
2021-09-16 00:00:00,53.93022432,2.14964876,53.9730496173,5.45022432,1.58964876,5.677317,48.48,0.56,48.4832342156,133.71,40.79022432,15.12964876,43.5057314808,5.45022432,1.58964876,5.677317,35.34,13.54,37.8450419474,133.54,5.45022432,1.7796487600000002,5.7334191236,5.45022432,1.58964876,5.677317,0.0,0.19,0.19,133.54
2021-09-16 00:30:00,52.31393056,2.6253130799999997,52.3797632622,5.50393056,1.6053130800000002,5.733261,46.81,1.02,46.8211116912,134.18,39.36393056,15.52531308,42.314942696,5.50393056,1.6053130800000002,5.733261,33.86,13.92,36.6096435383,133.97,5.50393056,1.7853130799999999,5.7862418203,5.50393056,1.6053130800000002,5.733261,0.0,0.18,0.18,133.97
2021-09-16 01:00:00,49.85588864,2.98421752,49.9451217467,5.46588864,1.59421752,5.693634,44.39,1.3900000000000001,44.4117574523,134.57,37.34588864,15.97421752,40.6188505954,5.46588864,1.59421752,5.693634,31.88,14.38,34.9731153888,134.37,5.46588864,1.78421752,5.7497278878,5.46588864,1.59421752,5.693634,0.0,0.19,0.19,134.37
2021-09-16 01:30:00,49.63523904,3.20694472,49.7387318796,5.71523904,1.66694472,5.953374,43.92,1.54,43.9469907957,134.77,37.16523904,16.27694472,40.5733153972,5.71523904,1.66694472,5.953374,31.45,14.61,34.6778690233,134.51,5.71523904,1.85694472,6.0093428075,5.71523904,1.66694472,5.953374,0.0,0.19,0.19,134.51
2021-09-16 02:00:00,49.71294144,3.50710792,49.8364961908,5.61294144,1.63710792,5.846814,44.1,1.87,44.1396295861,134.99,37.59294144,16.25710792,40.9575732195,5.61294144,1.63710792,5.846814,31.98,14.62,35.1634014282,134.72,5.61294144,1.82710792,5.9028327911,5.61294144,1.63710792,5.846814,0.0,0.19,0.19,134.72
2021-09-16 02:30:00,49.2909536,3.6269448,49.4242130477,5.4409536,1.5869448,5.66766,43.85,2.04,43.8974270317,134.81,37.2109536,16.2369448,40.5991803398,5.4409536,1.5869448,5.66766,31.77,14.65,34.9850739602,134.53,5.4409536,1.7669448,5.7206704156,5.4409536,1.5869448,5.66766,0.0,0.18,0.18,134.53
2021-09-16 03:00:00,48.32186272,4.13845996,48.4987553198,5.41186272,1.57845996,5.637357,42.91,2.56,42.9862966537,134.6,36.44186272,16.57845996,40.035667762,5.41186272,1.57845996,5.637357,31.03,15.0,34.46535797,134.31,5.41186272,1.76845996,5.6934794924,5.41186272,1.57845996,5.637357,0.0,0.19,0.19,134.31
2021-09-16 03:30:00,48.08093376,4.07610568,48.2534022505,5.30093376,1.5461056800000001,5.521806,42.78,2.5300000000000002,42.8547465282,134.69,36.11093376,16.67610568,39.7755205833,5.30093376,1.5461056800000001,5.521806,30.81,15.13,34.32452476,134.38,5.30093376,1.73610568,5.5779890337,5.30093376,1.5461056800000001,5.521806,0.0,0.19,0.19,134.38
2021-09-16 04:00:00,46.58105376,4.80114068,46.8278284914,5.18105376,1.51114068,5.396931,41.4,3.29,41.5305201027,134.83,34.92105376,17.12114068,38.8923315564,5.18105376,1.51114068,5.396931,29.74,15.61,33.5877909366,134.52,5.18105376,1.70114068,5.453182344,5.18105376,1.51114068,5.396931,0.0,0.19,0.19,134.52
2021-09-16 04:30:00,47.58367104,4.97107072,47.8426305061,5.28367104,1.54107072,5.503824,42.3,3.43,42.438837166,134.89,35.90367104,17.20107072,39.8114358955,5.28367104,1.54107072,5.503824,30.62,15.66,34.3921502672,134.55,5.28367104,1.7210707200000002,5.5569113797,5.28367104,1.54107072,5.503824,0.0,0.18,0.18,134.55
2021-09-16 05:00:00,47.87305152,4.30172336,48.0659326936,5.42305152,1.58172336,5.649012,42.45,2.7199999999999998,42.5370532595,134.93,36.02305152,16.76172336,39.7317959676,5.42305152,1.58172336,5.649012,30.6,15.18,34.1583430511,134.58,5.42305152,1.77172336,5.705128522,5.42305152,1.58172336,5.649012,0.0,0.19,0.19,134.58
2021-09-16 05:30:00,49.42642816,3.61687488,49.5585873947,5.40642816,1.57687488,5.631696,44.02,2.04,44.0672440709,134.78,37.44642816,16.14687488,40.7793642708,5.40642816,1.57687488,5.631696,32.04,14.57,35.1972513131,134.46,5.40642816,1.76687488,5.6878214011,5.40642816,1.57687488,5.631696,0.0,0.19,0.19,134.46
2021-09-16 06:00:00,51.9530416,3.2213038,52.0528128891,5.3530416,1.5613038000000001,5.576085,46.6,1.6600000000000001,46.6295571499,134.32,39.3230416,15.9813038,42.4464800876,5.3530416,1.5613038000000001,5.576085,33.97,14.42,36.9038927486,134.0,5.3530416,1.7413037999999998,5.6291378821,5.3530416,1.5613038000000001,5.576085,0.0,0.18,0.18,134.0
2021-09-16 06:30:00,55.93637824,2.11811032,55.976466501,5.37637824,1.5681103200000002,5.600394,50.56,0.55,50.5629914068,133.87,42.75637824,14.79811032,45.2448002454,5.37637824,1.5681103200000002,5.600394,37.38,13.23,39.6522042262,133.67,5.37637824,1.7581103200000001,5.6565355896,5.37637824,1.5681103200000002,5.600394,0.0,0.19,0.19,133.67
2021-09-16 07:00:00,61.32493952,3.73435736,61.4385353994,5.53493952,1.61435736,5.765562,55.79,2.12,55.8302650898,133.87,47.00493952,13.29435736,48.8487899225,5.53493952,1.61435736,5.765562,41.47,11.68,43.0834457768,133.67,5.53493952,1.80435736,5.821620133,5.53493952,1.61435736,5.765562,0.0,0.19,0.19,133.67
2021-09-16 07:30:00,67.65259168,6.28908924,67.9442845609,5.72259168,1.66908924,5.961033,61.93,4.62,62.1020877266,135.25,52.85259168,11.02908924,53.9910849748,5.72259168,1.66908924,5.961033,47.13,9.36,48.0504578542,135.07,5.72259168,1.8590892399999999,6.0169982831,5.72259168,1.66908924,5.961033,0.0,0.19,0.19,135.07
2021-09-16 08:00:00,70.80829504,7.56200272,71.2109439034,6.6582950400000005,1.94200272,6.9357240000000004,64.15,5.62,64.3957056022,134.69,55.95829504,10.04200272,56.8521996269,6.6582950400000005,1.94200272,6.9357240000000004,49.3,8.1,49.9609847781,134.5,6.6582950400000005,2.13200272,6.9913037724,6.6582950400000005,1.94200272,6.9357240000000004,0.0,0.19,0.19,134.5
2021-09-16 08:30:00,73.7373152,9.2108836,74.3103763252,7.4773152,2.1808836,7.78887,66.26,7.03,66.6318880117,134.16,58.6873152,8.7208836,59.3317349835,7.4773152,2.1808836,7.78887,51.21,6.54,51.625920815,133.89,7.4773152,2.3708836,7.844190949,7.4773152,2.1808836,7.78887,0.0,0.19,0.19,133.89
2021-09-16 09:00:00,73.52969152,10.83074336,74.3230821263,8.77969152,2.56074336,9.145512,64.75,8.27,65.275994056,134.16,57.37969152,8.60074336,58.0207013511,8.77969152,2.56074336,9.145512,48.6,6.04,48.9738869195,133.89,8.77969152,2.7407433599999997,9.1975353955,8.77969152,2.56074336,9.145512,0.0,0.18,0.18,133.89
2021-09-16 09:30:00,69.74027776,11.10549768,70.6189664379,11.95027776,3.48549768,12.448206,57.79,7.62,58.290209298,134.16,54.15027776,10.25549768,55.1128643254,11.95027776,3.48549768,12.448206,42.2,6.77,42.7395940552,133.99,11.95027776,3.67549768,12.5027365699,11.95027776,3.48549768,12.448206,0.0,0.19,0.19,133.99
2021-09-16 10:00:00,64.15936288,12.91398084,65.4461209416,17.73936288,5.17398084,18.478503,46.42,7.74,47.0608542209,134.33,48.54936288,12.23398084,50.0670642563,17.73936288,5.17398084,18.478503,30.81,7.06,31.6085384034,134.12,17.73936288,5.36398084,18.5326006227,17.73936288,5.17398084,18.478503,0.0,0.19,0.19,134.12
2021-09-16 10:30:00,60.93063936,13.99768648,62.517821776,19.98063936,5.82768648,20.813166,40.95,8.17,41.757052099,134.93,45.98063936,12.17768648,47.5659042168,19.98063936,5.82768648,20.813166,26.0,6.35,26.7642018375,134.85,19.98063936,6.01768648,20.867163195,19.98063936,5.82768648,20.813166,0.0,0.19,0.19,134.85
2021-09-16 11:00:00,59.62967808,15.52073944,61.6164901685,22.21967808,6.48073944,23.145498,37.41,9.04,38.4867470696,134.98,44.31967808,12.21073944,45.9710346064,22.21967808,6.48073944,23.145498,22.1,5.73,22.8307446221,134.81,22.21967808,6.67073944,23.1994150498,22.21967808,6.48073944,23.145498,0.0,0.19,0.19,134.81
2021-09-16 11:30:00,59.56622048,16.82889764,61.8978708685,23.27622048,6.78889764,24.246063,36.29,10.04,37.6532296092,134.86,44.65622048,11.72889764,46.1708248509,23.27622048,6.78889764,24.246063,21.38,4.94,21.9432905463,134.74,23.27622048,6.97889764,24.2999475741,23.27622048,6.78889764,24.246063,0.0,0.19,0.19,134.74
2021-09-16 12:00:00,60.67308576,15.60381668,62.6474455235,21.13308576,6.16381668,22.013631,39.54,9.44,40.651263203,134.61,45.41308576,11.74381668,46.9069886953,21.13308576,6.16381668,22.013631,24.28,5.58,24.9129444265,134.46,21.13308576,6.3538166799999996,22.067584828,21.13308576,6.16381668,22.013631,0.0,0.19,0.19,134.46
2021-09-16 12:30:00,61.91926912,16.67687016,64.1257661684,21.58926912,6.29687016,22.488822,40.33,10.38,41.644366966,134.68,46.53926912,10.97687016,47.8162655247,21.58926912,6.29687016,22.488822,24.95,4.68,25.3851314749,134.63,21.58926912,6.48687016,22.5427599377,21.58926912,6.29687016,22.488822,0.0,0.19,0.19,134.63
2021-09-16 13:00:00,63.55057856,16.24850208,65.5948919898,20.84057856,6.07850208,21.708936,42.71,10.17,43.9041342017,134.68,47.80057856,11.06850208,49.0653344936,20.84057856,6.07850208,21.708936,26.96,4.99,27.4179083812,134.58,20.84057856,6.26850208,21.7629003821,20.84057856,6.07850208,21.708936,0.0,0.19,0.19,134.58
2021-09-16 13:30:00,65.90434912,14.46668516,67.473463024,16.51434912,4.8166851600000005,17.202447,49.39,9.65,50.3238969079,134.68,50.31434912,10.17668516,51.3332119413,16.51434912,4.8166851600000005,17.202447,33.8,5.36,34.2223552667,134.58,16.51434912,5.00668516,17.2566109984,16.51434912,4.8166851600000005,17.202447,0.0,0.19,0.19,134.58
2021-09-16 14:00:00,66.16860256,16.02875908,68.0823404591,18.81860256,5.48875908,19.602711,47.35,10.54,48.5089074295,134.79,49.13860256,10.49875908,50.2476487387,18.81860256,5.48875908,19.602711,30.32,5.01,30.731132423,134.65,18.81860256,5.67875908,19.656757286,18.81860256,5.48875908,19.602711,0.0,0.19,0.19,134.65
2021-09-16 14:30:00,67.03328864,15.29554252,68.7562026793,18.05328864,5.26554252,18.805509,48.98,10.03,49.9964128713,134.62,50.99328864,10.24554252,52.0123699503,18.05328864,5.26554252,18.805509,32.94,4.98,33.3143212448,134.6,18.05328864,5.45554252,18.8595910588,18.05328864,5.26554252,18.805509,0.0,0.19,0.19,134.6
2021-09-16 15:00:00,70.84374464,12.76442552,71.9844893951,11.60374464,3.38442552,12.087234,59.24,9.38,59.978012638,134.6,55.02374464,8.80442552,55.723696781,11.60374464,3.38442552,12.087234,43.42,5.42,43.7569743012,134.49,11.60374464,3.57442552,12.1418041274,11.60374464,3.38442552,12.087234,0.0,0.19,0.19,134.49
2021-09-16 15:30:00,69.31868192,10.97836556,70.182648664,9.38868192,2.73836556,9.779876999999999,59.93,8.24,60.4938219986,134.72,53.60868192,9.31836556,54.4125235025,9.38868192,2.73836556,9.779876999999999,44.22,6.58,44.7068764286,134.61,9.38868192,2.92836556,9.8347685813,9.38868192,2.73836556,9.779876999999999,0.0,0.19,0.19,134.61
2021-09-16 16:00:00,67.50665984,12.85360912,68.7194615096,13.48665984,3.93360912,14.048604,54.02,8.92,54.7515004361,134.92,51.75665984,10.17360912,52.747077268,13.48665984,3.93360912,14.048604,38.27,6.24,38.7753852334,134.87,13.48665984,4.12360912,14.1029835785,13.48665984,3.93360912,14.048604,0.0,0.19,0.19,134.87
2021-09-16 16:30:00,69.29290944,15.31293192,70.9647319635,17.63290944,5.14293192,18.367614,51.66,10.17,52.6515384391,134.84,52.88290944,10.52293192,53.9197014739,17.63290944,5.14293192,18.367614,35.25,5.38,35.6581954114,134.8,17.63290944,5.33293192,18.4217170259,17.63290944,5.14293192,18.367614,0.0,0.19,0.19,134.8
2021-09-16 17:00:00,73.79909568,15.91598624,75.4958617487,15.20909568,4.43598624,15.842808,58.59,11.48,59.7040911496,134.64,55.18909568,9.78598624,56.0499938329,15.20909568,4.43598624,15.842808,39.98,5.35,40.3363719241,134.56,15.20909568,4.62598624,15.8970544472,15.20909568,4.43598624,15.842808,0.0,0.19,0.19,134.56
2021-09-16 17:30:00,75.25596224,13.55757232,76.46742849,11.78596224,3.43757232,12.277044,63.47,10.12,64.2717301774,134.56,57.64596224,9.11757232,58.3625486728,11.78596224,3.43757232,12.277044,45.86,5.68,46.2104100826,134.72,11.78596224,3.62757232,12.3315930382,11.78596224,3.43757232,12.277044,0.0,0.19,0.19,134.72
2021-09-16 18:00:00,76.57124928,12.909531040000001,77.6518654507,9.46124928,2.75953104,9.855468,67.11,10.15,67.8732244703,134.56,59.10124928,8.659531040000001,59.7322789142,9.46124928,2.75953104,9.855468,49.64,5.9,49.9893948753,134.61,9.46124928,2.94953104,9.9103466788,9.46124928,2.75953104,9.855468,0.0,0.19,0.19,134.61
2021-09-16 18:30:00,71.39321856,6.34552208,71.6746629348,8.21321856,2.39552208,8.555436,63.18,3.95,63.3033561512,135.22,58.16321856,11.15552208,59.2233540602,8.21321856,2.39552208,8.555436,49.95,8.76,50.7123269038,134.9,8.21321856,2.58552208,8.6105681311,8.21321856,2.39552208,8.555436,0.0,0.19,0.19,134.9
2021-09-16 19:00:00,69.76731584,4.7242171200000005,69.9270804976,6.8373158400000005,1.99421712,7.122204,62.93,2.73,62.9891879611,135.22,56.89731584,11.44421712,58.0368387775,6.8373158400000005,1.99421712,7.122204,50.06,9.45,50.9441468669,134.9,6.8373158400000005,2.18421712,7.1777219452,6.8373158400000005,1.99421712,7.122204,0.0,0.19,0.19,134.9
2021-09-16 19:30:00,69.56683648,4.63741064,69.721232887,6.67683648,1.94741064,6.955038,62.89,2.69,62.9475035248,135.08,57.90683648,11.04741064,58.9512255426,6.67683648,1.94741064,6.955038,51.23,9.1,52.0319411516,134.69,6.67683648,2.13741064,7.0106112162,6.67683648,1.94741064,6.955038,0.0,0.19,0.19,134.69
2021-09-16 20:00:00,69.699384,3.8377369999999997,69.8049593887,6.609384,1.927737,6.884775,63.09,1.9100000000000001,63.1189052503,134.95,57.619384,11.837737,58.8228308552,6.609384,1.927737,6.884775,51.01,9.91,51.9637200362,134.43,6.609384,2.117737,6.9403722422000005,6.609384,1.927737,6.884775,0.0,0.19,0.19,134.43
2021-09-16 20:30:00,72.35640704,4.85936872,72.5193981228,6.54640704,1.90936872,6.819174,65.81,2.95,65.8760851903,134.86,58.03640704,11.83936872,59.2317076725,6.54640704,1.90936872,6.819174,51.49,9.93,52.4387738224,134.55,6.54640704,2.08936872,6.8717469963,6.54640704,1.90936872,6.819174,0.0,0.18,0.18,134.55
2021-09-16 21:00:00,71.41392064,5.23489352,71.6055317091,5.43392064,1.58489352,5.660334,65.98,3.65,66.0808815014,134.86,56.08392064,11.73489352,57.2984631581,5.43392064,1.58489352,5.660334,50.65,10.15,51.6569937182,134.55,5.43392064,1.77489352,5.7164447456000005,5.43392064,1.58489352,5.660334,0.0,0.19,0.19,134.55
2021-09-16 21:30:00,68.96204256,4.03267908,69.0798510031,5.39204256,1.57267908,5.6167110000000005,63.57,2.46,63.6175801174,134.92,53.91204256,12.63267908,55.3723117969,5.39204256,1.57267908,5.6167110000000005,48.52,11.06,49.7645858016,134.71,5.39204256,1.76267908,5.6728441285999995,5.39204256,1.57267908,5.6167110000000005,0.0,0.19,0.19,134.71
2021-09-16 22:00:00,66.37384096,3.06487028,66.4445648162,5.19384096,1.51487028,5.410251,61.18,1.55,61.1996315348,135.12,51.36384096,13.484870279999999,53.1044808338,5.19384096,1.51487028,5.410251,46.17,11.97,47.696433829,134.91,5.19384096,1.70487028,5.4664949089,5.19384096,1.51487028,5.410251,0.0,0.19,0.19,134.91
2021-09-16 22:30:00,60.58101344,2.24612892,60.6226383832,5.54101344,1.61612892,5.771889,55.04,0.63,55.0436054415,135.67,46.97101344,14.84612892,49.261380893,5.54101344,1.61612892,5.771889,41.43,13.23,43.4911232322,135.43,5.54101344,1.80612892,5.8279440301,5.54101344,1.61612892,5.771889,0.0,0.19,0.19,135.43
2021-09-16 23:00:00,58.13155328,2.62545304,58.1908110479,5.16155328,1.50545304,5.376618,52.97,1.12,52.9818393414,135.72,44.98155328,15.02545304,47.4247232416,5.16155328,1.50545304,5.376618,39.82,13.52,42.052619419,135.43,5.16155328,1.6954530399999999,5.4328807527,5.16155328,1.50545304,5.376618,0.0,0.19,0.19,135.43
2021-09-16 23:30:00,56.94204288,2.65934584,57.0041083401,5.07204288,1.4793458400000001,5.283378,51.87,1.18,51.8834202805,134.59,43.61204288,14.66934584,46.0130415376,5.07204288,1.4793458400000001,5.283378,38.54,13.19,40.7346007713,134.24,5.07204288,1.66934584,5.3396942338,5.07204288,1.4793458400000001,5.283378,0.0,0.19,0.19,134.24
2021-09-17 00:00:00,53.30206272,3.21018496,53.3986439686,5.21206272,1.52018496,5.429232,48.09,1.69,48.1196862001,134.59,40.81206272,15.92018496,43.8072682625,5.21206272,1.52018496,5.429232,35.6,14.4,38.4020832768,134.24,5.21206272,1.7101849599999999,5.4854653763,5.21206272,1.52018496,5.429232,0.0,0.19,0.19,134.24
2021-09-17 00:30:00,51.47940512,3.65524316,51.6090103961,5.46940512,1.5952431599999999,5.697297,46.01,2.06,46.0560929737,135.25,39.37940512,16.22524316,42.5910326619,5.46940512,1.5952431599999999,5.697297,33.91,14.63,36.9313552419,134.93,5.46940512,1.78524316,5.7533890453000005,5.46940512,1.5952431599999999,5.697297,0.0,0.19,0.19,134.93
2021-09-17 01:00:00,50.598386239999996,3.90577932,50.7489093695,5.36838624,1.5657793199999999,5.592069,45.23,2.34,45.2904901718,135.37,38.51838624,16.45577932,41.8862596989,5.36838624,1.5657793199999999,5.592069,33.15,14.89,36.3405365948,135.04,5.36838624,1.75577932,5.6482149253,5.36838624,1.5657793199999999,5.592069,0.0,0.19,0.19,135.04
2021-09-17 01:30:00,50.94825632,3.59032476,51.0746047849,5.41825632,1.5803247599999999,5.644017,45.53,2.01,45.5743458538,135.11,38.86825632,16.24032476,42.1246898822,5.41825632,1.5803247599999999,5.644017,33.45,14.66,36.5214745047,134.76,5.41825632,1.77032476,5.7001360778,5.41825632,1.5803247599999999,5.644017,0.0,0.19,0.19,134.76
2021-09-17 02:00:00,50.18216256,4.06771408,50.3467549802,5.27216256,1.53771408,5.491836,44.91,2.5300000000000002,44.981207187,135.11,38.45216256,16.54771408,41.8616249901,5.27216256,1.53771408,5.491836,33.18,15.01,36.4172006063,134.76,5.27216256,1.7277140800000002,5.5480351478,5.27216256,1.53771408,5.491836,0.0,0.19,0.19,134.76
2021-09-17 02:30:00,48.55748704,4.70468372,48.7848705701,5.46748704,1.59468372,5.695299,43.09,3.11,43.2020855978,135.2,36.95748704,17.06468372,40.706992996,5.46748704,1.59468372,5.695299,31.49,15.47,35.0847687751,134.84,5.46748704,1.7846837199999999,5.75139205,5.46748704,1.59468372,5.695299,0.0,0.19,0.19,134.84
2021-09-17 03:00:00,47.98918528,4.58267904,48.2074978714,5.52918528,1.6126790400000002,5.759568,42.46,2.9699999999999998,42.5637463107,135.2,36.59918528,16.95267904,40.3347702335,5.52918528,1.6126790400000002,5.759568,31.07,15.34,34.6505483362,134.84,5.52918528,1.8026790400000001,5.8156290788,5.52918528,1.6126790400000002,5.759568,0.0,0.19,0.19,134.84
2021-09-17 03:30:00,47.92442016,4.76920588,48.1611396501,5.41442016,1.57920588,5.640021,42.51,3.19,42.629522634,135.44,36.46442016,17.13920588,40.2915166729,5.41442016,1.57920588,5.640021,31.05,15.56,34.7306219351,135.08,5.41442016,1.76920588,5.6961421256,5.41442016,1.57920588,5.640021,0.0,0.19,0.19,135.08
2021-09-17 04:00:00,46.01278176,5.32039468,46.3193554019,5.45278176,1.5903946800000002,5.679981,40.56,3.73,40.731149014,135.54,34.56278176,17.80039468,38.8772418486,5.45278176,1.5903946800000002,5.679981,29.11,16.21,33.3190065878,135.17,5.45278176,1.7803946800000001,5.7360817758,5.45278176,1.5903946800000002,5.679981,0.0,0.19,0.19,135.17
2021-09-17 04:30:00,47.10405056,5.30034808,47.4013213838,5.38405056,1.57034808,5.608386,41.72,3.73,41.8864094904,135.59,35.62405056,17.75034808,39.8013546913,5.38405056,1.57034808,5.608386,30.24,16.18,34.2965012793,135.22,5.38405056,1.76034808,5.6645234394,5.38405056,1.57034808,5.608386,0.0,0.19,0.19,135.22
2021-09-17 05:00:00,46.660744,5.381467,46.9700459624,5.250744,1.5314670000000001,5.469525,41.41,3.85,41.5885873768,135.52,35.130744,17.881467,39.4197417047,5.250744,1.5314670000000001,5.469525,29.88,16.35,34.0607824338,135.16,5.250744,1.7314669999999999,5.5288597853,5.250744,1.5314670000000001,5.469525,0.0,0.2,0.2,135.16
2021-09-17 05:30:00,48.16889568,4.62051124,48.3899951968,5.41889568,1.5805112399999999,5.644683,42.75,3.04,42.8579525876,135.49,36.39889568,17.14051124,40.2327818115,5.41889568,1.5805112399999999,5.644683,30.98,15.56,34.6680544594,135.13,5.41889568,1.76051124,5.6977039425000005,5.41889568,1.5805112399999999,5.644683,0.0,0.18,0.18,135.13
2021-09-17 06:00:00,51.42695744,3.88244592,51.5733006299,5.59695744,1.6324459199999999,5.830164,45.83,2.25,45.885198049,134.61,39.05695744,16.49244592,42.3963052269,5.59695744,1.6324459199999999,5.830164,33.46,14.86,36.6113534303,134.25,5.59695744,1.82244592,5.8861907645,5.59695744,1.6324459199999999,5.830164,0.0,0.19,0.19,134.25
2021-09-17 06:30:00,54.0351792,3.0977606,54.1239014846,5.6151792,1.6377606,5.849145,48.42,1.46,48.4420065646,134.58,41.4551792,15.6977606,44.3277742545,5.6151792,1.6377606,5.849145,35.84,14.06,38.4992103815,134.25,5.6151792,1.8277606,5.9051626785,5.6151792,1.6377606,5.849145,0.0,0.19,0.19,134.25
2021-09-17 07:00:00,59.76319136,2.56759748,59.8183215942,5.44319136,1.58759748,5.669991,54.32,0.98,54.328839487,134.27,46.26319136,13.77759748,48.2711618581,5.44319136,1.58759748,5.669991,40.82,12.19,42.6012734551,133.97,5.44319136,1.77759748,5.7260968366,5.44319136,1.58759748,5.669991,0.0,0.19,0.19,133.97
2021-09-17 07:30:00,66.42130304,5.12829672,66.6189832163,5.65130304,1.64829672,5.886774,60.77,3.48,60.8695597158,134.38,52.34130304,11.58829672,53.6087737669,5.65130304,1.64829672,5.886774,46.69,9.94,47.7363561659,134.12,5.65130304,1.83829672,5.9427738372,5.65130304,1.64829672,5.886774,0.0,0.19,0.19,134.12
2021-09-17 08:00:00,68.19914336,7.22433348,68.5807126623,7.48914336,2.18433348,7.801191,60.71,5.04,60.9188451959,134.68,52.87914336,11.31433348,54.0760385437,7.48914336,2.18433348,7.801191,45.39,9.13,46.2991252617,134.39,7.48914336,2.3743334799999998,7.8565086228,7.48914336,2.18433348,7.801191,0.0,0.19,0.19,134.39
2021-09-17 08:30:00,68.04823104,8.64615072,68.5953181343,10.71823104,3.12615072,11.164824,57.33,5.52,57.5951326068,135.52,53.35823104,11.75615072,54.637971224,10.71823104,3.12615072,11.164824,42.64,8.63,43.5045572325,135.27,10.71823104,3.31615072,11.2195067728,10.71823104,3.12615072,11.164824,0.0,0.19,0.19,135.27
2021-09-17 09:00:00,66.83827904,10.45491472,67.6510220679,12.66827904,3.69491472,13.196124,54.17,6.76,54.5901685288,135.52,51.14827904,11.64491472,52.4571299976,12.66827904,3.69491472,13.196124,38.48,7.95,39.2926570748,135.27,12.66827904,3.8849147200000003,13.2505794672,12.66827904,3.69491472,13.196124,0.0,0.19,0.19,135.27
2021-09-17 09:30:00,67.20100512,10.99279316,68.0941744248,13.86100512,4.04279316,14.438547,53.34,6.95,53.7908737613,135.46,51.71100512,11.71279316,53.0209163833,13.86100512,4.04279316,14.438547,37.85,7.67,38.6193138209,135.31,13.86100512,4.23279316,14.492894841,13.86100512,4.04279316,14.438547,0.0,0.19,0.19,135.31
2021-09-17 10:00:00,64.99536832,12.22281576,66.1346741744,16.29536832,4.75281576,16.974342,48.7,7.47,49.2695737753,135.33,48.81536832,12.40281576,50.3663580477,16.29536832,4.75281576,16.974342,32.52,7.65,33.4076772614,135.1,16.29536832,4.94281576,17.0285189116,16.29536832,4.75281576,16.974342,0.0,0.19,0.19,135.1
2021-09-17 10:30:00,61.566875519999996,11.85950536,62.6987083494,17.58687552,5.12950536,18.319662,43.98,6.73,44.4919464623,135.47,48.50687552,11.83950536,49.9308607965,17.58687552,5.12950536,18.319662,30.92,6.71,31.6396981654,135.37,17.58687552,5.31950536,18.3737673826,17.58687552,5.12950536,18.319662,0.0,0.19,0.19,135.37
2021-09-17 11:00:00,59.57438688,12.06836284,60.7844795467,18.71438688,5.45836284,19.494153,40.86,6.61,41.3912031717,135.57,46.95438688,12.09836284,48.4879864573,18.71438688,5.45836284,19.494153,28.24,6.64,29.0101223713,135.21,18.71438688,5.64836284,19.5482039857,18.71438688,5.45836284,19.494153,0.0,0.19,0.19,135.21
2021-09-17 11:30:00,66.16383008,13.16820044,67.4614994918,16.07383008,4.68820044,16.743573,50.09,8.48,50.8027410678,135.59,51.62383008,10.43820044,52.6685471658,16.07383008,4.68820044,16.743573,35.55,5.75,36.0120118849,135.21,16.07383008,4.87820044,16.7977633325,16.07383008,4.68820044,16.743573,0.0,0.19,0.19,135.21
2021-09-17 12:00:00,64.46586592,13.76712756,65.9195090248,18.19586592,5.30712756,18.954027,46.27,8.46,47.0370545421,135.23,49.35586592,11.29712756,50.6322682863,18.19586592,5.30712756,18.954027,31.16,5.99,31.7305168568,134.96,18.19586592,5.49712756,19.008102167,18.19586592,5.30712756,18.954027,0.0,0.19,0.19,134.96
2021-09-17 12:30:00,67.53939616,12.72857388,68.72835387719999,14.42939616,4.20857388,15.030621,53.11,8.52,53.7890555782,135.27,52.83939616,9.97857388,53.773355142,14.42939616,4.20857388,15.030621,38.41,5.77,38.8409706367,135.14,14.42939616,4.39857388,15.084923789,14.42939616,4.20857388,15.030621,0.0,0.19,0.19,135.14
2021-09-17 13:00:00,65.4467344,14.3269642,66.9965442901,18.8467344,5.4969642,19.632015,46.6,8.83,47.4291988125,135.23,50.8267344,10.9269642,51.9880320497,18.8467344,5.4969642,19.632015,31.98,5.43,32.4377141611,135.04,18.8467344,5.6869642,19.6860600262,18.8467344,5.4969642,19.632015,0.0,0.19,0.19,135.04
2021-09-17 13:30:00,66.8074944,14.7355192,68.4132796619,18.0874944,5.2755192,18.84114,48.72,9.46,49.6299304855,135.48,51.9074944,10.2755192,52.9147830924,18.0874944,5.2755192,18.84114,33.82,5.0,34.1876059413,135.22,18.0874944,5.4655192,18.8952203955,18.0874944,5.2755192,18.84114,0.0,0.19,0.19,135.22
2021-09-17 14:00:00,62.7118576,13.615541799999999,64.1728919572,20.5218576,5.9855418,21.376935,42.19,7.63,42.874386293,135.48,48.8618576,12.0155418,50.3175354411,20.5218576,5.9855418,21.376935,28.34,6.03,28.9744111243,135.22,20.5218576,6.1755418,21.4309112237,20.5218576,5.9855418,21.376935,0.0,0.19,0.19,135.22
2021-09-17 14:30:00,65.46877472,11.77922596,66.5200017104,16.48877472,4.80922596,17.175807,48.98,6.97,49.4734403493,135.78,51.96877472,11.13922596,53.1491853266,16.48877472,4.80922596,17.175807,35.48,6.33,36.0402455597,135.44,16.48877472,4.99922596,17.2299724888,16.48877472,4.80922596,17.175807,0.0,0.19,0.19,135.44
2021-09-17 15:00:00,68.15375616,9.30817888,68.7864570448,10.07375616,2.93817888,10.493496,58.08,6.37,58.4282748333,135.83,53.41375616,10.508178879999999,54.437589683,10.07375616,2.93817888,10.493496,43.34,7.57,43.9961418763,135.46,10.07375616,3.13817888,10.5512430478,10.07375616,2.93817888,10.493496,0.0,0.2,0.2,135.46
2021-09-17 15:30:00,66.59236768,8.17985724,67.0928721825,9.94236768,2.8998572400000002,10.356633,56.65,5.28,56.8955261862,136.11,52.34236768,11.39985724,53.5693961086,9.94236768,2.8998572400000002,10.356633,42.4,8.5,43.243612245,135.82,9.94236768,3.08985724,10.4114308742,9.94236768,2.8998572400000002,10.356633,0.0,0.19,0.19,135.82
2021-09-17 16:00:00,66.4151328,8.6860804,66.9807275084,12.0551328,3.5160804,12.55743,54.36,5.17,54.6052973621,135.99,51.2651328,12.1960804,52.6959032385,12.0551328,3.5160804,12.55743,39.21,8.68,40.1592641865,135.69,12.0551328,3.7060804,12.6119490467,12.0551328,3.5160804,12.55743,0.0,0.19,0.19,135.69
2021-09-17 16:30:00,68.93429664,7.21083652,69.3104134786,9.05429664,2.64083652,9.431559,59.88,4.57,60.0541364104,135.82,54.14429664,11.72083652,55.398401307,9.05429664,2.64083652,9.431559,45.09,9.08,45.9951573538,135.55,9.05429664,2.83083652,9.4865126916,9.05429664,2.64083652,9.431559,0.0,0.19,0.19,135.55
2021-09-17 17:00:00,70.23115104,7.04533572,70.583647765,7.80115104,2.27533572,8.126199,62.43,4.77,62.6119621159,135.91,55.03115104,11.32533572,56.1844356914,7.80115104,2.27533572,8.126199,47.23,9.05,48.0892441197,135.61,7.80115104,2.46533572,8.1814325006,7.80115104,2.27533572,8.126199,0.0,0.19,0.19,135.61
2021-09-17 17:30:00,72.0985728,7.8437504,72.5239865157,8.618572799999999,2.5137504,8.97768,63.48,5.33,63.7033696126,135.83,57.1185728,10.8537504,58.1406506367,8.618572799999999,2.5137504,8.97768,48.5,8.34,49.2118441028,135.59,8.618572799999999,2.7037504,9.0327218121,8.618572799999999,2.5137504,8.97768,0.0,0.19,0.19,135.59
2021-09-17 18:00:00,67.371432,5.073751,67.5622142839,6.561432,1.913751,6.834825,60.81,3.16,60.8920495631,135.89,54.861432,11.503751,56.0545538575,6.561432,1.913751,6.834825,48.3,9.59,49.2428482117,135.59,6.561432,2.103751,6.8904396203000005,6.561432,1.913751,6.834825,0.0,0.19,0.19,135.59
2021-09-17 18:30:00,68.83599744,4.21216592,68.9647510348,6.5559974400000005,1.91216592,6.8291640000000005,62.28,2.3,62.3224550222,136.28,56.76599744,11.84216592,57.9880622114,6.5559974400000005,1.91216592,6.8291640000000005,50.21,9.93,51.1825067772,135.94,6.5559974400000005,2.11216592,6.8878405402,6.5559974400000005,1.91216592,6.8291640000000005,0.0,0.2,0.2,135.94
2021-09-17 19:00:00,69.8677152,4.0343336,69.984094442,7.0777152,2.0643336,7.37262,62.79,1.97,62.820896205,136.61,56.6077152,12.4043336,57.950849107,7.0777152,2.0643336,7.37262,49.53,10.34,50.5977914538,136.09,7.0777152,2.2443336,7.4250310276,7.0777152,2.0643336,7.37262,0.0,0.18,0.18,136.09
2021-09-17 19:30:00,71.1185648,4.2433314,71.245042779,6.6285647999999995,1.9333314,6.904755,64.49,2.31,64.5313582687,135.06,57.5685648,12.0333314,58.8127598206,6.6285647999999995,1.9333314,6.904755,50.94,10.1,51.9316242765,134.68,6.6285647999999995,2.1233314,6.9603453608,6.6285647999999995,1.9333314,6.904755,0.0,0.19,0.19,134.68
2021-09-17 20:00:00,67.69220128,3.02939204,67.7599537357,6.51220128,1.89939204,6.783543,61.18,1.13,61.19043471,134.63,55.85220128,13.05939204,57.3586620161,6.51220128,1.89939204,6.783543,49.34,11.16,50.5863736593,134.21,6.51220128,2.08939204,6.8391757258,6.51220128,1.89939204,6.783543,0.0,0.19,0.19,134.21
2021-09-17 20:30:00,64.54256096,3.21783028,64.6227251591,6.47256096,1.88783028,6.7422509999999996,58.07,1.33,58.0852287591,134.72,53.84256096,14.22783028,55.6906861621,6.47256096,1.88783028,6.7422509999999996,47.37,12.34,48.9509192968,134.21,6.47256096,2.07783028,6.7978985027,6.47256096,1.88783028,6.7422509999999996,0.0,0.19,0.19,134.21
2021-09-17 21:00:00,62.16284064,3.89957852,62.285034069700004,6.51284064,1.89957852,6.784209,55.65,2.0,55.6859273066,135.18,51.71284064,14.64957852,53.7478189127,6.51284064,1.89957852,6.784209,45.2,12.75,46.9638424748,134.6,6.51284064,2.07957852,6.8367931096,6.51284064,1.89957852,6.784209,0.0,0.18,0.18,134.6
2021-09-17 21:30:00,58.65112224,4.80407732,58.8475428451,6.63112224,1.93407732,6.907419,52.02,2.87,52.0991103571,135.09,49.07112224,15.40407732,51.4320973321,6.63112224,1.93407732,6.907419,42.44,13.47,44.5263349042,134.48,6.63112224,2.12407732,6.9630084463,6.63112224,1.93407732,6.907419,0.0,0.19,0.19,134.48
2021-09-17 22:00:00,56.75935456,4.81314508,56.9630643104,6.07935456,1.77314508,6.332661,50.68,3.04,50.7710941383,135.09,47.15935456,15.65314508,49.6892913354,6.07935456,1.77314508,6.332661,41.08,13.88,43.3615128887,134.48,6.07935456,1.9631450799999999,6.3884654238,6.07935456,1.77314508,6.332661,0.0,0.19,0.19,134.48
2021-09-17 22:30:00,54.96487968,4.20517324,55.1255066209,5.43487968,1.58517324,5.661333,49.53,2.62,49.5992469701,135.28,44.47487968,15.62517324,47.1398023047,5.43487968,1.58517324,5.661333,39.04,14.04,41.4878681062,134.82,5.43487968,1.76517324,5.7143463059,5.43487968,1.58517324,5.661333,0.0,0.18,0.18,134.82
2021-09-17 23:00:00,56.57145312,3.21125716,56.662522717,5.42145312,1.58125716,5.647347,51.15,1.63,51.1759650617,135.28,44.47145312,15.44125716,47.0759234141,5.42145312,1.58125716,5.647347,39.05,13.86,41.4367240501,134.82,5.42145312,1.77125716,5.7034643734,5.42145312,1.58125716,5.647347,0.0,0.19,0.19,134.82
2021-09-17 23:30:00,54.28867584,3.65794712,54.4117717189,5.47867584,1.5979471200000002,5.706954,48.81,2.06,48.8534512599,135.28,41.94867584,16.08794712,44.9278693827,5.47867584,1.5979471200000002,5.706954,36.47,14.49,39.2431013046,134.92,5.47867584,1.7879471200000001,5.7630411992,5.47867584,1.5979471200000002,5.706954,0.0,0.19,0.19,134.92
2021-09-18 00:00:00,50.548736,4.713798,50.7680470649,5.258736,1.533798,5.47785,45.29,3.18,45.4015032791,135.69,39.238736,16.953798,42.7447034088,5.258736,1.533798,5.47785,33.98,15.42,37.3151015006,135.28,5.258736,1.723798,5.5340567274,5.258736,1.533798,5.47785,0.0,0.19,0.19,135.28
2021-09-18 00:30:00,48.80284192,4.97624556,49.0558905672,5.23284192,1.52624556,5.450877,43.57,3.45,43.7063771091,136.25,37.75284192,17.20624556,41.4889377944,5.23284192,1.52624556,5.450877,32.52,15.68,36.102808755,135.87,5.23284192,1.71624556,5.507098454,5.23284192,1.52624556,5.450877,0.0,0.19,0.19,135.87
2021-09-18 01:00:00,47.84521952,5.19277236,48.1261874212,5.25521952,1.53277236,5.474187,42.59,3.66,42.7469729922,136.7,36.95521952,17.40277236,40.847824123,5.25521952,1.53277236,5.474187,31.7,15.87,35.4506262286,136.31,5.25521952,1.72277236,5.5303957189,5.25521952,1.53277236,5.474187,0.0,0.19,0.19,136.31
2021-09-18 01:30:00,47.63678784,5.33531312,47.9346338445,5.36678784,1.56531312,5.5904039999999995,42.27,3.77,42.437787407,137.23,36.80678784,17.58531312,40.7919461245,5.36678784,1.56531312,5.5904039999999995,31.44,16.02,35.2861729294,136.82,5.36678784,1.75531312,5.646550794,5.36678784,1.56531312,5.5904039999999995,0.0,0.19,0.19,136.82
2021-09-18 02:00:00,46.33880576,5.64340168,46.6811835945,5.42880576,1.5834016800000001,5.655006,40.91,4.06,41.1109681229,137.57,35.76880576,17.79340168,39.9501265185,5.42880576,1.5834016800000001,5.655006,30.34,16.21,34.398832829,137.15,5.42880576,1.7834016799999999,5.7142325409,5.42880576,1.5834016800000001,5.655006,0.0,0.2,0.2,137.15
2021-09-18 02:30:00,45.83507968,5.74689824,46.1939538106,5.23507968,1.52689824,5.453208,40.6,4.22,40.8187260948,137.53,35.45507968,17.83689824,39.6890112492,5.23507968,1.52689824,5.453208,30.22,16.31,34.3404207895,137.11,5.23507968,1.71689824,5.5094281756,5.23507968,1.52689824,5.453208,0.0,0.19,0.19,137.11
2021-09-18 03:00:00,45.14796672,7.45815696,45.7598405175,5.30796672,1.54815696,5.529132,39.84,5.91,40.2759692621,137.67,35.13796672,17.50815696,39.258276393,5.30796672,1.54815696,5.529132,29.83,15.96,33.8312060087,137.24,5.30796672,1.73815696,5.585311121,5.30796672,1.54815696,5.529132,0.0,0.19,0.19,137.24
2021-09-18 03:30:00,42.30430048,16.40083764,45.3722526925,5.21430048,1.5208376399999999,5.431563,37.09,14.88,39.9635146102,135.39,33.72430048,8.97083764,34.897053899,5.21430048,1.5208376399999999,5.431563,28.51,7.45,29.4673140955,136.5,5.21430048,1.72083764,5.4909208407,5.21430048,1.5208376399999999,5.431563,0.0,0.2,0.2,136.5
2021-09-18 04:00:00,42.4293152,16.3881336,45.4842578397,5.4793152,1.5981336,5.70762,36.95,14.79,39.8000829145,135.39,33.9793152,8.9081336,35.1276060342,5.4793152,1.5981336,5.70762,28.5,7.31,29.4225440776,136.5,5.4793152,1.7881336,5.7637068656,5.4793152,1.5981336,5.70762,0.0,0.19,0.19,136.5
2021-09-18 04:30:00,43.2483264,16.1965952,46.1816785368,5.2683264,1.5365951999999998,5.48784,37.98,14.66,40.7111286997,135.39,34.7383264,8.7665952,35.827426819,5.2683264,1.5365951999999998,5.48784,29.47,7.23,30.343925257,136.5,5.2683264,1.7265952,5.5440413095,5.2683264,1.5365951999999998,5.48784,0.0,0.19,0.19,136.5
2021-09-18 05:00:00,43.28464,16.10177,46.1825406086,5.35464,1.56177,5.57775,37.93,14.54,40.6213798387,135.43,34.66464,8.731770000000001,35.7474624787,5.35464,1.56177,5.57775,29.31,7.17,30.1742439839,136.55,5.35464,1.76177,5.6370207612000005,5.35464,1.56177,5.57775,0.0,0.2,0.2,136.55
2021-09-18 05:30:00,43.86397056,15.59365808,46.5533037024,5.46397056,1.59365808,5.691636,38.4,14.0,40.8724846321,135.49,35.28397056,8.25365808,36.2364657518,5.46397056,1.59365808,5.691636,29.82,6.66,30.5546723105,136.61,5.46397056,1.78365808,5.7477308937,5.46397056,1.59365808,5.691636,0.0,0.19,0.19,136.61
2021-09-18 06:00:00,44.4454192,16.0078306,47.2402998337,5.3754192,1.5678306,5.599395,39.07,14.44,41.6530731159,135.39,35.8354192,8.5678306,36.8454202097,5.3754192,1.5678306,5.599395,30.46,7.0,31.2539853459,136.49,5.3754192,1.7578306000000001,5.6555371092,5.3754192,1.5678306,5.599395,0.0,0.19,0.19,136.49
2021-09-18 06:30:00,46.21597856,15.12132708,48.626856848,5.45597856,1.5913270800000001,5.683311,40.76,13.53,42.9469265489,134.77,37.35597856,7.94132708,38.1907555564,5.45597856,1.5913270800000001,5.683311,31.9,6.35,32.5258743157,135.88,5.45597856,1.78132708,5.7394100928,5.45597856,1.5913270800000001,5.683311,0.0,0.19,0.19,135.88
2021-09-18 07:00:00,42.6019728,16.5430754,45.7012191319,5.2219728,1.5230754,5.439555,37.38,15.02,40.2847961395,134.77,35.8519728,8.3530754,36.8121966512,5.2219728,1.5230754,5.439555,30.63,6.83,31.3822529465,135.88,5.2219728,1.7230754,5.4989079605,5.2219728,1.5230754,5.439555,0.0,0.2,0.2,135.88
2021-09-18 07:30:00,44.99101312,15.85946216,47.7044421576,5.86101312,1.7094621600000002,6.105222,39.13,14.15,41.6098473922,135.07,38.45101312,7.59946216,39.1947985717,5.86101312,1.7094621600000002,6.105222,32.59,5.89,33.1179739718,136.05,5.86101312,1.8994621600000001,6.1611225674,5.86101312,1.7094621600000002,6.105222,0.0,0.19,0.19,136.05
2021-09-18 08:00:00,48.61526784,14.04820312,50.6043108643,6.88526784,2.00820312,7.172154,41.73,12.04,43.4321827681,134.53,40.93526784,6.56820312,41.4588644967,6.88526784,2.00820312,7.172154,34.05,4.5600000000000005,34.3539823019,135.43,6.88526784,2.19820312,7.227655926,6.88526784,2.00820312,7.172154,0.0,0.19,0.19,135.43
2021-09-18 08:30:00,51.69490528,12.60976404,53.210613424900004,9.80490528,2.85976404,10.213443,41.89,9.75,43.0097035563,133.94,43.65490528,5.80976404,44.0398014665,9.80490528,2.85976404,10.213443,33.85,2.95,33.9783018999,134.88,9.80490528,3.04976404,10.2682631564,9.80490528,2.85976404,10.213443,0.0,0.19,0.19,134.88
2021-09-18 09:00:00,51.52701056,12.87162808,53.1103721196,12.41701056,3.62162808,12.934386,39.11,9.25,40.1889860534,133.47,42.72701056,6.38162808,43.2009561045,12.41701056,3.62162808,12.934386,30.31,2.76,30.4354020838,134.4,12.41701056,3.81162808,12.9888667661,12.41701056,3.62162808,12.934386,0.0,0.19,0.19,134.4
2021-09-18 09:30:00,48.98278144,14.14747792,50.9849390418,15.76278144,4.59747792,16.419564,33.22,9.55,34.5654581917,133.37,40.83278144,7.12747792,41.4501746875,15.76278144,4.59747792,16.419564,25.07,2.5300000000000002,25.1973371609,134.41,15.76278144,4.78747792,16.4737738105,15.76278144,4.59747792,16.419564,0.0,0.19,0.19,134.41
2021-09-18 10:00:00,46.56761376,15.43722068,49.0596619803,18.60761376,5.42722068,19.382931,27.96,10.01,29.6978399888,133.37,39.36761376,7.9672206800000005,40.1657269139,18.60761376,5.42722068,19.382931,20.76,2.54,20.9148081512,134.41,18.60761376,5.61722068,19.4369868552,18.60761376,5.42722068,19.382931,0.0,0.19,0.19,134.41
2021-09-18 10:30:00,45.70697184,15.31370012,48.2041148259,21.16697184,6.17370012,22.048929,24.54,9.14,26.1868516626,133.64,38.76697184,7.73370012,39.5308515364,21.16697184,6.17370012,22.048929,17.6,1.56,17.6690011036,134.61,21.16697184,6.36370012,22.1028816242,21.16697184,6.17370012,22.048929,0.0,0.19,0.19,134.61
2021-09-18 11:00:00,44.59821888,15.05281384,47.0700364539,22.87821888,6.67281384,23.831478,21.72,8.38,23.2805240491,133.42,36.90821888,8.19281384,37.8065975659,22.87821888,6.67281384,23.831478,14.03,1.52,14.1120976471,134.3,22.87821888,6.86281384,23.8853744564,22.87821888,6.67281384,23.831478,0.0,0.19,0.19,134.3
2021-09-18 11:30:00,44.92564224,14.53456232,47.2182891739,22.09564224,6.44456232,23.016294,22.83,8.09,24.2210032823,133.29,37.68564224,7.46456232,38.4177995423,22.09564224,6.44456232,23.016294,15.59,1.02,15.623331911,134.24,22.09564224,6.63456232,23.0702150657,22.09564224,6.44456232,23.016294,0.0,0.19,0.19,134.24
2021-09-18 12:00:00,43.51950496,15.19027228,46.0943780076,25.50950496,7.44027228,26.572401,18.01,7.75,19.6066978352,133.19,35.84950496,8.25027228,36.7866008021,25.50950496,7.44027228,26.572401,10.34,0.81,10.3716777813,134.14,25.50950496,7.63027228,26.6262257628,25.50950496,7.44027228,26.572401,0.0,0.19,0.19,134.14
2021-09-18 12:30:00,46.43135488,13.15456184,48.2588148756,23.74135488,6.92456184,24.730578,22.69,6.23,23.52974713,133.15,37.85135488,7.50456184,38.5881266021,23.74135488,6.92456184,24.730578,14.11,0.58,14.1219155924,134.09,23.74135488,7.11456184,24.7844491912,23.74135488,6.92456184,24.730578,0.0,0.19,0.19,134.09
2021-09-18 13:00:00,50.95334272,12.21097496,52.396097601,13.92334272,4.06097496,14.503482,37.03,8.15,37.9162682763,132.9,42.55334272,5.53097496,42.9112882661,13.92334272,4.06097496,14.503482,28.63,1.47,28.6677135468,133.9,13.92334272,4.25097496,14.5578247211,13.92334272,4.06097496,14.503482,0.0,0.19,0.19,133.9
2021-09-18 13:30:00,53.14272,8.50496,53.8189839518,17.26272,5.03496,17.982,35.88,3.47,36.0474035126,133.16,40.91272,14.06496,43.2628450012,17.26272,5.03496,17.982,23.65,9.03,25.3152799708,134.21,17.26272,5.22496,18.0361223327,17.26272,5.03496,17.982,0.0,0.19,0.19,134.21
2021-09-18 14:00:00,51.1368464,6.7415802,51.579317205,16.7368464,4.8815802,17.434215,34.4,1.8599999999999999,34.4502481849,135.18,40.0068464,15.8515802,43.0327823143,16.7368464,4.8815802,17.434215,23.27,10.97,25.7261306846,134.97,16.7368464,5.0715802,17.4883662228,16.7368464,4.8815802,17.434215,0.0,0.19,0.19,134.97
2021-09-18 14:30:00,46.09896288,6.70053084,46.5833821459,18.13896288,5.29053084,18.894753,27.96,1.4100000000000001,27.9955300003,136.36,38.03896288,17.79053084,41.9936386201,18.13896288,5.29053084,18.894753,19.9,12.5,23.500212765,135.69,18.13896288,5.48053084,18.9488309046,18.13896288,5.29053084,18.894753,0.0,0.19,0.19,135.69
2021-09-18 15:00:00,47.58064448,5.66435464,47.916621778,14.86064448,4.33435464,15.479838,32.72,1.33,32.7470197117,136.36,39.32064448,16.39435464,42.6015016917,14.86064448,4.33435464,15.479838,24.46,12.06,27.2715089425,135.69,14.86064448,4.52435464,15.5341088985,14.86064448,4.33435464,15.479838,0.0,0.19,0.19,135.69
2021-09-18 15:30:00,51.762096,4.308528,51.941101219000004,11.892096,3.468528,12.3876,39.87,0.84,39.8788477767,136.15,41.012096,15.758528,43.9354438129,11.892096,3.468528,12.3876,29.12,12.29,31.6072539143,135.67,11.892096,3.658528,12.4421370512,11.892096,3.468528,12.3876,0.0,0.19,0.19,135.67
2021-09-18 16:00:00,52.50744864,4.65342252,52.7132478968,13.89744864,4.05342252,14.476509,38.61,0.6000000000000001,38.6146617232,136.15,40.43744864,16.05342252,43.5074663376,13.89744864,4.05342252,14.476509,26.54,12.0,29.1268192565,135.67,13.89744864,4.24342252,14.530853842199999,13.89744864,4.05342252,14.476509,0.0,0.19,0.19,135.67
