Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-18 16:30:00,53.89045664,4.90971652,54.1136455358,12.89045664,3.75971652,13.427559,41.0,1.15,41.0161248779,136.02,42.80045664,15.48971652,45.5171440939,12.89045664,3.75971652,13.427559,29.91,11.73,32.1278850845,135.67,12.89045664,3.94971652,13.4819929156,12.89045664,3.75971652,13.427559,0.0,0.19,0.19,135.67
2021-09-18 17:00:00,53.30754144,5.33053292,53.5733941018,11.00754144,3.21053292,11.466189,42.3,2.12,42.3530919769,135.98,45.02754144,15.57053292,47.6436877618,11.00754144,3.21053292,11.466189,34.02,12.36,36.1957179788,135.48,11.00754144,3.40053292,11.5208329861,11.00754144,3.21053292,11.466189,0.0,0.19,0.19,135.48
2021-09-18 17:30:00,55.66941056,4.28232808,55.8338750749,10.01941056,2.9223280799999998,10.436886,45.65,1.3599999999999999,45.6702539954,136.27,47.14941056,15.06232808,49.4968750867,10.01941056,2.9223280799999998,10.436886,37.13,12.14,39.0642611603,135.61,10.01941056,3.11232808,10.4916716517,10.01941056,2.9223280799999998,10.436886,0.0,0.19,0.19,135.61
2021-09-18 18:00:00,56.88425696,4.36915828,57.0518030738,8.77425696,2.55915828,9.139851,48.11,1.81,48.1440359754,136.07,48.43425696,14.72915828,50.6243553135,8.77425696,2.55915828,9.139851,39.66,12.17,41.4852323122,135.44,8.77425696,2.74915828,9.1948603278,8.77425696,2.55915828,9.139851,0.0,0.19,0.19,135.44
2021-09-18 18:30:00,58.68346944,3.71601192,58.8010061998,7.08346944,2.0660119200000002,7.378614,51.6,1.65,51.6263740737,136.07,50.08346944,14.11601192,52.0347547671,7.08346944,2.0660119200000002,7.378614,43.0,12.05,44.6564944885,135.45,7.08346944,2.26601192,7.4370928009,7.08346944,2.0660119200000002,7.378614,0.0,0.2,0.2,135.45
2021-09-18 19:00:00,58.1377952,4.2110236,58.2901016509,6.9977952,2.0410236,7.28937,51.14,2.17,51.1860185988,136.07,49.4577952,14.6610236,51.5850668221,6.9977952,2.0410236,7.28937,42.46,12.62,44.2957785799,135.45,6.9977952,2.2310236,7.3448351898,6.9977952,2.0410236,7.28937,0.0,0.19,0.19,135.45
2021-09-18 19:30:00,60.14990464,2.80955552,60.2154849721,5.44990464,1.58955552,5.676984,54.7,1.22,54.7136034273,136.15,50.28990464,13.80955552,52.1514940568,5.44990464,1.58955552,5.676984,44.84,12.22,46.4753052706,135.45,5.44990464,1.76955552,5.7299901678000005,5.44990464,1.58955552,5.676984,0.0,0.18,0.18,135.45
2021-09-18 20:00:00,58.61236096,4.92610528,58.8190051814,6.67236096,1.94610528,6.950376,51.94,2.98,52.0254168652,135.88,49.48236096,15.32610528,51.8014821142,6.67236096,1.94610528,6.950376,42.81,13.38,44.8522073035,135.24,6.67236096,2.1361052799999998,7.0059507954,6.67236096,1.94610528,6.950376,0.0,0.19,0.19,135.24
2021-09-18 20:30:00,62.38068384,2.71561612,62.4397652723,5.47068384,1.5956161199999999,5.698629,56.91,1.12,56.9210198433,135.88,49.94068384,14.48561612,51.9990863072,5.47068384,1.5956161199999999,5.698629,44.47,12.89,46.3004643605,135.26,5.47068384,1.78561612,5.7547203759,5.47068384,1.5956161199999999,5.698629,0.0,0.19,0.19,135.26
2021-09-18 21:00:00,59.03851584,3.47456712,59.1406710248,5.63851584,1.64456712,5.873454,53.4,1.83,53.4313475406,135.56,47.00851584,15.22456712,49.4124276419,5.63851584,1.64456712,5.873454,41.37,13.58,43.5418568736,135.08,5.63851584,1.83456712,5.9294601268000005,5.63851584,1.64456712,5.873454,0.0,0.19,0.19,135.08
2021-09-18 21:30:00,58.9922224,3.7168982,59.1092009413,5.3722224,1.5668982,5.596065,53.62,2.15,53.6630869407,135.8,46.4122224,15.6768982,48.9883611206,5.3722224,1.5668982,5.596065,41.04,14.11,43.3978536336,135.35,5.3722224,1.7568982,5.6522088426,5.3722224,1.5668982,5.596065,0.0,0.19,0.19,135.35
2021-09-18 22:00:00,55.62763712,4.31764416,55.7949465691,5.23763712,1.52764416,5.455872,50.39,2.79,50.4671794338,136.01,44.13763712,15.83764416,46.8930909951,5.23763712,1.52764416,5.455872,38.9,14.31,41.4485958749,135.53,5.23763712,1.7176441599999999,5.512090716,5.23763712,1.52764416,5.455872,0.0,0.19,0.19,135.53
2021-09-18 22:30:00,52.58506944,5.39981192,52.8615881031,5.48506944,1.59981192,5.713614,47.1,3.8,47.2530422301,135.29,41.36506944,16.88981192,44.6803616421,5.48506944,1.59981192,5.713614,35.88,15.29,39.0020319983,134.82,5.48506944,1.78981192,5.7696978665,5.48506944,1.59981192,5.713614,0.0,0.19,0.19,134.82
2021-09-18 23:00:00,50.25982464,5.70286552,50.5823353354,5.52982464,1.6128655200000002,5.760234,44.73,4.09,44.9166004947,135.56,39.38982464,17.27286552,43.0105820519,5.52982464,1.6128655200000002,5.760234,33.86,15.66,37.3059673511,135.14,5.52982464,1.7928655199999999,5.8132028454,5.52982464,1.6128655200000002,5.760234,0.0,0.18,0.18,135.14
2021-09-18 23:30:00,47.5175968,6.3226324,47.9363920849,5.5975968,1.6326323999999999,5.83083,41.92,4.69,42.1815421719,136.67,37.0575968,17.9126324,41.159784743,5.5975968,1.6326323999999999,5.83083,31.46,16.28,35.4227328138,136.21,5.5975968,1.8226323999999998,5.8868564447,5.5975968,1.6326323999999999,5.83083,0.0,0.19,0.19,136.21
2021-09-19 00:00:00,45.30645792,7.06813356,45.854483328,5.61645792,1.63813356,5.850477,39.69,5.43,40.0597179221,136.67,35.10645792,18.62813356,39.7425558768,5.61645792,1.63813356,5.850477,29.49,16.99,34.0341034846,136.21,5.61645792,1.8381335600000002,5.909596818,5.61645792,1.63813356,5.850477,0.0,0.2,0.2,136.21
2021-09-19 00:30:00,43.7051392,7.3594156,44.3204263344,5.6551392,1.6494156,5.89077,38.05,5.71,38.4760522923,137.5,33.6951392,18.8894156,38.6286477555,5.6551392,1.6494156,5.89077,28.04,17.24,32.9159414266,137.01,5.6551392,1.8394156,5.9467679559,5.6551392,1.6494156,5.89077,0.0,0.19,0.19,137.01
2021-09-19 01:00:00,42.72631808,7.43225944,43.3679229046,5.59631808,1.63225944,5.829498,37.13,5.8,37.5802727505,137.5,32.93631808,18.98225944,38.0148289765,5.59631808,1.63225944,5.829498,27.34,17.35,32.3805203788,137.01,5.59631808,1.82225944,5.8855250844,5.59631808,1.63225944,5.829498,0.0,0.19,0.19,137.01
2021-09-19 01:30:00,41.82261184,15.54659512,44.6186898165,5.54261184,1.61659512,5.773554,36.28,13.93,38.8623635411,137.72,33.74261184,11.06659512,35.5110318258,5.54261184,1.61659512,5.773554,28.2,9.45,29.7412592201,137.22,5.54261184,1.8165951200000001,5.8327149629,5.54261184,1.61659512,5.773554,0.0,0.2,0.2,137.22
2021-09-19 02:00:00,41.13512928,17.70899604,44.7851247807,5.58512928,1.62899604,5.817843,35.55,16.08,39.017546053,136.16,33.52512928,9.55899604,34.8612779246,5.58512928,1.62899604,5.817843,27.94,7.93,29.0435621094,136.93,5.58512928,1.81899604,5.8738756939000005,5.58512928,1.62899604,5.817843,0.0,0.19,0.19,136.93
2021-09-19 02:30:00,40.3240704,17.7411872,44.0542889727,5.5240704,1.6111871999999998,5.75424,34.8,16.13,38.3564453515,135.98,32.6440704,9.6111872,34.0295496837,5.5240704,1.6111871999999998,5.75424,27.12,8.0,28.2753320051,137.03,5.5240704,1.8011872,5.8103037024,5.5240704,1.6111871999999998,5.75424,0.0,0.19,0.19,137.03
2021-09-19 03:00:00,39.6786256,17.8025158,43.4893423532,5.7686256,1.6825158,6.008985,33.91,16.12,37.5465377898,136.26,32.0986256,9.602515799999999,33.5041799646,5.7686256,1.6825158,6.008985,26.33,7.92,27.4953687009,137.31,5.7686256,1.8725158,6.0649284195,5.7686256,1.6825158,6.008985,0.0,0.19,0.19,137.31
2021-09-19 03:30:00,39.41799648,17.85941564,43.2751334313,5.51799648,1.60941564,5.747913,33.9,16.25,37.5935167283,136.37,31.79799648,9.60941564,33.2182698087,5.51799648,1.60941564,5.747913,26.28,8.0,27.4706825543,137.42,5.51799648,1.78941564,5.8008873015999995,5.51799648,1.60941564,5.747913,0.0,0.18,0.18,137.42
2021-09-19 04:00:00,39.20948512,18.00193316,43.1445630511,5.38948512,1.57193316,5.614047,33.82,16.43,37.5996981371,136.37,31.63948512,9.73193316,33.1023796983,5.38948512,1.57193316,5.614047,26.25,8.16,27.4890541853,137.42,5.38948512,1.7619331599999999,5.6701815067,5.38948512,1.57193316,5.614047,0.0,0.19,0.19,137.42
2021-09-19 04:30:00,38.92212224,18.08270232,42.9175456295,5.63212224,1.6427023200000002,5.866794,33.29,16.44,37.1281254577,136.51,31.36212224,9.82270232,32.8643909462,5.63212224,1.6427023200000002,5.866794,25.73,8.18,26.998987018,137.55,5.63212224,1.8227023199999999,5.9197166042,5.63212224,1.6427023200000002,5.866794,0.0,0.18,0.18,137.55
2021-09-19 05:00:00,38.62155296,18.08878628,42.6477261073,5.48155296,1.5987862800000001,5.709951,33.14,16.49,37.015938459,136.51,31.13155296,9.80878628,32.6402493555,5.48155296,1.5987862800000001,5.709951,25.65,8.21,26.9318881625,137.55,5.48155296,1.78878628,5.7660366985,5.48155296,1.5987862800000001,5.709951,0.0,0.19,0.19,137.55
2021-09-19 05:30:00,38.91301152,18.22337836,42.9687559095,5.46301152,1.59337836,5.690637,33.45,16.63,37.3558482704,136.48,31.40301152,9.89337836,32.9245815144,5.46301152,1.59337836,5.690637,25.94,8.3,27.235520924,137.52,5.46301152,1.7733783600000002,5.7436369728,5.46301152,1.59337836,5.690637,0.0,0.18,0.18,137.52
2021-09-19 06:00:00,38.96933504,17.99897272,42.9251918159,5.61933504,1.63897272,5.853474,33.35,16.36,37.146629726,136.48,31.30933504,9.75897272,32.7949997591,5.61933504,1.63897272,5.853474,25.69,8.12,26.9427262912,137.52,5.61933504,1.8289727199999999,5.9094896144,5.61933504,1.63897272,5.853474,0.0,0.19,0.19,137.52
2021-09-19 06:30:00,41.10487968,17.45517324,44.6575212741,5.43487968,1.58517324,5.661333,35.67,15.87,39.0410783663,136.34,33.17487968,9.30517324,34.4551721924,5.43487968,1.58517324,5.661333,27.74,7.72,28.794200805,137.37,5.43487968,1.76517324,5.7143463059,5.43487968,1.58517324,5.661333,0.0,0.18,0.18,137.37
2021-09-19 07:00:00,41.98784672,17.05312196,45.3187405029,5.42784672,1.5831219600000002,5.654007,36.56,15.47,39.6982934142,136.13,34.03784672,8.93312196,35.1905623326,5.42784672,1.5831219600000002,5.654007,28.61,7.35,29.5390351907,137.18,5.42784672,1.77312196,5.7101209708,5.42784672,1.5831219600000002,5.654007,0.0,0.19,0.19,137.18
2021-09-19 07:30:00,43.50908512,16.66848316,46.592690616,5.78908512,1.68848316,6.030297,37.72,14.98,40.585696988,135.99,35.31908512,8.62848316,36.3577845221,5.78908512,1.68848316,6.030297,29.53,6.94,30.3345430162,137.04,5.78908512,1.86848316,6.083151802,5.78908512,1.68848316,6.030297,0.0,0.18,0.18,137.04
2021-09-19 08:00:00,45.53393952,16.405732360000002,48.399253119,6.53393952,1.90573236,6.8061869999999995,39.0,14.5,41.6082924427,135.81,37.03393952,8.47573236,37.9914558211,6.53393952,1.90573236,6.8061869999999995,30.5,6.57,31.1995977538,136.87,6.53393952,2.09573236,6.8618116978,6.53393952,1.90573236,6.8061869999999995,0.0,0.19,0.19,136.87
2021-09-19 08:30:00,46.10363712,16.25314416,48.88466069,9.23363712,2.69314416,9.618372,36.87,13.56,39.284481669,135.72,37.15363712,8.55314416,38.1254380469,9.23363712,2.69314416,9.618372,27.92,5.86,28.5283367899,136.79,9.23363712,2.87314416,9.6703160149,9.23363712,2.69314416,9.618372,0.0,0.18,0.18,136.79
2021-09-19 09:00:00,48.92001792,15.09458856,51.1958470688,12.05001792,3.51458856,12.552102,36.87,11.58,38.6457410331,135.4,39.02001792,8.01458856,39.8346008925,12.05001792,3.51458856,12.552102,26.97,4.5,27.3428400134,136.49,12.05001792,3.69458856,12.6036866234,12.05001792,3.51458856,12.552102,0.0,0.18,0.18,136.49
2021-09-19 09:30:00,53.38960192,13.61030056,55.0970949734,8.46960192,2.47030056,8.822502,44.92,11.14,46.2807303313,134.92,43.81960192,6.32030056,44.2730585299,8.46960192,2.47030056,8.822502,35.35,3.85,35.55903542,136.01,8.46960192,2.66030056,8.8775760066,8.46960192,2.47030056,8.822502,0.0,0.19,0.19,136.01
2021-09-19 10:00:00,56.13063104,12.34685072,57.4725366036,8.32063104,2.42685072,8.667324,47.81,9.92,48.8282960997,134.5,45.73063104,5.49685072,46.0598087616,8.32063104,2.42685072,8.667324,37.41,3.07,37.5357562865,135.6,8.32063104,2.60685072,8.7194364256,8.32063104,2.42685072,8.667324,0.0,0.18,0.18,135.6
2021-09-19 10:30:00,53.38486976,13.87850368,55.1593798341,15.35486976,4.47850368,15.994655999999999,38.03,9.4,39.1744929769,134.09,42.03486976,7.42850368,42.686214902,15.35486976,4.47850368,15.994655999999999,26.68,2.95,26.842594882,135.22,15.35486976,4.66850368,16.0488925461,15.35486976,4.47850368,15.994655999999999,0.0,0.19,0.19,135.22
2021-09-19 11:00:00,53.19774752,13.80267636,54.9592050152,14.71774752,4.29267636,15.330987,38.48,9.51,39.6377408539,134.09,41.69774752,7.41267636,42.3515043305,14.71774752,4.29267636,15.330987,26.98,3.12,27.1598011775,135.22,14.71774752,4.48267636,15.3852682593,14.71774752,4.29267636,15.330987,0.0,0.19,0.19,135.22
2021-09-19 11:30:00,55.77452128,13.11715204,57.2962206577,14.18452128,4.13715204,14.775543,41.59,8.98,42.5484253528,134.14,44.37452128,6.73715204,44.8830408555,14.18452128,4.13715204,14.775543,30.19,2.6,30.3017507745,135.3,14.18452128,4.31715204,14.826949979,14.18452128,4.13715204,14.775543,0.0,0.18,0.18,135.3
2021-09-19 12:00:00,60.8200608,11.2329344,61.8486750945,9.1300608,2.6629344,9.51048,51.69,8.57,52.395620046,134.06,49.2400608,4.9329344,49.4865378601,9.1300608,2.6629344,9.51048,40.11,2.27,40.1741832524,135.17,9.1300608,2.8529344,9.5654192225,9.1300608,2.6629344,9.51048,0.0,0.19,0.19,135.17
2021-09-19 12:30:00,63.65275968,10.61288824,64.531443589,7.55275968,2.20288824,7.867458,56.1,8.41,56.7268728206,133.94,52.27275968,4.03288824,52.428099261,7.55275968,2.20288824,7.867458,44.72,1.83,44.7574273166,135.07,7.55275968,2.3828882399999998,7.9197433764,7.55275968,2.20288824,7.867458,0.0,0.18,0.18,135.07
2021-09-19 13:00:00,61.87891328,11.39468304,62.9193031612,7.79891328,2.27468304,8.123868,54.08,9.12,54.843603091,133.9,51.30891328,4.49468304,51.50540513,7.79891328,2.27468304,8.123868,43.51,2.22,43.5665984442,134.99,7.79891328,2.46468304,8.1791020801,7.79891328,2.27468304,8.123868,0.0,0.19,0.19,134.99
2021-09-19 13:30:00,60.6831488,11.8559184,61.8304726603,8.0431488,2.3459184,8.37828,52.64,9.51,53.4921461525,134.01,50.1731488,5.0259184,50.4242473049,8.0431488,2.3459184,8.37828,42.13,2.68,42.2151548617,135.09,8.0431488,2.5359184,8.4334527182,8.0431488,2.3459184,8.37828,0.0,0.19,0.19,135.09
2021-09-19 14:00:00,58.7184528,12.5187154,60.0381123495,8.7384528,2.5487154,9.102555,49.98,9.97,50.9647064153,134.08,48.0884528,5.7487154,48.4308478291,8.7384528,2.5487154,9.102555,39.35,3.2,39.479899949200004,135.18,8.7384528,2.7287154,9.1545860131,8.7384528,2.5487154,9.102555,0.0,0.18,0.18,135.18
2021-09-19 14:30:00,55.37304512,14.21838816,57.1693684391,11.82304512,3.44838816,12.315672,43.55,10.77,44.8619593865,134.2,45.25304512,7.05838816,45.800206725,11.82304512,3.44838816,12.315672,33.43,3.61,33.6243512949,135.32,11.82304512,3.63838816,12.3702168256,11.82304512,3.44838816,12.315672,0.0,0.19,0.19,135.32
2021-09-19 15:00:00,50.92320096,15.38510028,53.1965572818,15.82320096,4.61510028,16.482501,35.1,10.77,36.7151589946,134.38,41.10320096,8.33510028,41.9398024058,15.82320096,4.61510028,16.482501,25.28,3.7199999999999998,25.5522366927,135.41,15.82320096,4.80510028,16.5367069673,15.82320096,4.61510028,16.482501,0.0,0.19,0.19,135.41
2021-09-19 15:30:00,54.36783968,14.46645324,56.2595792805,12.46783968,3.63645324,12.987333,41.9,10.83,43.2770019756,134.56,44.81783968,7.25645324,45.4014852974,12.46783968,3.63645324,12.987333,32.35,3.62,32.5519108502,135.59,12.46783968,3.82645324,13.0418085665,12.46783968,3.63645324,12.987333,0.0,0.19,0.19,135.59
2021-09-19 16:00:00,57.145776,12.986267999999999,58.6027548091,8.215776,2.396268,8.5581,48.93,10.59,50.0628904479,134.41,47.465776,5.816268,47.8207994991,8.215776,2.396268,8.5581,39.25,3.42,39.3987169842,135.45,8.215776,2.576268,8.6102341484,8.215776,2.396268,8.5581,0.0,0.18,0.18,135.45
2021-09-19 16:30:00,56.76788192,13.51146556,58.3536812829,10.18788192,2.97146556,10.612377,46.58,10.54,47.7575962544,134.13,47.13788192,6.31146556,47.5585377132,10.18788192,2.97146556,10.612377,36.95,3.34,37.1006482423,135.18,10.18788192,3.16146556,10.6671365653,10.18788192,2.97146556,10.612377,0.0,0.19,0.19,135.18
2021-09-19 17:00:00,59.74485472,12.85766596,61.1127420384,10.41485472,3.03766596,10.848807,49.33,9.82,50.2979254045,134.13,49.41485472,5.78766596,49.7526375609,10.41485472,3.03766596,10.848807,39.0,2.75,39.0968349103,135.18,10.41485472,3.21766596,10.900576731,10.41485472,3.03766596,10.848807,0.0,0.18,0.18,135.18
2021-09-19 17:30:00,62.99379808,11.78652444,64.0869780448,8.11379808,2.36652444,8.451872999999999,54.88,9.42,55.6825897386,133.65,52.16379808,4.85652444,52.3893849913,8.11379808,2.36652444,8.451872999999999,44.05,2.49,44.1203195818,134.76,8.11379808,2.55652444,8.5070286526,8.11379808,2.36652444,8.451872999999999,0.0,0.19,0.19,134.76
2021-09-19 18:00:00,62.28823232,12.27281776,63.4857932243,9.438232320000001,2.75281776,9.831492,52.85,9.52,53.7005856579,133.65,51.05823232,5.42281776,51.3453994054,9.438232320000001,2.75281776,9.831492,41.62,2.67,41.7055547859,134.76,9.438232320000001,2.93281776,9.8834027207,9.438232320000001,2.75281776,9.831492,0.0,0.18,0.18,134.76
2021-09-19 18:30:00,61.57482592,13.84640756,63.1124566896,9.24482592,2.69640756,9.630027,52.33,11.15,53.5046857761,133.73,52.14482592,5.89640756,52.4771425703,9.24482592,2.69640756,9.630027,42.9,3.2,43.0191817681,134.81,9.24482592,2.88640756,9.6849447543,9.24482592,2.69640756,9.630027,0.0,0.19,0.19,134.81
2021-09-19 19:00:00,63.539784,11.701187000000001,64.608218734,6.209784,1.8111869999999999,6.468525,57.33,9.89,58.1768080939,133.95,52.669784,4.701187,52.8791764858,6.209784,1.8111869999999999,6.468525,46.46,2.89,46.5497980662,134.84,6.209784,2.001187,6.5242751885,6.209784,1.8111869999999999,6.468525,0.0,0.19,0.19,134.84
2021-09-19 19:30:00,59.10015296,14.23671128,60.7907232065,6.88015296,2.00671128,7.166826,52.22,12.23,53.6330243414,133.92,52.19015296,5.55671128,52.4851322399,6.88015296,2.00671128,7.166826,45.31,3.55,45.4488569713,134.7,6.88015296,2.18671128,7.2192943544,6.88015296,2.00671128,7.166826,0.0,0.18,0.18,134.7
2021-09-19 20:00:00,59.56061376,13.30934568,61.0295452539,5.62061376,1.63934568,5.854806,53.94,11.67,55.1879742335,133.92,51.18061376,5.37934568,51.46253574,5.62061376,1.63934568,5.854806,45.56,3.74,45.7132497204,134.7,5.62061376,1.81934568,5.907733723,5.62061376,1.63934568,5.854806,0.0,0.18,0.18,134.7
2021-09-19 20:30:00,58.73209248,13.35144364,60.2305548235,5.42209248,1.58144364,5.648013,53.31,11.77,54.5938549656,133.76,50.81209248,5.26144364,51.0837697451,5.42209248,1.58144364,5.648013,45.39,3.68,45.5389338918,134.74,5.42209248,1.77144364,5.7041300328,5.42209248,1.58144364,5.648013,0.0,0.19,0.19,134.74
2021-09-19 21:00:00,60.12969504,9.20407772,60.8300523777,5.25969504,1.53407772,5.478849,54.87,7.67,55.40348184,133.9,48.90969504,10.24407772,49.970985554,5.25969504,1.53407772,5.478849,43.65,8.71,44.5105223515,134.74,5.25969504,1.72407772,5.5350551848,5.25969504,1.53407772,5.478849,0.0,0.19,0.19,134.74
2021-09-19 21:30:00,59.20995456,4.36832008,59.3708761879,5.47995456,1.5983200800000001,5.708286,53.73,2.77,53.8013550015,134.53,47.18995456,15.88832008,49.792876261,5.47995456,1.5983200800000001,5.708286,41.71,14.29,44.090001134,134.02,5.47995456,1.78832008,5.764372532,5.47995456,1.5983200800000001,5.708286,0.0,0.19,0.19,134.02
2021-09-19 22:00:00,55.50668768,5.13111724,55.743347059,5.62668768,1.64111724,5.861133,49.88,3.49,50.0019449622,134.53,43.57668768,16.72111724,46.6746555522,5.62668768,1.64111724,5.861133,37.95,15.08,40.8363673703,134.02,5.62668768,1.83111724,5.9171449699,5.62668768,1.64111724,5.861133,0.0,0.19,0.19,134.02
2021-09-19 22:30:00,53.84508928,5.44065104,54.1192601881,5.62508928,1.64065104,5.859468,48.22,3.8,48.3694986536,134.84,42.11508928,17.09065104,45.4507546476,5.62508928,1.64065104,5.859468,36.49,15.45,39.6260343714,134.36,5.62508928,1.83065104,5.9154807614,5.62508928,1.64065104,5.859468,0.0,0.19,0.19,134.36
2021-09-19 23:00:00,49.78917536,6.31225948,50.1877136635,5.45917536,1.59225948,5.686641,44.33,4.72,44.5805708801,135.2,38.64917536,17.76225948,42.5353572671,5.45917536,1.59225948,5.686641,33.19,16.17,36.919439324,134.67,5.45917536,1.78225948,5.7427384116999995,5.45917536,1.59225948,5.686641,0.0,0.19,0.19,134.67
2021-09-19 23:30:00,47.44840608,6.34661844,47.8709808251,5.50840608,1.60661844,5.737923,41.94,4.74,42.2070041581,134.43,36.81840608,17.72661844,40.863529309,5.50840608,1.60661844,5.737923,31.31,16.12,35.2160545774,133.97,5.50840608,1.79661844,5.7939947671,5.50840608,1.60661844,5.737923,0.0,0.19,0.19,133.97
2021-09-20 00:00:00,45.1877568,7.0260124,45.7307141302,5.4377568,1.5860124,5.66433,39.75,5.44,40.1205196876,134.86,34.5277568,18.5960124,39.2170583652,5.4377568,1.5860124,5.66433,29.09,17.01,33.6981928299,134.33,5.4377568,1.7860124,5.7235512847,5.4377568,1.5860124,5.66433,0.0,0.2,0.2,134.33
2021-09-20 00:30:00,43.49802656,8.06734108,44.2398045511,5.40802656,1.57734108,5.633361,38.09,6.49,38.638946673,135.43,33.56802656,19.25734108,38.6995812975,5.40802656,1.57734108,5.633361,28.16,17.68,33.2500827067,134.93,5.40802656,1.76734108,5.689485545,5.40802656,1.57734108,5.633361,0.0,0.19,0.19,134.93
2021-09-20 01:00:00,42.3093152,8.2481336,43.1057984565,5.4793152,1.5981336,5.70762,36.83,6.65,37.4255447522,135.67,32.2593152,19.5381336,37.7147462108,5.4793152,1.5981336,5.70762,26.78,17.94,32.2337090636,135.14,5.4793152,1.7881336,5.7637068656,5.4793152,1.5981336,5.70762,0.0,0.19,0.19,135.14
2021-09-20 01:30:00,42.18511936,8.21857648,42.9782421089,5.51511936,1.60857648,5.744916,36.67,6.61,37.2609849575,135.81,32.05511936,19.58857648,37.5665144204,5.51511936,1.60857648,5.744916,26.54,17.98,32.0570117135,135.31,5.51511936,1.8085764800000002,5.8040925595,5.51511936,1.60857648,5.744916,0.0,0.2,0.2,135.31
2021-09-20 02:00:00,41.87459968,8.34675824,42.6983661453,5.71459968,1.66675824,5.952708,36.16,6.68,36.7718370496,135.81,31.91459968,19.68675824,37.4981349234,5.71459968,1.66675824,5.952708,26.2,18.02,31.798748403,135.31,5.71459968,1.85675824,6.0086771143,5.71459968,1.66675824,5.952708,0.0,0.19,0.19,135.31
2021-09-20 02:30:00,41.6889056,8.3609308,42.5190547163,5.4889056,1.6009308,5.7176100000000005,36.2,6.76,36.8257735832,135.81,31.8389056,19.6809308,37.4306685348,5.4889056,1.6009308,5.7176100000000005,26.35,18.08,31.9563593045,135.31,5.4889056,1.8009308,5.7768015746,5.4889056,1.6009308,5.7176100000000005,0.0,0.2,0.2,135.31
2021-09-20 03:00:00,41.54958496,8.31946228,42.3743019173,5.44958496,1.58946228,5.676651,36.1,6.73,36.7219675399,135.9,31.64958496,19.63946228,37.2478819101,5.44958496,1.58946228,5.676651,26.2,18.05,31.815758674,135.4,5.44958496,1.7794622800000002,5.7327534608,5.44958496,1.58946228,5.676651,0.0,0.19,0.19,135.4
2021-09-20 03:30:00,41.26444,8.640045,42.1592740226,5.55444,1.620045,5.785875,35.71,7.02,36.3934678205,135.97,31.34444,19.850045,37.1011887332,5.55444,1.620045,5.785875,25.79,18.23,31.5825426462,135.46,5.55444,1.820045,5.8450292998,5.55444,1.620045,5.785875,0.0,0.2,0.2,135.46
2021-09-20 04:00:00,41.48456,8.17508,42.2823917417,5.43456,1.58508,5.661,36.05,6.59,36.6473818983,136.05,31.59456,19.565080000000002,37.1619237527,5.43456,1.58508,5.661,26.16,17.98,31.74312524,135.53,5.43456,1.77508,5.7171104065,5.43456,1.58508,5.661,0.0,0.19,0.19,135.53
2021-09-20 04:30:00,41.36797664,7.87857652,42.1115359405,5.37797664,1.5685765200000001,5.602059,35.99,6.31,36.5389682394,136.14,31.54797664,19.22857652,36.9460821342,5.37797664,1.5685765200000001,5.602059,26.17,17.66,31.5712606654,135.64,5.37797664,1.7685765199999999,5.661315717,5.37797664,1.5685765200000001,5.602059,0.0,0.2,0.2,135.64
2021-09-20 05:00:00,42.2701744,7.8908842,43.0003918269,5.4201744,1.5808841999999999,5.646015,36.85,6.31,37.3863424261,136.14,32.2201744,19.3208842,37.5690857573,5.4201744,1.5808841999999999,5.646015,26.8,17.74,32.1395021741,135.64,5.4201744,1.7708842,5.7021330549,5.4201744,1.5808841999999999,5.646015,0.0,0.19,0.19,135.64
2021-09-20 05:30:00,44.26039424,7.10344832,44.8267941784,5.36039424,1.56344832,5.583744,38.9,5.54,39.2925132818,135.8,33.95039424,18.62344832,38.7228885335,5.36039424,1.56344832,5.583744,28.59,17.06,33.2931179075,135.25,5.36039424,1.7634483200000002,5.643011287,5.36039424,1.56344832,5.583744,0.0,0.2,0.2,135.25
2021-09-20 06:00:00,45.65762688,7.18055784,46.2188197946,5.48762688,1.60055784,5.716278,40.17,5.58,40.5557061337,135.8,34.74762688,18.77055784,39.4934350926,5.48762688,1.60055784,5.716278,29.26,17.17,33.9257498075,135.25,5.48762688,1.79055784,5.7723605356,5.48762688,1.60055784,5.716278,0.0,0.19,0.19,135.25
2021-09-20 06:30:00,50.83842624,5.24412432,51.1081835174,5.32842624,1.5541243200000001,5.550444,45.51,3.69,45.6593495354,135.95,38.90842624,17.42412432,42.6317456925,5.32842624,1.5541243200000001,5.550444,33.58,15.87,37.1412614218,135.56,5.32842624,1.74412432,5.6066117967,5.32842624,1.5541243200000001,5.550444,0.0,0.19,0.19,135.56
2021-09-20 07:00:00,56.13844608,3.09496344,56.2236954226,5.46844608,1.59496344,5.696298,50.67,1.5,50.6921976245,135.95,43.16844608,15.89496344,46.0017890926,5.46844608,1.59496344,5.696298,37.7,14.3,40.3209622901,135.56,5.46844608,1.79496344,5.7555013927,5.46844608,1.59496344,5.696298,0.0,0.2,0.2,135.56
2021-09-20 07:30:00,61.76118272,2.59659496,61.8157423021,6.09118272,1.7765949600000002,6.344982,55.67,0.8200000000000001,55.6760388318,136.56,48.43118272,14.22659496,50.4774748161,6.09118272,1.7765949600000002,6.344982,42.34,12.45,44.1325061604,136.2,6.09118272,1.9565949599999999,6.3977160586,6.09118272,1.7765949600000002,6.344982,0.0,0.18,0.18,136.2
2021-09-20 08:00:00,62.40966336,2.84281848,62.4743763284,6.96966336,2.03281848,7.260066,55.44,0.81,55.445916892,135.84,51.21966336,13.47281848,52.9619745903,6.96966336,2.03281848,7.260066,44.25,11.44,45.7048804834,135.47,6.96966336,2.22281848,7.3155402635,6.96966336,2.03281848,7.260066,0.0,0.19,0.19,135.47
2021-09-20 08:30:00,64.62878336,3.86922848,64.7445022193,7.84878336,2.2892284800000002,8.175816,56.78,1.58,56.8019788388,135.74,53.76878336,12.51922848,55.2070026876,7.84878336,2.2892284800000002,8.175816,45.92,10.23,47.0457150015,135.17,7.84878336,2.47922848,8.2310372426,7.84878336,2.2892284800000002,8.175816,0.0,0.19,0.19,135.17
2021-09-20 09:00:00,70.32326752,7.89428636,70.7649751772,9.20326752,2.6842863599999998,9.586737,61.12,5.21,61.341653874,135.12,55.51326752,11.13428636,56.6188590798,9.20326752,2.6842863599999998,9.586737,46.31,8.45,47.0746067429,134.57,9.20326752,2.87428636,9.6416624668,9.20326752,2.6842863599999998,9.586737,0.0,0.19,0.19,134.57
2021-09-20 09:30:00,68.3282672,11.4044946,69.2734768554,14.5182672,4.2344946,15.123195,53.81,7.17,54.2855874059,134.22,52.2682672,11.7244946,53.5671123892,14.5182672,4.2344946,15.123195,37.75,7.49,38.4858753311,133.94,14.5182672,4.4244946,15.1774910626,14.5182672,4.2344946,15.123195,0.0,0.19,0.19,133.94
2021-09-20 10:00:00,65.8171248,13.5566614,67.1987870817,18.0571248,5.2666614,18.809505,47.76,8.29,48.4741343399,134.06,48.9471248,12.3766614,50.4876497135,18.0571248,5.2666614,18.809505,30.89,7.11,31.697700232,133.88,18.0571248,5.4466614,18.8606966056,18.0571248,5.2666614,18.809505,0.0,0.18,0.18,133.88
2021-09-20 10:30:00,66.37515008,11.96358544,67.444702718,14.75515008,4.30358544,15.369948,51.62,7.66,52.1852469574,134.59,50.19515008,11.71358544,51.5437792116,14.75515008,4.30358544,15.369948,35.44,7.41,36.2063765102,134.58,14.75515008,4.49358544,15.4242265281,14.75515008,4.30358544,15.369948,0.0,0.19,0.19,134.58
2021-09-20 11:00:00,67.98015744,11.38379592,68.9267191669,12.39015744,3.6137959200000003,12.906414,55.59,7.77,56.1303928367,134.91,51.76015744,10.92379592,52.9003139453,12.39015744,3.6137959200000003,12.906414,39.37,7.31,40.0428895061,134.82,12.39015744,3.8037959199999998,12.9608975302,12.39015744,3.6137959200000003,12.906414,0.0,0.19,0.19,134.82
2021-09-20 11:30:00,64.52762784,11.53430812,65.5504005973,14.51762784,4.23430812,15.122529,50.01,7.3,50.5399851603,134.87,50.51762784,11.22430812,51.7495489386,14.51762784,4.23430812,15.122529,36.0,6.99,36.6723342589,134.63,14.51762784,4.42430812,15.1768251107,14.51762784,4.23430812,15.122529,0.0,0.19,0.19,134.63
2021-09-20 12:00:00,59.28505824,10.56647532,60.2193368546,16.68505824,4.86647532,17.380269,42.6,5.7,42.9796463457,134.87,46.12505824,12.92647532,47.9021373411,16.68505824,4.86647532,17.380269,29.44,8.06,30.5233877543,134.63,16.68505824,5.05647532,17.4344231661,16.68505824,4.86647532,17.380269,0.0,0.19,0.19,134.63
2021-09-20 12:30:00,61.99521344,15.58985392,63.925347357,21.32521344,6.21985392,22.213764,40.67,9.37,41.7354261989,135.26,45.98521344,12.22985392,47.5837071068,21.32521344,6.21985392,22.213764,24.66,6.01,25.3817985966,135.02,21.32521344,6.40985392,22.2677110529,21.32521344,6.21985392,22.213764,0.0,0.19,0.19,135.02
2021-09-20 13:00:00,66.01485888,13.14808384,67.3114678313,16.24485888,4.73808384,16.921728,49.77,8.41,50.4755485359,134.69,49.96485888,11.54808384,51.2820179329,16.24485888,4.73808384,16.921728,33.72,6.8100000000000005,34.400792142,134.54,16.24485888,4.92808384,16.9759079393,16.24485888,4.73808384,16.921728,0.0,0.19,0.19,134.54
2021-09-20 13:30:00,70.77552416,11.35577788,71.6807401704,10.30552416,3.00577788,10.734921,60.47,8.35,61.0437826482,134.77,55.22552416,9.51577788,56.0393482065,10.30552416,3.00577788,10.734921,44.92,6.51,45.3892773681,134.68,10.30552416,3.18577788,10.7867051926,10.30552416,3.00577788,10.734921,0.0,0.18,0.18,134.68
2021-09-20 14:00:00,71.2762144,11.0247292,72.1238060083,9.3762144,2.7347292,9.76689,61.9,8.29,62.4526548675,134.77,55.2662144,9.3947292,56.0590348726,9.3762144,2.7347292,9.76689,45.89,6.66,46.3707634183,134.62,9.3762144,2.9247292,9.821783818,9.3762144,2.7347292,9.76689,0.0,0.19,0.19,134.62
2021-09-20 14:30:00,69.44642432,10.16687376,70.1866880034,9.24642432,2.69687376,9.631692,60.2,7.47,60.6616921953,134.93,54.54642432,9.83687376,55.4263158749,9.24642432,2.69687376,9.631692,45.3,7.14,45.8592368013,134.84,9.24642432,2.8868737600000003,9.686609459,9.24642432,2.69687376,9.631692,0.0,0.19,0.19,134.84
2021-09-20 15:00:00,68.35997088,9.26582484,68.9850790293,9.13997088,2.66582484,9.520803,59.22,6.6,59.586646155,135.06,53.20997088,10.53582484,54.2430143531,9.13997088,2.66582484,9.520803,44.07,7.87,44.7671955789,134.92,9.13997088,2.86582484,9.5787274573,9.13997088,2.66582484,9.520803,0.0,0.2,0.2,134.92
2021-09-20 15:30:00,64.621416,9.726663,65.349333424,12.571416,3.666663,13.095225,52.05,6.06,52.4015848997,135.53,50.171416,11.906663,51.5649067413,12.571416,3.666663,13.095225,37.6,8.24,38.4923057247,135.31,12.571416,3.856663,13.1496901006,12.571416,3.666663,13.095225,0.0,0.19,0.19,135.31
2021-09-20 16:00:00,64.67198464,10.06724552,65.4508596554,13.36198464,3.8972455200000002,13.918734,51.31,6.17,51.6796381566,135.7,49.47198464,12.16724552,50.9462376213,13.36198464,3.8972455200000002,13.918734,36.11,8.27,37.0449051828,135.46,13.36198464,4.08724552,13.9731245418,13.36198464,3.8972455200000002,13.918734,0.0,0.19,0.19,135.46
2021-09-20 16:30:00,67.34439488,8.87503184,67.9266789407,10.71439488,3.12503184,11.160828,56.63,5.75,56.9211682944,135.66,52.03439488,11.66503184,53.3258963202,10.71439488,3.12503184,11.160828,41.32,8.54,42.1932933059,135.46,10.71439488,3.31503184,11.2155113011,10.71439488,3.12503184,11.160828,0.0,0.19,0.19,135.46
2021-09-20 17:00:00,69.84114656,9.86200108,70.5339976048,12.28114656,3.58200108,12.792861,57.56,6.28,57.901571654,135.5,53.65114656,11.92200108,54.9598001903,12.28114656,3.58200108,12.792861,41.37,8.34,42.2022807441,135.28,12.28114656,3.77200108,12.8473558749,12.28114656,3.58200108,12.792861,0.0,0.19,0.19,135.28
2021-09-20 17:30:00,71.15500256,9.15395908,71.7414061484,12.42500256,3.62395908,12.942711,58.73,5.53,58.9897770804,135.31,56.53500256,11.73395908,57.7398675973,12.42500256,3.62395908,12.942711,44.11,8.11,44.849350051,135.16,12.42500256,3.81395908,12.9971909457,12.42500256,3.62395908,12.942711,0.0,0.19,0.19,135.16
2021-09-20 18:00:00,71.58884192,8.48174556,72.0895435912,9.22884192,2.69174556,9.613377,62.36,5.79,62.628218081,135.28,55.82884192,11.28174556,56.9573294055,9.22884192,2.69174556,9.613377,46.6,8.59,47.3851041995,134.95,9.22884192,2.88174556,9.6682977125,9.22884192,2.69174556,9.613377,0.0,0.19,0.19,134.95
2021-09-20 18:30:00,70.32494816,6.10810988,70.5897112901,6.88494816,2.00810988,7.171821,63.44,4.1,63.5723493352,135.2,56.86494816,11.06810988,57.9320756193,6.88494816,2.00810988,7.171821,49.98,9.06,50.7945272643,135.11,6.88494816,2.19810988,7.2273230321,6.88494816,2.00810988,7.171821,0.0,0.19,0.19,135.11
2021-09-20 19:00:00,71.48213248,5.43978864,71.6888175683,5.38213248,1.56978864,5.606388,66.1,3.87,66.2131927942,135.34,57.77213248,10.84978864,58.782116369,5.38213248,1.56978864,5.606388,52.39,9.28,53.2055495226,134.95,5.38213248,1.75978864,5.6625264759,5.38213248,1.56978864,5.606388,0.0,0.19,0.19,134.95
2021-09-20 19:30:00,77.3840208,7.5890894,77.7552631858,5.1740208,1.5090894000000001,5.3896049999999995,72.21,6.08,72.465512487,135.37,61.7640208,9.3590894,62.4690869133,5.1740208,1.5090894000000001,5.3896049999999995,56.59,7.85,57.1318702652,135.08,5.1740208,1.6990894,5.4458604488,5.1740208,1.5090894000000001,5.3896049999999995,0.0,0.19,0.19,135.08
2021-09-20 20:00:00,76.9300048,7.4037514,77.2854525336,5.1900048,1.5137513999999999,5.406255,71.74,5.89,71.981384399,134.99,60.6800048,10.0237514,61.5023460907,5.1900048,1.5137513999999999,5.406255,55.49,8.51,56.1387584473,134.73,5.1900048,1.7037513999999998,5.4625011357,5.1900048,1.5137513999999999,5.406255,0.0,0.19,0.19,134.73
2021-09-20 20:30:00,73.17242208,5.77195644,73.3997195785,5.49242208,1.60195644,5.721273,67.68,4.17,67.8083424071,134.99,57.42242208,11.52195644,58.5669705358,5.49242208,1.60195644,5.721273,51.93,9.92,52.8690013146,134.87,5.49242208,1.7919564399999999,5.7773530434,5.49242208,1.60195644,5.721273,0.0,0.19,0.19,134.87
2021-09-20 21:00:00,69.89326144,4.86386792,70.0622951798,5.29326144,1.54386792,5.513814,64.6,3.32,64.6852564345,135.62,54.25326144,12.47386792,55.668786207,5.29326144,1.54386792,5.513814,48.96,10.93,50.1651921156,135.39,5.29326144,1.73386792,5.5700013138,5.29326144,1.54386792,5.513814,0.0,0.19,0.19,135.39
2021-09-20 21:30:00,67.91848608,4.06330844,68.0399237718,5.42848608,1.5833084400000002,5.654673,62.49,2.48,62.5391917121,135.54,53.03848608,12.85330844,54.5736982759,5.42848608,1.5833084400000002,5.654673,47.61,11.27,48.9257089882,135.41,5.42848608,1.77330844,5.7107866309,5.42848608,1.5833084400000002,5.654673,0.0,0.19,0.19,135.41
2021-09-20 22:00:00,64.35531936,2.52030148,64.4046508373,5.31531936,1.55030148,5.536791,59.04,0.97,59.0479677889,135.7,50.08531936,14.02030148,52.0106534182,5.31531936,1.55030148,5.536791,44.77,12.47,46.4742272663,135.48,5.31531936,1.74030148,5.5929660414,5.31531936,1.55030148,5.536791,0.0,0.19,0.19,135.48
2021-09-20 22:30:00,60.23885568,2.04216624,60.2734616277,5.45885568,1.59216624,5.686308,54.78,0.45,54.7818482711,136.69,46.29885568,15.19216624,48.7276713207,5.45885568,1.59216624,5.686308,40.84,13.6,43.0449253687,136.44,5.45885568,1.79216624,5.7455169625,5.45885568,1.59216624,5.686308,0.0,0.2,0.2,136.44
2021-09-20 23:00:00,56.858416,2.517038,56.9141015068,5.578416,1.627038,5.81085,51.28,0.89,51.2877227024,136.69,43.688416,15.837038,46.47030735,5.578416,1.627038,5.81085,38.11,14.21,40.6730402109,136.44,5.578416,1.817038,5.8668860704,5.578416,1.627038,5.81085,0.0,0.19,0.19,136.44
2021-09-20 23:30:00,55.92053408,2.60932244,55.9813781126,5.38053408,1.56932244,5.604723,50.54,1.04,50.5506993028,137.31,42.66053408,14.86932244,45.1776262968,5.38053408,1.56932244,5.604723,37.28,13.3,39.5814148307,137.02,5.38053408,1.75932244,5.6608623401,5.38053408,1.56932244,5.604723,0.0,0.19,0.19,137.02
2021-09-21 00:00:00,52.08381088,3.27694484,52.1867964457,5.30381088,1.54694484,5.524803,46.78,1.73,46.811978168,135.36,39.43381088,16.35694484,42.6916278094,5.30381088,1.54694484,5.524803,34.13,14.81,37.2047443211,135.07,5.30381088,1.73694484,5.5809844318,5.30381088,1.54694484,5.524803,0.0,0.19,0.19,135.07
2021-09-21 00:30:00,50.14874592,3.54421756,50.2738321143,5.32874592,1.55421756,5.550777,44.82,1.99,44.864156071400004,136.18,37.87874592,16.59421756,41.3541708767,5.32874592,1.55421756,5.550777,32.55,15.04,35.8567162468,135.88,5.32874592,1.73421756,5.603841863,5.32874592,1.55421756,5.550777,0.0,0.18,0.18,135.88
2021-09-21 01:00:00,49.03695776,4.39911268,49.2338848632,5.27695776,1.5391126800000001,5.496831,43.76,2.86,43.8533601905,136.18,36.88695776,17.26911268,40.729226675,5.27695776,1.5391126800000001,5.496831,31.61,15.73,35.3075770905,135.88,5.27695776,1.72911268,5.55302745,5.27695776,1.5391126800000001,5.496831,0.0,0.19,0.19,135.88
2021-09-21 01:30:00,48.52966496,4.73615228,48.7602247693,5.36966496,1.56615228,5.593401,43.16,3.17,43.2762579251,136.33,36.84966496,17.34615228,40.7282065231,5.36966496,1.56615228,5.593401,31.48,15.78,35.2136166845,135.98,5.36966496,1.75615228,5.6495462307,5.36966496,1.56615228,5.593401,0.0,0.19,0.19,135.98
2021-09-21 02:00:00,48.34559904,4.84204972,48.5874715542,5.35559904,1.56204972,5.578749,42.99,3.2800000000000002,43.1149452047,136.33,36.81559904,17.36204972,40.7041656732,5.35559904,1.56204972,5.578749,31.46,15.8,35.2047099122,135.98,5.35559904,1.75204972,5.634901889,5.35559904,1.56204972,5.578749,0.0,0.19,0.19,135.98
2021-09-21 02:30:00,48.07000448,4.81708464,48.3107610697,5.51000448,1.60708464,5.7395879999999995,42.56,3.21,42.6808821371,136.33,36.54000448,17.38708464,40.4658206352,5.51000448,1.60708464,5.7395879999999995,31.03,15.78,34.8119131907,135.95,5.51000448,1.79708464,5.7956589421,5.51000448,1.60708464,5.7395879999999995,0.0,0.19,0.19,135.95
2021-09-21 03:00:00,48.13245216,4.60988188,48.3527037701,5.38245216,1.56988188,5.606721,42.75,3.04,42.8579525876,136.43,36.42245216,17.32988188,40.3350942397,5.38245216,1.56988188,5.606721,31.04,15.76,34.8117681252,136.06,5.38245216,1.75988188,5.6628593031,5.38245216,1.56988188,5.606721,0.0,0.19,0.19,136.06
2021-09-21 03:30:00,48.12112352,4.64074436,48.3443795807,5.35112352,1.5607443600000002,5.5740870000000005,42.77,3.08,42.8807567564,136.5,36.39112352,17.39074436,40.3330120428,5.35112352,1.5607443600000002,5.5740870000000005,31.04,15.83,34.8435144611,136.15,5.35112352,1.75074436,5.6302423341,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.19,0.19,136.15
2021-09-21 04:00:00,45.68451008,5.63631544,46.030886511,5.40451008,1.5763154400000001,5.629698,40.28,4.06,40.4840956426,136.55,34.10451008,18.27631544,38.6929103824,5.40451008,1.5763154400000001,5.629698,28.7,16.7,33.2051200871,136.19,5.40451008,1.76631544,5.6858244291,5.40451008,1.5763154400000001,5.629698,0.0,0.19,0.19,136.19
2021-09-21 04:30:00,46.15429024,5.51375132,46.4824693963,5.46429024,1.59375132,5.691969,40.69,3.92,40.8783867098,136.66,34.70429024,18.04375132,39.1147634885,5.46429024,1.59375132,5.691969,29.24,16.45,33.5496661682,136.29,5.46429024,1.78375132,5.748063726,5.46429024,1.59375132,5.691969,0.0,0.19,0.19,136.29
2021-09-21 05:00:00,47.33232224,4.96442732,47.591955909,5.43232224,1.58442732,5.658669,41.9,3.38,42.036108288,136.56,35.85232224,17.54442732,39.914858636700004,5.43232224,1.58442732,5.658669,30.42,15.96,34.3525544902,136.16,5.43232224,1.77442732,5.7147805936000005,5.43232224,1.58442732,5.658669,0.0,0.19,0.19,136.16
2021-09-21 05:30:00,48.11364096,4.83314528,48.3557828985,5.39364096,1.5731452799999999,5.618376,42.72,3.26,42.8442061427,136.53,36.42364096,17.55314528,40.4325924225,5.39364096,1.5731452799999999,5.618376,31.03,15.98,34.9030270894,136.16,5.39364096,1.76314528,5.674508268,5.39364096,1.5731452799999999,5.618376,0.0,0.19,0.19,136.16
2021-09-21 06:00:00,51.05860608,4.49834344,51.2563786132,5.30860608,1.54834344,5.5297979999999995,45.75,2.95,45.8450106337,136.66,38.61860608,17.35834344,42.3403923286,5.30860608,1.54834344,5.5297979999999995,33.31,15.81,36.8715635687,136.29,5.30860608,1.73834344,5.5859767658,5.30860608,1.54834344,5.5297979999999995,0.0,0.19,0.19,136.29
2021-09-21 06:30:00,55.35563904,2.52039472,55.4129873141,5.31563904,1.55039472,5.537124,50.04,0.97,50.0494005958,137.22,42.17563904,15.91039472,45.0768808657,5.31563904,1.55039472,5.537124,36.86,14.36,39.5584276735,136.84,5.31563904,1.74039472,5.5932988643,5.31563904,1.55039472,5.537124,0.0,0.19,0.19,136.84
2021-09-21 07:00:00,60.61108352,2.78239936,60.6749140227,5.3910835200000005,1.57239936,5.615712,55.22,1.21,55.2332553812,136.98,46.35108352,14.26239936,48.4957624848,5.3910835200000005,1.57239936,5.615712,40.96,12.69,42.8807381,136.72,5.3910835200000005,1.7623993599999999,5.6718456453,5.3910835200000005,1.57239936,5.615712,0.0,0.19,0.19,136.72
2021-09-21 07:30:00,62.74128288,3.4307908400000002,62.8350133541,5.83128288,1.70079084,6.074253,56.91,1.73,56.9362889553,136.83,49.61128288,13.23079084,51.3452355653,5.83128288,1.70079084,6.074253,43.78,11.53,45.2728318089,136.61,5.83128288,1.89079084,6.1301672104,5.83128288,1.70079084,6.074253,0.0,0.19,0.19,136.61
2021-09-21 08:00:00,64.53276928,4.08664104,64.6620363578,7.94276928,2.31664104,8.273718,56.59,1.77,56.617673919,136.24,52.50276928,12.99664104,54.0874612123,7.94276928,2.31664104,8.273718,44.56,10.68,45.8220034481,135.96,7.94276928,2.50664104,8.3289154839,7.94276928,2.31664104,8.273718,0.0,0.19,0.19,135.96
2021-09-21 08:30:00,66.16953984,6.70444912,66.5083276037,10.60953984,3.09444912,11.051604,55.56,3.61,55.6771559978,136.27,53.32953984,12.32444912,54.7351063364,10.60953984,3.09444912,11.051604,42.72,9.23,43.7057353216,135.83,10.60953984,3.29444912,11.1092632798,10.60953984,3.09444912,11.051604,0.0,0.2,0.2,135.83
2021-09-21 09:00:00,70.00690112,11.16034616,70.8908987871,11.96690112,3.49034616,12.465522,58.04,7.67,58.5446026547,135.92,53.01690112,11.15034616,54.1767664581,11.96690112,3.49034616,12.465522,41.05,7.66,41.7585691805,135.57,11.96690112,3.68034616,12.5200507297,11.96690112,3.49034616,12.465522,0.0,0.19,0.19,135.57
2021-09-21 09:30:00,64.63425152,10.77582336,65.5263675068,14.21425152,4.14582336,14.806512,50.42,6.63,50.8540391709,135.35,49.90425152,12.05582336,51.3398207696,14.21425152,4.14582336,14.806512,35.69,7.91,36.5560419083,135.32,14.21425152,4.33582336,14.8608314196,14.21425152,4.14582336,14.806512,0.0,0.19,0.19,135.32
2021-09-21 10:00:00,62.18127168,11.54745424,63.2444009156,17.03127168,4.96745424,17.740908,45.15,6.58,45.6269536568,135.35,48.37127168,12.40745424,49.9372090195,17.03127168,4.96745424,17.740908,31.34,7.44,32.2110105399,135.26,17.03127168,5.15745424,17.7950428287,17.03127168,4.96745424,17.740908,0.0,0.19,0.19,135.26
2021-09-21 10:30:00,68.0893728,15.2944004,69.7859683023,17.8093728,5.1944004,18.55143,50.28,10.1,51.2843874878,134.93,51.8393728,10.3544004,52.8633538469,17.8093728,5.1944004,18.55143,34.03,5.16,34.418984587,134.9,17.8093728,5.3844004,18.6055241043,17.8093728,5.1944004,18.55143,0.0,0.19,0.19,134.9
2021-09-21 11:00:00,67.42386816,15.40654488,69.1616918734,17.95386816,5.23654488,18.701946,49.47,10.17,50.5045522701,134.93,51.61386816,10.04654488,52.5825489156,17.95386816,5.23654488,18.701946,33.66,4.8100000000000005,34.0019367095,134.9,17.95386816,5.42654488,18.7560329292,17.95386816,5.23654488,18.701946,0.0,0.19,0.19,134.9
2021-09-21 11:30:00,66.18040032,16.18761676,68.131375466,19.26040032,5.61761676,20.062917,46.92,10.57,48.0958553308,135.02,50.48040032,10.11761676,51.484337282,19.26040032,5.61761676,20.062917,31.22,4.5,31.5426441504,134.97,19.26040032,5.80761676,20.1169439259,19.26040032,5.61761676,20.062917,0.0,0.19,0.19,134.97
2021-09-21 12:00:00,63.2773312,16.2754716,65.3369085556,21.4473312,6.2554716,22.34097,41.83,10.02,43.0133618774,135.02,47.897331199999996,11.1454716,49.1769851991,21.4473312,6.2554716,22.34097,26.45,4.89,26.8982267074,134.97,21.4473312,6.4454716,22.3949128096,21.4473312,6.2554716,22.34097,0.0,0.19,0.19,134.97
2021-09-21 12:30:00,62.15890848,17.04843164,64.4544717208,22.58890848,6.58843164,23.530113,39.57,10.46,40.9291644185,135.08,46.26890848,11.42843164,47.6594265773,22.58890848,6.58843164,23.530113,23.68,4.84,24.169567642,135.0,22.58890848,6.77843164,23.584018356,22.58890848,6.58843164,23.530113,0.0,0.19,0.19,135.0
2021-09-21 13:00:00,63.4999872,17.3870796,65.8373671361,22.7899872,6.6470796,23.73957,40.71,10.74,42.1028704485,135.19,47.0499872,11.3370796,48.3965977046,22.7899872,6.6470796,23.73957,24.26,4.69,24.7091825037,135.14,22.7899872,6.8370796,23.7934691467,22.7899872,6.6470796,23.73957,0.0,0.19,0.19,135.14
2021-09-21 13:30:00,64.45641312,16.21353716,66.4643361476,20.44641312,5.96353716,21.298347,44.01,10.25,45.1878589889,135.32,48.71641312,10.81353716,49.9021191252,20.44641312,5.96353716,21.298347,28.27,4.85,28.6830158805,135.25,20.44641312,6.15353716,21.3523260806,20.44641312,5.96353716,21.298347,0.0,0.19,0.19,135.25
2021-09-21 14:00:00,63.53383616,16.15861888,65.5564588833,19.98383616,5.8286188800000005,20.816496,43.55,10.33,44.7583668156,135.32,48.04383616,10.66861888,49.2141201463,19.98383616,5.8286188800000005,20.816496,28.06,4.84,28.4743603967,135.25,19.98383616,6.01861888,20.8704930678,19.98383616,5.8286188800000005,20.816496,0.0,0.19,0.19,135.25
2021-09-21 14:30:00,62.93364736,15.39398048,64.7890315181,18.97364736,5.53398048,19.764216,43.96,9.86,45.0522052734,135.25,47.21364736,11.07398048,48.4949640757,18.97364736,5.53398048,19.764216,28.24,5.54,28.7782765294,135.2,18.97364736,5.72398048,19.8182553893,18.97364736,5.53398048,19.764216,0.0,0.19,0.19,135.2
2021-09-21 15:00:00,63.2648272,14.4168246,64.8866950321,17.9548272,5.2368246,18.702945,45.31,9.18,46.2306013372,135.35,46.7048272,11.8468246,48.1838991457,17.9548272,5.2368246,18.702945,28.75,6.61,29.500077966,135.34,17.9548272,5.4268246,18.757031882,17.9548272,5.2368246,18.702945,0.0,0.19,0.19,135.34
2021-09-21 15:30:00,62.3546368,14.5588524,64.0317180284,18.5446368,5.4088524,19.31733,43.81,9.15,44.7553192369,135.55,45.9846368,12.148852399999999,47.5623951906,18.5446368,5.4088524,19.31733,27.44,6.74,28.2556401449,135.54,18.5446368,5.5988524,19.3713887535,18.5446368,5.4088524,19.31733,0.0,0.19,0.19,135.54
2021-09-21 16:00:00,64.98260928,14.40701104,66.5605098834,18.09260928,5.27701104,18.846468,46.89,9.13,47.770587185,135.55,48.12260928,11.90701104,49.5738079617,18.09260928,5.27701104,18.846468,30.03,6.63,30.7531754458,135.54,18.09260928,5.46701104,18.9005481473,18.09260928,5.27701104,18.846468,0.0,0.19,0.19,135.54
2021-09-21 16:30:00,70.72669056,12.08486808,71.7517163145,12.73669056,3.71486808,13.267386,57.99,8.37,58.5909293321,135.27,54.00669056,10.66486808,55.049632482,12.73669056,3.71486808,13.267386,41.27,6.95,41.8511099017,135.25,12.73669056,3.90486808,13.3218347514,12.73669056,3.71486808,13.267386,0.0,0.19,0.19,135.25
2021-09-21 17:00:00,69.80509152,11.67106836,70.7740392996,13.37509152,3.90106836,13.932387,56.43,7.77,56.9624244568,135.27,52.93509152,11.50106836,54.1700884959,13.37509152,3.90106836,13.932387,39.56,7.6,40.2834159425,135.25,13.37509152,4.09106836,13.9867763797,13.37509152,3.90106836,13.932387,0.0,0.19,0.19,135.25
2021-09-21 17:30:00,68.40058816,9.38850488,69.0419038303,11.24058816,3.27850488,11.708946,57.16,6.11,57.4856303784,135.16,53.87058816,11.41850488,55.0674361342,11.24058816,3.27850488,11.708946,42.63,8.14,43.4001900917,135.15,11.24058816,3.4685048800000002,11.7635601875,11.24058816,3.27850488,11.708946,0.0,0.19,0.19,135.15
2021-09-21 18:00:00,65.71739392,7.7209065599999995,66.1693906708,8.67739392,2.53090656,9.038952,57.04,5.19,57.2756291978,135.21,58.50739392,11.820906560000001,59.6896052526,8.67739392,2.53090656,9.038952,49.83,9.29,50.6885884593,135.06,8.67739392,2.72090656,9.0939814026,8.67739392,2.53090656,9.038952,0.0,0.19,0.19,135.06
2021-09-21 18:30:00,64.5820704,6.6539372,64.9239454856,7.5220704,2.1939372,7.83549,57.06,4.46,57.2340388231,135.21,62.3820704,13.4039372,63.8058636792,7.5220704,2.1939372,7.83549,54.86,11.21,55.993604099,135.06,7.5220704,2.3839372,7.8907984182,7.5220704,2.1939372,7.83549,0.0,0.19,0.19,135.06
2021-09-21 19:00:00,63.39986336,3.37454348,63.4896071634,6.76986336,1.97454348,7.051941,56.63,1.4,56.6473026719,135.39,61.51986336,11.95454348,62.6706047334,6.76986336,1.97454348,7.051941,54.75,9.98,55.6521598862,135.31,6.76986336,2.16454348,7.10748186,6.76986336,1.97454348,7.051941,0.0,0.19,0.19,135.31
2021-09-21 19:30:00,64.4657776,2.7796018,64.525674485,6.6157775999999995,1.9296018,6.8914349999999995,57.85,0.85,57.8562442611,135.7,62.5557776,12.0496018,63.7057157144,6.6157775999999995,1.9296018,6.8914349999999995,55.94,10.12,56.8480254714,135.12,6.6157775999999995,2.1196018,6.9470299440000005,6.6157775999999995,1.9296018,6.8914349999999995,0.0,0.19,0.19,135.12
