Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-21 20:00:00,65.35961376,2.86072068,65.4221891537,6.61961376,1.9307206799999999,6.895431,58.74,0.93,58.7473616429,135.53,63.25961376,11.24072068,64.250545013,6.61961376,1.9307206799999999,6.895431,56.64,9.31,57.4000496515,134.91,6.61961376,2.12072068,6.9510245672,6.61961376,1.9307206799999999,6.895431,0.0,0.19,0.19,134.91
2021-09-21 20:30:00,62.58832512,3.7199281600000003,62.6987743648,6.54832512,1.90992816,6.821172,56.04,1.81,56.0692223952,136.23,61.05832512,12.34992816,62.2947814188,6.54832512,1.90992816,6.821172,54.51,10.44,55.5007540489,135.36,6.54832512,2.09992816,6.8767914142,6.54832512,1.90992816,6.821172,0.0,0.19,0.19,135.36
2021-09-21 21:00:00,60.15190144,4.22013792,60.2997579673,6.65190144,1.9401379200000002,6.929064,53.5,2.2800000000000002,53.5485611385,136.23,58.28190144,13.16013792,59.7492197902,6.65190144,1.9401379200000002,6.929064,51.63,11.22,52.8350764171,135.36,6.65190144,2.13013792,6.9846460415,6.65190144,1.9401379200000002,6.929064,0.0,0.19,0.19,135.36
2021-09-21 21:30:00,60.47889536,3.50384448,60.58030794,5.73889536,1.67384448,5.978016,54.74,1.83,54.7705806067,136.32,58.71889536,12.28384448,59.9900117312,5.73889536,1.67384448,5.978016,52.98,10.61,54.0319581359,135.48,5.73889536,1.86384448,6.0339735,5.73889536,1.67384448,5.978016,0.0,0.19,0.19,135.48
2021-09-21 22:00:00,57.6100944,4.3341942,57.7729020921,5.5000944,1.6041942,5.729265,52.11,2.73,52.1814622256,136.36,55.8200944,13.1241942,57.3421957395,5.5000944,1.6041942,5.729265,50.32,11.52,51.6218248418,135.48,5.5000944,1.7941942,5.7853410648,5.5000944,1.6041942,5.729265,0.0,0.19,0.19,135.48
2021-09-21 22:30:00,53.41919552,5.50976536,53.7025880599,5.27919552,1.53976536,5.499162,48.14,3.9699999999999998,48.3034212039,135.88,52.13919552,14.02976536,53.9937961763,5.27919552,1.53976536,5.499162,46.86,12.49,48.4959761217,135.01,5.27919552,1.72976536,5.5553571928,5.27919552,1.53976536,5.499162,0.0,0.19,0.19,135.01
2021-09-21 23:00:00,50.08149312,5.97960216,50.4372044737,5.38149312,1.56960216,5.605722,44.7,4.41,44.9170134804,135.88,48.96149312,14.47960216,51.0576800026,5.38149312,1.56960216,5.605722,43.58,12.91,45.4520021561,135.01,5.38149312,1.75960216,5.6618608215,5.38149312,1.56960216,5.605722,0.0,0.19,0.19,135.01
2021-09-21 23:30:00,49.42331136,5.69263248,49.7500730687,5.32331136,1.55263248,5.545116,44.1,4.14,44.2939002573,135.97,47.56331136,14.64263248,49.766206139,5.32331136,1.55263248,5.545116,42.24,13.09,44.2217785712,135.09,5.32331136,1.7426324800000002,5.6012866197,5.32331136,1.55263248,5.545116,0.0,0.19,0.19,135.09
2021-09-22 00:00:00,45.70844608,7.11496344,46.2588883113,5.46844608,1.59496344,5.696298,40.24,5.52,40.6168437966,136.28,44.58844608,15.53496344,47.2172067462,5.46844608,1.59496344,5.696298,39.12,13.94,41.5294835027,135.4,5.46844608,1.78496344,5.7523905476,5.46844608,1.59496344,5.696298,0.0,0.19,0.19,135.4
2021-09-22 00:30:00,43.82669792,7.59820356,44.4804692861,5.37669792,1.5682035600000002,5.600727,38.45,6.03,38.9199614594,136.02,42.68669792,16.11820356,45.6283975756,5.37669792,1.5682035600000002,5.600727,37.31,14.55,40.0467052328,135.15,5.37669792,1.75820356,5.6568684165,5.37669792,1.5682035600000002,5.600727,0.0,0.19,0.19,135.15
2021-09-22 01:00:00,43.56133312,7.27622216,44.164840678,5.54133312,1.61622216,5.772222,38.02,5.66,38.4389906215,136.02,42.14133312,16.07622216,45.1036237576,5.54133312,1.61622216,5.772222,36.6,14.46,39.352910947,135.15,5.54133312,1.7962221600000001,5.8251855588,5.54133312,1.61622216,5.772222,0.0,0.18,0.18,135.15
2021-09-22 01:30:00,43.68228224,7.47608232,44.3174185682,5.47228224,1.59608232,5.7002939999999995,38.21,5.88,38.6597788405,136.19,42.25228224,16.18608232,45.2464873262,5.47228224,1.59608232,5.7002939999999995,36.78,14.59,39.5681247976,135.33,5.47228224,1.78608232,5.7563845396,5.47228224,1.59608232,5.7002939999999995,0.0,0.19,0.19,135.33
2021-09-22 02:00:00,42.8088256,7.4342407999999995,43.4495510394,5.5688256,1.6242408,5.80086,37.24,5.8100000000000005,37.6904988027,136.19,41.6688256,16.1442408,44.6869951764,5.5688256,1.6242408,5.80086,36.1,14.52,38.9106720579,135.33,5.5688256,1.8142407999999999,5.8569009078,5.5688256,1.6242408,5.80086,0.0,0.19,0.19,135.33
2021-09-22 02:30:00,42.4828016,7.4612338,43.1330319083,5.5928016,1.6312338,5.825835,36.89,5.83,37.3478379562,136.19,41.3528016,16.2012338,44.4132207435,5.5928016,1.6312338,5.825835,35.76,14.57,38.6142784472,135.33,5.5928016,1.8212338,5.881863845,5.5928016,1.6312338,5.825835,0.0,0.19,0.19,135.33
2021-09-22 03:00:00,43.00809664,7.43361152,43.6457896804,5.25809664,1.53361152,5.477184,37.75,5.9,38.2082778989,136.38,41.85809664,16.18361152,44.8777175907,5.25809664,1.53361152,5.477184,36.6,14.65,39.4231213883,135.52,5.25809664,1.72361152,5.5333910893,5.25809664,1.53361152,5.477184,0.0,0.19,0.19,135.52
2021-09-22 03:30:00,42.6253392,7.3611406,43.2562820044,5.4553392,1.5911406000000001,5.682645,37.17,5.77,37.6151804462,136.64,41.4653392,16.1311406,44.4925617607,5.4553392,1.5911406000000001,5.682645,36.01,14.54,38.8346713646,135.78,5.4553392,1.7811406,5.7387444292000005,5.4553392,1.5911406000000001,5.682645,0.0,0.19,0.19,135.78
2021-09-22 04:00:00,42.46813632,7.33528976,43.0969729605,5.53813632,1.61528976,5.768892,36.93,5.72,37.3703532228,136.68,41.28813632,16.13528976,44.3289722012,5.53813632,1.61528976,5.768892,35.75,14.52,38.5861749853,135.82,5.53813632,1.80528976,5.824948499,5.53813632,1.61528976,5.768892,0.0,0.19,0.19,135.82
2021-09-22 04:30:00,43.19235232,6.86235276,43.734096359,5.32235232,1.55235276,5.544117,37.87,5.31,38.2404628633,136.66,42.01235232,15.63235276,44.8264230145,5.32235232,1.55235276,5.544117,36.69,14.08,39.2988867527,135.8,5.32235232,1.7423527600000002,5.6002881496,5.32235232,1.55235276,5.544117,0.0,0.19,0.19,135.8
2021-09-22 05:00:00,44.30922528,6.37102404,44.7649125123,5.48922528,1.60102404,5.717943,38.82,4.77,39.1119585293,136.44,43.05922528,15.17102404,45.6536619795,5.48922528,1.60102404,5.717943,37.57,13.57,39.9455854883,135.58,5.48922528,1.79102404,5.7740247044,5.48922528,1.60102404,5.717943,0.0,0.19,0.19,135.58
2021-09-22 05:30:00,45.35669792,6.00820356,45.7529076259,5.37669792,1.5682035600000002,5.600727,39.98,4.44,40.2257877487,136.44,44.53669792,14.35820356,46.7939683195,5.37669792,1.5682035600000002,5.600727,39.16,12.79,41.1957485671,135.58,5.37669792,1.75820356,5.6568684165,5.37669792,1.5682035600000002,5.600727,0.0,0.19,0.19,135.58
2021-09-22 06:00:00,47.26343104,5.75100072,47.6120354843,5.52343104,1.61100072,5.753574,41.74,4.14,41.9448113597,136.13,46.39343104,14.34100072,48.5593939966,5.52343104,1.61100072,5.753574,40.87,12.73,42.8066560245,135.18,5.52343104,1.80100072,5.8096380306,5.52343104,1.61100072,5.753574,0.0,0.19,0.19,135.18
2021-09-22 06:30:00,51.27814624,4.20570932,51.4503282078,5.60814624,1.6357093200000001,5.841819,45.67,2.5700000000000003,45.7422539891,135.77,50.30814624,12.71570932,51.8902576754,5.60814624,1.6357093200000001,5.841819,44.7,11.08,46.0527567036,134.85,5.60814624,1.82570932,5.8978401784,5.60814624,1.6357093200000001,5.841819,0.0,0.19,0.19,134.85
2021-09-22 07:00:00,52.50056416,3.89724788,52.6450166507,5.27056416,1.53724788,5.490171,47.23,2.36,47.2889257649,135.83,52.06056416,12.277247880000001,53.4886264187,5.27056416,1.53724788,5.490171,46.79,10.74,48.0067880617,134.95,5.27056416,1.7272478800000002,5.5463710481,5.27056416,1.53724788,5.490171,0.0,0.19,0.19,134.95
2021-09-22 07:30:00,54.75720672,3.33960196,54.8589521321,6.06720672,1.7696019600000001,6.320007,48.69,1.57,48.7153056031,135.93,54.77720672,11.53960196,55.9795032976,6.06720672,1.7696019600000001,6.320007,48.71,9.77,49.6801469402,134.95,6.06720672,1.95960196,6.3758165928,6.06720672,1.7696019600000001,6.320007,0.0,0.19,0.19,134.95
2021-09-22 08:00:00,57.39762496,2.60055728,57.4565074575,7.40762496,2.16055728,7.716276,49.99,0.44,49.9919363498,135.71,57.97762496,10.15055728,58.8594835952,7.40762496,2.16055728,7.716276,50.57,7.99,51.1973143827,134.67,7.40762496,2.35055728,7.7716167607,7.40762496,2.16055728,7.716276,0.0,0.19,0.19,134.67
2021-09-22 08:30:00,58.36796128,3.91482204,58.4991002973,10.74796128,3.13482204,11.195793,47.62,0.78,47.6263876438,135.17,59.17796128,10.02482204,60.0210642874,10.74796128,3.13482204,11.195793,48.43,6.89,48.9176552995,134.02,10.74796128,3.32482204,11.2504716912,10.74796128,3.13482204,11.195793,0.0,0.19,0.19,134.02
2021-09-22 09:00:00,56.0651712,4.8010916,56.2703643336,13.6151712,3.9710916,14.18247,42.45,0.8300000000000001,42.4581134767,135.12,56.2051712,11.1510916,57.3006816146,13.6151712,3.9710916,14.18247,42.59,7.18,43.190977067,133.89,13.6151712,4.1510916,14.233918936,13.6151712,3.9710916,14.18247,0.0,0.18,0.18,133.89
2021-09-22 09:30:00,57.05418208,4.87288644,57.261895839,13.72418208,4.00288644,14.296023,43.33,0.87,43.3387332533,0.003,57.58418208,11.11288644,58.6466901952,13.72418208,4.00288644,14.296023,43.86,7.11,44.4325522562,0.003,13.72418208,4.19288644,14.350382241,13.72418208,4.00288644,14.296023,0.0,0.19,0.19,0.003
2021-09-22 10:00:00,54.95603424,8.36759332,55.5894083199,19.70603424,5.74759332,20.527119,35.25,2.62,35.3472332722,135.37,55.18603424,11.10759332,56.2927793283,19.70603424,5.74759332,20.527119,35.48,5.36,35.8825863059,134.24,19.70603424,5.93759332,20.5811272748,19.70603424,5.74759332,20.527119,0.0,0.19,0.19,134.24
2021-09-22 10:30:00,51.16427616,9.07041388,51.9620588789,19.54427616,5.70041388,20.358621,31.62,3.37,31.7990770306,135.21,57.55427616,8.89041388,58.2368797521,19.54427616,5.70041388,20.358621,38.01,3.19,38.143625942,134.11,19.54427616,5.89041388,20.412635946800002,19.54427616,5.70041388,20.358621,0.0,0.19,0.19,134.11
2021-09-22 11:00:00,45.03012832,9.45962076,46.0130077417,21.53012832,6.27962076,22.427217,23.5,3.18,23.7141814111,135.14,58.28012832,8.35962076,58.876621984,21.53012832,6.27962076,22.427217,36.75,2.08,36.8088155202,133.83,21.53012832,6.46962076,22.4811569599,21.53012832,6.27962076,22.427217,0.0,0.19,0.19,133.83
2021-09-22 11:30:00,43.85252416,10.69365288,45.1375463126,23.29252416,6.79365288,24.263046,20.56,3.9,20.9266241903,135.23,56.73252416,8.27365288,57.332648897,23.29252416,6.79365288,24.263046,33.44,1.48,33.4727351736,133.66,23.29252416,6.98365288,24.316930096,23.29252416,6.79365288,24.263046,0.0,0.19,0.19,133.66
2021-09-22 12:00:00,41.51248256,10.99197408,42.9430984265,24.93248256,7.27197408,25.971336,16.58,3.7199999999999998,16.9921982098,135.23,53.48248256,9.14197408,54.2581941356,24.93248256,7.27197408,25.971336,28.55,1.87,28.611176138,133.66,24.93248256,7.46197408,26.025175192,24.93248256,7.27197408,25.971336,0.0,0.19,0.19,133.66
2021-09-22 12:30:00,40.7536416,10.5339788,42.0930399594,24.7336416,7.2139788,25.76421,16.02,3.32,16.360403418,135.29,50.7036416,10.5439788,51.7883651068,24.7336416,7.2139788,25.76421,25.97,3.33,26.1826240091,133.85,24.7336416,7.4039788,25.81805432,24.7336416,7.2139788,25.76421,0.0,0.19,0.19,133.85
2021-09-22 13:00:00,39.84727808,9.55003944,40.975710167,24.61727808,7.18003944,25.642998,15.23,2.37,15.4132994521,135.25,48.37727808,12.22003944,49.8967974758,24.61727808,7.18003944,25.642998,23.76,5.04,24.2886640225,133.82,24.61727808,7.37003944,25.6968453592,24.61727808,7.18003944,25.642998,0.0,0.19,0.19,133.82
2021-09-22 13:30:00,41.3757616,9.0162638,42.3467432147,22.6157616,6.5962638,23.558085,18.76,2.42,18.9154434259,135.66,50.6357616,11.2562638,51.8718018537,22.6157616,6.5962638,23.558085,28.02,4.66,28.4048587393,134.42,22.6157616,6.7862638,23.6119895204,22.6157616,6.5962638,23.558085,0.0,0.19,0.19,134.42
2021-09-22 14:00:00,38.70933696,9.58647328,39.8787316477,23.67933696,6.90647328,24.665976,15.03,2.68,15.2670658609,135.77,46.52933696,11.72647328,47.9842617274,23.67933696,6.90647328,24.665976,22.85,4.82,23.3528349457,134.42,23.67933696,7.09647328,24.7198489453,23.67933696,6.90647328,24.665976,0.0,0.19,0.19,134.42
2021-09-22 14:30:00,38.9868208,8.4807394,39.8985605863,22.3568208,6.5207394,23.288355,16.63,1.96,16.745103762,135.8,46.8968208,12.1307394,48.4403410345,22.3568208,6.5207394,23.288355,24.54,5.61,25.1730749016,134.59,22.3568208,6.7107394,23.3422676614,22.3568208,6.5207394,23.288355,0.0,0.19,0.19,134.59
2021-09-22 15:00:00,39.7097072,9.108664600000001,40.7409943019,23.0697072,6.7286646,24.030945,16.64,2.38,16.8093426403,136.02,48.4597072,11.6386646,49.8377541185,23.0697072,6.7286646,24.030945,25.39,4.91,25.8603982955,134.82,23.0697072,6.9186646,24.0848356885,23.0697072,6.7286646,24.030945,0.0,0.19,0.19,134.82
2021-09-22 15:30:00,40.24747104,8.07134572,41.0488190676,21.46747104,6.26134572,22.361949,18.78,1.81,18.8670214925,135.82,48.65747104,11.75134572,50.0564043279,21.46747104,6.26134572,22.361949,27.19,5.49,27.7387130199,134.48,21.46747104,6.45134572,22.4158911144,21.46747104,6.26134572,22.361949,0.0,0.19,0.19,134.48
2021-09-22 16:00:00,41.00947072,6.67192896,41.5486621299,19.78947072,5.77192896,20.614032,21.22,0.9,21.2390771928,135.94,48.08947072,12.92192896,49.7953154642,19.78947072,5.77192896,20.614032,28.3,7.15,29.1892531593,134.63,19.78947072,5.97192896,20.670923706499998,19.78947072,5.77192896,20.614032,0.0,0.2,0.2,134.63
2021-09-22 16:30:00,46.22454816,6.21840988,46.6409420363,17.27454816,5.03840988,17.994321,28.95,1.18,28.9740383792,136.11,55.37454816,11.26840988,56.5094473973,17.27454816,5.03840988,17.994321,38.1,6.23,38.6059956483,135.09,17.27454816,5.22840988,18.0484427031,17.27454816,5.03840988,17.994321,0.0,0.19,0.19,135.09
2021-09-22 17:00:00,48.90032512,5.06092816,49.1615173757,14.54032512,4.24092816,15.146172,34.36,0.8200000000000001,34.3697832405,135.58,57.34032512,11.28092816,58.4394748866,14.54032512,4.24092816,15.146172,42.8,7.04,43.3751265128,134.27,14.54032512,4.42092816,15.1975544214,14.54032512,4.24092816,15.146172,0.0,0.18,0.18,134.27
2021-09-22 17:30:00,53.57618208,4.92013644,53.8016266377,11.726182080000001,3.42013644,12.214773,41.85,1.5,41.8768730924,135.5,63.03618208,9.13013644,63.6939529519,11.726182080000001,3.42013644,12.214773,51.31,5.71,51.6267391959,134.34,11.726182080000001,3.61013644,12.269328885,11.726182080000001,3.42013644,12.214773,0.0,0.19,0.19,134.34
2021-09-22 18:00:00,54.43561536,3.78955448,54.5673615156,9.01561536,2.62955448,9.391266,45.42,1.16,45.4348104431,135.0,62.55561536,9.28955448,63.2416068384,9.01561536,2.62955448,9.391266,53.54,6.66,53.9526384897,133.66,9.01561536,2.81955448,9.446227172,9.01561536,2.62955448,9.391266,0.0,0.19,0.19,133.66
2021-09-22 18:30:00,56.5383952,6.7361986,56.9382692341,6.3983952,1.8661986,6.664995,50.14,4.87,50.3759516039,134.92,67.1383952,8.2361986,67.6416962931,6.3983952,1.8661986,6.664995,60.74,6.37,61.0731078299,133.83,6.3983952,2.0561986,6.7206706375,6.3983952,1.8661986,6.664995,0.0,0.19,0.19,133.83
2021-09-22 19:00:00,54.28500928,7.71396104,54.8303513344,5.70500928,1.66396104,5.942718,48.58,6.05,48.955274486,135.11,64.02500928,5.07396104,64.2257494619,5.70500928,1.66396104,5.942718,58.32,3.41,58.4196071538,134.42,5.70500928,1.8539610400000002,5.9986917259,5.70500928,1.66396104,5.942718,0.0,0.19,0.19,134.42
2021-09-22 19:30:00,56.64705664,6.51664152,57.0206597881,6.29705664,1.8366415200000001,6.5594339999999995,50.35,4.68,50.5670337275,135.37,65.73705664,5.49664152,65.9664587779,6.29705664,1.8366415200000001,6.5594339999999995,59.44,3.66,59.5525750913,134.98,6.29705664,2.01664152,6.6120923578,6.29705664,1.8366415200000001,6.5594339999999995,0.0,0.18,0.18,134.98
2021-09-22 20:00:00,56.607576,7.251793,57.0701862824,6.417576,1.8717929999999998,6.684975,50.19,5.38,50.4775247016,135.37,65.197576,6.371793,65.5081953828,6.417576,1.8717929999999998,6.684975,58.78,4.5,58.9520008142,134.98,6.417576,2.061793,6.7406432995,6.417576,1.8717929999999998,6.684975,0.0,0.19,0.19,134.98
2021-09-22 20:30:00,54.20916416,8.13517288,54.8161884548,6.66916416,1.9451728799999999,6.947046,47.54,6.19,47.9412943088,135.73,62.64916416,7.36517288,63.0806114547,6.66916416,1.9451728799999999,6.947046,55.98,5.42,56.2417709536,135.38,6.66916416,2.13517288,7.0026219247,6.66916416,1.9451728799999999,6.947046,0.0,0.19,0.19,135.38
2021-09-22 21:00:00,51.45377088,8.02859984,52.0763761524,5.34377088,1.5585998399999998,5.566428,46.11,6.47,46.5617117383,135.73,60.76377088,6.37859984,61.0976463334,5.34377088,1.5585998399999998,5.566428,55.42,4.82,55.6292081554,135.38,5.34377088,1.74859984,5.6225873598,5.34377088,1.5585998399999998,5.566428,0.0,0.19,0.19,135.38
2021-09-22 21:30:00,48.59568896,9.12915928,49.4457534542,5.34568896,1.55915928,5.568426,43.25,7.57,43.9074868331,135.98,57.27568896,7.84915928,57.8110183896,5.34568896,1.55915928,5.568426,51.93,6.29,52.3095497973,135.58,5.34568896,1.74915928,5.6245843085,5.34568896,1.55915928,5.568426,0.0,0.19,0.19,135.58
2021-09-22 22:00:00,45.92265184,10.33494012,47.0712326087,5.50265184,1.60494012,5.731929,40.42,8.73,41.3520168795,136.51,54.14265184,9.40494012,54.953431621,5.50265184,1.60494012,5.731929,48.64,7.8,49.2614413106,136.23,5.50265184,1.7949401200000001,5.7880037411,5.50265184,1.60494012,5.731929,0.0,0.19,0.19,136.23
2021-09-22 22:30:00,43.11766688,10.46890284,44.3703856626,5.44766688,1.58890284,5.674653,37.67,8.88,38.7024973354,136.27,50.35766688,9.81890284,51.3059983489,5.44766688,1.58890284,5.674653,44.91,8.23,45.6578689822,136.02,5.44766688,1.76890284,5.7276602285,5.44766688,1.58890284,5.674653,0.0,0.18,0.18,136.02
2021-09-22 23:00:00,40.36499968,11.30020824,41.9169166976,5.31499968,1.55020824,5.536458,35.05,9.75,36.3808328657,134.86,47.26499968,10.670208240000001,48.4544480789,5.31499968,1.55020824,5.536458,41.95,9.12,42.929906825,134.7,5.31499968,1.7402082399999999,5.5926332185,5.31499968,1.55020824,5.536458,0.0,0.19,0.19,134.7
2021-09-22 23:30:00,38.27482976,11.44640868,39.9497542524,5.40482976,1.5764086800000001,5.630031,32.87,9.87,34.3198747084,135.52,45.82482976,10.13640868,46.9325239409,5.40482976,1.5764086800000001,5.630031,40.42,8.56,41.3164616104,135.39,5.40482976,1.76640868,5.6861572577,5.40482976,1.5764086800000001,5.630031,0.0,0.19,0.19,135.39
2021-09-23 00:00:00,36.07589888,12.27130384,38.1058444065,5.21589888,1.5213038399999999,5.433228,30.86,10.75,32.6787713967,135.52,42.25589888,11.90130384,43.8999091485,5.21589888,1.5213038399999999,5.433228,37.04,10.38,38.4669468505,135.15,5.21589888,1.70130384,5.4863499599,5.21589888,1.5213038399999999,5.433228,0.0,0.18,0.18,135.15
2021-09-23 00:30:00,34.7254192,12.8578306,37.0294281127,5.3754192,1.5678306,5.599395,29.35,11.29,31.4465673802,136.16,40.5354192,12.6078306,42.4508845863,5.3754192,1.5678306,5.599395,35.16,11.04,36.8525060206,136.07,5.3754192,1.7578306000000001,5.6555371092,5.3754192,1.5678306,5.599395,0.0,0.19,0.19,136.07
2021-09-23 01:00:00,35.20733728,12.63839004,37.4070247567,5.37733728,1.5683900400000002,5.601393,29.83,11.07,31.8178220499,136.44,41.47733728,11.93839004,43.161263473,5.37733728,1.5683900400000002,5.601393,36.1,10.37,37.5599108093,136.4,5.37733728,1.75839004,5.6575340702,5.37733728,1.5683900400000002,5.601393,0.0,0.19,0.19,136.4
2021-09-23 01:30:00,33.37996448,13.31873964,35.9389879418,5.54996448,1.61873964,5.781213,27.83,11.7,30.1893838957,136.71,38.89996448,13.16873964,41.0685151941,5.54996448,1.61873964,5.781213,33.35,11.55,35.2934129832,136.65,5.54996448,1.80873964,5.8372634697,5.54996448,1.61873964,5.781213,0.0,0.19,0.19,136.65
2021-09-23 02:00:00,33.60642816,13.24687488,36.123008011,5.40642816,1.57687488,5.631696,28.2,11.67,30.5193201104,136.71,39.12642816,13.13687488,41.2729313494,5.40642816,1.57687488,5.631696,33.72,11.56,35.6464865029,136.65,5.40642816,1.76687488,5.6878214011,5.40642816,1.57687488,5.631696,0.0,0.19,0.19,136.65
2021-09-23 02:30:00,33.03207232,13.26393776,35.5956436471,5.6020723199999996,1.63393776,5.835492,27.43,11.63,29.7936536866,137.05,38.59207232,13.12393776,40.7625537507,5.6020723199999996,1.63393776,5.835492,32.99,11.49,34.9336542606,136.99,5.6020723199999996,1.82393776,5.8915162081,5.6020723199999996,1.63393776,5.835492,0.0,0.19,0.19,136.99
2021-09-23 03:00:00,33.892472,13.160721,36.3580009834,5.522472,1.6107209999999998,5.752575,28.37,11.55,30.6310202246,137.05,39.382472,13.080721,41.498004322,5.522472,1.6107209999999998,5.752575,33.86,11.47,35.749972028,136.99,5.522472,1.800721,5.8086395232,5.522472,1.6107209999999998,5.752575,0.0,0.19,0.19,136.99
2021-09-23 03:30:00,32.70873568,13.73713124,35.4763324554,5.57873568,1.62713124,5.811183,27.13,12.11,29.7100824637,137.5,38.16873568,13.617131239999999,40.5250372809,5.57873568,1.62713124,5.811183,32.59,11.99,34.7256130255,137.46,5.57873568,1.8171312400000001,5.8672189094,5.57873568,1.62713124,5.811183,0.0,0.19,0.19,137.46
2021-09-23 04:00:00,32.04240192,13.83445056,34.9013974376,5.67240192,1.65445056,5.908752,26.37,12.18,29.0470187799,137.58,37.46240192,13.75445056,39.9075991238,5.67240192,1.65445056,5.908752,31.79,12.1,34.0149099661,137.53,5.67240192,1.85445056,5.9678413536,5.67240192,1.65445056,5.908752,0.0,0.2,0.2,137.53
2021-09-23 04:30:00,32.30832608,13.75992844,35.1164287018,5.58832608,1.62992844,5.821173,26.72,12.13,29.344425365,137.51,37.49832608,13.72992844,39.9328861187,5.58832608,1.62992844,5.821173,31.91,12.1,34.1270874819,137.48,5.58832608,1.81992844,5.8772040889,5.58832608,1.62992844,5.821173,0.0,0.19,0.19,137.48
2021-09-23 05:00:00,32.26863552,13.72293536,35.0654216176,5.83863552,1.7029353600000001,6.081912,26.43,12.02,29.0348979678,137.51,37.34863552,13.76293536,39.8037556636,5.83863552,1.7029353600000001,6.081912,31.51,12.06,33.7390530395,137.48,5.83863552,1.89293536,6.1378228235,5.83863552,1.7029353600000001,6.081912,0.0,0.19,0.19,137.48
2021-09-23 05:30:00,33.66217216,13.28146688,36.1875558309,5.66217216,1.65146688,5.898096,28.0,11.63,30.3192496609,136.98,39.24217216,12.92146688,41.3147961651,5.66217216,1.65146688,5.898096,33.58,11.27,35.4207467454,136.84,5.66217216,1.84146688,5.9540905132,5.66217216,1.65146688,5.898096,0.0,0.19,0.19,136.84
2021-09-23 06:00:00,35.68655776,12.77566268,37.904458335,5.67655776,1.65566268,5.913081,30.01,11.12,32.0039763155,136.98,41.67655776,12.61566268,43.5441202871,5.67655776,1.65566268,5.913081,36.0,10.96,37.6313911515,136.84,5.67655776,1.84566268,5.9690684978,5.67655776,1.65566268,5.913081,0.0,0.19,0.19,136.84
2021-09-23 06:30:00,39.77344096,11.61142028,41.4337023052,5.59344096,1.63142028,5.826501,34.18,9.98,35.6072015188,136.7,46.10344096,11.31142028,47.4707857224,5.59344096,1.63142028,5.826501,40.51,9.68,41.6504801893,136.64,5.59344096,1.82142028,5.8825295247,5.59344096,1.63142028,5.826501,0.0,0.19,0.19,136.64
2021-09-23 07:00:00,43.77408032,10.32160676,44.9745002637,5.59408032,1.63160676,5.827167,38.18,8.69,39.1564617911,136.7,51.10408032,9.65160676,52.0075046354,5.59408032,1.63160676,5.827167,45.51,8.02,46.2112594505,136.64,5.59408032,1.8216067599999999,5.8831952045,5.59408032,1.63160676,5.827167,0.0,0.19,0.19,136.64
2021-09-23 07:30:00,47.49426944,8.77291192,48.2977185092,6.28426944,1.83291192,6.546114,41.21,6.94,41.7902823632,136.51,55.70426944,7.74291192,56.2398285812,6.28426944,1.83291192,6.546114,49.42,5.91,49.7721257332,136.32,6.28426944,2.02291192,6.6018342171,6.28426944,1.83291192,6.546114,0.0,0.19,0.19,136.32
2021-09-23 08:00:00,50.422979839999996,7.33211912,50.9532812166,7.17297984,2.09211912,7.471854,43.25,5.24,43.5662725052,135.94,59.93297984,5.66211912,60.1998477193,7.17297984,2.09211912,7.471854,52.76,3.5700000000000003,52.8806439068,135.63,7.17297984,2.28211912,7.5272642748,7.17297984,2.09211912,7.471854,0.0,0.19,0.19,135.63
2021-09-23 08:30:00,52.42758304,6.26221172,52.8002533994,9.36758304,2.73221172,9.757899,43.06,3.5300000000000002,43.2044500023,135.77,62.33758304,4.31221172,62.4865539871,9.36758304,2.73221172,9.757899,52.97,1.58,52.9935590426,135.31,9.36758304,2.92221172,9.81279437,9.36758304,2.73221172,9.757899,0.0,0.19,0.19,135.31
2021-09-23 09:00:00,51.1436336,6.6198098,51.570273798,12.7536336,3.7198098,13.285035,38.39,2.9,38.4993779171,135.69,60.6036336,4.9898098,60.8087050295,12.7536336,3.7198098,13.285035,47.85,1.27,47.8668507425,135.09,12.7536336,3.8998098,13.3365545205,12.7536336,3.7198098,13.285035,0.0,0.18,0.18,135.09
2021-09-23 09:30:00,51.2214752,7.0325136,51.7019899926,13.3114752,3.8825136000000002,13.86612,37.91,3.15,38.0406440534,136.12,61.0714752,5.1625136,61.2892864192,13.3114752,3.8825136000000002,13.86612,47.76,1.28,47.7771493499,135.59,13.3114752,4.0725136,13.9205150416,13.3114752,3.8825136000000002,13.86612,0.0,0.19,0.19,135.59
2021-09-23 10:00:00,45.8573248,8.4083864,46.6218317922,17.8573248,5.2083864,18.60138,28.0,3.2,28.1822639261,136.12,54.4073248,6.9083863999999995,54.844168282,17.8573248,5.2083864,18.60138,36.55,1.7000000000000002,36.5895135251,135.59,17.8573248,5.3983864,18.6554717104,17.8573248,5.2083864,18.60138,0.0,0.19,0.19,135.59
2021-09-23 10:30:00,44.18076896,8.67647428,45.024677143,20.25076896,5.90647428,21.094551,23.93,2.77,24.0897862174,136.31,52.76076896,7.08647428,53.234545729,20.25076896,5.90647428,21.094551,32.51,1.18,32.5314079007,135.91,20.25076896,6.09647428,21.1485375882,20.25076896,5.90647428,21.094551,0.0,0.19,0.19,135.91
2021-09-23 11:00:00,43.73449376,7.94631068,44.4505320313,21.72449376,6.33631068,22.629681,22.01,1.6099999999999999,22.0688060393,136.17,52.01449376,7.32631068,52.5279200929,21.72449376,6.33631068,22.629681,30.29,0.99,30.3061742884,135.76,21.72449376,6.52631068,22.6836143553,21.72449376,6.33631068,22.629681,0.0,0.19,0.19,135.76
2021-09-23 11:30:00,47.63800256,6.53358408,48.0839579157,19.41800256,5.66358408,20.227086,28.22,0.87,28.2334075166,136.13,55.78800256,6.87358408,56.2098513407,19.41800256,5.66358408,20.227086,36.37,1.21,36.3901222861,135.73,19.41800256,5.86358408,20.2839947171,19.41800256,5.66358408,20.227086,0.0,0.2,0.2,135.73
2021-09-23 12:00:00,44.33068608,7.19978344,44.9115420567,23.21068608,6.76978344,24.177798,21.12,0.43,21.1243769139,136.28,51.560686079999996,7.78978344,52.1458059203,23.21068608,6.76978344,24.177798,28.35,1.02,28.368343272,135.8,23.21068608,6.95978344,24.2316845027,23.21068608,6.76978344,24.177798,0.0,0.19,0.19,135.8
2021-09-23 12:30:00,42.96948704,7.4294337200000005,43.6070327113,23.44948704,6.83943372,24.426549,19.52,0.59,19.5289144604,136.24,51.00948704,7.89943372,51.6175243612,23.44948704,6.83943372,24.426549,27.56,1.06,27.5803770823,135.91,23.44948704,7.02943372,24.4804285269,23.44948704,6.83943372,24.426549,0.0,0.19,0.19,135.91
2021-09-23 13:00:00,40.79184288,8.14512084,41.5970845017,25.25184288,7.36512084,26.304003,15.54,0.78,15.5595629759,136.12,48.60184288,8.23512084,49.2945873964,25.25184288,7.36512084,26.304003,23.35,0.87,23.3662020876,135.66,25.25184288,7.55512084,26.3578341247,25.25184288,7.36512084,26.304003,0.0,0.19,0.19,135.66
2021-09-23 13:30:00,42.97777824,7.65768532,43.6546626021,23.95777824,6.98768532,24.956019,19.02,0.67,19.0317970775,136.39,51.47777824,8.06768532,52.1061339858,23.95777824,6.98768532,24.956019,27.52,1.08,27.5411837073,136.01,23.95777824,7.17768532,25.0098841411,23.95777824,6.98768532,24.956019,0.0,0.19,0.19,136.01
2021-09-23 14:00:00,44.21691072,7.05784896,44.7766504505,22.34691072,6.51784896,23.278032,21.87,0.54,21.8766656509,136.58,52.31691072,7.79784896,52.8948541513,22.34691072,6.51784896,23.278032,29.97,1.28,29.9973215471,136.14,22.34691072,6.70784896,23.3319449767,22.34691072,6.51784896,23.278032,0.0,0.19,0.19,136.14
2021-09-23 14:30:00,43.69528128,7.30945704,44.3024352418,23.41528128,6.82945704,24.390918,20.28,0.48,20.285679678,136.81,51.57528128,7.90945704,52.1782440274,23.41528128,6.82945704,24.390918,28.16,1.08,28.1807026172,136.46,23.41528128,7.01945704,24.4447985174,23.41528128,6.82945704,24.390918,0.0,0.19,0.19,136.46
2021-09-23 15:00:00,46.02259712,7.02992416,46.5564096486,20.26259712,5.90992416,21.106872,25.76,1.12,25.7843363304,136.81,54.73259712,6.73992416,55.1460222063,20.26259712,5.90992416,21.106872,34.47,0.8300000000000001,34.4799912993,136.46,20.26259712,6.10992416,21.1637429414,20.26259712,5.90992416,21.106872,0.0,0.2,0.2,136.46
2021-09-23 15:30:00,47.85789408,7.03230244,48.3718027717,18.00789408,5.25230244,18.758223,29.85,1.78,29.9030249306,136.75,56.90789408,6.60230244,57.2896046952,18.00789408,5.25230244,18.758223,38.9,1.35,38.9234184008,136.33,18.00789408,5.44230244,18.812307276,18.00789408,5.25230244,18.758223,0.0,0.19,0.19,136.33
2021-09-23 16:00:00,47.39643424,7.71104332,48.0196019116,19.30643424,5.63104332,20.110869,28.09,2.08,28.1669043382,136.97,55.32643424,7.34104332,55.811336149,19.30643424,5.63104332,20.110869,36.02,1.71,36.0605671059,136.52,19.30643424,5.82104332,20.1648939595,19.30643424,5.63104332,20.110869,0.0,0.19,0.19,136.52
2021-09-23 16:30:00,48.75312896,8.58882928,49.5038945114,17.89312896,5.21882928,18.638676,30.86,3.37,31.0434614694,136.72,56.65312896,7.84882928,57.194240462,17.89312896,5.21882928,18.638676,38.76,2.63,38.8491248293,136.45,17.89312896,5.40882928,18.6927659312,17.89312896,5.21882928,18.638676,0.0,0.19,0.19,136.45
2021-09-23 17:00:00,51.87961632,8.06780476,52.5031814575,14.04961632,4.09780476,14.635017,37.83,3.9699999999999998,38.0377417837,0.003,60.26961632,7.11780476,60.6884650981,14.04961632,4.09780476,14.635017,46.22,3.02,46.3185578359,0.003,14.04961632,4.28780476,14.6893494886,14.04961632,4.09780476,14.635017,0.0,0.19,0.19,0.003
2021-09-23 17:30:00,56.04856128,6.38999704,56.4116413848,10.14856128,2.95999704,10.571418,45.9,3.43,46.0279795342,136.75,65.51856128,4.99999704,65.7090697134,10.14856128,2.95999704,10.571418,55.37,2.04,55.4075671727,136.45,10.14856128,3.14999704,10.6261835767,10.14856128,2.95999704,10.571418,0.0,0.19,0.19,136.45
2021-09-23 18:00:00,55.6182736,5.6078298,55.9002693492,8.1182736,2.3678298,8.456535,47.5,3.24,47.6103728194,136.47,65.2482736,3.8678298,65.3628129378,8.1182736,2.3678298,8.456535,57.13,1.5,57.1496885381,136.0,8.1182736,2.5578298,8.5116895814,8.1182736,2.3678298,8.456535,0.0,0.19,0.19,136.0
2021-09-23 18:30:00,57.73470816,5.78803988,58.02411509,7.12470816,2.07803988,7.421571,50.61,3.71,50.7457998262,136.52,67.56470816,4.32803988,67.7031883884,7.12470816,2.07803988,7.421571,60.44,2.25,60.4818658773,136.12,7.12470816,2.26803988,7.476996139,7.12470816,2.07803988,7.421571,0.0,0.19,0.19,136.12
2021-09-23 19:00:00,57.15559776,6.34538268,57.5067494879,6.63559776,1.93538268,6.912081,50.52,4.41,50.7121139374,136.28,65.59559776,5.6653826800000004,65.8397980435,6.63559776,1.93538268,6.912081,58.96,3.73,59.0778681064,135.78,6.63559776,2.12538268,6.9676688475,6.63559776,1.93538268,6.912081,0.0,0.19,0.19,135.78
2021-09-23 19:30:00,56.739464,6.924427,57.1604274327,6.529464,1.904427,6.801525,50.21,5.02,50.4603259997,136.15,66.479464,5.624427,66.7169642056,6.529464,1.904427,6.801525,59.95,3.7199999999999998,60.0653052935,135.9,6.529464,2.094427,6.8571513463,6.529464,1.904427,6.801525,0.0,0.19,0.19,135.9
2021-09-23 20:00:00,56.2062672,7.4034946,56.6917648768,6.5262671999999995,1.9034946,6.798195,49.68,5.5,49.9835212845,135.91,64.9962672,6.4134946,65.3119258858,6.5262671999999995,1.9034946,6.798195,58.47,4.51,58.6436782612,135.44,6.5262671999999995,2.0934946,6.8538225251,6.5262671999999995,1.9034946,6.798195,0.0,0.19,0.19,135.44
2021-09-23 20:30:00,55.8741904,6.3262222,56.2311856551,5.4041904,1.5762222000000001,5.629365,50.47,4.75,50.6930310792,135.82,66.8741904,4.3962222,67.01853558,5.4041904,1.5762222000000001,5.629365,61.47,2.8200000000000003,61.5346512138,135.53,5.4041904,1.7562221999999998,5.6823930078,5.4041904,1.5762222000000001,5.629365,0.0,0.18,0.18,135.53
2021-09-23 21:00:00,54.11515968,6.82358824,54.5436693271,5.15515968,1.50358824,5.3699580000000005,48.96,5.32,49.2481877839,135.59,64.22515968,4.96358824,64.416677531,5.15515968,1.50358824,5.3699580000000005,59.07,3.46,59.1712472405,134.98,5.15515968,1.69358824,5.4262245118,5.15515968,1.50358824,5.3699580000000005,0.0,0.19,0.19,134.98
2021-09-23 21:30:00,50.76527936,8.18195648,51.4204045136,5.35527936,1.56195648,5.578416,45.41,6.62,45.8900043582,136.0,59.80527936,6.81195648,60.1919777912,5.35527936,1.56195648,5.578416,54.45,5.25,54.7025136534,135.51,5.35527936,1.75195648,5.6345690635,5.35527936,1.56195648,5.578416,0.0,0.19,0.19,135.51
2021-09-23 22:00:00,47.92477984,9.08764412,48.7787843059,5.37477984,1.56764412,5.598729,42.55,7.52,43.2094075405,136.38,56.87477984,7.84764412,57.4136403661,5.37477984,1.56764412,5.598729,51.5,6.28,51.8814841731,136.08,5.37477984,1.7576441200000001,5.6548714557,5.37477984,1.56764412,5.598729,0.0,0.19,0.19,136.08
2021-09-23 22:30:00,44.97892576,9.97843668,46.072475092,5.30892576,1.54843668,5.530131,39.67,8.43,40.5558109277,136.64,52.37892576,9.16843668,53.1752959082,5.30892576,1.54843668,5.530131,47.07,7.62,47.6827987853,136.49,5.30892576,1.73843668,5.5863095882,5.30892576,1.54843668,5.530131,0.0,0.19,0.19,136.49
2021-09-23 23:00:00,42.00699776,10.50745768,43.3012070006,5.23699776,1.52745768,5.455206,36.77,8.98,37.8506710641,136.64,49.09699776,9.78745768,50.063055409,5.23699776,1.52745768,5.455206,43.86,8.26,44.6310116399,136.49,5.23699776,1.7174576799999999,5.5114250808000005,5.23699776,1.52745768,5.455206,0.0,0.19,0.19,136.49
2021-09-23 23:30:00,40.316528,10.594404,41.6852950822,5.466528,1.594404,5.6943,34.85,9.0,35.9933674446,135.69,48.036528,9.204404,48.9104188828,5.466528,1.594404,5.6943,42.57,7.61,43.2448494043,135.34,5.466528,1.7844039999999999,5.7503935526,5.466528,1.594404,5.6943,0.0,0.19,0.19,135.34
2021-09-24 00:00:00,37.75286176,11.62708468,39.5027552106,5.37286176,1.56708468,5.596731,32.38,10.06,33.9067544893,135.69,44.24286176,11.01708468,45.5939356884,5.37286176,1.56708468,5.596731,38.87,9.45,40.0022424371,135.34,5.37286176,1.74708468,5.6497741876,5.37286176,1.56708468,5.596731,0.0,0.18,0.18,135.34
2021-09-24 00:30:00,36.85644832,12.02438076,38.7683313469,5.22644832,1.5243807600000001,5.444217,31.63,10.5,33.3272696151,136.23,43.10644832,11.50438076,44.6152066389,5.22644832,1.5243807600000001,5.444217,37.88,9.98,39.1726281988,136.11,5.22644832,1.71438076,5.5004421124,5.22644832,1.5243807600000001,5.444217,0.0,0.19,0.19,136.11
2021-09-24 01:00:00,36.26166304,11.92340172,38.1716611507,5.2916630399999995,1.5434017199999999,5.512149,30.97,10.38,32.6632101913,136.46,42.90166304,11.01340172,44.2927500732,5.2916630399999995,1.5434017199999999,5.512149,37.61,9.47,38.7839270833,136.37,5.2916630399999995,1.73340172,5.5683372071,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.19,0.19,136.37
2021-09-24 01:30:00,35.39481984,12.34598912,37.4862203864,5.33481984,1.55598912,5.557104,30.06,10.79,31.9378725027,136.39,41.64481984,11.83598912,43.2941296015,5.33481984,1.55598912,5.557104,36.31,10.28,37.7371766299,136.18,5.33481984,1.74598912,5.6132682755,5.33481984,1.55598912,5.557104,0.0,0.19,0.19,136.18
2021-09-24 02:00:00,35.43641824,12.28645532,37.5059558205,5.33641824,1.55645532,5.558769,30.1,10.73,31.9553266295,136.48,41.32641824,11.90645532,43.0074007914,5.33641824,1.55645532,5.558769,35.99,10.35,37.4486661979,136.36,5.33641824,1.74645532,5.6149323965,5.33641824,1.55645532,5.558769,0.0,0.19,0.19,136.36
2021-09-24 02:30:00,34.78447008,12.26797044,36.8844473656,5.44447008,1.5879704399999999,5.671323,29.34,10.68,31.2233566421,136.4,40.70447008,11.85797044,42.3965251813,5.44447008,1.5879704399999999,5.671323,35.26,10.27,36.7252025182,136.33,5.44447008,1.76797044,5.7243317452,5.44447008,1.5879704399999999,5.671323,0.0,0.18,0.18,136.33
2021-09-24 03:00:00,34.07479008,12.69473044,36.3627212945,5.12479008,1.49473044,5.338323,28.95,11.2,31.0409809768,136.6,39.88479008,12.39473044,41.7663240231,5.12479008,1.49473044,5.338323,34.76,10.9,36.4289390458,136.53,5.12479008,1.68473044,5.3946074945,5.12479008,1.49473044,5.338323,0.0,0.19,0.19,136.53
2021-09-24 03:30:00,32.65751712,13.15260916,35.2065981339,5.35751712,1.56260916,5.580747,27.3,11.59,29.6583563267,136.96,38.33751712,12.84260916,40.4313965745,5.35751712,1.56260916,5.580747,32.98,11.28,34.8556853325,136.9,5.35751712,1.75260916,5.6368988423,5.35751712,1.56260916,5.580747,0.0,0.19,0.19,136.9
2021-09-24 04:00:00,33.47513952,13.28608236,36.0153432631,5.33513952,1.55608236,5.557437,28.14,11.73,30.4869234263,137.08,39.17513952,13.07608236,41.2998242889,5.33513952,1.55608236,5.557437,33.84,11.52,35.7471117714,137.02,5.33513952,1.74608236,5.6136010996,5.33513952,1.55608236,5.557437,0.0,0.19,0.19,137.02
2021-09-24 04:30:00,33.72931552,13.08480036,36.1784290138,5.15931552,1.50480036,5.374287,28.57,11.58,30.8276061348,137.08,39.26931552,12.93480036,41.3447481763,5.15931552,1.50480036,5.374287,34.11,11.43,35.9741156945,137.05,5.15931552,1.69480036,5.4305510674,5.15931552,1.50480036,5.374287,0.0,0.19,0.19,137.05
2021-09-24 05:00:00,33.79476,13.006805,36.2113625781,5.23476,1.526805,5.452875,28.56,11.48,30.7809031706,137.08,39.33476,12.836805,41.3764051951,5.23476,1.526805,5.452875,34.1,11.31,35.926676718,137.05,5.23476,1.7068050000000001,5.5059872471,5.23476,1.526805,5.452875,0.0,0.18,0.18,137.05
2021-09-24 05:30:00,34.6613632,12.6241476,36.8887408501,5.4313632,1.5841476,5.65767,29.23,11.04,31.2453916602,136.74,40.4613632,12.2941476,42.2879176268,5.4313632,1.5841476,5.65767,35.03,10.71,36.6306565598,136.7,5.4313632,1.7741476,5.7137821027,5.4313632,1.5841476,5.65767,0.0,0.19,0.19,136.7
2021-09-24 06:00:00,35.43147296,12.542096279999999,37.5858145477,5.56147296,1.62209628,5.793201,29.87,10.92,31.8035108125,136.3,41.93147296,11.99209628,43.6125990716,5.56147296,1.62209628,5.793201,36.37,10.37,37.8194896846,136.2,5.56147296,1.81209628,5.8492456277,5.56147296,1.62209628,5.793201,0.0,0.19,0.19,136.2
2021-09-24 06:30:00,39.22413056,11.55703808,40.8912893826,5.30413056,1.54703808,5.525136,33.92,10.01,35.366177345,136.71,45.91413056,10.95703808,47.2034328049,5.30413056,1.54703808,5.525136,40.61,9.41,41.6859712613,136.6,5.30413056,1.73703808,5.5813172539,5.30413056,1.54703808,5.525136,0.0,0.19,0.19,136.6
2021-09-24 07:00:00,43.84407072,9.94785396,44.9584512156,5.20407072,1.51785396,5.420907,38.64,8.43,39.5488874685,136.71,51.54407072,9.08785396,52.3390897512,5.20407072,1.51785396,5.420907,46.34,7.57,46.9542383603,136.6,5.20407072,1.70785396,5.4771449869,5.20407072,1.51785396,5.420907,0.0,0.19,0.19,136.6
2021-09-24 07:30:00,47.66660736,8.59776048,48.4358022798,6.02660736,1.75776048,6.277716,41.64,6.84,42.1980473482,136.69,56.28660736,7.38776048,56.7693682633,6.02660736,1.75776048,6.277716,50.26,5.63,50.5743462637,136.48,6.02660736,1.94776048,6.3335430179,6.02660736,1.75776048,6.277716,0.0,0.19,0.19,136.48
2021-09-24 08:00:00,51.31438784,7.89461312,51.9181212652,7.76438784,2.26461312,8.087904,43.55,5.63,43.9124059919,136.27,59.73438784,6.87461312,60.1286736605,7.76438784,2.26461312,8.087904,51.97,4.61,52.1740644382,135.94,7.76438784,2.44461312,8.140138318,7.76438784,2.26461312,8.087904,0.0,0.18,0.18,135.94
2021-09-24 08:30:00,53.0847264,6.8855452,53.5294209726,8.8647264,2.5855452,9.23409,44.22,4.3,44.4285763895,135.43,61.8147264,5.6155452,62.0692737818,8.8647264,2.5855452,9.23409,52.95,3.03,53.0366231957,134.96,8.8647264,2.7755452,9.289080972,8.8647264,2.5855452,9.23409,0.0,0.19,0.19,134.96
2021-09-24 09:00:00,53.43963264,5.84155952,53.7579589858,7.71963264,2.25155952,8.041284,45.72,3.59,45.860729388,135.43,63.44963264,3.89155952,63.5688612266,7.71963264,2.25155952,8.041284,55.73,1.6400000000000001,55.7541254079,134.96,7.71963264,2.44155952,8.0965388276,7.71963264,2.25155952,8.041284,0.0,0.19,0.19,134.96
2021-09-24 09:30:00,52.98481728,5.7526550400000005,53.296190316,7.89481728,2.30265504,8.223768,45.09,3.45,45.2217934187,135.53,63.51481728,3.67265504,63.6209117284,7.89481728,2.30265504,8.223768,55.62,1.37,55.6368699695,134.97,7.89481728,2.49265504,8.2789775355,7.89481728,2.30265504,8.223768,0.0,0.19,0.19,134.97
2021-09-24 10:00:00,52.63509504,5.57440272,52.9294548957,9.85509504,2.87440272,10.265724,42.78,2.7,42.8651186864,135.53,63.33509504,3.9444027200000003,63.457801542,9.85509504,2.87440272,10.265724,53.48,1.07,53.4907029305,134.97,9.85509504,3.06440272,10.3205359492,9.85509504,2.87440272,10.265724,0.0,0.19,0.19,134.97
2021-09-24 10:30:00,49.20580032,6.93419176,49.691989299,13.86580032,4.04419176,14.443542,35.34,2.89,35.4579708951,135.75,59.76580032,4.87419176,59.9642279464,13.86580032,4.04419176,14.443542,45.9,0.8300000000000001,45.9075037439,135.19,13.86580032,4.23419176,14.4978894455,13.86580032,4.04419176,14.443542,0.0,0.19,0.19,135.19
2021-09-24 11:00:00,49.06765888,6.92223384,49.5535313504,13.44765888,3.92223384,14.007978,35.62,3.0,35.7461102779,136.07,59.78765888,4.74223384,59.9754361063,13.44765888,3.92223384,14.007978,46.34,0.8200000000000001,46.3472545034,135.57,13.44765888,4.11223384,14.0623609863,13.44765888,3.92223384,14.007978,0.0,0.19,0.19,135.57
2021-09-24 11:30:00,49.89029696,6.48300328,50.309751165,12.73029696,3.71300328,13.260726,37.16,2.77,37.2630983682,135.96,61.13029696,4.59300328,61.3026009689,12.73029696,3.71300328,13.260726,48.4,0.88,48.407999339,135.39,12.73029696,3.90300328,13.315175376,12.73029696,3.71300328,13.260726,0.0,0.19,0.19,135.39
2021-09-24 12:00:00,44.51938112,8.35148616,45.2959448117,19.47938112,5.68148616,20.291022,25.04,2.67,25.1819478992,135.86,54.21938112,6.43148616,54.5994991118,19.47938112,5.68148616,20.291022,34.74,0.75,34.7480949118,135.2,19.47938112,5.87148616,20.3450396546,19.47938112,5.68148616,20.291022,0.0,0.19,0.19,135.2
2021-09-24 12:30:00,46.85403872,7.81367796,47.5011000677,17.22403872,5.02367796,17.941707,29.63,2.79,29.7610651691,135.94,58.54403872,6.44367796,58.8975844607,17.22403872,5.02367796,17.941707,41.32,1.42,41.3443926065,135.48,17.22403872,5.21367796,17.9958313978,17.22403872,5.02367796,17.941707,0.0,0.19,0.19,135.48
2021-09-24 13:00:00,45.77455904,8.20882972,46.5047862126,16.38455904,4.77882972,17.067249,29.39,3.43,29.58947448,135.8,56.38455904,5.84882972,56.6871000072,16.38455904,4.77882972,17.067249,40.0,1.07,40.0143086908,134.98,16.38455904,4.9688297200000004,17.1214206105,16.38455904,4.77882972,17.067249,0.0,0.19,0.19,134.98
2021-09-24 13:30:00,41.32007648,9.17085564,42.3255633569,23.42007648,6.83085564,24.395913,17.9,2.34,18.0523017923,136.13,51.80007648,7.64085564,52.3605824857,23.42007648,6.83085564,24.395913,28.38,0.81,28.3915568435,135.56,23.42007648,7.02085564,24.4497933784,23.42007648,6.83085564,24.395913,0.0,0.19,0.19,135.56
2021-09-24 14:00:00,40.44684128,9.17491204,41.4744015083,21.85684128,6.37491204,22.767543,18.59,2.8,18.799683508,135.83,50.68684128,7.2649120400000005,51.2048320561,21.85684128,6.37491204,22.767543,28.83,0.89,28.8437341549,135.23,21.85684128,6.56491204,22.8214719252,21.85684128,6.37491204,22.767543,0.0,0.19,0.19,135.23
2021-09-24 14:30:00,44.08403872,8.28367796,44.85556588,17.22403872,5.02367796,17.941707,26.86,3.26,27.0571099713,135.83,54.09403872,6.17367796,54.4451956062,17.22403872,5.02367796,17.941707,36.87,1.15,36.8879302754,135.27,17.22403872,5.20367796,17.9929367847,17.22403872,5.02367796,17.941707,0.0,0.18,0.18,135.27
2021-09-24 15:00:00,42.5755536,9.1241198,43.5422476047,20.8255536,6.0741198,21.693285,21.75,3.05,21.9628094742,135.88,52.7355536,7.5241198,53.2696066464,20.8255536,6.0741198,21.693285,31.91,1.45,31.9429272297,135.34,20.8255536,6.2641198,21.7472499322,20.8255536,6.0741198,21.693285,0.0,0.19,0.19,135.34
2021-09-24 15:30:00,44.45287904,8.84833972,45.3249552757,18.06287904,5.26833972,18.815499,26.39,3.58,26.6317198093,135.97,54.76287904,6.55833972,55.154190599,18.06287904,5.26833972,18.815499,36.7,1.29,36.7226646637,135.43,18.06287904,5.45833972,18.8695805919,18.06287904,5.26833972,18.815499,0.0,0.19,0.19,135.43
2021-09-24 16:00:00,44.7779664,8.9652402,45.6666377869,15.6179664,4.5552402,16.268715,29.16,4.41,29.4915869359,136.24,54.2779664,7.1352402,54.7449476137,15.6179664,4.5552402,16.268715,38.66,2.58,38.7459933412,135.68,15.6179664,4.7452402,16.3229341427,15.6179664,4.5552402,16.268715,0.0,0.19,0.19,135.68
2021-09-24 16:30:00,50.05086944,7.58358692,50.6221327314,9.68086944,2.82358692,10.084239,40.37,4.76,40.6496555951,136.34,59.79086944,5.83358692,60.0747767765,9.68086944,2.82358692,10.084239,50.11,3.01,50.2003207161,135.94,9.68086944,3.01358692,10.1390798024,9.68086944,2.82358692,10.084239,0.0,0.19,0.19,135.94
2021-09-24 17:00:00,53.49050272,6.51472996,53.8857642396,6.77050272,1.97472996,7.052607,46.72,4.54,46.9400681721,136.57,62.88050272,4.91472996,63.0722775306,6.77050272,1.97472996,7.052607,56.11,2.94,56.1869709096,136.14,6.77050272,2.17472996,7.1111994404,6.77050272,1.97472996,7.052607,0.0,0.2,0.2,136.14
2021-09-24 17:30:00,55.2922896,6.7131678,55.6983295182,8.1022896,2.3631678,8.439885,47.19,4.35,47.3900685798,136.49,65.3922896,5.0331678,65.5857020793,8.1022896,2.3631678,8.439885,57.29,2.67,57.3521839166,136.14,8.1022896,2.5431678,8.4920432889,8.1022896,2.3631678,8.439885,0.0,0.18,0.18,136.14
2021-09-24 18:00:00,52.91536672,7.9157319600000005,53.5041572924,7.90536672,2.30573196,8.234757,45.01,5.61,45.358264958,135.98,60.15536672,7.25573196,60.591367301700004,7.90536672,2.30573196,8.234757,52.25,4.95,52.4839499276,135.34,7.90536672,2.49573196,8.2899638717,7.90536672,2.30573196,8.234757,0.0,0.19,0.19,135.34
2021-09-24 18:30:00,54.64917376,7.49892568,55.1612733628,7.05917376,2.05892568,7.353306,47.59,5.44,47.8999133611,136.35,64.07917376,6.17892568,64.3763903331,7.05917376,2.05892568,7.353306,57.02,4.12,57.1686522493,136.17,7.05917376,2.24892568,7.4087516417,7.05917376,2.05892568,7.353306,0.0,0.19,0.19,136.17
2021-09-24 19:00:00,52.81155168,8.11211924,53.430950482,6.76155168,1.97211924,7.043283,46.05,6.14,46.4575300678,136.28,60.88155168,7.48211924,61.3395911568,6.76155168,1.97211924,7.043283,54.12,5.51,54.3997656245,135.72,6.76155168,2.16211924,7.098826715,6.76155168,1.97211924,7.043283,0.0,0.19,0.19,135.72
2021-09-24 19:30:00,53.55465984,7.16260912,54.0315145076,5.49465984,1.6026091199999999,5.723604,48.06,5.5600000000000005,48.380545677,136.06,63.18465984,5.64260912,63.4361117722,5.49465984,1.6026091199999999,5.723604,57.69,4.04,57.8312865152,135.72,5.49465984,1.79260912,5.7796828818,5.49465984,1.6026091199999999,5.723604,0.0,0.19,0.19,135.72
2021-09-24 20:00:00,53.87462016,7.10093088,54.3405733936,5.21462016,1.5209308799999999,5.431896,48.66,5.58,48.9788934134,135.8,64.24462016,5.10093088,64.4468053153,5.21462016,1.5209308799999999,5.431896,59.03,3.58,59.1384587219,135.4,5.21462016,1.71093088,5.4881279039,5.21462016,1.5209308799999999,5.431896,0.0,0.19,0.19,135.4
2021-09-24 20:30:00,51.43065408,7.97435744,52.0451972393,5.26065408,1.53435744,5.479848,46.17,6.44,46.6169765214,135.41,61.39065408,6.18435744,61.7013669647,5.26065408,1.53435744,5.479848,56.13,4.65,56.3222815589,134.86,5.26065408,1.7143574400000001,5.532947025,5.26065408,1.53435744,5.479848,0.0,0.18,0.18,134.86
2021-09-24 21:00:00,48.582752,8.849136,49.3820918941,5.242752,1.5291359999999998,5.4612,43.34,7.32,43.9538166716,135.63,57.272752,7.519136,57.7642235977,5.242752,1.5291359999999998,5.4612,52.03,5.99,52.3736670475,135.14,5.242752,1.719136,5.5174158009,5.242752,1.5291359999999998,5.4612,0.0,0.19,0.19,135.14
2021-09-24 21:30:00,47.26507968,9.48689824,48.2077690354,5.23507968,1.52689824,5.453208,42.03,7.96,42.7771258969,136.06,55.89507968,8.20689824,56.4943635344,5.23507968,1.52689824,5.453208,50.66,6.68,51.0985126985,135.75,5.23507968,1.71689824,5.5094281756,5.23507968,1.52689824,5.453208,0.0,0.19,0.19,135.75
2021-09-24 22:00:00,45.20371072,10.28274896,46.3584985632,5.5637107199999996,1.62274896,5.795532,39.64,8.66,40.5749331484,136.24,53.68371072,9.25274896,54.4752619084,5.5637107199999996,1.62274896,5.795532,48.12,7.63,48.721158648,135.9,5.5637107199999996,1.81274896,5.8515754945000005,5.5637107199999996,1.62274896,5.795532,0.0,0.19,0.19,135.9
2021-09-24 22:30:00,42.34454016,11.17424088,43.7941062314,5.29454016,1.54424088,5.515146,37.05,9.63,38.2810579791,136.45,49.33454016,10.66424088,50.4739822715,5.29454016,1.54424088,5.515146,44.04,9.12,44.9743927141,136.35,5.29454016,1.73424088,5.5713325996,5.29454016,1.54424088,5.515146,0.0,0.19,0.19,136.35
2021-09-24 23:00:00,40.01480992,11.19556956,41.5514836162,5.26480992,1.53556956,5.484177,34.75,9.66,36.0676877551,136.45,46.97480992,10.58556956,48.1527470652,5.26480992,1.53556956,5.484177,41.71,9.05,42.6805178038,136.35,5.26480992,1.72556956,5.5403802938,5.26480992,1.53556956,5.484177,0.0,0.19,0.19,136.35
