Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-24 23:30:00,38.08016448,11.89046464,39.8933838647,5.35016448,1.56046464,5.573088,32.73,10.33,34.3214481046,137.0,44.85016448,11.34046464,46.2616838446,5.35016448,1.56046464,5.573088,39.5,9.78,40.6927315377,136.84,5.35016448,1.74046464,5.6261422952,5.35016448,1.56046464,5.573088,0.0,0.18,0.18,136.84
2021-09-25 00:00:00,35.996088639999996,12.50594252,38.1066529059,5.2660886399999995,1.5359425199999999,5.485509,30.73,10.97,32.6293395581,137.0,42.42608864,12.11594252,44.1222059788,5.2660886399999995,1.5359425199999999,5.485509,37.16,10.58,38.6367959334,136.84,5.2660886399999995,1.73594252,5.5448341722,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.2,0.2,136.84
2021-09-25 00:30:00,34.78454016,12.59424088,36.9943122316,5.29454016,1.54424088,5.515146,29.49,11.05,31.4922625418,137.67,40.70454016,12.37424088,42.5438764923,5.29454016,1.54424088,5.515146,35.41,10.83,37.029137176,137.55,5.29454016,1.73424088,5.5713325996,5.29454016,1.54424088,5.515146,0.0,0.19,0.19,137.55
2021-09-25 01:00:00,34.10010464,20.71128052,39.8970459713,5.25010464,1.5312805200000001,5.468859,28.85,19.18,34.6438291763,137.82,42.25010464,4.02128052,42.4410419183,5.25010464,1.5312805200000001,5.468859,37.0,2.49,37.0836904852,137.77,5.25010464,1.72128052,5.5250706203,5.25010464,1.5312805200000001,5.468859,0.0,0.19,0.19,137.77
2021-09-25 01:30:00,32.02759712,22.42929916,39.1003892319,5.27759712,1.53929916,5.497497,26.75,20.89,33.9404566852,135.68,39.76759712,2.7192991600000003,39.8604612194,5.27759712,1.53929916,5.497497,34.49,1.18,34.5101796576,136.79,5.27759712,1.72929916,5.5536930907,5.27759712,1.53929916,5.497497,0.0,0.19,0.19,136.79
2021-09-25 02:00:00,32.3180864,22.6065252,39.4400011432,5.5080864,1.6065252,5.73759,26.81,21.0,34.055485608,135.43,39.9480864,2.8265252,40.0479568983,5.5080864,1.6065252,5.73759,34.44,1.22,34.46160182,136.9,5.5080864,1.8065251999999998,5.796770574,5.5080864,1.6065252,5.73759,0.0,0.2,0.2,136.9
2021-09-25 02:30:00,33.2143504,22.5296022,40.1344745547,5.2443504,1.5296022,5.462865,27.97,21.0,34.9760046317,135.39,40.7243504,2.8696022,40.8253270935,5.2443504,1.5296022,5.462865,35.48,1.34,35.5052953797,136.86,5.2443504,1.7196022,5.5190798911,5.2443504,1.5296022,5.462865,0.0,0.19,0.19,136.86
2021-09-25 03:00:00,31.59883584,22.73132712,38.9255656231,5.31883584,1.55132712,5.540454,26.28,21.18,33.7524932412,135.58,39.08883584,2.98132712,39.2023647083,5.31883584,1.55132712,5.540454,33.77,1.43,33.8002633126,137.06,5.31883584,1.74132712,5.5966270942000005,5.31883584,1.55132712,5.540454,0.0,0.19,0.19,137.06
2021-09-25 03:30:00,32.20882624,22.47757432,39.2765812549,4.92882624,1.43757432,5.134194,27.28,21.04,34.4511248002,135.75,39.67882624,2.72757432,39.7724642618,4.92882624,1.43757432,5.134194,34.75,1.29,34.7739356415,137.24,4.92882624,1.6375743200000001,5.1937440982,4.92882624,1.43757432,5.134194,0.0,0.2,0.2,137.24
2021-09-25 04:00:00,31.95218304,22.56188672,39.1149681502,4.77218304,1.39188672,4.971024,27.18,21.17,34.4517241949,135.75,39.29218304,2.85188672,39.3955442393,4.77218304,1.39188672,4.971024,34.52,1.46,34.5508610602,137.24,4.77218304,1.58188672,5.027533845,4.77218304,1.39188672,4.971024,0.0,0.19,0.19,137.24
2021-09-25 04:30:00,31.22239232,22.99069776,38.7738309389,5.28239232,1.54069776,5.502492,25.94,21.45,33.6598588827,135.93,38.46239232,3.27069776,38.6012057689,5.28239232,1.54069776,5.502492,33.18,1.73,33.2250703536,137.42,5.28239232,1.73069776,5.5586853984,5.28239232,1.54069776,5.502492,0.0,0.19,0.19,137.42
2021-09-25 05:00:00,29.80924544,23.07852992,37.6989344275,5.30924544,1.54852992,5.530464,24.5,21.53,32.6158075172,136.05,37.00924544,3.35852992,37.161323594,5.30924544,1.54852992,5.530464,31.7,1.81,31.7516314541,137.55,5.30924544,1.7485299200000002,5.58976243,5.30924544,1.54852992,5.530464,0.0,0.2,0.2,137.55
2021-09-25 05:30:00,31.33987488,22.41829684,38.5326847066,5.23987488,1.5282968399999999,5.458203,26.1,20.89,33.4305563818,136.16,38.40987488,3.00829684,38.5275010632,5.23987488,1.5282968399999999,5.458203,33.17,1.48,33.2030013704,137.67,5.23987488,1.71829684,5.5144204399,5.23987488,1.5282968399999999,5.458203,0.0,0.19,0.19,137.67
2021-09-25 06:00:00,31.62640832,22.03603576,38.5462913292,5.26640832,1.5360357599999999,5.485842,26.36,20.5,33.3931070732,136.16,38.44640832,2.94603576,38.5591161648,5.26640832,1.5360357599999999,5.485842,33.18,1.4100000000000001,33.2099457994,137.67,5.26640832,1.73603576,5.5451669725,5.26640832,1.5360357599999999,5.485842,0.0,0.2,0.2,137.67
2021-09-25 06:30:00,33.7140112,21.8853366,40.1945582049,4.7840112,1.3953366,4.983345,28.93,20.49,35.4511635916,136.12,40.9540112,2.5453365999999997,41.0330326905,4.7840112,1.3953366,4.983345,36.17,1.15,36.1882771074,137.67,4.7840112,1.5853366,5.0398467533,4.7840112,1.3953366,4.983345,0.0,0.19,0.19,137.67
2021-09-25 07:00:00,34.45503968,21.76855324,40.7556090558,5.27503968,1.5385532400000002,5.494833,29.18,20.23,35.5066937351,135.88,41.84503968,2.34855324,41.9108941463,5.27503968,1.5385532400000002,5.494833,36.57,0.81,36.5789693677,137.39,5.27503968,1.7385532399999999,5.5541525901,5.27503968,1.5385532400000002,5.494833,0.0,0.2,0.2,137.39
2021-09-25 07:30:00,36.75021408,21.00256244,42.3283104313,5.70021408,1.6625624399999999,5.937723,31.05,19.34,36.5805699792,135.51,44.60021408,1.85256244,44.6386725114,5.70021408,1.6625624399999999,5.937723,38.9,0.19,38.9004640075,136.99,5.70021408,1.85256244,5.9936990375,5.70021408,1.6625624399999999,5.937723,0.0,0.19,0.19,136.99
2021-09-25 08:00:00,39.8184752,20.2128886,44.6550314389,6.3184752,1.8428886,6.581745,33.5,18.37,38.2061107678,135.04,47.4184752,2.7228886,47.4965884314,6.3184752,1.8428886,6.581745,41.1,0.88,41.1094198451,136.44,6.3184752,2.0328886,6.6374516882,6.3184752,1.8428886,6.581745,0.0,0.19,0.19,136.44
2021-09-25 08:30:00,42.5955968,18.5753824,46.4696642774,7.5955968,2.2153824,7.9120800000000004,35.0,16.36,38.6348236698,134.22,51.2255968,5.2053824,51.4893947668,7.5955968,2.2153824,7.9120800000000004,43.63,2.99,43.732333576,135.52,7.5955968,2.4053824,7.96736815,7.5955968,2.2153824,7.9120800000000004,0.0,0.19,0.19,135.52
2021-09-25 09:00:00,44.18822464,18.11906552,47.7587660242,7.12822464,2.07906552,7.425234,37.06,16.04,40.38223867,134.22,52.97822464,5.42906552,53.2556761146,7.12822464,2.07906552,7.425234,45.85,3.35,45.9722198724,135.52,7.12822464,2.26906552,7.4806580494,7.12822464,2.07906552,7.425234,0.0,0.19,0.19,135.52
2021-09-25 09:30:00,45.89512768,17.76566224,49.2136312376,7.18512768,2.09566224,7.484508,38.71,15.67,41.7613816821,134.14,54.80512768,5.97566224,55.1299424925,7.18512768,2.09566224,7.484508,47.62,3.88,47.7778065633,135.52,7.18512768,2.28566224,7.5399145654,7.18512768,2.09566224,7.484508,0.0,0.19,0.19,135.52
2021-09-25 10:00:00,45.43980032,18.70869176,49.1405189278,9.86980032,2.87869176,10.281042,35.57,15.83,38.9334534815,133.97,52.60980032,5.59869176,52.9068657088,9.86980032,2.87869176,10.281042,42.74,2.7199999999999998,42.8264637812,135.28,9.86980032,3.06869176,10.3358515602,9.86980032,2.87869176,10.281042,0.0,0.19,0.19,135.28
2021-09-25 10:30:00,44.39784064,18.92645352,48.263639485,11.50784064,3.35645352,11.987334,32.89,15.57,36.389242916,134.01,51.89784064,6.71645352,52.3306469574,11.50784064,3.35645352,11.987334,40.39,3.36,40.5295164047,135.48,11.50784064,3.54645352,12.041915494,11.50784064,3.35645352,11.987334,0.0,0.19,0.19,135.48
2021-09-25 11:00:00,46.24942944,18.46316692,49.7985768496,11.11942944,3.24316692,11.582739,35.13,15.22,38.2853144169,133.74,53.72942944,6.84316692,54.1634611287,11.11942944,3.24316692,11.582739,42.61,3.6,42.7618065568,135.15,11.11942944,3.43316692,11.6373685244,11.11942944,3.24316692,11.582739,0.0,0.19,0.19,135.15
2021-09-25 11:30:00,44.684791680000004,19.03181424,48.568925876,13.51479168,3.9418142400000002,14.077908,31.17,15.09,34.6305789729,133.83,52.32479168,7.7218142400000005,52.8914949639,13.51479168,3.9418142400000002,14.077908,38.81,3.7800000000000002,38.9936469184,135.22,13.51479168,4.13181424,14.1322851325,13.51479168,3.9418142400000002,14.077908,0.0,0.19,0.19,135.22
2021-09-25 12:00:00,43.1548512,19.4243316,47.3248966211,13.9348512,4.0643316,14.51547,29.22,15.36,33.0111799244,133.96,50.6348512,7.5943316,51.2011916707,13.9348512,4.0643316,14.51547,36.7,3.5300000000000002,36.8693761813,135.32,13.9348512,4.2543316,14.5698117808,13.9348512,4.0643316,14.51547,0.0,0.19,0.19,135.32
2021-09-25 12:30:00,46.19083744,18.40566092,49.7228500522,11.71083744,3.41566092,12.198789,34.48,14.99,37.5974799687,133.92,53.65083744,7.06566092,54.1141009558,11.71083744,3.41566092,12.198789,41.94,3.65,42.0985284778,135.34,11.71083744,3.60566092,12.2533466537,11.71083744,3.41566092,12.198789,0.0,0.19,0.19,135.34
2021-09-25 13:00:00,47.26594432,18.45673376,50.7417038889,9.72594432,2.83673376,10.131192,37.54,15.62,40.6600049188,133.92,54.40594432,5.81673376,54.7160046877,9.72594432,2.83673376,10.131192,44.68,2.98,44.7792675242,135.34,9.72594432,3.02673376,10.186025239,9.72594432,2.83673376,10.131192,0.0,0.19,0.19,135.34
2021-09-25 13:30:00,46.61777376,17.86685068,49.9243546134,8.45777376,2.46685068,8.810181,38.16,15.4,41.1502806795,134.09,55.89777376,6.64685068,56.2915778362,8.45777376,2.46685068,8.810181,47.44,4.18,47.6237965727,135.51,8.45777376,2.65685068,8.8652576111,8.45777376,2.46685068,8.810181,0.0,0.19,0.19,135.51
2021-09-25 14:00:00,46.49979328,17.51827304,49.6902471858,6.91979328,2.01827304,7.208118,39.58,15.5,42.5067806356,134.02,55.59979328,6.20827304,55.9453274807,6.91979328,2.01827304,7.208118,48.68,4.19,48.8599887433,135.33,6.91979328,2.20827304,7.2636085286,6.91979328,2.01827304,7.208118,0.0,0.19,0.19,135.33
2021-09-25 14:30:00,46.85677664,17.27822652,49.940911373,6.57677664,1.9182265200000002,6.850809,40.28,15.36,43.1092565466,134.09,55.93677664,5.97822652,56.2553301759,6.57677664,1.9182265200000002,6.850809,49.36,4.06,49.5266917934,135.43,6.57677664,2.10822652,6.906418032,6.57677664,1.9182265200000002,6.850809,0.0,0.19,0.19,135.43
2021-09-25 15:00:00,46.95381952,17.40069736,50.0743990092,6.65381952,1.9406973600000001,6.931062,40.3,15.46,43.1636606418,134.09,55.48381952,5.63069736,55.7687993531,6.65381952,1.9406973600000001,6.931062,48.83,3.69,48.9692250296,135.43,6.65381952,2.13069736,6.9866433603,6.65381952,1.9406973600000001,6.931062,0.0,0.19,0.19,135.43
2021-09-25 15:30:00,46.48263104,17.58410072,49.6974404425,6.32263104,1.8441007200000001,6.586074,40.16,15.74,43.1343621722,134.17,55.63263104,5.62410072,55.9161885802,6.32263104,1.8441007200000001,6.586074,49.31,3.7800000000000002,49.4546711646,135.55,6.32263104,2.03410072,6.6417790544,6.32263104,1.8441007200000001,6.586074,0.0,0.19,0.19,135.55
2021-09-25 16:00:00,45.11130176,17.94162968,48.5482401541,6.93130176,2.02162968,7.220106,38.18,15.92,41.366155248,134.17,53.75130176,5.37162968,54.0190415161,6.93130176,2.02162968,7.220106,46.82,3.35,46.9396942896,135.5,6.93130176,2.21162968,7.2755927545,6.93130176,2.02162968,7.220106,0.0,0.19,0.19,135.5
2021-09-25 16:30:00,43.82945024,18.86400632,47.7165740889,10.29945024,3.00400632,10.728594,33.53,15.86,37.0917848047,134.11,52.61945024,6.61400632,53.0334952946,10.29945024,3.00400632,10.728594,42.32,3.61,42.4736918574,135.4,10.29945024,3.19400632,10.7833367572,10.29945024,3.00400632,10.728594,0.0,0.19,0.19,135.4
2021-09-25 17:00:00,44.00016672,19.18088196,47.9991760778,13.10016672,3.82088196,13.646007,30.9,15.36,34.5070949226,134.11,52.06016672,7.6908819600000005,52.6251900162,13.10016672,3.82088196,13.646007,38.96,3.87,39.1517368708,135.4,13.10016672,4.01088196,13.7004212413,13.10016672,3.82088196,13.646007,0.0,0.19,0.19,135.4
2021-09-25 17:30:00,49.01623552,18.01223536,52.2209916338,8.23623552,2.40223536,8.579412,40.78,15.61,43.6655527848,134.04,56.84623552,5.33223536,57.0957724068,8.23623552,2.40223536,8.579412,48.61,2.93,48.6982237869,135.36,8.23623552,2.59223536,8.6345387661,8.23623552,2.40223536,8.579412,0.0,0.19,0.19,135.36
2021-09-25 18:00:00,49.57721536,17.87335448,52.7006364593,7.41721536,2.16335448,7.726266,42.16,15.71,44.9918848238,134.04,57.36721536,5.11335448,57.5946507256,7.41721536,2.16335448,7.726266,49.95,2.95,50.0370362831,135.52,7.41721536,2.35335448,7.7816040124,7.41721536,2.16335448,7.726266,0.0,0.19,0.19,135.52
2021-09-25 18:30:00,51.35751552,16.33927536,53.8940286087,6.95751552,2.02927536,7.247412,44.4,14.31,46.6490739458,134.0,58.72751552,5.58927536,58.9928900648,6.95751552,2.02927536,7.247412,51.77,3.56,51.8922585749,135.49,6.95751552,2.21927536,7.3028902042,6.95751552,2.02927536,7.247412,0.0,0.19,0.19,135.49
2021-09-25 19:00:00,50.5750688,17.6364784,53.5619543564,6.1250688,1.7864784,6.38028,44.45,15.85,47.1913657357,133.84,57.9850688,4.2964784,58.1440274696,6.1250688,1.7864784,6.38028,51.86,2.51,51.9207058889,135.36,6.1250688,1.9764784,6.4360651543,6.1250688,1.7864784,6.38028,0.0,0.19,0.19,135.36
2021-09-25 19:30:00,51.51206176,17.60018468,54.4358246703,6.17206176,1.80018468,6.429231,45.34,15.8,48.0141187569,134.09,59.73206176,4.59018468,59.908171375,6.17206176,1.80018468,6.429231,53.56,2.79,53.6326178738,135.61,6.17206176,1.99018468,6.4849966407,6.17206176,1.80018468,6.429231,0.0,0.19,0.19,135.61
2021-09-25 20:00:00,50.26444064,17.43337852,53.2018484592,4.9144406400000005,1.43337852,5.119209,45.35,16.0,48.0897338317,133.82,59.25444064,4.53337852,59.427605171,4.9144406400000005,1.43337852,5.119209,54.34,3.1,54.4283529054,135.22,4.9144406400000005,1.6233785200000002,5.1756240806000005,4.9144406400000005,1.43337852,5.119209,0.0,0.19,0.19,135.22
2021-09-25 20:30:00,48.66816704,17.93654872,51.8682008847,4.78816704,1.39654872,4.987674,43.88,16.54,46.8937735739,133.69,57.86816704,4.05654872,58.0101744876,4.78816704,1.39654872,4.987674,53.08,2.66,53.1466085465,135.0,4.78816704,1.5865487200000001,5.0441729197,4.78816704,1.39654872,4.987674,0.0,0.19,0.19,135.0
2021-09-25 21:00:00,45.85778688,18.80393784,49.5633402408,5.32778688,1.5539378400000001,5.549778,40.53,17.25,44.0481940606,133.69,54.52778688,3.19393784,54.6212484383,5.32778688,1.5539378400000001,5.549778,49.2,1.6400000000000001,49.227325745,135.0,5.32778688,1.74393784,5.6059461493,5.32778688,1.5539378400000001,5.549778,0.0,0.19,0.19,135.0
2021-09-25 21:30:00,44.83848576,15.92664168,47.5830612766,5.74848576,1.67664168,5.988006,39.09,14.25,41.6063769151,133.39,52.40848576,5.11664168,52.6576623269,5.74848576,1.67664168,5.988006,46.66,3.44,46.7866348437,134.78,5.74848576,1.8666416799999999,6.0439589422,5.74848576,1.67664168,5.988006,0.0,0.19,0.19,134.78
2021-09-25 22:00:00,42.94715744,10.66417092,44.2513601326,5.39715744,1.57417092,5.622039,37.55,9.09,38.6345777769,133.22,49.40715744,10.41417092,50.4927931714,5.39715744,1.57417092,5.622039,44.01,8.84,44.8890376373,134.16,5.39715744,1.75417092,5.6750704003,5.39715744,1.57417092,5.622039,0.0,0.18,0.18,134.16
2021-09-25 22:30:00,40.88915552,11.65142036,42.5168041549,5.31915552,1.55142036,5.540787,35.57,10.1,36.9761396038,135.74,47.06915552,11.47142036,48.4468666318,5.31915552,1.55142036,5.540787,41.75,9.92,42.9123397171,135.68,5.31915552,1.74142036,5.5969599172999995,5.31915552,1.55142036,5.540787,0.0,0.19,0.19,135.68
2021-09-25 23:00:00,38.21406048,12.15076764,40.0993213485,5.45406048,1.5907676400000001,5.681313,32.76,10.56,34.4199244624,135.74,44.15406048,12.02076764,45.7611179008,5.45406048,1.5907676400000001,5.681313,38.7,10.43,40.0808545318,135.68,5.45406048,1.78076764,5.7374131024,5.45406048,1.5907676400000001,5.681313,0.0,0.19,0.19,135.68
2021-09-25 23:30:00,36.51384064,12.54820352,38.6098170141,5.51384064,1.60820352,5.743584,31.0,10.94,32.8737524478,135.94,42.26384064,12.43820352,44.0561134515,5.51384064,1.60820352,5.743584,36.75,10.83,38.312548858,135.89,5.51384064,1.79820352,5.799652964,5.51384064,1.60820352,5.743584,0.0,0.19,0.19,135.89
2021-09-26 00:00:00,35.50455008,12.93466044,37.7872798317,5.36455008,1.56466044,5.588073,30.14,11.37,32.213296944,136.57,41.12455008,12.86466044,43.0897680142,5.36455008,1.56466044,5.588073,35.76,11.3,37.5029012211,136.52,5.36455008,1.7546604399999999,5.644221011,5.36455008,1.56466044,5.588073,0.0,0.19,0.19,136.52
2021-09-26 00:30:00,33.54916544,13.47183992,36.1529663036,5.38916544,1.57183992,5.613714,28.16,11.9,30.571156340599998,137.49,38.90916544,13.29183992,41.1168598472,5.38916544,1.57183992,5.613714,33.52,11.72,35.5098408895,137.5,5.38916544,1.76183992,5.6698486791,5.38916544,1.57183992,5.613714,0.0,0.19,0.19,137.5
2021-09-26 01:00:00,32.4862384,18.0622362,37.1698811126,5.3562384,1.5622362,5.579415,27.13,16.5,31.7535336616,137.49,38.7662384,8.4522362,39.6769648091,5.3562384,1.5622362,5.579415,33.41,6.89,34.1130502887,137.5,5.3562384,1.7522362,5.63556754,5.3562384,1.5622362,5.579415,0.0,0.19,0.19,137.5
2021-09-26 01:30:00,32.02794656,18.13065108,36.8036665216,5.48794656,1.60065108,5.716611,26.54,16.53,31.2667954866,134.68,38.21794656,8.50065108,39.1519157647,5.48794656,1.60065108,5.716611,32.73,6.9,33.4494080665,135.45,5.48794656,1.79065108,5.7726933693,5.48794656,1.60065108,5.716611,0.0,0.19,0.19,135.45
2021-09-26 02:00:00,31.440424,18.124707,36.2905671647,5.570424,1.624707,5.802525,25.87,16.5,30.6839844218,135.16,37.560424,8.564707,38.5245331841,5.570424,1.624707,5.802525,31.99,6.94,32.7341366161,135.92,5.570424,1.8147069999999998,5.8585651004,5.570424,1.624707,5.802525,0.0,0.19,0.19,135.92
2021-09-26 02:30:00,30.6717328,18.3630054,35.7484987136,5.4617328,1.5930054,5.689305,25.21,16.77,30.2783255812,134.94,36.7617328,8.8030054,37.8010304427,5.4617328,1.5930054,5.689305,31.3,7.21,32.119683996,135.71,5.4617328,1.7830054,5.7454010682,5.4617328,1.5930054,5.689305,0.0,0.19,0.19,135.71
2021-09-26 03:00:00,30.56878592,18.48256256,35.7219231202,5.2887859200000005,1.54256256,5.509152,25.28,16.94,30.4309382044,134.94,36.60878592,8.932562560000001,37.6828061644,5.2887859200000005,1.54256256,5.509152,31.32,7.39,32.1800326289,135.71,5.2887859200000005,1.7325625599999999,5.5653418163,5.2887859200000005,1.54256256,5.509152,0.0,0.19,0.19,135.71
2021-09-26 03:30:00,29.48875552,18.62797036,34.8796212974,5.71875552,1.66797036,5.957037,23.77,16.96,29.2002482866,135.34,35.40875552,9.03797036,36.5440128571,5.71875552,1.66797036,5.957037,29.69,7.37,30.5910607858,136.12,5.71875552,1.8679703600000002,6.0161015586,5.71875552,1.66797036,5.957037,0.0,0.2,0.2,136.12
2021-09-26 04:00:00,29.55246208,18.81030144,35.0310641467,5.45246208,1.5903014400000002,5.679648,24.1,17.22,29.6198987169,135.66,35.40246208,9.26030144,36.5935445685,5.45246208,1.5903014400000002,5.679648,29.95,7.67,30.9165230904,136.44,5.45246208,1.7803014400000001,5.7357489442,5.45246208,1.5903014400000002,5.679648,0.0,0.19,0.19,136.44
2021-09-26 04:30:00,29.18035424,18.90510332,34.7691818298,5.40035424,1.57510332,5.625369,23.78,17.33,29.424773576,135.85,34.85035424,9.46510332,36.1128145055,5.40035424,1.57510332,5.625369,29.45,7.89,30.4885978687,136.64,5.40035424,1.77510332,5.6846123627,5.40035424,1.57510332,5.625369,0.0,0.2,0.2,136.64
2021-09-26 05:00:00,28.9598448,18.9903714,34.6310094677,5.3498448,1.5603714,5.572755,23.61,17.43,29.3468396936,135.91,34.6398448,9.5303714,35.9269651765,5.3498448,1.5603714,5.572755,29.29,7.97,30.3549831165,136.72,5.3498448,1.7503714,5.6289110334,5.3498448,1.5603714,5.572755,0.0,0.19,0.19,136.72
2021-09-26 05:30:00,29.29012448,18.81211964,34.8110217805,5.39012448,1.57211964,5.614713,23.9,17.24,29.4690956767,136.01,34.69012448,9.55211964,35.9812135156,5.39012448,1.57211964,5.614713,29.3,7.98,30.3672586843,136.81,5.39012448,1.77211964,5.6739624539,5.39012448,1.57211964,5.614713,0.0,0.2,0.2,136.81
2021-09-26 06:00:00,29.1097248,18.8953364,34.704607988,5.4697248,1.5953363999999999,5.69763,23.64,17.3,29.2940198675,135.78,34.5997248,9.6353364,35.9163008086,5.4697248,1.5953363999999999,5.69763,29.13,8.04,30.2191743765,136.6,5.4697248,1.7853363999999998,5.753721878,5.4697248,1.5953363999999999,5.69763,0.0,0.19,0.19,136.6
2021-09-26 06:30:00,30.94920544,18.20018492,35.9040394453,5.34920544,1.56018492,5.572089,25.6,16.64,30.532762731200002,135.6,37.06920544,8.61018492,38.0560281205,5.34920544,1.56018492,5.572089,31.72,7.05,32.4940132948,136.41,5.34920544,1.7501849200000001,5.6282453832,5.34920544,1.56018492,5.572089,0.0,0.19,0.19,136.41
2021-09-26 07:00:00,32.16969504,17.73407772,36.7340004838,5.25969504,1.53407772,5.478849,26.91,16.2,31.41,135.2,38.58969504,8.03407772,39.4171405367,5.25969504,1.53407772,5.478849,33.33,6.5,33.9578989338,135.97,5.25969504,1.7340777200000002,5.5381781709,5.25969504,1.53407772,5.478849,0.0,0.2,0.2,135.97
2021-09-26 07:30:00,33.5259984,17.5821662,37.8566392724,5.5959984,1.6321662,5.829165,27.93,15.95,32.1634481982,135.1,40.0359984,7.8921662,40.8064634,5.5959984,1.6321662,5.829165,34.44,6.26,35.0043025927,135.86,5.5959984,1.8221661999999998,5.8851922444,5.5959984,1.6321662,5.829165,0.0,0.19,0.19,135.86
2021-09-26 08:00:00,34.90832576,17.33326168,38.974776046,5.90832576,1.72326168,6.154506,29.0,15.61,32.9343604766,134.96,41.55832576,7.56326168,42.2409442036,5.90832576,1.72326168,6.154506,35.65,5.84,36.1251726639,135.71,5.90832576,1.91326168,6.2103851364,5.90832576,1.72326168,6.154506,0.0,0.19,0.19,135.71
2021-09-26 08:30:00,37.66321088,16.76176984,41.2246817084,5.90321088,1.7217698399999999,6.149178,31.76,15.04,35.1411325942,134.7,44.62321088,6.96176984,45.163006859,5.90321088,1.7217698399999999,6.149178,38.72,5.24,39.0729574002,135.43,5.90321088,1.92176984,6.2081477118,5.90321088,1.7217698399999999,6.149178,0.0,0.2,0.2,135.43
2021-09-26 09:00:00,39.47893312,15.68552216,42.4808399838,7.93893312,2.31552216,8.269722,31.54,13.37,34.2568022442,134.52,46.32893312,5.99552216,46.7152687032,7.93893312,2.31552216,8.269722,38.39,3.68,38.5659759373,135.25,7.93893312,2.50552216,8.3249204427,7.93893312,2.31552216,8.269722,0.0,0.19,0.19,135.25
2021-09-26 09:30:00,39.73604448,16.21092964,42.9155854056,9.46604448,2.76092964,9.860463,30.27,13.45,33.1236380852,133.91,47.31604448,6.10092964,47.7077499753,9.46604448,2.76092964,9.860463,37.85,3.34,37.997080151,134.56,9.46604448,2.95092964,9.9153408332,9.46604448,2.76092964,9.860463,0.0,0.19,0.19,134.56
2021-09-26 10:00:00,41.93130912,15.04871516,44.5499552467,9.56130912,2.7887151599999997,9.959697,32.37,12.26,34.6139350551,133.91,49.27130912,5.17871516,49.5427188708,9.56130912,2.7887151599999997,9.959697,39.71,2.39,39.7818576741,134.58,9.56130912,2.97871516,10.0145582076,9.56130912,2.7887151599999997,9.959697,0.0,0.19,0.19,134.58
2021-09-26 10:30:00,43.25546624,14.42659432,45.5978287127,8.28546624,2.41659432,8.630694,34.97,12.01,36.9748698443,133.66,50.62546624,4.53659432,50.828323994,8.28546624,2.41659432,8.630694,42.34,2.12,42.3930418819,134.26,8.28546624,2.60659432,8.6858093902,8.28546624,2.41659432,8.630694,0.0,0.19,0.19,134.26
2021-09-26 11:00:00,45.33978272,13.79451996,47.3918207924,7.48978272,2.18451996,7.801857,37.85,11.61,39.5905872652,133.66,52.60978272,3.92451996,52.7559579077,7.48978272,2.18451996,7.801857,45.12,1.74,45.1535380674,134.26,7.48978272,2.3745199599999998,7.8571744434,7.48978272,2.18451996,7.801857,0.0,0.19,0.19,134.26
2021-09-26 11:30:00,44.677584,14.262212,46.8987974602,8.407584,2.452212,8.7579,36.27,11.81,38.1443180566,133.66,51.987584,4.372212,52.1711139226,8.407584,2.452212,8.7579,43.58,1.92,43.6222741269,134.26,8.407584,2.642212,8.8129877437,8.407584,2.452212,8.7579,0.0,0.19,0.19,134.26
2021-09-26 12:00:00,41.20049664,15.42806152,43.9943860697,12.85049664,3.7480615200000003,13.385934,28.35,11.68,30.6617824009,133.66,47.92049664,5.61806152,48.2486954587,12.85049664,3.7480615200000003,13.385934,35.07,1.87,35.1198206146,134.31,12.85049664,3.9380615199999998,13.440371737,12.85049664,3.7480615200000003,13.385934,0.0,0.19,0.19,134.31
2021-09-26 12:30:00,38.38526656,16.55528608,41.8031839227,18.15526656,5.29528608,18.911736,20.23,11.26,23.1525484558,133.74,44.97526656,6.79528608,45.485717704,18.15526656,5.29528608,18.911736,26.82,1.5,26.861913558,134.36,18.15526656,5.48528608,18.9658131185,18.15526656,5.29528608,18.911736,0.0,0.19,0.19,134.36
2021-09-26 13:00:00,34.50749984,17.19260412,38.553251246,22.63749984,6.60260412,23.580729,11.87,10.59,15.9073882206,133.95,41.04749984,7.39260412,41.7078870094,22.63749984,6.60260412,23.580729,18.41,0.79,18.4269422314,134.5,22.63749984,6.79260412,23.6346328454,22.63749984,6.60260412,23.580729,0.0,0.19,0.19,134.5
2021-09-26 13:30:00,32.13256288,17.72533084,36.6972608055,24.53256288,7.15533084,25.554753,7.6,10.57,13.0186366414,134.02,38.68256288,7.81533084,39.4641618067,24.53256288,7.15533084,25.554753,14.15,0.66,14.1653838635,134.6,24.53256288,7.34533084,25.60860259,24.53256288,7.15533084,25.554753,0.0,0.19,0.19,134.6
2021-09-26 14:00:00,32.10605984,17.20218412,36.4240884162,24.07605984,7.02218412,25.079229,8.03,10.18,12.9658513026,134.17,37.99605984,7.75218412,38.7788205338,24.07605984,7.02218412,25.079229,13.92,0.73,13.9391283802,134.8,24.07605984,7.22218412,25.1359623027,24.07605984,7.02218412,25.079229,0.0,0.2,0.2,134.8
2021-09-26 14:30:00,32.14388256,17.78404908,36.7355629834,23.53388256,6.86404908,24.514461,8.61,10.92,13.9060598302,134.0,38.36388256,8.06404908,39.2022495865,23.53388256,6.86404908,24.514461,14.83,1.2,14.8784710236,134.6,23.53388256,7.05404908,24.5683380954,23.53388256,6.86404908,24.514461,0.0,0.19,0.19,134.6
2021-09-26 15:00:00,32.6495584,17.6923712,37.1350732111,22.0195584,6.4223712,22.93704,10.63,11.27,15.4922496752,134.0,38.6995584,8.0923712,39.5365943398,22.0195584,6.4223712,22.93704,16.68,1.67,16.7633916616,134.6,22.0195584,6.6123712,22.9909635513,22.0195584,6.4223712,22.93704,0.0,0.19,0.19,134.6
2021-09-26 15:30:00,34.59598368,17.48549524,38.763702488,20.31598368,5.92549524,21.162483,14.28,11.56,18.3725882771,134.1,41.25598368,7.87549524,42.0009477831,20.31598368,5.92549524,21.162483,20.94,1.9500000000000002,21.0305991355,134.72,20.31598368,6.1154952399999996,21.2164670696,20.31598368,5.92549524,21.162483,0.0,0.19,0.19,134.72
2021-09-26 16:00:00,37.065296,16.479878,40.5638083328,18.685296,5.449878,19.46385,18.38,11.03,21.4356082256,134.17,43.515296,7.119878,44.0939185002,18.685296,5.449878,19.46385,24.83,1.67,24.8860965199,134.79,18.685296,5.6398779999999995,19.5179023069,18.685296,5.449878,19.46385,0.0,0.19,0.19,134.79
2021-09-26 16:30:00,39.69274112,16.54246616,43.001940471,16.12274112,4.70246616,16.794522,23.57,11.84,26.3767037364,133.77,46.87274112,6.76246616,47.3580490378,16.12274112,4.70246616,16.794522,30.75,2.06,30.818924381,134.36,16.12274112,4.89246616,16.8487093378,16.12274112,4.70246616,16.794522,0.0,0.19,0.19,134.36
2021-09-26 17:00:00,43.74161504,14.95838772,46.2285869294,13.33161504,3.88838772,13.887099,30.41,11.07,32.3622156225,133.77,50.89161504,5.80838772,51.222005518,13.33161504,3.88838772,13.887099,37.56,1.92,37.6090414661,134.36,13.33161504,4.07838772,13.9414922433,13.33161504,3.88838772,13.887099,0.0,0.19,0.19,134.36
2021-09-26 17:30:00,46.77905024,14.32055632,48.9219569792,10.69905024,3.12055632,11.144844,36.08,11.2,37.7783853546,132.92,54.44905024,4.78055632,54.6585106892,10.69905024,3.12055632,11.144844,43.75,1.6600000000000001,43.7814812449,133.52,10.69905024,3.31055632,11.1995294181,10.69905024,3.12055632,11.144844,0.0,0.19,0.19,133.52
2021-09-26 18:00:00,50.81220032,4.10939176,50.9781012004,7.47220032,2.17939176,7.783542,43.34,1.9300000000000002,43.3829517207,132.92,56.10220032,12.45939176,57.4690640586,7.47220032,2.17939176,7.783542,48.63,10.28,49.7046808661,133.52,7.47220032,2.35939176,7.8358475674,7.47220032,2.17939176,7.783542,0.0,0.18,0.18,133.52
2021-09-26 18:30:00,52.0576864,3.2530752,52.1592293998,5.9076864,1.7230751999999998,6.15384,46.15,1.53,46.1753548985,135.08,57.9876864,12.3430752,59.2867884053,5.9076864,1.7230751999999998,6.15384,52.08,10.62,53.1517713722,134.27,5.9076864,1.9130752,6.2097194237,5.9076864,1.7230751999999998,6.15384,0.0,0.19,0.19,134.27
2021-09-26 19:00:00,52.3815232,3.4075276,52.4922395893,5.2715232,1.5375276,5.49117,47.11,1.87,47.1470995927,135.34,57.9415232,12.6875276,59.314361392,5.2715232,1.5375276,5.49117,52.67,11.15,53.8372677613,134.41,5.2715232,1.7275276,5.5473695079,5.2715232,1.5375276,5.49117,0.0,0.19,0.19,134.41
2021-09-26 19:30:00,55.02365152,2.61689836,55.0858455832,4.82365152,1.40689836,5.024637,50.2,1.21,50.2145805519,134.95,61.08365152,11.48689836,62.1543346594,4.82365152,1.40689836,5.024637,56.26,10.08,57.1558745887,134.01,4.82365152,1.59689836,5.0811119215,4.82365152,1.40689836,5.024637,0.0,0.19,0.19,134.01
2021-09-26 20:00:00,52.8038912,3.4703016,52.9178034224,4.9038912,1.4303016,5.10822,47.9,2.04,47.9434208208,134.95,58.9238912,12.5103016,60.2373023987,4.9038912,1.4303016,5.10822,54.02,11.08,55.1445990102,134.01,4.9038912,1.6203016,5.1646419214,4.9038912,1.4303016,5.10822,0.0,0.19,0.19,134.01
2021-09-26 20:30:00,50.29950528,4.61943904,50.5111814201,5.20950528,1.51943904,5.426568,45.09,3.1,45.196439019,134.08,56.29950528,13.64943904,57.9304883535,5.20950528,1.51943904,5.426568,51.09,12.13,52.5102370972,133.14,5.20950528,1.6994390400000001,5.4796932682,5.20950528,1.51943904,5.426568,0.0,0.18,0.18,133.14
2021-09-26 21:00:00,48.23286176,5.26708468,48.5195953671,5.37286176,1.56708468,5.596731,42.86,3.7,43.0194095729,134.08,54.08286176,14.31708468,55.945820665,5.37286176,1.56708468,5.596731,48.71,12.75,50.351033753,133.14,5.37286176,1.7570846800000002,5.6528744958,5.37286176,1.56708468,5.596731,0.0,0.19,0.19,133.14
2021-09-26 21:30:00,46.27294144,5.91710792,46.6497296417,5.61294144,1.63710792,5.846814,40.66,4.28,40.8846425935,134.5,51.952941440000004,14.94710792,54.0603751323,5.61294144,1.63710792,5.846814,46.34,13.31,48.2136049264,133.6,5.61294144,1.81710792,5.8997451472,5.61294144,1.63710792,5.846814,0.0,0.18,0.18,133.6
2021-09-26 22:00:00,43.43304128,6.55463704,43.9248487938,5.67304128,1.65463704,5.909418,37.76,4.9,38.0766017391,134.21,48.69304128,15.734637039999999,51.1721708732,5.67304128,1.65463704,5.909418,43.02,14.08,45.2655144674,133.26,5.67304128,1.84463704,5.9654072094,5.67304128,1.65463704,5.909418,0.0,0.19,0.19,133.26
2021-09-26 22:30:00,41.54438016,9.88086088,42.7032426709,5.45438016,1.5908608800000001,5.681646,36.09,8.29,37.0298825275,133.89,47.11438016,13.31086088,48.9585930683,5.45438016,1.5908608800000001,5.681646,41.66,11.72,43.2771764328,133.51,5.45438016,1.7708608799999999,5.7346500491,5.45438016,1.5908608800000001,5.681646,0.0,0.18,0.18,133.51
2021-09-26 23:00:00,37.52822624,17.10239932,41.2414818747,5.52822624,1.61239932,5.758569,32.0,15.49,35.5519352497,133.89,44.29822624,7.74239932,44.9697408847,5.52822624,1.61239932,5.758569,38.77,6.13,39.2516216226,133.51,5.52822624,1.8023993200000001,5.8146305703,5.52822624,1.61239932,5.758569,0.0,0.19,0.19,133.51
2021-09-26 23:30:00,36.17245184,10.92321512,37.7857499684,5.70245184,1.66321512,5.940054,30.47,9.26,31.8460123092,136.03,41.44245184,14.56321512,43.9268033112,5.70245184,1.66321512,5.940054,35.74,12.9,37.9968103925,135.67,5.70245184,1.84321512,5.992945767,5.70245184,1.66321512,5.940054,0.0,0.18,0.18,135.67
2021-09-27 00:00:00,34.7828816,8.1979238,35.7359036129,5.5128816,1.6079238,5.742585,29.27,6.59,30.0026832133,136.03,39.4028816,17.6679238,43.182665617,5.5128816,1.6079238,5.742585,33.89,16.06,37.5027425664,135.67,5.5128816,1.7979238,5.7986544583,5.5128816,1.6079238,5.742585,0.0,0.19,0.19,135.67
2021-09-27 00:30:00,33.09541888,8.73116384,34.2277661095,5.69541888,1.66116384,5.932728,27.4,7.07,28.2974362796,136.06,37.84541888,18.12116384,41.9601276108,5.69541888,1.66116384,5.932728,32.15,16.46,36.1186115458,135.22,5.69541888,1.85116384,5.9887063529,5.69541888,1.66116384,5.932728,0.0,0.19,0.19,135.22
2021-09-27 01:00:00,32.69766688,8.86890284,33.8791212546,5.44766688,1.58890284,5.674653,27.25,7.28,28.2056891424,136.46,37.35766688,18.27890284,41.5898252431,5.44766688,1.58890284,5.674653,31.91,16.69,36.0111677123,135.61,5.44766688,1.77890284,5.7307564726999995,5.44766688,1.58890284,5.674653,0.0,0.19,0.19,135.61
2021-09-27 01:30:00,32.41086336,8.97316848,33.630073094,5.77086336,1.68316848,6.011316,26.64,7.29,27.6194442377,136.36,36.90086336,18.40316848,41.235304374,5.77086336,1.68316848,6.011316,31.13,16.72,35.3360340163,135.55,5.77086336,1.87316848,6.0672583655,5.77086336,1.68316848,6.011316,0.0,0.19,0.19,135.55
2021-09-27 02:00:00,32.47217216,8.98146688,33.6913744467,5.66217216,1.65146688,5.898096,26.81,7.33,27.7939741671,136.36,36.73217216,18.63146688,41.1871828327,5.66217216,1.65146688,5.898096,31.07,16.98,35.4071362863,135.55,5.66217216,1.84146688,5.9540905132,5.66217216,1.65146688,5.898096,0.0,0.19,0.19,135.55
2021-09-27 02:30:00,32.0542,9.069975,33.3127030446,5.7942,1.689975,6.035625,26.26,7.38,27.2773165836,136.48,36.2142,18.709975,40.7618871759,5.7942,1.689975,6.035625,30.42,17.02,34.8576648673,135.69,5.7942,1.879975,6.0915564219,5.7942,1.689975,6.035625,0.0,0.19,0.19,135.69
2021-09-27 03:00:00,31.9366976,8.9915368,33.1783120068,5.6966976,1.6615368,5.934060000000001,26.24,7.33,27.244568266,136.48,36.0166976,18.7015368,40.5826315644,5.6966976,1.6615368,5.934060000000001,30.32,17.04,34.7802242661,135.69,5.6966976,1.8515367999999999,5.9900377351,5.6966976,1.6615368,5.934060000000001,0.0,0.19,0.19,135.69
2021-09-27 03:30:00,31.28588832,9.28755076,32.6353398495,5.78588832,1.6875507600000001,6.026967,25.5,7.6,26.6084573021,136.9,35.33588832,18.96755076,40.1047750922,5.78588832,1.6875507600000001,6.026967,29.55,17.28,34.2315775272,136.1,5.78588832,1.87755076,6.0829023096,5.78588832,1.6875507600000001,6.026967,0.0,0.19,0.19,136.1
2021-09-27 04:00:00,31.02335104,9.48431072,32.440722242,5.60335104,1.63431072,5.836824,25.42,7.85,26.6044902225,136.8,35.07335104,19.18431072,39.9772151478,5.60335104,1.63431072,5.836824,29.47,17.55,34.29990379,136.0,5.60335104,1.8243107200000002,5.8928475698,5.60335104,1.63431072,5.836824,0.0,0.19,0.19,136.0
2021-09-27 04:30:00,30.62474944,9.60305192,32.0950757039,5.80474944,1.69305192,6.046614,24.82,7.91,26.0499616123,136.92,34.66474944,19.29305192,39.6719889358,5.80474944,1.69305192,6.046614,28.86,17.6,33.8032483646,136.13,5.80474944,1.88305192,6.1025405033,5.80474944,1.69305192,6.046614,0.0,0.19,0.19,136.13
2021-09-27 05:00:00,30.83793632,9.63356476,32.3076443967,5.73793632,1.67356476,5.977017,25.1,7.96,26.3319501746,136.78,34.70793632,19.40356476,39.7635406999,5.73793632,1.67356476,5.977017,28.97,17.73,33.9648906961,135.99,5.73793632,1.86356476,6.0329749566,5.73793632,1.67356476,5.977017,0.0,0.19,0.19,135.99
2021-09-27 05:30:00,32.46015392,8.686711559999999,33.6023890555,5.92015392,1.72671156,6.166827,26.54,6.96,27.4374415717,136.64,36.24015392,18.61671156,40.7422471822,5.92015392,1.72671156,6.166827,30.32,16.89,34.7069805659,135.86,5.92015392,1.91671156,6.2227008317,5.92015392,1.72671156,6.166827,0.0,0.19,0.19,135.86
2021-09-27 06:00:00,33.4986352,9.0862686,34.709059874,6.1586352,1.7962685999999999,6.415245,27.34,7.29,28.2952239786,136.17,37.2286352,18.9862686,41.7905452729,6.1586352,1.7962685999999999,6.415245,31.07,17.19,35.508322968,135.36,6.1586352,1.9862685999999998,6.4710161859,6.1586352,1.7962685999999999,6.415245,0.0,0.19,0.19,135.36
2021-09-27 06:30:00,36.8419024,8.0301382,37.7068812283,5.6919024,1.6601382,5.929065,31.15,6.37,31.7946442031,135.55,41.6719024,17.1801382,45.0744339754,5.6919024,1.6601382,5.929065,35.98,15.52,39.1845734952,134.7,5.6919024,1.8501382,5.9850450533,5.6919024,1.6601382,5.929065,0.0,0.19,0.19,134.7
2021-09-27 07:00:00,42.40091328,6.12193304,42.8405825255,5.80091328,1.6919330399999999,6.042618,36.6,4.43,36.8671249218,135.55,47.49091328,15.10193304,49.8342776181,5.80091328,1.6919330399999999,6.042618,41.69,13.41,43.7936547915,134.7,5.80091328,1.87193304,6.09546784,5.80091328,1.6919330399999999,6.042618,0.0,0.18,0.18,134.7
2021-09-27 07:30:00,47.58142272,4.40666496,47.7850445655,5.85142272,1.70666496,6.095232,41.73,2.7,41.8172560075,135.87,53.47142272,13.10666496,55.0543160349,5.85142272,1.70666496,6.095232,47.62,11.4,48.9655429869,134.96,5.85142272,1.89666496,6.1511369533,5.85142272,1.70666496,6.095232,0.0,0.19,0.19,134.96
2021-09-27 08:00:00,50.28011392,3.09836656,50.3754874036,5.96011392,1.73836656,6.208452,44.32,1.3599999999999999,44.3408615162,135.85,55.76011392,11.69836656,56.974047465,5.96011392,1.73836656,6.208452,49.8,9.96,50.7862343554,134.83,5.96011392,1.9283665600000002,6.2643080647,5.96011392,1.73836656,6.208452,0.0,0.19,0.19,134.83
2021-09-27 08:30:00,52.97168192,2.51424056,53.0313161352,6.39168192,1.86424056,6.658002,46.58,0.65,46.5845349875,135.58,59.21168192,10.37424056,60.1136269326,6.39168192,1.86424056,6.658002,52.82,8.51,53.5011448476,134.5,6.39168192,2.05424056,6.7136802162,6.39168192,1.86424056,6.658002,0.0,0.19,0.19,134.5
2021-09-27 09:00:00,54.08916352,3.14183936,54.180335592,7.30916352,2.13183936,7.613712,46.78,1.01,46.7909018934,135.58,59.819163520000004,10.30183936,60.6997546818,7.30916352,2.13183936,7.613712,52.51,8.17,53.1417820552,134.503,7.30916352,2.3218393600000002,7.6690813906,7.30916352,2.13183936,7.613712,0.0,0.19,0.19,134.503
2021-09-27 09:30:00,57.04000448,3.09708464,57.1240233557,5.51000448,1.60708464,5.7395879999999995,51.53,1.49,51.5515373195,135.28,63.82000448,8.45708464,64.3779096619,5.51000448,1.60708464,5.7395879999999995,58.31,6.85,58.7109751239,134.17,5.51000448,1.79708464,5.7956589421,5.51000448,1.60708464,5.7395879999999995,0.0,0.19,0.19,134.17
2021-09-27 10:00:00,55.83132256,3.19246908,55.9225217388,6.11132256,1.78246908,6.365961,49.72,1.4100000000000001,49.7399889425,135.28,62.63132256,8.73246908,63.2371613994,6.11132256,1.78246908,6.365961,56.52,6.95,56.9457013303,134.17,6.11132256,1.97246908,6.4217519186,6.11132256,1.78246908,6.365961,0.0,0.19,0.19,134.17
2021-09-27 10:30:00,50.06105504,5.35155772,50.3462848853,13.89105504,4.05155772,14.469849,36.17,1.3,36.1933543624,135.66,56.17105504,11.36155772,57.3085719429,13.89105504,4.05155772,14.469849,42.28,7.31,42.9072779374,134.7,13.89105504,4.24155772,14.5241943672,13.89105504,4.05155772,14.469849,0.0,0.19,0.19,134.7
2021-09-27 11:00:00,47.06945312,6.02775716,47.4538436104,17.40945312,5.07775716,18.134847,29.66,0.9500000000000001,29.675210193,135.79,53.06945312,12.57775716,54.5395895624,17.40945312,5.07775716,18.134847,35.66,7.5,36.4401646539,134.74,17.40945312,5.26775716,18.1889615821,17.40945312,5.07775716,18.134847,0.0,0.19,0.19,134.74
2021-09-27 11:30:00,49.59490048,5.6497626400000005,49.9156685972,14.60490048,4.25976264,15.213438,34.99,1.3900000000000001,35.0175984328,135.66,55.70490048,11.32976264,56.8453996289,14.60490048,4.25976264,15.213438,41.1,7.07,41.7036557151,134.6,14.60490048,4.44976264,15.2677275841,14.60490048,4.25976264,15.213438,0.0,0.19,0.19,134.6
2021-09-27 12:00:00,42.15565024,9.12498132,43.1319386447,24.08565024,7.02498132,25.089219,18.07,2.1,18.1916162009,135.66,48.52565024,13.03498132,50.245890073,24.08565024,7.02498132,25.089219,24.44,6.01,25.1681087887,134.6,24.08565024,7.21498132,25.1430806174,24.08565024,7.02498132,25.089219,0.0,0.19,0.19,134.6
2021-09-27 12:30:00,43.06596064,9.41798852,44.0837325281,23.37596064,6.81798852,24.349959,19.69,2.6,19.8609189113,135.47,49.44596064,12.61798852,51.0305463218,23.37596064,6.81798852,24.349959,26.07,5.8,26.7073941073,134.37,23.37596064,7.00798852,24.4038406596,23.37596064,6.81798852,24.349959,0.0,0.19,0.19,134.37
2021-09-27 13:00:00,46.88213856,8.61395708,47.6669190586,19.28213856,5.62395708,20.085561,27.6,2.99,27.7614859112,135.7,53.09213856,11.30395708,54.2821759194,19.28213856,5.62395708,20.085561,33.81,5.68,34.2837935474,134.66,19.28213856,5.81395708,20.1395869961,19.28213856,5.62395708,20.085561,0.0,0.19,0.19,134.66
2021-09-27 13:30:00,45.71132896,7.24330428,46.2816491947,19.69132896,5.74330428,20.511801,26.02,1.5,26.0632001105,136.21,52.09132896,12.49330428,53.568546785,19.69132896,5.74330428,20.511801,32.4,6.75,33.0956568148,135.02,19.69132896,5.93330428,20.5658098768,19.69132896,5.74330428,20.511801,0.0,0.19,0.19,135.02
2021-09-27 14:00:00,42.99601408,6.8800874400000005,43.5429997812,19.88601408,5.80008744,20.714598,23.11,1.08,23.1352220651,136.21,49.59601408,12.82008744,51.2261579136,19.88601408,5.80008744,20.714598,29.71,7.02,30.5280936188,135.02,19.88601408,5.99008744,20.768598978500002,19.88601408,5.80008744,20.714598,0.0,0.19,0.19,135.02
2021-09-27 14:30:00,42.64151648,8.24127564,43.4306061653,21.98151648,6.41127564,22.897413,20.66,1.83,20.7408895663,136.32,48.91151648,12.74127564,50.5438082193,21.98151648,6.41127564,22.897413,26.93,6.33,27.6639440427,135.29,21.98151648,6.60127564,22.9513378006,21.98151648,6.41127564,22.897413,0.0,0.19,0.19,135.29
2021-09-27 15:00:00,46.04107008,8.07239544,46.7433813737,18.83107008,5.49239544,19.615698,27.21,2.58,27.3320416361,135.85,51.56107008,11.73239544,52.8790416948,18.83107008,5.49239544,19.615698,32.73,6.24,33.3195213051,134.75,18.83107008,5.68239544,19.6697437272,18.83107008,5.49239544,19.615698,0.0,0.19,0.19,134.75
2021-09-27 15:30:00,49.00968512,5.94740816,49.3692302896,15.17968512,4.42740816,15.812172,33.83,1.52,33.8641299903,135.8,54.34968512,11.827408160000001,55.6217210847,15.17968512,4.42740816,15.812172,39.17,7.4,39.8628762133,134.73,15.17968512,4.61740816,15.8664204677,15.17968512,4.42740816,15.812172,0.0,0.19,0.19,134.73
2021-09-27 16:00:00,49.59497088,5.33269984,49.8808462656,14.134970880000001,4.12269984,14.723928,35.46,1.21,35.4806383821,135.8,54.06497088,12.30269984,55.4470693509,14.134970880000001,4.12269984,14.723928,39.93,8.18,40.7592602975,134.73,14.134970880000001,4.31269984,14.7782536752,14.134970880000001,4.12269984,14.723928,0.0,0.19,0.19,134.73
2021-09-27 16:30:00,51.119296,5.154378,51.3784977992,14.689296,4.284378,15.30135,36.43,0.87,36.4403869354,135.61,56.319296,12.434378,57.6756175362,14.689296,4.284378,15.30135,41.63,8.15,42.4202710977,134.68,14.689296,4.474378,15.3556333462,14.689296,4.284378,15.30135,0.0,0.19,0.19,134.68
2021-09-27 17:00:00,53.9896864,5.3540752,54.25451464,13.8996864,4.0540752,14.47884,40.09,1.3,40.1110720375,135.91,58.9396864,12.0040752,60.1496837426,13.8996864,4.0540752,14.47884,45.04,7.95,45.7362449268,134.9,13.8996864,4.2440752,14.5331846586,13.8996864,4.0540752,14.47884,0.0,0.19,0.19,134.9
2021-09-27 17:30:00,57.7096608,4.2994844,57.8695992362,9.5296608,2.7794844,9.92673,48.18,1.52,48.2039707908,135.58,64.2796608,9.8394844,65.0283803106,9.5296608,2.7794844,9.92673,54.75,7.06,55.2033160236,134.52,9.5296608,2.9694844,9.9815966942,9.5296608,2.7794844,9.92673,0.0,0.19,0.19,134.52
2021-09-27 18:00:00,60.51591616,4.68880888,60.6972901981,7.91591616,2.30880888,8.245746,52.6,2.38,52.6538165758,135.58,65.79591616,9.49880888,66.4780411375,7.91591616,2.30880888,8.245746,57.88,7.19,58.3248703385,134.52,7.91591616,2.49880888,8.3009502149,7.91591616,2.30880888,8.245746,0.0,0.19,0.19,134.52
2021-09-27 18:30:00,61.69999424,3.65999832,61.8084531186,5.75999424,1.6799983200000002,5.999994,55.94,1.98,55.9750301474,135.36,67.48999424,8.89999832,68.0742924503,5.75999424,1.6799983200000002,5.999994,61.73,7.22,62.1507948461,134.34,5.75999424,1.86999832,6.0559414926,5.75999424,1.6799983200000002,5.999994,0.0,0.19,0.19,134.34
2021-09-27 19:00:00,61.12399104,2.77783072,61.1870788988,4.96399104,1.44783072,5.170824,56.16,1.33,56.175746546,135.36,66.54399104,9.30783072,67.19180349,4.96399104,1.44783072,5.170824,61.58,7.86,62.0795940708,134.34,4.96399104,1.63783072,5.227207334,4.96399104,1.44783072,5.170824,0.0,0.19,0.19,134.34
2021-09-27 19:30:00,61.56153248,2.29461364,61.6042817752,5.98153248,1.7446136399999999,6.230763,55.58,0.55,55.582721236,135.51,66.74153248,11.06461364,67.6524783935,5.98153248,1.7446136399999999,6.230763,60.76,9.32,61.4706433999,134.57,5.98153248,1.92461364,6.2835394860000005,5.98153248,1.7446136399999999,6.230763,0.0,0.18,0.18,134.57
2021-09-27 20:00:00,58.71188192,3.00596556,58.7887821573,6.19188192,1.80596556,6.449877,52.52,1.2,52.5337072745,135.51,64.37188192,12.41596556,65.5583357225,6.19188192,1.80596556,6.449877,58.18,10.61,59.1395341544,134.66,6.19188192,1.9959655600000001,6.5056344985,6.19188192,1.80596556,6.449877,0.0,0.19,0.19,134.66
2021-09-27 20:30:00,55.94203264,3.23225952,56.0353327598,5.32203264,1.55225952,5.543784,50.62,1.6800000000000002,50.6478706364,135.76,62.90203264,11.74225952,63.9886424991,5.32203264,1.55225952,5.543784,57.58,10.19,58.4747167586,134.72,5.32203264,1.7422595200000002,5.5999553263,5.32203264,1.55225952,5.543784,0.0,0.19,0.19,134.72
2021-09-27 21:00:00,53.55251232,3.38573276,53.6594331139,5.16251232,1.50573276,5.377617,48.39,1.88,48.4265061717,135.61,59.94251232,12.21573276,61.1745773185,5.16251232,1.50573276,5.377617,54.78,10.71,55.817134466,134.53,5.16251232,1.69573276,5.4338791896,5.16251232,1.50573276,5.377617,0.0,0.19,0.19,134.53
2021-09-27 21:30:00,51.06881568,4.73382124,51.28774706,5.49881568,1.60382124,5.727933,45.57,3.13,45.6773663864,135.61,57.48881568,13.36382124,59.0216540468,5.49881568,1.60382124,5.727933,51.99,11.76,53.3034492317,134.68,5.49881568,1.79382124,5.7840097271,5.49881568,1.60382124,5.727933,0.0,0.19,0.19,134.68
2021-09-27 22:00:00,48.73678784,5.47531312,49.0433842911,5.36678784,1.56531312,5.5904039999999995,43.37,3.91,43.545895329,135.81,54.67678784,14.35531312,56.5298694787,5.36678784,1.56531312,5.5904039999999995,49.31,12.79,50.9417333824,134.84,5.36678784,1.75531312,5.646550794,5.36678784,1.56531312,5.5904039999999995,0.0,0.19,0.19,134.84
2021-09-27 22:30:00,44.81027424,6.54841332,45.2862274259,5.48027424,1.5984133200000001,5.708619,39.33,4.95,39.6402749738,135.81,50.39027424,15.56841332,52.740451565,5.48027424,1.5984133200000001,5.708619,44.91,13.97,47.0326376041,134.84,5.48027424,1.78841332,5.7647053653,5.48027424,1.5984133200000001,5.708619,0.0,0.19,0.19,134.84
2021-09-27 23:00:00,41.726268160000004,7.15349488,42.3350202971,5.56626816,1.62349488,5.798196,36.16,5.53,36.5804114247,135.81,47.29626816,15.99349488,49.9272356569,5.56626816,1.62349488,5.798196,41.73,14.37,44.1349045541,134.94,5.56626816,1.8034948800000001,5.8511481789,5.56626816,1.62349488,5.798196,0.0,0.18,0.18,134.94
2021-09-27 23:30:00,41.02506944,6.47981192,41.5336524408,5.48506944,1.59981192,5.713614,35.54,4.88,35.8734720929,135.36,45.91506944,15.63981192,48.5056421313,5.48506944,1.59981192,5.713614,40.43,14.04,42.7984403921,134.43,5.48506944,1.78981192,5.7696978665,5.48506944,1.59981192,5.713614,0.0,0.19,0.19,134.43
2021-09-28 00:00:00,37.89171264,7.88549952,38.7035268351,5.64171264,1.64549952,5.876784,32.25,6.24,32.8481369335,135.36,42.57171264,17.15549952,45.8983864736,5.64171264,1.64549952,5.876784,36.93,15.51,40.0547749962,134.43,5.64171264,1.83549952,5.9327885518,5.64171264,1.64549952,5.876784,0.0,0.19,0.19,134.43
2021-09-28 00:30:00,36.17613824,8.22804032,37.1000488607,5.61613824,1.63804032,5.850144,30.56,6.59,31.2624647141,136.1,40.82613824,17.55804032,44.4416284971,5.61613824,1.63804032,5.850144,35.21,15.92,38.6418231972,135.24,5.61613824,1.82804032,5.9061612019,5.61613824,1.63804032,5.850144,0.0,0.19,0.19,135.24
2021-09-28 01:00:00,36.23477984,7.66764412,37.0371710097,5.37477984,1.56764412,5.598729,30.86,6.1,31.457107305,136.35,40.67477984,17.21764412,44.1688236664,5.37477984,1.56764412,5.598729,35.3,15.65,38.6136310129,135.52,5.37477984,1.7576441200000001,5.6548714557,5.37477984,1.56764412,5.598729,0.0,0.19,0.19,135.52
2021-09-28 01:30:00,35.75885568,8.27216624,36.7031946,5.45885568,1.59216624,5.686308,30.3,6.68,31.0276070621,136.49,40.21885568,17.63216624,43.9141166201,5.45885568,1.59216624,5.686308,34.76,16.04,38.2823614737,135.65,5.45885568,1.78216624,5.7424055797,5.45885568,1.59216624,5.686308,0.0,0.19,0.19,135.65
2021-09-28 02:00:00,35.52286176,8.307084679999999,36.4812467372,5.37286176,1.56708468,5.596731,30.15,6.74,30.8941758265,136.45,40.09286176,17.65708468,43.8087913951,5.37286176,1.56708468,5.596731,34.72,16.09,38.2670419552,135.59,5.37286176,1.7570846800000002,5.6528744958,5.37286176,1.56708468,5.596731,0.0,0.19,0.19,135.59
2021-09-28 02:30:00,35.16472992,8.42887956,36.1608108452,5.34472992,1.55887956,5.567427,29.82,6.87,30.601132332,136.37,39.63472992,17.88887956,43.484753969,5.34472992,1.55887956,5.567427,34.29,16.33,37.9799025802,135.54,5.34472992,1.74887956,5.6235858341,5.34472992,1.55887956,5.567427,0.0,0.19,0.19,135.54
