Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-09-28 03:00:00,34.88112352,8.53074436,35.9091405822,5.35112352,1.5607443600000002,5.5740870000000005,29.53,6.97,30.3414205337,136.43,39.29112352,18.06074436,43.2432986057,5.35112352,1.5607443600000002,5.5740870000000005,33.94,16.5,37.7382246535,135.61,5.35112352,1.75074436,5.6302423341,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.19,0.19,135.61
2021-09-28 03:30:00,34.4233712,8.8918166,35.5532401789,5.4233712,1.5818166,5.649345,29.0,7.31,29.9071245692,136.71,38.7933712,18.4018166,42.9366102905,5.4233712,1.5818166,5.649345,33.37,16.82,37.3693631201,135.88,5.4233712,1.7718166,5.7054613518,5.4233712,1.5818166,5.649345,0.0,0.19,0.19,135.88
2021-09-28 04:00:00,32.742752,9.279136,34.0321931917,5.242752,1.5291359999999998,5.4612,27.5,7.75,28.5711830347,136.85,37.172752,18.779136,41.6469619559,5.242752,1.5291359999999998,5.4612,31.93,17.25,36.2916987753,136.02,5.242752,1.719136,5.5174158009,5.242752,1.5291359999999998,5.4612,0.0,0.19,0.19,136.02
2021-09-28 04:30:00,32.54706752,9.53706136,33.9155885035,5.40706752,1.57706136,5.632362,27.14,7.96,28.2832317814,137.08,36.95706752,19.05706136,41.5812028128,5.40706752,1.57706136,5.632362,31.55,17.48,36.0687246794,136.25,5.40706752,1.76706136,5.6884870586,5.40706752,1.57706136,5.632362,0.0,0.19,0.19,136.25
2021-09-28 05:00:00,32.90711744,9.17582592,34.1624671171,5.43711744,1.58582592,5.663664,27.47,7.59,28.4992806927,137.08,37.24711744,18.70582592,41.6803992416,5.43711744,1.58582592,5.663664,31.81,17.12,36.1243754271,136.25,5.43711744,1.77582592,5.719773051,5.43711744,1.58582592,5.663664,0.0,0.19,0.19,136.25
2021-09-28 05:30:00,34.86481984,8.22598912,35.8220959671,5.33481984,1.55598912,5.557104,29.53,6.67,30.2739128624,136.53,39.24481984,17.80598912,43.0953493177,5.33481984,1.55598912,5.557104,33.91,16.25,37.602534489,135.72,5.33481984,1.74598912,5.6132682755,5.33481984,1.55598912,5.557104,0.0,0.19,0.19,135.72
2021-09-28 06:00:00,36.53921536,8.21060448,37.4503442581,5.41921536,1.5806044799999999,5.645016,31.12,6.63,31.8184113368,136.13,40.82921536,17.82060448,44.5488357979,5.41921536,1.5806044799999999,5.645016,35.41,16.24,38.956459028,135.29,5.41921536,1.77060448,5.7011345663,5.41921536,1.5806044799999999,5.645016,0.0,0.19,0.19,135.29
2021-09-28 06:30:00,40.70430048,6.93083764,41.2901512223,5.21430048,1.5208376399999999,5.431563,35.49,5.41,35.8999749304,136.13,45.90430048,16.06083764,48.6328624312,5.21430048,1.5208376399999999,5.431563,40.69,14.54,43.2098102287,135.29,5.21430048,1.70083764,5.4846857862,5.21430048,1.5208376399999999,5.431563,0.0,0.18,0.18,135.29
2021-09-28 07:00:00,45.53981504,5.25911272,45.8424805228,5.13981504,1.49911272,5.353974,40.4,3.76,40.5745930355,135.75,51.14981504,14.25911272,53.1001494743,5.13981504,1.49911272,5.353974,46.01,12.76,47.7465988317,134.89,5.13981504,1.68911272,5.4102495715,5.13981504,1.49911272,5.353974,0.0,0.19,0.19,134.89
2021-09-28 07:30:00,50.6077568,3.3360124,50.7175909036,5.4377568,1.5860124,5.66433,45.17,1.75,45.203887001,135.92,56.5677568,12.2660124,57.8823476509,5.4377568,1.5860124,5.66433,51.13,10.68,52.2335074449,134.93,5.4377568,1.7760124,5.7204387123,5.4377568,1.5860124,5.66433,0.0,0.19,0.19,134.93
2021-09-28 08:00:00,54.70201056,2.95475308,54.7817535779,7.42201056,2.16475308,7.731261,47.28,0.79,47.2865995817,135.92,59.15201056,12.38475308,60.4346131132,7.42201056,2.16475308,7.731261,51.73,10.22,52.7298900056,134.93,7.42201056,2.35475308,7.7865976409,7.42201056,2.16475308,7.731261,0.0,0.19,0.19,134.93
2021-09-28 08:30:00,55.98990176,3.24955468,56.0841216809,8.32990176,2.42955468,8.676981,47.66,0.8200000000000001,47.6670536115,135.99,61.16990176,11.38955468,62.2212089013,8.32990176,2.42955468,8.676981,52.84,8.96,53.5942832772,135.02,8.32990176,2.6195546800000002,8.7320862371,8.32990176,2.42955468,8.676981,0.0,0.19,0.19,135.02
2021-09-28 09:00:00,55.51340672,3.93682696,55.6528250152,9.86340672,2.87682696,10.274382,45.65,1.06,45.6623050229,135.92,60.38340672,11.62682696,61.4925923366,9.86340672,2.87682696,10.274382,50.52,8.75,51.2721454593,134.92,9.86340672,3.06682696,10.329192598,9.86340672,2.87682696,10.274382,0.0,0.19,0.19,134.92
2021-09-28 09:30:00,53.57210464,4.62228052,53.771143495,13.24210464,3.86228052,13.793859,40.33,0.76,40.3371602868,135.95,59.13210464,12.32228052,60.4023542287,13.24210464,3.86228052,13.793859,45.89,8.46,46.6633014263,135.0,13.24210464,4.05228052,13.8482602774,13.24210464,3.86228052,13.793859,0.0,0.19,0.19,135.0
2021-09-28 10:00:00,51.84609056,5.42969308,52.1296333509,13.33609056,3.88969308,13.891761,38.51,1.54,38.5407797015,136.2,57.50609056,11.15969308,58.5789143048,13.33609056,3.88969308,13.891761,44.17,7.27,44.7642915726,135.16,13.33609056,4.08969308,13.9490824398,13.33609056,3.88969308,13.891761,0.0,0.2,0.2,135.16
2021-09-28 10:30:00,45.5790416,6.4905538,46.0388566518,19.3390416,5.6405538,20.144835,26.24,0.85,26.2537635397,136.07,52.1690416,12.8805538,53.7356266145,19.3390416,5.6405538,20.144835,32.83,7.24,33.6188414435,135.03,19.3390416,5.8305538,20.1988585722,19.3390416,5.6405538,20.144835,0.0,0.19,0.19,135.03
2021-09-28 11:00:00,42.82965536,8.50614948,43.6661649018,14.96965536,4.36614948,15.593391,27.86,4.14,28.1659226726,136.18,43.69965536,9.78614948,44.7820120163,14.96965536,4.36614948,15.593391,28.73,5.42,29.2367799185,135.06,14.96965536,4.53614948,15.6418424011,14.96965536,4.36614948,15.593391,0.0,0.17,0.17,135.06
2021-09-28 11:30:00,34.07516192,12.43775556,36.2741564098,22.89516192,6.67775556,23.849127,11.18,5.76,12.5765655089,135.58,35.26516192,10.21775556,36.7155848915,22.89516192,6.67775556,23.849127,12.37,3.54,12.8665651982,134.82,22.89516192,6.8477555599999995,23.8972842715,22.89516192,6.67775556,23.849127,0.0,0.17,0.17,134.82
2021-09-28 12:00:00,24.623352,7.871811,25.8510129808,24.623352,7.181811,25.649325,0.0,0.6900000000000001,0.6900000000000001,135.13,41.763352,11.611811,43.3475688473,24.623352,7.181811,25.649325,17.14,4.43,17.7032341678,134.43,24.623352,7.351811,25.6974432327,24.623352,7.181811,25.649325,0.0,0.17,0.17,134.43
2021-09-28 12:30:00,23.13811872,7.43861796,24.304435296,23.13811872,6.74861796,24.102207,0.0,0.6900000000000001,0.6900000000000001,133.52,46.82811872,11.21861796,48.1531939936,23.13811872,6.74861796,24.102207,23.69,4.47,24.1080277086,133.43,23.13811872,6.91861796,24.1503584317,23.13811872,6.74861796,24.102207,0.0,0.17,0.17,133.43
2021-09-28 13:00:00,21.4351744,6.9715092,22.540378037700002,20.4051744,5.9515092,21.25539,1.03,1.02,1.4495861478,133.29,52.0551744,9.4115092,52.8991274714,20.4051744,5.9515092,21.25539,31.65,3.46,31.8385630957,133.2,20.4051744,6.1215092,21.30361512,20.4051744,5.9515092,21.25539,0.0,0.17,0.17,133.2
2021-09-28 13:30:00,41.64157024,8.79004132,42.5591964029,18.17157024,5.30004132,18.928719,23.47,3.49,23.7280635535,133.54,48.54157024,8.03004132,49.2012764567,18.17157024,5.30004132,18.928719,30.37,2.73,30.4924548044,133.4,18.17157024,5.49004132,18.9827953337,18.17157024,5.30004132,18.928719,0.0,0.19,0.19,133.4
2021-09-28 14:00:00,45.24926016,8.13645088,45.9749646868,20.55926016,5.99645088,21.415896,24.69,2.14,24.7825684706,135.54,55.46926016,9.28645088,56.2412392524,20.55926016,5.99645088,21.415896,34.91,3.29,35.064685939,134.26,20.55926016,6.18645088,21.4698708151,20.55926016,5.99645088,21.415896,0.0,0.19,0.19,134.26
2021-09-28 14:30:00,51.2367424,4.1636332,51.4056379514,10.8467424,3.1636332,11.29869,40.39,1.0,40.4023774053,135.83,61.5267424,7.8036332,62.0196478664,10.8467424,3.1636332,11.29869,50.68,4.64,50.8919640022,134.36,10.8467424,3.3536332,11.3533552896,10.8467424,3.1636332,11.29869,0.0,0.19,0.19,134.36
2021-09-28 15:00:00,54.22276896,3.32997428,54.3249243202,8.26276896,2.40997428,8.607051,45.96,0.92,45.9692070847,135.83,64.08276896,7.10997428,64.4759878702,8.26276896,2.40997428,8.607051,55.82,4.7,56.0175186884,134.36,8.26276896,2.59997428,8.6621716182,8.26276896,2.40997428,8.607051,0.0,0.19,0.19,134.36
2021-09-28 15:30:00,53.099432,3.016501,53.1850444863,8.559432,2.496501,8.916075,44.54,0.52,44.5430353703,135.85,63.799432,7.776501,64.2716227532,8.559432,2.496501,8.916075,55.24,5.28,55.4917651548,134.36,8.559432,2.676501,8.9681399279,8.559432,2.496501,8.916075,0.0,0.18,0.18,134.36
2021-09-28 16:00:00,53.98949248,2.96901864,54.0710677713,8.01949248,2.33901864,8.353638,45.97,0.63,45.9743167432,135.85,63.16949248,8.82901864,63.7835115867,8.01949248,2.33901864,8.353638,55.15,6.49,55.5305555528,134.36,8.01949248,2.52901864,8.4088164993,8.01949248,2.33901864,8.353638,0.0,0.19,0.19,134.36
2021-09-28 16:30:00,56.86180992,3.15969456,56.9495311402,8.26180992,2.40969456,8.606052,48.6,0.75,48.6057866925,135.65,65.35180992,10.14969456,66.135280747,8.26180992,2.40969456,8.606052,57.09,7.74,57.6122877518,134.42,8.26180992,2.59969456,8.6611728397,8.26180992,2.40969456,8.606052,0.0,0.19,0.19,134.42
2021-09-28 17:00:00,60.76921376,2.92727068,60.8396766481,7.01921376,2.04727068,7.311681,53.75,0.88,53.7572032383,135.65,68.75921376,9.47727068,69.4092799014,7.01921376,2.04727068,7.311681,61.74,7.43,62.1854685598,134.42,7.01921376,2.23727068,7.3671393298,7.01921376,2.04727068,7.311681,0.0,0.19,0.19,134.42
2021-09-28 17:30:00,63.11602752,2.73009136,63.1750451424,6.44602752,1.88009136,6.714612,56.67,0.85,56.6763742665,135.49,71.78602752,8.24009136,72.2574069056,6.44602752,1.88009136,6.714612,65.34,6.36,65.6488019693,134.23,6.44602752,2.07009136,6.7702694944,6.44602752,1.88009136,6.714612,0.0,0.19,0.19,134.23
2021-09-28 18:00:00,63.17624736,2.9526554799999998,63.2452085527,6.38624736,1.86265548,6.652341,56.79,1.09,56.8004595052,135.47,71.84624736,8.49265548,72.3464474374,6.38624736,1.86265548,6.652341,65.46,6.63,65.7948972186,134.23,6.38624736,2.05265548,6.7080213076,6.38624736,1.86265548,6.652341,0.0,0.19,0.19,134.23
2021-09-28 18:30:00,63.94280096,2.68790028,63.9992703281,6.23280096,1.81790028,6.492501,57.71,0.87,57.7165574164,135.54,72.65280096,8.50790028,73.149257375,6.23280096,1.81790028,6.492501,66.42,6.69,66.75606714,134.37,6.23280096,2.00790028,6.5482418512,6.23280096,1.81790028,6.492501,0.0,0.19,0.19,134.37
2021-09-28 19:00:00,60.9394544,2.8106742000000002,61.0042374924,6.1394544,1.7906742,6.395265,54.8,1.02,54.8094918787,135.79,69.3694544,9.9706742,70.0823483322,6.1394544,1.7906742,6.395265,63.23,8.18,63.7569235456,134.48,6.1394544,1.9806742,6.4510441493,6.1394544,1.7906742,6.395265,0.0,0.19,0.19,134.48
2021-09-28 19:30:00,59.76961408,3.32738744,59.862160623,6.29961408,1.83738744,6.562098,53.47,1.49,53.4907562108,135.97,68.66961408,10.34738744,69.4448293592,6.29961408,1.83738744,6.562098,62.37,8.51,62.9478911482,134.76,6.29961408,2.02738744,6.6178121301,6.29961408,1.83738744,6.562098,0.0,0.19,0.19,134.76
2021-09-28 20:00:00,59.03135264,3.29039452,59.1229844528,6.00135264,1.75039452,6.251409,53.03,1.54,53.0523562153,135.7,67.24135264,10.39039452,68.0393989034,6.00135264,1.75039452,6.251409,61.24,8.64,61.8464809023,134.43,6.00135264,1.94039452,6.3072469749,6.00135264,1.75039452,6.251409,0.0,0.19,0.19,134.43
2021-09-28 20:30:00,55.53382016,4.44403088,55.711350657,6.01382016,1.7540308800000002,6.264396,49.52,2.69,49.5930085798,135.73,63.78382016,11.72403088,64.8523601288,6.01382016,1.7540308800000002,6.264396,57.77,9.97,58.6240036163,134.52,6.01382016,1.93403088,6.3171598335,6.01382016,1.7540308800000002,6.264396,0.0,0.18,0.18,134.52
2021-09-28 21:00:00,55.21634784,4.08351812,55.3671399751,5.80634784,1.69351812,6.048279,49.41,2.39,49.4677693049,135.19,63.03634784,11.32351812,64.0453215436,5.80634784,1.69351812,6.048279,57.23,9.63,58.0345569467,134.0,5.80634784,1.8835181200000002,6.1042047596,5.80634784,1.69351812,6.048279,0.0,0.19,0.19,134.0
2021-09-28 21:30:00,51.33821696,4.52531328,51.5372775854,4.81821696,1.40531328,5.018976,46.52,3.12,46.6245085765,134.84,60.76821696,10.91531328,61.740750372,4.81821696,1.40531328,5.018976,55.95,9.51,56.7524677878,133.69,4.81821696,1.59531328,5.0754545742,4.81821696,1.40531328,5.018976,0.0,0.19,0.19,133.69
2021-09-28 22:00:00,48.83125376,5.54286568,49.1448339474,4.9812537599999995,1.45286568,5.188806,43.85,4.09,44.0403292449,135.05,57.75125376,12.16286568,59.018154939,4.9812537599999995,1.45286568,5.188806,52.77,10.71,53.8458633509,133.79,4.9812537599999995,1.63286568,5.2420548786,4.9812537599999995,1.45286568,5.188806,0.0,0.18,0.18,133.79
2021-09-28 22:30:00,44.75492992,6.93060456,45.2883763422,5.14492992,1.50060456,5.359302,39.61,5.43,39.9804577262,135.53,53.604929920000004,13.69060456,55.3255923145,5.14492992,1.50060456,5.359302,48.46,12.19,49.9696677996,134.26,5.14492992,1.6906045600000001,5.4155745457,5.14492992,1.50060456,5.359302,0.0,0.19,0.19,134.26
2021-09-28 23:00:00,41.47826656,7.82741108,42.2103655639,5.16826656,1.50741108,5.383611,36.31,6.32,36.8559154004,136.5,50.26826656,14.70741108,52.3756294819,5.16826656,1.50741108,5.383611,45.1,13.2,46.9920205992,135.33,5.16826656,1.69741108,5.4398698155,5.16826656,1.50741108,5.383611,0.0,0.19,0.19,135.33
2021-09-28 23:30:00,40.60002496,7.16125728,41.2267586961,5.01002496,1.4612572799999999,5.218776,35.59,5.7,36.0435583704,137.11,48.34002496,14.51125728,50.4711264089,5.01002496,1.4612572799999999,5.218776,43.33,13.05,45.2525292111,135.93,5.01002496,1.65125728,5.2751303969,5.01002496,1.4612572799999999,5.218776,0.0,0.19,0.19,135.93
2021-09-29 00:00:00,36.47017472,10.82755096,38.0435211817,5.10017472,1.48755096,5.312682,31.37,9.34,32.730910467,137.31,45.00017472,13.88755096,47.0943711764,5.10017472,1.48755096,5.312682,39.9,12.4,41.782412568,136.11,5.10017472,1.68755096,5.3721141478,5.10017472,1.48755096,5.312682,0.0,0.2,0.2,136.11
2021-09-29 00:30:00,34.53072416,18.59062788,39.2171181499,5.11072416,1.49062788,5.323671,29.42,17.1,34.0286114909,137.51,44.51072416,6.05062788,44.9200919744,5.11072416,1.49062788,5.323671,39.4,4.5600000000000005,39.6630003908,136.68,5.11072416,1.6806278799999999,5.3799638949,5.11072416,1.49062788,5.323671,0.0,0.19,0.19,136.68
2021-09-29 01:00:00,34.31278208,18.35706144,38.9146337357,5.13278208,1.49706144,5.346648,29.18,16.86,33.7006231396,135.84,43.71278208,6.26706144,44.1597483719,5.13278208,1.49706144,5.346648,38.58,4.77,38.8737610735,136.25,5.13278208,1.68706144,5.4029277418,5.13278208,1.49706144,5.346648,0.0,0.19,0.19,136.25
2021-09-29 01:30:00,32.67935552,19.27314536,37.9393517244,5.11935552,1.49314536,5.332662,27.56,17.78,32.797591375,136.42,42.29935552,6.82314536,42.8461292302,5.11935552,1.49314536,5.332662,37.18,5.33,37.5601025025,136.82,5.11935552,1.69314536,5.3920814302,5.11935552,1.49314536,5.332662,0.0,0.2,0.2,136.82
2021-09-29 02:00:00,32.24523968,19.48027824,37.6727583584,5.07523968,1.48027824,5.286708,27.17,18.0,32.59154645,136.42,41.76523968,7.1502782400000005,42.3728890263,5.07523968,1.48027824,5.286708,36.69,5.67,37.1255302992,136.82,5.07523968,1.67027824,5.3430222916,5.07523968,1.48027824,5.286708,0.0,0.19,0.19,136.82
2021-09-29 02:30:00,32.284470400000004,19.5246372,37.7292789064,5.1244704,1.4946372,5.33799,27.16,18.03,32.5997929441,136.49,41.8444704,7.1946372,42.4584798067,5.1244704,1.4946372,5.33799,36.72,5.7,37.1597685676,136.94,5.1244704,1.6946371999999998,5.3974060548,5.1244704,1.4946372,5.33799,0.0,0.2,0.2,136.94
2021-09-29 03:00:00,32.6623824,19.5202782,38.0509196347,5.2123824,1.5202782,5.429565,27.45,18.0,32.8253332047,136.49,42.2023824,7.2102782,42.8138901755,5.2123824,1.5202782,5.429565,36.99,5.69,37.4250744822,136.94,5.2123824,1.7202782,5.488924063,5.2123824,1.5202782,5.429565,0.0,0.2,0.2,136.94
2021-09-29 03:30:00,32.10484,19.693495,37.6637026425,5.15484,1.503495,5.369625,26.95,18.19,32.5142830153,136.64,41.65484,7.373495,42.3024127437,5.15484,1.503495,5.369625,36.5,5.87,36.968999175,137.09,5.15484,1.693495,5.4258917,5.15484,1.503495,5.369625,0.0,0.19,0.19,137.09
2021-09-29 04:00:00,31.10990496,19.90622228,36.9335060897,5.12990496,1.49622228,5.343651,25.98,18.41,31.841615851,136.64,40.58990496,7.61622228,41.2982714709,5.12990496,1.49622228,5.343651,35.46,6.12,35.9842465532,137.09,5.12990496,1.68622228,5.3999324511,5.12990496,1.49622228,5.343651,0.0,0.19,0.19,137.09
2021-09-29 04:30:00,30.96653824,19.86149032,36.7886570603,5.21653824,1.52149032,5.4338940000000004,25.75,18.34,31.613574616,136.64,40.38653824,7.57149032,41.0901440333,5.21653824,1.52149032,5.4338940000000004,35.17,6.05,35.6865717042,137.09,5.21653824,1.71149032,5.4901248005,5.21653824,1.52149032,5.4338940000000004,0.0,0.19,0.19,137.09
2021-09-29 05:00:00,32.0196352,19.6848936,37.5865943441,5.1596352,1.5048936,5.37462,26.86,18.18,32.4341178391,136.45,41.3796352,7.4748936,42.0493548537,5.1596352,1.5048936,5.37462,36.22,5.97,36.708708776,136.89,5.1596352,1.6948936,5.4308838795,5.1596352,1.5048936,5.37462,0.0,0.19,0.19,136.89
2021-09-29 05:30:00,32.38658816,19.19025488,37.645145437400004,5.24658816,1.53025488,5.465196,27.14,17.66,32.3798579367,136.31,41.62658816,7.18025488,42.2413174745,5.24658816,1.53025488,5.465196,36.38,5.65,36.8161228268,136.77,5.24658816,1.71025488,5.5183021914,5.24658816,1.53025488,5.465196,0.0,0.18,0.18,136.77
2021-09-29 06:00:00,34.0339408,19.0623994,39.0087707735,5.2539408,1.5323994,5.472855,28.78,17.53,33.6985059016,135.94,43.1139408,7.3123994,43.7296590004,5.2539408,1.5323994,5.472855,37.86,5.78,38.2986683842,136.38,5.2539408,1.7223994,5.5290644437,5.2539408,1.5323994,5.472855,0.0,0.19,0.19,136.38
2021-09-29 06:30:00,38.02458016,17.44258588,41.8343459197,5.25458016,1.53258588,5.473521,32.77,15.91,36.4280249259,135.58,48.17458016,5.38258588,48.4743479002,5.25458016,1.53258588,5.473521,42.92,3.85,43.092329944,136.02,5.25458016,1.72258588,5.5297300813,5.25458016,1.53258588,5.473521,0.0,0.19,0.19,136.02
2021-09-29 07:00:00,43.28130336,15.87496348,46.1008208824,5.33130336,1.55496348,5.553441,37.95,14.32,40.5618650952,134.48,53.61130336,3.87496348,53.7511598938,5.33130336,1.55496348,5.553441,48.28,2.32,48.3357093669,134.89,5.33130336,1.73496348,5.6065045967,5.33130336,1.55496348,5.553441,0.0,0.18,0.18,134.89
2021-09-29 07:30:00,48.29257184,13.90825012,50.2554665317,5.58257184,1.6282501200000001,5.815179,42.71,12.28,44.4403251563,133.97,59.14257184,2.19825012,59.1834107452,5.58257184,1.6282501200000001,5.815179,53.56,0.5700000000000001,53.5630329612,134.32,5.58257184,1.81825012,5.8712129792,5.58257184,1.6282501200000001,5.815179,0.0,0.19,0.19,134.32
2021-09-29 08:00:00,50.6544176,13.7658718,52.4916112232,7.9744176,2.3258718,8.306685,42.68,11.44,44.1866043049,133.44,60.2344176,2.8358718,60.3011379037,7.9744176,2.3258718,8.306685,52.26,0.51,52.2624884597,133.71,7.9744176,2.5058718,8.3588713076,7.9744176,2.3258718,8.306685,0.0,0.18,0.18,133.71
2021-09-29 08:30:00,50.6960752,19.7121886,54.393588042,8.7160752,2.5421886000000002,9.079245,41.98,17.17,45.3555873074,133.34,63.1360752,12.7321886,64.4070851553,8.7160752,2.5421886000000002,9.079245,54.42,10.19,55.3658062345,133.68,8.7160752,2.7221886,9.1312801767,8.7160752,2.5421886000000002,9.079245,0.0,0.18,0.18,133.68
2021-09-29 09:00:00,48.5446928,22.4342854,53.4778866491,12.4946928,3.6442854000000002,13.015305,36.05,18.79,40.6530023492,134.0,61.9746928,16.4842854,64.1295112472,12.4946928,3.6442854000000002,13.015305,49.48,12.84,51.1188419274,135.43,12.4946928,3.8342853999999997,13.0697778365,12.4946928,3.6442854000000002,13.015305,0.0,0.19,0.19,135.43
2021-09-29 09:30:00,48.30896608,22.94719844,53.4820541861,14.93896608,4.35719844,15.561423,33.37,18.59,38.1987565243,134.35,61.70896608,17.45719844,64.1307279862,14.93896608,4.35719844,15.561423,46.77,13.1,48.5699794112,136.03,14.93896608,4.53719844,15.6127792921,14.93896608,4.35719844,15.561423,0.0,0.18,0.18,136.03
2021-09-29 10:00:00,44.79479712,24.10889916,50.8705501025,18.06479712,5.26889916,18.817497,26.73,18.84,32.7022705634,134.27,57.63479712,18.02889916,60.3888321131,18.06479712,5.26889916,18.817497,39.57,12.76,41.5764656988,135.84,18.06479712,5.45889916,18.8715784985,18.06479712,5.26889916,18.817497,0.0,0.19,0.19,135.84
2021-09-29 10:30:00,37.40570368,22.18708024,43.4908403848,20.59570368,6.00708024,21.453858,16.81,16.18,23.3317058956,134.53,45.69570368,20.94708024,50.268056511,20.59570368,6.00708024,21.453858,25.1,14.94,29.2098202665,136.27,20.59570368,6.18708024,21.5049522662,20.59570368,6.00708024,21.453858,0.0,0.18,0.18,136.27
2021-09-29 11:00:00,32.14194528,20.84598404,38.3100469457,22.75194528,6.63598404,23.699943,9.39,14.21,17.032210661,134.2,36.82194528,22.46598404,43.1343957079,22.75194528,6.63598404,23.699943,14.07,15.83,21.1790887434,136.15,22.75194528,6.82598404,23.753843313,22.75194528,6.63598404,23.699943,0.0,0.19,0.19,136.15
2021-09-29 11:30:00,32.07848864,20.55414252,38.0985853827,22.84848864,6.66414252,23.800508999999998,9.23,13.89,16.6770800802,133.83,36.72848864,22.75414252,43.2057042484,22.84848864,6.66414252,23.800508999999998,13.88,16.09,21.2495294066,136.01,22.84848864,6.84414252,23.8515349604,22.84848864,6.66414252,23.800508999999998,0.0,0.18,0.18,136.01
2021-09-29 12:00:00,33.88357664,20.26437652,39.4809032529,19.76357664,5.76437652,20.587059,14.12,14.5,20.2391798253,133.65,38.65357664,21.24437652,44.1069441334,19.76357664,5.76437652,20.587059,18.89,15.48,24.4225817636,135.83,19.76357664,5.93437652,20.6353043662,19.76357664,5.76437652,20.587059,0.0,0.17,0.17,135.83
2021-09-29 12:30:00,54.57479808,8.30889944,55.2036809948,17.10479808,4.98889944,17.817498,37.47,3.32,37.616795451,132.18,23.59479808,8.48889944,25.075404486,17.10479808,4.98889944,17.817498,6.49,3.5,7.3736083433,132.63,17.10479808,5.15889944,17.8658434111,17.10479808,4.98889944,17.817498,0.0,0.17,0.17,132.63
2021-09-29 13:00:00,34.57843744,9.79871092,35.9399926473,24.09843744,7.02871092,25.102539,10.48,2.77,10.8398939109,132.18,33.18843744,12.02871092,35.3010235844,24.09843744,7.02871092,25.102539,9.09,5.0,10.374396368,132.63,24.09843744,7.20871092,25.1535325586,24.09843744,7.02871092,25.102539,0.0,0.18,0.18,132.63
2021-09-29 13:30:00,33.05452896,10.03465428,34.5441191998,26.48452896,7.72465428,27.588051,6.57,2.31,6.964265934,132.68,31.61452896,13.16465428,34.2459714956,26.48452896,7.72465428,27.588051,5.13,5.44,7.477332412,133.75,26.48452896,7.91465428,27.641852807,26.48452896,7.72465428,27.588051,0.0,0.19,0.19,133.75
2021-09-29 14:00:00,32.07682688,10.47115784,33.7426728224,26.26682688,7.6611578399999996,27.361278,5.8100000000000005,2.81,6.4538515632,132.78,30.62682688,12.65115784,33.1369026831,26.26682688,7.6611578399999996,27.361278,4.36,4.99,6.6264394663,133.86,26.26682688,7.84115784,27.41222265,26.26682688,7.6611578399999996,27.361278,0.0,0.18,0.18,133.86
2021-09-29 14:30:00,33.63670912,10.19279016,35.1471360379,24.14670912,7.04279016,25.152822,9.49,3.15,9.9991299622,133.0,32.24670912,11.67279016,34.2943767867,24.14670912,7.04279016,25.152822,8.1,4.63,9.3298928182,134.07,24.14670912,7.23279016,25.2066819479,24.14670912,7.04279016,25.152822,0.0,0.19,0.19,134.07
2021-09-29 15:00:00,37.26250784,9.10614812,38.3590461835,19.63250784,5.72614812,20.450529,17.63,3.38,17.9510807474,133.06,35.97250784,10.11614812,37.3678708664,19.63250784,5.72614812,20.450529,16.34,4.39,16.9194473905,134.13,19.63250784,5.91614812,20.5045402939,19.63250784,5.72614812,20.450529,0.0,0.19,0.19,134.13
2021-09-29 15:30:00,39.36480096,8.75890028,40.3274830449,14.22480096,4.14890028,14.817501,25.14,4.61,25.5591803468,133.13,38.18480096,7.31890028,38.8798833031,14.22480096,4.14890028,14.817501,23.96,3.17,24.1687918606,134.21,14.22480096,4.32890028,14.8689051374,14.22480096,4.14890028,14.817501,0.0,0.18,0.18,134.21
2021-09-29 16:00:00,39.83583712,9.17586916,40.8789737383,17.02583712,4.9658691600000004,17.735247,22.81,4.21,23.1952624473,133.37,38.62583712,8.51586916,39.5534489112,17.02583712,4.9658691600000004,17.735247,21.6,3.55,21.8897807207,134.45,17.02583712,5.15586916,17.7893821262,17.02583712,4.9658691600000004,17.735247,0.0,0.19,0.19,134.45
2021-09-29 16:30:00,44.14118304,9.05701172,45.0607756421,15.76118304,4.59701172,16.417899,28.38,4.46,28.72831356,133.13,43.04118304,7.91701172,43.7632552726,15.76118304,4.59701172,16.417899,27.28,3.32,27.4812809017,134.21,15.76118304,4.77701172,16.4692055605,15.76118304,4.59701172,16.417899,0.0,0.18,0.18,134.21
2021-09-29 17:00:00,48.18998048,6.61957764,48.642502267,9.52998048,2.7795776400000003,9.927063,38.66,3.84,38.8502406685,133.13,47.25998048,6.70957764,47.7338892934,9.52998048,2.7795776400000003,9.927063,37.73,3.93,37.9341244792,134.21,9.52998048,2.96957764,9.9819296386,9.52998048,2.7795776400000003,9.927063,0.0,0.19,0.19,134.21
2021-09-29 17:30:00,46.96709312,7.65165216,47.5862965245,9.77709312,2.85165216,10.184472,37.19,4.8,37.4984813026,132.72,46.03709312,5.80165216,46.4012188496,9.77709312,2.85165216,10.184472,36.26,2.95,36.3798034629,133.81,9.77709312,3.03165216,10.2363306266,9.77709312,2.85165216,10.184472,0.0,0.18,0.18,133.81
2021-09-29 18:00:00,51.36736576,6.59298168,51.7887407894,6.86736576,2.00298168,7.153506,44.5,4.59,44.7360939287,132.5,49.96736576,6.14298168,50.3435583259,6.86736576,2.00298168,7.153506,43.1,4.14,43.2983787225,133.58,6.86736576,2.19298168,7.2090138806,6.86736576,2.00298168,7.153506,0.0,0.19,0.19,133.58
2021-09-29 18:30:00,54.22578752,7.26002136,54.7096329938,6.68578752,1.95002136,6.9643619999999995,47.54,5.31,47.8356321167,133.21,51.42578752,7.71002136,52.0005389532,6.68578752,1.95002136,6.9643619999999995,44.74,5.76,45.1092584732,133.83,6.68578752,2.13002136,7.0168900345,6.68578752,1.95002136,6.9643619999999995,0.0,0.18,0.18,133.83
2021-09-29 19:00:00,54.28765568,7.18181624,54.7606432005,6.6576556799999995,1.94181624,6.935058,47.63,5.24,47.917371589,134.84,51.48765568,7.81181624,52.0768966087,6.6576556799999995,1.94181624,6.935058,44.83,5.87,45.2126730022,134.4,6.6576556799999995,2.12181624,6.9875949589,6.6576556799999995,1.94181624,6.935058,0.0,0.18,0.18,134.4
2021-09-29 19:30:00,53.91448896,6.80880928,54.3427272377,6.54448896,1.90880928,6.817176,47.37,4.9,47.6227561151,135.02,50.98448896,8.08880928,51.6221556125,6.54448896,1.90880928,6.817176,44.44,6.18,44.8676498159,134.59,6.54448896,2.09880928,6.8727968209,6.54448896,1.90880928,6.817176,0.0,0.19,0.19,134.59
2021-09-29 20:00:00,52.00041312,5.84428716,52.3278000403,6.46041312,1.88428716,6.729597,45.54,3.96,45.7118496672,134.53,49.20041312,8.92428716,50.0032354202,6.46041312,1.88428716,6.729597,42.74,7.04,43.3159231692,134.1,6.46041312,2.07428716,6.7852490671,6.46041312,1.88428716,6.729597,0.0,0.19,0.19,134.1
2021-09-29 20:30:00,50.16178176,5.22176968,50.4328387851,6.45178176,1.8817696800000001,6.720606,43.71,3.34,43.8374235101,134.64,47.32178176,9.60176968,48.2860746999,6.45178176,1.8817696800000001,6.720606,40.87,7.72,41.5927313361,134.2,6.45178176,2.07176968,6.7762613206,6.45178176,1.8817696800000001,6.720606,0.0,0.19,0.19,134.2
2021-09-29 21:00:00,47.18333152,4.25013836,47.3743648971,5.14333152,1.50013836,5.357637,42.04,2.75,42.129848089,134.64,44.34333152,9.76013836,45.4047503142,5.14333152,1.50013836,5.357637,39.2,8.26,40.0607987938,134.2,5.14333152,1.70013836,5.4170406651,5.14333152,1.50013836,5.357637,0.0,0.2,0.2,134.2
2021-09-29 21:30:00,46.31740736,4.03466048,46.4928027736,5.22740736,1.52466048,5.445216,41.09,2.51,41.1665908231,134.1,43.50740736,9.96466048,44.6339439628,5.22740736,1.52466048,5.445216,38.28,8.44,39.1993877503,133.66,5.22740736,1.71466048,5.5014405631,5.22740736,1.52466048,5.445216,0.0,0.19,0.19,133.66
2021-09-29 22:00:00,43.86415072,3.30454396,43.9884499519,5.12415072,1.4945439600000001,5.337657,38.74,1.81,38.7822601198,134.1,41.01415072,10.75454396,42.4007166811,5.12415072,1.4945439600000001,5.337657,35.89,9.26,37.0653436514,133.66,5.12415072,1.68454396,5.3939418753,5.12415072,1.4945439600000001,5.337657,0.0,0.19,0.19,133.66
2021-09-29 22:30:00,41.54039456,2.73011508,41.6300121133,5.04039456,1.47011508,5.250411,36.5,1.26,36.52174147,135.15,38.65039456,11.41011508,40.2994258741,5.04039456,1.47011508,5.250411,33.61,9.94,35.0490470627,134.69,5.04039456,1.66011508,5.3067465927,5.04039456,1.47011508,5.250411,0.0,0.19,0.19,134.69
2021-09-29 23:00:00,38.84950528,2.12943904,38.9078214647,5.20950528,1.51943904,5.426568,33.64,0.61,33.6455301638,135.15,35.97950528,12.13943904,37.9722369686,5.20950528,1.51943904,5.426568,30.77,10.62,32.5511489813,134.69,5.20950528,1.70943904,5.4828028502,5.20950528,1.51943904,5.426568,0.0,0.19,0.19,134.69
2021-09-29 23:30:00,35.54065408,1.87435744,35.5900450723,5.26065408,1.53435744,5.479848,30.28,0.34,30.2819087906,136.65,32.67065408,12.91435744,35.1305033568,5.26065408,1.53435744,5.479848,27.41,11.38,29.6784854735,136.18,5.26065408,1.72435744,5.5360536423,5.26065408,1.53435744,5.479848,0.0,0.19,0.19,136.18
2021-09-30 00:00:00,35.26585888,2.00295884,35.3226930833,5.25585888,1.53295884,5.4748529999999995,30.01,0.47000000000000003,30.0136802142,136.65,32.03585888,12.80295884,34.4994494049,5.25585888,1.53295884,5.4748529999999995,26.78,11.27,29.0547982268,136.18,5.25585888,1.72295884,5.5310613566,5.25585888,1.53295884,5.4748529999999995,0.0,0.19,0.19,136.18
2021-09-30 00:30:00,32.3571376,2.0733318,32.4234954688,5.2571376,1.5333318,5.476185,27.1,0.54,27.1053795399,136.74,29.2171376,13.8033318,32.313667361,5.2571376,1.5333318,5.476185,23.96,12.27,26.9190360154,136.31,5.2571376,1.7133318,5.5292858129999995,5.2571376,1.5333318,5.476185,0.0,0.18,0.18,136.31
2021-09-30 01:00:00,31.28580896,2.4141942800000002,31.3788173184,5.22580896,1.5241942800000001,5.443551,26.06,0.89,26.075193192,137.02,28.38580896,13.964194280000001,31.6346783167,5.22580896,1.5241942800000001,5.443551,23.16,12.44,26.2895264316,136.57,5.22580896,1.71419428,5.4997764787,5.22580896,1.5241942800000001,5.443551,0.0,0.19,0.19,136.57
2021-09-30 01:30:00,30.942752,11.759136,33.1018304751,5.242752,1.5291359999999998,5.4612,25.7,10.23,27.6612165315,137.63,29.662752,4.889136,30.0629756851,5.242752,1.5291359999999998,5.4612,24.42,3.36,24.6500709938,137.14,5.242752,1.719136,5.5174158009,5.242752,1.5291359999999998,5.4612,0.0,0.19,0.19,137.14
2021-09-30 02:00:00,31.71239232,11.83069776,33.8473224369,5.28239232,1.54069776,5.502492,26.43,10.29,28.3624575804,135.29,30.57239232,3.8006977600000003,30.807734023000002,5.28239232,1.54069776,5.502492,25.29,2.26,25.3907798226,136.26,5.28239232,1.73069776,5.5586853984,5.28239232,1.54069776,5.502492,0.0,0.19,0.19,136.26
2021-09-30 02:30:00,31.59749728,12.06177004,33.8214152699,5.21749728,1.52177004,5.434893,26.38,10.54,28.4076750193,134.65,30.42749728,4.05177004,30.696081691,5.21749728,1.52177004,5.434893,25.21,2.5300000000000002,25.336633557,135.72,5.21749728,1.71177004,5.4911232491,5.21749728,1.52177004,5.434893,0.0,0.19,0.19,135.72
2021-09-30 03:00:00,30.840664,12.104777,33.1311361438,5.330664,1.554777,5.5527750000000005,25.51,10.55,27.6054813398,134.47,29.660664,4.124777,29.9460978129,5.330664,1.554777,5.5527750000000005,24.33,2.5700000000000003,24.465359184,135.53,5.330664,1.744777,5.6089415633,5.330664,1.554777,5.5527750000000005,0.0,0.19,0.19,135.53
2021-09-30 03:30:00,30.59381088,12.19694484,32.9354934317,5.30381088,1.54694484,5.524803,25.29,10.65,27.4409657264,134.35,29.38381088,4.24694484,29.6891374463,5.30381088,1.54694484,5.524803,24.08,2.7,24.2308976309,135.42,5.30381088,1.72694484,5.5778802722,5.30381088,1.54694484,5.524803,0.0,0.18,0.18,135.42
2021-09-30 04:00:00,29.09496,12.72853,31.7573955696,5.03496,1.4685300000000001,5.24475,24.06,11.26,26.564472515,134.1,27.85496,4.77853,28.2618673403,5.03496,1.4685300000000001,5.24475,22.82,3.31,23.0588052596,135.15,5.03496,1.65853,5.3010889412,5.03496,1.4685300000000001,5.24475,0.0,0.19,0.19,135.15
2021-09-30 04:30:00,29.5476672,12.5855696,32.1163696441,5.1276672,1.4955696,5.34132,24.42,11.09,26.820225577,134.23,28.3076672,4.7255696,28.6993907662,5.1276672,1.4955696,5.34132,23.18,3.23,23.4039590668,135.28,5.1276672,1.6855696,5.3976027818,5.1276672,1.4955696,5.34132,0.0,0.19,0.19,135.28
2021-09-30 05:00:00,29.62759712,12.09929916,32.0029303544,5.27759712,1.53929916,5.497497,24.35,10.56,26.5412151191,133.65,28.38759712,4.28929916,28.7098198798,5.27759712,1.53929916,5.497497,23.11,2.75,23.2730444936,134.69,5.27759712,1.71929916,5.550587443,5.27759712,1.53929916,5.497497,0.0,0.18,0.18,134.69
2021-09-30 05:30:00,29.97388096,12.04321528,32.3028261006,5.15388096,1.50321528,5.368626,24.82,10.54,26.9652368801,133.37,28.77388096,4.20321528,29.0792579718,5.15388096,1.50321528,5.368626,23.62,2.7,23.7738175311,134.42,5.15388096,1.69321528,5.4248932648,5.15388096,1.50321528,5.368626,0.0,0.19,0.19,134.42
2021-09-30 06:00:00,32.1538112,11.5836116,34.1767118428,4.9838112,1.4536116,5.19147,27.17,10.13,28.9969963962,133.37,30.9838112,3.7736115999999997,31.2127650327,4.9838112,1.4536116,5.19147,26.0,2.32,26.1033024731,134.42,4.9838112,1.6336116,5.2447174316,4.9838112,1.4536116,5.19147,0.0,0.18,0.18,134.42
2021-09-30 06:30:00,37.2976272,8.8972246,38.3441468849,5.1676272,1.5072246,5.382945,32.13,7.39,32.9689095968,132.83,35.8776272,3.6972246,36.0676254173,5.1676272,1.5072246,5.382945,30.71,2.19,30.7879879174,133.88,5.1676272,1.6972246,5.43920419,5.1676272,1.5072246,5.382945,0.0,0.19,0.19,133.88
2021-09-30 07:00:00,41.57853632,3.92873976,41.7637364063,5.13853632,1.49873976,5.352642,36.44,2.43,36.5209323539,132.98,38.65853632,10.26873976,39.9991180736,5.13853632,1.49873976,5.352642,33.52,8.77,34.6482798996,133.78,5.13853632,1.67873976,5.4058045371,5.13853632,1.49873976,5.352642,0.0,0.18,0.18,133.78
2021-09-30 07:30:00,45.97298176,5.55211968,46.3070306201,5.25298176,1.53211968,5.471856,40.72,4.02,40.9179520504,135.01,43.08298176,8.60211968,43.933356124,5.25298176,1.53211968,5.471856,37.83,7.07,38.4849814863,134.55,5.25298176,1.71211968,5.5249589292,5.25298176,1.53211968,5.471856,0.0,0.18,0.18,134.55
2021-09-30 08:00:00,47.21432992,6.36542956,47.6414907751,5.74432992,1.67542956,5.983677,41.47,4.69,41.7343623409,134.95,44.33432992,8.06542956,45.0620013253,5.74432992,1.67542956,5.983677,38.59,6.39,39.1154726419,134.49,5.74432992,1.86542956,6.0396319154,5.74432992,1.67542956,5.983677,0.0,0.19,0.19,134.49
2021-09-30 08:30:00,49.1524016,7.3077838,49.6926784055,5.9924016,1.7477838,6.242085,43.16,5.5600000000000005,43.5166542832,134.59,46.2524016,7.2377838,46.8152770803,5.9924016,1.7477838,6.242085,40.26,5.49,40.6325940594,134.14,5.9924016,1.9277837999999998,6.2948572117,5.9924016,1.7477838,6.242085,0.0,0.18,0.18,134.14
2021-09-30 09:00:00,49.88859488,7.83125684,50.4995097283,6.51859488,1.90125684,6.790203,43.37,5.93,43.7735285304,134.48,46.88859488,7.08125684,47.4202965855,6.51859488,1.90125684,6.790203,40.37,5.18,40.7009741898,134.04,6.51859488,2.08125684,6.8427851964,6.51859488,1.90125684,6.790203,0.0,0.18,0.18,134.04
2021-09-30 09:30:00,50.543,8.169625,51.1990002016,6.993,2.039625,7.284375,43.55,6.13,43.9793064975,134.32,47.603,6.969625,48.1105111347,6.993,2.039625,7.284375,40.61,4.93,40.9081532216,133.89,6.993,2.229625,7.3398417313,6.993,2.039625,7.284375,0.0,0.19,0.19,133.89
2021-09-30 10:00:00,51.61572704,8.48750372,52.3088997902,7.22572704,2.10750372,7.5267990000000005,44.39,6.38,44.846142532,134.36,48.65572704,6.86750372,49.1379932551,7.22572704,2.10750372,7.5267990000000005,41.43,4.76,41.7025478838,133.92,7.22572704,2.28750372,7.5791691184,7.22572704,2.10750372,7.5267990000000005,0.0,0.18,0.18,133.92
2021-09-30 10:30:00,53.62569728,9.45624504,54.4530621639,7.01569728,2.04624504,7.308018,46.61,7.41,47.1953408717,134.71,49.82569728,6.33624504,50.2269659709,7.01569728,2.04624504,7.308018,42.81,4.29,43.0244139995,134.27,7.01569728,2.2262450400000002,7.3604466782,7.01569728,2.04624504,7.308018,0.0,0.18,0.18,134.27
2021-09-30 11:00:00,52.0693024,9.5477132,52.9374260781,8.2893024,2.4177132,8.63469,43.78,7.13,44.3567954208,134.76,48.0793024,7.1177132,48.6033040077,8.2893024,2.4177132,8.63469,39.79,4.7,40.0666207709,134.4,8.2893024,2.6077132,8.6898045094,8.2893024,2.4177132,8.63469,0.0,0.19,0.19,134.4
2021-09-30 11:30:00,52.55627584,9.65724712,53.4361726933,7.87627584,2.29724712,8.204454,44.68,7.36,45.2821377587,135.19,48.55627584,6.82724712,49.0338987506,7.87627584,2.29724712,8.204454,40.68,4.53,40.9314463463,134.84,7.87627584,2.47724712,8.2566624251,7.87627584,2.29724712,8.204454,0.0,0.18,0.18,134.84
2021-09-30 12:00:00,51.99440576,10.53545168,53.0510506252,9.82440576,2.86545168,10.233756,42.17,7.67,42.8618455039,135.19,48.00440576,7.08545168,48.5244948235,9.82440576,2.86545168,10.233756,38.18,4.22,38.4125083794,134.84,9.82440576,3.05545168,10.2885729577,9.82440576,2.86545168,10.233756,0.0,0.19,0.19,134.84
2021-09-30 12:30:00,52.73286656,10.87083608,53.8417151725,10.56286656,3.08083608,11.002986,42.17,7.79,42.8834816684,135.16,48.71286656,7.17083608,49.2378336097,10.56286656,3.08083608,11.002986,38.15,4.09,38.3686147782,134.81,10.56286656,3.26083608,11.0547366276,10.56286656,3.08083608,11.002986,0.0,0.18,0.18,134.81
2021-09-30 13:00:00,50.58636256,10.14768908,51.5941437638,11.06636256,3.22768908,11.527461,39.52,6.92,40.1212761512,135.13,46.59636256,8.20768908,47.3137101045,11.06636256,3.22768908,11.527461,35.53,4.98,35.8773089849,134.78,11.06636256,3.41768908,11.5820973471,11.06636256,3.22768908,11.527461,0.0,0.19,0.19,134.78
2021-09-30 13:30:00,50.80230656,10.30400608,51.8367330482,11.12230656,3.24400608,11.585736,39.68,7.06,40.3031760535,135.23,46.81230656,8.01400608,47.493329415,11.12230656,3.24400608,11.585736,35.69,4.77,36.0073464726,134.87,11.12230656,3.42400608,11.6374189944,11.12230656,3.24400608,11.585736,0.0,0.18,0.18,134.87
2021-09-30 14:00:00,50.59364544,10.52022992,51.6758376466,10.90364544,3.18022992,11.357964,39.69,7.34,40.3629991453,135.03,46.63364544,7.66022992,47.2586077816,10.90364544,3.18022992,11.357964,35.73,4.48,36.0097667307,134.67,10.90364544,3.37022992,11.4126216793,10.90364544,3.18022992,11.357964,0.0,0.19,0.19,134.67
2021-09-30 14:30:00,51.31585504,9.80295772,52.2438030636,9.09585504,2.65295772,9.474849,42.22,7.15,42.821150148,135.25,47.35585504,7.39295772,47.9294568133,9.09585504,2.65295772,9.474849,38.26,4.74,38.5524992705,134.89,9.09585504,2.83295772,9.5268162758,9.09585504,2.65295772,9.474849,0.0,0.18,0.18,134.89
2021-09-30 15:00:00,50.54412768,8.667037239999999,51.2818328207,8.18412768,2.38703724,8.525133,42.36,6.28,42.8229844826,135.25,46.97412768,7.7670372400000005,47.6119264343,8.18412768,2.38703724,8.525133,38.79,5.38,39.1613138186,134.89,8.18412768,2.57703724,8.5802719548,8.18412768,2.38703724,8.525133,0.0,0.19,0.19,134.89
2021-09-30 15:30:00,48.8718096,8.1230278,49.542278452,8.5818096,2.5030278,8.939385,40.29,5.62,40.6800749753,135.55,45.9218096,8.1330278,46.6364528897,8.5818096,2.5030278,8.939385,37.34,5.63,37.7620510566,135.16,8.5818096,2.6830278,8.9914456116,8.5818096,2.5030278,8.939385,0.0,0.18,0.18,135.16
2021-09-30 16:00:00,50.10547744,7.71368092,50.695756655,7.07547744,2.06368092,7.370289,43.03,5.65,43.3993479214,135.8,47.18547744,7.61368092,47.7957887098,7.07547744,2.06368092,7.370289,40.11,5.55,40.4921547957,135.35,7.07547744,2.25368092,7.4257295058,7.07547744,2.06368092,7.370289,0.0,0.19,0.19,135.35
2021-09-30 16:30:00,50.99040256,7.44053408,51.5304055935,7.03040256,2.05053408,7.323336,43.96,5.39,44.2892052311,135.59,48.09040256,7.86053408,48.7285831356,7.03040256,2.05053408,7.323336,41.06,5.8100000000000005,41.4690209675,135.14,7.03040256,2.24053408,7.3787907627,7.03040256,2.05053408,7.323336,0.0,0.19,0.19,135.14
2021-09-30 17:00:00,52.81329024,7.40512632,53.3299120737,6.46329024,1.88512632,6.732594,46.35,5.52,46.677541709,135.56,49.93329024,7.47512632,50.4897117014,6.46329024,1.88512632,6.732594,43.47,5.59,43.8279477046,135.11,6.46329024,2.06512632,6.7851947241,6.46329024,1.88512632,6.732594,0.0,0.18,0.18,135.11
2021-09-30 17:30:00,56.48416,7.84163,57.0258844032,5.83416,1.7016300000000002,6.07725,50.65,6.14,51.0208006601,135.21,53.60416,6.63163,54.0128177914,5.83416,1.7016300000000002,6.07725,47.77,4.93,48.0237212219,134.76,5.83416,1.8916300000000001,6.1331628841,5.83416,1.7016300000000002,6.07725,0.0,0.19,0.19,134.76
2021-09-30 18:00:00,57.47863456,8.34293508,58.0809607069,6.79863456,1.98293508,7.081911,50.68,6.36,51.0775097279,134.98,54.53863456,6.77293508,54.9575773599,6.79863456,1.98293508,7.081911,47.74,4.79,47.9797009161,134.53,6.79863456,2.16293508,7.1344039724,6.79863456,1.98293508,7.081911,0.0,0.18,0.18,134.53
2021-09-30 18:30:00,56.36645664,7.75146652,56.896947786,6.89645664,2.01146652,7.183809,49.47,5.74,49.8018925343,135.02,53.50645664,7.34146652,54.0077590058,6.89645664,2.01146652,7.183809,46.61,5.33,46.9137613073,134.57,6.89645664,2.20146652,7.23930722,6.89645664,2.01146652,7.183809,0.0,0.19,0.19,134.57
2021-09-30 19:00:00,56.72825504,7.66365772,57.2435722988,6.69825504,1.95365772,6.977349,50.03,5.71,50.3547912318,135.02,53.87825504,7.31365772,54.3723822855,6.69825504,1.95365772,6.977349,47.18,5.36,47.4834918682,134.57,6.69825504,2.13365772,7.0298731032,6.69825504,1.95365772,6.977349,0.0,0.18,0.18,134.57
2021-09-30 19:30:00,56.10900448,7.36845964,56.5907640981,6.50900448,1.89845964,6.780213,49.6,5.47,49.9007104158,135.25,53.19900448,7.54845964,53.7318650393,6.50900448,1.89845964,6.780213,46.69,5.65,47.0306134342,134.81,6.50900448,2.08845964,6.8358469108,6.50900448,1.89845964,6.780213,0.0,0.19,0.19,134.81
2021-09-30 20:00:00,52.9801136,6.2216998,53.3441841766,6.2801136,1.8316998,6.541785,46.7,4.39,46.9058855582,135.25,50.0801136,8.6116998,50.8151468721,6.2801136,1.8316998,6.541785,43.8,6.78,44.3216470813,134.81,6.2801136,2.0116998,6.5944494019,6.2801136,1.8316998,6.541785,0.0,0.18,0.18,134.81
2021-09-30 20:30:00,49.91689792,5.25992856,50.1932619623,5.17689792,1.50992856,5.392602,44.74,3.75,44.8968829653,135.42,47.01689792,8.86992856,47.8462571439,5.17689792,1.50992856,5.392602,41.84,7.36,42.4824104777,134.98,5.17689792,1.69992856,5.4488557683,5.17689792,1.50992856,5.392602,0.0,0.19,0.19,134.98
2021-09-30 21:00:00,48.17978528,4.72785404,48.4112002893,4.92978528,1.43785404,5.135193,43.25,3.29,43.3749536023,135.08,45.37978528,9.15785404,46.2946131065,4.92978528,1.43785404,5.135193,40.45,7.72,41.1801032053,134.63,4.92978528,1.61785404,5.1884713165,4.92978528,1.43785404,5.135193,0.0,0.18,0.18,134.63
2021-09-30 21:30:00,46.1495456,3.9344508,46.3169565298,4.8495456,1.4144508,5.05161,41.3,2.52,41.3768099302,134.87,43.3795456,9.9244508,44.5003337082,4.8495456,1.4144508,5.05161,38.53,8.51,39.458598556,134.42,4.8495456,1.5944508,5.1049354433,4.8495456,1.4144508,5.05161,0.0,0.18,0.18,134.42
2021-09-30 22:00:00,43.75494016,3.20769088,43.872361108,4.89494016,1.42769088,5.098896,38.86,1.78,38.9007454941,135.09,40.98494016,10.65769088,42.3479833618,4.89494016,1.42769088,5.098896,36.09,9.23,37.2515905701,134.63,4.89494016,1.60769088,5.1521945941,4.89494016,1.42769088,5.098896,0.0,0.18,0.18,134.63
2021-09-30 22:30:00,41.31347168,2.61267924,41.396002646,4.84347168,1.4126792400000001,5.045283,36.47,1.2,36.4897369133,135.27,38.51347168,11.32267924,40.1433751199,4.84347168,1.4126792400000001,5.045283,33.67,9.91,35.098105362,134.79,4.84347168,1.60267924,5.1017446684,4.84347168,1.4126792400000001,5.045283,0.0,0.19,0.19,134.79
2021-09-30 23:00:00,38.32557952,2.03787736,38.3797210735,4.89557952,1.42787736,5.099562,33.43,0.61,33.4355648973,135.27,35.50557952,12.07787736,37.5036171399,4.89557952,1.42787736,5.099562,30.61,10.65,32.4097917303,134.79,4.89557952,1.60787736,5.1528602195,4.89557952,1.42787736,5.099562,0.0,0.18,0.18,134.79
2021-09-30 23:30:00,35.35436064,1.69668852,35.3950500522,4.99436064,1.45668852,5.202459,30.36,0.24,30.3609486018,135.61,32.54436064,12.78668852,34.9661952859,4.99436064,1.45668852,5.202459,27.55,11.33,29.7887797669,135.13,4.99436064,1.64668852,5.2588231844,4.99436064,1.45668852,5.202459,0.0,0.19,0.19,135.13
2021-10-01 00:00:00,34.24597888,1.83799384,34.2952663032,5.13597888,1.49799384,5.349978,29.11,0.34,29.1119855043,134.85,31.41597888,12.91799384,33.968195328,5.13597888,1.49799384,5.349978,26.28,11.42,28.6540538144,134.37,5.13597888,1.6879938399999999,5.4062558448,5.13597888,1.49799384,5.349978,0.0,0.19,0.19,134.37
2021-10-01 00:30:00,32.89536928,2.08906604,32.9616370496,5.34536928,1.55906604,5.568093,27.55,0.53,27.555097532,134.7,30.06536928,13.27906604,32.8673093641,5.34536928,1.55906604,5.568093,24.72,11.72,27.3575729918,134.22,5.34536928,1.74906604,5.6242514837,5.34536928,1.55906604,5.568093,0.0,0.19,0.19,134.22
2021-10-01 01:00:00,30.84388096,2.6832152799999998,30.9603720409,5.15388096,1.50321528,5.368626,25.69,1.18,25.7170857602,135.28,27.97388096,13.95321528,31.2606818962,5.15388096,1.50321528,5.368626,22.82,12.45,25.9952861111,134.81,5.15388096,1.70321528,5.4280227744000005,5.15388096,1.50321528,5.368626,0.0,0.2,0.2,134.81
2021-10-01 01:30:00,31.66166336,2.3400684800000002,31.7480211543,4.97166336,1.45006848,5.178816,26.69,0.89,26.7048347683,135.75,28.79166336,13.61006848,31.8464102069,4.97166336,1.45006848,5.178816,23.82,12.16,26.7443078056,135.27,4.97166336,1.64006848,5.2351944743,4.97166336,1.45006848,5.178816,0.0,0.19,0.19,135.27
2021-10-01 02:00:00,33.01088416,1.86400788,33.0634692433,4.95088416,1.44400788,5.157171,28.06,0.42,28.0631430884,135.68,30.14088416,13.12400788,32.874191713,4.95088416,1.44400788,5.157171,25.19,11.68,27.7661394508,135.2,4.95088416,1.63400788,5.2135626703,4.95088416,1.44400788,5.157171,0.0,0.19,0.19,135.2
2021-10-01 02:30:00,32.82842656,1.89079108,32.882832623,5.00842656,1.46079108,5.217111,27.82,0.43,27.8233229504,135.51,29.93842656,13.16079108,32.7034525202,5.00842656,1.46079108,5.217111,24.93,11.7,27.538970569,135.03,5.00842656,1.6507910799999999,5.2734663929,5.00842656,1.46079108,5.217111,0.0,0.19,0.19,135.03
2021-10-01 03:00:00,31.7482368,2.1261524,31.8193504638,4.9582368,1.4461524,5.16483,26.79,0.68,26.7986286963,135.57,28.8982368,13.4161524,31.8606534046,4.9582368,1.4461524,5.16483,23.94,11.97,26.7657336907,135.09,4.9582368,1.6361523999999998,5.2212169885,4.9582368,1.4461524,5.16483,0.0,0.19,0.19,135.09
2021-10-01 03:30:00,30.48949536,2.68901948,30.6078446329,5.13949536,1.49901948,5.353641,25.35,1.19,25.377915596,135.76,27.64949536,14.05901948,31.0185528741,5.13949536,1.49901948,5.353641,22.51,12.56,25.7769994375,135.28,5.13949536,1.68901948,5.4099167608,5.13949536,1.49901948,5.353641,0.0,0.19,0.19,135.28
2021-10-01 04:00:00,29.76048448,2.83722464,29.8954223944,5.03048448,1.46722464,5.240088,24.73,1.37,24.767918766,136.48,26.93048448,14.23722464,30.4622645215,5.03048448,1.46722464,5.240088,21.9,12.77,25.3511912935,136.0,5.03048448,1.65722464,5.2964297041,5.03048448,1.46722464,5.240088,0.0,0.19,0.19,136.0
2021-10-01 04:30:00,29.780744,3.001467,29.9316140117,5.250744,1.5314670000000001,5.469525,24.53,1.47,24.5740065923,136.55,26.930744,14.331467,30.5066536802,5.250744,1.5314670000000001,5.469525,21.68,12.8,25.1766240787,136.07,5.250744,1.721467,5.5257362573,5.250744,1.5314670000000001,5.469525,0.0,0.19,0.19,136.07
2021-10-01 05:00:00,30.92862624,2.57584932,31.0357039684,5.12862624,1.49584932,5.342319,25.8,1.08,25.8225947573,136.17,28.10862624,13.85584932,31.3381465546,5.12862624,1.49584932,5.342319,22.98,12.36,26.0931025369,135.69,5.12862624,1.68584932,5.3986012114,5.12862624,1.49584932,5.342319,0.0,0.19,0.19,135.69
2021-10-01 05:30:00,32.0493456,2.1527258,32.1215625672,5.0493456,1.4727258,5.259735,27.0,0.68,27.0085616055,135.24,29.2093456,13.3027258,32.0959247271,5.0493456,1.4727258,5.259735,24.16,11.83,26.9008271248,134.75,5.0493456,1.6627258,5.3160650931,5.0493456,1.4727258,5.259735,0.0,0.19,0.19,134.75
2021-10-01 06:00:00,33.4160688,1.8551034,33.4675225057,5.1260688,1.4951034,5.339655,28.29,0.36,28.2922904693,135.24,30.5460688,12.9751034,33.1875824274,5.1260688,1.4951034,5.339655,25.42,11.48,27.8920562168,134.75,5.1260688,1.6851034,5.3959387331,5.1260688,1.4951034,5.339655,0.0,0.19,0.19,134.75
2021-10-01 06:30:00,37.30301216,2.19671188,37.3676365227,4.82301216,1.40671188,5.023971,32.48,0.79,32.4896060302,135.02,34.44301216,11.75671188,36.3942490084,4.82301216,1.40671188,5.023971,29.62,10.35,31.3762155143,134.55,4.82301216,1.59671188,5.0804463508,4.82301216,1.40671188,5.023971,0.0,0.19,0.19,134.55
2021-10-01 07:00:00,40.573152,3.112586,40.6923685084,4.843152,1.4125860000000001,5.04495,35.73,1.7000000000000002,35.7704193434,135.02,37.703152,10.862586,39.2367614023,4.843152,1.4125860000000001,5.04495,32.86,9.45,34.1918425944,134.55,4.843152,1.602586,5.1014118813,4.843152,1.4125860000000001,5.04495,0.0,0.19,0.19,134.55
