Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-01 07:30:00,45.35739776,4.9009076799999995,45.6214031749,4.83739776,1.41090768,5.038956,40.52,3.49,40.6700196705,135.14,42.47739776,8.96090768,43.4122930391,4.83739776,1.41090768,5.038956,37.64,7.55,38.3897395146,134.68,4.83739776,1.6009076800000002,5.0954217184,4.83739776,1.41090768,5.038956,0.0,0.19,0.19,134.68
2021-10-01 08:00:00,47.95113376,6.18783068,48.3487381158,5.10113376,1.48783068,5.313681,42.85,4.7,43.1069889925,134.6,45.05113376,7.78783068,45.7193062039,5.10113376,1.48783068,5.313681,39.95,6.3,40.4436954296,134.15,5.10113376,1.66783068,5.3668635919,5.10113376,1.48783068,5.313681,0.0,0.18,0.18,134.15
2021-10-01 08:30:00,49.26035424,7.18510332,49.7816051325,5.40035424,1.57510332,5.625369,43.86,5.61,44.2173235282,134.18,46.26035424,6.94510332,46.7787861593,5.40035424,1.57510332,5.625369,40.86,5.37,41.2113637241,133.73,5.40035424,1.7651033200000001,5.6814976589,5.40035424,1.57510332,5.625369,0.0,0.19,0.19,133.73
2021-10-01 09:00:00,49.53352992,8.03852956,50.1815558131,6.54352992,1.90852956,6.816177,42.99,6.13,43.42484312,133.48,46.45352992,6.83852956,46.9541896807,6.54352992,1.90852956,6.816177,39.91,4.93,40.2133435566,133.04,6.54352992,2.09852956,6.8717981728,6.54352992,1.90852956,6.816177,0.0,0.19,0.19,133.04
2021-10-01 09:30:00,47.36064064,8.62060352,48.1388106093,8.71064064,2.54060352,9.073584,38.65,6.08,39.125297443,133.54,44.04064064,7.7406035200000005,44.7157127958,8.71064064,2.54060352,9.073584,35.33,5.2,35.7106272698,133.14,8.71064064,2.72060352,9.1256201911,8.71064064,2.54060352,9.073584,0.0,0.18,0.18,133.14
2021-10-01 10:00:00,41.99278016,11.50081088,43.5392034431,17.04278016,4.97081088,17.752896,24.95,6.53,25.790374173300002,133.54,38.03278016,10.35081088,39.4161344195,17.04278016,4.97081088,17.752896,20.99,5.38,21.6685140238,133.14,17.04278016,5.16081088,17.8070301994,17.04278016,4.97081088,17.752896,0.0,0.19,0.19,133.14
2021-10-01 10:30:00,44.82538912,12.70365516,46.5907540633,15.475389119999999,4.51365516,16.120197,29.35,8.19,30.4712749979,134.5,39.99538912,9.42365516,41.0905880639,15.475389119999999,4.51365516,16.120197,24.52,4.91,25.0067690836,134.13,15.475389119999999,4.70365516,16.1744255008,15.475389119999999,4.51365516,16.120197,0.0,0.19,0.19,134.13
2021-10-01 11:00:00,46.9042016,13.6470588,48.8492204812,14.1842016,4.1370588,14.77521,32.72,9.51,34.0740150261,134.32,41.2442016,8.437058799999999,42.0983150116,14.1842016,4.1370588,14.77521,27.06,4.3,27.3995182439,134.1,14.1842016,4.3170588,14.8266170016,14.1842016,4.1370588,14.77521,0.0,0.18,0.18,134.1
2021-10-01 11:30:00,46.4227024,14.0507882,48.5024942365,14.8827024,4.3407882,15.502815,31.54,9.71,33.0008439286,134.4,40.8527024,8.4207882,41.7115447723,14.8827024,4.3407882,15.502815,25.97,4.08,26.288539328,134.26,14.8827024,4.5307882,15.5570843168,14.8827024,4.3407882,15.502815,0.0,0.19,0.19,134.26
2021-10-01 12:00:00,47.16607968,13.90927324,49.1742509292,14.22607968,4.14927324,14.818833,32.94,9.76,34.3555119304,134.7,41.61607968,8.22927324,42.4219168118,14.22607968,4.14927324,14.818833,27.39,4.08,27.692210096,134.56,14.22607968,4.33927324,14.8731514923,14.22607968,4.14927324,14.818833,0.0,0.19,0.19,134.56
2021-10-01 12:30:00,49.41667168,12.80402924,51.0485122673,11.63667168,3.39402924,12.121533,37.78,9.41,38.9342586933,135.04,43.87667168,7.83402924,44.5705545383,11.63667168,3.39402924,12.121533,32.24,4.44,32.5442959672,134.89,11.63667168,3.58402924,12.1760992679,11.63667168,3.39402924,12.121533,0.0,0.19,0.19,134.89
2021-10-01 13:00:00,44.30925568,11.16936624,45.695348572,15.04925568,4.38936624,15.676308,29.26,6.78,30.035245962,135.28,40.27925568,9.98936624,41.4994683823,15.04925568,4.38936624,15.676308,25.23,5.6,25.8440109116,135.14,15.04925568,4.58936624,15.733479558199999,15.04925568,4.38936624,15.676308,0.0,0.2,0.2,135.14
2021-10-01 13:30:00,42.07330208,10.35929644,43.3298715743,14.60330208,4.25929644,15.211773,27.47,6.1,28.1391346704,135.97,38.42330208,10.13929644,39.7385892431,14.60330208,4.25929644,15.211773,23.82,5.88,24.535011718,135.62,14.60330208,4.44929644,15.266062703,14.60330208,4.25929644,15.211773,0.0,0.19,0.19,135.62
2021-10-01 14:00:00,35.95976672,14.21118196,38.6660382669,23.48976672,6.85118196,24.468507,12.47,7.36,14.480003453,136.05,32.28976672,11.55118196,34.2937142856,23.48976672,6.85118196,24.468507,8.8,4.7,9.9764723224,135.66,23.48976672,7.04118196,24.5223853643,23.48976672,6.85118196,24.468507,0.0,0.19,0.19,135.66
2021-10-01 14:30:00,34.85762816,14.30472488,37.6786331338,24.18762816,7.05472488,25.195446,10.67,7.25,12.9000542635,136.12,31.18762816,11.88472488,33.3753627054,24.18762816,7.05472488,25.195446,7.0,4.83,8.5046399101,135.73,24.18762816,7.24472488,25.2493048339,24.18762816,7.05472488,25.195446,0.0,0.19,0.19,135.73
2021-10-01 15:00:00,33.41575296,11.51251128,35.3433227337,21.26575296,6.20251128,22.151826,12.15,5.31,13.2596606291,136.17,30.43575296,12.58251128,32.9340955296,21.26575296,6.20251128,22.151826,9.17,6.38,11.1710921579,135.78,21.26575296,6.39251128,22.2057751367,21.26575296,6.20251128,22.151826,0.0,0.19,0.19,135.78
2021-10-01 15:30:00,34.90377664,10.22610152,36.3709606146,19.56377664,5.70610152,20.378934,15.34,4.52,15.9920605302,136.5,32.22377664,12.68610152,34.6310403066,19.56377664,5.70610152,20.378934,12.66,6.98,14.4566939512,136.05,19.56377664,5.90610152,20.4358359649,19.56377664,5.70610152,20.378934,0.0,0.2,0.2,136.05
2021-10-01 16:00:00,37.64873472,9.10088096,38.7331029,16.52873472,4.82088096,17.217432,21.12,4.28,21.5493108939,136.97,34.99873472,12.00088096,36.9990888512,16.52873472,4.82088096,17.217432,18.47,7.18,19.8164906076,136.49,16.52873472,5.01088096,17.271595162,16.52873472,4.82088096,17.217432,0.0,0.19,0.19,136.49
2021-10-01 16:30:00,40.60116384,8.49950612,41.4812742023,14.98116384,4.36950612,15.605379,25.62,4.13,25.9507475808,136.64,37.95116384,11.67950612,39.7077032831,14.98116384,4.36950612,15.605379,22.97,7.31,24.1051239366,136.16,14.98116384,4.55950612,15.6596413132,14.98116384,4.36950612,15.605379,0.0,0.19,0.19,136.16
2021-10-01 17:00:00,42.75252384,8.03323612,43.5007031811,13.62252384,3.97323612,14.190129,29.13,4.06,29.4115708523,136.7,40.13252384,11.26323612,41.6830895887,13.62252384,3.97323612,14.190129,26.51,7.29,27.4940757255,136.21,13.62252384,4.16323612,14.2444968589,13.62252384,3.97323612,14.190129,0.0,0.19,0.19,136.21
2021-10-01 17:30:00,44.27834112,6.64076616,44.7735554488,10.52834112,3.07076616,10.967022,33.75,3.5700000000000003,33.9382881124,135.78,41.67834112,10.72076616,43.035089701,10.52834112,3.07076616,10.967022,31.15,7.65,32.0756137899,135.3,10.52834112,3.26076616,11.0217313835,10.52834112,3.07076616,10.967022,0.0,0.19,0.19,135.3
2021-10-01 18:00:00,47.89721504,6.25668772,48.3041338791,7.73721504,2.25668772,8.059599,40.16,4.0,40.3587115751,135.78,45.29721504,9.45668772,46.2738223298,7.73721504,2.25668772,8.059599,37.56,7.2,38.243870097,135.3,7.73721504,2.44668772,8.1148491899,7.73721504,2.25668772,8.059599,0.0,0.19,0.19,135.3
2021-10-01 18:30:00,50.52587712,6.12046416,50.8952290522,6.99587712,2.04046416,7.2873719999999995,43.53,4.08,43.7207879618,135.72,47.93587712,9.14046416,48.79955328,6.99587712,2.04046416,7.2873719999999995,40.94,7.1,41.5510962551,135.25,6.99587712,2.23046416,7.3428378061,6.99587712,2.04046416,7.2873719999999995,0.0,0.19,0.19,135.25
2021-10-01 19:00:00,51.74607744,6.05885592,52.0995802813,6.47607744,1.8888559200000001,6.745914,45.27,4.17,45.4616519717,135.64,49.12607744,8.78885592,49.9060664952,6.47607744,1.8888559200000001,6.745914,42.65,6.9,43.2045425852,135.17,6.47607744,2.07885592,6.8015601846,6.47607744,1.8888559200000001,6.745914,0.0,0.19,0.19,135.17
2021-10-01 19:30:00,52.72296064,5.90461352,53.0525686416,6.39296064,1.86461352,6.659334,46.33,4.04,46.5058114648,135.17,50.08296064,8.91461352,50.870161005,6.39296064,1.86461352,6.659334,43.69,7.05,44.2551533722,134.69,6.39296064,2.05461352,6.7150117246,6.39296064,1.86461352,6.659334,0.0,0.19,0.19,134.69
2021-10-01 20:00:00,49.69450912,4.79631516,49.9254331558,6.36450912,1.8563151599999999,6.629697,43.33,2.94,43.4296269844,135.12,47.00450912,10.14631516,48.087124981,6.36450912,1.8563151599999999,6.629697,40.64,8.29,41.4769056223,134.65,6.36450912,2.04631516,6.6853857086,6.36450912,1.8563151599999999,6.629697,0.0,0.19,0.19,134.65
2021-10-01 20:30:00,47.52830528,4.05908904,47.7013208059,6.40830528,1.86908904,6.675318,41.12,2.19,41.1782770402,136.12,44.84830528,10.94908904,46.1654961773,6.40830528,1.86908904,6.675318,38.44,9.08,39.4978480426,135.64,6.40830528,2.05908904,6.7309898408,6.40830528,1.86908904,6.675318,0.0,0.19,0.19,135.64
2021-10-01 21:00:00,43.94998464,2.92624552,44.0472934776,5.36998464,1.56624552,5.5937339999999995,38.58,1.3599999999999999,38.6039635271,136.12,41.26998464,11.43624552,42.8252185491,5.36998464,1.56624552,5.5937339999999995,35.9,9.87,37.2320681671,135.64,5.36998464,1.75624552,5.6498790571,5.36998464,1.56624552,5.5937339999999995,0.0,0.19,0.19,135.64
2021-10-01 21:30:00,41.9139008,2.2340543999999998,41.9733972813,5.2939008,1.5440543999999998,5.51448,36.62,0.6900000000000001,36.6264999693,135.97,39.2739008,11.8840544,41.0325484589,5.2939008,1.5440543999999998,5.51448,33.98,10.34,35.5183896031,135.49,5.2939008,1.7340544,5.5706669567,5.2939008,1.5440543999999998,5.51448,0.0,0.19,0.19,135.49
2021-10-01 22:00:00,39.69960512,1.5969681599999999,39.7317121955,5.26960512,1.53696816,5.489172,34.43,0.06,34.4300522799,135.05,37.06960512,12.57696816,39.1450603761,5.26960512,1.53696816,5.489172,31.8,11.04,33.6618716057,134.56,5.26960512,1.72696816,5.5453725886,5.26960512,1.53696816,5.489172,0.0,0.19,0.19,134.56
2021-10-01 22:30:00,37.64567904,1.8287397200000002,37.6900708323,5.27567904,1.5387397200000001,5.495499,32.37,0.29,32.3712990163,135.23,34.99567904,12.97873972,37.3248608328,5.27567904,1.5387397200000001,5.495499,29.72,11.44,31.8457532491,134.74,5.27567904,1.72873972,5.551696169,5.27567904,1.5387397200000001,5.495499,0.0,0.19,0.19,134.74
2021-10-01 23:00:00,35.20745728,2.40342504,35.2893964251,5.25745728,1.53342504,5.476518,29.95,0.87,29.9626333956,135.23,32.54745728,13.42342504,35.2068930069,5.25745728,1.53342504,5.476518,27.29,11.89,29.767703976,134.74,5.25745728,1.72342504,5.5327254513,5.25745728,1.53342504,5.476518,0.0,0.19,0.19,134.74
2021-10-01 23:30:00,33.02442016,2.81920588,33.1445357291,5.41442016,1.57920588,5.640021,27.61,1.24,27.6378309569,134.61,30.39442016,13.74920588,33.3595779229,5.41442016,1.57920588,5.640021,24.98,12.17,27.7868548058,134.13,5.41442016,1.76920588,5.6961421256,5.41442016,1.57920588,5.640021,0.0,0.19,0.19,134.13
2021-10-02 00:00:00,31.8037408,3.1806744,31.962393817,5.4537408,1.5906744,5.68098,26.35,1.5899999999999999,26.397927949,134.0,29.1637408,14.1706744,32.4242469519,5.4537408,1.5906744,5.68098,23.71,12.58,26.8406501412,133.51,5.4537408,1.7706743999999999,5.7339843516,5.4537408,1.5906744,5.68098,0.0,0.18,0.18,133.51
2021-10-02 00:30:00,30.40683776,3.36407768,30.5923650802,5.39683776,1.57407768,5.621706,25.01,1.79,25.0739745553,134.52,27.73683776,14.41407768,31.2585636952,5.39683776,1.57407768,5.621706,22.34,12.84,25.7670564869,134.03,5.39683776,1.76407768,5.6778365483,5.39683776,1.57407768,5.621706,0.0,0.19,0.19,134.03
2021-10-02 01:00:00,30.38135328,3.44372804,30.5759037469,5.36135328,1.56372804,5.584743,25.02,1.88,25.0905320789,134.52,27.74135328,14.54372804,31.3225590766,5.36135328,1.56372804,5.584743,22.38,12.98,25.8716988232,134.03,5.36135328,1.75372804,5.6408927513,5.36135328,1.56372804,5.584743,0.0,0.19,0.19,134.03
2021-10-02 01:30:00,30.51264192,3.57452056,30.7213039139,5.43264192,1.58452056,5.659002,25.08,1.99,25.1588254893,134.86,27.83264192,14.65452056,31.454903101,5.43264192,1.58452056,5.659002,22.4,13.07,25.9342418436,134.37,5.43264192,1.77452056,5.715113424,5.43264192,1.58452056,5.659002,0.0,0.19,0.19,134.37
2021-10-02 02:00:00,31.02330144,3.40221292,31.2092980535,5.2533014399999995,1.53221292,5.472189,25.77,1.87,25.8377591908,134.61,28.34330144,14.48221292,31.8288741174,5.2533014399999995,1.53221292,5.472189,23.09,12.95,26.4735830593,134.12,5.2533014399999995,1.71221292,5.5252917663000005,5.2533014399999995,1.53221292,5.472189,0.0,0.18,0.18,134.12
2021-10-02 02:30:00,30.15841632,3.5637047600000002,30.3682410842,5.25841632,1.53370476,5.477517,24.9,2.03,24.9826119531,134.52,27.48841632,14.62370476,31.136245321,5.25841632,1.53370476,5.477517,22.23,13.09,25.7976936954,134.04,5.25841632,1.72370476,5.5337239084,5.25841632,1.53370476,5.477517,0.0,0.19,0.19,134.04
2021-10-02 03:00:00,29.37204256,3.76267908,29.6120691274,5.39204256,1.57267908,5.6167110000000005,23.98,2.19,24.0797944343,134.52,26.74204256,14.81267908,30.5704481781,5.39204256,1.57267908,5.6167110000000005,21.35,13.24,25.1221038132,134.04,5.39204256,1.76267908,5.6728441285999995,5.39204256,1.57267908,5.6167110000000005,0.0,0.19,0.19,134.04
2021-10-02 03:30:00,29.55624832,3.72265576,29.7897630179,5.42624832,1.58265576,5.652342,24.13,2.14,24.2247084606,134.66,26.91624832,14.90265576,30.766435808,5.42624832,1.58265576,5.652342,21.49,13.32,25.2832454404,134.16,5.42624832,1.7726557600000001,5.7084568207,5.42624832,1.58265576,5.652342,0.0,0.19,0.19,134.16
2021-10-02 04:00:00,28.0050496,3.7889728,28.2602037851,5.3450496,1.5589727999999998,5.56776,22.66,2.23,22.769464201,135.41,25.3750496,14.9589728,29.4561370419,5.3450496,1.5589727999999998,5.56776,20.03,13.4,24.0989813063,134.91,5.3450496,1.7489728,5.6239186589,5.3450496,1.5589727999999998,5.56776,0.0,0.19,0.19,134.91
2021-10-02 04:30:00,28.33010464,3.87128052,28.5933845807,5.25010464,1.5312805200000001,5.468859,23.08,2.34,23.1983189046,135.48,25.72010464,15.03128052,29.7903201856,5.25010464,1.5312805200000001,5.468859,20.47,13.5,24.5208258425,134.98,5.25010464,1.72128052,5.5250706203,5.25010464,1.5312805200000001,5.468859,0.0,0.19,0.19,134.98
2021-10-02 05:00:00,28.96923552,3.86811036,29.2263388807,5.23923552,1.52811036,5.457537,23.73,2.34,23.845093835,135.48,26.32923552,15.05811036,30.3310951118,5.23923552,1.52811036,5.457537,21.09,13.53,25.0569152132,134.98,5.23923552,1.71811036,5.5137548043999995,5.23923552,1.52811036,5.457537,0.0,0.19,0.19,134.98
2021-10-02 05:30:00,29.05698752,3.98037136,29.3283460137,5.48698752,1.60037136,5.715612,23.57,2.38,23.6898564791,135.48,26.40698752,15.10037136,30.4195694429,5.48698752,1.60037136,5.715612,20.92,13.5,24.897718771,134.98,5.48698752,1.79037136,5.7716948682,5.48698752,1.60037136,5.715612,0.0,0.19,0.19,134.98
2021-10-02 06:00:00,28.73843616,4.02454388,29.0188674204,5.39843616,1.57454388,5.623371,23.34,2.45,23.4682359797,135.26,26.10843616,15.13454388,30.1778868905,5.39843616,1.57454388,5.623371,20.71,13.56,24.754347093,134.76,5.39843616,1.7645438800000002,5.6795006891,5.39843616,1.57454388,5.623371,0.0,0.19,0.19,134.76
2021-10-02 06:30:00,30.54033472,2.84093096,30.6721850139,4.94033472,1.44093096,5.146182,25.6,1.4,25.6382526706,135.06,27.92033472,13.93093096,31.2028192362,4.94033472,1.44093096,5.146182,22.98,12.49,26.1549326132,134.57,4.94033472,1.62093096,5.1994542332,4.94033472,1.44093096,5.146182,0.0,0.18,0.18,134.57
2021-10-02 07:00:00,32.1816832,2.3309075999999997,32.2659861747,5.1116832,1.4909075999999999,5.32467,27.07,0.84,27.0830297419,135.06,29.5416832,13.530907599999999,32.493022432,5.1116832,1.4909075999999999,5.32467,24.43,12.04,27.235757746,134.57,5.1116832,1.6809075999999998,5.3809623207,5.1116832,1.4909075999999999,5.32467,0.0,0.19,0.19,134.57
2021-10-02 07:30:00,34.53489984,1.6526791200000002,34.5744219797,5.25489984,1.53267912,5.473854,29.28,0.12,29.2802459006,136.28,31.92489984,12.91267912,34.4374289379,5.25489984,1.53267912,5.473854,26.67,11.38,28.9964359879,135.8,5.25489984,1.72267912,5.5300629001,5.25489984,1.53267912,5.473854,0.0,0.19,0.19,135.8
2021-10-02 08:00:00,36.69900544,2.0584599199999998,36.7566899697,5.54900544,1.61845992,5.780214,31.15,0.44,31.1531073892,136.28,34.08900544,12.40845992,36.2771301163,5.54900544,1.61845992,5.780214,28.54,10.79,30.5115666592,135.8,5.54900544,1.80845992,5.8362649576,5.54900544,1.61845992,5.780214,0.0,0.19,0.19,135.8
2021-10-02 08:30:00,39.3253488,2.4748934,39.4031490567,5.8453488,1.7048934,6.088905,33.48,0.77,33.4888533694,135.99,36.7353488,12.0448934,38.6596082297,5.8453488,1.7048934,6.088905,30.89,10.34,32.5746481178,135.51,5.8453488,1.8948934,6.1448127385,5.8453488,1.7048934,6.088905,0.0,0.19,0.19,135.51
2021-10-02 09:00:00,40.76075296,2.96188628,40.868224236,6.28075296,1.83188628,6.542451,34.48,1.13,34.4985115621,135.91,38.19075296,11.73188628,39.9521059187,6.28075296,1.83188628,6.542451,31.91,9.9,33.4104489644,135.43,6.28075296,2.02188628,6.5981726162,6.28075296,1.83188628,6.542451,0.0,0.19,0.19,135.43
2021-10-02 09:30:00,41.39100128,3.78904204,41.5640689363,7.71100128,2.24904204,8.032293,33.68,1.54,33.7151894552,135.54,38.84100128,11.68904204,40.5617687514,7.71100128,2.24904204,8.032293,31.13,9.44,32.5298401472,135.05,7.71100128,2.43904204,8.0875501119,7.71100128,2.24904204,8.032293,0.0,0.19,0.19,135.05
2021-10-02 10:00:00,41.98864096,4.55002028,42.2344486671,10.38864096,3.03002028,10.821501,31.6,1.52,31.6365358407,135.28,39.43864096,12.44002028,41.3540869243,10.38864096,3.03002028,10.821501,29.05,9.41,30.5360541,134.79,10.38864096,3.22002028,10.8762305786,10.38864096,3.03002028,10.821501,0.0,0.19,0.19,134.79
2021-10-02 10:30:00,42.84280672,5.03165196,43.1372647382,10.46280672,3.05165196,10.898757,32.38,1.98,32.4404808842,135.12,40.30280672,12.01165196,42.0546788398,10.46280672,3.05165196,10.898757,29.84,8.96,31.156174348,134.63,10.46280672,3.24165196,10.9534757904,10.46280672,3.05165196,10.898757,0.0,0.19,0.19,134.63
2021-10-02 11:00:00,41.66859168,5.08458924,41.9776676381,9.71859168,2.83458924,10.123533,31.95,2.25,32.0291273687,135.12,39.11859168,11.51458924,40.7780575848,9.71859168,2.83458924,10.123533,29.4,8.68,30.6545657285,134.63,9.71859168,3.02458924,10.178367468,9.71859168,2.83458924,10.123533,0.0,0.19,0.19,134.63
2021-10-02 11:30:00,46.86052,5.562235,47.1894775651,9.47052,2.762235,9.865124999999999,37.39,2.8,37.4946942913,134.85,47.85052,14.372235,49.9623198337,9.47052,2.762235,9.865124999999999,38.38,11.61,40.0975872092,134.37,9.47052,2.942235,9.9170305972,9.47052,2.762235,9.865124999999999,0.0,0.18,0.18,134.37
2021-10-02 12:00:00,52.75470656,4.86470608,52.9785280041,8.72470656,2.54470608,9.088236,44.03,2.32,44.0910795967,135.26,56.20470656,15.42470608,58.2828499402,8.72470656,2.54470608,9.088236,47.48,12.88,49.1959835759,134.62,8.72470656,2.73470608,9.1432555418,8.72470656,2.54470608,9.088236,0.0,0.19,0.19,134.62
2021-10-02 12:30:00,53.51575552,4.73209536,53.7245643572,8.71575552,2.5420953600000002,9.078912,44.8,2.19,44.8534959619,135.21,57.25575552,15.36209536,59.2808191072,8.71575552,2.5420953600000002,9.078912,48.54,12.82,50.204422116,134.46,8.71575552,2.7320953599999998,9.1339333992,8.71575552,2.5420953600000002,9.078912,0.0,0.19,0.19,134.46
2021-10-02 13:00:00,52.54465632,5.50927476,52.8326888978,9.01465632,2.62927476,9.390267,43.53,2.88,43.6251681945,135.46,56.02465632,16.23927476,58.3307479851,9.01465632,2.62927476,9.390267,47.01,13.61,48.9404965238,134.67,9.01465632,2.81927476,9.4452283583,9.01465632,2.62927476,9.390267,0.0,0.19,0.19,134.67
2021-10-02 13:30:00,52.21296864,5.42503252,52.4940479678,8.38296864,2.44503252,8.732258999999999,43.83,2.98,43.931188238,135.63,56.07296864,16.07503252,58.3316764942,8.38296864,2.44503252,8.732258999999999,47.69,13.63,49.5995262074,134.84,8.38296864,2.63503252,8.787352252,8.38296864,2.44503252,8.732258999999999,0.0,0.19,0.19,134.84
2021-10-02 14:00:00,51.55781376,5.73519568,51.8758193111,8.41781376,2.45519568,8.768556,43.14,3.2800000000000002,43.2645120162,135.88,55.25781376,16.43519568,57.6501659891,8.41781376,2.45519568,8.768556,46.84,13.98,48.8817552876,135.11,8.41781376,2.64519568,8.8236414639,8.41781376,2.45519568,8.768556,0.0,0.19,0.19,135.11
2021-10-02 14:30:00,50.9318592,5.9551256,51.2788241137,8.9318592,2.6051256,9.30402,42.0,3.35,42.1333893723,136.61,54.3218592,17.0651256,56.9392913434,8.9318592,2.6051256,9.30402,45.39,14.46,47.6376290342,135.87,8.9318592,2.7951256,9.3589975899,8.9318592,2.6051256,9.30402,0.0,0.19,0.19,135.87
2021-10-02 15:00:00,52.51266944,5.55911192,52.8060998091,7.88266944,2.29911192,8.211114,44.63,3.26,44.7489050145,136.61,55.51266944,16.78911192,57.995954578,7.88266944,2.29911192,8.211114,47.63,14.49,49.7853090781,135.87,7.88266944,2.48911192,8.2663266117,7.88266944,2.29911192,8.211114,0.0,0.19,0.19,135.87
2021-10-02 15:30:00,52.30611712,5.34053416,52.5780485876,6.75611712,1.9705341600000001,7.037622,45.55,3.37,45.6744939764,136.94,56.63611712,15.85053416,58.8123218007,6.75611712,1.9705341600000001,7.037622,49.88,13.88,51.7751755188,136.21,6.75611712,2.16053416,7.0931675855,6.75611712,1.9705341600000001,7.037622,0.0,0.19,0.19,136.21
2021-10-02 16:00:00,52.92589856,4.27463708,53.0982415956,5.53589856,1.61463708,5.766561,47.39,2.66,47.4645941729,136.77,57.74589856,14.47463708,59.5323770658,5.53589856,1.61463708,5.766561,52.21,12.86,53.7704723803,135.97,5.53589856,1.80463708,5.8226186426,5.53589856,1.61463708,5.766561,0.0,0.19,0.19,135.97
2021-10-02 16:30:00,55.27266144,4.02869292,55.4192878816,5.89266144,1.71869292,6.138189,49.38,2.31,49.4340014565,136.77,60.08266144,14.20869292,61.7398830596,5.89266144,1.71869292,6.138189,54.19,12.49,55.6107561538,135.97,5.89266144,1.90869292,6.194075194,5.89266144,1.71869292,6.138189,0.0,0.19,0.19,135.97
2021-10-02 17:00:00,55.85674624,4.46363432,56.0348117857,7.00674624,2.04363432,7.298694,48.85,2.42,48.9099059496,136.49,59.55674624,15.15363432,61.4543623822,7.00674624,2.04363432,7.298694,52.55,13.11,54.1606369977,135.61,7.00674624,2.23363432,7.3541563178,7.00674624,2.04363432,7.298694,0.0,0.19,0.19,135.61
2021-10-02 17:30:00,57.59780544,3.75810992,57.7202787734,6.7478054400000005,1.96810992,7.028964,50.85,1.79,50.8814956541,135.67,61.58780544,14.38810992,63.2461499697,6.7478054400000005,1.96810992,7.028964,54.84,12.42,56.2288360185,134.93,6.7478054400000005,2.1581099200000002,7.084512452,6.7478054400000005,1.96810992,7.028964,0.0,0.19,0.19,134.93
2021-10-02 18:00:00,56.53825472,4.46699096,56.7144448533,7.01825472,2.04699096,7.310682,49.52,2.42,49.5790964016,135.33,59.86825472,15.41699096,61.8214488141,7.01825472,2.04699096,7.310682,52.85,13.37,54.5149465743,134.57,7.01825472,2.23699096,7.366140636,7.01825472,2.04699096,7.310682,0.0,0.19,0.19,134.57
2021-10-02 18:30:00,56.42902432,4.42929876,56.6025924602,6.64902432,1.93929876,6.926067,49.78,2.49,49.8422361055,135.55,60.47902432,15.15929876,62.3499536615,6.64902432,1.93929876,6.926067,53.83,13.22,55.429570628,134.78,6.64902432,2.11929876,6.9786067121,6.64902432,1.93929876,6.926067,0.0,0.18,0.18,134.78
2021-10-02 19:00:00,56.37784576,4.66312168,56.570365001,6.38784576,1.86312168,6.654006,49.99,2.8,50.0683542769,135.55,59.79784576,15.44312168,61.7597956988,6.38784576,1.86312168,6.654006,53.41,13.58,55.1093866778,134.78,6.38784576,2.05312168,6.7096856921,6.38784576,1.86312168,6.654006,0.0,0.19,0.19,134.78
2021-10-02 19:30:00,55.83567776,5.06207268,56.0646723948,6.55567776,1.91207268,6.828831,49.28,3.15,49.3805720907,134.71,59.87567776,15.62207268,61.8800932614,6.55567776,1.91207268,6.828831,53.32,13.71,55.0543958281,134.03,6.55567776,2.10207268,6.8844477226,6.55567776,1.91207268,6.828831,0.0,0.19,0.19,134.03
2021-10-02 20:00:00,53.27174176,5.83342468,53.5901792649,6.49174176,1.8934246799999999,6.762231,46.78,3.94,46.9456281245,134.64,56.55174176,16.74342468,58.978316067,6.49174176,1.8934246799999999,6.762231,50.06,14.85,52.2161478855,133.82,6.49174176,2.07342468,6.8148221534,6.49174176,1.8934246799999999,6.762231,0.0,0.18,0.18,133.82
2021-10-02 20:30:00,51.54986368,6.32121024,51.9359812108,6.44986368,1.8812102400000001,6.718608,45.1,4.44,45.3180273181,134.97,54.89986368,17.29121024,57.5585005333,6.44986368,1.8812102400000001,6.718608,48.45,15.41,50.8416227121,134.27,6.44986368,2.07121024,6.7742640448,6.44986368,1.8812102400000001,6.718608,0.0,0.19,0.19,134.27
2021-10-02 21:00:00,48.940144,6.456292,49.364171229,5.850144,1.706292,6.0939,43.09,4.75,43.3510161357,135.12,52.800144,17.146292,55.5144173686,5.850144,1.706292,6.0939,46.95,15.44,49.4236390809,134.4,5.850144,1.8962919999999999,6.1498055392,5.850144,1.706292,6.0939,0.0,0.19,0.19,134.4
2021-10-02 21:30:00,48.4895552,5.9882036,48.857911804,5.2395552,1.5282035999999999,5.45787,43.25,4.46,43.4793525711,135.33,52.7095552,16.3382036,55.1836398424,5.2395552,1.5282035999999999,5.45787,47.47,14.81,49.7266226482,134.63,5.2395552,1.7182035999999998,5.5140876222,5.2395552,1.5282035999999999,5.45787,0.0,0.19,0.19,134.63
2021-10-02 22:00:00,43.78810656,7.81403108,44.4798533926,5.32810656,1.5540310800000001,5.550111,38.46,6.26,38.9661288814,135.62,48.12810656,18.13403108,51.4310968604,5.32810656,1.5540310800000001,5.550111,42.8,16.58,45.8991982501,134.79,5.32810656,1.74403108,5.606278973,5.32810656,1.5540310800000001,5.550111,0.0,0.19,0.19,134.79
2021-10-02 22:30:00,41.43948512,8.39193316,42.2806748902,5.38948512,1.57193316,5.614047,36.05,6.82,36.6894385348,136.2,45.60948512,18.60193316,49.2570507664,5.38948512,1.57193316,5.614047,40.22,17.03,43.6768737434,135.5,5.38948512,1.75193316,5.6670821113,5.38948512,1.57193316,5.614047,0.0,0.18,0.18,135.5
2021-10-02 23:00:00,39.39666784,8.76027812,40.3588888553,5.48666784,1.60027812,5.715279,33.91,7.16,34.657664376,134.96,43.23666784,19.12027812,47.2757282471,5.48666784,1.60027812,5.715279,37.75,17.52,41.6174590767,134.27,5.48666784,1.79027812,5.7713620345,5.48666784,1.60027812,5.715279,0.0,0.19,0.19,134.27
2021-10-02 23:30:00,37.04602848,9.22009164,38.1761485222,5.48602848,1.60009164,5.714613,31.56,7.62,32.4668754271,135.18,40.60602848,19.63009164,45.1019960391,5.48602848,1.60009164,5.714613,35.12,18.03,39.4777823592,134.49,5.48602848,1.79009164,5.7706963672,5.48602848,1.60009164,5.714613,0.0,0.19,0.19,134.49
2021-10-03 00:00:00,35.06825632,9.56032476,36.3480730004,5.41825632,1.5803247599999999,5.644017,29.65,7.98,30.7050956683,135.07,38.39825632,20.15032476,43.3642903361,5.41825632,1.5803247599999999,5.644017,32.98,18.57,37.8487159624,134.39,5.41825632,1.77032476,5.7001360778,5.41825632,1.5803247599999999,5.644017,0.0,0.19,0.19,134.39
2021-10-03 00:30:00,33.90948512,9.77193316,35.289429845,5.38948512,1.57193316,5.614047,28.52,8.2,29.675417436,135.77,37.02948512,20.48193316,42.3165730444,5.38948512,1.57193316,5.614047,31.64,18.91,36.8602455228,135.1,5.38948512,1.7619331599999999,5.6701815067,5.38948512,1.57193316,5.614047,0.0,0.19,0.19,135.1
2021-10-03 01:00:00,32.96191264,9.76722452,34.3785741373,5.44191264,1.58722452,5.668659,27.52,8.18,28.7099773598,136.07,35.93191264,20.54722452,41.3919168612,5.44191264,1.58722452,5.668659,30.49,18.96,35.9043409632,135.41,5.44191264,1.76722452,5.7216689598,5.44191264,1.58722452,5.668659,0.0,0.18,0.18,135.41
2021-10-03 01:30:00,33.33228256,9.68274908,34.7101813652,5.15228256,1.50274908,5.366961,28.18,8.18,29.3432240901,136.45,36.46228256,20.39274908,41.7775330115,5.15228256,1.50274908,5.366961,31.31,18.89,36.5670370689,135.79,5.15228256,1.69274908,5.4232292065,5.15228256,1.50274908,5.366961,0.0,0.19,0.19,135.79
2021-10-03 02:00:00,33.69383104,9.71445072,35.0662915482,5.12383104,1.4944507200000001,5.337324,28.57,8.22,29.7289976286,136.51,36.75383104,20.40445072,42.0379079558,5.12383104,1.4944507200000001,5.337324,31.63,18.91,36.8516621063,135.84,5.12383104,1.68445072,5.3936090658,5.12383104,1.4944507200000001,5.337324,0.0,0.19,0.19,135.84
2021-10-03 02:30:00,33.41757728,9.77846004,34.818856271,5.13757728,1.4984600399999999,5.351643,28.28,8.28,29.4672156812,136.3,36.48757728,20.48846004,41.8463892179,5.13757728,1.4984600399999999,5.351643,31.35,18.99,36.6530026055,135.64,5.13757728,1.68846004,5.4079198972,5.13757728,1.4984600399999999,5.351643,0.0,0.19,0.19,135.64
2021-10-03 03:00:00,32.61950528,9.93943904,34.1002136818,5.20950528,1.51943904,5.426568,27.41,8.42,28.6741085302,136.3,35.64950528,20.64943904,41.1981378144,5.20950528,1.51943904,5.426568,30.44,19.13,35.9520583555,135.64,5.20950528,1.70943904,5.4828028502,5.20950528,1.51943904,5.426568,0.0,0.19,0.19,135.64
2021-10-03 03:30:00,31.94681792,10.19323856,33.5335844722,5.25681792,1.53323856,5.475852,26.69,8.66,28.0597879536,136.39,34.81681792,20.97323856,40.645879813,5.25681792,1.53323856,5.475852,29.56,19.44,35.3794742753,135.73,5.25681792,1.72323856,5.5320598134,5.25681792,1.53323856,5.475852,0.0,0.19,0.19,135.73
2021-10-03 04:00:00,31.5162784,10.2505812,33.1413671885,5.3162784,1.5505811999999999,5.53779,26.2,8.7,27.6067020848,136.37,34.2262784,21.0605812,40.1868910666,5.3162784,1.5505811999999999,5.53779,28.91,19.51,34.8773307465,135.73,5.3162784,1.7305812,5.5908610532,5.3162784,1.5505811999999999,5.53779,0.0,0.18,0.18,135.73
2021-10-03 04:30:00,31.2830816,10.2396488,32.916281715,5.3130816,1.5496488,5.53446,25.97,8.69,27.385342795,136.37,34.0430816,21.0196488,40.0094618872,5.3130816,1.5496488,5.53446,28.73,19.47,34.7058179561,135.73,5.3130816,1.7396487999999999,5.5906362818,5.3130816,1.5496488,5.53446,0.0,0.19,0.19,135.73
2021-10-03 05:00:00,31.17428064,10.14999852,32.785030782,5.07428064,1.47999852,5.285709,26.1,8.67,27.5023435365,136.57,33.90428064,20.96999852,39.8652866996,5.07428064,1.47999852,5.285709,28.83,19.49,34.7998419537,135.9,5.07428064,1.66999852,5.342023874,5.07428064,1.47999852,5.285709,0.0,0.19,0.19,135.9
2021-10-03 05:30:00,31.35009472,10.14086096,32.9494385379,5.18009472,1.51086096,5.395932,26.17,8.63,27.5562297857,136.66,34.14009472,20.98086096,40.0717181328,5.18009472,1.51086096,5.395932,28.96,19.47,34.8964539746,136.0,5.18009472,1.70086096,5.4521839031,5.18009472,1.51086096,5.395932,0.0,0.19,0.19,136.0
2021-10-03 06:00:00,31.7291056,10.2226558,33.3352491183,5.2891056,1.5426558,5.509485,26.44,8.68,27.8283308878,136.62,34.4991056,20.9826558,40.3789565445,5.2891056,1.5426558,5.509485,29.21,19.44,35.0875718738,135.95,5.2891056,1.7326557999999999,5.5656746374,5.2891056,1.5426558,5.509485,0.0,0.19,0.19,135.95
2021-10-03 06:30:00,33.34293184,9.89335512,34.7797294299,5.22293184,1.5233551200000002,5.440554,28.12,8.37,29.3392450482,135.98,36.54293184,20.35335512,41.8287572383,5.22293184,1.5233551200000002,5.440554,31.32,18.83,36.544648035,135.29,5.22293184,1.70335512,5.4936723301,5.22293184,1.5233551200000002,5.440554,0.0,0.18,0.18,135.29
2021-10-03 07:00:00,34.75116352,9.34908936,35.9867869899,5.31116352,1.54908936,5.532462,29.44,7.8,30.4557646432,135.98,38.28116352,19.66908936,43.0385938048,5.31116352,1.54908936,5.532462,32.97,18.12,37.6212081146,135.29,5.31116352,1.73908936,5.5886393459,5.31116352,1.54908936,5.532462,0.0,0.19,0.19,135.29
2021-10-03 07:30:00,36.88094368,8.73652524,37.9015946894,5.37094368,1.56652524,5.594733,31.51,7.17,32.3154606961,137.23,40.44094368,19.28652524,44.8044638575,5.37094368,1.56652524,5.594733,35.07,17.72,39.2925349144,136.53,5.37094368,1.76652524,5.6539939368,5.37094368,1.56652524,5.594733,0.0,0.2,0.2,136.53
2021-10-03 08:00:00,37.87553824,8.66286532,38.8535922731,6.21553824,1.81286532,6.474519,31.66,6.85,32.3925624179,137.23,41.63553824,19.02286532,45.7754022322,6.21553824,1.81286532,6.474519,35.42,17.21,39.3796965453,136.53,6.21553824,2.00286532,6.5302668478,6.21553824,1.81286532,6.474519,0.0,0.19,0.19,136.53
2021-10-03 08:30:00,39.94224032,8.16773676,40.7687930354,7.43224032,2.16773676,7.741917,32.51,6.0,33.059039611,136.49,43.96224032,18.37773676,47.6489221533,7.43224032,2.16773676,7.741917,36.53,16.21,39.9650472288,135.78,7.43224032,2.35773676,7.7972507208,7.43224032,2.16773676,7.741917,0.0,0.19,0.19,135.78
2021-10-03 09:00:00,40.89504416,8.13563788,41.6964415815,10.78504416,3.1456378799999998,11.234421,30.11,4.99,30.5206847892,136.14,45.22504416,18.23563788,48.7631326738,10.78504416,3.1456378799999998,11.234421,34.44,15.09,37.6008204698,135.42,10.78504416,3.33563788,11.2890946315,10.78504416,3.1456378799999998,11.234421,0.0,0.19,0.19,135.42
2021-10-03 09:30:00,44.24874048,8.18088264,44.9986430333,10.76874048,3.14088264,11.217438,33.48,5.04,33.8572296563,135.09,47.32874048,18.77088264,50.9151815327,10.76874048,3.14088264,11.217438,36.56,15.63,39.7609167399,134.39,10.76874048,3.3208826399999998,11.2691629252,10.76874048,3.14088264,11.217438,0.0,0.18,0.18,134.39
2021-10-03 10:00:00,45.22528288,7.84904084,45.9013469703,11.82528288,3.44904084,12.318003,33.4,4.4,33.6885737306,135.09,47.92528288,18.67904084,51.4367505372,11.82528288,3.44904084,12.318003,36.1,15.23,39.181154909,134.39,11.82528288,3.63904084,12.3725475722,11.82528288,3.44904084,12.318003,0.0,0.19,0.19,134.39
2021-10-03 10:30:00,46.83157728,6.67671004,47.3051274968,11.13157728,3.24671004,11.595393,35.7,3.43,35.8643959938,134.98,50.44157728,16.93671004,53.2090675118,11.13157728,3.24671004,11.595393,39.31,13.69,41.6256195149,134.29,11.13157728,3.43671004,11.6500209716,11.13157728,3.24671004,11.595393,0.0,0.19,0.19,134.29
2021-10-03 11:00:00,46.1937248,7.2335864,46.7566570993,11.4637248,3.3435864,11.94138,34.73,3.89,34.9471744208,135.11,50.2637248,17.2635864,53.145775431,11.4637248,3.3435864,11.94138,38.8,13.92,41.2214313192,134.29,11.4637248,3.5335864,11.9959667862,11.4637248,3.3435864,11.94138,0.0,0.19,0.19,134.29
2021-10-03 11:30:00,41.70360032,8.36521676,42.5343053439,16.06360032,4.68521676,16.732917,25.64,3.68,25.9027411677,135.78,45.54360032,18.49521676,49.1557989774,16.06360032,4.68521676,16.732917,29.48,13.81,32.5543622269,134.95,16.06360032,4.87521676,16.7871079611,16.06360032,4.68521676,16.732917,0.0,0.19,0.19,134.95
2021-10-03 12:00:00,34.93733728,9.49589004,36.2048265272,25.35733728,7.39589004,26.413893,9.58,2.1,9.8074665434,136.16,39.09733728,19.41589004,43.6529331023,25.35733728,7.39589004,26.413893,13.74,12.02,18.2556292688,135.34,25.35733728,7.58589004,26.467721504300002,25.35733728,7.39589004,26.413893,0.0,0.19,0.19,135.34
2021-10-03 12:30:00,36.37006496,9.38710228,37.5619397051,24.95006496,7.27710228,25.989651,11.42,2.11,11.6132898009,136.07,40.30006496,19.31710228,44.6905546651,24.95006496,7.27710228,25.989651,15.35,12.04,19.5085647858,135.22,24.95006496,7.46710228,26.0434897425,24.95006496,7.27710228,25.989651,0.0,0.19,0.19,135.22
2021-10-03 13:00:00,37.99589152,8.94171836,39.0338583749,22.56589152,6.58171836,23.506137,15.43,2.36,15.6094362486,135.66,42.62589152,18.661718360000002,46.5319928654,22.56589152,6.58171836,23.506137,20.06,12.08,23.4164472113,134.79,22.56589152,6.77171836,23.5600430738,22.56589152,6.58171836,23.506137,0.0,0.19,0.19,134.79
2021-10-03 13:30:00,38.88159744,8.67796592,39.8382443388,20.94159744,6.10796592,21.814164,17.94,2.5700000000000003,18.1231481813,135.86,43.22159744,18.63796592,47.0688884392,20.94159744,6.10796592,21.814164,22.28,12.53,25.5616763926,134.97,20.94159744,6.29796592,21.868124704,20.94159744,6.10796592,21.814164,0.0,0.19,0.19,134.97
2021-10-03 14:00:00,40.01071104,8.23729072,40.8498464664,18.23071104,5.31729072,18.990324,21.78,2.92,21.9748674626,136.34,44.57071104,18.25729072,48.1651009243,18.23071104,5.31729072,18.990324,26.34,12.94,29.3468771763,135.45,18.23071104,5.50729072,19.044397499,18.23071104,5.31729072,18.990324,0.0,0.19,0.19,135.45
2021-10-03 14:30:00,43.91974688,7.52659284,44.5600018602,13.35974688,3.8965928400000003,13.916403,30.56,3.63,30.7748354992,136.48,49.03974688,17.33659284,52.0139810566,13.35974688,3.8965928400000003,13.916403,35.68,13.44,38.1273655004,135.61,13.35974688,4.08659284,13.9707937404,13.35974688,3.8965928400000003,13.916403,0.0,0.19,0.19,135.61
2021-10-03 15:00:00,46.05869088,6.79878484,46.5577757295,10.41869088,3.03878484,10.852803,35.64,3.76,35.8377901104,136.26,50.75869088,16.81878484,53.4725744971,10.41869088,3.03878484,10.852803,40.34,13.78,42.6286757946,135.34,10.41869088,3.22878484,10.9075281891,10.41869088,3.03878484,10.852803,0.0,0.19,0.19,135.34
2021-10-03 15:30:00,46.4020176,6.7751718,46.8940314994,10.3720176,3.0251718,10.804185,36.03,3.75,36.2246242217,136.21,50.5920176,17.1151718,53.4086261814,10.3720176,3.0251718,10.804185,40.22,14.09,42.6166223439,135.34,10.3720176,3.2151718,10.8589170177,10.3720176,3.0251718,10.804185,0.0,0.19,0.19,135.34
2021-10-03 16:00:00,52.58855424,4.21957832,52.757567023600004,7.19855424,2.09957832,7.498494,45.39,2.12,45.4394817312,136.5,56.12855424,14.57957832,57.991195065,7.19855424,2.09957832,7.498494,48.93,12.48,50.4964879967,135.66,7.19855424,2.28957832,7.5538964799,7.19855424,2.09957832,7.498494,0.0,0.19,0.19,135.66
2021-10-03 16:30:00,46.82579968,7.29085824,47.3900003117,14.505799679999999,4.23085824,15.110208,32.32,3.06,32.4645344954,136.08,50.77579968,17.71085824,53.7759828617,14.505799679999999,4.23085824,15.110208,36.27,13.48,38.6939698144,135.28,14.505799679999999,4.42085824,15.1645050013,14.505799679999999,4.23085824,15.110208,0.0,0.19,0.19,135.28
2021-10-03 17:00:00,52.289472,4.714846,52.501606212,8.519472,2.484846,8.87445,43.77,2.23,43.8267703579,136.54,56.589472,14.984846,58.5398492557,8.519472,2.484846,8.87445,48.07,12.5,49.6686510789,135.71,8.519472,2.674846,8.9295131044,8.519472,2.484846,8.87445,0.0,0.19,0.19,135.71
2021-10-03 17:30:00,51.90659328,5.48067304,52.1951358165,10.11659328,2.95067304,10.538118,41.79,2.5300000000000002,41.8665140655,135.56,56.81659328,15.42067304,58.8720853117,10.11659328,2.95067304,10.538118,46.7,12.47,48.3362276145,134.73,10.11659328,3.13067304,10.5899279165,10.11659328,2.95067304,10.538118,0.0,0.18,0.18,134.73
2021-10-03 18:00:00,53.79359872,4.74813296,54.0027409476,7.67359872,2.23813296,7.993332,46.12,2.51,46.1882506705,135.59,58.26359872,14.74813296,60.1012009997,7.67359872,2.23813296,7.993332,50.59,12.51,52.1138004755,134.73,7.67359872,2.42813296,8.0485990698,7.67359872,2.23813296,7.993332,0.0,0.19,0.19,134.73
2021-10-03 18:30:00,55.29412,3.953285,55.4352610607,5.8741200000000005,1.713285,6.118875,49.42,2.24,49.4707388261,135.07,60.40412,14.003285,62.0060457033,5.8741200000000005,1.713285,6.118875,54.53,12.29,55.8978085438,134.21,5.8741200000000005,1.903285,6.1747695962,5.8741200000000005,1.713285,6.118875,0.0,0.19,0.19,134.21
2021-10-03 19:00:00,56.23200256,3.99433408,56.373689046,5.43200256,1.58433408,5.658336,50.8,2.41,50.8571342095,135.07,61.29200256,13.66433408,62.796684655,5.43200256,1.58433408,5.658336,55.86,12.08,57.1512554543,134.21,5.43200256,1.77433408,5.7144477633,5.43200256,1.58433408,5.658336,0.0,0.19,0.19,134.21
2021-10-03 19:30:00,57.61302144,3.62379792,57.7268754638,5.53302144,1.61379792,5.763564,52.08,2.01,52.1187730093,135.22,63.15302144,13.39379792,64.5577101493,5.53302144,1.61379792,5.763564,57.62,11.78,58.8118423449,134.28,5.53302144,1.80379792,5.8196231142,5.53302144,1.61379792,5.763564,0.0,0.19,0.19,134.28
2021-10-03 20:00:00,54.57287168,4.80750424,54.7842168915,5.44287168,1.58750424,5.669658,49.13,3.22,49.2354069751,135.22,59.80287168,14.67750424,61.5776955714,5.44287168,1.58750424,5.669658,54.36,13.09,55.9138417568,134.28,5.44287168,1.77750424,5.7257640056,5.44287168,1.58750424,5.669658,0.0,0.19,0.19,134.28
2021-10-03 20:30:00,52.5998848,5.5987164,52.8970084816,5.3098848,1.5487164,5.53113,47.29,4.05,47.4631077786,135.89,57.1798848,15.7687164,59.3143460104,5.3098848,1.5487164,5.53113,51.87,14.22,53.7838758365,135.06,5.3098848,1.7287164,5.5842042388,5.3098848,1.5487164,5.53113,0.0,0.18,0.18,135.06
2021-10-03 21:00:00,50.73177312,5.97801716,51.0827710003,5.10177312,1.48801716,5.314347,45.63,4.49,45.8503762253,135.89,55.57177312,16.01801716,57.834235894,5.10177312,1.48801716,5.314347,50.47,14.53,52.5199181264,135.06,5.10177312,1.67801716,5.3706452645,5.10177312,1.48801716,5.314347,0.0,0.19,0.19,135.06
2021-10-03 21:30:00,48.41704768,6.66622224,48.8738071466,5.26704768,1.5362222399999999,5.486508,43.15,5.13,43.453876697,135.83,53.05704768,16.77622224,55.6461314124,5.26704768,1.5362222399999999,5.486508,47.79,15.24,50.1611572833,134.94,5.26704768,1.72622224,5.5427100308,5.26704768,1.5362222399999999,5.486508,0.0,0.19,0.19,134.94
2021-10-03 22:00:00,45.64778688,7.51393784,46.2620763575,5.32778688,1.5539378400000001,5.549778,40.32,5.96,40.7581157563,135.87,49.77778688,17.81393784,52.8693148058,5.32778688,1.5539378400000001,5.549778,44.45,16.26,47.33064652,135.01,5.32778688,1.74393784,5.6059461493,5.32778688,1.5539378400000001,5.549778,0.0,0.19,0.19,135.01
2021-10-03 22:30:00,42.802672,7.822446,43.5116006573,5.322672,1.552446,5.54445,37.48,6.27,38.0008328856,135.83,46.492672,18.432446,50.0132344009,5.322672,1.552446,5.54445,41.17,16.88,44.4961043239,135.01,5.322672,1.742446,5.6006209729,5.322672,1.552446,5.54445,0.0,0.19,0.19,135.01
2021-10-03 23:00:00,39.9075472,8.4105346,40.7841809502,5.2475472,1.5305346,5.466195,34.66,6.88,35.3362420186,136.03,43.7475472,18.8505346,47.6360214619,5.2475472,1.5305346,5.466195,38.5,17.32,42.2164944068,135.31,5.2475472,1.7105346,5.5193007015,5.2475472,1.5305346,5.466195,0.0,0.18,0.18,135.31
2021-10-03 23:30:00,36.5636512,9.4602316,37.7676656811,5.1436512,1.5002316,5.35797,31.42,7.96,32.4126209986,136.02,40.3736512,19.8602316,44.9940052721,5.1436512,1.5002316,5.35797,35.23,18.36,39.7271003221,135.29,5.1436512,1.6902316,5.4142433016,5.1436512,1.5002316,5.35797,0.0,0.19,0.19,135.29
2021-10-04 00:00:00,35.27028448,9.23549964,36.4593941379,5.23028448,1.52549964,5.448213,30.04,7.71,31.013637323,136.02,38.58028448,19.97549964,43.4448954012,5.23028448,1.52549964,5.448213,33.35,18.45,38.1133178823,135.29,5.23028448,1.71549964,5.5044359163,5.23028448,1.52549964,5.448213,0.0,0.19,0.19,135.29
2021-10-04 00:30:00,33.38239232,10.30069776,34.9354904266,5.28239232,1.54069776,5.502492,28.1,8.76,29.433783311,136.96,36.762392320000004,20.87069776,42.2736266965,5.28239232,1.54069776,5.502492,31.48,19.33,36.9410246203,136.23,5.28239232,1.73069776,5.5586853984,5.28239232,1.54069776,5.502492,0.0,0.19,0.19,136.23
2021-10-04 01:00:00,32.64453024,10.23382132,34.2110574727,5.22453024,1.5238213200000001,5.442219,27.42,8.71,28.7701320817,136.96,35.92453024,20.78382132,41.503483006,5.22453024,1.5238213200000001,5.442219,30.7,19.26,36.2413796647,136.23,5.22453024,1.71382132,5.4984452117,5.22453024,1.5238213200000001,5.442219,0.0,0.19,0.19,136.23
2021-10-04 01:30:00,32.70804672,10.30484696,34.292946667,5.22804672,1.52484696,5.445882,27.48,8.78,28.8485493569,137.06,35.84804672,20.98484696,41.538491253,5.22804672,1.52484696,5.445882,30.62,19.46,36.2805181881,136.35,5.22804672,1.72484696,5.505231107,5.22804672,1.52484696,5.445882,0.0,0.2,0.2,136.35
2021-10-04 02:00:00,33.52903584,10.11305212,35.0209946681,5.1190358400000004,1.49305212,5.332329,28.41,8.62,29.688928913,137.19,36.69903584,20.88305212,42.224650353,5.1190358400000004,1.49305212,5.332329,31.58,19.39,37.0576375394,136.5,5.1190358400000004,1.6830521200000002,5.3886169255,5.1190358400000004,1.49305212,5.332329,0.0,0.19,0.19,136.5
2021-10-04 02:30:00,33.80572896,10.03750428,35.2644126945,5.30572896,1.54750428,5.526801,28.5,8.49,29.7376882087,137.15,36.96572896,20.88750428,42.458838333,5.30572896,1.54750428,5.526801,31.66,19.34,37.0997466299,136.47,5.30572896,1.73750428,5.5829813648,5.30572896,1.54750428,5.526801,0.0,0.19,0.19,136.47
2021-10-04 03:00:00,33.67371104,9.89941572,35.0986787045,5.24371104,1.52941572,5.462199,28.43,8.37,29.6364943946,137.29,36.90371104,20.78941572,42.3566251548,5.24371104,1.52941572,5.462199,31.66,19.26,37.058105726,136.62,5.24371104,1.71941572,5.5184142549,5.24371104,1.52941572,5.462199,0.0,0.19,0.19,136.62
2021-10-04 03:30:00,33.19444032,10.20671176,34.7281993934,5.23444032,1.52671176,5.452542,27.96,8.68,29.2763385689,137.57,36.29444032,21.20671176,42.0358302144,5.23444032,1.52671176,5.452542,31.06,19.68,36.7699061734,136.9,5.23444032,1.71671176,5.5087625408,5.23444032,1.52671176,5.452542,0.0,0.19,0.19,136.9
2021-10-04 04:00:00,32.52176288,12.61093084,34.8812361804,5.35176288,1.5609308400000002,5.574753,27.17,11.05,29.3310654426,137.87,35.93176288,19.01093084,40.6510402704,5.35176288,1.5609308400000002,5.574753,30.58,17.45,35.2085060745,137.21,5.35176288,1.7609308399999999,5.6340255011,5.35176288,1.5609308400000002,5.574753,0.0,0.2,0.2,137.21
2021-10-04 04:30:00,31.87852608,19.83165344,37.5437731614,5.38852608,1.57165344,5.613048,26.49,18.26,32.1737113184,137.33,36.84852608,11.26165344,38.5310097515,5.38852608,1.57165344,5.613048,31.46,9.69,32.9185008772,137.03,5.38852608,1.76165344,5.6691830238000005,5.38852608,1.57165344,5.613048,0.0,0.19,0.19,137.03
2021-10-04 05:00:00,31.22587872,19.99379796,37.0783961182,5.39587872,1.57379796,5.620707,25.83,18.42,31.7251524819,135.41,36.24587872,11.38379796,37.9915066848,5.39587872,1.57379796,5.620707,30.85,9.81,32.372188681,136.29,5.39587872,1.76379796,5.676838064,5.39587872,1.57379796,5.620707,0.0,0.19,0.19,136.29
2021-10-04 05:30:00,32.78901568,19.26554624,38.0299989638,5.29901568,1.54554624,5.519808,27.49,17.72,32.7062455809,135.54,38.59901568,10.23554624,39.9330742405,5.29901568,1.54554624,5.519808,33.3,8.69,34.415201583,136.42,5.29901568,1.74554624,5.5791127299,5.29901568,1.54554624,5.519808,0.0,0.2,0.2,136.42
2021-10-04 06:00:00,34.52183296,19.01720128,39.4133339803,5.20183296,1.51720128,5.418576,29.32,17.5,34.1454594346,135.1,40.41183296,10.30720128,41.7055708679,5.20183296,1.51720128,5.418576,35.21,8.79,36.2906076003,135.82,5.20183296,1.70720128,5.4748152804,5.20183296,1.51720128,5.418576,0.0,0.19,0.19,135.82
2021-10-04 06:30:00,38.68775712,17.55267916,42.4833978946,5.11775712,1.49267916,5.330997,33.57,16.06,37.2138213571,135.16,45.02775712,8.52267916,45.8272295838,5.11775712,1.49267916,5.330997,39.91,7.03,40.5244247337,135.96,5.11775712,1.6826791600000002,5.3872856890000005,5.11775712,1.49267916,5.330997,0.0,0.19,0.19,135.96
2021-10-04 07:00:00,43.517927040000004,16.00647872,46.3682794038,5.02792704,1.46647872,5.237424,38.49,14.54,41.1447651591,134.51,51.24792704,6.38647872,51.6443330515,5.02792704,1.46647872,5.237424,46.22,4.92,46.4811230501,135.33,5.02792704,1.65647872,5.2937672852,5.02792704,1.46647872,5.237424,0.0,0.19,0.19,135.33
2021-10-04 07:30:00,48.78099392,13.73195656,50.6769375435,5.08099392,1.48195656,5.292702,43.7,12.25,45.3844962515,134.37,57.59099392,3.93195656,57.7250626945,5.08099392,1.48195656,5.292702,52.51,2.45,52.5671247074,135.03,5.08099392,1.67195656,5.3490128018,5.08099392,1.48195656,5.292702,0.0,0.19,0.19,135.03
2021-10-04 08:00:00,52.26224192,12.17107056,53.6607574404,5.8322419199999995,1.70107056,6.075252,46.43,10.47,47.5958590636,133.57,62.34224192,2.7210705600000002,62.4015973562,5.8322419199999995,1.70107056,6.075252,56.51,1.02,56.5192047007,134.1,5.8322419199999995,1.8910705600000002,6.1311657681,5.8322419199999995,1.70107056,6.075252,0.0,0.19,0.19,134.1
2021-10-04 08:30:00,53.74896288,5.12678084,53.9929152061,8.14896288,2.37678084,8.488503,45.6,2.75,45.6828468903,134.93,62.80896288,9.42678084,63.512439845,8.14896288,2.37678084,8.488503,54.66,7.05,55.1127761957,134.05,8.14896288,2.56678084,8.5436502679,8.14896288,2.37678084,8.488503,0.0,0.19,0.19,134.05
2021-10-04 09:00:00,51.60686144,3.92866792,51.7561839717,11.68686144,3.40866792,12.173814,39.92,0.52,39.9233866299,134.93,59.69686144,11.94866792,60.8809159823,11.68686144,3.40866792,12.173814,48.01,8.54,48.7636309149,134.05,11.68686144,3.59866792,12.2283744266,11.68686144,3.40866792,12.173814,0.0,0.19,0.19,134.05
2021-10-04 09:30:00,51.59313344,4.16216392,51.7607479337,13.41313344,3.9121639200000002,13.972014,38.18,0.25,38.1808184826,135.68,59.57313344,12.12216392,60.7939559986,13.41313344,3.9121639200000002,13.972014,46.16,8.21,46.884429185,134.5,13.41313344,4.09216392,14.0234786778,13.41313344,3.9121639200000002,13.972014,0.0,0.18,0.18,134.5
2021-10-04 10:00:00,49.15974336,5.47325848,49.4634908353,16.87974336,4.92325848,17.583066,32.28,0.55,32.2846852238,135.61,57.52974336,12.41325848,58.8537199942,16.87974336,4.92325848,17.583066,40.65,7.49,41.3342787526,134.5,16.87974336,5.11325848,17.6372091948,16.87974336,4.92325848,17.583066,0.0,0.19,0.19,134.5
2021-10-04 10:30:00,48.95644672,5.66479696,49.2830964941,16.816446720000002,4.90479696,17.517132,32.14,0.76,32.1489844319,135.68,56.67644672,12.34479696,58.0052896277,16.816446720000002,4.90479696,17.517132,39.86,7.44,40.5484056407,134.46,16.816446720000002,5.09479696,17.5712787341,16.816446720000002,4.90479696,17.517132,0.0,0.19,0.19,134.46
