Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-04 11:00:00,47.31416608,6.80579844,47.8011422902,19.73416608,5.75579844,20.556423,27.58,1.05,27.5999800725,136.05,55.45416608,12.88579844,56.9316110528,19.73416608,5.75579844,20.556423,35.72,7.13,36.4246523662,134.91,19.73416608,5.94579844,20.6104301256,19.73416608,5.75579844,20.556423,0.0,0.19,0.19,134.91
2021-10-04 11:30:00,49.19344032,5.86183676,49.5414543662,16.22344032,4.73183676,16.899417,32.97,1.13,32.9893588904,136.0,57.24344032,11.91183676,58.4696785921,16.22344032,4.73183676,16.899417,41.02,7.18,41.6436405709,134.79,16.22344032,4.92183676,16.953598229,16.22344032,4.73183676,16.899417,0.0,0.19,0.19,134.79
2021-10-04 12:00:00,50.3980768,5.4865224,50.6958388153,15.1080768,4.4065224,15.73758,35.29,1.08,35.3065220604,136.0,57.8180768,11.5965224,58.9695627983,15.1080768,4.4065224,15.73758,42.71,7.19,43.3109708965,134.79,15.1080768,4.5965224,15.7918334201,15.1080768,4.4065224,15.73758,0.0,0.19,0.19,134.79
2021-10-04 12:30:00,48.44584512,7.52628816,49.0269815801,19.01584512,5.54628816,19.808172,29.43,1.98,29.4965303044,135.9,55.45584512,12.21628816,56.7854598853,19.01584512,5.54628816,19.808172,36.44,6.67,37.0454113218,134.73,19.01584512,5.73628816,19.8622095317,19.01584512,5.54628816,19.808172,0.0,0.19,0.19,134.73
2021-10-04 13:00:00,44.99693056,8.54868808,45.8017884772,22.48693056,6.55868808,23.423886,22.51,1.99,22.5977919275,135.9,51.65693056,13.44868808,53.3788880172,22.48693056,6.55868808,23.423886,29.17,6.89,29.9726708853,134.73,22.48693056,6.74868808,23.4777945474,22.48693056,6.55868808,23.423886,0.0,0.19,0.19,134.73
2021-10-04 13:30:00,48.16333248,5.43388864,48.4688945751,14.17333248,4.13388864,14.763888,33.99,1.3,34.0148511683,135.96,55.22333248,11.64388864,56.43754595,14.17333248,4.13388864,14.763888,41.05,7.51,41.7313143814,134.86,14.17333248,4.32388864,14.8182106396,14.17333248,4.13388864,14.763888,0.0,0.19,0.19,134.86
2021-10-04 14:00:00,48.756984,7.980787,49.4058341688,18.996984,5.540787,19.788525,29.76,2.44,29.8598593433,135.93,48.866984,13.740787,50.7621054787,18.996984,5.540787,19.788525,29.87,8.2,30.9751012912,134.78,18.996984,5.730787,19.842563361,18.996984,5.540787,19.788525,0.0,0.19,0.19,134.78
2021-10-04 14:30:00,54.24315744,8.98342092,54.9820150639,19.38315744,5.65342092,20.190789,34.86,3.33,35.0186878681,135.58,52.68315744,13.70342092,54.436190377,19.38315744,5.65342092,20.190789,33.3,8.05,34.2591958458,134.86,19.38315744,5.84342092,20.2448107028,19.38315744,5.65342092,20.190789,0.0,0.19,0.19,134.86
2021-10-04 15:00:00,55.20151168,7.42752424,55.6989677471,16.79151168,4.89752424,17.491158,38.41,2.5300000000000002,38.4932331716,135.58,53.74151168,14.00752424,55.5370220032,16.79151168,4.89752424,17.491158,36.95,9.11,38.0564659421,134.86,16.79151168,5.08752424,17.5453061356,16.79151168,4.89752424,17.491158,0.0,0.19,0.19,134.86
2021-10-04 15:30:00,59.02314784,4.4659181199999995,59.1918609743,9.00314784,2.62591812,9.378279,50.02,1.8399999999999999,50.0538310222,135.72,56.98314784,12.70591812,58.3825272922,9.00314784,2.62591812,9.378279,47.98,10.08,49.0274086609,135.01,9.00314784,2.81591812,9.4332425967,9.00314784,2.62591812,9.378279,0.0,0.19,0.19,135.01
2021-10-04 16:00:00,62.66126816,5.56036988,62.9074895432,10.561268160000001,3.08036988,11.001321,52.1,2.48,52.1589915547,135.99,60.91126816,12.10036988,62.1015421716,10.561268160000001,3.08036988,11.001321,50.35,9.02,51.1515679134,135.4,10.561268160000001,3.27036988,11.0560257009,10.561268160000001,3.08036988,11.001321,0.0,0.19,0.19,135.4
2021-10-04 16:30:00,68.79943328,5.35316804,69.0073795164,7.27943328,2.12316804,7.582743,61.52,3.23,61.604734396,135.78,67.00943328,10.13316804,67.771271517,7.27943328,2.12316804,7.582743,59.73,8.01,60.2646911549,135.09,7.27943328,2.31316804,7.6381211865,7.27943328,2.12316804,7.582743,0.0,0.19,0.19,135.09
2021-10-04 17:00:00,71.10096224,4.94069732,71.2724162735,6.79096224,1.98069732,7.073919,64.31,2.96,64.3780840038,135.5,70.26096224,9.74069732,70.9329542538,6.79096224,1.98069732,7.073919,63.47,7.76,63.9426188078,134.8,6.79096224,2.17069732,7.1294526438,6.79096224,1.98069732,7.073919,0.0,0.19,0.19,134.8
2021-10-04 17:30:00,68.83825536,4.01032448,68.9549715644,6.37825536,1.86032448,6.644016,62.46,2.15,62.4969927277,135.32,68.25825536,10.42032448,69.0490592772,6.37825536,1.86032448,6.644016,61.88,8.56,62.4692564387,134.55,6.37825536,2.05032448,6.6996993896,6.37825536,1.86032448,6.644016,0.0,0.19,0.19,134.55
2021-10-04 18:00:00,66.42477824,2.50431032,66.4719695391,6.97477824,2.03431032,7.265394,59.45,0.47000000000000003,59.4518578347,135.38,64.95477824,13.02431032,66.2476858126,6.97477824,2.03431032,7.265394,57.98,10.99,59.0123758207,134.58,6.97477824,2.22431032,7.3208666083,6.97477824,2.03431032,7.265394,0.0,0.19,0.19,134.58
2021-10-04 18:30:00,68.27603776,2.35717768,68.3167155155,6.19603776,1.8071776800000001,6.454206,62.08,0.55,62.0824363246,135.87,68.25603776,11.94717768,69.2937352523,6.19603776,1.8071776800000001,6.454206,62.06,10.14,62.8829325016,135.25,6.19603776,1.99717768,6.5099617978,6.19603776,1.8071776800000001,6.454206,0.0,0.19,0.19,135.25
2021-10-04 19:00:00,68.17414944,2.19787692,68.2095690855,6.40414944,1.86787692,6.670989,61.77,0.33,61.7708814896,135.7,67.27414944,12.77787692,68.4768962604,6.40414944,1.86787692,6.670989,60.87,10.91,61.8399951488,134.8,6.40414944,2.05787692,6.7266624315,6.40414944,1.86787692,6.670989,0.0,0.19,0.19,134.8
2021-10-04 19:30:00,68.29923424,2.3614433200000002,68.3400454516,6.51923424,1.90144332,6.790869,61.78,0.46,61.7817125046,135.75,67.90923424,13.18144332,69.1766907496,6.51923424,1.90144332,6.790869,61.39,11.28,62.4177098266,135.05,6.51923424,2.09144332,6.8464991227,6.51923424,1.90144332,6.790869,0.0,0.19,0.19,135.05
2021-10-04 20:00:00,67.0886448,2.7800214,67.1462194028,6.5486448,1.9100214,6.821505,60.54,0.87,60.5462509161,135.99,66.3086448,13.6300214,67.6950061569,6.5486448,1.9100214,6.821505,59.76,11.72,60.8984072041,135.2,6.5486448,2.1000214,6.877124297,6.5486448,1.9100214,6.821505,0.0,0.19,0.19,135.2
2021-10-04 20:30:00,65.30403072,2.18950896,65.340725262,5.24403072,1.52950896,5.462532,60.06,0.66,60.0636262642,135.85,64.62403072,13.19950896,65.9582624338,5.24403072,1.52950896,5.462532,59.38,11.67,60.5158929538,135.14,5.24403072,1.71950896,5.518747073,5.24403072,1.52950896,5.462532,0.0,0.19,0.19,135.14
2021-10-04 21:00:00,63.63865632,2.5237747600000002,63.6886804484,5.01865632,1.46377476,5.227767,58.62,1.06,58.629582976500004,135.85,62.54865632,13.37377476,63.9624284934,5.01865632,1.46377476,5.227767,57.53,11.91,58.7498851063,135.14,5.01865632,1.6537747600000001,5.2841160297,5.01865632,1.46377476,5.227767,0.0,0.19,0.19,135.14
2021-10-04 21:30:00,60.947707199999996,3.5539145999999997,61.0512352203,5.0877072,1.4839145999999999,5.299695,55.86,2.07,55.8983407625,135.85,59.4777072,14.8039146,61.2923611982,5.0877072,1.4839145999999999,5.299695,54.39,13.32,55.997272255,135.14,5.0877072,1.6739145999999998,5.3560017402,5.0877072,1.4839145999999999,5.299695,0.0,0.19,0.19,135.14
2021-10-04 22:00:00,58.34821664,4.48864652,58.5206145956,5.13821664,1.49864652,5.352309,53.21,2.99,53.2939414943,136.58,57.42821664,15.54864652,59.4958862028,5.13821664,1.49864652,5.352309,52.29,14.05,54.1446821027,135.96,5.13821664,1.68864652,5.4085855183,5.13821664,1.49864652,5.352309,0.0,0.19,0.19,135.96
2021-10-04 22:30:00,54.45292192,5.08293556,54.6896419766,5.15292192,1.50293556,5.367627,49.3,3.58,49.4298128663,135.14,52.75292192,16.34293556,55.2264638902,5.15292192,1.50293556,5.367627,47.6,14.84,49.8596590442,134.57,5.15292192,1.68293556,5.4207819005,5.15292192,1.50293556,5.367627,0.0,0.18,0.18,134.57
2021-10-04 23:00:00,50.97841632,5.68370476,51.2942826277,5.25841632,1.53370476,5.477517,45.72,4.15,45.9079611832,135.14,49.03841632,17.12370476,51.9421557108,5.25841632,1.53370476,5.477517,43.78,15.59,46.4729652594,134.57,5.25841632,1.72370476,5.5337239084,5.25841632,1.53370476,5.477517,0.0,0.19,0.19,134.57
2021-10-04 23:30:00,48.37231232,6.11400776,48.7571706529,5.36231232,1.56400776,5.585742,43.01,4.55,43.2500011561,135.73,47.04231232,17.51400776,50.1968088252,5.36231232,1.56400776,5.585742,41.68,15.95,44.6276248528,135.19,5.36231232,1.75400776,5.6418912290000005,5.36231232,1.56400776,5.585742,0.0,0.19,0.19,135.19
2021-10-05 00:00:00,45.83866592,6.86752756,46.350255966,5.40866592,1.57752756,5.634027,40.43,5.29,40.7746121993,136.49,43.95866592,18.40752756,47.6571230808,5.40866592,1.57752756,5.634027,38.55,16.83,42.0636588993,135.84,5.40866592,1.76752756,5.6901512027,5.40866592,1.57752756,5.634027,0.0,0.19,0.19,135.84
2021-10-05 00:30:00,44.44631808,7.18225944,45.022883532,5.59631808,1.63225944,5.829498,38.85,5.55,39.2444263559,136.85,42.29631808,18.81225944,46.2912478592,5.59631808,1.63225944,5.829498,36.7,17.18,40.5221223531,136.29,5.59631808,1.82225944,5.8855250844,5.59631808,1.63225944,5.829498,0.0,0.19,0.19,136.29
2021-10-05 01:00:00,44.67211232,6.42228276,45.1314007647,5.56211232,1.62228276,5.793867,39.11,4.8,39.4034528944,136.94,42.91211232,17.80228276,46.4582678888,5.56211232,1.62228276,5.793867,37.35,16.18,40.7039912048,136.43,5.56211232,1.81228276,5.8499113038,5.56211232,1.62228276,5.793867,0.0,0.19,0.19,136.43
2021-10-05 01:30:00,44.5787456,6.8775508,45.1061555032,5.6487456,1.6475507999999999,5.88411,38.93,5.23,39.2797377792,137.05,42.6187456,18.6175508,46.5077485405,5.6487456,1.6475507999999999,5.88411,36.97,16.97,40.6787635014,136.43,5.6487456,1.8375507999999998,5.9401110929000005,5.6487456,1.6475507999999999,5.88411,0.0,0.19,0.19,136.43
2021-10-05 02:00:00,45.13902528,6.82929904,45.6527209332,5.68902528,1.65929904,5.926068,39.45,5.17,39.7873271281,137.36,42.97902528,18.55929904,46.8149996783,5.68902528,1.65929904,5.926068,37.29,16.9,40.9408610071,136.8,5.68902528,1.84929904,5.9820494461,5.68902528,1.65929904,5.926068,0.0,0.19,0.19,136.8
2021-10-05 02:30:00,44.8513728,6.8479004,45.3711293879,5.8213728,1.6979004,6.06393,39.03,5.15,39.3683045101,137.13,42.7013728,18.5779004,46.5676456596,5.8213728,1.6979004,6.06393,36.88,16.88,40.559447728,136.61,5.8213728,1.8879004,6.1198487887,5.8213728,1.6979004,6.06393,0.0,0.19,0.19,136.61
2021-10-05 03:00:00,43.75794624,7.09398432,44.329250757,5.80794624,1.69398432,6.049944,37.95,5.4,38.3322644779,137.17,41.59794624,18.85398432,45.6712366389,5.80794624,1.69398432,6.049944,35.79,17.16,39.6911791208,136.66,5.80794624,1.8839843200000002,6.1058690163,5.80794624,1.69398432,6.049944,0.0,0.19,0.19,136.66
2021-10-05 03:30:00,42.85995456,6.94832008,43.4195216097,5.47995456,1.5983200800000001,5.708286,37.38,5.35,37.7609176266,137.31,40.61995456,18.73832008,44.7337160079,5.47995456,1.5983200800000001,5.708286,35.14,17.14,39.0973042549,136.81,5.47995456,1.78832008,5.764372532,5.47995456,1.5983200800000001,5.708286,0.0,0.19,0.19,136.81
2021-10-05 04:00:00,42.35291168,7.05584924,42.9366293073,5.40291168,1.5758492400000002,5.628033,36.95,5.48,37.3541550567,137.31,40.14291168,18.87584924,44.3593399712,5.40291168,1.5758492400000002,5.628033,34.74,17.3,38.8092463209,136.81,5.40291168,1.76584924,5.6841602863,5.40291168,1.5758492400000002,5.628033,0.0,0.19,0.19,136.81
2021-10-05 04:30:00,42.38777664,7.11685152,42.9810793727,5.57777664,1.62685152,5.810184,36.81,5.49,37.2171492729,137.32,40.16777664,18.90685152,44.3950370492,5.57777664,1.62685152,5.810184,34.59,17.28,38.6660897945,136.8,5.57777664,1.8168515200000002,5.8662203923,5.57777664,1.62685152,5.810184,0.0,0.19,0.19,136.8
2021-10-05 05:00:00,43.19911552,6.85307536,43.7393212522,5.35911552,1.56307536,5.582412,37.84,5.29,38.2079795331,137.32,40.95911552,18.59307536,44.9816806658,5.35911552,1.56307536,5.582412,35.6,17.03,39.4636655672,136.8,5.35911552,1.75307536,5.6385629707,5.35911552,1.56307536,5.582412,0.0,0.19,0.19,136.8
2021-10-05 05:30:00,44.15977504,6.36076772,44.6155252975,5.17977504,1.51076772,5.395599,38.98,4.85,39.2805664419,137.26,41.95977504,18.05076772,45.677707218,5.17977504,1.51076772,5.395599,36.78,16.54,40.3279059709,136.73,5.17977504,1.70076772,5.4518510895,5.17977504,1.51076772,5.395599,0.0,0.19,0.19,136.73
2021-10-05 06:00:00,45.68763712,6.43764416,46.1389580283,5.23763712,1.52764416,5.455872,40.45,4.91,40.7469090852,137.14,43.30763712,18.09764416,46.9369380878,5.23763712,1.52764416,5.455872,38.07,16.57,41.519751926,136.59,5.23763712,1.70764416,5.5089827716,5.23763712,1.52764416,5.455872,0.0,0.18,0.18,136.59
2021-10-05 06:30:00,49.60657824,5.34983532,49.8942215355,5.1765782399999996,1.50983532,5.392269,44.43,3.84,44.5956331943,136.4,47.45657824,16.78983532,50.3391039682,5.1765782399999996,1.50983532,5.392269,42.28,15.28,44.9563877552,135.86,5.1765782399999996,1.69983532,5.4485229549,5.1765782399999996,1.50983532,5.392269,0.0,0.19,0.19,135.86
2021-10-05 07:00:00,54.16712768,4.05291224,54.3185402853,5.18712768,1.51291224,5.403258,48.98,2.54,49.0458153159,136.4,51.80712768,15.54291224,54.0884516265,5.18712768,1.51291224,5.403258,46.62,14.03,48.6853704926,135.86,5.18712768,1.7029122399999999,5.4595058078,5.18712768,1.51291224,5.403258,0.0,0.19,0.19,135.86
2021-10-05 07:30:00,60.32259232,2.07242276,60.3581815523,5.08259232,1.48242276,5.294367,55.24,0.59,55.2431507067,136.43,58.19259232,12.792422760000001,59.5820768436,5.08259232,1.48242276,5.294367,53.11,11.31,54.3009042282,135.86,5.08259232,1.67242276,5.3506768338,5.08259232,1.48242276,5.294367,0.0,0.19,0.19,135.86
2021-10-05 08:00:00,61.9302144,2.6392292,61.9864258237,5.3802144,1.5692292,5.60439,56.55,1.07,56.5601219942,135.73,59.1502144,11.9792292,60.3510546369,5.3802144,1.5692292,5.60439,53.77,10.41,54.7684306878,135.12,5.3802144,1.7592292,5.660529513,5.3802144,1.5692292,5.60439,0.0,0.19,0.19,135.12
2021-10-05 08:30:00,63.26179168,3.56218924,63.3620034306,6.52179168,1.90218924,6.793533,56.74,1.6600000000000001,56.7642774991,135.56,61.03179168,11.63218924,62.1304065831,6.52179168,1.90218924,6.793533,54.51,9.73,55.3715901885,134.93,6.52179168,2.09218924,6.8491621775,6.52179168,1.90218924,6.793533,0.0,0.19,0.19,134.93
2021-10-05 09:00:00,60.7608096,5.0544028,60.9706730397,9.5808096,2.7944028,9.98001,51.18,2.26,51.2298740971,135.33,57.2908096,12.3244028,58.6014314586,9.5808096,2.7944028,9.98001,47.71,9.53,48.652492228,134.61,9.5808096,2.9844028,10.0348678449,9.5808096,2.7944028,9.98001,0.0,0.19,0.19,134.61
2021-10-05 09:30:00,58.96977632,6.41118476,59.3172640068,13.88977632,4.05118476,14.468517,45.08,2.36,45.1417323549,135.36,55.88977632,13.27118476,57.4438111726,13.88977632,4.05118476,14.468517,42.0,9.22,43.0000976743,134.73,13.88977632,4.24118476,14.5228624723,13.88977632,4.05118476,14.468517,0.0,0.19,0.19,134.73
2021-10-05 10:00:00,61.3456928,6.2929104,61.6676150537,11.4956928,3.3529104,11.97468,49.85,2.94,49.9366208308,135.36,58.3556928,12.1529104,59.607718572,11.4956928,3.3529104,11.97468,46.86,8.8,47.6791317035,134.73,11.4956928,3.5429104000000002,12.0292629473,11.4956928,3.3529104,11.97468,0.0,0.19,0.19,134.73
2021-10-05 10:30:00,66.44411904,4.63328472,66.6054673604,6.83411904,1.9932847200000001,7.118874,59.61,2.64,59.6684313519,135.48,63.93411904,8.57328472,64.5063778886,6.83411904,1.9932847200000001,7.118874,57.1,6.58,57.4778774834,134.89,6.83411904,2.18328472,7.1743930211,6.83411904,1.9932847200000001,7.118874,0.0,0.19,0.19,134.89
2021-10-05 11:00:00,68.58048288,5.46389084,68.7977960051,6.63048288,1.93389084,6.906753,61.95,3.5300000000000002,62.0504907313,135.4,66.15048288,7.57389084,66.582656959,6.63048288,1.93389084,6.906753,59.52,5.64,59.7866205768,134.6,6.63048288,2.12389084,6.9623426749,6.63048288,1.93389084,6.906753,0.0,0.19,0.19,134.6
2021-10-05 11:30:00,67.57368928,5.80857604,67.8228799044,7.02368928,2.04857604,7.316343,60.55,3.76,60.6666308608,135.12,64.75368928,7.68857604,65.2085460419,7.02368928,2.04857604,7.316343,57.73,5.64,58.0048489352,134.25,7.02368928,2.23857604,7.3717999016,7.02368928,2.04857604,7.316343,0.0,0.19,0.19,134.25
2021-10-05 12:00:00,63.80313632,5.91216476,64.076469132,10.53313632,3.07216476,10.972017,53.27,2.84,53.3456511817,135.08,61.05313632,9.50216476,61.788158975900004,10.53313632,3.07216476,10.972017,50.52,6.43,50.9275495189,134.17,10.53313632,3.26216476,11.0267256997,10.53313632,3.07216476,10.972017,0.0,0.19,0.19,134.17
2021-10-05 12:30:00,66.98831168,6.44617424,67.297749324,9.99831168,2.91617424,10.414908,56.99,3.5300000000000002,57.0992206602,135.16,64.35831168,8.69617424,64.9431730724,9.99831168,2.91617424,10.414908,54.36,5.78,54.6664247962,134.31,9.99831168,3.09617424,10.4667345134,9.99831168,2.91617424,10.414908,0.0,0.18,0.18,134.31
2021-10-05 13:00:00,68.75712384,6.16291112,69.0327715815,9.02712384,2.63291112,9.403254,59.73,3.5300000000000002,59.8342193063,134.98,65.38712384,8.75291112,65.9703677202,9.02712384,2.63291112,9.403254,56.36,6.12,56.6913044479,134.12,9.02712384,2.82291112,9.4582129398,9.02712384,2.63291112,9.403254,0.0,0.19,0.19,134.12
2021-10-05 13:30:00,64.98104512,7.8111381600000005,65.4488357745,13.82104512,4.03113816,14.396922,51.16,3.7800000000000002,51.2994541881,135.44,61.70104512,9.92113816,62.4935832809,13.82104512,4.03113816,14.396922,47.88,5.89,48.2409214257,134.59,13.82104512,4.22113816,14.4512731472,13.82104512,4.03113816,14.396922,0.0,0.19,0.19,134.59
2021-10-05 14:00:00,66.12225568,7.13524124,66.506122754,12.05225568,3.51524124,12.554433,54.07,3.62,54.1910444631,135.44,62.25225568,9.96524124,63.0448203282,12.05225568,3.51524124,12.554433,50.2,6.45,50.6126713383,134.59,12.05225568,3.70524124,12.6089523602,12.05225568,3.51524124,12.554433,0.0,0.19,0.19,134.59
2021-10-05 14:30:00,67.25764288,6.34139584,67.5559311014,9.46764288,2.76139584,9.862128,57.79,3.58,57.9007815146,135.66,63.99764288,9.13139584,64.6458094866,9.46764288,2.76139584,9.862128,54.53,6.37,54.9007996299,134.87,9.46764288,2.95139584,9.9170055515,9.46764288,2.76139584,9.862128,0.0,0.19,0.19,134.87
2021-10-05 15:00:00,69.42490624,6.28976432,69.7092443054,8.84490624,2.5797643199999998,9.213444,60.58,3.71,60.6934963567,135.39,65.56490624,8.86976432,66.1621466501,8.84490624,2.5797643199999998,9.213444,56.72,6.29,57.0677010226,134.63,8.84490624,2.76976432,9.2684389615,8.84490624,2.5797643199999998,9.213444,0.0,0.19,0.19,134.63
2021-10-05 15:30:00,69.8338192,5.2640306,70.0319378728,6.9738192,2.0340306,7.264395,62.86,3.23,62.9429305006,135.42,66.5638192,8.6240306,67.1201603863,6.9738192,2.0340306,7.264395,59.59,6.59,59.9532834797,134.59,6.9738192,2.2340306,7.322912464,6.9738192,2.0340306,7.264395,0.0,0.2,0.2,134.59
2021-10-05 16:00:00,70.56713632,5.52666476,70.7832236605,6.53713632,1.90666476,6.809517,64.03,3.62,64.1322485182,135.42,66.60713632,8.36666476,67.130557036,6.53713632,1.90666476,6.809517,60.07,6.46,60.4163595394,134.59,6.53713632,2.08666476,6.8620930544,6.53713632,1.90666476,6.809517,0.0,0.18,0.18,134.59
2021-10-05 16:30:00,74.02099168,6.11528924,74.2731712786,7.32099168,2.13528924,7.626033,66.7,3.98,66.8186381184,135.23,70.67099168,7.85528924,71.1062207833,7.32099168,2.13528924,7.626033,63.35,5.72,63.6077110105,134.5,7.32099168,2.32528924,7.6813989109000005,7.32099168,2.13528924,7.626033,0.0,0.19,0.19,134.5
2021-10-05 17:00:00,76.83795584,5.94773712,77.0678080298,6.19795584,1.80773712,6.456204,70.64,4.14,70.7612125391,135.15,73.35795584,7.32773712,73.7230317901,6.19795584,1.80773712,6.456204,67.16,5.52,67.3864674842,134.32,6.19795584,1.99773712,6.5119590136,6.19795584,1.80773712,6.456204,0.0,0.19,0.19,134.32
2021-10-05 17:30:00,79.86384,7.00487,80.1704505617,6.15384,1.79487,6.4102500000000004,73.71,5.21,73.8938982596,134.83,76.41384,6.42487,76.6834656107,6.15384,1.79487,6.4102500000000004,70.26,4.63,70.4123888247,134.06,6.15384,1.9848700000000001,6.4660231721,6.15384,1.79487,6.4102500000000004,0.0,0.19,0.19,134.06
2021-10-05 18:00:00,77.94915488,5.91808684,78.1734897414,5.95915488,1.73808684,6.207453,71.99,4.18,72.1112508559,134.74,74.35915488,7.24808684,74.7115699026,5.95915488,1.73808684,6.207453,68.4,5.51,68.6215716812,133.93,5.95915488,1.92808684,6.2633094883,5.95915488,1.73808684,6.207453,0.0,0.19,0.19,133.93
2021-10-05 18:30:00,77.65597792,5.42799356,77.8454495831,6.09597792,1.77799356,6.349977,71.56,3.65,71.6530257561,134.84,74.49597792,7.6979935600000005,74.8926553883,6.09597792,1.77799356,6.349977,68.4,5.92,68.6557091581,134.1,6.09597792,1.96799356,6.4057743836,6.09597792,1.77799356,6.349977,0.0,0.19,0.19,134.1
2021-10-05 19:00:00,71.12704576,2.84622168,71.1839702208,7.18704576,2.09622168,7.486506,63.94,0.75,63.9443985037,134.82,68.08704576,11.21622168,69.0047058475,7.18704576,2.09622168,7.486506,60.9,9.12,61.5790906071,133.96,7.18704576,2.28622168,7.5419119808,7.18704576,2.09622168,7.486506,0.0,0.19,0.19,133.96
2021-10-05 19:30:00,70.02275136,2.47580248,70.0665063061,5.88275136,1.71580248,6.127866,64.14,0.76,64.1445024924,135.15,67.26275136,10.60580248,68.0937645219,5.88275136,1.71580248,6.127866,61.38,8.89,62.0204522718,134.31,5.88275136,1.90580248,6.1837566783,5.88275136,1.71580248,6.127866,0.0,0.19,0.19,134.31
2021-10-05 20:00:00,70.42745664,2.55009152,70.4736093551,5.89745664,1.72009152,6.143184,64.53,0.8300000000000001,64.5353376066,135.3,67.84745664,10.35009152,68.6323667593,5.89745664,1.72009152,6.143184,61.95,8.63,62.5482166013,134.43,5.89745664,1.91009152,6.1990680296,5.89745664,1.72009152,6.143184,0.0,0.19,0.19,134.43
2021-10-05 20:30:00,69.51346048,2.29559264,69.5513546487,6.05346048,1.76559264,6.305688,63.46,0.53,63.4622131666,135.67,67.19346048,10.96559264,68.0823424481,6.05346048,1.76559264,6.305688,61.14,9.2,61.8283074328,134.76,6.05346048,1.9555926399999999,6.3615034667,6.05346048,1.76559264,6.305688,0.0,0.19,0.19,134.76
2021-10-05 21:00:00,65.98714688,2.68041784,66.0415641332,5.96714688,1.74041784,6.215778,60.02,0.9400000000000001,60.0273604284,135.67,63.40714688,11.49041784,64.4398632649,5.96714688,1.74041784,6.215778,57.44,9.75,58.2616177256,134.76,5.96714688,1.93041784,6.2716309621,5.96714688,1.74041784,6.215778,0.0,0.19,0.19,134.76
2021-10-05 21:30:00,63.49617792,3.61971856,63.5992686507,5.89617792,1.71971856,6.141852,57.6,1.9,57.6313282859,135.77,60.99617792,12.94971856,62.3556647918,5.89617792,1.71971856,6.141852,55.1,11.23,56.2327564681,134.92,5.89617792,1.90971856,6.1977366064,5.89617792,1.71971856,6.141852,0.0,0.19,0.19,134.92
2021-10-05 22:00:00,60.06730688,4.70379784,60.2511997386,5.8073068800000005,1.69379784,6.049278,54.26,3.01,54.3434237052,136.37,57.62730688,13.90379784,59.2808745939,5.8073068800000005,1.69379784,6.049278,51.82,12.21,53.2390505175,135.54,5.8073068800000005,1.8837978400000002,6.1052033136,5.8073068800000005,1.69379784,6.049278,0.0,0.19,0.19,135.54
2021-10-05 22:30:00,55.8011232,5.6840776,56.0898750983,5.6711232,1.6540776,5.90742,50.13,4.03,50.2917269538,135.5,53.3111232,14.8640776,55.3445269177,5.6711232,1.6540776,5.90742,47.64,13.21,49.4375737673,134.62,5.6711232,1.8340776,5.9603254099,5.6711232,1.6540776,5.90742,0.0,0.18,0.18,134.62
2021-10-05 23:00:00,52.21069344,6.65936892,52.633674619,5.86069344,1.7093689200000002,6.104889,46.35,4.95,46.6135709853,135.09,50.07069344,15.69936892,52.4742272554,5.86069344,1.7093689200000002,6.104889,44.21,13.99,46.370725679,134.31,5.86069344,1.8993689200000001,6.1607897133,5.86069344,1.7093689200000002,6.104889,0.0,0.19,0.19,134.31
2021-10-05 23:30:00,49.69386016,6.67237588,50.1398079123,5.97386016,1.74237588,6.222771,43.72,4.93,43.9970828578,134.87,46.93386016,15.93237588,49.5643806649,5.97386016,1.74237588,6.222771,40.96,14.19,43.348329841,134.07,5.97386016,1.93237588,6.2786210073,5.97386016,1.74237588,6.222771,0.0,0.19,0.19,134.07
2021-10-06 00:00:00,46.93762656,7.60389108,47.5495525388,5.80762656,1.69389108,6.049611,41.13,5.91,41.5524367517,134.1,44.71762656,16.61389108,47.7041665054,5.80762656,1.69389108,6.049611,38.91,14.92,41.6724669296,133.28,5.80762656,1.87389108,6.1024580326,5.80762656,1.69389108,6.049611,0.0,0.18,0.18,133.28
2021-10-06 00:30:00,45.70070336,7.58978848,46.3266573019,5.93070336,1.7297884799999999,6.177816,39.77,5.86,40.1994091996,134.84,43.49070336,16.67978848,46.5795730174,5.93070336,1.7297884799999999,6.177816,37.56,14.95,40.4259335081,134.06,5.93070336,1.91978848,6.2336851182,5.93070336,1.7297884799999999,6.177816,0.0,0.19,0.19,134.06
2021-10-06 01:00:00,44.86823584,7.77615212,45.5370961875,5.91823584,1.72615212,6.164829,38.95,6.05,39.4170648324,134.84,42.68823584,16.96615212,45.936214438,5.91823584,1.72615212,6.164829,36.77,15.24,39.8031468605,134.06,5.91823584,1.91615212,6.2207036905,5.91823584,1.72615212,6.164829,0.0,0.19,0.19,134.06
2021-10-06 01:30:00,45.67647744,7.5023059199999995,46.2884994944,6.07647744,1.77230592,6.329664,39.6,5.73,40.0124093251,135.54,43.22647744,16.95230592,46.4317674429,6.07647744,1.77230592,6.329664,37.15,15.18,40.1317193751,134.76,6.07647744,1.96230592,6.3854696462,6.07647744,1.77230592,6.329664,0.0,0.19,0.19,134.76
2021-10-06 02:00:00,45.85938464,7.4310705200000005,46.457550179,5.96938464,1.74107052,6.218109,39.89,5.69,40.2937737126,136.18,43.73938464,17.96107052,47.2835470635,5.96938464,1.74107052,6.218109,37.77,16.22,41.105489901,135.41,5.96938464,1.93107052,6.2739609764,5.96938464,1.74107052,6.218109,0.0,0.19,0.19,135.41
2021-10-06 02:30:00,45.56609792,7.11302856,46.1179407059,5.97609792,1.74302856,6.225102,39.59,5.37,39.9525343376,136.08,43.29609792,18.65302856,47.1432664286,5.97609792,1.74302856,6.225102,37.32,16.91,40.9723138229,135.43,5.97609792,1.93302856,6.2809510238,5.97609792,1.74302856,6.225102,0.0,0.19,0.19,135.43
2021-10-06 03:00:00,44.40722688,7.45710784,45.0289935098,5.88722688,1.7171078400000002,6.132528,38.52,5.74,38.9453206432,136.11,42.18722688,18.997107839999998,46.2671829498,5.88722688,1.7171078400000002,6.132528,36.3,17.28,40.2030894335,135.58,5.88722688,1.90710784,6.1884166513,5.88722688,1.7171078400000002,6.132528,0.0,0.19,0.19,135.58
2021-10-06 03:30:00,42.64074336,7.81813348,43.3515421341,5.89074336,1.71813348,6.136191,36.75,6.1,37.2528186853,136.32,40.39074336,19.42813348,44.8203583173,5.89074336,1.71813348,6.136191,34.5,17.71,38.7800734914,135.79,5.89074336,1.90813348,6.1920780608,5.89074336,1.71813348,6.136191,0.0,0.19,0.19,135.79
2021-10-06 04:00:00,42.33844576,7.95829668,43.0799080247,5.78844576,1.68829668,6.029631,36.55,6.27,37.0838967747,136.57,40.05844576,19.58829668,44.5912597213,5.78844576,1.68829668,6.029631,34.27,17.9,38.663198264,136.04,5.78844576,1.87829668,6.0855651122,5.78844576,1.68829668,6.029631,0.0,0.19,0.19,136.04
2021-10-06 04:30:00,42.74434976,7.97626868,43.4821836901,5.88434976,1.71626868,6.129531,36.86,6.26,37.3877947999,136.69,40.46434976,19.62626868,44.9728142748,5.88434976,1.71626868,6.129531,34.58,17.91,38.9428363117,136.16,5.88434976,1.9062686800000002,6.185420954,5.88434976,1.71626868,6.129531,0.0,0.19,0.19,136.16
2021-10-06 05:00:00,43.5128512,7.4133316,44.1398426024,5.9428512,1.7333316,6.19047,37.57,5.68,37.9969380345,136.69,41.2528512,19.0133316,45.4236118188,5.9428512,1.7333316,6.19047,35.31,17.28,39.3115059493,136.16,5.9428512,1.9233316,6.246333711,5.9428512,1.7333316,6.19047,0.0,0.19,0.19,136.16
2021-10-06 05:30:00,43.92078336,7.07647848,44.4872089328,5.85078336,1.70647848,6.094566,38.07,5.37,38.4468698336,136.53,41.66078336,18.61647848,45.6310655274,5.85078336,1.70647848,6.094566,35.81,16.91,39.6018206652,136.0,5.85078336,1.8964784799999999,6.1504712462,5.85078336,1.70647848,6.094566,0.0,0.19,0.19,136.0
2021-10-06 06:00:00,45.5525216,6.9028188,46.0725637609,5.8725216,1.7128188,6.11721,39.68,5.19,40.0179772102,136.15,43.0425216,18.4628188,46.8351827554,5.8725216,1.7128188,6.11721,37.17,16.75,40.7697363249,135.61,5.8725216,1.8928188,6.1700302229,5.8725216,1.7128188,6.11721,0.0,0.18,0.18,135.61
2021-10-06 06:30:00,50.622691520000004,5.40661836,50.910592403,5.78269152,1.68661836,6.023637,44.84,3.7199999999999998,44.9940440503,135.92,48.46269152,16.74661836,51.2745716302,5.78269152,1.68661836,6.023637,42.68,15.06,45.2590985328,135.38,5.78269152,1.8766183600000002,6.0795738078,5.78269152,1.68661836,6.023637,0.0,0.19,0.19,135.38
2021-10-06 07:00:00,57.61910528,2.74598904,57.6845018101,5.60910528,1.6359890400000001,5.842818,52.01,1.11,52.0218434891,135.49,55.15910528,14.09598904,56.9317468756,5.60910528,1.6359890400000001,5.842818,49.55,12.46,51.0926031828,134.96,5.60910528,1.82598904,5.8988387007,5.60910528,1.6359890400000001,5.842818,0.0,0.19,0.19,134.96
2021-10-06 07:30:00,59.49427008,2.27624544,59.5377986296,5.64427008,1.64624544,5.879448,53.85,0.63,53.8536851107,135.26,57.20427008,13.35624544,58.742810689,5.64427008,1.64624544,5.879448,51.56,11.71,52.8730337696,134.71,5.64427008,1.83624544,5.935451293,5.64427008,1.64624544,5.879448,0.0,0.19,0.19,134.71
2021-10-06 08:00:00,63.3043696,2.8571078,63.3688115356,6.0243696,1.7571078,6.275385,57.28,1.1,57.2905611772,135.68,60.7743696,10.8771078,61.7400637704,6.0243696,1.7571078,6.275385,54.75,9.12,55.5043863132,135.08,6.0243696,1.9371078,6.3281447286,6.0243696,1.7571078,6.275385,0.0,0.18,0.18,135.08
2021-10-06 08:30:00,65.50722656,3.68044108,65.6105355726,6.20722656,1.81044108,6.465861,59.3,1.87,59.3294774964,135.17,63.09722656,9.32044108,63.7818988545,6.20722656,1.81044108,6.465861,56.89,7.51,57.3835533929,134.38,6.20722656,2.00044108,6.5216122302,6.20722656,1.81044108,6.465861,0.0,0.19,0.19,134.38
2021-10-06 09:00:00,66.44279072,4.31081396,66.582486854,6.48279072,1.89081396,6.752907,59.96,2.42,60.008816019,135.54,63.64279072,8.85081396,64.2552855288,6.48279072,1.89081396,6.752907,57.16,6.96,57.5821777983,134.67,6.48279072,2.08081396,6.8085506722,6.48279072,1.89081396,6.752907,0.0,0.19,0.19,134.67
2021-10-06 09:30:00,65.96861408,5.01876244,66.1592474267,7.29861408,2.12876244,7.602723,58.67,2.89,58.7411355015,135.68,63.57861408,8.47876244,64.1414809686,7.29861408,2.12876244,7.602723,56.28,6.35,56.6370982661,134.8,7.29861408,2.30876244,7.6550735786,7.29861408,2.12876244,7.602723,0.0,0.18,0.18,134.8
2021-10-06 10:00:00,65.35622528,4.98514904,65.5460745873,8.48622528,2.47514904,8.839818,56.87,2.51,56.9253634156,135.68,62.62622528,9.34514904,63.3196328432,8.48622528,2.47514904,8.839818,54.14,6.87,54.5741376478,134.8,8.48622528,2.66514904,8.8948883584,8.48622528,2.47514904,8.839818,0.0,0.19,0.19,134.8
2021-10-06 10:30:00,65.77196928,5.56974104,66.007378059,8.74196928,2.54974104,9.106218,57.03,3.02,57.1099054456,136.06,62.88196928,9.06974104,63.5326865721,8.74196928,2.54974104,9.106218,54.14,6.52,54.5311837392,135.22,8.74196928,2.73974104,9.1612339703,8.74196928,2.54974104,9.106218,0.0,0.19,0.19,135.22
2021-10-06 11:00:00,63.30436576,5.22710668,63.5198029635,9.86436576,2.87710668,10.275381,53.44,2.35,53.491645142,136.06,60.37436576,10.06710668,61.2079298607,9.86436576,2.87710668,10.275381,50.51,7.19,51.0191748267,135.22,9.86436576,3.06710668,10.3301914423,9.86436576,2.87710668,10.275381,0.0,0.19,0.19,135.22
2021-10-06 11:30:00,65.92496576,6.11228168,66.2077117698,9.26496576,2.70228168,9.651006,56.66,3.41,56.7625202048,136.21,62.87496576,8.83228168,63.4922870827,9.26496576,2.70228168,9.651006,53.61,6.13,53.9593272753,135.39,9.26496576,2.88228168,9.702944821900001,9.26496576,2.70228168,9.651006,0.0,0.18,0.18,135.39
2021-10-06 12:00:00,65.13581248,7.65127864,65.583657509,11.69581248,3.41127864,12.183138,53.44,4.24,53.6079397105,135.6,62.27581248,8.66127864,62.8752301604,11.69581248,3.41127864,12.183138,50.58,5.25,50.8517344837,134.69,11.69581248,3.60127864,12.23769739,11.69581248,3.41127864,12.183138,0.0,0.19,0.19,134.69
2021-10-06 12:30:00,62.02413056,7.68078808,62.4978981827,15.29413056,4.46078808,15.931386,46.73,3.22,46.8408080631,134.94,59.25413056,10.57078808,60.1896465271,15.29413056,4.46078808,15.931386,43.96,6.11,44.3825832957,134.16,15.29413056,4.65078808,15.9856266487,15.29413056,4.46078808,15.931386,0.0,0.19,0.19,134.16
2021-10-06 13:00:00,60.06282336,6.09582348,60.371365844,13.80282336,4.02582348,14.377941,46.26,2.07,46.3062900695,135.18,57.38282336,11.26582348,58.4782625892,13.80282336,4.02582348,14.377941,43.58,7.24,44.1773018642,134.28,13.80282336,4.21582348,14.4322936612,13.80282336,4.02582348,14.377941,0.0,0.19,0.19,134.28
2021-10-06 13:30:00,56.86849216,9.33747688,57.6299737553,19.32849216,5.63747688,20.133846,37.54,3.7,37.7218981495,135.38,53.88849216,11.48747688,55.0992895811,19.32849216,5.63747688,20.133846,34.56,5.85,35.0516205046,134.54,19.32849216,5.81747688,20.1849856683,19.32849216,5.63747688,20.133846,0.0,0.18,0.18,134.54
2021-10-06 14:00:00,52.66051648,10.76265064,53.7490897108,22.98051648,6.70265064,23.938038,29.68,4.06,29.9564016531,135.47,49.95051648,12.20265064,51.419439701900004,22.98051648,6.70265064,23.938038,26.97,5.5,27.5250958218,134.62,22.98051648,6.89265064,23.9919313631,22.98051648,6.70265064,23.938038,0.0,0.19,0.19,134.62
2021-10-06 14:30:00,55.27870368,7.98295524,55.8521499578,17.59870368,5.13295524,18.331983,37.68,2.85,37.787628928,135.79,52.95870368,11.61295524,54.217017853,17.59870368,5.13295524,18.331983,35.36,6.48,35.9488525547,134.95,17.59870368,5.32295524,18.3860877759,17.59870368,5.13295524,18.331983,0.0,0.19,0.19,134.95
2021-10-06 15:00:00,56.59638528,8.63227904,57.250913252,18.31638528,5.34227904,19.079568,38.28,3.29,38.4211204938,135.97,53.64638528,11.63227904,54.8930284214,18.31638528,5.34227904,19.079568,35.33,6.29,35.8855541966,135.09,18.31638528,5.53227904,19.1336374248,18.31638528,5.34227904,19.079568,0.0,0.19,0.19,135.09
2021-10-06 15:30:00,56.815566079999996,8.52787344,57.452007575,18.33556608,5.34787344,19.099548,38.48,3.18,38.6111745483,135.94,54.16556608,11.73787344,55.4227951448,18.33556608,5.34787344,19.099548,35.83,6.39,36.3953431087,135.09,18.33556608,5.53787344,19.1536165178,18.33556608,5.34787344,19.099548,0.0,0.19,0.19,135.09
2021-10-06 16:00:00,56.5123808,7.0206944,56.9468114432,16.8023808,4.9006944,17.50248,39.71,2.12,39.7665500138,136.23,53.5523808,12.4006944,54.9693979497,16.8023808,4.9006944,17.50248,36.75,7.5,37.5074992501,135.32,16.8023808,5.0906944,17.5566275242,16.8023808,4.9006944,17.50248,0.0,0.19,0.19,135.32
2021-10-06 16:30:00,63.17663104,6.21235072,63.4813359267,12.31663104,3.5923507199999998,12.829824,50.86,2.62,50.9274385769,136.1,60.31663104,10.49235072,61.2224256596,12.31663104,3.5923507199999998,12.829824,48.0,6.9,48.493401613,135.24,12.31663104,3.78235072,12.8843151601,12.31663104,3.5923507199999998,12.829824,0.0,0.19,0.19,135.24
2021-10-06 17:00:00,63.21429312,6.11750216,63.509610984,12.57429312,3.66750216,13.098222,50.64,2.45,50.6992317496,136.1,60.62429312,10.61750216,61.5470248543,12.57429312,3.66750216,13.098222,48.05,6.95,48.5500257466,135.24,12.57429312,3.85750216,13.1526868123,12.57429312,3.66750216,13.098222,0.0,0.19,0.19,135.24
2021-10-06 17:30:00,69.7237968,6.0498574,69.98577437430001,9.3937968,2.7398574,9.785205,60.33,3.31,60.4207331965,135.82,67.1537968,8.8598574,67.7357327989,9.3937968,2.7398574,9.785205,57.76,6.12,58.0833194644,134.89,9.3937968,2.9298574,9.8400956654,9.3937968,2.7398574,9.785205,0.0,0.19,0.19,134.89
2021-10-06 18:00:00,68.47961344,4.02405392,68.5977438903,6.9396134400000005,2.02405392,7.228764,61.54,2.0,61.5724906107,135.82,65.55961344,11.00405392,66.4767035666,6.9396134400000005,2.02405392,7.228764,58.62,8.98,59.3038346146,134.89,6.9396134400000005,2.21405392,7.2842480365,6.9396134400000005,2.02405392,7.228764,0.0,0.19,0.19,134.89
2021-10-06 18:30:00,70.66389952,4.82738736,70.8285984903,6.57389952,1.91738736,6.847812,64.09,2.91,64.1560301141,136.13,67.74389952,10.95738736,68.6243415993,6.57389952,1.91738736,6.847812,61.17,9.04,61.8343795958,135.5,6.57389952,2.10738736,6.9034220778,6.57389952,1.91738736,6.847812,0.0,0.19,0.19,135.5
2021-10-06 19:00:00,69.25990368,3.58955524,69.3528598155,6.40990368,1.86955524,6.676983,62.85,1.72,62.8735309968,136.0,66.43990368,11.73955524,67.4690889092,6.40990368,1.86955524,6.676983,60.03,9.87,60.8359909922,135.4,6.40990368,2.05955524,6.7326542295,6.40990368,1.86955524,6.676983,0.0,0.19,0.19,135.4
2021-10-06 19:30:00,71.41315168,4.01591924,71.5259801765,5.16315168,1.5059192399999999,5.378283,66.25,2.51,66.2975308741,135.79,68.90315168,10.53591924,69.7040164242,5.16315168,1.5059192399999999,5.378283,63.74,9.03,64.3764592068,135.22,5.16315168,1.69591924,5.4345448144,5.16315168,1.5059192399999999,5.378283,0.0,0.19,0.19,135.22
2021-10-06 20:00:00,71.5445504,3.8713272,71.6492139959,5.0445504,1.4713272,5.25474,66.5,2.4,66.5432941776,135.61,68.5445504,10.8413272,69.396612057,5.0445504,1.4713272,5.25474,63.5,9.37,64.18759148,134.98,5.0445504,1.6613272000000001,5.3110730369,5.0445504,1.4713272,5.25474,0.0,0.19,0.19,134.98
2021-10-06 20:30:00,70.02072416,3.32062788,70.0994178393,5.11072416,1.49062788,5.323671,64.91,1.83,64.9357913635,136.05,67.48072416,11.28062788,68.4171082298,5.11072416,1.49062788,5.323671,62.37,9.79,63.1336756415,135.41,5.11072416,1.6806278799999999,5.3799638949,5.11072416,1.49062788,5.323671,0.0,0.19,0.19,135.41
2021-10-06 21:00:00,65.24273216,2.27829688,65.2824994648,5.10273216,1.48829688,5.315346,60.14,0.79,60.1451885025,136.05,62.56273216,12.64829688,63.8284800797,5.10273216,1.48829688,5.315346,57.46,11.16,58.5337270298,135.41,5.10273216,1.67829688,5.3716436883,5.10273216,1.48829688,5.315346,0.0,0.19,0.19,135.41
2021-10-06 21:30:00,61.18744736,2.25300548,61.2289126812,5.18744736,1.51300548,5.403591,56.0,0.74,56.0048890723,136.59,58.84744736,14.02300548,60.4951795061,5.18744736,1.51300548,5.403591,53.66,12.51,55.0989627852,136.05,5.18744736,1.7030054799999998,5.4598386219,5.18744736,1.51300548,5.403591,0.0,0.19,0.19,136.05
2021-10-06 22:00:00,60.74658816,2.67025488,60.80524841,5.24658816,1.53025488,5.465196,55.5,1.1400000000000001,55.5117068734,137.07,57.76658816,14.40025488,59.5344106232,5.24658816,1.53025488,5.465196,52.52,12.87,54.0739059066,136.53,5.24658816,1.7202548800000002,5.5214096183,5.24658816,1.53025488,5.465196,0.0,0.19,0.19,136.53
2021-10-06 22:30:00,55.37790688,3.97897284,55.5206699822,5.20790688,1.51897284,5.424903,50.17,2.46,50.2302747355,136.98,52.98790688,15.49897284,55.2081192817,5.20790688,1.51897284,5.424903,47.78,13.98,49.7832180559,136.4,5.20790688,1.70897284,5.4811387721,5.20790688,1.51897284,5.424903,0.0,0.19,0.19,136.4
2021-10-06 23:00:00,52.68243232,5.08904276,52.9276584723,5.24243232,1.52904276,5.460867,47.44,3.56,47.5733875187,135.75,50.36243232,14.47904276,52.402454794,5.24243232,1.52904276,5.460867,45.12,12.95,46.9416329073,135.24,5.24243232,1.71904276,5.5170829829,5.24243232,1.52904276,5.460867,0.0,0.19,0.19,135.24
2021-10-06 23:30:00,51.10493984,5.32102412,51.3812044792,5.2149398399999995,1.5210241199999999,5.4322289999999995,45.89,3.8,46.0470639672,134.91,48.38493984,14.84102412,50.6098646536,5.2149398399999995,1.5210241199999999,5.4322289999999995,43.17,13.32,45.1782170963,134.14,5.2149398399999995,1.71102412,5.4884607199,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.19,0.19,134.14
2021-10-07 00:00:00,47.8000448,6.1020964,48.1879638847,5.1500448,1.5020964,5.36463,42.65,4.6,42.8973484029,135.75,45.3200448,15.5120964,47.9012692462,5.1500448,1.5020964,5.36463,40.17,14.01,42.5430252803,134.95,5.1500448,1.6820963999999998,5.4177864244,5.1500448,1.5020964,5.36463,0.0,0.18,0.18,134.95
2021-10-07 00:30:00,44.67179296,7.08885628,45.2307524768,5.24179296,1.5288562799999998,5.460201,39.43,5.5600000000000005,39.8200765946,135.7,42.49179296,16.35885628,45.5320178308,5.24179296,1.5288562799999998,5.460201,37.25,14.83,40.0935331444,134.92,5.24179296,1.71885628,5.516417347,5.24179296,1.5288562799999998,5.460201,0.0,0.19,0.19,134.92
2021-10-07 01:00:00,45.43575904,6.11542972,45.8454652087,5.19575904,1.51542972,5.412249,40.24,4.6,40.5020690829,135.88,43.04575904,15.61542972,45.790599654,5.19575904,1.51542972,5.412249,37.85,14.1,40.3909952836,135.1,5.19575904,1.7054297200000001,5.4684917968,5.19575904,1.51542972,5.412249,0.0,0.19,0.19,135.1
2021-10-07 01:30:00,45.25690784,6.93034812,45.784467151,5.24690784,1.53034812,5.465529,40.01,5.4,40.3727643344,135.81,42.95690784,16.39034812,45.9775971824,5.24690784,1.53034812,5.465529,37.71,14.86,40.5322550569,135.02,5.24690784,1.71034812,5.5186350281,5.24690784,1.53034812,5.465529,0.0,0.18,0.18,135.02
2021-10-07 02:00:00,45.3778272,6.1489496,45.7925406871,4.9678272,1.4489496,5.17482,40.41,4.7,40.6824052878,136.05,43.1878272,17.6389496,46.6510553069,4.9678272,1.4489496,5.17482,38.22,16.19,41.5076438744,135.27,4.9678272,1.6389496000000001,5.2312009023,4.9678272,1.4489496,5.17482,0.0,0.19,0.19,135.27
2021-10-07 02:30:00,44.75562912,6.18997516,45.1816570126,5.24562912,1.52997516,5.464197,39.51,4.66,39.7838623062,135.96,42.55562912,17.71997516,46.0974954794,5.24562912,1.52997516,5.464197,37.31,16.19,40.671269958,135.44,5.24562912,1.7199751600000002,5.5204111636,5.24562912,1.52997516,5.464197,0.0,0.19,0.19,135.44
2021-10-07 03:00:00,44.0379968,6.3660824,44.495754486,5.1979968,1.5160824,5.41458,38.84,4.85,39.1416415088,136.08,41.8479968,17.9460824,45.5336876354,5.1979968,1.5160824,5.41458,36.65,16.43,40.1642552526,135.56,5.1979968,1.7060824,5.4708215003,5.1979968,1.5160824,5.41458,0.0,0.19,0.19,135.56
2021-10-07 03:30:00,42.51542944,6.9549169200000005,43.0805363225,5.12542944,1.49491692,5.338989,37.39,5.46,37.786554487000004,136.33,40.30542944,18.58491692,44.3838571923,5.12542944,1.49491692,5.338989,35.18,17.09,39.1113858103,135.8,5.12542944,1.68491692,5.3952731137,5.12542944,1.49491692,5.338989,0.0,0.19,0.19,135.8
2021-10-07 04:00:00,41.67326144,7.36386792,42.3188760459,5.29326144,1.54386792,5.513814,36.38,5.82,36.842594914,136.67,39.46326144,19.00386792,43.8006392579,5.29326144,1.54386792,5.513814,34.17,17.46,38.3723924196,136.14,5.29326144,1.72386792,5.5668965571,5.29326144,1.54386792,5.513814,0.0,0.18,0.18,136.14
2021-10-07 04:30:00,42.371712959999996,7.19216628,42.9777769896,5.32171296,1.55216628,5.543451,37.05,5.64,37.4768208364,136.92,40.14171296,18.80216628,44.326950901000004,5.32171296,1.55216628,5.543451,34.82,17.25,38.8586528331,136.39,5.32171296,1.7421662800000002,5.599622503,5.32171296,1.55216628,5.543451,0.0,0.19,0.19,136.39
2021-10-07 05:00:00,42.66179296,6.85885628,43.2096342039,5.24179296,1.5288562799999998,5.460201,37.42,5.33,37.7976890828,136.72,40.42179296,18.43885628,44.4287380759,5.24179296,1.5288562799999998,5.460201,35.18,16.91,39.0330693131,136.19,5.24179296,1.71885628,5.516417347,5.24179296,1.5288562799999998,5.460201,0.0,0.19,0.19,136.19
2021-10-07 05:30:00,42.69589888,6.64130384,43.2093357721,5.21589888,1.5213038399999999,5.433228,37.48,5.12,37.828095379,136.45,40.39589888,18.15130384,44.2865496219,5.21589888,1.5213038399999999,5.433228,35.18,16.63,38.9125853677,135.92,5.21589888,1.71130384,5.4894591682,5.21589888,1.5213038399999999,5.433228,0.0,0.19,0.19,135.92
2021-10-07 06:00:00,44.19720768,6.87960224,44.7294320743,5.10720768,1.48960224,5.320008,39.09,5.39,39.4598555497,135.57,41.80720768,18.29960224,45.6368059371,5.10720768,1.48960224,5.320008,36.7,16.81,40.3666458849,135.02,5.10720768,1.6696022400000001,5.3731873154,5.10720768,1.48960224,5.320008,0.0,0.18,0.18,135.02
2021-10-07 06:30:00,46.49534944,5.67822692,46.8407918433,5.20534944,1.51822692,5.422239,41.29,4.16,41.4990325188,135.38,44.34534944,16.938226919999998,47.4701332224,5.20534944,1.51822692,5.422239,39.14,15.42,42.0679925834,134.83,5.20534944,1.70822692,5.4784762483,5.20534944,1.51822692,5.422239,0.0,0.19,0.19,134.83
2021-10-07 07:00:00,50.88465024,4.22885632,51.0600710519,5.10465024,1.48885632,5.317344,45.78,2.74,45.8619232043,134.8,48.46465024,15.73885632,50.9561961016,5.10465024,1.48885632,5.317344,43.36,14.25,45.6415611039,134.26,5.10465024,1.67885632,5.3736405365,5.10465024,1.48885632,5.317344,0.0,0.19,0.19,134.26
2021-10-07 07:30:00,55.9415232,2.5775276,56.0008720152,5.2715232,1.5375276,5.49117,50.67,1.04,50.6806718582,135.33,53.6215232,13.9675276,55.4108254545,5.2715232,1.5375276,5.49117,48.35,12.43,49.9222134926,134.74,5.2715232,1.7275276,5.5473695079,5.2715232,1.5375276,5.49117,0.0,0.19,0.19,134.74
2021-10-07 08:00:00,60.19070272,2.67645496,60.250179295,6.57070272,1.91645496,6.844482,53.62,0.76,53.6253857795,135.33,57.54070272,13.27645496,59.0524912753,6.57070272,1.91645496,6.844482,50.97,11.36,52.2205945964,134.74,6.57070272,2.10645496,6.9000932409,6.57070272,1.91645496,6.844482,0.0,0.19,0.19,134.74
2021-10-07 08:30:00,62.468864,4.289252,62.6159456702,7.128864,2.079252,7.4259,55.34,2.21,55.3841105372,135.0,60.008864,11.249252,61.0541516126,7.128864,2.079252,7.4259,52.88,9.17,53.6692025281,134.34,7.128864,2.259252,7.4782966998,7.128864,2.079252,7.4259,0.0,0.18,0.18,134.34
2021-10-07 09:00:00,62.14147136,4.32876248,62.2920592644,7.16147136,2.08876248,7.459866,54.98,2.24,55.0256122183,134.92,58.62147136,11.69876248,59.7774033224,7.16147136,2.08876248,7.459866,51.46,9.61,52.3496294161,134.25,7.16147136,2.27876248,7.5152798005,7.16147136,2.08876248,7.459866,0.0,0.19,0.19,134.25
2021-10-07 09:30:00,64.79800128,6.56316704,65.1295334812,10.70800128,3.1231670400000002,11.154168,54.09,3.44,54.1992776705,135.42,61.98800128,11.19316704,62.9904698433,10.70800128,3.1231670400000002,11.154168,51.28,8.07,51.9111096009,134.85,10.70800128,3.31316704,11.2088521824,10.70800128,3.1231670400000002,11.154168,0.0,0.19,0.19,134.85
2021-10-07 10:00:00,60.80122656,6.40869108,61.1380443959,12.20122656,3.55869108,12.709611,48.6,2.85,48.6834930957,135.37,58.02122656,12.31869108,59.3145250462,12.20122656,3.55869108,12.709611,45.82,8.76,46.6498660234,134.71,12.20122656,3.74869108,12.7641143203,12.20122656,3.55869108,12.709611,0.0,0.19,0.19,134.71
2021-10-07 10:30:00,61.46629152,6.16141836,61.7743318007,12.17629152,3.55141836,12.683637,49.29,2.61,49.3590538807,135.58,58.90629152,10.62141836,59.8562086054,12.17629152,3.55141836,12.683637,46.73,7.07,47.2618006428,134.72,12.17629152,3.74141836,12.7381429779,12.17629152,3.55141836,12.683637,0.0,0.19,0.19,134.72
2021-10-07 11:00:00,61.15876032,5.30172176,61.3881276592,10.90876032,3.18172176,11.363292,50.25,2.12,50.2947005161,135.58,58.46876032,10.46172176,59.3973362664,10.90876032,3.18172176,11.363292,47.56,7.28,48.1139480816,134.72,10.90876032,3.37172176,11.4179489991,10.90876032,3.18172176,11.363292,0.0,0.19,0.19,134.72
2021-10-07 11:30:00,58.14466144,6.67969292,58.5270873312,13.88466144,4.04969292,14.463189,44.26,2.63,44.3380705489,135.67,55.75466144,10.82969292,56.7966946312,13.88466144,4.04969292,14.463189,41.87,6.78,42.4153898956,134.82,13.88466144,4.23969292,14.5175348927,13.88466144,4.04969292,14.463189,0.0,0.19,0.19,134.82
2021-10-07 12:00:00,52.83928,8.76729,53.5616923263,20.69928,6.03729,21.56175,32.14,2.73,32.255735924,135.52,49.91928,12.86729,51.55096185,20.69928,6.03729,21.56175,29.22,6.83,30.0076206987,134.61,20.69928,6.22729,21.615719587,20.69928,6.03729,21.56175,0.0,0.19,0.19,134.61
2021-10-07 12:30:00,52.84829056,8.72241808,53.5632559902,21.12829056,6.16241808,22.008636,31.72,2.56,31.8231362376,135.52,50.67829056,12.80241808,52.2703648617,21.12829056,6.16241808,22.008636,29.55,6.64,30.2868304713,134.71,21.12829056,6.35241808,22.0625899987,21.12829056,6.16241808,22.008636,0.0,0.19,0.19,134.71
2021-10-07 13:00:00,54.79954912,9.65528516,55.6436439791,21.30954912,6.21528516,22.197447,33.49,3.44,33.6662100629,135.52,52.00954912,12.26528516,53.4362275963,21.30954912,6.21528516,22.197447,30.7,6.05,31.2904538158,134.61,21.30954912,6.40528516,22.2513946008,21.30954912,6.21528516,22.197447,0.0,0.19,0.19,134.61
2021-10-07 13:30:00,55.795824,9.298782,56.5653721151,20.155824,5.878782,20.99565,35.64,3.42,35.8037148911,135.59,53.245824,11.868782,54.5525962682,20.155824,5.878782,20.99565,33.09,5.99,33.6277891037,134.68,20.155824,6.068782,21.0496402839,20.155824,5.878782,20.99565,0.0,0.19,0.19,134.68
2021-10-07 14:00:00,58.81618048,7.11680264,59.2451851721,13.32618048,3.88680264,13.881438,45.49,3.23,45.6045282839,135.64,56.17618048,10.06680264,57.0710414196,13.32618048,3.88680264,13.881438,42.85,6.18,43.2933586131,134.74,13.32618048,4.07680264,13.935831728,13.32618048,3.88680264,13.881438,0.0,0.19,0.19,134.74
2021-10-07 14:30:00,57.66478016,7.40806088,58.138681073,15.04478016,4.38806088,15.671645999999999,42.62,3.02,42.7268627446,135.85,55.47478016,10.69806088,56.4969002724,15.04478016,4.38806088,15.671645999999999,40.43,6.31,40.9194452553,134.98,15.04478016,4.57806088,15.7259038368,15.04478016,4.38806088,15.671645999999999,0.0,0.19,0.19,134.98
