Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-07 15:00:00,60.18490112,7.16309616,60.6096714182,13.96490112,4.07309616,14.546772,46.22,3.09,46.3231745458,135.6,57.20490112,10.58309616,58.1756189179,13.96490112,4.07309616,14.546772,43.24,6.51,43.7273106879,134.72,13.96490112,4.26309616,14.6011113331,13.96490112,4.07309616,14.546772,0.0,0.19,0.19,134.72
2021-10-07 15:30:00,62.08147872,5.09584796,62.2902694367,9.79147872,2.85584796,10.199457,52.29,2.24,52.3379565898,135.86,59.74147872,9.92584796,60.5604387152,9.79147872,2.85584796,10.199457,49.95,7.07,50.4478681413,134.95,9.79147872,3.04584796,10.2542793662,9.79147872,2.85584796,10.199457,0.0,0.19,0.19,134.95
2021-10-07 16:00:00,65.12602688,4.24675784,65.2643419436,7.08602688,2.06675784,7.381278,58.04,2.18,58.0809263012,135.57,62.25602688,9.28675784,62.9448707526,7.08602688,2.06675784,7.381278,55.17,7.22,55.6404286468,134.67,7.08602688,2.25675784,7.4367151951,7.08602688,2.06675784,7.381278,0.0,0.19,0.19,134.67
2021-10-07 16:30:00,66.4473664,3.9363152,66.5638571512,6.2273664,1.8163152,6.48684,60.22,2.12,60.2573049514,135.41,63.9973664,8.9863152,64.6252022589,6.2273664,1.8163152,6.48684,57.77,7.17,58.2132441975,134.58,6.2273664,2.0063152,6.5425830497,6.2273664,1.8163152,6.48684,0.0,0.19,0.19,134.58
2021-10-07 17:00:00,66.59230208,3.3369214400000002,66.6758557576,5.61230208,1.63692144,5.846148,60.98,1.7000000000000002,61.0036916916,135.54,63.89230208,9.24692144,64.5579725611,5.61230208,1.63692144,5.846148,58.28,7.61,58.7747437255,134.66,5.61230208,1.81692144,5.899079433,5.61230208,1.63692144,5.846148,0.0,0.18,0.18,134.66
2021-10-07 17:30:00,70.92740768,4.63132724,71.0784520949,4.90740768,1.43132724,5.111883,66.02,3.2,66.0975067608,135.45,68.76740768,7.36132724,69.1602884448,4.90740768,1.43132724,5.111883,63.86,5.93,64.1347370775,134.58,4.90740768,1.62132724,5.1683026379,4.90740768,1.43132724,5.111883,0.0,0.19,0.19,134.58
2021-10-07 18:00:00,70.18453024,3.90382132,70.2930160536,5.22453024,1.5238213200000001,5.442219,64.96,2.38,65.0035845165,135.13,67.71453024,8.45382132,68.2401985675,5.22453024,1.5238213200000001,5.442219,62.49,6.93,62.873086452,134.22,5.22453024,1.71382132,5.4984452117,5.22453024,1.5238213200000001,5.442219,0.0,0.19,0.19,134.22
2021-10-07 18:30:00,71.93401088,3.78866984,72.0337139154,5.10401088,1.48866984,5.316678,66.83,2.3,66.8695663213,135.42,69.45401088,8.50866984,69.9732598195,5.10401088,1.48866984,5.316678,64.35,7.02,64.7317765862,134.55,5.10401088,1.67866984,5.3729749204,5.10401088,1.48866984,5.316678,0.0,0.19,0.19,134.55
2021-10-07 19:00:00,69.72805664,2.67526652,69.7793589376,5.29805664,1.54526652,5.518809,64.43,1.13,64.4399084419,135.42,66.57805664,9.92526652,67.3138064698,5.29805664,1.54526652,5.518809,61.28,8.38,61.8503257873,134.55,5.29805664,1.7352665200000001,5.5749936373,5.29805664,1.54526652,5.518809,0.0,0.19,0.19,134.55
2021-10-07 19:30:00,69.00678688,2.51531284,69.0526135218,6.32678688,1.84531284,6.590403,62.68,0.67,62.6835807848,135.63,66.52678688,10.55531284,67.3589489357,6.32678688,1.84531284,6.590403,60.2,8.71,60.8268370047,134.78,6.32678688,2.03531284,6.6461064227,6.32678688,1.84531284,6.590403,0.0,0.19,0.19,134.78
2021-10-07 20:00:00,68.11455904,2.56507972,68.1628402224,6.39455904,1.86507972,6.660999,61.72,0.7000000000000001,61.7239694122,135.87,65.51455904,11.11507972,66.4507520152,6.39455904,1.86507972,6.660999,59.12,9.25,59.8392588524,134.97,6.39455904,2.05507972,6.7166761104,6.39455904,1.86507972,6.660999,0.0,0.19,0.19,134.97
2021-10-07 20:30:00,66.85458016,2.06258588,66.8863898628,5.25458016,1.53258588,5.473521,61.6,0.53,61.6022799903,136.09,64.26458016,10.64258588,65.1398564425,5.25458016,1.53258588,5.473521,59.01,9.11,59.7090629637,135.25,5.25458016,1.72258588,5.5297300813,5.25458016,1.53258588,5.473521,0.0,0.19,0.19,135.25
2021-10-07 21:00:00,63.70675808,2.29405444,63.7480486826,5.15675808,1.50405444,5.371623,58.55,0.79,58.5553293902,136.05,60.94675808,11.32405444,61.9898502129,5.15675808,1.50405444,5.371623,55.79,9.82,56.647652202,135.14,5.15675808,1.69405444,5.4278885712000005,5.15675808,1.50405444,5.371623,0.0,0.19,0.19,135.14
2021-10-07 21:30:00,61.25157312,3.08629216,61.3292785623,5.3015731200000005,1.5462921600000001,5.522472,55.95,1.54,55.9711899105,135.91,58.76157312,12.33629216,60.0425397514,5.3015731200000005,1.5462921600000001,5.522472,53.46,10.79,54.5380206828,135.07,5.3015731200000005,1.73629216,5.5786546776,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.19,0.19,135.07
2021-10-07 22:00:00,59.39233248,3.68151364,59.5063248747,5.18233248,1.51151364,5.398263,54.21,2.17,54.2534146391,135.91,56.85233248,13.04151364,58.3289703873,5.18233248,1.51151364,5.398263,51.67,11.53,52.9408141229,135.07,5.18233248,1.70151364,5.4545135989,5.18233248,1.51151364,5.398263,0.0,0.19,0.19,135.07
2021-10-07 22:30:00,55.17407072,4.64785396,55.3694918367,5.20407072,1.51785396,5.420907,49.97,3.13,50.0679318526,135.77,52.84407072,13.84785396,54.6283705556,5.20407072,1.51785396,5.420907,47.64,12.33,49.2097398896,134.92,5.20407072,1.70785396,5.4771449869,5.20407072,1.51785396,5.420907,0.0,0.19,0.19,134.92
2021-10-07 23:00:00,52.24140352,4.94915936,52.4753124823,5.07140352,1.4791593600000001,5.282712,47.17,3.47,47.2974608198,135.01,49.98140352,14.28915936,51.9838510794,5.07140352,1.4791593600000001,5.282712,44.91,12.81,46.7012226821,134.24,5.07140352,1.66915936,5.3390286225,5.07140352,1.4791593600000001,5.282712,0.0,0.19,0.19,134.24
2021-10-07 23:30:00,50.90991488,3.75664184,51.0483279942,5.19991488,1.5166418400000001,5.416578,45.71,2.24,45.764852234,135.83,48.08991488,15.646641840000001,50.5713091983,5.19991488,1.5166418400000001,5.416578,42.89,14.13,45.1576017964,135.03,5.19991488,1.70664184,5.4728183899000005,5.19991488,1.5166418400000001,5.416578,0.0,0.19,0.19,135.03
2021-10-08 00:00:00,47.06273216,5.22829688,47.3522528147,5.10273216,1.48829688,5.315346,41.96,3.74,42.1263480496,136.86,44.90273216,16.86829688,47.9666008287,5.10273216,1.48829688,5.315346,39.8,15.38,42.6683067393,136.3,5.10273216,1.67829688,5.3716436883,5.10273216,1.48829688,5.315346,0.0,0.19,0.19,136.3
2021-10-08 00:30:00,45.12817664,5.62030152,45.4768085515,5.17817664,1.51030152,5.393934,39.95,4.11,40.1608590546,136.91,42.98817664,17.24030152,46.3164261071,5.17817664,1.51030152,5.393934,37.81,15.73,40.9515445374,136.37,5.17817664,1.70030152,5.4501870219,5.17817664,1.51030152,5.393934,0.0,0.19,0.19,136.37
2021-10-08 01:00:00,43.06183296,6.06720128,43.487152002,5.20183296,1.51720128,5.418576,37.86,4.55,38.1324284566,137.13,40.71183296,17.56720128,44.3402740607,5.20183296,1.51720128,5.418576,35.51,16.05,38.968738753,136.58,5.20183296,1.70720128,5.4748152804,5.20183296,1.51720128,5.418576,0.0,0.19,0.19,136.58
2021-10-08 01:30:00,42.23453024,7.77382132,42.9440082259,5.22453024,1.5238213200000001,5.442219,37.01,6.25,37.5340192359,137.58,40.05453024,17.32382132,43.6403503409,5.22453024,1.5238213200000001,5.442219,34.83,15.8,38.2461618989,136.77,5.22453024,1.71382132,5.4984452117,5.22453024,1.5238213200000001,5.442219,0.0,0.19,0.19,136.77
2021-10-08 02:00:00,43.55348128,7.37643204,44.1737193504,5.23348128,1.52643204,5.451543,38.32,5.85,38.7639639356,137.58,41.42348128,16.80643204,44.7030307616,5.23348128,1.52643204,5.451543,36.19,15.28,39.283514354,136.77,5.23348128,1.71643204,5.5077640886,5.23348128,1.52643204,5.451543,0.0,0.19,0.19,136.77
2021-10-08 02:30:00,42.3839408,7.7323994,43.0835054077,5.2539408,1.5323994,5.472855,37.13,6.2,37.6440818722,137.21,40.2739408,17.1823994,43.7861297297,5.2539408,1.5323994,5.472855,35.02,15.65,38.3578271022,136.41,5.2539408,1.7223994,5.5290644437,5.2539408,1.5323994,5.472855,0.0,0.19,0.19,136.41
2021-10-08 03:00:00,42.83051424,7.51848332,43.4854060749,5.24051424,1.5284833199999999,5.458869,37.59,5.99,38.0642640806,137.34,40.69051424,17.01848332,44.1060848821,5.24051424,1.5284833199999999,5.458869,35.45,15.49,38.6864653335,136.54,5.24051424,1.71848332,5.5150860756,5.24051424,1.5284833199999999,5.458869,0.0,0.19,0.19,136.54
2021-10-08 03:30:00,41.16652832,8.01107076,41.9387685637,5.14652832,1.5010707600000002,5.360967,36.02,6.51,36.6035585702,137.53,39.03652832,17.53107076,42.7923940119,5.14652832,1.5010707600000002,5.360967,33.89,16.03,37.489905308,136.73,5.14652832,1.6910707600000001,5.4172386013,5.14652832,1.5010707600000002,5.360967,0.0,0.19,0.19,136.73
2021-10-08 04:00:00,41.13480992,8.13556956,41.9316119321,5.26480992,1.53556956,5.484177,35.87,6.6,36.4721386815,137.62,39.02480992,17.64556956,42.8287510253,5.26480992,1.53556956,5.484177,33.76,16.11,37.4068135505,136.82,5.26480992,1.72556956,5.5403802938,5.26480992,1.53556956,5.484177,0.0,0.19,0.19,136.82
2021-10-08 04:30:00,40.87297184,8.40170012,41.7275495559,5.18297184,1.51170012,5.398929,35.69,6.89,36.3489779774,137.77,38.75297184,17.94170012,42.7047705722,5.18297184,1.51170012,5.398929,33.57,16.43,37.3749889632,136.97,5.18297184,1.7117001200000002,5.4583069165,5.18297184,1.51170012,5.398929,0.0,0.2,0.2,136.97
2021-10-08 05:00:00,40.33730752,8.46713136,41.2163886267,5.16730752,1.50713136,5.382612,35.17,6.96,35.8520640968,137.77,38.19730752,18.02713136,42.2375634578,5.16730752,1.50713136,5.382612,33.03,16.52,36.9308989872,136.97,5.16730752,1.69713136,5.4388713773,5.16730752,1.50713136,5.382612,0.0,0.19,0.19,136.97
2021-10-08 05:30:00,41.5252096,7.7823528,42.2481721194,5.1852096,1.5123528,5.40126,36.34,6.27,36.8769372372,137.72,39.3652096,17.3223528,43.0079484907,5.1852096,1.5123528,5.40126,34.18,15.81,37.6593746629,136.92,5.1852096,1.7023527999999999,5.4575089236,5.1852096,1.5123528,5.40126,0.0,0.19,0.19,136.92
2021-10-08 06:00:00,43.49038432,7.77302876,44.1795598032,5.29038432,1.5430287599999999,5.510817,38.2,6.23,38.7046883465,137.19,41.12038432,17.34302876,44.6280926457,5.29038432,1.5430287599999999,5.510817,35.83,15.8,39.1590206721,136.37,5.29038432,1.73302876,5.5670059221,5.29038432,1.5430287599999999,5.510817,0.0,0.19,0.19,136.37
2021-10-08 06:30:00,47.2219728,6.8530754,47.7166570242,5.2219728,1.5230754,5.439555,42.0,5.33,42.3368503788,136.84,45.1519728,16.2530754,47.9881559105,5.2219728,1.5230754,5.439555,39.93,14.73,42.5602843036,136.04,5.2219728,1.7130754,5.4957826786,5.2219728,1.5230754,5.439555,0.0,0.19,0.19,136.04
2021-10-08 07:00:00,52.78051424,5.13848332,53.030054632,5.24051424,1.5284833199999999,5.458869,47.54,3.61,47.6768675565,136.84,50.46051424,14.56848332,52.5214642181,5.24051424,1.5284833199999999,5.458869,45.22,13.04,47.0626178617,136.04,5.24051424,1.71848332,5.5150860756,5.24051424,1.5284833199999999,5.458869,0.0,0.19,0.19,136.04
2021-10-08 07:30:00,57.7612736,3.1737048,57.8483978175,5.1212736,1.4937048,5.33466,52.64,1.6800000000000002,52.6668016876,136.84,55.6212736,12.5437048,57.0181603263,5.1212736,1.4937048,5.33466,50.5,11.05,51.6948014795,136.01,5.1212736,1.6837048000000001,5.3909465903000005,5.1212736,1.4937048,5.33466,0.0,0.19,0.19,136.01
2021-10-08 08:00:00,61.49850592,3.06414756,61.5747937931,5.56850592,1.62414756,5.800527,55.93,1.44,55.9485343865,136.58,59.02850592,11.40414756,60.1200390279,5.56850592,1.62414756,5.800527,53.46,9.78,54.3472170401,135.72,5.56850592,1.8141475599999999,5.8565680693,5.56850592,1.62414756,5.800527,0.0,0.19,0.19,135.72
2021-10-08 08:30:00,61.51462816,3.89134988,61.6375865974,7.20462816,2.10134988,7.504821,54.31,1.79,54.3394902442,136.06,59.16462816,11.90134988,60.3497750972,7.20462816,2.10134988,7.504821,51.96,9.8,52.8760966789,135.36,7.20462816,2.29134988,7.5602216367,7.20462816,2.10134988,7.504821,0.0,0.19,0.19,135.36
2021-10-08 09:00:00,63.1958272,5.8216996,63.4634127803,6.9658272,2.0316996,7.25607,56.23,3.79,56.3575815663,136.06,60.3958272,9.8716996,61.1972744178,6.9658272,2.0316996,7.25607,53.43,7.84,54.0021342171,135.36,6.9658272,2.2216996,7.3115455065,6.9658272,2.0316996,7.25607,0.0,0.19,0.19,135.36
2021-10-08 09:30:00,61.88128032,6.51745676,62.2235493737,8.39128032,2.44745676,8.740917,53.49,4.07,53.6446176238,135.61,59.58128032,9.78745676,60.379825061,8.39128032,2.44745676,8.740917,51.19,7.34,51.7135543161,135.0,8.39128032,2.63745676,8.7960083885,8.39128032,2.44745676,8.740917,0.0,0.19,0.19,135.0
2021-10-08 10:00:00,57.84655328,6.57232804,58.2187188303,10.15655328,2.96232804,10.579743,47.69,3.61,47.8264382952,135.53,54.54655328,11.39232804,55.7235283601,10.15655328,2.96232804,10.579743,44.39,8.43,45.1833708349,134.84,10.15655328,3.15232804,10.6345073511,10.15655328,2.96232804,10.579743,0.0,0.19,0.19,134.84
2021-10-08 10:30:00,57.11167648,7.36090564,57.5840821946,11.83167648,3.45090564,12.324663,45.28,3.91,45.4485038258,135.91,53.78167648,11.67090564,55.0334331426,11.83167648,3.45090564,12.324663,41.95,8.22,42.7477590056,135.36,11.83167648,3.64090564,12.379206848900001,11.83167648,3.45090564,12.324663,0.0,0.19,0.19,135.36
2021-10-08 11:00:00,53.32108192,8.95281556,54.0674641866,16.98108192,4.95281556,17.688627,36.34,4.0,36.5594803027,135.91,49.48108192,13.35281556,51.2510990258,16.98108192,4.95281556,17.688627,32.5,8.4,33.5679907054,135.36,16.98108192,5.14281556,17.7427645833,16.98108192,4.95281556,17.688627,0.0,0.19,0.19,135.36
2021-10-08 11:30:00,51.65344576,10.35892168,52.6819297032,20.77344576,6.05892168,21.639006,30.88,4.3,31.1779473346,136.02,47.95344576,14.28892168,50.0370487043,20.77344576,6.05892168,21.639006,27.18,8.23,28.3986848287,135.5,20.77344576,6.24892168,21.6929728462,20.77344576,6.05892168,21.639006,0.0,0.19,0.19,135.5
2021-10-08 12:00:00,52.8023856,12.6444458,54.295247809,21.9923856,6.4144458,22.908735,30.81,6.23,31.4335648631,136.1,49.1123856,12.5844458,50.6990601039,21.9923856,6.4144458,22.908735,27.12,6.17,27.8130059505,135.56,21.9923856,6.6044458,22.9626594432,21.9923856,6.4144458,22.908735,0.0,0.19,0.19,135.56
2021-10-08 12:30:00,53.36727072,12.922953960000001,54.9096377984,21.98727072,6.41295396,22.903407,31.38,6.51,32.0481590735,135.76,49.73727072,12.36295396,51.250743695,21.98727072,6.41295396,22.903407,27.75,5.95,28.3807152834,135.26,21.98727072,6.60295396,22.9573316113,21.98727072,6.41295396,22.903407,0.0,0.19,0.19,135.26
2021-10-08 13:00:00,51.71642112,12.49395616,53.2042024091,22.43642112,6.5439561600000005,23.371272,29.28,5.95,29.8784353673,135.69,47.89642112,13.03395616,49.6382027201,22.43642112,6.5439561600000005,23.371272,25.46,6.49,26.2741641161,135.15,22.43642112,6.73395616,23.4251821389,22.43642112,6.5439561600000005,23.371272,0.0,0.19,0.19,135.15
2021-10-08 13:30:00,49.22536192,11.81948056,50.6244642131,22.69536192,6.6194805599999995,23.641002,26.53,5.2,27.0348090432,135.78,45.73536192,13.72948056,47.751669776,22.69536192,6.6194805599999995,23.641002,23.04,7.11,24.1121069175,135.23,22.69536192,6.80948056,23.694904055,22.69536192,6.6194805599999995,23.641002,0.0,0.19,0.19,135.23
2021-10-08 14:00:00,52.44663296,11.47610128,53.6875237782,20.38663296,5.94610128,21.236076,32.06,5.53,32.533436646,135.97,48.70663296,12.81610128,50.3645564491,20.38663296,5.94610128,21.236076,28.32,6.87,29.1413675039,135.37,20.38663296,6.13610128,21.2900573593,20.38663296,5.94610128,21.236076,0.0,0.19,0.19,135.37
2021-10-08 14:30:00,55.50599104,7.51883072,56.0129258005,12.95599104,3.77883072,13.495824,42.55,3.74,42.7140503816,135.97,53.15599104,11.82883072,54.456226638,12.95599104,3.77883072,13.495824,40.2,8.05,40.9980792233,135.44,12.95599104,3.96883072,13.5502516992,12.95599104,3.77883072,13.495824,0.0,0.19,0.19,135.44
2021-10-08 15:00:00,57.56837952,6.84577736,57.9739854437,12.08837952,3.52577736,12.592062,45.48,3.32,45.6010175325,136.0,54.56837952,12.12577736,55.8993964191,12.08837952,3.52577736,12.592062,42.48,8.6,43.3417858423,135.41,12.08837952,3.72577736,12.6495192144,12.08837952,3.52577736,12.592062,0.0,0.2,0.2,135.41
2021-10-08 15:30:00,55.12419136,7.36997248,55.6146830203,14.43419136,4.20997248,15.035616,40.69,3.16,40.8125189127,136.24,52.64419136,12.92997248,54.2088099139,14.43419136,4.20997248,15.035616,38.21,8.72,39.1923780855,135.64,14.43419136,4.39997248,15.089918424,14.43419136,4.20997248,15.035616,0.0,0.19,0.19,135.64
2021-10-08 16:00:00,58.44280768,5.72165224,58.7222195926,9.50280768,2.77165224,9.898758,48.94,2.95,49.0288292742,136.28,55.66280768,11.60165224,56.8590053863,9.50280768,2.77165224,9.898758,46.16,8.83,46.9969626678,135.66,9.50280768,2.9616522400000003,9.953629378,9.50280768,2.77165224,9.898758,0.0,0.19,0.19,135.66
2021-10-08 16:30:00,58.3171648,3.9912564,58.453587041,8.0271648,2.3412564,8.36163,50.29,1.65,50.317060725,136.2,55.7471648,12.4712564,57.1251137367,8.0271648,2.3412564,8.36163,47.72,10.13,48.7833506434,135.61,8.0271648,2.5312564,8.4168066206,8.0271648,2.3412564,8.36163,0.0,0.19,0.19,135.61
2021-10-08 17:00:00,59.8091824,3.7326782,59.9255470221,8.4091824,2.4526782,8.759565,51.4,1.28,51.415935273,136.2,56.9991824,13.0326782,58.4701419131,8.4091824,2.4526782,8.759565,48.59,10.58,49.7285079205,135.61,8.4091824,2.6426781999999998,8.8146523871,8.4091824,2.4526782,8.759565,0.0,0.19,0.19,135.61
2021-10-08 17:30:00,65.65953376,5.05403068,65.8537591918,6.69953376,1.95403068,6.978681,58.96,3.1,59.0414396843,136.43,63.26953376,10.56403068,64.1454023794,6.69953376,1.95403068,6.978681,56.57,8.61,57.2214732421,135.85,6.69953376,2.14403068,7.0342462395,6.69953376,1.95403068,6.978681,0.0,0.19,0.19,135.85
2021-10-08 18:00:00,67.56468992,5.48053456,67.7866032712,5.38468992,1.57053456,5.609052,62.18,3.91,62.3028129381,135.98,65.07468992,9.24053456,65.7274885199,5.38468992,1.57053456,5.609052,59.69,7.67,60.1807693537,135.33,5.38468992,1.76053456,5.6651890941000005,5.38468992,1.57053456,5.609052,0.0,0.19,0.19,135.33
2021-10-08 18:30:00,69.25208256,5.73102408,69.488816193,5.35208256,1.5610240800000001,5.575086,63.9,4.17,64.0359188269,135.62,66.66208256,9.03102408,67.2710386955,5.35208256,1.5610240800000001,5.575086,61.31,7.47,61.7633953082,135.06,5.35208256,1.75102408,5.6312408097999995,5.35208256,1.5610240800000001,5.575086,0.0,0.19,0.19,135.06
2021-10-08 19:00:00,69.48862496,4.87918228,69.6597115882,6.40862496,1.86918228,6.675651,63.08,3.01,63.1517735301,135.49,66.51862496,10.54918228,67.3499273448,6.40862496,1.86918228,6.675651,60.11,8.68,60.7334710024,134.85,6.40862496,2.05918228,6.7313227185,6.40862496,1.86918228,6.675651,0.0,0.19,0.19,134.85
2021-10-08 19:30:00,66.14934432,3.54605876,66.2443226752,6.32934432,1.84605876,6.593067,59.82,1.7000000000000002,59.8441509255,135.81,63.71934432,11.73605876,64.7911252857,6.32934432,1.84605876,6.593067,57.39,9.89,58.2359356411,135.23,6.32934432,2.03605876,6.6487694196,6.32934432,1.84605876,6.593067,0.0,0.19,0.19,135.23
2021-10-08 20:00:00,62.04178304,2.70843672,62.1008733614,5.17178304,1.5084367200000002,5.387274,56.87,1.2,56.8826590447,136.27,59.34178304,12.23843672,60.5906473617,5.17178304,1.5084367200000002,5.387274,54.17,10.73,55.2224754968,135.59,5.17178304,1.6984367200000001,5.4435307572,5.17178304,1.5084367200000002,5.387274,0.0,0.19,0.19,135.59
2021-10-08 20:30:00,59.92391104,1.9511407200000002,59.9556674922,5.04391104,1.47114072,5.254074,54.88,0.48,54.8820990852,136.6,57.73391104,12.85114072,59.1469044142,5.04391104,1.47114072,5.254074,52.69,11.38,53.9049209256,135.94,5.04391104,1.6611407200000001,5.3104074299,5.04391104,1.47114072,5.254074,0.0,0.19,0.19,135.94
2021-10-08 21:00:00,60.65178304,2.18843672,60.6912517683,5.17178304,1.5084367200000002,5.387274,55.48,0.68,55.484167111,136.6,58.11178304,12.79843672,59.5044478217,5.17178304,1.5084367200000002,5.387274,52.94,11.29,54.1304692387,135.94,5.17178304,1.70843672,5.4466591447,5.17178304,1.5084367200000002,5.387274,0.0,0.2,0.2,135.94
2021-10-08 21:30:00,57.67408064,2.42827352,57.7251772622,5.27408064,1.5382735200000002,5.493834,52.4,0.89,52.4075576611,136.81,55.46408064,13.91827352,57.1837614976,5.27408064,1.5382735200000002,5.493834,50.19,12.38,51.6942985251,136.26,5.27408064,1.7282735200000001,5.5500320681,5.27408064,1.5382735200000002,5.493834,0.0,0.19,0.19,136.26
2021-10-08 22:00:00,55.80104384,2.88072112,55.8753527757,5.11104384,1.49072112,5.324004,50.69,1.3900000000000001,50.7090544183,136.96,53.39104384,14.28072112,55.2679161723,5.11104384,1.49072112,5.324004,48.28,12.79,49.9453951831,136.37,5.11104384,1.68072112,5.3802967035,5.11104384,1.49072112,5.324004,0.0,0.19,0.19,136.37
2021-10-08 22:30:00,52.13730752,3.81713136,52.2768526908,5.16730752,1.50713136,5.382612,46.97,2.31,47.0267689726,135.27,49.84730752,15.11713136,52.089170924,5.16730752,1.50713136,5.382612,44.68,13.61,46.7068999185,134.67,5.16730752,1.68713136,5.4357593059,5.16730752,1.50713136,5.382612,0.0,0.18,0.18,134.67
2021-10-08 23:00:00,48.2904144,4.7509542,48.5235580799,5.1804144,1.5109542,5.396265,43.11,3.24,43.2315822056,134.99,46.3404144,16.0709542,49.0480333516,5.1804144,1.5109542,5.396265,41.16,14.56,43.6593540951,134.45,5.1804144,1.7009542,5.4525167167,5.1804144,1.5109542,5.396265,0.0,0.19,0.19,134.45
2021-10-08 23:30:00,47.336808,4.332819,47.5346895658,5.186808,1.512819,5.402925,42.15,2.8200000000000003,42.2442291917,135.91,44.676808,16.072819,47.4800240488,5.186808,1.512819,5.402925,39.49,14.56,42.0886409854,135.34,5.186808,1.7028189999999999,5.4591729937,5.186808,1.512819,5.402925,0.0,0.19,0.19,135.34
2021-10-09 00:00:00,44.02192288,6.02431084,44.432218211,5.19192288,1.51431084,5.408253,38.83,4.51,39.0910347778,135.91,41.94192288,17.55431084,45.4673368908,5.19192288,1.51431084,5.408253,36.75,16.04,40.0979313681,135.34,5.19192288,1.70431084,5.4644980219,5.19192288,1.51431084,5.408253,0.0,0.19,0.19,135.34
2021-10-09 00:30:00,41.34671808,6.49570944,41.8538568965,5.19671808,1.51570944,5.413248,36.15,4.98,36.4914085779,136.71,39.05671808,18.20570944,43.0914734419,5.19671808,1.51570944,5.413248,33.86,16.69,37.7499099337,136.18,5.19671808,1.7057094400000001,5.469490241,5.19671808,1.51570944,5.413248,0.0,0.19,0.19,136.18
2021-10-09 01:00:00,42.17740736,6.17466048,42.6269882076,5.22740736,1.52466048,5.445216,36.95,4.65,37.2414419699,136.71,39.94740736,17.66466048,43.6787772798,5.22740736,1.52466048,5.445216,34.72,16.14,38.2880921436,136.18,5.22740736,1.71466048,5.5014405631,5.22740736,1.52466048,5.445216,0.0,0.19,0.19,136.18
2021-10-09 01:30:00,40.85101376,6.99279568,41.4451989577,5.22101376,1.52279568,5.438556,35.63,5.47,36.0474381891,136.65,38.83101376,18.53279568,43.0268770113,5.22101376,1.52279568,5.438556,33.61,17.01,37.6692474042,136.06,5.22101376,1.7127956800000002,5.494784229,5.22101376,1.52279568,5.438556,0.0,0.19,0.19,136.06
2021-10-09 02:00:00,39.93379104,6.98610572,40.5402681288,5.1637910399999996,1.5061057199999999,5.378949,34.77,5.48,35.1991945931,136.76,37.80379104,18.54610572,42.1080117599,5.1637910399999996,1.5061057199999999,5.378949,32.64,17.04,36.8202552951,136.2,5.1637910399999996,1.70610572,5.4383393267,5.1637910399999996,1.5061057199999999,5.378949,0.0,0.2,0.2,136.2
2021-10-09 02:30:00,39.2116032,7.1842176,39.8643049361,5.1916032,1.5142175999999998,5.40792,34.02,5.67,34.4892635468,136.71,37.1216032,18.7642176,41.594582415,5.1916032,1.5142175999999998,5.40792,31.93,17.25,36.2916987753,136.16,5.1916032,1.7042176,5.4641652075,5.1916032,1.5142175999999998,5.40792,0.0,0.19,0.19,136.16
2021-10-09 03:00:00,38.25541952,7.35449736,38.9559463249,5.05541952,1.47449736,5.266062,33.2,5.88,33.7166783655,136.8,36.14541952,18.96449736,40.8184212384,5.05541952,1.47449736,5.266062,31.09,17.49,35.6719525678,136.25,5.05541952,1.66449736,5.3223883722,5.05541952,1.47449736,5.266062,0.0,0.19,0.19,136.25
2021-10-09 03:30:00,37.68530944,7.35988192,38.3972708596,5.24530944,1.52988192,5.463864,32.44,5.83,32.9597102536,137.02,35.60530944,18.94988192,40.3340561449,5.24530944,1.52988192,5.463864,30.36,17.42,35.002657042,136.48,5.24530944,1.7198819200000002,5.5200783455,5.24530944,1.52988192,5.463864,0.0,0.19,0.19,136.48
2021-10-09 04:00:00,37.24174304,8.27009172,38.148942865,5.21174304,1.52009172,5.428899,32.03,6.75,32.7335210449,136.9,35.16174304,18.43009172,39.6990737224,5.21174304,1.52009172,5.428899,29.95,16.91,34.3940489038,136.35,5.21174304,1.7100917199999999,5.4851325605,5.21174304,1.52009172,5.428899,0.0,0.19,0.19,136.35
2021-10-09 04:30:00,36.6979568,8.7877374,37.7354523215,5.2379568,1.5277374,5.456205,31.46,7.26,32.2868270352,137.22,34.6179568,18.2877374,39.1515551699,5.2379568,1.5277374,5.456205,29.38,16.76,33.8242812193,136.5,5.2379568,1.7177373999999999,5.5124235336,5.2379568,1.5277374,5.456205,0.0,0.19,0.19,136.5
2021-10-09 05:00:00,36.58809664,8.86361152,37.6464131746,5.25809664,1.53361152,5.477184,31.33,7.33,32.1760438836,137.39,34.52809664,18.38361152,39.1170887222,5.25809664,1.53361152,5.477184,29.27,16.85,33.7735902741,136.59,5.25809664,1.72361152,5.5333910893,5.25809664,1.53361152,5.477184,0.0,0.19,0.19,136.59
2021-10-09 05:30:00,37.78462016,8.50093088,38.7291020611,5.21462016,1.5209308799999999,5.431896,32.57,6.98,33.3095376732,137.86,35.67462016,18.13093088,40.0176108499,5.21462016,1.5209308799999999,5.431896,30.46,16.61,34.6944332711,137.04,5.21462016,1.71093088,5.4881279039,5.21462016,1.5209308799999999,5.431896,0.0,0.19,0.19,137.04
2021-10-09 06:00:00,38.58188288,8.795965840000001,39.5718422824,5.23188288,1.52596584,5.449878,33.35,7.27,34.1332008461,137.86,36.21188288,18.47596584,40.6529430108,5.23188288,1.52596584,5.449878,30.98,16.95,35.3137777645,137.04,5.23188288,1.72596584,5.5092246778,5.23188288,1.52596584,5.449878,0.0,0.2,0.2,137.04
2021-10-09 06:30:00,40.7371776,8.2516768,41.5645017873,5.2171776,1.5216767999999998,5.43456,35.52,6.73,36.1519473888,137.41,38.6571776,17.7516768,42.5382111661,5.2171776,1.5216767999999998,5.43456,33.44,16.23,37.1705057808,136.59,5.2171776,1.7116768,5.4907904329,5.2171776,1.5216767999999998,5.43456,0.0,0.19,0.19,136.59
2021-10-09 07:00:00,42.47064416,7.31393788,43.0958153732,5.19064416,1.5139378799999998,5.406921,37.28,5.8,37.7284826093,137.41,40.26064416,16.76393788,43.6113412018,5.19064416,1.5139378799999998,5.406921,35.07,15.25,38.2422201238,136.59,5.19064416,1.70393788,5.4631667643,5.19064416,1.5139378799999998,5.406921,0.0,0.19,0.19,136.59
2021-10-09 07:30:00,45.23928544,6.34687492,45.6823354085,5.26928544,1.53687492,5.488839,39.97,4.8100000000000005,40.25837801,136.93,43.17928544,15.69687492,45.9439068143,5.26928544,1.53687492,5.488839,37.91,14.16,40.4681813281,136.11,5.26928544,1.72687492,5.5450397688,5.26928544,1.53687492,5.488839,0.0,0.19,0.19,136.11
2021-10-09 08:00:00,48.80070368,5.20645524,49.0776512868,5.61070368,1.63645524,5.844483,43.19,3.5700000000000003,43.3372934088,136.45,46.22070368,14.64645524,48.4857927621,5.61070368,1.63645524,5.844483,40.61,13.01,42.6430791571,135.6,5.61070368,1.81645524,5.8974151476,5.61070368,1.63645524,5.844483,0.0,0.18,0.18,135.6
2021-10-09 08:30:00,51.49012352,4.40211936,51.6779592763,6.35012352,1.85211936,6.614712,45.14,2.55,45.2119685482,136.9,49.51012352,13.85211936,51.4114145082,6.35012352,1.85211936,6.614712,43.16,12.0,44.7971606243,136.04,6.35012352,2.05211936,6.6734745513,6.35012352,1.85211936,6.614712,0.0,0.2,0.2,136.04
2021-10-09 09:00:00,53.25112128,3.83407704,53.3889695005,7.59112128,2.21407704,7.907418,45.66,1.62,45.6887294636,136.9,51.01112128,13.19407704,52.6898297889,7.59112128,2.21407704,7.907418,43.42,10.98,44.7867926961,136.04,7.59112128,2.4040770399999998,7.9627073726,7.59112128,2.21407704,7.907418,0.0,0.19,0.19,136.04
2021-10-09 09:30:00,52.81299712,4.02962416,52.9665039026,9.87299712,2.87962416,10.284372,42.94,1.15,42.9553966342,136.67,50.27299712,13.49962416,52.0539536624,9.87299712,2.87962416,10.284372,40.4,10.62,41.7725316446,135.83,9.87299712,3.06962416,10.3391810418,9.87299712,2.87962416,10.284372,0.0,0.19,0.19,135.83
2021-10-09 10:00:00,46.46091744,5.38235092,46.7716425924,11.63091744,3.39235092,12.115539,34.83,1.99,34.8868026623,136.67,44.15091744,13.59235092,46.1958387122,11.63091744,3.39235092,12.115539,32.52,10.2,34.0821126106,135.83,11.63091744,3.58235092,12.1701059408,11.63091744,3.39235092,12.115539,0.0,0.19,0.19,135.83
2021-10-09 10:30:00,23.33261056,6.60367808,24.249108844,16.81261056,4.90367808,17.513136,6.52,1.7000000000000002,6.7379818937,135.61,41.39261056,8.92367808,42.3435973843,16.81261056,4.90367808,17.513136,24.58,4.02,24.9065613845,135.35,16.81261056,5.07367808,17.56149433,16.81261056,4.90367808,17.513136,0.0,0.17,0.17,135.35
2021-10-09 11:00:00,19.46499552,6.36729036,20.4799520781,19.46499552,5.67729036,20.276037,0.0,0.6900000000000001,0.6900000000000001,135.61,40.25499552,7.78729036,41.0012994363,19.46499552,5.67729036,20.276037,20.79,2.11,20.8967987979,135.35,19.46499552,5.84729036,20.3242922422,19.46499552,5.67729036,20.276037,0.0,0.17,0.17,135.35
2021-10-09 11:30:00,22.33653216,7.13857188,23.4495176373,21.28653216,6.20857188,22.173471,1.05,0.93,1.4026403673,135.46,33.89653216,7.83857188,34.7910635306,21.28653216,6.20857188,22.173471,12.61,1.63,12.7149125046,135.35,21.28653216,6.38857188,22.2245427864,21.28653216,6.20857188,22.173471,0.0,0.18,0.18,135.35
2021-10-09 12:00:00,40.19751968,11.03344324,41.6842591173,22.77751968,6.64344324,23.726583,17.42,4.39,17.9646458356,135.56,41.28751968,10.25344324,42.5416546411,22.77751968,6.64344324,23.726583,18.51,3.61,18.8587433303,135.47,22.77751968,6.83344324,23.7804825285,22.77751968,6.64344324,23.726583,0.0,0.19,0.19,135.47
2021-10-09 12:30:00,40.77230464,11.39775552,42.3354420852,23.03230464,6.71775552,23.991984,17.74,4.68,18.3469343488,136.2,42.34230464,10.28775552,43.574174414,23.03230464,6.71775552,23.991984,19.31,3.5700000000000003,19.6372350396,135.95,23.03230464,6.90775552,24.0458758076,23.03230464,6.71775552,23.991984,0.0,0.19,0.19,135.95
2021-10-09 13:00:00,39.780376,11.683443,41.4605976203,23.600376,6.883443,24.583725,16.18,4.8,16.8769784025,136.2,40.840376,10.793443,42.2425700404,23.600376,6.883443,24.583725,17.24,3.91,17.6778307493,135.95,23.600376,7.083443,24.6404730489,23.600376,6.883443,24.583725,0.0,0.2,0.2,135.95
2021-10-09 13:30:00,39.47056576,11.85808168,41.2133432585,23.65056576,6.89808168,24.636006,15.82,4.96,16.5793244736,136.52,40.91056576,10.85808168,42.3269692817,23.65056576,6.89808168,24.636006,17.26,3.96,17.7084499604,136.29,23.65056576,7.08808168,24.6898797622,23.65056576,6.89808168,24.636006,0.0,0.19,0.19,136.29
2021-10-09 14:00:00,38.15732,12.588385,40.1802004287,22.65732,6.608385,23.601375,15.5,5.98,16.6135607261,136.52,39.41732,11.548385,41.0742049478,22.65732,6.608385,23.601375,16.76,4.94,17.4728703996,136.29,22.65732,6.798385,23.6552782311,22.65732,6.608385,23.601375,0.0,0.19,0.19,136.29
2021-10-09 14:30:00,38.49019808,12.60922444,40.5029367974,21.70019808,6.32922444,22.604373,16.79,6.28,17.9260285618,136.79,39.92019808,11.68922444,41.5963962713,21.70019808,6.32922444,22.604373,18.22,5.36,18.9920509688,136.58,21.70019808,6.52922444,22.6611863877,21.70019808,6.32922444,22.604373,0.0,0.2,0.2,136.58
2021-10-09 15:00:00,39.47383552,12.94528536,41.5423170239,20.62383552,6.01528536,21.483162,18.85,6.93,20.0835106493,136.79,40.38383552,12.23528536,42.1966394295,20.62383552,6.01528536,21.483162,19.76,6.22,20.7158393506,136.58,20.62383552,6.20528536,21.5371343952,20.62383552,6.01528536,21.483162,0.0,0.19,0.19,136.58
2021-10-09 15:30:00,39.5171648,13.1450064,41.6460983417,18.0171648,5.2550064,18.76788,21.5,7.89,22.9020108287,136.85,40.9871648,12.0750064,42.7288363743,18.0171648,5.2550064,18.76788,22.97,6.82,23.9610788572,136.66,18.0171648,5.4450064,18.8219638223,18.0171648,5.2550064,18.76788,0.0,0.19,0.19,136.66
2021-10-09 16:00:00,41.84162304,12.73880672,43.7378396274,15.32162304,4.46880672,15.960024,26.52,8.27,27.7795482325,136.85,43.13162304,11.76880672,44.7084076844,15.32162304,4.46880672,15.960024,27.81,7.3,28.7521494849,136.66,15.32162304,4.66880672,16.0171748061,15.32162304,4.46880672,15.960024,0.0,0.2,0.2,136.66
2021-10-09 16:30:00,47.30036896,11.21927428,48.6127248683,10.66036896,3.10927428,11.104551,36.64,8.11,37.5268130808,136.7,48.81036896,10.15927428,49.8564235772,10.66036896,3.10927428,11.104551,38.15,7.05,38.7959405093,136.48,10.66036896,3.29927428,11.1592417815,10.66036896,3.10927428,11.104551,0.0,0.19,0.19,136.48
2021-10-09 17:00:00,48.4051744,11.0377592,49.6476891391,10.4151744,3.0377592,10.84914,37.99,8.0,38.8231902347,136.7,49.5951744,10.0777592,50.6087201405,10.4151744,3.0377592,10.84914,39.18,7.04,39.8074616121,136.48,10.4151744,3.2277592,10.9038657015,10.4151744,3.0377592,10.84914,0.0,0.19,0.19,136.48
2021-10-09 17:30:00,50.47946208,11.74442644,51.8276725726,8.44946208,2.46442644,8.801523,42.03,9.28,43.0422966395,136.7,52.23946208,9.31442644,53.0633577746,8.44946208,2.46442644,8.801523,43.79,6.85,44.32252926,136.43,8.44946208,2.66442644,8.8596036986,8.44946208,2.46442644,8.801523,0.0,0.2,0.2,136.43
2021-10-09 18:00:00,52.3060768,11.7155224,53.6020441337,7.1160768,2.0755224,7.41258,45.19,9.64,46.2067711488,136.58,53.6960768,8.5555224,54.3733908015,7.1160768,2.0755224,7.41258,46.58,6.48,47.0285742927,136.24,7.1160768,2.2655224,7.4680078179,7.1160768,2.0755224,7.41258,0.0,0.19,0.19,136.24
2021-10-09 18:30:00,54.50052288,11.21223584,55.6419017174,6.59052288,1.92223584,6.865128,47.91,9.29,48.8023790404,136.58,56.42052288,7.94223584,56.9767892408,6.59052288,1.92223584,6.865128,49.83,6.02,50.1923231182,136.2,6.59052288,2.12223584,6.9237906375,6.59052288,1.92223584,6.865128,0.0,0.2,0.2,136.2
2021-10-09 19:00:00,55.34087264,13.93025452,57.0671900092,6.48087264,1.89025452,6.750909,48.86,12.04,50.3215778767,136.35,57.63087264,6.51025452,57.9974214527,6.48087264,1.89025452,6.750909,51.15,4.62,51.3582213477,135.87,6.48087264,2.07025452,6.8035037998,6.48087264,1.89025452,6.750909,0.0,0.18,0.18,135.87
2021-10-09 19:30:00,53.50334016,18.77389088,56.70155542,6.49334016,1.89389088,6.763896,47.01,16.88,49.9487187023,134.31,57.31334016,3.90389088,57.4461428148,6.49334016,1.89389088,6.763896,50.82,2.01,50.8597335817,134.75,6.49334016,2.0838908800000002,6.8195357344000005,6.49334016,1.89389088,6.763896,0.0,0.19,0.19,134.75
2021-10-09 20:00:00,51.29051296,19.59181628,54.9049723144,6.52051296,1.90181628,6.792201,44.77,17.69,48.1382280521,133.6,54.60051296,3.01181628,54.6835171949,6.52051296,1.90181628,6.792201,48.08,1.11,48.0928113131,134.95,6.52051296,2.08181628,6.8447825594000005,6.52051296,1.90181628,6.792201,0.0,0.18,0.18,134.95
2021-10-09 20:30:00,49.11864608,19.46668844,52.8355311467,5.26864608,1.53668844,5.488173,43.85,17.93,47.3741216277,133.86,52.68864608,2.50668844,52.7482408491,5.26864608,1.53668844,5.488173,47.42,0.97,47.4299198819,135.24,5.26864608,1.72668844,5.5443741293,5.26864608,1.53668844,5.488173,0.0,0.19,0.19,135.24
2021-10-09 21:00:00,47.13448032,19.99505676,51.2002102522,5.19448032,1.51505676,5.4109169999999995,41.94,18.48,45.8309284218,133.9,50.53448032,1.9550567600000002,50.5722843873,5.19448032,1.51505676,5.4109169999999995,45.34,0.44,45.3421349299,135.27,5.19448032,1.69505676,5.4640500743,5.19448032,1.51505676,5.4109169999999995,0.0,0.18,0.18,135.27
2021-10-09 21:30:00,47.70462016,19.53093088,51.5479198964,5.21462016,1.5209308799999999,5.431896,42.49,18.01,46.1493250221,134.25,50.97462016,2.27093088,51.0251803281,5.21462016,1.5209308799999999,5.431896,45.76,0.75,45.7661457848,135.66,5.21462016,1.71093088,5.4881279039,5.21462016,1.5209308799999999,5.431896,0.0,0.19,0.19,135.66
2021-10-09 22:00:00,45.5200048,20.7137514,50.0113020632,5.1900048,1.5137513999999999,5.406255,40.33,19.2,44.6670896746,134.25,49.2100048,1.6037514,49.2361309504,5.1900048,1.5137513999999999,5.406255,44.02,0.09,44.0200920035,135.66,5.1900048,1.7037513999999998,5.4625011357,5.1900048,1.5137513999999999,5.406255,0.0,0.19,0.19,135.66
2021-10-09 22:30:00,43.1600048,21.9437514,48.4181189209,5.1900048,1.5137513999999999,5.406255,37.97,20.43,43.1173491764,134.94,46.7900048,2.2137514,46.8423445661,5.1900048,1.5137513999999999,5.406255,41.6,0.7000000000000001,41.6058890062,136.35,5.1900048,1.6937514,5.4593904082,5.1900048,1.5137513999999999,5.406255,0.0,0.18,0.18,136.35
2021-10-09 23:00:00,40.57143328,23.48041804,46.8761264369,5.28143328,1.54041804,5.501493,35.29,21.94,41.5541538237,134.94,44.16143328,2.14041804,44.2132737843,5.28143328,1.54041804,5.501493,38.88,0.6000000000000001,38.884629354,136.35,5.28143328,1.73041804,5.5576869365,5.28143328,1.54041804,5.501493,0.0,0.19,0.19,136.35
2021-10-09 23:30:00,38.54019456,23.68839008,45.238108065,5.24019456,1.5283900799999999,5.458536,33.3,22.16,39.9994449961,135.08,42.09019456,2.39839008,42.1584719016,5.24019456,1.5283900799999999,5.458536,36.85,0.87,36.8602685829,136.3,5.24019456,1.71839008,5.5147532577,5.24019456,1.5283900799999999,5.458536,0.0,0.19,0.19,136.3
2021-10-10 00:00:00,36.38417056,24.28538308,43.7445733627,5.26417056,1.53538308,5.483511,31.12,22.75,38.5488897376,134.86,39.89417056,2.85538308,39.996225537,5.26417056,1.53538308,5.483511,34.63,1.32,34.6551482467,136.07,5.26417056,1.72538308,5.5397146549,5.26417056,1.53538308,5.483511,0.0,0.19,0.19,136.07
2021-10-10 00:30:00,35.05567904,24.43873972,42.733507135,5.27567904,1.5387397200000001,5.495499,29.78,22.9,37.5667193138,135.23,38.59567904,3.31873972,38.738101062,5.27567904,1.5387397200000001,5.495499,33.32,1.78,33.3675111448,136.44,5.27567904,1.72873972,5.551696169,5.27567904,1.5387397200000001,5.495499,0.0,0.19,0.19,136.44
2021-10-10 01:00:00,34.37786688,23.66062784,41.7332366466,5.24786688,1.53062784,5.466528,29.13,22.13,36.5826980962,135.79,37.92786688,4.09062784,38.1478219849,5.24786688,1.53062784,5.466528,32.68,2.56,32.7801159241,137.07,5.24786688,1.71062784,5.5196335383,5.24786688,1.53062784,5.466528,0.0,0.18,0.18,137.07
2021-10-10 01:30:00,34.38403072,23.93950896,41.8970363844,5.24403072,1.52950896,5.462532,29.14,22.41,36.7606814409,135.86,37.90403072,4.33950896,38.1516301465,5.24403072,1.52950896,5.462532,32.66,2.81,32.780660457,137.34,5.24403072,1.71950896,5.518747073,5.24403072,1.52950896,5.462532,0.0,0.19,0.19,137.34
2021-10-10 02:00:00,34.52088384,23.82734112,41.9456029393,5.27088384,1.53734112,5.490504,29.25,22.29,36.7750812372,136.12,38.01088384,4.21734112,38.244127084,5.27088384,1.53734112,5.490504,32.74,2.68,32.8495053235,137.59,5.27088384,1.7273411200000002,5.546703868,5.27088384,1.53734112,5.490504,0.0,0.19,0.19,137.59
2021-10-10 02:30:00,34.03147328,23.97876304,41.6307848897,5.24147328,1.5287630399999999,5.459868,28.79,22.45,36.5084455982,136.12,37.46147328,4.39876304,37.718842726,5.24147328,1.5287630399999999,5.459868,32.22,2.87,32.3475702333,137.59,5.24147328,1.71876304,5.5160845291000005,5.24147328,1.5287630399999999,5.459868,0.0,0.19,0.19,137.59
2021-10-10 03:00:00,33.57484992,18.02391456,38.106850345,5.22484992,1.5239145600000001,5.442552,28.35,16.5,32.8020197549,136.25,35.97484992,11.08391456,37.64363145,5.22484992,1.5239145600000001,5.442552,30.75,9.56,32.2018027446,137.73,5.22484992,1.71391456,5.4987780284,5.22484992,1.5239145600000001,5.442552,0.0,0.19,0.19,137.73
2021-10-10 03:30:00,33.20262208,14.04368144,36.0505076438,5.29262208,1.5436814399999998,5.513148,27.91,12.5,30.5813358112,135.66,34.95262208,15.16368144,38.1001709324,5.29262208,1.5436814399999998,5.513148,29.66,13.62,32.6377082529,136.31,5.29262208,1.73368144,5.5693356711,5.29262208,1.5436814399999998,5.513148,0.0,0.19,0.19,136.31
2021-10-10 04:00:00,32.78413056,14.23703808,35.7420266614,5.30413056,1.54703808,5.525136,27.48,12.69,30.2685728108,135.26,34.52413056,15.37703808,37.7937678862,5.30413056,1.54703808,5.525136,29.22,13.83,32.3276553434,135.38,5.30413056,1.74703808,5.5844375769,5.30413056,1.54703808,5.525136,0.0,0.2,0.2,135.38
2021-10-10 04:30:00,32.76547936,14.43368148,35.8037400107,5.15547936,1.50368148,5.370291,27.61,12.93,30.4876532386,135.4,34.49547936,15.57368148,37.8480864921,5.15547936,1.50368148,5.370291,29.34,14.07,32.5392148031,135.51,5.15547936,1.69368148,5.4265573237,5.15547936,1.50368148,5.370291,0.0,0.19,0.19,135.51
2021-10-10 05:00:00,32.27436032,14.33002176,35.3126586043,5.3143603200000005,1.55002176,5.535792,26.96,12.78,29.8357168508,135.45,34.03436032,15.45002176,37.3770097089,5.3143603200000005,1.55002176,5.535792,28.72,13.9,31.9068707334,135.57,5.3143603200000005,1.7400217599999999,5.5919675729,5.3143603200000005,1.55002176,5.535792,0.0,0.19,0.19,135.57
2021-10-10 05:30:00,32.66317152,14.23675836,35.6309986156,5.30317152,1.54675836,5.524137,27.36,12.69,30.159670091,135.38,34.41317152,15.33675836,37.6760206372,5.30317152,1.54675836,5.524137,29.11,13.79,32.2111191982,135.49,5.30317152,1.73675836,5.5803187875999996,5.30317152,1.54675836,5.524137,0.0,0.19,0.19,135.49
2021-10-10 06:00:00,33.2099648,14.2754064,36.1481533401,5.2299648,1.5254064,5.44788,27.98,12.75,30.7480552231,135.29,34.9799648,15.3154064,38.1858561591,5.2299648,1.5254064,5.44788,29.75,13.79,32.790648057,135.39,5.2299648,1.7154064,5.5041030992,5.2299648,1.5254064,5.44788,0.0,0.19,0.19,135.39
2021-10-10 06:30:00,34.68019456,13.92839008,37.37266307,5.24019456,1.5283900799999999,5.458536,29.44,12.4,31.9448524805,135.25,36.45019456,14.74839008,39.3208811373,5.24019456,1.5283900799999999,5.458536,31.21,13.22,33.8944316961,135.31,5.24019456,1.71839008,5.5147532577,5.24019456,1.5283900799999999,5.458536,0.0,0.19,0.19,135.31
2021-10-10 07:00:00,35.98186272,14.28845996,38.7150427202,5.41186272,1.57845996,5.637357,30.57,12.71,33.1069328087,135.25,37.78186272,13.17845996,40.0142594272,5.41186272,1.57845996,5.637357,32.37,11.6,34.3857077868,135.31,5.41186272,1.76845996,5.6934794924,5.41186272,1.57845996,5.637357,0.0,0.19,0.19,135.31
2021-10-10 07:30:00,37.92822624,13.87239932,40.3855643591,5.52822624,1.61239932,5.758569,32.4,12.26,34.6419918596,134.76,39.73822624,12.76239932,41.7373389318,5.52822624,1.61239932,5.758569,34.21,11.15,35.9811978678,134.61,5.52822624,1.8023993200000001,5.8146305703,5.52822624,1.61239932,5.758569,0.0,0.19,0.19,134.61
2021-10-10 08:00:00,39.60895552,13.23969536,41.7631283624,5.5189555200000004,1.60969536,5.748912,34.09,11.63,36.0192309746,134.76,41.42895552,12.06969536,43.1513140189,5.5189555200000004,1.60969536,5.748912,35.91,10.46,37.4024023293,134.61,5.5189555200000004,1.78969536,5.8018858584,5.5189555200000004,1.60969536,5.748912,0.0,0.18,0.18,134.61
2021-10-10 08:30:00,41.78559776,12.81538268,43.706638093,6.63559776,1.93538268,6.912081,35.15,10.88,36.7953380199,134.25,43.56559776,11.72538268,45.1159163398,6.63559776,1.93538268,6.912081,36.93,9.79,38.2056147706,134.1,6.63559776,2.12538268,6.9676688475,6.63559776,1.93538268,6.912081,0.0,0.19,0.19,134.1
2021-10-10 09:00:00,42.704216,12.840813,44.5930100204,9.774216,2.850813,10.181475,32.93,9.99,34.4119891898,134.25,44.414216,11.770813,45.9475202984,9.774216,2.850813,10.181475,34.64,8.92,35.7700433324,134.1,9.774216,3.040813,10.2363002162,9.774216,2.850813,10.181475,0.0,0.19,0.19,134.1
2021-10-10 09:30:00,41.44894688,13.55969284,43.610554541,14.15894688,4.12969284,14.748903,27.29,9.43,28.8733267913,134.02,43.08894688,12.44969284,44.8514458523,14.15894688,4.12969284,14.748903,28.93,8.32,30.1026128434,133.83,14.15894688,4.31969284,14.803226776,14.15894688,4.12969284,14.748903,0.0,0.19,0.19,133.83
2021-10-10 10:00:00,41.08793504,13.94064772,43.3884784788,17.00793504,4.96064772,17.716599,24.08,8.98,25.6999377431,134.02,42.67793504,11.23064772,44.130868873,17.00793504,4.96064772,17.716599,25.67,6.27,26.4246438008,133.83,17.00793504,5.14064772,17.7678392976,17.00793504,4.96064772,17.716599,0.0,0.18,0.18,133.83
2021-10-10 10:30:00,41.00244832,14.37363076,43.4488438219,19.21244832,5.60363076,20.012967,21.79,8.77,23.4886568369,134.02,42.31244832,11.26363076,43.7859870362,19.21244832,5.60363076,20.012967,23.1,5.66,23.7833050689,133.56,19.21244832,5.79363076,20.0669959842,19.21244832,5.60363076,20.012967,0.0,0.19,0.19,133.56
2021-10-10 11:00:00,39.9662928,14.4118354,42.4853570042,20.8862928,6.0918354,21.756555,19.08,8.32,20.8151098964,134.02,41.5962928,11.1318354,43.0600665823,20.8862928,6.0918354,21.756555,20.71,5.04,21.3144481514,133.56,20.8862928,6.2818354,21.8105177133,20.8862928,6.0918354,21.756555,0.0,0.19,0.19,133.56
2021-10-10 11:30:00,37.89632096,14.66976028,40.6365969168,22.69632096,6.61976028,23.642001,15.2,8.05,17.2000726743,134.37,39.57632096,11.36976028,41.177137219,22.69632096,6.61976028,23.642001,16.88,4.75,17.5355895253,133.86,22.69632096,6.80976028,23.6959030254,22.69632096,6.61976028,23.642001,0.0,0.19,0.19,133.86
2021-10-10 12:00:00,37.43605024,14.60843132,40.1853720053,23.68605024,6.90843132,24.672969,13.75,7.7,15.7592036601,134.41,39.01605024,11.31843132,40.6246115535,23.68605024,6.90843132,24.672969,15.33,4.41,15.9517083725,133.95,23.68605024,7.09843132,24.726841755,23.68605024,6.90843132,24.672969,0.0,0.19,0.19,133.95
2021-10-10 12:30:00,38.78200352,14.37183436,41.3593208346,24.45200352,7.13183436,25.470837,14.33,7.24,16.0551082214,134.64,40.36200352,11.08183436,41.8556851686,24.45200352,7.13183436,25.470837,15.91,3.95,16.3930046056,134.1,24.45200352,7.32183436,25.5246887256,24.45200352,7.13183436,25.470837,0.0,0.19,0.19,134.1
2021-10-10 13:00:00,39.49151488,13.83794184,41.8457689843,23.58151488,6.87794184,24.564078,15.91,6.96,17.3657622925,134.64,40.90151488,10.64794184,42.2647913151,23.58151488,6.87794184,24.564078,17.32,3.77,17.7255549984,134.1,23.58151488,7.06794184,24.617953730700002,23.58151488,6.87794184,24.564078,0.0,0.19,0.19,134.1
2021-10-10 13:30:00,39.30896864,14.44428252,41.8787811792,22.36896864,6.52428252,23.301009,16.94,7.92,18.7,134.64,41.18896864,11.00428252,42.633617855,22.36896864,6.52428252,23.301009,18.82,4.48,19.3458729449,134.1,22.36896864,6.71428252,23.3549212753,22.36896864,6.52428252,23.301009,0.0,0.19,0.19,134.1
2021-10-10 14:00:00,44.78620832,13.19806076,46.6903979797,15.45620832,4.50806076,16.100217,29.33,8.69,30.5902762328,134.89,46.23620832,10.03806076,47.3133133867,15.45620832,4.50806076,16.100217,30.78,5.53,31.2728204676,134.38,15.45620832,4.69806076,16.1544467728,15.45620832,4.50806076,16.100217,0.0,0.19,0.19,134.38
2021-10-10 14:30:00,40.01201728,14.51225504,42.5625078345,20.68201728,6.03225504,21.543768,19.33,8.48,21.1082756283,135.06,41.68201728,11.20225504,43.1611061317,20.68201728,6.03225504,21.543768,21.0,5.17,21.6270409442,134.58,20.68201728,6.22225504,21.5977382277,20.68201728,6.03225504,21.543768,0.0,0.19,0.19,134.58
2021-10-10 15:00:00,42.55287968,13.96167324,44.784772956,17.42287968,5.08167324,18.148833,25.13,8.88,26.6527915986,135.17,44.08287968,10.66167324,45.353848317,17.42287968,5.08167324,18.148833,26.66,5.58,27.2376944692,134.66,17.42287968,5.27167324,18.2029468794,17.42287968,5.08167324,18.148833,0.0,0.19,0.19,134.66
2021-10-10 15:30:00,44.46226304,13.79232672,46.5523480717,14.68226304,4.28232672,15.294024,29.78,9.51,31.2616138419,135.24,46.11226304,10.46232672,47.2842583009,14.68226304,4.28232672,15.294024,31.43,6.18,32.031816995,134.75,14.68226304,4.47232672,15.3483078633,14.68226304,4.28232672,15.294024,0.0,0.19,0.19,134.75
2021-10-10 16:00:00,44.66565856,13.59831708,46.689777061,15.76565856,4.59831708,16.422561,28.9,9.0,30.2689609997,135.28,46.10565856,10.37831708,47.2592976743,15.76565856,4.59831708,16.422561,30.34,5.78,30.885660103,134.77,15.76565856,4.78831708,16.4767706268,15.76565856,4.59831708,16.422561,0.0,0.19,0.19,134.77
2021-10-10 16:30:00,48.38339296,12.89640628,50.0726473163,13.63339296,3.97640628,14.201451,34.75,8.92,35.8765787109,134.93,50.13339296,9.54640628,51.0342136468,13.63339296,3.97640628,14.201451,36.5,5.57,36.9225527287,134.39,13.63339296,4.16640628,14.2558179314,13.63339296,3.97640628,14.201451,0.0,0.19,0.19,134.39
2021-10-10 17:00:00,52.66179808,11.04927444,53.80846999,10.11179808,2.94927444,10.533123,42.55,8.1,43.3141143278,134.93,54.22179808,7.85927444,54.7884256185,10.11179808,2.94927444,10.533123,44.11,4.91,44.3824312088,134.39,10.11179808,3.13927444,10.5878942392,10.11179808,2.94927444,10.533123,0.0,0.19,0.19,134.39
2021-10-10 17:30:00,55.97903264,10.22638452,56.9054569937,8.31903264,2.42638452,8.665659,47.66,7.8,48.2940534642,134.52,57.94903264,6.89638452,58.3579515007,8.31903264,2.42638452,8.665659,49.63,4.47,49.8308920249,134.06,8.31903264,2.6063845199999998,8.7177717527,8.31903264,2.42638452,8.665659,0.0,0.18,0.18,134.06
2021-10-10 18:00:00,54.89441888,10.61253884,55.9108505105,6.69441888,1.9525388399999999,6.9733529999999995,48.2,8.66,48.9717837127,134.14,56.40441888,7.42253884,56.8907070796,6.69441888,1.9525388399999999,6.9733529999999995,49.71,5.47,50.0100489902,133.62,6.69441888,2.14253884,7.0289200324,6.69441888,1.9525388399999999,6.9733529999999995,0.0,0.19,0.19,133.62
