Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-10 18:30:00,55.66576736,11.20251548,56.7818105458,6.8657673599999995,2.00251548,7.151841,48.8,9.2,49.6596415613,134.02,57.48576736,7.93251548,58.0304941458,6.8657673599999995,2.00251548,7.151841,50.62,5.93,50.9661583799,133.51,6.8657673599999995,2.19251548,7.2073494137,6.8657673599999995,2.00251548,7.151841,0.0,0.19,0.19,133.51
2021-10-10 19:00:00,56.70822496,10.84573228,57.7360605411,6.80822496,1.9857322800000001,7.091901,49.9,8.86,50.6804656648,134.02,58.18822496,7.69573228,58.6949215803,6.80822496,1.9857322800000001,7.091901,51.38,5.71,51.6963103132,133.51,6.80822496,2.17573228,7.1474287727,6.80822496,1.9857322800000001,7.091901,0.0,0.19,0.19,133.51
2021-10-10 19:30:00,57.18776672,9.34643196,57.946496467,5.50776672,1.60643196,5.737257,51.68,7.74,52.2563871694,133.85,58.82776672,6.39643196,59.174491794,5.50776672,1.60643196,5.737257,53.32,4.79,53.5347223772,133.35,5.50776672,1.78643196,5.7902360392,5.50776672,1.60643196,5.737257,0.0,0.18,0.18,133.35
2021-10-10 20:00:00,55.53302144,10.79379792,56.5722771664,5.53302144,1.61379792,5.763564,50.0,9.18,50.8357393966,133.94,57.33302144,7.55379792,57.8284982552,5.53302144,1.61379792,5.763564,51.8,5.94,52.1394629815,133.42,5.53302144,1.80379792,5.8196231142,5.53302144,1.61379792,5.763564,0.0,0.19,0.19,133.42
2021-10-10 20:30:00,55.08464,10.88177,56.1491806019,5.35464,1.56177,5.57775,49.73,9.32,50.5958031856,134.43,56.57464,8.36177,57.1892392733,5.35464,1.56177,5.57775,51.22,6.8,51.6694145506,133.97,5.35464,1.75177,5.6339034126000005,5.35464,1.56177,5.57775,0.0,0.19,0.19,133.97
2021-10-10 21:00:00,51.90678784,18.24531312,55.0200515695,5.36678784,1.56531312,5.5904039999999995,46.54,16.68,49.4387904383,133.87,55.06678784,3.40531312,55.171979124,5.36678784,1.56531312,5.5904039999999995,49.7,1.8399999999999999,49.7340486991,133.46,5.36678784,1.75531312,5.646550794,5.36678784,1.56531312,5.5904039999999995,0.0,0.19,0.19,133.46
2021-10-10 21:30:00,49.84456,20.315080000000002,53.8254831562,5.43456,1.58508,5.661,44.41,18.73,48.1981431178,133.85,53.48456,2.20508,53.5299966019,5.43456,1.58508,5.661,48.05,0.62,48.0539998335,135.19,5.43456,1.7650800000000002,5.7140134582,5.43456,1.58508,5.661,0.0,0.18,0.18,135.19
2021-10-10 22:00:00,47.31509952,21.15773736,51.8301890097,5.37509952,1.56773736,5.599062,41.94,19.59,46.2896500311,133.85,50.80509952,2.59773736,50.871469181,5.37509952,1.56773736,5.599062,45.43,1.03,45.4416747051,135.19,5.37509952,1.7577373600000001,5.6552042825,5.37509952,1.56773736,5.599062,0.0,0.19,0.19,135.19
2021-10-10 22:30:00,45.1397248,19.6253364,49.221424033,5.4697248,1.5953363999999999,5.69763,39.67,18.03,43.5751052781,133.96,48.3697248,4.3553364,48.5654118935,5.4697248,1.5953363999999999,5.69763,42.9,2.76,42.9886915363,134.97,5.4697248,1.7853363999999998,5.753721878,5.4697248,1.5953363999999999,5.69763,0.0,0.19,0.19,134.97
2021-10-10 23:00:00,41.55089376,13.737760680000001,43.7630305253,5.34089376,1.55776068,5.563431,36.21,12.18,38.2036189385,133.96,43.63089376,12.42776068,45.3663325145,5.34089376,1.55776068,5.563431,38.29,10.87,39.803027523,134.97,5.34089376,1.73776068,5.616489859,5.34089376,1.55776068,5.563431,0.0,0.18,0.18,134.97
2021-10-10 23:30:00,39.3013232,14.8558026,42.0153409621,5.4713232,1.5958025999999998,5.699295,33.83,13.26,36.335884467,135.88,41.1813232,12.7258026,43.1027543472,5.4713232,1.5958025999999998,5.699295,35.71,11.13,37.4042911977,135.68,5.4713232,1.7858026,5.7553860413999995,5.4713232,1.5958025999999998,5.699295,0.0,0.19,0.19,135.68
2021-10-11 00:00:00,36.46063392,22.11685156,42.6442604435,5.44063392,1.58685156,5.667327,31.02,20.53,37.1984045357,137.2,39.43063392,8.86685156,40.4152934905,5.44063392,1.58685156,5.667327,33.99,7.28,34.7608759959,136.89,5.44063392,1.7768515599999999,5.7234341892,5.44063392,1.58685156,5.667327,0.0,0.19,0.19,136.89
2021-10-11 00:30:00,35.53406048,28.75076764,45.7085997826,5.45406048,1.5907676400000001,5.681313,30.08,27.16,40.5274228147,135.51,39.82406048,4.42076764,40.0686782867,5.45406048,1.5907676400000001,5.681313,34.37,2.83,34.4863132271,136.39,5.45406048,1.78076764,5.7374131024,5.45406048,1.5907676400000001,5.681313,0.0,0.19,0.19,136.39
2021-10-11 01:00:00,34.50401056,29.22200308,45.2156190794,5.42401056,1.58200308,5.650011,29.08,27.64,40.1200199402,133.53,39.01401056,4.34200308,39.2548851829,5.42401056,1.58200308,5.650011,33.59,2.76,33.7032001448,135.65,5.42401056,1.78200308,5.7092403638,5.42401056,1.58200308,5.650011,0.0,0.2,0.2,135.65
2021-10-11 01:30:00,34.27830624,29.96908932,45.5318415326,5.44830624,1.58908932,5.675319,28.83,28.38,40.4548303667,134.45,38.78830624,4.62908932,39.0635529477,5.44830624,1.58908932,5.675319,33.34,3.04,33.4783093958,136.63,5.44830624,1.77908932,5.7314221353,5.44830624,1.58908932,5.675319,0.0,0.19,0.19,136.63
2021-10-11 02:00:00,34.85118336,30.48992848,46.3059469216,5.45118336,1.58992848,5.678316,29.4,28.9,41.2258414105,134.72,39.42118336,5.49992848,39.8030012786,5.45118336,1.58992848,5.678316,33.97,3.91,34.1942831479,136.79,5.45118336,1.7799284800000001,5.7344176181,5.45118336,1.58992848,5.678316,0.0,0.19,0.19,136.79
2021-10-11 02:30:00,34.58793664,30.01023152,45.792350419,5.41793664,1.58023152,5.643684,29.17,28.43,40.7327116701,134.96,39.15793664,4.65023152,39.433090864,5.41793664,1.58023152,5.643684,33.74,3.07,33.8793816354,136.9,5.41793664,1.78023152,5.7029169466,5.41793664,1.58023152,5.643684,0.0,0.2,0.2,136.9
2021-10-11 03:00:00,33.9652592,29.8244506,45.201069524,5.5352592,1.6144506,5.765895,28.43,28.21,40.0508302036,135.22,38.4952592,4.1544506,38.7187866631,5.5352592,1.6144506,5.765895,32.96,2.54,33.0577252696,137.33,5.5352592,1.8044506,5.8219529695,5.5352592,1.6144506,5.765895,0.0,0.19,0.19,137.33
2021-10-11 03:30:00,33.70151296,29.76044128,44.960825626,5.52151296,1.6104412799999999,5.751576,28.18,28.15,39.8313306331,135.31,38.18151296,4.23044128,38.4151606184,5.52151296,1.6104412799999999,5.751576,32.66,2.62,32.7649202654,137.51,5.52151296,1.81044128,5.8107489187,5.52151296,1.6104412799999999,5.751576,0.0,0.2,0.2,137.51
2021-10-11 04:00:00,33.36868576,29.88836668,44.7971388835,5.54868576,1.61836668,5.779881,27.82,28.27,39.6628957591,135.34,37.85868576,4.16836668,38.0874699639,5.54868576,1.61836668,5.779881,32.31,2.55,32.4104705304,137.55,5.54868576,1.80836668,5.8359321203,5.54868576,1.61836668,5.779881,0.0,0.19,0.19,137.55
2021-10-11 04:30:00,33.28516928,29.77734104,44.6608613151,5.54516928,1.61734104,5.776218,27.74,28.16,39.5283847381,135.49,37.76516928,4.25734104,38.0043808459,5.54516928,1.61734104,5.776218,32.22,2.64,32.3279755011,137.69,5.54516928,1.81734104,5.8353775199,5.54516928,1.61734104,5.776218,0.0,0.2,0.2,137.69
2021-10-11 05:00:00,33.75205248,29.78309864,45.0137091475,5.46205248,1.59309864,5.689638,28.29,28.19,39.9374535993,135.41,38.26205248,4.19309864,38.4911254212,5.46205248,1.59309864,5.689638,32.8,2.6,32.9028874113,137.61,5.46205248,1.78309864,5.7457339004,5.46205248,1.59309864,5.689638,0.0,0.19,0.19,137.61
2021-10-11 05:30:00,36.02452,28.766735,46.1008794253,5.47452,1.596735,5.702625,30.55,27.17,40.8841216122,135.41,40.49452,4.976735,40.7991916745,5.47452,1.596735,5.702625,35.02,3.38,35.182734402,137.61,5.47452,1.796735,5.761824875,5.47452,1.596735,5.702625,0.0,0.2,0.2,137.61
2021-10-11 06:00:00,37.76426016,28.78582588,47.4843460208,5.57426016,1.62582588,5.806521,32.19,27.16,42.1172375637,135.04,42.12426016,4.93582588,42.4124471252,5.57426016,1.62582588,5.806521,36.55,3.31,36.6995722046,137.22,5.57426016,1.81582588,5.8625591645,5.57426016,1.62582588,5.806521,0.0,0.19,0.19,137.22
2021-10-11 06:30:00,42.79916544,26.69183992,50.4402902517,5.38916544,1.57183992,5.613714,37.41,25.12,45.0613193327,134.99,47.54916544,6.60183992,48.0052853795,5.38916544,1.57183992,5.613714,42.16,5.03,42.4589978685,137.17,5.38916544,1.76183992,5.6698486791,5.38916544,1.57183992,5.613714,0.0,0.19,0.19,137.17
2021-10-11 07:00:00,49.85846624,25.29246932,55.9068480609,5.28846624,1.54246932,5.508819,44.57,23.75,50.5029444686,133.91,54.58846624,9.64246932,55.4335445468,5.28846624,1.54246932,5.508819,49.3,8.1,49.9609847781,136.1,5.28846624,1.7324693199999999,5.5650089952,5.28846624,1.54246932,5.508819,0.0,0.19,0.19,136.1
2021-10-11 07:30:00,55.24168288,23.26424084,59.9405407823,5.43168288,1.58424084,5.658003,49.81,21.68,54.3236458644,134.05,60.38168288,11.55424084,61.4772161765,5.43168288,1.58424084,5.658003,54.95,9.97,55.8471431678,135.99,5.43168288,1.78424084,5.7172278496,5.43168288,1.58424084,5.658003,0.0,0.2,0.2,135.99
2021-10-11 08:00:00,56.21923392,22.18477656,60.4381218567,6.83923392,1.99477656,7.124202,49.38,20.19,53.348106808,133.78,60.68923392,11.51477656,61.7719450319,6.83923392,1.99477656,7.124202,53.85,9.52,54.6850336015,135.7,6.83923392,2.18477656,7.1797193002,6.83923392,1.99477656,7.124202,0.0,0.19,0.19,135.7
2021-10-11 08:30:00,61.00824352,19.57990436,64.0732271089,8.22824352,2.39990436,8.571087,52.78,17.18,55.505682592,132.85,65.98824352,14.85990436,67.6407054993,8.22824352,2.39990436,8.571087,57.76,12.46,59.0886554256,134.89,8.22824352,2.5899043600000002,8.6262156255,8.22824352,2.39990436,8.571087,0.0,0.19,0.19,134.89
2021-10-11 09:00:00,62.23980064,16.34535852,64.3503187937,9.54980064,2.78535852,9.947709,52.69,13.56,54.4068901887,132.85,66.31980064,12.63535852,67.5127265177,9.54980064,2.78535852,9.947709,56.77,9.85,57.6181863651,134.89,9.54980064,2.97535852,10.0025721985,9.54980064,2.78535852,9.947709,0.0,0.19,0.19,134.89
2021-10-11 09:30:00,58.72929984,11.74437912,59.8920787802,10.84929984,3.16437912,11.301354,47.88,8.58,48.6426849588,135.69,62.14929984,6.03437912,62.4415662998,10.84929984,3.16437912,11.301354,51.3,2.87,51.3802189563,136.09,10.84929984,3.35437912,11.3560189459,10.84929984,3.16437912,11.301354,0.0,0.19,0.19,136.09
2021-10-11 10:00:00,59.47108672,11.14281696,60.5059709902,12.18108672,3.55281696,12.688632,47.29,7.59,47.895221056,135.69,62.70108672,7.77281696,63.1810332249,12.18108672,3.55281696,12.688632,50.52,4.22,50.695944611,136.09,12.18108672,3.74281696,12.743137466,12.18108672,3.55281696,12.688632,0.0,0.19,0.19,136.09
2021-10-11 10:30:00,56.01904352,12.13055436,57.3173933983,17.41904352,5.08055436,18.144837,38.6,7.05,39.2385333569,135.66,59.55904352,10.06055436,60.4027683062,17.41904352,5.08055436,18.144837,42.14,4.98,42.4332416862,136.09,17.41904352,5.27055436,18.19895108,17.41904352,5.08055436,18.144837,0.0,0.19,0.19,136.09
2021-10-11 11:00:00,55.04850208,12.41789644,56.431744021,19.39850208,5.65789644,20.206773,35.65,6.76,36.2852600928,135.63,58.38850208,10.82789644,59.3840089288,19.39850208,5.65789644,20.206773,38.99,5.17,39.3312725449,136.04,19.39850208,5.8478964399999995,20.2607940545,19.39850208,5.65789644,20.206773,0.0,0.19,0.19,136.04
2021-10-11 11:30:00,53.16483488,12.59057684,54.635357535,20.26483488,5.91057684,21.109203,32.9,6.68,33.5713032217,135.63,56.60483488,11.12057684,57.686866452,20.26483488,5.91057684,21.109203,36.34,5.21,36.7115744691,135.88,20.26483488,6.1005768400000004,21.1631890436,20.26483488,5.91057684,21.109203,0.0,0.19,0.19,135.88
2021-10-11 12:00:00,54.02344992,12.745589559999999,55.5066049627,16.61344992,4.84558956,17.305677,37.41,7.9,38.2350375964,135.57,57.39344992,8.95558956,58.0879563945,16.61344992,4.84558956,17.305677,40.78,4.11,40.9865892702,135.88,16.61344992,5.03558956,17.359835266,16.61344992,4.84558956,17.305677,0.0,0.19,0.19,135.88
2021-10-11 12:30:00,59.70650944,10.88398192,60.690430316,14.03650944,4.09398192,14.621364,45.67,6.79,46.1719936758,135.74,63.34650944,9.12398192,64.0002133146,14.03650944,4.09398192,14.621364,49.31,5.03,49.5658854455,136.17,14.03650944,4.28398192,14.6756975422,14.03650944,4.09398192,14.621364,0.0,0.19,0.19,136.17
2021-10-11 13:00:00,55.37466784,12.67677812,56.8071698106,17.47466784,5.09677812,18.202779,37.9,7.58,38.650567913,135.55,58.43466784,9.39677812,59.1853853971,17.47466784,5.09677812,18.202779,40.96,4.3,41.1850895349,135.9,17.47466784,5.29677812,18.2597884591,17.47466784,5.09677812,18.202779,0.0,0.2,0.2,135.9
2021-10-11 13:30:00,54.91911136,12.71015748,56.370709555,19.50911136,5.69015748,20.321991,35.41,7.02,36.0991481894,135.89,58.44911136,10.79015748,59.436740466,19.50911136,5.69015748,20.321991,38.94,5.1,39.2725553027,136.26,19.50911136,5.88015748,20.3760074118,19.50911136,5.69015748,20.321991,0.0,0.19,0.19,136.26
2021-10-11 14:00:00,56.5442192,12.0412306,57.8121091061,16.5642192,4.8312306,17.254395,39.98,7.21,40.6249246153,135.89,59.6342192,9.4412306,60.3769569856,16.5642192,4.8312306,17.254395,43.07,4.61,43.3160132053,136.22,16.5642192,5.0212306,17.3085561051,16.5642192,4.8312306,17.254395,0.0,0.19,0.19,136.22
2021-10-11 14:30:00,55.82131456,12.555800080000001,57.2159704528,14.11131456,4.11580008,14.699286,41.71,8.44,42.555348665,136.03,59.57131456,7.79580008,60.079247809,14.11131456,4.11580008,14.699286,45.46,3.68,45.6087053094,136.45,14.11131456,4.30580008,14.7536135553,14.11131456,4.11580008,14.699286,0.0,0.19,0.19,136.45
2021-10-11 15:00:00,56.38678912,12.67573016,57.7939799837,14.07678912,4.10573016,14.663322,42.31,8.57,43.1692135671,136.18,59.02678912,7.16573016,59.4601507107,14.07678912,4.10573016,14.663322,44.95,3.06,45.0540353354,136.59,14.07678912,4.29573016,14.7176523106,14.07678912,4.10573016,14.663322,0.0,0.19,0.19,136.59
2021-10-11 15:30:00,58.504296,11.727503,59.6681403856,9.694296,2.827503,10.098225,48.81,8.9,49.6147770327,136.36,61.464296,5.577503,61.7168390514,9.694296,2.827503,10.098225,51.77,2.75,51.842987954,136.76,9.694296,3.027503,10.1560400428,9.694296,2.827503,10.098225,0.0,0.2,0.2,136.76
2021-10-11 16:00:00,61.54464704,10.70218872,62.4682353094,8.30464704,2.42218872,8.650674,53.24,8.28,53.8800148478,136.3,64.18464704,5.73218872,64.4401032213,8.30464704,2.42218872,8.650674,55.88,3.31,55.9779465504,136.73,8.30464704,2.61218872,8.7057849944,8.30464704,2.42218872,8.650674,0.0,0.19,0.19,136.73
2021-10-11 16:30:00,63.7012608,10.8232844,64.6141943594,7.9312608,2.3132844,8.26173,55.77,8.51,56.4155386396,136.06,66.6112608,5.3732844,66.8276308918,7.9312608,2.3132844,8.26173,58.68,3.06,58.759731109,136.5,7.9312608,2.5032844,8.3169303631,7.9312608,2.3132844,8.26173,0.0,0.19,0.19,136.5
2021-10-11 17:00:00,65.87860384,10.35167612,66.6869375695,7.54860384,2.20167612,7.863129,58.33,8.15,58.8966162016,136.06,68.28860384,5.39167612,68.5011210551,7.54860384,2.20167612,7.863129,60.74,3.19,60.8237100151,136.5,7.54860384,2.39167612,7.9184300588,7.54860384,2.20167612,7.863129,0.0,0.19,0.19,136.5
2021-10-11 17:30:00,66.34521664,10.26277152,67.1342852072,8.13521664,2.37277152,8.474184,58.21,7.89,58.7422863021,135.94,69.32521664,5.98277152,69.5828945736,8.13521664,2.37277152,8.474184,61.19,3.61,61.2963963052,136.4,8.13521664,2.56277152,8.529334537,8.13521664,2.37277152,8.474184,0.0,0.19,0.19,136.4
2021-10-11 18:00:00,63.65924448,11.44852964,64.680508955,6.26924448,1.8285296400000002,6.530463,57.39,9.62,58.1906908362,135.68,66.34924448,3.51852964,66.4424735685,6.26924448,1.8285296400000002,6.530463,60.08,1.69,60.1037644412,136.08,6.26924448,2.01852964,6.586189206,6.26924448,1.8285296400000002,6.530463,0.0,0.19,0.19,136.08
2021-10-11 18:30:00,65.6250384,11.7318862,66.6654544634,6.5550384,1.9118862,6.828165,59.07,9.82,59.8806922138,135.77,68.0450384,3.2818861999999998,68.1241368965,6.5550384,1.9118862,6.828165,61.49,1.37,61.5052599377,136.2,6.5550384,2.1018862,6.8837819564,6.5550384,1.9118862,6.828165,0.0,0.19,0.19,136.2
2021-10-11 19:00:00,65.94322016,11.90885588,67.0099181722,6.61322016,1.92885588,6.888771,59.33,9.98,60.1635213398,135.77,68.36322016,3.19885588,68.4380197667,6.61322016,1.92885588,6.888771,61.75,1.27,61.7630585383,136.2,6.61322016,2.11885588,6.9443668628,6.61322016,1.92885588,6.888771,0.0,0.19,0.19,136.2
2021-10-11 19:30:00,64.6649984,12.6235412,65.8856267368,6.5949984,1.9235411999999998,6.86979,58.07,10.7,59.0475647254,135.48,67.5549984,2.6935412,67.6086752793,6.5949984,1.9235411999999998,6.86979,60.96,0.77,60.964862831,135.95,6.5949984,2.1135412,6.9253924293,6.5949984,1.9235411999999998,6.86979,0.0,0.19,0.19,135.95
2021-10-11 20:00:00,65.45653696,12.27482328,66.5975188528,6.49653696,1.89482328,6.767226,58.96,10.38,59.8667353377,135.75,68.13653696,2.77482328,68.1930151345,6.49653696,1.89482328,6.767226,61.64,0.88,61.6462813153,136.17,6.49653696,2.09482328,6.825926827,6.49653696,1.89482328,6.767226,0.0,0.2,0.2,136.17
2021-10-11 20:30:00,64.59161312,11.84463716,65.6686524523,5.26161312,1.53463716,5.480847,59.33,10.31,60.2191414751,135.87,67.37161312,2.66463716,67.4242875052,5.26161312,1.53463716,5.480847,62.11,1.13,62.1202784926,136.37,5.26161312,1.72463716,5.5370521,5.26161312,1.53463716,5.480847,0.0,0.19,0.19,136.37
2021-10-11 21:00:00,61.33248224,12.30780732,62.5552195963,5.27248224,1.53780732,5.492169,56.06,10.77,57.0851688269,136.07,63.90248224,2.24780732,63.9420039894,5.27248224,1.53780732,5.492169,58.63,0.71,58.6342988361,136.46,5.27248224,1.7278073200000001,5.5483679678,5.27248224,1.53780732,5.492169,0.0,0.19,0.19,136.46
2021-10-11 21:30:00,58.51006464,13.58293552,60.0659953844,5.29006464,1.54293552,5.510484,53.22,12.04,54.5649154677,135.97,61.72006464,2.21293552,61.7597236294,5.29006464,1.54293552,5.510484,56.43,0.67,56.4339773541,136.49,5.29006464,1.73293552,5.5666731009,5.29006464,1.54293552,5.510484,0.0,0.19,0.19,136.49
2021-10-11 22:00:00,56.13677792,14.29489356,57.9282471436,5.29677792,1.54489356,5.5174769999999995,50.84,12.75,52.4143882918,136.13,58.56677792,3.15489356,58.6516907625,5.29677792,1.54489356,5.5174769999999995,53.27,1.6099999999999999,53.2943242757,136.62,5.29677792,1.7348935600000002,5.5736623506,5.29677792,1.54489356,5.5174769999999995,0.0,0.19,0.19,136.62
2021-10-11 22:30:00,50.00874592,15.93421756,52.4859405721,5.32874592,1.55421756,5.550777,44.68,14.38,46.9370514626,134.9,52.95874592,4.59421756,53.1576485974,5.32874592,1.55421756,5.550777,47.63,3.04,47.7269158861,135.39,5.32874592,1.74421756,5.6069446204,5.32874592,1.55421756,5.550777,0.0,0.19,0.19,135.39
2021-10-11 23:00:00,47.82036448,16.38218964,50.5486240802,5.15036448,1.50218964,5.364963,42.67,14.88,45.1900796636,134.48,50.65036448,4.97218964,50.893831569,5.15036448,1.50218964,5.364963,45.5,3.47,45.6321257449,135.01,5.15036448,1.68218964,5.418119255,5.15036448,1.50218964,5.364963,0.0,0.18,0.18,135.01
2021-10-11 23:30:00,46.81104352,15.73405436,49.3845548936,5.43104352,1.58405436,5.657337,41.38,14.15,43.7324467644,135.08,49.12104352,4.48405436,49.3252841857,5.43104352,1.58405436,5.657337,43.69,2.9,43.7861405013,135.59,5.43104352,1.77405436,5.7134492724,5.43104352,1.58405436,5.657337,0.0,0.19,0.19,135.59
2021-10-12 00:00:00,42.82094368,17.54652524,46.2764925815,5.37094368,1.56652524,5.594733,37.45,15.98,40.7168626002,135.9,45.60094368,6.03652524,45.998757608,5.37094368,1.56652524,5.594733,40.23,4.47,40.4775715675,136.41,5.37094368,1.76652524,5.6539939368,5.37094368,1.56652524,5.594733,0.0,0.2,0.2,136.41
2021-10-12 00:30:00,40.85301152,18.07337836,44.6723130764,5.46301152,1.59337836,5.690637,35.39,16.48,39.0389869233,135.9,43.71301152,6.50337836,44.194132034,5.46301152,1.59337836,5.690637,38.25,4.91,38.5638509488,136.41,5.46301152,1.78337836,5.746732397,5.46301152,1.59337836,5.690637,0.0,0.19,0.19,136.41
2021-10-12 01:00:00,41.38401056,17.47200308,44.9211222217,5.42401056,1.58200308,5.650011,35.96,15.89,39.3142938382,136.07,44.06401056,6.03200308,44.4749602337,5.42401056,1.58200308,5.650011,38.64,4.45,38.8953994709,136.62,5.42401056,1.7720030800000002,5.7061270114,5.42401056,1.58200308,5.650011,0.0,0.19,0.19,136.62
2021-10-12 01:30:00,40.75983488,17.12995184,44.2131133204,5.27983488,1.53995184,5.499828,35.48,15.59,38.7540772049,136.33,43.44983488,7.68995184,44.1250893529,5.27983488,1.53995184,5.499828,38.17,6.15,38.662273601,136.86,5.27983488,1.72995184,5.5560228337,5.27983488,1.53995184,5.499828,0.0,0.19,0.19,136.86
2021-10-12 02:00:00,41.32522944,16.85319192,44.6296388755,5.32522944,1.5531919200000002,5.547114,36.0,15.3,39.1163648618,136.75,44.17522944,7.31319192,44.7764857055,5.32522944,1.5531919200000002,5.547114,38.85,5.76,39.2746750464,137.54,5.32522944,1.7431919200000001,5.6032835603999995,5.32522944,1.5531919200000002,5.547114,0.0,0.19,0.19,137.54
2021-10-12 02:30:00,40.66241216,13.87153688,42.9633715865,5.42241216,1.58153688,5.648346,35.24,12.29,37.3215983045,136.58,42.86241216,11.28153688,44.322222987399996,5.42241216,1.58153688,5.648346,37.44,9.7,38.6761373459,137.38,5.42241216,1.78153688,5.7075763059,5.42241216,1.58153688,5.648346,0.0,0.2,0.2,137.38
2021-10-12 03:00:00,40.89285184,7.9066651199999995,41.6502183059,5.30285184,1.5466651200000001,5.523804,35.59,6.36,36.153806162,136.58,41.96285184,17.14666512,45.3308841661,5.30285184,1.5466651200000001,5.523804,36.66,15.6,39.8411295021,136.8,5.30285184,1.73666512,5.5799859656,5.30285184,1.5466651200000001,5.523804,0.0,0.19,0.19,136.8
2021-10-12 03:30:00,40.326608,8.161094,41.1441219139,5.386608,1.571094,5.6110500000000005,34.94,6.59,35.5560360558,135.97,41.356608,17.451094,44.8877456224,5.386608,1.571094,5.6110500000000005,35.97,15.88,39.3194010636,135.12,5.386608,1.761094,5.6671860586000005,5.386608,1.571094,5.6110500000000005,0.0,0.19,0.19,135.12
2021-10-12 04:00:00,38.20811648,8.80445064,39.2094187157,5.39811648,1.57445064,5.623038,32.81,7.23,33.5971576179,136.09,39.31811648,18.07445064,43.2735490741,5.39811648,1.57445064,5.623038,33.92,16.5,37.7202385995,135.24,5.39811648,1.77445064,5.6822826932,5.39811648,1.57445064,5.623038,0.0,0.2,0.2,135.24
2021-10-12 04:30:00,39.41921536,8.28060448,40.2795599548,5.41921536,1.5806044799999999,5.645016,34.0,6.7,34.6538598139,136.22,40.88921536,17.240604480000002,44.3752901466,5.41921536,1.5806044799999999,5.645016,35.47,15.66,38.7731414771,135.37,5.41921536,1.77060448,5.7011345663,5.41921536,1.5806044799999999,5.645016,0.0,0.19,0.19,135.37
2021-10-12 05:00:00,40.44509952,7.61773736,41.1562388669,5.37509952,1.56773736,5.599062,35.07,6.05,35.5880232663,136.03,42.17509952,16.29773736,45.2145470239,5.37509952,1.56773736,5.599062,36.8,14.73,39.6385279747,135.14,5.37509952,1.7577373600000001,5.6552042825,5.37509952,1.56773736,5.599062,0.0,0.19,0.19,135.14
2021-10-12 05:30:00,41.63121344,7.14785392,42.2403805398,5.34121344,1.55785392,5.563764,36.29,5.59,36.7180092053,135.92,42.87121344,16.24785392,45.8468504788,5.34121344,1.55785392,5.563764,37.53,14.69,40.3025681564,135.01,5.34121344,1.75785392,5.6230428965,5.34121344,1.55785392,5.563764,0.0,0.2,0.2,135.01
2021-10-12 06:00:00,42.77213248,7.23978864,43.38052393,5.38213248,1.56978864,5.606388,37.39,5.67,37.8174695082,135.62,43.93213248,16.25978864,46.8445620201,5.38213248,1.56978864,5.606388,38.55,14.69,41.2540737382,134.75,5.38213248,1.75978864,5.6625264759,5.38213248,1.56978864,5.606388,0.0,0.19,0.19,134.75
2021-10-12 06:30:00,47.0650096,6.7306278,47.5438374475,5.3850096,1.5706278,5.609385,41.68,5.16,41.9981904372,134.46,48.4150096,13.6606278,50.3053268199,5.3850096,1.5706278,5.609385,43.03,12.09,44.6961855196,133.38,5.3850096,1.7606278,5.6655219214,5.3850096,1.5706278,5.609385,0.0,0.19,0.19,133.38
2021-10-12 07:00:00,52.97731744,4.99755092,53.212514302,5.23731744,1.52755092,5.455539,47.74,3.47,47.8659430075,134.46,54.18731744,11.71755092,55.4397544268,5.23731744,1.52755092,5.455539,48.95,10.19,49.9993859962,133.38,5.23731744,1.7175509199999999,5.5117578984,5.23731744,1.52755092,5.455539,0.0,0.19,0.19,133.38
2021-10-12 07:30:00,58.54133344,3.24288892,58.631084328,5.22133344,1.52288892,5.438889,53.32,1.72,53.3477347223,134.22,60.13133344,9.83288892,60.9299841276,5.22133344,1.52288892,5.438889,54.91,8.31,55.5352518676,133.09,5.22133344,1.70288892,5.4920081542,5.22133344,1.52288892,5.438889,0.0,0.18,0.18,133.09
2021-10-12 08:00:00,63.1857488,3.5783434,63.2869922883,5.4457488,1.5883433999999998,5.672655,57.74,1.99,57.7742823408,134.22,65.3257488,5.7683434,65.5799301758,5.4457488,1.5883433999999998,5.672655,59.88,4.18,60.0257178216,133.09,5.4457488,1.7783434,5.7287594854,5.4457488,1.5883433999999998,5.672655,0.0,0.19,0.19,133.09
2021-10-12 08:30:00,64.61334048,3.24055764,64.6945514074,6.17334048,1.80055764,6.430563,58.44,1.44,58.457738581,134.08,67.81334048,3.55055764,67.9062265673,6.17334048,1.80055764,6.430563,61.64,1.75,61.6648368197,133.54,6.17334048,1.99055764,6.4863281138,6.17334048,1.80055764,6.430563,0.0,0.19,0.19,133.54
2021-10-12 09:00:00,64.62924352,3.58852936,64.7287931367,7.22924352,2.10852936,7.530462,57.4,1.48,57.4190769692,134.08,67.79924352,3.5285293600000003,67.8910004443,7.22924352,2.10852936,7.530462,60.57,1.42,60.5866429174,133.54,7.22924352,2.29852936,7.5858551983,7.22924352,2.10852936,7.530462,0.0,0.19,0.19,133.54
2021-10-12 09:30:00,67.12913312,3.18724716,67.2047547269,7.73913312,2.25724716,8.061597,59.39,0.93,59.3972810826,134.14,71.10913312,5.08724716,71.2908752699,7.73913312,2.25724716,8.061597,63.37,2.83,63.4331600979,133.64,7.73913312,2.44724716,8.1168466852,7.73913312,2.25724716,8.061597,0.0,0.19,0.19,133.64
2021-10-12 10:00:00,69.56961376,2.97072068,69.6330118555,6.61961376,1.9307206799999999,6.895431,62.95,1.04,62.9585903591,133.82,73.89961376,6.11072068,74.1518295196,6.61961376,1.9307206799999999,6.895431,67.28,4.18,67.4097233342,133.29,6.61961376,2.12072068,6.9510245672,6.61961376,1.9307206799999999,6.895431,0.0,0.19,0.19,133.29
2021-10-12 10:30:00,69.28128192,3.48079056,69.3686667553,6.79128192,1.98079056,7.074252,62.49,1.5,62.508000288,134.12,71.73128192,4.63079056,71.8806025788,6.79128192,1.98079056,7.074252,64.94,2.65,64.9940466504,133.93,6.79128192,2.17079056,7.1297855348,6.79128192,1.98079056,7.074252,0.0,0.19,0.19,133.93
2021-10-12 11:00:00,69.28915392,7.24808656,69.6672204823,6.91915392,2.01808656,7.207452,62.37,5.23,62.5888951812,134.12,72.40915392,8.38808656,72.8933849368,6.91915392,2.01808656,7.207452,65.49,6.37,65.7990653429,133.93,6.91915392,2.20808656,7.2629427387,6.91915392,2.01808656,7.207452,0.0,0.19,0.19,133.93
2021-10-12 11:30:00,68.0368944,7.9765942,68.5028835497,8.6968944,2.5365942,9.059265,59.34,5.44,59.5888345246,134.64,72.1368944,9.1865942,72.7194956437,8.6968944,2.5365942,9.059265,63.44,6.65,63.7875857828,134.98,8.6968944,2.7265942,9.1142903254,8.6968944,2.5365942,9.059265,0.0,0.19,0.19,134.98
2021-10-12 12:00:00,67.52835232,8.19785276,68.0241365761,9.31835232,2.71785276,9.706617,58.21,5.48,58.4673797942,134.64,71.15835232,9.237852759999999,71.7554808256,9.31835232,2.71785276,9.706617,61.84,6.52,62.1827628849,134.98,9.31835232,2.90785276,9.7615212766,9.31835232,2.71785276,9.706617,0.0,0.19,0.19,134.98
2021-10-12 12:30:00,65.11823168,9.20948424,65.7662428385,10.07823168,2.93948424,10.498158,55.04,6.27,55.395979096,134.74,68.93823168,8.57948424,69.4700463293,10.07823168,2.93948424,10.498158,58.86,5.64,59.1295966501,135.07,10.07823168,3.11948424,10.5499732568,10.07823168,2.93948424,10.498158,0.0,0.18,0.18,135.07
2021-10-12 13:00:00,63.19556288,9.71745584,63.9383149271,11.54556288,3.36745584,12.026628,51.65,6.35,52.0388796959,134.74,66.66556288,8.78745584,67.2422237456,11.54556288,3.36745584,12.026628,55.12,5.42,55.3858357344,135.13,11.54556288,3.5574558400000003,12.0812050007,11.54556288,3.36745584,12.026628,0.0,0.19,0.19,135.13
2021-10-12 13:30:00,59.63285312,12.03708216,60.8355859523,14.01285312,4.08708216,14.596722,45.62,7.95,46.3075253064,134.873,63.33285312,8.35708216,63.8818527169,14.01285312,4.08708216,14.596722,49.32,4.27,49.5044977755,135.223,14.01285312,4.27708216,14.6510574487,14.01285312,4.08708216,14.596722,0.0,0.19,0.19,135.223
2021-10-12 14:00:00,57.5250208,13.6514644,59.1226733014,14.1650208,4.1314644,14.755230000000001,43.36,9.52,44.3927922077,134.873,60.7750208,6.6014644,61.1324994211,14.1650208,4.1314644,14.755230000000001,46.61,2.47,46.6754003732,135.223,14.1650208,4.3214644,14.8095532959,14.1650208,4.1314644,14.755230000000001,0.0,0.19,0.19,135.223
2021-10-12 14:30:00,56.62258496,13.40908728,58.1886651268,12.44258496,3.6290872800000002,12.961026,44.18,9.78,45.2495392242,134.873,60.87258496,6.16908728,61.1843872044,12.44258496,3.6290872800000002,12.961026,48.43,2.54,48.4965617338,135.223,12.44258496,3.8190872799999998,13.0155041446,12.44258496,3.6290872800000002,12.961026,0.0,0.19,0.19,135.223
2021-10-12 15:00:00,62.126344,10.483516999999999,63.0046565541,9.646344,2.813517,10.048275,52.48,7.67,53.0375272802,134.873,65.276344,6.943517,65.6446000394,9.646344,2.813517,10.048275,55.63,4.13,55.7830960059,135.223,9.646344,3.003517,10.1031216431,9.646344,2.813517,10.048275,0.0,0.19,0.19,135.223
2021-10-12 15:30:00,62.53918144,10.46267792,63.4083341876,9.36918144,2.73267792,9.759564,53.17,7.73,53.728966117,134.873,65.73918144,6.44267792,66.0541298874,9.36918144,2.73267792,9.759564,56.37,3.71,56.4919551795,135.223,9.36918144,2.92267792,9.814459082399999,9.36918144,2.73267792,9.759564,0.0,0.19,0.19,135.223
2021-10-12 16:00:00,63.59890208,10.90759644,64.5274825627,9.00890208,2.62759644,9.384273,54.59,8.28,55.2143686009,134.873,67.05890208,6.34759644,67.3586544457,9.00890208,2.62759644,9.384273,58.05,3.7199999999999998,58.169071679,135.223,9.00890208,2.81759644,9.4392354768,9.00890208,2.62759644,9.384273,0.0,0.19,0.19,135.223
2021-10-12 16:30:00,65.70535584,11.22531212,66.6573433183,8.79535584,2.5653121199999998,9.161829000000001,56.91,8.66,57.5651257273,134.873,69.17535584,5.87531212,69.4244131995,8.79535584,2.5653121199999998,9.161829000000001,60.38,3.31,60.470658174,135.223,8.79535584,2.75531212,9.2168340134,8.79535584,2.5653121199999998,9.161829000000001,0.0,0.19,0.19,135.223
2021-10-12 17:00:00,68.73162048,10.39172264,69.5127582048,7.89162048,2.30172264,8.220438,60.84,8.09,61.3755138471,134.873,72.02162048,6.12172264,72.281320579,7.89162048,2.30172264,8.220438,64.13,3.8200000000000003,64.2436712836,135.223,7.89162048,2.50172264,8.2786647455,7.89162048,2.30172264,8.220438,0.0,0.2,0.2,135.223
2021-10-12 17:30:00,70.84158112,9.65671116,71.496725002,7.29158112,2.12671116,7.595397,63.55,7.53,63.9945575811,134.873,74.31158112,6.39671116,74.5863861721,7.29158112,2.12671116,7.595397,67.02,4.27,67.1558880516,135.223,7.29158112,2.31671116,7.6507715839,7.29158112,2.12671116,7.595397,0.0,0.19,0.19,135.223
2021-10-12 18:00:00,70.74922432,10.36102376,71.5038709109,6.44922432,1.8810237600000002,6.717942,64.3,8.48,64.8567683438,134.873,73.94922432,5.13102376,74.1270205954,6.44922432,1.8810237600000002,6.717942,67.5,3.25,67.5781954479,135.223,6.44922432,2.07102376,6.7735982863,6.44922432,1.8810237600000002,6.717942,0.0,0.19,0.19,135.223
2021-10-12 18:30:00,73.15940416,9.35524288,73.755128543,6.42940416,1.87524288,6.697296,66.73,7.48,67.14792104,134.873,76.28940416,5.86524288,76.5145362734,6.42940416,1.87524288,6.697296,69.86,3.99,69.9738501156,135.223,6.42940416,2.06524288,6.752959796,6.42940416,1.87524288,6.697296,0.0,0.19,0.19,135.223
2021-10-12 19:00:00,70.39236096,10.76610528,71.2109086055,6.67236096,1.94610528,6.950376,63.72,8.82,64.3275275446,134.873,73.11236096,4.53610528,73.2529424409,6.67236096,1.94610528,6.950376,66.44,2.59,66.4904632259,135.223,6.67236096,2.14610528,7.0090062529,6.67236096,1.94610528,6.950376,0.0,0.2,0.2,135.223
2021-10-12 19:30:00,70.2306528,10.8976904,71.0711210603,6.5406528,1.9076904,6.81318,63.69,8.99,64.321351043,134.873,73.3306528,4.4276904,73.4642027273,6.5406528,1.9076904,6.81318,66.79,2.52,66.8375231438,135.223,6.5406528,2.0976904,6.8688022292,6.5406528,1.9076904,6.81318,0.0,0.19,0.19,135.223
2021-10-12 20:00:00,68.02877472,11.40547596,68.9782507156,6.49877472,1.8954759600000002,6.769557,61.53,9.51,62.2605894607,134.873,70.94877472,3.83547596,71.0523716009,6.49877472,1.8954759600000002,6.769557,64.45,1.94,64.479191217,135.223,6.49877472,2.08547596,6.8251947109,6.49877472,1.8954759600000002,6.769557,0.0,0.19,0.19,135.223
2021-10-12 20:30:00,62.407776,13.893518,63.9355953103,6.217776,1.813518,6.47685,56.19,12.08,57.4738418761,134.873,65.447776,2.353518,65.4900788694,6.217776,1.813518,6.47685,59.23,0.54,59.2324615393,135.223,6.217776,2.003518,6.5325969386,6.217776,1.813518,6.47685,0.0,0.19,0.19,135.223
2021-10-12 21:00:00,61.81546944,12.46326192,63.0593780478,5.08546944,1.48326192,5.297364,56.73,10.98,57.7828114581,134.873,64.96546944,2.17326192,65.0018098743,5.08546944,1.48326192,5.297364,59.88,0.6900000000000001,59.8839753189,135.223,5.08546944,1.67326192,5.3536720929,5.08546944,1.48326192,5.297364,0.0,0.19,0.19,135.223
2021-10-12 21:30:00,58.69436032,13.68002176,60.2674947939,5.3143603200000005,1.55002176,5.535792,53.38,12.13,54.7408558574,134.873,61.92436032,2.21002176,61.9637845618,5.3143603200000005,1.55002176,5.535792,56.61,0.66,56.6138472461,135.223,5.3143603200000005,1.7400217599999999,5.5919675729,5.3143603200000005,1.55002176,5.535792,0.0,0.19,0.19,135.223
2021-10-12 22:00:00,56.62145344,14.06792392,58.3429127922,5.10145344,1.48792392,5.314014,51.52,12.58,53.0336383817,134.873,59.47145344,2.89792392,59.5420165708,5.10145344,1.48792392,5.314014,54.37,1.4100000000000001,54.3882799875,135.223,5.10145344,1.66792392,5.3671964193,5.10145344,1.48792392,5.314014,0.0,0.18,0.18,135.223
2021-10-12 22:30:00,52.67284192,15.22624556,54.8294339728,5.23284192,1.52624556,5.450877,47.44,13.7,49.378574301,134.873,55.64284192,3.90624556,55.7797867629,5.23284192,1.52624556,5.450877,50.41,2.38,50.4661520229,135.223,5.23284192,1.71624556,5.507098454,5.23284192,1.52624556,5.450877,0.0,0.19,0.19,135.223
2021-10-12 23:00:00,49.16829632,15.95866976,51.6933313254,5.3782963200000005,1.5686697600000001,5.602392,43.79,14.39,46.0937761525,134.873,52.35829632,4.49866976,52.5512057249,5.3782963200000005,1.5686697600000001,5.602392,46.98,2.93,47.0712789289,135.223,5.3782963200000005,1.75866976,5.658532551,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.19,0.19,135.223
2021-10-12 23:30:00,47.46964512,15.28531316,49.8699108303,5.22964512,1.52531316,5.447547,42.24,13.76,44.4247138426,134.873,50.07964512,5.07531316,50.3361665109,5.22964512,1.52531316,5.447547,44.85,3.55,44.9902767273,135.223,5.22964512,1.71531316,5.5037702821,5.22964512,1.52531316,5.447547,0.0,0.19,0.19,135.223
2021-10-13 00:00:00,43.28876608,17.58172344,46.7229522596,5.14876608,1.5017234400000001,5.363298,38.14,16.08,41.3911343164,134.873,46.39876608,6.46172344,46.8465512451,5.14876608,1.5017234400000001,5.363298,41.25,4.96,41.5471310682,135.223,5.14876608,1.69172344,5.4195682802,5.14876608,1.5017234400000001,5.363298,0.0,0.19,0.19,135.223
2021-10-13 00:30:00,42.47973568,18.03575624,46.1499344159,4.57973568,1.33575624,4.770558,37.9,16.7,41.416180413,134.873,45.59973568,6.35575624,46.0405422586,4.57973568,1.33575624,4.770558,41.02,5.02,41.3260305377,135.223,4.57973568,1.52575624,4.8272052994,4.57973568,1.33575624,4.770558,0.0,0.19,0.19,135.223
2021-10-13 01:00:00,42.19290176,17.55542968,45.6993880723,5.33290176,1.55542968,5.555106,36.86,16.0,40.1828271778,134.873,45.05290176,6.04542968,45.4566956235,5.33290176,1.55542968,5.555106,39.72,4.49,39.9729721187,135.223,5.33290176,1.74542968,5.611271331,5.33290176,1.55542968,5.555106,0.0,0.19,0.19,135.223
2021-10-13 01:30:00,41.96436032,18.10002176,45.7014039695,5.3143603200000005,1.55002176,5.535792,36.65,16.55,40.2134927605,134.873,44.97436032,6.43002176,45.4316879064,5.3143603200000005,1.55002176,5.535792,39.66,4.88,39.9591040941,135.223,5.3143603200000005,1.7400217599999999,5.5919675729,5.3143603200000005,1.55002176,5.535792,0.0,0.19,0.19,135.223
2021-10-13 02:00:00,42.4054192,17.9878306,46.0628009051,5.3754192,1.5678306,5.599395,37.03,16.42,40.507249968400004,134.873,45.4954192,6.2678306,45.9251441872,5.3754192,1.5678306,5.599395,40.12,4.7,40.3943609926,135.223,5.3754192,1.7578306000000001,5.6555371092,5.3754192,1.5678306,5.599395,0.0,0.19,0.19,135.223
2021-10-13 02:30:00,41.86180288,18.23927584,45.6626950971,5.31180288,1.54927584,5.533128,36.55,16.69,40.1803260315,134.873,44.93180288,6.51927584,45.4022892322,5.31180288,1.54927584,5.533128,39.62,4.97,39.9305058821,135.223,5.31180288,1.73927584,5.5893049911,5.31180288,1.54927584,5.533128,0.0,0.19,0.19,135.223
2021-10-13 03:00:00,41.2855792,18.2812106,45.151984573,5.2155792,1.5212105999999999,5.432895,36.07,16.76,39.7736407687,134.873,44.3955792,6.5012106,44.8690672041,5.2155792,1.5212105999999999,5.432895,39.18,4.98,39.4952250278,135.223,5.2155792,1.7112105999999998,5.4891263520999996,5.2155792,1.5212105999999999,5.432895,0.0,0.19,0.19,135.223
2021-10-13 03:30:00,40.17548928,18.52410104,44.2403917052,5.22548928,1.5241010400000001,5.443218,34.95,17.0,38.8651836481,134.873,43.26548928,6.73410104,43.7864211766,5.22548928,1.5241010400000001,5.443218,38.04,5.21,38.3951259928,135.223,5.22548928,1.7241010399999999,5.5025687285,5.22548928,1.5241010400000001,5.443218,0.0,0.2,0.2,135.223
2021-10-13 04:00:00,38.94253216,18.83657188,43.2589557343,5.30253216,1.5465718800000001,5.523471,33.64,17.29,37.8231899765,134.873,42.01253216,7.04657188,42.5993783259,5.30253216,1.5465718800000001,5.523471,36.71,5.5,37.1197265615,135.223,5.30253216,1.73657188,5.5796531435,5.30253216,1.5465718800000001,5.523471,0.0,0.19,0.19,135.223
2021-10-13 04:30:00,38.40479008,18.93473044,42.8188266762,5.12479008,1.49473044,5.338323,33.28,17.44,37.5727560874,134.873,41.49479008,7.17473044,42.110501786,5.12479008,1.49473044,5.338323,36.37,5.68,36.8108584524,135.223,5.12479008,1.68473044,5.3946074945,5.12479008,1.49473044,5.338323,0.0,0.19,0.19,135.223
2021-10-13 05:00:00,38.76314176,18.68549968,43.0317215249,5.09314176,1.48549968,5.305356,33.67,17.2,37.8088468483,134.873,41.91314176,6.86549968,42.4717145645,5.09314176,1.48549968,5.305356,36.82,5.38,37.2109768751,135.223,5.09314176,1.6754996800000002,5.36165946,5.09314176,1.48549968,5.305356,0.0,0.19,0.19,135.223
2021-10-13 05:30:00,40.20231232,18.12400776,44.0988160063,5.36231232,1.56400776,5.585742,34.84,16.56,38.5753703806,134.873,43.16231232,6.54400776,43.655575158,5.36231232,1.56400776,5.585742,37.8,4.98,38.1266363583,135.223,5.36231232,1.75400776,5.6418912290000005,5.36231232,1.56400776,5.585742,0.0,0.19,0.19,135.223
2021-10-13 06:00:00,42.09391072,18.00447396,45.7827303935,5.36391072,1.56447396,5.587407,36.73,16.44,40.2413531085,134.873,44.90391072,6.42447396,45.3611625029,5.36391072,1.56447396,5.587407,39.54,4.86,39.8375601663,135.223,5.36391072,1.7544739599999999,5.6435553589000005,5.36391072,1.56447396,5.587407,0.0,0.19,0.19,135.223
2021-10-13 06:30:00,46.60932544,16.57521992,49.4688501319,5.22932544,1.52521992,5.447214,41.38,15.05,44.031885038,134.873,49.83932544,4.77521992,50.0675652054,5.22932544,1.52521992,5.447214,44.61,3.25,44.7282304591,135.223,5.22932544,1.71521992,5.503437465,5.22932544,1.52521992,5.447214,0.0,0.19,0.19,135.223
2021-10-13 07:00:00,52.25188288,14.98596584,54.3584256272,5.23188288,1.52596584,5.449878,47.02,13.46,48.9086086492,134.873,55.13188288,3.30596584,55.2309145319,5.23188288,1.52596584,5.449878,49.9,1.78,49.9317374022,135.223,5.23188288,1.71596584,5.5061000022,5.23188288,1.52596584,5.449878,0.0,0.19,0.19,135.223
2021-10-13 07:30:00,55.76249216,13.84822688,57.456321842,5.34249216,1.5582268799999999,5.565096,50.42,12.29,51.8962474559,134.873,58.97249216,2.33822688,59.0188286609,5.34249216,1.5582268799999999,5.565096,53.63,0.78,53.6356718985,135.223,5.34249216,1.75822688,5.62437412,5.34249216,1.5582268799999999,5.565096,0.0,0.2,0.2,135.223
2021-10-13 08:00:00,60.00927488,12.41312184,61.2796757942,5.83927488,1.70312184,6.082578,54.17,10.71,55.2185928832,134.873,62.78927488,2.6331218400000003,62.8444617336,5.83927488,1.70312184,6.082578,56.95,0.93,56.9575929969,135.223,5.83927488,1.89312184,6.1384885294,5.83927488,1.70312184,6.082578,0.0,0.19,0.19,135.223
2021-10-13 08:30:00,61.51977376,11.34410068,62.5569435292,6.45977376,1.88410068,6.728931,55.06,9.46,55.8667629275,134.873,64.95977376,4.23410068,65.0976175871,6.45977376,1.88410068,6.728931,58.5,2.35,58.547181828,135.223,6.45977376,2.07410068,6.7845833079,6.45977376,1.88410068,6.728931,0.0,0.19,0.19,135.223
2021-10-13 09:00:00,61.79606624,11.36176932,62.8318677489,7.68606624,2.24176932,8.006319,54.11,9.12,54.8731856192,134.873,64.24606624,4.40176932,64.3966815951,7.68606624,2.24176932,8.006319,56.56,2.16,56.6012296686,135.223,7.68606624,2.43176932,8.0615827398,7.68606624,2.24176932,8.006319,0.0,0.19,0.19,135.223
2021-10-13 09:30:00,61.28486624,12.30141932,62.507277555,8.884866240000001,2.59141932,9.255069,52.4,9.71,53.2920641372,134.873,64.32486624,4.43141932,64.477328527,8.884866240000001,2.59141932,9.255069,55.44,1.8399999999999999,55.4705255068,135.223,8.884866240000001,2.78141932,9.3100559363,8.884866240000001,2.59141932,9.255069,0.0,0.19,0.19,135.223
2021-10-13 10:00:00,55.85753728,14.01386504,57.5886523922,15.16753728,4.42386504,15.799517999999999,40.69,9.59,41.8048346486,134.873,58.25753728,6.10386504,58.576427156,15.16753728,4.42386504,15.799517999999999,43.09,1.6800000000000002,43.1227376218,135.223,15.16753728,4.61386504,15.8537673046,15.16753728,4.42386504,15.799517999999999,0.0,0.19,0.19,135.223
2021-10-13 10:30:00,54.70022176,13.46006468,56.3319412215,18.00022176,5.25006468,18.750231,36.7,8.21,37.6071017229,134.873,57.46022176,8.62006468,58.1032064502,18.00022176,5.25006468,18.750231,39.46,3.37,39.6036425092,135.223,18.00022176,5.44006468,18.8043156518,18.00022176,5.25006468,18.750231,0.0,0.19,0.19,135.223
2021-10-13 11:00:00,53.64658432,13.534003760000001,55.3274368372,19.07658432,5.56400376,19.871442,34.57,7.97,35.4768346953,134.873,56.22658432,9.07400376,56.9540720979,19.07658432,5.56400376,19.871442,37.15,3.51,37.3154472035,135.223,19.07658432,5.75400376,19.9254768723,19.07658432,5.56400376,19.871442,0.0,0.19,0.19,135.223
2021-10-13 11:30:00,53.18520576,14.12610168,55.0292000706,19.01520576,5.54610168,19.807506,34.17,8.58,35.2307436765,135.58,56.11520576,8.59610168,56.7697919811,19.01520576,5.54610168,19.807506,37.1,3.05,37.2251595027,136.01,19.01520576,5.73610168,19.8615435598,19.01520576,5.54610168,19.807506,0.0,0.19,0.19,136.01
2021-10-13 12:00:00,55.91400864,13.70575252,57.5692974973,17.33400864,5.05575252,18.056259,38.58,8.65,39.5378160752,135.74,58.52400864,7.91575252,59.0569109017,17.33400864,5.05575252,18.056259,41.19,2.86,41.289171704,136.17,17.33400864,5.24575252,18.1103775508,17.33400864,5.05575252,18.056259,0.0,0.19,0.19,136.17
2021-10-13 12:30:00,60.29045568,12.22971624,61.5183306455,13.85045568,4.03971624,14.427558,46.44,8.19,47.1566506444,135.84,62.91045568,7.16971624,63.317693142,13.85045568,4.03971624,14.427558,49.06,3.13,49.1597447105,136.27,13.85045568,4.22971624,14.481906712,13.85045568,4.03971624,14.427558,0.0,0.19,0.19,136.27
2021-10-13 13:00:00,62.01827136,11.82116248,63.1348229178,10.35827136,3.02116248,10.789866,51.66,8.8,52.4041563237,135.68,64.69827136,5.73116248,64.9516169186,10.35827136,3.02116248,10.789866,54.34,2.71,54.4075334857,136.1,10.35827136,3.21116248,10.8446000406,10.35827136,3.02116248,10.789866,0.0,0.19,0.19,136.1
2021-10-13 13:30:00,59.41535328,13.84197804,61.0064304926,11.35535328,3.31197804,11.828493,48.06,10.53,49.2000457317,135.76,62.35535328,4.47197804,62.5155074383,11.35535328,3.31197804,11.828493,51.0,1.16,51.0131904511,136.18,11.35535328,3.50197804,11.8830929604,11.35535328,3.31197804,11.828493,0.0,0.19,0.19,136.18
2021-10-13 14:00:00,57.9386304,13.6562672,59.5262843328,10.9586304,3.1962672,11.41524,46.98,10.46,48.1303646361,136.11,60.6286304,4.3062672,60.7813685382,10.9586304,3.1962672,11.41524,49.67,1.11,49.6824013107,136.46,10.9586304,3.3862672,11.4698904002,10.9586304,3.1962672,11.41524,0.0,0.19,0.19,136.46
2021-10-13 14:30:00,57.08455584,12.95841212,58.5368854665,9.59455584,2.79841212,9.994329,47.49,10.16,48.5646548428,136.11,60.16455584,4.17841212,60.3094760984,9.59455584,2.79841212,9.994329,50.57,1.38,50.5888258413,136.54,9.59455584,2.98841212,10.0491844826,9.59455584,2.79841212,9.994329,0.0,0.19,0.19,136.54
2021-10-13 15:00:00,63.52024192,10.80382056,64.4324737401,7.83024192,2.28382056,8.156502,55.69,8.52,56.337966772,135.91,66.19024192,5.18382056,66.3929222209,7.83024192,2.28382056,8.156502,58.36,2.9,58.4320083516,136.39,7.83024192,2.48382056,8.2147460764,7.83024192,2.28382056,8.156502,0.0,0.2,0.2,136.39
2021-10-13 15:30:00,64.20636672,10.16435696,65.0059357274,6.90636672,2.01435696,7.194132,57.3,8.15,57.8767008389,135.85,67.32636672,5.35435696,67.5389427973,6.90636672,2.01435696,7.194132,60.42,3.34,60.5122466944,136.24,6.90636672,2.20435696,7.2496269475,6.90636672,2.01435696,7.194132,0.0,0.19,0.19,136.24
2021-10-13 16:00:00,65.7162176,10.0913968,66.486521529,6.1762176,1.8013968,6.43356,59.54,8.29,60.1143551908,135.52,68.1762176,4.8913968,68.3514623757,6.1762176,1.8013968,6.43356,62.0,3.09,62.0769530502,135.92,6.1762176,1.9913968,6.4893239292,6.1762176,1.8013968,6.43356,0.0,0.19,0.19,135.92
2021-10-13 16:30:00,66.12167136,11.40048748,67.0972915863,6.96167136,2.03048748,7.251741,59.16,9.37,59.897433167,135.52,69.27167136,4.27048748,69.4031808805,6.96167136,2.03048748,7.251741,62.31,2.24,62.3502502,135.96,6.96167136,2.22048748,7.3072178545,6.96167136,2.03048748,7.251741,0.0,0.19,0.19,135.96
2021-10-13 17:00:00,69.7593648,9.3302314,70.3805526781,5.8293648000000005,1.7002313999999998,6.072255,63.93,7.63,64.3837075664,135.58,72.4993648,5.5102314,72.7084626882,5.8293648000000005,1.7002313999999998,6.072255,66.67,3.81,66.7787765686,135.96,5.8293648000000005,1.8902314,6.1281700953,5.8293648000000005,1.7002313999999998,6.072255,0.0,0.19,0.19,135.96
2021-10-13 17:30:00,69.94793632,9.51356476,70.5919379949,5.73793632,1.67356476,5.977017,64.21,7.84,64.6868587891,135.23,73.10793632,5.23356476,73.2950240676,5.73793632,1.67356476,5.977017,67.37,3.56,67.4639941006,135.66,5.73793632,1.86356476,6.0329749566,5.73793632,1.67356476,5.977017,0.0,0.19,0.19,135.66
2021-10-13 18:00:00,68.66550784,11.16827312,69.5678251163,6.6455078400000005,1.93827312,6.922404,62.02,9.23,62.7030565443,135.05,71.72550784,4.15827312,71.8459442853,6.6455078400000005,1.93827312,6.922404,65.08,2.22,65.1178531587,135.45,6.6455078400000005,2.12827312,6.977988315,6.6455078400000005,1.93827312,6.922404,0.0,0.19,0.19,135.45
2021-10-13 18:30:00,70.9686448,10.3600214,71.7208378936,6.5486448,1.9100214,6.821505,64.42,8.45,64.9718315888,135.3,73.2386448,4.5500214,73.3798459175,6.5486448,1.9100214,6.821505,66.69,2.64,66.742233256,135.72,6.5486448,2.1000214,6.877124297,6.5486448,1.9100214,6.821505,0.0,0.19,0.19,135.72
2021-10-13 19:00:00,69.04296032,11.63794676,70.0169420536,6.71296032,1.95794676,6.992667,62.33,9.68,63.0771852574,135.3,71.78296032,3.6579467599999997,71.8761014997,6.71296032,1.95794676,6.992667,65.07,1.7000000000000002,65.0922030661,135.72,6.71296032,2.14794676,7.0482275461,6.71296032,1.95794676,6.992667,0.0,0.19,0.19,135.72
2021-10-13 19:30:00,66.70483872,12.34682796,67.8378925773,6.43483872,1.87682796,6.702957,60.27,10.47,61.1726556559,135.3,69.76483872,2.9868279600000003,69.82874667990001,6.43483872,1.87682796,6.702957,63.33,1.11,63.3397268703,135.72,6.43483872,2.06682796,6.7586187323,6.43483872,1.87682796,6.702957,0.0,0.19,0.19,135.72
2021-10-13 20:00:00,67.52622848,10.91181664,68.4021876486,5.28622848,1.54181664,5.506488,62.24,9.37,62.9413576276,135.56,70.19622848,3.43181664,70.2800672899,5.28622848,1.54181664,5.506488,64.91,1.8900000000000001,64.9375099615,135.92,5.28622848,1.73181664,5.5626792481,5.28622848,1.54181664,5.506488,0.0,0.19,0.19,135.92
2021-10-13 20:30:00,66.53022464,11.21631552,67.469078284,5.13022464,1.49631552,5.343984,61.4,9.72,62.1646072939,135.66,69.69022464,3.40631552,69.7734218438,5.13022464,1.49631552,5.343984,64.56,1.9100000000000001,64.5882473829,136.13,5.13022464,1.68631552,5.4002652611,5.13022464,1.49631552,5.343984,0.0,0.19,0.19,136.13
2021-10-13 21:00:00,62.94310176,12.22715468,64.1197112496,5.13310176,1.49715468,5.3469809999999995,57.81,10.73,58.7973553827,135.69,65.64310176,2.13715468,65.6778824171,5.13310176,1.49715468,5.3469809999999995,60.51,0.64,60.5133844699,136.06,5.13310176,1.68715468,5.403260552,5.13310176,1.49715468,5.3469809999999995,0.0,0.19,0.19,136.06
2021-10-13 21:30:00,59.13952384,14.79361112,60.9617438234,6.62952384,1.9336111200000001,6.905754,52.51,12.86,54.0618136951,136.01,62.14952384,3.25361112,62.2346310253,6.62952384,1.9336111200000001,6.905754,55.52,1.32,55.5356894258,136.53,6.62952384,2.12361112,6.9613440178,6.62952384,1.9336111200000001,6.905754,0.0,0.19,0.19,136.53
