Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-13 22:00:00,56.7757888,13.9566884,58.4660529278,5.4057888,1.5766884,5.63103,51.37,12.38,52.8407163085,135.88,59.5757888,3.9966884,59.7096987876,5.4057888,1.5766884,5.63103,54.17,2.42,54.2240288064,136.35,5.4057888,1.7666884,5.6871557437,5.4057888,1.5766884,5.63103,0.0,0.19,0.19,136.35
2021-10-13 22:30:00,52.73073408,13.92104744,54.5373805609,5.18073408,1.51104744,5.396598,47.55,12.41,49.1427573504,133.92,55.61073408,4.85104744,55.8219168981,5.18073408,1.51104744,5.396598,50.43,3.34,50.540483772900004,134.71,5.18073408,1.6910474400000002,5.4497382554,5.18073408,1.51104744,5.396598,0.0,0.18,0.18,134.71
2021-10-13 23:00:00,49.52437024,14.33044132,51.5560354963,5.38437024,1.57044132,5.608719,44.14,12.76,45.9473307168,133.92,52.96437024,4.87044132,53.1878342628,5.38437024,1.57044132,5.608719,47.58,3.3,47.6943015464,134.71,5.38437024,1.76044132,5.6648562667,5.38437024,1.57044132,5.608719,0.0,0.19,0.19,134.71
2021-10-13 23:30:00,47.0004144,14.9809542,49.3301930111,5.1804144,1.5109542,5.396265,41.82,13.47,43.9357860974,133.61,49.9404144,5.6009542,50.25351409,5.1804144,1.5109542,5.396265,44.76,4.09,44.9464759464,134.34,5.1804144,1.7009542,5.4525167167,5.1804144,1.5109542,5.396265,0.0,0.19,0.19,134.34
2021-10-14 00:00:00,43.87056416,15.74724788,46.6111812284,5.27056416,1.53724788,5.490171,38.6,14.21,41.1325187656,134.6,47.03056416,6.24724788,47.4436726159,5.27056416,1.53724788,5.490171,41.76,4.71,42.0247748358,135.33,5.27056416,1.7272478800000002,5.5463710481,5.27056416,1.53724788,5.490171,0.0,0.19,0.19,135.33
2021-10-14 00:30:00,42.5494752,16.2115136,45.5331858428,5.3194752,1.5515135999999998,5.54112,37.23,14.66,40.0123543421,134.86,45.6894752,6.7015136,46.1783328909,5.3194752,1.5515135999999998,5.54112,40.37,5.15,40.6971669776,135.63,5.3194752,1.7415136,5.5972927405,5.3194752,1.5515135999999998,5.54112,0.0,0.19,0.19,135.63
2021-10-14 01:00:00,40.81061408,16.85601244,44.1546303004,5.30061408,1.5460124400000002,5.521473,35.51,15.31,38.6698357897,134.89,43.90061408,7.35601244,44.5126368082,5.30061408,1.5460124400000002,5.521473,38.6,5.8100000000000005,39.0348062631,135.66,5.30061408,1.73601244,5.5776562118,5.30061408,1.5460124400000002,5.521473,0.0,0.19,0.19,135.66
2021-10-14 01:30:00,40.98020448,17.76880964,44.666629101,5.31020448,1.54880964,5.5314630000000005,35.67,16.22,39.1846564359,135.04,44.05020448,6.53880964,44.532870402,5.31020448,1.54880964,5.5314630000000005,38.74,4.99,39.0600524833,135.8,5.31020448,1.73880964,5.5876408782,5.31020448,1.54880964,5.5314630000000005,0.0,0.19,0.19,135.8
2021-10-14 02:00:00,41.2279568,18.2277374,45.077653362,5.2379568,1.5277374,5.456205,35.99,16.7,39.6758125311,135.37,44.2179568,6.5477374,44.7001182171,5.2379568,1.5277374,5.456205,38.98,5.02,39.3019185282,135.9,5.2379568,1.7177373999999999,5.5124235336,5.2379568,1.5277374,5.456205,0.0,0.19,0.19,135.9
2021-10-14 02:30:00,40.12806656,18.67568608,44.2610774429,5.36806656,1.5656860799999999,5.591736,34.76,17.11,38.7428664402,135.67,43.27806656,6.89568608,43.8239835214,5.36806656,1.5656860799999999,5.591736,37.91,5.33,38.2828551704,136.17,5.36806656,1.75568608,5.647882099,5.36806656,1.5656860799999999,5.591736,0.0,0.19,0.19,136.17
2021-10-14 03:00:00,39.50372096,18.83983528,43.7662354226,5.31372096,1.54983528,5.535126,34.19,17.29,38.3131857198,135.67,42.45372096,7.18983528,43.058241426,5.31372096,1.54983528,5.535126,37.14,5.64,37.5657982745,136.17,5.31372096,1.7398352799999999,5.5913019273,5.31372096,1.54983528,5.535126,0.0,0.19,0.19,136.17
2021-10-14 03:30:00,39.5850896,18.6773178,43.7700984559,5.3050896,1.5473178,5.526135,34.28,17.13,38.3217340422,135.86,42.2850896,7.1873178,42.8915649008,5.3050896,1.5473178,5.526135,36.98,5.64,37.4076195447,136.38,5.3050896,1.7373178,5.5823157204000005,5.3050896,1.5473178,5.526135,0.0,0.19,0.19,136.38
2021-10-14 04:00:00,38.75088384,19.14734112,43.2232769506,5.27088384,1.53734112,5.490504,33.48,17.61,37.8288580319,135.97,41.77088384,7.38734112,42.4190941157,5.27088384,1.53734112,5.490504,36.5,5.85,36.9658288153,136.48,5.27088384,1.7273411200000002,5.546703868,5.27088384,1.53734112,5.490504,0.0,0.19,0.19,136.48
2021-10-14 04:30:00,38.90835648,19.23452064,43.4030757922,5.15835648,1.50452064,5.373288,33.75,17.73,38.1236855511,136.15,41.92835648,7.45452064,42.5858774136,5.15835648,1.50452064,5.373288,36.77,5.95,37.2482939207,136.66,5.15835648,1.69452064,5.4295526311,5.15835648,1.50452064,5.373288,0.0,0.19,0.19,136.66
2021-10-14 05:00:00,39.28723744,18.82086092,43.5627344348,5.3172374399999995,1.5508609199999999,5.5387889999999995,33.97,17.27,38.1079230607,136.06,42.37723744,7.05086092,42.9598055484,5.3172374399999995,1.5508609199999999,5.5387889999999995,37.06,5.5,37.4658991618,136.58,5.3172374399999995,1.74086092,5.594962979,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.19,0.19,136.58
2021-10-14 05:30:00,41.13727744,18.10920592,44.9468456538,5.27727744,1.5392059200000001,5.497164,35.86,16.57,39.5032213876,135.86,44.04727744,6.60920592,44.5403665541,5.27727744,1.5392059200000001,5.497164,38.77,5.07,39.1000997441,136.37,5.27727744,1.72920592,5.5533602704,5.27727744,1.5392059200000001,5.497164,0.0,0.19,0.19,136.37
2021-10-14 06:00:00,42.85714752,18.11375136,46.5278742463,5.3271475200000005,1.5537513600000001,5.549112,37.53,16.56,41.0211469854,135.3,45.63714752,6.55375136,46.1053238862,5.3271475200000005,1.5537513600000001,5.549112,40.31,5.0,40.6189130825,135.8,5.3271475200000005,1.74375136,5.6052805019,5.3271475200000005,1.5537513600000001,5.549112,0.0,0.19,0.19,135.8
2021-10-14 06:30:00,47.10570912,16.98666516,50.0748901642,5.16570912,1.50666516,5.380947,41.94,15.48,44.7056372284,135.46,50.19570912,5.30666516,50.4754386725,5.16570912,1.50666516,5.380947,45.03,3.8,45.1900531091,135.95,5.16570912,1.69666516,5.4372073142,5.16570912,1.50666516,5.380947,0.0,0.19,0.19,135.95
2021-10-14 07:00:00,53.00608864,14.90594252,55.0620791046,5.2660886399999995,1.5359425199999999,5.485509,47.74,13.37,49.5768544787,135.65,55.85608864,3.36594252,55.9574142291,5.2660886399999995,1.5359425199999999,5.485509,50.59,1.83,50.6230876182,136.17,5.2660886399999995,1.72594252,5.5417115719,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.19,0.19,136.17
2021-10-14 07:30:00,59.22466016,12.49927588,60.5292678676,5.17466016,1.5092758800000001,5.390271,54.05,10.99,55.1559842628,135.5,62.27466016,2.17927588,62.3127799204,5.17466016,1.5092758800000001,5.390271,57.1,0.67,57.1039306878,135.96,5.17466016,1.69927588,5.4465260752,5.17466016,1.5092758800000001,5.390271,0.0,0.19,0.19,135.96
2021-10-14 08:00:00,60.60311072,11.75757396,61.7331157027,6.16311072,1.79757396,6.419907,54.44,9.96,55.3436102906,135.5,63.51311072,3.34757396,63.6012695215,6.16311072,1.79757396,6.419907,57.35,1.55,57.3709421223,135.96,6.16311072,1.98757396,6.4756763348,6.16311072,1.79757396,6.419907,0.0,0.19,0.19,135.96
2021-10-14 08:30:00,60.8230192,11.7071306,61.9394589215,7.7730192,2.2671305999999998,8.096895,53.05,9.44,53.8833564285,135.16,63.8030192,4.1971306,63.9409193264,7.7730192,2.2671305999999998,8.096895,56.03,1.9300000000000002,56.0632303743,135.55,7.7730192,2.4571306,8.1521358103,7.7730192,2.2671305999999998,8.096895,0.0,0.19,0.19,135.55
2021-10-14 09:00:00,58.42899008,12.95470544,59.8479011729,10.91899008,3.18470544,11.373948,47.51,9.77,48.5041544612,135.01,60.94899008,4.67470544,61.127999008,10.91899008,3.18470544,11.373948,50.03,1.49,50.0521827696,135.4,10.91899008,3.37470544,11.4286036406,10.91899008,3.18470544,11.373948,0.0,0.19,0.19,135.4
2021-10-14 09:30:00,58.81520352,13.08568436,60.2533260515,11.26520352,3.28568436,11.734587,47.55,9.8,48.5493820764,135.12,62.46520352,5.19568436,62.6809124596,11.26520352,3.28568436,11.734587,51.2,1.9100000000000001,51.2356135905,135.49,11.26520352,3.47568436,11.7891981117,11.26520352,3.28568436,11.734587,0.0,0.19,0.19,135.49
2021-10-14 10:00:00,62.79457632,11.25258476,63.794823293,9.09457632,2.65258476,9.473517,53.7,8.6,54.3842808172,135.12,66.96457632,5.98258476,67.2312858878,9.09457632,2.65258476,9.473517,57.87,3.33,57.9657295305,135.49,9.09457632,2.8425847600000003,9.5284629693,9.09457632,2.65258476,9.473517,0.0,0.19,0.19,135.49
2021-10-14 10:30:00,66.54296,9.19128,67.1747359772,7.03296,2.05128,7.326,59.51,7.14,59.9367975454,135.05,71.27296,7.24128,71.6398699273,7.03296,2.05128,7.326,64.24,5.19,64.4493110902,135.41,7.03296,2.24128,7.3814539489,7.03296,2.05128,7.326,0.0,0.19,0.19,135.41
2021-10-14 11:00:00,65.64094112,9.65319116,66.346946054,7.93094112,2.31319116,8.261397,57.71,7.34,58.1749061022,134.76,69.56094112,7.01319116,69.9135850872,7.93094112,2.31319116,8.261397,61.63,4.7,61.8089548528,135.09,7.93094112,2.50319116,8.3165974432,7.93094112,2.31319116,8.261397,0.0,0.19,0.19,135.09
2021-10-14 11:30:00,66.4201728,8.7175504,66.9898129551,7.0201728,2.0475504,7.31268,59.4,6.67,59.7733126069,134.93,70.5901728,7.4675504,70.9840602171,7.0201728,2.0475504,7.31268,63.57,5.42,63.8006371442,135.28,7.0201728,2.2375504,7.3681380236,7.0201728,2.0475504,7.31268,0.0,0.19,0.19,135.28
2021-10-14 12:00:00,62.96824,10.82657,63.892205054,11.74824,3.42657,12.23775,51.22,7.4,51.7517961041,134.61,66.53824,8.29657,67.0534895144,11.74824,3.42657,12.23775,54.79,4.87,55.0060087627,134.93,11.74824,3.6165700000000003,12.2923033506,11.74824,3.42657,12.23775,0.0,0.19,0.19,134.93
2021-10-14 12:30:00,64.79030016,11.22967088,65.7562810908,9.53030016,2.7796708800000003,9.927396,55.26,8.45,55.9023264274,134.76,68.62030016,8.459670880000001,69.139797696,9.53030016,2.7796708800000003,9.927396,59.09,5.68,59.3623660243,135.11,9.53030016,2.96967088,9.982262583,9.53030016,2.7796708800000003,9.927396,0.0,0.19,0.19,135.11
2021-10-14 13:00:00,58.93959328,13.79029804,60.5313800937,17.10959328,4.99029804,17.822493,41.83,8.8,42.745630186,134.67,62.43959328,10.50029804,63.3163412391,17.10959328,4.99029804,17.822493,45.33,5.51,45.663650752,134.72,17.10959328,5.18029804,17.8766235624,17.10959328,4.99029804,17.822493,0.0,0.19,0.19,134.72
2021-10-14 13:30:00,58.72575072,13.30209396,60.2134495055,13.51575072,3.9420939600000002,14.078907,45.21,9.36,46.1687524198,135.02,62.69575072,9.09209396,63.3515850703,13.51575072,3.9420939600000002,14.078907,49.18,5.15,49.4489120204,135.09,13.51575072,4.13209396,14.1332840493,13.51575072,3.9420939600000002,14.078907,0.0,0.19,0.19,135.09
2021-10-14 14:00:00,61.23761024,12.08013632,62.4177426812,12.13761024,3.5401363200000002,12.643343999999999,49.1,8.54,49.8371508014,135.1,64.97761024,9.29013632,65.6383764679,12.13761024,3.5401363200000002,12.643343999999999,52.84,5.75,53.1519341134,135.18,12.13761024,3.73013632,12.697854122,12.13761024,3.5401363200000002,12.643343999999999,0.0,0.19,0.19,135.18
2021-10-14 14:30:00,65.8573952,9.7675736,66.5777890633,7.3973952,2.1575736,7.70562,58.46,7.61,58.9532331599,134.75,70.0473952,8.997573599999999,70.6228992961,7.3973952,2.1575736,7.70562,62.65,6.84,63.0222825674,134.79,7.3973952,2.3475736,7.7609637,7.3973952,2.1575736,7.70562,0.0,0.19,0.19,134.79
2021-10-14 15:00:00,65.70983232,10.51661776,66.546084127,7.83983232,2.28661776,8.166492,57.87,8.23,58.452286525,134.75,69.05983232,8.18661776,69.5433760355,7.83983232,2.28661776,8.166492,61.22,5.9,61.5036454204,134.79,7.83983232,2.47661776,8.2217155348,7.83983232,2.28661776,8.166492,0.0,0.19,0.19,134.79
2021-10-14 15:30:00,63.69977216,11.39076688,64.7102043217,8.05977216,2.35076688,8.395596,55.64,9.04,56.3695946411,135.11,66.96977216,7.17076688,67.3525818422,8.05977216,2.35076688,8.395596,58.91,4.82,59.1068566243,135.22,8.05977216,2.54076688,8.450764676,8.05977216,2.35076688,8.395596,0.0,0.19,0.19,135.22
2021-10-14 16:00:00,64.09573696,11.31792328,65.0873173807,7.29573696,2.12792328,7.599726,56.8,9.19,57.5386487502,135.11,67.04573696,6.72792328,67.3824591134,7.29573696,2.12792328,7.599726,59.75,4.6,59.9268095263,135.22,7.29573696,2.31792328,7.6550993541,7.29573696,2.12792328,7.599726,0.0,0.19,0.19,135.22
2021-10-14 16:30:00,67.75884416,10.41841288,68.5551186188,6.98884416,2.03841288,7.280046,60.77,8.38,61.3450674464,134.95,70.63884416,7.31841288,71.0169379187,6.98884416,2.03841288,7.280046,63.65,5.28,63.8686221865,135.17,6.98884416,2.22841288,7.335514069,6.98884416,2.03841288,7.280046,0.0,0.19,0.19,135.17
2021-10-14 17:00:00,69.3542192,10.3374806,70.1204052042,6.5742192,1.9174806,6.848145,62.78,8.42,63.3421250038,134.7,71.9442192,6.9974806,72.2837147015,6.5742192,1.9174806,6.848145,65.37,5.08,65.5670900681,134.85,6.5742192,2.1074806,6.9037549615,6.5742192,1.9174806,6.848145,0.0,0.19,0.19,134.85
2021-10-14 17:30:00,68.17510912,10.32149016,68.9520026007,5.76510912,1.68149016,6.005322,62.41,8.64,63.005219625,134.64,71.37510912,6.74149016,71.6927743324,5.76510912,1.68149016,6.005322,65.61,5.06,65.8048303698,134.83,5.76510912,1.87149016,6.0612670775,5.76510912,1.68149016,6.005322,0.0,0.19,0.19,134.83
2021-10-14 18:00:00,67.37909536,10.83556948,68.2447950945,5.53909536,1.61556948,5.769891,61.84,9.22,62.5235475641,134.74,70.15909536,5.87556948,70.4046942927,5.53909536,1.61556948,5.769891,64.62,4.26,64.7602655955,134.87,5.53909536,1.80556948,5.8259470092,5.53909536,1.61556948,5.769891,0.0,0.19,0.19,134.87
2021-10-14 18:30:00,68.66232096,10.83776028,69.5123828357,6.71232096,1.95776028,6.992001,61.95,8.88,62.5831998223,134.66,71.89232096,4.59776028,72.0391921985,6.71232096,1.95776028,6.992001,65.18,2.64,65.2334423436,134.91,6.71232096,2.13776028,7.0445206852,6.71232096,1.95776028,6.992001,0.0,0.18,0.18,134.91
2021-10-14 19:00:00,69.73309024,10.86340132,70.5741975701,6.66309024,1.94340132,6.940719,63.07,8.92,63.6976553729,134.66,72.45309024,4.43340132,72.5886033244,6.66309024,1.94340132,6.940719,65.79,2.49,65.8371035207,135.08,6.66309024,2.13340132,6.9962970733,6.66309024,1.94340132,6.940719,0.0,0.19,0.19,135.08
2021-10-14 19:30:00,70.65150336,9.52668848,71.2909020873,5.13150336,1.49668848,5.345316,65.52,8.03,66.0102363274,134.7,73.95150336,5.11668848,74.1283033005,5.13150336,1.49668848,5.345316,68.82,3.62,68.9151420226,135.05,5.13150336,1.68668848,5.4015965012,5.13150336,1.49668848,5.345316,0.0,0.19,0.19,135.05
2021-10-14 20:00:00,67.88245216,10.31988188,68.6624152887,5.38245216,1.56988188,5.606721,62.5,8.75,63.1095278068,134.7,71.06245216,4.33988188,71.1948501068,5.38245216,1.56988188,5.606721,65.68,2.77,65.7383852859,135.05,5.38245216,1.75988188,5.6628593031,5.38245216,1.56988188,5.606721,0.0,0.19,0.19,135.05
2021-10-14 20:30:00,65.13269184,11.37328512,66.1182210948,5.46269184,1.59328512,5.690304,59.67,9.78,60.4661665727,135.13,68.17269184,3.43328512,68.2590899399,5.46269184,1.59328512,5.690304,62.71,1.8399999999999999,62.7369882924,135.59,5.46269184,1.78328512,5.7463995648,5.46269184,1.59328512,5.690304,0.0,0.19,0.19,135.59
2021-10-14 21:00:00,61.83172288,12.27258584,63.0379117477,5.39172288,1.57258584,5.616378,56.44,10.7,57.4453096432,135.33,64.86172288,2.38258584,64.9054682615,5.39172288,1.57258584,5.616378,59.47,0.81,59.4755159709,135.72,5.39172288,1.76258584,5.6725113008,5.39172288,1.57258584,5.616378,0.0,0.19,0.19,135.72
2021-10-14 21:30:00,58.78015456,13.28004508,60.2616475665,5.28015456,1.54004508,5.500161,53.5,11.74,54.7729641338,135.74,61.79015456,2.13004508,61.8268573728,5.28015456,1.54004508,5.500161,56.51,0.59,56.5130799019,136.23,5.28015456,1.73004508,5.5563556542,5.28015456,1.54004508,5.500161,0.0,0.19,0.19,136.23
2021-10-14 22:00:00,56.79667808,14.52736444,58.6251393047,5.23667808,1.52736444,5.454873,51.56,13.0,53.1736175185,135.74,59.46667808,3.01736444,59.5431800464,5.23667808,1.52736444,5.454873,54.23,1.49,54.2504654358,136.23,5.23667808,1.7173644399999999,5.5110922632,5.23667808,1.52736444,5.454873,0.0,0.19,0.19,136.23
2021-10-14 22:30:00,52.4515232,15.4375276,54.6761332247,5.2715232,1.5375276,5.49117,47.18,13.9,49.1849814476,136.07,55.4615232,4.0775276,55.611210983,5.2715232,1.5375276,5.49117,50.19,2.54,50.2542306677,136.54,5.2715232,1.7275276,5.5473695079,5.2715232,1.5375276,5.49117,0.0,0.19,0.19,136.54
2021-10-14 23:00:00,49.45358112,15.88396116,51.941860842,5.29358112,1.54396116,5.514147,44.16,14.34,46.4299601551,134.36,52.43358112,4.42396116,52.6198808571,5.29358112,1.54396116,5.514147,47.14,2.88,47.2278942999,134.86,5.29358112,1.73396116,5.5703341352999995,5.29358112,1.54396116,5.514147,0.0,0.19,0.19,134.86
2021-10-14 23:30:00,46.46153312,16.62794716,49.3473675753,5.34153312,1.5579471599999999,5.564097,41.12,15.07,43.7945122133,135.26,49.66153312,4.95794716,49.9084072263,5.34153312,1.5579471599999999,5.564097,44.32,3.4,44.4502238465,135.72,5.34153312,1.74794716,5.6202575872,5.34153312,1.5579471599999999,5.564097,0.0,0.19,0.19,135.72
2021-10-15 00:00:00,44.87479968,17.49848324,48.1658028275,5.51479968,1.60848324,5.744583,39.36,15.89,42.4464568604,135.26,47.43479968,5.96848324,47.808817313,5.51479968,1.60848324,5.744583,41.92,4.36,42.1461267497,135.72,5.51479968,1.7884832400000001,5.7975587802,5.51479968,1.60848324,5.744583,0.0,0.18,0.18,135.72
2021-10-15 00:30:00,41.66441024,18.64878632,45.64756633,5.34441024,1.55878632,5.567094,36.32,17.09,40.1398866466,135.86,44.67441024,6.87878632,45.2008919329,5.34441024,1.55878632,5.567094,39.33,5.32,39.688175821,136.33,5.34441024,1.74878632,5.6232530093,5.34441024,1.55878632,5.567094,0.0,0.19,0.19,136.33
2021-10-15 01:00:00,40.78637824,18.44811032,44.7645107682,5.37637824,1.5681103200000002,5.600394,35.41,16.88,39.2275732107,136.21,43.51637824,6.88811032,44.0581574616,5.37637824,1.5681103200000002,5.600394,38.14,5.32,38.5092456431,136.72,5.37637824,1.7581103200000001,5.6565355896,5.37637824,1.5681103200000002,5.600394,0.0,0.19,0.19,136.72
2021-10-15 01:30:00,40.81981472,18.92244596,44.9924019684,5.45981472,1.59244596,5.687307,35.36,17.33,39.3784014404,136.42,43.64981472,7.12244596,44.2270908103,5.45981472,1.59244596,5.687307,38.19,5.53,38.588301336,136.94,5.45981472,1.78244596,5.7434040757,5.45981472,1.59244596,5.687307,0.0,0.19,0.19,136.94
2021-10-15 02:00:00,40.916448,19.177714,45.1878349913,5.546448,1.6177139999999999,5.77755,35.37,17.56,39.4891187544,136.64,43.916448,7.307714,44.5202997389,5.546448,1.6177139999999999,5.77755,38.37,5.69,38.7895991214,137.12,5.546448,1.8077139999999998,5.8336022595,5.546448,1.6177139999999999,5.77755,0.0,0.19,0.19,137.12
2021-10-15 02:30:00,40.48444,19.570045,44.9663934891,5.55444,1.620045,5.785875,34.93,17.95,39.272221735,136.74,43.49444,7.720045,44.1742618016,5.55444,1.620045,5.785875,37.94,6.1,38.4272507474,137.25,5.55444,1.820045,5.8450292998,5.55444,1.620045,5.785875,0.0,0.2,0.2,137.25
2021-10-15 03:00:00,39.566368,19.301024,44.0230281121,5.626368,1.6410239999999998,5.8608,33.94,17.66,38.2596288534,136.74,42.516368,7.451024,43.1643290989,5.626368,1.6410239999999998,5.8608,36.89,5.8100000000000005,37.3447211798,137.25,5.626368,1.831024,5.9168121282,5.626368,1.6410239999999998,5.8608,0.0,0.19,0.19,137.25
2021-10-15 03:30:00,39.47461984,19.25426412,43.9200671483,5.5346198399999995,1.61426412,5.765229,33.94,17.64,38.2504013051,136.83,42.45461984,7.38426412,43.0920190099,5.5346198399999995,1.61426412,5.765229,36.92,5.77,37.3681589057,137.35,5.5346198399999995,1.80426412,5.8212872964999995,5.5346198399999995,1.61426412,5.765229,0.0,0.19,0.19,137.35
2021-10-15 04:00:00,39.47346112,19.20892616,43.8991682952,5.41346112,1.57892616,5.639022,34.06,17.63,38.3523206599,136.89,42.43346112,7.3489261599999995,43.0651290295,5.41346112,1.57892616,5.639022,37.02,5.77,37.4669627806,137.41,5.41346112,1.76892616,5.695143638,5.41346112,1.57892616,5.639022,0.0,0.19,0.19,137.41
2021-10-15 04:30:00,38.88377088,19.47859984,43.4898090313,5.34377088,1.5585998399999998,5.566428,33.54,17.92,38.027069306,136.96,41.84377088,7.60859984,42.5298948151,5.34377088,1.5585998399999998,5.566428,36.5,6.05,36.9980067031,137.48,5.34377088,1.74859984,5.6225873598,5.34377088,1.5585998399999998,5.566428,0.0,0.19,0.19,137.48
2021-10-15 05:00:00,38.86276192,19.49955556,43.4804200887,5.31276192,1.54955556,5.534127,33.55,17.95,38.0500328515,136.96,41.81276192,7.70955556,42.5175764398,5.31276192,1.54955556,5.534127,36.5,6.16,37.0161532307,137.48,5.31276192,1.73955556,5.5903034591,5.31276192,1.54955556,5.534127,0.0,0.19,0.19,137.48
2021-10-15 05:30:00,41.0133712,18.5218166,45.0017144935,5.4233712,1.5818166,5.649345,35.59,16.94,39.4158813171,136.99,43.9333712,6.8118166,44.4583169991,5.4233712,1.5818166,5.649345,38.51,5.23,38.8635175968,137.52,5.4233712,1.7718166,5.7054613518,5.4233712,1.5818166,5.649345,0.0,0.19,0.19,137.52
2021-10-15 06:00:00,42.73825632,18.35032476,46.5112134014,5.41825632,1.5803247599999999,5.644017,37.32,16.77,40.9147320656,136.87,45.56825632,6.64032476,46.049537424,5.41825632,1.5803247599999999,5.644017,40.15,5.06,40.4675932074,137.38,5.41825632,1.77032476,5.7001360778,5.41825632,1.5803247599999999,5.644017,0.0,0.19,0.19,137.38
2021-10-15 06:30:00,47.4677968,16.6343574,50.2980474686,5.3977968,1.5743574,5.622705,42.07,15.06,44.6843205163,135.98,50.7277968,4.8643574,50.9604880383,5.3977968,1.5743574,5.622705,45.33,3.29,45.4492354171,136.5,5.3977968,1.7643574,5.6788350327,5.3977968,1.5743574,5.622705,0.0,0.19,0.19,136.5
2021-10-15 07:00:00,53.82792672,14.97981196,55.8734325179,5.34792672,1.55981196,5.570757,48.48,13.42,50.3031490068,135.98,56.82792672,3.33981196,56.9259835156,5.34792672,1.55981196,5.570757,51.48,1.78,51.5107639237,136.5,5.34792672,1.7498119600000002,5.626914083,5.34792672,1.55981196,5.570757,0.0,0.19,0.19,136.5
2021-10-15 07:30:00,59.4231216,12.5779938,60.7397177201,5.2731216,1.5379938,5.492835,54.15,11.04,55.2639493703,136.21,62.6831216,2.2979938,62.7252302429,5.2731216,1.5379938,5.492835,57.41,0.76,57.4150302621,136.71,5.2731216,1.7279938,5.5490336079,5.2731216,1.5379938,5.492835,0.0,0.19,0.19,136.71
2021-10-15 08:00:00,61.7191552,11.0647536,62.7031330224,5.6391552,1.6447536,5.8741200000000005,56.08,9.42,56.8656557159,135.47,64.6091552,3.6447536,64.7118780786,5.6391552,1.6447536,5.8741200000000005,58.97,2.0,59.0039058029,135.92,5.6391552,1.8347536,5.9301258117,5.6391552,1.6447536,5.8741200000000005,0.0,0.19,0.19,135.92
2021-10-15 08:30:00,60.4773952,10.9375736,61.4584888069,7.3973952,2.1575736,7.70562,53.08,8.78,53.8012527735,134.94,63.5373952,4.7675736,63.7160132685,7.3973952,2.1575736,7.70562,56.14,2.61,56.2006378967,135.31,7.3973952,2.3475736,7.7609637,7.3973952,2.1575736,7.70562,0.0,0.19,0.19,135.31
2021-10-15 09:00:00,61.35174784,11.30384312,62.3844037585,10.40174784,3.03384312,10.835154,50.95,8.27,51.6168131523,134.91,64.12174784,6.18384312,64.4192398418,10.40174784,3.03384312,10.835154,53.72,3.15,53.8122746221,135.28,10.40174784,3.22384312,10.8898816609,10.40174784,3.03384312,10.835154,0.0,0.19,0.19,135.28
2021-10-15 09:30:00,62.12824896,11.99698928,63.2759596578,12.778248959999999,3.7269892799999997,13.310676,49.35,8.27,50.0381394538,134.83,65.48824896,9.07698928,66.1143137772,12.778248959999999,3.7269892799999997,13.310676,52.71,5.35,52.9808135083,135.28,12.778248959999999,3.90698928,13.3621933723,12.778248959999999,3.7269892799999997,13.310676,0.0,0.18,0.18,135.28
2021-10-15 10:00:00,59.35389024,12.75405132,60.7087317583,15.85389024,4.6240513199999995,16.514469,43.5,8.13,44.2532134426,134.79,62.78389024,10.67405132,63.6847881778,15.85389024,4.6240513199999995,16.514469,46.93,6.05,47.3183621864,134.87,15.85389024,4.81405132,16.5686730263,15.85389024,4.6240513199999995,16.514469,0.0,0.19,0.19,134.87
2021-10-15 10:30:00,57.01633536,13.59351448,58.6143850416,18.28633536,5.33351448,19.048266,38.73,8.26,39.6010164011,135.29,60.77633536,11.61351448,61.8759780397,18.28633536,5.33351448,19.048266,42.49,6.28,42.9515832071,135.35,18.28633536,5.52351448,19.1023368494,18.28633536,5.33351448,19.048266,0.0,0.19,0.19,135.35
2021-10-15 11:00:00,55.22855136,13.72332748,56.9080187886,20.06855136,5.85332748,20.904741,35.16,7.87,36.0300222037,135.29,58.73855136,12.52332748,60.0587308145,20.06855136,5.85332748,20.904741,38.67,6.67,39.2410219031,135.35,20.06855136,6.04332748,20.9587347118,20.06855136,5.85332748,20.904741,0.0,0.19,0.19,135.35
2021-10-15 11:30:00,55.41879968,12.73048324,56.8621892077,21.49879968,6.27048324,22.394583,33.92,6.46,34.5296684027,135.29,59.74879968,15.24048324,61.6619120089,21.49879968,6.27048324,22.394583,38.25,8.97,39.2877003654,135.17,21.49879968,6.46048324,22.4485240356,21.49879968,6.27048324,22.394583,0.0,0.19,0.19,135.17
2021-10-15 12:00:00,53.82390368,13.07155524,55.3884298725,22.39390368,6.53155524,23.326983,31.43,6.54,32.1032163498,135.29,57.83390368,15.61155524,59.9039320235,22.39390368,6.53155524,23.326983,35.44,9.08,36.584696254,135.17,22.39390368,6.72155524,23.380894484,22.39390368,6.53155524,23.326983,0.0,0.19,0.19,135.17
2021-10-15 12:30:00,51.87660128,14.64484204,53.9041107778,22.09660128,6.44484204,23.017293,29.78,8.2,30.8883214176,135.64,55.82660128,13.05484204,57.3326984466,22.09660128,6.44484204,23.017293,33.73,6.61,34.3715725564,135.68,22.09660128,6.63484204,23.0712140344,22.09660128,6.44484204,23.017293,0.0,0.19,0.19,135.68
2021-10-15 13:00:00,55.85755392,14.34803656,57.6708980601,18.50755392,5.3980365599999995,19.278702,37.35,8.95,38.4073560663,135.64,59.05755392,10.83803656,60.0437982767,18.50755392,5.3980365599999995,19.278702,40.55,5.44,40.9132753517,135.68,18.50755392,5.59803656,19.3356552883,18.50755392,5.3980365599999995,19.278702,0.0,0.2,0.2,135.68
2021-10-15 13:30:00,52.19516384,15.05775612,54.3237622745,20.97516384,6.11775612,21.849129,31.22,8.94,32.4747902226,135.91,55.92516384,11.76775612,57.149838448,20.97516384,6.11775612,21.849129,34.95,5.65,35.40374274,135.94,20.97516384,6.30775612,21.9030884896,20.97516384,6.11775612,21.849129,0.0,0.19,0.19,135.94
2021-10-15 14:00:00,52.23081056,15.56815308,54.501605133,18.61081056,5.42815308,19.386261,33.62,10.14,35.1158653603,135.95,55.50081056,9.57815308,56.3212303598,18.61081056,5.42815308,19.386261,36.89,4.15,37.1226965615,135.94,18.61081056,5.61815308,19.4403167086,18.61081056,5.42815308,19.386261,0.0,0.19,0.19,135.94
2021-10-15 14:30:00,54.81047424,14.25388832,56.6335714806,15.27047424,4.45388832,15.906744,39.54,9.8,40.7363670447,136.12,58.47047424,7.23388832,58.916258351,15.27047424,4.45388832,15.906744,43.2,2.7800000000000002,43.2893566596,136.24,15.27047424,4.64388832,15.9609862553,15.27047424,4.45388832,15.906744,0.0,0.19,0.19,136.24
2021-10-15 15:00:00,52.96812256,14.78861908,54.9938656745,19.29812256,5.62861908,20.102211,33.67,9.16,34.8937601872,136.12,55.42812256,8.05861908,56.0108749441,19.29812256,5.62861908,20.102211,36.13,2.43,36.2116252052,136.39,19.29812256,5.81861908,20.1562363138,19.29812256,5.62861908,20.102211,0.0,0.19,0.19,136.39
2021-10-15 15:30:00,52.951992,15.074331,55.0558708211,15.991992,4.664331,16.658325,36.96,10.41,38.3980429189,136.28,55.861992,5.834331,56.1658398711,15.991992,4.664331,16.658325,39.87,1.17,39.8871633486,136.67,15.991992,4.854331,16.712520384,15.991992,4.664331,16.658325,0.0,0.19,0.19,136.67
2021-10-15 16:00:00,55.24394112,14.90281616,57.2187640549,14.92394112,4.35281616,15.545772,40.32,10.55,41.6773907533,136.36,57.31394112,5.22281616,57.5514174921,14.92394112,4.35281616,15.545772,42.39,0.87,42.3989268732,136.77,14.92394112,4.54281616,15.6000383723,14.92394112,4.35281616,15.545772,0.0,0.19,0.19,136.77
2021-10-15 16:30:00,59.75695456,13.25244508,61.2088303996,8.47695456,2.47244508,8.830161,51.28,10.78,52.4008282377,136.42,62.47695456,3.34244508,62.566299157,8.47695456,2.47244508,8.830161,54.0,0.87,54.0070078786,136.84,8.47695456,2.66244508,8.8852333912,8.47695456,2.47244508,8.830161,0.0,0.19,0.19,136.84
2021-10-15 17:00:00,62.5071248,13.3629114,63.9195435829,8.0671248,2.3529114,8.403255,54.44,11.01,55.5421794675,136.27,65.0871248,3.0529114,65.1586838629,8.0671248,2.3529114,8.403255,57.02,0.7000000000000001,57.0242965761,136.68,8.0671248,2.5529114,8.4614336347,8.0671248,2.3529114,8.403255,0.0,0.2,0.2,136.68
2021-10-15 17:30:00,64.75798432,12.86232876,66.0229962537,7.68798432,2.24232876,8.008317,57.07,10.62,58.0497140389,136.18,67.59798432,3.09232876,67.6686779928,7.68798432,2.24232876,8.008317,59.91,0.85,59.9160295747,136.61,7.68798432,2.43232876,8.0635802285,7.68798432,2.24232876,8.008317,0.0,0.19,0.19,136.61
2021-10-15 18:00:00,65.26253056,13.18323808,66.5807454252,6.90253056,2.01323808,7.190136,58.36,11.17,59.4193444932,135.99,68.05253056,2.47323808,68.0974582655,6.90253056,2.01323808,7.190136,61.15,0.46,61.1517301472,136.42,6.90253056,2.20323808,7.2456322132,6.90253056,2.01323808,7.190136,0.0,0.19,0.19,136.42
2021-10-15 18:30:00,69.06456896,11.77549928,70.0612379917,6.46456896,1.8854992799999999,6.733926,62.6,9.89,63.3764317393,136.03,71.48456896,3.00549928,71.5477227123,6.46456896,1.8854992799999999,6.733926,65.02,1.12,65.0296455472,136.52,6.46456896,2.07549928,6.7895765037,6.46456896,1.8854992799999999,6.733926,0.0,0.19,0.19,136.52
2021-10-15 19:00:00,42.04620736,8.67431048,42.9316574996,6.42620736,1.8743104800000001,6.693966,35.62,6.8,36.2632651591,135.82,73.49620736,4.25431048,73.6192342664,6.42620736,1.8743104800000001,6.693966,67.07,2.38,67.1122142385,136.28,6.42620736,2.05431048,6.7465793245,6.42620736,1.8743104800000001,6.693966,0.0,0.18,0.18,136.28
2021-10-15 19:30:00,29.943471680000002,5.94267924,30.5274783236,4.84347168,1.4126792400000001,5.045283,25.1,4.53,25.5055072484,135.86,83.17347168,3.88267924,83.2640473997,4.84347168,1.4126792400000001,5.045283,78.33,2.47,78.368933896,136.22,4.84347168,1.59267924,5.0986120735,4.84347168,1.4126792400000001,5.045283,0.0,0.18,0.18,136.22
2021-10-15 20:00:00,63.36557024,13.31079132,64.7485340174,4.18557024,1.22079132,4.3599689999999995,59.18,12.09,60.4023219752,136.16,63.67557024,3.73079132,63.7847712958,4.18557024,1.22079132,4.3599689999999995,59.49,2.51,59.5429273718,136.47,4.18557024,1.41079132,4.4169367646,4.18557024,1.22079132,4.3599689999999995,0.0,0.19,0.19,136.47
2021-10-15 20:30:00,64.47661056,12.75442808,65.7260126963,2.8266105599999998,0.82442808,2.9443859999999997,61.65,11.93,62.7936891734,136.16,65.46661056,2.83442808,65.5279412217,2.8266105599999998,0.82442808,2.9443859999999997,62.64,2.01,62.6722402663,136.87,2.8266105599999998,1.01442808,3.0031302981,2.8266105599999998,0.82442808,2.9443859999999997,0.0,0.19,0.19,136.87
2021-10-15 21:00:00,62.825623039999996,11.74955672,63.9148730225,1.33562304,0.38955672,1.391274,61.49,11.36,62.5305501335,135.39,63.68562304,2.01955672,63.717636423,1.33562304,0.38955672,1.391274,62.35,1.63,62.371302696,135.99,1.33562304,0.57955672,1.455944675,1.33562304,0.38955672,1.391274,0.0,0.19,0.19,135.99
2021-10-15 21:30:00,63.51475392,11.28638656,64.5097394747,1.32475392,0.38638656,1.3799519999999998,62.19,10.9,63.1379925243,135.35,63.90475392,1.80638656,63.9302792578,1.32475392,0.38638656,1.3799519999999998,62.58,1.42,62.5961085052,136.12,1.32475392,0.57638656,1.4447125718,1.32475392,0.38638656,1.3799519999999998,0.0,0.19,0.19,136.12
2021-10-15 22:00:00,59.61854016,12.49874088,60.9146029651,1.29854016,0.37874088,1.352646,58.32,12.12,59.5660708793,135.35,60.22854016,3.36874088,60.322677866,1.29854016,0.37874088,1.352646,58.93,2.99,59.0058047992,135.99,1.29854016,0.56874088,1.417629266,1.29854016,0.37874088,1.352646,0.0,0.19,0.19,135.99
2021-10-15 22:30:00,56.6554032,12.5869926,58.0367736394,1.3954032,0.4069926,1.453545,55.26,12.18,56.5863941244,135.06,57.1554032,5.2269926,57.3939157629,1.3954032,0.4069926,1.453545,55.76,4.82,55.9679372498,135.83,1.3954032,0.5869926,1.5138396226,1.3954032,0.4069926,1.453545,0.0,0.18,0.18,135.83
2021-10-15 23:00:00,52.22005856,13.81251708,54.015924912,1.38005856,0.40251708,1.437561,50.84,13.41,52.5788331936,134.11,53.09005856,6.31251708,53.464027063,1.38005856,0.40251708,1.437561,51.71,5.91,52.0466348576,135.08,1.38005856,0.59251708,1.5018781972,1.38005856,0.40251708,1.437561,0.0,0.19,0.19,135.08
2021-10-15 23:30:00,52.3058528,13.2025404,53.9463558561,1.3458527999999998,0.39254039999999996,1.4019300000000001,50.96,12.81,52.5453870478,134.67,52.3358528,6.0125404,52.6800923534,1.3458527999999998,0.39254039999999996,1.4019300000000001,50.99,5.62,51.2987767885,135.64,1.3458527999999998,0.5825404,1.4665173292,1.3458527999999998,0.39254039999999996,1.4019300000000001,0.0,0.19,0.19,135.64
2021-10-16 00:00:00,48.38681184,14.43282012,50.4934635043,1.34681184,0.39282012,1.4029289999999999,47.04,14.04,49.0905612109,134.67,48.81681184,7.08282012,49.3279581888,1.34681184,0.39282012,1.4029289999999999,47.47,6.69,47.9390967791,135.64,1.34681184,0.58282012,1.4675085774,1.34681184,0.39282012,1.4029289999999999,0.0,0.19,0.19,135.64
2021-10-16 00:30:00,47.2590096,14.0651278,49.3076242421,1.3890096,0.4051278,1.446885,45.87,13.66,47.8607615903,134.75,46.9690096,7.1851278,47.5154072308,1.3890096,0.4051278,1.446885,45.58,6.78,46.0815017116,135.84,1.3890096,0.5951278,1.5111336034,1.3890096,0.4051278,1.446885,0.0,0.19,0.19,135.84
2021-10-16 01:00:00,45.46972896,14.50200428,47.7263489053,1.30972896,0.38200428000000003,1.364301,44.16,14.12,46.3624848342,134.75,45.57972896,7.40200428,46.1768487386,1.30972896,0.38200428000000003,1.364301,44.27,7.02,44.8231335362,135.84,1.30972896,0.57200428,1.4291881768999999,1.30972896,0.38200428000000003,1.364301,0.0,0.19,0.19,135.84
2021-10-16 01:30:00,44.55950912,15.489440160000001,47.1749150448,1.36950912,0.39944016,1.426572,43.19,15.09,45.7502371579,134.75,44.99950912,8.12944016,45.7279303966,1.36950912,0.39944016,1.426572,43.63,7.73,44.3094775415,135.75,1.36950912,0.58944016,1.4909711372,1.36950912,0.39944016,1.426572,0.0,0.19,0.19,135.75
2021-10-16 02:00:00,44.8222464,15.5044052,47.4280544925,1.3522463999999998,0.39440519999999996,1.40859,43.47,15.11,46.0212233649,135.01,45.3022464,8.1044052,46.0214614341,1.3522463999999998,0.39440519999999996,1.40859,43.95,7.71,44.6211452117,136.04,1.3522463999999998,0.5844052,1.473125848,1.3522463999999998,0.39440519999999996,1.40859,0.0,0.19,0.19,136.04
2021-10-16 02:30:00,43.58476384,15.84680612,46.3762105308,1.39476384,0.40680612,1.452879,42.19,15.44,44.9264921845,135.24,44.04476384,8.42680612,44.8436426164,1.39476384,0.40680612,1.452879,42.65,8.02,43.3974987759,136.25,1.39476384,0.58680612,1.5131779776,1.39476384,0.40680612,1.452879,0.0,0.18,0.18,136.25
2021-10-16 03:00:00,43.60899968,15.87470824,46.4085252383,1.3189996800000001,0.38470824000000003,1.373958,42.29,15.49,45.037586525,135.24,44.10899968,8.43470824,44.9082192462,1.3189996800000001,0.38470824000000003,1.373958,42.79,8.05,43.5406315985,136.25,1.3189996800000001,0.57470824,1.4387667347,1.3189996800000001,0.38470824000000003,1.373958,0.0,0.19,0.19,136.25
2021-10-16 03:30:00,43.12558304,16.96121172,46.3411115053,1.37558304,0.40121172,1.432899,41.75,16.56,44.9143195429,135.54,43.61558304,8.22121172,44.3836389457,1.37558304,0.40121172,1.432899,42.24,7.82,42.9577699607,136.4,1.37558304,0.59121172,1.4972508133,1.37558304,0.40121172,1.432899,0.0,0.19,0.19,136.4
2021-10-16 04:00:00,41.76864,17.21627,45.1776409318,1.35864,0.39627,1.41525,40.41,16.82,43.7707722116,135.54,42.10864,7.64627,42.7972313072,1.35864,0.39627,1.41525,40.75,7.25,41.3899142304,136.4,1.35864,0.5862700000000001,1.4797348284,1.35864,0.39627,1.41525,0.0,0.19,0.19,136.4
2021-10-16 04:30:00,42.80718144,17.23167792,46.1452652693,1.37718144,0.40167792,1.434564,41.43,16.83,44.7179359989,135.68,43.24718144,7.61167792,43.9119157321,1.37718144,0.40167792,1.434564,41.87,7.21,42.4862448329,136.45,1.37718144,0.60167792,1.5028789166,1.37718144,0.40167792,1.434564,0.0,0.2,0.2,136.45
2021-10-16 05:00:00,41.91110752,17.46990636,45.4063713787,1.37110752,0.39990636,1.428237,40.54,17.07,43.9872311018,135.77,42.35110752,7.83990636,43.0706447584,1.37110752,0.39990636,1.428237,40.98,7.44,41.6498979591,136.54,1.37110752,0.58990636,1.4926236448,1.37110752,0.39990636,1.428237,0.0,0.19,0.19,136.54
2021-10-16 05:30:00,41.91139712,16.84207416,45.1688019607,1.48139712,0.43207416,1.5431219999999999,40.43,16.41,43.6333931754,135.8,42.26139712,7.28207416,42.8841962803,1.48139712,0.43207416,1.5431219999999999,40.78,6.85,41.351310741,136.56,1.48139712,0.62207416,1.6067089616999999,1.48139712,0.43207416,1.5431219999999999,0.0,0.19,0.19,136.56
2021-10-16 06:00:00,43.74814048,16.76195764,46.8493651972,1.37814048,0.40195764,1.435563,42.37,16.36,45.4187901644,135.67,44.21814048,7.19195764,44.7991986782,1.37814048,0.40195764,1.435563,42.84,6.79,43.374758789,136.41,1.37814048,0.5919576400000001,1.4998950064,1.37814048,0.40195764,1.435563,0.0,0.19,0.19,136.41
2021-10-16 06:30:00,46.08517344,15.68400892,48.6809135781,1.38517344,0.40400892,1.442889,44.7,15.28,47.239479252,135.55,46.34517344,6.33400892,46.7760063514,1.38517344,0.40400892,1.442889,44.96,5.93,45.3493825757,136.3,1.38517344,0.59400892,1.5071668971999999,1.38517344,0.40400892,1.442889,0.0,0.19,0.19,136.3
2021-10-16 07:00:00,48.02289568,15.55501124,50.4792718268,1.4228956799999999,0.41501124,1.482183,46.6,15.14,48.9977509688,135.55,48.14289568,6.04501124,48.5209291476,1.4228956799999999,0.41501124,1.482183,46.72,5.63,47.05799932,136.3,1.4228956799999999,0.6050112400000001,1.5461793934,1.4228956799999999,0.41501124,1.482183,0.0,0.19,0.19,136.3
2021-10-16 07:30:00,51.44283584,14.40582712,53.4218421086,1.32283584,0.38582712,1.377954,50.12,14.02,52.0439698716,135.75,51.97283584,4.77582712,52.1918019418,1.32283584,0.38582712,1.377954,50.65,4.39,50.8398918174,136.48,1.32283584,0.57582712,1.4427305818,1.32283584,0.38582712,1.377954,0.0,0.19,0.19,136.48
2021-10-16 08:00:00,51.47031808,14.21675944,53.3976581156,1.60031808,0.46675944,1.666998,49.87,13.75,51.7308360652,135.51,51.89031808,4.61675944,52.0952932439,1.60031808,0.46675944,1.666998,50.29,4.15,50.4609413309,136.17,1.60031808,0.65675944,1.7298412988,1.60031808,0.46675944,1.666998,0.0,0.19,0.19,136.17
2021-10-16 08:30:00,57.20662016,12.43818088,58.543195452,3.21662016,0.93818088,3.350646,53.99,11.5,55.2011784295,135.29,56.89662016,3.25818088,56.9898335519,3.21662016,0.93818088,3.350646,53.68,2.32,53.7301107388,135.94,3.21662016,1.11818088,3.4054329731,3.21662016,0.93818088,3.350646,0.0,0.18,0.18,135.94
2021-10-16 09:00:00,57.52756608,12.80137344,58.9346758796,6.34756608,1.8513734400000001,6.612048,51.18,10.95,52.3382737583,134.82,57.84756608,3.4513734400000002,57.9504346835,6.34756608,1.8513734400000001,6.612048,51.5,1.6,51.5248483744,135.43,6.34756608,2.04137344,6.667743296,6.34756608,1.8513734400000001,6.612048,0.0,0.19,0.19,135.43
2021-10-16 09:30:00,56.46091296,13.19526628,57.9823226896,6.12091296,1.78526628,6.375951,50.34,11.41,51.6168935524,134.54,56.83091296,3.68526628,56.9502752884,6.12091296,1.78526628,6.375951,50.71,1.9,50.7455820737,135.17,6.12091296,1.97526628,6.4317378943,6.12091296,1.78526628,6.375951,0.0,0.19,0.19,135.17
2021-10-16 10:00:00,56.87882656,12.35424108,58.2050529036,4.60882656,1.34424108,4.800861,52.27,11.01,53.416972958,134.58,56.92882656,3.03424108,57.0096299973,4.60882656,1.34424108,4.800861,52.32,1.69,52.3472874178,135.23,4.60882656,1.5342410800000001,4.8574867938,4.60882656,1.34424108,4.800861,0.0,0.19,0.19,135.23
2021-10-16 10:30:00,55.02518816,13.55817988,56.6709411754,6.64518816,1.9381798799999999,6.922071,48.38,11.62,49.7558921134,135.56,55.48518816,3.88817988,55.621255361,6.64518816,1.9381798799999999,6.922071,48.84,1.9500000000000002,48.8789126311,136.2,6.64518816,2.12817988,6.9776554288,6.64518816,1.9381798799999999,6.922071,0.0,0.19,0.19,136.2
2021-10-16 11:00:00,53.41467072,13.94677896,55.2054317208,14.59467072,4.25677896,15.202782,38.82,9.69,40.0111047086,135.56,52.92467072,5.14677896,53.1743368975,14.59467072,4.25677896,15.202782,38.33,0.89,38.3403312453,136.2,14.59467072,4.44677896,15.2570723451,14.59467072,4.25677896,15.202782,0.0,0.19,0.19,136.2
2021-10-16 11:30:00,55.83404672,13.39034696,57.4172636481,9.22404672,2.6903469600000003,9.608382,46.61,10.7,47.8224016545,135.44,56.52404672,3.87034696,56.6563980782,9.22404672,2.6903469600000003,9.608382,47.3,1.18,47.3147165267,136.12,9.22404672,2.88034696,9.663303601900001,9.22404672,2.6903469600000003,9.608382,0.0,0.19,0.19,136.12
2021-10-16 12:00:00,56.85364832,13.34023076,58.3977660876,8.02364832,2.34023076,8.357967,48.83,11.0,50.0536602058,135.36,56.76364832,3.9702307599999997,56.902324231,8.02364832,2.34023076,8.357967,48.74,1.63,48.7672482308,136.0,8.02364832,2.5302307600000002,8.4131444812,8.02364832,2.34023076,8.357967,0.0,0.19,0.19,136.0
2021-10-16 12:30:00,57.2041584,12.7882962,58.6161774423,7.4341584,2.1682962,7.743915,49.77,10.62,50.8904440932,135.39,57.5441584,3.4882961999999997,57.6497907745,7.4341584,2.1682962,7.743915,50.11,1.32,50.1273827364,136.03,7.4341584,2.3582962,7.7992481742,7.4341584,2.1682962,7.743915,0.0,0.19,0.19,136.03
2021-10-16 13:00:00,54.4575728,13.7451254,56.1654316064,9.6175728,2.8051254,10.018305,44.84,10.94,46.1552727215,135.39,54.517572799999996,4.4351254,54.697678939,9.6175728,2.8051254,10.018305,44.9,1.63,44.929577118,136.03,9.6175728,2.9951254,10.0731565423,9.6175728,2.8051254,10.018305,0.0,0.19,0.19,136.03
2021-10-16 13:30:00,53.9454448,14.5924214,55.8842533902,9.7454448,2.8424214,10.151505,44.2,11.75,45.7351341968,135.63,54.3554448,4.9424214,54.579684029,9.7454448,2.8424214,10.151505,44.61,2.1,44.659401026,136.32,9.7454448,3.0324214,10.2063349885,9.7454448,2.8424214,10.151505,0.0,0.19,0.19,136.32
2021-10-16 14:00:00,52.35191872,14.93764296,54.4413130891,9.35191872,2.72764296,9.741582,43.0,12.21,44.6999340044,135.87,52.35191872,5.38764296,52.6284152367,9.35191872,2.72764296,9.741582,43.0,2.66,43.0821958586,136.49,9.35191872,2.9176429600000002,9.7964801938,9.35191872,2.72764296,9.741582,0.0,0.19,0.19,136.49
2021-10-16 14:30:00,51.9979936,15.3294148,54.2105367667,8.3979936,2.4494148,8.747910000000001,43.6,12.88,45.4626704011,136.12,52.4879936,5.5694148,52.7826472751,8.3979936,2.4494148,8.747910000000001,44.09,3.12,44.2002545242,136.82,8.3979936,2.6394148,8.802999886,8.3979936,2.4494148,8.747910000000001,0.0,0.19,0.19,136.82
2021-10-16 15:00:00,53.79903392,14.36305156,55.6833305473,7.03903392,2.05305156,7.332327,46.76,12.31,48.3532180935,136.22,53.43903392,5.07305156,53.6792902192,7.03903392,2.05305156,7.332327,46.4,3.02,46.4981763083,136.87,7.03903392,2.25305156,7.3908213251,7.03903392,2.05305156,7.332327,0.0,0.2,0.2,136.87
2021-10-16 15:30:00,52.77571776,14.74041768,54.7955864871,6.51571776,1.9004176799999999,6.787206,46.26,12.84,48.0088866774,136.22,53.32571776,5.00041768,53.5596522729,6.51571776,1.9004176799999999,6.787206,46.81,3.1,46.912536704,136.9,6.51571776,2.09041768,6.8428374235,6.51571776,1.9004176799999999,6.787206,0.0,0.19,0.19,136.9
2021-10-16 16:00:00,52.88170208,15.17174644,55.0150552569,6.21170208,1.81174644,6.470523,46.67,13.36,48.5446032016,136.22,53.15170208,5.45174644,53.4305621648,6.21170208,1.81174644,6.470523,46.94,3.64,47.0809218261,136.9,6.21170208,2.00174644,6.5262724078000005,6.21170208,1.81174644,6.470523,0.0,0.19,0.19,136.9
2021-10-16 16:30:00,54.82068288,14.63561584,56.7407130943,6.43068288,1.87561584,6.698628,48.39,12.76,50.0440775717,136.22,55.33068288,4.92561584,55.5494928813,6.43068288,1.87561584,6.698628,48.9,3.05,48.9950252577,136.88,6.43068288,2.06561584,6.7542913101,6.43068288,1.87561584,6.698628,0.0,0.19,0.19,136.88
2021-10-16 17:00:00,60.71193504,12.19139772,61.923898736,3.02193504,0.88139772,3.147849,57.69,11.31,58.7881977951,136.22,60.95193504,2.50139772,61.0032406981,3.02193504,0.88139772,3.147849,57.93,1.62,57.9526470491,136.88,3.02193504,1.07139772,3.206241485,3.02193504,0.88139772,3.147849,0.0,0.19,0.19,136.88
2021-10-16 17:30:00,61.36859904,12.22792472,62.5749717626,2.35859904,0.68792472,2.456874,59.01,11.54,60.1277947375,135.81,62.05859904,2.53792472,62.1104723593,2.35859904,0.68792472,2.456874,59.7,1.85,59.7286572761,136.59,2.35859904,0.87792472,2.516692521,2.35859904,0.68792472,2.456874,0.0,0.19,0.19,136.59
2021-10-16 18:00:00,59.35911808,14.02640944,60.9938116616,2.79911808,0.81640944,2.915748,56.56,13.21,58.082163355,135.81,60.21911808,4.15640944,60.362388304,2.79911808,0.81640944,2.915748,57.42,3.34,57.5170583392,136.59,2.79911808,1.00640944,2.9745456774,2.79911808,0.81640944,2.915748,0.0,0.19,0.19,136.59
2021-10-16 18:30:00,60.42169568,13.60466124,61.934385573,2.62169568,0.76466124,2.730933,57.8,12.84,59.208999316,135.9,61.30169568,3.79466124,61.4190308225,2.62169568,0.76466124,2.730933,58.68,3.03,58.7581764523,136.66,2.62169568,0.96466124,2.793538893,2.62169568,0.76466124,2.730933,0.0,0.2,0.2,136.66
2021-10-16 19:00:00,61.74788064,12.49104852,62.9986274189,1.47788064,0.43104852,1.539459,60.27,12.06,61.4647581952,135.61,62.72788064,2.74104852,62.7877404959,1.47788064,0.43104852,1.539459,61.25,2.31,61.2935445214,136.37,1.47788064,0.62104852,1.603069696,1.47788064,0.43104852,1.539459,0.0,0.19,0.19,136.37
2021-10-16 19:30:00,60.4861824,12.7430532,61.8139439462,1.4161824,0.41305319999999995,1.47519,59.07,12.33,60.3431338265,135.0,61.2461824,3.1430531999999998,61.3267775282,1.4161824,0.41305319999999995,1.47519,59.83,2.73,59.8922515857,135.74,1.4161824,0.5930532,1.5353451365000002,1.4161824,0.41305319999999995,1.47519,0.0,0.18,0.18,135.74
2021-10-16 20:00:00,61.19829024,12.89825132,62.5427503026,1.46829024,0.42825132,1.529469,59.73,12.47,61.0178154312,134.56,61.80829024,3.33825132,61.8983736803,1.46829024,0.42825132,1.529469,60.34,2.91,60.4101291176,135.32,1.46829024,0.61825132,1.5931449788,1.46829024,0.42825132,1.529469,0.0,0.19,0.19,135.32
2021-10-16 20:30:00,60.8136848,12.9314914,62.1733683242,1.5136848,0.4414914,1.576755,59.3,12.49,60.6010734228,134.76,61.5636848,3.3514914,61.6548439359,1.5136848,0.4414914,1.576755,60.05,2.91,60.1204673967,135.32,1.5136848,0.6314913999999999,1.6401289773,1.5136848,0.4414914,1.576755,0.0,0.19,0.19,135.32
2021-10-16 21:00:00,59.74299552,13.40254036,61.227882552,1.48299552,0.43254036,1.544787,58.26,12.97,59.6862505105,134.76,59.08299552,4.35254036,59.2431005873,1.48299552,0.43254036,1.544787,57.6,3.92,57.7332347959,135.32,1.48299552,0.62254036,1.6083632090000002,1.48299552,0.43254036,1.544787,0.0,0.19,0.19,135.32
2021-10-16 21:30:00,55.27188672,14.31596696,57.0957824326,1.39188672,0.40596696,1.4498820000000001,53.88,13.91,55.6465856994,135.04,55.86188672,4.91596696,56.0777774084,1.39188672,0.40596696,1.4498820000000001,54.47,4.51,54.6563902943,135.74,1.39188672,0.59596696,1.5141087341000001,1.39188672,0.40596696,1.4498820000000001,0.0,0.19,0.19,135.74
2021-10-16 22:00:00,52.78608256,15.39552408,54.9853860015,1.35608256,0.39552408,1.4125860000000001,51.43,15.0,53.5728000015,133.97,53.30608256,5.89552408,53.6311070375,1.35608256,0.39552408,1.4125860000000001,51.95,5.5,52.2403340342,134.66,1.35608256,0.58552408,1.4770911813,1.35608256,0.39552408,1.4125860000000001,0.0,0.19,0.19,134.66
2021-10-16 22:30:00,50.8561424,16.0847082,53.3391512652,1.4561424,0.4247082,1.516815,49.4,15.66,51.8227324637,134.37,51.2461424,6.5447082,51.6623684736,1.4561424,0.4247082,1.516815,49.79,6.12,50.164713694,135.08,1.4561424,0.6047081999999999,1.5767126232000002,1.4561424,0.4247082,1.516815,0.0,0.18,0.18,135.08
2021-10-16 23:00:00,47.12184672,16.92762196,50.0700791244,1.43184672,0.41762196,1.491507,45.69,16.51,48.5814388424,134.53,47.71184672,7.29762196,48.2667132059,1.43184672,0.41762196,1.491507,46.28,6.88,46.7885969014,135.23,1.43184672,0.60762196,1.5554386763,1.43184672,0.41762196,1.491507,0.0,0.19,0.19,135.23
2021-10-16 23:30:00,45.01619232,17.22347276,48.1986056324,1.48619232,0.43347276,1.548117,43.53,16.79,46.6558142143,134.5,45.51619232,7.50347276,46.1305307445,1.48619232,0.43347276,1.548117,44.03,7.07,44.5940108086,135.23,1.48619232,0.62347276,1.6116717701,1.48619232,0.43347276,1.548117,0.0,0.19,0.19,135.23
2021-10-17 00:00:00,41.94029824,17.35592032,45.3896087956,1.46029824,0.42592032,1.521144,40.48,16.93,43.877731254,135.3,42.49029824,9.12592032,43.4592667473,1.46029824,0.42592032,1.521144,41.03,8.7,41.9422328924,136.0,1.46029824,0.61592032,1.5848750078,1.46029824,0.42592032,1.521144,0.0,0.19,0.19,136.0
2021-10-17 00:30:00,40.69490368,17.44268024,44.2755268685,1.41490368,0.41268024000000003,1.473858,39.28,17.03,42.8128403636,136.41,41.29490368,9.65268024,42.4080570854,1.41490368,0.41268024000000003,1.473858,39.88,9.24,40.9364385359,137.36,1.41490368,0.61268024,1.5418591052,1.41490368,0.41268024000000003,1.473858,0.0,0.2,0.2,137.36
