Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-17 01:00:00,39.81321536,17.43510448,43.4634902594,1.42321536,0.41510448,1.482516,38.39,17.02,41.9937197686,136.44,40.37321536,9.72510448,41.5279926754,1.42321536,0.41510448,1.482516,38.95,9.31,40.0472046465,137.44,1.42321536,0.6051044800000001,1.5465100687,1.42321536,0.41510448,1.482516,0.0,0.19,0.19,137.44
2021-10-17 01:30:00,40.3681104,17.5140322,44.0037005395,1.4881104,0.4340322,1.550115,38.88,17.08,42.4662312903,136.25,40.8881104,9.8040322,42.0470762296,1.4881104,0.4340322,1.550115,39.4,9.37,40.498850601,137.26,1.4881104,0.6240321999999999,1.6136569491000001,1.4881104,0.4340322,1.550115,0.0,0.19,0.19,137.26
2021-10-17 02:00:00,40.86299552,17.19254036,44.3324694428,1.48299552,0.43254036,1.544787,39.38,16.76,42.7981541658,136.25,41.35299552,9.53254036,42.4374782968,1.48299552,0.43254036,1.544787,39.87,9.1,40.8953163577,137.26,1.48299552,0.63254036,1.6122602207,1.48299552,0.43254036,1.544787,0.0,0.2,0.2,137.26
2021-10-17 02:30:00,40.25222624,17.53689932,43.9065434194,1.53222624,0.44689932,1.596069,38.72,17.09,42.3238289856,136.13,40.85222624,9.76689932,42.0035321264,1.53222624,0.44689932,1.596069,39.32,9.32,40.409464238,137.14,1.53222624,0.63689932,1.6593245597,1.53222624,0.44689932,1.596069,0.0,0.19,0.19,137.14
2021-10-17 03:00:00,39.72793056,17.72981308,43.5046519171,1.5079305600000001,0.43981308,1.570761,38.22,17.29,41.9489272807,136.25,40.06793056,9.90981308,41.2752159854,1.5079305600000001,0.43981308,1.570761,38.56,9.47,39.705849695,137.25,1.5079305600000001,0.62981308,1.6341722949,1.5079305600000001,0.43981308,1.570761,0.0,0.19,0.19,137.25
2021-10-17 03:30:00,38.98395456,17.69282008,42.8110335722,1.48395456,0.43282008,1.545786,37.5,17.26,41.2814437732,136.44,39.44395456,9.97282008,40.685165499,1.48395456,0.43282008,1.545786,37.96,9.54,39.1404292261,137.44,1.48395456,0.63282008,1.613252116,1.48395456,0.43282008,1.545786,0.0,0.2,0.2,137.44
2021-10-17 04:00:00,38.6198288,17.8495334,42.5452349757,1.3698288,0.3995334,1.426905,37.25,17.45,41.1347176969,136.51,39.0998288,10.1295334,40.3906432121,1.3698288,0.3995334,1.426905,37.73,9.73,38.9644171007,137.52,1.3698288,0.5895334,1.4913016365,1.3698288,0.3995334,1.426905,0.0,0.19,0.19,137.52
2021-10-17 04:30:00,38.82654272,16.13482496,42.0456061447,0.73654272,0.21482496,0.7672319999999999,38.09,15.92,41.2831018699,136.7,38.98654272,11.45482496,40.6345115403,0.73654272,0.21482496,0.7672319999999999,38.25,11.24,39.8672810711,137.71,0.73654272,0.41482496,0.8453253373,0.73654272,0.21482496,0.7672319999999999,0.0,0.2,0.2,137.71
2021-10-17 05:00:00,39.5148944,8.2555942,40.368077921,0.7048943999999999,0.20559419999999998,0.734265,38.81,8.05,39.6360770006,136.64,38.1448944,19.2755942,42.7385247821,0.7048943999999999,0.20559419999999998,0.734265,37.44,19.07,42.0168835113,137.36,0.7048943999999999,0.3955942,0.8083136064,0.7048943999999999,0.20559419999999998,0.734265,0.0,0.19,0.19,137.36
2021-10-17 05:30:00,39.41278624,8.96372932,40.4192548487,0.97278624,0.28372932,1.013319,38.44,8.68,39.4078164835,136.0,38.06278624,18.63372932,42.3791406794,0.97278624,0.28372932,1.013319,37.09,18.35,41.3810415529,135.38,0.97278624,0.47372932,1.0820039452,0.97278624,0.28372932,1.013319,0.0,0.19,0.19,135.38
2021-10-17 06:00:00,39.78143712,9.61041916,40.9258218703,1.44143712,0.42041916,1.501497,38.34,9.19,39.4260282047,136.06,38.45143712,18.47041916,42.657583154,1.44143712,0.42041916,1.501497,37.01,18.05,41.1769668626,135.27,1.44143712,0.62041916,1.5692867503999999,1.44143712,0.42041916,1.501497,0.0,0.2,0.2,135.27
2021-10-17 06:30:00,40.98625216,8.82265688,41.9250777047,1.58625216,0.46265688,1.652346,39.4,8.36,40.2771597807,136.16,39.73625216,17.59265688,43.4565450976,1.58625216,0.46265688,1.652346,38.15,17.13,41.8193663271,135.27,1.58625216,0.65265688,1.7152716746999999,1.58625216,0.46265688,1.652346,0.0,0.19,0.19,135.27
2021-10-17 07:00:00,42.46985856,8.51079208,43.3142293933,1.57985856,0.46079208,1.645686,40.89,8.05,41.6748677262,135.75,41.27985856,17.21079208,44.7240213616,1.57985856,0.46079208,1.645686,39.7,16.75,43.0888906796,134.86,1.57985856,0.66079208,1.7124833554,1.57985856,0.46079208,1.645686,0.0,0.2,0.2,134.86
2021-10-17 07:30:00,45.16634208,7.60976644,45.802914778,1.5763420799999999,0.45976644,1.642023,43.59,7.15,44.1725095506,135.25,43.95634208,16.98976644,47.1254938726,1.5763420799999999,0.45976644,1.642023,42.38,16.53,45.4896174967,134.45,1.5763420799999999,0.6497664400000001,1.7050075599999999,1.5763420799999999,0.45976644,1.642023,0.0,0.19,0.19,134.45
2021-10-17 08:00:00,46.98956896,6.26862428,47.4058566151,1.4695689600000001,0.42862428,1.5308009999999999,45.52,5.84,45.8930931623,135.25,45.76956896,17.02862428,48.8346955315,1.4695689600000001,0.42862428,1.5308009999999999,44.3,16.6,47.3080331445,134.45,1.4695689600000001,0.61862428,1.5944682273000002,1.4695689600000001,0.42862428,1.5308009999999999,0.0,0.19,0.19,134.45
2021-10-17 08:30:00,50.06308544,5.42964992,50.3566641273,1.47308544,0.42964992,1.5344639999999998,48.59,5.0,48.8465771575,134.93,48.84308544,16.12964992,51.4374630191,1.47308544,0.42964992,1.5344639999999998,47.37,15.7,49.9039767954,134.3,1.47308544,0.62964992,1.6020111532999999,1.47308544,0.42964992,1.5344639999999998,0.0,0.2,0.2,134.3
2021-10-17 09:00:00,53.51898944,4.38762192,53.6985424084,1.56898944,0.45762192,1.634364,51.95,3.93,52.098439516,134.53,52.20898944,14.22762192,54.1128802028,1.56898944,0.45762192,1.634364,50.64,13.77,52.4787814264,133.92,1.56898944,0.64762192,1.6973927106,1.56898944,0.45762192,1.634364,0.0,0.19,0.19,133.92
2021-10-17 09:30:00,55.84321472,4.77177096,56.0467164815,2.06321472,0.60177096,2.149182,53.78,4.17,53.9414247124,134.14,54.52321472,13.19177096,56.0963792456,2.06321472,0.60177096,2.149182,52.46,12.59,53.949603335,133.39,2.06321472,0.79177096,2.2099222235,2.06321472,0.60177096,2.149182,0.0,0.19,0.19,133.39
2021-10-17 10:00:00,57.8307568,6.2918874,58.172023165,2.4407568,0.7118874,2.542455,55.39,5.58,55.6703556662,133.94,57.2007568,10.3418874,58.1281447621,2.4407568,0.7118874,2.542455,54.76,9.63,55.6003102509,133.06,2.4407568,0.9018874,2.6020558486,2.4407568,0.7118874,2.542455,0.0,0.19,0.19,133.06
2021-10-17 10:30:00,61.02061728,12.57268004,62.3023917408,2.10061728,0.61268004,2.188143,58.92,11.96,60.1216100915,133.78,61.40061728,1.3926800400000001,61.4164095341,2.10061728,0.61268004,2.188143,59.3,0.78,59.3051296264,133.15,2.10061728,0.80268004,2.2487525884,2.10061728,0.61268004,2.188143,0.0,0.19,0.19,133.15
2021-10-17 11:00:00,59.79608064,13.60552352,61.3243958809,3.27608064,0.9555235200000001,3.412584,56.52,12.65,57.9183295685,134.59,60.26608064,1.8155235200000002,60.2934208796,3.27608064,0.9555235200000001,3.412584,56.99,0.86,56.9964884883,134.98,3.27608064,1.13552352,3.4672926072,3.27608064,0.9555235200000001,3.412584,0.0,0.18,0.18,134.98
2021-10-17 11:30:00,60.58707936,13.44748148,62.0614932428,3.55707936,1.03748148,3.705291,57.03,12.41,58.364621133,134.65,61.14707936,1.68748148,61.1703597178,3.55707936,1.03748148,3.705291,57.59,0.65,57.5936680547,135.08,3.55707936,1.22748148,3.7629143436,3.55707936,1.03748148,3.705291,0.0,0.19,0.19,135.08
2021-10-17 12:00:00,62.06510176,12.38440468,63.2886272229,3.13510176,0.91440468,3.265731,58.93,11.47,60.035870944,134.67,63.05510176,1.80440468,63.0809141834,3.13510176,0.91440468,3.265731,59.92,0.89,59.9266092817,135.08,3.13510176,1.10440468,3.323939341,3.13510176,0.91440468,3.265731,0.0,0.19,0.19,135.08
2021-10-17 12:30:00,62.3713248,11.9491364,63.5056219402,3.8713248,1.1291364,4.03263,58.5,10.82,59.4922045314,135.22,62.6013248,2.3991364,62.6472802457,3.8713248,1.1291364,4.03263,58.73,1.27,58.7437298782,135.74,3.8713248,1.3291363999999999,4.0931356289,3.8713248,1.1291364,4.03263,0.0,0.2,0.2,135.74
2021-10-17 13:00:00,61.57358176,12.46729468,62.8230802126,4.65358176,1.35729468,4.847481,56.92,11.11,57.9941247024,135.91,62.17358176,2.65729468,62.2303421482,4.65358176,1.35729468,4.847481,57.52,1.3,57.5346886669,136.62,4.65358176,1.54729468,4.904074227,4.65358176,1.35729468,4.847481,0.0,0.19,0.19,136.62
2021-10-17 13:30:00,60.5658496,12.8758728,61.9193849948,4.5458496,1.3258728,4.73526,56.02,11.55,57.198277072,135.93,61.4658496,3.0058728,61.5393040125,4.5458496,1.3258728,4.73526,56.92,1.6800000000000002,56.9447872944,136.62,4.5458496,1.5158728,4.7919326927,4.5458496,1.3258728,4.73526,0.0,0.19,0.19,136.62
2021-10-17 14:00:00,60.06599936,12.40216648,61.3330091591,4.63599936,1.35216648,4.829166,55.43,11.05,56.5206811707,136.03,60.09599936,2.95216648,60.1684670405,4.63599936,1.35216648,4.829166,55.46,1.6,55.4830748968,136.7,4.63599936,1.5421664800000001,4.885771947,4.63599936,1.35216648,4.829166,0.0,0.19,0.19,136.7
2021-10-17 14:30:00,57.759704,14.264497,59.4950357663,6.289704,1.8344969999999998,6.551775,51.47,12.43,52.9496534455,136.38,58.439704,4.364497,58.6024559014,6.289704,1.8344969999999998,6.551775,52.15,2.5300000000000002,52.2113340186,137.04,6.289704,2.024497,6.6074930579,6.289704,1.8344969999999998,6.551775,0.0,0.19,0.19,137.04
2021-10-17 15:00:00,57.83577856,14.32960208,59.5845179339,5.65577856,1.64960208,5.891436,52.18,12.68,53.6985549154,136.38,58.41577856,4.48960208,58.5880509286,5.65577856,1.64960208,5.891436,52.76,2.84,52.8363814052,137.04,5.65577856,1.84960208,5.9505343436,5.65577856,1.64960208,5.891436,0.0,0.2,0.2,137.04
2021-10-17 15:30:00,58.40167168,14.16715424,60.0954533578,6.64167168,1.93715424,6.918408,51.76,12.23,53.1852470146,136.48,58.75167168,4.46715424,58.9212558607,6.64167168,1.93715424,6.918408,52.11,2.5300000000000002,52.1713810436,137.14,6.64167168,2.12715424,6.9739936812,6.64167168,1.93715424,6.918408,0.0,0.19,0.19,137.14
2021-10-17 16:00:00,58.4929904,13.9058722,60.123233509,6.6029903999999995,1.9258722,6.878115,51.89,11.98,53.2549762933,136.48,58.7529904,4.2358722,58.9054878109,6.6029903999999995,1.9258722,6.878115,52.15,2.31,52.201136003,137.11,6.6029903999999995,2.1158722,6.9337145448,6.6029903999999995,1.9258722,6.878115,0.0,0.19,0.19,137.11
2021-10-17 16:30:00,59.94504864,13.96897252,61.5511254951,6.30504864,1.83897252,6.567759,53.64,12.13,54.9944224445,136.48,60.36504864,4.22897252,60.513001131,6.30504864,1.83897252,6.567759,54.06,2.39,54.1128053237,137.15,6.30504864,2.02897252,6.6234709813,6.30504864,1.83897252,6.567759,0.0,0.19,0.19,137.15
2021-10-17 17:00:00,60.04737632,13.99673476,61.6570838336,6.29737632,1.8367347600000001,6.559767,53.75,12.16,55.1083305862,136.28,60.67737632,4.16673476,60.8202735577,6.29737632,1.8367347600000001,6.559767,54.38,2.33,54.429893441,136.94,6.29737632,2.02673476,6.6154820159,6.29737632,1.8367347600000001,6.559767,0.0,0.19,0.19,136.94
2021-10-17 17:30:00,59.07197216,14.12974188,60.7383527968,5.86197216,1.7097418800000002,6.106221,53.21,12.42,54.6402827592,136.11,59.88197216,4.26974188,60.0340010785,5.86197216,1.7097418800000002,6.106221,54.02,2.56,54.0806249964,136.82,5.86197216,1.90974188,6.1652114037,5.86197216,1.7097418800000002,6.106221,0.0,0.2,0.2,136.82
2021-10-17 18:00:00,60.23842496,13.94745728,61.8320257329,6.60842496,1.92745728,6.883776,53.63,12.02,54.9605067298,136.06,60.29842496,5.88745728,60.5851648993,6.60842496,1.92745728,6.883776,53.69,3.96,53.8358402925,136.71,6.60842496,2.11745728,6.9393735873,6.60842496,1.92745728,6.883776,0.0,0.19,0.19,136.71
2021-10-17 18:30:00,61.93603744,12.69051092,63.2227949491,6.51603744,1.9005109199999999,6.787539,55.42,10.79,56.4606101632,135.39,62.17603744,5.49051092,62.4179889287,6.51603744,1.9005109199999999,6.787539,55.66,3.59,55.7756550836,136.27,6.51603744,2.09051092,6.8431703052,6.51603744,1.9005109199999999,6.787539,0.0,0.19,0.19,136.27
2021-10-17 19:00:00,58.81485856,14.42766708,60.558609336800004,6.57485856,1.91766708,6.8488109999999995,52.24,12.51,53.7170149953,135.39,59.33485856,6.88766708,59.7332855127,6.57485856,1.91766708,6.8488109999999995,52.76,4.97,52.9935703647,136.27,6.57485856,2.10766708,6.9044207291,6.57485856,1.91766708,6.8488109999999995,0.0,0.19,0.19,136.27
2021-10-17 19:30:00,62.24818528,13.27405404,63.6477578655,6.52818528,1.9040540400000001,6.800193,55.72,11.37,56.8682275089,135.51,62.08818528,6.03405404,62.3807066289,6.52818528,1.9040540400000001,6.800193,55.56,4.13,55.713288361,136.45,6.52818528,2.09405404,6.8558198177000005,6.52818528,1.9040540400000001,6.800193,0.0,0.19,0.19,136.45
2021-10-17 20:00:00,60.19599872,13.11883296,61.608944481500004,5.2759987200000005,1.5388329600000001,5.495832,54.92,11.58,56.1275582936,135.54,59.85599872,5.90883296,60.1469441428,5.2759987200000005,1.5388329600000001,5.495832,54.58,4.37,54.7546646415,136.4,5.2759987200000005,1.72883296,5.5520289892,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.19,0.19,136.4
2021-10-17 20:30:00,56.59933536,14.79563948,58.5012453783,5.29933536,1.5456394800000002,5.520141,51.3,13.25,52.9835115862,135.13,57.02933536,5.21563948,57.2673378706,5.29933536,1.5456394800000002,5.520141,51.73,3.67,51.8600212109,135.79,5.29933536,1.7356394800000001,5.5763249244,5.29933536,1.5456394800000002,5.520141,0.0,0.19,0.19,135.79
2021-10-17 21:00:00,54.97157312,15.42629216,57.0950465548,5.3015731200000005,1.5462921600000001,5.522472,49.67,13.88,51.5728930738,135.13,54.82157312,6.06629216,55.1561853279,5.3015731200000005,1.5462921600000001,5.522472,49.52,4.52,49.7258564532,135.79,5.3015731200000005,1.73629216,5.5786546776,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.19,0.19,135.79
2021-10-17 21:30:00,52.60975488,16.41326184,55.1106293991,5.35975488,1.56326184,5.583078,47.25,14.85,49.5286280852,135.6,52.92975488,6.85326184,53.3715856004,5.35975488,1.56326184,5.583078,47.57,5.29,47.8632322352,136.29,5.35975488,1.75326184,5.6392286222,5.35975488,1.56326184,5.583078,0.0,0.19,0.19,136.29
2021-10-17 22:00:00,50.03842624,17.01412432,52.8519112895,5.32842624,1.5541243200000001,5.550444,44.71,15.46,47.3074592427,135.42,50.06842624,7.6441243199999995,50.6485927028,5.32842624,1.5541243200000001,5.550444,44.74,6.09,45.1525824289,136.08,5.32842624,1.74412432,5.6066117967,5.32842624,1.5541243200000001,5.550444,0.0,0.19,0.19,136.08
2021-10-17 22:30:00,47.88813664,17.44195652,50.965630361,5.21813664,1.52195652,5.435559,42.67,15.92,45.5431147376,135.39,47.80813664,8.04195652,48.4797998517,5.21813664,1.52195652,5.435559,42.59,6.52,43.086175277,136.08,5.21813664,1.70195652,5.4886798039,5.21813664,1.52195652,5.435559,0.0,0.18,0.18,136.08
2021-10-17 23:00:00,43.136728,18.466129,46.9230777208,5.266728,1.5361289999999999,5.486175,37.87,16.93,41.4820660045,135.39,43.566728,8.746129,44.4359602249,5.266728,1.5361289999999999,5.486175,38.3,7.21,38.9727353415,136.08,5.266728,1.7261289999999998,5.5423772111,5.266728,1.5361289999999999,5.486175,0.0,0.19,0.19,136.08
2021-10-17 23:30:00,42.04377088,16.36859984,45.1177318859,5.34377088,1.5585998399999998,5.566428,36.7,14.81,39.5755745378,136.45,41.86377088,11.04859984,43.2971924115,5.34377088,1.5585998399999998,5.566428,36.52,9.49,37.7328835368,137.07,5.34377088,1.75859984,5.6257053438,5.34377088,1.5585998399999998,5.566428,0.0,0.2,0.2,137.07
2021-10-18 00:00:00,40.120544,9.579742,41.2483879399,5.450544,1.589742,5.67765,34.67,7.99,35.5787717607,136.45,38.340544,18.799742,42.7016113687,5.450544,1.589742,5.67765,32.89,17.21,37.1205630345,137.07,5.450544,1.779742,5.7337519551,5.450544,1.589742,5.67765,0.0,0.19,0.19,137.07
2021-10-18 00:30:00,38.30157312,10.12629216,39.6175755994,5.3015731200000005,1.5462921600000001,5.522472,33.0,8.58,34.0971611722,135.65,36.82157312,19.05629216,41.4604693403,5.3015731200000005,1.5462921600000001,5.522472,31.52,17.51,36.0570450814,134.79,5.3015731200000005,1.73629216,5.5786546776,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.19,0.19,134.79
2021-10-18 01:00:00,37.35773696,10.11517328,38.7029358222,5.29773696,1.54517328,5.518476,32.06,8.57,33.1856670869,135.73,35.91773696,19.07517328,40.6687357068,5.29773696,1.54517328,5.518476,30.62,17.53,35.2829321344,134.84,5.29773696,1.74517328,5.5777815191,5.29773696,1.54517328,5.518476,0.0,0.2,0.2,134.84
2021-10-18 01:30:00,37.01793664,10.36023152,38.4403697983,5.41793664,1.58023152,5.643684,31.6,8.78,32.7970791382,135.7,35.62793664,19.28023152,40.5102110176,5.41793664,1.58023152,5.643684,30.21,17.7,35.0133417428,134.84,5.41793664,1.77023152,5.6998032483,5.41793664,1.58023152,5.643684,0.0,0.19,0.19,134.84
2021-10-18 02:00:00,38.4254192,10.1578306,39.7453690786,5.3754192,1.5678306,5.599395,33.05,8.59,34.1480687594,135.56,36.9754192,19.1078306,41.620797869,5.3754192,1.5678306,5.599395,31.6,17.54,36.1415494964,134.69,5.3754192,1.7578306000000001,5.6555371092,5.3754192,1.5678306,5.599395,0.0,0.19,0.19,134.69
2021-10-18 02:30:00,37.9581664,10.363215199999999,39.3474093903,5.4281664,1.5832152,5.65434,32.53,8.78,33.6940543717,135.56,36.5081664,19.3432152,41.3159314086,5.4281664,1.5832152,5.65434,31.08,17.76,35.7964244024,134.69,5.4281664,1.7832152,5.713566917,5.4281664,1.5832152,5.65434,0.0,0.2,0.2,134.69
2021-10-18 03:00:00,36.99473984,10.27929912,38.396285839,5.41473984,1.57929912,5.640354,31.58,8.7,32.7564711164,135.65,35.53473984,19.29929912,40.4373673972,5.41473984,1.57929912,5.640354,30.12,17.72,34.9458552621,134.79,5.41473984,1.76929912,5.6964749548,5.41473984,1.57929912,5.640354,0.0,0.19,0.19,134.79
2021-10-18 03:30:00,37.05825632,10.25032476,38.4497531743,5.41825632,1.5803247599999999,5.644017,31.64,8.67,32.8063789529,135.72,35.55825632,19.30032476,40.4585235564,5.41825632,1.5803247599999999,5.644017,30.14,17.72,34.9630948287,134.86,5.41825632,1.77032476,5.7001360778,5.41825632,1.5803247599999999,5.644017,0.0,0.19,0.19,134.86
2021-10-18 04:00:00,36.48117344,10.45950892,37.9509860532,5.38117344,1.56950892,5.605389,31.1,8.89,32.3456658611,135.78,35.03117344,19.46950892,40.0779851062,5.38117344,1.56950892,5.605389,29.65,17.9,34.6342677128,134.92,5.38117344,1.76950892,5.6646438025,5.38117344,1.56950892,5.605389,0.0,0.2,0.2,134.92
2021-10-18 04:30:00,36.28960512,10.59696816,37.8051739045,5.26960512,1.53696816,5.489172,31.02,9.06,32.316002228,135.91,34.80960512,19.55696816,39.9272289575,5.26960512,1.53696816,5.489172,29.54,18.02,34.6024854599,135.04,5.26960512,1.72696816,5.5453725886,5.26960512,1.53696816,5.489172,0.0,0.19,0.19,135.04
2021-10-18 05:00:00,36.842712,10.660791,38.3541118038,5.282712,1.540791,5.502825,31.56,9.12,32.8513013441,135.75,35.372712,19.610791,40.4451712554,5.282712,1.540791,5.502825,30.09,18.07,35.0989031168,134.87,5.282712,1.740791,5.5621398203,5.282712,1.540791,5.502825,0.0,0.2,0.2,134.87
2021-10-18 05:30:00,38.9240208,9.6790894,40.1094024744,5.1740208,1.5090894000000001,5.3896049999999995,33.75,8.17,34.7247951758,135.49,37.4540208,18.6390894,41.8356227126,5.1740208,1.5090894000000001,5.3896049999999995,32.28,17.13,36.5436081962,134.58,5.1740208,1.6990894,5.4458604488,5.1740208,1.5090894000000001,5.3896049999999995,0.0,0.19,0.19,134.58
2021-10-18 06:00:00,41.02780704,8.99144372,42.0015120047,5.14780704,1.5014437200000001,5.362299,35.88,7.49,36.6534377651,135.49,39.15780704,18.65144372,43.3729201809,5.14780704,1.5014437200000001,5.362299,34.01,17.15,38.0894027257,134.58,5.14780704,1.69144372,5.4185698463,5.14780704,1.5014437200000001,5.362299,0.0,0.19,0.19,134.58
2021-10-18 06:30:00,44.71468192,6.92011556,45.2469974536,3.39468192,0.99011556,3.536127,41.32,5.93,41.7433503687,135.19,43.23468192,17.76011556,46.7403404505,3.39468192,0.99011556,3.536127,39.84,16.77,43.2256694569,134.38,3.39468192,1.18011556,3.5939585519,3.39468192,0.99011556,3.536127,0.0,0.19,0.19,134.38
2021-10-18 07:00:00,50.8868112,5.1294866,51.1446887456,1.9868112,0.5794866,2.069595,48.9,4.55,49.1112258043,133.89,49.1368112,14.9094866,51.3489922548,1.9868112,0.5794866,2.069595,47.15,14.33,49.2795231308,133.28,1.9868112,0.7694866,2.1306168994,1.9868112,0.5794866,2.069595,0.0,0.19,0.19,133.28
2021-10-18 07:30:00,60.89638208,9.51811144,61.6357347309,1.53638208,0.44811144,1.600398,59.36,9.07,60.048934212,134.22,60.95638208,4.41811144,61.11628445,1.53638208,0.44811144,1.600398,59.42,3.9699999999999998,59.5524751795,133.43,1.53638208,0.63811144,1.6636273939000001,1.53638208,0.44811144,1.600398,0.0,0.19,0.19,133.43
2021-10-18 08:00:00,63.42890848,11.01093164,64.377535263,2.60890848,0.76093164,2.717613,60.82,10.25,61.6776693788,134.5,63.69890848,1.80093164,63.7243618745,2.60890848,0.76093164,2.717613,61.09,1.04,61.0988518714,134.49,2.60890848,0.95093164,2.7768101197,2.60890848,0.76093164,2.717613,0.0,0.19,0.19,134.49
2021-10-18 08:30:00,65.16387456,8.50613008,65.7167010478,1.56387456,0.45613008,1.629036,63.6,8.05,64.1074293666,135.22,65.74387456,1.9861300800000001,65.7738683282,1.56387456,0.45613008,1.629036,64.18,1.53,64.1982343994,135.84,1.56387456,0.64613008,1.6920956591,1.56387456,0.45613008,1.629036,0.0,0.19,0.19,135.84
2021-10-18 09:00:00,71.81428288,5.12666584,71.9970411073,2.83428288,0.82666584,2.952378,68.98,4.3,69.1138944063,134.73,71.79428288,3.92666584,71.9015838412,2.83428288,0.82666584,2.952378,68.96,3.1,69.029642908,135.39,2.83428288,1.01666584,3.0111075826,2.83428288,0.82666584,2.952378,0.0,0.19,0.19,135.39
2021-10-18 09:30:00,68.76016576,6.95713168,69.1112297428,4.07016576,1.18713168,4.239756,64.69,5.77,64.9468167041,134.09,70.09016576,3.12713168,70.1598908837,4.07016576,1.18713168,4.239756,66.02,1.94,66.0484973334,134.92,4.07016576,1.37713168,4.2968291772,4.07016576,1.18713168,4.239756,0.0,0.19,0.19,134.92
2021-10-18 10:00:00,68.51146464,6.71501052,68.8397570696,3.89146464,1.13501052,4.053609,64.62,5.58,64.8604717837,134.09,69.35146464,3.06501052,69.4191611675,3.89146464,1.13501052,4.053609,65.46,1.9300000000000002,65.4884455458,134.92,3.89146464,1.32501052,4.1108575653,3.89146464,1.13501052,4.053609,0.0,0.19,0.19,134.92
2021-10-18 10:30:00,69.79825696,6.74365828,70.1232743221,4.77825696,1.39365828,4.977351,65.02,5.35,65.2397340583,134.05,71.13825696,3.89365828,71.2447343886,4.77825696,1.39365828,4.977351,66.36,2.5,66.4070749243,134.95,4.77825696,1.5836582799999999,5.0338566848,4.77825696,1.39365828,4.977351,0.0,0.19,0.19,134.95
2021-10-18 11:00:00,70.40141312,6.29291216,70.6821031998,5.46141312,1.59291216,5.688972,64.94,4.7,65.1098579326,134.05,71.03141312,4.20291216,71.1556471438,5.46141312,1.59291216,5.688972,65.57,2.61,65.6219246898,134.9,5.46141312,1.7729121600000002,5.7419727267,5.46141312,1.59291216,5.688972,0.0,0.18,0.18,134.9
2021-10-18 11:30:00,70.29655776,6.02566268,70.554338234,5.67655776,1.65566268,5.913081,64.62,4.37,64.7675945207,133.95,71.84655776,5.11566268,72.0284517855,5.67655776,1.65566268,5.913081,66.17,3.46,66.2603991838,134.74,5.67655776,1.84566268,5.9690684978,5.67655776,1.65566268,5.913081,0.0,0.19,0.19,134.74
2021-10-18 12:00:00,69.76689824,5.94659532,70.0198692225,4.85689824,1.4165953199999999,5.059269,64.91,4.53,65.0678799409,133.95,70.64689824,4.82659532,70.8115827624,4.85689824,1.4165953199999999,5.059269,65.79,3.41,65.8783135789,134.74,4.85689824,1.60659532,5.1157217512,4.85689824,1.4165953199999999,5.059269,0.0,0.19,0.19,134.74
2021-10-18 12:30:00,71.75600992,6.26591956,72.0290684902,4.06600992,1.18591956,4.235427,67.69,5.08,67.8803543008,133.88,72.89600992,5.90591956,73.1348627407,4.06600992,1.18591956,4.235427,68.83,4.72,68.9916465958,134.77,4.06600992,1.37591956,4.2925040833,4.06600992,1.18591956,4.235427,0.0,0.19,0.19,134.77
2021-10-18 13:00:00,70.74954656,7.08445108,71.1033598753,3.88954656,1.13445108,4.051611,66.86,5.95,67.1242288596,133.88,71.68954656,5.02445108,71.865403322,3.88954656,1.13445108,4.051611,67.8,3.89,67.9115019713,134.45,3.88954656,1.32445108,4.108861534,3.88954656,1.13445108,4.051611,0.0,0.19,0.19,134.45
2021-10-18 13:30:00,70.39384192,7.21487056,70.762612568,4.23384192,1.23487056,4.410252,66.16,5.98,66.42970721,133.96,70.67384192,4.62487056,70.8250051848,4.23384192,1.23487056,4.410252,66.44,3.39,66.5264285829,134.58,4.23384192,1.41487056,4.4639977716,4.23384192,1.23487056,4.410252,0.0,0.18,0.18,134.58
2021-10-18 14:00:00,70.42011648,6.83170064,70.7507239446,3.40011648,0.99170064,3.541788,67.02,5.84,67.2739622737,133.85,70.55011648,4.47170064,70.6916900488,3.40011648,0.99170064,3.541788,67.15,3.48,67.2401137715,134.51,3.40011648,1.18170064,3.599612268,3.40011648,0.99170064,3.541788,0.0,0.19,0.19,134.51
2021-10-18 14:30:00,71.07472288,6.32846084,71.3559082983,2.3947228799999998,0.69846084,2.494503,68.68,5.63,68.9103714981,133.71,71.94472288,4.56846084,72.0896246677,2.3947228799999998,0.69846084,2.494503,69.55,3.87,69.6575868086,134.41,2.3947228799999998,0.88846084,2.5542240184000002,2.3947228799999998,0.69846084,2.494503,0.0,0.19,0.19,134.41
2021-10-18 15:00:00,72.64070752,5.34645636,72.8371950628,1.77070752,0.5164563600000001,1.844487,70.87,4.83,71.0343987094,133.74,72.74070752,3.83645636,72.8418075552,1.77070752,0.5164563600000001,1.844487,70.97,3.32,71.0476129085,134.41,1.77070752,0.70645636,1.9064327184,1.77070752,0.5164563600000001,1.844487,0.0,0.19,0.19,134.41
2021-10-18 15:30:00,71.09985824,5.69412532,71.327504547,1.89985824,0.55412532,1.979019,69.2,5.14,69.3906304914,134.98,71.62985824,2.73412532,71.6820202892,1.89985824,0.55412532,1.979019,69.73,2.18,69.764068832,135.8,1.89985824,0.74412532,2.0403881552,1.89985824,0.55412532,1.979019,0.0,0.19,0.19,135.8
2021-10-18 16:00:00,69.62369344,6.49524392,69.9260100521,2.86369344,0.83524392,2.983014,66.76,5.66,66.9995014907,134.95,69.96369344,2.58524392,70.0114411071,2.86369344,0.83524392,2.983014,67.1,1.75,67.122816538,135.88,2.86369344,1.01524392,3.0383318343,2.86369344,0.83524392,2.983014,0.0,0.18,0.18,135.88
2021-10-18 16:30:00,73.47459328,6.10967304,73.7281761765,2.12459328,0.61967304,2.213118,71.35,5.49,71.5609013359,134.95,74.25459328,2.61967304,74.3007894306,2.12459328,0.61967304,2.213118,72.13,2.0,72.1577223865,135.88,2.12459328,0.8096730400000001,2.2736461988,2.12459328,0.61967304,2.213118,0.0,0.19,0.19,135.88
2021-10-18 17:00:00,73.02780928,8.07811104,73.4732387078,2.90780928,0.84811104,3.028968,70.12,7.23,70.4917534184,134.85,73.36780928,2.02811104,73.3958355286,2.90780928,0.84811104,3.028968,70.46,1.18,70.4698800907,135.73,2.90780928,1.03811104,3.0875604189,2.90780928,0.84811104,3.028968,0.0,0.19,0.19,135.73
2021-10-18 17:30:00,72.83522208,8.53610644,73.3337213606,2.6952220799999997,0.78610644,2.8075229999999998,70.14,7.75,70.5668626198,135.22,73.73522208,2.69610644,73.7844967803,2.6952220799999997,0.78610644,2.8075229999999998,71.04,1.9100000000000001,71.065671741,135.87,2.6952220799999997,0.97610644,2.8665320237,2.6952220799999997,0.78610644,2.8075229999999998,0.0,0.19,0.19,135.87
2021-10-18 18:00:00,72.65668064,8.75069852,73.1817461271,2.67668064,0.7806985200000001,2.788209,69.98,7.97,70.4323881464,135.22,73.18668064,2.42069852,73.22670281,2.67668064,0.7806985200000001,2.788209,70.51,1.6400000000000001,70.5290698932,135.87,2.67668064,0.97069852,2.8472574287,2.67668064,0.7806985200000001,2.788209,0.0,0.19,0.19,135.87
2021-10-18 18:30:00,74.22696032,8.75244676,74.7411999009,2.71696032,0.79244676,2.830167,71.51,7.96,71.9516622463,135.26,74.74696032,2.29244676,74.7821060764,2.71696032,0.79244676,2.830167,72.03,1.5,72.0456167994,135.97,2.71696032,0.98244676,2.8891304949,2.71696032,0.79244676,2.830167,0.0,0.19,0.19,135.97
2021-10-18 19:00:00,73.11066656,9.75811108,73.7590014622,2.77066656,0.80811108,2.886111,70.34,8.95,70.9071089525,135.22,73.27066656,1.46811108,73.285373222,2.77066656,0.80811108,2.886111,70.5,0.66,70.503089294,135.86,2.77066656,0.98811108,2.9415908439000003,2.77066656,0.80811108,2.886111,0.0,0.18,0.18,135.86
2021-10-18 19:30:00,72.90261472,9.74659596,73.551256725,2.66261472,0.77659596,2.773557,70.24,8.97,70.8104406144,135.6,73.66261472,1.67659596,73.6816923082,2.66261472,0.77659596,2.773557,71.0,0.9,71.0057039962,136.29,2.66261472,0.96659596,2.8326356803,2.66261472,0.77659596,2.773557,0.0,0.19,0.19,136.29
2021-10-18 20:00:00,69.68390464,9.38405552,70.312922453,1.45390464,0.42405552,1.514484,68.23,8.96,68.8158012378,135.48,70.14390464,1.05405552,70.1518238621,1.45390464,0.42405552,1.514484,68.69,0.63,68.6928890061,136.09,1.45390464,0.61405552,1.5782594476,1.45390464,0.42405552,1.514484,0.0,0.19,0.19,136.09
2021-10-18 20:30:00,68.13572288,9.92708584,68.8550925179,1.39572288,0.40708584000000003,1.453878,66.74,9.52,67.4155620017,135.38,68.96572288,0.8270858400000001,68.9706822016,1.39572288,0.40708584000000003,1.453878,67.57,0.42,67.5713053004,136.06,1.39572288,0.59708584,1.5180757089,1.39572288,0.40708584000000003,1.453878,0.0,0.19,0.19,136.06
2021-10-18 21:00:00,65.67954912,10.19778516,66.4665178475,1.32954912,0.38778516,1.384947,64.35,9.81,65.093460501,134.91,66.18954912,1.00778516,66.1972208151,1.32954912,0.38778516,1.384947,64.86,0.62,64.8629632379,135.5,1.32954912,0.57778516,1.4496677390000001,1.32954912,0.38778516,1.384947,0.0,0.19,0.19,135.5
2021-10-18 21:30:00,62.45115744,11.64867092,63.5282504072,1.40115744,0.40867092,1.459539,61.05,11.24,62.0760831561,135.17,63.26115744,1.87867092,63.2890468018,1.40115744,0.40867092,1.459539,61.86,1.47,61.8774635873,135.9,1.40115744,0.59867092,1.5236958496000002,1.40115744,0.40867092,1.459539,0.0,0.19,0.19,135.9
2021-10-18 22:00:00,59.15967904,12.64323972,60.4956125247,1.27967904,0.37323972,1.332999,57.88,12.27,59.1662682616,135.17,59.73967904,3.03323972,59.8166347683,1.27967904,0.37323972,1.332999,58.46,2.66,58.5204853022,135.84,1.27967904,0.56323972,1.3981478561,1.27967904,0.37323972,1.332999,0.0,0.19,0.19,135.84
2021-10-18 22:30:00,55.696632,13.528601,57.3161221748,1.366632,0.398601,1.423575,54.33,13.13,55.8940587183,134.68,56.486632,3.848601,56.6175884718,1.366632,0.398601,1.423575,55.12,3.45,55.2278634387,135.4,1.366632,0.5786009999999999,1.4840694528,1.366632,0.398601,1.423575,0.0,0.18,0.18,135.4
2021-10-18 23:00:00,52.76435424,13.90960332,54.5669693394,1.40435424,0.40960332,1.462869,51.36,13.5,53.1046099694,134.54,53.47435424,4.26960332,53.6445344271,1.40435424,0.40960332,1.462869,52.07,3.86,52.2128767643,135.26,1.40435424,0.59960332,1.5270019556999999,1.40435424,0.40960332,1.462869,0.0,0.19,0.19,135.26
2021-10-18 23:30:00,51.1422064,13.7660602,52.9625309902,1.3922064,0.4060602,1.450215,49.75,13.36,51.5126401964,134.73,51.3722064,4.3160602,51.553195498,1.3922064,0.4060602,1.450215,49.98,3.91,50.1327088835,135.43,1.3922064,0.5960601999999999,1.5144393095000002,1.3922064,0.4060602,1.450215,0.0,0.19,0.19,135.43
2021-10-19 00:00:00,47.97759104,14.95888072,50.255520636,1.36759104,0.39888072,1.424574,46.61,14.56,48.8311959714,134.73,48.63759104,5.26888072,48.922145969,1.36759104,0.39888072,1.424574,47.27,4.87,47.5202041241,135.43,1.36759104,0.58888072,1.4889881649,1.36759104,0.39888072,1.424574,0.0,0.19,0.19,135.43
2021-10-19 00:30:00,46.36918944,14.98934692,48.7317376092,1.36918944,0.39934692,1.426239,45.0,14.59,47.3061105989,135.04,46.86918944,5.37934692,47.176883026,1.36918944,0.39934692,1.426239,45.5,4.98,45.771720527,135.77,1.36918944,0.58934692,1.490640639,1.36918944,0.39934692,1.426239,0.0,0.19,0.19,135.77
2021-10-19 01:00:00,46.19580288,15.10377584,48.6022247264,1.3158028800000001,0.38377584000000003,1.370628,44.88,14.72,47.2323279121,135.39,46.79580288,5.28377584,47.093157192,1.3158028800000001,0.38377584000000003,1.370628,45.48,4.9,45.7432005876,136.15,1.3158028800000001,0.57377584,1.4354636649999999,1.3158028800000001,0.38377584000000003,1.370628,0.0,0.19,0.19,136.15
2021-10-19 01:30:00,45.9130656,15.6388108,48.5034225187,1.3330655999999999,0.38881079999999996,1.38861,44.58,15.25,47.1162275655,135.69,46.6230656,5.7688108,46.9786060243,1.3330655999999999,0.38881079999999996,1.38861,45.29,5.38,45.6084257567,136.41,1.3330655999999999,0.5788108,1.4533017017,1.3330655999999999,0.38881079999999996,1.38861,0.0,0.19,0.19,136.41
2021-10-19 02:00:00,45.79077792,15.38939356,48.3076471862,1.30077792,0.37939356,1.3549769999999999,44.49,15.01,46.9538092171,135.8,46.48077792,5.51939356,46.8073329866,1.30077792,0.37939356,1.3549769999999999,45.18,5.14,45.471441587,136.55,1.30077792,0.56939356,1.4199409225,1.30077792,0.37939356,1.3549769999999999,0.0,0.19,0.19,136.55
2021-10-19 02:30:00,45.96251616,15.55573388,48.5235380852,1.32251616,0.38573388000000003,1.377621,44.64,15.17,47.1472003411,135.7,46.61251616,5.70573388,46.9604308102,1.32251616,0.38573388000000003,1.377621,45.29,5.32,45.6013870403,136.45,1.32251616,0.58573388,1.4464208142000001,1.32251616,0.38573388000000003,1.377621,0.0,0.2,0.2,136.45
2021-10-19 03:00:00,45.12525344,15.770698920000001,47.8017096185,1.30525344,0.38069892,1.359639,43.82,15.39,46.443993153,135.83,45.82525344,5.83069892,46.1947064363,1.30525344,0.38069892,1.359639,44.52,5.45,44.8523455351,136.58,1.30525344,0.57069892,1.4245644246,1.30525344,0.38069892,1.359639,0.0,0.19,0.19,136.58
2021-10-19 03:30:00,43.5890496,16.2034728,46.5033092996,1.3490495999999998,0.39347279999999996,1.40526,42.24,15.81,45.1018148194,136.08,44.2590496,6.2534728,44.6986509143,1.3490495999999998,0.39347279999999996,1.40526,42.91,5.86,43.3082867359,136.83,1.3490495999999998,0.5834728,1.4698215305,1.3490495999999998,0.39347279999999996,1.40526,0.0,0.19,0.19,136.83
2021-10-19 04:00:00,43.06389472,16.36363596,46.0680758257,1.38389472,0.40363596,1.441557,41.68,15.96,44.6311998494,136.17,43.70389472,6.42363596,44.1734480502,1.38389472,0.40363596,1.441557,42.32,6.02,42.7460267159,136.92,1.38389472,0.59363596,1.5058446962,1.38389472,0.40363596,1.441557,0.0,0.19,0.19,136.92
2021-10-19 04:30:00,42.6533952,16.7793236,45.8351156054,1.4033952,0.40932359999999995,1.46187,41.25,16.37,44.379493012,136.26,43.3533952,6.7593236,43.8771618373,1.4033952,0.40932359999999995,1.46187,41.95,6.35,42.4278799847,137.02,1.4033952,0.5993236,1.526010113,1.4033952,0.40932359999999995,1.46187,0.0,0.19,0.19,137.02
2021-10-19 05:00:00,43.25727136,16.46878748,46.2862019027,1.36727136,0.39878748,1.4242409999999999,41.89,16.07,44.866657999,136.37,43.98727136,6.40878748,44.4516883668,1.36727136,0.39878748,1.4242409999999999,42.62,6.01,43.0416600516,137.11,1.36727136,0.58878748,1.4886576734,1.36727136,0.39878748,1.4242409999999999,0.0,0.19,0.19,137.11
2021-10-19 05:30:00,44.77571296,15.98666628,47.5440634551,1.32571296,0.38666628000000003,1.380951,43.45,15.6,46.1655986639,136.42,45.63571296,5.8666662800000005,46.0112602589,1.32571296,0.38666628000000003,1.380951,44.31,5.48,44.6475811215,137.16,1.32571296,0.58666628,1.4497214134,1.32571296,0.38666628000000003,1.380951,0.0,0.2,0.2,137.16
2021-10-19 06:00:00,47.5290096,15.1951278,49.8988843805,1.3890096,0.4051278,1.446885,46.14,14.79,48.4524891001,136.27,47.8990096,5.4651278,48.2097784949,1.3890096,0.4051278,1.446885,46.51,5.06,46.7844386522,136.98,1.3890096,0.5951278,1.5111336034,1.3890096,0.4051278,1.446885,0.0,0.19,0.19,136.98
2021-10-19 06:30:00,47.35649216,15.49272688,49.8263177034,1.34649216,0.39272688,1.402596,46.01,15.1,48.4244783142,135.92,48.14649216,5.51272688,48.4610654543,1.34649216,0.39272688,1.402596,46.8,5.12,47.0792353379,136.66,1.34649216,0.5827268800000001,1.4671781601,1.34649216,0.39272688,1.402596,0.0,0.19,0.19,136.66
2021-10-19 07:00:00,55.81123744,12.65536092,57.2280733958,1.32123744,0.38536092,1.3762889999999999,54.49,12.27,55.8543910539,135.92,56.26123744,2.82536092,56.332135612,1.32123744,0.38536092,1.3762889999999999,54.94,2.44,54.9941560532,136.66,1.32123744,0.57536092,1.4410789573,1.32123744,0.38536092,1.3762889999999999,0.0,0.19,0.19,136.66
2021-10-19 07:30:00,61.82209664,10.16811152,62.652710435,1.26209664,0.36811152,1.314684,60.56,9.8,61.3478084368,135.22,62.62209664,1.28811152,62.6353432087,1.26209664,0.36811152,1.314684,61.36,0.92,61.3668966137,135.91,1.26209664,0.55811152,1.3799914483,1.26209664,0.36811152,1.314684,0.0,0.19,0.19,135.91
2021-10-19 08:00:00,67.36296576,7.83128168,67.8166508222,1.27296576,0.37128168,1.326006,66.09,7.46,66.5096962856,135.22,67.66296576,2.5512816799999998,67.7110476484,1.27296576,0.37128168,1.326006,66.39,2.18,66.4257818923,135.91,1.27296576,0.56128168,1.3912149189,1.27296576,0.37128168,1.326006,0.0,0.19,0.19,135.91
2021-10-19 08:30:00,68.38876864,8.24505752,68.8839941467,2.58876864,0.75505752,2.696634,65.8,7.49,66.224920536,135.19,68.63876864,2.80505752,68.6960618093,2.58876864,0.75505752,2.696634,66.05,2.05,66.0818053627,135.83,2.58876864,0.94505752,2.7558767728999998,2.58876864,0.75505752,2.696634,0.0,0.19,0.19,135.83
2021-10-19 09:00:00,67.7476096,8.3030528,68.2545184754,2.7876095999999997,0.8130527999999999,2.90376,64.96,7.49,65.3903792618,134.99,67.4676096,2.8530528,67.5279072341,2.7876095999999997,0.8130527999999999,2.90376,64.68,2.04,64.7121626899,135.65,2.7876095999999997,1.0030528,2.9625803283,2.7876095999999997,0.8130527999999999,2.90376,0.0,0.19,0.19,135.65
2021-10-19 09:30:00,71.18236448,7.26943964,71.5525944019,3.15236448,0.91943964,3.283713,68.03,6.35,68.3257155103,134.89,71.67236448,4.22943964,71.7970472222,3.15236448,0.91943964,3.283713,68.52,3.31,68.5999016034,135.59,3.15236448,1.10943964,3.3418943923,3.15236448,0.91943964,3.283713,0.0,0.19,0.19,135.59
2021-10-19 10:00:00,71.1008464,5.0823302,71.2822589363,2.7508464,0.8023302,2.865465,68.35,4.28,68.4838732842,134.63,71.1508464,4.0423302,71.2655833968,2.7508464,0.8023302,2.865465,68.4,3.24,68.4766938454,135.27,2.7508464,0.9923301999999999,2.9243589284000002,2.7508464,0.8023302,2.865465,0.0,0.19,0.19,135.27
2021-10-19 10:30:00,72.32188512,5.37263316,72.521171077,2.99188512,0.87263316,3.116547,69.33,4.5,69.475887184,134.39,72.20188512,5.39263316,72.4029882483,2.99188512,0.87263316,3.116547,69.21,4.52,69.35744012,135.16,2.99188512,1.06263316,3.1749906778,2.99188512,0.87263316,3.116547,0.0,0.19,0.19,135.16
2021-10-19 11:00:00,73.0343024,5.0108382,73.2059958372,3.2943024,0.9608382,3.431565,69.74,4.05,69.8574985238,134.39,72.4043024,5.9108382,72.6451719955,3.2943024,0.9608382,3.431565,69.11,4.95,69.2870449651,135.16,3.2943024,1.1508382,3.4895353366,3.2943024,0.9608382,3.431565,0.0,0.19,0.19,135.16
2021-10-19 11:30:00,71.58442112,5.15920616,71.7700965256,4.45442112,1.29920616,4.640022,67.13,3.86,67.2408841405,134.29,71.42442112,6.49920616,71.719506503,4.45442112,1.29920616,4.640022,66.97,5.2,67.1715780669,134.98,4.45442112,1.48920616,4.6967651103,4.45442112,1.29920616,4.640022,0.0,0.19,0.19,134.98
2021-10-19 12:00:00,71.85210336,5.94186348,72.0973681827,4.53210336,1.32186348,4.720941,67.32,4.62,67.4783431925,134.29,71.31210336,5.86186348,71.5526207003,4.53210336,1.32186348,4.720941,66.78,4.54,66.9341467414,134.98,4.53210336,1.5118634800000001,4.7776241007,4.53210336,1.32186348,4.720941,0.0,0.19,0.19,134.98
2021-10-19 12:30:00,70.6437024,6.3356632,70.9272395978,3.8937024,1.1356632,4.05594,66.75,5.2,66.9522404405,134.45,70.1737024,4.8156631999999995,70.3387455147,3.8937024,1.1356632,4.05594,66.28,3.68,66.3820819197,135.21,3.8937024,1.3256632,4.113186271,3.8937024,1.1356632,4.05594,0.0,0.19,0.19,135.21
2021-10-19 13:00:00,70.00272384,6.33121112,70.2884455602,3.43272384,1.00121112,3.575754,66.57,5.33,66.7830352709,134.39,69.37272384,4.66121112,69.5291428258,3.43272384,1.00121112,3.575754,65.94,3.66,66.041496046,135.1,3.43272384,1.19121112,3.633535041,3.43272384,1.00121112,3.575754,0.0,0.19,0.19,135.1
2021-10-19 13:30:00,70.82453152,5.94048836,71.073227498,3.94453152,1.15048836,4.108887,66.88,4.79,67.0513124405,134.39,70.42453152,5.53048836,70.6413543281,3.94453152,1.15048836,4.108887,66.48,4.38,66.6241307636,135.1,3.94453152,1.34048836,4.166081847,3.94453152,1.15048836,4.108887,0.0,0.19,0.19,135.1
2021-10-19 14:00:00,71.82361312,5.20188716,72.0117423177,3.26361312,0.9518871600000001,3.399597,68.56,4.25,68.6916013789,134.39,71.07361312,5.61188716,71.2948228094,3.26361312,0.9518871600000001,3.399597,67.81,4.66,67.9699323231,135.1,3.26361312,1.14188716,3.4576114419,3.26361312,0.9518871600000001,3.399597,0.0,0.19,0.19,135.1
2021-10-19 14:30:00,69.65519104,6.38818072,69.9475124056,3.76519104,1.09818072,3.922074,65.89,5.29,66.1020135851,134.27,69.52519104,4.90818072,69.6982239883,3.76519104,1.09818072,3.922074,65.76,3.81,65.8702793375,135.02,3.76519104,1.28818072,3.9794563869,3.76519104,1.09818072,3.922074,0.0,0.19,0.19,135.02
2021-10-19 15:00:00,69.59480096,6.74515028,69.9209079815,4.23480096,1.23515028,4.411251,65.36,5.51,65.5918417183,134.52,68.69480096,4.64515028,68.8516746351,4.23480096,1.23515028,4.411251,64.46,3.41,64.5501332299,135.27,4.23480096,1.42515028,4.4681755216,4.23480096,1.23515028,4.411251,0.0,0.19,0.19,135.27
2021-10-19 15:30:00,69.99756928,6.45804104,70.2948504457,3.14756928,0.91804104,3.278718,66.85,5.54,67.0791629346,134.67,69.69756928,4.37804104,69.8349368646,3.14756928,0.91804104,3.278718,66.55,3.46,66.6398837034,135.41,3.14756928,1.10804104,3.336906849,3.14756928,0.91804104,3.278718,0.0,0.19,0.19,135.41
2021-10-19 16:00:00,69.99418336,7.00580348,70.3439193295,2.45418336,0.71580348,2.556441,67.54,6.29,67.8322614985,134.39,69.91418336,3.77580348,70.0160676332,2.45418336,0.71580348,2.556441,67.46,3.06,67.5293654642,135.11,2.45418336,0.90580348,2.6160076278,2.45418336,0.71580348,2.556441,0.0,0.19,0.19,135.11
2021-10-19 16:30:00,70.48891872,6.97801796,70.8334694686,2.35891872,0.68801796,2.457207,68.13,6.29,68.4197413032,134.48,71.01891872,2.93801796,71.0796649239,2.35891872,0.68801796,2.457207,68.66,2.25,68.6968565511,135.19,2.35891872,0.87801796,2.5170246454000003,2.35891872,0.68801796,2.457207,0.0,0.19,0.19,135.19
2021-10-19 17:00:00,71.42023776,6.50340268,71.7157207878,2.00023776,0.5834026800000001,2.083581,69.42,5.92,69.6719656677,135.02,71.59023776,2.01340268,71.6185446158,2.00023776,0.5834026800000001,2.083581,69.59,1.43,69.6046909339,135.81,2.00023776,0.77340268,2.1445518884,2.00023776,0.5834026800000001,2.083581,0.0,0.19,0.19,135.81
2021-10-19 17:30:00,71.64181568,6.63969624,71.9488382122,2.50181568,0.72969624,2.606058,69.14,5.91,69.3921299572,135.38,72.28181568,2.15969624,72.314073083,2.50181568,0.72969624,2.606058,69.78,1.43,69.7946509412,136.32,2.50181568,0.91969624,2.665506119,2.50181568,0.72969624,2.606058,0.0,0.19,0.19,136.32
2021-10-19 18:00:00,70.83276352,7.21288936,71.1990601118,3.71276352,1.08288936,3.8674619999999997,67.12,6.13,67.3993419849,134.68,71.34276352,2.30288936,71.3799215892,3.71276352,1.08288936,3.8674619999999997,67.63,1.22,67.6410030972,135.58,3.71276352,1.27288936,3.924902582,3.71276352,1.08288936,3.8674619999999997,0.0,0.19,0.19,135.58
2021-10-19 18:30:00,71.76518848,8.27484664,72.2406766613,6.32518848,1.84484664,6.588738,65.44,6.43,65.7551404835,134.54,71.81518848,2.67484664,71.864985222,6.32518848,1.84484664,6.588738,65.49,0.8300000000000001,65.4952593704,135.52,6.32518848,2.03484664,6.64444205,6.32518848,1.84484664,6.588738,0.0,0.19,0.19,135.52
2021-10-19 19:00:00,69.36235104,9.64568572,70.0298150419,6.60235104,1.9256857200000002,6.877449,62.76,7.72,63.2330293438,134.58,69.49235104,2.54568572,69.538962955,6.60235104,1.9256857200000002,6.877449,62.89,0.62,62.8930560555,135.48,6.60235104,2.11568572,6.9330487753,6.60235104,1.9256857200000002,6.877449,0.0,0.19,0.19,135.48
2021-10-19 19:30:00,70.88942528,7.85274904,71.3230417468,5.28942528,1.54274904,5.509818,65.6,6.31,65.9027776349,134.84,71.20942528,2.82274904,71.2653503524,5.28942528,1.54274904,5.509818,65.92,1.28,65.9324260133,135.81,5.28942528,1.72274904,5.5629024841,5.28942528,1.54274904,5.509818,0.0,0.18,0.18,135.81
2021-10-19 20:00:00,68.67389088,2.8736348400000002,68.7339877047,5.22389088,1.5236348400000002,5.441553,63.45,1.35,63.4643600771,134.84,66.73389088,11.22363484,67.6711324791,5.22389088,1.5236348400000002,5.441553,61.51,9.7,62.2701381081,135.59,5.22389088,1.71363484,5.4977795782,5.22389088,1.5236348400000002,5.441553,0.0,0.19,0.19,135.59
2021-10-19 20:30:00,65.46248224,2.08780732,65.4957671947,5.27248224,1.53780732,5.492169,60.19,0.55,60.1925128234,136.63,63.85248224,12.18780732,65.0052469842,5.27248224,1.53780732,5.492169,58.58,10.65,59.5402292572,135.96,5.27248224,1.7278073200000001,5.5483679678,5.27248224,1.53780732,5.492169,0.0,0.19,0.19,135.96
2021-10-19 21:00:00,62.83240224,2.75111732,62.8926022498,5.35240224,1.5611173200000001,5.575419,57.48,1.19,57.492316878,136.98,61.03240224,13.31111732,62.4671110865,5.35240224,1.5611173200000001,5.575419,55.68,11.75,56.9062817271,136.25,5.35240224,1.75111732,5.6315736351,5.35240224,1.5611173200000001,5.575419,0.0,0.19,0.19,136.25
2021-10-19 21:30:00,60.95649792,2.92647856,61.0267065753,5.5764979199999996,1.62647856,5.808852,55.38,1.3,55.3952561146,137.0,59.39649792,13.47647856,60.9061527232,5.5764979199999996,1.62647856,5.808852,53.82,11.85,55.1091181203,136.38,5.5764979199999996,1.81647856,5.8648890365,5.5764979199999996,1.62647856,5.808852,0.0,0.19,0.19,136.38
2021-10-19 22:00:00,58.61786656,3.41396108,58.7171985904,5.56786656,1.62396108,5.799861,53.05,1.79,53.0801902785,136.9,56.68786656,14.27396108,58.457336409,5.56786656,1.62396108,5.799861,51.12,12.65,52.6619112832,136.25,5.56786656,1.80396108,5.8528124528,5.56786656,1.62396108,5.799861,0.0,0.18,0.18,136.25
2021-10-19 22:30:00,54.43105344,4.52447392,54.6187737215,5.50105344,1.60447392,5.730264,48.93,2.92,49.0170511149,136.75,52.76105344,15.23447392,54.9164634305,5.50105344,1.60447392,5.730264,47.26,13.63,49.1862226645,136.09,5.50105344,1.7944739200000002,5.7863395683,5.50105344,1.60447392,5.730264,0.0,0.19,0.19,136.09
2021-10-19 23:00:00,50.39049408,14.99097744,52.5731043237,5.42049408,1.58097744,5.646348,44.97,13.41,46.9268473265,137.55,50.84049408,6.18097744,51.214844727,5.42049408,1.58097744,5.646348,45.42,4.6,45.6523427657,136.92,5.42049408,1.77097744,5.7024658845000005,5.42049408,1.58097744,5.646348,0.0,0.19,0.19,136.92
2021-10-19 23:30:00,47.3073072,15.3504646,49.7354810769,5.4873072,1.6004646,5.715945,41.82,13.75,44.0224363251,134.73,47.2273072,5.9104646,47.5957155336,5.4873072,1.6004646,5.715945,41.74,4.31,41.9619315571,135.42,5.4873072,1.7904646,5.7720277019,5.4873072,1.6004646,5.715945,0.0,0.19,0.19,135.42
2021-10-20 00:00:00,45.11936512,16.40689816,48.0098262449,5.50936512,1.60689816,5.738922,39.61,14.8,42.2846556093,134.73,45.68936512,6.56689816,46.1588803646,5.50936512,1.60689816,5.738922,40.18,4.96,40.4849848709,135.42,5.50936512,1.79689816,5.794993272,5.50936512,1.60689816,5.738922,0.0,0.19,0.19,135.42
2021-10-20 00:30:00,44.18008448,16.43377464,47.1375520533,5.43008448,1.5837746400000001,5.656338,38.75,14.85,41.4980120006,135.45,44.49008448,6.77377464,45.0027959122,5.43008448,1.5837746400000001,5.656338,39.06,5.19,39.4032955475,136.18,5.43008448,1.77377464,5.7124507817,5.43008448,1.5837746400000001,5.656338,0.0,0.19,0.19,136.18
2021-10-20 01:00:00,43.32917536,16.39225948,46.3262734119,5.45917536,1.59225948,5.686641,37.87,14.8,40.6592781539,135.91,43.91917536,6.55225948,44.40524821,5.45917536,1.59225948,5.686641,38.46,4.96,38.7785146699,136.67,5.45917536,1.78225948,5.7427384116999995,5.45917536,1.59225948,5.686641,0.0,0.19,0.19,136.67
2021-10-20 01:30:00,42.66594848,16.87340164,45.8813125641,5.56594848,1.62340164,5.7978629999999995,37.1,15.25,40.1119994515,134.63,43.17594848,7.17340164,43.7677988736,5.56594848,1.62340164,5.7978629999999995,37.61,5.55,38.0172934334,135.29,5.56594848,1.81340164,5.8539053622,5.56594848,1.62340164,5.7978629999999995,0.0,0.19,0.19,135.29
2021-10-20 02:00:00,43.1730016,16.7429588,46.3058823103,5.3930016,1.5729587999999999,5.61771,37.78,15.17,40.7118815581,134.63,43.6830016,7.0729588,44.2519081506,5.3930016,1.5729587999999999,5.61771,38.29,5.5,38.682994972,135.37,5.3930016,1.7529588,5.6707434091,5.3930016,1.5729587999999999,5.61771,0.0,0.18,0.18,135.37
2021-10-20 02:30:00,42.53564896,16.90081428,45.7702846373,5.38564896,1.57081428,5.610051,37.15,15.33,40.1886974161,134.5,43.04564896,7.17081428,43.6388413208,5.38564896,1.57081428,5.610051,37.66,5.6,38.0740804223,135.24,5.38564896,1.76081428,5.6661875762000005,5.38564896,1.57081428,5.610051,0.0,0.19,0.19,135.24
2021-10-20 03:00:00,41.47240224,17.23111732,44.9095930916,5.35240224,1.5611173200000001,5.575419,36.12,15.67,39.372621198,134.9,41.90240224,7.52111732,42.5720391715,5.35240224,1.5611173200000001,5.575419,36.55,5.96,37.0327436197,135.63,5.35240224,1.75111732,5.6315736351,5.35240224,1.5611173200000001,5.575419,0.0,0.19,0.19,135.63
