Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-20 03:30:00,40.5441904,17.3562222,44.1029457548,5.4041904,1.5762222000000001,5.629365,35.14,15.78,38.5204880551,135.37,40.9541904,7.6262222,41.6581921879,5.4041904,1.5762222000000001,5.629365,35.55,6.05,36.0611286568,136.11,5.4041904,1.7662222,5.6854916005,5.4041904,1.5762222000000001,5.629365,0.0,0.19,0.19,136.11
2021-10-20 04:00:00,40.90231232,17.28400776,44.4042349036,5.36231232,1.56400776,5.585742,35.54,15.72,38.8614204578,135.59,41.30231232,7.56400776,41.9892273848,5.36231232,1.56400776,5.585742,35.94,6.0,36.4373928815,136.32,5.36231232,1.75400776,5.6418912290000005,5.36231232,1.56400776,5.585742,0.0,0.19,0.19,136.32
2021-10-20 04:30:00,40.97455008,17.13466044,44.4129524199,5.36455008,1.56466044,5.588073,35.61,15.57,38.8651128906,135.34,41.42455008,7.40466044,42.0811400221,5.36455008,1.56466044,5.588073,36.06,5.84,36.5298398573,136.08,5.36455008,1.74466044,5.6411202444,5.36455008,1.56466044,5.588073,0.0,0.18,0.18,136.08
2021-10-20 05:00:00,40.96860608,17.00834344,44.3588822076,5.30860608,1.54834344,5.5297979999999995,35.66,15.46,38.8670451668,135.34,41.40860608,7.26834344,42.0416635476,5.30860608,1.54834344,5.5297979999999995,36.1,5.72,36.5503543074,136.08,5.30860608,1.73834344,5.5859767658,5.30860608,1.54834344,5.5297979999999995,0.0,0.19,0.19,136.08
2021-10-20 05:30:00,43.32291264,16.02584952,46.1920189259,4.44291264,1.29584952,4.6280339999999995,38.88,14.73,41.5767639433,135.11,43.69291264,6.41584952,44.161450837,4.44291264,1.29584952,4.6280339999999995,39.25,5.12,39.5825327638,135.83,4.44291264,1.48584952,4.6847861768,4.44291264,1.29584952,4.6280339999999995,0.0,0.19,0.19,135.83
2021-10-20 06:00:00,46.28241472,15.43487096,48.7882891057,2.86241472,0.83487096,2.981682,43.42,14.6,45.8089117967,135.11,46.57241472,5.76487096,46.9278547351,2.86241472,0.83487096,2.981682,43.71,4.93,43.9871458497,135.83,2.86241472,1.02487096,3.0403582871,2.86241472,0.83487096,2.981682,0.0,0.19,0.19,135.83
2021-10-20 06:30:00,49.99557184,14.42412512,52.0347248391,2.58557184,0.75412512,2.693304,47.41,13.67,49.3414328937,135.42,50.69557184,4.56412512,50.9006114138,2.58557184,0.75412512,2.693304,48.11,3.81,48.2606278451,136.14,2.58557184,0.94412512,2.7525540834,2.58557184,0.75412512,2.693304,0.0,0.19,0.19,136.14
2021-10-20 07:00:00,55.05270592,12.51037256,56.4562649376,1.37270592,0.40037256,1.429902,53.68,12.11,55.0290332461,135.64,55.31270592,2.8503725600000003,55.3860998801,1.37270592,0.40037256,1.429902,53.94,2.45,53.9956118587,136.37,1.37270592,0.59037256,1.4942761801,1.37270592,0.40037256,1.429902,0.0,0.19,0.19,136.37
2021-10-20 07:30:00,60.3943344,10.2487642,61.257757021,1.2643344,0.3687642,1.317015,59.13,9.88,59.9497397826,135.18,61.0243344,1.2287642,61.0367041248,1.2643344,0.3687642,1.317015,59.76,0.86,59.7661877653,135.85,1.2643344,0.5587641999999999,1.3823020315,1.2643344,0.3687642,1.317015,0.0,0.19,0.19,135.85
2021-10-20 08:00:00,63.5238848,8.773216399999999,64.1268529252,1.3138847999999999,0.38321639999999996,1.36863,62.21,8.39,62.7732124397,135.18,63.8038848,1.5832164,63.8235245794,1.3138847999999999,0.38321639999999996,1.36863,62.49,1.2,62.5015207815,135.85,1.3138847999999999,0.5732164,1.433481883,1.3138847999999999,0.38321639999999996,1.36863,0.0,0.19,0.19,135.85
2021-10-20 08:30:00,64.45988768,8.19871724,64.9791973181,2.42988768,0.70871724,2.531133,62.03,7.49,62.4805649782,134.95,65.11988768,2.76871724,65.1787201977,2.42988768,0.70871724,2.531133,62.69,2.06,62.7238367768,135.6,2.42988768,0.89871724,2.5907618213,2.42988768,0.70871724,2.531133,0.0,0.19,0.19,135.6
2021-10-20 09:00:00,65.46188576,7.95596668,65.9435811362,2.35188576,0.68596668,2.449881,63.11,7.27,63.5273563121,134.76,65.52188576,2.7559666800000002,65.5798205692,2.35188576,0.68596668,2.449881,63.17,2.07,63.2039065248,135.34,2.35188576,0.87596668,2.5097179628,2.35188576,0.68596668,2.449881,0.0,0.19,0.19,135.34
2021-10-20 09:30:00,67.7511168,7.5769924,68.1734892864,2.0811168,0.6069924,2.16783,65.67,6.97,66.0388506865,134.81,68.3611168,3.2469924,68.4381856115,2.0811168,0.6069924,2.16783,66.28,2.64,66.3325561093,135.52,2.0811168,0.7969923999999999,2.2285071283,2.0811168,0.6069924,2.16783,0.0,0.19,0.19,135.52
2021-10-20 10:00:00,68.30038752,7.67969636,68.7307840168,2.09038752,0.60969636,2.177487,66.21,7.07,66.5864025158,134.62,68.61038752,3.0596963600000002,68.6785775731,2.09038752,0.60969636,2.177487,66.52,2.45,66.5651027191,135.24,2.09038752,0.79969636,2.2381318665,2.09038752,0.60969636,2.177487,0.0,0.19,0.19,135.24
2021-10-20 10:30:00,67.62663904,8.36901972,68.1425182901,4.31663904,1.25901972,4.496499,63.31,7.11,63.7079916494,134.66,68.20663904,3.74901972,68.309594919,4.31663904,1.25901972,4.496499,63.89,2.49,63.9385032668,135.37,4.31663904,1.44901972,4.5533537915,4.31663904,1.25901972,4.496499,0.0,0.19,0.19,135.37
2021-10-20 11:00:00,66.23235136,7.37235248,66.6413981528,6.28235136,1.83235248,6.544116,59.95,5.54,60.2054324791,134.66,66.35235136,4.01235248,66.4735549179,6.28235136,1.83235248,6.544116,60.07,2.18,60.1095441673,135.33,6.28235136,2.02235248,6.5998369801,6.28235136,1.83235248,6.544116,0.0,0.19,0.19,135.33
2021-10-20 11:30:00,59.3361888,9.7238884,60.1276750501,14.9961888,4.3738884,15.62103,44.34,5.35,44.6615953589,134.47,59.6961888,6.4038884,60.0386937223,14.9961888,4.3738884,15.62103,44.7,2.03,44.7460713359,135.33,14.9961888,4.5638884,15.6752912526,14.9961888,4.3738884,15.62103,0.0,0.19,0.19,135.33
2021-10-20 12:00:00,62.1504272,8.3551246,62.7095184818,12.3604272,3.6051246,12.875445,49.79,4.75,50.0160634197,134.42,61.9704272,6.0151246,62.2616701615,12.3604272,3.6051246,12.875445,49.61,2.41,49.668503098,135.3,12.3604272,3.7951246,12.9299316045,12.3604272,3.6051246,12.875445,0.0,0.19,0.19,135.3
2021-10-20 12:30:00,61.13623808,8.88931944,61.7791195039,15.66623808,4.56931944,16.318998,45.47,4.32,45.6747556096,134.59,61.27623808,7.49931944,61.7334362019,15.66623808,4.56931944,16.318998,45.61,2.93,45.7040151409,135.56,15.66623808,4.7593194400000005,16.3732140129,15.66623808,4.56931944,16.318998,0.0,0.19,0.19,135.56
2021-10-20 13:00:00,62.57339456,9.17974008,63.2431603788,12.03339456,3.5097400800000003,12.534786,50.54,5.67,50.8570594903,134.59,62.433394559999996,5.11974008,62.6429604566,12.03339456,3.5097400800000003,12.534786,50.4,1.6099999999999999,50.4257087208,135.49,12.03339456,3.6997400799999998,12.5893074192,12.03339456,3.5097400800000003,12.534786,0.0,0.19,0.19,135.49
2021-10-20 13:30:00,68.168456,6.525383,68.4800629141,5.538456,1.615383,5.769225,62.63,4.91,62.8221696537,134.99,68.538456,4.115383,68.6618986637,5.538456,1.615383,5.769225,63.0,2.5,63.0495836624,135.92,5.538456,1.805383,5.8252813357,5.538456,1.615383,5.769225,0.0,0.19,0.19,135.92
2021-10-20 14:00:00,67.40273312,6.01829716,67.6708824588,4.14273312,1.20829716,4.315347,63.26,4.8100000000000005,63.4426016175,134.64,67.24273312,3.50829716,67.3341912138,4.14273312,1.20829716,4.315347,63.1,2.3,63.1419036774,135.53,4.14273312,1.39829716,4.3723532167,4.14273312,1.20829716,4.315347,0.0,0.19,0.19,135.53
2021-10-20 14:30:00,56.52690624,10.62076432,57.5160131077,16.83690624,4.91076432,17.538444,39.69,5.71,40.0986308993,135.01,57.03690624,6.74076432,57.4338452226,16.83690624,4.91076432,17.538444,40.2,1.83,40.2416314282,135.94,16.83690624,5.10076432,17.5925895872,16.83690624,4.91076432,17.538444,0.0,0.19,0.19,135.94
2021-10-20 15:00:00,60.51971776,9.36866768,61.2405761881,12.509717760000001,3.64866768,13.030956,48.01,5.72,48.3495449823,135.01,60.23971776,5.17866768,60.4619069724,12.509717760000001,3.64866768,13.030956,47.73,1.53,47.7545160168,135.94,12.509717760000001,3.83866768,13.0854273141,12.509717760000001,3.64866768,13.030956,0.0,0.19,0.19,135.94
2021-10-20 15:30:00,62.6108608,8.6998344,63.2123960051,8.3308608,2.4298344,8.67798,54.28,6.27,54.640930629,135.04,63.2008608,3.7498344,63.3120056852,8.3308608,2.4298344,8.67798,54.87,1.32,54.8858752322,135.94,8.3308608,2.6198344000000002,8.7330850192,8.3308608,2.4298344,8.67798,0.0,0.19,0.19,135.94
2021-10-20 16:00:00,59.6894096,9.9423278,60.5117798489,10.9794096,3.2023278,11.436885,48.71,6.74,49.1740958229,134.98,60.0394096,3.8623278,60.1635128724,10.9794096,3.2023278,11.436885,49.06,0.66,49.064439261,135.86,10.9794096,3.3923278,11.4915326683,10.9794096,3.2023278,11.436885,0.0,0.19,0.19,135.86
2021-10-20 16:30:00,65.40470592,8.631372559999999,65.9717829739,9.36470592,2.73137256,9.754902,56.04,5.9,56.3497258201,134.82,65.08470592,3.75137256,65.1927276679,9.36470592,2.73137256,9.754902,55.72,1.02,55.7293351835,135.76,9.36470592,2.92137256,9.8097978879,9.36470592,2.73137256,9.754902,0.0,0.19,0.19,135.76
2021-10-20 17:00:00,70.32476832,6.07389076,70.5865793776,6.9047683200000005,2.01389076,7.192467,63.42,4.06,63.5498229738,134.82,68.92476832,3.79389076,69.0291046955,6.9047683200000005,2.01389076,7.192467,62.02,1.78,62.0455381152,135.76,6.9047683200000005,2.20389076,7.2479624747,6.9047683200000005,2.01389076,7.192467,0.0,0.19,0.19,135.76
2021-10-20 17:30:00,75.33296448,3.5246146400000002,75.4153727413,2.55296448,0.74461464,2.659338,72.78,2.7800000000000002,72.8330749042,134.2,74.74296448,3.87461464,74.8433255399,2.55296448,0.74461464,2.659338,72.19,3.13,72.2578231059,135.33,2.55296448,0.93461464,2.718663672,2.55296448,0.74461464,2.659338,0.0,0.19,0.19,135.33
2021-10-20 18:00:00,77.06764128,2.85431204,77.1204799627,1.07764128,0.31431204,1.122543,75.99,2.54,76.032438472,134.2,76.49764128,3.70431204,76.5872773318,1.07764128,0.31431204,1.122543,75.42,3.39,75.4961489084,135.33,1.07764128,0.50431204,1.1898072794,1.07764128,0.31431204,1.122543,0.0,0.19,0.19,135.33
2021-10-20 18:30:00,80.50766048,2.6618176399999998,80.5516521811,1.85766048,0.54181764,1.935063,78.65,2.12,78.6785669671,134.02,79.55766048,4.24181764,79.6706618395,1.85766048,0.54181764,1.935063,77.7,3.7,77.788045354,135.12,1.85766048,0.73181764,1.9966120097000002,1.85766048,0.54181764,1.935063,0.0,0.19,0.19,135.12
2021-10-20 19:00:00,79.69437376,3.02377568,79.7517174007,1.8643737599999999,0.54377568,1.942056,77.83,2.48,77.8695017321,134.02,78.58437376,3.81377568,78.676862445,1.8643737599999999,0.54377568,1.942056,76.72,3.27,76.7896562045,135.12,1.8643737599999999,0.73377568,2.0035758697,1.8643737599999999,0.54377568,1.942056,0.0,0.19,0.19,135.12
2021-10-20 19:30:00,77.93605216,3.77093188,78.0272270014,1.78605216,0.52093188,1.860471,76.15,3.25,76.2193216973,134.18,77.31605216,3.25093188,77.3843684454,1.78605216,0.52093188,1.860471,75.53,2.73,75.579321246,135.34,1.78605216,0.71093188,1.9223440004999999,1.78605216,0.52093188,1.860471,0.0,0.19,0.19,135.34
2021-10-20 20:00:00,73.55404416,5.25326288,73.7414007405,1.7940441599999999,0.52326288,1.8687960000000001,71.76,4.73,71.9157180316,134.35,72.63404416,1.51326288,72.6498061634,1.7940441599999999,0.52326288,1.8687960000000001,70.84,0.99,70.8469173641,135.43,1.7940441599999999,0.71326288,1.9306316024,1.7940441599999999,0.52326288,1.8687960000000001,0.0,0.19,0.19,135.43
2021-10-20 20:30:00,69.0506976,9.0260368,69.6381230316,1.7006975999999998,0.4960368,1.77156,67.35,8.53,67.8880210346,134.8,69.9806976,1.6160367999999998,69.999354365,1.7006975999999998,0.4960368,1.77156,68.28,1.12,68.2891850881,135.66,1.7006975999999998,0.6860368,1.8338535431,1.7006975999999998,0.4960368,1.77156,0.0,0.19,0.19,135.66
2021-10-20 21:00:00,65.71005888,9.81918384,66.4396584074,1.06005888,0.30918384,1.104228,64.65,9.51,65.3457160034,134.8,66.26005888,2.26918384,66.2989034455,1.06005888,0.30918384,1.104228,65.2,1.96,65.22945347,135.66,1.06005888,0.49918384,1.1717121384,1.06005888,0.30918384,1.104228,0.0,0.19,0.19,135.66
2021-10-20 21:30:00,63.7451936,10.3215148,64.5754084375,1.2051936,0.35151479999999996,1.25541,62.54,9.97,63.3297126158,135.08,64.6151936,2.6615148,64.6699845755,1.2051936,0.35151479999999996,1.25541,63.41,2.31,63.4520622202,136.04,1.2051936,0.5415148,1.3212607207,1.2051936,0.35151479999999996,1.25541,0.0,0.19,0.19,136.04
2021-10-20 22:00:00,60.66221664,11.43314652,61.7302305765,1.14221664,0.33314652,1.189809,59.52,11.1,60.5461840251,134.9,61.48221664,3.78314652,61.5984996616,1.14221664,0.33314652,1.189809,60.34,3.45,60.4385481295,135.85,1.14221664,0.5231465200000001,1.2563204743,1.14221664,0.33314652,1.189809,0.0,0.19,0.19,135.85
2021-10-20 22:30:00,56.8692896,12.3835428,58.201960722,1.1092896,0.32354279999999996,1.15551,55.76,12.06,57.0492874627,135.23,57.4292896,4.7635428,57.6265099062,1.1092896,0.32354279999999996,1.15551,56.32,4.44,56.4947431183,136.17,1.1092896,0.5135428,1.222395036,1.1092896,0.32354279999999996,1.15551,0.0,0.19,0.19,136.17
2021-10-20 23:00:00,53.3204784,13.7468062,55.064036335,1.1204784,0.3268062,1.167165,52.2,13.42,53.8974619068,135.29,54.3204784,5.0768062,54.5572024099,1.1204784,0.3268062,1.167165,53.2,4.75,53.4116326281,136.28,1.1204784,0.5168062,1.2339207808000001,1.1204784,0.3268062,1.167165,0.0,0.19,0.19,136.28
2021-10-20 23:30:00,52.46480416,12.50181788,53.9337661011,1.03480416,0.30181788,1.077921,51.43,12.2,52.8572123745,133.78,52.77480416,5.21181788,53.0315283557,1.03480416,0.30181788,1.077921,51.74,4.91,51.9724513565,134.7,1.03480416,0.49181788,1.1457331612,1.03480416,0.30181788,1.077921,0.0,0.19,0.19,134.7
2021-10-21 00:00:00,48.2231856,14.2438458,50.2828278102,1.2131856,0.3538458,1.263735,47.01,13.89,49.0191003589,133.78,49.0031856,6.6838458,49.4569104739,1.2131856,0.3538458,1.263735,47.79,6.33,48.2073956982,134.7,1.2131856,0.5438457999999999,1.3295065078000001,1.2131856,0.3538458,1.263735,0.0,0.19,0.19,134.7
2021-10-21 00:30:00,46.31245632,14.71654976,48.5944487285,1.22245632,0.35654976,1.2733919999999999,45.09,14.36,47.3214296065,134.51,46.97245632,7.22654976,47.5250952042,1.22245632,0.35654976,1.2733919999999999,45.75,6.87,46.2629376499,135.48,1.22245632,0.54654976,1.3390728487999999,1.22245632,0.35654976,1.2733919999999999,0.0,0.19,0.19,135.48
2021-10-21 01:00:00,45.91469408,14.47720244,48.143000768,1.22469408,0.35720244,1.275723,44.69,14.12,46.8675847468,133.94,46.50469408,7.03720244,47.0341236727,1.22469408,0.35720244,1.275723,45.28,6.68,45.770086301,134.92,1.22469408,0.5372024400000001,1.3373339340000001,1.22469408,0.35720244,1.275723,0.0,0.18,0.18,134.92
2021-10-21 01:30:00,45.26974912,14.75951016,47.6150535603,1.12974912,0.32951016,1.176822,44.14,14.43,46.4388253512,133.94,45.89974912,7.30951016,46.4781228973,1.12974912,0.32951016,1.176822,44.77,6.98,45.3108519011,134.92,1.12974912,0.51951016,1.2434725089,1.12974912,0.32951016,1.176822,0.0,0.19,0.19,134.92
2021-10-21 02:00:00,45.64713184,14.52958012,47.903750831,1.02713184,0.29958012,1.069929,44.62,14.23,46.8341467308,133.72,46.37713184,7.04958012,46.9098597053,1.02713184,0.29958012,1.069929,45.35,6.75,45.849591056,134.68,1.02713184,0.48958012,1.1378437989,1.02713184,0.29958012,1.069929,0.0,0.19,0.19,134.68
2021-10-21 02:30:00,45.85684192,14.74074556,48.167826716,1.23684192,0.36074556,1.288377,44.62,14.38,46.879940273,133.33,46.59684192,7.26074556,47.1591359442,1.23684192,0.36074556,1.288377,45.36,6.9,45.8818003134,134.3,1.23684192,0.54074556,1.3498828452,1.23684192,0.36074556,1.288377,0.0,0.18,0.18,134.3
2021-10-21 03:00:00,45.11062816,14.93309988,47.5180623028,1.21062816,0.35309988000000003,1.261071,43.9,14.58,46.2578252839,133.33,45.93062816,7.36309988,46.5170704475,1.21062816,0.35309988000000003,1.261071,44.72,7.01,45.2660855387,134.3,1.21062816,0.54309988,1.3268677483,1.21062816,0.35309988000000003,1.261071,0.0,0.19,0.19,134.3
2021-10-21 03:30:00,43.62012864,15.49878752,46.2917707283,1.23012864,0.35878752,1.281384,42.39,15.14,45.0125726881,134.22,44.53012864,7.76878752,45.202725761,1.23012864,0.35878752,1.281384,43.3,7.41,43.9294673312,135.18,1.23012864,0.54878752,1.3469907992,1.23012864,0.35878752,1.281384,0.0,0.19,0.19,135.18
2021-10-21 04:00:00,43.21276608,15.59622344,45.9411072774,1.15276608,0.33622344,1.200798,42.06,15.26,44.7427223132,134.22,44.06276608,7.84622344,44.7558999115,1.15276608,0.33622344,1.200798,42.91,7.51,43.5622336434,135.18,1.15276608,0.52622344,1.2671940435,1.15276608,0.33622344,1.200798,0.0,0.19,0.19,135.18
2021-10-21 04:30:00,43.7781008,15.5002794,46.4411538523,1.0981008,0.3202794,1.143855,42.68,15.18,45.2991699703,135.05,44.6481008,7.7602794,45.3174893547,1.0981008,0.3202794,1.143855,43.55,7.44,44.180947251,136.03,1.0981008,0.5002793999999999,1.2066916943,1.0981008,0.3202794,1.143855,0.0,0.18,0.18,136.03
2021-10-21 05:00:00,43.47461408,15.60051244,46.1889386953,1.30461408,0.38051244,1.358973,42.17,15.22,44.8325473289,134.77,44.32461408,7.87051244,45.0179561887,1.30461408,0.38051244,1.358973,43.02,7.49,43.6671558497,135.75,1.30461408,0.57051244,1.423903909,1.30461408,0.38051244,1.358973,0.0,0.19,0.19,135.75
2021-10-21 05:30:00,45.34247584,15.18072212,47.8162570616,1.68247584,0.49072212,1.7525789999999999,43.66,14.69,46.0650811353,134.68,46.21247584,7.45072212,46.8092531811,1.68247584,0.49072212,1.7525789999999999,44.53,6.96,45.0706390015,135.66,1.68247584,0.68072212,1.8149676462,1.68247584,0.49072212,1.7525789999999999,0.0,0.19,0.19,135.66
2021-10-21 06:00:00,46.97433376,14.61543068,49.195516525,1.90433376,0.5554306800000001,1.9836809999999998,45.07,14.06,47.212164746,134.54,47.64433376,6.93543068,48.1464717103,1.90433376,0.5554306800000001,1.9836809999999998,45.74,6.38,46.182810655,135.49,1.90433376,0.74543068,2.0450315323,1.90433376,0.5554306800000001,1.9836809999999998,0.0,0.19,0.19,135.49
2021-10-21 06:30:00,52.99178656,13.04177108,54.5730449556,1.6517865600000001,0.48177108,1.720611,51.34,12.56,52.8540367427,134.48,53.97178656,5.21177108,54.2228393047,1.6517865600000001,0.48177108,1.720611,52.32,4.73,52.5333732022,135.42,1.6517865600000001,0.67177108,1.7831643849,1.6517865600000001,0.48177108,1.720611,0.0,0.19,0.19,135.42
2021-10-21 07:00:00,58.16424448,10.78165464,59.1550793483,1.2742444800000001,0.37165464,1.327338,56.89,10.41,57.8345934541,135.04,58.89424448,3.11165464,58.9763887286,1.2742444800000001,0.37165464,1.327338,57.62,2.74,57.6851107306,136.02,1.2742444800000001,0.55165464,1.3885322598,1.2742444800000001,0.37165464,1.327338,0.0,0.18,0.18,136.02
2021-10-21 07:30:00,63.75093792,8.53277356,64.3194395988,1.14093792,0.33277356,1.188477,62.61,8.2,63.1446917801,134.57,64.66093792,0.97277356,64.6682548171,1.14093792,0.33277356,1.188477,63.52,0.64,63.5232240995,135.52,1.14093792,0.52277356,1.2550026025,1.14093792,0.33277356,1.188477,0.0,0.19,0.19,135.52
2021-10-21 08:00:00,66.96969888,6.84407884,67.3185114456,1.4196988799999999,0.41407884,1.478853,65.55,6.43,65.8646141718,134.37,67.72969888,1.6640788400000002,67.7501385147,1.4196988799999999,0.41407884,1.478853,66.31,1.25,66.321780736,135.32,1.4196988799999999,0.60407884,1.5428726956,1.4196988799999999,0.41407884,1.478853,0.0,0.19,0.19,135.32
2021-10-21 08:30:00,68.79093632,6.35943976,69.084262997,2.74093632,0.79943976,2.855142,66.05,5.5600000000000005,66.2836035532,134.35,68.77093632,2.59943976,68.8200462757,2.74093632,0.79943976,2.855142,66.03,1.8,66.0545297463,135.27,2.74093632,0.98943976,2.9140560991,2.74093632,0.79943976,2.855142,0.0,0.19,0.19,135.27
2021-10-21 09:00:00,68.03636768,7.15435724,68.4114913929,5.94636768,1.73435724,6.194133,62.09,5.42,62.3261141096,134.35,67.83636768,3.69435724,67.9368902396,5.94636768,1.73435724,6.194133,61.89,1.96,61.9210279307,135.27,5.94636768,1.92435724,6.2499951498,5.94636768,1.73435724,6.194133,0.0,0.19,0.19,135.27
2021-10-21 09:30:00,66.36992128,8.12372704,66.8652480122,8.78992128,2.56372704,9.156168,57.58,5.5600000000000005,57.8478175906,134.68,67.32992128,4.93372704,67.5104433556,8.78992128,2.56372704,9.156168,58.54,2.37,58.5879552468,135.56,8.78992128,2.74372704,9.2081895169,8.78992128,2.56372704,9.156168,0.0,0.18,0.18,135.56
2021-10-21 10:00:00,61.78556256,9.54078908,62.5178566261,11.86556256,3.46078908,12.359961,49.92,6.08,50.288893406,134.85,62.59556256,5.32078908,62.8212961394,11.86556256,3.46078908,12.359961,50.73,1.8599999999999999,50.7640867149,135.67,11.86556256,3.65078908,12.4145010279,11.86556256,3.46078908,12.359961,0.0,0.19,0.19,135.67
2021-10-21 10:30:00,58.7706352,10.8172686,59.7578518839,14.1506352,4.1272686,14.740245,44.62,6.69,45.1187377926,135.24,60.4506352,5.7372686,60.722282129999996,14.1506352,4.1272686,14.740245,46.3,1.6099999999999999,46.3279839838,136.13,14.1506352,4.3172686,14.7945694337,14.1506352,4.1272686,14.740245,0.0,0.19,0.19,136.13
2021-10-21 11:00:00,62.92174336,9.07050848,63.572163024,14.88174336,4.3405084800000004,15.501816,48.04,4.73,48.272295367,135.27,63.871743359999996,7.62050848,64.324736683,14.88174336,4.3405084800000004,15.501816,48.99,3.2800000000000002,49.099679225,136.13,14.88174336,4.53050848,15.5560853855,14.88174336,4.3405084800000004,15.501816,0.0,0.19,0.19,136.13
2021-10-21 11:30:00,59.82457792,9.51966856,60.5772582146,17.48457792,5.09966856,18.213102,42.34,4.42,42.570083392,135.27,61.25457792,8.82966856,61.887691531,17.48457792,5.09966856,18.213102,43.77,3.73,43.9286444134,136.05,17.48457792,5.28966856,18.2672126641,17.48457792,5.09966856,18.213102,0.0,0.19,0.19,136.05
2021-10-21 12:00:00,58.99335904,10.14847972,59.8599035369,17.58335904,5.12847972,18.315999,41.41,5.02,41.7131693833,135.23,59.96335904,8.12847972,60.511789016,17.58335904,5.12847972,18.315999,42.38,3.0,42.4860494751,136.02,17.58335904,5.31847972,18.3701045632,17.58335904,5.12847972,18.315999,0.0,0.19,0.19,136.02
2021-10-21 12:30:00,58.7346064,11.0742602,59.7695008172,18.9746064,5.5342602,19.765215,39.76,5.54,40.1441054203,135.54,60.0446064,8.2442602,60.6079415916,18.9746064,5.5342602,19.765215,41.07,2.71,41.1593124335,136.41,18.9746064,5.7242602,19.819254347,18.9746064,5.5342602,19.765215,0.0,0.19,0.19,136.41
2021-10-21 13:00:00,54.95216896,13.11854928,56.4963468608,18.85216896,5.49854928,19.637676,36.1,7.62,36.8954522943,135.65,55.81216896,7.76854928,56.3502312501,18.85216896,5.49854928,19.637676,36.96,2.27,37.0296435306,136.39,18.85216896,5.68854928,19.6917207833,18.85216896,5.49854928,19.637676,0.0,0.19,0.19,136.39
2021-10-21 13:30:00,54.96099872,13.14945796,56.5121192749,20.26099872,5.90945796,21.105207,34.7,7.24,35.4472509512,135.19,56.18099872,9.23945796,56.935684773,20.26099872,5.90945796,21.105207,35.92,3.33,36.0740252814,135.67,20.26099872,6.09945796,21.159193192,20.26099872,5.90945796,21.105207,0.0,0.19,0.19,135.67
2021-10-21 14:00:00,54.53597472,13.68507596,56.2268071536,19.28597472,5.62507596,20.089557,35.25,8.06,36.159730364,135.19,54.70597472,9.47507596,55.5204532989,19.28597472,5.62507596,20.089557,35.42,3.85,35.6286247279,135.67,19.28597472,5.81507596,20.1435828323,19.28597472,5.62507596,20.089557,0.0,0.19,0.19,135.67
2021-10-21 14:30:00,54.67930368,13.99813024,56.4426602947,16.99930368,4.95813024,17.707608,37.68,9.04,38.7492451539,134.47,55.34930368,7.86813024,55.905750074,16.99930368,4.95813024,17.707608,38.35,2.91,38.4602470091,134.9,16.99930368,5.14813024,17.7617445813,16.99930368,4.95813024,17.707608,0.0,0.19,0.19,134.9
2021-10-21 15:00:00,56.96645792,14.09188356,58.683545481,15.60645792,4.55188356,16.256727,41.36,9.54,42.4459797861,134.38,56.84645792,6.69188356,57.238982203,15.60645792,4.55188356,16.256727,41.24,2.14,41.2954864362,134.74,15.60645792,4.73188356,16.30804252,15.60645792,4.55188356,16.256727,0.0,0.18,0.18,134.74
2021-10-21 15:30:00,59.3979392,13.2273156,60.8529133172,12.8479392,3.7473156,13.38327,46.55,9.48,47.5055038917,134.27,59.9679392,6.2573156,60.2935131703,12.8479392,3.7473156,13.38327,47.12,2.51,47.1868042995,134.64,12.8479392,3.9373156,13.4377079824,12.8479392,3.7473156,13.38327,0.0,0.19,0.19,134.64
2021-10-21 16:00:00,61.09155744,12.39587092,62.3364741248,10.99155744,3.20587092,11.449539,50.1,9.19,50.9359018768,134.7,61.38155744,5.90587092,61.665021731,10.99155744,3.20587092,11.449539,50.39,2.7,50.4622839356,135.03,10.99155744,3.39587092,11.504185076,10.99155744,3.20587092,11.449539,0.0,0.19,0.19,135.03
2021-10-21 16:30:00,66.1222192,10.3902306,66.9335847229,8.5722192,2.5002306,8.929395,57.55,7.89,58.0883344571,134.01,66.5522192,5.1002306,66.7473612409,8.5722192,2.5002306,8.929395,57.98,2.6,58.0382666867,134.54,8.5722192,2.6902306,8.9844467105,8.5722192,2.5002306,8.929395,0.0,0.19,0.19,134.54
2021-10-21 17:00:00,69.66364096,8.43314528,70.1722225038,5.39364096,1.5731452799999999,5.618376,64.27,6.86,64.635071749,134.01,70.06364096,4.33314528,70.1975065981,5.39364096,1.5731452799999999,5.618376,64.67,2.76,64.7288691389,134.54,5.39364096,1.75314528,5.6714090999,5.39364096,1.5731452799999999,5.618376,0.0,0.18,0.18,134.54
2021-10-21 17:30:00,71.94736,7.40923,72.3278597787,2.63736,0.7692300000000001,2.74725,69.31,6.64,69.6273344312,134.01,72.53736,3.79923,72.6367864402,2.63736,0.7692300000000001,2.74725,69.9,3.03,69.9656408532,134.68,2.63736,0.95923,2.8063837875,2.63736,0.7692300000000001,2.74725,0.0,0.19,0.19,134.68
2021-10-21 18:00:00,71.52368384,7.84149112,71.9522503681,2.47368384,0.72149112,2.576754,69.05,7.12,69.4161141235,134.47,72.10368384,1.26149112,72.1147182144,2.47368384,0.72149112,2.576754,69.63,0.54,69.6320938935,135.07,2.47368384,0.91149112,2.6362715721,2.47368384,0.72149112,2.576754,0.0,0.19,0.19,135.07
2021-10-21 18:30:00,75.54764,6.097645,75.793318862,2.35764,0.687645,2.455875,73.19,5.41,73.3896736605,133.78,76.07764,2.637645,76.1233504197,2.35764,0.687645,2.455875,73.72,1.9500000000000002,73.7457856423,134.64,2.35764,0.877645,2.5156961493,2.35764,0.687645,2.455875,0.0,0.19,0.19,134.64
2021-10-21 19:00:00,75.19057696,6.90766828,75.5072098852,2.46057696,0.71766828,2.563101,72.73,6.19,72.9929380146,133.78,75.51057696,1.89766828,75.5344184974,2.46057696,0.71766828,2.563101,73.05,1.18,73.059529837,134.64,2.46057696,0.90766828,2.6226514604,2.46057696,0.71766828,2.563101,0.0,0.19,0.19,134.64
2021-10-21 19:30:00,77.26309568,5.86673624,77.4855118597,1.2230956800000001,0.35673624,1.274058,76.04,5.51,76.2393710625,133.85,77.88309568,4.16673624,77.9944759813,1.2230956800000001,0.35673624,1.274058,76.66,3.81,76.7546200564,134.79,1.2230956800000001,0.53673624,1.3356829091,1.2230956800000001,0.35673624,1.274058,0.0,0.18,0.18,134.79
2021-10-21 20:00:00,73.91435456,7.09627008,74.2542177864,1.08435456,0.31627008,1.1295359999999999,72.83,6.78,73.1449061794,133.9,74.43435456,3.08627008,74.4983100598,1.08435456,0.31627008,1.1295359999999999,73.35,2.77,73.4022847056,134.52,1.08435456,0.50627008,1.1967180978,1.08435456,0.31627008,1.1295359999999999,0.0,0.19,0.19,134.52
2021-10-21 20:30:00,71.55458432,8.20925376,72.0239570178,1.09458432,0.31925376,1.1401919999999999,70.46,7.89,70.9003787014,134.46,72.58458432,2.34925376,72.6225920367,1.09458432,0.31925376,1.1401919999999999,71.49,2.03,71.5188157061,135.15,1.09458432,0.50925376,1.2072506888,1.09458432,0.31925376,1.1401919999999999,0.0,0.19,0.19,135.15
2021-10-21 21:00:00,69.4364224,8.9731232,70.0138107495,1.1764223999999999,0.34312319999999996,1.22544,68.26,8.63,68.8033756439,134.41,69.7964224,1.1931232,69.806619477,1.1764223999999999,0.34312319999999996,1.22544,68.62,0.85,68.6252642982,135.01,1.1764223999999999,0.5331232,1.2915843022,1.1764223999999999,0.34312319999999996,1.22544,0.0,0.19,0.19,135.01
2021-10-21 21:30:00,63.45508352,11.18689936,64.4336429346,1.39508352,0.40689936,1.453212,62.06,10.78,62.9893006788,134.17,64.23508352,1.42689936,64.2509299279,1.39508352,0.40689936,1.453212,62.84,1.02,62.8482776216,134.89,1.39508352,0.59689936,1.5174145359,1.39508352,0.40689936,1.453212,0.0,0.19,0.19,134.89
2021-10-21 22:00:00,60.49510336,12.15773848,61.7046848747,1.53510336,0.44773848,1.599066,58.96,11.71,60.1116103594,134.33,61.12510336,2.41773848,61.1729002102,1.53510336,0.44773848,1.599066,59.59,1.97,59.6225544572,135.02,1.53510336,0.63773848,1.6623034304000002,1.53510336,0.44773848,1.599066,0.0,0.19,0.19,135.02
2021-10-21 22:30:00,58.8313072,12.4249646,60.1290483225,1.4913072,0.4349646,1.553445,57.34,11.99,58.5801647318,134.09,59.5613072,2.6749646,59.6213447599,1.4913072,0.4349646,1.553445,58.07,2.24,58.1131869716,134.76,1.4913072,0.6149646,1.6131269708,1.4913072,0.4349646,1.553445,0.0,0.18,0.18,134.76
2021-10-21 23:00:00,56.20546304,13.10617672,57.7133082032,1.49546304,0.43617672,1.557774,54.71,12.67,56.1579290929,133.77,56.92546304,3.31617672,57.0219726979,1.49546304,0.43617672,1.557774,55.43,2.88,55.5047682636,134.51,1.49546304,0.62617672,1.6212670936,1.49546304,0.43617672,1.557774,0.0,0.19,0.19,134.51
2021-10-21 23:30:00,53.6483104,12.7957572,55.15317408,1.2883103999999999,0.37575719999999996,1.34199,52.36,12.42,53.8128794992,134.02,53.8283104,3.5257572,53.9436554597,1.2883103999999999,0.37575719999999996,1.34199,52.54,3.15,52.6343433511,134.73,1.2883103999999999,0.5657572,1.4070625061,1.2883103999999999,0.37575719999999996,1.34199,0.0,0.19,0.19,134.73
2021-10-22 00:00:00,50.68721152,13.52960336,52.4618297313,1.26721152,0.36960336,1.320012,49.42,13.16,51.1421743769,134.42,51.46721152,5.83960336,51.7974403716,1.26721152,0.36960336,1.320012,50.2,5.47,50.4971375426,135.14,1.26721152,0.55960336,1.3852728818,1.26721152,0.36960336,1.320012,0.0,0.19,0.19,135.14
2021-10-22 00:30:00,47.63252608,14.33615344,49.7431687392,1.39252608,0.40615344000000003,1.450548,46.24,13.93,48.2926754281,134.93,48.24252608,6.73615344,48.7105438868,1.39252608,0.40615344000000003,1.450548,46.85,6.33,47.2756956586,135.91,1.39252608,0.58615344,1.5108622501,1.39252608,0.40615344000000003,1.450548,0.0,0.18,0.18,135.91
2021-10-22 01:00:00,47.03238624,13.64027932,48.9704255174,1.37238624,0.40027932,1.4295689999999999,45.66,13.24,47.5408582169,134.99,47.40238624,6.28027932,47.8166093485,1.37238624,0.40027932,1.4295689999999999,46.03,5.88,46.4040440048,136.0,1.37238624,0.59027932,1.4939456708,1.37238624,0.40027932,1.4295689999999999,0.0,0.19,0.19,136.0
2021-10-22 01:30:00,47.18361504,14.48188772,49.356039146,1.34361504,0.39188772,1.399599,45.84,14.09,47.9565814044,135.2,47.73361504,6.89188772,48.2285819938,1.34361504,0.39188772,1.399599,46.39,6.5,46.843164923,136.2,1.34361504,0.58188772,1.4642044579,1.34361504,0.39188772,1.399599,0.0,0.19,0.19,136.2
2021-10-22 02:00:00,47.39443424,14.35629332,49.5210617295,1.32443424,0.38629332,1.379619,46.07,13.97,48.1415184638,135.2,48.02443424,6.75629332,48.4973585208,1.32443424,0.38629332,1.379619,46.7,6.37,47.1324399962,136.2,1.32443424,0.57629332,1.4443822371000001,1.32443424,0.38629332,1.379619,0.0,0.19,0.19,136.2
2021-10-22 02:30:00,47.26189664,15.48638652,49.7344452212,1.46189664,0.42638652,1.522809,45.8,15.06,48.2124838605,135.31,47.88189664,6.86638652,48.3717199372,1.46189664,0.42638652,1.522809,46.42,6.44,46.8645921779,136.21,1.46189664,0.61638652,1.586528956,1.46189664,0.42638652,1.522809,0.0,0.19,0.19,136.21
2021-10-22 03:00:00,47.27756096,16.26095528,49.9958641984,1.47756096,0.43095528,1.539126,45.8,15.83,48.4585276293,135.31,47.86756096,6.46095528,48.3016287033,1.47756096,0.43095528,1.539126,46.39,6.03,46.7802629321,136.21,1.47756096,0.62095528,1.602738859,1.47756096,0.43095528,1.539126,0.0,0.19,0.19,136.21
2021-10-22 03:30:00,45.19965888,16.47573384,48.1088242263,1.45965888,0.42573384000000003,1.520478,43.74,16.05,46.5917385381,135.6,45.76965888,6.74573384,46.2640962198,1.45965888,0.42573384000000003,1.520478,44.31,6.32,44.7584461303,136.37,1.45965888,0.61573384,1.5842134350000001,1.45965888,0.42573384000000003,1.520478,0.0,0.19,0.19,136.37
2021-10-22 04:00:00,45.64740128,16.49424204,48.5360202745,1.31740128,0.38424204,1.372293,44.33,16.11,47.1665241458,134.82,46.22740128,6.76424204,46.71967037,1.31740128,0.38424204,1.372293,44.91,6.38,45.3609137915,135.58,1.31740128,0.57424204,1.4371151843,1.31740128,0.38424204,1.372293,0.0,0.19,0.19,135.58
2021-10-22 04:30:00,44.93858016,16.65708588,47.9263444966,1.25858016,0.36708588000000003,1.311021,43.68,16.29,46.6187355041,134.99,45.49858016,6.89708588,46.0183723116,1.25858016,0.36708588000000003,1.311021,44.24,6.53,44.7193302723,135.75,1.25858016,0.54708588,1.3723436083,1.25858016,0.36708588000000003,1.311021,0.0,0.18,0.18,135.75
2021-10-22 05:00:00,44.49289568,16.81501124,47.5642972091,1.4228956799999999,0.41501124,1.482183,43.07,16.4,46.0867106659,135.09,45.01289568,7.10501124,45.5701872085,1.4228956799999999,0.41501124,1.482183,43.59,6.69,44.1003877534,135.85,1.4228956799999999,0.6050112400000001,1.5461793934,1.4228956799999999,0.41501124,1.482183,0.0,0.19,0.19,135.85
2021-10-22 05:30:00,45.68198592,16.77016256,48.6629447309,2.09198592,0.61016256,2.179152,43.59,16.16,46.4890707586,134.99,46.11198592,7.21016256,46.6722796704,2.09198592,0.61016256,2.179152,44.02,6.6,44.5120253415,135.75,2.09198592,0.80016256,2.2397913322,2.09198592,0.61016256,2.179152,0.0,0.19,0.19,135.75
2021-10-22 06:00:00,46.03432288,16.54501084,48.9172389523,2.79432288,0.81501084,2.9107529999999997,43.24,15.73,46.0122864027,134.72,46.28432288,6.96501084,46.8054475511,2.79432288,0.81501084,2.9107529999999997,43.49,6.15,43.9226888977,135.47,2.79432288,1.00501084,2.969560093,2.79432288,0.81501084,2.9107529999999997,0.0,0.19,0.19,135.47
2021-10-22 06:30:00,49.20252352,16.18281936,51.795482073,3.95252352,1.15281936,4.117212,45.25,15.03,47.6808494052,134.72,49.85252352,6.42281936,50.2645671407,3.95252352,1.15281936,4.117212,45.9,5.27,46.2015465109,135.45,3.95252352,1.34281936,4.17439888,3.95252352,1.15281936,4.117212,0.0,0.19,0.19,135.45
2021-10-22 07:00:00,52.91715776,14.70083768,54.9212182484,5.07715776,1.48083768,5.288706,47.84,13.22,49.6329930591,134.95,53.20715776,5.08083768,53.4491959568,5.07715776,1.48083768,5.288706,48.13,3.6,48.2644475779,135.71,5.07715776,1.66083768,5.3419016014,5.07715776,1.48083768,5.288706,0.0,0.18,0.18,135.71
2021-10-22 07:30:00,58.665869119999996,12.43004516,59.9682434484,5.00586912,1.46004516,5.214447,53.66,10.97,54.7698502828,133.97,59.36586912,3.01004516,59.4421297418,5.00586912,1.46004516,5.214447,54.36,1.55,54.3820935603,134.66,5.00586912,1.65004516,5.2708039877,5.00586912,1.46004516,5.214447,0.0,0.19,0.19,134.66
2021-10-22 08:00:00,60.30521952,10.30277236,61.1789720383,5.25521952,1.53277236,5.474187,55.05,8.77,55.7441961104,133.97,60.26521952,3.04277236,60.3419849477,5.25521952,1.53277236,5.474187,55.01,1.51,55.0307205114,134.66,5.25521952,1.72277236,5.5303957189,5.25521952,1.53277236,5.474187,0.0,0.19,0.19,134.66
2021-10-22 08:30:00,64.19234208,8.66526644,64.7745600077,5.57234208,1.6252664399999999,5.804523,58.62,7.04,59.0412228871,135.12,64.81234208,2.43526644,64.8580774347,5.57234208,1.6252664399999999,5.804523,59.24,0.81,59.2455373847,135.97,5.57234208,1.81526644,5.8605621321,5.57234208,1.6252664399999999,5.804523,0.0,0.19,0.19,135.97
2021-10-22 09:00:00,68.73316096,7.18300528,69.1074741284,5.87316096,1.71300528,6.117876,62.86,5.47,63.0975474959,135.12,68.66316096,3.34300528,68.7444932873,5.87316096,1.71300528,6.117876,62.79,1.63,62.8111534682,135.97,5.87316096,1.8930052800000001,6.1706959617,5.87316096,1.71300528,6.117876,0.0,0.18,0.18,135.97
2021-10-22 09:30:00,67.38108,8.249065,67.8841440643,8.91108,2.599065,9.282375,58.47,5.65,58.7423475867,134.8,67.32108,3.999065,67.4397533599,8.91108,2.599065,9.282375,58.41,1.4,58.42677554,135.79,8.91108,2.789065,9.3373567106,8.91108,2.599065,9.282375,0.0,0.19,0.19,135.79
2021-10-22 10:00:00,68.05620608,7.69764344,68.4901518507,7.70620608,2.24764344,8.027298,60.35,5.45,60.5955856478,134.8,66.96620608,3.31764344,67.0483371512,7.70620608,2.24764344,8.027298,59.26,1.07,59.2696591858,135.79,7.70620608,2.43764344,8.0825563832,7.70620608,2.24764344,8.027298,0.0,0.19,0.19,135.79
2021-10-22 10:30:00,66.288544,10.312492,67.0859043085,7.448544,2.172492,7.7589,58.84,8.14,59.4003804702,135.14,65.998544,2.782492,66.057172751,7.448544,2.172492,7.7589,58.55,0.61,58.5531775397,136.19,7.448544,2.362492,7.8142290835,7.448544,2.172492,7.7589,0.0,0.19,0.19,136.19
2021-10-22 11:00:00,65.25423424,11.35831832,66.2353869265,11.51423424,3.35831832,11.993994,53.74,8.0,54.3321967161,135.37,64.33423424,4.18831832,64.4704250459,11.51423424,3.35831832,11.993994,52.82,0.8300000000000001,52.8265208016,136.19,11.51423424,3.54831832,12.0485747304,11.51423424,3.35831832,11.993994,0.0,0.19,0.19,136.19
2021-10-22 11:30:00,66.77853888,9.25582384,67.4169380045,12.56853888,3.66582384,13.092228,54.21,5.59,54.4974513166,135.19,66.38853888,6.96582384,66.7529834269,12.56853888,3.66582384,13.092228,53.82,3.3,53.9210756569,135.93,12.56853888,3.8558238400000002,13.146693389,12.56853888,3.66582384,13.092228,0.0,0.19,0.19,135.93
2021-10-22 12:00:00,69.82139808,8.06582444,70.2857393341,10.51139808,3.06582444,10.949373,59.31,5.0,59.5203839033,134.76,68.56139808,6.65582444,68.8837085649,10.51139808,3.06582444,10.949373,58.05,3.59,58.1609026753,135.47,10.51139808,3.24582444,11.0011302097,10.51139808,3.06582444,10.949373,0.0,0.18,0.18,135.47
2021-10-22 12:30:00,60.87496928,11.57936604,61.9664716014,15.73496928,4.58936604,16.390593,45.14,6.99,45.6780001751,134.92,60.13496928,6.39936604,60.4745104653,15.73496928,4.58936604,16.390593,44.4,1.81,44.4368777031,135.69,15.73496928,4.77936604,16.4448045895,15.73496928,4.58936604,16.390593,0.0,0.19,0.19,135.69
2021-10-22 13:00:00,53.68359392,14.28188156,55.5508811547,22.46359392,6.55188156,23.399577,31.22,7.73,32.1627315382,135.63,52.44359392,7.76188156,53.0148785587,22.46359392,6.55188156,23.399577,29.98,1.21,30.0044080095,136.37,22.46359392,6.74188156,23.4534862818,22.46359392,6.55188156,23.399577,0.0,0.19,0.19,136.37
2021-10-22 13:30:00,57.95004544,12.64917992,59.3144967031,14.500045440000001,4.22917992,15.104214,43.45,8.42,44.2583201218,136.03,57.44004544,5.01917992,57.6589194073,14.500045440000001,4.22917992,15.104214,42.94,0.79,42.9472665021,136.79,14.500045440000001,4.41917992,15.1585114351,14.500045440000001,4.22917992,15.104214,0.0,0.19,0.19,136.79
2021-10-22 14:00:00,57.23985472,13.67454096,58.8506078034,15.40985472,4.49454096,16.051932,41.83,9.18,42.8254748952,136.24,56.12985472,5.25454096,56.3752675523,15.40985472,4.49454096,16.051932,40.72,0.76,40.7270917204,137.0,15.40985472,4.68454096,16.10616486,15.40985472,4.49454096,16.051932,0.0,0.19,0.19,137.0
2021-10-22 14:30:00,54.34026272,14.64840996,56.2800148084,17.00026272,4.95840996,17.708607,37.34,9.69,38.5768285373,136.39,53.83026272,5.59840996,54.1206003162,17.00026272,4.95840996,17.708607,36.83,0.64,36.8355602645,137.22,17.00026272,5.14840996,17.7627435287,17.00026272,4.95840996,17.708607,0.0,0.19,0.19,137.22
2021-10-22 15:00:00,58.73636192,13.83435556,60.3435962249,11.706361919999999,3.41435556,12.194127,47.03,10.42,48.1705023848,136.39,58.52636192,4.42435556,58.6933553455,11.706361919999999,3.41435556,12.194127,46.82,1.01,46.8308925817,137.22,11.706361919999999,3.60435556,12.2486851705,11.706361919999999,3.41435556,12.194127,0.0,0.19,0.19,137.22
2021-10-22 15:30:00,59.44162816,13.55547488,60.9676804343,10.20162816,2.97547488,10.626695999999999,49.24,10.58,50.3638163764,136.74,60.21162816,3.83547488,60.3336641787,10.20162816,2.97547488,10.626695999999999,50.01,0.86,50.0173939745,137.39,10.20162816,3.16547488,10.6814534746,10.20162816,2.97547488,10.626695999999999,0.0,0.19,0.19,137.39
2021-10-22 16:00:00,58.90269664,8.16703652,59.4661933958,10.65269664,3.10703652,11.096559,48.25,5.06,48.5145967725,136.74,58.13269664,10.60703652,59.0924668835,10.65269664,3.10703652,11.096559,47.48,7.5,48.0687049961,137.36,10.65269664,3.30703652,11.1542115924,10.65269664,3.10703652,11.096559,0.0,0.2,0.2,137.36
2021-10-22 16:30:00,58.89866944,4.50461192,59.0706762307,11.87866944,3.46461192,12.373614,47.02,1.04,47.0315000824,136.26,57.49866944,15.49461192,59.5498109646,11.87866944,3.46461192,12.373614,45.62,12.03,47.1795008452,136.21,11.87866944,3.65461192,12.4281525558,11.87866944,3.46461192,12.373614,0.0,0.19,0.19,136.21
2021-10-22 17:00:00,64.09848288,3.23664084,64.1801476427,8.62848288,2.51664084,8.988002999999999,55.47,0.72,55.4746725993,135.84,62.16848288,13.60664084,63.6400890835,8.62848288,2.51664084,8.988002999999999,53.54,11.09,54.6765004367,135.12,8.62848288,2.70664084,9.0430427096,8.62848288,2.51664084,8.988002999999999,0.0,0.19,0.19,135.12
2021-10-22 17:30:00,67.15554752,2.87995136,67.217272204,6.92554752,2.01995136,7.214112,60.23,0.86,60.2361394845,135.51,65.77554752,12.25995136,66.9083631462,6.92554752,2.01995136,7.214112,58.85,10.24,59.7342456218,134.83,6.92554752,2.20995136,7.26960064,6.92554752,2.01995136,7.214112,0.0,0.19,0.19,134.83
2021-10-22 18:00:00,66.33465888,2.61260884,66.3860881034,6.45465888,1.88260884,6.723603,59.88,0.73,59.8844495675,135.36,64.65465888,12.99260884,65.9471970546,6.45465888,1.88260884,6.723603,58.2,11.11,59.2509248873,134.61,6.45465888,2.07260884,6.7792572352,6.45465888,1.88260884,6.723603,0.0,0.19,0.19,134.61
2021-10-22 18:30:00,70.34058304,2.97808672,70.4035980822,6.37058304,1.85808672,6.636024,63.97,1.12,63.9798038447,135.34,68.46058304,12.14808672,69.5300470382,6.37058304,1.85808672,6.636024,62.09,10.29,62.9368906127,134.63,6.37058304,2.04808672,6.6917103555,6.37058304,1.85808672,6.636024,0.0,0.19,0.19,134.63
2021-10-22 19:00:00,69.30614752,2.52512636,69.3521329679,6.32614752,1.84512636,6.5897369999999995,62.98,0.68,62.9836708997,135.34,67.34614752,12.61512636,68.5174795134,6.32614752,1.84512636,6.5897369999999995,61.02,10.77,61.9631608296,134.63,6.32614752,2.03512636,6.6454406736,6.32614752,1.84512636,6.5897369999999995,0.0,0.19,0.19,134.63
2021-10-22 19:30:00,68.03116256,2.79908908,68.0887213784,6.27116256,1.8290890800000001,6.532461,61.76,0.97,61.7676169202,135.47,66.57116256,11.49908908,67.5570035915,6.27116256,1.8290890800000001,6.532461,60.3,9.67,61.070442114,134.8,6.27116256,2.01908908,6.5881864399,6.27116256,1.8290890800000001,6.532461,0.0,0.19,0.19,134.8
2021-10-22 20:00:00,63.11107264,8.57197952,63.6905512825,6.28107264,1.83197952,6.542784,56.83,6.74,57.228284091,134.39,62.38107264,9.03197952,63.0315387546,6.28107264,1.83197952,6.542784,56.1,7.2,56.5601449786,133.42,6.28107264,2.02197952,6.598505489,6.28107264,1.83197952,6.542784,0.0,0.19,0.19,133.42
2021-10-22 20:30:00,60.55493888,9.29102384,61.2635596971,6.17493888,1.80102384,6.432228,54.38,7.49,54.8933921342,135.25,60.42493888,9.84102384,61.2210665447,6.17493888,1.80102384,6.432228,54.25,8.04,54.8425391462,135.06,6.17493888,1.99102384,6.4879924555,6.17493888,1.80102384,6.432228,0.0,0.19,0.19,135.06
2021-10-22 21:00:00,61.9233616,8.1880638,62.4623654742,5.0333616,1.4680638,5.243085,56.89,6.72,57.285517367,135.46,61.3133616,7.0380638,61.7159837704,5.0333616,1.4680638,5.243085,56.28,5.57,56.5549582265,135.43,5.0333616,1.6580637999999999,5.2994249274,5.0333616,1.4680638,5.243085,0.0,0.19,0.19,135.43
2021-10-22 21:30:00,60.30657824,7.83983532,60.8140312499,5.1765782399999996,1.50983532,5.392269,55.13,6.33,55.4922138683,134.43,59.91657824,8.46983532,60.5122670071,5.1765782399999996,1.50983532,5.392269,54.74,6.96,55.1806958999,134.23,5.1765782399999996,1.69983532,5.4485229549,5.1765782399999996,1.50983532,5.392269,0.0,0.19,0.19,134.23
2021-10-22 22:00:00,57.98442048,8.57587264,58.6151738882,5.09442048,1.48587264,5.306688,52.89,7.09,53.3630977362,133.58,57.44442048,9.25587264,58.1853299605,5.09442048,1.48587264,5.306688,52.35,7.77,52.9234862797,133.61,5.09442048,1.6758726400000001,5.3629906892,5.09442048,1.48587264,5.306688,0.0,0.19,0.19,133.61
2021-10-22 22:30:00,54.25845664,9.66871652,55.1131943921,4.89845664,1.42871652,5.102559,49.36,8.24,50.043053464,133.92,53.93845664,10.25871652,54.9053582935,4.89845664,1.42871652,5.102559,49.04,8.83,49.828611259,133.98,4.89845664,1.60871652,5.1558555348,4.89845664,1.42871652,5.102559,0.0,0.18,0.18,133.98
2021-10-22 23:00:00,47.95906592,11.50097756,49.318804616,5.00906592,1.46097756,5.217777,42.95,10.04,44.1078689125,133.92,47.78906592,12.080977560000001,49.2924420202,5.00906592,1.46097756,5.217777,42.78,10.62,44.0784845475,133.98,5.00906592,1.65097756,5.2741319944,5.00906592,1.46097756,5.217777,0.0,0.19,0.19,133.98
2021-10-22 23:30:00,47.7333216,10.6897188,48.9156424776,5.0733216,1.4797188000000001,5.2847100000000005,42.66,9.21,43.6428653963,134.35,46.8633216,11.5597188,48.2679812103,5.0733216,1.4797188000000001,5.2847100000000005,41.79,10.08,42.9884926463,134.4,5.0733216,1.6697188,5.3410254566,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.19,0.19,134.4
2021-10-23 00:00:00,44.10100384,11.95237612,45.6919887356,5.15100384,1.50237612,5.365629,38.95,10.45,40.3274720259,134.35,43.80100384,12.56237612,45.5668874422,5.15100384,1.50237612,5.365629,38.65,11.06,40.2013196301,134.4,5.15100384,1.69237612,5.4218979602,5.15100384,1.50237612,5.365629,0.0,0.19,0.19,134.4
2021-10-23 00:30:00,42.9984464,12.2316302,44.704352921899996,5.1484464,1.5016302000000001,5.362965,37.85,10.73,39.3415225938,134.59,42.4884464,12.9716302,44.424444482,5.1484464,1.5016302000000001,5.362965,37.34,11.47,39.0619571962,134.66,5.1484464,1.6916302,5.4192354689,5.1484464,1.5016302000000001,5.362965,0.0,0.19,0.19,134.66
2021-10-23 01:00:00,42.39660832,4.12776076,42.5970750866,5.06660832,1.47776076,5.277717,37.33,2.65,37.4239415348,134.88,40.53660832,21.47776076,45.8749476441,5.06660832,1.47776076,5.277717,35.47,20.0,40.7200306974,134.97,5.06660832,1.65776076,5.3309183642,5.06660832,1.47776076,5.277717,0.0,0.18,0.18,134.97
2021-10-23 01:30:00,42.25085408,3.84608244,42.4255467923,5.06085408,1.4760824399999999,5.271723,37.19,2.37,37.2654397532,135.42,40.28085408,22.24608244,46.015599413,5.06085408,1.4760824399999999,5.271723,35.22,20.77,40.8881559868,134.02,5.06085408,1.66608244,5.3280460505,5.06085408,1.4760824399999999,5.271723,0.0,0.19,0.19,134.02
2021-10-23 02:00:00,43.9484464,3.7316302,44.1065868655,5.1484464,1.5016302000000001,5.362965,38.8,2.23,38.8640309284,135.72,41.9984464,22.0816302,47.4496353232,5.1484464,1.5016302000000001,5.362965,36.85,20.58,42.2073323014,134.18,5.1484464,1.6916302,5.4192354689,5.1484464,1.5016302000000001,5.362965,0.0,0.19,0.19,134.18
2021-10-23 02:30:00,43.50426048,3.58249264,43.6515169659,5.25426048,1.53249264,5.473188,38.25,2.05,38.3048952485,135.72,41.59426048,21.90249264,47.0085278298,5.25426048,1.53249264,5.473188,36.34,20.37,41.6597227547,134.18,5.25426048,1.71249264,5.5262902777,5.25426048,1.53249264,5.473188,0.0,0.18,0.18,134.18
2021-10-23 03:00:00,43.18233248,3.7515136399999998,43.344984635,5.18233248,1.51151364,5.398263,38.0,2.24,38.0659637997,135.51,41.29233248,22.04151364,46.806891001,5.18233248,1.51151364,5.398263,36.11,20.53,41.5380909528,133.98,5.18233248,1.70151364,5.4545135989,5.18233248,1.51151364,5.398263,0.0,0.19,0.19,133.98
2021-10-23 03:30:00,41.22948544,4.15859992,41.4386826883,5.06948544,1.47859992,5.280714,36.16,2.68,36.2591781484,135.48,39.34948544,22.42859992,45.2926495004,5.06948544,1.47859992,5.280714,34.28,20.95,40.1748789668,133.94,5.06948544,1.65859992,5.3339137902000004,5.06948544,1.47859992,5.280714,0.0,0.18,0.18,133.94
2021-10-23 04:00:00,41.4086064,4.0450102,41.6057062373,4.9886064,1.4550102,5.196465,36.42,2.59,36.5119774868,135.48,39.5186064,22.3550102,45.4033779893,4.9886064,1.4550102,5.196465,34.53,20.9,40.3624937287,133.94,4.9886064,1.6450102,5.252832795,4.9886064,1.4550102,5.196465,0.0,0.19,0.19,133.94
2021-10-23 04:30:00,41.88060448,3.8522596399999998,42.0574004896,4.91060448,1.43225964,5.115213,36.97,2.42,37.0491200975,135.63,39.99060448,22.13225964,45.7065133591,4.91060448,1.43225964,5.115213,35.08,20.7,40.7320070706,134.08,4.91060448,1.62225964,5.1716305648,4.91060448,1.43225964,5.115213,0.0,0.19,0.19,134.08
2021-10-23 05:00:00,41.40341152,3.98682836,41.594918991,5.06341152,1.47682836,5.274387,36.34,2.51,36.4265795814,135.55,39.50341152,22.30682836,45.3664425892,5.06341152,1.47682836,5.274387,34.44,20.83,40.2492546515,134.01,5.06341152,1.65682836,5.3275901152,5.06341152,1.47682836,5.274387,0.0,0.18,0.18,134.01
2021-10-23 05:30:00,41.92946528,3.50109404,42.0753813785,5.24946528,1.5310940400000002,5.468193,36.68,1.97,36.7328640321,135.59,39.91946528,21.86109404,45.5134171522,5.24946528,1.5310940400000002,5.468193,34.67,20.33,40.1910164091,134.05,5.24946528,1.72109404,5.5244049834,5.24946528,1.5310940400000002,5.468193,0.0,0.19,0.19,134.05
2021-10-23 06:00:00,42.42044448,3.5788796400000003,42.5711462068,5.07044448,1.47887964,5.281713,37.35,2.1,37.4089895613,135.33,40.34044448,21.82887964,45.8677604335,5.07044448,1.47887964,5.281713,35.27,20.35,40.7197175825,133.77,5.07044448,1.6588796399999999,5.3349122659,5.07044448,1.47887964,5.281713,0.0,0.18,0.18,133.77
