Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-23 06:30:00,44.9893056,2.9643808,45.08686252,5.0893056,1.4843808,5.30136,39.9,1.48,39.9274391866,135.11,42.8493056,21.1643808,47.7911498611,5.0893056,1.4843808,5.30136,37.76,19.68,42.5807468229,133.58,5.0893056,1.6743808,5.3576657747,5.0893056,1.4843808,5.30136,0.0,0.19,0.19,133.58
2021-10-23 07:00:00,46.15391104,2.28114072,46.2102489419,5.04391104,1.47114072,5.254074,41.11,0.81,41.1179790359,134.53,43.91391104,22.24114072,49.2249928731,5.04391104,1.47114072,5.254074,38.87,20.77,44.071190136,132.99,5.04391104,1.65114072,5.3072878438,5.04391104,1.47114072,5.254074,0.0,0.18,0.18,132.99
2021-10-23 07:30:00,49.48781728,2.16853004,49.5353064155,4.89781728,1.42853004,5.101893,44.59,0.74,44.5961399675,136.33,47.31781728,21.66853004,52.043261103,4.89781728,1.42853004,5.101893,42.42,20.24,47.0012127503,134.89,4.89781728,1.61853004,5.1583188733,4.89781728,1.42853004,5.101893,0.0,0.19,0.19,134.89
2021-10-23 08:00:00,53.00450048,3.18256264,53.0999602268,5.01450048,1.46256264,5.223438,47.99,1.72,48.0208131959,136.71,50.56450048,20.69256264,54.6347037825,5.01450048,1.46256264,5.223438,45.55,19.23,49.442849837,135.31,5.01450048,1.65256264,5.2797896116,5.01450048,1.46256264,5.223438,0.0,0.19,0.19,135.31
2021-10-23 08:30:00,56.38690784,4.5203481199999995,56.5678081852,5.24690784,1.53034812,5.465529,51.14,2.99,51.2273335242,136.46,54.04690784,19.33034812,57.3997439498,5.24690784,1.53034812,5.465529,48.8,17.8,51.9449708827,135.06,5.24690784,1.71034812,5.5186350281,5.24690784,1.53034812,5.465529,0.0,0.18,0.18,135.06
2021-10-23 09:00:00,54.60007424,4.6666883200000004,54.7991431219,5.68007424,1.65668832,5.916744,48.92,3.01,49.0125137082,135.89,52.00007424,19.61668832,55.5771732064,5.68007424,1.65668832,5.916744,46.32,17.96,49.6800161031,134.38,5.68007424,1.8466883200000002,5.9727297882,5.68007424,1.65668832,5.916744,0.0,0.19,0.19,134.38
2021-10-23 09:30:00,56.5444192,4.9792056,56.7632260453,6.3744192,1.8592056000000001,6.64002,50.17,3.12,50.2669205343,135.83,54.1944192,19.3792056,57.5550925819,6.3744192,1.8592056000000001,6.64002,47.82,17.52,50.9284085752,134.47,6.3744192,2.0392056,6.692651165,6.3744192,1.8592056000000001,6.64002,0.0,0.18,0.18,134.47
2021-10-23 10:00:00,59.16911328,6.42640804,59.5170789491,7.59911328,2.21640804,7.915743,51.57,4.21,51.7415596982,135.7,56.50911328,18.51640804,59.4654290357,7.59911328,2.21640804,7.915743,48.91,16.3,51.5546127907,134.29,7.59911328,2.40640804,7.9710301905000005,7.59911328,2.21640804,7.915743,0.0,0.19,0.19,134.29
2021-10-23 10:30:00,58.11938112,6.05773616,58.4342248101,9.489381120000001,2.76773616,9.884772,48.63,3.29,48.7411633017,135.5,55.73938112,17.97773616,58.5668643951,9.489381120000001,2.76773616,9.884772,46.25,15.21,48.6868216256,134.14,9.489381120000001,2.94773616,9.9366746203,9.489381120000001,2.76773616,9.884772,0.0,0.18,0.18,134.14
2021-10-23 11:00:00,55.76520256,7.30568408,56.2417179364,12.22520256,3.56568408,12.734586,43.54,3.74,43.7003340948,135.66,53.11520256,18.50568408,56.2466451111,12.22520256,3.56568408,12.734586,40.89,14.94,43.5338454539,134.04,12.22520256,3.75568408,12.7890867751,12.22520256,3.56568408,12.734586,0.0,0.19,0.19,134.04
2021-10-23 11:30:00,56.5129264,6.3200202,56.8652222859,10.6629264,3.1100202,11.107215,45.85,3.21,45.9622301461,135.6,54.2429264,18.5800202,57.3368312263,10.6629264,3.1100202,11.107215,43.58,15.47,46.2443218136,133.95,10.6629264,3.3000202,11.1619054257,10.6629264,3.1100202,11.107215,0.0,0.19,0.19,133.95
2021-10-23 12:00:00,53.27807136,5.28943748,53.5399947394,10.55807136,3.07943748,10.997991,42.72,2.21,42.7771258969,135.95,50.48807136,19.68943748,54.1915057729,10.55807136,3.07943748,10.997991,39.93,16.61,43.2469305269,134.26,10.55807136,3.25943748,11.0497422381,10.55807136,3.07943748,10.997991,0.0,0.18,0.18,134.26
2021-10-23 12:30:00,51.918248,6.506989,52.3244243278,13.738248,4.006989,14.310675,38.18,2.5,38.2617615904,136.32,49.438248,21.306989,53.8342655337,13.738248,4.006989,14.310675,35.7,17.3,39.6708961331,134.7,13.738248,4.196989,14.3650330586,13.738248,4.006989,14.310675,0.0,0.19,0.19,134.7
2021-10-23 13:00:00,54.81718112,7.3087611599999995,55.3022724274,11.68718112,3.40876116,12.174147,43.13,3.9,43.3059684108,136.34,52.21718112,20.75876116,56.192171777,11.68718112,3.40876116,12.174147,40.53,17.35,44.0874517295,134.79,11.68718112,3.59876116,12.2287073895,11.68718112,3.40876116,12.174147,0.0,0.19,0.19,134.79
2021-10-23 13:30:00,56.63621344,6.47472892,57.005111941,10.33621344,3.01472892,10.766888999999999,46.3,3.46,46.429102942,136.24,54.15621344,20.60472892,57.9435096281,10.33621344,3.01472892,10.766888999999999,43.82,17.59,47.2186456816,134.9,10.33621344,3.19472892,10.8186691025,10.33621344,3.01472892,10.766888999999999,0.0,0.18,0.18,134.9
2021-10-23 14:00:00,53.9270128,5.4282954,54.1995304452,10.1770128,2.9682953999999997,10.601055,43.75,2.46,43.8191065632,136.53,51.4470128,21.5482954,55.7774520814,10.1770128,2.9682953999999997,10.601055,41.27,18.58,45.2595768871,135.06,10.1770128,3.1582954,10.6558162224,10.1770128,2.9682953999999997,10.601055,0.0,0.19,0.19,135.06
2021-10-23 14:30:00,55.8160352,5.2838436,56.0655757898,8.7560352,2.5538436,9.12087,47.06,2.73,47.1391185747,136.7,53.3660352,20.9038436,57.3140854435,8.7560352,2.5538436,9.12087,44.61,18.35,48.2366520397,135.36,8.7560352,2.7438436,9.1758830706,8.7560352,2.5538436,9.12087,0.0,0.19,0.19,135.36
2021-10-23 15:00:00,58.70803424,5.62109332,58.9765205352,7.71803424,2.25109332,8.039619,50.99,3.37,51.1012426463,136.76,55.60803424,20.30109332,59.197870418,7.71803424,2.25109332,8.039619,47.89,18.05,51.1786537533,135.36,7.71803424,2.4410933200000002,8.0948742502,7.71803424,2.25109332,8.039619,0.0,0.19,0.19,135.36
2021-10-23 15:30:00,55.00067168,4.61852924,55.1942451492,7.64067168,2.22852924,7.959033,47.36,2.39,47.4202667643,136.76,52.79067168,20.78852924,56.7363901248,7.64067168,2.22852924,7.959033,45.15,18.56,48.8159410439,135.32,7.64067168,2.40852924,8.0112968252,7.64067168,2.22852924,7.959033,0.0,0.18,0.18,135.32
2021-10-23 16:00:00,57.00381952,4.31069736,57.1665772248,6.65381952,1.9406973600000001,6.931062,50.35,2.37,50.4057476881,136.32,54.50381952,20.50069736,58.2318206354,6.65381952,1.9406973600000001,6.931062,47.85,18.56,51.3234459093,134.94,6.65381952,2.13069736,6.9866433603,6.65381952,1.9406973600000001,6.931062,0.0,0.19,0.19,134.94
2021-10-23 16:30:00,59.89172224,5.05925232,60.1050282997,6.03172224,1.7592523199999999,6.283044,53.86,3.3,53.961000732,136.43,57.55172224,19.34925232,60.7173311183,6.03172224,1.7592523199999999,6.283044,51.52,17.59,54.4400450037,135.06,6.03172224,1.94925232,6.3388688098,6.03172224,1.7592523199999999,6.283044,0.0,0.19,0.19,135.06
2021-10-23 17:00:00,59.1418624,4.6317932,59.3229584258,5.7318624,1.6717932,5.97069,53.41,2.96,53.4919592088,135.98,56.3418624,19.5517932,59.6378912776,5.7318624,1.6717932,5.97069,50.61,17.88,53.6755670673,134.58,5.7318624,1.8517932,6.0235690938,5.7318624,1.6717932,5.97069,0.0,0.18,0.18,134.58
2021-10-23 17:30:00,61.14532896,5.02405428,61.351384459,5.70532896,1.66405428,5.943051,55.44,3.36,55.5417248562,135.89,58.99532896,19.00405428,61.9806656803,5.70532896,1.66405428,5.943051,53.29,17.34,56.0401614916,134.35,5.70532896,1.8540542800000002,5.999024572,5.70532896,1.66405428,5.943051,0.0,0.19,0.19,134.35
2021-10-23 18:00:00,61.19910464,4.37265552,61.3551181649,6.24910464,1.82265552,6.509484,54.95,2.55,55.0091356049,135.76,58.70910464,20.06265552,62.0424783043,6.24910464,1.82265552,6.509484,52.46,18.24,55.5405185428,134.35,6.24910464,2.00265552,6.562159548,6.24910464,1.82265552,6.509484,0.0,0.18,0.18,134.35
2021-10-23 18:30:00,61.75567808,3.87873944,61.877365771,6.23567808,1.8187394399999999,6.4954979999999995,55.52,2.06,55.5582037147,135.46,59.57567808,20.26873944,62.9291920906,6.23567808,1.8187394399999999,6.4954979999999995,53.34,18.45,56.4407485776,134.13,6.23567808,2.00873944,6.5512376888,6.23567808,1.8187394399999999,6.4954979999999995,0.0,0.19,0.19,134.13
2021-10-23 19:00:00,60.19630752,3.3185063599999998,60.287709556,6.16630752,1.79850636,6.423237,54.03,1.52,54.0513764857,135.46,58.26630752,20.74850636,61.8503282787,6.16630752,1.79850636,6.423237,52.1,18.95,55.4392685738,134.13,6.16630752,1.97850636,6.475942854,6.16630752,1.79850636,6.423237,0.0,0.18,0.18,134.13
2021-10-23 19:30:00,61.99851616,4.09123388,62.1333581959,5.31851616,1.55123388,5.540121,56.68,2.54,56.7368839469,135.62,58.91851616,20.02123388,62.2273360556,5.31851616,1.55123388,5.540121,53.6,18.47,56.6930410192,134.24,5.31851616,1.74123388,5.5962942711,5.31851616,1.55123388,5.540121,0.0,0.19,0.19,134.24
2021-10-23 20:00:00,60.7085264,3.5583202,60.8127192313,5.0685264,1.4783202,5.279715,55.64,2.08,55.678864931,136.0,58.4285264,20.1383202,61.8016556231,5.0685264,1.4783202,5.279715,53.36,18.66,56.5286228383,134.59,5.0685264,1.6583202,5.3329153146,5.0685264,1.4783202,5.279715,0.0,0.18,0.18,134.59
2021-10-23 20:30:00,58.50745728,2.94342504,58.5814502068,5.25745728,1.53342504,5.476518,53.25,1.4100000000000001,53.2686643347,136.31,55.95745728,21.12342504,59.811672027,5.25745728,1.53342504,5.476518,50.7,19.59,54.3530873088,134.92,5.25745728,1.72342504,5.5327254513,5.25745728,1.53342504,5.476518,0.0,0.19,0.19,134.92
2021-10-23 21:00:00,55.81145312,2.22125716,55.8556378778,5.42145312,1.58125716,5.647347,50.39,0.64,50.3940641346,136.31,53.70145312,21.75125716,57.9393066514,5.42145312,1.58125716,5.647347,48.28,20.17,52.3238693141,134.92,5.42145312,1.77125716,5.7034643734,5.42145312,1.58125716,5.647347,0.0,0.19,0.19,134.92
2021-10-23 21:30:00,54.78676768,2.60780724,54.8487973562,5.54676768,1.6178072399999999,5.777883,49.24,0.99,49.249951269,136.23,51.87676768,22.12780724,56.3989262147,5.54676768,1.6178072399999999,5.777883,46.33,20.51,50.6668432014,134.85,5.54676768,1.79780724,5.83084407,5.54676768,1.6178072399999999,5.777883,0.0,0.18,0.18,134.85
2021-10-23 22:00:00,50.98773664,2.42850652,51.0455378225,5.61773664,1.63850652,5.851809,45.37,0.79,45.3768773716,136.31,48.76773664,23.32850652,54.0602566905,5.61773664,1.63850652,5.851809,43.15,21.69,48.294705714,134.96,5.61773664,1.82850652,5.9078254079,5.61773664,1.63850652,5.851809,0.0,0.19,0.19,134.96
2021-10-23 22:30:00,47.70369088,3.26190984,47.8150831786,5.42369088,1.58190984,5.649678,42.28,1.6800000000000002,42.3133643191,136.12,45.63369088,24.07190984,51.593513029,5.42369088,1.58190984,5.649678,40.21,22.49,46.072162962,134.83,5.42369088,1.76190984,5.7026966469,5.42369088,1.58190984,5.649678,0.0,0.18,0.18,134.83
2021-10-23 23:00:00,45.74684768,4.50449724,45.9680820575,5.46684768,1.59449724,5.694633,40.28,2.91,40.3849786431,136.12,43.50684768,23.90449724,49.641422052,5.46684768,1.59449724,5.694633,38.04,22.31,44.0996337853,134.83,5.46684768,1.7844972399999999,5.7507263851,5.46684768,1.59449724,5.694633,0.0,0.19,0.19,134.83
2021-10-23 23:30:00,42.84764704,5.17806372,43.1593929609,5.30764704,1.54806372,5.528799,37.54,3.63,37.7150964469,136.35,40.96764704,23.73806372,47.3481126674,5.30764704,1.54806372,5.528799,35.66,22.19,42.0003773793,134.87,5.30764704,1.72806372,5.5818743556,5.30764704,1.54806372,5.528799,0.0,0.18,0.18,134.87
2021-10-24 00:00:00,40.63796672,5.66815696,41.0313580382,5.30796672,1.54815696,5.529132,35.33,4.12,35.5694152328,135.98,38.63796672,24.27815696,45.632459693,5.30796672,1.54815696,5.529132,33.33,22.73,40.3428035714,134.41,5.30796672,1.73815696,5.585311121,5.30796672,1.54815696,5.529132,0.0,0.19,0.19,134.41
2021-10-24 00:30:00,38.69858592,6.08083756,39.1734238692,5.48858592,1.60083756,5.717277,33.21,4.48,33.5108116882,135.89,36.70858592,24.64083756,44.2118893049,5.48858592,1.60083756,5.717277,31.22,23.04,38.8011597765,134.34,5.48858592,1.79083756,5.7733590368000005,5.48858592,1.60083756,5.717277,0.0,0.19,0.19,134.34
2021-10-24 01:00:00,38.39847616,6.04288888,38.8710622112,5.35847616,1.56288888,5.581746,33.04,4.48,33.3423454484,135.89,36.38847616,24.66288888,43.958836258,5.35847616,1.56288888,5.581746,31.03,23.1,38.6842461475,134.34,5.35847616,1.74288888,5.6347962168,5.35847616,1.56288888,5.581746,0.0,0.18,0.18,134.34
2021-10-24 01:30:00,38.35602848,6.07009164,38.8333739621,5.48602848,1.60009164,5.714613,32.87,4.47,33.1725458776,136.5,36.36602848,24.76009164,43.9948879465,5.48602848,1.60009164,5.714613,30.88,23.16,38.6,134.93,5.48602848,1.79009164,5.7706963672,5.48602848,1.60009164,5.714613,0.0,0.19,0.19,134.93
2021-10-24 02:00:00,38.71720736,5.85293548,39.1571066282,5.42720736,1.5829354800000002,5.653341,33.29,4.27,33.5627323083,136.5,36.70720736,24.48293548,44.1229328342,5.42720736,1.5829354800000002,5.653341,31.28,22.9,38.7665887073,134.93,5.42720736,1.7629354799999999,5.7063579659,5.42720736,1.5829354800000002,5.653341,0.0,0.18,0.18,134.93
2021-10-24 02:30:00,39.01022432,5.8296487599999995,39.4434076388,5.45022432,1.58964876,5.677317,33.56,4.24,33.8267822886,136.14,36.95022432,24.53964876,44.3566617157,5.45022432,1.58964876,5.677317,31.5,22.95,38.9737411599,134.6,5.45022432,1.7796487600000002,5.7334191236,5.45022432,1.58964876,5.677317,0.0,0.19,0.19,134.6
2021-10-24 03:00:00,38.38149312,5.90960216,38.8337792625,5.38149312,1.56960216,5.605722,33.0,4.34,33.2841644029,136.14,36.31149312,24.73960216,43.9382799804,5.38149312,1.56960216,5.605722,30.93,23.17,38.646006262,134.6,5.38149312,1.75960216,5.6618608215,5.38149312,1.56960216,5.605722,0.0,0.19,0.19,134.6
2021-10-24 03:30:00,37.26961472,6.28072096,37.7951271615,5.65961472,1.6507209600000001,5.895432,31.61,4.63,31.9472847047,136.15,35.21961472,25.00072096,43.1909401327,5.65961472,1.6507209600000001,5.895432,29.56,23.35,37.6698301031,134.61,5.65961472,1.84072096,5.9514277641,5.65961472,1.6507209600000001,5.895432,0.0,0.19,0.19,134.61
2021-10-24 04:00:00,36.81569856,6.31291208,37.3530255721,5.73569856,1.6729120800000001,5.974686,31.08,4.64,31.4244490803,136.15,34.85569856,25.19291208,43.007005722,5.73569856,1.6729120800000001,5.974686,29.12,23.52,37.4321359262,134.61,5.73569856,1.85291208,6.0275634503,5.73569856,1.6729120800000001,5.974686,0.0,0.18,0.18,134.61
2021-10-24 04:30:00,35.64928512,6.51020816,36.2388512491,5.5892851199999996,1.63020816,5.822172,30.06,4.88,30.4535383823,136.3,33.60928512,25.21020816,42.0135530722,5.5892851199999996,1.63020816,5.822172,28.02,23.58,36.6215346483,134.76,5.5892851199999996,1.82020816,5.8782026078000005,5.5892851199999996,1.63020816,5.822172,0.0,0.19,0.19,134.76
2021-10-24 05:00:00,36.08839616,6.65619888,36.6971023506,5.43839616,1.58619888,5.664996,30.65,5.07,31.0664996419,135.96,34.02839616,25.31619888,42.4127536356,5.43839616,1.58619888,5.664996,28.59,23.73,37.1550938634,134.42,5.43839616,1.77619888,5.7211043737,5.43839616,1.58619888,5.664996,0.0,0.19,0.19,134.42
2021-10-24 05:30:00,35.78238208,6.41361144,36.3526241009,5.53238208,1.6136114400000001,5.762898,30.25,4.8,30.6284589883,136.06,33.70238208,25.15361144,42.0541879762,5.53238208,1.6136114400000001,5.762898,28.17,23.54,36.710768175,134.52,5.53238208,1.79361144,5.8158656687,5.53238208,1.6136114400000001,5.762898,0.0,0.18,0.18,134.52
2021-10-24 06:00:00,36.76572896,6.06750428,37.2630303941,5.30572896,1.54750428,5.526801,31.46,4.52,31.7830457949,136.06,34.66572896,24.78750428,42.6161135342,5.30572896,1.54750428,5.526801,29.36,23.24,37.4447219245,134.52,5.30572896,1.73750428,5.5829813648,5.30572896,1.54750428,5.526801,0.0,0.19,0.19,134.52
2021-10-24 06:30:00,38.71063392,5.58685156,39.1117129367,5.44063392,1.58685156,5.667327,33.27,4.0,33.5095941485,135.98,36.62063392,24.26685156,43.9312066001,5.44063392,1.58685156,5.667327,31.18,22.68,38.556125324,134.44,5.44063392,1.76685156,5.7203375675,5.44063392,1.58685156,5.667327,0.0,0.18,0.18,134.44
2021-10-24 07:00:00,40.0274272,5.0554996,40.3454211089,5.3674272,1.5654995999999999,5.59107,34.66,3.49,34.8352651777,135.81,37.9074272,23.8854996,44.8050234691,5.3674272,1.5654995999999999,5.59107,32.54,22.32,39.4592701402,134.27,5.3674272,1.7554995999999998,5.6472164464,5.3674272,1.5654995999999999,5.59107,0.0,0.19,0.19,134.27
2021-10-24 07:30:00,40.90147296,4.84209628,41.1870900487,5.56147296,1.62209628,5.793201,35.34,3.22,35.486391758,136.41,38.78147296,23.65209628,45.424930417,5.56147296,1.62209628,5.793201,33.22,22.03,39.8608743005,134.87,5.56147296,1.81209628,5.8492456277,5.56147296,1.62209628,5.793201,0.0,0.19,0.19,134.87
2021-10-24 08:00:00,40.52144224,4.82083732,40.807202228,6.31144224,1.8408373199999999,6.574419,34.21,2.98,34.3395471723,136.45,38.38144224,23.81083732,45.1673674493,6.31144224,1.8408373199999999,6.574419,32.07,21.97,38.873716056,134.91,6.31144224,2.02083732,6.6270722511999995,6.31144224,1.8408373199999999,6.574419,0.0,0.18,0.18,134.91
2021-10-24 08:30:00,45.67299008,11.80920544,47.1749865498,6.92299008,2.01920544,7.211448,38.75,9.79,39.9675693532,137.0,44.93299008,14.81920544,47.3136602622,6.92299008,2.01920544,7.211448,38.01,12.8,40.1073571804,135.45,6.92299008,2.20920544,7.266937479,6.92299008,2.01920544,7.211448,0.0,0.19,0.19,135.45
2021-10-24 09:00:00,49.77170144,10.60841292,50.8896913816,6.85170144,1.99841292,7.137189,42.92,8.61,43.7750899485,135.84,48.96170144,11.64841292,50.3282597698,6.85170144,1.99841292,7.137189,42.11,9.65,43.2015578423,135.37,6.85170144,2.18841292,7.1927021161,6.85170144,1.99841292,7.137189,0.0,0.19,0.19,135.37
2021-10-24 09:30:00,48.79444768,10.70379724,49.9546734526,7.86444768,2.29379724,8.192133,40.93,8.41,41.7850810697,134.95,48.09444768,11.94379724,49.5553245389,7.86444768,2.29379724,8.192133,40.23,9.65,41.3711904591,135.02,7.86444768,2.48379724,8.2473502436,7.86444768,2.29379724,8.192133,0.0,0.19,0.19,135.02
2021-10-24 10:00:00,51.2842272,9.3978996,52.1382055348,8.5642272,2.4978996,8.92107,42.72,6.9,43.2736455594,135.5,49.9642272,10.9478996,51.1495894934,8.5642272,2.4978996,8.92107,41.4,8.45,42.2535501467,135.62,8.5642272,2.6878995999999997,8.9761234279,8.5642272,2.4978996,8.92107,0.0,0.19,0.19,135.62
2021-10-24 10:30:00,48.2452336,11.6336098,49.6280509601,11.1552336,3.2536098,11.620035,37.09,8.38,38.0248931622,135.13,47.1152336,12.6536098,48.7848242608,11.1552336,3.2536098,11.620035,35.96,9.4,37.1682875581,135.24,11.1552336,3.4436098,11.6746599576,11.1552336,3.2536098,11.620035,0.0,0.19,0.19,135.24
2021-10-24 11:00:00,45.5166544,13.0802742,47.3588365663,18.9266544,5.5202742,19.715265,26.59,7.5600000000000005,27.6438365644,135.73,44.2166544,14.0702742,46.4013484976,18.9266544,5.5202742,19.715265,25.29,8.55,26.6961907395,135.8,18.9266544,5.7202742,19.7721972401,18.9266544,5.5202742,19.715265,0.0,0.2,0.2,135.8
2021-10-24 11:30:00,47.3304992,12.7051456,49.006090226,20.2804992,5.9151456,21.12552,27.05,6.79,27.8891842835,135.78,46.4204992,13.4751456,48.3367592513,20.2804992,5.9151456,21.12552,26.14,7.5600000000000005,27.2112697241,135.82,20.2804992,6.1051456,21.179505438,20.2804992,5.9151456,21.12552,0.0,0.19,0.19,135.82
2021-10-24 12:00:00,46.67469312,12.43470216,48.3026789697,22.16469312,6.46470216,23.088222,24.51,5.97,25.2265931112,135.86,45.26469312,13.44470216,47.2191958786,22.16469312,6.46470216,23.088222,23.1,6.98,24.1315229524,135.82,22.16469312,6.65470216,23.1421408245,22.16469312,6.46470216,23.088222,0.0,0.19,0.19,135.82
2021-10-24 12:30:00,51.01169024,11.73507632,52.3440976365,18.05169024,5.26507632,18.803844,32.96,6.47,33.5890235047,135.8,50.19169024,12.51507632,51.7284535284,18.05169024,5.26507632,18.803844,32.14,7.25,32.9475659192,135.82,18.05169024,5.45507632,18.8579261367,18.05169024,5.26507632,18.803844,0.0,0.19,0.19,135.82
2021-10-24 13:00:00,55.19535232,10.64197776,56.2119080656,12.31535232,3.59197776,12.828492,42.88,7.05,43.4556889256,135.57,54.44535232,11.40197776,55.6264459236,12.31535232,3.59197776,12.828492,42.13,7.8100000000000005,42.8477887411,135.55,12.31535232,3.78197776,12.8829832936,12.31535232,3.59197776,12.828492,0.0,0.19,0.19,135.55
2021-10-24 13:30:00,51.30854624,11.34290932,52.547392981,15.19854624,4.43290932,15.831819,36.11,6.91,36.7652036578,135.57,50.52854624,12.19290932,51.9788516881,15.19854624,4.43290932,15.831819,35.33,7.76,36.1721785354,135.55,15.19854624,4.62290932,15.886066171,15.19854624,4.43290932,15.831819,0.0,0.19,0.19,135.55
2021-10-24 14:00:00,55.4271824,10.0154282,56.3247845165,10.4071824,3.0354282,10.840815,45.02,6.98,45.5578840597,135.69,54.4771824,10.9554282,55.5678397033,10.4071824,3.0354282,10.840815,44.07,7.92,44.7760125514,135.69,10.4071824,3.2254282,10.8955418672,10.4071824,3.0354282,10.840815,0.0,0.19,0.19,135.69
2021-10-24 14:30:00,56.93292896,9.69335428,57.7522252139,8.10292896,2.3633542800000003,8.440551,48.83,7.33,49.3770979301,135.9,56.53292896,10.27335428,57.4588014577,8.10292896,2.3633542800000003,8.440551,48.43,7.91,49.0717128293,135.93,8.10292896,2.5533542799999998,8.4957092588,8.10292896,2.3633542800000003,8.440551,0.0,0.19,0.19,135.93
2021-10-24 15:00:00,54.03935136,11.00647748,55.1488353633,9.27935136,2.70647748,9.665991,44.76,8.3,45.5230447136,136.02,53.43935136,11.676477479999999,54.700131628,9.27935136,2.70647748,9.665991,44.16,8.97,45.0618075536,135.99,9.27935136,2.90647748,9.7238867231,9.27935136,2.70647748,9.665991,0.0,0.2,0.2,135.99
2021-10-24 15:30:00,54.1768448,10.8644964,55.2554775068,8.3468448,2.4344964,8.69463,45.83,8.43,46.5988605011,136.31,53.6168448,11.5344964,54.843510587,8.3468448,2.4344964,8.69463,45.27,9.1,46.1755660496,136.3,8.3468448,2.6244964,8.7497313941,8.3468448,2.4344964,8.69463,0.0,0.19,0.19,136.3
2021-10-24 16:00:00,58.4361872,9.3568046,59.1805522684,6.6061872,1.9268046,6.881445,51.83,7.43,52.3598491212,136.31,57.9261872,9.9968046,58.7824741376,6.6061872,1.9268046,6.881445,51.32,8.07,51.9506236729,136.22,6.6061872,2.1168046,6.937043393,6.6061872,1.9268046,6.881445,0.0,0.19,0.19,136.22
2021-10-24 16:30:00,59.96192128,8.79097704,60.6029147889,6.79192128,1.98097704,7.074918,53.17,6.8100000000000005,53.6043375111,135.98,58.84192128,9.82097704,59.655873893,6.79192128,1.98097704,7.074918,52.05,7.84,52.6371361303,135.98,6.79192128,2.17097704,7.1304513168,6.79192128,1.98097704,7.074918,0.0,0.19,0.19,135.98
2021-10-24 17:00:00,56.31239936,11.18111648,57.4117034011,8.23239936,2.4011164799999998,8.575416,48.08,8.78,48.8750938618,135.83,55.79239936,11.82111648,57.0309619521,8.23239936,2.4011164799999998,8.575416,47.56,9.42,48.4839148584,135.77,8.23239936,2.59111648,8.6305436582,8.23239936,2.4011164799999998,8.575416,0.0,0.19,0.19,135.77
2021-10-24 17:30:00,57.64003232,10.61834276,58.6099183485,7.6400323199999995,2.22834276,7.958367,50.0,8.39,50.6990345076,135.98,57.30003232,11.16834276,58.3782971992,7.6400323199999995,2.22834276,7.958367,49.66,8.94,50.4582916873,135.99,7.6400323199999995,2.41834276,8.0136430889,7.6400323199999995,2.22834276,7.958367,0.0,0.19,0.19,135.99
2021-10-24 18:00:00,61.72363936,9.18981148,62.4040086123,6.9936393599999995,2.03981148,7.285041,54.73,7.15,55.1950668085,135.71,60.50363936,10.16981148,61.3523874136,6.9936393599999995,2.03981148,7.285041,53.51,8.13,54.1240889069,135.69,6.9936393599999995,2.22981148,7.3405075256,6.9936393599999995,2.03981148,7.285041,0.0,0.19,0.19,135.69
2021-10-24 18:30:00,62.25504832,9.29230576,62.9447216823,6.62504832,1.93230576,6.901092,55.63,7.36,56.1147618724,135.43,61.62504832,10.00230576,62.4315040741,6.62504832,1.93230576,6.901092,55.0,8.07,55.588891876,135.38,6.62504832,2.12230576,6.9566836195,6.62504832,1.93230576,6.901092,0.0,0.19,0.19,135.38
2021-10-24 19:00:00,60.85695648,10.03244564,61.678352098,6.55695648,1.91244564,6.830163,54.3,8.12,54.9037740051,134.89,60.08695648,10.67244564,61.0273990513,6.55695648,1.91244564,6.830163,53.53,8.76,54.2420362818,134.82,6.55695648,2.10244564,6.8857792551,6.55695648,1.91244564,6.830163,0.0,0.19,0.19,134.82
2021-10-24 19:30:00,62.93323136,8.59594248,63.5175710849,5.40323136,1.5759424800000001,5.628366,57.53,7.02,57.9567191963,135.08,62.43323136,9.32594248,63.1259184582,5.40323136,1.5759424800000001,5.628366,57.03,7.75,57.5541779543,135.03,5.40323136,1.76594248,5.6844931148,5.40323136,1.5759424800000001,5.628366,0.0,0.19,0.19,135.03
2021-10-24 20:00:00,60.54305152,9.25172336,61.24586086,5.42305152,1.58172336,5.649012,55.12,7.67,55.6510853443,135.17,59.74305152,10.06172336,60.5844079107,5.42305152,1.58172336,5.649012,54.32,8.48,54.9779301175,135.12,5.42305152,1.77172336,5.705128522,5.42305152,1.58172336,5.649012,0.0,0.19,0.19,135.12
2021-10-24 20:30:00,57.3519328,10.7547304,58.3515931391,5.2619328,1.5347304,5.48118,52.09,9.22,52.8996833639,134.53,57.3019328,9.5947304,58.0996588119,5.2619328,1.5347304,5.48118,52.04,8.06,52.660470943600004,134.49,5.2619328,1.7247303999999999,5.5373849193,5.2619328,1.5347304,5.48118,0.0,0.19,0.19,134.49
2021-10-24 21:00:00,55.53646816,11.895219879999999,56.7960874681,5.36646816,1.56521988,5.590071,50.17,10.33,51.222434538,134.1,54.75646816,10.38521988,55.7326080254,5.36646816,1.56521988,5.590071,49.39,8.82,50.171351387,133.84,5.36646816,1.74521988,5.6431173071,5.36646816,1.56521988,5.590071,0.0,0.18,0.18,133.84
2021-10-24 21:30:00,54.06609888,12.18302884,55.4217397762,5.01609888,1.46302884,5.225103,49.05,10.72,50.207777286,134.74,53.78609888,10.44302884,54.7905218453,5.01609888,1.46302884,5.225103,48.77,8.98,49.5898507761,134.49,5.01609888,1.6530288400000002,5.2814536181000005,5.01609888,1.46302884,5.225103,0.0,0.19,0.19,134.49
2021-10-24 22:00:00,51.22164384,12.56589612,52.7404829611,4.51164384,1.3158961200000001,4.699629,46.71,11.25,48.0456720215,134.31,50.64164384,10.95589612,51.813200544,4.51164384,1.3158961200000001,4.699629,46.13,9.64,47.1264946713,134.0,4.51164384,1.50589612,4.7563277077,4.51164384,1.3158961200000001,4.699629,0.0,0.19,0.19,134.0
2021-10-24 22:30:00,45.43040448,14.47053464,47.6793249112,5.11040448,1.49053464,5.323338,40.32,12.98,42.3577950323,134.18,44.69040448,12.90053464,46.5151163234,5.11040448,1.49053464,5.323338,39.58,11.41,41.1918013687,133.91,5.11040448,1.6805346399999999,5.3796310864,5.11040448,1.49053464,5.323338,0.0,0.19,0.19,133.91
2021-10-24 23:00:00,40.39395072,15.54281896,43.2810637114,5.32395072,1.55281896,5.545782,35.07,13.99,37.7574495961,134.23,40.08395072,13.79281896,42.3906234937,5.32395072,1.55281896,5.545782,34.76,12.24,36.8520718549,133.94,5.32395072,1.73281896,5.5988492404,5.32395072,1.55281896,5.545782,0.0,0.18,0.18,133.94
2021-10-24 23:30:00,41.94244224,14.37946232,44.3388926076,5.31244224,1.54946232,5.533794,36.63,12.83,38.8119285787,134.25,41.60244224,14.70946232,44.1263128085,5.31244224,1.54946232,5.533794,36.29,13.16,38.6024571757,134.02,5.31244224,1.73946232,5.5899706364,5.31244224,1.54946232,5.533794,0.0,0.19,0.19,134.02
2021-10-25 00:00:00,40.53475008,14.11638544,42.9224684977,5.16475008,1.5063854399999999,5.379948,35.37,12.61,37.5506191693,134.38,40.03475008,14.72638544,42.6573281172,5.16475008,1.5063854399999999,5.379948,34.87,13.22,37.2918932209,134.35,5.16475008,1.69638544,5.4362088766,5.16475008,1.5063854399999999,5.379948,0.0,0.19,0.19,134.35
2021-10-25 00:30:00,38.32480992,14.90556956,41.1213698618,5.26480992,1.53556956,5.484177,33.06,13.37,35.6611903896,134.88,38.17480992,15.27556956,41.1176256344,5.26480992,1.53556956,5.484177,32.91,13.74,35.6630859573,134.91,5.26480992,1.72556956,5.5403802938,5.26480992,1.53556956,5.484177,0.0,0.19,0.19,134.91
2021-10-25 01:00:00,36.5895552,14.9082036,39.5101263515,5.2395552,1.5282035999999999,5.45787,31.35,13.38,34.0858753738,134.88,36.3995552,15.3082036,39.4875767326,5.2395552,1.5282035999999999,5.45787,31.16,13.78,34.0710140735,134.91,5.2395552,1.7082036,5.5109797888,5.2395552,1.5282035999999999,5.45787,0.0,0.18,0.18,134.91
2021-10-25 01:30:00,37.82191264,14.97722452,40.6794091657,5.44191264,1.58722452,5.668659,32.38,13.39,35.0393564439,135.02,37.64191264,15.36722452,40.6579042333,5.44191264,1.58722452,5.668659,32.2,13.78,35.0246827252,135.07,5.44191264,1.7772245199999999,5.7247655127,5.44191264,1.58722452,5.668659,0.0,0.19,0.19,135.07
2021-10-25 02:00:00,38.98135328,14.73372804,41.6728766165,5.36135328,1.56372804,5.584743,33.62,13.17,36.1075241466,135.45,38.80135328,15.15372804,41.6554977148,5.36135328,1.56372804,5.584743,33.44,13.59,36.0960067043,135.5,5.36135328,1.75372804,5.6408927513,5.36135328,1.56372804,5.584743,0.0,0.19,0.19,135.5
2021-10-25 02:30:00,39.02562912,14.84997516,41.75549653,5.24562912,1.52997516,5.464197,33.78,13.32,36.3113040251,135.21,38.86562912,15.25997516,41.7540892462,5.24562912,1.52997516,5.464197,33.62,13.73,36.3155242286,135.27,5.24562912,1.7199751600000002,5.5204111636,5.24562912,1.52997516,5.464197,0.0,0.19,0.19,135.27
2021-10-25 03:00:00,37.94599872,15.10883296,40.8433060889,5.2759987200000005,1.5388329600000001,5.495832,32.67,13.57,35.3761755988,134.92,37.76599872,15.50883296,40.8263953724,5.2759987200000005,1.5388329600000001,5.495832,32.49,13.97,35.366099587,134.97,5.2759987200000005,1.72883296,5.5520289892,5.2759987200000005,1.5388329600000001,5.495832,0.0,0.19,0.19,134.97
2021-10-25 03:30:00,37.2102944,15.2259192,40.2049079693,5.3002944,1.5459192,5.52114,31.91,13.68,34.7187341359,135.16,37.0202944,15.6159192,40.1790882167,5.3002944,1.5459192,5.52114,31.72,14.07,34.7004798238,135.21,5.3002944,1.7359192,5.5773233899,5.3002944,1.5459192,5.52114,0.0,0.19,0.19,135.21
2021-10-25 04:00:00,36.36531936,15.17030148,39.4027219764,5.31531936,1.55030148,5.536791,31.05,13.62,33.9058534769,134.35,36.16531936,15.56030148,39.3707163582,5.31531936,1.55030148,5.536791,30.85,14.01,33.8821870605,134.39,5.31531936,1.74030148,5.5929660414,5.31531936,1.55030148,5.536791,0.0,0.19,0.19,134.39
2021-10-25 04:30:00,37.01092384,15.24568612,40.0279830713,5.23092384,1.52568612,5.448879,31.78,13.72,34.6151238623,134.64,36.81092384,15.59568612,39.9783633921,5.23092384,1.52568612,5.448879,31.58,14.07,34.572551251,134.68,5.23092384,1.70568612,5.501993217,5.23092384,1.52568612,5.448879,0.0,0.18,0.18,134.68
2021-10-25 05:00:00,37.15371104,15.25941572,40.1652587712,5.24371104,1.52941572,5.462199,31.91,13.73,34.7384657117,134.64,36.94371104,15.62941572,40.1137934027,5.24371104,1.52941572,5.462199,31.7,14.1,34.6943799483,134.68,5.24371104,1.71941572,5.5184142549,5.24371104,1.52941572,5.462199,0.0,0.19,0.19,134.68
2021-10-25 05:30:00,38.67318144,14.35717792,41.2521941297,5.37318144,1.56717792,5.597064,33.3,12.79,35.671754933,134.7,38.35318144,14.85717792,41.1303083178,5.37318144,1.56717792,5.597064,32.98,13.29,35.5570597772,134.72,5.37318144,1.7571779200000002,5.6532073224,5.37318144,1.56717792,5.597064,0.0,0.19,0.19,134.72
2021-10-25 06:00:00,41.0671776,14.2116768,43.4567006743,5.2171776,1.5216767999999998,5.43456,35.85,12.69,38.0297068093,134.7,40.5371776,14.7116768,43.1241950886,5.2171776,1.5216767999999998,5.43456,35.32,13.19,37.7024999171,134.72,5.2171776,1.7116768,5.4907904329,5.2171776,1.5216767999999998,5.43456,0.0,0.19,0.19,134.72
2021-10-25 06:30:00,41.89772704,13.73475372,44.0915296953,5.2277270399999995,1.52475372,5.445549,36.67,12.21,38.6493596325,134.99,41.73772704,14.12475372,44.062983627,5.2277270399999995,1.52475372,5.445549,36.51,12.6,38.6230514072,135.01,5.2277270399999995,1.71475372,5.50177338,5.2277270399999995,1.52475372,5.445549,0.0,0.19,0.19,135.01
2021-10-25 07:00:00,46.7491456,11.9810008,48.2599937267,5.2491456,1.5310008,5.46786,41.5,10.45,42.7954728914,135.15,46.2991456,12.4510008,47.9441164713,5.2491456,1.5310008,5.46786,41.05,10.92,42.4776282295,135.2,5.2491456,1.7210008,5.524072165,5.2491456,1.5310008,5.46786,0.0,0.19,0.19,135.2
2021-10-25 07:30:00,54.99158304,9.03671172,55.7291338884,5.37158304,1.56671172,5.5953990000000005,49.62,7.47,50.1791321168,135.17,54.87158304,9.04671172,55.6123513103,5.37158304,1.56671172,5.5953990000000005,49.5,7.48,50.0619656026,135.17,5.37158304,1.75671172,5.6515431895,5.37158304,1.56671172,5.5953990000000005,0.0,0.19,0.19,135.17
2021-10-25 08:00:00,58.6216832,11.7409076,59.7858733521,5.1116832,1.4909075999999999,5.32467,53.51,10.25,54.4828651963,134.43,58.9116832,3.2609076,59.0018638336,5.1116832,1.4909075999999999,5.32467,53.8,1.77,53.8291082965,134.36,5.1116832,1.6809075999999998,5.3809623207,5.1116832,1.4909075999999999,5.32467,0.0,0.19,0.19,134.36
2021-10-25 08:30:00,60.31978464,12.41452052,61.5840623762,5.56978464,1.62452052,5.801859,54.75,10.79,55.8031056483,134.49,61.00978464,2.74452052,61.0714844646,5.56978464,1.62452052,5.801859,55.44,1.12,55.4513119773,134.62,5.56978464,1.8145205199999999,5.8578994233,5.56978464,1.62452052,5.801859,0.0,0.19,0.19,134.62
2021-10-25 09:00:00,61.18036224,12.04552232,62.3548821808,7.39036224,2.15552232,7.698294,53.79,9.89,54.6916465285,134.49,61.44036224,4.05552232,61.5740641299,7.39036224,2.15552232,7.698294,54.05,1.9,54.0833846944,134.86,7.39036224,2.33552232,7.7506205265,7.39036224,2.15552232,7.698294,0.0,0.18,0.18,134.86
2021-10-25 09:30:00,60.51105792,12.33155856,61.7548011665,11.01105792,3.21155856,11.469852,49.5,9.12,50.3331342159,134.52,61.12105792,5.74155856,61.3901394033,11.01105792,3.21155856,11.469852,50.11,2.5300000000000002,50.1738278388,134.86,11.01105792,3.40155856,11.524495527100001,11.01105792,3.21155856,11.469852,0.0,0.19,0.19,134.86
2021-10-25 10:00:00,61.7181776,12.0140518,62.8766322803,14.2081776,4.1440518,14.800184999999999,47.51,7.87,48.1574189508,134.76,61.7781776,7.7940518,62.2678927782,14.2081776,4.1440518,14.800184999999999,47.57,3.65,47.709824984,135.16,14.2081776,4.3340518,14.8545048964,14.2081776,4.1440518,14.800184999999999,0.0,0.19,0.19,135.16
2021-10-25 10:30:00,59.09790528,12.76938904,60.4617209889,16.79790528,4.89938904,17.497818,42.3,7.87,43.0258863941,134.78,60.18790528,9.14938904,60.8793500442,16.79790528,4.89938904,17.497818,43.39,4.25,43.5976444318,135.21,16.79790528,5.08938904,17.5519657758,16.79790528,4.89938904,17.497818,0.0,0.19,0.19,135.21
2021-10-25 11:00:00,58.19118016,12.79701088,59.5816828889,18.64118016,5.43701088,19.417896,39.55,7.36,40.2289957618,134.65,59.04118016,10.13701088,59.9050911381,18.64118016,5.43701088,19.417896,40.4,4.7,40.6724722632,135.0,18.64118016,5.62701088,19.4719503184,18.64118016,5.43701088,19.417896,0.0,0.19,0.19,135.0
2021-10-25 11:30:00,59.6957264,11.3979202,60.7741090869,17.8557264,5.2079202,18.599715,41.84,6.19,42.2954099164,134.65,60.8157264,10.2679202,61.6764360416,17.8557264,5.2079202,18.599715,42.96,5.06,43.2569670689,135.0,17.8557264,5.3979202,18.65380679,17.8557264,5.2079202,18.599715,0.0,0.19,0.19,135.0
2021-10-25 12:00:00,50.90767648,11.65640564,52.2251215129,15.827676480000001,4.61640564,16.487163,35.08,7.04,35.7794354343,134.24,51.20767648,8.78640564,51.9560107644,15.827676480000001,4.61640564,16.487163,35.38,4.17,35.6248971928,134.67,15.827676480000001,4.80640564,16.541368683800002,15.827676480000001,4.61640564,16.487163,0.0,0.19,0.19,134.67
2021-10-25 12:30:00,52.22177696,9.98176828,53.1671861852,11.25177696,3.28176828,11.720601,40.97,6.7,41.5142252728,134.2,53.33177696,7.12176828,53.805185783,11.25177696,3.28176828,11.720601,42.08,3.84,42.2548458759,134.69,11.25177696,3.47176828,11.7752137878,11.25177696,3.28176828,11.720601,0.0,0.19,0.19,134.69
2021-10-25 13:00:00,57.45335008,13.86806044,59.1033885305,16.55335008,4.82806044,17.243073,40.9,9.04,41.8871292881,133.87,58.26335008,6.30806044,58.6038359586,16.55335008,4.82806044,17.243073,41.71,1.48,41.7362492325,134.37,16.55335008,5.01806044,17.2972347342,16.55335008,4.82806044,17.243073,0.0,0.19,0.19,134.37
2021-10-25 13:30:00,49.98184608,11.19803844,51.2209039599,12.06184608,3.5180384399999998,12.564423,37.92,7.68,38.6899056603,135.09,51.07184608,5.82803844,51.4033023655,12.06184608,3.5180384399999998,12.564423,39.01,2.31,39.0783341508,135.67,12.06184608,3.70803844,12.6189413157,12.06184608,3.5180384399999998,12.564423,0.0,0.19,0.19,135.67
2021-10-25 14:00:00,48.753688,12.435659,50.3146868058,18.293688,5.335659,19.055925,30.46,7.1,31.2765343349,135.09,49.273688,7.335659,49.816746402,18.293688,5.335659,19.055925,30.98,2.0,31.0444906545,135.67,18.293688,5.525659,19.1099955004,18.293688,5.335659,19.055925,0.0,0.19,0.19,135.67
2021-10-25 14:30:00,61.55701824,14.33538032,63.2041899206,14.72701824,4.29538032,15.340644,46.83,10.04,47.8941593516,135.38,62.76701824,5.10538032,62.9743081499,14.72701824,4.29538032,15.340644,48.04,0.81,48.0468281992,135.96,14.72701824,4.48538032,15.3949245811,14.72701824,4.29538032,15.340644,0.0,0.19,0.19,135.96
2021-10-25 15:00:00,59.4123968,14.0677824,61.0551831966,10.7923968,3.1477824,11.24208,48.62,10.92,49.8312231437,135.38,59.3023968,4.2077824,59.4514903005,10.7923968,3.1477824,11.24208,48.51,1.06,48.5215797352,135.96,10.7923968,3.3377824,11.2967526324,10.7923968,3.1477824,11.24208,0.0,0.19,0.19,135.96
2021-10-25 15:30:00,57.55905728,14.59097504,59.3796398404,13.64905728,3.98097504,14.217768,43.91,10.61,45.1736671082,135.61,57.77905728,4.83097504,57.9806672953,13.64905728,3.98097504,14.217768,44.13,0.85,44.1381852821,136.24,13.64905728,4.17097504,14.2721335972,13.64905728,3.98097504,14.217768,0.0,0.19,0.19,136.24
2021-10-25 16:00:00,57.46518336,14.54817848,59.2781308383,11.44518336,3.33817848,11.922066,46.02,11.21,47.365646834,135.51,57.54518336,4.57817848,57.7270114083,11.44518336,3.33817848,11.922066,46.1,1.24,46.1166737742,136.15,11.44518336,3.5281784800000002,11.9766550226,11.44518336,3.33817848,11.922066,0.0,0.19,0.19,136.15
2021-10-25 16:30:00,63.95584128,15.21253704,65.7401773425,12.86584128,3.75253704,13.401918,51.09,11.46,52.359523489,135.38,64.16584128,5.18253704,64.3747922509,12.86584128,3.75253704,13.401918,51.3,1.43,51.319926929,135.99,12.86584128,3.94253704,13.4563542668,12.86584128,3.75253704,13.401918,0.0,0.19,0.19,135.99
2021-10-25 17:00:00,75.78118048,13.76992764,77.0220632167,8.33118048,2.42992764,8.678313,67.45,11.34,68.3966234547,135.38,76.04118048,3.35992764,76.1153745477,8.33118048,2.42992764,8.678313,67.71,0.93,67.7163864954,135.99,8.33118048,2.6199276400000002,8.7334179466,8.33118048,2.42992764,8.678313,0.0,0.19,0.19,135.99
2021-10-25 17:30:00,84.8994048,11.8885764,85.7277503742,5.7894048,1.6885764,6.03063,79.11,10.2,79.7648550428,135.03,85.7294048,2.8785764,85.7777188403,5.7894048,1.6885764,6.03063,79.94,1.19,79.9488567773,135.53,5.7894048,1.8785764,6.0865636634,5.7894048,1.6885764,6.03063,0.0,0.19,0.19,135.53
2021-10-25 18:00:00,87.26347136,11.16601248,87.9749581898,5.16347136,1.5060124799999999,5.378616,82.1,9.66,82.6663510747,135.09,87.93347136,2.01601248,87.9565784449,5.16347136,1.5060124799999999,5.378616,82.77,0.51,82.7715712065,135.56,5.16347136,1.69601248,5.4348776268,5.16347136,1.5060124799999999,5.378616,0.0,0.19,0.19,135.56
2021-10-25 18:30:00,88.59522848,12.30319164,89.4454193011,6.28522848,1.83319164,6.5471129999999995,82.31,10.47,82.9732306229,134.83,89.07522848,2.64319164,89.1144364893,6.28522848,1.83319164,6.5471129999999995,82.79,0.81,82.7939623403,135.56,6.28522848,2.02319164,6.6028328358,6.28522848,1.83319164,6.5471129999999995,0.0,0.19,0.19,135.56
2021-10-25 19:00:00,86.6559376,13.7929818,87.7467826662,6.4559376,1.8829818,6.724935,80.2,11.91,81.0795171421,134.95,86.9259376,3.8729818,87.0121751002,6.4559376,1.8829818,6.724935,80.47,1.99,80.4946023035,135.59,6.4559376,2.0729818,6.7805887531,6.4559376,1.8829818,6.724935,0.0,0.19,0.19,135.59
2021-10-25 19:30:00,86.09393088,13.17197984,87.0957288693,5.18393088,1.51197984,5.399928,80.91,11.66,81.7458482126,135.27,86.92393088,3.03197984,86.9767938095,5.18393088,1.51197984,5.399928,81.74,1.52,81.7541313941,135.94,5.18393088,1.70197984,5.4561776680000005,5.18393088,1.51197984,5.399928,0.0,0.19,0.19,135.94
2021-10-25 20:00:00,80.85544928,14.46575604,82.1392827828,5.26544928,1.5357560399999999,5.484843,75.59,12.93,76.6878934383,135.21,81.35544928,4.59575604,81.4851526422,5.26544928,1.5357560399999999,5.484843,76.09,3.06,76.1515049096,135.79,5.26544928,1.72575604,5.5410459328,5.26544928,1.5357560399999999,5.484843,0.0,0.19,0.19,135.79
2021-10-25 20:30:00,79.69592896,15.22922928,81.1379721047,5.10592896,1.48922928,5.318676,74.59,13.74,75.8449451183,134.97,80.54592896,5.16922928,80.711632392,5.10592896,1.48922928,5.318676,75.44,3.68,75.5297027665,135.59,5.10592896,1.67922928,5.3749717692,5.10592896,1.48922928,5.318676,0.0,0.19,0.19,135.59
2021-10-25 21:00:00,76.05212256,14.91936908,77.5016962371,5.31212256,1.54936908,5.533461,70.74,13.37,71.9923919592,134.97,76.59212256,6.44936908,76.8631745362,5.31212256,1.54936908,5.533461,71.28,4.9,71.4482218113,135.59,5.31212256,1.73936908,5.5896378138,5.31212256,1.54936908,5.533461,0.0,0.19,0.19,135.59
2021-10-25 21:30:00,72.7357888,15.8966884,74.4526673427,5.4057888,1.5766884,5.63103,67.33,14.32,68.8359738799,133.85,73.3557888,7.8466884,73.7742656305,5.4057888,1.5766884,5.63103,67.95,6.27,68.2386649928,134.67,5.4057888,1.7666884,5.6871557437,5.4057888,1.5766884,5.63103,0.0,0.19,0.19,134.67
2021-10-25 22:00:00,69.8064384,16.8839612,71.8192661331,5.1564384,1.5039612,5.37129,64.65,15.38,66.4542466664,133.97,70.2964384,8.8739612,70.8543325359,5.1564384,1.5039612,5.37129,65.14,7.37,65.5555985405,134.86,5.1564384,1.6839612,5.4244430402,5.1564384,1.5039612,5.37129,0.0,0.18,0.18,134.86
2021-10-25 22:30:00,65.46300192,18.12962556,67.9270781303,5.07300192,1.4796255600000001,5.284377,60.39,16.65,62.6432326752,134.42,65.89300192,10.10962556,66.6640250134,5.07300192,1.4796255600000001,5.284377,60.82,8.63,61.4292218736,135.29,5.07300192,1.66962556,5.3406926509,5.07300192,1.4796255600000001,5.284377,0.0,0.19,0.19,135.29
2021-10-25 23:00:00,60.25027456,19.55508008,63.344271576,5.16027456,1.50508008,5.375286,55.09,18.05,57.971636168,134.56,60.90027456,10.64508008,61.8236295553,5.16027456,1.50508008,5.375286,55.74,9.14,56.4843978458,135.5,5.16027456,1.6950800799999999,5.4315495038,5.16027456,1.50508008,5.375286,0.0,0.19,0.19,135.5
2021-10-25 23:30:00,58.40781696,20.63186328,61.944708123,5.21781696,1.52186328,5.435226,53.19,19.11,56.5187420242,136.06,58.44781696,9.00186328,59.1369668642,5.21781696,1.52186328,5.435226,53.23,7.48,53.7529841032,136.54,5.21781696,1.71186328,5.4914560653,5.21781696,1.52186328,5.435226,0.0,0.19,0.19,136.54
2021-10-26 00:00:00,54.07654816,21.64190988,58.2464189814,5.28654816,1.54190988,5.506821,48.79,20.1,52.7681163204,136.06,54.59654816,10.98190988,55.6900836379,5.28654816,1.54190988,5.506821,49.31,9.44,50.2054748011,136.54,5.28654816,1.73190988,5.5630120691,5.28654816,1.54190988,5.506821,0.0,0.19,0.19,136.54
2021-10-26 00:30:00,51.7078768,22.0210474,56.201699723,5.3178768,1.5510473999999999,5.539455,46.39,20.47,50.7055519643,136.28,52.1978768,11.8110474,53.51746615,5.3178768,1.5510473999999999,5.539455,46.88,10.26,47.9896030407,136.94,5.3178768,1.7410473999999998,5.595628625,5.3178768,1.5510473999999999,5.539455,0.0,0.19,0.19,136.94
2021-10-26 01:00:00,52.8151696,21.0340078,56.8495525401,5.2251696,1.5240078000000001,5.442885,47.59,19.51,51.4339207139,136.62,53.0451696,11.0040078,54.1745162005,5.2251696,1.5240078000000001,5.442885,47.82,9.48,48.7506184576,137.34,5.2251696,1.7140078,5.4991108451,5.2251696,1.5240078000000001,5.442885,0.0,0.19,0.19,137.34
2021-10-26 01:30:00,51.78342144,22.21724792,56.3482816168,5.13342144,1.49724792,5.347314,46.65,20.72,51.0444992139,136.55,52.37342144,11.94724792,53.7188235742,5.13342144,1.49724792,5.347314,47.24,10.45,48.3820224877,137.25,5.13342144,1.68724792,5.4035933622,5.13342144,1.49724792,5.347314,0.0,0.19,0.19,137.25
2021-10-26 02:00:00,51.79343136,22.42766748,56.4407636433,5.20343136,1.51766748,5.420241,46.59,20.91,51.0671734091,136.55,52.31343136,12.22766748,53.7234674296,5.20343136,1.51766748,5.420241,47.11,10.71,48.3120709554,137.25,5.20343136,1.70766748,5.4764793563,5.20343136,1.51766748,5.420241,0.0,0.19,0.19,137.25
2021-10-26 02:30:00,51.03052416,22.40890288,55.7339512715,5.31052416,1.54890288,5.531796,45.72,20.86,50.2539351693,136.6,51.51052416,13.03890288,53.1351774962,5.31052416,1.54890288,5.531796,46.2,11.49,47.6073534236,137.42,5.31052416,1.73890288,5.5879737007,5.31052416,1.54890288,5.531796,0.0,0.19,0.19,137.42
2021-10-26 03:00:00,50.73069408,21.93270244,55.2688588462,5.22069408,1.52270244,5.438223,45.51,20.41,49.8771310322,136.6,51.14069408,13.56270244,52.9085767004,5.22069408,1.52270244,5.438223,45.92,12.04,47.4721813276,137.42,5.22069408,1.7127024400000002,5.4944514126,5.22069408,1.52270244,5.438223,0.0,0.19,0.19,137.42
2021-10-26 03:30:00,49.9779568,22.1177374,54.6533665349,5.2379568,1.5277374,5.456205,44.74,20.59,49.2505400986,136.49,50.3579568,13.7777374,52.2087144156,5.2379568,1.5277374,5.456205,45.12,12.25,46.7533624459,137.42,5.2379568,1.7077374,5.5093156078,5.2379568,1.5277374,5.456205,0.0,0.18,0.18,137.42
2021-10-26 04:00:00,49.66129344,22.26454392,54.423836525,5.26129344,1.53454392,5.480514,44.4,20.73,49.00094795,136.49,50.03129344,13.91454392,51.9301921408,5.26129344,1.53454392,5.480514,44.77,12.38,46.4501593108,137.42,5.26129344,1.72454392,5.5367192807,5.26129344,1.53454392,5.480514,0.0,0.19,0.19,137.42
2021-10-26 04:30:00,48.83036448,22.27218964,53.6698698211,5.15036448,1.50218964,5.364963,43.68,20.77,48.3666755111,136.53,49.20036448,13.92218964,51.1322132255,5.15036448,1.50218964,5.364963,44.05,12.42,45.7674436691,137.46,5.15036448,1.69218964,5.4212323373,5.15036448,1.50218964,5.364963,0.0,0.19,0.19,137.46
2021-10-26 05:00:00,49.1664384,22.1339612,53.9189289892,5.1564384,1.5039612,5.37129,44.01,20.63,48.605318639000004,136.53,49.5564384,13.7939612,51.4403922271,5.1564384,1.5039612,5.37129,44.4,12.29,46.0695571934,137.46,5.1564384,1.6939612,5.4275557593,5.1564384,1.5039612,5.37129,0.0,0.19,0.19,137.46
2021-10-26 05:30:00,50.80719744,21.64251592,55.2247209776,5.35719744,1.56251592,5.580414,45.45,20.08,49.6881162855,136.09,51.17719744,13.38251592,52.8979892828,5.35719744,1.56251592,5.580414,45.82,11.82,47.3200253592,137.01,5.35719744,1.75251592,5.6365660167,5.35719744,1.56251592,5.580414,0.0,0.19,0.19,137.01
2021-10-26 06:00:00,52.44290176,21.49542968,56.6772568332,5.33290176,1.55542968,5.555106,47.11,19.94,51.1561892639,136.09,52.67290176,13.22542968,54.3078868125,5.33290176,1.55542968,5.555106,47.34,11.67,48.7571994684,137.01,5.33290176,1.74542968,5.611271331,5.33290176,1.55542968,5.555106,0.0,0.19,0.19,137.01
2021-10-26 06:30:00,57.29191296,19.62389128,60.5595607612,5.12191296,1.49389128,5.335326,52.17,18.13,55.2304789043,136.35,57.82191296,11.39389128,58.9338135272,5.12191296,1.49389128,5.335326,52.7,9.9,53.6218239153,137.27,5.12191296,1.68389128,5.391612209,5.12191296,1.49389128,5.335326,0.0,0.19,0.19,137.27
2021-10-26 07:00:00,62.60813664,18.14195652,65.1836586876,5.21813664,1.52195652,5.435559,57.39,16.62,59.7481087567,135.56,62.91813664,9.13195652,63.5773902274,5.21813664,1.52195652,5.435559,57.7,7.61,58.1996743977,136.49,5.21813664,1.71195652,5.4917888816,5.21813664,1.52195652,5.435559,0.0,0.19,0.19,136.49
2021-10-26 07:30:00,69.81773728,16.12184004,71.6549381772,4.97773728,1.45184004,5.185143,64.84,14.67,66.4788274566,134.76,70.52773728,5.49184004,70.7412329046,4.97773728,1.45184004,5.185143,65.55,4.04,65.6743793271,135.33,4.97773728,1.64184004,5.2415176376,4.97773728,1.45184004,5.185143,0.0,0.19,0.19,135.33
2021-10-26 08:00:00,76.58720768,12.91960224,77.6692764371,5.10720768,1.48960224,5.320008,71.48,11.43,72.3880881085,134.76,77.05720768,3.07960224,77.1187214974,5.10720768,1.48960224,5.320008,71.95,1.5899999999999999,71.9675663059,135.33,5.10720768,1.67960224,5.3763030022,5.10720768,1.48960224,5.320008,0.0,0.19,0.19,135.33
2021-10-26 08:30:00,80.92699744,10.51079092,81.6067132068,5.55699744,1.6207909200000001,5.788539,75.37,8.89,75.8924831587,134.34,81.14699744,2.26079092,81.1784846441,5.55699744,1.6207909200000001,5.788539,75.59,0.64,75.5927093045,134.96,5.55699744,1.8007909199999999,5.8414953981,5.55699744,1.6207909200000001,5.788539,0.0,0.18,0.18,134.96
2021-10-26 09:00:00,78.60686624,11.18866932,79.3991545372,6.88686624,2.00866932,7.173819,71.72,9.18,72.3051229167,134.05,78.42686624,2.6686693200000002,78.4722571624,6.88686624,2.00866932,7.173819,71.54,0.66,71.5430443859,134.7,6.88686624,2.19866932,7.2293203959,6.88686624,2.00866932,7.173819,0.0,0.19,0.19,134.7
2021-10-26 09:30:00,75.98720448,11.97293464,76.9246801006,8.30720448,2.4229346400000003,8.653338,67.68,9.55,68.3504564725,134.19,76.23720448,2.80293464,76.2887133823,8.30720448,2.4229346400000003,8.653338,67.93,0.38,67.9310628505,134.85,8.30720448,2.6129346399999998,8.7084484098,8.30720448,2.4229346400000003,8.653338,0.0,0.19,0.19,134.85
