Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-26 10:00:00,79.39959296,9.87988128,80.0119204639,7.43959296,2.16988128,7.749576,71.96,7.71,72.3718570993,134.19,79.18959296,3.8598812799999997,79.2836068596,7.43959296,2.16988128,7.749576,71.75,1.69,71.7699003761,134.85,7.43959296,2.35988128,7.804907627,7.43959296,2.16988128,7.749576,0.0,0.19,0.19,134.85
2021-10-26 10:30:00,79.38408832,9.97202576,80.0079669543,7.58408832,2.21202576,7.900092,71.8,7.76,72.2181251487,133.95,79.65408832,4.08202576,79.7586153365,7.58408832,2.21202576,7.900092,72.07,1.87,72.0942563593,134.66,7.58408832,2.40202576,7.9553832967,7.58408832,2.21202576,7.900092,0.0,0.19,0.19,134.66
2021-10-26 11:00:00,82.27096096,8.78403028,82.7385654048,8.07096096,2.35403028,8.407251,74.2,6.43,74.4780833534,133.86,81.73096096,6.07403028,81.95635316,8.07096096,2.35403028,8.407251,73.66,3.7199999999999998,73.7538744745,134.56,8.07096096,2.53403028,8.4594160719,8.07096096,2.35403028,8.407251,0.0,0.18,0.18,134.56
2021-10-26 11:30:00,79.90285824,9.51375032,80.4672492389,8.89285824,2.59375032,9.263394,71.01,6.92,71.3463839308,133.74,79.97285824,7.04375032,80.2824543325,8.89285824,2.59375032,9.263394,71.08,4.45,71.2191610453,134.36,8.89285824,2.7837503200000002,9.3183793398,8.89285824,2.59375032,9.263394,0.0,0.19,0.19,134.36
2021-10-26 12:00:00,79.79201888,9.22183884,80.3231510123,9.09201888,2.65183884,9.470853,70.7,6.57,71.004611822,133.87,79.14201888,7.20183884,79.4690231164,9.09201888,2.65183884,9.470853,70.05,4.55,70.1976139196,134.3,9.09201888,2.84183884,9.5257994576,9.09201888,2.65183884,9.470853,0.0,0.19,0.19,134.3
2021-10-26 12:30:00,80.02300896,9.24004428,80.554704278,8.02300896,2.34004428,8.357301,72.0,6.9,72.3298693487,134.06,79.83300896,6.70004428,80.1136687024,8.02300896,2.34004428,8.357301,71.81,4.36,71.9422386363,134.56,8.02300896,2.5300442800000003,8.4124786378,8.02300896,2.34004428,8.357301,0.0,0.19,0.19,134.56
2021-10-26 13:00:00,78.32096032,10.36069676,79.0032712158,8.71096032,2.54069676,9.073917,69.61,7.82,70.0478729156,133.96,77.74096032,5.93069676,77.9668524152,8.71096032,2.54069676,9.073917,69.03,3.39,69.1131897687,134.39,8.71096032,2.73069676,9.1289393958,8.71096032,2.54069676,9.073917,0.0,0.19,0.19,134.39
2021-10-26 13:30:00,78.02577376,10.65960068,78.75054576,10.45577376,3.04960068,10.891431,67.57,7.61,67.9971837652,134.23,77.92577376,6.83960068,78.225356206,10.45577376,3.04960068,10.891431,67.47,3.79,67.5763642112,134.74,10.45577376,3.22960068,10.9431953959,10.45577376,3.04960068,10.891431,0.0,0.18,0.18,134.74
2021-10-26 14:00:00,68.69793568,12.69398124,69.860886957,16.36793568,4.77398124,17.049933,52.33,7.92,52.9259416544,134.31,67.94793568,8.08398124,68.4271343537,16.36793568,4.77398124,17.049933,51.58,3.31,51.6860958092,134.74,16.36793568,4.96398124,17.1041055941,16.36793568,4.77398124,17.049933,0.0,0.19,0.19,134.74
2021-10-26 14:30:00,65.26484736,13.33433048,66.6130968374,17.77484736,5.18433048,18.515466,47.49,8.15,48.184256765,134.54,65.97484736,7.19433048,66.3659466536,17.77484736,5.18433048,18.515466,48.2,2.01,48.2418915467,135.06,17.77484736,5.37433048,18.569561836,17.77484736,5.18433048,18.515466,0.0,0.19,0.19,135.06
2021-10-26 15:00:00,72.6627584,11.3962212,73.5510048601,8.8327584,2.5762212,9.20079,63.83,8.82,64.4364904383,134.48,73.1027584,3.9762212,73.2108162823,8.8327584,2.5762212,9.20079,64.27,1.4,64.2852463634,135.09,8.8327584,2.7662212,9.2557874155,8.8327584,2.5762212,9.20079,0.0,0.19,0.19,135.09
2021-10-26 15:30:00,68.61895328,11.84302804,69.6334550514,7.75895328,2.26302804,8.082243,60.86,9.58,61.6093824024,134.6,69.44895328,3.01302804,69.514282343,7.75895328,2.26302804,8.082243,61.69,0.75,61.6945589173,135.2,7.75895328,2.45302804,8.1374874849,7.75895328,2.26302804,8.082243,0.0,0.19,0.19,135.2
2021-10-26 16:00:00,73.72930272,12.28437996,74.7456759323,7.96930272,2.32437996,8.301357,65.76,9.96,66.5099932341,134.3,74.39930272,2.94437996,74.4575423887,7.96930272,2.32437996,8.301357,66.43,0.62,66.4328932081,134.9,7.96930272,2.51437996,8.3565478773,7.96930272,2.32437996,8.301357,0.0,0.19,0.19,134.9
2021-10-26 16:30:00,78.36731552,12.31755036,79.3294282639,7.15731552,2.08755036,7.455537,71.21,10.23,71.9410661583,134.18,79.23731552,2.53755036,79.2779372376,7.15731552,2.08755036,7.455537,72.08,0.45,72.0814046755,134.77,7.15731552,2.27755036,7.5109520765,7.15731552,2.08755036,7.455537,0.0,0.19,0.19,134.77
2021-10-26 17:00:00,81.47053344,12.03598892,82.3547985747,6.02053344,1.75598892,6.271389,75.45,10.28,76.1471004044,134.53,82.16053344,2.36598892,82.194593245,6.02053344,1.75598892,6.271389,76.14,0.61,76.1424434859,135.11,6.02053344,1.93598892,6.3241502196,6.02053344,1.75598892,6.271389,0.0,0.18,0.18,135.11
2021-10-26 17:30:00,86.40894528,11.24260904,87.1372600122,5.7689452800000005,1.68260904,6.009318,80.64,9.56,81.2046993714,134.02,87.67894528,2.62260904,87.7181595999,5.7689452800000005,1.68260904,6.009318,81.91,0.9400000000000001,81.9153935472,134.56,5.7689452800000005,1.87260904,6.0652612689,5.7689452800000005,1.68260904,6.009318,0.0,0.19,0.19,134.56
2021-10-26 18:00:00,87.9770864,11.6279002,88.7421872307,6.5070864,1.8979002,6.778215,81.47,9.73,82.0489719619,134.02,89.0370864,2.5879002,89.0746876618,6.5070864,1.8979002,6.778215,82.53,0.6900000000000001,82.5328843553,134.56,6.5070864,2.0879002,6.8338496224,6.5070864,1.8979002,6.778215,0.0,0.19,0.19,134.56
2021-10-26 18:30:00,93.32301152,10.07337836,93.8651023051,5.46301152,1.59337836,5.690637,87.86,8.48,88.2682842249,133.69,94.16301152,4.95337836,94.293205989,5.46301152,1.59337836,5.690637,88.7,3.36,88.7636164202,134.33,5.46301152,1.78337836,5.746732397,5.46301152,1.59337836,5.690637,0.0,0.19,0.19,134.33
2021-10-26 19:00:00,89.36151296,11.41044128,90.0870588304,5.52151296,1.6104412799999999,5.751576,83.84,9.8,84.410814473,133.48,90.01151296,3.73044128,90.0887820846,5.52151296,1.6104412799999999,5.751576,84.49,2.12,84.5165930454,133.86,5.52151296,1.79044128,5.8045486771,5.52151296,1.6104412799999999,5.751576,0.0,0.18,0.18,133.86
2021-10-26 19:30:00,85.17691744,12.82410092,86.1368958634,5.63691744,1.64410092,5.871789,79.54,11.18,80.3218774681,133.87,86.29691744,2.6141009200000003,86.3365014537,5.63691744,1.64410092,5.871789,80.66,0.97,80.665832296,134.27,5.63691744,1.83410092,5.927795915,5.63691744,1.64410092,5.871789,0.0,0.19,0.19,134.27
2021-10-26 20:00:00,82.02988448,14.05204964,83.2247682297,5.62988448,1.64204964,5.864463,76.4,12.41,77.4013443036,134.27,82.81988448,2.10204964,82.8465562228,5.62988448,1.64204964,5.864463,77.19,0.46,77.1913706317,134.64,5.62988448,1.8320496400000001,5.9204733883,5.62988448,1.64204964,5.864463,0.0,0.19,0.19,134.64
2021-10-26 20:30:00,80.13033408,13.98759744,81.3420144938,5.58033408,1.6275974400000002,5.812848,74.55,12.36,75.5676657043,134.73,80.99033408,3.32759744,81.0586646763,5.58033408,1.6275974400000002,5.812848,75.41,1.7000000000000002,75.4291594809,135.16,5.58033408,1.8175974400000001,5.8688831048,5.58033408,1.6275974400000002,5.812848,0.0,0.19,0.19,135.16
2021-10-26 21:00:00,75.6946496,15.1655228,77.1989187739,5.7446496,1.6755228,5.98401,69.95,13.49,71.2389121197,134.78,76.5046496,4.9455228,76.6643307294,5.7446496,1.6755228,5.98401,70.76,3.27,70.8355172212,135.28,5.7446496,1.8655228,6.0399647635000004,5.7446496,1.6755228,5.98401,0.0,0.19,0.19,135.28
2021-10-26 21:30:00,72.06611808,16.45053444,73.91985835,5.79611808,1.69053444,6.037623,66.27,14.76,67.89381783339999,134.94,73.03611808,6.01053444,73.2830203284,5.79611808,1.69053444,6.037623,67.24,4.32,67.3786316275,135.59,5.79611808,1.88053444,6.0935535263,5.79611808,1.69053444,6.037623,0.0,0.19,0.19,135.59
2021-10-26 22:00:00,68.89691744,17.59410092,71.1079293744,5.63691744,1.64410092,5.871789,63.26,15.95,65.2397892394,134.85,69.83691744,7.27410092,70.2147248212,5.63691744,1.64410092,5.871789,64.2,5.63,64.4463877964,135.47,5.63691744,1.83410092,5.927795915,5.63691744,1.64410092,5.871789,0.0,0.19,0.19,135.47
2021-10-26 22:30:00,63.33519936,18.30526648,65.9274620995,5.43519936,1.58526648,5.661666,57.9,16.72,60.265814522,134.8,64.15519936,9.62526648,64.8732252916,5.43519936,1.58526648,5.661666,58.72,8.04,59.2678665045,135.42,5.43519936,1.76526648,5.7146791536,5.43519936,1.58526648,5.661666,0.0,0.18,0.18,135.42
2021-10-26 23:00:00,58.6653792,20.4694856,62.1339404626,5.4153792,1.5794856,5.64102,53.25,18.89,56.5012796315,134.8,59.7253792,9.9494856,60.5484366791,5.4153792,1.5794856,5.64102,54.31,8.37,54.9511874303,135.66,5.4153792,1.7694855999999999,5.6971406134,5.4153792,1.5794856,5.64102,0.0,0.19,0.19,135.66
2021-10-26 23:30:00,56.7273872,20.4071546,60.2863866674,5.4073872,1.5771546,5.632695,51.32,18.83,54.6654488685,135.48,57.2173872,10.1571546,58.1119367046,5.4073872,1.5771546,5.632695,51.81,8.58,52.5156405274,136.13,5.4073872,1.7671546,5.6888198874,5.4073872,1.5771546,5.632695,0.0,0.19,0.19,136.13
2021-10-27 00:00:00,52.38382048,21.28069764,56.541424992,5.69382048,1.66069764,5.931063,46.69,19.62,50.644846727,135.23,53.26382048,11.00069764,54.387957497,5.69382048,1.66069764,5.931063,47.57,9.34,48.4782476994,135.85,5.69382048,1.85069764,5.9870421256,5.69382048,1.66069764,5.931063,0.0,0.19,0.19,135.85
2021-10-27 00:30:00,50.28064384,21.86727112,54.8299251431,5.51064384,1.60727112,5.740254,44.77,20.26,49.1408231514,134.27,51.12064384,11.59727112,52.4196234634,5.51064384,1.60727112,5.740254,45.61,9.99,46.6912432904,134.92,5.51064384,1.78727112,5.793231705,5.51064384,1.60727112,5.740254,0.0,0.18,0.18,134.92
2021-10-27 01:00:00,49.1735808,21.3972944,53.6272808963,5.6135808,1.6372944,5.84748,43.56,19.76,47.8323237989,134.48,49.7535808,11.3072944,51.022286396,5.6135808,1.6372944,5.84748,44.14,9.67,45.186817768,135.15,5.6135808,1.8272944,5.9034984731,5.6135808,1.6372944,5.84748,0.0,0.19,0.19,135.15
2021-10-27 01:30:00,51.08041376,21.66762068,55.4859843188,5.82041376,1.69762068,6.062931,45.26,19.97,49.4698746714,134.52,51.66041376,11.45762068,52.9157388827,5.82041376,1.69762068,6.062931,45.84,9.76,46.8675068678,135.19,5.82041376,1.88762068,6.1188502326,5.82041376,1.69762068,6.062931,0.0,0.19,0.19,135.19
2021-10-27 02:00:00,51.50544864,21.67242252,55.8793802533,5.90544864,1.72242252,6.151509,45.6,19.95,49.7731102102,134.86,52.31544864,11.36242252,53.5351362371,5.90544864,1.72242252,6.151509,46.41,9.64,47.4006086459,135.51,5.90544864,1.90242252,6.2043158434,5.90544864,1.72242252,6.151509,0.0,0.18,0.18,135.51
2021-10-27 02:30:00,51.02216192,22.53438056,55.7768707818,5.91216192,1.7243805600000002,6.158502,45.11,20.81,49.6786493375,134.77,51.78216192,12.15438056,53.1894844862,5.91216192,1.7243805600000002,6.158502,45.87,10.43,47.0408524583,135.44,5.91216192,1.9143805600000001,6.2143794137,5.91216192,1.7243805600000002,6.158502,0.0,0.19,0.19,135.44
2021-10-27 03:00:00,49.9276864,22.6630752,54.8305466577,5.9076864,1.7230751999999998,6.15384,44.02,20.94,48.7467332239,135.41,50.6376864,12.2530752,52.0990703929,5.9076864,1.7230751999999998,6.15384,44.73,10.53,45.9527344127,136.08,5.9076864,1.9130752,6.2097194237,5.9076864,1.7230751999999998,6.15384,0.0,0.19,0.19,136.08
2021-10-27 03:30:00,48.77676736,22.83114048,53.8556775996,5.86676736,1.71114048,6.111216,42.91,21.12,47.8259605235,135.72,49.49676736,12.40114048,51.0266426908,5.86676736,1.71114048,6.111216,43.63,10.69,44.9205186969,136.4,5.86676736,1.90114048,6.1671139426,5.86676736,1.71114048,6.111216,0.0,0.19,0.19,136.4
2021-10-27 04:00:00,47.65574848,23.54167664,53.1533715037,5.76574848,1.68167664,6.005988,41.89,21.86,47.2507322695,135.94,48.33574848,13.04167664,50.0642578164,5.76574848,1.68167664,6.005988,42.57,11.36,44.0596697673,136.62,5.76574848,1.86167664,6.058852651,5.76574848,1.68167664,6.005988,0.0,0.18,0.18,136.62
2021-10-27 04:30:00,47.33197216,23.52974188,52.8579638417,5.86197216,1.7097418800000002,6.106221,41.47,21.82,46.8601461799,136.36,48.00197216,13.54974188,49.8776987868,5.86197216,1.7097418800000002,6.106221,42.14,11.84,43.7717397415,137.04,5.86197216,1.89974188,6.1621211295,5.86197216,1.7097418800000002,6.106221,0.0,0.19,0.19,137.04
2021-10-27 05:00:00,46.7794448,22.4669214,51.8948842661,5.7494448,1.6769214,5.989005,41.03,20.79,45.9965759595,136.52,47.4094448,13.8069214,49.3790090503,5.7494448,1.6769214,5.989005,41.66,12.13,43.3900046094,137.26,5.7494448,1.8669213999999998,6.0449574872,5.7494448,1.6769214,5.989005,0.0,0.19,0.19,137.26
2021-10-27 05:30:00,48.51692736,21.71452048,53.1546107138,5.70692736,1.66452048,5.944716,42.81,20.05,47.2725988285,136.26,49.14692736,13.12452048,50.8691803232,5.70692736,1.66452048,5.944716,43.44,11.46,44.926219516,137.15,5.70692736,1.8545204800000001,6.0006888024,5.70692736,1.66452048,5.944716,0.0,0.19,0.19,137.15
2021-10-27 06:00:00,50.5315728,21.6196254,54.9622420583,5.6215728,1.6396254,5.855805,44.91,19.98,49.153926598,135.82,51.0715728,12.9796254,52.6951252374,5.6215728,1.6396254,5.855805,45.45,11.34,46.8433357053,136.69,5.6215728,1.8296253999999998,5.9118195042,5.6215728,1.6396254,5.855805,0.0,0.19,0.19,136.69
2021-10-27 06:30:00,53.06941504,20.70566272,56.9656675671,5.53941504,1.61566272,5.770224,47.53,19.09,51.220396328,136.4,53.76941504,12.06566272,55.106535099,5.53941504,1.61566272,5.770224,48.23,10.45,49.34911752,137.28,5.53941504,1.80566272,5.826279846,5.53941504,1.61566272,5.770224,0.0,0.19,0.19,137.28
2021-10-27 07:00:00,57.34824608,19.20323844,60.4779769423,5.66824608,1.65323844,5.9044229999999995,51.68,17.55,54.578612111300004,135.82,57.82824608,10.68323844,58.8067821621,5.66824608,1.65323844,5.9044229999999995,52.16,9.03,52.9358715806,136.7,5.66824608,1.84323844,5.9604145468,5.66824608,1.65323844,5.9044229999999995,0.0,0.19,0.19,136.7
2021-10-27 07:30:00,65.30416032,16.34829676,67.3193891985,5.51416032,1.60829676,5.743917,59.79,14.74,61.5801242285,134.99,65.98416032,7.47829676,66.4065835258,5.51416032,1.60829676,5.743917,60.47,5.87,60.7542410042,135.79,5.51416032,1.79829676,5.7999857993,5.51416032,1.60829676,5.743917,0.0,0.19,0.19,135.79
2021-10-27 08:00:00,72.30486976,13.34475368,73.5260269686,5.36486976,1.56475368,5.588406,66.94,11.78,67.9686104022,134.99,72.90486976,3.28475368,72.9788300911,5.36486976,1.56475368,5.588406,67.54,1.72,67.5618975459,135.79,5.36486976,1.7547536799999999,5.644553837,5.36486976,1.56475368,5.588406,0.0,0.19,0.19,135.79
2021-10-27 08:30:00,73.42337024,12.59181632,74.4952692165,6.38337024,1.86181632,6.649344,67.04,10.73,67.8932581336,134.34,74.56337024,2.6218163199999998,74.6094504896,6.38337024,1.86181632,6.649344,68.18,0.76,68.1842357147,134.91,6.38337024,2.05181632,6.7050254162,6.38337024,1.86181632,6.649344,0.0,0.19,0.19,134.91
2021-10-27 09:00:00,73.3088432,13.6084126,74.5612190406,7.9488432,2.3184126,8.280045,65.36,11.29,66.3279254915,134.39,73.7988432,3.0584126,73.8621902281,7.9488432,2.3184126,8.280045,65.85,0.74,65.8541578034,134.91,7.9488432,2.5084125999999998,8.3352409677,7.9488432,2.3184126,8.280045,0.0,0.19,0.19,134.91
2021-10-27 09:30:00,72.60839392,12.89953156,73.7453509186,7.6783939199999995,2.23953156,7.998327,64.93,10.66,65.7992439166,134.72,73.82839392,2.92953156,73.8864933798,7.6783939199999995,2.23953156,7.998327,66.15,0.6900000000000001,66.1535985416,135.16,7.6783939199999995,2.42953156,8.0535927878,7.6783939199999995,2.23953156,7.998327,0.0,0.19,0.19,135.16
2021-10-27 10:00:00,73.9944976,11.2125618,74.8392090899,7.8944976,2.3025618,8.223435,66.1,8.91,66.6978118082,136.21,74.6844976,3.9025618,74.786390275,7.8944976,2.3025618,8.223435,66.79,1.6,66.8091617969,136.74,7.8944976,2.4925618,8.2786446163,7.8944976,2.3025618,8.223435,0.0,0.19,0.19,136.74
2021-10-27 10:30:00,66.45903168,12.47638424,67.6199900588,9.27903168,2.70638424,9.665658,57.18,9.77,58.0086657319,135.89,67.23903168,5.24638424,67.4433979635,9.27903168,2.70638424,9.665658,57.96,2.54,58.0156289288,136.52,9.27903168,2.89638424,9.7205694578,9.27903168,2.70638424,9.665658,0.0,0.19,0.19,136.52
2021-10-27 11:00:00,60.204456,12.760883,61.5419910077,9.534456,2.780883,9.931725,50.67,9.98,51.6434826479,136.15,60.374456,5.020883,60.5828705444,9.534456,2.780883,9.931725,50.84,2.24,50.8893230452,136.52,9.534456,2.9708829999999997,9.9865908605,9.534456,2.780883,9.931725,0.0,0.19,0.19,136.52
2021-10-27 11:30:00,60.06438336,13.14127848,61.4851473813,12.24438336,3.57127848,12.754566,47.82,9.57,48.7681996797,136.35,60.53438336,6.21127848,60.8522107169,12.24438336,3.57127848,12.754566,48.29,2.64,48.362110169,136.75,12.24438336,3.76127848,12.8090647461,12.24438336,3.57127848,12.754566,0.0,0.19,0.19,136.75
2021-10-27 12:00:00,61.73028544,14.38924992,63.385161148,14.26028544,4.15924992,14.854464,47.47,10.23,48.5597961281,136.22,61.75028544,6.00924992,62.0419925254,14.26028544,4.15924992,14.854464,47.49,1.85,47.5260202415,136.57,14.26028544,4.35924992,14.9117001276,14.26028544,4.15924992,14.854464,0.0,0.2,0.2,136.57
2021-10-27 12:30:00,59.82325408,13.92053244,61.4215186407,12.65325408,3.69053244,13.180473,47.17,10.23,48.2665702117,136.34,60.17325408,5.72053244,60.4445613598,12.65325408,3.69053244,13.180473,47.52,2.03,47.5633398743,136.78,12.65325408,3.88053244,13.2349299519,12.65325408,3.69053244,13.180473,0.0,0.19,0.19,136.78
2021-10-27 13:00:00,60.08090656,14.721931080000001,61.8583105799,12.52090656,3.6519310799999998,13.042611,47.56,11.07,48.831327035,136.48,60.33090656,4.74193108,60.5169744511,12.52090656,3.6519310799999998,13.042611,47.81,1.09,47.8224236107,136.81,12.52090656,3.84193108,13.0970811828,12.52090656,3.6519310799999998,13.042611,0.0,0.19,0.19,136.81
2021-10-27 13:30:00,59.85121696,13.86493828,61.4361838423,11.81121696,3.44493828,12.303351,48.04,10.42,49.1570747706,136.75,60.40121696,3.82493828,60.522203885,11.81121696,3.44493828,12.303351,48.59,0.38,48.5914858797,137.14,11.81121696,3.63493828,12.3578971664,11.81121696,3.44493828,12.303351,0.0,0.19,0.19,137.14
2021-10-27 14:00:00,65.9069824,13.4037032,67.2561490761,10.6069824,3.0937032,11.04894,55.3,10.31,56.2528763709,136.9,66.3869824,3.7237032,66.4913332525,10.6069824,3.0937032,11.04894,55.78,0.63,55.7835576133,137.48,10.6069824,3.2837032,11.1036382479,10.6069824,3.0937032,11.04894,0.0,0.19,0.19,137.48
2021-10-27 14:30:00,59.16344416,13.59183788,60.7046224091,12.38344416,3.61183788,12.899421,46.78,9.98,47.8327168369,136.9,59.56344416,8.07183788,60.1078900558,12.38344416,3.61183788,12.899421,47.18,4.46,47.3903365677,137.48,12.38344416,3.80183788,12.9539052231,12.38344416,3.61183788,12.899421,0.0,0.19,0.19,137.48
2021-10-27 15:00:00,61.64619072,5.81388896,61.9197394627,13.07619072,3.81388896,13.621032,48.57,2.0,48.6111602412,136.6,60.01619072,15.56388896,62.0014337584,13.07619072,3.81388896,13.621032,46.94,11.75,48.3882847392,137.11,13.07619072,4.01388896,13.6783795944,13.07619072,3.81388896,13.621032,0.0,0.2,0.2,137.11
2021-10-27 15:30:00,67.42759232,5.12929776,67.6224068012,10.07759232,2.93929776,10.497492,57.35,2.19,57.3917990657,135.71,66.16759232,14.72929776,67.7871852634,10.07759232,2.93929776,10.497492,56.09,11.79,57.3157238461,134.81,10.07759232,3.12929776,10.5522685447,10.07759232,2.93929776,10.497492,0.0,0.19,0.19,134.81
2021-10-27 16:00:00,70.66838208,4.65911144,70.8218013412,9.52838208,2.77911144,9.925398,61.14,1.88,61.1688973254,135.67,69.23838208,12.80911144,70.413257906,9.52838208,2.77911144,9.925398,59.71,10.03,60.5465523378,134.74,9.52838208,2.96911144,9.9802649166,9.52838208,2.77911144,9.925398,0.0,0.19,0.19,134.74
2021-10-27 16:30:00,78.23233088,4.11817984,78.340647177,6.78233088,1.9781798400000001,7.064928,71.45,2.14,71.4820404018,135.23,76.63233088,10.17817984,77.3053004713,6.78233088,1.9781798400000001,7.064928,69.85,8.2,70.3296701258,133.91,6.78233088,2.16817984,7.1204645905,6.78233088,1.9781798400000001,7.064928,0.0,0.19,0.19,133.91
2021-10-27 17:00:00,78.79103296,4.81030128,78.9377341536,6.00103296,1.75030128,6.251076,72.79,3.06,72.8542908826,135.23,77.10103296,10.77030128,77.8496542906,6.00103296,1.75030128,6.251076,71.1,9.02,71.6698709361,133.91,6.00103296,1.94030128,6.3069141142,6.00103296,1.75030128,6.251076,0.0,0.19,0.19,133.91
2021-10-27 17:30:00,81.65597856,4.52132708,81.7810566889,5.45597856,1.5913270800000001,5.683311,76.2,2.93,76.2563105585,135.07,80.41597856,10.30132708,81.0730963228,5.45597856,1.5913270800000001,5.683311,74.96,8.71,75.4643339598,133.78,5.45597856,1.78132708,5.7394100928,5.45597856,1.5913270800000001,5.683311,0.0,0.19,0.19,133.78
2021-10-27 18:00:00,83.28142208,10.553331440000001,83.9474125161,6.4914220799999995,1.8933314399999999,6.761898,76.79,8.66,77.276773354,135.1,83.01142208,5.64333144,83.2030250982,6.4914220799999995,1.8933314399999999,6.761898,76.52,3.75,76.611832637,133.78,6.4914220799999995,2.09333144,6.8206009368,6.4914220799999995,1.8933314399999999,6.761898,0.0,0.2,0.2,133.78
2021-10-27 18:30:00,86.24166144,10.34006792,86.8593182826,6.89166144,2.01006792,7.178814,79.35,8.33,79.7860351189,135.6,85.69166144,5.61006792,85.8751052542,6.89166144,2.01006792,7.178814,78.8,3.6,78.882190639,134.97,6.89166144,2.20006792,7.2343138069,6.89166144,2.01006792,7.178814,0.0,0.19,0.19,134.97
2021-10-27 19:00:00,82.8739392,11.6290656,83.6858707624,6.8539392,1.9990656,7.13952,76.02,9.63,76.6275231232,135.36,82.5839392,6.6190656,82.8487721285,6.8539392,1.9990656,7.13952,75.73,4.62,75.8707934584,134.69,6.8539392,2.1890656,7.1950323667,6.8539392,1.9990656,7.13952,0.0,0.19,0.19,134.69
2021-10-27 19:30:00,82.04090336,10.70151348,82.7359185293,5.73090336,1.67151348,5.969691,76.31,9.03,76.842416672,135.16,81.54090336,5.81151348,81.7477376427,5.73090336,1.67151348,5.969691,75.81,4.14,75.9229589782,134.51,5.73090336,1.85151348,6.022570505,5.73090336,1.67151348,5.969691,0.0,0.18,0.18,134.51
2021-10-27 20:00:00,80.1236208,11.0956394,80.8882428032,5.5736208,1.6256393999999998,5.805855,74.55,9.47,75.1490745119,134.85,79.7136208,6.3056394000000004,79.9626314555,5.5736208,1.6256393999999998,5.805855,74.14,4.68,74.2875628891,134.14,5.5736208,1.8156394,5.861893487,5.5736208,1.6256393999999998,5.805855,0.0,0.19,0.19,134.14
2021-10-27 20:30:00,75.78174272,13.12342496,76.9096665729,5.5317427200000004,1.6134249600000001,5.762232,70.25,11.51,71.1866743148,135.25,75.71174272,8.05342496,76.1388576174,5.5317427200000004,1.6134249600000001,5.762232,70.18,6.44,70.4748607661,134.52,5.5317427200000004,1.80342496,5.8182917688,5.5317427200000004,1.6134249600000001,5.762232,0.0,0.19,0.19,134.52
2021-10-27 21:00:00,70.15386976,15.24612868,71.7914332078,6.36386976,1.8561286799999999,6.629031,63.79,13.39,65.1801825711,135.25,69.79386976,10.48612868,70.5772141046,6.36386976,1.8561286799999999,6.629031,63.43,8.63,64.0143874453,134.52,6.36386976,2.04612868,6.6847199565,6.36386976,1.8561286799999999,6.629031,0.0,0.19,0.19,134.52
2021-10-27 21:30:00,66.17967328,17.20323804,68.3790944259,7.03967328,2.05323804,7.332993,59.14,15.15,61.0496691228,135.33,65.98967328,12.20323804,67.108538937,7.03967328,2.05323804,7.332993,58.95,10.15,59.81743057,134.72,7.03967328,2.24323804,7.3884448156,7.03967328,2.05323804,7.332993,0.0,0.19,0.19,134.72
2021-10-27 22:00:00,63.89417984,16.46246912,65.9808995616,5.97417984,1.74246912,6.223104,57.92,14.72,59.7612315803,135.48,63.59417984,12.95246912,64.8998163775,5.97417984,1.74246912,6.223104,57.62,11.21,58.7003279378,134.85,5.97417984,1.93246912,6.2789538667,5.97417984,1.74246912,6.223104,0.0,0.19,0.19,134.85
2021-10-27 22:30:00,60.64502912,14.974800160000001,62.4665045988,5.8450291199999995,1.70480016,6.088572,54.8,13.27,56.3837999784,135.67,60.52502912,14.68480016,62.2809963449,5.8450291199999995,1.70480016,6.088572,54.68,12.98,56.1994911009,135.19,5.8450291199999995,1.89480016,6.1444798852,5.8450291199999995,1.70480016,6.088572,0.0,0.19,0.19,135.19
2021-10-27 23:00:00,57.80320096,15.31135028,59.7967180422,5.83320096,1.70135028,6.076251,51.97,13.61,53.7225557843,133.95,57.80320096,15.68135028,59.8925269781,5.83320096,1.70135028,6.076251,51.97,13.98,53.8174813606,133.9,5.83320096,1.8913502800000002,6.132164326,5.83320096,1.70135028,6.076251,0.0,0.19,0.19,133.9
2021-10-27 23:30:00,55.4152288,15.1198584,57.4409061644,5.9652288,1.7398584,6.21378,49.45,13.38,51.2281846253,133.69,54.8352288,15.7998584,57.0660831231,5.9652288,1.7398584,6.21378,48.87,14.06,50.8523401625,133.72,5.9652288,1.9198583999999999,6.2665629265,5.9652288,1.7398584,6.21378,0.0,0.18,0.18,133.72
2021-10-28 00:00:00,51.22351072,16.94102396,53.9522598535,5.76351072,1.68102396,6.003657,45.46,15.26,47.9528852104,133.97,51.13351072,17.35102396,53.9971661387,5.76351072,1.68102396,6.003657,45.37,15.67,47.9998520831,133.97,5.76351072,1.87102396,6.0596028317,5.76351072,1.68102396,6.003657,0.0,0.19,0.19,133.97
2021-10-28 00:30:00,49.13029376,17.43258568,52.131380266,5.94029376,1.7325856800000001,6.187806,43.19,15.7,45.9550443368,134.11,49.11029376,17.78258568,52.2306548557,5.94029376,1.7325856800000001,6.187806,43.17,16.05,46.0570450637,134.14,5.94029376,1.92258568,6.2436708475,5.94029376,1.7325856800000001,6.187806,0.0,0.19,0.19,134.14
2021-10-28 01:00:00,48.7427216,16.9645438,51.6105479075,5.6727216,1.6545438,5.909085,43.07,15.31,45.7101848607,134.12,48.4927216,17.4745438,51.5451620348,5.6727216,1.6545438,5.909085,42.82,15.82,45.6489298889,134.15,5.6727216,1.8345438,5.9619897103,5.6727216,1.6545438,5.909085,0.0,0.18,0.18,134.15
2021-10-28 01:30:00,48.68893536,18.45218948,52.068183405,5.69893536,1.6621894799999999,5.936391,42.99,16.79,46.1524018877,134.87,48.67893536,17.44218948,51.7094645267,5.69893536,1.6621894799999999,5.936391,42.98,15.78,45.785246532,134.73,5.69893536,1.85218948,5.9923676545,5.69893536,1.6621894799999999,5.936391,0.0,0.19,0.19,134.73
2021-10-28 02:00:00,49.7987056,18.3892058,53.0855344646,5.6887056,1.6592058,5.9257349999999995,44.11,16.73,47.1761062403,134.87,49.8087056,16.9292058,52.6070828175,5.6887056,1.6592058,5.9257349999999995,44.12,15.27,46.6877639216,134.73,5.6887056,1.8492058,5.9817166010000005,5.6887056,1.6592058,5.9257349999999995,0.0,0.19,0.19,134.73
2021-10-28 02:30:00,49.35181248,18.02302864,52.5398035438,5.70181248,1.66302864,5.939388,43.65,16.36,46.6151488252,135.08,49.36181248,17.01302864,52.211413262,5.70181248,1.66302864,5.939388,43.66,15.35,46.2797806823,134.95,5.70181248,1.84302864,5.9922800439,5.70181248,1.66302864,5.939388,0.0,0.18,0.18,134.95
2021-10-28 03:00:00,49.168176,17.456968,52.1752361079,5.818176,1.696968,6.0606,43.35,15.76,46.1259157091,135.08,49.148176,17.816968,52.2779834427,5.818176,1.696968,6.0606,43.33,16.12,46.231410318100004,134.95,5.818176,1.886968,6.1165202689000004,5.818176,1.696968,6.0606,0.0,0.19,0.19,134.95
2021-10-28 03:30:00,47.80967456,17.56990508,50.9359062553,5.75967456,1.6799050800000002,5.999661,42.05,15.89,44.9521367679,135.24,47.78967456,17.92990508,51.0424773177,5.75967456,1.6799050800000002,5.999661,42.03,16.25,45.0619950735,135.27,5.75967456,1.86990508,6.0556086437,5.75967456,1.6799050800000002,5.999661,0.0,0.19,0.19,135.27
2021-10-28 04:00:00,46.82470976,18.62137368,50.3915568507,5.52470976,1.61137368,5.754906,41.3,17.01,44.6657598167,135.42,46.74470976,17.38137368,49.8716356414,5.52470976,1.61137368,5.754906,41.22,15.77,44.1336753511,135.45,5.52470976,1.80137368,5.8109693741,5.52470976,1.61137368,5.754906,0.0,0.19,0.19,135.45
2021-10-28 04:30:00,46.41938496,19.07773728,50.1868444893,5.64938496,1.6477372799999999,5.8847760000000005,40.77,17.43,44.3395737463,135.56,46.28938496,17.72773728,49.5679314582,5.64938496,1.6477372799999999,5.8847760000000005,40.64,16.08,43.705560287,135.4,5.64938496,1.83773728,5.9407767789,5.64938496,1.6477372799999999,5.8847760000000005,0.0,0.19,0.19,135.4
2021-10-28 05:00:00,46.29810624,18.88736432,50.0024716626,5.64810624,1.6473643199999999,5.883444,40.65,17.24,44.1547290785,135.24,46.16810624,17.537364320000002,49.3867713166,5.64810624,1.6473643199999999,5.883444,40.52,15.89,43.524274836000004,135.08,5.64810624,1.82736432,5.9363595289,5.64810624,1.6473643199999999,5.883444,0.0,0.18,0.18,135.08
2021-10-28 05:30:00,48.35025408,18.31090744,51.7014158498,5.66025408,1.6509074400000001,5.896098,42.69,16.66,45.825666389,135.32,48.21025408,17.00090744,51.1200494155,5.66025408,1.6509074400000001,5.896098,42.55,15.35,45.2341132333,135.14,5.66025408,1.84090744,5.9520934513,5.66025408,1.6509074400000001,5.896098,0.0,0.19,0.19,135.14
2021-10-28 06:00:00,50.01498944,18.43312192,53.3036504604,5.56498944,1.62312192,5.796864,44.45,16.81,47.5224010336,135.96,49.78498944,17.09312192,52.6376290358,5.56498944,1.62312192,5.796864,44.22,15.47,46.8479380549,135.77,5.56498944,1.81312192,5.8529068474,5.56498944,1.62312192,5.796864,0.0,0.19,0.19,135.77
2021-10-28 06:30:00,54.15954496,16.63111728,56.6555414082,5.48954496,1.60111728,5.7182759999999995,48.67,15.03,50.9379014095,135.53,54.19954496,15.21111728,56.2935943317,5.48954496,1.60111728,5.7182759999999995,48.71,13.61,50.5756482905,135.36,5.48954496,1.79111728,5.7743575382,5.48954496,1.60111728,5.7182759999999995,0.0,0.19,0.19,135.36
2021-10-28 07:00:00,60.43668768,14.69111724,62.1966409341,5.62668768,1.64111724,5.861133,54.81,13.05,56.3421565082,135.53,60.22668768,13.35111724,61.6887853703,5.62668768,1.64111724,5.861133,54.6,11.71,55.8415982937,135.36,5.62668768,1.83111724,5.9171449699,5.62668768,1.64111724,5.861133,0.0,0.19,0.19,135.36
2021-10-28 07:30:00,66.74727712,12.17253916,67.8481371339,5.59727712,1.6325391599999999,5.830497,61.15,10.54,62.0517050531,135.51,66.87727712,10.76253916,67.7377475574,5.59727712,1.6325391599999999,5.830497,61.28,9.13,61.9563983782,135.29,5.59727712,1.82253916,5.8865236046,5.59727712,1.6325391599999999,5.830497,0.0,0.19,0.19,135.29
2021-10-28 08:00:00,70.90355072,10.34936896,71.6548877787,5.72355072,1.66936896,5.962032,65.18,8.68,65.7554165069,135.51,70.78355072,8.97936896,71.3508242381,5.72355072,1.66936896,5.962032,65.06,7.31,65.4693798657,135.29,5.72355072,1.85936896,6.017996824,5.72355072,1.66936896,5.962032,0.0,0.19,0.19,135.29
2021-10-28 08:30:00,75.32192192,7.62431056,75.7068162931,6.15192192,1.79431056,6.408252,69.17,5.83,69.4152562482,135.25,74.49192192,7.53431056,74.8719725061,6.15192192,1.79431056,6.408252,68.34,5.74,68.5806328346,135.02,6.15192192,1.98431056,6.4640259675,6.15192192,1.79431056,6.408252,0.0,0.19,0.19,135.02
2021-10-28 09:00:00,70.28949248,8.53901864,70.8062680307,8.01949248,2.33901864,8.353638,62.27,6.2,62.5778946594,135.25,69.56949248,9.16901864,70.1711136205,8.01949248,2.33901864,8.353638,61.55,6.83,61.9277918224,135.09,8.01949248,2.53901864,8.4118294854,8.01949248,2.33901864,8.353638,0.0,0.2,0.2,135.09
2021-10-28 09:30:00,67.212776,9.470393,67.8766940945,11.212776,3.270393,11.679975,56.0,6.2,56.3421689323,135.09,67.172776,9.700393,67.869576836,11.212776,3.270393,11.679975,55.96,6.43,56.3282034153,135.09,11.212776,3.460393,11.7345926789,11.212776,3.270393,11.679975,0.0,0.19,0.19,135.09
2021-10-28 10:00:00,64.2252704,10.0652872,65.0091944603,14.3152704,4.1752872,14.91174,49.91,5.89,50.2563448731,135.21,64.5052704,10.1852872,65.3044407734,14.3152704,4.1752872,14.91174,50.19,6.01,50.5485528972,135.13,14.3152704,4.3552872,14.9631378133,14.3152704,4.1752872,14.91174,0.0,0.18,0.18,135.13
2021-10-28 10:30:00,62.03027328,10.55216304,62.9214029406,16.43027328,4.79216304,17.114868,45.6,5.76,45.9623498094,135.05,62.62027328,10.42216304,63.4816517436,16.43027328,4.79216304,17.114868,46.19,5.63,46.5318493078,134.96,16.43027328,4.98216304,17.1690369157,16.43027328,4.79216304,17.114868,0.0,0.19,0.19,134.96
2021-10-28 11:00:00,65.32944576,9.97067168,66.0859347899,14.77944576,4.3106716800000004,15.395256,50.55,5.66,50.8658834584,135.02,65.31944576,10.11067168,66.0973197355,14.77944576,4.3106716800000004,15.395256,50.54,5.8,50.8717170931,134.92,14.77944576,4.50067168,15.4495327613,14.77944576,4.3106716800000004,15.395256,0.0,0.19,0.19,134.92
2021-10-28 11:30:00,66.681928,9.334729,67.3321371063,10.061928,2.934729,10.481175,56.62,6.4,56.9805615978,135.07,67.211928,9.264728999999999,67.8474647199,10.061928,2.934729,10.481175,57.15,6.33,57.4994904325,134.98,10.061928,3.124729,10.535953986300001,10.061928,2.934729,10.481175,0.0,0.19,0.19,134.98
2021-10-28 12:00:00,67.51609376,8.00636068,67.989151546,10.13609376,2.95636068,10.558431,57.38,5.05,57.6017959789,134.99,67.45609376,8.17636068,67.9498157417,10.13609376,2.95636068,10.558431,57.32,5.22,57.5571959011,134.91,10.13609376,3.14636068,10.6131984925,10.13609376,2.95636068,10.558431,0.0,0.19,0.19,134.91
2021-10-28 12:30:00,67.9811792,5.8932606,68.2361432521,9.6111792,2.8032605999999998,10.011645,58.37,3.09,58.4517322241,134.82,68.5011792,5.5732606,68.7275256757,9.6111792,2.8032605999999998,10.011645,58.89,2.77,58.9551100415,134.72,9.6111792,2.9932606,10.0664976349,9.6111792,2.8032605999999998,10.011645,0.0,0.19,0.19,134.72
2021-10-28 13:00:00,69.554176,6.692468,69.8754071685,9.814176,2.862468,10.2231,59.74,3.83,59.8626469512,134.34,69.624176,6.7924679999999995,69.9547246811,9.814176,2.862468,10.2231,59.81,3.93,59.9389773019,134.19,9.814176,3.052468,10.2779186341,9.814176,2.862468,10.2231,0.0,0.19,0.19,134.19
2021-10-28 13:30:00,69.92273568,7.40538124,70.3137869574,11.57273568,3.37538124,12.054933,58.35,4.03,58.4890023851,134.72,70.48273568,7.31538124,70.8613493494,11.57273568,3.37538124,12.054933,58.91,3.94,59.0416099035,134.63,11.57273568,3.56538124,12.1095067821,11.57273568,3.37538124,12.054933,0.0,0.19,0.19,134.63
2021-10-28 14:00:00,70.65314688,7.21591784,71.0206775124,9.96314688,2.90591784,10.378278,60.69,4.31,60.8428483883,134.83,70.26314688,7.55591784,70.6682510317,9.96314688,2.90591784,10.378278,60.3,4.65,60.4790252898,134.72,9.96314688,3.09591784,10.4330725591,9.96314688,2.90591784,10.378278,0.0,0.19,0.19,134.72
2021-10-28 14:30:00,71.34968224,6.95365732,71.6877291164,8.06968224,2.35365732,8.405919,63.28,4.6,63.4469731351,134.86,71.15968224,7.47365732,71.5510721809,8.06968224,2.35365732,8.405919,63.09,5.12,63.2974130593,134.83,8.06968224,2.54365732,8.4610852741,8.06968224,2.35365732,8.405919,0.0,0.19,0.19,134.83
2021-10-28 15:00:00,71.56958304,6.4894617199999995,71.86319176,7.36958304,2.14946172,7.676649,64.2,4.34,64.3465274898,134.9,71.03958304,6.94946172,71.378689934,7.36958304,2.14946172,7.676649,63.67,4.8,63.8506765822,134.91,7.36958304,2.33946172,7.7320007322,7.36958304,2.14946172,7.676649,0.0,0.19,0.19,134.91
2021-10-28 15:30:00,71.2783744,6.7553592,71.5977760481,7.2183744,2.1053592,7.51914,64.06,4.65,64.2285458344,135.01,71.2083744,7.1453592,71.5659747561,7.2183744,2.1053592,7.51914,63.99,5.04,64.1881741445,134.98,7.2183744,2.2953592,7.5745364766000005,7.2183744,2.1053592,7.51914,0.0,0.19,0.19,134.98
2021-10-28 16:00:00,74.95796448,7.22148964,75.3050220875,7.54796448,2.20148964,7.862463,67.41,5.02,67.5966604205,135.01,74.38796448,7.76148964,74.7917774953,7.54796448,2.20148964,7.862463,66.84,5.5600000000000005,67.0708520894,134.98,7.54796448,2.39148964,7.9177642355,7.54796448,2.20148964,7.862463,0.0,0.19,0.19,134.98
2021-10-28 16:30:00,76.61418976,7.35288868,76.9662201522,6.04418976,1.76288868,6.296031,70.57,5.59,70.7910516944,135.01,76.29418976,7.77288868,76.689120412,6.04418976,1.76288868,6.296031,70.25,6.01,70.5066138742,134.98,6.04418976,1.95288868,6.3518504431,6.04418976,1.76288868,6.296031,0.0,0.19,0.19,134.98
2021-10-28 17:00:00,78.00239104,8.95403072,78.5146335029,6.56239104,1.91403072,6.835824,71.44,7.04,71.7860376396,134.89,77.63239104,8.71403072,78.1199236429,6.56239104,1.91403072,6.835824,71.07,6.8,71.3945719225,134.87,6.56239104,2.10403072,6.8914382702,6.56239104,1.91403072,6.835824,0.0,0.19,0.19,134.87
2021-10-28 17:30:00,79.84829472,9.90533596,80.4603371244,6.97829472,2.03533596,7.269057,72.87,7.87,73.2937500746,135.22,79.83829472,9.81533596,80.4393816722,6.97829472,2.03533596,7.269057,72.86,7.78,73.2741973685,135.09,6.97829472,2.22533596,7.3245284718,6.97829472,2.03533596,7.269057,0.0,0.19,0.19,135.09
2021-10-28 18:00:00,83.15570752,8.47333136,83.5862969481,6.76570752,1.97333136,7.047612,76.39,6.5,76.6660426786,135.22,82.88570752,8.93333136,83.3657298911,6.76570752,1.97333136,7.047612,76.12,6.96,76.4375300491,135.14,6.76570752,2.16333136,7.1031542866,6.76570752,1.97333136,7.047612,0.0,0.19,0.19,135.14
2021-10-28 18:30:00,85.27342976,8.39433368,85.6856035806,6.80342976,1.98433368,7.086906,78.47,6.41,78.7313724001,134.54,85.13342976,8.86433368,85.5936754339,6.80342976,1.98433368,7.086906,78.33,6.88,78.6315668164,134.56,6.80342976,2.17433368,7.1424354006,6.80342976,1.98433368,7.086906,0.0,0.19,0.19,134.56
2021-10-28 19:00:00,82.26173152,9.59633836,82.8195760831,6.74173152,1.96633836,7.022637,75.52,7.63,75.9044616607,134.32,81.67173152,10.16633836,82.3020422901,6.74173152,1.96633836,7.022637,74.93,8.2,75.3773500463,134.28,6.74173152,2.14633836,7.0751475068,6.74173152,1.96633836,7.022637,0.0,0.18,0.18,134.28
2021-10-28 19:30:00,79.45223104,10.25065072,80.110753694,6.7222310400000005,1.96065072,7.002324,72.73,8.29,73.2009357864,134.74,79.21223104,10.71065072,79.9330694092,6.7222310400000005,1.96065072,7.002324,72.49,8.75,73.0161803986,134.74,6.7222310400000005,2.15065072,7.0578813163,6.7222310400000005,1.96065072,7.002324,0.0,0.19,0.19,134.74
2021-10-28 20:00:00,76.7304128,11.4476204,77.5796639673,6.7804128,1.9776204,7.06293,69.95,9.47,70.5881250636,134.74,76.4104128,11.9476204,77.3388441696,6.7804128,1.9776204,7.06293,69.63,9.97,70.3401578048,134.74,6.7804128,2.1676204,7.1184672463,6.7804128,1.9776204,7.06293,0.0,0.19,0.19,134.74
2021-10-28 20:30:00,72.68640672,12.58270196,73.7674596992,6.86640672,2.00270196,7.152507,65.82,10.58,66.6648993099,135.18,72.67640672,12.94270196,73.8198728511,6.86640672,2.00270196,7.152507,65.81,10.94,66.7131149025,135.1,6.86640672,2.19270196,7.2080152004,6.86640672,2.00270196,7.152507,0.0,0.19,0.19,135.1
2021-10-28 21:00:00,72.1888944,12.4638442,73.2569715927,6.6988944,1.9538441999999998,6.978015,65.49,10.51,66.3279744904,135.45,72.1988944,12.9238442,73.3464798166,6.6988944,1.9538441999999998,6.978015,65.5,10.97,66.412279738,135.38,6.6988944,2.1438442,7.0335804635,6.6988944,1.9538441999999998,6.978015,0.0,0.19,0.19,135.38
2021-10-28 21:30:00,72.06007424,11.91668832,73.0387688833,5.68007424,1.65668832,5.916744,66.38,10.26,67.1682365408,135.63,71.56007424,12.54668832,72.6516593963,5.68007424,1.65668832,5.916744,65.88,10.89,66.7739956869,135.68,5.68007424,1.8466883200000002,5.9727297882,5.68007424,1.65668832,5.916744,0.0,0.19,0.19,135.68
2021-10-28 22:00:00,65.9859984,13.7021662,67.393629843,5.5959984,1.6321662,5.829165,60.39,12.07,61.5843892557,135.84,65.7359984,14.0321662,67.2169857544,5.5959984,1.6321662,5.829165,60.14,12.4,61.4050453953,135.83,5.5959984,1.8221661999999998,5.8851922444,5.5959984,1.6321662,5.829165,0.0,0.19,0.19,135.83
2021-10-28 22:30:00,62.44011456,15.32170008,64.2924754509,5.32011456,1.55170008,5.541786,57.12,13.77,58.7563383815,134.89,62.32011456,14.01170008,63.8758516022,5.32011456,1.55170008,5.541786,57.0,12.46,58.3459647276,134.71,5.32011456,1.74170008,5.5979583868,5.32011456,1.55170008,5.541786,0.0,0.19,0.19,134.71
2021-10-28 23:00:00,58.87864608,15.84668844,60.9738673427,5.26864608,1.53668844,5.488173,53.61,14.31,55.4870092905,134.89,58.75864608,14.51668844,60.5253065454,5.26864608,1.53668844,5.488173,53.49,12.98,55.0423518756,134.71,5.26864608,1.71668844,5.5412679701,5.26864608,1.53668844,5.488173,0.0,0.18,0.18,134.71
2021-10-28 23:30:00,57.4821024,15.9518632,59.6544552894,5.4921024,1.6018632,5.72094,51.99,14.35,53.9340578855,135.49,57.0421024,14.7718632,58.9237591181,5.4921024,1.6018632,5.72094,51.55,13.17,53.2057459303,135.27,5.4921024,1.7918631999999999,5.7770202094,5.4921024,1.6018632,5.72094,0.0,0.19,0.19,135.27
2021-10-29 00:00:00,53.41561888,17.06288884,56.0746869443,5.49561888,1.6028888399999999,5.724603,47.92,15.46,50.3521399744,135.49,53.23561888,15.79288884,55.528789429,5.49561888,1.6028888399999999,5.724603,47.74,14.19,49.8042538344,135.27,5.49561888,1.79288884,5.7806813843,5.49561888,1.6028888399999999,5.724603,0.0,0.19,0.19,135.27
2021-10-29 00:30:00,50.51740704,17.57799372,53.4882629861,5.54740704,1.6179937199999999,5.778549,44.97,15.96,47.7181569217,135.16,50.32740704,16.29799372,52.9005907213,5.54740704,1.6179937199999999,5.778549,44.78,14.68,47.1248427053,135.0,5.54740704,1.80799372,5.8346007712,5.54740704,1.6179937199999999,5.778549,0.0,0.19,0.19,135.0
2021-10-29 01:00:00,50.28702752,17.18871636,53.1435518845,5.44702752,1.58871636,5.673987,44.84,15.6,47.4761582271,135.53,49.90702752,16.05871636,52.4270327886,5.44702752,1.58871636,5.673987,44.46,14.47,46.7554542273,135.38,5.44702752,1.77871636,5.7300908102,5.44702752,1.58871636,5.673987,0.0,0.19,0.19,135.38
2021-10-29 01:30:00,49.94990464,17.50955552,52.9299301724,5.44990464,1.58955552,5.676984,44.5,15.92,47.261997418600004,135.64,49.75990464,16.19955552,52.3304281353,5.44990464,1.58955552,5.676984,44.31,14.61,46.6564915098,135.49,5.44990464,1.7795555200000002,5.7330862922,5.44990464,1.58955552,5.676984,0.0,0.19,0.19,135.49
2021-10-29 02:00:00,51.48068384,17.70561612,54.440331105,5.47068384,1.5956161199999999,5.698629,46.01,16.11,48.7488687048,135.48,51.36068384,16.34561612,53.8989704063,5.47068384,1.5956161199999999,5.698629,45.89,14.75,48.2022260897,135.31,5.47068384,1.78561612,5.7547203759,5.47068384,1.5956161199999999,5.698629,0.0,0.19,0.19,135.31
2021-10-29 02:30:00,50.45998464,17.82624552,53.5162132368,5.36998464,1.56624552,5.5937339999999995,45.09,16.26,47.9321989898,135.52,50.34998464,16.46624552,52.974127598,5.36998464,1.56624552,5.5937339999999995,44.98,14.9,47.383651189,135.36,5.36998464,1.75624552,5.6498790571,5.36998464,1.56624552,5.5937339999999995,0.0,0.19,0.19,135.36
2021-10-29 03:00:00,49.93893568,17.57885624,52.9425488956,5.37893568,1.5688562400000001,5.603058,44.56,16.01,47.3488510948,135.65,49.82893568,16.24885624,52.4113361794,5.37893568,1.5688562400000001,5.603058,44.45,14.68,46.8113757542,135.49,5.37893568,1.75885624,5.6591982049,5.37893568,1.5688562400000001,5.603058,0.0,0.19,0.19,135.49
2021-10-29 03:30:00,48.59776672,17.71643196,51.7263462035,5.50776672,1.60643196,5.737257,43.09,16.11,46.0030455514,135.58,48.48776672,16.37643196,51.1786190243,5.50776672,1.60643196,5.737257,42.98,14.77,45.4470384074,135.42,5.50776672,1.79643196,5.7933290972,5.50776672,1.60643196,5.737257,0.0,0.19,0.19,135.42
2021-10-29 04:00:00,48.5780464,17.9981802,51.8050295102,5.5480464,1.6181801999999998,5.779215,43.03,16.38,46.0422121536,135.28,48.4480464,16.6481802,51.2286551058,5.5480464,1.6181801999999998,5.779215,42.9,15.03,45.4566925766,135.12,5.5480464,1.8081802,5.8352664457,5.5480464,1.6181801999999998,5.779215,0.0,0.19,0.19,135.12
2021-10-29 04:30:00,47.05924512,18.50186316,50.5657145866,5.62924512,1.64186316,5.863797,41.43,16.86,44.7292354059,135.48,46.91924512,17.15186316,49.9560003652,5.62924512,1.64186316,5.863797,41.29,15.51,44.1069631691,135.32,5.62924512,1.8318631600000002,5.9198077045,5.62924512,1.64186316,5.863797,0.0,0.19,0.19,135.32
2021-10-29 05:00:00,47.13322144,18.40552292,50.5994450293,5.33322144,1.55552292,5.555439,41.8,16.85,45.0684202075,135.85,46.97322144,17.09552292,49.9874027767,5.33322144,1.55552292,5.555439,41.64,15.54,44.4452607147,135.68,5.33322144,1.74552292,5.611604155,5.33322144,1.55552292,5.555439,0.0,0.19,0.19,135.68
2021-10-29 05:30:00,48.5676672,17.7555696,51.7114933943,5.1276672,1.4955696,5.34132,43.44,16.26,46.3834151395,135.82,48.3876672,16.4655696,51.1124380098,5.1276672,1.4955696,5.34132,43.26,14.97,45.7769428861,135.66,5.1276672,1.6855696,5.3976027818,5.1276672,1.4955696,5.34132,0.0,0.19,0.19,135.66
2021-10-29 06:00:00,50.68178272,17.61176996,53.6546134158,5.49178272,1.60176996,5.720607,45.19,16.01,47.9422173038,135.4,50.35178272,16.34176996,52.9372786277,5.49178272,1.60176996,5.720607,44.86,14.74,47.2195637422,135.23,5.49178272,1.7917699599999999,5.7766873754,5.49178272,1.60176996,5.720607,0.0,0.19,0.19,135.23
2021-10-29 06:30:00,54.6246496,16.5855228,57.0870555421,5.7446496,1.6755228,5.98401,48.88,14.91,51.103449003,136.11,54.6146496,15.1855228,56.686506804,5.7446496,1.6755228,5.98401,48.87,13.51,50.703027523,135.94,5.7446496,1.8655228,6.0399647635000004,5.7446496,1.6755228,5.98401,0.0,0.19,0.19,135.94
2021-10-29 07:00:00,59.46331104,15.13596572,61.3594558167,5.64331104,1.64596572,5.878449,53.82,13.49,55.4848853292,135.54,59.18331104,13.79596572,60.7700006237,5.64331104,1.64596572,5.878449,53.54,12.15,54.9013123705,135.37,5.64331104,1.83596572,5.9344527649,5.64331104,1.64596572,5.878449,0.0,0.19,0.19,135.37
2021-10-29 07:30:00,65.5097344,12.719089199999999,66.7330542628,5.8597344,1.7090892,6.10389,59.65,11.01,60.6575848514,136.07,65.5097344,11.2990892,66.477023985,5.8597344,1.7090892,6.10389,59.65,9.59,60.4159796743,135.88,5.8597344,1.8990892,6.1597911513,5.8597344,1.7090892,6.10389,0.0,0.19,0.19,135.88
2021-10-29 08:00:00,71.41961472,10.72072096,72.2197703171,5.65961472,1.6507209600000001,5.895432,65.76,9.07,66.382546652,135.47,70.97961472,8.34072096,71.4679881621,5.65961472,1.6507209600000001,5.895432,65.32,6.69,65.6616973585,135.24,5.65961472,1.84072096,5.9514277641,5.65961472,1.6507209600000001,5.895432,0.0,0.19,0.19,135.24
2021-10-29 08:30:00,75.5230512,8.9850566,76.0556539954,5.7430512,1.6750566,5.982345,69.78,7.31,70.1618450442,135.07,75.6030512,5.7150566,75.8187524475,5.7430512,1.6750566,5.982345,69.86,4.04,69.9767189857,134.7,5.7430512,1.8650566,6.0383005231,5.7430512,1.6750566,5.982345,0.0,0.19,0.19,134.7
2021-10-29 09:00:00,77.78676704,7.58447372,78.1556483445,6.18676704,1.80447372,6.444549,71.6,5.78,71.8329200297,134.47,77.28676704,6.00447372,77.5196624357,6.18676704,1.80447372,6.444549,71.1,4.2,71.2239426036,133.98,6.18676704,1.99447372,6.5003085948,6.18676704,1.80447372,6.444549,0.0,0.19,0.19,133.98
2021-10-29 09:30:00,79.07378944,6.63277192,79.3514829083,6.76378944,1.97277192,7.045614,72.31,4.66,72.46000069,134.17,78.34378944,5.5127719200000005,78.5375069509,6.76378944,1.97277192,7.045614,71.58,3.54,71.6674821659,133.87,6.76378944,2.16277192,7.1011569456,6.76378944,1.97277192,7.045614,0.0,0.19,0.19,133.87
2021-10-29 10:00:00,78.08622656,6.44181608,78.3514886444,7.20622656,2.10181608,7.506486,70.88,4.34,71.0127453349,133.88,77.18622656,5.48181608,77.3806427869,7.20622656,2.10181608,7.506486,69.98,3.38,70.0615786291,133.65,7.20622656,2.28181608,7.5588614127,7.20622656,2.10181608,7.506486,0.0,0.18,0.18,133.65
2021-10-29 10:30:00,78.79970304,6.54449672,79.0710037657,7.24970304,2.11449672,7.551774,71.55,4.43,71.6870099809,133.88,77.91970304,5.45449672,78.1103812327,7.24970304,2.11449672,7.551774,70.67,3.34,70.7488833834,133.72,7.24970304,2.30449672,7.6071610539,7.24970304,2.11449672,7.551774,0.0,0.19,0.19,133.72
2021-10-29 11:00:00,70.74715168,8.23416924,71.2247219293,11.15715168,3.25416924,11.622033,59.59,4.98,59.79772989,134.02,69.83715168,7.13416924,70.2005991821,11.15715168,3.25416924,11.622033,58.68,3.88,58.8081354916,133.82,11.15715168,3.44416924,11.676657713800001,11.15715168,3.25416924,11.622033,0.0,0.19,0.19,133.82
2021-10-29 11:30:00,58.96281952,6.36207236,59.3050592316,7.6528195199999995,2.23207236,7.971687,51.31,4.13,51.4759458388,134.31,57.81281952,5.44207236,58.0683928865,7.6528195199999995,2.23207236,7.971687,50.16,3.21,50.2626073737,134.13,7.6528195199999995,2.42207236,8.0269596438,7.6528195199999995,2.23207236,7.971687,0.0,0.19,0.19,134.13
2021-10-29 12:00:00,64.66133632,8.29663976,65.1914307712,12.33133632,3.59663976,12.845142,52.33,4.7,52.5406404605,134.31,63.45133632,7.17663976,63.8559021472,12.33133632,3.59663976,12.845142,51.12,3.58,51.2452027023,134.13,12.33133632,3.78663976,12.8996316269,12.33133632,3.59663976,12.845142,0.0,0.19,0.19,134.13
2021-10-29 12:30:00,60.331408,7.236244,60.7638216251,10.581408,3.086244,11.0223,49.75,4.15,49.9227903868,134.43,59.191408,6.236244,59.5190181392,10.581408,3.086244,11.0223,48.61,3.15,48.7119554114,134.19,10.581408,3.276244,11.0770018511,10.581408,3.086244,11.0223,0.0,0.19,0.19,134.19
2021-10-29 13:00:00,55.05807968,7.83652324,55.6129772134,12.22807968,3.56652324,12.737583,42.83,4.27,43.0423256807,134.43,53.69807968,6.76652324,54.1227271862,12.22807968,3.56652324,12.737583,41.47,3.2,41.5932795052,134.19,12.22807968,3.75652324,12.7920834704,12.22807968,3.56652324,12.737583,0.0,0.19,0.19,134.19
