Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-10-29 13:30:00,60.26730848,10.36088164,61.1514214044,14.19730848,4.14088164,14.788863,46.07,6.22,46.4879909224,134.95,59.14730848,9.36088164,59.8834718892,14.19730848,4.14088164,14.788863,44.95,5.22,45.2520817201,134.71,14.19730848,4.33088164,14.8431837507,14.19730848,4.14088164,14.788863,0.0,0.19,0.19,134.71
2021-10-29 14:00:00,65.72851936,8.46165148,66.2709423732,12.10851936,3.53165148,12.613040999999999,53.62,4.93,53.8461632802,135.27,64.52851936,9.27165148,65.1912059404,12.10851936,3.53165148,12.613040999999999,52.42,5.74,52.7333291193,135.05,12.10851936,3.7216514800000002,12.6675542561,12.10851936,3.53165148,12.613040999999999,0.0,0.19,0.19,135.05
2021-10-29 14:30:00,55.6940464,8.0436802,56.2719076944,9.5440464,2.7836802,9.941715,46.15,5.26,46.4487900811,135.27,55.5240464,8.3836802,56.153413274,9.5440464,2.7836802,9.941715,45.98,5.6,46.319762521,135.25,9.5440464,2.9736802,9.9965791958,9.5440464,2.7836802,9.941715,0.0,0.19,0.19,135.25
2021-10-29 15:00:00,54.07249792,8.52197856,54.7399228159,9.57249792,2.79197856,9.971352,44.5,5.73,44.8673923914,135.19,53.46249792,9.87197856,54.3663006332,9.57249792,2.79197856,9.971352,43.89,7.08,44.4573784652,135.16,9.57249792,2.98197856,10.0262112765,9.57249792,2.79197856,9.971352,0.0,0.19,0.19,135.16
2021-10-29 15:30:00,56.6033472,10.3343096,57.5390030254,9.4433472,2.7543096,9.83682,47.16,7.58,47.7652802776,135.36,56.4033472,12.4843096,57.7684651134,9.4433472,2.7543096,9.83682,46.96,9.73,47.9574238257,135.38,9.4433472,2.9443096,9.8917018435,9.4433472,2.7543096,9.83682,0.0,0.19,0.19,135.38
2021-10-29 16:00:00,62.61144992,10.26458956,63.4472651887,8.62144992,2.51458956,8.980677,53.99,7.75,54.5434010674,135.06,62.32144992,12.39458956,63.5420252313,8.62144992,2.51458956,8.980677,53.7,9.88,54.6013223283,135.21,8.62144992,2.70458956,9.0357182012,8.62144992,2.51458956,8.980677,0.0,0.19,0.19,135.21
2021-10-29 16:30:00,70.91992256,9.73039408,71.5843277881,7.50992256,2.19039408,7.822836,63.41,7.54,63.8567122549,134.9,70.90992256,11.78039408,71.8818113444,7.50992256,2.19039408,7.822836,63.4,9.59,64.1211985228,135.07,7.50992256,2.38039408,7.8781478047,7.50992256,2.19039408,7.822836,0.0,0.19,0.19,135.07
2021-10-29 17:00:00,76.34692704,9.03785372,76.8800108501,6.02692704,1.75785372,6.278049,70.32,7.28,70.6958329748,134.46,76.02692704,10.59785372,76.7620227627,6.02692704,1.75785372,6.278049,70.0,8.84,70.5559749419,134.58,6.02692704,1.9378537200000001,6.3308077356,6.02692704,1.75785372,6.278049,0.0,0.18,0.18,134.58
2021-10-29 17:30:00,82.22052416,7.79890288,82.5895724609,5.31052416,1.54890288,5.531796,76.91,6.25,77.1635315418,134.18,82.35052416,7.49890288,82.6912472625,5.31052416,1.54890288,5.531796,77.04,5.95,77.2694253893,134.06,5.31052416,1.73890288,5.5879737007,5.31052416,1.54890288,5.531796,0.0,0.19,0.19,134.06
2021-10-29 18:00:00,83.18020448,8.85880964,83.6506122247,5.31020448,1.54880964,5.5314630000000005,77.87,7.31,78.2123583585,134.18,83.03020448,7.41880964,83.3609836342,5.31020448,1.54880964,5.5314630000000005,77.72,5.87,77.9413580841,134.06,5.31020448,1.73880964,5.5876408782,5.31020448,1.54880964,5.5314630000000005,0.0,0.19,0.19,134.06
2021-10-29 18:30:00,83.755408,10.330744,84.3901217018,6.585408,1.920744,6.8598,77.17,8.41,77.6269089942,134.18,83.665408,8.890744,84.1364714299,6.585408,1.920744,6.8598,77.08,6.97,77.394491406,133.98,6.585408,2.110744,6.9154058999,6.585408,1.920744,6.8598,0.0,0.19,0.19,133.98
2021-10-29 19:00:00,81.40695648,11.38244564,82.1988602846,6.55695648,1.91244564,6.830163,74.85,9.47,75.4466924391,134.28,80.85695648,10.01244564,81.4745142907,6.55695648,1.91244564,6.830163,74.3,8.1,74.7402167511,133.98,6.55695648,2.10244564,6.8857792551,6.55695648,1.91244564,6.830163,0.0,0.19,0.19,133.98
2021-10-29 19:30:00,81.58759712,10.26929916,82.2313474841,5.27759712,1.53929916,5.497497,76.31,8.73,76.8077404953,134.46,81.69759712,8.70929916,82.1605091698,5.27759712,1.53929916,5.497497,76.42,7.17,76.7556206411,134.24,5.27759712,1.71929916,5.550587443,5.27759712,1.53929916,5.497497,0.0,0.18,0.18,134.24
2021-10-29 20:00:00,77.34779712,11.03102416,78.1304371761,5.07779712,1.48102416,5.289372,72.27,9.55,72.8982537514,134.23,77.24779712,9.57102416,77.8384651915,5.07779712,1.48102416,5.289372,72.17,8.09,72.6220145686,133.94,5.07779712,1.67102416,5.3456847396,5.07779712,1.48102416,5.289372,0.0,0.19,0.19,133.94
2021-10-29 20:30:00,73.209136,12.717248,74.3054909853,4.859136,1.417248,5.0616,68.35,11.3,69.277792257,134.07,73.149136,11.197248,74.0011787766,4.859136,1.417248,5.0616,68.29,9.78,68.9867559753,133.76,4.859136,1.607248,5.1180512698,4.859136,1.417248,5.0616,0.0,0.19,0.19,133.76
2021-10-29 21:00:00,69.48854688,13.20249284,70.7316334089,4.5685468799999995,1.33249284,4.758903,64.92,11.87,65.9962370139,134.07,69.29854688,11.96249284,70.3234657467,4.5685468799999995,1.33249284,4.758903,64.73,10.63,65.5970258472,133.76,4.5685468799999995,1.52249284,4.8155586428,4.5685468799999995,1.33249284,4.758903,0.0,0.19,0.19,133.76
2021-10-29 21:30:00,69.29502976,14.05813368,70.7066635615,5.20502976,1.51813368,5.421906,64.09,12.54,65.3052807972,134.25,69.33502976,12.49813368,70.4524640967,5.20502976,1.51813368,5.421906,64.13,10.98,65.0631792952,134.04,5.20502976,1.70813368,5.4781434329,5.20502976,1.51813368,5.421906,0.0,0.19,0.19,134.04
2021-10-29 22:00:00,64.03399072,15.56116396,65.8976615011,5.28399072,1.54116396,5.504157,58.75,14.02,60.39969288,134.87,63.99399072,14.08116396,65.5248809746,5.28399072,1.54116396,5.504157,58.71,12.54,60.0342877029,134.65,5.28399072,1.7211639600000002,5.5572442187,5.28399072,1.54116396,5.504157,0.0,0.18,0.18,134.65
2021-10-29 22:30:00,59.21251232,16.72573276,61.5294380895,5.16251232,1.50573276,5.377617,54.05,15.22,56.1520338011,134.0,59.03251232,15.52573276,61.040035129,5.16251232,1.50573276,5.377617,53.87,14.02,55.6645066447,133.77,5.16251232,1.69573276,5.4338791896,5.16251232,1.50573276,5.377617,0.0,0.19,0.19,133.77
2021-10-29 23:00:00,54.53153312,17.78794716,57.3593860548,5.34153312,1.5579471599999999,5.564097,49.19,16.23,51.7983493946,134.84,54.59153312,16.95794716,57.1647396589,5.34153312,1.5579471599999999,5.564097,49.25,15.4,51.6015745884,134.67,5.34153312,1.74794716,5.6202575872,5.34153312,1.5579471599999999,5.564097,0.0,0.19,0.19,134.67
2021-10-29 23:30:00,56.282752,16.709136,58.7106753373,5.242752,1.5291359999999998,5.4612,51.04,15.18,53.249544599,136.07,55.722752,15.519136,57.8434842713,5.242752,1.5291359999999998,5.4612,50.48,13.99,52.382730933,135.96,5.242752,1.719136,5.5174158009,5.242752,1.5291359999999998,5.4612,0.0,0.19,0.19,135.96
2021-10-30 00:00:00,51.50329152,18.14179336,54.6050703114,5.18329152,1.51179336,5.399262,46.32,16.63,49.2148280501,136.46,51.44329152,18.17179336,54.5584669536,5.18329152,1.51179336,5.399262,46.26,16.66,49.1685183832,136.26,5.18329152,1.70179336,5.4555120403,5.18329152,1.51179336,5.399262,0.0,0.19,0.19,136.26
2021-10-30 00:30:00,49.91145312,18.571257160000002,53.2545279301,5.42145312,1.58125716,5.647347,44.49,16.99,47.6237356788,137.12,49.65145312,17.96125716,52.8003177613,5.42145312,1.58125716,5.647347,44.23,16.38,47.1656368557,137.1,5.42145312,1.77125716,5.7034643734,5.42145312,1.58125716,5.647347,0.0,0.19,0.19,137.1
2021-10-30 01:00:00,48.9474272,18.3754996,52.2829763408,5.3674272,1.5654995999999999,5.59107,43.58,16.81,46.7096617414,137.55,48.7874272,18.7254996,52.2576060307,5.3674272,1.5654995999999999,5.59107,43.42,17.16,46.6879213502,137.47,5.3674272,1.7554995999999998,5.6472164464,5.3674272,1.5654995999999999,5.59107,0.0,0.19,0.19,137.47
2021-10-30 01:30:00,48.21319136,18.53759748,51.6541802901,5.44319136,1.58759748,5.669991,42.77,16.95,46.0062539227,137.64,48.05319136,18.93759748,51.6501868167,5.44319136,1.58759748,5.669991,42.61,17.35,46.006897309,137.64,5.44319136,1.77759748,5.7260968366,5.44319136,1.58759748,5.669991,0.0,0.19,0.19,137.64
2021-10-30 02:00:00,49.6561984,18.4638912,52.9778568629,5.3961984,1.5738911999999998,5.62104,44.26,16.89,47.3731960079,137.36,49.4861984,18.8838912,52.9668309316,5.3961984,1.5738911999999998,5.62104,44.09,17.31,47.3662770333,137.39,5.3961984,1.7638912,5.6771708921,5.3961984,1.5738911999999998,5.62104,0.0,0.19,0.19,137.39
2021-10-30 02:30:00,50.14205248,17.96309864,53.2625416185,5.46205248,1.59309864,5.689638,44.68,16.37,47.5844438866,137.17,49.97205248,18.37309864,53.2426218616,5.46205248,1.59309864,5.689638,44.51,16.78,47.567935629,137.21,5.46205248,1.78309864,5.7457339004,5.46205248,1.59309864,5.689638,0.0,0.19,0.19,137.21
2021-10-30 03:00:00,49.03677792,18.21489356,52.3104954687,5.29677792,1.54489356,5.5174769999999995,43.74,16.67,46.8089361127,136.62,48.87677792,18.61489356,52.3015648149,5.29677792,1.54489356,5.5174769999999995,43.58,17.07,46.8038598836,136.66,5.29677792,1.7348935600000002,5.5736623506,5.29677792,1.54489356,5.5174769999999995,0.0,0.19,0.19,136.66
2021-10-30 03:30:00,49.26620832,18.17431076,52.5115687619,5.46620832,1.59431076,5.693967,43.8,16.58,46.8330695129,136.97,49.12620832,18.56431076,52.5168351854,5.46620832,1.59431076,5.693967,43.66,16.97,46.8420377439,137.01,5.46620832,1.7843107599999999,5.7500607202000005,5.46620832,1.59431076,5.693967,0.0,0.19,0.19,137.01
2021-10-30 04:00:00,47.83183264,18.76053452,51.3793914831,5.5218326399999995,1.6105345199999999,5.7519089999999995,42.31,17.15,45.6536811221,136.97,47.67183264,19.18053452,51.3857619553,5.5218326399999995,1.6105345199999999,5.7519089999999995,42.15,17.57,45.6653851402,137.01,5.5218326399999995,1.80053452,5.8079738517,5.5218326399999995,1.6105345199999999,5.7519089999999995,0.0,0.19,0.19,137.01
2021-10-30 04:30:00,47.01630816,19.02183988,50.7184742024,5.52630816,1.61183988,5.756571,41.49,17.41,44.9947574724,136.91,46.83630816,19.42183988,50.7035267647,5.52630816,1.61183988,5.756571,41.31,17.81,44.9856888355,136.95,5.52630816,1.8018398800000002,5.8126335539,5.52630816,1.61183988,5.756571,0.0,0.19,0.19,136.95
2021-10-30 05:00:00,45.95983456,18.85328508,49.6764808646,5.59983456,1.63328508,5.833161,40.36,17.22,43.8800410209,136.91,45.81983456,19.24328508,49.6966926442,5.59983456,1.63328508,5.833161,40.22,17.61,43.906269484,136.95,5.59983456,1.82328508,5.889186326,5.59983456,1.63328508,5.833161,0.0,0.19,0.19,136.95
2021-10-30 05:30:00,47.39334112,18.40389116,50.8412430252,5.53334112,1.61389116,5.763897,41.86,16.79,45.1017039589,136.91,47.29334112,18.80389116,50.8944637171,5.53334112,1.61389116,5.763897,41.76,17.19,45.15964681,136.95,5.53334112,1.80389116,5.8199559506,5.53334112,1.61389116,5.763897,0.0,0.19,0.19,136.95
2021-10-30 06:00:00,48.1499744,18.6191592,51.6245399402,5.6199744,1.6391592,5.85414,42.53,16.98,45.7943369861,136.73,47.8699744,19.0091592,51.506141212,5.6199744,1.6391592,5.85414,42.25,17.37,45.68128063,136.74,5.6199744,1.8291591999999999,5.9101552971,5.6199744,1.6391592,5.85414,0.0,0.19,0.19,136.74
2021-10-30 06:30:00,48.74033408,18.16759744,52.0161682842,5.58033408,1.6275974400000002,5.812848,43.16,16.54,46.2207442606,136.62,48.65033408,18.55759744,52.0695633633,5.58033408,1.6275974400000002,5.812848,43.07,16.93,46.2779623579,136.62,5.58033408,1.8175974400000001,5.8688831048,5.58033408,1.6275974400000002,5.812848,0.0,0.19,0.19,136.62
2021-10-30 07:00:00,49.83353088,18.04852984,53.0012285646,5.58353088,1.6285298400000001,5.816178,44.25,16.42,47.1982934014,136.71,49.52353088,18.47852984,52.8586433412,5.58353088,1.6285298400000001,5.816178,43.94,16.85,47.0600265618,136.72,5.58353088,1.81852984,5.8722114971,5.58353088,1.6285298400000001,5.816178,0.0,0.19,0.19,136.72
2021-10-30 07:30:00,53.89654784,16.83524312,56.4647082697,5.60654784,1.6352431200000002,5.840154,48.29,15.2,50.6257256738,136.31,53.83654784,17.18524312,56.5128875959,5.60654784,1.6352431200000002,5.840154,48.23,15.55,50.6748004436,136.29,5.60654784,1.82524312,5.8961759751,5.60654784,1.6352431200000002,5.840154,0.0,0.19,0.19,136.29
2021-10-30 08:00:00,60.5200544,15.6258492,62.5047530017,5.5400544,1.6158492,5.77089,54.98,14.01,56.7369412288,136.21,60.3800544,13.8558492,61.949459452,5.5400544,1.6158492,5.77089,54.84,12.24,56.1893513043,136.15,5.5400544,1.8058492,5.8269455196,5.5400544,1.6158492,5.77089,0.0,0.19,0.19,136.15
2021-10-30 08:30:00,65.69520928,15.33568604,67.4614244488,5.50520928,1.6056860400000001,5.734593,60.19,13.73,61.736123947,136.05,65.39520928,12.20568604,66.5245230609,5.50520928,1.6056860400000001,5.734593,59.89,10.6,60.8208196262,135.74,5.50520928,1.79568604,5.7906664185,5.50520928,1.6056860400000001,5.734593,0.0,0.19,0.19,135.74
2021-10-30 09:00:00,64.232672,15.572446,66.0933977541,5.322672,1.552446,5.54445,58.91,14.02,60.5553341994,136.05,63.792672,12.492446,65.0043553,5.322672,1.552446,5.54445,58.47,10.94,59.4846576858,135.54,5.322672,1.742446,5.6006209729,5.322672,1.552446,5.54445,0.0,0.19,0.19,135.54
2021-10-30 09:30:00,67.46151296,13.11044128,68.7236451406,5.52151296,1.6104412799999999,5.751576,61.94,11.5,62.9985206176,135.87,67.44151296,11.88044128,68.479942723,5.52151296,1.6104412799999999,5.751576,61.92,10.27,62.7659087403,135.44,5.52151296,1.80044128,5.807641016,5.52151296,1.6104412799999999,5.751576,0.0,0.19,0.19,135.44
2021-10-30 10:00:00,67.3642896,12.2604178,68.4709088441,6.1042896,1.7804178,6.358635,61.26,10.48,62.1499637973,135.18,66.9642896,12.6704178,68.1524436015,6.1042896,1.7804178,6.358635,60.86,10.89,61.8266261412,134.93,6.1042896,1.9604178,6.4113640882,6.1042896,1.7804178,6.358635,0.0,0.18,0.18,134.93
2021-10-30 10:30:00,70.17391008,11.77114044,71.1543210436,6.00391008,1.75114044,6.254073,64.17,10.02,64.9475888698,134.95,70.17391008,12.06114044,71.2028704803,6.00391008,1.75114044,6.254073,64.17,10.31,64.9929611573,134.93,6.00391008,1.9411404399999999,6.3099098612,6.00391008,1.75114044,6.254073,0.0,0.19,0.19,134.93
2021-10-30 11:00:00,74.62127296,11.35037128,75.4795688009,5.76127296,1.6803712800000001,6.001326,68.86,9.67,69.5356635116,134.71,74.46127296,9.17037128,75.0238420786,5.76127296,1.6803712800000001,6.001326,68.7,7.49,69.1070915319,134.65,5.76127296,1.87037128,6.0572728884,5.76127296,1.6803712800000001,6.001326,0.0,0.19,0.19,134.65
2021-10-30 11:30:00,75.13733632,11.60838976,76.0287710152,6.33733632,1.8483897599999999,6.601392,68.8,9.76,69.4888307572,134.67,74.98733632,8.41838976,75.458398436,6.33733632,1.8483897599999999,6.601392,68.65,6.57,68.9636672459,134.31,6.33733632,2.02838976,6.6540361174000004,6.33733632,1.8483897599999999,6.601392,0.0,0.18,0.18,134.31
2021-10-30 12:00:00,64.59859712,13.78167416,66.0523526646,14.26859712,4.1616741600000005,14.863122,50.33,9.62,51.2411289883,134.71,63.77859712,10.79167416,64.6851581259,14.26859712,4.1616741600000005,14.863122,49.51,6.63,49.951946909,134.26,14.26859712,4.35167416,14.9174371716,14.26859712,4.1616741600000005,14.863122,0.0,0.19,0.19,134.26
2021-10-30 12:30:00,46.603888,15.247384,49.0347335626,18.093888,5.277384,18.8478,28.51,9.97,30.2029965401,135.06,46.143888,12.817384,47.8909566866,18.093888,5.277384,18.8478,28.05,7.54,29.0457242981,134.59,18.093888,5.467384,18.9018800853,18.093888,5.277384,18.8478,0.0,0.19,0.19,134.59
2021-10-30 13:00:00,32.78082752,14.80899136,35.9706669106,21.63082752,6.30899136,22.532112,11.15,8.5,14.0204315198,135.39,32.14082752,13.60899136,34.9032582936,21.63082752,6.30899136,22.532112,10.51,7.3,12.7964877994,135.01,21.63082752,6.49899136,22.5860485233,21.63082752,6.30899136,22.532112,0.0,0.19,0.19,135.01
2021-10-30 13:30:00,39.89419488,14.94705684,42.6023625319,20.90419488,6.09705684,21.775203,18.99,8.85,20.9509570187,135.63,39.38419488,15.36705684,42.2760126108,20.90419488,6.09705684,21.775203,18.48,9.27,20.6747019326,135.48,20.90419488,6.28705684,21.8291650617,20.90419488,6.09705684,21.775203,0.0,0.19,0.19,135.48
2021-10-30 14:00:00,35.02685568,14.12866624,37.7690326663,17.44685568,5.08866624,18.173808,17.58,9.04,19.768105625,135.63,34.37685568,14.63866624,37.3638696568,17.44685568,5.08866624,18.173808,16.93,9.55,19.4377827954,135.48,17.44685568,5.27866624,18.2279206272,17.44685568,5.08866624,18.173808,0.0,0.19,0.19,135.48
2021-10-30 14:30:00,33.8103424,15.2884332,37.1062722854,17.2403424,5.0284332,17.95869,16.57,10.26,19.4892919317,135.72,33.2303424,15.0084332,36.4624289254,17.2403424,5.0284332,17.95869,15.99,9.98,18.8488859087,135.68,17.2403424,5.2184332,18.0128135263,17.2403424,5.0284332,17.95869,0.0,0.19,0.19,135.68
2021-10-30 15:00:00,37.90325664,16.96761652,41.5277843653,20.08325664,5.85761652,20.920059,17.82,11.11,20.9996309491,135.85,37.03325664,15.84761652,40.2816216993,20.08325664,5.85761652,20.920059,16.95,9.99,19.6749231256,135.68,20.08325664,6.04761652,20.9740521321,20.08325664,5.85761652,20.920059,0.0,0.19,0.19,135.68
2021-10-30 15:30:00,45.32374496,16.33109228,48.1762019285,11.28374496,3.29109228,11.753900999999999,34.04,13.04,36.4522043229,136.08,44.84374496,14.95109228,47.2704624729,11.28374496,3.29109228,11.753900999999999,33.56,11.66,35.5278651202,135.81,11.28374496,3.48109228,11.8085098037,11.28374496,3.29109228,11.753900999999999,0.0,0.19,0.19,135.81
2021-10-30 16:00:00,47.22552192,17.28911056,50.2907870745,12.54552192,3.6591105600000002,13.068252,34.68,13.63,37.2623040082,136.31,46.82552192,15.91911056,49.4575331381,12.54552192,3.6591105600000002,13.068252,34.28,12.26,36.4064005362,136.02,12.54552192,3.85911056,13.1256563478,12.54552192,3.6591105600000002,13.068252,0.0,0.2,0.2,136.02
2021-10-30 16:30:00,58.8486912,15.8154516,60.93682766,10.0986912,2.9454516,10.51947,48.75,12.87,50.4202280836,136.35,58.6686912,14.4854516,60.430485975,10.0986912,2.9454516,10.51947,48.57,11.54,49.9221043226,136.13,10.0986912,3.1354516,10.5742432679,10.0986912,2.9454516,10.51947,0.0,0.19,0.19,136.13
2021-10-30 17:00:00,65.81300064,14.53295852,67.3985009966,6.35300064,1.85295852,6.617709,59.46,12.68,60.7969900571,135.89,65.15300064,13.29295852,66.495234706,6.35300064,1.85295852,6.617709,58.8,11.44,59.9025341701,135.59,6.35300064,2.04295852,6.6734021793,6.35300064,1.85295852,6.617709,0.0,0.19,0.19,135.59
2021-10-30 17:30:00,71.6919024,13.7401382,72.9967140869,5.6919024,1.6601382,5.929065,66.0,12.08,67.0963963265,135.65,71.7219024,12.2901382,72.7672919714,5.6919024,1.6601382,5.929065,66.03,10.63,66.88017494,135.39,5.6919024,1.8501382,5.9850450533,5.6919024,1.6601382,5.929065,0.0,0.19,0.19,135.39
2021-10-30 18:00:00,75.34101248,13.72612864,76.5811645834,6.50101248,1.8961286400000001,6.771888,68.84,11.83,69.8490837449,135.37,75.19101248,12.63612864,76.2453939905,6.50101248,1.8961286400000001,6.771888,68.69,10.74,69.5245546552,135.09,6.50101248,2.08612864,6.8275248786,6.50101248,1.8961286400000001,6.771888,0.0,0.19,0.19,135.09
2021-10-30 18:30:00,78.08776576,12.70643168,79.1148062465,6.46776576,1.88643168,6.737256,71.62,10.82,72.4327053202,134.74,77.89776576,11.91643168,78.8039545606,6.46776576,1.88643168,6.737256,71.43,10.03,72.1307548831,134.54,6.46776576,2.07643168,6.7929053024,6.46776576,1.88643168,6.737256,0.0,0.19,0.19,134.54
2021-10-30 19:00:00,75.8610224,14.3265482,77.2019734392,6.5710224,1.9165481999999998,6.844815,69.29,12.41,70.3925578453,134.74,75.4010224,13.5665482,76.6117837479,6.5710224,1.9165481999999998,6.844815,68.83,11.65,69.8089636078,134.54,6.5710224,2.1065482,6.9004261245,6.5710224,1.9165481999999998,6.844815,0.0,0.19,0.19,134.54
2021-10-30 19:30:00,75.31816544,14.08321492,76.6235145874,6.38816544,1.8632149199999999,6.654339,68.93,12.22,70.0048091205,135.32,75.37816544,14.36321492,76.7344105857,6.38816544,1.8632149199999999,6.654339,68.99,12.5,70.1132662197,135.14,6.38816544,2.05321492,6.710018569,6.38816544,1.8632149199999999,6.654339,0.0,0.19,0.19,135.14
2021-10-30 20:00:00,74.02003488,12.961676839999999,75.1463281215,5.08003488,1.48167684,5.291703,68.94,11.48,69.8892981793,135.34,73.87003488,13.32167684,75.0616355204,5.08003488,1.48167684,5.291703,68.79,11.84,69.8015021328,135.27,5.08003488,1.67167684,5.3480143829,5.08003488,1.48167684,5.291703,0.0,0.19,0.19,135.27
2021-10-30 20:30:00,71.57244256,14.16612908,72.9609056078,4.99244256,1.45612908,5.200461,66.58,12.71,67.7823022625,134.73,71.69244256,14.42612908,73.1294709433,4.99244256,1.45612908,5.200461,66.7,12.97,67.9493259716,134.67,4.99244256,1.63612908,5.2537035586,4.99244256,1.45612908,5.200461,0.0,0.18,0.18,134.67
2021-10-30 21:00:00,69.40470016,14.76762088,70.9584035246,5.13470016,1.49762088,5.3486460000000005,64.27,13.27,65.6256489492,134.96,69.35470016,15.10762088,70.9810865156,5.13470016,1.49762088,5.3486460000000005,64.22,13.61,65.6463289149,134.87,5.13470016,1.6876208799999999,5.4049246033,5.13470016,1.49762088,5.3486460000000005,0.0,0.19,0.19,134.87
2021-10-30 21:30:00,66.76069408,15.61270244,68.5619920329,5.22069408,1.52270244,5.438223,61.54,14.09,63.1323981803,135.26,66.46069408,16.04270244,68.369526539,5.22069408,1.52270244,5.438223,61.24,14.52,62.9378105752,135.19,5.22069408,1.7127024400000002,5.4944514126,5.22069408,1.52270244,5.438223,0.0,0.19,0.19,135.19
2021-10-30 22:00:00,62.76375104,17.23776072,65.0878547753,5.20375104,1.51776072,5.420574,57.56,15.72,59.6680148823,135.83,62.67375104,16.30776072,64.7606526305,5.20375104,1.51776072,5.420574,57.47,14.79,59.3426069532,135.83,5.20375104,1.71776072,5.4799385742,5.20375104,1.51776072,5.420574,0.0,0.2,0.2,135.83
2021-10-30 22:30:00,61.44946528,18.08109404,64.054373347,5.24946528,1.5310940400000002,5.468193,56.2,16.55,58.5861971799,136.22,61.28946528,16.08109404,63.3640287532,5.24946528,1.5310940400000002,5.468193,56.04,14.55,57.8980491899,136.09,5.24946528,1.72109404,5.5244049834,5.24946528,1.5310940400000002,5.468193,0.0,0.19,0.19,136.09
2021-10-30 23:00:00,55.96694784,19.89869312,59.3991349971,5.20694784,1.51869312,5.423904,50.76,18.38,53.985201676,136.45,55.97694784,16.67869312,58.4088819759,5.20694784,1.51869312,5.423904,50.77,15.16,52.9850780881,136.13,5.20694784,1.70869312,5.4801403255,5.20694784,1.51869312,5.423904,0.0,0.19,0.19,136.13
2021-10-30 23:30:00,53.62697792,20.11661856,57.2759207968,5.09697792,1.4866185600000001,5.309352,48.53,18.63,51.9830530077,136.5,53.55697792,16.89661856,56.1591097035,5.09697792,1.4866185600000001,5.309352,48.46,15.41,50.851152396,136.13,5.09697792,1.67661856,5.3656531488,5.09697792,1.4866185600000001,5.309352,0.0,0.19,0.19,136.13
2021-10-31 00:00:00,51.83470016,20.06762088,55.5836805948,5.13470016,1.49762088,5.3486460000000005,46.7,18.57,50.2566901019,136.41,51.78470016,18.06762088,54.8460946187,5.13470016,1.49762088,5.3486460000000005,46.65,16.57,49.5054279852,136.03,5.13470016,1.69762088,5.4080553238,5.13470016,1.49762088,5.3486460000000005,0.0,0.2,0.2,136.03
2021-10-31 00:30:00,49.10310176,19.88715468,52.9774812889,5.13310176,1.49715468,5.3469809999999995,43.97,18.39,47.6608119948,136.84,49.03310176,19.15715468,52.6425839377,5.13310176,1.49715468,5.3469809999999995,43.9,17.66,47.3189771656,136.57,5.13310176,1.68715468,5.403260552,5.13310176,1.49715468,5.3469809999999995,0.0,0.19,0.19,136.57
2021-10-31 01:00:00,48.23077408,19.35939244,51.9710846914,5.14077408,1.49939244,5.354973,43.09,17.86,46.6446963759,137.06,48.09077408,19.81939244,52.0147178047,5.14077408,1.49939244,5.354973,42.95,18.32,46.6939492868,136.97,5.14077408,1.68939244,5.4112480037,5.14077408,1.49939244,5.354973,0.0,0.19,0.19,136.97
2021-10-31 01:30:00,48.99683808,19.48074444,52.7275027455,5.07683808,1.48074444,5.288373,43.92,18.0,47.4654232047,136.55,48.90683808,19.87074444,52.7894430316,5.07683808,1.48074444,5.288373,43.83,18.39,47.5316841696,136.58,5.07683808,1.68074444,5.347820749,5.07683808,1.48074444,5.288373,0.0,0.2,0.2,136.58
2021-10-31 02:00:00,50.21338144,19.30890292,53.7979312577,5.17338144,1.5089029200000001,5.388939,45.04,17.8,48.429759446,135.95,50.15338144,19.67890292,53.8759769285,5.17338144,1.5089029200000001,5.388939,44.98,18.17,48.5113316659,135.98,5.17338144,1.69890292,5.4451948225,5.17338144,1.5089029200000001,5.388939,0.0,0.19,0.19,135.98
2021-10-31 02:30:00,49.74908576,19.34181668,53.3767496803,5.14908576,1.5018166800000001,5.363631,44.6,17.84,48.0356700796,136.1,49.71908576,19.67181668,53.4693169986,5.14908576,1.5018166800000001,5.363631,44.57,18.17,48.1314221689,136.13,5.14908576,1.69181668,5.4199010916,5.14908576,1.5018166800000001,5.363631,0.0,0.19,0.19,136.13
2021-10-31 03:00:00,49.182992,19.549206,52.925779704199996,5.002992,1.459206,5.21145,44.18,18.09,47.7401351066,136.31,49.142992,19.889206,53.0152259075,5.002992,1.459206,5.21145,44.14,18.43,47.833090011,136.34,5.002992,1.649206,5.2678087838,5.002992,1.459206,5.21145,0.0,0.19,0.19,136.34
2021-10-31 03:30:00,48.41694784,19.65869312,52.2557657424,5.20694784,1.51869312,5.423904,43.21,18.14,46.8632446593,136.31,48.36694784,20.00869312,52.3422338435,5.20694784,1.51869312,5.423904,43.16,18.49,46.9538677853,136.34,5.20694784,1.70869312,5.4801403255,5.20694784,1.51869312,5.423904,0.0,0.19,0.19,136.34
2021-10-31 04:00:00,48.0043904,20.0179472,52.0109575741,5.2043904,1.5179472,5.42124,42.8,18.5,46.6271380207,136.27,47.9443904,20.3779472,52.0953481888,5.2043904,1.5179472,5.42124,42.74,18.86,46.7162412872,136.3,5.2043904,1.7179472,5.4806041654,5.2043904,1.5179472,5.42124,0.0,0.2,0.2,136.3
2021-10-31 04:30:00,45.97674784,20.38696812,50.2940335534,5.40674784,1.57696812,5.632029,40.57,18.81,44.7184637482,136.27,45.91674784,20.72696812,50.3781196518,5.40674784,1.57696812,5.632029,40.51,19.15,44.8082871799,136.3,5.40674784,1.76696812,5.6881542298,5.40674784,1.57696812,5.632029,0.0,0.19,0.19,136.3
2021-10-31 05:00:00,45.53454016,20.65424088,49.9999201391,5.29454016,1.54424088,5.515146,40.24,19.11,44.5471626481,136.21,45.46454016,21.01424088,50.0861530937,5.29454016,1.54424088,5.515146,40.17,19.47,44.6397782253,136.23,5.29454016,1.73424088,5.5713325996,5.29454016,1.54424088,5.515146,0.0,0.19,0.19,136.23
2021-10-31 05:30:00,45.1578368,20.6727024,49.6647847974,5.3578368,1.5627024,5.58108,39.8,19.11,44.1501087201,136.21,45.1378368,20.9927024,49.7806977155,5.3578368,1.5627024,5.58108,39.78,19.43,44.2715856956,136.23,5.3578368,1.7527024,5.637231668,5.3578368,1.5627024,5.58108,0.0,0.19,0.19,136.23
2021-10-31 06:00:00,44.33468992,20.81053456,48.9759438804,5.38468992,1.57053456,5.609052,38.95,19.24,43.4428371541,136.53,44.40468992,21.06053456,49.1459317019,5.38468992,1.57053456,5.609052,39.02,19.49,43.6167456374,136.54,5.38468992,1.76053456,5.6651890941000005,5.38468992,1.57053456,5.609052,0.0,0.19,0.19,136.54
2021-10-31 06:30:00,45.61452,20.766735,50.1192749089,5.47452,1.596735,5.702625,40.14,19.17,44.4826764033,136.31,45.66452,21.026735,50.2729745648,5.47452,1.596735,5.702625,40.19,19.43,44.6403517011,136.32,5.47452,1.796735,5.761824875,5.47452,1.596735,5.702625,0.0,0.2,0.2,136.32
2021-10-31 07:00:00,45.58851584,20.44456712,49.9629172609,5.63851584,1.64456712,5.873454,39.95,18.8,44.1524914359,135.93,45.64851584,20.69456712,50.1203761626,5.63851584,1.64456712,5.873454,40.01,19.05,44.3136841168,135.94,5.63851584,1.83456712,5.9294601268000005,5.63851584,1.64456712,5.873454,0.0,0.19,0.19,135.94
2021-10-31 07:30:00,48.8639504,19.5161522,52.6171630306,5.6439504,1.6461522,5.879115,43.22,17.87,46.7686358578,135.13,48.9239504,19.7861522,52.7735231117,5.6439504,1.6461522,5.879115,43.28,18.14,46.9277956013,134.99,5.6439504,1.8361522,5.9351184503,5.6439504,1.6461522,5.879115,0.0,0.19,0.19,134.99
2021-10-31 08:00:00,50.91678752,18.83864636,54.2900897774,5.68678752,1.65864636,5.923737,45.23,17.18,48.382902972,135.13,50.99678752,18.518646359999998,54.2550698126,5.68678752,1.65864636,5.923737,45.31,16.86,48.3451724581,134.99,5.68678752,1.84864636,5.9797195304,5.68678752,1.65864636,5.923737,0.0,0.19,0.19,134.99
2021-10-31 08:30:00,54.3347296,18.1822128,57.2962101976,5.6647296,1.6522128,5.90076,48.67,16.53,51.4004844335,134.46,54.4547296,17.0522128,57.0622076088,5.6647296,1.6522128,5.90076,48.79,15.4,51.1627217806,134.36,5.6647296,1.8422128,5.9567532633999996,5.6647296,1.6522128,5.90076,0.0,0.19,0.19,134.36
2021-10-31 09:00:00,57.358336,17.040348,59.8360440592,5.658336,1.650348,5.8941,51.7,15.39,53.9420253606,134.33,57.418336,16.140348,59.6437435325,5.658336,1.650348,5.8941,51.76,14.49,53.7499553488,134.24,5.658336,1.840348,5.95009639,5.658336,1.650348,5.8941,0.0,0.19,0.19,134.24
2021-10-31 09:30:00,61.37246176,15.81363468,63.3770471407,5.77246176,1.68363468,6.012981,55.6,14.13,57.3673853335,135.18,61.53246176,14.99363468,63.3328740163,5.77246176,1.68363468,6.012981,55.76,13.31,57.3265531844,135.19,5.77246176,1.8736346799999999,6.0689226132,5.77246176,1.68363468,6.012981,0.0,0.19,0.19,135.19
2021-10-31 10:00:00,61.99259136,14.69242248,63.7098788404,6.04259136,1.7624224800000001,6.294366,55.95,12.93,57.4246236383,135.43,62.10259136,14.92242248,63.8702633962,6.04259136,1.7624224800000001,6.294366,56.06,13.16,57.5839317866,135.47,6.04259136,1.94242248,6.3471186719,6.04259136,1.7624224800000001,6.294366,0.0,0.18,0.18,135.47
2021-10-31 10:30:00,65.04413984,14.19412412,66.5748697863,6.01413984,1.7541241200000002,6.264729,59.03,12.44,60.3265654583,135.53,65.16413984,14.38412412,66.7328116281,6.01413984,1.7541241200000002,6.264729,59.15,12.63,60.4833811886,135.47,6.01413984,1.9441241200000001,6.3205614157,6.01413984,1.7541241200000002,6.264729,0.0,0.19,0.19,135.47
2021-10-31 11:00:00,69.38549824,13.42452032,70.6722372069,6.25549824,1.82452032,6.516144,63.13,11.6,64.1868904061,135.423,69.56549824,13.58452032,70.8794592086,6.25549824,1.82452032,6.516144,63.31,11.76,64.3929631249,135.363,6.25549824,2.02452032,6.5749479661,6.25549824,1.82452032,6.516144,0.0,0.2,0.2,135.363
2021-10-31 11:30:00,71.17652608,13.69440344,72.4819601721,7.38652608,2.15440344,7.694298,63.79,11.54,64.8254247961,135.55,71.04652608,13.96440344,72.4058936239,7.38652608,2.15440344,7.694298,63.66,11.81,64.7462099277,135.51,7.38652608,2.34440344,7.7496448318999995,7.38652608,2.15440344,7.694298,0.0,0.19,0.19,135.51
2021-10-31 12:00:00,74.94354912,12.65603516,76.0046760448,7.32354912,2.13603516,7.628697,67.62,10.52,68.4334333495,135.71,74.56354912,13.04603516,75.6962475343,7.32354912,2.13603516,7.628697,67.24,10.91,68.1193489399,135.65,7.32354912,2.32603516,7.68406216,7.32354912,2.13603516,7.628697,0.0,0.19,0.19,135.65
2021-10-31 12:30:00,75.98473888,11.43929884,76.8409923193,6.37473888,1.8592988400000001,6.640353,69.61,9.58,70.2661262629,135.88,75.82473888,11.76929884,76.7327011215,6.37473888,1.8592988400000001,6.640353,69.45,9.91,70.1534788874,135.69,6.37473888,2.04929884,6.6960377481,6.37473888,1.8592988400000001,6.640353,0.0,0.19,0.19,135.69
2021-10-31 13:00:00,42.26653856,12.61190708,44.1080546163,14.88653856,4.34190708,15.506811,27.38,8.27,28.6017009984,136.2,41.43653856,11.53190708,43.0112962922,14.88653856,4.34190708,15.506811,26.55,7.19,27.5063374516,135.98,14.88653856,4.53190708,15.5610800422,14.88653856,4.34190708,15.506811,0.0,0.19,0.19,135.98
2021-10-31 13:30:00,36.45526432,15.04861876,39.4391585005,20.39526432,5.9486187600000004,21.245067,16.06,9.1,18.4589707189,136.38,35.85526432,13.58861876,38.343846172,20.39526432,5.9486187600000004,21.245067,15.46,7.64,17.2447441268,136.17,20.39526432,6.13861876,21.2990480295,20.39526432,5.9486187600000004,21.245067,0.0,0.19,0.19,136.17
2021-10-31 14:00:00,47.57769632,15.26724476,49.9672487704,15.96769632,4.65724476,16.633017,31.61,10.61,33.3431282276,136.38,47.04769632,13.90724476,49.0601384612,15.96769632,4.65724476,16.633017,31.08,9.25,32.4272863496,136.17,15.96769632,4.85724476,16.6901214024,15.96769632,4.65724476,16.633017,0.0,0.2,0.2,136.17
2021-10-31 14:30:00,62.7420784,14.4843562,64.3922741987,9.5120784,2.7743561999999997,9.908415,53.23,11.71,54.502816441,136.59,62.5920784,12.9843562,63.9246570922,9.5120784,2.7743561999999997,9.908415,53.08,10.21,54.0530341424,136.39,9.5120784,2.9643562,9.963284758,9.5120784,2.7743561999999997,9.908415,0.0,0.19,0.19,136.39
2021-10-31 15:00:00,48.19776768,16.01018224,50.787308894,14.53776768,4.24018224,15.143508,33.66,11.77,35.6584982858,136.59,47.81776768,14.58018224,49.9912054271,14.53776768,4.24018224,15.143508,33.28,10.34,34.8493041537,136.35,14.53776768,4.43018224,15.1978025977,14.53776768,4.24018224,15.143508,0.0,0.19,0.19,136.35
2021-10-31 15:30:00,54.00979872,15.60535796,56.2190853255,11.46979872,3.34535796,11.947707,42.54,12.26,44.2714264509,136.59,53.79979872,14.43535796,55.7027638609,11.46979872,3.34535796,11.947707,42.33,11.09,43.7586220076,136.55,11.46979872,3.54535796,12.0052424275,11.46979872,3.34535796,11.947707,0.0,0.2,0.2,136.55
2021-10-31 16:00:00,58.21421088,16.48414484,60.5030691741,14.89421088,4.34414484,15.514803,43.32,12.14,44.9889097445,136.59,57.53421088,17.00414484,59.9943860984,14.89421088,4.34414484,15.514803,42.64,12.66,44.4797167257,136.6,14.89421088,4.53414484,15.5690714934,14.89421088,4.34414484,15.514803,0.0,0.19,0.19,136.6
2021-10-31 16:30:00,62.33543424,15.80866832,64.3087891034,10.31543424,3.00866832,10.745244,52.02,12.8,53.5716380186,136.26,62.37543424,16.04866832,64.4069449009,10.31543424,3.00866832,10.745244,52.06,13.04,53.6682885883,136.28,10.31543424,3.19866832,10.7999843787,10.31543424,3.00866832,10.745244,0.0,0.19,0.19,136.28
2021-10-31 17:00:00,68.65445792,14.45088356,70.158838559,7.6144579199999995,2.22088356,7.931727,61.04,12.23,62.2531485148,135.68,68.84445792,14.67088356,70.3902991237,7.6144579199999995,2.22088356,7.931727,61.23,12.45,62.4829208664,135.43,7.6144579199999995,2.41088356,7.9870100135,7.6144579199999995,2.22088356,7.931727,0.0,0.19,0.19,135.43
2021-10-31 17:30:00,77.50709664,12.36498652,78.4872150175,6.25709664,1.82498652,6.517809,71.25,10.54,72.0253712243,135.3,77.42709664,11.58498652,78.2889979931,6.25709664,1.82498652,6.517809,71.17,9.76,71.8361086084,134.91,6.25709664,2.02498652,6.5766122562,6.25709664,1.82498652,6.517809,0.0,0.2,0.2,134.91
2021-10-31 18:00:00,85.66576832,9.80251576,86.2247828474,5.90576832,1.72251576,6.151842,79.76,8.08,80.1682231311,135.02,83.80576832,8.40251576,84.2259406288,5.90576832,1.72251576,6.151842,77.9,6.68,78.1858836364,134.66,5.90576832,1.91251576,6.2077222861,5.90576832,1.72251576,6.151842,0.0,0.19,0.19,134.66
2021-10-31 18:30:00,82.26111168,12.58032424,83.2175165023,7.20111168,2.10032424,7.501158,75.06,10.48,75.788086135,135.29,82.30111168,11.07032424,83.0423088705,7.20111168,2.10032424,7.501158,75.1,8.97,75.6337946952,135.17,7.20111168,2.29032424,7.5565597035,7.20111168,2.10032424,7.501158,0.0,0.19,0.19,135.17
2021-10-31 19:00:00,79.49154144,11.74503292,80.3545329076,7.01154144,2.04503292,7.303689,72.48,9.7,73.126195033,135.35,78.94154144,12.10503292,79.8642522467,7.01154144,2.04503292,7.303689,71.93,10.06,72.6300798568,135.21,7.01154144,2.23503292,7.3591497823,7.01154144,2.04503292,7.303689,0.0,0.19,0.19,135.21
2021-10-31 19:30:00,78.76630784,11.43517312,79.5920500743,5.84630784,1.70517312,6.089904,72.92,9.73,73.5662918734,135.95,79.22630784,11.57517312,80.067424629,5.84630784,1.70517312,6.089904,73.38,9.87,74.0408083424,135.95,5.84630784,1.89517312,6.1458112983,5.84630784,1.70517312,6.089904,0.0,0.19,0.19,135.95
2021-10-31 20:00:00,75.63082336,12.84482348,76.7138249101,5.81082336,1.6948234800000002,6.052941,69.82,11.15,70.7047021067,135.95,75.51082336,13.17482348,76.6515519623,5.81082336,1.6948234800000002,6.052941,69.7,11.48,70.639085498,135.95,5.81082336,1.88482348,6.1088646795,5.81082336,1.6948234800000002,6.052941,0.0,0.19,0.19,135.95
2021-10-31 20:30:00,75.28700704,11.89454372,76.220821298,5.94700704,1.73454372,6.194799,69.34,10.16,70.0803909806,134.89,74.68700704,12.71454372,75.761524817,5.94700704,1.73454372,6.194799,68.74,10.98,69.6114071112,134.87,5.94700704,1.92454372,6.2506608662,5.94700704,1.73454372,6.194799,0.0,0.19,0.19,134.87
2021-10-31 21:00:00,74.26015392,13.07671156,75.4027243901,5.92015392,1.72671156,6.166827,68.34,11.35,69.2761004965,134.89,73.74015392,13.60671156,74.9850178344,5.92015392,1.72671156,6.166827,67.82,11.88,68.8526455556,134.87,5.92015392,1.91671156,6.2227008317,5.92015392,1.72671156,6.166827,0.0,0.19,0.19,134.87
2021-10-31 21:30:00,69.88181216,14.34636188,71.339230231,6.02181216,1.75636188,6.272721,63.86,12.59,65.0892287556,135.79,69.74181216,14.77636188,71.2899798974,6.02181216,1.75636188,6.272721,63.72,13.02,65.0365958519,135.72,6.02181216,1.94636188,6.3285500913,6.02181216,1.75636188,6.272721,0.0,0.19,0.19,135.72
2021-10-31 22:00:00,66.38408992,15.89535956,68.2606024735,5.98408992,1.74535956,6.233427,60.4,14.15,62.0353326742,135.79,66.23408992,16.31535956,68.2139694278,5.98408992,1.74535956,6.233427,60.25,14.57,61.9866711479,135.72,5.98408992,1.93535956,6.2892725173,5.98408992,1.74535956,6.233427,0.0,0.19,0.19,135.72
2021-10-31 22:30:00,62.42662752,16.84526636,64.6594681563,5.84662752,1.70526636,6.090237,56.58,15.14,58.5706069629,135.88,61.90662752,17.40526636,64.306872323,5.84662752,1.70526636,6.090237,56.06,15.7,58.2169528574,135.84,5.84662752,1.89526636,6.1461441517,5.84662752,1.70526636,6.090237,0.0,0.19,0.19,135.84
2021-10-31 23:00:00,61.06580832,17.27086076,63.4611343829,5.86580832,1.71086076,6.110217,55.2,15.56,57.3511429703,135.64,60.65580832,17.76086076,63.2026523011,5.86580832,1.71086076,6.110217,54.79,16.05,57.0924390791,135.68,5.86580832,1.90086076,6.1661153797,5.86580832,1.71086076,6.110217,0.0,0.19,0.19,135.68
2021-10-31 23:30:00,56.44024384,18.00382112,59.2422037034,5.91024384,1.72382112,6.156504,50.53,16.28,53.0878451248,136.34,56.27024384,18.43382112,59.2127190973,5.91024384,1.72382112,6.156504,50.36,16.71,53.0599067093,136.2,5.91024384,1.92382112,6.2154702115,5.91024384,1.72382112,6.156504,0.0,0.2,0.2,136.2
2021-11-01 00:00:00,52.92759648,18.99596564,56.2332391006,5.91759648,1.72596564,6.164163,47.01,17.27,50.0818629845,136.34,52.66759648,18.09596564,55.6896731129,5.91759648,1.72596564,6.164163,46.75,16.37,49.5332151187,136.2,5.91759648,1.91596564,6.2200379769,5.91759648,1.72596564,6.164163,0.0,0.19,0.19,136.2
2021-11-01 00:30:00,49.43054368,18.74307524,52.8647474027,5.77054368,1.68307524,6.010983,43.66,17.06,46.8747181325,136.6,49.10054368,19.29307524,52.7549631967,5.77054368,1.68307524,6.010983,43.33,17.61,46.7717970576,136.61,5.77054368,1.8830752400000002,6.0700203231,5.77054368,1.68307524,6.010983,0.0,0.2,0.2,136.61
2021-11-01 01:00:00,49.7531312,18.8117466,53.1907498946,5.6631312,1.6517466,5.899095,44.09,17.16,47.3116655805,136.66,49.7131312,19.2117466,53.2962158237,5.6631312,1.6517466,5.899095,44.05,17.56,47.4210512325,136.66,5.6631312,1.8417466,5.9550890444,5.6631312,1.6517466,5.899095,0.0,0.19,0.19,136.66
2021-11-01 01:30:00,49.8046496,18.8955228,53.2686014803,5.7446496,1.6755228,5.98401,44.06,17.22,47.3055176486,136.52,49.7446496,19.3255228,53.3667124275,5.7446496,1.6755228,5.98401,44.0,17.65,47.4080425666,136.56,5.7446496,1.8655228,6.0399647635000004,5.7446496,1.6755228,5.98401,0.0,0.19,0.19,136.56
2021-11-01 02:00:00,48.82671744,20.17237592,52.8296610459,5.83671744,1.7023759200000002,6.079914,42.99,18.47,46.7897531517,136.71,48.77671744,18.97237592,52.3365953447,5.83671744,1.7023759200000002,6.079914,42.94,17.27,46.2827883775,136.75,5.83671744,1.89237592,6.1358257062,5.83671744,1.7023759200000002,6.079914,0.0,0.19,0.19,136.75
2021-11-01 02:30:00,47.31930496,20.23104728,51.4627233631,5.72930496,1.67104728,5.968026,41.59,18.56,45.5434045719,137.03,47.27930496,18.84104728,50.8951642114,5.72930496,1.67104728,5.968026,41.55,17.17,44.9578847367,136.85,5.72930496,1.87104728,6.0270849711,5.72930496,1.67104728,5.968026,0.0,0.2,0.2,136.85
2021-11-01 03:00:00,46.91592832,20.57589576,51.2295990269,5.74592832,1.67589576,5.985342,41.17,18.9,45.3009812256,137.03,46.87592832,19.17589576,50.64649676,5.74592832,1.67589576,5.985342,41.13,17.5,44.698175578,136.85,5.74592832,1.86589576,6.0412961561,5.74592832,1.67589576,5.985342,0.0,0.19,0.19,136.85
2021-11-01 03:30:00,45.69382048,20.76069764,50.1889609033,5.69382048,1.66069764,5.931063,40.0,19.1,44.3261773673,137.2,45.68382048,19.36069764,49.6170138839,5.69382048,1.66069764,5.931063,39.99,17.7,43.7320260221,137.02,5.69382048,1.85069764,5.9870421256,5.69382048,1.66069764,5.931063,0.0,0.19,0.19,137.02
2021-11-01 04:00:00,45.01095328,20.82027804,49.5930427866,5.76095328,1.6802780400000001,6.000993,39.25,19.14,43.6680901804,136.73,44.88095328,19.47027804,48.9223026265,5.76095328,1.6802780400000001,6.000993,39.12,17.79,42.9750916229,136.55,5.76095328,1.8802780399999999,6.0600353301,5.76095328,1.6802780400000001,6.000993,0.0,0.2,0.2,136.55
2021-11-01 04:30:00,45.13347072,20.74267896,49.6718120232,5.80347072,1.69267896,6.045282,39.33,19.05,43.7007025115,136.28,44.97347072,19.372678960000002,48.9684976152,5.80347072,1.69267896,6.045282,39.17,17.68,42.9752405462,136.1,5.80347072,1.88267896,6.1012090986,5.80347072,1.69267896,6.045282,0.0,0.19,0.19,136.1
2021-11-01 05:00:00,45.74725696,20.71503328,50.2187626605,5.77725696,1.6850332799999999,6.017976,39.97,19.03,44.2689710746,136.28,45.59725696,19.35503328,49.5351103314,5.77725696,1.6850332799999999,6.017976,39.82,17.67,43.5644499564,136.1,5.77725696,1.87503328,6.0739153586,5.77725696,1.6850332799999999,6.017976,0.0,0.19,0.19,136.1
2021-11-01 05:30:00,47.55332096,19.96638528,51.5749442605,5.71332096,1.66638528,5.951376,41.84,18.3,45.6670077846,136.19,47.44332096,18.586385280000002,50.9541207508,5.71332096,1.66638528,5.951376,41.73,16.92,45.0297601593,135.99,5.71332096,1.85638528,6.0073457283,5.71332096,1.66638528,5.951376,0.0,0.19,0.19,135.99
2021-11-01 06:00:00,52.0499344,18.7108142,55.3108510066,5.6599344,1.6508142000000001,5.895765,46.39,17.06,49.4274791993,136.19,51.5399344,17.1608142,54.3218039277,5.6599344,1.6508142000000001,5.895765,45.88,15.51,48.4307185575,135.99,5.6599344,1.8408142,5.9517606077,5.6599344,1.6508142000000001,5.895765,0.0,0.19,0.19,135.99
2021-11-01 06:30:00,58.06912512,17.60682816,60.6796810313,5.74912512,1.67682816,5.988672,52.32,15.93,54.6913823193,135.53,57.96912512,14.41682816,59.7349512545,5.74912512,1.67682816,5.988672,52.22,12.74,53.7516139293,135.27,5.74912512,1.86682816,6.0446246388,5.74912512,1.67682816,5.988672,0.0,0.19,0.19,135.27
2021-11-01 07:00:00,62.72642784,15.70020812,64.6614358376,5.72642784,1.6702081199999999,5.9650289999999995,57.0,14.03,58.7012853352,136.64,62.28642784,12.63020812,63.5540813026,5.72642784,1.6702081199999999,5.9650289999999995,56.56,10.96,57.6121098381,136.26,5.72642784,1.86020812,6.0209924478,5.72642784,1.6702081199999999,5.9650289999999995,0.0,0.19,0.19,136.26
2021-11-01 07:30:00,67.80761632,13.02680476,69.0475957094,6.05761632,1.7668047599999999,6.310017,61.75,11.26,62.7682252418,136.01,67.49761632,11.10680476,68.4053310851,6.05761632,1.7668047599999999,6.310017,61.44,9.34,62.1458703375,135.62,6.05761632,1.95680476,6.3658306881,6.05761632,1.7668047599999999,6.310017,0.0,0.19,0.19,135.62
2021-11-01 08:00:00,69.13471712,10.52845916,69.9318065228,8.15471712,2.3784591600000002,8.494496999999999,60.98,8.15,61.5222146871,135.2,68.58471712,10.92845916,69.4499434272,8.15471712,2.3784591600000002,8.494496999999999,60.43,8.55,61.0318556166,134.9,8.15471712,2.5684591599999997,8.5496429027,8.15471712,2.3784591600000002,8.494496999999999,0.0,0.19,0.19,134.9
2021-11-01 08:30:00,68.64961984,9.85113912,69.3528315654,10.52961984,3.07113912,10.968354,58.12,6.78,58.5141247905,134.71,68.13961984,10.22113912,68.9019555372,10.52961984,3.07113912,10.968354,57.61,7.15,58.0519991043,134.63,10.52961984,3.26113912,11.0230632011,10.52961984,3.07113912,10.968354,0.0,0.19,0.19,134.63
2021-11-01 09:00:00,70.2098992,9.5162206,70.8518764761,10.8898992,3.1762206,11.343645,59.32,6.34,59.6578410605,134.32,69.2298992,6.9062206,69.5735210135,10.8898992,3.1762206,11.343645,58.34,3.73,58.4591181938,134.27,10.8898992,3.3662206,11.398304510500001,10.8898992,3.1762206,11.343645,0.0,0.19,0.19,134.27
2021-11-01 09:30:00,66.62777056,9.56018308,67.3101545855,11.65777056,3.40018308,12.143511,54.97,6.16,55.3140714466,134.45,66.40777056,6.29018308,66.7050102611,11.65777056,3.40018308,12.143511,54.75,2.89,54.8262218286,134.09,11.65777056,3.59018308,12.1980748062,11.65777056,3.40018308,12.143511,0.0,0.19,0.19,134.09
2021-11-01 10:00:00,63.7494944,10.2227692,64.5639454059,16.0894944,4.6927692,16.75989,47.66,5.53,47.9797509372,134.11,62.9294944,8.7527692,63.5352833795,16.0894944,4.6927692,16.75989,46.84,4.06,47.0156271893,133.6,16.0894944,4.8727692,16.8111781183,16.0894944,4.6927692,16.75989,0.0,0.18,0.18,133.6
2021-11-01 10:30:00,73.11581248,8.24127864,73.5788061077,11.69581248,3.41127864,12.183138,61.42,4.83,61.6096201904,134.22,72.56581248,6.95127864,72.8979932208,11.69581248,3.41127864,12.183138,60.87,3.54,60.9728505156,133.96,11.69581248,3.60127864,12.23769739,11.69581248,3.41127864,12.183138,0.0,0.19,0.19,133.96
2021-11-01 11:00:00,81.71661568,5.62484624,81.9099760311,7.69661568,2.24484624,8.017308,74.02,3.38,74.0971308486,134.3,81.98661568,4.46484624,82.1080994945,7.69661568,2.24484624,8.017308,74.29,2.22,74.3231626076,134.1,7.69661568,2.43484624,8.0725689305,7.69661568,2.24484624,8.017308,0.0,0.19,0.19,134.1
2021-11-01 11:30:00,87.40979328,3.3182730400000002,87.4727551711,6.91979328,2.01827304,7.208118,80.49,1.3,80.500497514,133.84,87.91979328,3.09827304,87.9743675523,6.91979328,2.01827304,7.208118,81.0,1.08,81.00719968,133.75,6.91979328,2.20827304,7.2636085286,6.91979328,2.01827304,7.208118,0.0,0.19,0.19,133.75
2021-11-01 12:00:00,69.738744,3.674217,69.8354658126,7.248744,2.114217,7.550775,62.49,1.56,62.5094688827,133.84,107.838744,3.904217,107.9093954106,7.248744,2.114217,7.550775,100.59,1.79,100.6059252728,133.75,7.248744,2.304217,7.6061623412,7.248744,2.114217,7.550775,0.0,0.19,0.19,133.75
2021-11-01 12:30:00,68.72379008,3.91610544,68.8352758749,6.12379008,1.78610544,6.378948,62.6,2.13,62.6362267382,134.05,112.02379008,3.68610544,112.0844187084,6.12379008,1.78610544,6.378948,105.9,1.9,105.9170430101,133.82,6.12379008,1.96610544,6.4316697323,6.12379008,1.78610544,6.378948,0.0,0.18,0.18,133.82
2021-11-01 13:00:00,68.66306112,3.87547616,68.7723438443,5.81306112,1.6954761600000001,6.055272,62.85,2.18,62.8877961134,134.05,113.52306112,2.63547616,113.5536487333,5.81306112,1.6954761600000001,6.055272,107.71,0.9400000000000001,107.7141016766,133.63,5.81306112,1.88547616,6.1111946406,5.81306112,1.6954761600000001,6.055272,0.0,0.19,0.19,133.63
2021-11-01 13:30:00,69.0450592,3.9727256,69.1592564204,5.7350592,1.6727256,5.97402,63.31,2.3,63.3517647742,134.33,116.0850592,3.7327256,116.1450567604,5.7350592,1.6727256,5.97402,110.35,2.06,110.3692262363,133.88,5.7350592,1.8627256,6.0299793274,5.7350592,1.6727256,5.97402,0.0,0.19,0.19,133.88
2021-11-01 14:00:00,67.35419008,3.97955544,67.4716516978,5.72419008,1.66955544,5.962698,61.63,2.31,61.6732762224,133.91,114.90419008,4.33955544,114.9861062884,5.72419008,1.66955544,5.962698,109.18,2.67,109.2126425832,133.53,5.72419008,1.85955544,6.0186625181,5.72419008,1.66955544,5.962698,0.0,0.19,0.19,133.53
2021-11-01 14:30:00,63.65696736,4.46286548,63.8132169834,5.66696736,1.65286548,5.903091,57.99,2.81,58.058041648,133.68,113.26696736,3.09286548,113.3091863522,5.66696736,1.65286548,5.903091,107.6,1.44,107.6096352563,133.37,5.66696736,1.8328654800000002,5.955998231,5.66696736,1.65286548,5.903091,0.0,0.18,0.18,133.37
2021-11-01 15:00:00,61.58365056,5.91689808,61.8672425374,5.78365056,1.68689808,6.024636,55.8,4.23,55.9601009649,133.87,111.96365056,2.70689808,111.996367548,5.78365056,1.68689808,6.024636,106.18,1.02,106.1848991147,133.55,5.78365056,1.8768980800000001,6.0805723582,5.78365056,1.68689808,6.024636,0.0,0.19,0.19,133.55
2021-11-01 15:30:00,61.21838528,6.36577904,61.5484673983,6.32838528,1.84577904,6.592068,54.89,4.52,55.0757886916,134.27,111.23838528,3.26577904,111.2863139494,6.32838528,1.84577904,6.592068,104.91,1.42,104.9196097019,133.96,6.32838528,2.03577904,6.6477707957,6.32838528,1.84577904,6.592068,0.0,0.19,0.19,133.96
2021-11-01 16:00:00,57.7132208,6.6921894,58.0999247338,5.9732208,1.7421894,6.222105,51.74,4.95,51.9762455358,134.35,110.6132208,3.6521894,110.6734977452,5.9732208,1.7421894,6.222105,104.64,1.9100000000000001,104.6574302188,134.04,5.9732208,1.9221894,6.2748847651,5.9732208,1.7421894,6.222105,0.0,0.18,0.18,134.04
2021-11-01 16:30:00,57.07265088,8.09493984,57.6438680996,6.46265088,1.88493984,6.731928,50.61,6.21,50.989569521600004,134.19,116.75265088,4.95493984,116.8577464969,6.46265088,1.88493984,6.731928,110.29,3.07,110.332719535,133.97,6.46265088,2.07493984,6.7875792251,6.46265088,1.88493984,6.731928,0.0,0.19,0.19,133.97
