Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-01 17:00:00,60.601953280000004,6.65890304,60.9666936208,4.76195328,1.38890304,4.960368,55.84,5.27,56.0881315431,134.46,125.58195328,3.36890304,125.627132807,4.76195328,1.38890304,4.960368,120.82,1.98,120.8362230459,134.03,4.76195328,1.5789030400000001,5.0168848752,4.76195328,1.38890304,4.960368,0.0,0.19,0.19,134.03
2021-11-01 17:30:00,61.0139504,15.8261522,63.0330804964,5.6439504,1.6461522,5.879115,55.37,14.18,57.156883225,133.99,134.0539504,12.5061522,134.6360481472,5.6439504,1.6461522,5.879115,128.41,10.86,128.8684123438,133.43,5.6439504,1.8261522000000001,5.9320323646,5.6439504,1.6461522,5.879115,0.0,0.18,0.18,133.43
2021-11-01 18:00:00,60.46624768,16.93932224,62.7941696852,6.06624768,1.7693222400000002,6.319008,54.4,15.17,56.4755602009,134.9,132.07624768,11.53932224,132.5793768238,6.06624768,1.7693222400000002,6.319008,126.01,9.77,126.3881837831,135.37,6.06624768,1.95932224,6.3748180017,6.06624768,1.7693222400000002,6.319008,0.0,0.19,0.19,135.37
2021-11-01 18:30:00,58.82934464,18.41272552,61.6434931834,6.00934464,1.75272552,6.259734,52.82,16.66,55.3850882458,135.27,130.51934464,10.59272552,130.9484828442,6.00934464,1.75272552,6.259734,124.51,8.84,124.8234180753,135.73,6.00934464,1.94272552,6.3155684976,6.00934464,1.75272552,6.259734,0.0,0.19,0.19,135.73
2021-11-01 19:00:00,55.0924816,19.4344738,58.4198622108,5.9124816,1.7244738,6.158835,49.18,17.71,52.2715649278,135.74,125.9024816,8.6144738,126.1968463627,5.9124816,1.7244738,6.158835,119.99,6.89,120.1876541081,135.98,5.9124816,1.9044737999999999,6.2116390047,5.9124816,1.7244738,6.158835,0.0,0.18,0.18,135.98
2021-11-01 19:30:00,53.6112528,19.9228654,57.1934173881,5.9412528,1.7328654000000001,6.188805,47.67,18.19,51.0225930349,136.19,126.6412528,9.2228654,126.9766441395,5.9412528,1.7328654000000001,6.188805,120.7,7.49,120.9321714847,136.61,5.9412528,1.9228654,6.2446694212,5.9412528,1.7328654000000001,6.188805,0.0,0.19,0.19,136.61
2021-11-01 20:00:00,51.11961568,20.08072124,54.9222220307,4.69961568,1.37072124,4.895433,46.42,18.71,50.0487812039,135.75,123.50961568,9.04072124,123.8400573561,4.69961568,1.37072124,4.895433,118.81,7.67,119.0573181287,136.16,4.69961568,1.56072124,4.9519933692,4.69961568,1.37072124,4.895433,0.0,0.19,0.19,136.16
2021-11-01 20:30:00,51.38574944,22.04167692,55.9136009121,4.80574944,1.4016769199999999,5.005989,46.58,20.64,50.9480716024,135.98,116.18574944,7.10167692,116.4025866895,4.80574944,1.4016769199999999,5.005989,111.38,5.7,111.5257566663,136.52,4.80574944,1.58167692,5.0593408226,4.80574944,1.4016769199999999,5.005989,0.0,0.18,0.18,136.52
2021-11-01 21:00:00,50.10676832,16.38114076,52.7165059926,4.90676832,1.43114076,5.111217,45.2,14.95,47.6082188283,136.47,109.38676832,7.41114076,109.637539606,4.90676832,1.43114076,5.111217,104.48,5.98,104.6509952174,137.2,4.90676832,1.6211407599999998,5.1676370528,4.90676832,1.43114076,5.111217,0.0,0.19,0.19,137.2
2021-11-01 21:30:00,45.7802448,13.6838214,47.7815632023,4.9502448,1.4438214,5.156505,40.83,12.24,42.6251862166,136.18,105.1102448,9.5138214,105.5399277977,4.9502448,1.4438214,5.156505,100.16,8.07,100.4845784188,136.28,4.9502448,1.6338214,5.2128970781,4.9502448,1.4438214,5.156505,0.0,0.19,0.19,136.28
2021-11-01 22:00:00,41.1119232,14.3009776,43.5282458815,4.8719232,1.4209776,5.07492,36.24,12.88,38.4607852234,136.18,102.8119232,10.8409776,103.3819053191,4.8719232,1.4209776,5.07492,97.94,9.42,98.3919712172,135.74,4.8719232,1.6109776,5.1313628301,4.8719232,1.4209776,5.07492,0.0,0.19,0.19,135.74
2021-11-01 22:30:00,37.95417088,15.68204984,41.0663581825,4.94417088,1.4420498400000001,5.150178,33.01,14.24,35.9504895655,135.7,93.37417088,12.06204984,94.1500336371,4.94417088,1.4420498400000001,5.150178,88.43,10.62,89.0654214609,135.18,4.94417088,1.63204984,5.2065739571,4.94417088,1.4420498400000001,5.150178,0.0,0.19,0.19,135.18
2021-11-01 23:00:00,40.21853632,17.25873976,43.7652232009,5.13853632,1.49873976,5.352642,35.08,15.76,38.4575610251,135.53,82.42853632,12.05873976,83.3059229854,5.13853632,1.49873976,5.352642,77.29,10.56,78.0080617629,134.82,5.13853632,1.68873976,5.4089183289000005,5.13853632,1.49873976,5.352642,0.0,0.19,0.19,134.82
2021-11-01 23:30:00,45.58511968,17.08524324,48.6817077844,5.19511968,1.51524324,5.411583,40.39,15.57,43.2871458981,136.17,73.59511968,11.87524324,74.5470525422,5.19511968,1.51524324,5.411583,68.4,10.36,69.1801243133,135.45,5.19511968,1.69524324,5.4647157412,5.19511968,1.51524324,5.411583,0.0,0.18,0.18,135.45
2021-11-02 00:00:00,43.92506976,19.14647868,47.9165879343,5.16506976,1.5064786799999998,5.380281,38.76,17.64,42.585293236,136.05,67.16506976,12.80647868,68.3750867791,5.16506976,1.5064786799999998,5.380281,62.0,11.3,63.0213455902,135.25,5.16506976,1.69647868,5.4365416891,5.16506976,1.5064786799999998,5.380281,0.0,0.19,0.19,135.25
2021-11-02 00:30:00,44.58068416,19.01228288,48.4654959789,5.15068416,1.50228288,5.365296,39.43,17.51,43.1430759219,136.39,67.28068416,12.922282880000001,68.5104069165,5.15068416,1.50228288,5.365296,62.13,11.42,63.1708263362,135.63,5.15068416,1.69228288,5.4215651487,5.15068416,1.50228288,5.365296,0.0,0.19,0.19,135.63
2021-11-02 01:00:00,43.98850624,17.54081432,47.3568247271,5.24850624,1.5308143200000002,5.467194,38.74,16.01,41.917868505,136.39,72.75850624,12.31081432,73.7926580325,5.24850624,1.5308143200000002,5.467194,67.51,10.78,68.3652579897,135.63,5.24850624,1.7208143200000001,5.5234065282,5.24850624,1.5308143200000002,5.467194,0.0,0.19,0.19,135.63
2021-11-02 01:30:00,44.24534944,18.46822692,47.9450347026,5.20534944,1.51822692,5.422239,39.04,16.95,42.5608282344,136.46,72.65534944,13.14822692,73.8354635212,5.20534944,1.51822692,5.422239,67.45,11.63,68.4453022493,135.67,5.20534944,1.70822692,5.4784762483,5.20534944,1.51822692,5.422239,0.0,0.19,0.19,135.67
2021-11-02 02:00:00,44.29802688,17.32400784,47.565075771,5.08802688,1.48400784,5.300028,39.21,15.84,42.2886474128,136.46,71.77802688,13.59400784,73.0539676673,5.08802688,1.48400784,5.300028,66.69,12.11,67.7805886667,135.67,5.08802688,1.67400784,5.3563345471,5.08802688,1.48400784,5.300028,0.0,0.19,0.19,135.67
2021-11-02 02:30:00,42.00212256,18.75936908,46.0010024654,5.31212256,1.54936908,5.533461,36.69,17.21,40.5257967226,136.53,70.03212256,14.76936908,71.5725677427,5.31212256,1.54936908,5.533461,64.72,13.22,66.056391061,135.96,5.31212256,1.73936908,5.5896378138,5.31212256,1.54936908,5.533461,0.0,0.19,0.19,135.96
2021-11-02 03:00:00,42.87151328,18.12710804,46.5463070158,5.20151328,1.51710804,5.418243,37.67,16.61,41.1694182616,136.64,67.45151328,15.647108039999999,69.2426070695,5.20151328,1.51710804,5.418243,62.25,14.13,63.8335288074,136.12,5.20151328,1.70710804,5.4744824652,5.20151328,1.51710804,5.418243,0.0,0.19,0.19,136.12
2021-11-02 03:30:00,41.0439808,18.3107444,44.9432054975,5.2139808,1.5207443999999999,5.43123,35.83,16.79,39.5688387497,136.8,67.0239808,15.7307444,68.8452636109,5.2139808,1.5207443999999999,5.43123,61.81,14.21,63.4223950983,136.41,5.2139808,1.7107443999999998,5.4874622718,5.2139808,1.5207443999999999,5.43123,0.0,0.19,0.19,136.41
2021-11-02 04:00:00,40.57472,18.71846,44.6843221706,5.27472,1.5384600000000002,5.4945,35.3,17.18,39.2586601911,136.8,64.02472,16.20846,66.0445224576,5.27472,1.5384600000000002,5.4945,58.75,14.67,60.5538718828,136.5,5.27472,1.72846,5.5506977083999995,5.27472,1.5384600000000002,5.4945,0.0,0.19,0.19,136.5
2021-11-02 04:30:00,42.30820672,19.30822696,46.505827422,5.06820672,1.47822696,5.279382,37.24,17.83,41.2883337034,137.38,62.32820672,16.08822696,64.3710835674,5.06820672,1.47822696,5.279382,57.26,14.61,59.0944980518,136.88,5.06820672,1.6682269600000001,5.3357005676,5.06820672,1.47822696,5.279382,0.0,0.19,0.19,136.88
2021-11-02 05:00:00,43.79501984,19.50771412,47.9432442892,5.13501984,1.49771412,5.348979,38.66,18.01,42.6492168744,137.38,63.26501984,14.87771412,64.9908386836,5.13501984,1.49771412,5.348979,58.13,13.38,59.6499899413,136.88,5.13501984,1.6877141199999999,5.4052574137,5.13501984,1.49771412,5.348979,0.0,0.19,0.19,136.88
2021-11-02 05:30:00,41.74420064,18.58330852,45.6937374552,5.15420064,1.50330852,5.368959,36.59,17.08,40.3801250617,136.6,68.64420064,14.37330852,70.1328616222,5.15420064,1.50330852,5.368959,63.49,12.87,64.7813013145,136.1,5.15420064,1.69330852,5.4252260764999996,5.15420064,1.50330852,5.368959,0.0,0.19,0.19,136.1
2021-11-02 06:00:00,43.02139328,15.86207304,45.8524333147,5.32139328,1.55207304,5.543118,37.7,14.31,40.3245099164,136.6,76.02139328,13.05207304,77.1337075919,5.32139328,1.55207304,5.543118,70.7,11.5,71.6291839965,136.1,5.32139328,1.74207304,5.5992896797,5.32139328,1.55207304,5.543118,0.0,0.19,0.19,136.1
2021-11-02 06:30:00,38.76440032,12.30836676,40.6715456366,5.27440032,1.5383667600000002,5.494167,33.49,10.77,35.1791557602,136.14,88.87440032,11.14836676,89.5708943444,5.27440032,1.5383667600000002,5.494167,83.6,9.61,84.150532381,135.83,5.27440032,1.7283667600000001,5.5503648882,5.27440032,1.5383667600000002,5.494167,0.0,0.19,0.19,135.83
2021-11-02 07:00:00,41.00129344,10.05454392,42.216109688,5.26129344,1.53454392,5.480514,35.74,8.52,36.7415024189,134.96,100.08129344,8.67454392,100.4565229781,5.26129344,1.53454392,5.480514,94.82,7.14,95.0884430412,134.75,5.26129344,1.72454392,5.5367192807,5.26129344,1.53454392,5.480514,0.0,0.19,0.19,134.75
2021-11-02 07:30:00,44.60496864,8.66228252,45.4382918454,6.38496864,1.86228252,6.651009,38.22,6.8,38.8202060788,134.56,109.11496864,6.38228252,109.3014634462,6.38496864,1.86228252,6.651009,102.73,4.52,102.8293892815,133.77,6.38496864,2.04228252,6.7036365075,6.38496864,1.86228252,6.651009,0.0,0.18,0.18,133.77
2021-11-02 08:00:00,46.05808512,6.59985816,46.5285432036,6.78808512,1.97985816,7.070922,39.27,4.62,39.5408307955,134.56,112.30808512,5.30985816,112.4335384883,6.78808512,1.97985816,7.070922,105.52,3.33,105.5725309917,133.77,6.78808512,2.16985816,7.1264566252,6.78808512,1.97985816,7.070922,0.0,0.19,0.19,133.77
2021-11-02 08:30:00,43.77297984,5.3421191199999996,44.0977550536,7.17297984,2.09211912,7.471854,36.6,3.25,36.7440131178,134.62,110.79297984,3.29211912,110.8418803076,7.17297984,2.09211912,7.471854,103.62,1.2,103.6269482326,133.77,7.17297984,2.28211912,7.5272642748,7.17297984,2.09211912,7.471854,0.0,0.19,0.19,133.77
2021-11-02 09:00:00,44.38585408,5.19295744,44.6885986509,10.05585408,2.93295744,10.474848,34.33,2.26,34.4043093231,134.56,108.02585408,5.05295744,108.1439666769,10.05585408,2.93295744,10.474848,97.97,2.12,97.9929349494,133.7,10.05585408,3.12295744,10.529627935,10.05585408,2.93295744,10.474848,0.0,0.19,0.19,133.7
2021-11-02 09:30:00,44.71500096,6.22062528,45.1456253664,14.02500096,4.09062528,14.609376,30.69,2.13,30.76382616,134.35,110.06500096,9.15062528,110.4447299754,14.02500096,4.09062528,14.609376,96.04,5.06,96.1732041683,133.53,14.02500096,4.28062528,14.6637104689,14.02500096,4.09062528,14.609376,0.0,0.19,0.19,133.53
2021-11-02 10:00:00,38.92818624,5.78780432,39.3560968947,15.55818624,4.53780432,16.206444,23.37,1.25,23.4034057351,134.41,102.00818624,11.03780432,102.6036216913,15.55818624,4.53780432,16.206444,86.45,6.5,86.6940165179,133.23,15.55818624,4.71780432,16.2577623516,15.55818624,4.53780432,16.206444,0.0,0.18,0.18,133.23
2021-11-02 10:30:00,37.26017344,6.81463392,37.8782227704,16.37017344,4.77463392,17.052264,20.89,2.04,20.9893711197,134.72,98.23017344,9.66463392,98.7044686063,16.37017344,4.77463392,17.052264,81.86,4.89,82.005924786,133.71,16.37017344,4.96463392,17.1064364616,16.37017344,4.77463392,17.052264,0.0,0.19,0.19,133.71
2021-11-02 11:00:00,41.4753984,6.1207412,41.924600717,16.1853984,4.7207412,16.85979,25.29,1.4,25.328720852,134.72,100.5953984,10.8207412,101.1757017241,16.1853984,4.7207412,16.85979,84.41,6.1,84.630125251,133.71,16.1853984,4.9107412,16.9139735278,16.1853984,4.7207412,16.85979,0.0,0.19,0.19,133.71
2021-11-02 11:30:00,40.51147488,4.73584684,40.7873490465,13.63147488,3.97584684,14.199453,26.88,0.76,26.8907419013,134.6,100.67147488,11.58584684,101.3359645018,13.63147488,3.97584684,14.199453,87.04,7.61,87.3720418669,133.61,13.63147488,4.16584684,14.2538200949,13.63147488,3.97584684,14.199453,0.0,0.19,0.19,133.61
2021-11-02 12:00:00,33.52302976,6.00463368,34.0565581044,17.19302976,5.01463368,17.909406,16.33,0.99,16.3599816626,134.34,89.77302976,12.96463368,90.7043471877,17.19302976,5.01463368,17.909406,72.58,7.95,73.0141006929,133.3,17.19302976,5.20463368,17.96353206,17.19302976,5.01463368,17.909406,0.0,0.19,0.19,133.3
2021-11-02 12:30:00,31.75416448,8.53246464,32.8805400603,21.33416448,6.22246464,22.223088,10.42,2.31,10.6729799025,134.28,85.31416448,14.95246464,86.6145649399,21.33416448,6.22246464,22.223088,63.98,8.73,64.572852655,133.5,21.33416448,6.41246464,22.2770347403,21.33416448,6.22246464,22.223088,0.0,0.19,0.19,133.5
2021-11-02 13:00:00,29.6005488,7.5172434,30.5401610604,20.6305488,6.0172434,21.490155,8.97,1.5,9.094553315,134.25,83.6205488,12.4172434,84.5374716636,20.6305488,6.0172434,21.490155,62.99,6.4,63.3142961739,133.31,20.6305488,6.2072434,21.5441271444,20.6305488,6.0172434,21.490155,0.0,0.19,0.19,133.31
2021-11-02 13:30:00,38.15590368,8.41880524,39.0736390333,20.39590368,5.94880524,21.245733,17.76,2.47,17.9309369527,134.28,94.64590368,13.07880524,95.5452888944,20.39590368,5.94880524,21.245733,74.25,7.13,74.5915504598,133.37,20.39590368,6.12880524,21.2968340509,20.39590368,5.94880524,21.245733,0.0,0.18,0.18,133.37
2021-11-02 14:00:00,43.18375104,10.74151072,44.4996225426,15.19375104,4.43151072,15.826824,27.99,6.31,28.6924415134,134.28,104.64375104,8.21151072,104.965439741,15.19375104,4.43151072,15.826824,89.45,3.7800000000000002,89.5298324582,133.37,15.19375104,4.62151072,15.881071500400001,15.19375104,4.43151072,15.826824,0.0,0.19,0.19,133.37
2021-11-02 14:30:00,41.81298208,11.84253644,43.4576936774,14.92298208,4.35253644,15.544773,26.89,7.49,27.9136561561,134.94,103.69298208,7.00253644,103.9291588017,14.92298208,4.35253644,15.544773,88.77,2.65,88.8095456581,133.68,14.92298208,4.54253644,15.5990394406,14.92298208,4.35253644,15.544773,0.0,0.19,0.19,133.68
2021-11-02 15:00:00,41.18666016,9.61027588,42.2930062496,13.16666016,3.84027588,13.715271,28.02,5.77,28.6079237275,135.09,99.82666016,4.94027588,99.94882893,13.16666016,3.84027588,13.715271,86.66,1.1,86.6669810251,133.85,13.16666016,4.03027588,13.7696791334,13.16666016,3.84027588,13.715271,0.0,0.19,0.19,133.85
2021-11-02 15:30:00,49.07808288,7.24319084,49.6096969626,9.02808288,2.63319084,9.404253,40.05,4.61,40.3144465422,135.12,111.58808288,3.06319084,111.6301186014,9.02808288,2.63319084,9.404253,102.56,0.43,102.5609014196,134.06,9.02808288,2.82319084,9.459211754,9.02808288,2.63319084,9.404253,0.0,0.19,0.19,134.06
2021-11-02 16:00:00,54.50912416,6.29682788,54.8716197869,6.70912416,1.95682788,6.988671,47.8,4.34,47.9966207144,134.56,119.13912416,2.6368278800000002,119.1683001762,6.70912416,1.95682788,6.988671,112.43,0.68,112.4320563718,133.62,6.70912416,2.1368278800000002,7.0411916877,6.70912416,1.95682788,6.988671,0.0,0.18,0.18,133.62
2021-11-02 16:30:00,59.05320032,6.81801676,59.4454861245,6.47320032,1.8880167600000002,6.742917,52.58,4.93,52.8106173037,134.43,120.94320032,2.44801676,120.9679729916,6.47320032,1.8880167600000002,6.742917,114.47,0.56,114.471369783,133.35,6.47320032,2.07801676,6.798564263,6.47320032,1.8880167600000002,6.742917,0.0,0.19,0.19,133.35
2021-11-02 17:00:00,65.74929408,9.650627440000001,66.4537755286,6.6192940799999995,1.9306274399999999,6.895098,59.13,7.72,59.6318312649,134.82,123.62929408,5.77062744,123.7638981924,6.6192940799999995,1.9306274399999999,6.895098,117.01,3.84,117.0729930428,133.42,6.6192940799999995,2.12062744,6.9506916819,6.6192940799999995,1.9306274399999999,6.895098,0.0,0.19,0.19,133.42
2021-11-02 17:30:00,67.78558784,15.73496312,69.5878939414,6.56558784,1.91496312,6.839154,61.22,13.82,62.7605035034,134.78,129.92558784,11.96496312,130.4753567461,6.56558784,1.91496312,6.839154,123.36,10.05,123.768704041,133.77,6.56558784,2.10496312,6.8947671042,6.56558784,1.91496312,6.839154,0.0,0.19,0.19,133.77
2021-11-02 18:00:00,65.73846496,15.845802280000001,67.6212631145,6.56846496,1.9158022799999999,6.842151,59.17,13.93,60.7876122249,135.3,128.88846496,11.29580228,129.3825009377,6.56846496,1.9158022799999999,6.842151,122.32,9.38,122.679121288,135.25,6.56846496,2.10580228,6.8977630557000005,6.56846496,1.9158022799999999,6.842151,0.0,0.19,0.19,135.25
2021-11-02 18:30:00,65.35142176,16.21666468,67.3334132463,6.81142176,1.98666468,7.095231,58.54,14.23,60.2447051615,135.3,128.07142176,10.84666468,128.5299156084,6.81142176,1.98666468,7.095231,121.26,8.86,121.5832521361,135.34,6.81142176,2.1666646800000002,7.147720072,6.81142176,1.98666468,7.095231,0.0,0.18,0.18,135.34
2021-11-02 19:00:00,60.41658688,18.38358784,63.1515658721,6.52658688,1.9035878400000001,6.798528,53.89,16.48,56.353549134,135.5,121.95658688,8.98358784,122.2870145759,6.52658688,1.9035878400000001,6.798528,115.43,7.08,115.6469251645,135.5,6.52658688,2.09358784,6.8541554072,6.52658688,1.9035878400000001,6.798528,0.0,0.19,0.19,135.5
2021-11-02 19:30:00,57.51351008,18.51769044,60.4210948341,6.40351008,1.86769044,6.670323,51.11,16.65,53.7536473181,135.77,122.68351008,8.30769044,122.9644719665,6.40351008,1.86769044,6.670323,116.28,6.44,116.4581985092,135.86,6.40351008,2.05769044,6.7259966764,6.40351008,1.86769044,6.670323,0.0,0.19,0.19,135.86
2021-11-02 20:00:00,56.31526848,19.11153664,59.4698267756,6.24526848,1.8215366400000002,6.505488,50.07,17.29,52.9712091612,135.74,120.68526848,7.68153664,120.9294837219,6.24526848,1.8215366400000002,6.505488,114.44,5.86,114.5899349856,135.7,6.24526848,2.01153664,6.5612238219,6.24526848,1.8215366400000002,6.505488,0.0,0.19,0.19,135.7
2021-11-02 20:30:00,52.10731648,19.86755064,55.7664056505,6.19731648,1.80755064,6.455538,45.91,18.06,49.3344879369,135.97,119.04731648,6.25755064,119.2116626052,6.19731648,1.80755064,6.455538,112.85,4.45,112.9377040673,136.12,6.19731648,1.98755064,6.5082324098,6.19731648,1.80755064,6.455538,0.0,0.18,0.18,136.12
2021-11-02 21:00:00,55.498896,16.057178,57.7750847904,5.098896,1.487178,5.31135,50.4,14.57,52.4637484364,135.97,116.568896,6.527178,116.7514949253,5.098896,1.487178,5.31135,111.47,5.04,111.5838810044,136.12,5.098896,1.677178,5.3676499944,5.098896,1.487178,5.31135,0.0,0.19,0.19,136.12
2021-11-02 21:30:00,52.2302944,18.9459192,55.5603411387,5.3002944,1.5459192,5.52114,46.93,17.4,50.0518221447,135.85,109.5002944,5.1159192000000004,109.6197386557,5.3002944,1.5459192,5.52114,104.2,3.5700000000000003,104.2611380141,136.65,5.3002944,1.7359192,5.5773233899,5.3002944,1.5459192,5.52114,0.0,0.19,0.19,136.65
2021-11-02 22:00:00,49.16957536,21.65570948,53.7272453618,5.05957536,1.47570948,5.270391,44.11,20.18,48.5069531098,136.31,104.08957536,3.76570948,104.1576702241,5.05957536,1.47570948,5.270391,99.03,2.29,99.0564737915,137.13,5.05957536,1.6657094799999999,5.3267148314,5.05957536,1.47570948,5.270391,0.0,0.19,0.19,137.13
2021-11-02 22:30:00,47.01657824,17.09983532,50.0296211995,5.1765782399999996,1.50983532,5.392269,41.84,15.59,44.6501254198,136.82,89.02657824,9.41983532,89.5235440014,5.1765782399999996,1.50983532,5.392269,83.85,7.91,84.2222690267,137.49,5.1765782399999996,1.69983532,5.4485229549,5.1765782399999996,1.50983532,5.392269,0.0,0.19,0.19,137.49
2021-11-02 23:00:00,39.4275472,16.1505346,42.6071736457,5.2475472,1.5305346,5.466195,34.18,14.62,37.1754865469,136.39,83.3175472,13.5605346,84.4138719054,5.2475472,1.5305346,5.466195,78.07,12.03,78.9914286489,136.31,5.2475472,1.7205346,5.5224080731,5.2475472,1.5305346,5.466195,0.0,0.19,0.19,136.31
2021-11-02 23:30:00,30.08278208,14.39706144,33.3503996345,5.13278208,1.49706144,5.346648,24.95,12.9,28.0875862259,136.43,88.56278208,14.72706144,89.7789101538,5.13278208,1.49706144,5.346648,83.43,13.23,84.472467704,135.95,5.13278208,1.68706144,5.4029277418,5.13278208,1.49706144,5.346648,0.0,0.19,0.19,135.95
2021-11-03 00:00:00,28.3984064,15.2332852,32.2261146284,5.1884064,1.5132851999999999,5.40459,23.21,13.72,26.9618712259,135.48,88.1584064,14.2132852,89.2968201851,5.1884064,1.5132851999999999,5.40459,82.97,12.7,83.93635029000001,134.7,5.1884064,1.6932852,5.4577262427,5.1884064,1.5132851999999999,5.40459,0.0,0.18,0.18,134.7
2021-11-03 00:30:00,35.1119328,17.4647304,39.2156172066,5.2619328,1.5347304,5.48118,29.85,15.93,33.8347070329,135.03,87.5419328,15.5447304,88.9113527148,5.2619328,1.5347304,5.48118,82.28,14.01,83.4642348554,133.95,5.2619328,1.7247303999999999,5.5373849193,5.2619328,1.5347304,5.48118,0.0,0.19,0.19,133.95
2021-11-03 01:00:00,33.60471008,13.91804044,36.3729073522,5.20471008,1.51804044,5.421573,28.4,12.4,30.9890303172,135.85,89.93471008,13.28804044,90.9110779603,5.20471008,1.51804044,5.421573,84.73,11.77,85.5435900579,134.77,5.20471008,1.70804044,5.4778106175,5.20471008,1.51804044,5.421573,0.0,0.19,0.19,134.77
2021-11-03 01:30:00,30.73111392,15.22699156,34.2966854774,4.96111392,1.44699156,5.167827,25.77,13.78,29.2229584402,135.56,89.86111392,13.66699156,90.8944797732,4.96111392,1.44699156,5.167827,84.9,12.22,85.7749287379,134.45,4.96111392,1.62699156,5.2210873258,4.96111392,1.44699156,5.167827,0.0,0.18,0.18,134.45
2021-11-03 02:00:00,30.78584896,15.50253928,34.4687861741,5.18584896,1.51253928,5.401926,25.6,13.99,29.1732771556,135.56,87.12584896,13.62253928,88.1843927996,5.18584896,1.51253928,5.401926,81.94,12.11,82.8300410479,134.45,5.18584896,1.7025392799999999,5.4581745516,5.18584896,1.51253928,5.401926,0.0,0.19,0.19,134.45
2021-11-03 02:30:00,29.96161312,16.02463716,33.9777464948,5.26161312,1.53463716,5.480847,24.7,14.49,28.6365168971,135.7,85.75161312,13.98463716,86.8844590774,5.26161312,1.53463716,5.480847,80.49,12.45,81.4471767466,134.62,5.26161312,1.72463716,5.5370521,5.26161312,1.53463716,5.480847,0.0,0.19,0.19,134.62
2021-11-03 03:00:00,30.32143328,15.89041804,34.2329476037,5.28143328,1.54041804,5.501493,25.04,14.35,28.8604244598,135.88,84.95143328,14.06041804,86.1071505265,5.28143328,1.54041804,5.501493,79.67,12.52,80.6477482637,134.81,5.28143328,1.73041804,5.5576869365,5.28143328,1.54041804,5.501493,0.0,0.19,0.19,134.81
2021-11-03 03:30:00,25.07134336,15.65330848,29.5566967749,5.29134336,1.5433084799999999,5.511816,19.78,14.11,24.2969236736,135.6,87.73134336,14.44330848,88.9123038032,5.29134336,1.5433084799999999,5.511816,82.44,12.9,83.4431758744,134.54,5.29134336,1.73330848,5.5680043858,5.29134336,1.5433084799999999,5.511816,0.0,0.19,0.19,134.54
2021-11-03 04:00:00,24.66298176,16.57211968,29.7135965508,5.25298176,1.53211968,5.471856,19.41,15.04,24.5550341071,135.6,84.83298176,15.30211968,86.2020281722,5.25298176,1.53211968,5.471856,79.58,13.77,80.7625488701,134.54,5.25298176,1.71211968,5.5249589292,5.25298176,1.53211968,5.471856,0.0,0.18,0.18,134.54
2021-11-03 04:30:00,22.56480992,15.74556956,27.5153340429,5.26480992,1.53556956,5.484177,17.3,14.21,22.387811416,135.76,86.93480992,15.54556956,88.3137922907,5.26480992,1.53556956,5.484177,81.67,14.01,82.8629531214,134.71,5.26480992,1.72556956,5.5403802938,5.26480992,1.53556956,5.484177,0.0,0.19,0.19,134.71
2021-11-03 05:00:00,24.89376096,15.87818028,29.5265294902,5.27376096,1.5381802800000002,5.493501,19.62,14.34,24.3018517813,135.44,84.27376096,15.09818028,85.6155466846,5.27376096,1.5381802800000002,5.493501,79.0,13.56,80.155309244,134.36,5.27376096,1.7281802800000001,5.549699248,5.27376096,1.5381802800000002,5.493501,0.0,0.19,0.19,134.36
2021-11-03 05:30:00,22.51886592,13.84925256,26.4367380513,5.20886592,1.51925256,5.425902,17.31,12.33,21.2524116279,135.44,91.00886592,15.01925256,92.2398591906,5.20886592,1.51925256,5.425902,85.8,13.5,86.8555697696,134.4,5.20886592,1.6992525600000001,5.4790275994,5.20886592,1.51925256,5.425902,0.0,0.18,0.18,134.4
2021-11-03 06:00:00,31.48878592,14.28256256,34.5765127217,5.2887859200000005,1.54256256,5.509152,26.2,12.74,29.1332730739,134.42,87.83878592,14.32256256,88.9988095998,5.2887859200000005,1.54256256,5.509152,82.55,12.78,83.5334118781,133.36,5.2887859200000005,1.7325625599999999,5.5653418163,5.2887859200000005,1.54256256,5.509152,0.0,0.19,0.19,133.36
2021-11-03 06:30:00,34.55106368,12.54156024,36.7568596955,5.25106368,1.5315602400000001,5.469858,29.3,11.01,31.3003210846,134.55,96.09106368,12.16156024,96.8576071696,5.25106368,1.5315602400000001,5.469858,90.84,10.63,91.4598409139,133.47,5.25106368,1.71156024,5.522961907,5.25106368,1.5315602400000001,5.469858,0.0,0.18,0.18,133.47
2021-11-03 07:00:00,38.47592864,9.44256252,39.617661107800004,5.42592864,1.58256252,5.652009,33.05,7.86,33.9717838802,134.26,102.52592864,11.34256252,103.1514409401,5.42592864,1.58256252,5.652009,97.1,9.76,97.589280149,133.22,5.42592864,1.7725625200000001,5.7081239907,5.42592864,1.58256252,5.652009,0.0,0.19,0.19,133.22
2021-11-03 07:30:00,42.39171168,7.60549924,43.0685597374,6.60171168,1.9254992400000002,6.876783,35.79,5.68,36.237915227,134.5,112.36171168,8.69549924,112.6976750368,6.60171168,1.9254992400000002,6.876783,105.76,6.77,105.9764620093,133.34,6.60171168,2.11549924,6.9323830059,6.60171168,1.9254992400000002,6.876783,0.0,0.19,0.19,133.34
2021-11-03 08:00:00,44.99351936,5.53477648,45.3326652104,7.11351936,2.07477648,7.409916,37.88,3.46,38.0376918332,134.24,118.42351936,6.32477648,118.5922962723,7.11351936,2.07477648,7.409916,111.31,4.25,111.3911064673,132.89,7.11351936,2.26477648,7.4653446129,7.11351936,2.07477648,7.409916,0.0,0.19,0.19,132.89
2021-11-03 08:30:00,46.34353952,3.95228236,46.5117640076,6.93353952,2.02228236,7.222437,39.41,1.9300000000000002,39.4572300092,134.24,120.49353952,4.45228236,120.5757682301,6.93353952,2.02228236,7.222437,113.56,2.43,113.5859960559,132.75,6.93353952,2.20228236,7.2748895434,6.93353952,2.02228236,7.222437,0.0,0.18,0.18,132.75
2021-11-03 09:00:00,46.776976,3.366618,46.8979701103,7.016976,2.046618,7.30935,39.76,1.32,39.7819054345,134.79,120.596976,3.496618,120.6476562465,7.016976,2.046618,7.30935,113.58,1.45,113.5892552137,133.25,7.016976,2.246618,7.3678521037,7.016976,2.046618,7.30935,0.0,0.2,0.2,133.25
2021-11-03 09:30:00,46.35691584,3.71076712,46.5051979763,7.23691584,2.11076712,7.538454,39.12,1.6,39.1527061645,135.14,120.85691584,3.39076712,120.9044722416,7.23691584,2.11076712,7.538454,113.62,1.28,113.6272097695,133.59,7.23691584,2.30076712,7.5938448902,7.23691584,2.11076712,7.538454,0.0,0.19,0.19,133.59
2021-11-03 10:00:00,43.05715552,4.24417036,43.2658251224,7.31715552,2.13417036,7.622037,35.74,2.11,35.8022303774,135.14,115.93715552,3.74417036,115.997598431,7.31715552,2.13417036,7.622037,108.62,1.6099999999999999,108.6319313094,133.59,7.31715552,2.32417036,7.6774040382,7.31715552,2.13417036,7.622037,0.0,0.19,0.19,133.59
2021-11-03 10:30:00,40.66423776,4.58165268,40.9215319103,7.99423776,2.33165268,8.327331,32.67,2.25,32.7473876821,135.31,114.17423776,3.69165268,114.2339041948,7.99423776,2.33165268,8.327331,106.18,1.3599999999999999,106.188709381,133.86,7.99423776,2.52165268,8.3825157084,7.99423776,2.33165268,8.327331,0.0,0.19,0.19,133.86
2021-11-03 11:00:00,42.92698432,5.01370376,43.2187830486,8.68698432,2.53370376,9.048942,34.24,2.48,34.3296956002,134.93,116.36698432,4.45370376,116.4521812458,8.68698432,2.53370376,9.048942,107.68,1.92,107.6971160245,133.44,8.68698432,2.7237037600000003,9.1039693952,8.68698432,2.53370376,9.048942,0.0,0.19,0.19,133.44
2021-11-03 11:30:00,37.78780224,5.58144232,38.1977813034,9.94780224,2.90144232,10.362294,27.84,2.68,27.9686967877,135.14,112.81780224,5.33144232,112.9437062411,9.94780224,2.90144232,10.362294,102.87,2.43,102.8986967848,133.65,9.94780224,3.09144232,10.4170910058,9.94780224,2.90144232,10.362294,0.0,0.19,0.19,133.65
2021-11-03 12:00:00,37.20363744,3.93981092,37.411665946,8.91363744,2.59981092,9.285039,28.29,1.34,28.3217178151,135.14,113.83363744,3.60981092,113.8908589295,8.91363744,2.59981092,9.285039,104.92,1.01,104.9248612103,133.65,8.91363744,2.78981092,9.3400202024,8.91363744,2.59981092,9.285039,0.0,0.19,0.19,133.65
2021-11-03 12:30:00,36.91181504,7.18011272,37.6036714726,13.13181504,3.83011272,13.678974,23.78,3.35,24.0148058497,135.05,108.91181504,4.79011272,109.0171024894,13.13181504,3.83011272,13.678974,95.78,0.96,95.7848109044,133.43,13.13181504,4.02011272,13.7333853265,13.13181504,3.83011272,13.678974,0.0,0.19,0.19,133.43
2021-11-03 13:00:00,31.69779072,7.59768896,32.5956256891,11.47779072,3.34768896,11.956032,20.22,4.25,20.6618222817,135.05,99.18779072,7.13768896,99.4442780234,11.47779072,3.34768896,11.956032,87.71,3.79,87.7918458628,133.43,11.47779072,3.53768896,12.0106170945,11.47779072,3.34768896,11.956032,0.0,0.19,0.19,133.43
2021-11-03 13:30:00,32.83470304,6.39137172,33.4509694357,12.24470304,3.57137172,12.754899,20.59,2.8200000000000003,20.782215955,135.34,102.21470304,7.65137172,102.5006780795,12.24470304,3.57137172,12.754899,89.97,4.08,90.0624633241,134.13,12.24470304,3.76137172,12.8093977124,12.24470304,3.57137172,12.754899,0.0,0.19,0.19,134.13
2021-11-03 14:00:00,33.93239328,6.92444804,34.6317093769,14.31239328,4.17444804,14.908743,19.62,2.75,19.8117868957,134.95,101.83239328,7.17444804,102.0848129048,14.31239328,4.17444804,14.908743,87.52,3.0,87.5714017245,133.72,14.31239328,4.36444804,14.9630547715,14.31239328,4.17444804,14.908743,0.0,0.19,0.19,133.72
2021-11-03 14:30:00,39.72486272,7.26808496,40.3842763598,12.40486272,3.61808496,12.921732,27.32,3.65,27.5627447835,135.07,107.65486272,6.86808496,107.8737227423,12.40486272,3.61808496,12.921732,95.25,3.25,95.3054300657,133.91,12.40486272,3.80808496,12.9762140151,12.40486272,3.61808496,12.921732,0.0,0.19,0.19,133.91
2021-11-03 15:00:00,48.8363856,4.8651958,49.0781284142,8.0063856,2.3351958,8.339985,40.83,2.5300000000000002,40.9083096693,134.94,115.6363856,3.6551958,115.6941404349,8.0063856,2.3351958,8.339985,107.63,1.32,107.6380940931,133.74,8.0063856,2.5151958,8.3921642196,8.0063856,2.3351958,8.339985,0.0,0.18,0.18,133.74
2021-11-03 15:30:00,51.04372,5.299835,51.3181215797,6.27372,1.829835,6.535125,44.77,3.47,44.9042737387,134.77,116.44372,2.709835,116.4752468689,6.27372,1.829835,6.535125,110.17,0.88,110.1735145123,133.26,6.27372,2.029835,6.5939208947,6.27372,1.829835,6.535125,0.0,0.2,0.2,133.26
2021-11-03 16:00:00,52.8221312,6.1031216,53.1735426483,6.6621312,1.9431216,6.93972,46.16,4.16,46.3470732625,135.19,119.7821312,3.7531216,119.8409148687,6.6621312,1.9431216,6.93972,113.12,1.81,113.1344797133,133.43,6.6621312,2.1331216,6.995298413,6.6621312,1.9431216,6.93972,0.0,0.19,0.19,133.43
2021-11-03 16:30:00,57.1721712,5.3914666,57.4258223434,6.6221712,1.9314665999999998,6.898095,50.55,3.46,50.6682750841,135.19,126.1621712,3.3714665999999998,126.2072114775,6.6221712,1.9314665999999998,6.898095,119.54,1.44,119.5486729328,133.52,6.6221712,2.1114666,6.9506433230999995,6.6221712,1.9314665999999998,6.898095,0.0,0.18,0.18,133.52
2021-11-03 17:00:00,62.26244096,4.00279528,62.3909763055,6.59244096,1.9227952799999999,6.867126,55.67,2.08,55.7088440016,134.84,131.26244096,2.90279528,131.2945338817,6.59244096,1.9227952799999999,6.867126,124.67,0.98,124.6738517092,133.1,6.59244096,2.11279528,6.9227293538,6.59244096,1.9227952799999999,6.867126,0.0,0.19,0.19,133.1
2021-11-03 17:30:00,68.11395936,4.53657148,68.2648660768,6.67395936,1.94657148,6.9520409999999995,61.44,2.59,61.4945664266,134.56,131.63395936,2.79657148,131.6636626744,6.67395936,1.94657148,6.9520409999999995,124.96,0.85,124.9628908917,132.8,6.67395936,2.13657148,7.0076152312,6.67395936,1.94657148,6.9520409999999995,0.0,0.19,0.19,132.8
2021-11-03 18:00:00,65.56052288,4.51223584,65.7156178741,6.59052288,1.92223584,6.865128,58.97,2.59,59.0268498228,134.73,131.61052288,2.60223584,131.6362463918,6.59052288,1.92223584,6.865128,125.02,0.68,125.0218492904,132.95,6.59052288,2.11223584,6.9207320477,6.59052288,1.92223584,6.865128,0.0,0.19,0.19,132.95
2021-11-03 18:30:00,61.33560768,8.40580224,61.9089192344,6.70560768,1.9558022400000001,6.985008,54.63,6.45,55.0094482794,134.6,133.63560768,5.10580224,133.7331105468,6.70560768,1.9558022400000001,6.985008,126.93,3.15,126.9690804881,132.89,6.70560768,2.14580224,7.040571114,6.70560768,1.9558022400000001,6.985008,0.0,0.19,0.19,132.89
2021-11-03 19:00:00,56.10896544,13.60011492,57.7336914512,5.58896544,1.63011492,5.821839,50.52,11.97,51.9186989436,134.98,131.37896544,7.15011492,131.5733890399,5.58896544,1.63011492,5.821839,125.79,5.52,125.9110578941,133.72,5.58896544,1.82011492,5.8778697682,5.58896544,1.63011492,5.821839,0.0,0.19,0.19,133.72
2021-11-03 19:30:00,54.0019728,13.4230754,55.6452335738,5.2219728,1.5230754,5.439555,48.78,11.9,50.210540726,135.75,133.6819728,7.4630754,133.8901316234,5.2219728,1.5230754,5.439555,128.46,5.94,128.5972596909,135.6,5.2219728,1.7130754,5.4957826786,5.2219728,1.5230754,5.439555,0.0,0.19,0.19,135.6
2021-11-03 20:00:00,51.64030464,15.393005519999999,53.8856723281,5.05030464,1.47300552,5.260734,46.59,13.92,48.6250398457,135.5,129.65030464,6.14300552,129.7957549771,5.05030464,1.47300552,5.260734,124.6,4.67,124.6874849373,135.26,5.05030464,1.66300552,5.317063505,5.05030464,1.47300552,5.260734,0.0,0.19,0.19,135.26
2021-11-03 20:30:00,54.28901568,17.64554624,57.0846960718,5.29901568,1.54554624,5.519808,48.99,16.1,51.5677234324,136.43,120.65901568,6.39554624,120.8283951585,5.29901568,1.54554624,5.519808,115.36,4.85,115.4619075713,136.38,5.29901568,1.7355462400000001,5.5759921026,5.29901568,1.54554624,5.519808,0.0,0.19,0.19,136.38
2021-11-03 21:00:00,54.5052592,18.7544506,57.6415882655,5.5352592,1.6144506,5.765895,48.97,17.14,51.8829499932,136.43,113.2552592,5.5844506,113.3928561461,5.5352592,1.6144506,5.765895,107.72,3.9699999999999998,107.7931319705,136.38,5.5352592,1.8044506,5.8219529695,5.5352592,1.6144506,5.765895,0.0,0.19,0.19,136.38
2021-11-03 21:30:00,48.57564896,21.71081428,53.2067019142,5.38564896,1.57081428,5.610051,43.19,20.14,47.6549651138,136.35,109.71564896,5.22081428,109.8397948307,5.38564896,1.57081428,5.610051,104.33,3.65,104.3938283616,137.09,5.38564896,1.76081428,5.6661875762000005,5.38564896,1.57081428,5.610051,0.0,0.19,0.19,137.09
2021-11-03 22:00:00,50.04625824,23.14307532,55.1382797981,5.49625824,1.6030753199999999,5.725269,44.55,21.54,49.4840792579,136.35,100.12625824,4.27307532,100.2173975008,5.49625824,1.6030753199999999,5.725269,94.63,2.67,94.6676597366,137.09,5.49625824,1.78307532,5.7782533899,5.49625824,1.6030753199999999,5.725269,0.0,0.18,0.18,137.09
2021-11-03 22:30:00,52.6571376,24.6333318,58.1341137009,5.2571376,1.5333318,5.476185,47.4,23.1,52.7292139141,136.22,86.1171376,2.2833318,86.1474027033,5.2571376,1.5333318,5.476185,80.86,0.75,80.8634781592,136.93,5.2571376,1.7233318,5.5323926323,5.2571376,1.5333318,5.476185,0.0,0.19,0.19,136.93
2021-11-03 23:00:00,48.63626816,25.48349488,54.9080603539,5.56626816,1.62349488,5.798196,43.07,23.86,49.2374298679,135.97,79.95626816,2.30349488,79.9894424705,5.56626816,1.62349488,5.798196,74.39,0.68,74.3931078797,136.65,5.56626816,1.8034948800000001,5.8511481789,5.56626816,1.62349488,5.798196,0.0,0.18,0.18,136.65
2021-11-03 23:30:00,54.3738608,14.3557094,56.2370263321,5.3338608,1.5557094,5.556105,49.04,12.8,50.6829517688,136.4,70.3038608,14.5057094,71.7847368776,5.3338608,1.5557094,5.556105,64.97,12.95,66.2480444994,137.08,5.3338608,1.7457094,5.6122698031,5.3338608,1.5557094,5.556105,0.0,0.19,0.19,137.08
2021-11-04 00:00:00,51.9888256,15.0542408,54.1245614609,5.5688256,1.6242408,5.80086,46.42,13.43,48.3237136404,135.24,64.9388256,15.7542408,66.8225049926,5.5688256,1.6242408,5.80086,59.37,14.13,61.0283032699,134.94,5.5688256,1.8142407999999999,5.8569009078,5.5688256,1.6242408,5.80086,0.0,0.19,0.19,134.94
2021-11-04 00:30:00,49.63483968,14.81682824,51.7991863754,5.47483968,1.59682824,5.702958,44.16,13.22,46.0963556043,135.22,67.60483968,16.07682824,69.4901342236,5.47483968,1.59682824,5.702958,62.13,14.48,63.7950413434,134.94,5.47483968,1.7868282400000002,5.7590472025,5.47483968,1.59682824,5.702958,0.0,0.19,0.19,134.94
2021-11-04 01:00:00,51.63051456,14.27515008,53.56762029,4.92051456,1.43515008,5.125536,46.71,12.84,48.4426434043,135.03,68.77051456,15.61515008,70.5210364705,4.92051456,1.43515008,5.125536,63.85,14.18,65.4056182602,134.77,4.92051456,1.61515008,5.1788196837000005,4.92051456,1.43515008,5.125536,0.0,0.18,0.18,134.77
2021-11-04 01:30:00,50.09352096,14.41811028,52.1271785753,5.51352096,1.60811028,5.743251,44.58,12.81,46.3839681356,134.93,70.62352096,16.09811028,72.4350113369,5.51352096,1.60811028,5.743251,65.11,14.49,66.7028650059,134.65,5.51352096,1.79811028,5.7993201287,5.51352096,1.60811028,5.743251,0.0,0.19,0.19,134.65
2021-11-04 02:00:00,46.33567872,14.60207296,48.5820507716,5.59567872,1.63207296,5.828832,40.74,12.97,42.7547482743,135.24,70.52567872,16.84207296,72.5088048481,5.59567872,1.63207296,5.828832,64.93,15.21,66.6876975161,134.97,5.59567872,1.8220729599999999,5.8848594044,5.59567872,1.63207296,5.828832,0.0,0.19,0.19,134.97
2021-11-04 02:30:00,45.70741696,14.41841328,47.927639277,5.61741696,1.63841328,5.851476,40.09,12.78,42.0777435232,135.62,68.43741696,17.20841328,70.5677655008,5.61741696,1.63841328,5.851476,62.82,15.57,64.7207640561,135.31,5.61741696,1.82841328,5.9074925666,5.61741696,1.63841328,5.851476,0.0,0.19,0.19,135.31
2021-11-04 03:00:00,44.69004416,14.77876288,47.070286586,5.79004416,1.68876288,6.031296,38.9,13.09,41.0433685265,135.77,68.21004416,16.97876288,70.2914540556,5.79004416,1.68876288,6.031296,62.42,15.29,64.2653911526,135.41,5.79004416,1.86876288,6.0841503989,5.79004416,1.68876288,6.031296,0.0,0.18,0.18,135.41
2021-11-04 03:30:00,42.21325088,15.28011484,44.8936572288,5.86325088,1.7101148400000001,6.107553,36.35,13.57,38.8003530912,136.07,66.92325088,17.63011484,69.2065203403,5.86325088,1.7101148400000001,6.107553,61.06,15.92,63.1012678161,135.74,5.86325088,1.90011484,6.163452546,5.86325088,1.7101148400000001,6.107553,0.0,0.19,0.19,135.74
2021-11-04 04:00:00,43.12327104,15.47762072,45.8167354614,5.68327104,1.6576207200000002,5.920074,37.44,13.82,39.9092219919,136.07,64.82327104,18.34762072,67.3698126345,5.68327104,1.6576207200000002,5.920074,59.14,16.69,61.4499446704,135.74,5.68327104,1.84762072,5.9760582359,5.68327104,1.6576207200000002,5.920074,0.0,0.19,0.19,135.74
2021-11-04 04:30:00,43.75568864,15.30249252,46.3543586482,5.66568864,1.65249252,5.901759,38.09,13.65,40.4619648559,136.36,62.90568864,18.27249252,65.505798569,5.66568864,1.65249252,5.901759,57.24,16.62,59.604043487,135.99,5.66568864,1.84249252,5.9577517951,5.66568864,1.65249252,5.901759,0.0,0.19,0.19,135.99
2021-11-04 05:00:00,44.11883552,15.17466036,46.6555673493,5.63883552,1.64466036,5.873787,38.48,13.53,40.7893527774,136.28,64.83883552,17.73466036,67.2204787968,5.63883552,1.64466036,5.873787,59.2,16.09,61.3476006051,135.89,5.63883552,1.83466036,5.9297929693,5.63883552,1.64466036,5.873787,0.0,0.19,0.19,135.89
2021-11-04 05:30:00,40.44851584,13.81456712,42.7425396809,5.63851584,1.64456712,5.873454,34.81,12.17,36.8760762555,136.0,70.74851584,18.79456712,73.2023786963,5.63851584,1.64456712,5.873454,65.11,17.15,67.3307849353,135.65,5.63851584,1.83456712,5.9294601268000005,5.63851584,1.64456712,5.873454,0.0,0.19,0.19,135.65
2021-11-04 06:00:00,42.19889536,13.32384448,44.2523626638,5.73889536,1.67384448,5.978016,36.46,11.65,38.2760251332,135.37,76.07889536,17.26384448,78.0130671454,5.73889536,1.67384448,5.978016,70.34,15.59,72.0469548281,134.94,5.73889536,1.86384448,6.0339735,5.73889536,1.67384448,5.978016,0.0,0.19,0.19,134.94
2021-11-04 06:30:00,35.836288,12.714334,38.0249106072,5.706288,1.664334,5.94405,30.13,11.05,32.0923573456,135.23,89.386288,14.474334,90.5506202473,5.706288,1.664334,5.94405,83.68,12.81,84.6548197092,134.87,5.706288,1.844334,5.9969401066,5.706288,1.664334,5.94405,0.0,0.18,0.18,134.87
2021-11-04 07:00:00,38.52533888,12.10447384,40.382174567,5.77533888,1.68447384,6.015978,32.75,10.42,34.367701407,134.58,100.54533888,9.35447384,100.9795590767,5.77533888,1.68447384,6.015978,94.77,7.67,95.0798706352,134.21,5.77533888,1.87447384,6.07191826,5.77533888,1.68447384,6.015978,0.0,0.19,0.19,134.21
2021-11-04 07:30:00,51.06203232,9.08559276,51.8640447753,5.64203232,1.64559276,5.877117,45.42,7.44,46.0253191189,133.59,106.63203232,4.59559276,106.7310160614,5.64203232,1.64559276,5.877117,100.99,2.95,101.033076762,132.99,5.64203232,1.8255927600000001,5.9300352128,5.64203232,1.64559276,5.877117,0.0,0.18,0.18,132.99
2021-11-04 08:00:00,56.84203168,7.35225924,57.3155500841,6.28203168,1.83225924,6.543783,50.56,5.52,50.8604364905,133.59,111.63203168,3.10225924,111.6751293234,6.28203168,1.83225924,6.543783,105.35,1.27,105.3576546816,132.99,6.28203168,2.01225924,6.596446716,6.28203168,1.83225924,6.543783,0.0,0.18,0.18,132.99
2021-11-04 08:30:00,51.36938336,22.06440348,55.9075258594,7.24938336,2.11440348,7.551441,44.12,19.95,48.4208312609,133.41,115.37938336,18.08440348,116.7880462794,7.24938336,2.11440348,7.551441,108.13,15.97,109.3029633633,132.44,7.24938336,2.30440348,7.6068281497,7.24938336,2.11440348,7.551441,0.0,0.19,0.19,132.44
2021-11-04 09:00:00,40.46529472,23.60946096,46.8491912801,9.97529472,2.90946096,10.390932,30.49,20.7,36.8528167173,135.22,107.24529472,17.51946096,108.6668521303,9.97529472,2.90946096,10.390932,97.27,14.61,98.3610949512,136.22,9.97529472,3.08946096,10.4427617886,9.97529472,2.90946096,10.390932,0.0,0.18,0.18,136.22
2021-11-04 09:30:00,37.03124384,24.89619612,44.6221200929,14.90124384,4.34619612,15.522129,22.13,20.55,30.1999900662,135.66,106.06124384,17.73619612,107.5339950792,14.90124384,4.34619612,15.522129,91.16,13.39,92.1381446525,136.79,14.90124384,4.53619612,15.5763969909,14.90124384,4.34619612,15.522129,0.0,0.19,0.19,136.79
2021-11-04 10:00:00,29.26258112,24.04908616,37.8768689167,16.28258112,4.74908616,16.961022,12.98,19.3,23.2587703888,135.74,95.71258112,20.86908616,97.9613032876,16.28258112,4.74908616,16.961022,79.43,16.12,81.0492399718,136.9,16.28258112,4.92908616,17.0122996183,16.28258112,4.74908616,16.961022,0.0,0.18,0.18,136.9
2021-11-04 10:30:00,31.55454208,23.42799144,39.3008894148,13.36454208,3.89799144,13.921398,18.19,19.53,26.6888928208,135.55,95.22454208,20.92799144,97.4971499074,13.36454208,3.89799144,13.921398,81.86,17.03,83.6126814544,136.79,13.36454208,4.08799144,13.9757883149,13.36454208,3.89799144,13.921398,0.0,0.19,0.19,136.79
2021-11-04 11:00:00,35.34936736,23.07731548,42.2154031429,13.25936736,3.8673154800000002,13.811841,22.09,19.21,29.2744291148,135.55,95.15936736,21.27731548,97.5091244468,13.25936736,3.8673154800000002,13.811841,81.9,17.41,83.7300310522,136.79,13.25936736,4.04731548,13.8633179788,13.25936736,3.8673154800000002,13.811841,0.0,0.18,0.18,136.79
2021-11-04 11:30:00,35.79877024,22.96214132,42.5301291404,10.97877024,3.20214132,11.436219,24.82,19.76,31.7252265555,135.62,96.19877024,20.60214132,98.3801383545,10.97877024,3.20214132,11.436219,85.22,17.4,86.9782064658,136.84,10.97877024,3.39214132,11.4908667522,10.97877024,3.20214132,11.436219,0.0,0.19,0.19,136.84
2021-11-04 12:00:00,42.2246736,24.2067798,48.6712569071,11.7146736,3.4167798,12.202785,30.51,20.79,36.9199702058,135.78,103.9546736,19.7767798,105.8191626434,11.7146736,3.4167798,12.202785,92.24,16.36,93.6795986328,136.99,11.7146736,3.5967798,12.2544033916,11.7146736,3.4167798,12.202785,0.0,0.18,0.18,136.99
2021-11-04 12:30:00,39.82814048,22.83570764,45.9102419675,11.36814048,3.31570764,11.841813,28.46,19.52,34.510896829800004,135.65,105.08814048,20.80570764,107.1279363189,11.36814048,3.31570764,11.841813,93.72,17.49,95.3380223206,136.85,11.36814048,3.50570764,11.8964113929,11.36814048,3.31570764,11.841813,0.0,0.19,0.19,136.85
2021-11-04 13:00:00,41.8769696,24.8432828,48.69157302,13.4169696,3.9132828,13.97601,28.46,20.93,35.3275600629,135.65,105.5069696,20.0532828,107.3957856959,13.4169696,3.9132828,13.97601,92.09,16.14,93.4936773263,136.85,13.4169696,4.0932828,14.0274743745,13.4169696,3.9132828,13.97601,0.0,0.18,0.18,136.85
2021-11-04 13:30:00,36.13963744,25.48531092,44.2218776963,12.909637440000001,3.76531092,13.447539,23.23,21.72,31.8023788418,135.92,98.06963744,19.98531092,100.085295824,12.909637440000001,3.76531092,13.447539,85.16,16.22,86.6909107116,137.19,12.909637440000001,3.95531092,13.5019710897,12.909637440000001,3.76531092,13.447539,0.0,0.19,0.19,137.19
2021-11-04 14:00:00,33.43510048,9.42148764,34.7371612752,14.40510048,4.20148764,15.005313,19.03,5.22,19.7329496021,136.23,87.57510048,11.10148764,88.2759381253,14.40510048,4.20148764,15.005313,73.17,6.9,73.4946181703,137.49,14.40510048,4.39148764,15.0596176423,14.40510048,4.20148764,15.005313,0.0,0.19,0.19,137.49
2021-11-04 14:30:00,41.17487008,14.85517044,43.772662872,15.03487008,4.38517044,15.661323,26.14,10.47,28.1588440814,134.54,98.22487008,10.49517044,98.7839749392,15.03487008,4.38517044,15.661323,83.19,6.11,83.4140767497,133.63,15.03487008,4.56517044,15.7126732121,15.03487008,4.38517044,15.661323,0.0,0.18,0.18,133.63
2021-11-04 15:00:00,46.1683792,15.6091106,48.7356499052,12.4083792,3.6191106,12.925395,33.76,11.99,35.8259361357,134.88,103.7583792,10.2591106,104.2643304516,12.4083792,3.6191106,12.925395,91.35,6.64,91.591004471,134.54,12.4083792,3.8091106,12.9798766533,12.4083792,3.6191106,12.925395,0.0,0.19,0.19,134.54
2021-11-04 15:30:00,57.01673408,15.56654744,59.1035139763,9.17673408,2.67654744,9.559098,47.84,12.89,49.5461169013,134.92,104.56673408,9.38654744,104.9871856419,9.17673408,2.67654744,9.559098,95.39,6.71,95.6257088863,134.81,9.17673408,2.85654744,9.6110515373,9.17673408,2.67654744,9.559098,0.0,0.18,0.18,134.81
2021-11-04 16:00:00,59.77039296,12.44678128,61.0526186074,6.64039296,1.93678128,6.917076,53.13,10.51,54.1595513275,134.99,116.11039296,8.40678128,116.414334705,6.64039296,1.93678128,6.917076,109.47,6.47,109.6610313648,134.86,6.64039296,2.12678128,6.972662137,6.64039296,1.93678128,6.917076,0.0,0.19,0.19,134.86
2021-11-04 16:30:00,65.06142336,9.69999848,65.7805349639,5.21142336,1.51999848,5.428566,59.85,8.18,60.4064143945,134.64,125.15142336,8.55999848,125.4438214621,5.21142336,1.51999848,5.428566,119.94,7.04,120.1464323232,134.47,5.21142336,1.69999848,5.4816902748,5.21142336,1.51999848,5.428566,0.0,0.18,0.18,134.47
2021-11-04 17:00:00,72.4181264,7.9748702,72.8559097534,5.4681264,1.5948702,5.695965,66.95,6.38,67.2533040081,134.29,130.7581264,10.0748702,131.1456847524,5.4681264,1.5948702,5.695965,125.29,8.48,125.5766479088,134.06,5.4681264,1.7848701999999999,5.752057715,5.4681264,1.5948702,5.695965,0.0,0.19,0.19,134.06
2021-11-04 17:30:00,72.22718624,11.18542932,73.0881677238,6.56718624,1.9154293199999999,6.840819,65.66,9.27,66.311149138,134.06,129.18718624,9.50542932,129.5364129315,6.56718624,1.9154293199999999,6.840819,122.62,7.59,122.8546804155,133.79,6.56718624,2.10542932,6.8964315216,6.56718624,1.9154293199999999,6.840819,0.0,0.19,0.19,133.79
2021-11-04 18:00:00,71.99757664,11.13512652,72.8535660393,5.77757664,1.6851265199999999,6.018309,66.22,9.45,66.8908880192,134.43,127.32757664,7.46512652,127.5462264709,5.77757664,1.6851265199999999,6.018309,121.55,5.78,121.6873489727,133.91,5.77757664,1.86512652,6.0711686492,5.77757664,1.6851265199999999,6.018309,0.0,0.18,0.18,133.91
2021-11-04 18:30:00,70.21616768,11.27263224,71.1152757239,6.14616768,1.79263224,6.402258,64.07,9.48,64.7675482012,134.62,126.24616768,5.30263224,126.357480042,6.14616768,1.79263224,6.402258,120.1,3.51,120.1512800598,134.35,6.14616768,1.98263224,6.4580343565,6.14616768,1.79263224,6.402258,0.0,0.19,0.19,134.35
2021-11-04 19:00:00,68.95004448,11.37542964,69.8821081056,5.47004448,1.5954296399999999,5.697963,63.48,9.78,64.2289560868,134.83,126.67004448,6.50542964,126.8369850768,5.47004448,1.5954296399999999,5.697963,121.2,4.91,121.2994150852,134.69,5.47004448,1.78542964,5.7540547106,5.47004448,1.5954296399999999,5.697963,0.0,0.19,0.19,134.69
2021-11-04 19:30:00,62.98201152,14.26475336,64.5772170624,6.46201152,1.88475336,6.731262,56.52,12.38,57.8599585206,134.86,122.32201152,4.57475336,122.4075278347,6.46201152,1.88475336,6.731262,115.86,2.69,115.8912235676,134.58,6.46201152,2.06475336,6.7838631562,6.46201152,1.88475336,6.731262,0.0,0.18,0.18,134.58
