Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-04 20:00:00,62.53287072,16.92750396,64.7834879487,6.40287072,1.86750396,6.669657,56.13,15.06,58.1152346636,135.1,114.52287072,3.92750396,114.5901968115,6.40287072,1.86750396,6.669657,108.12,2.06,108.1396227106,134.76,6.40287072,2.05750396,6.7253309214,6.40287072,1.86750396,6.669657,0.0,0.19,0.19,134.76
2021-11-04 20:30:00,60.22931424,17.92813332,62.8409759485,6.43931424,1.8781333199999999,6.707619,53.79,16.05,56.1334712983,135.55,112.92931424,3.42813332,112.9813352407,6.43931424,1.8781333199999999,6.707619,106.49,1.55,106.5012798045,135.37,6.43931424,2.05813332,6.7602278545,6.43931424,1.8781333199999999,6.707619,0.0,0.18,0.18,135.37
2021-11-04 21:00:00,53.10548928,16.54410104,55.6228394717,5.22548928,1.5241010400000001,5.443218,47.88,15.02,50.1806217578,135.23,117.03548928,3.25410104,117.0807196962,5.22548928,1.5241010400000001,5.443218,111.81,1.73,111.8233830645,135.13,5.22548928,1.71410104,5.4994436619,5.22548928,1.5241010400000001,5.443218,0.0,0.19,0.19,135.13
2021-11-04 21:30:00,51.68735744,18.58589592,54.9273924948,5.19735744,1.5158959200000002,5.413914,46.49,17.07,49.5247917714,135.84,112.80735744,3.06589592,112.8490124476,5.19735744,1.5158959200000002,5.413914,107.61,1.55,107.6211624171,135.59,5.19735744,1.7058959200000001,5.4701558706,5.19735744,1.5158959200000002,5.413914,0.0,0.19,0.19,135.59
2021-11-04 22:00:00,54.1995552,19.6082036,57.6374308267,5.2395552,1.5282035999999999,5.45787,48.96,18.08,52.1916468412,135.84,102.9695552,3.1082036,103.0164561015,5.2395552,1.5282035999999999,5.45787,97.73,1.58,97.7427710882,135.59,5.2395552,1.7082036,5.5109797888,5.2395552,1.5282035999999999,5.45787,0.0,0.18,0.18,135.59
2021-11-04 22:30:00,47.93175296,20.89051128,52.2863883182,5.28175296,1.54051128,5.501826,42.65,19.35,46.8342289357,135.53,93.21175296,5.48051128,93.3727309966,5.28175296,1.54051128,5.501826,87.93,3.94,88.0182282257,135.09,5.28175296,1.73051128,5.5580197571,5.28175296,1.54051128,5.501826,0.0,0.19,0.19,135.09
2021-11-04 23:00:00,51.81835648,21.65452064,56.161021469,5.15835648,1.50452064,5.373288,46.66,20.15,50.8249751599,135.69,78.94835648,7.55452064,79.308976623,5.15835648,1.50452064,5.373288,73.79,6.05,74.0376026084,135.19,5.15835648,1.69452064,5.4295526311,5.15835648,1.50452064,5.373288,0.0,0.19,0.19,135.19
2021-11-04 23:30:00,55.33207264,22.81060452,59.8494940764,5.28207264,1.54060452,5.502159,50.05,21.27,54.3821239011,136.68,69.83207264,7.70060452,70.2553747351,5.28207264,1.54060452,5.502159,64.55,6.16,64.8432579379,136.65,5.28207264,1.72060452,5.5552471852,5.28207264,1.54060452,5.502159,0.0,0.18,0.18,136.65
2021-11-05 00:00:00,52.48698784,23.69703812,57.5884841629,5.16698784,1.50703812,5.382279,47.32,22.19,52.2645051636,137.17,66.11698784,8.57703812,66.6709956724,5.16698784,1.50703812,5.382279,60.95,7.07,61.3586782778,137.43,5.16698784,1.69703812,5.4385385647,5.16698784,1.50703812,5.382279,0.0,0.19,0.19,137.43
2021-11-05 00:30:00,48.94618848,23.74347164,54.4011195863,5.32618848,1.5534716400000002,5.548113,43.62,22.19,48.9397639962,137.31,67.49618848,8.96347164,68.0887603292,5.32618848,1.5534716400000002,5.548113,62.17,7.41,62.6100391311,137.53,5.32618848,1.74347164,5.6042820311,5.32618848,1.5534716400000002,5.548113,0.0,0.19,0.19,137.53
2021-11-05 01:00:00,50.2376272,22.877224599999998,55.2013278109,5.1676272,1.5072246,5.382945,45.07,21.37,49.8796732146,136.95,72.0576272,7.6672246,72.4643910535,5.1676272,1.5072246,5.382945,66.89,6.16,67.1730429562,136.98,5.1676272,1.6972246,5.43920419,5.1676272,1.5072246,5.382945,0.0,0.19,0.19,136.98
2021-11-05 01:30:00,52.1812736,23.5137048,57.2344269469,5.1212736,1.4937048,5.33466,47.06,22.02,51.956943713,136.8,70.7212736,8.1937048,71.1943490591,5.1212736,1.4937048,5.33466,65.6,6.7,65.941261741,136.84,5.1212736,1.6837048000000001,5.3909465903000005,5.1212736,1.4937048,5.33466,0.0,0.19,0.19,136.84
2021-11-05 02:00:00,51.08278208,24.16706144,56.5110386002,5.13278208,1.49706144,5.346648,45.95,22.67,51.2379878606,136.8,67.76278208,8.47706144,68.2909599133,5.13278208,1.49706144,5.346648,62.63,6.98,63.0177538476,136.84,5.13278208,1.68706144,5.4029277418,5.13278208,1.49706144,5.346648,0.0,0.19,0.19,136.84
2021-11-05 02:30:00,48.69928576,24.25354168,54.4045468464,4.94928576,1.44354168,5.155506,43.75,22.81,49.3392196939,136.99,68.53928576,8.73354168,69.0934761231,4.94928576,1.44354168,5.155506,63.59,7.29,64.0065012323,137.05,4.94928576,1.63354168,5.21189869,4.94928576,1.44354168,5.155506,0.0,0.19,0.19,137.05
2021-11-05 03:00:00,48.53458016,24.38258588,54.3149699945,5.25458016,1.53258588,5.473521,43.28,22.85,48.9416070435,136.99,68.33458016,8.85258588,68.905610239,5.25458016,1.53258588,5.473521,63.08,7.32,63.5032975522,137.05,5.25458016,1.71258588,5.5266231149,5.25458016,1.53258588,5.473521,0.0,0.18,0.18,137.05
2021-11-05 03:30:00,46.5435312,24.4851966,52.5911128339,5.2635312,1.5351966,5.482845,41.28,22.95,47.2307198759,137.14,67.8235312,9.1551966,68.4386514276,5.2635312,1.5351966,5.482845,62.56,7.62,63.022361111,137.21,5.2635312,1.7251965999999999,5.539049016,5.2635312,1.5351966,5.482845,0.0,0.19,0.19,137.21
2021-11-05 04:00:00,45.39748736,24.76135048,51.7112786169,5.14748736,1.5013504800000002,5.361966,40.25,23.26,46.4875262839,137.14,66.36748736,9.52135048,67.0469946638,5.14748736,1.5013504800000002,5.361966,61.22,8.02,61.7430870624,137.21,5.14748736,1.69135048,5.418237035,5.14748736,1.5013504800000002,5.361966,0.0,0.19,0.19,137.21
2021-11-05 04:30:00,47.0263584,24.7372712,53.1357786316,5.2363584,1.5272712,5.45454,41.79,23.21,47.802805357,137.27,66.2063584,9.6772712,66.909875732,5.2363584,1.5272712,5.45454,60.97,8.15,61.5123028345,137.35,5.2363584,1.7172711999999999,5.5107594456,5.2363584,1.5272712,5.45454,0.0,0.19,0.19,137.35
2021-11-05 05:00:00,45.88576896,24.63584928,52.0809836965,5.26576896,1.5358492799999999,5.485176,40.62,23.1,46.7289460613,137.27,66.44576896,9.66584928,67.1451327721,5.26576896,1.5358492799999999,5.485176,61.18,8.13,61.717819955,137.35,5.26576896,1.72584928,5.5413787524,5.26576896,1.5358492799999999,5.485176,0.0,0.19,0.19,137.35
2021-11-05 05:30:00,47.472872,23.414171,52.9329479582,5.122872,1.494171,5.336325,42.35,21.92,47.686569388,137.24,69.832872,9.484171,70.4739633576,5.122872,1.494171,5.336325,64.71,7.99,65.2014125614,137.35,5.122872,1.684171,5.3926106373,5.122872,1.494171,5.336325,0.0,0.19,0.19,137.35
2021-11-05 06:00:00,52.3377472,22.9822596,57.1613859025,5.0477472,1.4722596000000001,5.25807,47.29,21.51,51.9521337387,136.82,70.9577472,8.4822596,71.4629317592,5.0477472,1.4722596000000001,5.25807,65.91,7.01,66.2817335319,136.89,5.0477472,1.6622596,5.3144010738,5.0477472,1.4722596000000001,5.25807,0.0,0.19,0.19,136.89
2021-11-05 06:30:00,56.29211264,23.01894952,60.816724529300004,5.24211264,1.52894952,5.460534,51.05,21.49,55.3888310041,136.82,73.78211264,6.48894952,74.0669063178,5.24211264,1.52894952,5.460534,68.54,4.96,68.7192345708,136.93,5.24211264,1.71894952,5.516750165,5.24211264,1.52894952,5.460534,0.0,0.19,0.19,136.93
2021-11-05 07:00:00,58.24931552,20.92480036,61.8936994261,5.15931552,1.50480036,5.374287,53.09,19.42,56.5303856346,136.19,83.77931552,4.84480036,83.9192814526,5.15931552,1.50480036,5.374287,78.62,3.34,78.6909143421,136.43,5.15931552,1.68480036,5.42743852,5.15931552,1.50480036,5.374287,0.0,0.18,0.18,136.43
2021-11-05 07:30:00,59.68162272,17.07838996,62.0771092603,5.65162272,1.64838996,5.887107,54.03,15.43,56.1900863142,136.04,97.02162272,3.67838996,97.0913272539,5.65162272,1.64838996,5.887107,91.37,2.03,91.3925478362,136.28,5.65162272,1.83838996,5.9431066804,5.65162272,1.64838996,5.887107,0.0,0.19,0.19,136.28
2021-11-05 08:00:00,60.1817712,14.8180166,61.9791836081,7.0217712,2.0480166,7.314345,53.16,12.77,54.67228274,135.81,103.3517712,3.1980166,103.4012375185,7.0217712,2.0480166,7.314345,96.33,1.15,96.3368641798,135.81,7.0217712,2.2380166,7.3698025134,7.0217712,2.0480166,7.314345,0.0,0.19,0.19,135.81
2021-11-05 08:30:00,59.34756384,12.61470612,60.6734220581,8.58756384,2.50470612,8.945378999999999,50.76,10.11,51.7570256101,135.42,106.64756384,8.84470612,107.0136986528,8.58756384,2.50470612,8.945378999999999,98.06,6.34,98.2647403701,135.24,8.58756384,2.69470612,9.000427422,8.58756384,2.50470612,8.945378999999999,0.0,0.19,0.19,135.24
2021-11-05 09:00:00,52.64199616,14.65099888,54.6427628135,11.83199616,3.45099888,12.324996,40.81,11.2,42.3189803752,135.01,98.79199616,10.66099888,99.3655644698,11.83199616,3.45099888,12.324996,86.96,7.21,87.2583846974,134.82,11.83199616,3.63099888,12.3766023608,11.83199616,3.45099888,12.324996,0.0,0.18,0.18,134.82
2021-11-05 09:30:00,44.11428992,16.640834560000002,47.1485731491,15.77428992,4.60083456,16.431552,28.34,12.04,30.7915118174,135.36,94.22428992,12.11083456,94.9994164438,15.77428992,4.60083456,16.431552,78.45,7.51,78.8086454648,135.09,15.77428992,4.79083456,16.4857610762,15.77428992,4.60083456,16.431552,0.0,0.19,0.19,135.09
2021-11-05 10:00:00,41.87136416,15.35789788,44.5990601236,14.46136416,4.21789788,15.063921,27.41,11.14,29.5872895007,135.36,94.85136416,11.72789788,95.5736620189,14.46136416,4.21789788,15.063921,80.39,7.51,80.7400284865,135.09,14.46136416,4.40789788,15.11822136,14.46136416,4.21789788,15.063921,0.0,0.19,0.19,135.09
2021-11-05 10:30:00,33.9482752,15.2349136,37.210052156,16.5082752,4.8149136,17.19612,17.44,10.42,20.3157574311,135.36,87.4882752,13.5049136,88.5244654817,16.5082752,4.8149136,17.19612,70.98,8.69,71.5099748287,135.22,16.5082752,5.0049136,17.2502843519,16.5082752,4.8149136,17.19612,0.0,0.19,0.19,135.22
2021-11-05 11:00:00,33.99418784,17.20663812,38.1008294174,17.95418784,5.23663812,18.702279,16.04,11.97,20.0140575596,135.36,96.93418784,10.71663812,97.5247820033,17.95418784,5.23663812,18.702279,78.98,5.48,79.1698856889,135.22,17.95418784,5.41663812,18.7534751317,17.95418784,5.23663812,18.702279,0.0,0.18,0.18,135.22
2021-11-05 11:30:00,30.71708416,14.46498288,33.9525402439,18.73708416,5.46498288,19.517796,11.98,9.0,14.9840048051,134.95,96.65708416,12.52498288,97.4652097646,18.73708416,5.46498288,19.517796,77.92,7.06,78.2391845561,135.03,18.73708416,5.65498288,19.5718459577,18.73708416,5.46498288,19.517796,0.0,0.19,0.19,135.03
2021-11-05 12:00:00,27.62417824,14.80288532,31.3403994428,17.56417824,5.12288532,18.296019,10.06,9.68,13.960873898100001,134.95,92.71417824,10.72288532,93.33219764,17.56417824,5.12288532,18.296019,75.15,5.6,75.3583605183,135.03,17.56417824,5.31288532,18.3501255492,17.56417824,5.12288532,18.296019,0.0,0.19,0.19,135.03
2021-11-05 12:30:00,35.52496096,15.13228028,38.6135825544,14.06496096,4.1022802800000004,14.651001,21.46,11.03,24.1286655246,135.62,98.14496096,7.80228028,98.4546034445,14.06496096,4.1022802800000004,14.651001,84.08,3.7,84.1613711865,135.59,14.06496096,4.28228028,14.702416509,14.06496096,4.1022802800000004,14.651001,0.0,0.18,0.18,135.59
2021-11-05 13:00:00,35.34992192,17.48081056,39.4359698446,18.13992192,5.29081056,18.895752,17.21,12.19,21.0898127066,135.62,94.63992192,8.02081056,94.9791988967,18.13992192,5.29081056,18.895752,76.5,2.73,76.5486962658,135.59,18.13992192,5.48081056,18.9498298583,18.13992192,5.29081056,18.895752,0.0,0.19,0.19,135.59
2021-11-05 13:30:00,37.93932896,13.66230428,40.324325663,11.69932896,3.41230428,12.186800999999999,26.24,10.25,28.1709087535,135.67,99.60932896,7.40230428,99.8839953372,11.69932896,3.41230428,12.186800999999999,87.91,3.99,88.0005011349,135.57,11.69932896,3.6023042800000002,12.2413599833,11.69932896,3.41230428,12.186800999999999,0.0,0.19,0.19,135.57
2021-11-05 14:00:00,31.14900032,12.14179176,33.4317712375,10.66900032,3.11179176,11.113542,20.48,9.03,22.3823881657,135.67,98.81900032,7.21179176,99.0818084445,10.66900032,3.11179176,11.113542,88.15,4.1,88.2452973251,135.57,10.66900032,3.30179176,11.1682315813,10.66900032,3.11179176,11.113542,0.0,0.19,0.19,135.57
2021-11-05 14:30:00,35.49819296,12.38780628,37.597598964,8.83819296,2.57780628,9.206451,26.66,9.81,28.4075993354,135.58,102.18819296,5.67780628,102.3458072643,8.83819296,2.57780628,9.206451,93.35,3.1,93.4014587681,135.48,8.83819296,2.7678062800000003,9.2614473168,8.83819296,2.57780628,9.206451,0.0,0.19,0.19,135.48
2021-11-05 15:00:00,24.02933344,12.09563892,26.9019208692,7.21933344,2.10563892,7.520139,16.81,9.99,19.5544419506,135.58,120.15933344,3.14563892,120.2005010678,7.21933344,2.10563892,7.520139,112.94,1.04,112.9447882817,135.48,7.21933344,2.29563892,7.575535187,7.21933344,2.10563892,7.520139,0.0,0.19,0.19,135.48
2021-11-05 15:30:00,23.28014112,13.44629116,26.8843396149,8.73014112,2.54629116,9.093897,14.55,10.9,18.1800027503,135.58,130.29014112,3.55629116,130.338666864,8.73014112,2.54629116,9.093897,121.56,1.01,121.5641957979,135.59,8.73014112,2.73629116,9.1489154159,8.73014112,2.54629116,9.093897,0.0,0.19,0.19,135.59
2021-11-05 16:00:00,28.82909504,12.798902720000001,31.5424893067,5.85909504,1.70890272,6.103224,22.97,11.09,25.5070382444,135.53,133.59909504,2.73890272,133.6271670867,5.85909504,1.70890272,6.103224,127.74,1.03,127.7441525081,135.31,5.85909504,1.88890272,6.1560497215,5.85909504,1.70890272,6.103224,0.0,0.18,0.18,135.31
2021-11-05 16:30:00,38.6191456,13.2010008,40.8130472888,5.2491456,1.5310008,5.46786,33.37,11.67,35.3517439457,135.49,134.5891456,3.0110008,134.6228221334,5.2491456,1.5310008,5.46786,129.34,1.48,129.3484673276,135.25,5.2491456,1.7210008,5.524072165,5.2491456,1.5310008,5.46786,0.0,0.19,0.19,135.25
2021-11-05 17:00:00,47.990253440000004,11.38757392,49.3228270177,6.30025344,1.83757392,6.562764,41.69,9.55,42.7698328264,135.53,143.11025344,5.97757392,143.2350377164,6.30025344,1.83757392,6.562764,136.81,4.14,136.8726258242,135.25,6.30025344,2.02757392,6.6184778771,6.30025344,1.83757392,6.562764,0.0,0.19,0.19,135.25
2021-11-05 17:30:00,48.46723648,10.82086064,49.6604876839,6.27723648,1.83086064,6.538788,42.19,8.99,43.13717886,134.69,147.72723648,7.53086064,147.9190665871,6.27723648,1.83086064,6.538788,141.45,5.7,141.5647996502,134.18,6.27723648,2.02086064,6.5945110169,6.27723648,1.83086064,6.538788,0.0,0.19,0.19,134.18
2021-11-05 18:00:00,45.42916448,11.99183964,46.9852445274,6.34916448,1.8518396400000001,6.613713,39.08,10.14,40.3740758408,134.69,146.02916448,6.14183964,146.1582672068,6.34916448,1.8518396400000001,6.613713,139.68,4.29,139.7458639817,134.18,6.34916448,2.03183964,6.6663529697,6.34916448,1.8518396400000001,6.613713,0.0,0.18,0.18,134.18
2021-11-05 18:30:00,42.58505856,12.47939208,44.3759218411,6.37505856,1.8593920800000001,6.640686,36.21,10.62,37.7352421484,134.94,144.86505856,5.11939208,144.9554875362,6.37505856,1.8593920800000001,6.640686,138.49,3.26,138.5283642436,134.49,6.37505856,2.04939208,6.6963706245,6.37505856,1.8593920800000001,6.640686,0.0,0.19,0.19,134.49
2021-11-05 19:00:00,39.87072288,14.43396084,42.4029924475,6.39072288,1.86396084,6.657003,33.48,12.57,35.7619252837,135.14,139.88072288,3.64396084,139.928178306,6.39072288,1.86396084,6.657003,133.49,1.78,133.5018670281,134.62,6.39072288,2.05396084,6.712681585,6.39072288,1.86396084,6.657003,0.0,0.19,0.19,134.62
2021-11-05 19:30:00,45.1660288,15.5467584,47.766848905,5.1660288,1.5067583999999998,5.38128,40.0,14.04,42.3924710297,135.55,128.3360288,3.9967584,128.3982490763,5.1660288,1.5067583999999998,5.38128,123.17,2.49,123.1951663013,135.08,5.1660288,1.6967584,5.4375401268,5.1660288,1.5067583999999998,5.38128,0.0,0.19,0.19,135.08
2021-11-05 20:00:00,52.59394112,17.00906616,55.2759529467,4.93394112,1.4390661599999999,5.139522,47.66,15.57,50.1388123114,135.58,113.57394112,2.44906616,113.6003434264,4.93394112,1.4390661599999999,5.139522,108.64,1.01,108.6446947623,134.84,4.93394112,1.61906616,5.1927979169,4.93394112,1.4390661599999999,5.139522,0.0,0.18,0.18,134.84
2021-11-05 20:30:00,54.32605888,18.52468384,57.3976008628,5.05605888,1.47468384,5.266728,49.27,17.05,52.1366991667,135.76,107.31605888,1.83468384,107.3317406843,5.05605888,1.47468384,5.266728,102.26,0.36,102.2606336769,135.26,5.05605888,1.66468384,5.3230539811,5.05605888,1.47468384,5.266728,0.0,0.19,0.19,135.26
2021-11-05 21:00:00,53.10259232,20.10242276,56.7802140884,5.08259232,1.48242276,5.294367,48.02,18.62,51.5036387064,136.05,102.53259232,2.17242276,102.5556039839,5.08259232,1.48242276,5.294367,97.45,0.6900000000000001,97.4524427606,135.51,5.08259232,1.67242276,5.3506768338,5.08259232,1.48242276,5.294367,0.0,0.19,0.19,135.51
2021-11-05 21:30:00,51.68464992,21.54218956,55.9943655058,5.42464992,1.58218956,5.650677,46.26,19.96,50.382429477,135.73,97.12464992,3.10218956,97.1741797092,5.42464992,1.58218956,5.650677,91.7,1.52,91.7125967357,135.25,5.42464992,1.7721895600000002,5.7067926711,5.42464992,1.58218956,5.650677,0.0,0.19,0.19,135.25
2021-11-05 22:00:00,49.78480992,22.43556956,54.6066120562,5.26480992,1.53556956,5.484177,44.52,20.9,49.1817079817,136.02,93.12480992,4.48556956,93.2327761944,5.26480992,1.53556956,5.484177,87.86,2.95,87.909510862,135.57,5.26480992,1.71556956,5.5372739149,5.26480992,1.53556956,5.484177,0.0,0.18,0.18,135.57
2021-11-05 22:30:00,43.27042432,23.57137376,49.2741238559,5.25042432,1.5313737600000001,5.469192,38.02,22.04,43.9463536599,136.21,86.92042432,7.69137376,87.2600561213,5.25042432,1.5313737600000001,5.469192,81.67,6.16,81.9019810505,135.81,5.25042432,1.72137376,5.5254034388,5.25042432,1.5313737600000001,5.469192,0.0,0.19,0.19,135.81
2021-11-05 23:00:00,44.91182304,24.86678172,51.336426462,5.1318230400000004,1.49678172,5.345649,39.78,23.37,46.136810683,136.25,77.03182304,8.19678172,77.4666960147,5.1318230400000004,1.49678172,5.345649,71.9,6.7,72.2114949298,136.28,5.1318230400000004,1.68678172,5.4019293113,5.1318230400000004,1.49678172,5.345649,0.0,0.19,0.19,136.28
2021-11-05 23:30:00,47.890544320000004,23.15640876,53.1951454733,5.13054432,1.49640876,5.344317,42.76,21.66,47.9330074166,136.78,68.08054432,10.40640876,68.8712847142,5.13054432,1.49640876,5.344317,62.95,8.91,63.5774378219,136.86,5.13054432,1.68640876,5.4005980711,5.13054432,1.49640876,5.344317,0.0,0.19,0.19,136.86
2021-11-06 00:00:00,47.61983488,23.81995184,53.245082211,5.27983488,1.53995184,5.499828,42.34,22.28,47.8442682042,136.65,61.16983488,13.10995184,62.5589285114,5.27983488,1.53995184,5.499828,55.89,11.57,57.0750120456,136.69,5.27983488,1.71995184,5.5529173136,5.27983488,1.53995184,5.499828,0.0,0.18,0.18,136.69
2021-11-06 00:30:00,52.00936544,24.26356492,57.3907194248,5.1893654399999996,1.5135649199999999,5.405589,46.82,22.75,52.0545377465,136.38,55.15936544,12.97356492,56.6645301973,5.1893654399999996,1.5135649199999999,5.405589,49.97,11.46,51.2672653845,136.34,5.1893654399999996,1.70356492,5.4618355071,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.19,0.19,136.34
2021-11-06 01:00:00,56.46094368,23.49652524,61.1549250641,5.37094368,1.56652524,5.594733,51.09,21.93,55.5977787326,136.45,55.73094368,11.24652524,56.854396606,5.37094368,1.56652524,5.594733,50.36,9.68,51.2818876408,136.37,5.37094368,1.75652524,5.6508775365,5.37094368,1.56652524,5.594733,0.0,0.19,0.19,136.37
2021-11-06 01:30:00,55.59358112,24.42396116,60.7221223319,5.29358112,1.54396116,5.514147,50.3,22.88,55.25924719,136.11,56.30358112,11.75396116,57.5173786771,5.29358112,1.54396116,5.514147,51.01,10.21,52.0217665982,136.08,5.29358112,1.73396116,5.5703341352999995,5.29358112,1.54396116,5.514147,0.0,0.19,0.19,136.08
2021-11-06 02:00:00,55.81980512,24.73869316,61.0561510652,5.06980512,1.47869316,5.281047,50.75,23.26,55.8264283292,136.2,54.21980512,11.64869316,55.4570042428,5.06980512,1.47869316,5.281047,49.15,10.17,50.191148622,136.2,5.06980512,1.6686931600000001,5.3373645947,5.06980512,1.47869316,5.281047,0.0,0.19,0.19,136.2
2021-11-06 02:30:00,56.69529952,25.43946236,62.1411557088,5.17529952,1.5094623600000001,5.390937,51.52,23.93,56.806296306,136.54,50.94529952,11.93946236,52.3256562752,5.17529952,1.5094623600000001,5.390937,45.77,10.43,46.9433467064,136.55,5.17529952,1.68946236,5.4440801048,5.17529952,1.5094623600000001,5.390937,0.0,0.18,0.18,136.55
2021-11-06 03:00:00,55.07477984,25.62764412,60.7454320716,5.37477984,1.56764412,5.598729,49.7,24.06,55.217511715,136.57,48.12477984,12.06764412,49.6147404433,5.37477984,1.56764412,5.598729,42.75,10.5,44.0205917725,136.55,5.37477984,1.7576441200000001,5.6548714557,5.37477984,1.56764412,5.598729,0.0,0.19,0.19,136.55
2021-11-06 03:30:00,53.75537952,25.70615236,59.5856282714,5.09537952,1.48615236,5.307687,48.66,24.22,54.3544294423,136.92,48.08537952,12.34615236,49.6450521369,5.09537952,1.48615236,5.307687,42.99,10.86,44.3404972909,136.9,5.09537952,1.6761523600000001,5.3639891114000005,5.09537952,1.48615236,5.307687,0.0,0.19,0.19,136.9
2021-11-06 04:00:00,51.5591456,24.1410008,56.9309530451,5.2491456,1.5310008,5.46786,46.31,22.61,51.5347280967,136.97,47.6091456,14.5310008,49.7773113879,5.2491456,1.5310008,5.46786,42.36,13.0,44.3099266531,136.95,5.2491456,1.7210008,5.524072165,5.2491456,1.5310008,5.46786,0.0,0.19,0.19,136.95
2021-11-06 04:30:00,46.27256224,22.80449732,51.586772667700004,5.19256224,1.51449732,5.408919,41.08,21.29,46.2691095657,137.32,51.81256224,15.99449732,54.2251376245,5.19256224,1.51449732,5.408919,46.62,14.48,48.8169519737,137.56,5.19256224,1.70449732,5.4651636508,5.19256224,1.51449732,5.408919,0.0,0.19,0.19,137.56
2021-11-06 05:00:00,44.2592256,22.8276908,49.7994228679,5.1692256,1.5076908,5.38461,39.09,21.32,44.5260653999,137.32,52.8692256,16.1176908,55.2714661672,5.1692256,1.5076908,5.38461,47.7,14.61,49.8872939735,137.62,5.1692256,1.6976908,5.4408682539,5.1692256,1.5076908,5.38461,0.0,0.19,0.19,137.62
2021-11-06 05:30:00,46.81666816,22.19694488,51.8122068591,5.16666816,1.50694488,5.381946,41.65,20.69,46.5058985506,136.7,52.48666816,15.36694488,54.6899746707,5.16666816,1.50694488,5.381946,47.32,13.86,49.3080318001,137.0,5.16666816,1.69694488,5.438205752,5.16666816,1.50694488,5.381946,0.0,0.19,0.19,137.0
2021-11-06 06:00:00,48.70755712,22.19095416,53.5244296292,5.31755712,1.5509541599999999,5.539122,43.39,20.64,48.0489510812,136.7,53.87755712,14.70095416,55.8471952244,5.31755712,1.5509541599999999,5.539122,48.56,13.15,50.309006152,137.0,5.31755712,1.74095416,5.595295802,5.31755712,1.5509541599999999,5.539122,0.0,0.19,0.19,137.0
2021-11-06 06:30:00,52.44556896,22.07412428,56.9017105742,5.46556896,1.59412428,5.693301,46.98,20.48,51.2498858535,136.32,56.74556896,11.50412428,57.8999522629,5.46556896,1.59412428,5.693301,51.28,9.91,52.2287899534,136.66,5.46556896,1.78412428,5.7493950554,5.46556896,1.59412428,5.693301,0.0,0.19,0.19,136.66
2021-11-06 07:00:00,55.3530816,23.5096488,60.1387331868,5.3130816,1.5496488,5.53446,50.04,21.96,54.6465296245,135.68,61.2630816,8.3796488,61.83351584,5.3130816,1.5496488,5.53446,55.95,6.83,56.36533864,136.02,5.3130816,1.7396487999999999,5.5906362818,5.3130816,1.5496488,5.53446,0.0,0.19,0.19,136.02
2021-11-06 07:30:00,59.7796848,22.5769914,63.9009487837,5.5096848,1.6069914,5.739255,54.27,20.97,58.1805276703,136.55,64.2596848,7.5869914,64.7060239012,5.5096848,1.6069914,5.739255,58.75,5.98,59.0535595879,137.19,5.5096848,1.7869914,5.7922331496,5.5096848,1.6069914,5.739255,0.0,0.18,0.18,137.19
2021-11-06 08:00:00,60.44332096,20.94638528,63.9698843595,5.71332096,1.66638528,5.951376,54.73,19.28,58.0266430185,136.55,67.73332096,6.25638528,68.0216518841,5.71332096,1.66638528,5.951376,62.02,4.59,62.1896173006,137.19,5.71332096,1.85638528,6.0073457283,5.71332096,1.66638528,5.951376,0.0,0.19,0.19,137.19
2021-11-06 08:30:00,63.155888,19.440884,66.0803613774,6.105888,1.780884,6.3603,57.05,17.66,59.7208347229,135.97,73.835888,4.910884,73.999021199,6.105888,1.780884,6.3603,67.73,3.13,67.8022846223,136.61,6.105888,1.9708839999999999,6.4160932046,6.105888,1.780884,6.3603,0.0,0.19,0.19,136.61
2021-11-06 09:00:00,61.66822464,18.88906552,64.4962535847,7.12822464,2.07906552,7.425234,54.54,16.81,57.0717767377,135.38,74.33822464,4.77906552,74.4916848371,7.12822464,2.07906552,7.425234,67.21,2.7,67.2642111379,135.99,7.12822464,2.25906552,7.4776308776,7.12822464,2.07906552,7.425234,0.0,0.18,0.18,135.99
2021-11-06 09:30:00,59.46409824,18.08244532,62.152665335,7.65409824,2.23244532,7.973019,51.81,15.85,54.1802417861,135.48,73.02409824,3.85244532,73.1256470652,7.65409824,2.23244532,7.973019,65.37,1.62,65.39007034709999,136.11,7.65409824,2.42244532,8.0282912999,7.65409824,2.23244532,7.973019,0.0,0.19,0.19,136.11
2021-11-06 10:00:00,56.53214656,19.78062608,59.8928773962,11.28214656,3.29062608,11.752236,45.25,16.49,48.1610070493,135.48,69.11214656,5.11062608,69.3008463228,11.28214656,3.29062608,11.752236,57.83,1.82,57.8586320267,136.04,11.28214656,3.48062608,11.8068450024,11.28214656,3.29062608,11.752236,0.0,0.19,0.19,136.04
2021-11-06 10:30:00,58.25580128,20.04419204,61.6076944651,12.90580128,3.76419204,13.443543,45.35,16.28,48.1836165102,135.45,70.91580128,5.15419204,71.1028590619,12.90580128,3.76419204,13.443543,58.01,1.3900000000000001,58.0266507736,136.07,12.90580128,3.94419204,13.4950493711,12.90580128,3.76419204,13.443543,0.0,0.18,0.18,136.07
2021-11-06 11:00:00,63.84418368,19.53622024,66.7663365105,12.12418368,3.53622024,12.629358,51.72,16.0,54.1383265349,135.45,75.51418368,4.71622024,75.6613155464,12.12418368,3.53622024,12.629358,63.39,1.18,63.4009818536,136.07,12.12418368,3.72622024,12.6838695666,12.12418368,3.53622024,12.629358,0.0,0.19,0.19,136.07
2021-11-06 11:30:00,67.8845776,17.4992518,70.1037779973,7.8145776,2.2792518,8.140185,60.07,15.22,61.9681636004,135.58,80.1145776,3.1892518,80.1780323472,7.8145776,2.2792518,8.140185,72.3,0.91,72.3057266059,136.2,7.8145776,2.4692518,8.1954150303,7.8145776,2.2792518,8.140185,0.0,0.19,0.19,136.2
2021-11-06 12:00:00,66.4193728,17.4306504,68.6684837208,7.8193728,2.2806504,8.14518,58.6,15.15,60.5267089804,135.21,78.0893728,3.1906504,78.1545289428,7.8193728,2.2806504,8.14518,70.27,0.91,70.2758920256,135.8,7.8193728,2.4606504,8.1974015015,7.8193728,2.2806504,8.14518,0.0,0.18,0.18,135.8
2021-11-06 12:30:00,55.21524544,18.73402992,58.3068367007,9.30524544,2.7140299199999998,9.692964,45.91,16.02,48.624772493,135.14,66.16524544,4.85402992,66.3430577423,9.30524544,2.7140299199999998,9.692964,56.86,2.14,56.9002565899,135.76,9.30524544,2.90402992,9.7478706636,9.30524544,2.7140299199999998,9.692964,0.0,0.19,0.19,135.76
2021-11-06 13:00:00,54.70564384,20.32414612,58.3590471431,10.50564384,3.06414612,10.943379,44.2,17.26,47.4504752347,135.14,62.14564384,6.22414612,62.4565532447,10.50564384,3.06414612,10.943379,51.64,3.16,51.7365943989,135.76,10.50564384,3.25414612,10.998091628200001,10.50564384,3.06414612,10.943379,0.0,0.19,0.19,135.76
2021-11-06 13:30:00,53.57488544,19.26892492,56.9346978343,9.66488544,2.81892492,10.067589,43.91,16.45,46.8901972698,135.47,63.61488544,4.97892492,63.8094298901,9.66488544,2.81892492,10.067589,53.95,2.16,53.9932227229,136.08,9.66488544,2.99892492,10.1194644742,9.66488544,2.81892492,10.067589,0.0,0.18,0.18,136.08
2021-11-06 14:00:00,50.73752128,19.86302704,54.487025142,11.18752128,3.26302704,11.653668,39.55,16.6,42.8924527161,135.47,60.88752128,5.89302704,61.1720362201,11.18752128,3.26302704,11.653668,49.7,2.63,49.7695378721,136.02,11.18752128,3.45302704,11.7082888643,11.18752128,3.26302704,11.653668,0.0,0.19,0.19,136.02
2021-11-06 14:30:00,58.83506528,20.67314404,62.3613966409,9.64506528,2.81314404,10.046943,49.19,17.86,52.3319758847,135.78,67.80506528,6.73314404,68.1385508085,9.64506528,2.81314404,10.046943,58.16,3.92,58.291954848,136.33,9.64506528,3.00314404,10.1017898602,9.64506528,2.81314404,10.046943,0.0,0.19,0.19,136.33
2021-11-06 15:00:00,62.49911296,19.84974128,65.5755392633,7.91911296,2.30974128,8.249076,54.58,17.54,57.3291200002,135.78,73.07911296,5.86974128,73.314463878,7.91911296,2.30974128,8.249076,65.16,3.56,65.257177383,136.33,7.91911296,2.48974128,8.3012747042,7.91911296,2.30974128,8.249076,0.0,0.18,0.18,136.33
2021-11-06 15:30:00,64.29558784,19.31496312,67.1341225907,6.56558784,1.91496312,6.839154,57.73,17.4,60.2952145696,135.42,77.96558784,5.76496312,78.178434923,6.56558784,1.91496312,6.839154,71.4,3.85,71.5037236793,136.02,6.56558784,2.10496312,6.8947671042,6.56558784,1.91496312,6.839154,0.0,0.19,0.19,136.02
2021-11-06 16:00:00,64.31048352,19.21722436,67.1203397092,5.99048352,1.7472243600000001,6.240087,58.32,17.47,60.8804016084,135.42,77.76048352,5.94722436,77.9875776958,5.99048352,1.7472243600000001,6.240087,71.77,4.2,71.8927875381,136.02,5.99048352,1.93722436,6.2959297188,5.99048352,1.7472243600000001,6.240087,0.0,0.19,0.19,136.02
2021-11-06 16:30:00,68.62975424,18.13992832,70.98661963,5.99975424,1.74992832,6.249744,62.63,16.39,64.7390840219,135.11,87.24975424,3.80992832,87.3328985477,5.99975424,1.74992832,6.249744,81.25,2.06,81.2761102662,135.71,5.99975424,1.9299283200000001,6.3025133289,5.99975424,1.74992832,6.249744,0.0,0.18,0.18,135.71
2021-11-06 17:00:00,71.00024384,17.38382112,73.0974135115,5.91024384,1.72382112,6.156504,65.09,15.66,66.9473203347,135.11,94.32024384,2.43382112,94.3516395368,5.91024384,1.72382112,6.156504,88.41,0.71,88.4128508759,135.71,5.91024384,1.9138211200000002,6.2123822747,5.91024384,1.72382112,6.156504,0.0,0.19,0.19,135.71
2021-11-06 17:30:00,68.35089184,18.93776012,70.9258991743,7.26089184,2.11776012,7.563429,61.09,16.82,63.3632424991,134.88,94.51089184,3.80776012,94.5875663791,7.26089184,2.11776012,7.563429,87.25,1.69,87.2663658003,135.31,7.26089184,2.29776012,7.6157896427,7.26089184,2.11776012,7.563429,0.0,0.18,0.18,135.31
2021-11-06 18:00:00,71.218784,18.092562,73.4809906994,7.208784,2.102562,7.50915,64.01,15.99,65.9769671931,134.88,95.258784,3.2725619999999997,95.314980938,7.208784,2.102562,7.50915,88.05,1.17,88.0577730811,135.31,7.208784,2.292562,7.5645493774,7.208784,2.102562,7.50915,0.0,0.19,0.19,135.31
2021-11-06 18:30:00,69.30027264,19.02507952,71.8643266073,7.0802726400000005,2.06507952,7.375284,62.22,16.96,64.490076756,135.11,93.82027264,4.50507952,93.9283732411,7.0802726400000005,2.06507952,7.375284,86.74,2.44,86.774311867,135.53,7.0802726400000005,2.24507952,7.4276943063,7.0802726400000005,2.06507952,7.375284,0.0,0.18,0.18,135.53
2021-11-06 19:00:00,68.61275136,18.56580248,71.0802270038,5.88275136,1.71580248,6.127866,62.73,16.85,64.9536403907,135.11,89.40275136,4.06580248,89.4951546205,5.88275136,1.71580248,6.127866,83.52,2.35,83.5530544026,135.53,5.88275136,1.90580248,6.1837566783,5.88275136,1.71580248,6.127866,0.0,0.19,0.19,135.53
2021-11-06 19:30:00,65.49879552,19.28631536,68.2792367762,5.6787955199999995,1.65631536,5.915412,59.82,17.63,62.3638460969,135.47,86.44879552,5.65631536,86.6336432935,5.6787955199999995,1.65631536,5.915412,80.77,4.0,80.8689860206,135.85,5.6787955199999995,1.8463153600000002,5.9713984096,5.6787955199999995,1.65631536,5.915412,0.0,0.19,0.19,135.85
2021-11-06 20:00:00,64.24833568,20.76368124,67.5202125018,5.97833568,1.74368124,6.2274329999999996,58.27,19.02,61.2956221928,135.58,80.23833568,5.98368124,80.4611394021,5.97833568,1.74368124,6.2274329999999996,74.26,4.24,74.380946485,136.08,5.97833568,1.92368124,6.2802107461,5.97833568,1.74368124,6.2274329999999996,0.0,0.18,0.18,136.08
2021-11-06 20:30:00,63.92296128,21.50794704,67.444323443,5.75296128,1.67794704,5.992668,58.17,19.83,61.4571216378,135.46,77.63296128,7.02794704,77.9504247371,5.75296128,1.67794704,5.992668,71.88,5.35,72.0788242135,136.11,5.75296128,1.86794704,6.0486188203,5.75296128,1.67794704,5.992668,0.0,0.19,0.19,136.11
2021-11-06 21:00:00,66.90704704,21.84288872,70.3822756896,5.90704704,1.72288872,6.153174,61.0,20.12,64.2325026758,135.39,72.96704704,7.18288872,73.3197370706,5.90704704,1.72288872,6.153174,67.06,5.46,67.2819084153,136.0,5.90704704,1.90288872,6.2059801976,5.90704704,1.72288872,6.153174,0.0,0.18,0.18,136.0
2021-11-06 21:30:00,63.71787616,23.56771388,67.93677119110001,5.95787616,1.73771388,6.2061209999999996,57.76,21.83,61.7476031924,135.58,68.76787616,8.70771388,69.316989783,5.95787616,1.73771388,6.2061209999999996,62.81,6.97,63.1955457291,136.2,5.95787616,1.92771388,6.2619780534,5.95787616,1.73771388,6.2061209999999996,0.0,0.19,0.19,136.2
2021-11-06 22:00:00,59.48945472,21.40734096,63.223962782,5.8194547199999995,1.69734096,6.061932,53.67,19.71,57.1747584166,136.13,62.90945472,13.86734096,64.4197379572,5.8194547199999995,1.69734096,6.061932,57.09,12.17,58.3727419263,136.76,5.8194547199999995,1.88734096,6.1178516766,5.8194547199999995,1.69734096,6.061932,0.0,0.19,0.19,136.76
2021-11-06 22:30:00,54.21140256,20.69915908,58.0287114637,6.03140256,1.7591590799999999,6.282711,48.18,18.94,51.7690641213,134.87,60.98140256,16.10915908,63.0732626748,6.03140256,1.7591590799999999,6.282711,54.95,14.35,56.7928252511,135.43,6.03140256,1.93915908,6.3354679999,6.03140256,1.7591590799999999,6.282711,0.0,0.18,0.18,135.43
2021-11-06 23:00:00,51.53015424,20.97337832,55.6348757,5.60015424,1.63337832,5.833494,45.93,19.34,49.8357351707,134.87,58.11015424,16.813378319999998,60.4936336843,5.60015424,1.63337832,5.833494,52.51,15.18,54.6601545918,135.43,5.60015424,1.82337832,5.8895191663,5.60015424,1.63337832,5.833494,0.0,0.19,0.19,135.43
2021-11-06 23:30:00,46.82409024,21.29202632,51.4377858351,5.66409024,1.65202632,5.900094,41.16,19.64,45.6056487729,136.09,57.01409024,17.41202632,59.61363222,5.66409024,1.65202632,5.900094,51.35,15.76,53.7140586811,136.53,5.66409024,1.84202632,5.9560875758,5.66409024,1.65202632,5.900094,0.0,0.19,0.19,136.53
2021-11-07 00:00:00,43.95166272,21.22673496,48.8090456054,5.61166272,1.63673496,5.845482,38.34,19.59,43.0548917081,136.09,54.49166272,18.35673496,57.5005306444,5.61166272,1.63673496,5.845482,48.88,16.72,51.6605536169,136.53,5.61166272,1.81673496,5.8984137188,5.61166272,1.63673496,5.845482,0.0,0.18,0.18,136.53
2021-11-07 00:30:00,42.84068352,20.97894936,47.7015773399,5.79068352,1.68894936,6.031962,37.05,19.29,41.7708822028,136.16,56.02068352,18.76894936,59.0812190305,5.79068352,1.68894936,6.031962,50.23,17.08,53.0544936834,136.53,5.79068352,1.87894936,6.0878950653,5.79068352,1.68894936,6.031962,0.0,0.19,0.19,136.53
2021-11-07 01:00:00,45.56721696,20.78668828,50.0845052998,5.81721696,1.69668828,6.059601,39.75,19.09,44.0963785361,136.32,58.15721696,18.28668828,60.9644556507,5.81721696,1.69668828,6.059601,52.34,16.59,54.9063174872,136.68,5.81721696,1.88668828,6.1155217133,5.81721696,1.69668828,6.059601,0.0,0.19,0.19,136.68
2021-11-07 01:30:00,49.98741696,21.98841328,54.6098175506,5.61741696,1.63841328,5.851476,44.37,20.35,48.8141311507,136.14,52.60741696,17.33841328,55.3909820663,5.61741696,1.63841328,5.851476,46.99,15.7,49.5434163134,136.53,5.61741696,1.82841328,5.9074925666,5.61741696,1.63841328,5.851476,0.0,0.19,0.19,136.53
2021-11-07 02:00:00,51.06200224,22.69766732,55.8794432196,5.75200224,1.6776673199999999,5.991669,45.31,21.02,49.9483383107,136.47,48.30200224,18.20766732,51.6197885469,5.75200224,1.6776673199999999,5.991669,42.55,16.53,45.648038293,137.04,5.75200224,1.86766732,6.0476202747,5.75200224,1.6776673199999999,5.991669,0.0,0.19,0.19,137.04
2021-11-07 02:30:00,51.03072352,13.92729436,52.8971102345,5.75072352,1.6772943599999999,5.990337,45.28,12.25,46.9077914637,137.05,46.80072352,26.60729436,53.8354514716,5.75072352,1.6772943599999999,5.990337,41.05,24.93,48.0271527368,137.47,5.75072352,1.86729436,6.0462888808,5.75072352,1.6772943599999999,5.990337,0.0,0.19,0.19,137.47
2021-11-07 03:00:00,51.38983456,14.11328508,53.2925877759,5.59983456,1.63328508,5.833161,45.79,12.48,47.4602412552,136.51,44.84983456,26.58328508,52.1361554557,5.59983456,1.63328508,5.833161,39.25,24.95,46.5087626152,135.9,5.59983456,1.82328508,5.889186326,5.59983456,1.63328508,5.833161,0.0,0.19,0.19,135.9
2021-11-07 03:30:00,51.65603872,14.32717796,53.6061037993,5.23603872,1.52717796,5.454207,46.42,12.8,48.1524288069,137.18,43.24603872,26.10717796,50.5153897937,5.23603872,1.52717796,5.454207,38.01,24.58,45.2651797743,136.57,5.23603872,1.71717796,5.5104266281,5.23603872,1.52717796,5.454207,0.0,0.19,0.19,136.57
2021-11-07 04:00:00,49.83465984,14.58260912,51.924424023,5.49465984,1.6026091199999999,5.723604,44.34,12.98,46.2008225035,137.34,41.83465984,26.36260912,49.4482145637,5.49465984,1.6026091199999999,5.723604,36.34,24.76,43.9733237316,136.75,5.49465984,1.80260912,5.7827922663999995,5.49465984,1.6026091199999999,5.723604,0.0,0.2,0.2,136.75
2021-11-07 04:30:00,48.31641792,14.62978856,50.4827391683,5.65641792,1.64978856,5.8921019999999995,42.66,12.98,44.5909856361,137.45,41.13641792,26.75978856,49.074343226,5.65641792,1.64978856,5.8921019999999995,35.48,25.11,43.4665676124,136.85,5.65641792,1.8397885600000001,5.9480993293,5.65641792,1.64978856,5.8921019999999995,0.0,0.19,0.19,136.85
2021-11-07 05:00:00,48.6952688,14.6182034,50.8421190958,5.9252688,1.7282034,6.172155,42.77,12.89,44.6701802101,137.24,40.5252688,26.9582034,48.6728070063,5.9252688,1.7282034,6.172155,34.6,25.23,42.8218740832,136.65,5.9252688,1.9182034,6.2280265443,5.9252688,1.7282034,6.172155,0.0,0.19,0.19,136.65
2021-11-07 05:30:00,49.31312096,14.88466028,51.5105524186,5.91312096,1.7246602800000002,6.159501,43.4,13.16,45.3513572013,137.29,41.09312096,26.80466028,49.0625560174,5.91312096,1.7246602800000002,6.159501,35.18,25.08,43.2046154942,136.65,5.91312096,1.92466028,6.2184657819,5.91312096,1.7246602800000002,6.159501,0.0,0.2,0.2,136.65
2021-11-07 06:00:00,50.2142,14.669975,52.3132301444,5.7942,1.689975,6.035625,44.42,12.98,46.2776058153,137.29,41.5542,26.579975,49.3279495686,5.7942,1.689975,6.035625,35.76,24.89,43.569366532,136.65,5.7942,1.879975,6.0915564219,5.7942,1.689975,6.035625,0.0,0.19,0.19,136.65
2021-11-07 06:30:00,51.51828608,13.28158344,53.202765523,5.62828608,1.64158344,5.862798,45.89,11.64,47.343232885,137.13,46.10828608,25.64158344,52.7585523545,5.62828608,1.64158344,5.862798,40.48,24.0,47.0598597533,136.52,5.62828608,1.8315834400000002,5.9188091789,5.62828608,1.64158344,5.862798,0.0,0.19,0.19,136.52
2021-11-07 07:00:00,52.47881568,12.573821240000001,53.9641276753,5.49881568,1.60382124,5.727933,46.98,10.97,48.2437695459,136.37,48.43881568,25.01382124,54.5161454755,5.49881568,1.60382124,5.727933,42.94,23.41,48.9067653807,135.78,5.49881568,1.79382124,5.7840097271,5.49881568,1.60382124,5.727933,0.0,0.19,0.19,135.78
2021-11-07 07:30:00,54.46802624,12.93067432,55.9818561755,5.72802624,1.67067432,5.966694,48.74,11.26,50.0237463611,136.01,49.61802624,23.79067432,55.0267636024,5.72802624,1.67067432,5.966694,43.89,22.12,49.1490233881,135.44,5.72802624,1.86067432,6.0226566838,5.72802624,1.67067432,5.966694,0.0,0.19,0.19,135.44
2021-11-07 08:00:00,56.5932704,13.1742872,58.106454872,6.3232704,1.8442872000000001,6.58674,50.27,11.33,51.530979032,135.81,49.8732704,22.8842872,54.872886757,6.3232704,1.8442872000000001,6.58674,43.55,21.04,48.3661462182,135.17,6.3232704,2.0342872,6.6424448032,6.3232704,1.8442872000000001,6.58674,0.0,0.19,0.19,135.17
2021-11-07 08:30:00,56.16784416,12.19978788,57.4774872615,7.98784416,2.32978788,8.320671,48.18,9.87,49.1805784838,135.33,52.46784416,22.71978788,57.1757241503,7.98784416,2.32978788,8.320671,44.48,20.39,48.930792963100004,134.64,7.98784416,2.51978788,8.3758572865,7.98784416,2.32978788,8.320671,0.0,0.19,0.19,134.64
2021-11-07 09:00:00,57.45787424,11.80771332,58.658583396,7.87787424,2.29771332,8.206119,49.58,9.51,50.483824142,135.0,56.20787424,20.34771332,59.7775423042,7.87787424,2.29771332,8.206119,48.33,18.05,51.5906134873,134.41,7.87787424,2.47771332,8.2583270605,7.87787424,2.29771332,8.206119,0.0,0.18,0.18,134.41
2021-11-07 09:30:00,54.3390112,12.3922116,55.7341461452,9.7790112,2.8522116,10.18647,44.56,9.54,45.5697838485,134.78,53.0490112,19.9422116,56.673533442,9.7790112,2.8522116,10.18647,43.27,17.09,46.5226933872,134.11,9.7790112,3.0422116,10.2412944235,9.7790112,2.8522116,10.18647,0.0,0.19,0.19,134.11
2021-11-07 10:00:00,50.68419264,12.51663952,52.2068352655,13.15419264,3.83663952,13.702284,37.53,8.68,38.5206866502,135.05,49.60419264,20.08663952,53.5168105802,13.15419264,3.83663952,13.702284,36.45,16.25,39.908207176,134.41,13.15419264,4.02663952,13.756693274,13.15419264,3.83663952,13.702284,0.0,0.19,0.19,134.41
2021-11-07 10:30:00,47.47796448,14.24523964,49.5689818694,17.53796448,5.11523964,18.268712999999998,29.94,9.13,31.3011261778,134.89,39.88796448,21.54523964,45.3348327614,17.53796448,5.11523964,18.268712999999998,22.35,16.43,27.7392754051,134.2,17.53796448,5.30523964,18.3228209002,17.53796448,5.11523964,18.268712999999998,0.0,0.19,0.19,134.2
2021-11-07 11:00:00,50.18145088,12.95833984,51.8275658683,17.65145088,5.14833984,18.386928,32.53,7.8100000000000005,33.4544018031,134.66,48.53145088,20.83833984,52.8160783456,17.65145088,5.14833984,18.386928,30.88,15.69,34.6374147419,133.91,17.65145088,5.33833984,18.4410300801,17.65145088,5.14833984,18.386928,0.0,0.19,0.19,133.91
2021-11-07 11:30:00,50.70985376,21.61454068,55.1242019186,16.36985376,4.77454068,17.051931,34.34,16.84,38.2468456216,134.27,50.63985376,9.54454068,51.5314762609,16.36985376,4.77454068,17.051931,34.27,4.77,34.6003728304,133.34,16.36985376,4.96454068,17.1061034805,16.36985376,4.77454068,17.051931,0.0,0.19,0.19,133.34
2021-11-07 12:00:00,51.86638496,21.67561228,56.2134686399,18.63638496,5.43561228,19.412901,33.23,16.24,36.9860852213,135.53,51.30638496,9.94561228,52.261461339,18.63638496,5.43561228,19.412901,32.67,4.51,32.9798271675,135.9,18.63638496,5.62561228,19.4669555376,18.63638496,5.43561228,19.412901,0.0,0.19,0.19,135.9
2021-11-07 12:30:00,51.40917568,21.09267624,55.5680153961,15.12917568,4.41267624,15.759558,36.28,16.68,39.9306999688,135.68,51.30917568,9.22267624,52.1314613836,15.12917568,4.41267624,15.759558,36.18,4.8100000000000005,36.4983355785,136.08,15.12917568,4.59267624,15.8109023083,15.12917568,4.41267624,15.759558,0.0,0.18,0.18,136.08
2021-11-07 13:00:00,57.48453088,20.98090484,61.1937060358,14.57453088,4.2509048400000005,15.181803,42.91,16.73,46.0560636616,135.47,57.36453088,9.17090484,58.0929849351,14.57453088,4.2509048400000005,15.181803,42.79,4.92,43.0719224089,135.88,14.57453088,4.44090484,15.2360948464,14.57453088,4.2509048400000005,15.181803,0.0,0.19,0.19,135.88
2021-11-07 13:30:00,55.6258896,21.3879678,59.5960129573,14.4958896,4.2279678,15.099885,41.13,17.16,44.5661586857,135.25,55.7758896,9.4779678,56.5754516932,14.4958896,4.2279678,15.099885,41.28,5.25,41.6125089366,135.66,14.4958896,4.4179678,15.1541827486,14.4958896,4.2279678,15.099885,0.0,0.19,0.19,135.66
2021-11-07 14:00:00,54.6710144,21.8698792,58.8830317812,14.5710144,4.2498792,15.17814,40.1,17.62,43.8003926923,135.45,54.3510144,10.1898792,55.2979783032,14.5710144,4.2498792,15.17814,39.78,5.94,40.2210392705,135.89,14.5710144,4.4398792,15.232432109,14.5710144,4.2498792,15.17814,0.0,0.19,0.19,135.89
2021-11-07 14:30:00,55.63067744,22.26228092,59.91979159,11.87067744,3.46228092,12.365289,43.76,18.8,47.6274878615,135.61,55.68067744,10.31228092,56.6275637649,11.87067744,3.46228092,12.365289,43.81,6.85,44.3422890704,136.04,11.87067744,3.65228092,12.419828453000001,11.87067744,3.46228092,12.365289,0.0,0.19,0.19,136.04
2021-11-07 15:00:00,60.05814336,21.06570848,63.6454606206,8.48814336,2.4757084799999998,8.841816,51.57,18.59,54.8183637114,135.95,60.40814336,9.00570848,61.0757445262,8.48814336,2.4757084799999998,8.841816,51.92,6.53,52.3290292285,136.3,8.48814336,2.66570848,8.8968859384,8.48814336,2.4757084799999998,8.841816,0.0,0.19,0.19,136.3
2021-11-07 15:30:00,64.8048576,20.8176668,68.0664735354,7.5348576,2.1976668,7.84881,57.27,18.62,60.2209041779,135.86,65.4348576,8.7276668,66.0143375102,7.5348576,2.1976668,7.84881,57.9,6.53,58.2670653114,136.3,7.5348576,2.3876668,7.9041148651,7.5348576,2.1976668,7.84881,0.0,0.19,0.19,136.3
2021-11-07 16:00:00,70.09630592,20.35517256,72.9919526631,7.76630592,2.26517256,8.089902,62.33,18.09,64.9020569782,135.86,70.54630592,8.40517256,71.0452546249,7.76630592,2.26517256,8.089902,62.78,6.14,63.0795370941,136.3,7.76630592,2.45517256,8.1451445624,7.76630592,2.26517256,8.089902,0.0,0.19,0.19,136.3
2021-11-07 16:30:00,76.61373952,18.73400736,78.8709586287,6.73373952,1.96400736,7.014312,69.88,16.77,71.8640890849,135.24,77.11373952,6.83400736,77.4159704412,6.73373952,1.96400736,7.014312,70.38,4.87,70.5482905534,135.72,6.73373952,2.15400736,7.0698653191,6.73373952,1.96400736,7.014312,0.0,0.19,0.19,135.72
2021-11-07 17:00:00,84.44871456,15.73962508,85.90297543450001,6.7187145600000004,1.95962508,6.998661,77.73,13.78,78.9420122622,135.24,84.77871456,4.11962508,84.8787473591,6.7187145600000004,1.95962508,6.998661,78.06,2.16,78.0898789857,135.72,6.7187145600000004,2.14962508,7.0542195403,6.7187145600000004,1.95962508,6.998661,0.0,0.19,0.19,135.72
2021-11-07 17:30:00,88.86908416,15.00848288,90.127513434,6.74908416,1.96848288,7.030296,82.12,13.04,83.1488785252,134.57,89.54908416,3.24848288,89.6079857765,6.74908416,1.96848288,7.030296,82.8,1.28,82.8098931288,135.01,6.74908416,2.14848288,7.0828042246,6.74908416,1.96848288,7.030296,0.0,0.18,0.18,135.01
2021-11-07 18:00:00,88.10903424,16.03971832,89.5571017759,6.71903424,1.95971832,6.998994,81.39,14.08,82.5989013244,134.21,88.59903424,4.27971832,88.7023385101,6.71903424,1.95971832,6.998994,81.88,2.32,81.9128610171,134.51,6.71903424,2.14971832,7.054552429,6.71903424,1.95971832,6.998994,0.0,0.19,0.19,134.51
2021-11-07 18:30:00,82.28711616,18.06915888,84.2476349137,6.71711616,1.95915888,6.996996,75.57,16.11,77.2680852616,135.11,82.99711616,6.27915888,83.2343025868,6.71711616,1.95915888,6.996996,76.28,4.32,76.4022303339,135.52,6.71711616,2.14915888,7.0525550972,6.71711616,1.95915888,6.996996,0.0,0.19,0.19,135.52
2021-11-07 19:00:00,80.24796512,17.57482316,82.1499258369,6.90796512,2.01482316,7.195797,73.34,15.56,74.9724562756,135.11,80.32796512,7.87482316,80.7130399633,6.90796512,2.01482316,7.195797,73.42,5.86,73.6534860003,135.52,6.90796512,2.20482316,7.2512914206,6.90796512,2.01482316,7.195797,0.0,0.19,0.19,135.52
2021-11-07 19:30:00,75.4925408,19.1303244,77.8787071547,6.6525408,1.9403244,6.92973,68.84,17.19,70.9537997573,134.67,76.0825408,9.2403244,76.6416114758,6.6525408,1.9403244,6.92973,69.43,7.3,69.8127130256,135.24,6.6525408,2.1303244,6.9853118144,6.6525408,1.9403244,6.92973,0.0,0.19,0.19,135.24
2021-11-07 20:00:00,76.85745696,18.35675828,79.0192335125,5.57745696,1.62675828,5.809851,71.28,16.73,73.217015099,134.29,76.99745696,8.56675828,77.4725611151,5.57745696,1.62675828,5.809851,71.42,6.94,71.7563934434,134.89,5.57745696,1.8167582800000002,5.8658875534,5.57745696,1.62675828,5.809851,0.0,0.19,0.19,134.89
2021-11-07 20:30:00,72.08913568,19.41058124,74.6566416815,5.17913568,1.51058124,5.394933,66.91,17.9,69.2629634076,134.49,72.71913568,9.28058124,73.3089481728,5.17913568,1.51058124,5.394933,67.54,7.77,67.9854727129,135.09,5.17913568,1.69058124,5.4480740928,5.17913568,1.51058124,5.394933,0.0,0.18,0.18,135.09
2021-11-07 21:00:00,67.29778688,21.18393784,70.5531809443,5.32778688,1.5539378400000001,5.549778,61.97,19.63,65.004752134,134.56,67.96778688,11.00393784,68.8527900767,5.32778688,1.5539378400000001,5.549778,62.64,9.45,63.3488129328,135.15,5.32778688,1.74393784,5.6059461493,5.32778688,1.5539378400000001,5.549778,0.0,0.19,0.19,135.15
2021-11-07 21:30:00,66.63405056,21.49034808,70.0137968877,5.38405056,1.57034808,5.608386,61.25,19.92,64.4078325982,135.14,66.82405056,11.50034808,67.8064284505,5.38405056,1.57034808,5.608386,61.44,9.93,62.237275808,135.77,5.38405056,1.76034808,5.6645234394,5.38405056,1.57034808,5.608386,0.0,0.19,0.19,135.77
2021-11-07 22:00:00,61.76417056,21.71538308,65.4703797704,5.26417056,1.53538308,5.483511,56.5,20.18,59.9956865116,135.64,62.29417056,14.28538308,63.911155955,5.26417056,1.53538308,5.483511,57.03,12.75,58.4378593037,136.22,5.26417056,1.72538308,5.5397146549,5.26417056,1.53538308,5.483511,0.0,0.19,0.19,136.22
2021-11-07 22:30:00,57.44677792,21.79489356,61.442246693,5.29677792,1.54489356,5.5174769999999995,52.15,20.25,55.9435876576,136.14,57.83677792,15.19489356,59.7994788478,5.29677792,1.54489356,5.5174769999999995,52.54,13.65,54.2841975164,137.09,5.29677792,1.7348935600000002,5.5736623506,5.29677792,1.54489356,5.5174769999999995,0.0,0.19,0.19,137.09
2021-11-07 23:00:00,53.9818528,17.0380404,56.6068481051,5.3418528,1.5580403999999999,5.56443,48.64,15.48,51.0439026721,136.42,53.4018528,20.7080404,57.2763548044,5.3418528,1.5580403999999999,5.56443,48.06,19.15,51.7347668401,137.48,5.3418528,1.7480403999999998,5.6205904118,5.3418528,1.5580403999999999,5.56443,0.0,0.19,0.19,137.48
