Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-07 23:30:00,54.74085408,13.83608244,56.4623616464,5.06085408,1.4760824399999999,5.271723,49.68,12.36,51.1944528245,134.05,53.46085408,23.32608244,58.3281153558,5.06085408,1.4760824399999999,5.271723,48.4,21.85,53.1035074171,133.25,5.06085408,1.66608244,5.3280460505,5.06085408,1.4760824399999999,5.271723,0.0,0.19,0.19,133.25
2021-11-08 00:00:00,52.03603872,13.83717796,53.8443759326,5.23603872,1.52717796,5.454207,46.8,12.31,48.3919011819,134.05,50.62603872,23.34717796,55.7502153823,5.23603872,1.52717796,5.454207,45.39,21.82,50.3623321541,133.25,5.23603872,1.7271779600000001,5.5135510502,5.23603872,1.52717796,5.454207,0.0,0.2,0.2,133.25
2021-11-08 00:30:00,51.71905568,14.613891240000001,53.7440837451,5.25905568,1.53389124,5.478183,46.46,13.08,48.2661164794,134.8,50.61905568,23.96389124,56.0049719337,5.25905568,1.53389124,5.478183,45.36,22.43,50.6027123779,134.0,5.25905568,1.72389124,5.5343895465,5.25905568,1.53389124,5.478183,0.0,0.19,0.19,134.0
2021-11-08 01:00:00,53.88920544,14.22018492,55.7338328317,5.34920544,1.56018492,5.572089,48.54,12.66,50.1638036835,134.8,52.74920544,23.54018492,57.7634744507,5.34920544,1.56018492,5.572089,47.4,21.98,52.2482573872,134.0,5.34920544,1.7501849200000001,5.6282453832,5.34920544,1.56018492,5.572089,0.0,0.19,0.19,134.0
2021-11-08 01:30:00,53.7598448,14.4903714,55.6784677971,5.3498448,1.5603714,5.572755,48.41,12.93,50.1070154769,134.25,52.6098448,23.8003714,57.7429948016,5.3498448,1.5603714,5.572755,47.26,22.24,52.231457954,133.48,5.3498448,1.7503714,5.6289110334,5.3498448,1.5603714,5.572755,0.0,0.19,0.19,133.48
2021-11-08 02:00:00,52.74863616,14.72626888,54.7656974014,5.19863616,1.5162688800000002,5.415246,47.55,13.21,49.3508520696,134.25,51.61863616,24.03626888,56.940546368,5.19863616,1.5162688800000002,5.415246,46.42,22.52,51.5942516178,133.48,5.19863616,1.70626888,5.4714871301,5.19863616,1.5162688800000002,5.415246,0.0,0.19,0.19,133.48
2021-11-08 02:30:00,52.1842704,14.9729122,54.2898349319,5.3242704,1.5529122,5.546115,46.86,13.42,48.7437790903,134.22,51.0642704,24.2429122,56.5267945617,5.3242704,1.5529122,5.546115,45.74,22.69,51.0586300247,133.45,5.3242704,1.7429122,5.60228509,5.3242704,1.5529122,5.546115,0.0,0.19,0.19,133.45
2021-11-08 03:00:00,51.26286176,14.91708468,53.3891413227,5.37286176,1.56708468,5.596731,45.89,13.35,47.7924115315,134.15,50.12286176,24.23708468,55.6752866611,5.37286176,1.56708468,5.596731,44.75,22.67,50.1646429271,133.36,5.37286176,1.7570846800000002,5.6528744958,5.37286176,1.56708468,5.596731,0.0,0.19,0.19,133.36
2021-11-08 03:30:00,50.62053408,15.12932244,52.8330849756,5.38053408,1.56932244,5.604723,45.24,13.56,47.2284998703,134.19,49.48053408,24.44932244,55.1914179979,5.38053408,1.56932244,5.604723,44.1,22.88,49.6820329697,133.42,5.38053408,1.75932244,5.6608623401,5.38053408,1.56932244,5.604723,0.0,0.19,0.19,133.42
2021-11-08 04:00:00,49.9732816,15.2013738,52.2341903286,5.1132816,1.4913737999999999,5.326335,44.86,13.71,46.9082476756,134.3,48.8332816,24.5113738,54.6397001949,5.1132816,1.4913737999999999,5.326335,43.72,23.02,49.4101082776,133.52,5.1132816,1.6813737999999998,5.3826263642,5.1132816,1.4913737999999999,5.326335,0.0,0.19,0.19,133.52
2021-11-08 04:30:00,50.95949536,14.96901948,53.1125381764,5.13949536,1.49901948,5.353641,45.82,13.47,47.7589080696,134.34,49.80949536,24.29901948,55.4204671192,5.13949536,1.49901948,5.353641,44.67,22.8,50.1522571775,133.56,5.13949536,1.69901948,5.4130471778,5.13949536,1.49901948,5.353641,0.0,0.2,0.2,133.56
2021-11-08 05:00:00,50.692712,14.990791,52.8627928199,5.282712,1.540791,5.502825,45.41,13.45,47.3600105574,134.46,49.502712,24.350791,55.1677398276,5.282712,1.540791,5.502825,44.22,22.81,49.756451843,133.69,5.282712,1.730791,5.5590182191,5.282712,1.540791,5.502825,0.0,0.19,0.19,133.69
2021-11-08 05:30:00,52.8943104,14.1212572,54.7468535863,5.2843104,1.5412572,5.50449,47.61,12.58,49.2439691739,133.91,51.6843104,23.4612572,56.7600082006,5.2843104,1.5412572,5.50449,46.4,21.92,51.317116053,133.1,5.2843104,1.7312572,5.5606823229,5.2843104,1.5412572,5.50449,0.0,0.19,0.19,133.1
2021-11-08 06:00:00,56.33414048,13.807457639999999,58.0015626522,5.37414048,1.56745764,5.598063,50.96,12.24,52.4093426786,133.91,54.94414048,23.15745764,59.6248808589,5.37414048,1.56745764,5.598063,49.57,21.59,54.067670562,133.1,5.37414048,1.7574576400000002,5.6542058023,5.37414048,1.56745764,5.598063,0.0,0.19,0.19,133.1
2021-11-08 06:30:00,60.8938608,11.745709399999999,62.0163202104,5.3338608,1.5557094,5.556105,55.56,10.19,56.4867214485,134.21,59.7138608,21.1157094,63.3373377646,5.3338608,1.5557094,5.556105,54.38,19.56,57.7908124186,133.41,5.3338608,1.7457094,5.6122698031,5.3338608,1.5557094,5.556105,0.0,0.19,0.19,133.41
2021-11-08 07:00:00,68.5661584,9.4455462,69.2137011057,5.4361584,1.5855462,5.662665,63.13,7.86,63.617422928,134.9,67.1561584,18.8955462,69.76382499,5.4361584,1.5855462,5.662665,61.72,17.31,64.1014391414,134.11,5.4361584,1.7755462,5.7187745591,5.4361584,1.5855462,5.662665,0.0,0.19,0.19,134.11
2021-11-08 07:30:00,75.511632,7.875476,75.9212071132,6.361632,1.855476,6.6267,69.15,6.02,69.4115473102,135.16,74.221632,16.825476,76.1048441255,6.361632,1.855476,6.6267,67.86,14.97,69.4915858216,134.34,6.361632,2.055476,6.6854575977,6.361632,1.855476,6.6267,0.0,0.2,0.2,134.34
2021-11-08 08:00:00,81.3262272,5.8051496,81.53315272,6.5662272,1.9151496,6.8398200000000005,74.76,3.89,74.8611361121,134.59,79.6462272,13.3951496,80.7647914626,6.5662272,1.9151496,6.8398200000000005,73.08,11.48,73.9761907643,133.73,6.5662272,2.1051496,6.8954328711,6.5662272,1.9151496,6.8398200000000005,0.0,0.19,0.19,133.73
2021-11-08 08:30:00,87.69148192,9.43251556,88.197326213,6.59148192,1.92251556,6.866127,81.1,7.51,81.4469772306,134.03,87.81148192,7.00251556,88.0902467993,6.59148192,1.92251556,6.866127,81.22,5.08,81.3787122041,132.99,6.59148192,2.11251556,6.9217307007,6.59148192,1.92251556,6.866127,0.0,0.19,0.19,132.99
2021-11-08 09:00:00,84.81919328,12.81309804,85.7815308213,7.51919328,2.19309804,7.8324929999999995,77.3,10.62,78.0261135774,134.49,84.98919328,4.5330980400000005,85.1099991319,7.51919328,2.19309804,7.8324929999999995,77.47,2.34,77.5053320746,134.2,7.51919328,2.38309804,7.8878022193,7.51919328,2.19309804,7.8324929999999995,0.0,0.19,0.19,134.2
2021-11-08 09:30:00,82.06233824,13.62526532,83.1857873225,9.41233824,2.74526532,9.804518999999999,72.65,10.88,73.4601722024,134.96,82.58233824,3.99526532,82.6789255746,9.41233824,2.74526532,9.804518999999999,73.17,1.25,73.1806764112,135.25,9.41233824,2.9252653200000003,9.8564338549,9.41233824,2.74526532,9.804518999999999,0.0,0.18,0.18,135.25
2021-11-08 10:00:00,73.02279744,11.85456592,73.9787785727,9.75279744,2.84456592,10.159164,63.27,9.01,63.9083171426,134.96,73.37279744,4.88456592,73.5352050952,9.75279744,2.84456592,10.159164,63.62,2.04,63.6526982932,135.34,9.75279744,3.03456592,10.2139927662,9.75279744,2.84456592,10.159164,0.0,0.19,0.19,135.34
2021-11-08 10:30:00,66.28878944,12.19964692,67.4020399572,11.75878944,3.42964692,12.248739,54.53,8.77,55.230732387,134.73,67.35878944,5.27964692,67.565384528,11.75878944,3.42964692,12.248739,55.6,1.85,55.6307693637,135.27,11.75878944,3.61964692,12.3032911418,11.75878944,3.42964692,12.248739,0.0,0.19,0.19,135.27
2021-11-08 11:00:00,58.56374112,12.76109116,59.9379447559,15.12374112,4.41109116,15.753897,43.44,8.35,44.2352359551,134.53,59.28374112,6.65109116,59.6556700977,15.12374112,4.41109116,15.753897,44.16,2.24,44.2167750972,135.08,15.12374112,4.60109116,15.8081493328,15.12374112,4.41109116,15.753897,0.0,0.19,0.19,135.08
2021-11-08 11:30:00,62.43752192,15.07011056,64.2304629892,20.53752192,5.99011056,21.393252,41.9,9.08,42.8725599889,134.66,63.46752192,7.53011056,63.9126662228,20.53752192,5.99011056,21.393252,42.93,1.54,42.9576128294,135.19,20.53752192,6.18011056,21.4472276332,20.53752192,5.99011056,21.393252,0.0,0.19,0.19,135.19
2021-11-08 12:00:00,66.30259776,13.71325768,67.7058926972,19.62259776,5.72325768,20.440206,46.68,7.99,47.3588692855,134.75,66.91259776,8.18325768,67.4111373977,19.62259776,5.72325768,20.440206,47.29,2.46,47.3539407019,135.27,19.62259776,5.91325768,20.4942177026,19.62259776,5.72325768,20.440206,0.0,0.19,0.19,135.27
2021-11-08 12:30:00,66.54842752,12.27454136,67.6709507173,14.03842752,4.09454136,14.623362,52.51,8.18,53.1433203705,134.4,67.44842752,6.39454136,67.750871095,14.03842752,4.09454136,14.623362,53.41,2.3,53.4594996235,135.01,14.03842752,4.28454136,14.6776953879,14.03842752,4.09454136,14.623362,0.0,0.19,0.19,135.01
2021-11-08 13:00:00,57.01702432,13.75579876,58.6529032686,18.63702432,5.43579876,19.413567,38.38,8.32,39.2714501897,134.47,57.58702432,7.65579876,58.0936883378,18.63702432,5.43579876,19.413567,38.95,2.22,39.0132144279,135.01,18.63702432,5.62579876,19.4676215083,18.63702432,5.43579876,19.413567,0.0,0.19,0.19,135.01
2021-11-08 13:30:00,60.16608576,13.54969168,61.6729439893,18.13608576,5.28969168,18.891756,42.03,8.26,42.8339643274,134.82,61.19608576,7.80969168,61.6923998275,18.13608576,5.28969168,18.891756,43.06,2.52,43.1336759389,135.36,18.13608576,5.47969168,18.9458340434,18.13608576,5.28969168,18.891756,0.0,0.19,0.19,135.36
2021-11-08 14:00:00,67.67791584,13.25314212,68.9633675838,16.22791584,4.73314212,16.904079,51.45,8.52,52.1506749717,134.823,68.36791584,6.70314212,68.6957351703,16.22791584,4.73314212,16.904079,52.14,1.97,52.1772028764,135.363,16.22791584,4.92314212,16.9582599592,16.22791584,4.73314212,16.904079,0.0,0.19,0.19,135.363
2021-11-08 14:30:00,76.25722176,11.56043968,77.1285137686,11.00722176,3.21043968,11.465856,65.25,8.35,65.7821024292,134.823,76.87722176,5.02043968,77.0409763705,11.00722176,3.21043968,11.465856,65.87,1.81,65.8948632292,135.363,11.00722176,3.40043968,11.5205000278,11.00722176,3.21043968,11.465856,0.0,0.19,0.19,135.363
2021-11-08 15:00:00,79.16750528,11.48218904,79.9958408757,7.20750528,2.10218904,7.507818,71.96,9.38,72.5687673865,134.66,79.35750528,2.89218904,79.4101907925,7.20750528,2.10218904,7.507818,72.15,0.79,72.1543248877,135.24,7.20750528,2.2921890400000002,7.5632177647,7.20750528,2.10218904,7.507818,0.0,0.19,0.19,135.24
2021-11-08 15:30:00,81.29491776,11.74351768,82.1387476232,7.31491776,2.13351768,7.619706,73.98,9.61,74.6015582947,134.76,81.89491776,2.82351768,81.9435769722,7.31491776,2.13351768,7.619706,74.58,0.6900000000000001,74.5831918062,135.38,7.31491776,2.31351768,7.6720522607,7.31491776,2.13351768,7.619706,0.0,0.18,0.18,135.38
2021-11-08 16:00:00,85.47363936,11.64981148,86.2639039979,6.9936393599999995,2.03981148,7.285041,78.48,9.61,79.0661906253,134.76,85.79363936,2.62981148,85.8339353814,6.9936393599999995,2.03981148,7.285041,78.8,0.59,78.8022087254,135.38,6.9936393599999995,2.22981148,7.3405075256,6.9936393599999995,2.03981148,7.285041,0.0,0.19,0.19,135.38
2021-11-08 16:30:00,92.32579776,10.24710768,92.892713104,6.43579776,1.87710768,6.703956,85.89,8.37,86.2968655282,134.6,92.81579776,3.58710768,92.8850884444,6.43579776,1.87710768,6.703956,86.38,1.71,86.3969241351,135.26,6.43579776,2.06710768,6.7596173685,6.43579776,1.87710768,6.703956,0.0,0.19,0.19,135.26
2021-11-08 17:00:00,98.23140224,8.16249232,98.5699480923,6.35140224,1.85249232,6.616044,91.88,6.31,92.096419583,134.33,98.82140224,3.39249232,98.8796164274,6.35140224,1.85249232,6.616044,92.47,1.54,92.4828227294,134.97,6.35140224,2.04249232,6.6717378015,6.35140224,1.85249232,6.616044,0.0,0.19,0.19,134.97
2021-11-08 17:30:00,99.03420928,7.21706104,99.2968306532,6.5042092799999995,1.89706104,6.775218,92.53,5.32,92.6828101646,133.41,100.18420928,3.18706104,100.2348898694,6.5042092799999995,1.89706104,6.775218,93.68,1.29,93.6888814108,134.33,6.5042092799999995,2.08706104,6.8308536906,6.5042092799999995,1.89706104,6.775218,0.0,0.19,0.19,134.33
2021-11-08 18:00:00,99.21110272,7.01990496,99.4591472343,6.17110272,1.79990496,6.428232,93.04,5.22,93.1863187383,133.25,100.09110272,3.00990496,100.1363489028,6.17110272,1.79990496,6.428232,93.92,1.21,93.9277940761,134.3,6.17110272,1.98990496,6.483998036,6.17110272,1.79990496,6.428232,0.0,0.19,0.19,134.3
2021-11-08 18:30:00,99.72253216,7.10657188,99.9754309032,5.30253216,1.5465718800000001,5.523471,94.42,5.5600000000000005,94.5835609395,133.07,100.05253216,4.96657188,100.1757257417,5.30253216,1.5465718800000001,5.523471,94.75,3.42,94.8117023368,134.14,5.30253216,1.72657188,5.5765489117,5.30253216,1.5465718800000001,5.523471,0.0,0.18,0.18,134.14
2021-11-08 19:00:00,95.7671376,2.1433318,95.7911191881,5.2571376,1.5333318,5.476185,90.51,0.61,90.5120555506,133.2,93.9271376,9.5533318,94.4117223983,5.2571376,1.5333318,5.476185,88.67,8.02,89.0319566223,133.7,5.2571376,1.7233318,5.5323926323,5.2571376,1.5333318,5.476185,0.0,0.19,0.19,133.7
2021-11-08 19:30:00,91.50171296,2.58216628,91.5381399052,5.32171296,1.55216628,5.543451,86.18,1.03,86.1861549206,135.94,90.44171296,10.31216628,91.0277112561,5.32171296,1.55216628,5.543451,85.12,8.76,85.5695740319,134.99,5.32171296,1.7421662800000002,5.599622503,5.32171296,1.55216628,5.543451,0.0,0.19,0.19,134.99
2021-11-08 20:00:00,89.29445024,3.4571313200000002,89.3613484714,5.3044502399999995,1.54713132,5.525469,83.99,1.9100000000000001,84.0117146593,135.67,87.20445024,12.34713132,88.0742175298,5.3044502399999995,1.54713132,5.525469,81.9,10.8,82.6090188781,134.67,5.3044502399999995,1.72713132,5.5785459526,5.3044502399999995,1.54713132,5.525469,0.0,0.18,0.18,134.67
2021-11-08 20:30:00,85.58071424,4.45020832,85.6963418351,5.04071424,1.47020832,5.250744,80.54,2.98,80.5951115143,136.31,84.06071424,13.77020832,85.1811147832,5.04071424,1.47020832,5.250744,79.02,12.3,79.9715599448,135.53,5.04071424,1.66020832,5.307079396,5.04071424,1.47020832,5.250744,0.0,0.19,0.19,135.53
2021-11-08 21:00:00,82.056768,5.124474,82.2166248905,5.226768,1.524474,5.4445500000000004,76.83,3.6,76.9142958103,136.75,80.456768,14.674474,81.7840553175,5.226768,1.524474,5.4445500000000004,75.23,13.15,76.370644884,135.87,5.226768,1.714474,5.5007749293,5.226768,1.524474,5.4445500000000004,0.0,0.19,0.19,135.87
2021-11-08 21:30:00,78.99124352,5.92577936,79.2132022699,5.23124352,1.52577936,5.449212,73.76,4.4,73.8911198995,137.03,77.29124352,15.63577936,78.8569205654,5.23124352,1.52577936,5.449212,72.06,14.11,73.4284393134,136.25,5.23124352,1.70577936,5.5023260527,5.23124352,1.52577936,5.449212,0.0,0.18,0.18,136.25
2021-11-08 22:00:00,74.17821664,8.07864652,74.6168369303,5.13821664,1.49864652,5.352309,69.04,6.58,69.3528514194,137.03,72.29821664,17.58864652,74.4069392982,5.13821664,1.49864652,5.352309,67.16,16.09,69.0605075278,136.25,5.13821664,1.68864652,5.4085855183,5.13821664,1.49864652,5.352309,0.0,0.19,0.19,136.25
2021-11-08 22:30:00,67.87852608,9.83165344,68.5868479532,5.38852608,1.57165344,5.613048,62.49,8.26,63.0335442443,136.45,66.54852608,19.20165344,69.2633367537,5.38852608,1.57165344,5.613048,61.16,17.63,63.6503142176,135.68,5.38852608,1.76165344,5.6691830238000005,5.38852608,1.57165344,5.613048,0.0,0.19,0.19,135.68
2021-11-08 23:00:00,62.4489856,10.4276208,63.3135931536,5.4089856,1.5776208,5.63436,57.04,8.85,57.7224748257,136.72,61.1189856,20.2876208,64.3981207684,5.4089856,1.5776208,5.63436,55.71,18.71,58.7679181186,135.96,5.4089856,1.7576208,5.6873856997,5.4089856,1.5776208,5.63436,0.0,0.18,0.18,135.96
2021-11-08 23:30:00,58.13845632,26.88204976,64.0525151932,5.21845632,1.52204976,5.435892,52.92,25.36,58.6826720591,133.96,60.31845632,5.06204976,60.530492486,5.21845632,1.52204976,5.435892,55.1,3.54,55.213599774,135.82,5.21845632,1.72204976,5.4952471955,5.21845632,1.52204976,5.435892,0.0,0.2,0.2,135.82
2021-11-09 00:00:00,55.7090656,29.6843108,63.124149877,5.3290656,1.5543108,5.55111,50.38,28.13,57.701311077,133.96,57.9290656,1.9643107999999998,57.9623598399,5.3290656,1.5543108,5.55111,52.6,0.41000000000000003,52.6015978845,135.82,5.3290656,1.7443108,5.6072774442,5.3290656,1.5543108,5.55111,0.0,0.19,0.19,135.82
2021-11-09 00:30:00,53.79905536,30.00722448,61.60171977,5.57905536,1.62722448,5.811516,48.22,28.38,55.9517005997,133.05,56.42905536,1.78722448,56.4573508072,5.57905536,1.62722448,5.811516,50.85,0.16,50.8502517201,135.42,5.57905536,1.8172244800000001,5.8675517484,5.57905536,1.62722448,5.811516,0.0,0.19,0.19,135.42
2021-11-09 01:00:00,58.4175472,20.5105346,61.9135837312,5.2475472,1.5305346,5.466195,53.17,18.98,56.4560829318,133.05,59.4775472,9.8605346,60.2893752126,5.2475472,1.5305346,5.466195,54.23,8.33,54.8660350308,135.42,5.2475472,1.7205346,5.5224080731,5.2475472,1.5305346,5.466195,0.0,0.19,0.19,135.42
2021-11-09 01:30:00,58.98739712,18.55757416,61.8376631002,5.47739712,1.59757416,5.705622,53.51,16.96,56.1334276523,134.34,59.46739712,12.03757416,60.6735074961,5.47739712,1.59757416,5.705622,53.99,10.44,54.9901236587,135.69,5.47739712,1.7875741600000001,5.7617098667,5.47739712,1.59757416,5.705622,0.0,0.19,0.19,135.69
2021-11-09 02:00:00,56.09063392,20.11685156,59.5889832959,5.44063392,1.58685156,5.667327,50.65,18.53,53.9331382362,135.06,56.78063392,12.436851560000001,58.1267207494,5.44063392,1.58685156,5.667327,51.34,10.85,52.4739754545,136.16,5.44063392,1.7768515599999999,5.7234341892,5.44063392,1.58685156,5.667327,0.0,0.19,0.19,136.16
2021-11-09 02:30:00,55.53278176,21.28039468,59.4705393261,5.45278176,1.5903946800000002,5.679981,50.08,19.69,53.8117319922,135.28,56.21278176,12.72039468,57.6340634869,5.45278176,1.5903946800000002,5.679981,50.76,11.13,51.9658974713,136.27,5.45278176,1.7803946800000001,5.7360817758,5.45278176,1.5903946800000002,5.679981,0.0,0.19,0.19,136.27
2021-11-09 03:00:00,54.1071072,21.5087396,58.2254663247,5.6871072,1.6587396,5.92407,48.42,19.85,52.3308599203,135.74,54.7471072,13.0187396,56.2737356814,5.6871072,1.6587396,5.92407,49.06,11.36,50.358050002,136.64,5.6871072,1.8487396,5.9800523754,5.6871072,1.6587396,5.92407,0.0,0.19,0.19,136.64
2021-11-09 03:30:00,53.14718752,21.60209636,57.369627055,5.28718752,1.54209636,5.507487,47.86,20.06,51.893961113,135.17,53.79718752,13.12209636,55.3744236805,5.28718752,1.54209636,5.507487,48.51,11.58,49.8730037194,136.06,5.28718752,1.73209636,5.563677711,5.28718752,1.54209636,5.507487,0.0,0.19,0.19,136.06
2021-11-09 04:00:00,50.87576896,22.08584928,55.4628578933,5.26576896,1.5358492799999999,5.485176,45.61,20.55,50.0257393748,134.94,51.50576896,13.57584928,53.2648844909,5.26576896,1.5358492799999999,5.485176,46.24,12.04,47.7817873253,135.83,5.26576896,1.72584928,5.5413787524,5.26576896,1.5358492799999999,5.485176,0.0,0.19,0.19,135.83
2021-11-09 04:30:00,52.18341152,22.18682836,56.7041778932,5.06341152,1.47682836,5.274387,47.12,20.71,51.47036526,135.3,52.80341152,13.69682836,54.5509246051,5.06341152,1.47682836,5.274387,47.74,12.22,49.2791639539,136.18,5.06341152,1.66682836,5.3307084897,5.06341152,1.47682836,5.274387,0.0,0.19,0.19,136.18
2021-11-09 05:00:00,52.36568896,21.92915928,56.7719420751,5.34568896,1.55915928,5.568426,47.02,20.37,51.2427292404,135.37,52.97568896,13.48915928,54.6660867345,5.34568896,1.55915928,5.568426,47.63,11.93,49.1013421405,136.26,5.34568896,1.74915928,5.6245843085,5.34568896,1.55915928,5.568426,0.0,0.19,0.19,136.26
2021-11-09 05:30:00,52.98351104,21.25769072,57.0888943392,5.44351104,1.5876907199999999,5.670324,47.54,19.67,51.4486200009,134.57,53.58351104,12.88769072,55.1115707222,5.44351104,1.5876907199999999,5.670324,48.14,11.3,49.4484539698,135.47,5.44351104,1.76769072,5.7233332005,5.44351104,1.5876907199999999,5.670324,0.0,0.18,0.18,135.47
2021-11-09 06:00:00,57.36822624,20.55239932,60.9386125518,5.52822624,1.61239932,5.758569,51.84,18.94,55.1915681966,134.57,57.80822624,12.21239932,59.0841240789,5.52822624,1.61239932,5.758569,52.28,10.6,53.3437756444,135.47,5.52822624,1.8023993200000001,5.8146305703,5.52822624,1.61239932,5.758569,0.0,0.19,0.19,135.47
2021-11-09 06:30:00,63.37712736,17.11624548,65.6477427772,5.50712736,1.6062454800000001,5.736591,57.87,15.51,59.9124110682,134.13,64.15712736,10.20624548,64.9638702502,5.50712736,1.6062454800000001,5.736591,58.65,8.6,59.2771667677,135.21,5.50712736,1.79624548,5.7926634274,5.50712736,1.6062454800000001,5.736591,0.0,0.19,0.19,135.21
2021-11-09 07:00:00,71.92996576,14.25540668,73.3289614944,4.26996576,1.24540668,4.447881,67.66,13.01,68.8994608107,134.13,72.67996576,7.57540668,73.073690267,4.26996576,1.24540668,4.447881,68.41,6.33,68.7022343159,135.21,4.26996576,1.43540668,4.5047752362,4.26996576,1.24540668,4.447881,0.0,0.19,0.19,135.21
2021-11-09 07:30:00,78.05991776,11.67664268,78.9284153203,2.31991776,0.67664268,2.416581,75.74,11.0,76.5346170043,134.87,79.18991776,3.92664268,79.2872095459,2.31991776,0.67664268,2.416581,76.87,3.25,76.9386729805,135.98,2.31991776,0.86664268,2.4765072073,2.31991776,0.67664268,2.416581,0.0,0.19,0.19,135.98
2021-11-09 08:00:00,80.25431296,11.38459128,81.0577798073,2.72431296,0.79459128,2.8378259999999997,77.53,10.59,78.249913738,134.24,80.67431296,3.13459128,80.7351870875,2.72431296,0.79459128,2.8378259999999997,77.95,2.34,77.9851146053,135.15,2.72431296,0.9845912800000001,2.8967742564,2.72431296,0.79459128,2.8378259999999997,0.0,0.19,0.19,135.15
2021-11-09 08:30:00,79.23217568,7.80480124,79.6156554038,2.14217568,0.62480124,2.231433,77.09,7.18,77.4236430298,134.18,80.19217568,2.02480124,80.2177340764,2.14217568,0.62480124,2.231433,78.05,1.4,78.062555044,135.0,2.14217568,0.81480124,2.2919026386,2.14217568,0.62480124,2.231433,0.0,0.19,0.19,135.0
2021-11-09 09:00:00,77.86097632,6.76778476,78.1545554914,2.70097632,0.78778476,2.813517,75.16,5.98,75.3975198531,133.75,77.66097632,5.69778476,77.8697116609,2.70097632,0.78778476,2.813517,74.96,4.91,75.1206343157,134.5,2.70097632,0.96778476,2.8691253759,2.70097632,0.78778476,2.813517,0.0,0.18,0.18,134.5
2021-11-09 09:30:00,70.08301888,8.48046384,70.5942476571,8.09301888,2.36046384,8.430228,61.99,6.12,62.2913677808,133.86,69.49301888,7.6104638399999995,69.9085032948,8.09301888,2.36046384,8.430228,61.4,5.25,61.6240415747,134.32,8.09301888,2.55046384,8.4853886411,8.09301888,2.36046384,8.430228,0.0,0.19,0.19,134.32
2021-11-09 10:00:00,67.72783968,10.86645324,68.5940236007,12.46783968,3.63645324,12.987333,55.26,7.23,55.7309653604,133.86,66.48783968,7.69645324,66.9318176788,12.46783968,3.63645324,12.987333,54.02,4.06,54.1723545732,134.32,12.46783968,3.82645324,13.0418085665,12.46783968,3.63645324,12.987333,0.0,0.19,0.19,134.32
2021-11-09 10:30:00,57.90300288,11.49337584,59.0326640998,14.10300288,4.11337584,14.690628,43.8,7.38,44.4173884869,134.29,56.64300288,8.12337584,57.2225393556,14.10300288,4.11337584,14.690628,42.54,4.01,42.7285817691,134.79,14.10300288,4.30337584,14.7449562174,14.10300288,4.11337584,14.690628,0.0,0.19,0.19,134.79
2021-11-09 11:00:00,62.53560992,11.31621956,63.5512339235,14.45560992,4.21621956,15.057927,48.08,7.1,48.6014032719,134.35,61.51560992,8.52621956,62.1036768945,14.45560992,4.21621956,15.057927,47.06,4.31,47.2569539856,134.84,14.45560992,4.40621956,15.1122277964,14.45560992,4.21621956,15.057927,0.0,0.19,0.19,134.84
2021-11-09 11:30:00,69.6072064,8.3029352,70.1006556014,6.3872064,1.8629352,6.65334,63.22,6.44,63.5471635874,134.02,69.4472064,6.9529352,69.7943965133,6.3872064,1.8629352,6.65334,63.06,5.09,63.2650906899,134.42,6.3872064,2.0529352,6.7090199382,6.3872064,1.8629352,6.65334,0.0,0.19,0.19,134.42
2021-11-09 12:00:00,67.78560576,8.87580168,68.3642319032,8.62560576,2.51580168,8.985006,59.16,6.36,59.500884027,134.02,67.20560576,7.58580168,67.632372668,8.62560576,2.51580168,8.985006,58.58,5.07,58.7989906376,134.42,8.62560576,2.70580168,9.0400463195,8.62560576,2.51580168,8.985006,0.0,0.19,0.19,134.42
2021-11-09 12:30:00,81.15432992,7.39542956,81.4905984954,5.74432992,1.67542956,5.983677,75.41,5.72,75.6266256024,133.98,81.11432992,7.48542956,81.4589846123,5.74432992,1.67542956,5.983677,75.37,5.8100000000000005,75.5936042268,134.49,5.74432992,1.86542956,6.0396319154,5.74432992,1.67542956,5.983677,0.0,0.19,0.19,134.49
2021-11-09 13:00:00,82.36516064,7.98358852,82.7511774714,4.19516064,1.22358852,4.369959,78.17,6.76,78.4617518285,133.67,82.01516064,5.90358852,82.227361214,4.19516064,1.22358852,4.369959,77.82,4.68,77.9605977401,134.08,4.19516064,1.40358852,4.4237352462,4.19516064,1.22358852,4.369959,0.0,0.18,0.18,134.08
2021-11-09 13:30:00,84.71557024,7.71079132,85.0657636412,4.18557024,1.22079132,4.3599689999999995,80.53,6.49,80.7910948063,133.65,84.66557024,6.19079132,84.8916054815,4.18557024,1.22079132,4.3599689999999995,80.48,4.97,80.6333138349,134.1,4.18557024,1.41079132,4.4169367646,4.18557024,1.22079132,4.3599689999999995,0.0,0.19,0.19,134.1
2021-11-09 14:00:00,85.36169504,6.48132772,85.6073979812,3.26169504,0.95132772,3.397599,82.1,5.53,82.2860310138,133.65,85.10169504,6.83132772,85.3754387227,3.26169504,0.95132772,3.397599,81.84,5.88,82.050959775,134.1,3.26169504,1.14132772,3.4556162256,3.26169504,0.95132772,3.397599,0.0,0.19,0.19,134.1
2021-11-09 14:30:00,86.09507232,6.18981276,86.3172940945,2.60507232,0.75981276,2.713617,83.49,5.43,83.6663911018,133.65,86.31507232,6.81981276,86.5840721824,2.60507232,0.75981276,2.713617,83.71,6.06,83.9290635001,134.13,2.60507232,0.94981276,2.7728227624,2.60507232,0.75981276,2.713617,0.0,0.19,0.19,134.13
2021-11-09 15:00:00,88.02441408,6.03878744,88.2313120602,1.50441408,0.43878744000000003,1.567098,86.52,5.6,86.7010403628,133.65,87.76441408,6.27878744,87.9887239964,1.50441408,0.43878744000000003,1.567098,86.26,5.84,86.4574646864,134.13,1.50441408,0.62878744,1.6305322348,1.50441408,0.43878744000000003,1.567098,0.0,0.19,0.19,134.13
2021-11-09 15:30:00,87.51526336,6.46111848,87.753446502,1.37526336,0.40111848,1.432566,86.14,6.06,86.3528991986,133.94,87.44526336,5.73111848,87.632869422,1.37526336,0.40111848,1.432566,86.07,5.33,86.2348757754,134.42,1.37526336,0.59111848,1.4969202941,1.37526336,0.40111848,1.432566,0.0,0.19,0.19,134.42
2021-11-09 16:00:00,89.17361536,6.42855448,89.4050333543,1.02361536,0.29855448,1.066266,88.15,6.13,88.3628847424,134.14,89.57361536,5.75855448,89.7585289449,1.02361536,0.29855448,1.066266,88.55,5.46,88.7181723211,134.67,1.02361536,0.48855448,1.1342283214,1.02361536,0.29855448,1.066266,0.0,0.19,0.19,134.67
2021-11-09 16:30:00,92.18291584,6.94251712,92.4439750158,1.24291584,0.36251712,1.2947039999999999,90.94,6.58,91.1777385111,133.85,93.22291584,5.73251712,93.3990031544,1.24291584,0.36251712,1.2947039999999999,91.98,5.37,92.1366230117,134.35,1.24291584,0.55251712,1.3601893079,1.24291584,0.36251712,1.2947039999999999,0.0,0.19,0.19,134.35
2021-11-09 17:00:00,95.87423328,7.52456804,96.169058076,2.4842332799999998,0.72456804,2.587743,93.39,6.8,93.637236717,133.77,97.03423328,5.83456804,97.2094882841,2.4842332799999998,0.72456804,2.587743,94.55,5.11,94.6879855103,134.3,2.4842332799999998,0.90456804,2.6437961965,2.4842332799999998,0.72456804,2.587743,0.0,0.18,0.18,134.3
2021-11-09 17:30:00,95.8451424,7.4260832,96.1323984584,2.4551424,0.7160831999999999,2.55744,93.39,6.71,93.6307438826,133.43,97.0151424,5.9460832,97.1971900845,2.4551424,0.7160831999999999,2.55744,94.56,5.23,94.7045220673,133.95,2.4551424,0.9060832,2.6170041975,2.4551424,0.7160831999999999,2.55744,0.0,0.19,0.19,133.95
2021-11-09 18:00:00,93.80882848,8.24424164,94.1703977957,2.6888284799999997,0.78424164,2.800863,91.12,7.46,91.4248653267,133.55,94.84882848,5.07424164,94.9844628992,2.6888284799999997,0.78424164,2.800863,92.16,4.29,92.259794602,134.08,2.6888284799999997,0.97424164,2.8598855516,2.6888284799999997,0.78424164,2.800863,0.0,0.19,0.19,134.08
2021-11-09 18:30:00,91.20558176,10.00454468,91.7526515063,2.65558176,0.77454468,2.766231,88.55,9.23,89.0297444678,133.86,92.04558176,3.40454468,92.1085231996,2.65558176,0.77454468,2.766231,89.39,2.63,89.4286810816,134.38,2.65558176,0.96454468,2.8253249236,2.65558176,0.77454468,2.766231,0.0,0.19,0.19,134.38
2021-11-09 19:00:00,88.55836896,10.89827428,89.2264371985,2.66836896,0.77827428,2.779551,85.89,10.12,86.4841401645,134.02,89.42836896,2.5482742800000002,89.4646683147,2.66836896,0.77827428,2.779551,86.76,1.77,86.778053101,134.53,2.66836896,0.96827428,2.8386172669,2.66836896,0.77827428,2.779551,0.0,0.19,0.19,134.53
2021-11-09 19:30:00,84.79418432,12.16580376,85.6624799759,1.49418432,0.43580376,1.556442,83.3,11.73,84.12183367,134.21,85.68418432,1.27580376,85.6936819014,1.49418432,0.43580376,1.556442,84.19,0.84,84.1941904172,134.69,1.49418432,0.62580376,1.6199435571,1.49418432,0.43580376,1.556442,0.0,0.19,0.19,134.69
2021-11-09 20:00:00,82.5371888,14.2087634,83.7512775566,4.0071888,1.1687634,4.174155,78.53,13.04,79.6052919095,134.46,83.4071888,2.2587634,83.4377681606,4.0071888,1.1687634,4.174155,79.4,1.09,79.4074813856,134.98,4.0071888,1.3587634,4.2312882265,4.0071888,1.1687634,4.174155,0.0,0.19,0.19,134.98
2021-11-09 20:30:00,80.0657792,15.1729356,81.4907784576,5.0157792,1.4629356,5.22477,75.05,13.71,76.2919825408,134.8,80.7257792,3.2629356,80.7916962081,5.0157792,1.4629356,5.22477,75.71,1.8,75.7313944147,135.31,5.0157792,1.6429356,5.2779994665,5.0157792,1.4629356,5.22477,0.0,0.18,0.18,135.31
2021-11-09 21:00:00,78.39800672,15.19650196,79.8572547079,5.26800672,1.53650196,5.487507,73.13,13.66,74.3948418911,134.8,78.74800672,5.14650196,78.915999929,5.26800672,1.53650196,5.487507,73.48,3.61,73.5686244264,135.31,5.26800672,1.72650196,5.5437084898,5.26800672,1.53650196,5.487507,0.0,0.19,0.19,135.31
2021-11-09 21:30:00,72.02063392,16.45685156,73.8769224691,5.44063392,1.58685156,5.667327,66.58,14.87,68.2203290816,134.87,72.73063392,7.37685156,73.1037827294,5.44063392,1.58685156,5.667327,67.29,5.79,67.5386422724,135.5,5.44063392,1.7768515599999999,5.7234341892,5.44063392,1.58685156,5.667327,0.0,0.19,0.19,135.5
2021-11-09 22:00:00,69.25801664,17.28692152,71.3828447496,5.33801664,1.55692152,5.560434,63.92,15.73,65.8270407963,135.15,69.90801664,9.01692152,70.487131196,5.33801664,1.55692152,5.560434,64.57,7.46,64.9995115366,135.99,5.33801664,1.74692152,5.616596518,5.33801664,1.55692152,5.560434,0.0,0.19,0.19,135.99
2021-11-09 22:30:00,63.78400064,18.10158352,66.3028360146,5.35400064,1.5615835200000001,5.577084,58.43,16.54,60.7259129203,133.82,64.33400064,10.00158352,65.1067992705,5.35400064,1.5615835200000001,5.577084,58.98,8.44,59.5808190612,134.74,5.35400064,1.75158352,5.6332377618,5.35400064,1.5615835200000001,5.577084,0.0,0.19,0.19,134.74
2021-11-09 23:00:00,60.58344128,18.37808704,63.3096157039,5.27344128,1.53808704,5.493168,55.31,16.84,57.8167942729,133.82,61.04344128,10.24808704,61.8976979482,5.27344128,1.53808704,5.493168,55.77,8.71,56.4460538922,134.74,5.27344128,1.71808704,5.546260543,5.27344128,1.53808704,5.493168,0.0,0.18,0.18,134.74
2021-11-09 23:30:00,56.95937536,19.10398448,60.0777218644,5.25937536,1.53398448,5.478516,51.7,17.57,54.6039824555,134.44,57.38937536,10.89398448,58.4142046258,5.25937536,1.53398448,5.478516,52.13,9.36,52.96363375,135.36,5.25937536,1.72398448,5.5347223656,5.25937536,1.53398448,5.478516,0.0,0.19,0.19,135.36
2021-11-10 00:00:00,54.71063424,19.79351832,58.181069657,5.12063424,1.49351832,5.333994,49.59,18.3,52.8588507253,134.44,55.17063424,11.57351832,56.3714928731,5.12063424,1.49351832,5.333994,50.05,10.08,51.0549596024,135.36,5.12063424,1.6835183200000001,5.3902809717,5.12063424,1.49351832,5.333994,0.0,0.19,0.19,135.36
2021-11-10 00:30:00,54.05822656,19.92906608,57.6147510073,5.20822656,1.51906608,5.425236,48.85,18.41,52.203932802,134.26,54.51822656,11.74906608,55.769862659,5.20822656,1.51906608,5.425236,49.31,10.23,50.3599940429,135.18,5.20822656,1.70906608,5.4814715876,5.20822656,1.51906608,5.425236,0.0,0.19,0.19,135.18
2021-11-10 01:00:00,57.7634912,19.0968516,60.8383978803,5.3034912,1.5468516,5.52447,52.46,17.55,55.317755739,134.26,58.0634912,11.0068516,59.0975447246,5.3034912,1.5468516,5.52447,52.76,9.46,53.601391773,135.18,5.3034912,1.7268515999999998,5.5775474321,5.3034912,1.5468516,5.52447,0.0,0.18,0.18,135.18
2021-11-10 01:30:00,57.8939408,19.2923994,61.0238072883,5.2539408,1.5323994,5.472855,52.64,17.76,55.555262577,134.05,58.2239408,11.1723994,59.2861686284,5.2539408,1.5323994,5.472855,52.97,9.64,53.8400455052,134.91,5.2539408,1.7223994,5.5290644437,5.2539408,1.5323994,5.472855,0.0,0.19,0.19,134.91
2021-11-10 02:00:00,56.05132352,19.62246936,59.3868013293,5.15132352,1.50246936,5.365962,50.9,18.12,54.0291069702,134.15,56.48132352,11.39246936,57.6188186679,5.15132352,1.50246936,5.365962,51.33,9.89,52.2740949228,135.05,5.15132352,1.69246936,5.4222307718,5.15132352,1.50246936,5.365962,0.0,0.19,0.19,135.05
2021-11-10 02:30:00,55.6893056,19.6243808,59.0458726753,5.0893056,1.4843808,5.30136,50.6,18.14,53.7533217578,134.46,56.1793056,11.3643808,57.317218431,5.0893056,1.4843808,5.30136,51.09,9.88,52.036549655,135.38,5.0893056,1.6743808,5.3576657747,5.0893056,1.4843808,5.30136,0.0,0.19,0.19,135.38
2021-11-10 03:00:00,54.27630848,20.01850664,57.8503091635,5.20630848,1.51850664,5.423238,49.07,18.5,52.4415379256,134.72,54.76630848,11.71850664,56.0059991644,5.20630848,1.51850664,5.423238,49.56,10.2,50.5987509727,135.64,5.20630848,1.6985066400000002,5.4763649253,5.20630848,1.51850664,5.423238,0.0,0.18,0.18,135.64
2021-11-10 03:30:00,53.20962528,20.39447404,56.9841977552,5.08962528,1.48447404,5.301693,48.12,18.91,51.7022485004,134.84,53.69962528,11.84447404,54.9903747987,5.08962528,1.48447404,5.301693,48.61,10.36,49.7017273342,135.75,5.08962528,1.67447404,5.3579985817,5.08962528,1.48447404,5.301693,0.0,0.19,0.19,135.75
2021-11-10 04:00:00,50.7312736,21.8737048,55.2460051294,5.1212736,1.4937048,5.33466,45.61,20.38,49.9561457681,135.12,51.2412736,11.7037048,52.5608678219,5.1212736,1.4937048,5.33466,46.12,10.21,47.2366224449,136.0,5.1212736,1.6837048000000001,5.3909465903000005,5.1212736,1.4937048,5.33466,0.0,0.19,0.19,136.0
2021-11-10 04:30:00,50.8424224,21.9886232,55.3936049173,5.1724224,1.5086232,5.38794,45.67,20.48,50.0517662026,135.13,51.3524224,11.8486232,52.7016238657,5.1724224,1.5086232,5.38794,46.18,10.34,47.3234402807,135.83,5.1724224,1.6986232,5.4441963832999996,5.1724224,1.5086232,5.38794,0.0,0.19,0.19,135.83
2021-11-10 05:00:00,51.60384096,21.96487028,56.0839721154,5.19384096,1.51487028,5.410251,46.41,20.45,50.7157825534,135.13,52.13384096,11.82487028,53.4580670281,5.19384096,1.51487028,5.410251,46.94,10.31,48.0589190474,135.83,5.19384096,1.70487028,5.4664949089,5.19384096,1.51487028,5.410251,0.0,0.19,0.19,135.83
2021-11-10 05:30:00,53.71690784,21.07034812,57.701523011,5.24690784,1.53034812,5.465529,48.47,19.54,52.2604295811,135.24,54.26690784,10.98034812,55.3666445737,5.24690784,1.53034812,5.465529,49.02,9.45,49.9225690445,135.92,5.24690784,1.7203481200000001,5.5217424365,5.24690784,1.53034812,5.465529,0.0,0.19,0.19,135.92
2021-11-10 06:00:00,56.43333152,20.29013836,59.9700810498,5.14333152,1.50013836,5.357637,51.29,18.79,54.6235132521,134.81,57.09333152,10.14013836,57.9868166915,5.14333152,1.50013836,5.357637,51.95,8.64,52.6635746983,135.51,5.14333152,1.6901383600000002,5.4139104906,5.14333152,1.50013836,5.357637,0.0,0.19,0.19,135.51
2021-11-10 06:30:00,63.11640832,18.09603576,65.6593291882,5.26640832,1.5360357599999999,5.485842,57.85,16.56,60.1735498371,134.81,63.92640832,7.88603576,64.4109869564,5.26640832,1.5360357599999999,5.485842,58.66,6.35,59.0026957011,135.51,5.26640832,1.72603576,5.5420443915,5.26640832,1.5360357599999999,5.485842,0.0,0.19,0.19,135.51
2021-11-10 07:00:00,67.9120928,16.5881104,69.9086386301,5.1020928,1.4881104,5.31468,62.81,15.1,64.599582816,134.79,68.8020928,6.3181104,69.0915804761,5.1020928,1.4881104,5.31468,63.7,4.83,63.8828529419,135.49,5.1020928,1.6781104,5.3709780724,5.1020928,1.4881104,5.31468,0.0,0.19,0.19,135.49
2021-11-10 07:30:00,74.41147328,14.13876304,75.7428014798,5.24147328,1.5287630399999999,5.459868,69.17,12.61,70.3100348457,134.85,75.46147328,3.74876304,75.5545311276,5.24147328,1.5287630399999999,5.459868,70.22,2.22,70.2550838018,135.55,5.24147328,1.71876304,5.5160845291000005,5.24147328,1.5287630399999999,5.459868,0.0,0.19,0.19,135.55
2021-11-10 08:00:00,74.23222144,14.42689792,75.6211483879,6.33222144,1.84689792,6.596064,67.9,12.58,69.0555312774,135.26,75.28222144,3.93689792,75.3850915644,6.33222144,1.84689792,6.596064,68.95,2.09,68.9816685794,135.97,6.33222144,2.03689792,6.6517652921,6.33222144,1.84689792,6.596064,0.0,0.19,0.19,135.97
2021-11-10 08:30:00,77.9541088,12.6861984,78.9796347715,7.0841088,2.0661984,7.37928,70.87,10.62,71.6612956902,135.85,79.0541088,2.6761984,79.0993941572,7.0841088,2.0661984,7.37928,71.97,0.61,71.9725850585,136.57,7.0841088,2.2561984,7.4347177963,7.0841088,2.0661984,7.37928,0.0,0.19,0.19,136.57
2021-11-10 09:00:00,79.41265952,12.39869236,80.3747352361,7.81265952,2.27869236,8.138187,71.6,10.12,72.3116477478,135.78,80.35265952,2.5986923600000003,80.3946708055,7.81265952,2.27869236,8.138187,72.54,0.32,72.540705814,136.5,7.81265952,2.46869236,8.1934175253,7.81265952,2.27869236,8.138187,0.0,0.19,0.19,136.5
2021-11-10 09:30:00,78.47109088,12.68948484,79.490471941,8.02109088,2.33948484,8.355303,70.45,10.35,71.2062146164,135.67,79.30109088,2.90948484,79.354446106,8.02109088,2.33948484,8.355303,71.28,0.5700000000000001,71.282279004,136.37,8.02109088,2.53948484,8.4134940517,8.02109088,2.33948484,8.355303,0.0,0.2,0.2,136.37
2021-11-10 10:00:00,72.51109792,14.97990356,74.0422638243,10.97109792,3.19990356,11.428227,61.54,11.78,62.6573219983,135.67,73.37109792,4.54990356,73.5120373299,10.97109792,3.19990356,11.428227,62.4,1.35,62.414601657,136.37,10.97109792,3.38990356,11.4828757599,10.97109792,3.19990356,11.428227,0.0,0.19,0.19,136.37
2021-11-10 10:30:00,75.12087776,13.76067268,76.370821575,11.35087776,3.31067268,11.823831,63.77,10.45,64.6205493632,135.93,75.63087776,3.98067268,75.7355624904,11.35087776,3.31067268,11.823831,64.28,0.67,64.28349166,136.65,11.35087776,3.50067268,11.8784315099,11.35087776,3.31067268,11.823831,0.0,0.19,0.19,136.65
2021-11-10 11:00:00,76.3691024,12.8259882,77.4386581411,8.4891024,2.4759881999999998,8.842815,67.88,10.35,68.6645243193,135.85,76.8091024,2.6659882,76.8553557312,8.4891024,2.4759881999999998,8.842815,68.32,0.19,68.3202641974,136.5,8.4891024,2.6659882,8.8978847284,8.4891024,2.4759881999999998,8.842815,0.0,0.19,0.19,136.5
2021-11-10 11:30:00,76.97015136,12.15337748,77.9237369776,8.48015136,2.47337748,8.833491,68.49,9.68,69.1706765906,135.6,77.74015136,3.25337748,77.808197502,8.48015136,2.47337748,8.833491,69.26,0.78,69.2643920063,136.23,8.48015136,2.66337748,8.8885626897,8.48015136,2.47337748,8.833491,0.0,0.19,0.19,136.23
2021-11-10 12:00:00,75.752088,12.678109,76.8056852334,9.902088,2.888109,10.314675,65.85,9.79,66.5737681073,135.6,76.322088,3.368109,76.396369514,9.902088,2.888109,10.314675,66.42,0.48,66.4217343947,136.23,9.902088,3.088109,10.3724521669,9.902088,2.888109,10.314675,0.0,0.2,0.2,136.23
2021-11-10 12:30:00,75.66768384,11.15974112,76.4861961374,8.46768384,2.46974112,8.820504,67.2,8.69,67.7595461909,135.64,76.24768384,3.95974112,76.35043445,8.46768384,2.46974112,8.820504,67.78,1.49,67.7963752718,136.33,8.46768384,2.65974112,8.8755784285,8.46768384,2.46974112,8.820504,0.0,0.19,0.19,136.33
2021-11-10 13:00:00,67.78452704,12.72715372,68.9689970048,8.42452704,2.45715372,8.775549,59.36,10.27,60.2418666709,135.43,68.52452704,2.97715372,68.5891700659,8.42452704,2.45715372,8.775549,60.1,0.52,60.1022495419,136.09,8.42452704,2.64715372,8.8306329708,8.42452704,2.45715372,8.775549,0.0,0.19,0.19,136.09
2021-11-10 13:30:00,66.7490912,13.4189016,68.0845657706,9.6990912,2.8289016,10.10322,57.05,10.59,58.0245689342,135.7,67.2090912,3.2189016,67.2861298296,9.6990912,2.8289016,10.10322,57.51,0.39,57.5113223635,136.39,9.6990912,3.0189016,10.1580577364,9.6990912,2.8289016,10.10322,0.0,0.19,0.19,136.39
2021-11-10 14:00:00,69.87840352,12.93328436,71.0651892479,8.06840352,2.35328436,8.404587,61.81,10.58,62.7089507168,135.83,70.14840352,3.74328436,70.2482077651,8.06840352,2.35328436,8.404587,62.08,1.3900000000000001,62.0955594226,136.46,8.06840352,2.54328436,8.4597535837,8.06840352,2.35328436,8.404587,0.0,0.19,0.19,136.46
2021-11-10 14:30:00,70.62376896,12.29859928,71.6866255752,7.26376896,2.11859928,7.566426,63.36,10.18,64.1725953971,135.83,71.18376896,3.99859928,71.2959869807,7.26376896,2.11859928,7.566426,63.92,1.88,63.9476410824,136.24,7.26376896,2.31859928,7.6248437443,7.26376896,2.11859928,7.566426,0.0,0.2,0.2,136.24
2021-11-10 15:00:00,67.06528672,14.55904196,68.627388014,7.98528672,2.32904196,8.318007,59.08,12.23,60.332572463,135.7,67.64528672,2.82904196,67.7044185696,7.98528672,2.32904196,8.318007,59.66,0.5,59.6620951694,136.14,7.98528672,2.51904196,8.3731939185,7.98528672,2.32904196,8.318007,0.0,0.19,0.19,136.14
2021-11-10 15:30:00,76.49479712,14.30514916,77.8208923035,8.07479712,2.35514916,8.411247,68.42,11.95,69.4557333847,135.85,76.86479712,3.07514916,76.9262866558,8.07479712,2.35514916,8.411247,68.79,0.72,68.7937678863,136.25,8.07479712,2.5451491600000002,8.4664120367,8.07479712,2.35514916,8.411247,0.0,0.19,0.19,136.25
2021-11-10 16:00:00,82.77030304,13.22967172,83.8209238744,6.65030304,1.93967172,6.927399,76.12,11.29,76.9527030065,135.85,82.82030304,2.67967172,82.8636424264,6.65030304,1.93967172,6.927399,76.17,0.74,76.1735945062,136.25,6.65030304,2.12967172,6.9829816095,6.65030304,1.93967172,6.927399,0.0,0.19,0.19,136.25
2021-11-10 16:30:00,87.96733632,11.98838976,88.7804806716,6.33733632,1.8483897599999999,6.601392,81.63,10.14,82.2573796082,135.15,88.88733632,3.19838976,88.9448607572,6.33733632,1.8483897599999999,6.601392,82.55,1.35,82.5610380264,135.7,6.33733632,2.03838976,6.6570912902,6.33733632,1.8483897599999999,6.601392,0.0,0.19,0.19,135.7
2021-11-10 17:00:00,95.2382656,9.4274108,95.7037267241,6.1282656,1.7874108,6.38361,89.11,7.64,89.4369146382,135.15,95.8582656,4.1874108,95.9496820894,6.1282656,1.7874108,6.38361,89.73,2.4,89.7620905505,135.7,6.1282656,1.9774108,6.4393938174,6.1282656,1.7874108,6.38361,0.0,0.19,0.19,135.7
2021-11-10 17:30:00,97.95258176,9.07866968,98.3724072929,5.65258176,1.64866968,5.888106,92.3,7.43,92.5985685635,134.64,98.43258176,5.02866968,98.5609490148,5.65258176,1.64866968,5.888106,92.78,3.38,92.8415467342,135.31,5.65258176,1.83866968,5.9441052098,5.65258176,1.64866968,5.888106,0.0,0.19,0.19,135.31
2021-11-10 18:00:00,96.39976384,10.56368112,96.976831394,6.38976384,1.8636811199999999,6.656004,90.01,8.7,90.4294758361,134.56,97.25976384,5.12368112,97.3946290636,6.38976384,1.8636811199999999,6.656004,90.87,3.26,90.9284581416,135.12,6.38976384,2.05368112,6.7116829539000005,6.38976384,1.8636811199999999,6.656004,0.0,0.19,0.19,135.12
2021-11-10 18:30:00,96.35632736,10.31934548,96.9073305454,6.30632736,1.83934548,6.569091,90.05,8.48,90.4483991014,134.66,96.77632736,4.87934548,96.899254639,6.30632736,1.83934548,6.569091,90.47,3.04,90.5210610853,135.12,6.30632736,2.02934548,6.6248024762,6.30632736,1.83934548,6.569091,0.0,0.19,0.19,135.12
2021-11-10 19:00:00,94.0833104,11.412632200000001,94.7729785833,6.2833103999999995,1.8326322,6.545115,87.8,9.58,88.3210982722,134.62,94.6233104,4.0126322,94.7083527902,6.2833103999999995,1.8326322,6.545115,88.34,2.18,88.3668942534,135.12,6.2833103999999995,2.0326322,6.6039066652,6.2833103999999995,1.8326322,6.545115,0.0,0.2,0.2,135.12
2021-11-10 19:30:00,88.33961376,13.90072068,89.4266033946,6.61961376,1.9307206799999999,6.895431,81.72,11.97,82.592005061,134.83,88.57961376,3.06072068,88.6324770327,6.61961376,1.9307206799999999,6.895431,81.96,1.13,81.9677894054,135.26,6.61961376,2.12072068,6.9510245672,6.61961376,1.9307206799999999,6.895431,0.0,0.19,0.19,135.26
2021-11-10 20:00:00,82.58594752,15.28340136,83.9882199175,6.52594752,1.9034013600000002,6.797862,76.06,13.38,77.2278965141,135.32,82.92594752,5.23340136,83.0909216575,6.52594752,1.9034013600000002,6.797862,76.4,3.33,76.4725369005,135.77,6.52594752,2.09340136,6.8534896431,6.52594752,1.9034013600000002,6.797862,0.0,0.19,0.19,135.77
2021-11-10 20:30:00,82.0489648,15.0867814,83.4244784087,6.2289648,1.8167814,6.488505,75.82,13.27,76.9724970363,135.68,82.7889648,4.9267814,82.9354319192,6.2289648,1.8167814,6.488505,76.56,3.11,76.6231407605,136.36,6.2289648,2.0067814,6.5442474026,6.2289648,1.8167814,6.488505,0.0,0.19,0.19,136.36
2021-11-10 21:00:00,81.1043904,14.0279472,82.3085988509,5.2043904,1.5179472,5.42124,75.9,12.51,76.9240541053,134.98,81.9943904,3.9779472,82.0908284828,5.2043904,1.5179472,5.42124,76.79,2.46,76.8293934637,135.59,5.2043904,1.7079472,5.4774778022,5.2043904,1.5179472,5.42124,0.0,0.19,0.19,135.59
2021-11-10 21:30:00,76.96969504,15.43407772,78.5018771089,5.25969504,1.53407772,5.478849,71.71,13.9,73.0447403993,134.7,77.53969504,5.43407772,77.7298752576,5.25969504,1.53407772,5.478849,72.28,3.9,72.3851393588,135.37,5.25969504,1.7140777200000001,5.5319485124,5.25969504,1.53407772,5.478849,0.0,0.18,0.18,135.37
2021-11-10 22:00:00,73.11767712,16.43598916,74.9422207243,5.19767712,1.5159891600000002,5.414247,67.92,14.92,69.5394334173,134.58,73.26767712,6.73598916,73.5766679085,5.19767712,1.5159891600000002,5.414247,68.07,5.22,68.2698564522,135.26,5.19767712,1.7059891600000001,5.4704886855,5.19767712,1.5159891600000002,5.414247,0.0,0.19,0.19,135.26
2021-11-10 22:30:00,66.15726752,18.98878636,68.8284683335,5.20726752,1.51878636,5.424237,60.95,17.47,63.4042853441,134.67,66.71726752000001,9.00878636,67.3227451684,5.20726752,1.51878636,5.424237,61.51,7.49,61.9643462001,135.37,5.20726752,1.70878636,5.480473141,5.20726752,1.51878636,5.424237,0.0,0.19,0.19,135.37
2021-11-10 23:00:00,61.98802688,19.72400784,65.0503801814,5.08802688,1.48400784,5.300028,56.9,18.24,59.7520510108,134.23,62.52802688,9.97400784,63.318520023,5.08802688,1.48400784,5.300028,57.44,8.49,58.0640482571,134.91,5.08802688,1.67400784,5.3563345471,5.08802688,1.48400784,5.300028,0.0,0.19,0.19,134.91
2021-11-10 23:30:00,58.9323024,19.1435882,61.9636444646,5.2923024,1.5435881999999999,5.512815,53.64,17.6,56.4536057307,133.76,59.1523024,11.183588199999999,60.2002286063,5.2923024,1.5435881999999999,5.512815,53.86,9.64,54.7158953139,134.64,5.2923024,1.7235882,5.5658980386,5.2923024,1.5435881999999999,5.512815,0.0,0.18,0.18,134.64
2021-11-11 00:00:00,56.00335136,19.53097748,59.3113348769,5.28335136,1.54097748,5.503491,50.72,17.99,53.8159688197,133.76,56.28335136,11.64097748,57.4745856619,5.28335136,1.54097748,5.503491,51.0,10.1,51.9904798978,134.64,5.28335136,1.73097748,5.5596838606,5.28335136,1.54097748,5.503491,0.0,0.19,0.19,134.64
2021-11-11 00:30:00,56.11562912,19.95997516,59.5597552037,5.24562912,1.52997516,5.464197,50.87,18.43,54.1056540484,133.14,56.60562912,11.88997516,57.840891740800004,5.24562912,1.52997516,5.464197,51.36,10.36,52.3944577222,134.04,5.24562912,1.70997516,5.5173036814,5.24562912,1.52997516,5.464197,0.0,0.18,0.18,134.04
2021-11-11 01:00:00,58.79289184,18.82501012,61.7331769548,5.26289184,1.53501012,5.482179,53.53,17.29,56.2530443621,133.9,59.14289184,10.84501012,60.1289938358,5.26289184,1.53501012,5.482179,53.88,9.31,54.678428104700004,134.82,5.26289184,1.7250101199999999,5.5383833773,5.26289184,1.53501012,5.482179,0.0,0.19,0.19,134.82
2021-11-11 01:30:00,58.37968512,20.15365816,61.7604855222,5.18968512,1.5136581599999999,5.405922,53.19,18.64,56.3615622566,134.44,58.78968512,11.97365816,59.996629624,5.18968512,1.5136581599999999,5.405922,53.6,10.46,54.611094111,135.38,5.18968512,1.70365816,5.4621683214,5.18968512,1.5136581599999999,5.405922,0.0,0.19,0.19,135.38
2021-11-11 02:00:00,54.90503968,20.62855324,58.6523707197,5.27503968,1.5385532400000002,5.494833,49.63,19.09,53.1748530793,134.92,55.39503968,12.38855324,56.7634272444,5.27503968,1.5385532400000002,5.494833,50.12,10.85,51.2809604044,135.81,5.27503968,1.72855324,5.5510305286,5.27503968,1.5385532400000002,5.494833,0.0,0.19,0.19,135.81
2021-11-11 02:30:00,54.4355392,21.3928656,58.48831188,5.2555392,1.5328656,5.47452,49.18,19.86,53.0385897248,135.09,54.9455392,12.6028656,56.3723735469,5.2555392,1.5328656,5.47452,49.69,11.07,50.9081624104,136.01,5.2555392,1.7228656,5.5307285378,5.2555392,1.5328656,5.47452,0.0,0.19,0.19,136.01
2021-11-11 03:00:00,52.94444032,22.30671176,57.4517462776,5.23444032,1.52671176,5.452542,47.71,20.78,52.0389517573,135.31,53.45444032,12.15671176,54.8193654719,5.23444032,1.52671176,5.452542,48.22,10.63,49.3777814406,136.16,5.23444032,1.71671176,5.5087625408,5.23444032,1.52671176,5.452542,0.0,0.19,0.19,136.16
