Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-11 03:30:00,52.49822656,23.23906608,57.4118279122,5.20822656,1.51906608,5.425236,47.29,21.72,52.0394321645,136.02,52.95822656,11.98906608,54.2983560143,5.20822656,1.51906608,5.425236,47.75,10.47,48.8843881009,136.61,5.20822656,1.70906608,5.4814715876,5.20822656,1.51906608,5.425236,0.0,0.19,0.19,136.61
2021-11-11 04:00:00,51.48109376,23.75948568,56.6993489778,5.14109376,1.49948568,5.355306,46.34,22.26,51.4091742785,136.02,51.97109376,11.78948568,53.2915242718,5.14109376,1.49948568,5.355306,46.83,10.29,47.9471896987,136.61,5.14109376,1.68948568,5.4115808145,5.14109376,1.49948568,5.355306,0.0,0.19,0.19,136.61
2021-11-11 04:30:00,50.54912576,23.55016168,55.765798033,5.10912576,1.49016168,5.322006,45.44,22.06,50.5117530878,136.06,50.98912576,11.60016168,52.2920136997,5.10912576,1.49016168,5.322006,45.88,10.11,46.9807034856,136.57,5.10912576,1.6801616799999999,5.3782998524,5.10912576,1.49016168,5.322006,0.0,0.19,0.19,136.57
2021-11-11 05:00:00,51.3413936,23.5687398,56.4926914968,5.0013936,1.4587398,5.209785,46.34,22.11,51.3444028108,136.06,51.8013936,11.6287398,53.0906015057,5.0013936,1.4587398,5.209785,46.8,10.17,47.8922634671,136.57,5.0013936,1.6487398,5.2661447825,5.0013936,1.4587398,5.209785,0.0,0.19,0.19,136.57
2021-11-11 05:30:00,53.218736,22.753798,57.8789183111,5.258736,1.533798,5.47785,47.96,21.22,52.4447328146,135.74,53.698736,10.903798,54.7945896857,5.258736,1.533798,5.47785,48.44,9.37,49.3379215209,136.23,5.258736,1.723798,5.5340567274,5.258736,1.533798,5.47785,0.0,0.19,0.19,136.23
2021-11-11 06:00:00,55.71801664,22.31692152,60.021182631,5.33801664,1.55692152,5.560434,50.38,20.76,54.4896503934,135.74,55.99801664,10.51692152,56.9770436744,5.33801664,1.55692152,5.560434,50.66,8.96,51.4462554517,136.23,5.33801664,1.74692152,5.616596518,5.33801664,1.55692152,5.560434,0.0,0.19,0.19,136.23
2021-11-11 06:30:00,61.80334144,20.25055792,65.0364367814,5.21334144,1.52055792,5.430564,56.59,18.73,59.6090681021,135.45,62.46334144,8.30055792,63.0124454821,5.21334144,1.52055792,5.430564,57.25,6.78,57.6500728534,135.94,5.21334144,1.71055792,5.4867966399,5.21334144,1.52055792,5.430564,0.0,0.19,0.19,135.94
2021-11-11 07:00:00,70.1975472,17.6805346,72.3898952661,5.2475472,1.5305346,5.466195,64.95,16.15,66.9277595621,135.5,70.5975472,5.8805346,70.8420380695,5.2475472,1.5305346,5.466195,65.35,4.35,65.4946180995,136.01,5.2475472,1.7205346,5.5224080731,5.2475472,1.5305346,5.466195,0.0,0.19,0.19,136.01
2021-11-11 07:30:00,75.5347888,15.7780634,77.1650931686,6.4047888,1.8680634,6.671655,69.13,13.91,70.5155656575,135.23,76.2947888,4.1280634,76.4063852402,6.4047888,1.8680634,6.671655,69.89,2.26,69.9265307305,135.71,6.4047888,2.0580634,6.7273281867,6.4047888,1.8680634,6.671655,0.0,0.19,0.19,135.71
2021-11-11 08:00:00,77.20545792,13.55950856,78.3871354562,6.61545792,1.92950856,6.891102,70.59,11.63,71.5416312366,135.05,77.61545792,3.57950856,77.6979548615,6.61545792,1.92950856,6.891102,71.0,1.65,71.0191699473,135.53,6.61545792,2.11950856,6.9466970588,6.61545792,1.92950856,6.891102,0.0,0.19,0.19,135.53
2021-11-11 08:30:00,78.22693664,11.22160652,79.0277044394,6.41693664,1.87160652,6.684309,71.81,9.35,72.4161487515,135.55,78.84693664,2.73160652,78.8942399145,6.41693664,1.87160652,6.684309,72.43,0.86,72.4351054393,136.15,6.41693664,2.0616065199999998,6.7399775434,6.41693664,1.87160652,6.684309,0.0,0.19,0.19,136.15
2021-11-11 09:00:00,78.67405888,11.22743384,79.4711445198,7.05405888,2.05743384,7.347978,71.62,9.17,72.2046625918,135.45,79.46405888,3.27743384,79.5316177772,7.05405888,2.05743384,7.347978,72.41,1.22,72.4202768567,136.07,7.05405888,2.2474338400000002,7.4034252578,7.05405888,2.05743384,7.347978,0.0,0.19,0.19,136.07
2021-11-11 09:30:00,79.69901216,11.95221188,80.5902469788,8.81901216,2.5722118800000002,9.186471,70.88,9.38,71.4979636074,135.48,81.08901216,3.92221188,81.1838138986,8.81901216,2.5722118800000002,9.186471,72.27,1.35,72.2826078666,136.09,8.81901216,2.76221188,9.2414712004,8.81901216,2.5722118800000002,9.186471,0.0,0.19,0.19,136.09
2021-11-11 10:00:00,79.50978208,11.97118644,80.4059372882,8.12978208,2.37118644,8.468523,71.38,9.6,72.0226658768,135.32,80.95978208,3.53118644,81.0367545754,8.12978208,2.37118644,8.468523,72.83,1.16,72.8392373656,135.89,8.12978208,2.56118644,8.5236748324,8.12978208,2.37118644,8.468523,0.0,0.19,0.19,135.89
2021-11-11 10:30:00,79.28507648,11.58023064,80.1263071289,8.43507648,2.46023064,8.786538,70.85,9.12,71.4345637629,135.43,80.38507648,3.91023064,80.4801244057,8.43507648,2.46023064,8.786538,71.95,1.45,71.9646093577,136.03,8.43507648,2.65023064,8.8416196293,8.43507648,2.46023064,8.786538,0.0,0.19,0.19,136.03
2021-11-11 11:00:00,79.39223968,11.24440324,80.1845641357,8.07223968,2.35440324,8.408583,71.32,8.89,71.8719312388,135.43,80.85223968,4.14440324,80.9583889383,8.07223968,2.35440324,8.408583,72.78,1.79,72.8020089009,136.03,8.07223968,2.5444032400000003,8.4637486552,8.07223968,2.35440324,8.408583,0.0,0.19,0.19,136.03
2021-11-11 11:30:00,75.38641568,9.00312124,75.9221170749,7.8964156800000005,2.30312124,8.225433,67.49,6.7,67.8217524103,135.34,84.13641568,5.93312124,84.3453518051,7.8964156800000005,2.30312124,8.225433,76.24,3.63,76.326368314,135.87,7.8964156800000005,2.49312124,8.2806421314,7.8964156800000005,2.30312124,8.225433,0.0,0.19,0.19,135.87
2021-11-11 12:00:00,71.71581344,10.30127892,72.4518753708,10.73581344,3.13127892,11.183139,60.98,7.17,61.4000757329,135.04,78.88581344,5.95127892,79.1099821949,10.73581344,3.13127892,11.183139,68.15,2.8200000000000003,68.2083198738,135.5,10.73581344,3.33127892,11.2407788636,10.73581344,3.13127892,11.183139,0.0,0.2,0.2,135.5
2021-11-11 12:30:00,69.96056672,9.80433196,70.644220011,12.70056672,3.70433196,13.229757,57.26,6.1,57.5840047235,135.25,75.30056672,7.70433196,75.6936726504,12.70056672,3.70433196,13.229757,62.6,4.0,62.7276653479,135.86,12.70056672,3.89433196,13.2842092886,12.70056672,3.70433196,13.229757,0.0,0.19,0.19,135.86
2021-11-11 13:00:00,71.7373424,9.6388082,72.3819930517,10.2473424,2.9888082,10.674315,61.49,6.65,61.8485456579,134.94,77.5173424,6.1888082,77.7640001524,10.2473424,2.9888082,10.674315,67.27,3.2,67.3460681852,135.51,10.2473424,3.1788082,10.7290655621,10.2473424,2.9888082,10.674315,0.0,0.19,0.19,135.51
2021-11-11 13:30:00,78.40246016,8.13030088,78.8228872317,7.37246016,2.15030088,7.679646,71.03,5.98,71.281282957,134.94,86.95246016,6.47030088,87.1928616422,7.37246016,2.15030088,7.679646,79.58,4.32,79.6971693349,135.49,7.37246016,2.34030088,7.7349968985,7.37246016,2.15030088,7.679646,0.0,0.19,0.19,135.49
2021-11-11 14:00:00,81.7651376,9.7760818,82.3474923851,7.2551376,2.1160818,7.557435,74.51,7.66,74.9027082287,134.59,84.0951376,6.7160817999999995,84.3628942291,7.2551376,2.1160818,7.557435,76.84,4.6,76.977565563,135.08,7.2551376,2.3060818,7.6128204276,7.2551376,2.1160818,7.557435,0.0,0.19,0.19,135.08
2021-11-11 14:30:00,82.69878464,10.99589552,83.4266066625,6.5687846400000005,1.91589552,6.842484,76.13,9.08,76.6695721913,134.72,83.68878464,4.79589552,83.8260895447,6.5687846400000005,1.91589552,6.842484,77.12,2.88,77.1737571976,135.11,6.5687846400000005,2.10589552,6.8980959393,6.5687846400000005,1.91589552,6.842484,0.0,0.19,0.19,135.11
2021-11-11 15:00:00,82.83005472,10.76251596,83.5263414421,5.22005472,1.52251596,5.437557,77.61,9.24,78.1581070651,134.66,83.26005472,4.25251596,83.3685828353,5.22005472,1.52251596,5.437557,78.04,2.73,78.0877359129,135.08,5.22005472,1.7125159600000002,5.4937857797,5.22005472,1.52251596,5.437557,0.0,0.19,0.19,135.08
2021-11-11 15:30:00,83.83819648,11.03114064,84.5608021062,5.31819648,1.5511406399999998,5.539788,78.52,9.48,79.0902067262,134.96,84.84819648,4.09114064,84.9467708488,5.31819648,1.5511406399999998,5.539788,79.53,2.54,79.5705504568,135.38,5.31819648,1.74114064,5.5959614481,5.31819648,1.5511406399999998,5.539788,0.0,0.19,0.19,135.38
2021-11-11 16:00:00,87.34012448,10.72211964,87.9958021371,5.39012448,1.57211964,5.614713,81.95,9.15,82.4592323515,134.74,87.80012448,4.31211964,87.9059510755,5.39012448,1.57211964,5.614713,82.41,2.74,82.4555377158,135.12,5.39012448,1.7621196399999999,5.6708471621,5.39012448,1.57211964,5.614713,0.0,0.19,0.19,135.12
2021-11-11 16:30:00,91.31091264,11.73859952,92.0623565082,6.44091264,1.8785995199999999,6.709284,84.87,9.86,85.4408362553,134.57,92.08091264,3.94859952,92.165535374,6.44091264,1.8785995199999999,6.709284,85.64,2.07,85.6650132785,135.02,6.44091264,2.06859952,6.7649434299,6.44091264,1.8785995199999999,6.709284,0.0,0.19,0.19,135.02
2021-11-11 17:00:00,93.05342016,12.01058088,93.8253327015,6.41342016,1.87058088,6.680646,86.64,10.14,87.2313544547,134.41,93.67342016,3.62058088,93.7433637672,6.41342016,1.87058088,6.680646,87.26,1.75,87.2775463679,134.82,6.41342016,2.06058088,6.7363158857,6.41342016,1.87058088,6.680646,0.0,0.19,0.19,134.82
2021-11-11 17:30:00,96.46275072,10.81246896,97.0668417199,6.52275072,1.90246896,6.794532,89.94,8.91,90.3802616726,134.29,97.36275072,4.87246896,97.4845945857,6.52275072,1.90246896,6.794532,90.84,2.9699999999999998,90.8885388814,134.72,6.52275072,2.09246896,6.8501608232,6.52275072,1.90246896,6.794532,0.0,0.19,0.19,134.72
2021-11-11 18:00:00,95.6567568,11.2473874,96.3157248056,6.4367568,1.8773874,6.704955,89.22,9.37,89.7106755074,134.02,96.5767568,4.3973874,96.6768171277,6.4367568,1.8773874,6.704955,90.14,2.52,90.1752183252,134.44,6.4367568,2.0673874,6.7606160048,6.4367568,1.8773874,6.704955,0.0,0.19,0.19,134.44
2021-11-11 18:30:00,94.8272464,11.9512802,95.5774019223,6.3472464,1.8512802,6.611715,88.48,10.1,89.0545922454,134.23,95.3372464,3.3912801999999997,95.3975436399,6.3472464,1.8512802,6.611715,88.99,1.54,89.0033240952,134.69,6.3472464,2.0412802,6.6674104205999996,6.3472464,1.8512802,6.611715,0.0,0.19,0.19,134.69
2021-11-11 19:00:00,91.2337808,12.2390194,92.0510529811,5.4137808,1.5790194,5.639355,85.82,10.66,86.479523588,134.13,91.6837808,2.6990194,91.723499538,5.4137808,1.5790194,5.639355,86.27,1.12,86.2772698919,134.54,5.4137808,1.7590194000000001,5.6923783957000005,5.4137808,1.5790194,5.639355,0.0,0.18,0.18,134.54
2021-11-11 19:30:00,86.72335136,13.26097748,87.7313695028,5.28335136,1.54097748,5.503491,81.44,11.72,82.2789888125,134.04,87.51335136,2.29097748,87.5433335216,5.28335136,1.54097748,5.503491,82.23,0.75,82.2334202134,134.44,5.28335136,1.73097748,5.5596838606,5.28335136,1.54097748,5.503491,0.0,0.19,0.19,134.44
2021-11-11 20:00:00,81.94051424,14.73848332,83.2554548633,5.24051424,1.5284833199999999,5.458869,76.7,13.21,77.8292624917,134.18,82.52051424,3.87848332,82.6116087684,5.24051424,1.5284833199999999,5.458869,77.28,2.35,77.3157222045,134.57,5.24051424,1.71848332,5.5150860756,5.24051424,1.5284833199999999,5.458869,0.0,0.19,0.19,134.57
2021-11-11 20:30:00,82.38437024,14.50044132,83.6507457129,5.38437024,1.57044132,5.608719,77.0,12.93,78.078069264,134.93,83.00437024,4.35044132,83.1183001427,5.38437024,1.57044132,5.608719,77.62,2.7800000000000002,77.6697676062,135.53,5.38437024,1.76044132,5.6648562667,5.38437024,1.57044132,5.608719,0.0,0.19,0.19,135.53
2021-11-11 21:00:00,78.39811648,15.03445064,79.8266833437,5.39811648,1.57445064,5.623038,73.0,13.46,74.2305301072,134.93,78.94811648,5.09445064,79.1123158747,5.39811648,1.57445064,5.623038,73.55,3.52,73.6341829587,135.53,5.39811648,1.7644506400000002,5.6791678609,5.39811648,1.57445064,5.623038,0.0,0.19,0.19,135.53
2021-11-11 21:30:00,74.618736,17.073798,76.5471772202,5.258736,1.533798,5.47785,69.36,15.54,71.0795413604,134.88,75.418736,6.833798,75.7277131237,5.258736,1.533798,5.47785,70.16,5.3,70.3599005116,135.58,5.258736,1.723798,5.5340567274,5.258736,1.533798,5.47785,0.0,0.19,0.19,135.58
2021-11-11 22:00:00,70.45379072,17.94943896,72.7043257709,5.48379072,1.59943896,5.712282,64.97,16.35,66.9956968767,135.06,70.81379072,8.03943896,71.2686855142,5.48379072,1.59943896,5.712282,65.33,6.44,65.6466488101,135.74,5.48379072,1.78943896,5.7683665324,5.48379072,1.59943896,5.712282,0.0,0.19,0.19,135.74
2021-11-11 22:30:00,65.1998848,19.2087164,67.9705801334,5.3098848,1.5487164,5.53113,59.89,17.66,62.4394722912,133.92,65.6098848,9.2787164,66.2627464078,5.3098848,1.5487164,5.53113,60.3,7.73,60.7934445479,134.55,5.3098848,1.7387164,5.5873080557,5.3098848,1.5487164,5.53113,0.0,0.19,0.19,134.55
2021-11-11 23:00:00,60.69031424,20.14675832,63.946900733,5.44031424,1.58675832,5.666994,55.25,18.56,58.2840981744,133.88,61.44031424,10.07675832,62.2611698585,5.44031424,1.58675832,5.666994,56.0,8.49,56.6399161369,134.55,5.44031424,1.76675832,5.7200047195,5.44031424,1.58675832,5.666994,0.0,0.18,0.18,134.55
2021-11-11 23:30:00,57.98791648,19.91272564,61.3116228794,5.59791648,1.6327256399999999,5.831163,52.39,18.28,55.4875706803,134.66,58.15791648,9.99272564,59.0101501016,5.59791648,1.6327256399999999,5.831163,52.56,8.36,53.2207027387,135.33,5.59791648,1.82272564,5.8871892849,5.59791648,1.6327256399999999,5.831163,0.0,0.19,0.19,135.33
2021-11-12 00:00:00,54.57736704,21.40964872,58.62646204,5.58736704,1.62964872,5.820174,48.99,19.78,52.8324568802,134.66,54.86736704,11.38964872,56.0370597361,5.58736704,1.62964872,5.820174,49.28,9.76,50.2371973741,135.33,5.58736704,1.81964872,5.8762055703,5.58736704,1.62964872,5.820174,0.0,0.19,0.19,135.33
2021-11-12 00:30:00,53.79009408,22.01752744,58.1218180695,5.8200940800000005,1.69752744,6.062598,47.97,20.32,52.0962887354,134.88,54.21009408,11.92752744,55.5067582461,5.8200940800000005,1.69752744,6.062598,48.39,10.23,49.45952891,135.59,5.8200940800000005,1.88752744,6.1185173806,5.8200940800000005,1.69752744,6.062598,0.0,0.19,0.19,135.59
2021-11-12 01:00:00,56.00737696,21.04006828,59.8290125873,5.65737696,1.6500682800000002,5.893101,50.35,19.39,53.9545605116,134.88,56.32737696,11.11006828,57.4126032538,5.65737696,1.6500682800000002,5.893101,50.67,9.46,51.5455187189,135.59,5.65737696,1.8400682800000001,5.9490978596,5.65737696,1.6500682800000002,5.893101,0.0,0.19,0.19,135.59
2021-11-12 01:30:00,55.16678752,22.02864636,59.40232071,5.68678752,1.65864636,5.923737,49.48,20.37,53.508945981,134.76,55.61678752,11.88864636,56.8732535232,5.68678752,1.65864636,5.923737,49.93,10.23,50.9672228005,135.45,5.68678752,1.84864636,5.9797195304,5.68678752,1.65864636,5.923737,0.0,0.19,0.19,135.45
2021-11-12 02:00:00,55.25416032,22.21829676,59.5539666486,5.51416032,1.60829676,5.743917,49.74,20.61,53.8408738785,135.1,55.71416032,11.98829676,56.9893579484,5.51416032,1.60829676,5.743917,50.2,10.38,51.2619195895,135.81,5.51416032,1.79829676,5.7999857993,5.51416032,1.60829676,5.743917,0.0,0.19,0.19,135.81
2021-11-12 02:30:00,52.70410016,22.54244588,57.3226311323,5.73410016,1.6724458800000002,5.973021,46.97,20.87,51.397838476,135.66,53.14410016,12.29244588,54.5472236464,5.73410016,1.6724458800000002,5.973021,47.41,10.62,48.5848999176,136.36,5.73410016,1.86244588,6.0289807846,5.73410016,1.6724458800000002,5.973021,0.0,0.19,0.19,136.36
2021-11-12 03:00:00,51.48315104,22.76258572,56.2907643372,5.80315104,1.6925857199999998,6.044949,45.68,21.07,50.3051418843,135.66,51.91315104,12.48258572,53.3927916217,5.80315104,1.6925857199999998,6.044949,46.11,10.79,47.3556353563,136.36,5.80315104,1.88258572,6.1008762474000005,5.80315104,1.6925857199999998,6.044949,0.0,0.19,0.19,136.36
2021-11-12 03:30:00,50.34967456,22.86990508,55.3002919221,5.75967456,1.6799050800000002,5.999661,44.59,21.19,49.3688586054,135.86,50.76967456,12.60990508,52.312231467,5.75967456,1.6799050800000002,5.999661,45.01,10.93,46.3180850209,136.56,5.75967456,1.86990508,6.0556086437,5.75967456,1.6799050800000002,5.999661,0.0,0.19,0.19,136.56
2021-11-12 04:00:00,49.64369056,23.31524308,54.8461172035,5.74369056,1.67524308,5.983011,43.9,21.64,48.9438412877,135.86,50.07369056,13.03524308,51.7425554882,5.74369056,1.67524308,5.983011,44.33,11.36,45.7624136164,136.56,5.74369056,1.86524308,6.0389662192,5.74369056,1.67524308,5.983011,0.0,0.19,0.19,136.56
2021-11-12 04:30:00,49.35566848,23.44498664,54.6410963438,5.8456684800000005,1.70498664,6.089238,43.51,21.74,48.6389524969,136.02,49.73566848,13.21498664,51.4613698909,5.8456684800000005,1.70498664,6.089238,43.89,11.51,45.3741358044,136.71,5.8456684800000005,1.89498664,6.1451455918,5.8456684800000005,1.70498664,6.089238,0.0,0.19,0.19,136.71
2021-11-12 05:00:00,49.3469472,23.3153596,54.5777169845,5.8469472,1.7053596,6.09057,43.5,21.61,48.5720300173,135.75,49.7369472,13.1253596,51.439663504,5.8469472,1.7053596,6.09057,43.89,11.42,45.3513891739,136.45,5.8469472,1.8953596,6.146477005,5.8469472,1.7053596,6.09057,0.0,0.19,0.19,136.45
2021-11-12 05:30:00,50.80121312,22.12118716,55.4085749305,5.66121312,1.65118716,5.897097,45.14,20.47,49.5645084713,135.26,51.16121312,12.00118716,52.5499592879,5.66121312,1.65118716,5.897097,45.5,10.35,46.6623242027,135.94,5.66121312,1.83118716,5.9500067567,5.66121312,1.65118716,5.897097,0.0,0.18,0.18,135.94
2021-11-12 06:00:00,53.408336,22.120348,57.8079592265,5.658336,1.650348,5.8941,47.75,20.47,51.9527034908,135.26,53.658336,12.010348,54.986048061,5.658336,1.650348,5.8941,48.0,10.36,49.1052909573,135.94,5.658336,1.840348,5.95009639,5.658336,1.650348,5.8941,0.0,0.19,0.19,135.94
2021-11-12 06:30:00,57.21477952,20.73097736,60.8547813883,5.69477952,1.66097736,5.932062,51.52,19.07,54.9361019731,135.31,57.734779520000004,11.24097736,58.8189113996,5.69477952,1.66097736,5.932062,52.04,9.58,52.9144403731,135.99,5.69477952,1.85097736,5.9880406619,5.69477952,1.66097736,5.932062,0.0,0.19,0.19,135.99
2021-11-12 07:00:00,63.6060384,18.4505112,66.2280113282,5.5560384,1.6205112,5.78754,58.05,16.83,60.4404781583,135.78,63.8460384,10.0805112,64.6369346846,5.5560384,1.6205112,5.78754,58.29,8.46,58.9007274998,136.57,5.5560384,1.8105112,5.8435873834,5.5560384,1.6205112,5.78754,0.0,0.19,0.19,136.57
2021-11-12 07:30:00,68.60409024,15.98202632,70.4410843397,5.66409024,1.65202632,5.900094,62.94,14.33,64.5506971302,135.78,69.07409024,7.51202632,69.481367876,5.66409024,1.65202632,5.900094,63.41,5.86,63.6801986492,136.66,5.66409024,1.84202632,5.9560875758,5.66409024,1.65202632,5.900094,0.0,0.19,0.19,136.66
2021-11-12 08:00:00,75.53689664,13.74326152,76.7769496086,6.45689664,1.88326152,6.725934,69.08,11.86,70.0906983843,135.52,76.06689664,5.29326152,76.2508451229,6.45689664,1.88326152,6.725934,69.61,3.41,69.6934731521,136.4,6.45689664,2.07326152,6.7815873916000005,6.45689664,1.88326152,6.725934,0.0,0.19,0.19,136.4
2021-11-12 08:30:00,78.5571472,11.4970846,79.3940068929,5.6471472,1.6470846,5.882445,72.91,9.85,73.5723494256,135.32,79.1171472,2.3970846,79.153452203,5.6471472,1.6470846,5.882445,73.47,0.75,73.4738279934,136.06,5.6471472,1.8370845999999998,5.9384468783,5.6471472,1.6470846,5.882445,0.0,0.19,0.19,136.06
2021-11-12 09:00:00,75.8416224,11.8917232,76.768253653,5.9716224,1.7417232,6.22044,69.87,10.15,70.6033951025,135.14,76.3116224,2.1617232,76.342234448,5.9716224,1.7417232,6.22044,70.34,0.42,70.3412538984,135.7,5.9716224,1.9317232,6.2762909915,5.9716224,1.7417232,6.22044,0.0,0.19,0.19,135.7
2021-11-12 09:30:00,76.52174048,12.74675764,77.5761341936,7.77174048,2.26675764,8.095563,68.75,10.48,69.5441794833,134.92,77.76174048,2.4967576400000002,77.80181284,7.77174048,2.26675764,8.095563,69.99,0.23,69.9903779101,135.57,7.77174048,2.45675764,8.1508041438,7.77174048,2.26675764,8.095563,0.0,0.19,0.19,135.57
2021-11-12 10:00:00,78.41014112,12.07629116,79.3346521933,8.73014112,2.54629116,9.093897,69.68,9.53,70.3286804938,134.92,79.08014112,3.47629116,79.1565115438,8.73014112,2.54629116,9.093897,70.35,0.93,70.356146853,135.5,8.73014112,2.73629116,9.1489154159,8.73014112,2.54629116,9.093897,0.0,0.19,0.19,135.5
2021-11-12 10:30:00,79.8364944,11.5731442,80.6709582486,9.0964944,2.6531442,9.475515,70.74,8.92,71.3001683027,134.87,80.4364944,3.9831442,80.5350549083,9.0964944,2.6531442,9.475515,71.34,1.33,71.352396596,135.5,9.0964944,2.8431442000000002,9.5304606033,9.0964944,2.6531442,9.475515,0.0,0.19,0.19,135.5
2021-11-12 11:00:00,81.02091136,9.69193248,81.5985394036,7.72091136,2.25193248,8.042616,73.3,7.44,73.6766150145,135.0,80.89091136,4.71193248,81.0280312506,7.72091136,2.25193248,8.042616,73.17,2.46,73.2113413345,135.61,7.72091136,2.44193248,8.0978704896,7.72091136,2.25193248,8.042616,0.0,0.19,0.19,135.61
2021-11-12 11:30:00,74.5906512,10.9843566,75.3951015409,8.1406512,2.3743566,8.479845,66.45,8.61,67.0054818653,134.81,74.4006512,3.5943566000000002,74.4874237597,8.1406512,2.3743566,8.479845,66.26,1.22,66.2712305605,135.47,8.1406512,2.5643566,8.5349942432,8.1406512,2.3743566,8.479845,0.0,0.19,0.19,135.47
2021-11-12 12:00:00,72.61060736,14.10601048,73.968100103,12.02060736,3.50601048,12.521466,60.59,10.6,61.5102276048,135.06,71.82060736,4.57601048,71.9662387059,12.02060736,3.50601048,12.521466,59.8,1.07,59.8095719764,135.72,12.02060736,3.69601048,12.575988818799999,12.02060736,3.50601048,12.521466,0.0,0.19,0.19,135.72
2021-11-12 12:30:00,72.5170384,12.8228862,73.6420210804,14.5470384,4.2428862,15.153165,57.97,8.58,58.6015127791,135.35,72.2170384,5.5028862,72.4263929227,14.5470384,4.2428862,15.153165,57.67,1.26,57.68376288,135.97,14.5470384,4.4328862,15.207458902599999,14.5470384,4.2428862,15.153165,0.0,0.19,0.19,135.97
2021-11-12 13:00:00,67.35479328,13.33514804,68.6621755484,11.91479328,3.47514804,12.411243,55.44,9.86,56.3099742497,135.35,66.60479328,4.23514804,66.7393060107,11.91479328,3.47514804,12.411243,54.69,0.76,54.695280418,135.97,11.91479328,3.66514804,12.4657775153,11.91479328,3.47514804,12.411243,0.0,0.19,0.19,135.97
2021-11-12 13:30:00,67.31776256,13.18976408,68.5977480138,9.66776256,2.81976408,10.070586,57.65,10.37,58.5752456248,135.86,66.94776256,4.18976408,67.0787375763,9.66776256,2.81976408,10.070586,57.28,1.37,57.2963812121,136.44,9.66776256,3.00976408,10.1254290148,9.66776256,2.81976408,10.070586,0.0,0.19,0.19,136.44
2021-11-12 14:00:00,72.46840384,12.40995112,73.5233054338,7.74840384,2.25995112,8.071254,64.72,10.15,65.5110746363,136.23,71.52840384,3.5299511199999998,71.6154530168,7.74840384,2.25995112,8.071254,63.78,1.27,63.7926429927,136.66,7.74840384,2.44995112,8.1265012495,7.74840384,2.25995112,8.071254,0.0,0.19,0.19,136.66
2021-11-12 14:30:00,71.63888128,13.44675704,72.8899484562,9.828881280000001,2.86675704,10.238418,61.81,10.58,62.7089507168,135.95,71.57888128,3.92675704,71.6865096524,9.828881280000001,2.86675704,10.238418,61.75,1.06,61.7590973056,136.39,9.828881280000001,3.05675704,10.293234225399999,9.828881280000001,2.86675704,10.238418,0.0,0.19,0.19,136.39
2021-11-12 15:00:00,74.69074144,13.278132920000001,75.8618195847,7.81074144,2.27813292,8.136189,66.88,11.0,67.7785688843,135.95,74.34074144,2.97813292,74.4003703858,7.81074144,2.27813292,8.136189,66.53,0.7000000000000001,66.5336824473,136.39,7.81074144,2.47813292,8.1944386392,7.81074144,2.27813292,8.136189,0.0,0.2,0.2,136.39
2021-11-12 15:30:00,76.4952384,14.0536112,77.7754812626,6.3552384,1.8536112,6.62004,70.14,12.2,71.1931148356,136.18,76.9652384,2.4036112,77.002761436,6.3552384,1.8536112,6.62004,70.61,0.55,70.6121420154,136.61,6.3552384,2.0436112,6.6757323087,6.3552384,1.8536112,6.62004,0.0,0.19,0.19,136.61
2021-11-12 16:00:00,78.50583808,14.36211944,79.8087532007,6.07583808,1.77211944,6.328998,72.43,12.59,73.5160730725,136.82,78.97583808,2.69211944,79.0217090901,6.07583808,1.77211944,6.328998,72.9,0.92,72.9058049815,137.26,6.07583808,1.96211944,6.384803918,6.07583808,1.77211944,6.328998,0.0,0.19,0.19,137.26
2021-11-12 16:30:00,81.65571776,15.20041768,83.0584670009,6.51571776,1.9004176799999999,6.787206,75.14,13.3,76.3079917178,136.59,82.40571776,2.92041768,82.4574505971,6.51571776,1.9004176799999999,6.787206,75.89,1.02,75.8968543485,136.97,6.51571776,2.09041768,6.8428374235,6.51571776,1.9004176799999999,6.787206,0.0,0.19,0.19,136.97
2021-11-12 17:00:00,88.63880448,13.63673464,89.6816491334,6.70880448,1.95673464,6.988338,81.93,11.68,82.7583669486,136.68,88.89880448,2.5767346399999997,88.9361400072,6.70880448,1.95673464,6.988338,82.19,0.62,82.1923384507,137.11,6.70880448,2.14673464,7.0438999968,6.70880448,1.95673464,6.988338,0.0,0.19,0.19,137.11
2021-11-12 17:30:00,91.51484832,12.78058076,92.4029799714,6.82484832,1.99058076,7.109217,84.69,10.79,85.3745875539,135.88,92.25484832,3.30058076,92.3138715031,6.82484832,1.99058076,7.109217,85.43,1.31,85.4400433052,136.3,6.82484832,2.18058076,7.1647391468,6.82484832,1.99058076,7.109217,0.0,0.19,0.19,136.3
2021-11-12 18:00:00,89.64069248,13.79936864,90.6966169334,6.82069248,1.98936864,7.104888,82.82,11.81,83.6578059717,135.88,90.41069248,2.41936864,90.4430575519,6.82069248,1.98936864,7.104888,83.59,0.43,83.5911059862,136.33,6.82069248,2.18936864,7.16346152,6.82069248,1.98936864,7.104888,0.0,0.2,0.2,136.33
2021-11-12 18:30:00,89.64773536,13.88183948,90.7161613084,6.89773536,2.01183948,7.185141,82.75,11.87,83.5970059272,136.09,90.20773536,2.73183948,90.2490912183,6.89773536,2.01183948,7.185141,83.31,0.72,83.3131112131,136.57,6.89773536,2.20183948,7.2406387973,6.89773536,2.01183948,7.185141,0.0,0.19,0.19,136.57
2021-11-12 19:00:00,87.44348096,14.05976528,88.56658152,5.55348096,1.61976528,5.784876,81.89,12.44,82.829497765,135.89,87.36348096,2.34976528,87.3950753894,5.55348096,1.61976528,5.784876,81.81,0.73,81.813256872,136.29,5.55348096,1.8097652800000001,5.8409246821,5.55348096,1.61976528,5.784876,0.0,0.19,0.19,136.29
2021-11-12 19:30:00,77.33026432,12.82799376,78.3870346659,5.41026432,1.57799376,5.635692,71.92,11.25,72.7945664181,136.16,78.08026432,2.58799376,78.123142461,5.41026432,1.57799376,5.635692,72.67,1.01,72.6770183758,136.61,5.41026432,1.76799376,5.6918153473,5.41026432,1.57799376,5.635692,0.0,0.19,0.19,136.61
2021-11-12 20:00:00,67.85944512,11.25358816,68.7862452709,5.4294451200000005,1.5835881600000001,5.655672,62.43,9.67,63.1744711098,135.96,67.97944512,2.26358816,68.0171213018,5.4294451200000005,1.5835881600000001,5.655672,62.55,0.68,62.5536961338,136.41,5.4294451200000005,1.77358816,5.7117851213,5.4294451200000005,1.5835881600000001,5.655672,0.0,0.19,0.19,136.41
2021-11-12 20:30:00,63.59060384,12.38892612,64.7861897872,5.55060384,1.61892612,5.781879,58.04,10.77,59.0307928119,135.9,64.05060384,2.64892612,64.105355953,5.55060384,1.61892612,5.781879,58.5,1.03,58.5090668187,136.58,5.55060384,1.80892612,5.8379291445,5.55060384,1.61892612,5.781879,0.0,0.19,0.19,136.58
2021-11-12 21:00:00,61.92028416,13.01883288,63.2740989664,5.55028416,1.61883288,5.781546,56.37,11.4,57.5111893461,135.73,62.30028416,3.35883288,62.3907618541,5.55028416,1.61883288,5.781546,56.75,1.74,56.7766686237,136.36,5.55028416,1.80883288,5.8375963071,5.55028416,1.61883288,5.781546,0.0,0.19,0.19,136.36
2021-11-12 21:30:00,55.77198144,15.69682792,57.9387980588,6.57198144,1.91682792,6.845814,49.2,13.78,51.0933302888,135.78,56.11198144,7.19682792,56.5716253367,6.57198144,1.91682792,6.845814,49.54,5.28,49.8205780777,136.5,6.57198144,2.10682792,6.9014247755,6.57198144,1.91682792,6.845814,0.0,0.19,0.19,136.5
2021-11-12 22:00:00,51.9203824,16.4730282,54.4709717798,7.2103824,2.1030282,7.510815,44.71,14.37,46.9625489087,135.84,51.7403824,9.0730282,52.5298678051,7.2103824,2.1030282,7.510815,44.53,6.97,45.0721843269,136.7,7.2103824,2.2930282,7.5662138934000005,7.2103824,2.1030282,7.510815,0.0,0.19,0.19,136.7
2021-11-12 22:30:00,48.14769632,16.14349476,50.7820153597,5.97769632,1.74349476,6.226767,42.17,14.4,44.5608449202,135.24,48.24769632,8.62349476,49.0122929688,5.97769632,1.74349476,6.226767,42.27,6.88,42.8262454577,136.19,5.97769632,1.9334947599999999,6.2826153218,5.97769632,1.74349476,6.226767,0.0,0.19,0.19,136.19
2021-11-12 23:00:00,45.31709696,16.65165328,48.2795695283,5.93709696,1.73165328,6.184476,39.38,14.92,42.111646845,135.21,45.69709696,9.07165328,46.588835184,5.93709696,1.73165328,6.184476,39.76,7.34,40.4318339925,136.19,5.93709696,1.9216532800000001,6.2403422695,5.93709696,1.73165328,6.184476,0.0,0.19,0.19,136.19
2021-11-12 23:30:00,47.21189216,16.08305188,49.8761197278,5.94189216,1.73305188,6.189471,41.27,14.35,43.6936540015,135.08,46.85189216,7.29305188,47.4161196714,5.94189216,1.73305188,6.189471,40.91,5.5600000000000005,41.2860957224,136.05,5.94189216,1.92305188,6.2453351371,5.94189216,1.73305188,6.189471,0.0,0.19,0.19,136.05
2021-11-13 00:00:00,43.81667744,17.54403092,47.1984559366,5.87667744,1.71403092,6.121539,37.94,15.83,41.110004865,135.2,44.04667744,7.98403092,44.7644339095,5.87667744,1.71403092,6.121539,38.17,6.27,38.6815434025,135.99,5.87667744,1.90403092,6.1774324341,5.87667744,1.71403092,6.121539,0.0,0.19,0.19,135.99
2021-11-13 00:30:00,43.89405984,17.53743412,47.2678546663,6.09405984,1.7774341200000001,6.347979,37.8,15.76,40.9538471941,134.71,44.09405984,7.99743412,44.8134473755,6.09405984,1.7774341200000001,6.347979,38.0,6.22,38.5056930856,135.47,6.09405984,1.96743412,6.403777194,6.09405984,1.7774341200000001,6.347979,0.0,0.19,0.19,135.47
2021-11-13 01:00:00,46.76090304,16.61484672,49.6249451853,6.05090304,1.76484672,6.303024,40.71,14.85,43.333896663,134.81,46.76090304,7.3048467200000005,47.3280343847,6.05090304,1.76484672,6.303024,40.71,5.54,41.0852248381,135.58,6.05090304,1.95484672,6.3588405624,6.05090304,1.76484672,6.303024,0.0,0.19,0.19,135.58
2021-11-13 01:30:00,45.17510912,17.12149016,48.3108260052,5.76510912,1.68149016,6.005322,39.41,15.44,42.326607471,134.92,45.35510912,7.53149016,45.9761815217,5.76510912,1.68149016,6.005322,39.59,5.85,40.019877561,135.67,5.76510912,1.86149016,6.0581869219,5.76510912,1.68149016,6.005322,0.0,0.18,0.18,135.67
2021-11-13 02:00:00,43.30189248,17.45971864,46.6893528263,5.62189248,1.63971864,5.856138,37.68,15.82,40.8663039679,134.92,43.57189248,7.80971864,44.2662571213,5.62189248,1.63971864,5.856138,37.95,6.17,38.4482951508,135.67,5.62189248,1.82971864,5.9121523457,5.62189248,1.63971864,5.856138,0.0,0.19,0.19,135.67
2021-11-13 02:30:00,42.67983456,17.52328508,46.137119525,5.59983456,1.63328508,5.833161,37.08,15.89,40.3412753889,135.46,42.92983456,7.86328508,43.6440367931,5.59983456,1.63328508,5.833161,37.33,6.23,37.8462917602,136.23,5.59983456,1.82328508,5.889186326,5.59983456,1.63328508,5.833161,0.0,0.19,0.19,136.23
2021-11-13 03:00:00,41.767896640000004,17.63188652,45.3369673885,5.45789664,1.59188652,5.685309,36.31,16.04,39.6950588865,135.46,41.99789664,7.95188652,42.7440735238,5.45789664,1.59188652,5.685309,36.54,6.36,37.0893677487,136.23,5.45789664,1.78188652,5.7414070839,5.45789664,1.59188652,5.685309,0.0,0.19,0.19,136.23
2021-11-13 03:30:00,41.03171264,17.84549952,44.7444219461,5.64171264,1.64549952,5.876784,35.39,16.2,38.9216148175,135.6,41.27171264,8.12549952,42.0639751651,5.64171264,1.64549952,5.876784,35.63,6.48,36.2144625806,136.37,5.64171264,1.83549952,5.9327885518,5.64171264,1.64549952,5.876784,0.0,0.19,0.19,136.37
2021-11-13 04:00:00,40.15873568,17.91713124,43.9743975887,5.57873568,1.62713124,5.811183,34.58,16.29,38.2248675603,135.95,40.38873568,8.17713124,41.2081963345,5.57873568,1.62713124,5.811183,34.81,6.55,35.4208780241,136.73,5.57873568,1.82713124,5.8703237011,5.57873568,1.62713124,5.811183,0.0,0.2,0.2,136.73
2021-11-13 04:30:00,39.61129312,18.03787716,43.5249302708,5.58129312,1.6278771600000002,5.813847,34.03,16.41,37.7800079407,136.02,39.80129312,8.32787716,40.6632078422,5.58129312,1.6278771600000002,5.813847,34.22,6.7,34.869734728,136.8,5.58129312,1.81787716,5.8698816223,5.58129312,1.6278771600000002,5.813847,0.0,0.19,0.19,136.8
2021-11-13 05:00:00,39.39982464,18.08286552,43.3513114805,5.52982464,1.6128655200000002,5.760234,33.87,16.47,37.6621534169,136.02,39.58982464,8.38286552,40.467599995,5.52982464,1.6128655200000002,5.760234,34.06,6.77,34.7263084707,136.8,5.52982464,1.80286552,5.8162947512,5.52982464,1.6128655200000002,5.760234,0.0,0.19,0.19,136.8
2021-11-13 05:30:00,40.0932512,17.7767816,43.8575279267,5.5432512,1.6167816,5.77422,34.55,16.16,38.1424710788,136.09,40.2432512,8.1167816,41.0536406508,5.5432512,1.6167816,5.77422,34.7,6.5,35.3035408989,136.88,5.5432512,1.8067815999999999,5.8302738886,5.5432512,1.6167816,5.77422,0.0,0.19,0.19,136.88
2021-11-13 06:00:00,41.2229616,17.8546138,44.9234882553,5.4329616,1.5846138,5.6593350000000004,35.79,16.27,39.314590167,136.06,41.2529616,8.1946138,42.058988767,5.4329616,1.5846138,5.6593350000000004,35.82,6.61,36.4247786541,136.82,5.4329616,1.7746138,5.7154462543,5.4329616,1.5846138,5.6593350000000004,0.0,0.19,0.19,136.82
2021-11-13 06:30:00,43.64475968,17.08013824,46.8678586008,5.55475968,1.6201382400000002,5.786208,38.09,15.46,41.1079031331,136.09,43.90475968,7.40013824,44.5240380977,5.55475968,1.6201382400000002,5.786208,38.35,5.78,38.7831264856,136.82,5.55475968,1.8101382400000001,5.8422560326,5.55475968,1.6201382400000002,5.786208,0.0,0.19,0.19,136.82
2021-11-13 07:00:00,46.32270176,16.59370468,49.2051189751,5.53270176,1.6137046800000001,5.763231,40.79,14.98,43.4537052505,136.01,46.32270176,6.9937046800000005,46.8476744727,5.53270176,1.6137046800000001,5.763231,40.79,5.38,41.1432679791,136.77,5.53270176,1.80370468,5.8192902778,5.53270176,1.6137046800000001,5.763231,0.0,0.19,0.19,136.77
2021-11-13 07:30:00,49.36477984,15.62764412,51.7793853709,5.37477984,1.56764412,5.598729,43.99,14.06,46.1822877303,135.82,49.59477984,6.00764412,49.957321538,5.37477984,1.56764412,5.598729,44.22,4.44,44.4423446726,136.5,5.37477984,1.7576441200000001,5.6548714557,5.37477984,1.56764412,5.598729,0.0,0.19,0.19,136.5
2021-11-13 08:00:00,48.11421024,15.55706132,50.5667814275,5.54421024,1.61706132,5.775219,42.57,13.94,44.7942909309,135.82,48.12421024,5.90706132,48.4853893937,5.54421024,1.61706132,5.775219,42.58,4.29,42.7955663591,136.5,5.54421024,1.8070613199999999,5.8312723996999996,5.54421024,1.61706132,5.775219,0.0,0.19,0.19,136.5
2021-11-13 08:30:00,55.90427936,13.09333148,57.4171035494,6.35427936,1.85333148,6.619041,49.55,11.24,50.8088584796,134.95,56.00427936,3.75333148,56.1299100643,6.35427936,1.85333148,6.619041,49.65,1.9,49.6863411815,135.56,6.35427936,2.04333148,6.6747336817,6.35427936,1.85333148,6.619041,0.0,0.19,0.19,135.56
2021-11-13 09:00:00,54.3653376,13.8878068,56.1111496057,7.0553376,2.0578068,7.34931,47.31,11.83,48.7666381864,134.95,54.4953376,4.3378068,54.6677088231,7.0553376,2.0578068,7.34931,47.44,2.2800000000000002,47.4947576054,135.56,7.0553376,2.2478068,7.4047568535,7.0553376,2.0578068,7.34931,0.0,0.19,0.19,135.56
2021-11-13 09:30:00,55.79422848,13.45456664,57.393564928,7.28422848,2.12456664,7.587738,48.51,11.33,49.8155497812,134.87,56.34422848,3.91456664,56.4800488224,7.28422848,2.12456664,7.587738,49.06,1.79,49.0926440518,135.49,7.28422848,2.31456664,7.643114763,7.28422848,2.12456664,7.587738,0.0,0.19,0.19,135.49
2021-11-13 10:00:00,55.23984128,14.47703704,57.1053821115,8.86984128,2.5870370400000002,9.239418,46.37,11.89,47.8701263838,134.87,55.11984128,5.11703704,55.3568511641,8.86984128,2.5870370400000002,9.239418,46.25,2.5300000000000002,46.3191472288,135.49,8.86984128,2.77703704,9.2944079453,8.86984128,2.5870370400000002,9.239418,0.0,0.19,0.19,135.49
2021-11-13 10:30:00,51.32276896,11.71997428,52.6439399252,8.26276896,2.40997428,8.607051,43.06,9.31,44.0549622631,134.64,51.72276896,4.48997428,51.9172870817,8.26276896,2.40997428,8.607051,43.46,2.08,43.5097460347,135.43,8.26276896,2.59997428,8.6621716182,8.26276896,2.40997428,8.607051,0.0,0.19,0.19,135.43
2021-11-13 11:00:00,26.4412304,6.0686922,27.1287244463,8.3612304,2.4386922,8.709615,18.08,3.63,18.4408052969,134.64,45.6412304,5.0786922,45.9229248512,8.3612304,2.4386922,8.709615,37.28,2.64,37.3733594958,135.43,24.4612304,2.7086921999999998,24.6107457448,8.3612304,2.4386922,8.709615,16.1,0.27,16.102263816,135.43
2021-11-13 11:30:00,10.0395504,3.5982022000000002,10.6648784009,10.0395504,2.9282022,10.457865,0.0,0.67,0.67,136.47,46.3995504,6.1282022,46.8024907406,10.0395504,2.9282022,10.457865,36.36,3.2,36.5005424617,136.5,41.6995504,3.5482022,41.8502358705,10.0395504,2.9282022,10.457865,31.66,0.62,31.6660701698,136.5
2021-11-13 12:00:00,9.50184864,3.44137252,10.1058484255,9.50184864,2.77137252,9.897759,0.0,0.67,0.67,136.47,47.28184864,5.92137252,47.651189527,9.50184864,2.77137252,9.897759,37.78,3.15,37.9110920444,136.5,43.19184864,3.43137252,43.3279367881,9.50184864,2.77137252,9.897759,33.69,0.66,33.6964642062,136.5
2021-11-13 12:30:00,7.67935296,2.60981128,8.1107075401,7.67935296,2.23981128,7.999326,0.0,0.37,0.37,136.47,46.76935296,5.33981128,47.0731979029,7.67935296,2.23981128,7.999326,39.09,3.1,39.2127288007,136.5,42.41935296,2.75981128,42.5090350849,7.67935296,2.23981128,7.999326,34.74,0.52,34.7438915495,136.5
2021-11-13 13:00:00,8.2061856,2.3934708000000002,8.54811,8.2061856,2.3934708000000002,8.54811,0.0,0.0,0.0,136.42,54.4661856,6.6134708,54.8662315986,8.2061856,2.3934708000000002,8.54811,46.26,4.22,46.4520828381,136.46,51.6361856,4.8234708,51.8609827701,8.2061856,2.3934708000000002,8.54811,43.43,2.43,43.4979286863,136.46
2021-11-13 13:30:00,7.22508768,2.10731724,7.526133,7.22508768,2.10731724,7.526133,0.0,0.0,0.0,136.73,62.42508768,6.89731724,62.8049723904,7.22508768,2.10731724,7.526133,55.2,4.79,55.4074372264,136.57,58.62508768,8.36731724,59.2191937068,7.22508768,2.10731724,7.526133,51.4,6.26,51.7797991499,136.57
2021-11-13 14:00:00,8.7784128,2.5603704,9.14418,8.7784128,2.5603704,9.14418,0.0,0.0,0.0,137.04,67.7284128,10.7203704,68.5715993828,8.7784128,2.5603704,9.14418,58.95,8.16,59.5120836469,136.7,44.0684128,9.2903704,45.0370512898,8.7784128,2.5603704,9.14418,35.29,6.73,35.9259933753,136.7
2021-11-13 14:30:00,7.1400528,2.0825154,7.437555,7.1400528,2.0825154,7.437555,0.0,0.0,0.0,137.38,68.2300528,10.8725154,69.0908944523,7.1400528,2.0825154,7.437555,61.09,8.79,61.719139657,137.2,44.3600528,8.4025154,45.1488266677,7.1400528,2.0825154,7.437555,37.22,6.32,37.7527588396,137.2
2021-11-13 15:00:00,5.95340064,1.73640852,6.201459,5.95340064,1.73640852,6.201459,0.0,0.0,0.0,137.44,72.47340064,9.34640852,73.0735872429,5.95340064,1.73640852,6.201459,66.52,7.61,66.9538833825,137.28,49.32340064,6.73640852,49.7812921733,5.95340064,1.73640852,6.201459,43.37,5.0,43.657266291,137.28
2021-11-13 15:30:00,5.83671744,1.7023759200000002,6.079914,5.83671744,1.7023759200000002,6.079914,0.0,0.0,0.0,137.19,72.78671744,9.15237592,73.3598815476,5.83671744,1.7023759200000002,6.079914,66.95,7.45,67.3632318108,137.04,48.30671744,6.80237592,48.7833093177,5.83671744,1.7023759200000002,6.079914,42.47,5.1,42.775120105,137.04
2021-11-13 16:00:00,5.51416032,1.60829676,5.743917,5.51416032,1.60829676,5.743917,0.0,0.0,0.0,137.19,72.85416032,8.87829676,73.3931388434,5.51416032,1.60829676,5.743917,67.34,7.27,67.7312963112,137.04,48.96416032,6.73829676,49.4256374675,5.51416032,1.60829676,5.743917,43.45,5.13,43.7517931061,137.04
2021-11-13 16:30:00,5.52822624,1.61239932,5.758569,5.52822624,1.61239932,5.758569,0.0,0.0,0.0,137.14,77.73822624,7.19239932,78.0702403411,5.52822624,1.61239932,5.758569,72.21,5.58,72.4252752843,137.07,53.75822624,6.49239932,54.148851672,5.52822624,1.61239932,5.758569,48.23,4.88,48.4762550121,137.07
2021-11-13 17:00:00,6.67076256,1.9456390799999999,6.948711,6.67076256,1.9456390799999999,6.948711,0.0,0.0,0.0,136.94,80.26076256,8.96563908,80.7599696064,6.67076256,1.9456390799999999,6.948711,73.59,7.02,73.9240725339,136.83,50.19076256,6.88563908,50.660879107,6.67076256,1.9456390799999999,6.948711,43.52,4.94,43.7994748827,136.83
2021-11-13 17:30:00,6.6320812799999995,1.93435704,6.908418,6.6320812799999995,1.93435704,6.908418,0.0,0.0,0.0,136.9,83.83208128,8.17435704,84.2296738968,6.6320812799999995,1.93435704,6.908418,77.2,6.24,77.4517759641,136.81,51.57208128,6.20435704,51.9439468449,6.6320812799999995,1.93435704,6.908418,44.94,4.27,45.1424024615,136.81
2021-11-13 18:00:00,6.64678656,1.93864608,6.923736,6.64678656,1.93864608,6.923736,0.0,0.0,0.0,136.9,82.11678656,8.59864608,82.5657516731,6.64678656,1.93864608,6.923736,75.47,6.66,75.7632925631,136.81,48.18678656,6.70864608,48.6515398647,6.64678656,1.93864608,6.923736,41.54,4.77,41.8129704757,136.81
2021-11-13 18:30:00,5.4489456,1.5892758,5.675985,5.4489456,1.5892758,5.675985,0.0,0.0,0.0,136.98,81.6189456,8.5892758,82.0696529761,5.4489456,1.5892758,5.675985,76.17,7.0,76.49097267,136.98,48.2289456,5.6192758,48.5552000738,5.4489456,1.5892758,5.675985,42.78,4.03,42.9693995769,136.98
2021-11-13 19:00:00,5.68582848,1.6583666400000001,5.922738,5.68582848,1.6583666400000001,5.922738,0.0,0.0,0.0,136.98,78.59582848,9.72836664,79.1956146004,5.68582848,1.6583666400000001,5.922738,72.91,8.07,73.3552520274,136.86,47.74582848,6.93836664,48.2473322462,5.68582848,1.6583666400000001,5.922738,42.06,5.28,42.3901167727,136.86
2021-11-13 19:30:00,6.6576556799999995,1.94181624,6.935058,6.6576556799999995,1.94181624,6.935058,0.0,0.0,0.0,136.13,75.19765568,11.22181624,76.030366167,6.6576556799999995,1.94181624,6.935058,68.54,9.28,69.1653815142,136.09,42.32765568,9.50181624,43.3810436392,6.6576556799999995,1.94181624,6.935058,35.67,7.5600000000000005,36.462343589,136.09
2021-11-13 20:00:00,6.6832300799999995,1.94927544,6.961698,6.6832300799999995,1.94927544,6.961698,0.0,0.0,0.0,136.13,76.57323008,9.98927544,77.2220511816,6.6832300799999995,1.94927544,6.961698,69.89,8.04,70.3509324743,136.09,44.93323008,9.10927544,45.8472906993,6.6832300799999995,1.94927544,6.961698,38.25,7.16,38.9143688115,136.09
2021-11-13 20:30:00,6.57517824,1.9177603200000002,6.849144,6.57517824,1.9177603200000002,6.849144,0.0,0.0,0.0,136.13,69.36517824,10.85776032,70.2098206196,6.57517824,1.9177603200000002,6.849144,62.79,8.94,63.423242585,136.09,45.32517824,11.52776032,46.7681626802,6.57517824,1.9177603200000002,6.849144,38.75,9.61,39.9238600338,136.09
2021-11-13 21:00:00,5.4377568,1.5860124,5.66433,5.4377568,1.5860124,5.66433,0.0,0.0,0.0,137.39,60.6477568,17.2960124,63.065858036,5.4377568,1.5860124,5.66433,55.21,15.71,57.4016393494,137.27,46.0277568,5.8560124,46.3987852995,5.4377568,1.5860124,5.66433,40.59,4.27,40.8139804479,137.27
2021-11-13 21:30:00,5.3172374399999995,1.5508609199999999,5.5387889999999995,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.0,0.0,137.18,57.86723744,20.07086092,61.2491357246,5.3172374399999995,1.5508609199999999,5.5387889999999995,52.55,18.52,55.7179764528,136.27,44.48723744,3.37086092,44.6147621128,5.3172374399999995,1.5508609199999999,5.5387889999999995,39.17,1.82,39.2122595625,136.27
2021-11-13 22:00:00,5.35368096,1.5614902800000001,5.576751,5.35368096,1.5614902800000001,5.576751,0.0,0.0,0.0,136.98,58.68368096,20.96149028,62.3149940686,5.35368096,1.5614902800000001,5.576751,53.33,19.4,56.7489991101,135.52,41.28368096,3.34149028,41.4186898742,5.35368096,1.5614902800000001,5.576751,35.93,1.78,35.9740642686,135.52
2021-11-13 22:30:00,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,137.03,59.98472,21.86846,63.8466614339,5.27472,1.5384600000000002,5.4945,54.71,20.33,58.3651694078,135.6,37.33472,2.7184600000000003,37.433559038,5.27472,1.5384600000000002,5.4945,32.06,1.18,32.0817081839,135.6
2021-11-13 23:00:00,5.38468992,1.57053456,5.609052,5.38468992,1.57053456,5.609052,0.0,0.0,0.0,137.27,60.87468992,23.34053456,65.1959233879,5.38468992,1.57053456,5.609052,55.49,21.77,59.6076589039,135.82,31.19468992,1.9105345599999999,31.2531409863,5.38468992,1.57053456,5.609052,25.81,0.34,25.8122393449,135.82
2021-11-13 23:30:00,5.4137808,1.5790194,5.639355,5.4137808,1.5790194,5.639355,0.0,0.0,0.0,137.68,56.3737808,23.9190194,61.2382450005,5.4137808,1.5790194,5.639355,50.96,22.34,55.641685812,136.17,31.3037808,2.6690194,31.417357574,5.4137808,1.5790194,5.639355,25.89,1.09,25.9129349939,136.17
2021-11-14 00:00:00,5.4057888,1.5766884,5.63103,5.4057888,1.5766884,5.63103,0.0,0.0,0.0,138.16,51.6557888,25.1066884,57.4340170889,5.4057888,1.5766884,5.63103,46.25,23.53,51.891457871200004,136.59,31.9857888,2.5766884,32.0894064805,5.4057888,1.5766884,5.63103,26.58,1.0,26.5988044844,136.59
2021-11-14 00:30:00,5.3399347200000005,1.55748096,5.562432,5.3399347200000005,1.55748096,5.562432,0.0,0.0,0.0,137.84,53.18993472,25.54748096,59.0071431178,5.3399347200000005,1.55748096,5.562432,47.85,23.99,53.5270268182,136.18,30.60993472,1.90748096,30.6693101842,5.3399347200000005,1.55748096,5.562432,25.27,0.35000000000000003,25.2724237065,136.18
2021-11-14 01:00:00,5.45757696,1.59179328,5.684976,5.45757696,1.59179328,5.684976,0.0,0.0,0.0,137.73,56.05757696,25.60179328,61.6271348821,5.45757696,1.59179328,5.684976,50.6,24.01,56.0075003906,136.0,30.10757696,1.6317932800000001,30.1517651177,5.45757696,1.59179328,5.684976,24.65,0.04,24.6500324543,136.0
2021-11-14 01:30:00,5.45406048,1.5907676400000001,5.681313,5.45406048,1.5907676400000001,5.681313,0.0,0.0,0.0,137.86,51.95406048,25.04076764,57.6737760543,5.45406048,1.5907676400000001,5.681313,46.5,23.45,52.0783304264,136.19,32.92406048,2.32076764,33.005752846,5.45406048,1.5907676400000001,5.681313,27.47,0.73,27.4796979605,136.19
2021-11-14 02:00:00,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,137.86,47.15204256,24.82267908,53.2867761672,5.39204256,1.57267908,5.6167110000000005,41.76,23.25,47.7960259854,136.19,35.75204256,3.06267908,35.882984134,5.39204256,1.57267908,5.6167110000000005,30.36,1.49,30.3965409216,136.19
2021-11-14 02:30:00,5.50744704,1.60633872,5.736924,5.50744704,1.60633872,5.736924,0.0,0.0,0.0,138.26,46.98744704,25.07633872,53.2601440379,5.50744704,1.60633872,5.736924,41.48,23.47,47.6595352474,136.6,34.02744704,3.04633872,34.1635380436,5.50744704,1.60633872,5.736924,28.52,1.44,28.5563302965,136.6
2021-11-14 03:00:00,5.41410048,1.57911264,5.639688,5.41410048,1.57911264,5.639688,0.0,0.0,0.0,138.39,46.96410048,25.26911264,53.3306177304,5.41410048,1.57911264,5.639688,41.55,23.69,47.8290560225,136.73,32.53410048,3.09911264,32.6813737961,5.41410048,1.57911264,5.639688,27.12,1.52,27.1625624712,136.73
2021-11-14 03:30:00,5.39971488,1.57491684,5.624703,5.39971488,1.57491684,5.624703,0.0,0.0,0.0,138.48,46.49971488,25.72491684,53.1412723817,5.39971488,1.57491684,5.624703,41.1,24.15,47.6700377596,136.81,30.62971488,3.32491684,30.8096495537,5.39971488,1.57491684,5.624703,25.23,1.75,25.2906188141,136.81
2021-11-14 04:00:00,5.4569376,1.5916068,5.68431,5.4569376,1.5916068,5.68431,0.0,0.0,0.0,138.48,44.1269376,25.8216068,51.1267249067,5.4569376,1.5916068,5.68431,38.67,24.23,45.6339982907,136.84,31.0769376,3.8716068,31.3171740393,5.4569376,1.5916068,5.68431,25.62,2.2800000000000002,25.7212519135,136.84
2021-11-14 04:30:00,5.42528928,1.58237604,5.651343,5.42528928,1.58237604,5.651343,0.0,0.0,0.0,138.63,43.97528928,26.05237604,51.1131329952,5.42528928,1.58237604,5.651343,38.55,24.47,45.6605234311,136.97,30.43528928,3.63237604,30.6512803852,5.42528928,1.58237604,5.651343,25.01,2.05,25.0938757469,136.97
2021-11-14 05:00:00,5.50936512,1.60689816,5.738922,5.50936512,1.60689816,5.738922,0.0,0.0,0.0,138.51,42.53936512,26.10689816,49.9115990162,5.50936512,1.60689816,5.738922,37.03,24.5,44.4012488563,136.84,31.21936512,3.62689816,31.4293357989,5.50936512,1.60689816,5.738922,25.71,2.02,25.7892322491,136.84
2021-11-14 05:30:00,5.3993952,1.5748236,5.62437,5.3993952,1.5748236,5.62437,0.0,0.0,0.0,138.48,43.9593952,25.8348236,50.9888864047,5.3993952,1.5748236,5.62437,38.56,24.26,45.5567909318,136.81,30.9993952,3.7348236,31.2235713859,5.3993952,1.5748236,5.62437,25.6,2.16,25.6909633918,136.81
2021-11-14 06:00:00,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,138.42,47.12460992,26.13384456,53.8860528486,5.46460992,1.59384456,5.692302,41.66,24.54,48.3504622522,136.81,28.98460992,3.42384456,29.1861323883,5.46460992,1.59384456,5.692302,23.52,1.83,23.5910851806,136.81
2021-11-14 06:30:00,5.44606848,1.58843664,5.672988,5.44606848,1.58843664,5.672988,0.0,0.0,0.0,138.57,50.43606848,25.49843664,56.5151950789,5.44606848,1.58843664,5.672988,44.99,23.91,50.9488782997,136.89,30.55606848,2.52843664,30.6605008569,5.44606848,1.58843664,5.672988,25.11,0.9400000000000001,25.1275884239,136.89
2021-11-14 07:00:00,5.40706752,1.57706136,5.632362,5.40706752,1.57706136,5.632362,0.0,0.0,0.0,138.57,46.70706752,24.21706136,52.6119398733,5.40706752,1.57706136,5.632362,41.3,22.64,47.09840337,136.89,37.66706752,2.78706136,37.7700368888,5.40706752,1.57706136,5.632362,32.26,1.21,32.2826842131,136.89
