Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-14 07:30:00,5.2459488,1.5300684,5.46453,5.2459488,1.5300684,5.46453,0.0,0.0,0.0,138.42,48.7959488,22.9000684,53.9022982072,5.2459488,1.5300684,5.46453,43.55,21.37,48.5106112103,136.75,40.1059488,3.0300684,40.2202491745,5.2459488,1.5300684,5.46453,34.86,1.5,34.8922570207,136.75
2021-11-14 08:00:00,5.34472992,1.55887956,5.567427,5.34472992,1.55887956,5.567427,0.0,0.0,0.0,137.79,53.80472992,22.58887956,58.3541467382,5.34472992,1.55887956,5.567427,48.46,21.03,52.82643751,136.22,37.42472992,2.07887956,37.4824245455,5.34472992,1.55887956,5.567427,32.08,0.52,32.084214187,136.22
2021-11-14 08:30:00,5.81210208,1.6951964400000001,6.054273,5.81210208,1.6951964400000001,6.054273,0.0,0.0,0.0,137.44,60.59210208,21.99519644,64.4607749015,5.81210208,1.6951964400000001,6.054273,54.78,20.3,58.4203594648,135.88,37.89210208,2.5051964399999997,37.9748259936,5.81210208,1.6951964400000001,6.054273,32.08,0.81,32.0902243682,135.88
2021-11-14 09:00:00,6.9002928,2.0125854,7.187805,6.9002928,2.0125854,7.187805,0.0,0.0,0.0,137.44,57.6002928,20.8325854,61.2518599317,6.9002928,2.0125854,7.187805,50.7,18.82,54.0803328392,135.88,42.5502928,2.1325854,42.6037009878,6.9002928,2.0125854,7.187805,35.65,0.12,35.650201963,135.88
2021-11-14 09:30:00,7.999992,2.333331,8.333325,7.999992,2.333331,8.333325,0.0,0.0,0.0,137.23,63.999992,20.713331,67.2684254098,7.999992,2.333331,8.333325,56.0,18.38,58.9391584602,135.75,40.359992,3.263331,40.491706354,7.999992,2.333331,8.333325,32.36,0.93,32.3733609624,135.75
2021-11-14 10:00:00,9.1172736,2.6592048,9.497160000000001,9.1172736,2.6592048,9.497160000000001,0.0,0.0,0.0,137.02,68.0172736,19.5592048,70.7736674222,9.1172736,2.6592048,9.497160000000001,58.9,16.9,61.2765860668,135.55,41.3772736,4.7592048,41.650075641,9.1172736,2.6592048,9.497160000000001,32.26,2.1,32.3282786427,135.55
2021-11-14 10:30:00,9.83591424,2.86880832,10.245744,9.83591424,2.86880832,10.245744,0.0,0.0,0.0,136.88,66.33591424,19.63880832,69.1819073912,9.83591424,2.86880832,10.245744,56.5,16.77,58.9362613337,135.37,42.82591424,4.74880832,43.0883987977,9.83591424,2.86880832,10.245744,32.99,1.88,33.0435243278,135.37
2021-11-14 11:00:00,14.39455104,4.19841072,14.994324,14.39455104,4.19841072,14.994324,0.0,0.0,0.0,137.17,62.24455104,21.30841072,65.7908238403,14.39455104,4.19841072,14.994324,47.85,17.11,50.8170699667,135.66,38.60455104,6.47841072,39.1443631505,14.39455104,4.19841072,14.994324,24.21,2.2800000000000002,24.3171235963,135.66
2021-11-14 11:30:00,15.9616224,4.6554732,16.62669,15.9616224,4.6554732,16.62669,0.0,0.0,0.0,137.34,63.5016224,21.2054732,66.9486978295,15.9616224,4.6554732,16.62669,47.54,16.55,50.3383958823,135.83,39.9516224,7.8554732,40.7165886536,15.9616224,4.6554732,16.62669,23.99,3.2,24.2024812778,135.83
2021-11-14 12:00:00,14.94152352,4.35794436,15.564087,14.94152352,4.35794436,15.564087,0.0,0.0,0.0,137.29,65.49152352,20.98794436,68.7723306383,14.94152352,4.35794436,15.564087,50.55,16.63,53.2152177483,135.73,39.58152352,7.66794436,40.3174202408,14.94152352,4.35794436,15.564087,24.64,3.31,24.8613294093,135.73
2021-11-14 12:30:00,9.35831232,2.72950776,9.748242,9.35831232,2.72950776,9.748242,0.0,0.0,0.0,137.08,68.67831232,20.12950776,71.5675042585,9.35831232,2.72950776,9.748242,59.32,17.4,61.8192720759,135.53,42.60831232,5.55950776,42.9694822553,9.35831232,2.72950776,9.748242,33.25,2.83,33.3702172603,135.53
2021-11-14 13:00:00,6.43899456,1.87804008,6.707286,6.43899456,1.87804008,6.707286,0.0,0.0,0.0,137.08,69.37899456,19.54804008,72.0803076931,6.43899456,1.87804008,6.707286,62.94,17.67,65.3733317187,135.53,42.48899456,4.30804008,42.7068363152,6.43899456,1.87804008,6.707286,36.05,2.43,36.1318059333,135.53
2021-11-14 13:30:00,7.19823456,2.09948508,7.498161,7.19823456,2.09948508,7.498161,0.0,0.0,0.0,137.17,72.83823456,19.03948508,75.2855258727,7.19823456,2.09948508,7.498161,65.64,16.94,67.7906571734,135.66,42.82823456,4.85948508,43.1030424769,7.19823456,2.09948508,7.498161,35.63,2.76,35.7367387992,135.66
2021-11-14 14:00:00,7.31555712,2.13370416,7.620372,7.31555712,2.13370416,7.620372,0.0,0.0,0.0,137.05,74.21555712,19.10370416,76.6348512836,7.31555712,2.13370416,7.620372,66.9,16.97,69.0187720841,135.56,42.73555712,5.20370416,43.0512064795,7.31555712,2.13370416,7.620372,35.42,3.07,35.5527959519,135.56
2021-11-14 14:30:00,6.65062272,1.93976496,6.927732,6.65062272,1.93976496,6.927732,0.0,0.0,0.0,137.18,71.86062272,18.69976496,74.2538235195,6.65062272,1.93976496,6.927732,65.21,16.76,67.3293524401,135.65,44.90062272,4.39976496,45.1156719151,6.65062272,1.93976496,6.927732,38.25,2.46,38.3290242506,135.65
2021-11-14 15:00:00,6.06400992,1.76866956,6.316677,6.06400992,1.76866956,6.316677,0.0,0.0,0.0,137.18,74.27400992,18.46866956,76.5357452757,6.06400992,1.76866956,6.316677,68.21,16.7,70.2245975425,135.65,45.41400992,4.66866956,45.6533544493,6.06400992,1.76866956,6.316677,39.35,2.9,39.4567167919,135.65
2021-11-14 15:30:00,5.650344,1.6480169999999998,5.885775,5.650344,1.6480169999999998,5.885775,0.0,0.0,0.0,137.1,78.220344,18.238017,80.3184130793,5.650344,1.6480169999999998,5.885775,72.57,16.59,74.442145321,135.59,46.910344,5.078017,47.1843896946,5.650344,1.6480169999999998,5.885775,41.26,3.43,41.402324814,135.59
2021-11-14 16:00:00,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,136.97,81.9889856,17.4976208,83.8353176971,5.4089856,1.5776208,5.63436,76.58,15.92,78.2172794209,135.4,46.2889856,6.5176207999999995,46.7455834146,5.4089856,1.5776208,5.63436,40.88,4.94,41.1773967123,135.4
2021-11-14 16:30:00,5.52598848,1.61174664,5.756238,5.52598848,1.61174664,5.756238,0.0,0.0,0.0,136.59,86.56598848,16.89174664,88.1986477565,5.52598848,1.61174664,5.756238,81.04,15.28,82.4679331619,135.07,49.25598848,7.45174664,49.8164724677,5.52598848,1.61174664,5.756238,43.73,5.84,44.1182331922,135.07
2021-11-14 17:00:00,6.5687846400000005,1.91589552,6.842484,6.5687846400000005,1.91589552,6.842484,0.0,0.0,0.0,136.24,88.60878464,17.93589552,90.4058242785,6.5687846400000005,1.91589552,6.842484,82.04,16.02,83.5894849847,134.73,48.48878464,7.69589552,49.095713089,6.5687846400000005,1.91589552,6.842484,41.92,5.78,42.316601943,134.73
2021-11-14 17:30:00,6.54352992,1.90852956,6.816177,6.54352992,1.90852956,6.816177,0.0,0.0,0.0,135.99,87.09352992,18.07852956,88.9500769251,6.54352992,1.90852956,6.816177,80.55,16.17,82.1569923987,134.47,50.85352992,7.96852956,51.4740611247,6.54352992,1.90852956,6.816177,44.31,6.06,44.722474216,134.47
2021-11-14 18:00:00,6.56846496,1.9158022799999999,6.842151,6.56846496,1.9158022799999999,6.842151,0.0,0.0,0.0,136.08,89.76846496,18.13580228,91.5821195737,6.56846496,1.9158022799999999,6.842151,83.2,16.22,84.7663164234,134.51,52.03846496,8.98580228,52.8085833744,6.56846496,1.9158022799999999,6.842151,45.47,7.07,46.0163644805,134.51
2021-11-14 18:30:00,5.32618848,1.5534716400000002,5.548113,5.32618848,1.5534716400000002,5.548113,0.0,0.0,0.0,135.96,89.93618848,16.74347164,91.4814835957,5.32618848,1.5534716400000002,5.548113,84.61,15.19,85.9627140102,134.26,49.53618848,7.52347164,50.1042572507,5.32618848,1.5534716400000002,5.548113,44.21,5.97,44.6112653934,134.26
2021-11-14 19:00:00,5.53302144,1.61379792,5.763564,5.53302144,1.61379792,5.763564,0.0,0.0,0.0,135.99,82.45302144,17.57379792,84.3050361362,5.53302144,1.61379792,5.763564,76.92,15.96,78.5583095541,134.13,50.64302144,6.19379792,51.0203758634,5.53302144,1.61379792,5.763564,45.11,4.58,45.3419066648,134.13
2021-11-14 19:30:00,6.6710822400000005,1.94573232,6.949044,6.6710822400000005,1.94573232,6.949044,0.0,0.0,0.0,135.91,77.98108224,20.45573232,80.6193907945,6.6710822400000005,1.94573232,6.949044,71.31,18.51,73.6731715077,133.99,50.78108224,6.75573232,51.2284904389,6.6710822400000005,1.94573232,6.949044,44.11,4.8100000000000005,44.3714795787,133.99
2021-11-14 20:00:00,5.4121824,1.5785532,5.63769,5.4121824,1.5785532,5.63769,0.0,0.0,0.0,134.65,72.1521824,18.9585532,74.6013683824,5.4121824,1.5785532,5.63769,66.74,17.38,68.9658756198,132.91,52.6621824,5.2785532,52.9260671032,5.4121824,1.5785532,5.63769,47.25,3.7,47.3946463221,132.91
2021-11-14 20:30:00,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,135.01,71.0056192,13.5995556,72.2962369041,5.1756192,1.5095556,5.3912700000000005,65.83,12.09,66.9309868447,133.38,50.2056192,7.4395556,50.7538292819,5.1756192,1.5095556,5.3912700000000005,45.03,5.93,45.4187824584,133.38
2021-11-14 21:00:00,5.29645824,1.54480032,5.517144,5.29645824,1.54480032,5.517144,0.0,0.0,0.0,135.78,64.20645824,10.99480032,65.14103863,5.29645824,1.54480032,5.517144,58.91,9.45,59.6631427265,135.22,49.44645824,10.38480032,50.5252047019,5.29645824,1.54480032,5.517144,44.15,8.84,45.0263045341,135.22
2021-11-14 21:30:00,5.39491968,1.5735182399999998,5.619708,5.39491968,1.5735182399999998,5.619708,0.0,0.0,0.0,136.25,61.74491968,11.12351824,62.738885584,5.39491968,1.5735182399999998,5.619708,56.35,9.55,57.1535213263,136.44,49.56491968,10.93351824,50.7565077994,5.39491968,1.5735182399999998,5.619708,44.17,9.36,45.1508416311,136.44
2021-11-14 22:00:00,5.39587872,1.57379796,5.620707,5.39587872,1.57379796,5.620707,0.0,0.0,0.0,136.08,59.21587872,12.36379796,60.4928408374,5.39587872,1.57379796,5.620707,53.82,10.79,54.8909509847,136.23,47.61587872,11.15379796,48.9047964438,5.39587872,1.57379796,5.620707,42.22,9.58,43.2932419668,136.23
2021-11-14 22:30:00,5.3802144,1.5692292,5.60439,5.3802144,1.5692292,5.60439,0.0,0.0,0.0,136.16,51.9702144,12.4692292,53.4451575133,5.3802144,1.5692292,5.60439,46.59,10.9,47.8480731064,136.29,48.9102144,11.9192292,50.3416040406,5.3802144,1.5692292,5.60439,43.53,10.35,44.7435291411,136.29
2021-11-14 23:00:00,5.33290176,1.55542968,5.555106,5.33290176,1.55542968,5.555106,0.0,0.0,0.0,136.36,45.69290176,12.94542968,47.4913194263,5.33290176,1.55542968,5.555106,40.36,11.39,41.9364006562,136.5,47.37290176,13.15542968,49.1656094361,5.33290176,1.55542968,5.555106,42.04,11.6,43.6110261287,136.5
2021-11-14 23:30:00,5.3015731200000005,1.5462921600000001,5.522472,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.0,0.0,136.74,44.56157312,13.86629216,46.6691317382,5.3015731200000005,1.5462921600000001,5.522472,39.26,12.32,41.1476609299,136.92,43.16157312,13.27629216,45.1572953985,5.3015731200000005,1.5462921600000001,5.522472,37.86,11.73,39.6354954555,136.92
2021-11-15 00:00:00,5.2699248,1.5370614,5.489505,5.2699248,1.5370614,5.489505,0.0,0.0,0.0,136.74,40.1099248,14.1870614,42.5450206091,5.2699248,1.5370614,5.489505,34.84,12.65,37.0654569647,136.89,43.3999248,13.7170614,45.5160548169,5.2699248,1.5370614,5.489505,38.13,12.18,40.0281063754,136.89
2021-11-15 00:30:00,5.40227232,1.5756627600000002,5.627367,5.40227232,1.5756627600000002,5.627367,0.0,0.0,0.0,137.31,42.09227232,14.56566276,44.5411935258,5.40227232,1.5756627600000002,5.627367,36.69,12.99,38.9216674874,137.55,39.40227232,14.41566276,41.9565298468,5.40227232,1.5756627600000002,5.627367,34.0,12.84,36.3437147248,137.55
2021-11-15 01:00:00,5.41346112,1.57892616,5.639022,5.41346112,1.57892616,5.639022,0.0,0.0,0.0,137.31,44.96346112,13.93892616,47.0744782062,5.41346112,1.57892616,5.639022,39.55,12.36,41.4363620507,137.55,40.39346112,13.97892616,42.7439127577,5.41346112,1.57892616,5.639022,34.98,12.4,37.112806415,137.55
2021-11-15 01:30:00,5.362632,1.564101,5.586075,5.362632,1.564101,5.586075,0.0,0.0,0.0,137.14,45.162632,14.274101,47.36468398,5.362632,1.564101,5.586075,39.8,12.71,41.7801878885,137.4,38.862632,14.024101,41.3156093362,5.362632,1.564101,5.586075,33.5,12.46,35.7421543839,137.4
2021-11-15 02:00:00,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,137.14,44.42414048,14.49745764,46.7298677016,5.37414048,1.56745764,5.598063,39.05,12.93,41.134989972,137.4,37.73414048,13.93745764,40.2258385025,5.37414048,1.56745764,5.598063,32.36,12.37,34.6437079424,137.4
2021-11-15 02:30:00,5.36934528,1.5660590399999998,5.593068,5.36934528,1.5660590399999998,5.593068,0.0,0.0,0.0,136.81,43.51934528,22.05605904,48.789375421,5.36934528,1.5660590399999998,5.593068,38.15,20.49,43.3043023267,135.92,37.78934528,6.43605904,38.3335032662,5.36934528,1.5660590399999998,5.593068,32.42,4.87,32.7837352966,135.92
2021-11-15 03:00:00,5.37094368,1.56652524,5.594733,5.37094368,1.56652524,5.594733,0.0,0.0,0.0,136.81,43.62094368,23.47652524,49.5371977899,5.37094368,1.56652524,5.594733,38.25,21.91,44.0807282154,135.92,37.17094368,4.91652524,37.4946832831,5.37094368,1.56652524,5.594733,31.8,3.35,31.9759675381,135.92
2021-11-15 03:30:00,5.38948512,1.57193316,5.614047,5.38948512,1.57193316,5.614047,0.0,0.0,0.0,136.57,43.58948512,23.77193316,49.6502569902,5.38948512,1.57193316,5.614047,38.2,22.2,44.1823494169,135.19,35.04948512,5.16193316,35.4275593447,5.38948512,1.57193316,5.614047,29.66,3.59,29.8764740222,135.19
2021-11-15 04:00:00,5.44127328,1.58703804,5.667993,5.44127328,1.58703804,5.667993,0.0,0.0,0.0,136.57,43.89127328,23.397038039999998,49.7379659735,5.44127328,1.58703804,5.667993,38.45,21.81,44.20496126,135.19,34.02127328,5.7070380400000005,34.4966276436,5.44127328,1.58703804,5.667993,28.58,4.12,28.8754359274,135.19
2021-11-15 04:30:00,5.35655808,1.56232944,5.579748,5.35655808,1.56232944,5.579748,0.0,0.0,0.0,136.46,42.27655808,23.42232944,48.3312826179,5.35655808,1.56232944,5.579748,36.92,21.86,42.9062466315,135.15,35.09655808,5.81232944,35.5745915308,5.35655808,1.56232944,5.579748,29.74,4.25,30.0421387388,135.15
2021-11-15 05:00:00,5.28239232,1.54069776,5.502492,5.28239232,1.54069776,5.502492,0.0,0.0,0.0,136.46,40.94239232,23.12069776,47.0196358322,5.28239232,1.54069776,5.502492,35.66,21.58,41.6813147585,135.15,36.262392320000004,5.68069776,36.7046512558,5.28239232,1.54069776,5.502492,30.98,4.14,31.2553995335,135.15
2021-11-15 05:30:00,5.2970976,1.5449868,5.51781,5.2970976,1.5449868,5.51781,0.0,0.0,0.0,136.79,44.5670976,23.8449868,50.5451242355,5.2970976,1.5449868,5.51781,39.27,22.3,45.1599701063,135.48,36.4270976,4.1149868,36.6587855217,5.2970976,1.5449868,5.51781,31.13,2.5700000000000003,31.2359056216,135.48
2021-11-15 06:00:00,5.4201744,1.5808841999999999,5.646015,5.4201744,1.5808841999999999,5.646015,0.0,0.0,0.0,136.84,47.1901744,23.8408842,52.8705997634,5.4201744,1.5808841999999999,5.646015,41.77,22.26,47.3311789416,135.4,38.2901744,3.3908842,38.4400253803,5.4201744,1.5808841999999999,5.646015,32.87,1.81,32.9197964757,135.4
2021-11-15 06:30:00,5.1244704,1.4946372,5.33799,5.1244704,1.4946372,5.33799,0.0,0.0,0.0,137.26,56.0144704,22.0446372,60.1962367883,5.1244704,1.4946372,5.33799,50.89,20.55,54.8825527832,135.79,39.4144704,2.0146372,39.4659250488,5.1244704,1.4946372,5.33799,34.29,0.52,34.2939426138,135.79
2021-11-15 07:00:00,5.23539936,1.52699148,5.4535409999999995,5.23539936,1.52699148,5.4535409999999995,0.0,0.0,0.0,136.98,65.22539936,20.34699148,68.3253451068,5.23539936,1.52699148,5.4535409999999995,59.99,18.82,62.8728279943,135.58,42.72539936,3.38699148,42.8594384209,5.23539936,1.52699148,5.4535409999999995,37.49,1.8599999999999999,37.5361119457,135.58
2021-11-15 07:30:00,5.38437024,1.57044132,5.608719,5.38437024,1.57044132,5.608719,0.0,0.0,0.0,136.71,72.25437024,18.80044132,74.66023448,5.38437024,1.57044132,5.608719,66.87,17.23,69.0541077706,135.14,46.77437024,6.02044132,47.1602313929,5.38437024,1.57044132,5.608719,41.39,4.45,41.6285310815,135.14
2021-11-15 08:00:00,6.5774159999999995,1.918413,6.851475,6.5774159999999995,1.918413,6.851475,0.0,0.0,0.0,136.71,78.447416,19.058413,80.729301887,6.5774159999999995,1.918413,6.851475,71.87,17.14,73.8855635425,135.14,44.657416,7.698413,45.316115969,6.5774159999999995,1.918413,6.851475,38.08,5.78,38.5161628411,135.14
2021-11-15 08:30:00,6.82548768,1.99076724,7.109883,6.82548768,1.99076724,7.109883,0.0,0.0,0.0,136.38,82.87548768,16.95076724,84.5912227611,6.82548768,1.99076724,7.109883,76.05,14.96,77.5074454488,134.7,43.57548768,8.95076724,44.4852712786,6.82548768,1.99076724,7.109883,36.75,6.96,37.403263226600004,134.7
2021-11-15 09:00:00,6.93258048,2.02200264,7.221438,6.93258048,2.02200264,7.221438,0.0,0.0,0.0,135.73,84.42258048,16.27200264,85.9764512225,6.93258048,2.02200264,7.221438,77.49,14.25,78.7893558801,134.06,43.92258048,9.91200264,45.0271126362,6.93258048,2.02200264,7.221438,36.99,7.89,37.8221125798,134.06
2021-11-15 09:30:00,7.00131168,2.04204924,7.293033,7.00131168,2.04204924,7.293033,0.0,0.0,0.0,135.64,90.96131168,14.76204924,92.1513880542,7.00131168,2.04204924,7.293033,83.96,12.72,84.9180781695,134.06,49.20131168,11.55204924,50.539280888,7.00131168,2.04204924,7.293033,42.2,9.51,43.2582951583,134.06
2021-11-15 10:00:00,7.76630592,2.26517256,8.089902,7.76630592,2.26517256,8.089902,0.0,0.0,0.0,135.47,89.96630592,14.81517256,91.1779882366,7.76630592,2.26517256,8.089902,82.2,12.55,83.1525255179,133.77,49.48630592,13.60517256,51.3224628598,7.76630592,2.26517256,8.089902,41.72,11.34,43.2337136966,133.77
2021-11-15 10:30:00,8.88806304,2.59235172,9.258399,8.88806304,2.59235172,9.258399,0.0,0.0,0.0,135.43,86.91806304,15.82235172,88.3464571818,8.88806304,2.59235172,9.258399,78.03,13.23,79.1436276652,133.85,48.83806304,14.38235172,50.9117711585,8.88806304,2.59235172,9.258399,39.95,11.79,41.6534104246,133.85
2021-11-15 11:00:00,11.30676192,3.29780556,11.777877,11.30676192,3.29780556,11.777877,0.0,0.0,0.0,135.53,86.80676192,16.19780556,88.3050554611,11.30676192,3.29780556,11.777877,75.5,12.9,76.5941251011,133.9,47.52676192,14.90780556,49.8099966394,11.30676192,3.29780556,11.777877,36.22,11.61,38.0352533842,133.9
2021-11-15 11:30:00,16.8007824,4.9002282,17.500815,16.8007824,4.9002282,17.500815,0.0,0.0,0.0,135.47,84.2407824,17.4302282,86.0251258323,16.8007824,4.9002282,17.500815,67.44,12.53,68.5941287575,133.87,43.5707824,16.9302282,46.7444724631,16.8007824,4.9002282,17.500815,26.77,12.03,29.3488296189,133.87
2021-11-15 12:00:00,18.53121024,5.40493632,19.303344,18.53121024,5.40493632,19.303344,0.0,0.0,0.0,135.47,80.76121024,18.20493632,82.7876366727,18.53121024,5.40493632,19.303344,62.23,12.8,63.5327702843,133.87,41.46121024,17.09493632,44.8471716204,18.53121024,5.40493632,19.303344,22.93,11.69,25.7379292096,133.87
2021-11-15 12:30:00,18.84545568,5.49659124,19.630683,18.84545568,5.49659124,19.630683,0.0,0.0,0.0,135.62,81.61545568,18.16659124,83.612843769,18.84545568,5.49659124,19.630683,62.77,12.67,64.0359414704,134.11,41.86545568,17.20659124,45.2634859616,18.84545568,5.49659124,19.630683,23.02,11.71,25.8272046494,134.11
2021-11-15 13:00:00,19.04078016,5.55356088,19.834146,19.04078016,5.55356088,19.834146,0.0,0.0,0.0,135.62,64.33078016,17.99356088,66.799831655,19.04078016,5.55356088,19.834146,45.29,12.44,46.9674110421,133.97,27.93078016,16.87356088,32.6319710884,19.04078016,5.55356088,19.834146,8.89,11.32,14.3935575866,133.97
2021-11-15 13:30:00,17.29532736,5.04447048,18.015966,17.29532736,5.04447048,18.015966,0.0,0.0,0.0,135.77,62.89532736,15.73447048,64.8336005865,17.29532736,5.04447048,18.015966,45.6,10.69,46.8362690658,134.17,21.88532736,16.59447048,27.4653236676,17.29532736,5.04447048,18.015966,4.59,11.55,12.4286201969,134.17
2021-11-15 14:00:00,14.40605952,4.20176736,15.006312,14.40605952,4.20176736,15.006312,0.0,0.0,0.0,135.77,80.14605952,18.13176736,82.1714782889,14.40605952,4.20176736,15.006312,65.74,13.93,67.1996465765,134.17,40.84605952,12.98176736,42.8593847611,14.40605952,4.20176736,15.006312,26.44,8.78,27.8596841332,134.17
2021-11-15 14:30:00,9.92702304,2.89538172,10.340648999999999,9.92702304,2.89538172,10.340648999999999,0.0,0.0,0.0,136.01,87.62702304,16.24538172,89.1201862323,9.92702304,2.89538172,10.340648999999999,77.7,13.35,78.8385216756,134.34,47.90702304,12.75538172,49.576028677,9.92702304,2.89538172,10.340648999999999,37.98,9.86,39.2390112006,134.34
2021-11-15 15:00:00,8.06936256,2.35356408,8.405586,8.06936256,2.35356408,8.405586,0.0,0.0,0.0,135.74,91.47936256,16.45356408,92.9472621723,8.06936256,2.35356408,8.405586,83.41,14.1,84.5933691255,133.94,46.91936256,12.36356408,48.5209676305,8.06936256,2.35356408,8.405586,38.85,10.01,40.1188559159,133.94
2021-11-15 15:30:00,7.11639648,2.07561564,7.412913,7.11639648,2.07561564,7.412913,0.0,0.0,0.0,135.87,95.32639648,15.65561564,96.6034169527,7.11639648,2.07561564,7.412913,88.21,13.58,89.2492044782,134.1,47.35639648,12.82561564,49.0624571757,7.11639648,2.07561564,7.412913,40.24,10.75,41.6511716522,134.1
2021-11-15 16:00:00,6.54608736,1.90927548,6.818841,6.54608736,1.90927548,6.818841,0.0,0.0,0.0,135.61,95.58608736,15.99927548,96.9158238508,6.54608736,1.90927548,6.818841,89.04,14.09,90.1479323113,133.76,49.56608736,12.46927548,51.1104671,6.54608736,1.90927548,6.818841,43.02,10.56,44.2971105152,133.76
2021-11-15 16:30:00,6.49813536,1.89528948,6.768891,6.49813536,1.89528948,6.768891,0.0,0.0,0.0,135.65,101.53813536,14.80528948,102.6118391267,6.49813536,1.89528948,6.768891,95.04,12.91,95.9128234388,133.92,52.57813536,13.24528948,54.2208263617,6.49813536,1.89528948,6.768891,46.08,11.35,47.4572323255,133.92
2021-11-15 17:00:00,6.71104224,1.95738732,6.990669,6.71104224,1.95738732,6.990669,0.0,0.0,0.0,135.53,104.93104224,15.34738732,106.0474701401,6.71104224,1.95738732,6.990669,98.22,13.39,99.1285049822,133.73,51.79104224,14.02738732,53.6570559324,6.71104224,1.95738732,6.990669,45.08,12.07,46.6678829603,133.73
2021-11-15 17:30:00,6.74013312,1.96587216,7.020972,6.74013312,1.96587216,7.020972,0.0,0.0,0.0,135.44,105.82013312,15.74587216,106.9852002083,6.74013312,1.96587216,7.020972,99.08,13.78,100.0336683322,133.62,50.95013312,14.34587216,52.9312772657,6.74013312,1.96587216,7.020972,44.21,12.38,45.910657804,133.62
2021-11-15 18:00:00,6.78872448,1.98004464,7.071588,6.78872448,1.98004464,7.071588,0.0,0.0,0.0,135.54,103.27872448,16.86004464,104.6458600972,6.78872448,1.98004464,7.071588,96.49,14.88,97.630602272,133.67,50.63872448,13.78004464,52.4801871876,6.78872448,1.98004464,7.071588,43.85,11.8,45.4099383395,133.67
2021-11-15 18:30:00,6.13370016,1.7889958799999999,6.389271,6.13370016,1.7889958799999999,6.389271,0.0,0.0,0.0,135.49,104.16370016,15.56899588,105.3207959699,6.13370016,1.7889958799999999,6.389271,98.03,13.78,98.9937841483,133.69,55.03370016,14.10899588,56.8134835936,6.13370016,1.7889958799999999,6.389271,48.9,12.32,50.4280913777,133.69
2021-11-15 19:00:00,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,135.49,101.49749728,15.97177004,102.7464811676,5.21749728,1.52177004,5.434893,96.28,14.45,97.3583119205,133.69,51.64749728,13.32177004,53.3379183348,5.21749728,1.52177004,5.434893,46.43,11.8,47.906000668,133.69
2021-11-15 19:30:00,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,135.66,93.4512736,16.9437048,94.9748896804,5.1212736,1.4937048,5.33466,88.33,15.45,89.6710176144,133.87,50.5312736,10.6337048,51.6380217418,5.1212736,1.4937048,5.33466,45.41,9.14,46.3207048737,133.87
2021-11-15 20:00:00,5.27759712,1.53929916,5.497497,5.27759712,1.53929916,5.497497,0.0,0.0,0.0,136.07,90.13759712,15.91929916,91.5325652449,5.27759712,1.53929916,5.497497,84.86,14.38,86.0697624024,134.27,47.41759712,8.96929916,48.2584380607,5.27759712,1.53929916,5.497497,42.14,7.43,42.790004674,134.27
2021-11-15 20:30:00,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,135.52,91.11983488,16.73995184,92.6447532036,5.27983488,1.53995184,5.499828,85.84,15.2,87.1753726691,133.96,43.89983488,8.37995184,44.6924948435,5.27983488,1.53995184,5.499828,38.62,6.84,39.2210402718,133.96
2021-11-15 21:00:00,5.29613856,1.54470708,5.516811,5.29613856,1.54470708,5.516811,0.0,0.0,0.0,134.77,88.90613856,18.15470708,90.7408114511,5.29613856,1.54470708,5.516811,83.61,16.61,85.2439100464,133.15,41.29613856,8.33470708,42.1288310077,5.29613856,1.54470708,5.516811,36.0,6.79,36.6347389782,133.15
2021-11-15 21:30:00,5.3578368,1.5627024,5.58108,5.3578368,1.5627024,5.58108,0.0,0.0,0.0,134.88,85.2478368,20.3227024,87.6367840117,5.3578368,1.5627024,5.58108,79.89,18.76,82.0630836613,133.33,37.3178368,7.6927024,38.1024751643,5.3578368,1.5627024,5.58108,31.96,6.13,32.5425644349,133.33
2021-11-15 22:00:00,5.30093376,1.5461056800000001,5.521806,5.30093376,1.5461056800000001,5.521806,0.0,0.0,0.0,135.0,81.28093376,20.86610568,83.9165332884,5.30093376,1.5461056800000001,5.521806,75.98,19.32,78.3978494603,133.33,40.02093376,7.82610568,40.7789537524,5.30093376,1.5461056800000001,5.521806,34.72,6.28,35.283378523,133.33
2021-11-15 22:30:00,5.37477984,1.56764412,5.598729,5.37477984,1.56764412,5.598729,0.0,0.0,0.0,135.43,77.24477984,21.84764412,80.2749996333,5.37477984,1.56764412,5.598729,71.87,20.28,74.6764708593,133.65,33.78477984,6.38764412,34.3833294816,5.37477984,1.56764412,5.598729,28.41,4.82,28.8159764714,133.65
2021-11-15 23:00:00,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,135.17,66.48001472,21.38417096,69.8346269756,5.26001472,1.53417096,5.479182,61.22,19.85,64.3576794175,133.49,38.15001472,4.46417096,38.4103169148,5.26001472,1.53417096,5.479182,32.89,2.93,33.0202513619,133.49
2021-11-15 23:30:00,5.3210736,1.5519798,5.542785,5.3210736,1.5519798,5.542785,0.0,0.0,0.0,135.62,60.5910736,21.1319798,64.1703885781,5.3210736,1.5519798,5.542785,55.27,19.58,58.6357339853,134.02,39.0710736,2.7619797999999998,39.1685757294,5.3210736,1.5519798,5.542785,33.75,1.21,33.7716834049,134.02
2021-11-16 00:00:00,5.34696768,1.55953224,5.569758,5.34696768,1.55953224,5.569758,0.0,0.0,0.0,136.05,59.65696768,21.95953224,63.5702355586,5.34696768,1.55953224,5.569758,54.31,20.4,58.0149644488,134.57,35.60696768,2.87953224,35.7232116877,5.34696768,1.55953224,5.569758,30.26,1.32,30.2887767993,134.57
2021-11-16 00:30:00,5.30476992,1.54722456,5.525802,5.30476992,1.54722456,5.525802,0.0,0.0,0.0,136.41,59.05476992,22.73722456,63.2807018845,5.30476992,1.54722456,5.525802,53.75,21.19,57.7761075186,134.89,31.79476992,1.68722456,31.8395056648,5.30476992,1.54722456,5.525802,26.49,0.14,26.4903699483,134.89
2021-11-16 01:00:00,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,136.41,61.35535936,22.06864648,65.2035679979,5.27535936,1.5386464800000001,5.495166,56.08,20.53,59.7197396177,134.93,33.49535936,2.87864648,33.618829608,5.27535936,1.5386464800000001,5.495166,28.22,1.34,28.2517964031,134.93
2021-11-16 01:30:00,5.28654816,1.54190988,5.506821,5.28654816,1.54190988,5.506821,0.0,0.0,0.0,136.21,63.14654816,22.86190988,67.157676165,5.28654816,1.54190988,5.506821,57.86,21.32,61.6629710604,134.72,30.20654816,2.11190988,30.2802859148,5.28654816,1.54190988,5.506821,24.92,0.5700000000000001,24.9265180079,134.72
2021-11-16 02:00:00,5.2763184,1.5389262000000001,5.4961649999999995,5.2763184,1.5389262000000001,5.4961649999999995,0.0,0.0,0.0,136.36,61.9963184,22.7789262,66.04864097,5.2763184,1.5389262000000001,5.4961649999999995,56.72,21.24,60.5664593649,134.89,28.5063184,2.0989262,28.58348614,5.2763184,1.5389262000000001,5.4961649999999995,23.23,0.56,23.236748912,134.89
2021-11-16 02:30:00,5.35751712,1.56260916,5.580747,5.35751712,1.56260916,5.580747,0.0,0.0,0.0,136.63,61.63751712,22.88260916,65.7479833811,5.35751712,1.56260916,5.580747,56.28,21.32,60.1828945798,135.17,28.85751712,1.96260916,28.9241789693,5.35751712,1.56260916,5.580747,23.5,0.4,23.5034040088,135.17
2021-11-16 03:00:00,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,136.63,58.470584,22.878087,62.7870691949,5.410584,1.578087,5.636025,53.06,21.3,57.1756381687,135.17,29.350584,1.678087,29.3985162401,5.410584,1.578087,5.636025,23.94,0.1,23.9402088546,135.17
2021-11-16 03:30:00,5.34632832,1.55934576,5.5690919999999995,5.34632832,1.55934576,5.5690919999999995,0.0,0.0,0.0,136.73,58.37632832,23.04934576,62.7619952526,5.34632832,1.55934576,5.5690919999999995,53.03,21.49,57.2188867421,135.27,29.49632832,1.81934576,29.5523840554,5.34632832,1.55934576,5.5690919999999995,24.15,0.26,24.1513995454,135.27
2021-11-16 04:00:00,5.30253216,1.5465718800000001,5.523471,5.30253216,1.5465718800000001,5.523471,0.0,0.0,0.0,136.6,57.55253216,23.09657188,62.014075746,5.30253216,1.5465718800000001,5.523471,52.25,21.55,56.5195983708,135.14,28.71253216,1.6065718800000002,28.7574438406,5.30253216,1.5465718800000001,5.523471,23.41,0.06,23.4100768901,135.14
2021-11-16 04:30:00,5.28654816,1.54190988,5.506821,5.28654816,1.54190988,5.506821,0.0,0.0,0.0,136.47,57.46654816,23.63190988,62.1359100843,5.28654816,1.54190988,5.506821,52.18,22.09,56.6632199932,135.04,27.75654816,1.6719098799999998,27.8068561403,5.28654816,1.54190988,5.506821,22.47,0.13,22.4703760538,135.04
2021-11-16 05:00:00,5.3274672,1.5538446000000001,5.549445,5.3274672,1.5538446000000001,5.549445,0.0,0.0,0.0,136.38,58.6874672,23.2538446,63.1265403379,5.3274672,1.5538446000000001,5.549445,53.36,21.7,57.603642246,134.93,26.8074672,1.6338446,26.8572103141,5.3274672,1.5538446000000001,5.549445,21.48,0.08,21.4801489753,134.93
2021-11-16 05:30:00,5.36231232,1.56400776,5.585742,5.36231232,1.56400776,5.585742,0.0,0.0,0.0,135.47,57.61231232,22.67400776,61.9135619938,5.36231232,1.56400776,5.585742,52.25,21.11,56.3533015892,134.1,30.32231232,2.07400776,30.3931593063,5.36231232,1.56400776,5.585742,24.96,0.51,24.9652097928,134.1
2021-11-16 06:00:00,5.40770688,1.57724784,5.6330279999999995,5.40770688,1.57724784,5.6330279999999995,0.0,0.0,0.0,135.47,57.90770688,22.33724784,62.0665381439,5.40770688,1.57724784,5.6330279999999995,52.5,20.76,56.4555364867,134.1,33.93770688,2.10724784,34.0030651814,5.40770688,1.57724784,5.6330279999999995,28.53,0.53,28.5349224635,134.1
2021-11-16 06:30:00,5.35432032,1.56167676,5.577417,5.35432032,1.56167676,5.577417,0.0,0.0,0.0,135.33,66.92432032,20.79167676,70.0796580527,5.35432032,1.56167676,5.577417,61.57,19.23,64.5031611628,133.97,37.97432032,4.65167676,38.2581638405,5.35432032,1.56167676,5.577417,32.62,3.09,32.7660266129,133.97
2021-11-16 07:00:00,5.54037408,1.61594244,5.771223,5.54037408,1.61594244,5.771223,0.0,0.0,0.0,135.12,76.10037408,19.41594244,78.5381802434,5.54037408,1.61594244,5.771223,70.56,17.8,72.7705544846,133.7,42.03037408,7.63594244,42.7183796773,5.54037408,1.61594244,5.771223,36.49,6.02,36.9832462069,133.7
2021-11-16 07:30:00,6.489504,1.892772,6.7599,6.489504,1.892772,6.7599,0.0,0.0,0.0,134.89,85.409504,18.212772,87.329768335,6.489504,1.892772,6.7599,78.92,16.32,80.5897561729,133.41,43.139504,9.392772,44.1502091865,6.489504,1.892772,6.7599,36.65,7.5,37.4095241884,133.41
2021-11-16 08:00:00,6.5013321600000005,1.8962218800000001,6.772221,6.5013321600000005,1.8962218800000001,6.772221,0.0,0.0,0.0,135.0,89.87133216,16.57622188,91.3872391312,6.5013321600000005,1.8962218800000001,6.772221,83.37,14.68,84.6525799961,133.46,46.31133216,11.62622188,47.7483876339,6.5013321600000005,1.8962218800000001,6.772221,39.81,9.73,40.9818130394,133.46
2021-11-16 08:30:00,5.602392,1.634031,5.835825,5.602392,1.634031,5.835825,0.0,0.0,0.0,134.5,95.762392,6.594031,95.9891502535,5.602392,1.634031,5.835825,90.16,4.96,90.2963299365,132.9,46.762392,5.554031,47.0910667315,5.602392,1.634031,5.835825,41.16,3.92,41.3462452951,132.9
2021-11-16 09:00:00,5.74688736,1.67617548,5.9863409999999995,5.74688736,1.67617548,5.9863409999999995,0.0,0.0,0.0,135.58,94.55688736,3.20617548,94.6112282365,5.74688736,1.67617548,5.9863409999999995,88.81,1.53,88.8231782813,135.39,46.03688736,2.91617548,46.1291564764,5.74688736,1.67617548,5.9863409999999995,40.29,1.24,40.3090771415,135.39
2021-11-16 09:30:00,5.83064352,1.70060436,6.073587,5.83064352,1.70060436,6.073587,0.0,0.0,0.0,136.16,96.27064352,4.48060436,96.3748547038,5.83064352,1.70060436,6.073587,90.44,2.7800000000000002,90.4827165817,136.77,47.67064352,2.48060436,47.7351406367,5.83064352,1.70060436,6.073587,41.84,0.78,41.8472699229,136.77
2021-11-16 10:00:00,5.9508431999999996,1.7356626,6.198795,5.9508431999999996,1.7356626,6.198795,0.0,0.0,0.0,135.94,97.5908432,5.1656626,97.7274615785,5.9508431999999996,1.7356626,6.198795,91.64,3.43,91.7041683894,136.53,49.5808432,2.4356626,49.6406332023,5.9508431999999996,1.7356626,6.198795,43.63,0.7000000000000001,43.6356150409,136.53
2021-11-16 10:30:00,6.28075296,1.83188628,6.542451,6.28075296,1.83188628,6.542451,0.0,0.0,0.0,136.09,99.34075296,6.29188628,99.5398062667,6.28075296,1.83188628,6.542451,93.06,4.46,93.1668138341,136.71,52.00075296,3.20188628,52.0992359268,6.28075296,1.83188628,6.542451,45.72,1.37,45.7405214225,136.71
2021-11-16 11:00:00,6.8619312,2.0013966,7.147845,6.8619312,2.0013966,7.147845,0.0,0.0,0.0,136.09,97.7419312,6.4513966,97.954610064,6.8619312,2.0013966,7.147845,90.88,4.45,90.9888833869,136.71,51.1919312,3.1713966,51.2900728834,6.8619312,2.0013966,7.147845,44.33,1.17,44.3454371948,136.71
2021-11-16 11:30:00,7.35295968,2.14461324,7.659333,7.35295968,2.14461324,7.659333,0.0,0.0,0.0,136.06,97.57295968,6.82461324,97.8113378223,7.35295968,2.14461324,7.659333,90.22,4.68,90.3413017396,136.71,51.94295968,3.50461324,52.0610542947,7.35295968,2.14461324,7.659333,44.59,1.3599999999999999,44.6107352551,136.71
2021-11-16 12:00:00,6.41214144,1.87020792,6.679314,6.41214144,1.87020792,6.679314,0.0,0.0,0.0,135.82,97.95214144,6.35020792,98.1577666479,6.41214144,1.87020792,6.679314,91.54,4.48,91.6495608282,136.41,52.06214144,3.00020792,52.1485169385,6.41214144,1.87020792,6.679314,45.65,1.13,45.6639836195,136.41
2021-11-16 12:30:00,6.85649664,1.9998115200000002,7.142184,6.85649664,1.9998115200000002,7.142184,0.0,0.0,0.0,135.92,99.12649664,6.38981152,99.3322305568,6.85649664,1.9998115200000002,7.142184,92.27,4.39,92.3743741521,136.59,52.03649664,3.42981152,52.1494064168,6.85649664,1.9998115200000002,7.142184,45.18,1.43,45.2026249238,136.59
2021-11-16 13:00:00,9.23779296,2.69435628,9.622701,9.23779296,2.69435628,9.622701,0.0,0.0,0.0,135.72,93.67779296,5.75435628,93.8543632979,9.23779296,2.69435628,9.622701,84.44,3.06,84.4954270952,136.32,48.10779296,3.35435628,48.2245938245,9.23779296,2.69435628,9.622701,38.87,0.66,38.8756028892,136.32
2021-11-16 13:30:00,8.00510688,2.33482284,8.338653,8.00510688,2.33482284,8.338653,0.0,0.0,0.0,135.94,97.15510688,4.18482284,97.2451928635,8.00510688,2.33482284,8.338653,89.15,1.85,89.1691931106,136.58,46.80510688,3.04482284,46.904040083699996,8.00510688,2.33482284,8.338653,38.8,0.71,38.8064955903,136.58
2021-11-16 14:00:00,6.47128224,1.88745732,6.740919,6.47128224,1.88745732,6.740919,0.0,0.0,0.0,135.74,96.59128224,4.6674573200000005,96.7039862808,6.47128224,1.88745732,6.740919,90.12,2.7800000000000002,90.1628681886,136.35,45.56128224,2.56745732,45.6335652392,6.47128224,1.88745732,6.740919,39.09,0.68,39.0959141088,136.35
2021-11-16 14:30:00,5.6950992,1.6610706,5.932395,5.6950992,1.6610706,5.932395,0.0,0.0,0.0,135.79,97.1450992,4.0610706,97.2299469968,5.6950992,1.6610706,5.932395,91.45,2.4,91.4814871982,136.47,45.8350992,2.8210706,45.9218331298,5.6950992,1.6610706,5.932395,40.14,1.16,40.1567578373,136.47
2021-11-16 15:00:00,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,136.0,96.93515936,4.02692148,97.018767343,5.47515936,1.59692148,5.703291,91.46,2.43,91.4922756302,136.6,49.00515936,2.8669214800000002,49.0889486817,5.47515936,1.59692148,5.703291,43.53,1.27,43.548522363000004,136.6
2021-11-16 15:30:00,5.29613856,1.54470708,5.516811,5.29613856,1.54470708,5.516811,0.0,0.0,0.0,135.84,96.80613856,4.14470708,96.8948247311,5.29613856,1.54470708,5.516811,91.51,2.6,91.5469284029,136.46,49.67613856,2.64470708,49.746489502,5.29613856,1.54470708,5.516811,44.38,1.1,44.3936301737,136.46
2021-11-16 16:00:00,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,135.84,99.1472176,2.9300218,99.1905024968,5.1772176,1.5100218,5.392935,93.97,1.42,93.9807283436,136.46,47.3572176,2.6200218,47.429638129,5.1772176,1.5100218,5.392935,42.18,1.11,42.1946027354,136.46
2021-11-16 16:30:00,5.43200256,1.58433408,5.658336,5.43200256,1.58433408,5.658336,0.0,0.0,0.0,135.73,101.52200256,2.77433408,101.5599031773,5.43200256,1.58433408,5.658336,96.09,1.19,96.0973683303,136.42,49.24200256,2.91433408,49.3281680103,5.43200256,1.58433408,5.658336,43.81,1.33,43.8301836638,136.42
2021-11-16 17:00:00,6.51795552,1.90107036,6.789537,6.51795552,1.90107036,6.789537,0.0,0.0,0.0,136.13,103.75795552,2.41107036,103.7859653035,6.51795552,1.90107036,6.789537,97.24,0.51,97.2413374034,136.76,51.73795552,3.40107036,51.8496221875,6.51795552,1.90107036,6.789537,45.22,1.5,45.2448715326,136.76
2021-11-16 17:30:00,6.55887456,1.91300508,6.832161,6.55887456,1.91300508,6.832161,0.0,0.0,0.0,136.32,108.44887456,3.79300508,108.5151845636,6.55887456,1.91300508,6.832161,101.89,1.88,101.9073427188,136.91,56.74887456,2.69300508,56.8127366018,6.55887456,1.91300508,6.832161,50.19,0.78,50.1960606024,136.91
2021-11-16 18:00:00,6.54640704,1.90936872,6.819174,6.54640704,1.90936872,6.819174,0.0,0.0,0.0,135.79,104.09640704,3.3693687199999998,104.1509222437,6.54640704,1.90936872,6.819174,97.55,1.46,97.5609250674,136.33,54.30640704,4.00936872,54.4542090488,6.54640704,1.90936872,6.819174,47.76,2.1,47.8061460484,136.33
2021-11-16 18:30:00,6.4799136,1.8899748,6.74991,6.4799136,1.8899748,6.74991,0.0,0.0,0.0,136.12,99.3799136,4.2699748,99.4716035456,6.4799136,1.8899748,6.74991,92.9,2.38,92.930481544,136.71,55.1399136,3.5099748,55.2515157703,6.4799136,1.8899748,6.74991,48.66,1.62,48.6869592396,136.71
2021-11-16 19:00:00,5.21941536,1.52232948,5.436891,5.21941536,1.52232948,5.436891,0.0,0.0,0.0,136.57,98.47941536,2.50232948,98.5112019137,5.21941536,1.52232948,5.436891,93.26,0.98,93.2651489035,137.28,56.37941536,2.64232948,56.4413003165,5.21941536,1.52232948,5.436891,51.16,1.12,51.1722581093,137.28
2021-11-16 19:30:00,4.9086864,1.4317001999999999,5.113215,4.9086864,1.4317001999999999,5.113215,0.0,0.0,0.0,136.43,94.8786864,7.0317002,95.1388981474,4.9086864,1.4317001999999999,5.113215,89.97,5.6,90.1441118432,137.24,55.6686864,5.2217002,55.9130467644,4.9086864,1.4317001999999999,5.113215,50.76,3.79,50.9012936967,137.24
2021-11-16 20:00:00,5.1692256,1.5076908,5.38461,5.1692256,1.5076908,5.38461,0.0,0.0,0.0,136.23,88.6692256,12.0576908,89.4853031281,5.1692256,1.5076908,5.38461,83.5,10.55,84.163843187,136.16,56.4592256,6.2276908,56.8016574411,5.1692256,1.5076908,5.38461,51.29,4.72,51.5067228622,136.16
2021-11-16 20:30:00,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,135.88,81.95856608,12.71999844,82.9397667841,5.34856608,1.55999844,5.571423,76.61,11.16,77.4185875614,135.18,55.62856608,4.50999844,55.8110871606,5.34856608,1.55999844,5.571423,50.28,2.95,50.3664660265,135.18
2021-11-16 21:00:00,5.31020448,1.54880964,5.5314630000000005,5.31020448,1.54880964,5.5314630000000005,0.0,0.0,0.0,136.04,81.27020448,13.65880964,82.4100067771,5.31020448,1.54880964,5.5314630000000005,75.96,12.11,76.9192674172,135.3,52.86020448,4.15880964,53.0235505723,5.31020448,1.54880964,5.5314630000000005,47.55,2.61,47.6215770423,135.3
2021-11-16 21:30:00,5.44830624,1.58908932,5.675319,5.44830624,1.58908932,5.675319,0.0,0.0,0.0,135.8,76.64830624,14.75908932,78.0563486657,5.44830624,1.58908932,5.675319,71.2,13.17,72.407795851,135.14,49.85830624,3.03908932,49.9508434865,5.44830624,1.58908932,5.675319,44.41,1.45,44.4336651651,135.14
2021-11-16 22:00:00,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,135.74,69.3722224,14.5968982,70.8912877424,5.3722224,1.5668982,5.596065,64.0,13.03,65.3129458836,135.1,53.9522224,2.3468982,54.0032428013,5.3722224,1.5668982,5.596065,48.58,0.78,48.5862614326,135.1
2021-11-16 22:30:00,5.29581888,1.54461384,5.516478,5.29581888,1.54461384,5.516478,0.0,0.0,0.0,136.14,61.30581888,15.54461384,63.2458571606,5.29581888,1.54461384,5.516478,56.01,14.0,57.7331802346,135.63,51.63581888,2.76461384,51.709775488700004,5.29581888,1.54461384,5.516478,46.34,1.22,46.3560567779,135.63
2021-11-16 23:00:00,5.31116352,1.54908936,5.532462,5.31116352,1.54908936,5.532462,0.0,0.0,0.0,136.14,57.55116352,16.34908936,59.8283306253,5.31116352,1.54908936,5.532462,52.24,14.8,54.2960182702,135.63,48.65116352,3.26908936,48.7608721937,5.31116352,1.54908936,5.532462,43.34,1.72,43.3741167057,135.63
2021-11-16 23:30:00,5.40482976,1.5764086800000001,5.630031,5.40482976,1.5764086800000001,5.630031,0.0,0.0,0.0,136.34,53.76482976,16.27640868,56.174535144,5.40482976,1.5764086800000001,5.630031,48.36,14.7,50.5448276286,135.77,49.28482976,2.6964086800000002,49.3585358802,5.40482976,1.5764086800000001,5.630031,43.88,1.12,43.8942912006,135.77
2021-11-17 00:00:00,5.5288656,1.6125858,5.759235,5.5288656,1.6125858,5.759235,0.0,0.0,0.0,136.34,48.7588656,18.1325858,52.0213191143,5.5288656,1.6125858,5.759235,43.23,16.52,46.2789725469,135.77,48.2088656,2.6825858,48.2834442538,5.5288656,1.6125858,5.759235,42.68,1.07,42.6934104986,135.77
2021-11-17 00:30:00,5.54772672,1.6180869599999999,5.778882,5.54772672,1.6180869599999999,5.778882,0.0,0.0,0.0,136.1,48.40772672,18.28808696,51.7470978013,5.54772672,1.6180869599999999,5.778882,42.86,16.67,45.9876994424,135.25,48.34772672,3.00808696,48.4412145404,5.54772672,1.6180869599999999,5.778882,42.8,1.3900000000000001,42.8225653132,135.25
2021-11-17 01:00:00,5.32043424,1.55179332,5.542119,5.32043424,1.55179332,5.542119,0.0,0.0,0.0,136.05,53.74043424,18.07179332,56.6976541499,5.32043424,1.55179332,5.542119,48.42,16.52,51.16059812,135.3,45.70043424,2.20179332,45.7534434065,5.32043424,1.55179332,5.542119,40.38,0.65,40.3852312114,135.3
2021-11-17 01:30:00,5.31468,1.550115,5.536125,5.31468,1.550115,5.536125,0.0,0.0,0.0,136.05,53.51468,18.450115,56.6058982705,5.31468,1.550115,5.536125,48.2,16.9,51.0769028035,135.33,45.50468,2.350115,45.565326098,5.31468,1.550115,5.536125,40.19,0.8,40.1979613911,135.33
2021-11-17 02:00:00,5.42273184,1.58163012,5.648679,5.42273184,1.58163012,5.648679,0.0,0.0,0.0,136.36,47.45273184,17.61163012,50.6155240471,5.42273184,1.58163012,5.648679,42.03,16.03,44.9831279482,135.6,49.07273184,3.78163012,49.2182256548,5.42273184,1.58163012,5.648679,43.65,2.2,43.7054058441,135.6
2021-11-17 02:30:00,5.50712736,1.6062454800000001,5.736591,5.50712736,1.6062454800000001,5.736591,0.0,0.0,0.0,137.17,45.75712736,16.79624548,48.7424718953,5.50712736,1.6062454800000001,5.736591,40.25,15.19,43.02090887,136.45,49.09712736,4.35624548,49.2900069962,5.50712736,1.6062454800000001,5.736591,43.59,2.75,43.6766596708,136.45
2021-11-17 03:00:00,5.52439008,1.61128044,5.754573,5.52439008,1.61128044,5.754573,0.0,0.0,0.0,137.07,46.38439008,15.95128044,49.0505350712,5.52439008,1.61128044,5.754573,40.86,14.34,43.3032931773,136.5,48.05439008,5.97128044,48.4239671656,5.52439008,1.61128044,5.754573,42.53,4.36,42.7529004864,136.5
2021-11-17 03:30:00,5.4137808,1.5790194,5.639355,5.4137808,1.5790194,5.639355,0.0,0.0,0.0,137.61,44.4837808,16.8690194,47.5748943223,5.4137808,1.5790194,5.639355,39.07,15.29,41.9553214742,136.82,45.4037808,6.5590194,45.8750917865,5.4137808,1.5790194,5.639355,39.99,4.98,40.2988895629,136.82
2021-11-17 04:00:00,5.49721728,1.60335504,5.726268,5.49721728,1.60335504,5.726268,0.0,0.0,0.0,137.57,43.10721728,17.27335504,46.4392180809,5.49721728,1.60335504,5.726268,37.61,15.67,40.7438461611,136.74,44.59721728,6.67335504,45.0937407698,5.49721728,1.60335504,5.726268,39.1,5.07,39.4273369631,136.74
2021-11-17 04:30:00,5.54676768,1.6178072399999999,5.777883,5.54676768,1.6178072399999999,5.777883,0.0,0.0,0.0,137.35,42.47676768,16.69780724,45.6409088337,5.54676768,1.6178072399999999,5.777883,36.93,15.08,39.8902406611,136.5,47.02676768,6.21780724,47.4360412061,5.54676768,1.6178072399999999,5.777883,41.48,4.6,41.7342832693,136.5
2021-11-17 05:00:00,5.426568,1.582749,5.652675,5.426568,1.582749,5.652675,0.0,0.0,0.0,137.32,42.696568,16.242749,45.6817667572,5.426568,1.582749,5.652675,37.27,14.66,40.0495755283,136.45,48.846568,6.512749,49.2788301902,5.426568,1.582749,5.652675,43.42,4.93,43.6989851141,136.45
2021-11-17 05:30:00,5.35368096,1.5614902800000001,5.576751,5.35368096,1.5614902800000001,5.576751,0.0,0.0,0.0,137.5,44.84368096,16.58149028,47.8111027058,5.35368096,1.5614902800000001,5.576751,39.49,15.02,42.2499763314,136.65,46.26368096,6.67149028,46.742239554,5.35368096,1.5614902800000001,5.576751,40.91,5.11,41.227905598,136.65
2021-11-17 06:00:00,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,136.88,49.55330112,17.05554616,52.4063097986,5.57330112,1.6255461599999999,5.805522,43.98,15.43,46.6082106501,136.08,46.71330112,5.83554616,47.0763858056,5.57330112,1.6255461599999999,5.805522,41.14,4.21,41.3548509851,136.08
2021-11-17 06:30:00,5.56115328,1.62200304,5.792868,5.56115328,1.62200304,5.792868,0.0,0.0,0.0,137.21,57.54115328,15.56200304,59.6083908473,5.56115328,1.62200304,5.792868,51.98,13.94,53.8167631877,136.32,47.97115328,3.8620030400000003,48.1263609106,5.56115328,1.62200304,5.792868,42.41,2.24,42.46911466,136.32
2021-11-17 07:00:00,5.43264192,1.58452056,5.659002,5.43264192,1.58452056,5.659002,0.0,0.0,0.0,136.93,66.62264192,13.51452056,67.9795460588,5.43264192,1.58452056,5.659002,61.19,11.93,62.342128613,136.03,50.50264192,2.27452056,50.5538355091,5.43264192,1.58452056,5.659002,45.07,0.6900000000000001,45.0752814744,136.03
2021-11-17 07:30:00,5.2059888,1.5184134,5.422905,5.2059888,1.5184134,5.422905,0.0,0.0,0.0,135.97,75.2859888,10.5984134,76.0283268012,5.2059888,1.5184134,5.422905,70.08,9.08,70.6657823844,135.23,52.5159888,2.7684134,52.5889075033,5.2059888,1.5184134,5.422905,47.31,1.25,47.3265105411,135.23
2021-11-17 08:00:00,5.18616864,1.51263252,5.402259,5.18616864,1.51263252,5.402259,0.0,0.0,0.0,135.97,85.04616864,9.85263252,85.6149821463,5.18616864,1.51263252,5.402259,79.86,8.34,80.2943036585,135.23,51.44616864,7.02263252,51.9232668006,5.18616864,1.51263252,5.402259,46.26,5.51,46.5869906734,135.23
2021-11-17 08:30:00,5.89074336,1.71813348,6.136191,5.89074336,1.71813348,6.136191,0.0,0.0,0.0,135.74,87.40074336,6.35813348,87.6317054566,5.89074336,1.71813348,6.136191,81.51,4.64,81.6419604125,135.09,57.22074336,8.25813348,57.8135817887,5.89074336,1.71813348,6.136191,51.33,6.54,51.744956276,135.09
2021-11-17 09:00:00,6.26924448,1.8285296400000002,6.530463,6.26924448,1.8285296400000002,6.530463,0.0,0.0,0.0,135.5,86.26924448,5.76852964,86.461890318,6.26924448,1.8285296400000002,6.530463,80.0,3.94,80.0969637377,134.59,58.44924448,8.26852964,59.031201603,6.26924448,1.8285296400000002,6.530463,52.18,6.44,52.5759070297,134.59
2021-11-17 09:30:00,7.7922,2.272725,8.116875,7.7922,2.272725,8.116875,0.0,0.0,0.0,135.57,91.1822,5.032725,91.3209828997,7.7922,2.272725,8.116875,83.39,2.76,83.4356620397,134.77,59.6522,10.992725,60.656615202,7.7922,2.272725,8.116875,51.86,8.72,52.588002434,134.77
2021-11-17 10:00:00,10.39727232,3.03253776,10.830492,10.39727232,3.03253776,10.830492,0.0,0.0,0.0,135.33,88.01727232,7.11253776,88.3041812149,10.39727232,3.03253776,10.830492,77.62,4.08,77.7271561296,134.46,55.99727232,9.36253776,56.7745684315,10.39727232,3.03253776,10.830492,45.6,6.33,46.0372555655,134.46
2021-11-17 10:30:00,15.95906496,4.65472728,16.624026,15.95906496,4.65472728,16.624026,0.0,0.0,0.0,135.73,81.97906496,8.55472728,82.4242103423,15.95906496,4.65472728,16.624026,66.02,3.9,66.1350920465,134.83,52.07906496,10.41472728,53.1102207812,15.95906496,4.65472728,16.624026,36.12,5.76,36.5763858247,134.83
2021-11-17 11:00:00,17.8445376,5.2046568,18.58806,17.8445376,5.2046568,18.58806,0.0,0.0,0.0,135.93,78.4445376,9.7346568,79.0462460987,17.8445376,5.2046568,18.58806,60.6,4.53,60.7690784857,135.03,48.3445376,10.2546568,49.4201608844,17.8445376,5.2046568,18.58806,30.5,5.05,30.9152470474,135.03
2021-11-17 11:30:00,18.24989184,5.3228851200000005,19.010304,18.24989184,5.3228851200000005,19.010304,0.0,0.0,0.0,136.14,81.92989184,9.30288512,82.456357235,18.24989184,5.3228851200000005,19.010304,63.68,3.98,63.8042537767,135.31,46.76989184,11.36288512,48.1304263536,18.24989184,5.3228851200000005,19.010304,28.52,6.04,29.1525642097,135.31
2021-11-17 12:00:00,19.10279808,5.57164944,19.898748,19.10279808,5.57164944,19.898748,0.0,0.0,0.0,136.08,78.51279808,9.69164944,79.1087070506,19.10279808,5.57164944,19.898748,59.41,4.12,59.5526867572,135.13,45.62279808,10.70164944,46.8611246705,19.10279808,5.57164944,19.898748,26.52,5.13,27.0116141687,135.13
