Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-17 12:30:00,18.51682464,5.40074052,19.288359,18.51682464,5.40074052,19.288359,0.0,0.0,0.0,135.96,81.75682464,8.76074052,82.2248681949,18.51682464,5.40074052,19.288359,63.24,3.36,63.3291970579,135.03,48.36682464,11.31074052,49.6717482767,18.51682464,5.40074052,19.288359,29.85,5.91,30.4294364062,135.03
2021-11-17 13:00:00,12.557350079999999,3.66256044,13.080573,12.557350079999999,3.66256044,13.080573,0.0,0.0,0.0,135.96,82.92735008,8.22256044,83.3340020129,12.557350079999999,3.66256044,13.080573,70.37,4.5600000000000005,70.5175900042,135.03,52.67735008,8.69256044,53.3897351413,12.557350079999999,3.66256044,13.080573,40.12,5.03,40.4340858682,135.03
2021-11-17 13:30:00,11.63763072,3.39430896,12.122532,11.63763072,3.39430896,12.122532,0.0,0.0,0.0,136.12,80.61763072,7.75430896,80.9897011376,11.63763072,3.39430896,12.122532,68.98,4.36,69.1176533166,135.28,56.25763072,8.56430896,56.9057853139,11.63763072,3.39430896,12.122532,44.62,5.17,44.9185184529,135.28
2021-11-17 14:00:00,11.52830016,3.36242088,12.008646,11.52830016,3.36242088,12.008646,0.0,0.0,0.0,136.25,79.15830016,7.83242088,79.5448508771,11.52830016,3.36242088,12.008646,67.63,4.47,67.7775611836,135.35,55.68830016,8.44242088,56.3246060352,11.52830016,3.36242088,12.008646,44.16,5.08,44.451231704,135.35
2021-11-17 14:30:00,10.23583392,2.98545156,10.662327,10.23583392,2.98545156,10.662327,0.0,0.0,0.0,136.15,84.36583392,8.05545156,84.7495382457,10.23583392,2.98545156,10.662327,74.13,5.07,74.3031748985,135.38,51.33583392,7.85545156,51.9333800505,10.23583392,2.98545156,10.662327,41.1,4.87,41.3875210661,135.38
2021-11-17 15:00:00,7.24362912,2.11272516,7.545447,7.24362912,2.11272516,7.545447,0.0,0.0,0.0,136.01,88.09362912,7.85272516,88.4429351841,7.24362912,2.11272516,7.545447,80.85,5.74,81.0535014666,135.21,51.27362912,7.38272516,51.8024099239,7.24362912,2.11272516,7.545447,44.03,5.27,44.3442645671,135.21
2021-11-17 15:30:00,5.58768672,1.62974196,5.820507,5.58768672,1.62974196,5.820507,0.0,0.0,0.0,135.81,89.38768672,7.17974196,89.675566526,5.58768672,1.62974196,5.820507,83.8,5.55,83.9835847056,135.01,54.83768672,6.70974196,55.2466516811,5.58768672,1.62974196,5.820507,49.25,5.08,49.5113007302,135.01
2021-11-17 16:00:00,5.73154272,1.67169996,5.970357,5.73154272,1.67169996,5.970357,0.0,0.0,0.0,135.48,90.38154272,8.99169996,90.8277156633,5.73154272,1.67169996,5.970357,84.65,7.32,84.9659043382,134.59,52.45154272,5.78169996,52.7692371381,5.73154272,1.67169996,5.970357,46.72,4.11,46.9004317677,134.59
2021-11-17 16:30:00,6.45625728,1.88307504,6.725268,6.45625728,1.88307504,6.725268,0.0,0.0,0.0,135.86,96.65625728,7.84307504,96.9739444256,6.45625728,1.88307504,6.725268,90.2,5.96,90.3966902049,135.09,58.38625728,7.64307504,58.8843921191,6.45625728,1.88307504,6.725268,51.93,5.76,52.2484688771,135.09
2021-11-17 17:00:00,6.54640704,1.90936872,6.819174,6.54640704,1.90936872,6.819174,0.0,0.0,0.0,135.67,102.12640704,7.22936872,102.3819651452,6.54640704,1.90936872,6.819174,95.58,5.32,95.7279415845,134.81,60.56640704,9.28936872,61.2746442907,6.54640704,1.90936872,6.819174,54.02,7.38,54.5217828028,134.81
2021-11-17 17:30:00,6.50804544,1.89817992,6.779214,6.50804544,1.89817992,6.779214,0.0,0.0,0.0,135.07,102.80804544,8.10817992,103.1272844053,6.50804544,1.89817992,6.779214,96.3,6.21,96.5000212435,134.2,58.18804544,8.88817992,58.8629626711,6.50804544,1.89817992,6.779214,51.68,6.99,52.1505752605,134.2
2021-11-17 18:00:00,6.63527808,1.93528944,6.911748,6.63527808,1.93528944,6.911748,0.0,0.0,0.0,135.15,97.89527808,9.93528944,98.3981475772,6.63527808,1.93528944,6.911748,91.26,8.0,91.6099754394,134.2,55.78527808,7.28528944,56.2589787739,6.63527808,1.93528944,6.911748,49.15,5.35,49.4403175556,134.2
2021-11-17 18:30:00,6.4146988799999995,1.8709538399999999,6.681978,6.4146988799999995,1.8709538399999999,6.681978,0.0,0.0,0.0,135.5,97.32469888,10.63095384,97.9035964183,6.4146988799999995,1.8709538399999999,6.681978,90.91,8.76,91.3310774052,134.65,55.66469888,6.94095384,56.0957711562,6.4146988799999995,1.8709538399999999,6.681978,49.25,5.07,49.5102757011,134.65
2021-11-17 19:00:00,6.4911024,1.8932381999999999,6.761565,6.4911024,1.8932381999999999,6.761565,0.0,0.0,0.0,135.5,92.7311024,11.7132382,93.4679479899,6.4911024,1.8932381999999999,6.761565,86.24,9.82,86.7972925845,134.53,52.7611024,5.5232382,53.0494117468,6.4911024,1.8932381999999999,6.761565,46.27,3.63,46.4121729722,134.53
2021-11-17 19:30:00,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,135.96,95.296728,8.956129,95.7166579764,5.266728,1.5361289999999999,5.486175,90.03,7.42,90.3352494877,134.92,56.726728,6.906129,57.1455710213,5.266728,1.5361289999999999,5.486175,51.46,5.37,51.739428872,134.92
2021-11-17 20:00:00,4.99627872,1.4572479600000001,5.204457,4.99627872,1.4572479600000001,5.204457,0.0,0.0,0.0,135.96,89.93627872,10.00724796,90.4913213614,4.99627872,1.4572479600000001,5.204457,84.94,8.55,85.3692339195,134.92,54.99627872,5.32724796,55.2536898666,4.99627872,1.4572479600000001,5.204457,50.0,3.87,50.1495453618,134.92
2021-11-17 20:30:00,4.76674848,1.3903016400000001,4.965363,4.76674848,1.3903016400000001,4.965363,0.0,0.0,0.0,136.22,88.88674848,10.38030164,89.4908080055,4.76674848,1.3903016400000001,4.965363,84.12,8.99,84.599021862,135.3,53.80674848,4.79030164,54.0195628619,4.76674848,1.3903016400000001,4.965363,49.04,3.4,49.1577216722,135.3
2021-11-17 21:00:00,4.77506016,1.39272588,4.974021,4.77506016,1.39272588,4.974021,0.0,0.0,0.0,135.8,80.08506016,11.07272588,80.8469054401,4.77506016,1.39272588,4.974021,75.31,9.68,75.9295627539,134.79,56.19506016,3.65272588,56.3136501458,4.77506016,1.39272588,4.974021,51.42,2.26,51.4696415375,134.79
2021-11-17 21:30:00,5.13278208,1.49706144,5.346648,5.13278208,1.49706144,5.346648,0.0,0.0,0.0,136.1,66.23278208,12.36706144,67.3774860819,5.13278208,1.49706144,5.346648,61.1,10.87,62.0593820466,135.25,61.09278208,2.68706144,61.1518464272,5.13278208,1.49706144,5.346648,55.96,1.19,55.9726513576,135.25
2021-11-17 22:00:00,5.1765782399999996,1.50983532,5.392269,5.1765782399999996,1.50983532,5.392269,0.0,0.0,0.0,136.49,58.54657824,13.57983532,60.1008631463,5.1765782399999996,1.50983532,5.392269,53.37,12.07,54.7178380421,135.6,60.80657824,3.57983532,60.9118640182,5.1765782399999996,1.50983532,5.392269,55.63,2.07,55.6684991714,135.6
2021-11-17 22:30:00,5.15547936,1.50368148,5.370291,5.15547936,1.50368148,5.370291,0.0,0.0,0.0,135.97,50.23547936,14.83368148,52.3797813357,5.15547936,1.50368148,5.370291,45.08,13.33,47.0095235032,134.96,62.38547936,4.07368148,62.5183406352,5.15547936,1.50368148,5.370291,57.23,2.5700000000000003,57.2876758125,134.96
2021-11-17 23:00:00,5.19735744,1.5158959200000002,5.413914,5.19735744,1.5158959200000002,5.413914,0.0,0.0,0.0,135.97,46.91735744,16.605895920000002,49.7694103688,5.19735744,1.5158959200000002,5.413914,41.72,15.09,44.3651496109,134.96,58.16735744,4.26589592,58.3235744751,5.19735744,1.5158959200000002,5.413914,52.97,2.75,53.0413367102,134.96
2021-11-17 23:30:00,5.09282208,1.48540644,5.305023,5.09282208,1.48540644,5.305023,0.0,0.0,0.0,136.67,44.75282208,17.61540644,48.0948815174,5.09282208,1.48540644,5.305023,39.66,16.13,42.8146295091,135.73,55.73282208,3.22540644,55.8260754818,5.09282208,1.48540644,5.305023,50.64,1.74,50.6698845469,135.73
2021-11-18 00:00:00,5.18297184,1.51170012,5.398929,5.18297184,1.51170012,5.398929,0.0,0.0,0.0,136.67,41.89297184,18.89170012,45.955602738,5.18297184,1.51170012,5.398929,36.71,17.38,40.6163575423,135.73,53.84297184,3.92170012,53.9856031586,5.18297184,1.51170012,5.398929,48.66,2.41,48.7196438821,135.73
2021-11-18 00:30:00,5.2891056,1.5426558,5.509485,5.2891056,1.5426558,5.509485,0.0,0.0,0.0,136.49,41.5991056,18.9626558,45.7172604353,5.2891056,1.5426558,5.509485,36.31,17.42,40.2724781954,135.61,52.4891056,3.5426558,52.608522283,5.2891056,1.5426558,5.509485,47.2,2.0,47.2423538787,135.61
2021-11-18 01:00:00,5.40355104,1.5760357200000001,5.628699,5.40355104,1.5760357200000001,5.628699,0.0,0.0,0.0,136.49,44.89355104,18.73603572,48.6463766326,5.40355104,1.5760357200000001,5.628699,39.49,17.16,43.0572374869,135.61,52.21355104,3.41603572,52.3251776131,5.40355104,1.5760357200000001,5.628699,46.81,1.8399999999999999,46.8461492548,135.61
2021-11-18 01:30:00,5.45789664,1.59188652,5.685309,5.45789664,1.59188652,5.685309,0.0,0.0,0.0,136.37,45.767896640000004,18.63188652,49.4150539628,5.45789664,1.59188652,5.685309,40.31,17.04,43.7636572969,135.46,52.85789664,3.60188652,52.9804758728,5.45789664,1.59188652,5.685309,47.4,2.01,47.4425979474,135.46
2021-11-18 02:00:00,5.466528,1.594404,5.6943,5.466528,1.594404,5.6943,0.0,0.0,0.0,136.91,44.106528,18.964404,48.0107741168,5.466528,1.594404,5.6943,38.64,17.37,42.3646845852,136.0,50.596528,4.254404,50.7750785233,5.466528,1.594404,5.6943,45.13,2.66,45.2083233487,136.0
2021-11-18 02:30:00,5.40674784,1.57696812,5.632029,5.40674784,1.57696812,5.632029,0.0,0.0,0.0,137.37,44.70674784,19.07696812,48.6068309508,5.40674784,1.57696812,5.632029,39.3,17.5,43.0202278004,136.45,48.89674784,4.66696812,49.1189631483,5.40674784,1.57696812,5.632029,43.49,3.09,43.5996353196,136.45
2021-11-18 03:00:00,5.35464,1.56177,5.57775,5.35464,1.56177,5.57775,0.0,0.0,0.0,137.62,44.19464,19.08177,48.1381361403,5.35464,1.56177,5.57775,38.84,17.52,42.608637622,136.38,49.78464,4.53177,49.9904722849,5.35464,1.56177,5.57775,44.43,2.9699999999999998,44.5291567403,136.38
2021-11-18 03:30:00,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,137.42,41.80546912,20.23659516,46.445850536,5.40546912,1.57659516,5.630697,36.4,18.66,40.9042247207,136.17,45.84546912,4.89659516,46.1062217384,5.40546912,1.57659516,5.630697,40.44,3.32,40.5760520504,136.17
2021-11-18 04:00:00,5.46524928,1.59403104,5.692968,5.46524928,1.59403104,5.692968,0.0,0.0,0.0,137.09,41.02524928,20.41403104,45.8236155469,5.46524928,1.59403104,5.692968,35.56,18.82,40.2331455395,135.82,46.19524928,4.88403104,46.4527159081,5.46524928,1.59403104,5.692968,40.73,3.29,40.8626602169,135.82
2021-11-18 04:30:00,4.23224352,1.23440436,4.408587,4.23224352,1.23440436,4.408587,0.0,0.0,0.0,137.21,42.28224352,20.04440436,46.792801404,4.23224352,1.23440436,4.408587,38.05,18.81,42.4454779688,135.92,47.24224352,4.36440436,47.4434146981,4.23224352,1.23440436,4.408587,43.01,3.13,43.1237405613,135.92
2021-11-18 05:00:00,4.46209344,1.30144392,4.648014,4.46209344,1.30144392,4.648014,0.0,0.0,0.0,137.15,43.30209344,20.28144392,47.8164016188,4.46209344,1.30144392,4.648014,38.84,18.98,43.2294575492,135.86,44.95209344,4.62144392,45.1890301793,4.46209344,1.30144392,4.648014,40.49,3.32,40.6258846058,135.86
2021-11-18 05:30:00,5.53621824,1.61473032,5.766894,5.53621824,1.61473032,5.766894,0.0,0.0,0.0,137.07,44.72621824,19.16473032,48.6592384475,5.53621824,1.61473032,5.766894,39.19,17.55,42.940174662,135.8,46.94621824,3.7747303199999998,47.0977281408,5.53621824,1.61473032,5.766894,41.41,2.16,41.4662959523,135.8
2021-11-18 06:00:00,5.2571376,1.5333318,5.476185,5.2571376,1.5333318,5.476185,0.0,0.0,0.0,136.34,47.8371376,17.6733318,50.9974351382,5.2571376,1.5333318,5.476185,42.58,16.14,45.5363151781,135.08,50.1771376,4.2633318,50.3579302173,5.2571376,1.5333318,5.476185,44.92,2.73,45.0028810189,135.08
2021-11-18 06:30:00,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,137.27,57.34909568,15.60223624,59.4335641789,5.21909568,1.52223624,5.436558,52.13,14.08,53.9979934812,136.16,51.86909568,2.60223624,51.934330843,5.21909568,1.52223624,5.436558,46.65,1.08,46.662499933,136.16
2021-11-18 07:00:00,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,136.58,67.95188288,14.16596584,69.4127724206,5.23188288,1.52596584,5.449878,62.72,12.64,63.9809971788,135.58,52.64188288,3.11596584,52.7340219997,5.23188288,1.52596584,5.449878,47.41,1.5899999999999999,47.4366546038,135.58
2021-11-18 07:30:00,4.86297216,1.41836688,5.065596,4.86297216,1.41836688,5.065596,0.0,0.0,0.0,135.37,82.13297216,13.11836688,83.1740143641,4.86297216,1.41836688,5.065596,77.27,11.7,78.1507703097,134.62,46.54297216,5.86836688,46.9114696777,4.86297216,1.41836688,5.065596,41.68,4.45,41.9168808477,134.62
2021-11-18 08:00:00,5.52215232,1.6106277599999999,5.752242,5.52215232,1.6106277599999999,5.752242,0.0,0.0,0.0,135.37,87.72215232,9.93062776,88.2824635778,5.52215232,1.6106277599999999,5.752242,82.2,8.32,82.6199878964,134.62,49.09215232,7.01062776,49.5902038814,5.52215232,1.6106277599999999,5.752242,43.57,5.4,43.9033586415,134.62
2021-11-18 08:30:00,5.65258176,1.64866968,5.888106,5.65258176,1.64866968,5.888106,0.0,0.0,0.0,135.21,88.65258176,7.38866968,88.9599499345,5.65258176,1.64866968,5.888106,83.0,5.74,83.1982427699,134.29,52.50258176,7.6786696800000005,53.0611256903,5.65258176,1.64866968,5.888106,46.85,6.03,47.236462611,134.29
2021-11-18 09:00:00,5.91439968,1.7250332400000001,6.160833,5.91439968,1.7250332400000001,6.160833,0.0,0.0,0.0,134.9,92.21439968,6.65503324,92.4542317894,5.91439968,1.7250332400000001,6.160833,86.3,4.93,86.4407016399,133.99,49.944399680000004,8.43503324,50.651681563,5.91439968,1.7250332400000001,6.160833,44.03,6.71,44.5383542579,133.99
2021-11-18 09:30:00,6.89901408,2.01221244,7.186473,6.89901408,2.01221244,7.186473,0.0,0.0,0.0,134.81,94.89901408,6.15221244,95.0982260153,6.89901408,2.01221244,7.186473,88.0,4.14,88.097330266,133.9,50.09901408,9.09221244,50.9173795363,6.89901408,2.01221244,7.186473,43.2,7.08,43.7763223672,133.9
2021-11-18 10:00:00,9.78572448,2.8541696400000003,10.193463,9.78572448,2.8541696400000003,10.193463,0.0,0.0,0.0,134.92,92.53572448,7.32416964,92.8251246482,9.78572448,2.8541696400000003,10.193463,82.75,4.47,82.8706425702,133.94,50.38572448,10.76416964,51.522699651799996,9.78572448,2.8541696400000003,10.193463,40.6,7.91,41.3633666425,133.94
2021-11-18 10:30:00,16.007976,4.668993,16.674975,16.007976,4.668993,16.674975,0.0,0.0,0.0,134.71,85.717976,10.998993,86.4207686644,16.007976,4.668993,16.674975,69.71,6.33,69.99680707,133.94,46.117976,13.348993,48.0110750187,16.007976,4.668993,16.674975,30.11,8.68,31.3361532419,133.94
2021-11-18 11:00:00,18.51778368,5.40102024,19.289358,18.51778368,5.40102024,19.289358,0.0,0.0,0.0,135.25,84.09778368,11.47102024,84.876507499,18.51778368,5.40102024,19.289358,65.58,6.07,65.8603165799,134.59,42.03778368,13.54102024,44.1648557777,18.51778368,5.40102024,19.289358,23.52,8.14,24.8887524798,134.59
2021-11-18 11:30:00,16.89093216,4.92652188,17.594721,16.89093216,4.92652188,17.594721,0.0,0.0,0.0,135.48,79.62093216,9.71652188,80.2116178335,16.89093216,4.92652188,17.594721,62.73,4.79,62.9126139975,134.78,51.64093216,11.91652188,52.9980128691,16.89093216,4.92652188,17.594721,34.75,6.99,35.4460519663,134.78
2021-11-18 12:00:00,13.71810816,4.00111488,14.289696,13.71810816,4.00111488,14.289696,0.0,0.0,0.0,135.4,79.78810816,8.60111488,80.2503668585,13.71810816,4.00111488,14.289696,66.07,4.6,66.2299396044,134.63,53.47810816,10.59111488,54.5167842666,13.71810816,4.00111488,14.289696,39.76,6.59,40.3024279666,134.63
2021-11-18 12:30:00,13.08418272,3.8162199599999997,13.629357,13.08418272,3.8162199599999997,13.629357,0.0,0.0,0.0,135.72,86.57418272,8.04621996,86.9472873026,13.08418272,3.8162199599999997,13.629357,73.49,4.23,73.6116363084,134.91,47.33418272,9.61621996,48.3011028869,13.08418272,3.8162199599999997,13.629357,34.25,5.8,34.7376236954,134.91
2021-11-18 13:00:00,16.14192192,4.70806056,16.814502,16.14192192,4.70806056,16.814502,0.0,0.0,0.0,135.78,83.61192192,9.32806056,84.1306495932,16.14192192,4.70806056,16.814502,67.47,4.62,67.6279919856,134.74,45.13192192,9.17806056,46.0556964103,16.14192192,4.70806056,16.814502,28.99,4.47,29.3325927937,134.74
2021-11-18 13:30:00,12.29585184,3.58629012,12.808178999999999,12.29585184,3.58629012,12.808178999999999,0.0,0.0,0.0,135.78,83.01585184,8.39629012,83.4393752643,12.29585184,3.58629012,12.808178999999999,70.72,4.8100000000000005,70.883386629,134.85,50.93585184,7.39629012,51.470050614,12.29585184,3.58629012,12.808178999999999,38.64,3.81,38.8273833782,134.85
2021-11-18 14:00:00,8.30081088,2.42106984,8.646678,8.30081088,2.42106984,8.646678,0.0,0.0,0.0,135.7,85.20081088,6.71106984,85.4647098691,8.30081088,2.42106984,8.646678,76.9,4.29,77.0195695911,134.85,53.69081088,7.11106984,54.1596758412,8.30081088,2.42106984,8.646678,45.39,4.69,45.6316578704,134.85
2021-11-18 14:30:00,5.6871072,1.6587396,5.92407,5.6871072,1.6587396,5.92407,0.0,0.0,0.0,135.09,90.4171072,6.3787396,90.6418313656,5.6871072,1.6587396,5.92407,84.73,4.72,84.8613651787,134.17,52.4571072,7.6087396,53.0060469578,5.6871072,1.6587396,5.92407,46.77,5.95,47.146955363000004,134.17
2021-11-18 15:00:00,6.4530604799999995,1.88214264,6.721938,6.4530604799999995,1.88214264,6.721938,0.0,0.0,0.0,135.09,90.77306048,6.71214264,91.0208842394,6.4530604799999995,1.88214264,6.721938,84.32,4.83,84.4582222167,134.17,51.02306048,7.27214264,51.5386918666,6.4530604799999995,1.88214264,6.721938,44.57,5.39,44.8947324304,134.17
2021-11-18 15:30:00,4.6401552,1.3533786,4.833495,4.6401552,1.3533786,4.833495,0.0,0.0,0.0,135.6,93.6201552,6.4733786,93.8436896662,4.6401552,1.3533786,4.833495,88.98,5.12,89.1271832832,134.6,51.1901552,7.7833786,51.7784991269,4.6401552,1.3533786,4.833495,46.55,6.43,46.991992935,134.6
2021-11-18 16:00:00,1.46509344,0.42731892,1.5261390000000001,1.46509344,0.42731892,1.5261390000000001,0.0,0.0,0.0,135.6,97.96509344,6.14731892,98.1577763736,1.46509344,0.42731892,1.5261390000000001,96.5,5.72,96.6693767436,134.6,53.38509344,6.76731892,53.8123109238,1.46509344,0.42731892,1.5261390000000001,51.92,6.34,52.3056593496,134.6
2021-11-18 16:30:00,1.16139744,0.33874092,1.209789,1.16139744,0.33874092,1.209789,0.0,0.0,0.0,135.37,102.29139744,4.37874092,102.3850739233,1.16139744,0.33874092,1.209789,101.13,4.04,101.2106639638,134.48,58.98139744,7.78874092,59.4934427403,1.16139744,0.33874092,1.209789,57.82,7.45,58.2979836701,134.48
2021-11-18 17:00:00,3.2716051200000003,0.95421816,3.407922,3.2716051200000003,0.95421816,3.407922,0.0,0.0,0.0,134.66,101.76160512,13.90421816,102.7071154265,3.2716051200000003,0.95421816,3.407922,98.49,12.95,99.3377199255,133.75,61.24160512,15.72421816,63.2280415197,3.2716051200000003,0.95421816,3.407922,57.97,14.77,59.8220176858,133.75
2021-11-18 17:30:00,6.34628736,1.8510004800000002,6.610716,6.34628736,1.8510004800000002,6.610716,0.0,0.0,0.0,137.65,96.46628736,18.24100048,98.1757541124,6.34628736,1.8510004800000002,6.610716,90.12,16.39,91.5982887395,135.13,57.73628736,14.52100048,59.5343458271,6.34628736,1.8510004800000002,6.610716,51.39,12.67,52.9288295733,135.13
2021-11-18 18:00:00,6.30760608,1.83971844,6.570423,6.30760608,1.83971844,6.570423,0.0,0.0,0.0,137.65,93.47760608,19.14971844,95.4189423269,6.30760608,1.83971844,6.570423,87.17,17.31,88.8720709785,135.13,55.27760608,14.12971844,57.0549093166,6.30760608,1.83971844,6.570423,48.97,12.29,50.4886620936,135.13
2021-11-18 18:30:00,6.4127808,1.8703944,6.6799800000000005,6.4127808,1.8703944,6.6799800000000005,0.0,0.0,0.0,137.59,92.6427808,20.6103944,94.9077088106,6.4127808,1.8703944,6.6799800000000005,86.23,18.74,88.2428495687,135.13,54.0727808,13.6703944,55.7740558548,6.4127808,1.8703944,6.6799800000000005,47.66,11.8,49.0990386871,135.13
2021-11-18 19:00:00,5.26225248,1.53482364,5.481513,5.26225248,1.53482364,5.481513,0.0,0.0,0.0,137.66,91.80225248,20.04482364,93.9651452144,5.26225248,1.53482364,5.481513,86.54,18.51,88.4974106966,135.13,54.35225248,14.45482364,56.2415262605,5.26225248,1.53482364,5.481513,49.09,12.92,50.7617424839,135.13
2021-11-18 19:30:00,5.00522976,1.45985868,5.213781,5.00522976,1.45985868,5.213781,0.0,0.0,0.0,137.93,92.94522976,19.28985868,94.9258362251,5.00522976,1.45985868,5.213781,87.94,17.83,89.7293290959,135.35,53.78522976,14.00985868,55.579916162,5.00522976,1.45985868,5.213781,48.78,12.55,50.3685507038,135.35
2021-11-18 20:00:00,5.03080416,1.46731788,5.2404209999999996,5.03080416,1.46731788,5.2404209999999996,0.0,0.0,0.0,137.93,87.99080416,19.81731788,90.1948319178,5.03080416,1.46731788,5.2404209999999996,82.96,18.35,84.9651934618,135.35,53.69080416,12.64731788,55.1602855405,5.03080416,1.46731788,5.2404209999999996,48.66,11.18,49.9278279119,135.35
2021-11-18 20:30:00,5.29198272,1.5434949599999999,5.512482,5.29198272,1.5434949599999999,5.512482,0.0,0.0,0.0,138.27,83.53198272,21.65349496,86.2929080581,5.29198272,1.5434949599999999,5.512482,78.24,20.11,80.7831028124,135.8,54.05198272,12.74349496,55.533895053,5.29198272,1.5434949599999999,5.512482,48.76,11.2,50.0297671392,135.8
2021-11-18 21:00:00,5.31084384,1.54899612,5.532129,5.31084384,1.54899612,5.532129,0.0,0.0,0.0,138.52,75.40084384,15.75899612,77.0300799071,5.31084384,1.54899612,5.532129,70.09,14.21,71.5159576598,136.29,56.18084384,6.03899612,56.504483793,5.31084384,1.54899612,5.532129,50.87,4.49,51.0677687,136.29
2021-11-18 21:30:00,5.23507968,1.52689824,5.453208,5.23507968,1.52689824,5.453208,0.0,0.0,0.0,136.33,70.96507968,14.52689824,72.4366848114,5.23507968,1.52689824,5.453208,65.73,13.0,67.0032305191,135.78,52.14507968,2.63689824,52.2117091002,5.23507968,1.52689824,5.453208,46.91,1.11,46.9231307566,135.78
2021-11-18 22:00:00,5.29997472,1.5458259600000002,5.520807,5.29997472,1.5458259600000002,5.520807,0.0,0.0,0.0,136.33,66.46997472,15.11582596,68.1670428707,5.29997472,1.5458259600000002,5.520807,61.17,13.57,62.6571129242,135.78,55.57997472,2.6258259600000002,55.6419675411,5.29997472,1.5458259600000002,5.520807,50.28,1.08,50.2915977078,135.78
2021-11-18 22:30:00,5.42528928,1.58237604,5.651343,5.42528928,1.58237604,5.651343,0.0,0.0,0.0,136.37,56.76528928,17.66237604,59.4496223236,5.42528928,1.58237604,5.651343,51.34,16.08,53.7992750881,135.71,52.83528928,3.01237604,52.9210941186,5.42528928,1.58237604,5.651343,47.41,1.43,47.4315612225,135.71
2021-11-18 23:00:00,5.24083392,1.5285765599999999,5.459202,5.24083392,1.5285765599999999,5.459202,0.0,0.0,0.0,135.99,53.80083392,18.21857656,56.8018156608,5.24083392,1.5285765599999999,5.459202,48.56,16.69,51.3481226531,135.22,51.06083392,3.24857656,51.1640695241,5.24083392,1.5285765599999999,5.459202,45.82,1.72,45.8522714814,135.22
2021-11-18 23:30:00,5.17529952,1.5094623600000001,5.390937,5.17529952,1.5094623600000001,5.390937,0.0,0.0,0.0,136.25,48.80529952,18.96946236,52.3621787502,5.17529952,1.5094623600000001,5.390937,43.63,17.46,46.9939198195,135.46,50.68529952,3.77946236,50.8260162039,5.17529952,1.5094623600000001,5.390937,45.51,2.27,45.5665776639,135.46
2021-11-19 00:00:00,4.82429088,1.40708484,5.025303,4.82429088,1.40708484,5.025303,0.0,0.0,0.0,136.55,43.92429088,18.12708484,47.5177286295,4.82429088,1.40708484,5.025303,39.1,16.72,42.5249150499,135.74,51.74429088,4.70708484,51.9579472878,4.82429088,1.40708484,5.025303,46.92,3.3,47.035905434,135.74
2021-11-19 00:30:00,5.07747744,1.48093092,5.289039,5.07747744,1.48093092,5.289039,0.0,0.0,0.0,136.49,44.05747744,17.77093092,47.5064974939,5.07747744,1.48093092,5.289039,38.98,16.29,42.2469466352,135.77,53.28747744,4.90093092,53.5123759125,5.07747744,1.48093092,5.289039,48.21,3.42,48.3311545486,135.77
2021-11-19 01:00:00,4.83292224,1.40960232,5.034294,4.83292224,1.40960232,5.034294,0.0,0.0,0.0,136.72,45.02292224,17.26960232,48.2213924656,4.83292224,1.40960232,5.034294,40.19,15.86,43.2061997866,136.04,55.05292224,4.28960232,55.2197875333,4.83292224,1.40960232,5.034294,50.22,2.88,50.3025128597,136.04
2021-11-19 01:30:00,5.18233248,1.51151364,5.398263,5.18233248,1.51151364,5.398263,0.0,0.0,0.0,136.56,43.33233248,18.37151364,47.0659489608,5.18233248,1.51151364,5.398263,38.15,16.86,41.7094965206,135.87,52.33233248,5.57151364,52.6280798342,5.18233248,1.51151364,5.398263,47.15,4.06,47.3244767536,135.87
2021-11-19 02:00:00,5.23220256,1.52605908,5.450211,5.23220256,1.52605908,5.450211,0.0,0.0,0.0,137.24,42.16220256,17.85605908,45.7874455564,5.23220256,1.52605908,5.450211,36.93,16.33,40.3793734473,136.53,50.69220256,6.71605908,51.1351625591,5.23220256,1.52605908,5.450211,45.46,5.19,45.755302424999996,136.53
2021-11-19 02:30:00,4.86009504,1.41752772,5.062599,4.86009504,1.41752772,5.062599,0.0,0.0,0.0,137.46,41.87009504,18.09752772,45.6138725415,4.86009504,1.41752772,5.062599,37.01,16.68,40.5951043846,136.64,49.54009504,6.89752772,50.0179658245,4.86009504,1.41752772,5.062599,44.68,5.48,45.014806453,136.64
2021-11-19 03:00:00,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,137.46,41.5613936,18.0087398,45.2952993936,5.0013936,1.4587398,5.209785,36.56,16.55,40.1314851457,136.48,47.6413936,7.2487398,48.1896940521,5.0013936,1.4587398,5.209785,42.64,5.79,43.0313106935,136.48
2021-11-19 03:30:00,4.98828672,1.45491696,5.196132,4.98828672,1.45491696,5.196132,0.0,0.0,0.0,138.0,41.22828672,18.28491696,45.1011065729,4.98828672,1.45491696,5.196132,36.24,16.83,39.9573084679,137.06,46.18828672,7.39491696,46.7765179013,4.98828672,1.45491696,5.196132,41.2,5.94,41.6259966848,137.06
2021-11-19 04:00:00,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,138.0,40.3894656,18.7877608,44.5453576406,4.9294656,1.4377608,5.13486,35.46,17.35,39.4770072321,137.06,44.2094656,7.6077608,44.8592785612,4.9294656,1.4377608,5.13486,39.28,6.17,39.7616310028,137.06
2021-11-19 04:30:00,4.8655296,1.4191128,5.06826,4.8655296,1.4191128,5.06826,0.0,0.0,0.0,137.78,42.5255296,18.8191128,46.5035447503,4.8655296,1.4191128,5.06826,37.66,17.4,41.4853660946,136.85,44.1655296,7.4791128,44.7943203222,4.8655296,1.4191128,5.06826,39.3,6.06,39.7644766092,136.85
2021-11-19 05:00:00,5.06660832,1.47776076,5.277717,5.06660832,1.47776076,5.277717,0.0,0.0,0.0,137.78,42.77660832,19.28776076,46.9239377557,5.06660832,1.47776076,5.277717,37.71,17.81,41.7041988294,136.85,43.89660832,7.08776076,44.4651388684,5.06660832,1.47776076,5.277717,38.83,5.61,39.2331619934,136.85
2021-11-19 05:30:00,4.9179571200000005,1.43440416,5.122872,4.9179571200000005,1.43440416,5.122872,0.0,0.0,0.0,136.72,43.02795712,18.83440416,46.9695632722,4.9179571200000005,1.43440416,5.122872,38.11,17.4,41.8942967479,135.71,45.30795712,6.07440416,45.7133390192,4.9179571200000005,1.43440416,5.122872,40.39,4.64,40.6556478241,135.71
2021-11-19 06:00:00,5.03911584,1.46974212,5.249079,5.03911584,1.46974212,5.249079,0.0,0.0,0.0,136.72,47.88911584,18.77974212,51.4397329895,5.03911584,1.46974212,5.249079,42.85,17.31,46.2142683595,135.71,44.78911584,6.30974212,45.2313800735,5.03911584,1.46974212,5.249079,39.75,4.84,40.0435775125,135.71
2021-11-19 06:30:00,5.0221728,1.4648004000000001,5.23143,5.0221728,1.4648004000000001,5.23143,0.0,0.0,0.0,137.25,60.1421728,16.9548004,62.4863681591,5.0221728,1.4648004000000001,5.23143,55.12,15.49,57.2551700722,136.3,44.0221728,4.4148004,44.24298996,5.0221728,1.4648004000000001,5.23143,39.0,2.95,39.1114113783,136.3
2021-11-19 07:00:00,4.95791712,1.44605916,5.164497,4.95791712,1.44605916,5.164497,0.0,0.0,0.0,136.75,70.02791712,15.09605916,71.6365840777,4.95791712,1.44605916,5.164497,65.07,13.65,66.4862948283,135.86,45.20791712,2.80605916,45.2949195643,4.95791712,1.44605916,5.164497,40.25,1.3599999999999999,40.2729698433,135.86
2021-11-19 07:30:00,4.8655296,1.4191128,5.06826,4.8655296,1.4191128,5.06826,0.0,0.0,0.0,136.67,77.5955296,12.7491128,78.6359084076,4.8655296,1.4191128,5.06826,72.73,11.33,73.6072129618,135.79,49.2655296,2.2891128,49.3186825065,4.8655296,1.4191128,5.06826,44.4,0.87,44.4085228306,135.79
2021-11-19 08:00:00,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,136.32,77.01227264,11.33232952,77.8415816227,5.08227264,1.48232952,5.294034,71.93,9.85,72.6012906221,135.42,55.10227264,4.02232952,55.2488876346,5.08227264,1.48232952,5.294034,50.02,2.54,50.0844486842,135.42
2021-11-19 08:30:00,6.06560832,1.7691357600000002,6.318342,6.06560832,1.7691357600000002,6.318342,0.0,0.0,0.0,135.89,81.01560832,8.20913576,81.4304531572,6.06560832,1.7691357600000002,6.318342,74.95,6.44,75.2261663253,135.23,57.47560832,5.11913576,57.7031290545,6.06560832,1.7691357600000002,6.318342,51.41,3.35,51.519031435,135.23
2021-11-19 09:00:00,6.8938992,2.0107206,7.181145,6.8938992,2.0107206,7.181145,0.0,0.0,0.0,135.62,79.8838992,8.7507206,80.361759951,6.8938992,2.0107206,7.181145,72.99,6.74,73.3005300117,134.66,57.7738992,5.3807206,58.0239225057,6.8938992,2.0107206,7.181145,50.88,3.37,50.9914826221,134.66
2021-11-19 09:30:00,5.92590816,1.72838988,6.172821,5.92590816,1.72838988,6.172821,0.0,0.0,0.0,135.97,82.66590816,7.59838988,83.0143836976,5.92590816,1.72838988,6.172821,76.74,5.87,76.9641767318,135.06,60.31590816,6.22838988,60.6366359362,5.92590816,1.72838988,6.172821,54.39,4.5,54.5758380604,135.06
2021-11-19 10:00:00,7.47028224,2.17883232,7.781544,7.47028224,2.17883232,7.781544,0.0,0.0,0.0,135.91,79.62028224,8.55883232,80.0789794806,7.47028224,2.17883232,7.781544,72.15,6.38,72.4315324979,135.01,59.47028224,6.29883232,59.802924329,7.47028224,2.17883232,7.781544,52.0,4.12,52.1629600387,135.01
2021-11-19 10:30:00,13.14939744,3.83524092,13.697289,13.14939744,3.83524092,13.697289,0.0,0.0,0.0,135.88,76.10939744,10.74524092,76.8641696833,13.14939744,3.83524092,13.697289,62.96,6.91,63.3380588588,135.01,53.32939744,7.6252409199999995,53.8717823206,13.14939744,3.83524092,13.697289,40.18,3.79,40.3583510565,135.01
2021-11-19 11:00:00,17.598384,5.132862,18.33165,17.598384,5.132862,18.33165,0.0,0.0,0.0,136.27,70.918384,11.672862,71.8726157618,17.598384,5.132862,18.33165,53.32,6.54,53.7195867445,135.39,48.048384,8.642862,48.8195275332,17.598384,5.132862,18.33165,30.45,3.51,30.6516329092,135.39
2021-11-19 11:30:00,18.4998816,5.3957988,19.27071,18.4998816,5.3957988,19.27071,0.0,0.0,0.0,136.57,71.3198816,10.9957988,72.1625463983,18.4998816,5.3957988,19.27071,52.82,5.6,53.1160277129,135.78,50.5998816,9.9157988,51.5623029332,18.4998816,5.3957988,19.27071,32.1,4.52,32.4166685518,135.78
2021-11-19 12:00:00,18.76649472,5.47356096,19.548432,18.76649472,5.47356096,19.548432,0.0,0.0,0.0,136.43,70.51649472,11.64356096,71.4713127025,18.76649472,5.47356096,19.548432,51.75,6.17,52.1165175352,135.54,50.57649472,9.56356096,51.4727453746,18.76649472,5.47356096,19.548432,31.81,4.09,32.0718599398,135.54
2021-11-19 12:30:00,17.932449599999998,5.2302978,18.679635,17.932449599999998,5.2302978,18.679635,0.0,0.0,0.0,136.52,75.2824496,10.5102978,76.0125882839,17.932449599999998,5.2302978,18.679635,57.35,5.28,57.5925420519,135.75,49.9624496,9.8202978,50.9184113942,17.932449599999998,5.2302978,18.679635,32.03,4.59,32.3572093976,135.75
2021-11-19 13:00:00,12.98795904,3.78815472,13.529124,12.98795904,3.78815472,13.529124,0.0,0.0,0.0,136.19,73.37795904,11.69815472,74.3045873196,12.98795904,3.78815472,13.529124,60.39,7.91,60.9058305912,135.33,49.10795904,6.62815472,49.5532448591,12.98795904,3.78815472,13.529124,36.12,2.84,36.2314780267,135.33
2021-11-19 13:30:00,16.47247104,4.80447072,17.158824,16.47247104,4.80447072,17.158824,0.0,0.0,0.0,136.57,72.03247104,14.80447072,73.5380801859,16.47247104,4.80447072,17.158824,55.56,10.0,56.4527554686,135.73,46.35247104,7.61447072,46.9737345318,16.47247104,4.80447072,17.158824,29.88,2.81,30.0118393305,135.73
2021-11-19 14:00:00,14.7995856,4.3165458,15.416235,14.7995856,4.3165458,15.416235,0.0,0.0,0.0,136.71,73.7095856,15.1765458,75.2557675646,14.7995856,4.3165458,15.416235,58.91,10.86,59.9026518612,136.07,42.0895856,6.2565458,42.5520573102,14.7995856,4.3165458,15.416235,27.29,1.94,27.3588687632,136.07
2021-11-19 14:30:00,11.37996864,3.31915752,11.854134,11.37996864,3.31915752,11.854134,0.0,0.0,0.0,136.78,75.45996864,14.68915752,76.8763826919,11.37996864,3.31915752,11.854134,64.08,11.37,65.0808981192,136.22,41.75996864,4.84915752,42.0405674256,11.37996864,3.31915752,11.854134,30.38,1.53,30.418502593,136.22
2021-11-19 15:00:00,10.98612288,3.20428584,11.443878,10.98612288,3.20428584,11.443878,0.0,0.0,0.0,136.72,76.64612288000001,15.12428584,78.1240819127,10.98612288,3.20428584,11.443878,65.66,11.92,66.7332151181,136.1,42.02612288,4.66428584,42.2841644912,10.98612288,3.20428584,11.443878,31.04,1.46,31.0743173698,136.1
2021-11-19 15:30:00,7.9552368,2.3202774,8.286705,7.9552368,2.3202774,8.286705,0.0,0.0,0.0,137.09,80.5852368,14.1202774,81.8129734453,7.9552368,2.3202774,8.286705,72.63,11.8,73.5823137717,136.28,42.6052368,3.2502774,42.7290358651,7.9552368,2.3202774,8.286705,34.65,0.93,34.6624782726,136.28
2021-11-19 16:00:00,6.15895488,1.7963618399999999,6.415578,6.15895488,1.7963618399999999,6.415578,0.0,0.0,0.0,136.89,84.42895488,13.30636184,85.4710927013,6.15895488,1.7963618399999999,6.415578,78.27,11.51,79.1117753561,135.96,44.46895488,3.31636184,44.5924455931,6.15895488,1.7963618399999999,6.415578,38.31,1.52,38.3401421489,135.96
2021-11-19 16:30:00,6.18804576,1.80484668,6.445881,6.18804576,1.80484668,6.445881,0.0,0.0,0.0,136.82,89.83804576,12.59484668,90.7166171595,6.18804576,1.80484668,6.445881,83.65,10.79,84.3430293504,135.87,48.09804576,4.09484668,48.2720392698,6.18804576,1.80484668,6.445881,41.91,2.29,41.9725171988,135.87
2021-11-19 17:00:00,6.30121248,1.83785364,6.563763,6.30121248,1.83785364,6.563763,0.0,0.0,0.0,136.65,94.52121248,11.07785364,95.168158803,6.30121248,1.83785364,6.563763,88.22,9.24,88.702570425,135.7,54.17121248,5.74785364,54.4752979158,6.30121248,1.83785364,6.563763,47.87,3.91,48.0294180685,135.7
2021-11-19 17:30:00,6.23344032,1.81808676,6.493167,6.23344032,1.81808676,6.493167,0.0,0.0,0.0,136.25,94.43344032,10.98808676,95.0705669559,6.23344032,1.81808676,6.493167,88.2,9.17,88.6754131651,135.28,52.47344032,5.47808676,52.758614212,6.23344032,1.81808676,6.493167,46.24,3.66,46.3846224518,135.28
2021-11-19 18:00:00,6.35939424,1.85482332,6.624369,6.35939424,1.85482332,6.624369,0.0,0.0,0.0,136.49,94.15939424,11.82482332,94.8989882464,6.35939424,1.85482332,6.624369,87.8,9.97,88.3642512558,135.49,50.78939424,5.17482332,51.0523394533,6.35939424,1.85482332,6.624369,44.43,3.32,44.5538696411,135.49
2021-11-19 18:30:00,6.3216719999999995,1.843821,6.585075,6.3216719999999995,1.843821,6.585075,0.0,0.0,0.0,136.56,97.601672,11.623821,98.2914014135,6.3216719999999995,1.843821,6.585075,91.28,9.78,91.8024335189,135.62,51.251672,5.793821,51.5781178852,6.3216719999999995,1.843821,6.585075,44.93,3.95,45.103296997,135.62
2021-11-19 19:00:00,4.9981968,1.4578074,5.206455,4.9981968,1.4578074,5.206455,0.0,0.0,0.0,136.37,97.4781968,11.2578074,98.1261284207,4.9981968,1.4578074,5.206455,92.48,9.8,92.9977978234,135.37,50.4181968,6.1178074,50.7880117345,4.9981968,1.4578074,5.206455,45.42,4.66,45.6584274806,135.37
2021-11-19 19:30:00,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,136.45,94.3513936,12.3487398,95.1560657494,5.0013936,1.4587398,5.209785,89.35,10.89,90.0111915264,135.45,47.3713936,5.3187398,47.6690457705,5.0013936,1.4587398,5.209785,42.37,3.86,42.545463918,135.45
2021-11-19 20:00:00,4.87448064,1.42172352,5.077584,4.87448064,1.42172352,5.077584,0.0,0.0,0.0,136.2,90.54448064,13.76172352,91.5843218494,4.87448064,1.42172352,5.077584,85.67,12.34,86.5541708989,135.18,43.72448064,4.9217235200000005,44.0006087418,4.87448064,1.42172352,5.077584,38.85,3.5,39.0073390531,135.18
2021-11-19 20:30:00,5.00874624,1.46088432,5.217444,5.00874624,1.46088432,5.217444,0.0,0.0,0.0,136.14,88.62874624,14.01088432,89.7293683222,5.00874624,1.46088432,5.217444,83.62,12.55,84.5565307945,135.46,44.75874624,4.10088432,44.9462191645,5.00874624,1.46088432,5.217444,39.75,2.64,39.8375714621,135.46
2021-11-19 21:00:00,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,136.14,83.27556928,15.76079104,84.753896507,5.14556928,1.50079104,5.359968,78.13,14.26,79.4206805561,135.35,42.30556928,3.14079104,42.4219961867,5.14556928,1.50079104,5.359968,37.16,1.6400000000000001,37.196171846,135.35
2021-11-19 21:30:00,5.2779168,1.5393924,5.49783,5.2779168,1.5393924,5.49783,0.0,0.0,0.0,136.37,80.0279168,17.2493924,81.8657987533,5.2779168,1.5393924,5.49783,74.75,15.71,76.3830256012,135.76,39.1979168,2.4893924,39.2768857724,5.2779168,1.5393924,5.49783,33.92,0.9500000000000001,33.9333007531,135.76
2021-11-19 22:00:00,5.02025472,1.4642409600000001,5.229432,5.02025472,1.4642409600000001,5.229432,0.0,0.0,0.0,136.18,77.00025472,18.13424096,79.1068260148,5.02025472,1.4642409600000001,5.229432,71.98,16.67,73.8851087838,135.46,39.64025472,2.06424096,39.6939653475,5.02025472,1.4642409600000001,5.229432,34.62,0.6000000000000001,34.6251989164,135.46
2021-11-19 22:30:00,5.12510976,1.49482368,5.338656,5.12510976,1.49482368,5.338656,0.0,0.0,0.0,136.47,73.59510976,19.55482368,76.1487446367,5.12510976,1.49482368,5.338656,68.47,18.06,70.8117539678,135.66,34.24510976,1.72482368,34.2885193498,5.12510976,1.49482368,5.338656,29.12,0.23,29.1209082963,135.66
2021-11-19 23:00:00,4.88598912,1.42508016,5.089572,4.88598912,1.42508016,5.089572,0.0,0.0,0.0,136.12,66.49598912,19.93508016,69.4199106167,4.88598912,1.42508016,5.089572,61.61,18.51,64.3304919925,135.38,35.99598912,2.60508016,36.0901326593,4.88598912,1.42508016,5.089572,31.11,1.18,31.1323706132,135.38
2021-11-19 23:30:00,4.97134368,1.44997524,5.178483,4.97134368,1.44997524,5.178483,0.0,0.0,0.0,136.33,62.79134368,20.55997524,66.0716688378,4.97134368,1.44997524,5.178483,57.82,19.11,60.896178041,135.56,35.96134368,2.32997524,36.0367454675,4.97134368,1.44997524,5.178483,30.99,0.88,31.0024918353,135.56
2021-11-20 00:00:00,4.96399104,1.44783072,5.170824,4.96399104,1.44783072,5.170824,0.0,0.0,0.0,137.06,57.06399104,20.72783072,60.7119596107,4.96399104,1.44783072,5.170824,52.1,19.28,55.5529333159,136.19,35.16399104,4.46783072,35.4466892277,4.96399104,1.44783072,5.170824,30.2,3.02,30.3506243758,136.19
2021-11-20 00:30:00,4.93362144,1.4389729199999999,5.139189,4.93362144,1.4389729199999999,5.139189,0.0,0.0,0.0,137.48,50.92362144,21.22897292,55.1714102756,4.93362144,1.4389729199999999,5.139189,45.99,19.79,50.0671968458,136.43,39.52362144,4.48897292,39.7777265515,4.93362144,1.4389729199999999,5.139189,34.59,3.05,34.7242076943,136.43
2021-11-20 01:00:00,4.75172352,1.38591936,4.949712,4.75172352,1.38591936,4.949712,0.0,0.0,0.0,136.96,48.55172352,19.93591936,52.4853383098,4.75172352,1.38591936,4.949712,43.8,18.55,47.5661907241,135.8,45.20172352,4.51591936,45.4267469322,4.75172352,1.38591936,4.949712,40.45,3.13,40.5709181557,135.8
2021-11-20 01:30:00,4.979016,1.452213,5.186475,4.979016,1.452213,5.186475,0.0,0.0,0.0,137.1,47.179016,20.532213,51.4531954441,4.979016,1.452213,5.186475,42.2,19.08,46.3129182842,135.93,42.739016,5.112213,43.0436779377,4.979016,1.452213,5.186475,37.76,3.66,37.9369635053,135.93
2021-11-20 02:00:00,4.69226304,1.36857672,4.887774,4.69226304,1.36857672,4.887774,0.0,0.0,0.0,137.1,49.03226304,21.03857672,53.3552671179,4.69226304,1.36857672,4.887774,44.34,19.67,48.5071592654,135.93,40.67226304,4.77857672,40.9520179755,4.69226304,1.36857672,4.887774,35.98,3.41,36.1412299182,135.93
2021-11-20 02:30:00,4.82109408,1.40615244,5.021973,4.82109408,1.40615244,5.021973,0.0,0.0,0.0,137.64,48.91109408,21.46615244,53.4143316412,4.82109408,1.40615244,5.021973,44.09,20.06,48.4389481719,136.44,39.34109408,4.70615244,39.6215794006,4.82109408,1.40615244,5.021973,34.52,3.3,34.67737591,136.44
2021-11-20 03:00:00,4.7696255999999995,1.3911408,4.9683600000000006,4.7696255999999995,1.3911408,4.9683600000000006,0.0,0.0,0.0,137.79,46.7596256,21.7611408,51.5752831807,4.7696255999999995,1.3911408,4.9683600000000006,41.99,20.37,46.6700867794,136.57,39.7196256,4.9011408,40.0208675436,4.7696255999999995,1.3911408,4.9683600000000006,34.95,3.51,35.1258110227,136.57
2021-11-20 03:30:00,4.88343168,1.42433424,5.086908,4.88343168,1.42433424,5.086908,0.0,0.0,0.0,138.08,40.89343168,21.66433424,46.2775986048,4.88343168,1.42433424,5.086908,36.01,20.24,41.3083248268,136.83,42.99343168,6.52433424,43.4856540125,4.88343168,1.42433424,5.086908,38.11,5.1,38.4497347195,136.83
2021-11-20 04:00:00,5.0861088,1.4834484,5.29803,5.0861088,1.4834484,5.29803,0.0,0.0,0.0,138.32,35.0061088,29.5334484,45.8001334901,5.0861088,1.4834484,5.29803,29.92,28.05,41.012301813,137.31,44.2861088,4.7534484,44.5404838808,5.0861088,1.4834484,5.29803,39.2,3.27,39.3361525826,137.31
2021-11-20 04:30:00,5.1164784,1.4923062,5.329665,5.1164784,1.4923062,5.329665,0.0,0.0,0.0,137.73,36.9464784,29.5623062,47.3177790479,5.1164784,1.4923062,5.329665,31.83,28.07,42.4390598388,135.39,43.7364784,4.9423062,44.0148376506,5.1164784,1.4923062,5.329665,38.62,3.45,38.7737914061,135.39
2021-11-20 05:00:00,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,138.02,39.266888,30.229509,49.5551380543,5.106888,1.489509,5.319675,34.16,28.74,44.6418323997,135.67,41.726888,5.219509,42.0520683958,5.106888,1.489509,5.319675,36.62,3.73,36.8094729655,135.67
2021-11-20 05:30:00,5.22484992,1.5239145600000001,5.442552,5.22484992,1.5239145600000001,5.442552,0.0,0.0,0.0,138.22,40.97484992,30.37391456,51.0050292781,5.22484992,1.5239145600000001,5.442552,35.75,28.85,45.9389268486,135.84,40.55484992,5.47391456,40.9226049103,5.22484992,1.5239145600000001,5.442552,35.33,3.95,35.5501251756,135.84
2021-11-20 06:00:00,5.24690784,1.53034812,5.465529,5.24690784,1.53034812,5.465529,0.0,0.0,0.0,137.87,41.43690784,30.13034812,51.2333407965,5.24690784,1.53034812,5.465529,36.19,28.6,46.1267395336,135.5,41.10690784,5.36034812,41.4549297929,5.24690784,1.53034812,5.465529,35.86,3.83,36.0639501442,135.5
2021-11-20 06:30:00,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,137.47,44.23001504,28.53083772,52.633667281,4.9400150400000005,1.44083772,5.145849,39.29,27.09,47.7239164361,135.14,44.04001504,6.09083772,44.4592085946,4.9400150400000005,1.44083772,5.145849,39.1,4.65,39.3755317424,135.14
2021-11-20 07:00:00,5.03272224,1.46787732,5.242419,5.03272224,1.46787732,5.242419,0.0,0.0,0.0,136.85,47.73272224,27.22787732,54.9524346667,5.03272224,1.46787732,5.242419,42.7,25.76,49.8685030856,134.58,44.31272224,6.39787732,44.7722032797,5.03272224,1.46787732,5.242419,39.28,4.93,39.5881712131,134.58
2021-11-20 07:30:00,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,136.23,57.20654848,26.20857664,62.9243885826,4.96654848,1.44857664,5.173488,52.24,24.76,57.8106841336,134.06,40.49654848,7.29857664,41.1489934234,4.96654848,1.44857664,5.173488,35.53,5.85,36.0083795803,134.06
2021-11-20 08:00:00,5.08642848,1.4835416399999999,5.298363,5.08642848,1.4835416399999999,5.298363,0.0,0.0,0.0,135.88,64.17642848,24.90354164,68.8389450723,5.08642848,1.4835416399999999,5.298363,59.09,23.42,63.561973695,133.65,37.97642848,8.73354164,38.967728567,5.08642848,1.4835416399999999,5.298363,32.89,7.25,33.6795872896,133.65
2021-11-20 08:30:00,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,135.32,69.47213248,25.00978864,73.8367572361,5.38213248,1.56978864,5.606388,64.09,23.44,68.2419350546,133.12,39.08213248,11.14978864,40.6414919251,5.38213248,1.56978864,5.606388,33.7,9.58,35.0352165685,133.12
2021-11-20 09:00:00,6.4383552,1.8778536,6.70662,6.4383552,1.8778536,6.70662,0.0,0.0,0.0,135.32,72.0383552,24.7978536,76.186994711,6.4383552,1.8778536,6.70662,65.6,22.92,69.4887501686,133.12,39.6683552,12.1978536,41.5013980092,6.4383552,1.8778536,6.70662,33.23,10.32,34.795621851,133.12
2021-11-20 09:30:00,6.529464,1.904427,6.801525,6.529464,1.904427,6.801525,0.0,0.0,0.0,135.05,73.579464,24.654427,77.6001178686,6.529464,1.904427,6.801525,67.05,22.75,70.8044137042,132.84,37.069464,11.584427,38.837406069,6.529464,1.904427,6.801525,30.54,9.68,32.0373844126,132.84
2021-11-20 10:00:00,7.63491744,2.22685092,7.953039,7.63491744,2.22685092,7.953039,0.0,0.0,0.0,134.83,73.70491744,25.24685092,77.9090388608,7.63491744,2.22685092,7.953039,66.07,23.02,69.965457906,132.71,35.58491744,11.27685092,37.3289929664,7.63491744,2.22685092,7.953039,27.95,9.05,29.3786487096,132.71
2021-11-20 10:30:00,8.19883296,2.39132628,8.540451000000001,8.19883296,2.39132628,8.540451000000001,0.0,0.0,0.0,134.69,76.03883296,25.67132628,80.2553494223,8.19883296,2.39132628,8.540451000000001,67.84,23.28,71.723245883,132.6,35.17883296,11.80132628,37.1055466257,8.19883296,2.39132628,8.540451000000001,26.98,9.41,28.5739129277,132.6
2021-11-20 11:00:00,7.39675584,2.15738712,7.704954,7.39675584,2.15738712,7.704954,0.0,0.0,0.0,134.86,75.59675584,25.787387119999998,79.8740184792,7.39675584,2.15738712,7.704954,68.2,23.63,72.1776759116,132.75,35.80675584,11.92738712,37.7410430075,7.39675584,2.15738712,7.704954,28.41,9.77,30.0429858702,132.75
2021-11-20 11:30:00,9.86756256,2.8780390799999997,10.278711,9.86756256,2.8780390799999997,10.278711,0.0,0.0,0.0,135.02,72.50756256,26.85803908,77.3220595407,9.86756256,2.8780390799999997,10.278711,62.64,23.98,67.0731690022,132.86,34.17756256,12.43803908,36.3704632731,9.86756256,2.8780390799999997,10.278711,24.31,9.56,26.1222070277,132.86
2021-11-20 12:00:00,9.79755264,2.85761952,10.205784,9.79755264,2.85761952,10.205784,0.0,0.0,0.0,135.37,72.67755264,27.08761952,77.5613678902,9.79755264,2.85761952,10.205784,62.88,24.23,67.3868481234,133.19,35.50755264,12.17761952,37.5377238476,9.79755264,2.85761952,10.205784,25.71,9.32,27.3471479317,133.19
2021-11-20 12:30:00,9.65241792,2.81528856,10.054602,9.65241792,2.81528856,10.054602,0.0,0.0,0.0,135.41,72.03241792,27.36528856,77.055358343,9.65241792,2.81528856,10.054602,62.38,24.55,67.0370561704,133.22,34.13241792,12.15528856,36.2322093315,9.65241792,2.81528856,10.054602,24.48,9.34,26.201259511700002,133.22
2021-11-20 13:00:00,10.45577376,3.04960068,10.891431,10.45577376,3.04960068,10.891431,0.0,0.0,0.0,135.52,71.82577376,28.14960068,77.1449401754,10.45577376,3.04960068,10.891431,61.37,25.1,66.3045013555,133.34,33.89577376,12.24960068,36.0413123458,10.45577376,3.04960068,10.891431,23.44,9.2,25.1808180963,133.34
2021-11-20 13:30:00,11.04206688,3.22060284,11.502153,11.04206688,3.22060284,11.502153,0.0,0.0,0.0,135.7,74.17206688,26.79060284,78.8621069068,11.04206688,3.22060284,11.502153,63.13,23.57,67.3865105195,133.5,35.83206688,14.13060284,38.5176706657,11.04206688,3.22060284,11.502153,24.79,10.91,27.0845380245,133.5
2021-11-20 14:00:00,8.44530624,2.46321432,8.797194,8.44530624,2.46321432,8.797194,0.0,0.0,0.0,135.46,73.30530624,26.45321432,77.932281314,8.44530624,2.46321432,8.797194,64.86,23.99,69.1544626181,133.25,39.22530624,12.79321432,41.2588291431,8.44530624,2.46321432,8.797194,30.78,10.33,32.4671726518,133.25
2021-11-20 14:30:00,10.84418496,3.16288728,11.296026,10.84418496,3.16288728,11.296026,0.0,0.0,0.0,135.79,70.89418496,27.77288728,76.1401256172,10.84418496,3.16288728,11.296026,60.05,24.61,64.8972618837,133.56,36.72418496,12.89288728,38.9216174303,10.84418496,3.16288728,11.296026,25.88,9.73,27.6486401112,133.56
2021-11-20 15:00:00,8.50540608,2.48074344,8.859798,8.50540608,2.48074344,8.859798,0.0,0.0,0.0,135.65,72.55540608,27.59074344,77.6243265672,8.50540608,2.48074344,8.859798,64.05,25.11,68.7961815801,133.43,35.76540608,12.18074344,37.7827312779,8.50540608,2.48074344,8.859798,27.26,9.7,28.934367109,133.43
2021-11-20 15:30:00,6.425568,1.8741240000000001,6.6933,6.425568,1.8741240000000001,6.6933,0.0,0.0,0.0,135.88,76.725568,27.304124,81.4391059156,6.425568,1.8741240000000001,6.6933,70.3,25.43,74.7581092591,133.61,36.645568,11.764124,38.4875599062,6.425568,1.8741240000000001,6.6933,30.22,9.89,31.7971775477,133.61
2021-11-20 16:00:00,5.59248192,1.63114056,5.825502,5.59248192,1.63114056,5.825502,0.0,0.0,0.0,135.74,78.75248192,26.46114056,83.0791512252,5.59248192,1.63114056,5.825502,73.16,24.83,77.2587503135,133.45,37.52248192,12.08114056,39.4194191569,5.59248192,1.63114056,5.825502,31.93,10.45,33.5965385122,133.45
2021-11-20 16:30:00,6.46169184,1.88466012,6.730929,6.46169184,1.88466012,6.730929,0.0,0.0,0.0,135.6,81.86169184,26.91466012,86.1727075139,6.46169184,1.88466012,6.730929,75.4,25.03,79.4459621378,133.3,38.42169184,11.75466012,40.1795773794,6.46169184,1.88466012,6.730929,31.96,9.87,33.4493422955,133.3
2021-11-20 17:00:00,6.53042304,1.90470672,6.802524,6.53042304,1.90470672,6.802524,0.0,0.0,0.0,135.63,86.41042304,26.50470672,90.3839625612,6.53042304,1.90470672,6.802524,79.88,24.6,83.5821416332,133.35,37.31042304,12.51470672,39.3533423194,6.53042304,1.90470672,6.802524,30.78,10.61,32.557341722,133.35
