Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-20 17:30:00,5.27855616,1.53957888,5.498496,5.27855616,1.53957888,5.498496,0.0,0.0,0.0,134.95,90.55855616,24.51957888,93.8193042089,5.27855616,1.53957888,5.498496,85.28,22.98,88.3219044179,132.69,41.19855616,13.90957888,43.483300407,5.27855616,1.53957888,5.498496,35.92,12.37,37.9903053423,132.69
2021-11-20 18:00:00,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,134.95,94.4675872,15.3588796,95.7079945143,5.2075872,1.5188796,5.42457,89.26,13.84,90.3265918764,132.69,42.1075872,5.8388796,42.5104859392,5.2075872,1.5188796,5.42457,36.9,4.32,37.1520174419,132.69
2021-11-20 18:30:00,6.5598336,1.9132848,6.83316,6.5598336,1.9132848,6.83316,0.0,0.0,0.0,136.25,89.6898336,17.5432848,91.3894583241,6.5598336,1.9132848,6.83316,83.13,15.63,84.5866053226,135.54,36.3398336,2.9932848,36.4629025171,6.5598336,1.9132848,6.83316,29.78,1.08,29.7995771782,135.54
2021-11-20 19:00:00,5.27088384,1.53734112,5.490504,5.27088384,1.53734112,5.490504,0.0,0.0,0.0,136.25,86.96088384,16.19734112,88.4564818292,5.27088384,1.53734112,5.490504,81.69,14.66,82.995010091,135.54,37.14088384,2.16734112,37.2040672501,5.27088384,1.53734112,5.490504,31.87,0.63,31.8762262509,135.54
2021-11-20 19:30:00,5.04806688,1.47235284,5.258403,5.04806688,1.47235284,5.258403,0.0,0.0,0.0,136.32,84.08806688,16.37235284,85.6671286383,5.04806688,1.47235284,5.258403,79.04,14.9,80.4321552614,135.42,37.60806688,1.67235284,37.6452315503,5.04806688,1.47235284,5.258403,32.56,0.2,32.5606142448,135.42
2021-11-20 20:00:00,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,136.47,80.52203296,17.01892628,82.3009212812,5.00203296,1.45892628,5.210451,75.52,15.56,77.1063162134,135.54,38.04203296,2.30892628,38.1120376298,5.00203296,1.45892628,5.210451,33.04,0.85,33.0509319082,135.54
2021-11-20 20:30:00,5.00491008,1.45976544,5.213448,5.00491008,1.45976544,5.213448,0.0,0.0,0.0,136.42,76.67491008,17.62976544,78.675602732,5.00491008,1.45976544,5.213448,71.67,16.17,73.4714760979,135.49,38.16491008,2.80976544,38.2682001568,5.00491008,1.45976544,5.213448,33.16,1.35,33.1874690207,135.49
2021-11-20 21:00:00,5.1164784,1.4923062,5.329665,5.1164784,1.4923062,5.329665,0.0,0.0,0.0,136.18,76.5664784,18.4623062,78.7609190195,5.1164784,1.4923062,5.329665,71.45,16.97,73.437615702,135.24,35.2064784,2.9223062,35.3275529135,5.1164784,1.4923062,5.329665,30.09,1.43,30.123960563,135.24
2021-11-20 21:30:00,5.30125344,1.5461989200000001,5.522139,5.30125344,1.5461989200000001,5.522139,0.0,0.0,0.0,135.98,75.17125344,19.48619892,77.6558387508,5.30125344,1.5461989200000001,5.522139,69.87,17.94,72.136402045,135.05,31.98125344,3.42619892,32.1642567244,5.30125344,1.5461989200000001,5.522139,26.68,1.88,26.7461548638,135.05
2021-11-20 22:00:00,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,135.98,73.1490656,19.9843108,75.8297993951,5.3290656,1.5543108,5.55111,67.82,18.43,70.2795653088,135.05,28.7490656,3.8243108,29.0023124245,5.3290656,1.5543108,5.55111,23.42,2.27,23.5297535049,135.05
2021-11-20 22:30:00,4.99084416,1.45566288,5.198796,4.99084416,1.45566288,5.198796,0.0,0.0,0.0,136.08,64.86084416,19.91566288,67.8495595645,4.99084416,1.45566288,5.198796,59.87,18.46,62.6513248064,135.18,34.19084416,5.21566288,34.5863696223,4.99084416,1.45566288,5.198796,29.2,3.76,29.4410869365,135.18
2021-11-20 23:00:00,5.0934614400000005,1.48559292,5.305689,5.0934614400000005,1.48559292,5.305689,0.0,0.0,0.0,136.69,53.65346144,20.37559292,57.3921485165,5.0934614400000005,1.48559292,5.305689,48.56,18.89,52.1047569805,135.77,39.02346144,6.52559292,39.5653118997,5.0934614400000005,1.48559292,5.305689,33.93,5.04,34.3022812652,135.77
2021-11-20 23:30:00,5.12894592,1.49594256,5.342652,5.12894592,1.49594256,5.342652,0.0,0.0,0.0,137.08,47.26894592,20.50594256,51.5252067309,5.12894592,1.49594256,5.342652,42.14,19.01,46.2294246125,136.09,41.57894592,7.04594256,42.1717209796,5.12894592,1.49594256,5.342652,36.45,5.55,36.8701098452,136.09
2021-11-21 00:00:00,4.92371136,1.43608248,5.128866,4.92371136,1.43608248,5.128866,0.0,0.0,0.0,137.2,45.20371136,21.15608248,49.9094715121,4.92371136,1.43608248,5.128866,40.28,19.72,44.8481526933,136.16,39.83371136,7.04608248,40.4520931353,4.92371136,1.43608248,5.128866,34.91,5.61,35.3578873803,136.16
2021-11-21 00:30:00,4.86648864,1.41939252,5.069259,4.86648864,1.41939252,5.069259,0.0,0.0,0.0,136.82,46.19648864,21.60939252,51.0007981089,4.86648864,1.41939252,5.069259,41.33,20.19,45.9978803859,135.75,38.38648864,6.76939252,38.9788043069,4.86648864,1.41939252,5.069259,33.52,5.35,33.9442616653,135.75
2021-11-21 01:00:00,4.9262688,1.4368284,5.13153,4.9262688,1.4368284,5.13153,0.0,0.0,0.0,136.37,45.2362688,20.4368284,49.6385331169,4.9262688,1.4368284,5.13153,40.31,19.0,44.5633941706,135.28,42.3362688,7.0868284,42.925316454,4.9262688,1.4368284,5.13153,37.41,5.65,37.8342516775,135.28
2021-11-21 01:30:00,4.91316192,1.43300556,5.117877,4.91316192,1.43300556,5.117877,0.0,0.0,0.0,136.49,41.47316192,20.01300556,46.0493599433,4.91316192,1.43300556,5.117877,36.56,18.58,41.0103645436,135.46,45.09316192,7.76300556,45.7565023496,4.91316192,1.43300556,5.117877,40.18,6.33,40.6755614589,135.46
2021-11-21 02:00:00,4.8760790400000005,1.42218972,5.079249,4.8760790400000005,1.42218972,5.079249,0.0,0.0,0.0,136.66,41.646079040000004,20.13218972,46.2569017805,4.8760790400000005,1.42218972,5.079249,36.77,18.71,41.2564782792,135.68,43.45607904,8.11218972,44.2067690245,4.8760790400000005,1.42218972,5.079249,38.58,6.69,39.1557467047,135.68
2021-11-21 02:30:00,5.0477472,1.4722596000000001,5.25807,5.0477472,1.4722596000000001,5.25807,0.0,0.0,0.0,137.09,41.8977472,20.1522596,46.4923089061,5.0477472,1.4722596000000001,5.25807,36.85,18.68,41.3142215224,136.12,41.9477472,8.5122596,42.8027108797,5.0477472,1.4722596000000001,5.25807,36.9,7.04,37.5655640181,136.12
2021-11-21 03:00:00,4.96974528,1.4495090400000001,5.176818,4.96974528,1.4495090400000001,5.176818,0.0,0.0,0.0,137.64,41.39974528,20.64950904,46.2638209927,4.96974528,1.4495090400000001,5.176818,36.43,19.2,41.1799089363,136.68,40.83974528,8.29950904,41.674532329,4.96974528,1.4495090400000001,5.176818,35.87,6.85,36.5182064182,136.68
2021-11-21 03:30:00,5.010984,1.4615369999999999,5.219775,5.010984,1.4615369999999999,5.219775,0.0,0.0,0.0,138.05,40.150984,22.051537,45.8079883888,5.010984,1.4615369999999999,5.219775,35.14,20.59,40.7279719603,137.15,40.010984,7.801537,40.764479883999996,5.010984,1.4615369999999999,5.219775,35.0,6.34,35.5695881337,137.15
2021-11-21 04:00:00,5.07268224,1.4795323200000001,5.284044,5.07268224,1.4795323200000001,5.284044,0.0,0.0,0.0,138.05,37.54268224,21.88953232,43.4580788227,5.07268224,1.4795323200000001,5.284044,32.47,20.41,38.3519099916,137.29,41.14268224,7.99953232,41.9131580681,5.07268224,1.4795323200000001,5.284044,36.07,6.52,36.6545399644,137.29
2021-11-21 04:30:00,5.17945536,1.51067448,5.395266,5.17945536,1.51067448,5.395266,0.0,0.0,0.0,138.16,35.53945536,21.61067448,41.5941599118,5.17945536,1.51067448,5.395266,30.36,20.1,36.4107072164,137.37,42.80945536,8.25067448,43.5972831446,5.17945536,1.51067448,5.395266,37.63,6.74,38.2288438224,137.37
2021-11-21 05:00:00,5.20790688,1.51897284,5.424903,5.20790688,1.51897284,5.424903,0.0,0.0,0.0,138.21,35.61790688,21.92897284,41.8272057437,5.20790688,1.51897284,5.424903,30.41,20.41,36.6242569891,137.43,41.74790688,8.36897284,42.5784855914,5.20790688,1.51897284,5.424903,36.54,6.85,37.176526196,137.43
2021-11-21 05:30:00,5.60271168,1.63412424,5.836158,5.60271168,1.63412424,5.836158,0.0,0.0,0.0,138.34,36.53271168,22.36412424,42.8344846557,5.60271168,1.63412424,5.836158,30.93,20.73,37.2343631609,137.55,40.97271168,8.71412424,41.8891282278,5.60271168,1.63412424,5.836158,35.37,7.08,36.0716412158,137.55
2021-11-21 06:00:00,5.56211232,1.62228276,5.793867,5.56211232,1.62228276,5.793867,0.0,0.0,0.0,138.46,37.76211232,22.68228276,44.0506876005,5.56211232,1.62228276,5.793867,32.2,21.06,38.4754934991,137.66,40.95211232,8.42228276,41.8092137018,5.56211232,1.62228276,5.793867,35.39,6.8,36.0373708808,137.66
2021-11-21 06:30:00,5.36135328,1.56372804,5.584743,5.36135328,1.56372804,5.584743,0.0,0.0,0.0,138.26,39.57135328,21.78372804,45.1710394803,5.36135328,1.56372804,5.584743,34.21,20.22,39.7388034546,137.43,43.71135328,7.39372804,44.3322638707,5.36135328,1.56372804,5.584743,38.35,5.83,38.7906096884,137.43
2021-11-21 07:00:00,5.4537408,1.5906744,5.68098,5.4537408,1.5906744,5.68098,0.0,0.0,0.0,137.76,39.8037408,21.1806744,45.0883438342,5.4537408,1.5906744,5.68098,34.35,19.59,39.5435279155,136.9,46.8237408,7.2406744,47.3802708759,5.4537408,1.5906744,5.68098,41.37,5.65,41.7540345356,136.9
2021-11-21 07:30:00,5.51479968,1.60848324,5.744583,5.51479968,1.60848324,5.744583,0.0,0.0,0.0,137.67,37.23479968,19.07848324,41.8380070026,5.51479968,1.60848324,5.744583,31.72,17.47,36.2126952877,136.82,53.13479968,7.96848324,53.7289834464,5.51479968,1.60848324,5.744583,47.62,6.36,48.0428350537,136.82
2021-11-21 08:00:00,5.578416,1.627038,5.81085,5.578416,1.627038,5.81085,0.0,0.0,0.0,137.79,40.968416,19.137038,45.2176661601,5.578416,1.627038,5.81085,35.39,17.51,39.4848350636,137.06,53.288416,7.037038,53.7510482093,5.578416,1.627038,5.81085,47.71,5.41,48.0157494995,137.06
2021-11-21 08:30:00,5.92558848,1.72829664,6.172488,5.92558848,1.72829664,6.172488,0.0,0.0,0.0,137.86,47.42558848,18.95829664,51.0744892697,5.92558848,1.72829664,6.172488,41.5,17.23,44.9346514396,137.1,52.51558848,6.37829664,52.9015094438,5.92558848,1.72829664,6.172488,46.59,4.65,46.8214758418,137.1
2021-11-21 09:00:00,7.53070176,2.19645468,7.844481,7.53070176,2.19645468,7.844481,0.0,0.0,0.0,137.86,52.56070176,18.97645468,55.8814208993,7.53070176,2.19645468,7.844481,45.03,16.78,48.0548571947,137.1,50.63070176,5.89645468,50.9728961165,7.53070176,2.19645468,7.844481,43.1,3.7,43.2585251713,137.1
2021-11-21 09:30:00,10.84066848,3.16186164,11.292363,10.84066848,3.16186164,11.292363,0.0,0.0,0.0,137.39,58.07066848,19.75186164,61.3379048873,10.84066848,3.16186164,11.292363,47.23,16.59,50.0589752192,136.65,45.66066848,6.05186164,46.0599791071,10.84066848,3.16186164,11.292363,34.82,2.89,34.9397266732,136.65
2021-11-21 10:00:00,13.50743904,3.93966972,14.070249,13.50743904,3.93966972,14.070249,0.0,0.0,0.0,137.39,57.28743904,19.68966972,60.5766767448,13.50743904,3.93966972,14.070249,43.78,15.75,46.5268836266,136.65,43.80743904,6.05966972,44.224555536,13.50743904,3.93966972,14.070249,30.3,2.12,30.3740744715,136.65
2021-11-21 10:30:00,15.44757696,4.50554328,16.091226,15.44757696,4.50554328,16.091226,0.0,0.0,0.0,137.33,59.48757696,19.02554328,62.4559293396,15.44757696,4.50554328,16.091226,44.04,14.52,46.3718880357,136.59,43.33757696,6.53554328,43.8276043462,15.44757696,4.50554328,16.091226,27.89,2.03,27.963780145,136.59
2021-11-21 11:00:00,17.27934336,5.03980848,17.999316,17.27934336,5.03980848,17.999316,0.0,0.0,0.0,137.25,56.57934336,18.97980848,59.6779291278,17.27934336,5.03980848,17.999316,39.3,13.94,41.6990839228,136.59,42.53934336,7.27980848,43.1577495359,17.27934336,5.03980848,17.999316,25.26,2.24,25.3591245906,136.59
2021-11-21 11:30:00,17.94811392,5.23486656,18.695952,17.94811392,5.23486656,18.695952,0.0,0.0,0.0,137.3,58.41811392,18.584866560000002,61.3031263397,17.94811392,5.23486656,18.695952,40.47,13.35,42.615060718,136.66,43.37811392,7.05486656,43.9480592226,17.94811392,5.23486656,18.695952,25.43,1.82,25.4950446166,136.66
2021-11-21 12:00:00,18.17029152,5.29966836,18.927387,18.17029152,5.29966836,18.927387,0.0,0.0,0.0,137.11,56.93029152,18.44966836,59.845203276,18.17029152,5.29966836,18.927387,38.76,13.15,40.9299413633,136.49,43.58029152,7.36966836,44.1990251103,18.17029152,5.29966836,18.927387,25.41,2.07,25.4941758055,136.49
2021-11-21 12:30:00,13.10592096,3.8225602800000003,13.652001,13.10592096,3.8225602800000003,13.652001,0.0,0.0,0.0,136.97,67.59592096,17.12256028,69.7308439715,13.10592096,3.8225602800000003,13.652001,54.49,13.3,56.0896612577,136.38,43.15592096,5.44256028,43.4977582906,13.10592096,3.8225602800000003,13.652001,30.05,1.62,30.0936355398,136.38
2021-11-21 13:00:00,11.81313504,3.44549772,12.305349,11.81313504,3.44549772,12.305349,0.0,0.0,0.0,136.59,71.29313504,16.04549772,73.0764606485,11.81313504,3.44549772,12.305349,59.48,12.6,60.7999210526,135.84,42.31313504,5.40549772,42.6570135208,11.81313504,3.44549772,12.305349,30.5,1.96,30.5629121649,135.84
2021-11-21 13:30:00,12.15519264,3.54526452,12.661659,12.15519264,3.54526452,12.661659,0.0,0.0,0.0,136.59,70.64519264,16.46526452,72.5385978556,12.15519264,3.54526452,12.661659,58.49,12.92,59.8999707846,135.76,41.90519264,5.77526452,42.301286629,12.15519264,3.54526452,12.661659,29.75,2.23,29.8334610798,135.76
2021-11-21 14:00:00,12.31822944,3.5928169199999997,12.831489,12.31822944,3.5928169199999997,12.831489,0.0,0.0,0.0,136.95,71.44822944,17.02281692,73.4481162863,12.31822944,3.5928169199999997,12.831489,59.13,13.43,60.635977769,136.1,41.67822944,5.91281692,42.0955604926,12.31822944,3.5928169199999997,12.831489,29.36,2.32,29.4515194854,136.1
2021-11-21 14:30:00,9.6239664,2.8069902,10.024965,9.6239664,2.8069902,10.024965,0.0,0.0,0.0,136.95,71.3939664,15.9769902,73.1598431804,9.6239664,2.8069902,10.024965,61.77,13.17,63.1583866165,136.1,45.4439664,5.1969902,45.7401660393,9.6239664,2.8069902,10.024965,35.82,2.39,35.899644845,136.1
2021-11-21 15:00:00,9.07187904,2.6459647200000003,9.449874,9.07187904,2.6459647200000003,9.449874,0.0,0.0,0.0,137.07,72.02187904,16.19596472,73.820460129,9.07187904,2.6459647200000003,9.449874,62.95,13.55,64.3918084852,136.21,44.14187904,5.12596472,44.4385080701,9.07187904,2.6459647200000003,9.449874,35.07,2.48,35.1575781305,136.21
2021-11-21 15:30:00,6.49653696,1.89482328,6.767226,6.49653696,1.89482328,6.767226,0.0,0.0,0.0,137.02,71.96653696,15.01482328,73.5161707391,6.49653696,1.89482328,6.767226,65.47,13.12,66.7716653978,136.15,46.38653696,4.80482328,46.6347203047,6.49653696,1.89482328,6.767226,39.89,2.91,39.9960023002,136.15
2021-11-21 16:00:00,5.76351072,1.68102396,6.003657,5.76351072,1.68102396,6.003657,0.0,0.0,0.0,137.14,77.23351072,14.21102396,78.5300476259,5.76351072,1.68102396,6.003657,71.47,12.53,72.5600565049,136.29,45.70351072,3.67102396,45.8507067453,5.76351072,1.68102396,6.003657,39.94,1.99,39.9895448836,136.29
2021-11-21 16:30:00,5.57298144,1.6254529199999999,5.805189,5.57298144,1.6254529199999999,5.805189,0.0,0.0,0.0,136.82,88.60298144,11.59545292,89.3585074208,5.57298144,1.6254529199999999,5.805189,83.03,9.97,83.6264419906,135.99,52.82298144,2.3154529200000002,52.8737050946,5.57298144,1.6254529199999999,5.805189,47.25,0.6900000000000001,47.2550378267,135.99
2021-11-21 17:00:00,5.57553888,1.62619884,5.807853,5.57553888,1.62619884,5.807853,0.0,0.0,0.0,136.28,93.09553888,10.89619884,93.7310327934,5.57553888,1.62619884,5.807853,87.52,9.27,88.0095636849,135.44,51.78553888,3.14619884,51.8810235465,5.57553888,1.62619884,5.807853,46.21,1.52,46.2349921596,135.44
2021-11-21 17:30:00,6.85266048,1.99869264,7.138188,6.85266048,1.99869264,7.138188,0.0,0.0,0.0,135.78,92.84266048,12.47869264,93.6775179806,6.85266048,1.99869264,7.138188,85.99,10.48,86.6262691105,134.95,49.47266048,2.82869264,49.553462412,6.85266048,1.99869264,7.138188,42.62,0.8300000000000001,42.6280811203,134.95
2021-11-21 18:00:00,6.53202144,1.90517292,6.804189,6.53202144,1.90517292,6.804189,0.0,0.0,0.0,135.95,93.86202144,13.24517292,94.7919494181,6.53202144,1.90517292,6.804189,87.33,11.34,88.0631847028,135.09,47.29202144,2.69517292,47.3687581529,6.53202144,1.90517292,6.804189,40.76,0.79,40.7676550711,135.09
2021-11-21 18:30:00,6.76538784,1.97323812,7.047279,6.76538784,1.97323812,7.047279,0.0,0.0,0.0,135.98,91.36538784,14.58323812,92.5219159401,6.76538784,1.97323812,7.047279,84.6,12.61,85.5346251526,135.09,42.14538784,2.18323812,42.2018985932,6.76538784,1.97323812,7.047279,35.38,0.21,35.380623228,135.09
2021-11-21 19:00:00,5.4678067200000005,1.59477696,5.695632,5.4678067200000005,1.59477696,5.695632,0.0,0.0,0.0,136.07,93.34780672,13.78477696,94.360124498,5.4678067200000005,1.59477696,5.695632,87.88,12.19,88.7214207506,135.2,43.72780672,2.46477696,43.7972168751,5.4678067200000005,1.59477696,5.695632,38.26,0.87,38.2698902533,135.2
2021-11-21 19:30:00,5.20023456,1.5167350800000001,5.416911,5.20023456,1.5167350800000001,5.416911,0.0,0.0,0.0,135.43,92.70023456,14.92673508,93.8943071098,5.20023456,1.5167350800000001,5.416911,87.5,13.41,88.5216250416,134.83,41.59023456,2.47673508,41.6639151714,5.20023456,1.5167350800000001,5.416911,36.39,0.96,36.402660617,134.83
2021-11-21 20:00:00,5.04550944,1.47160692,5.255739,5.04550944,1.47160692,5.255739,0.0,0.0,0.0,135.43,87.99550944,15.77160692,89.3977251749,5.04550944,1.47160692,5.255739,82.95,14.3,84.1735855242,134.83,40.52550944,1.58160692,40.556360732,5.04550944,1.47160692,5.255739,35.48,0.11,35.4801705182,134.83
2021-11-21 20:30:00,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,135.47,86.3934912,16.8068516,88.0130989253,5.3034912,1.5468516,5.52447,81.09,15.26,82.5133667959,134.8,38.9734912,1.9968515999999998,39.0246131644,5.3034912,1.5468516,5.52447,33.67,0.45,33.6730069937,134.8
2021-11-21 21:00:00,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,135.47,81.81551936,17.71202648,83.7107824009,5.11551936,1.49202648,5.328666,76.7,16.22,78.3962907286,134.8,39.58551936,2.48202648,39.6632550158,5.11551936,1.49202648,5.328666,34.47,0.99,34.4842137796,134.8
2021-11-21 21:30:00,5.12479008,1.49473044,5.338323,5.12479008,1.49473044,5.338323,0.0,0.0,0.0,135.65,76.66479008,19.22473044,79.0384735335,5.12479008,1.49473044,5.338323,71.54,17.73,73.7043044876,134.92,37.98479008,3.00473044,38.1034471202,5.12479008,1.49473044,5.338323,32.86,1.51,32.894675861,134.92
2021-11-21 22:00:00,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,136.02,73.636808,21.662819,76.7571313915,5.186808,1.512819,5.402925,68.45,20.15,71.3542220194,135.21,35.406808,2.252819,35.4784053502,5.186808,1.512819,5.402925,30.22,0.74,30.2290588673,135.21
2021-11-21 22:30:00,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,135.83,61.97739744,20.76424092,65.3632273868,5.15739744,1.50424092,5.372289,56.82,19.26,59.9954998312,134.77,40.87739744,4.7342409199999995,41.1506337564,5.15739744,1.50424092,5.372289,35.72,3.23,35.8657399199,134.77
2021-11-21 23:00:00,4.90964544,1.43197992,5.114214,4.90964544,1.43197992,5.114214,0.0,0.0,0.0,136.54,50.54964544,19.72197992,54.2606961444,4.90964544,1.43197992,5.114214,45.64,18.29,49.1684217766,135.59,47.79964544,6.66197992,48.2616626386,4.90964544,1.43197992,5.114214,42.89,5.23,43.2076960737,135.59
2021-11-21 23:30:00,4.88662848,1.42526664,5.090238,4.88662848,1.42526664,5.090238,0.0,0.0,0.0,136.91,43.89662848,17.41526664,47.2250516575,4.88662848,1.42526664,5.090238,39.01,15.99,42.1599359582,136.04,49.29662848,9.77526664,50.2564763725,4.88662848,1.42526664,5.090238,44.41,8.35,45.1881688056,136.04
2021-11-22 00:00:00,4.76994528,1.39123404,4.968693,4.76994528,1.39123404,4.968693,0.0,0.0,0.0,137.88,41.85994528,18.69123404,45.8433991844,4.76994528,1.39123404,4.968693,37.09,17.3,40.9262519662,136.98,46.26994528,10.24123404,47.3897743282,4.76994528,1.39123404,4.968693,41.5,8.85,42.433153312,136.98
2021-11-22 00:30:00,5.07555936,1.48037148,5.287041,5.07555936,1.48037148,5.287041,0.0,0.0,0.0,138.17,41.82555936,19.29037148,46.0596987356,5.07555936,1.48037148,5.287041,36.75,17.81,40.8382002542,137.37,46.25555936,10.15037148,47.3561697447,5.07555936,1.48037148,5.287041,41.18,8.67,42.0827910196,137.37
2021-11-22 01:00:00,5.14109376,1.49948568,5.355306,5.14109376,1.49948568,5.355306,0.0,0.0,0.0,138.21,43.84109376,18.95948568,47.7650876616,5.14109376,1.49948568,5.355306,38.7,17.46,42.4563493485,137.58,47.76109376,9.88948568,48.7742145418,5.14109376,1.49948568,5.355306,42.62,8.39,43.4379615083,137.58
2021-11-22 01:30:00,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,137.95,43.71734752,19.03547636,47.6818186989,5.12734752,1.49547636,5.340987,38.59,17.54,42.3891460164,137.32,47.70734752,9.89547636,48.7228022571,5.12734752,1.49547636,5.340987,42.58,8.4,43.4006497647,137.32
2021-11-22 02:00:00,4.88055456,1.42349508,5.083911,4.88055456,1.42349508,5.083911,0.0,0.0,0.0,137.95,43.83055456,18.89349508,47.7292538112,4.88055456,1.42349508,5.083911,38.95,17.47,42.6884457435,137.32,46.12055456,9.89349508,47.1697657172,4.88055456,1.42349508,5.083911,41.24,8.47,42.1008135313,137.32
2021-11-22 02:30:00,4.8383568,1.4111874,5.039955,4.8383568,1.4111874,5.039955,0.0,0.0,0.0,137.98,44.0783568,18.5611874,47.8269716362,4.8383568,1.4111874,5.039955,39.24,17.15,42.8240598262,137.37,45.5983568,10.3311874,46.754075501,4.8383568,1.4111874,5.039955,40.76,8.92,41.7246210288,137.37
2021-11-22 03:00:00,4.89206304,1.42685172,5.095899,4.89206304,1.42685172,5.095899,0.0,0.0,0.0,138.12,42.95206304,18.70685172,46.8489703266,4.89206304,1.42685172,5.095899,38.06,17.28,41.7990669752,137.53,45.43206304,10.70685172,46.6766432579,4.89206304,1.42685172,5.095899,40.54,9.28,41.5885801633,137.53
2021-11-22 03:30:00,4.92850656,1.43748108,5.133861,4.92850656,1.43748108,5.133861,0.0,0.0,0.0,138.25,42.208506560000004,19.23748108,46.3857597149,4.92850656,1.43748108,5.133861,37.28,17.8,41.3114802446,137.68,44.81850656,10.34748108,45.9974879202,4.92850656,1.43748108,5.133861,39.89,8.91,40.8729764025,137.68
2021-11-22 04:00:00,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,138.31,41.64739744,21.52424092,46.8806853694,5.15739744,1.50424092,5.372289,36.49,20.02,41.621154477,137.71,43.42739744,8.75424092,44.3009659319,5.15739744,1.50424092,5.372289,38.27,7.25,38.9506790698,137.71
2021-11-22 04:30:00,5.21014464,1.51962552,5.427234,5.21014464,1.51962552,5.427234,0.0,0.0,0.0,136.99,40.55014464,29.07962552,49.8992870762,5.21014464,1.51962552,5.427234,35.34,27.56,44.8159480542,134.69,44.00014464,2.18962552,44.0545932708,5.21014464,1.51962552,5.427234,38.79,0.67,38.7957858536,134.69
2021-11-22 05:00:00,5.1580368,1.5044274,5.372955,5.1580368,1.5044274,5.372955,0.0,0.0,0.0,136.99,42.058036799999996,28.7744274,50.9592595283,5.1580368,1.5044274,5.372955,36.9,27.27,45.8831439638,134.69,42.808036799999996,2.1144274,42.8602241933,5.1580368,1.5044274,5.372955,37.65,0.61,37.6549412428,134.69
2021-11-22 05:30:00,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,136.5,47.24441056,28.57545308,55.2140457482,5.02441056,1.46545308,5.233761,42.22,27.11,50.1745004958,134.21,42.61441056,4.04545308,42.8060004906,5.02441056,1.46545308,5.233761,37.59,2.58,37.6784354771,134.21
2021-11-22 06:00:00,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,136.5,50.46194304,28.35181672,57.8811990779,5.01194304,1.46181672,5.220774,45.45,26.89,52.8088496372,134.21,43.48194304,4.08181672,43.6731107006,5.01194304,1.46181672,5.220774,38.47,2.62,38.559114357,134.21
2021-11-22 06:30:00,4.84443072,1.41295896,5.046282,4.84443072,1.41295896,5.046282,0.0,0.0,0.0,135.92,59.13443072,24.66295896,64.0713855105,4.84443072,1.41295896,5.046282,54.29,23.25,59.0590094736,133.58,47.00443072,5.19295896,47.2904147801,4.84443072,1.41295896,5.046282,42.16,3.7800000000000002,42.3291152754,133.58
2021-11-22 07:00:00,4.85242272,1.41528996,5.054607,4.85242272,1.41528996,5.054607,0.0,0.0,0.0,135.92,72.43242272,22.04528996,75.71294916,4.85242272,1.41528996,5.054607,67.58,20.63,70.658710008,133.58,48.07242272,7.84528996,48.7083812164,4.85242272,1.41528996,5.054607,43.22,6.43,43.6956897188,133.58
2021-11-22 07:30:00,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,136.03,79.62985536,20.17412448,82.1456582126,4.77985536,1.3941244799999999,4.979016,74.85,18.78,77.1700129584,133.58,55.80985536,11.69412448,57.0218598667,4.77985536,1.3941244799999999,4.979016,51.03,10.3,52.0591096735,133.58
2021-11-22 08:00:00,4.97677824,1.45156032,5.184144,4.97677824,1.45156032,5.184144,0.0,0.0,0.0,135.27,90.81677824,12.28156032,91.643460944,4.97677824,1.45156032,5.184144,85.84,10.83,86.5204860134,132.99,50.38677824,7.60156032,50.9569538013,4.97677824,1.45156032,5.184144,45.41,6.15,45.8245632822,132.99
2021-11-22 08:30:00,6.9402528,2.0242404,7.22943,6.9402528,2.0242404,7.22943,0.0,0.0,0.0,135.55,97.3702528,7.9042404,97.6905478879,6.9402528,2.0242404,7.22943,90.43,5.88,90.6209650136,134.13,49.9402528,6.3842404,50.3466719378,6.9402528,2.0242404,7.22943,43.0,4.36,43.2204766286,134.13
2021-11-22 09:00:00,8.0031888,2.3342634,8.336655,8.0031888,2.3342634,8.336655,0.0,0.0,0.0,135.6,96.4231888,7.7042634,96.7304864709,8.0031888,2.3342634,8.336655,88.42,5.37,88.5829176535,134.6,48.3331888,7.6442634,48.9339544949,8.0031888,2.3342634,8.336655,40.33,5.31,40.678065342400004,134.6
2021-11-22 09:30:00,10.21121856,2.97827208,10.636686,10.21121856,2.97827208,10.636686,0.0,0.0,0.0,135.65,102.34121856,7.27827208,102.5996991263,10.21121856,2.97827208,10.636686,92.13,4.3,92.2302927459,134.71,49.74121856,9.42827208,50.6268815774,10.21121856,2.97827208,10.636686,39.53,6.45,40.0527577078,134.71
2021-11-22 10:00:00,12.22168608,3.56465844,12.730923,12.22168608,3.56465844,12.730923,0.0,0.0,0.0,135.49,98.09168608,7.90465844,98.4096667156,12.22168608,3.56465844,12.730923,85.87,4.34,85.9796051398,134.38,48.90168608,9.37465844,49.7921592455,12.22168608,3.56465844,12.730923,36.68,5.8100000000000005,37.1372925777,134.38
2021-11-22 10:30:00,14.0866992,4.1086206,14.673645,14.0866992,4.1086206,14.673645,0.0,0.0,0.0,135.74,96.8166992,8.8586206,97.2211314629,14.0866992,4.1086206,14.673645,82.73,4.75,82.866250066,134.73,47.4366992,9.8686206,48.4523487928,14.0866992,4.1086206,14.673645,33.35,5.76,33.8437601339,134.73
2021-11-22 11:00:00,15.88553856,4.63328208,16.547436,15.88553856,4.63328208,16.547436,0.0,0.0,0.0,135.97,92.78553856,9.65328208,93.2863442353,15.88553856,4.63328208,16.547436,76.9,5.02,77.063677566,134.91,46.13553856,9.53328208,47.1102046847,15.88553856,4.63328208,16.547436,30.25,4.9,30.6442898433,134.91
2021-11-22 11:30:00,17.11918368,4.99309524,17.832483,17.11918368,4.99309524,17.832483,0.0,0.0,0.0,136.25,95.23918368,9.063095239999999,95.6694402793,17.11918368,4.99309524,17.832483,78.12,4.07,78.2259502978,135.3,47.27918368,11.313095239999999,48.6138594781,17.11918368,4.99309524,17.832483,30.16,6.32,30.8150612526,135.3
2021-11-22 12:00:00,17.4641184,5.0937012,18.19179,17.4641184,5.0937012,18.19179,0.0,0.0,0.0,136.05,92.9041184,9.5237012,93.3909851122,17.4641184,5.0937012,18.19179,75.44,4.43,75.5699576551,135.0,44.3441184,10.8237012,45.645956495,17.4641184,5.0937012,18.19179,26.88,5.73,27.4839462232,135.0
2021-11-22 12:30:00,17.1156672,4.9920696,17.82882,17.1156672,4.9920696,17.82882,0.0,0.0,0.0,136.14,94.5156672,9.3720696,94.9791926416,17.1156672,4.9920696,17.82882,77.4,4.38,77.5238311747,135.18,43.4256672,11.1820696,44.8422485197,17.1156672,4.9920696,17.82882,26.31,6.19,27.0283591807,135.18
2021-11-22 13:00:00,15.9632208,4.6559394,16.628355,15.9632208,4.6559394,16.628355,0.0,0.0,0.0,135.97,97.0632208,10.4859394,97.6279865467,15.9632208,4.6559394,16.628355,81.1,5.83,81.3092792982,135.0,40.9232208,10.2659394,42.1912255381,15.9632208,4.6559394,16.628355,24.96,5.61,25.5826835965,135.0
2021-11-22 13:30:00,14.00901696,4.08596328,14.592726,14.00901696,4.08596328,14.592726,0.0,0.0,0.0,136.11,98.96901696,9.20596328,99.3962578669,14.00901696,4.08596328,14.592726,84.96,5.12,85.1141351363,135.06,44.77901696,10.16596328,45.9184839614,14.00901696,4.08596328,14.592726,30.77,6.08,31.3649374302,135.06
2021-11-22 14:00:00,12.29681088,3.58656984,12.809178,12.29681088,3.58656984,12.809178,0.0,0.0,0.0,136.11,100.43681088,9.80656984,100.9144280654,12.29681088,3.58656984,12.809178,88.14,6.22,88.3591987288,135.06,41.15681088,9.99656984,42.3534472077,12.29681088,3.58656984,12.809178,28.86,6.41,29.5632829706,135.06
2021-11-22 14:30:00,10.773216,3.142188,11.2221,10.773216,3.142188,11.2221,0.0,0.0,0.0,135.96,101.353216,9.402188,101.7883860405,10.773216,3.142188,11.2221,90.58,6.26,90.7960571831,134.94,42.523216,9.922188,43.6654750769,10.773216,3.142188,11.2221,31.75,6.78,32.4658420498,134.94
2021-11-22 15:00:00,7.96546656,2.32326108,8.297361,7.96546656,2.32326108,8.297361,0.0,0.0,0.0,135.72,103.12546656,8.95326108,103.513393999,7.96546656,2.32326108,8.297361,95.16,6.63,95.3906835074,134.69,45.39546656,9.03326108,46.2855073424,7.96546656,2.32326108,8.297361,37.43,6.71,38.0266879967,134.69
2021-11-22 15:30:00,6.19731648,1.80755064,6.455538,6.19731648,1.80755064,6.455538,0.0,0.0,0.0,135.66,101.87731648,9.04755064,102.2782762162,6.19731648,1.80755064,6.455538,95.68,7.24,95.9535304197,134.66,44.50731648,8.55755064,45.3225428811,6.19731648,1.80755064,6.455538,38.31,6.75,38.9001105397,134.66
2021-11-22 16:00:00,4.8783168,1.4228424,5.08158,4.8783168,1.4228424,5.08158,0.0,0.0,0.0,135.54,103.8183168,8.3928424,104.1570098781,4.8783168,1.4228424,5.08158,98.94,6.97,99.1852030295,134.51,48.3483168,8.7128424,49.1271143065,4.8783168,1.4228424,5.08158,43.47,7.29,44.0770348367,134.51
2021-11-22 16:30:00,4.95440064,1.44503352,5.160834,4.95440064,1.44503352,5.160834,0.0,0.0,0.0,135.3,106.42440064,7.38503352,106.6803251386,4.95440064,1.44503352,5.160834,101.47,5.94,101.6437135292,134.32,53.47440064,8.59503352,54.1607433942,4.95440064,1.44503352,5.160834,48.52,7.15,49.0439894381,134.32
2021-11-22 17:00:00,6.46488864,1.8855925199999999,6.734259,6.46488864,1.8855925199999999,6.734259,0.0,0.0,0.0,135.24,114.88488864,6.67559252,115.0786738424,6.46488864,1.8855925199999999,6.734259,108.42,4.79,108.5257596149,134.25,60.91488864,11.05559252,61.9100136003,6.46488864,1.8855925199999999,6.734259,54.45,9.17,55.2167673809,134.25
2021-11-22 17:30:00,6.43228128,1.87608204,6.700293,6.43228128,1.87608204,6.700293,0.0,0.0,0.0,134.82,114.04228128,7.00608204,114.2572846916,6.43228128,1.87608204,6.700293,107.61,5.13,107.7322096682,133.86,60.26228128,10.47608204,61.1660922405,6.43228128,1.87608204,6.700293,53.83,8.6,54.5126489909,133.86
2021-11-22 18:00:00,6.41949408,1.87235244,6.686973,6.41949408,1.87235244,6.686973,0.0,0.0,0.0,134.99,110.32949408,8.13235244,110.6288046584,6.41949408,1.87235244,6.686973,103.91,6.26,104.09839432,134.05,57.77949408,9.77235244,58.6000751565,6.41949408,1.87235244,6.686973,51.36,7.9,51.9640221692,134.05
2021-11-22 18:30:00,6.385608,1.862469,6.651675,6.385608,1.862469,6.651675,0.0,0.0,0.0,135.26,109.115608,9.122469,109.4962800732,6.385608,1.862469,6.651675,102.73,7.26,102.986215097,134.39,56.975608,9.602469,57.7791252778,6.385608,1.862469,6.651675,50.59,7.74,51.1786645,134.39
2021-11-22 19:00:00,6.27883488,1.83132684,6.540453,6.27883488,1.83132684,6.540453,0.0,0.0,0.0,134.99,105.82883488,10.29132684,106.3280475706,6.27883488,1.83132684,6.540453,99.55,8.46,99.9088289392,134.06,54.25883488,7.5613268399999995,54.783161885,6.27883488,1.83132684,6.540453,47.98,5.73,48.3209405951,134.06
2021-11-22 19:30:00,5.01354144,1.46228292,5.222439,5.01354144,1.46228292,5.222439,0.0,0.0,0.0,135.1,108.73354144,8.21228292,109.0432236539,5.01354144,1.46228292,5.222439,103.72,6.75,103.939409754,134.23,54.38354144,8.72228292,55.0785602471,5.01354144,1.46228292,5.222439,49.37,7.26,49.9009468848,134.23
2021-11-22 20:00:00,4.7648304,1.3897422,4.963365,4.7648304,1.3897422,4.963365,0.0,0.0,0.0,134.92,104.0248304,9.7597422,104.4816630206,4.7648304,1.3897422,4.963365,99.26,8.37,99.6122708305,133.96,51.3948304,7.0397422,51.8747198748,4.7648304,1.3897422,4.963365,46.63,5.65,46.9710485299,133.96
2021-11-22 20:30:00,4.80127392,1.40037156,5.001327,4.80127392,1.40037156,5.001327,0.0,0.0,0.0,135.22,98.28127392,9.57037156,98.7461432925,4.80127392,1.40037156,5.001327,93.48,8.17,93.8363431726,134.3,54.86127392,5.79037156,55.1660020205,4.80127392,1.40037156,5.001327,50.06,4.39,50.2521213483,134.3
2021-11-22 21:00:00,4.8632918400000005,1.41846012,5.065929,4.8632918400000005,1.41846012,5.065929,0.0,0.0,0.0,135.22,88.91329184,9.11846012,89.3796385134,4.8632918400000005,1.41846012,5.065929,84.05,7.7,84.4019697637,134.3,61.48329184,6.57846012,61.8342244476,4.8632918400000005,1.41846012,5.065929,56.62,5.16,56.8546392126,134.3
2021-11-22 21:30:00,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,135.33,82.9046704,11.4663622,83.6938578167,4.9246704,1.4363622,5.129865,77.98,10.03,78.6223969362,134.71,57.8546704,5.1763622,58.085778059,4.9246704,1.4363622,5.129865,52.93,3.74,53.0619684897,134.71
2021-11-22 22:00:00,4.9006944,1.4293692,5.10489,4.9006944,1.4293692,5.10489,0.0,0.0,0.0,135.67,83.1206944,12.9993692,84.131049186,4.9006944,1.4293692,5.10489,78.22,11.57,79.0710648721,134.96,50.1606944,3.9893692,50.3190851398,4.9006944,1.4293692,5.10489,45.26,2.56,45.3323416558,134.96
2021-11-22 22:30:00,4.9038912,1.4303016,5.10822,4.9038912,1.4303016,5.10822,0.0,0.0,0.0,136.2,70.8038912,12.9303016,71.9748824836,4.9038912,1.4303016,5.10822,65.9,11.5,66.8958892609,135.79,52.7638912,2.1703016,52.8085071139,4.9038912,1.4303016,5.10822,47.86,0.74,47.8657205106,135.79
2021-11-22 23:00:00,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,136.2,62.77654848,13.37857664,64.1863019029,4.96654848,1.44857664,5.173488,57.81,11.93,59.0281373584,135.79,56.63654848,1.85857664,56.6670356632,4.96654848,1.44857664,5.173488,51.67,0.41000000000000003,51.6716266436,135.79
2021-11-22 23:30:00,4.86489024,1.41892632,5.067594,4.86489024,1.41892632,5.067594,0.0,0.0,0.0,136.37,61.87489024,13.63892632,63.3602584699,4.86489024,1.41892632,5.067594,57.01,12.22,58.3049611954,136.33,54.67489024,2.02892632,54.7125229245,4.86489024,1.41892632,5.067594,49.81,0.61,49.8137350537,136.33
2021-11-23 00:00:00,4.82940576,1.40857668,5.030631,4.82940576,1.40857668,5.030631,0.0,0.0,0.0,136.37,58.25940576,13.72857668,59.8550931598,4.82940576,1.40857668,5.030631,53.43,12.32,54.8319915743,136.33,52.98940576,2.43857668,53.0454878291,4.82940576,1.40857668,5.030631,48.16,1.03,48.171013068,136.33
2021-11-23 00:30:00,4.78145376,1.39459068,4.980681,4.78145376,1.39459068,4.980681,0.0,0.0,0.0,136.33,58.66145376,13.87459068,60.2799338402,4.78145376,1.39459068,4.980681,53.88,12.48,55.3064625519,136.23,52.21145376,2.17459068,52.2567196479,4.78145376,1.39459068,4.980681,47.43,0.78,47.4364132287,136.23
2021-11-23 01:00:00,4.74532992,1.38405456,4.943052,4.74532992,1.38405456,4.943052,0.0,0.0,0.0,136.18,62.54532992,13.83405456,64.0570008693,4.74532992,1.38405456,4.943052,57.8,12.45,59.1256501021,136.11,50.26532992,2.02405456,50.3060651296,4.74532992,1.38405456,4.943052,45.52,0.64,45.5244988989,136.11
2021-11-23 01:30:00,4.70121408,1.37118744,4.897098,4.70121408,1.37118744,4.897098,0.0,0.0,0.0,136.33,64.60121408,15.70118744,66.4819084235,4.70121408,1.37118744,4.897098,59.9,14.33,61.5902500401,136.11,43.99121408,3.5211874400000003,44.1319122316,4.70121408,1.37118744,4.897098,39.29,2.15,39.3487814297,136.11
2021-11-23 02:00:00,4.87639872,1.42228296,5.079582,4.87639872,1.42228296,5.079582,0.0,0.0,0.0,136.33,61.74639872,16.62228296,63.9446482959,4.87639872,1.42228296,5.079582,56.87,15.2,58.8662628336,136.11,41.93639872,4.32228296,42.158553907699996,4.87639872,1.42228296,5.079582,37.06,2.9,37.1732914873,136.11
2021-11-23 02:30:00,4.90005504,1.42918272,5.104224,4.90005504,1.42918272,5.104224,0.0,0.0,0.0,136.82,58.59005504,16.40918272,60.8445217512,4.90005504,1.42918272,5.104224,53.69,14.98,55.7406180447,136.52,42.68005504,4.91918272,42.9626053313,4.90005504,1.42918272,5.104224,37.78,3.49,37.9408552882,136.52
2021-11-23 03:00:00,4.93202304,1.43850672,5.137524,4.93202304,1.43850672,5.137524,0.0,0.0,0.0,136.82,57.03202304,16.76850672,59.4460635337,4.93202304,1.43850672,5.137524,52.1,15.33,54.3085527334,136.52,42.91202304,6.35850672,43.3805524296,4.93202304,1.43850672,5.137524,37.98,4.92,38.2973471666,136.52
2021-11-23 03:30:00,4.86009504,1.41752772,5.062599,4.86009504,1.41752772,5.062599,0.0,0.0,0.0,137.1,54.87009504,17.06752772,57.4632737683,4.86009504,1.41752772,5.062599,50.01,15.65,52.4015515037,136.73,40.91009504,6.79752772,41.4709809299,4.86009504,1.41752772,5.062599,36.05,5.38,36.4492373034,136.73
2021-11-23 04:00:00,4.94512992,1.4423295600000001,5.151177,4.94512992,1.4423295600000001,5.151177,0.0,0.0,0.0,137.1,52.79512992,17.23232956,55.5362847635,4.94512992,1.4423295600000001,5.151177,47.85,15.79,50.3879608637,136.73,41.71512992,7.47232956,42.3790959471,4.94512992,1.4423295600000001,5.151177,36.77,6.03,37.2611567185,136.73
2021-11-23 04:30:00,4.9182768,1.4344974,5.123205,4.9182768,1.4344974,5.123205,0.0,0.0,0.0,137.23,52.4482768,17.2844974,55.2229625216,4.9182768,1.4344974,5.123205,47.53,15.85,50.1031276469,136.88,42.3382768,7.4044974,42.9808825426,4.9182768,1.4344974,5.123205,37.42,5.97,37.8932355441,136.88
2021-11-23 05:00:00,4.96750752,1.44885636,5.174487,4.96750752,1.44885636,5.174487,0.0,0.0,0.0,137.23,52.27750752,17.44885636,55.1126154413,4.96750752,1.44885636,5.174487,47.31,16.0,49.9423277391,136.88,42.09750752,7.27885636,42.7221475269,4.96750752,1.44885636,5.174487,37.13,5.83,37.584914527,136.88
2021-11-23 05:30:00,4.90932576,1.43188668,5.113881,4.90932576,1.43188668,5.113881,0.0,0.0,0.0,137.05,52.06932576,16.94188668,54.7562070397,4.90932576,1.43188668,5.113881,47.16,15.51,49.6449967268,136.59,46.68932576,6.22188668,47.1020701645,4.90932576,1.43188668,5.113881,41.78,4.79,42.0536859264,136.59
2021-11-23 06:00:00,4.9518432,1.4442876,5.15817,4.9518432,1.4442876,5.15817,0.0,0.0,0.0,137.05,52.5718432,16.1742876,55.0036933016,4.9518432,1.4442876,5.15817,47.62,14.73,49.8461362595,136.59,51.6418432,6.0042876,51.9897243566,4.9518432,1.4442876,5.15817,46.69,4.5600000000000005,46.9121487464,136.59
2021-11-23 06:30:00,5.16475008,1.5063854399999999,5.379948,5.16475008,1.5063854399999999,5.379948,0.0,0.0,0.0,137.12,63.18475008,15.38638544,65.0311732908,5.16475008,1.5063854399999999,5.379948,58.02,13.88,59.6571437466,136.67,48.44475008,4.35638544,48.64022928,5.16475008,1.5063854399999999,5.379948,43.28,2.85,43.3737351401,136.67
2021-11-23 07:00:00,5.33481984,1.55598912,5.557104,5.33481984,1.55598912,5.557104,0.0,0.0,0.0,136.59,77.75481984,14.65598912,79.1240167423,5.33481984,1.55598912,5.557104,72.42,13.1,73.5952878926,136.18,43.45481984,3.15598912,43.5692739744,5.33481984,1.55598912,5.557104,38.12,1.6,38.1535633985,136.18
2021-11-23 07:30:00,6.44059296,1.8785062799999999,6.708951,6.44059296,1.8785062799999999,6.708951,0.0,0.0,0.0,136.05,93.26059296,12.25850628,94.0627937894,6.44059296,1.8785062799999999,6.708951,86.82,10.38,87.4383028198,135.59,45.59059296,8.98850628,46.4682193718,6.44059296,1.8785062799999999,6.708951,39.15,7.11,39.7903832603,135.59
2021-11-23 08:00:00,6.43419936,1.87664148,6.702291,6.43419936,1.87664148,6.702291,0.0,0.0,0.0,135.19,102.58419936,10.55664148,103.1259455116,6.43419936,1.87664148,6.702291,96.15,8.68,96.5410011342,134.82,47.24419936,12.63664148,48.9050005732,6.43419936,1.87664148,6.702291,40.81,10.76,42.2046644342,134.82
2021-11-23 08:30:00,7.32770496,2.13724728,7.633026,7.32770496,2.13724728,7.633026,0.0,0.0,0.0,134.93,106.37770496,9.00724728,106.7583561887,7.32770496,2.13724728,7.633026,99.05,6.87,99.2879620095,134.47,50.65770496,14.50724728,52.6940537011,7.32770496,2.13724728,7.633026,43.33,12.37,45.0611340292,134.47
2021-11-23 09:00:00,9.32922144,2.7210229200000002,9.717939,9.32922144,2.7210229200000002,9.717939,0.0,0.0,0.0,134.74,102.67922144,8.83102292,103.0582819638,9.32922144,2.7210229200000002,9.717939,93.35,6.11,93.5497439868,134.25,51.24922144,14.76102292,53.3326400608,9.32922144,2.7210229200000002,9.717939,41.92,12.04,43.6147681411,134.25
2021-11-23 09:30:00,11.77253568,3.43365624,12.263058000000001,11.77253568,3.43365624,12.263058000000001,0.0,0.0,0.0,134.66,102.82253568,8.63365624,103.184368311,11.77253568,3.43365624,12.263058000000001,91.05,5.2,91.1983689547,134.21,50.28253568,14.14365624,52.2338626395,11.77253568,3.43365624,12.263058000000001,38.51,10.71,39.971542377,134.21
2021-11-23 10:00:00,13.75167456,4.01090508,14.324661,13.75167456,4.01090508,14.324661,0.0,0.0,0.0,134.96,101.21167456,8.58090508,101.5747754082,13.75167456,4.01090508,14.324661,87.46,4.57,87.5793154803,134.29,51.45167456,15.60090508,53.7648868161,13.75167456,4.01090508,14.324661,37.7,11.59,39.441324774899996,134.29
2021-11-23 10:30:00,15.48945504,4.51775772,16.134849,15.48945504,4.51775772,16.134849,0.0,0.0,0.0,135.12,102.33945504,8.33775772,102.6785384668,15.48945504,4.51775772,16.134849,86.85,3.8200000000000003,86.9339686199,134.6,47.19945504,16.61775772,50.0393687781,15.48945504,4.51775772,16.134849,31.71,12.1,33.9401546844,134.6
2021-11-23 11:00:00,15.84845568,4.62246624,16.508808,15.84845568,4.62246624,16.508808,0.0,0.0,0.0,135.12,104.58845568,7.15246624,104.8327374194,15.84845568,4.62246624,16.508808,88.74,2.5300000000000002,88.7760581463,134.57,48.20845568,19.16246624,51.8773101794,15.84845568,4.62246624,16.508808,32.36,14.54,35.4764879885,134.57
2021-11-23 11:30:00,17.05141152,4.97332836,17.761887,17.05141152,4.97332836,17.761887,0.0,0.0,0.0,134.75,104.23141152,5.91332836,104.3990162777,17.05141152,4.97332836,17.761887,87.18,0.9400000000000001,87.1850675288,134.24,54.73141152,21.36332836,58.7530357138,17.05141152,4.97332836,17.761887,37.68,16.39,41.0903212448,134.24
2021-11-23 12:00:00,17.83079136,5.20064748,18.573741,17.83079136,5.20064748,18.573741,0.0,0.0,0.0,134.75,97.76079136,6.10064748,97.9509582751,17.83079136,5.20064748,18.573741,79.93,0.9,79.935066773,134.24,54.94079136,19.85064748,58.4169389872,17.83079136,5.20064748,18.573741,37.11,14.65,39.8970500163,134.24
2021-11-23 12:30:00,16.60353984,4.84269912,17.295354,16.60353984,4.84269912,17.295354,0.0,0.0,0.0,134.98,102.63353984,5.55269912,102.7836366724,16.60353984,4.84269912,17.295354,86.03,0.71,86.032929742,134.61,56.63353984,18.98269912,59.7302327192,16.60353984,4.84269912,17.295354,40.03,14.14,42.4539809676,134.61
2021-11-23 13:00:00,15.69181248,4.57677864,16.345638,15.69181248,4.57677864,16.345638,0.0,0.0,0.0,134.93,98.93181248,7.96677864,99.252068404,15.69181248,4.57677864,16.345638,83.24,3.39,83.3090013144,134.33,50.52181248,13.54677864,52.3064885821,15.69181248,4.57677864,16.345638,34.83,8.97,35.966509422,134.33
2021-11-23 13:30:00,14.6269584,4.2661961999999995,15.236415,14.6269584,4.2661961999999995,15.236415,0.0,0.0,0.0,135.53,101.2269584,8.1961962,101.5582332412,14.6269584,4.2661961999999995,15.236415,86.6,3.93,86.6891279227,134.86,49.1069584,12.8961962,50.7720911498,14.6269584,4.2661961999999995,15.236415,34.48,8.63,35.543597173,134.86
2021-11-23 14:00:00,13.04102592,3.80363256,13.584402,13.04102592,3.80363256,13.584402,0.0,0.0,0.0,135.46,97.89102592,7.64363256,98.1889916151,13.04102592,3.80363256,13.584402,84.85,3.84,84.9368477164,134.65,53.10102592,11.65363256,54.3647505798,13.04102592,3.80363256,13.584402,40.06,7.85,40.8218826121,134.65
2021-11-23 14:30:00,9.71251776,2.83281768,10.117206,9.71251776,2.83281768,10.117206,0.0,0.0,0.0,135.63,101.12251776,8.36281768,101.4677304253,9.71251776,2.83281768,10.117206,91.41,5.53,91.5771205051,134.86,46.92251776,9.71281768,47.917235941,9.71251776,2.83281768,10.117206,37.21,6.88,37.8406989893,134.86
2021-11-23 15:00:00,6.96295008,2.03086044,7.253073,6.96295008,2.03086044,7.253073,0.0,0.0,0.0,135.54,104.32295008,7.04086044,104.5602774916,6.96295008,2.03086044,7.253073,97.36,5.01,97.4888183332,134.74,50.39295008,9.62086044,51.3031224525,6.96295008,2.03086044,7.253073,43.43,7.59,44.0882410627,134.74
2021-11-23 15:30:00,5.54293152,1.61668836,5.773887,5.54293152,1.61668836,5.773887,0.0,0.0,0.0,135.34,106.30293152,5.96668836,106.4702522761,5.54293152,1.61668836,5.773887,100.76,4.35,100.8538551569,134.54,54.55293152,9.48668836,55.3716497268,5.54293152,1.61668836,5.773887,49.01,7.87,49.6378585356,134.54
2021-11-23 16:00:00,6.03332064,1.75971852,6.284709,6.03332064,1.75971852,6.284709,0.0,0.0,0.0,135.1,105.86332064,7.33971852,106.1174543837,6.03332064,1.75971852,6.284709,99.83,5.58,99.9858254954,134.32,53.65332064,8.53971852,54.328681266,6.03332064,1.75971852,6.284709,47.62,6.78,48.1002370057,134.32
2021-11-23 16:30:00,6.27435936,1.83002148,6.535791,6.27435936,1.83002148,6.535791,0.0,0.0,0.0,135.1,106.32435936,5.40002148,106.4613996963,6.27435936,1.83002148,6.535791,100.05,3.5700000000000003,100.1136723929,134.35,61.66435936,8.49002148,62.2460736112,6.27435936,1.83002148,6.535791,55.39,6.66,55.7889567925,134.35
2021-11-23 17:00:00,6.5790144,1.9188792000000001,6.85314,6.5790144,1.9188792000000001,6.85314,0.0,0.0,0.0,135.21,110.8790144,4.6188792,110.9751768612,6.5790144,1.9188792000000001,6.85314,104.3,2.7,104.3349414147,134.51,67.7190144,9.5188792,68.3847495611,6.5790144,1.9188792000000001,6.85314,61.14,7.6,61.6105477982,134.51
2021-11-23 17:30:00,6.49078272,1.8931449599999999,6.761232,6.49078272,1.8931449599999999,6.761232,0.0,0.0,0.0,0.003,112.23078272,4.93314496,112.3391494945,6.49078272,1.8931449599999999,6.761232,105.74,3.04,105.7836906144,0.003,66.24078272,10.553144960000001,67.076151976,6.49078272,1.8931449599999999,6.761232,59.75,8.66,60.3743165593,0.003
2021-11-23 18:00:00,6.19316064,1.8063385200000002,6.451209,6.19316064,1.8063385200000002,6.451209,0.0,0.0,0.0,135.11,111.77316064,6.47633852,111.9606287946,6.19316064,1.8063385200000002,6.451209,105.58,4.67,105.6832309309,134.23,62.22316064,10.09633852,63.0369556018,6.19316064,1.8063385200000002,6.451209,56.03,8.29,56.6399593926,134.23
2021-11-23 18:30:00,6.3120816,1.8410237999999999,6.575085,6.3120816,1.8410237999999999,6.575085,0.0,0.0,0.0,135.11,109.1220816,8.7510238,109.4724125534,6.3120816,1.8410237999999999,6.575085,102.81,6.91,103.0419535917,134.32,55.0120816,8.2210238,55.6229660687,6.3120816,1.8410237999999999,6.575085,48.7,6.38,49.1161317695,134.32
2021-11-23 19:00:00,6.42109248,1.87281864,6.688638,6.42109248,1.87281864,6.688638,0.0,0.0,0.0,135.17,103.16109248,9.54281864,103.601526964,6.42109248,1.87281864,6.688638,96.74,7.67,97.0435804162,134.32,56.17109248,7.33281864,56.6476995085,6.42109248,1.87281864,6.688638,49.75,5.46,50.0487172663,134.32
2021-11-23 19:30:00,6.27947424,1.83151332,6.541119,6.27947424,1.83151332,6.541119,0.0,0.0,0.0,135.38,102.78947424,10.48151332,103.3224957887,6.27947424,1.83151332,6.541119,96.51,8.65,96.8968657904,134.51,50.78947424,6.26151332,51.1739899034,6.27947424,1.83151332,6.541119,44.51,4.43,44.7299116923,134.51
2021-11-23 20:00:00,5.04007488,1.47002184,5.250078,5.04007488,1.47002184,5.250078,0.0,0.0,0.0,135.38,104.70007488,9.93002184,105.1699149644,5.04007488,1.47002184,5.250078,99.66,8.46,100.0184343009,134.51,49.95007488,7.57002184,50.5204434974,5.04007488,1.47002184,5.250078,44.91,6.1,45.3223796816,134.51
2021-11-23 20:30:00,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,135.55,102.69099392,10.75195656,103.2523355772,5.08099392,1.48195656,5.292702,97.61,9.27,98.0491968351,134.6,46.07099392,6.29195656,46.498658025,5.08099392,1.48195656,5.292702,40.99,4.8100000000000005,41.2712514954,134.6
2021-11-23 21:00:00,4.9774176,1.4517468,5.18481,4.9774176,1.4517468,5.18481,0.0,0.0,0.0,135.55,96.2074176,11.4917468,96.8913177007,4.9774176,1.4517468,5.18481,91.23,10.04,91.7807959216,134.6,45.2474176,4.7417468,45.4951971331,4.9774176,1.4517468,5.18481,40.27,3.29,40.4041705768,134.6
2021-11-23 21:30:00,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,135.32,97.57637856,13.37477708,98.4887522249,5.05637856,1.47477708,5.267061,92.52,11.9,93.2821547779,134.39,40.19637856,5.30477708,40.5449073153,5.05637856,1.47477708,5.267061,35.14,3.83,35.3481046168,134.39
2021-11-23 22:00:00,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,135.32,92.95849632,14.73039476,94.1183646684,5.17849632,1.51039476,5.394267,87.78,13.22,88.7699093162,134.39,37.85849632,3.99039476,38.0682150087,5.17849632,1.51039476,5.394267,32.68,2.48,32.7739652773,134.39
2021-11-23 22:30:00,5.1036912,1.4885766,5.316345,5.1036912,1.4885766,5.316345,0.0,0.0,0.0,135.75,85.7336912,16.2785766,87.2654448387,5.1036912,1.4885766,5.316345,80.63,14.79,81.9752462637,134.88,33.0836912,2.3785766,33.1690857586,5.1036912,1.4885766,5.316345,27.98,0.89,27.9941511748,134.88
