Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-23 23:00:00,5.1692256,1.5076908,5.38461,5.1692256,1.5076908,5.38461,0.0,0.0,0.0,136.36,77.3692256,17.7776908,79.3854102472,5.1692256,1.5076908,5.38461,72.2,16.27,74.0104918238,135.53,33.5392256,2.1076908,33.6053866866,5.1692256,1.5076908,5.38461,28.37,0.6000000000000001,28.376344021,135.53
2021-11-23 23:30:00,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,136.53,70.80551936,18.71202648,73.2363400699,5.11551936,1.49202648,5.328666,65.69,17.22,67.9095317316,135.98,33.94551936,2.17202648,34.0149376547,5.11551936,1.49202648,5.328666,28.83,0.68,28.8380183092,135.98
2021-11-24 00:00:00,5.04423072,1.47123396,5.254407,5.04423072,1.47123396,5.254407,0.0,0.0,0.0,136.53,63.69423072,18.86123396,66.4281655136,5.04423072,1.47123396,5.254407,58.65,17.39,61.1738064861,135.98,36.76423072,2.8012339600000002,36.8707956536,5.04423072,1.47123396,5.254407,31.72,1.33,31.7478707947,135.98
2021-11-24 00:30:00,5.098896,1.487178,5.31135,5.098896,1.487178,5.31135,0.0,0.0,0.0,136.42,62.658896,19.627178,65.6609729153,5.098896,1.487178,5.31135,57.56,18.14,60.3507514452,135.8,35.178896,3.217178,35.3256982672,5.098896,1.487178,5.31135,30.08,1.73,30.1297079309,135.8
2021-11-24 01:00:00,5.18488992,1.51225956,5.400927,5.18488992,1.51225956,5.400927,0.0,0.0,0.0,136.42,65.95488992,19.42225956,68.7551574122,5.18488992,1.51225956,5.400927,60.77,17.91,63.3542500548,135.8,35.13488992,2.40225956,35.2169183871,5.18488992,1.51225956,5.400927,29.95,0.89,29.9632207882,135.8
2021-11-24 01:30:00,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,136.29,67.24984512,19.89703816,70.1315463697,5.02984512,1.46703816,5.239422,62.22,18.43,64.8921667075,135.67,34.82984512,2.73703816,34.937222113,5.02984512,1.46703816,5.239422,29.8,1.27,29.8270498038,135.67
2021-11-24 02:00:00,5.12223264,1.4939845200000001,5.335659,5.12223264,1.4939845200000001,5.335659,0.0,0.0,0.0,136.41,64.35223264,20.10398452,67.4194336919,5.12223264,1.4939845200000001,5.335659,59.23,18.61,62.0848210113,135.77,35.05223264,3.36398452,35.2132844946,5.12223264,1.4939845200000001,5.335659,29.93,1.87,29.9883610756,135.77
2021-11-24 02:30:00,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,136.62,62.65556928,19.62079104,65.6558893233,5.14556928,1.50079104,5.359968,57.51,18.12,60.2970521668,135.99,35.04556928,3.25079104,35.1960163732,5.14556928,1.50079104,5.359968,29.9,1.75,29.9511685916,135.99
2021-11-24 03:00:00,5.17497984,1.5093691200000001,5.390604,5.17497984,1.5093691200000001,5.390604,0.0,0.0,0.0,136.74,62.92497984,19.73936912,65.948432742,5.17497984,1.5093691200000001,5.390604,57.75,18.23,60.5590241005,136.1,35.53497984,3.36936912,35.6943614664,5.17497984,1.5093691200000001,5.390604,30.36,1.8599999999999999,30.4169229213,136.1
2021-11-24 03:30:00,5.06628864,1.47766752,5.277384,5.06628864,1.47766752,5.277384,0.0,0.0,0.0,136.87,62.31628864,19.98766752,65.4433089227,5.06628864,1.47766752,5.277384,57.25,18.51,60.1679532642,136.24,33.93628864,3.23766752,34.0903824799,5.06628864,1.47766752,5.277384,28.87,1.76,28.9235976324,136.24
2021-11-24 04:00:00,5.0877072,1.4839145999999999,5.299695,5.0877072,1.4839145999999999,5.299695,0.0,0.0,0.0,136.84,59.7877072,19.8039146,62.9822591348,5.0877072,1.4839145999999999,5.299695,54.7,18.32,57.6863276696,136.2,34.697707199999996,3.4439146,34.8682008814,5.0877072,1.4839145999999999,5.299695,29.61,1.96,29.6747990726,136.2
2021-11-24 04:30:00,5.17785696,1.51020828,5.393601,5.17785696,1.51020828,5.393601,0.0,0.0,0.0,136.83,60.09785696,18.87020828,62.990770528,5.17785696,1.51020828,5.393601,54.92,17.36,57.5984027556,136.16,35.68785696,3.04020828,35.817118823,5.17785696,1.51020828,5.393601,30.51,1.53,30.5483387437,136.16
2021-11-24 05:00:00,5.20854624,1.51915932,5.425569,5.20854624,1.51915932,5.425569,0.0,0.0,0.0,136.83,60.36854624,19.85915932,63.5511414849,5.20854624,1.51915932,5.425569,55.16,18.34,58.1290048083,136.16,34.81854624,3.47915932,34.991937812,5.20854624,1.51915932,5.425569,29.61,1.96,29.6747990726,136.16
2021-11-24 05:30:00,5.02185312,1.4647071600000001,5.231097,5.02185312,1.4647071600000001,5.231097,0.0,0.0,0.0,136.53,63.31185312,18.91470716,66.0769013532,5.02185312,1.4647071600000001,5.231097,58.29,17.45,60.8459250895,135.92,36.91185312,2.44470716,36.9927221741,5.02185312,1.4647071600000001,5.231097,31.89,0.98,31.9050544585,135.92
2021-11-24 06:00:00,5.29422048,1.54414764,5.514813,5.29422048,1.54414764,5.514813,0.0,0.0,0.0,136.53,63.52422048,18.11414764,66.0564072011,5.29422048,1.54414764,5.514813,58.23,16.57,60.5417029823,135.92,40.05422048,2.56414764,40.1362109744,5.29422048,1.54414764,5.514813,34.76,1.02,34.7749622573,135.92
2021-11-24 06:30:00,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,136.25,73.28194304,16.38181672,75.0906591712,5.01194304,1.46181672,5.220774,68.27,14.92,69.8813229697,135.7,41.25194304,4.80181672,41.5304737318,5.01194304,1.46181672,5.220774,36.24,3.34,36.3935873472,135.7
2021-11-24 07:00:00,4.9655894400000005,1.44829692,5.172489,4.9655894400000005,1.44829692,5.172489,0.0,0.0,0.0,135.6,82.94558944,13.64829692,84.0609708269,4.9655894400000005,1.44829692,5.172489,77.98,12.2,78.928577841,135.24,46.70558944,7.91829692,47.3720541148,4.9655894400000005,1.44829692,5.172489,41.74,6.47,42.2384718,135.24
2021-11-24 07:30:00,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,135.42,93.45175296,10.59051128,94.0499285511,5.28175296,1.54051128,5.501826,88.17,9.05,88.6332409427,135.07,49.78175296,10.69051128,50.9166962714,5.28175296,1.54051128,5.501826,44.5,9.15,45.4309641104,135.07
2021-11-24 08:00:00,6.1826112,1.8032616,6.44022,6.1826112,1.8032616,6.44022,0.0,0.0,0.0,134.86,97.0426112,9.0032616,97.4593613151,6.1826112,1.8032616,6.44022,90.86,7.2,91.1448276097,134.33,52.1426112,12.5432616,53.6300784478,6.1826112,1.8032616,6.44022,45.96,10.74,47.1981906433,134.33
2021-11-24 08:30:00,6.09374016,1.7773408800000001,6.347646,6.09374016,1.7773408800000001,6.347646,0.0,0.0,0.0,134.72,104.99374016,16.51734088,106.2850319778,6.09374016,1.7773408800000001,6.347646,98.9,14.74,99.9923877103,134.07,50.92374016,24.74734088,56.6185322356,6.09374016,1.7773408800000001,6.347646,44.83,22.97,50.3721133168,134.07
2021-11-24 09:00:00,6.26636736,1.82769048,6.527466,6.26636736,1.82769048,6.527466,0.0,0.0,0.0,136.33,108.13636736,15.67769048,109.2669388452,6.26636736,1.82769048,6.527466,101.87,13.85,102.8071952735,134.41,55.21636736,26.08769048,61.0689349753,6.26636736,1.82769048,6.527466,48.95,24.26,54.631951274,134.41
2021-11-24 09:30:00,6.61385952,1.92904236,6.889437,6.61385952,1.92904236,6.889437,0.0,0.0,0.0,136.23,108.04385952,16.79904236,109.342047741,6.61385952,1.92904236,6.889437,101.43,14.87,102.5142029184,134.41,52.97385952,25.48904236,58.7870825341,6.61385952,1.92904236,6.889437,46.36,23.56,52.0031075995,134.41
2021-11-24 10:00:00,6.70784544,1.95645492,6.987339,6.70784544,1.95645492,6.987339,0.0,0.0,0.0,136.42,106.75784544,16.48645492,108.0233343256,6.70784544,1.95645492,6.987339,100.05,14.53,101.0995717103,134.47,53.617845439999996,27.21645492,60.1299323801,6.70784544,1.95645492,6.987339,46.91,25.26,53.2786608315,134.47
2021-11-24 10:30:00,6.6704428799999995,1.9455458399999999,6.948378,6.6704428799999995,1.9455458399999999,6.948378,0.0,0.0,0.0,136.36,106.00044288,17.60554584,107.4525436417,6.6704428799999995,1.9455458399999999,6.948378,99.33,15.66,100.5568719681,134.56,50.44044288,24.99554584,56.2940102477,6.6704428799999995,1.9455458399999999,6.948378,43.77,23.05,49.4683272408,134.56
2021-11-24 11:00:00,3.66289344,1.06834392,3.815514,3.66289344,1.06834392,3.815514,0.0,0.0,0.0,136.57,107.89289344,15.62834392,109.01890473,3.66289344,1.06834392,3.815514,104.23,14.56,105.2420377036,134.67,54.59289344,25.43834392,60.2286755254,3.66289344,1.06834392,3.815514,50.93,24.37,56.4602674453,134.67
2021-11-24 11:30:00,2.67827904,0.78116472,2.789874,2.67827904,0.78116472,2.789874,0.0,0.0,0.0,136.48,110.87827904,13.66116472,111.716696086,2.67827904,0.78116472,2.789874,108.2,12.88,108.9639132924,134.53,53.62827904,25.89116472,59.5511941387,2.67827904,0.78116472,2.789874,50.95,25.11,56.801536951,134.53
2021-11-24 12:00:00,5.762232,1.6806510000000001,6.002325,5.762232,1.6806510000000001,6.002325,0.0,0.0,0.0,136.35,109.112232,15.250651,110.1728711069,5.762232,1.6806510000000001,6.002325,103.35,13.57,104.2370730594,134.33,49.192232,26.620651,55.9333062567,5.762232,1.6806510000000001,6.002325,43.43,24.94,50.0816183844,134.33
2021-11-24 12:30:00,7.64930304,2.23104672,7.968024,7.64930304,2.23104672,7.968024,0.0,0.0,0.0,136.43,113.07930304,14.42104672,113.9951550046,7.64930304,2.23104672,7.968024,105.43,12.19,106.132374891,134.5,53.25930304,28.63104672,60.4672654962,7.64930304,2.23104672,7.968024,45.61,26.4,52.6994506613,134.5
2021-11-24 13:00:00,7.8657264,2.2941702,8.193465,7.8657264,2.2941702,8.193465,0.0,0.0,0.0,136.34,110.1257264,15.4941702,111.2103633899,7.8657264,2.2941702,8.193465,102.26,13.2,103.1084264258,134.3,52.7557264,28.6441702,60.0304518927,7.8657264,2.2941702,8.193465,44.89,26.35,52.0522295392,134.3
2021-11-24 13:30:00,9.20742336,2.68549848,9.591066,9.20742336,2.68549848,9.591066,0.0,0.0,0.0,136.37,109.04742336,16.22549848,110.2479357738,9.20742336,2.68549848,9.591066,99.84,13.54,100.7539438434,134.55,52.92742336,29.18549848,60.4409254153,9.20742336,2.68549848,9.591066,43.72,26.5,51.1242447377,134.55
2021-11-24 14:00:00,8.5530384,2.4946362,8.909415,8.5530384,2.4946362,8.909415,0.0,0.0,0.0,136.28,96.2530384,15.9446362,97.5647417092,8.5530384,2.4946362,8.909415,87.7,13.45,88.7253768659,134.42,38.6630384,27.7246362,47.5761073517,8.5530384,2.4946362,8.909415,30.11,25.23,39.2831388766,134.42
2021-11-24 14:30:00,7.93893312,2.31552216,8.269722,7.93893312,2.31552216,8.269722,0.0,0.0,0.0,136.42,85.27893312,13.97552216,86.41650105,7.93893312,2.31552216,8.269722,77.34,11.66,78.2140089754,134.72,29.44893312,27.08552216,40.0108131958,7.93893312,2.31552216,8.269722,21.51,24.77,32.8059903066,134.72
2021-11-24 15:00:00,6.58444896,1.92046428,6.858801,6.58444896,1.92046428,6.858801,0.0,0.0,0.0,136.25,84.13444896,14.97046428,85.455955337,6.58444896,1.92046428,6.858801,77.55,13.05,78.6403522373,134.44,28.18444896,22.06046428,35.79144098,6.58444896,1.92046428,6.858801,21.6,20.14,29.5326869756,134.44
2021-11-24 15:30:00,6.11803584,1.7844271200000001,6.372954,6.11803584,1.7844271200000001,6.372954,0.0,0.0,0.0,137.55,83.67803584,14.82442712,84.9810409531,6.11803584,1.7844271200000001,6.372954,77.56,13.04,78.6485549772,134.93,31.01803584,19.19442712,36.4766305987,6.11803584,1.7844271200000001,6.372954,24.9,17.41,30.3828586542,134.93
2021-11-24 16:00:00,6.14968416,1.79365788,6.405921,6.14968416,1.79365788,6.405921,0.0,0.0,0.0,137.55,104.25968416,15.12365788,105.3508745517,6.14968416,1.79365788,6.405921,98.11,13.33,99.0114185334,134.93,53.36968416,18.82365788,56.5919895685,6.14968416,1.79365788,6.405921,47.22,17.03,50.1971044982,134.93
2021-11-24 16:30:00,6.16151232,1.79710776,6.418242,6.16151232,1.79710776,6.418242,0.0,0.0,0.0,137.32,103.98151232,13.56710776,104.8628691069,6.16151232,1.79710776,6.418242,97.82,11.77,98.5255565831,134.73,65.96151232,18.40710776,68.4816962672,6.16151232,1.79710776,6.418242,59.8,16.61,62.0639355826,134.73
2021-11-24 17:00:00,6.58924416,1.92186288,6.863796,6.58924416,1.92186288,6.863796,0.0,0.0,0.0,137.45,107.70924416,13.96186288,108.6103811456,6.58924416,1.92186288,6.863796,101.12,12.04,101.8342574972,135.0,65.84924416,19.24186288,68.6030046247,6.58924416,1.92186288,6.863796,59.26,17.32,61.7392095835,135.0
2021-11-24 17:30:00,6.02181216,1.75636188,6.272721,6.02181216,1.75636188,6.272721,0.0,0.0,0.0,137.21,109.57181216,13.52636188,110.4035528674,6.02181216,1.75636188,6.272721,103.55,11.77,104.2167712031,134.84,67.77181216,19.63636188,70.5592320773,6.02181216,1.75636188,6.272721,61.75,17.88,64.2865219156,134.84
2021-11-24 18:00:00,6.40830528,1.86908904,6.675318,6.40830528,1.86908904,6.675318,0.0,0.0,0.0,137.11,105.87830528,15.14908904,106.9565819747,6.40830528,1.86908904,6.675318,99.47,13.28,100.3525749545,134.66,65.65830528,18.48908904,68.2118718829,6.40830528,1.86908904,6.675318,59.25,16.62,61.5368743113,134.66
2021-11-24 18:30:00,6.76251072,1.97239896,7.044282,6.76251072,1.97239896,7.044282,0.0,0.0,0.0,137.33,106.46251072,17.09239896,107.8258609565,6.76251072,1.97239896,7.044282,99.7,15.12,100.83999405,134.98,61.71251072,18.91239896,64.5454321683,6.76251072,1.97239896,7.044282,54.95,16.94,57.5018790997,134.98
2021-11-24 19:00:00,6.43387968,1.87654824,6.701958,6.43387968,1.87654824,6.701958,0.0,0.0,0.0,137.37,103.08387968,17.37654824,104.5381780912,6.43387968,1.87654824,6.701958,96.65,15.5,97.8849962967,134.86,60.78387968,17.81654824,63.3412142301,6.43387968,1.87654824,6.701958,54.35,15.94,56.6392628836,134.86
2021-11-24 19:30:00,6.35236128,1.85277204,6.617043,6.35236128,1.85277204,6.617043,0.0,0.0,0.0,138.12,97.53236128,19.96277204,99.5543759178,6.35236128,1.85277204,6.617043,91.18,18.11,92.9610913232,135.82,56.68236128,17.00277204,59.1775661659,6.35236128,1.85277204,6.617043,50.33,15.15,52.5607401013,135.82
2021-11-24 20:00:00,6.25389984,1.82405412,6.514479,6.25389984,1.82405412,6.514479,0.0,0.0,0.0,138.12,94.41389984,20.10405412,96.5306038262,6.25389984,1.82405412,6.514479,88.16,18.28,90.0352375462,135.82,55.56389984,16.57405412,57.9831547555,6.25389984,1.82405412,6.514479,49.31,14.75,51.4688119156,135.82
2021-11-24 20:30:00,4.9806144,1.4526792,5.18814,4.9806144,1.4526792,5.18814,0.0,0.0,0.0,137.56,95.5106144,19.1326792,97.4080945119,4.9806144,1.4526792,5.18814,90.53,17.68,92.240247723,135.31,54.8806144,16.1126792,57.1970302369,4.9806144,1.4526792,5.18814,49.9,14.66,52.0088992385,135.31
2021-11-24 21:00:00,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,137.56,87.46378112,20.31568616,89.7922051849,5.09378112,1.48568616,5.306022,82.37,18.83,84.4948862358,135.31,55.77378112,14.63568616,57.6621016769,5.09378112,1.48568616,5.306022,50.68,13.15,52.3582362193,135.31
2021-11-24 21:30:00,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,138.1,83.25638848,23.28519664,86.4512961458,5.12638848,1.49519664,5.339988,78.13,21.79,81.1116576085,135.98,45.00638848,12.45519664,46.6980398663,5.12638848,1.49519664,5.339988,39.88,10.96,41.3586266697,135.98
2021-11-24 22:00:00,5.1340608,1.4974344,5.34798,5.1340608,1.4974344,5.34798,0.0,0.0,0.0,138.34,84.5240608,23.2674344,87.6680692024,5.1340608,1.4974344,5.34798,79.39,21.77,82.3207446516,136.25,44.4840608,14.4974344,46.786827948,5.1340608,1.4974344,5.34798,39.35,13.0,41.4417965344,136.25
2021-11-24 22:30:00,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,138.24,82.51556928,23.57079104,85.8160903552,5.14556928,1.50079104,5.359968,77.37,22.07,80.4562104502,136.38,41.83556928,14.66079104,44.3300535856,5.14556928,1.50079104,5.359968,36.69,13.16,38.9787339456,136.38
2021-11-24 23:00:00,5.20534944,1.51822692,5.422239,5.20534944,1.51822692,5.422239,0.0,0.0,0.0,138.24,78.43534944,22.34822692,81.5570186326,5.20534944,1.51822692,5.422239,73.23,20.83,76.1348921323,136.44,36.70534944,9.20822692,37.842755192,5.20534944,1.51822692,5.422239,31.5,7.69,32.4250844255,136.44
2021-11-24 23:30:00,5.19256224,1.51449732,5.408919,5.19256224,1.51449732,5.408919,0.0,0.0,0.0,138.2,71.58256224,16.59449732,73.4808856652,5.19256224,1.51449732,5.408919,66.39,15.08,68.081117059,136.61,35.83256224,3.02449732,35.9599791535,5.19256224,1.51449732,5.408919,30.64,1.51,30.6771853337,136.61
2021-11-25 00:00:00,5.08514976,1.48316868,5.297031,5.08514976,1.48316868,5.297031,0.0,0.0,0.0,136.03,64.85514976,16.91316868,67.024217453,5.08514976,1.48316868,5.297031,59.77,15.43,61.7295537,135.44,39.89514976,2.31316868,39.9621536421,5.08514976,1.48316868,5.297031,34.81,0.8300000000000001,34.8198937391,135.44
2021-11-25 00:30:00,5.25458016,1.53258588,5.473521,5.25458016,1.53258588,5.473521,0.0,0.0,0.0,135.99,59.84458016,17.58258588,62.3740418825,5.25458016,1.53258588,5.473521,54.59,16.05,56.9005325107,135.44,41.60458016,3.4825858800000002,41.7500837688,5.25458016,1.53258588,5.473521,36.35,1.9500000000000002,36.402266413,135.44
2021-11-25 01:00:00,5.21813664,1.52195652,5.435559,5.21813664,1.52195652,5.435559,0.0,0.0,0.0,136.52,61.96813664,16.25195652,64.0638435419,5.21813664,1.52195652,5.435559,56.75,14.73,58.6304988892,136.0,43.93813664,2.94195652,44.0365184768,5.21813664,1.52195652,5.435559,38.72,1.42,38.746029474,136.0
2021-11-25 01:30:00,5.3015731200000005,1.5462921600000001,5.522472,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.0,0.0,135.99,61.43157312,16.39629216,63.5820459925,5.3015731200000005,1.5462921600000001,5.522472,56.13,14.85,58.0611694681,135.55,45.52157312,2.73629216,45.60373794,5.3015731200000005,1.5462921600000001,5.522472,40.22,1.19,40.2376005746,135.55
2021-11-25 02:00:00,5.3210736,1.5519798,5.542785,5.3210736,1.5519798,5.542785,0.0,0.0,0.0,136.15,54.6810736,15.9819798,56.9687939874,5.3210736,1.5519798,5.542785,49.36,14.43,51.4260099561,135.64,48.9710736,4.0019798,49.1343249863,5.3210736,1.5519798,5.542785,43.65,2.45,43.7187030915,135.64
2021-11-25 02:30:00,5.28239232,1.54069776,5.502492,5.28239232,1.54069776,5.502492,0.0,0.0,0.0,136.8,50.67239232,16.53069776,53.3006126781,5.28239232,1.54069776,5.502492,45.39,14.99,47.8011736258,136.34,49.01239232,5.13069776,49.280205564,5.28239232,1.54069776,5.502492,43.73,3.59,43.8771124848,136.34
2021-11-25 03:00:00,5.23859616,1.52792388,5.456871,5.23859616,1.52792388,5.456871,0.0,0.0,0.0,136.8,51.75859616,16.89792388,54.4471496766,5.23859616,1.52792388,5.456871,46.52,15.37,48.9933393432,136.34,48.50859616,4.87792388,48.7532362289,5.23859616,1.52792388,5.456871,43.27,3.35,43.3994861721,136.34
2021-11-25 03:30:00,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,136.74,49.59261216,16.90326188,52.3941546648,5.22261216,1.52326188,5.440221,44.37,15.38,46.9599968058,136.26,48.92261216,5.06326188,49.1839262506,5.22261216,1.52326188,5.440221,43.7,3.54,43.8431476972,136.26
2021-11-25 04:00:00,5.07108384,1.47906612,5.282379,5.07108384,1.47906612,5.282379,0.0,0.0,0.0,136.63,49.91108384,17.79906612,52.9898390715,5.07108384,1.47906612,5.282379,44.84,16.32,47.7175858568,136.16,46.81108384,5.35906612,47.1168458192,5.07108384,1.47906612,5.282379,41.74,3.88,41.9199475191,136.16
2021-11-25 04:30:00,4.97166336,1.45006848,5.178816,4.97166336,1.45006848,5.178816,0.0,0.0,0.0,136.67,47.19166336,17.88006848,50.4653340377,4.97166336,1.45006848,5.178816,42.22,16.43,45.3042304868,136.16,46.18166336,5.3300684799999996,46.4882314215,4.97166336,1.45006848,5.178816,41.21,3.88,41.3922516904,136.16
2021-11-25 05:00:00,5.1020928,1.4881104,5.31468,5.1020928,1.4881104,5.31468,0.0,0.0,0.0,136.64,48.9220928,18.2481104,52.214602336,5.1020928,1.4881104,5.31468,43.82,16.76,46.9157755984,136.12,46.3620928,5.3981104,46.6752958714,5.1020928,1.4881104,5.31468,41.26,3.91,41.4448513087,136.12
2021-11-25 05:30:00,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,136.57,47.88266208,16.94202644,50.7915503579,5.25266208,1.53202644,5.471523,42.63,15.41,45.3297363769,136.04,50.24266208,4.79202644,50.4706707929,5.25266208,1.53202644,5.471523,44.99,3.26,45.107956061,136.04
2021-11-25 06:00:00,5.29933536,1.5456394800000002,5.520141,5.29933536,1.5456394800000002,5.520141,0.0,0.0,0.0,136.25,49.74933536,16.24563948,52.3346650976,5.29933536,1.5456394800000002,5.520141,44.45,14.7,46.8176515857,135.7,52.62933536,4.84563948,52.8519362219,5.29933536,1.5456394800000002,5.520141,47.33,3.3,47.4449038359,135.7
2021-11-25 06:30:00,5.22293184,1.5233551200000002,5.440554,5.22293184,1.5233551200000002,5.440554,0.0,0.0,0.0,136.41,56.82293184,14.97335512,58.7626322287,5.22293184,1.5233551200000002,5.440554,51.6,13.45,53.3241268095,135.91,55.87293184,2.89335512,55.9477972421,5.22293184,1.5233551200000002,5.440554,50.65,1.37,50.6685247466,135.91
2021-11-25 07:00:00,5.1484464,1.5016302000000001,5.362965,5.1484464,1.5016302000000001,5.362965,0.0,0.0,0.0,136.09,63.3584464,12.5916302,64.5975377342,5.1484464,1.5016302000000001,5.362965,58.21,11.09,59.2570012741,135.59,63.9884464,2.3116301999999997,64.0301874655,5.1484464,1.5016302000000001,5.362965,58.84,0.81,58.8455750248,135.59
2021-11-25 07:30:00,5.00554944,1.45995192,5.214114,5.00554944,1.45995192,5.214114,0.0,0.0,0.0,135.98,74.85554944,10.16995192,75.5432406243,5.00554944,1.45995192,5.214114,69.85,8.71,70.3909553849,135.4,62.54554944,4.44995192,62.7036508255,5.00554944,1.45995192,5.214114,57.54,2.99,57.6176335856,135.4
2021-11-25 08:00:00,6.19156224,1.80587232,6.449544,6.19156224,1.80587232,6.449544,0.0,0.0,0.0,135.3,77.41156224,9.70587232,78.0176513741,6.19156224,1.80587232,6.449544,71.22,7.9,71.6568098648,134.75,64.82156224,6.70587232,65.1675045924,6.19156224,1.80587232,6.449544,58.63,4.9,58.834402351,134.75
2021-11-25 08:30:00,6.8747184,2.0051262,7.1611650000000004,6.8747184,2.0051262,7.1611650000000004,0.0,0.0,0.0,135.24,86.1947184,8.8151262,86.6443069681,6.8747184,2.0051262,7.1611650000000004,79.32,6.8100000000000005,79.6117987487,134.56,60.5847184,9.3051262,61.295134205,6.8747184,2.0051262,7.1611650000000004,53.71,7.3,54.2038199761,134.56
2021-11-25 09:00:00,8.50636512,2.48102316,8.860797,8.50636512,2.48102316,8.860797,0.0,0.0,0.0,135.07,89.23636512,9.74102316,89.7664547146,8.50636512,2.48102316,8.860797,80.73,7.26,81.055786345,134.3,56.98636512,10.17102316,57.8869201263,8.50636512,2.48102316,8.860797,48.48,7.69,49.0861131075,134.3
2021-11-25 09:30:00,10.98196704,3.20307372,11.439549,10.98196704,3.20307372,11.439549,0.0,0.0,0.0,135.19,88.88196704,9.40307372,89.3779718962,10.98196704,3.20307372,11.439549,77.9,6.2,78.1463370863,134.49,59.09196704,11.12307372,60.1297209177,10.98196704,3.20307372,11.439549,48.11,7.92,48.7575481336,134.49
2021-11-25 10:00:00,13.18871808,3.84670944,13.738248,13.18871808,3.84670944,13.738248,0.0,0.0,0.0,135.23,86.72871808,10.35670944,87.3449023711,13.18871808,3.84670944,13.738248,73.54,6.51,73.8275808895,134.38,55.23871808,10.73670944,56.2724879912,13.18871808,3.84670944,13.738248,42.05,6.89,42.6107333896,134.38
2021-11-25 10:30:00,14.79734784,4.31589312,15.413904,14.79734784,4.31589312,15.413904,0.0,0.0,0.0,135.66,84.73734784,10.80589312,85.4235649284,14.79734784,4.31589312,15.413904,69.94,6.49,70.240470528,134.96,54.53734784,10.83589312,55.6034071719,14.79734784,4.31589312,15.413904,39.74,6.52,40.2713049205,134.96
2021-11-25 11:00:00,16.48525824,4.80820032,17.172144,16.48525824,4.80820032,17.172144,0.0,0.0,0.0,135.66,86.59525824,11.42820032,87.3461075962,16.48525824,4.80820032,17.172144,70.11,6.62,70.4218467523,134.96,52.77525824,11.38820032,53.9899897095,16.48525824,4.80820032,17.172144,36.29,6.58,36.8817095591,134.96
2021-11-25 11:30:00,17.31290976,5.04959868,18.034281,17.31290976,5.04959868,18.034281,0.0,0.0,0.0,135.58,86.95290976,11.31959868,87.6866114638,17.31290976,5.04959868,18.034281,69.64,6.27,69.9216883377,134.96,51.90290976,11.89959868,53.2495304233,17.31290976,5.04959868,18.034281,34.59,6.85,35.2617441429,134.96
2021-11-25 12:00:00,16.89924384,4.92894612,17.603379,16.89924384,4.92894612,17.603379,0.0,0.0,0.0,135.65,86.64924384,10.72894612,87.3109485854,16.89924384,4.92894612,17.603379,69.75,5.8,69.9907315293,134.92,49.05924384,12.34894612,50.5895826868,16.89924384,4.92894612,17.603379,32.16,7.42,33.0048784273,134.92
2021-11-25 12:30:00,16.951032,4.944051,17.657325,16.951032,4.944051,17.657325,0.0,0.0,0.0,135.6,88.661032,10.004051,89.2236495091,16.951032,4.944051,17.657325,71.71,5.06,71.8883001607,134.88,51.381032,12.464051,52.8711926924,16.951032,4.944051,17.657325,34.43,7.52,35.2416699377,134.88
2021-11-25 13:00:00,16.6729104,4.8629321999999995,17.367615,16.6729104,4.8629321999999995,17.367615,0.0,0.0,0.0,135.65,89.0629104,10.9029322,89.7277880006,16.6729104,4.8629321999999995,17.367615,72.39,6.04,72.6415425222,134.95,51.4329104,11.8029322,52.7698160006,16.6729104,4.8629321999999995,17.367615,34.76,6.94,35.446032218,134.95
2021-11-25 13:30:00,13.89105504,4.05155772,14.469849,13.89105504,4.05155772,14.469849,0.0,0.0,0.0,135.85,91.40105504,7.54155772,91.7116565943,13.89105504,4.05155772,14.469849,77.51,3.49,77.588531369,135.14,55.02105504,10.94155772,56.0984329822,13.89105504,4.05155772,14.469849,41.13,6.89,41.7031054,135.14
2021-11-25 14:00:00,11.06796096,3.22815528,11.529126,11.06796096,3.22815528,11.529126,0.0,0.0,0.0,135.61,94.11796096,6.63815528,94.3517656474,11.06796096,3.22815528,11.529126,83.05,3.41,83.1199771415,134.7,55.93796096,10.51815528,56.9182489792,11.06796096,3.22815528,11.529126,44.87,7.29,45.4583435686,134.7
2021-11-25 14:30:00,8.92834272,2.60409996,9.300357,8.92834272,2.60409996,9.300357,0.0,0.0,0.0,135.11,96.35834272,6.63409996,96.5864457055,8.92834272,2.60409996,9.300357,87.43,4.03,87.5228301645,134.08,53.53834272,10.14409996,54.4908882769,8.92834272,2.60409996,9.300357,44.61,7.54,45.2427198563,134.08
2021-11-25 15:00:00,7.16914368,2.09100024,7.467858,7.16914368,2.09100024,7.467858,0.0,0.0,0.0,135.11,96.97914368,6.56100024,97.2008283558,7.16914368,2.09100024,7.467858,89.81,4.47,89.9211710333,134.08,56.94914368,10.45100024,57.9001586518,7.16914368,2.09100024,7.467858,49.78,8.36,50.4771037204,134.08
2021-11-25 15:30:00,6.50325024,1.89678132,6.774219,6.50325024,1.89678132,6.774219,0.0,0.0,0.0,135.24,101.14325024,7.23678132,101.4018149393,6.50325024,1.89678132,6.774219,94.64,5.34,94.7905332826,134.15,56.663250239999996,9.63678132,57.4768778029,6.50325024,1.89678132,6.774219,50.16,7.74,50.7536520853,134.15
2021-11-25 16:00:00,6.209784,1.8111869999999999,6.468525,6.209784,1.8111869999999999,6.468525,0.0,0.0,0.0,135.24,104.409784,7.311187,104.6654501269,6.209784,1.8111869999999999,6.468525,98.2,5.5,98.3539018036,134.12,54.589784,10.341187,55.5606395368,6.209784,1.8111869999999999,6.468525,48.38,8.53,49.1262180511,134.12
2021-11-25 16:30:00,6.31463904,1.84176972,6.577749,6.31463904,1.84176972,6.577749,0.0,0.0,0.0,134.81,107.54463904,6.67176972,107.7513893063,6.31463904,1.84176972,6.577749,101.23,4.83,101.3451617,133.82,61.40463904,11.00176972,62.3824384952,6.31463904,1.84176972,6.577749,55.09,9.16,55.846340077,133.82
2021-11-25 17:00:00,6.5550384,1.9118862,6.828165,6.5550384,1.9118862,6.828165,0.0,0.0,0.0,134.81,106.4450384,5.9618862,106.6118674775,6.5550384,1.9118862,6.828165,99.89,4.05,99.9720690993,133.77,68.3350384,11.2418862,69.2535737595,6.5550384,1.9118862,6.828165,61.78,9.33,62.480535369,133.77
2021-11-25 17:30:00,6.62249088,1.93155984,6.898428,6.62249088,1.93155984,6.898428,0.0,0.0,0.0,134.64,106.84249088,5.89155984,107.0048051949,6.62249088,1.93155984,6.898428,100.22,3.96,100.2982053678,133.63,69.06249088,11.54155984,70.0202488577,6.62249088,1.93155984,6.898428,62.44,9.61,63.1751984564,133.63
2021-11-25 18:00:00,6.60426912,1.9262451600000001,6.879447,6.60426912,1.9262451600000001,6.879447,0.0,0.0,0.0,134.74,105.76426912,6.41624516,105.9587128293,6.60426912,1.9262451600000001,6.879447,99.16,4.49,99.2616023445,133.7,68.13426912,11.11624516,69.0351326136,6.60426912,1.9262451600000001,6.879447,61.53,9.19,62.2125148182,133.7
2021-11-25 18:30:00,6.8523408,1.9985993999999998,7.137855,6.8523408,1.9985993999999998,7.137855,0.0,0.0,0.0,134.82,106.2723408,14.0385994,107.1955814958,6.8523408,1.9985993999999998,7.137855,99.42,12.04,100.1463828603,133.88,65.5223408,17.7285994,67.8784235276,6.8523408,1.9985993999999998,7.137855,58.67,15.73,60.7420924895,133.88
2021-11-25 19:00:00,6.3568368,1.8540774,6.621705,6.3568368,1.8540774,6.621705,0.0,0.0,0.0,136.22,103.3368368,17.6140774,104.8272748977,6.3568368,1.8540774,6.621705,96.98,15.76,98.25221626,134.31,64.6468368,19.1940774,67.4360891176,6.3568368,1.8540774,6.621705,58.29,17.34,60.8144694953,134.31
2021-11-25 19:30:00,5.99048352,1.7472243600000001,6.240087,5.99048352,1.7472243600000001,6.240087,0.0,0.0,0.0,138.02,98.70048352,18.97722436,100.5083105593,5.99048352,1.7472243600000001,6.240087,92.71,17.23,94.2974920133,135.62,60.70048352,16.82722436,62.9897148686,5.99048352,1.7472243600000001,6.240087,54.71,15.08,56.7502466955,135.62
2021-11-25 20:00:00,4.84219296,1.4123062800000001,5.043951,4.84219296,1.4123062800000001,5.043951,0.0,0.0,0.0,138.02,91.24219296,18.71230628,93.1412270827,4.84219296,1.4123062800000001,5.043951,86.4,17.3,88.1149817,135.62,66.57219296,16.61230628,68.6135962871,4.84219296,1.4123062800000001,5.043951,61.73,15.2,63.5738381726,135.62
2021-11-25 20:30:00,4.77218304,1.39188672,4.971024,4.77218304,1.39188672,4.971024,0.0,0.0,0.0,138.18,87.94218304,20.01188672,90.1903718139,4.77218304,1.39188672,4.971024,83.17,18.62,85.2288290428,135.91,66.31218304,16.37188672,68.303325646,4.77218304,1.39188672,4.971024,61.54,14.98,63.3369718253,135.91
2021-11-25 21:00:00,4.8303648,1.4088564,5.03163,4.8303648,1.4088564,5.03163,0.0,0.0,0.0,137.96,84.0103648,21.2488564,86.6559593573,4.8303648,1.4088564,5.03163,79.18,19.84,81.6278016365,135.61,59.7103648,14.6788564,61.488181708,4.8303648,1.4088564,5.03163,54.88,13.27,56.4615559474,135.61
2021-11-25 21:30:00,4.82652864,1.40773752,5.027634,4.82652864,1.40773752,5.027634,0.0,0.0,0.0,138.12,82.12652864,21.61773752,84.9240441921,4.82652864,1.40773752,5.027634,77.3,20.21,79.8982734482,135.89,58.67652864,14.45773752,60.431458591,4.82652864,1.40773752,5.027634,53.85,13.05,55.4087087018,135.89
2021-11-25 22:00:00,5.0237712,1.4652666,5.233095,5.0237712,1.4652666,5.233095,0.0,0.0,0.0,137.91,76.5737712,22.8352666,79.906143922,5.0237712,1.4652666,5.233095,71.55,21.37,74.6731504625,135.7,56.9737712,13.1852666,58.4795849854,5.0237712,1.4652666,5.233095,51.95,11.72,53.2556184829,135.7
2021-11-25 22:30:00,5.21110368,1.51990524,5.428233,5.21110368,1.51990524,5.428233,0.0,0.0,0.0,138.58,67.63110368,24.10990524,71.8000955129,5.21110368,1.51990524,5.428233,62.42,22.59,66.3819591455,136.4,57.58110368,11.36990524,58.6929147868,5.21110368,1.51990524,5.428233,52.37,9.85,53.2882670013,136.4
2021-11-25 23:00:00,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,138.67,59.51261216,16.60326188,61.7852677518,5.22261216,1.52326188,5.440221,54.29,15.08,56.3454567822,136.4,56.28261216,5.13326188,56.516217222,5.22261216,1.52326188,5.440221,51.06,3.61,51.1874564713,136.4
2021-11-25 23:30:00,5.2123824,1.5202782,5.429565,5.2123824,1.5202782,5.429565,0.0,0.0,0.0,137.02,54.6323824,14.9402782,56.6384067519,5.2123824,1.5202782,5.429565,49.42,13.42,51.2096943947,135.9,56.0023824,4.6002782,56.191008124,5.2123824,1.5202782,5.429565,50.79,3.08,50.8833027623,135.9
2021-11-26 00:00:00,5.162832,1.5058259999999999,5.37795,5.162832,1.5058259999999999,5.37795,0.0,0.0,0.0,136.96,50.732832,15.445826,53.0320071614,5.162832,1.5058259999999999,5.37795,45.57,13.94,47.6544698848,136.16,55.242832,5.285826,55.4951389212,5.162832,1.5058259999999999,5.37795,50.08,3.7800000000000002,50.222453146,136.16
2021-11-26 00:30:00,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,137.0,50.49663808,15.99901944,52.9705491799,5.27663808,1.5390194400000001,5.496498,45.22,14.46,47.4756779836,136.17,53.83663808,5.31901944,54.0987575417,5.27663808,1.5390194400000001,5.496498,48.56,3.7800000000000002,48.7068988953,136.17
2021-11-26 01:00:00,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,137.0,53.69175296,15.85051128,55.9825244496,5.28175296,1.54051128,5.501826,48.41,14.31,50.4807309773,136.17,54.86175296,4.55051128,55.0501506878,5.28175296,1.54051128,5.501826,49.58,3.01,49.6712844609,136.17
2021-11-26 01:30:00,5.35559904,1.56204972,5.578749,5.35559904,1.56204972,5.578749,0.0,0.0,0.0,137.26,54.53559904,15.90204972,56.8067491408,5.35559904,1.56204972,5.578749,49.18,14.34,51.2280001562,136.4,54.21559904,4.40204972,54.3940182465,5.35559904,1.56204972,5.578749,48.86,2.84,48.9424682663,136.4
2021-11-26 02:00:00,5.34217248,1.5581336399999999,5.564763,5.34217248,1.5581336399999999,5.564763,0.0,0.0,0.0,137.26,53.25217248,16.15813364,55.6496105698,5.34217248,1.5581336399999999,5.564763,47.91,14.6,50.0852083953,136.4,53.31217248,5.02813364,53.5487615397,5.34217248,1.5581336399999999,5.564763,47.97,3.47,48.0953407307,136.4
2021-11-26 02:30:00,5.2043904,1.5179472,5.42124,5.2043904,1.5179472,5.42124,0.0,0.0,0.0,137.55,50.4743904,16.4279472,53.0805193593,5.2043904,1.5179472,5.42124,45.27,14.91,47.6621547981,136.69,52.3543904,5.5979472,52.652817655,5.2043904,1.5179472,5.42124,47.15,4.08,47.3261967625,136.69
2021-11-26 03:00:00,5.48315136,1.59925248,5.711616,5.48315136,1.59925248,5.711616,0.0,0.0,0.0,137.62,49.64315136,16.43925248,52.2942778806,5.48315136,1.59925248,5.711616,44.16,14.84,46.586813585,136.76,52.29315136,6.00925248,52.6372947113,5.48315136,1.59925248,5.711616,46.81,4.41,47.0172755485,136.76
2021-11-26 03:30:00,5.5176768,1.6093224,5.74758,5.5176768,1.6093224,5.74758,0.0,0.0,0.0,137.79,48.4376768,16.5993224,51.2029885643,5.5176768,1.6093224,5.74758,42.92,14.99,45.4623635549,136.94,51.4276768,5.8093224,51.7547501954,5.5176768,1.6093224,5.74758,45.91,4.2,46.1017147187,136.94
2021-11-26 04:00:00,5.56307136,1.62256248,5.794866,5.56307136,1.62256248,5.794866,0.0,0.0,0.0,137.58,45.50307136,17.63256248,48.799966832,5.56307136,1.62256248,5.794866,39.94,16.01,43.0293353423,136.69,49.93307136,6.36256248,50.3368037996,5.56307136,1.62256248,5.794866,44.37,4.74,44.6224663146,136.69
2021-11-26 04:30:00,5.67144288,1.65417084,5.907753,5.67144288,1.65417084,5.907753,0.0,0.0,0.0,137.28,45.621442880000004,17.66417084,48.921763888,5.67144288,1.65417084,5.907753,39.95,16.01,43.0386175429,136.34,51.41144288,6.24417084,51.7892472284,5.67144288,1.65417084,5.907753,45.74,4.59,45.9697259074,136.34
2021-11-26 05:00:00,5.65641792,1.64978856,5.8921019999999995,5.65641792,1.64978856,5.8921019999999995,0.0,0.0,0.0,137.28,45.55641792,17.29978856,48.7305848305,5.65641792,1.64978856,5.8921019999999995,39.9,15.65,42.8594505331,136.34,51.52641792,6.07978856,51.8838662071,5.65641792,1.64978856,5.8921019999999995,45.87,4.43,46.083422182,136.34
2021-11-26 05:30:00,5.56626816,1.62349488,5.798196,5.56626816,1.62349488,5.798196,0.0,0.0,0.0,137.37,48.06626816,17.06349488,51.0051859358,5.56626816,1.62349488,5.798196,42.5,15.44,45.2177354586,136.42,53.20626816,5.28349488,53.4679557273,5.56626816,1.62349488,5.798196,47.64,3.66,47.7803850968,136.42
2021-11-26 06:00:00,5.63340096,1.6430752800000001,5.868126,5.63340096,1.6430752800000001,5.868126,0.0,0.0,0.0,136.65,50.86340096,16.64307528,53.5170768259,5.63340096,1.6430752800000001,5.868126,45.23,15.0,47.6524175672,135.67,54.39340096,4.29307528,54.5625564225,5.63340096,1.6430752800000001,5.868126,48.76,2.65,48.8319577736,135.67
2021-11-26 06:30:00,5.40642816,1.57687488,5.631696,5.40642816,1.57687488,5.631696,0.0,0.0,0.0,136.36,62.32642816,15.65687488,64.2629082612,5.40642816,1.57687488,5.631696,56.92,14.08,58.635593286,135.36,52.40642816,2.20687488,52.4528741751,5.40642816,1.57687488,5.631696,47.0,0.63,47.0042221508,135.36
2021-11-26 07:00:00,5.53877568,1.61547624,5.769558,5.53877568,1.61547624,5.769558,0.0,0.0,0.0,136.36,73.96877568,13.99547624,75.2811605303,5.53877568,1.61547624,5.769558,68.43,12.38,69.5408462704,135.42,52.05877568,3.44547624,52.1726693952,5.53877568,1.61547624,5.769558,46.52,1.83,46.5559802818,135.42
2021-11-26 07:30:00,5.61773664,1.63850652,5.851809,5.61773664,1.63850652,5.851809,0.0,0.0,0.0,135.09,86.98773664,12.18850652,87.8374977839,5.61773664,1.63850652,5.851809,81.37,10.55,82.0510779941,134.47,51.22773664,7.06850652,51.7131007162,5.61773664,1.63850652,5.851809,45.61,5.43,45.9320911782,134.47
2021-11-26 08:00:00,6.54033312,1.90759716,6.812847,6.54033312,1.90759716,6.812847,0.0,0.0,0.0,135.09,98.45033312,9.84759716,98.9416154167,6.54033312,1.90759716,6.812847,91.91,7.94,92.2523262579,134.47,50.83033312,9.09759716,51.63805805,6.54033312,1.90759716,6.812847,44.29,7.19,44.8698139065,134.47
2021-11-26 08:30:00,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,134.77,100.44420064,7.10330852,100.6950566519,5.15420064,1.50330852,5.368959,95.29,5.6,95.4544084891,133.78,52.16420064,10.60330852,53.2309494559,5.15420064,1.50330852,5.368959,47.01,9.1,47.8826701428,133.78
2021-11-26 09:00:00,6.9687043200000005,2.03253876,7.259067,6.9687043200000005,2.03253876,7.259067,0.0,0.0,0.0,134.6,98.86870432,8.51253876,99.2344900227,6.9687043200000005,2.03253876,7.259067,91.9,6.48,92.1281737581,133.59,48.90870432,10.07253876,49.9351318746,6.9687043200000005,2.03253876,7.259067,41.94,8.04,42.703690707,133.59
2021-11-26 09:30:00,7.1096832,2.0736575999999998,7.40592,7.1096832,2.0736575999999998,7.40592,0.0,0.0,0.0,134.93,101.7496832,8.3036576,102.0879462074,7.1096832,2.0736575999999998,7.40592,94.64,6.23,94.8448338076,133.91,52.4896832,10.5036576,53.5303060463,7.1096832,2.0736575999999998,7.40592,45.38,8.43,46.156357092,133.91
2021-11-26 10:00:00,8.23783392,2.40270156,8.581077,8.23783392,2.40270156,8.581077,0.0,0.0,0.0,134.82,100.36783392,9.08270156,100.7779616455,8.23783392,2.40270156,8.581077,92.13,6.68,92.371853397,133.81,50.65783392,10.87270156,51.8115023588,8.23783392,2.40270156,8.581077,42.42,8.47,43.2573381058,133.81
2021-11-26 10:30:00,11.07243648,3.22946064,11.533788,11.07243648,3.22946064,11.533788,0.0,0.0,0.0,135.0,96.76243648,10.15946064,97.29431511679999,11.07243648,3.22946064,11.533788,85.69,6.93,85.969767942,134.04,45.52243648,11.27946064,46.8990240347,11.07243648,3.22946064,11.533788,34.45,8.05,35.3780299056,134.04
2021-11-26 11:00:00,11.17793088,3.26022984,11.643678,11.17793088,3.26022984,11.643678,0.0,0.0,0.0,135.0,100.11793088,9.89022984,100.605252,11.17793088,3.26022984,11.643678,88.94,6.63,89.1867731225,134.11,48.08793088,12.16022984,49.6016157608,11.17793088,3.26022984,11.643678,36.91,8.9,37.9678561417,134.11
2021-11-26 11:30:00,12.05641152,3.51645336,12.558762,12.05641152,3.51645336,12.558762,0.0,0.0,0.0,134.75,98.57641152,9.35645336,99.0194532788,12.05641152,3.51645336,12.558762,86.52,5.84,86.7168726373,133.82,46.72641152,13.44645336,48.6226762067,12.05641152,3.51645336,12.558762,34.67,9.93,36.0640236247,133.82
2021-11-26 12:00:00,10.08366624,2.94106932,10.503819,10.08366624,2.94106932,10.503819,0.0,0.0,0.0,134.91,102.31366624,7.83106932,102.6129229004,10.08366624,2.94106932,10.503819,92.23,4.89,92.3595420084,134.06,49.39366624,13.35106932,51.1662517351,10.08366624,2.94106932,10.503819,39.31,10.41,40.6650242838,134.06
2021-11-26 12:30:00,8.58948192,2.50526556,8.947377,8.58948192,2.50526556,8.947377,0.0,0.0,0.0,134.83,104.86948192,7.63526556,105.1470661423,8.58948192,2.50526556,8.947377,96.28,5.13,96.4165717084,133.98,50.58948192,13.17526556,52.276986366,8.58948192,2.50526556,8.947377,42.0,10.67,43.3341539666,133.98
2021-11-26 13:00:00,7.67583648,2.23878564,7.995663,7.67583648,2.23878564,7.995663,0.0,0.0,0.0,134.71,104.22583648,8.51878564,104.5733938377,7.67583648,2.23878564,7.995663,96.55,6.28,96.75402265540001,133.8,48.83583648,12.10878564,50.314626247,7.67583648,2.23878564,7.995663,41.16,9.87,42.3268531786,133.8
2021-11-26 13:30:00,6.98692608,2.03785344,7.278048,6.98692608,2.03785344,7.278048,0.0,0.0,0.0,134.84,103.92692608,8.26785344,104.2552797941,6.98692608,2.03785344,7.278048,96.94,6.23,97.1399840436,133.96,49.22692608,12.30785344,50.7422260803,6.98692608,2.03785344,7.278048,42.24,10.27,43.4705705047,133.96
2021-11-26 14:00:00,12.82332384,3.74013612,13.357629,12.82332384,3.74013612,13.357629,0.0,0.0,0.0,134.75,100.59332384,10.81013612,101.1725053763,12.82332384,3.74013612,13.357629,87.77,7.07,88.0542889359,133.77,42.08332384,13.12013612,44.0811083938,12.82332384,3.74013612,13.357629,29.26,9.38,30.7267310334,133.77
2021-11-26 14:30:00,7.51184064,2.19095352,7.824834,7.51184064,2.19095352,7.824834,0.0,0.0,0.0,134.9,104.08184064,9.12095352,104.4807223564,7.51184064,2.19095352,7.824834,96.57,6.93,96.8183340076,134.02,46.40184064,11.38095352,47.7771589549,7.51184064,2.19095352,7.824834,38.89,9.19,39.9610835689,134.02
2021-11-26 15:00:00,6.48023328,1.89006804,6.750243,6.48023328,1.89006804,6.750243,0.0,0.0,0.0,134.68,105.47023328,10.04006804,105.9470295685,6.48023328,1.89006804,6.750243,98.99,8.15,99.3249344324,133.68,46.50023328,11.22006804,47.8347323805,6.48023328,1.89006804,6.750243,40.02,9.33,41.093178266,133.68
2021-11-26 15:30:00,5.83703712,1.7024691600000001,6.080247,5.83703712,1.7024691600000001,6.080247,0.0,0.0,0.0,134.92,105.24703712,9.75246916,105.6979161443,5.83703712,1.7024691600000001,6.080247,99.41,8.05,99.735402942,133.88,47.54703712,10.80246916,48.7587333597,5.83703712,1.7024691600000001,6.080247,41.71,9.1,42.6911477944,133.88
2021-11-26 16:00:00,5.52055392,1.6101615599999999,5.750577,5.52055392,1.6101615599999999,5.750577,0.0,0.0,0.0,134.99,106.96055392,10.06016156,107.4326158366,5.52055392,1.6101615599999999,5.750577,101.44,8.45,101.7913360753,133.88,45.91055392,10.72016156,47.1455281561,5.52055392,1.6101615599999999,5.750577,40.39,9.11,41.4046398366,133.88
2021-11-26 16:30:00,6.63943392,1.93650156,6.916077,6.63943392,1.93650156,6.916077,0.0,0.0,0.0,134.75,109.85943392,10.53650156,110.3635496273,6.63943392,1.93650156,6.916077,103.22,8.6,103.5776443061,133.73,48.64943392,11.62650156,50.019425819,6.63943392,1.93650156,6.916077,42.01,9.69,43.1130629856,133.73
2021-11-26 17:00:00,7.12215072,2.07729396,7.418907,7.12215072,2.07729396,7.418907,0.0,0.0,0.0,134.95,111.31215072,10.02729396,111.7628807882,7.12215072,2.07729396,7.418907,104.19,7.95,104.4928638712,133.84,52.12215072,11.89729396,53.4627365485,7.12215072,2.07729396,7.418907,45.0,9.82,46.0590099763,133.84
2021-11-26 17:30:00,6.98277024,2.03664132,7.273719,6.98277024,2.03664132,7.273719,0.0,0.0,0.0,134.53,111.22277024,9.31664132,111.6122951352,6.98277024,2.03664132,7.273719,104.24,7.28,104.4939041284,133.56,54.30277024,11.546641319999999,55.5168062978,6.98277024,2.03664132,7.273719,47.32,9.51,48.2661630959,133.56
2021-11-26 18:00:00,7.15827456,2.08783008,7.456536,7.15827456,2.08783008,7.456536,0.0,0.0,0.0,134.85,105.66827456,10.52783008,106.1914283484,7.15827456,2.08783008,7.456536,98.51,8.44,98.8708940993,133.69,53.23827456,10.21783008,54.2099430886,7.15827456,2.08783008,7.456536,46.08,8.13,46.7917011873,133.69
2021-11-26 18:30:00,6.20434944,1.80960192,6.462864,6.20434944,1.80960192,6.462864,0.0,0.0,0.0,135.17,104.17434944,8.97960192,104.5606442783,6.20434944,1.80960192,6.462864,97.97,7.17,98.2320202378,134.27,57.69434944,10.35960192,58.6170564703,6.20434944,1.80960192,6.462864,51.49,8.55,52.195043826,134.27
2021-11-26 19:00:00,5.81593824,1.69631532,6.058269,5.81593824,1.69631532,6.058269,0.0,0.0,0.0,135.17,93.24593824,8.81631532,93.6617980506,5.81593824,1.69631532,6.058269,87.43,7.12,87.7194351327,134.19,66.52593824,7.94631532,66.9988386905,5.81593824,1.69631532,6.058269,60.71,6.25,61.0308659614,134.19
2021-11-26 19:30:00,6.9594336,2.0298348,7.24941,6.9594336,2.0298348,7.24941,0.0,0.0,0.0,135.22,94.1594336,11.9998348,94.9209933108,6.9594336,2.0298348,7.24941,87.2,9.97,87.7681086728,134.33,58.2694336,7.0698348,58.6967584809,6.9594336,2.0298348,7.24941,51.31,5.04,51.5569364877,134.33
2021-11-26 20:00:00,6.85521792,1.99943856,7.140852,6.85521792,1.99943856,7.140852,0.0,0.0,0.0,135.27,89.63521792,13.16943856,90.5974966738,6.85521792,1.99943856,7.140852,82.78,11.17,83.5302178855,134.28,55.51521792,5.99943856,55.8384516596,6.85521792,1.99943856,7.140852,48.66,4.0,48.8241292805,134.28
2021-11-26 20:30:00,5.83671744,1.7023759200000002,6.079914,5.83671744,1.7023759200000002,6.079914,0.0,0.0,0.0,135.9,88.14671744,11.32237592,88.8709175823,5.83671744,1.7023759200000002,6.079914,82.31,9.62,82.8702630622,134.87,59.13671744,5.53237592,59.3949369298,5.83671744,1.7023759200000002,6.079914,53.3,3.83,53.437429766,134.87
2021-11-26 21:00:00,5.76191232,1.6805577600000001,6.001992,5.76191232,1.6805577600000001,6.001992,0.0,0.0,0.0,136.05,76.50191232,13.05055776,77.6070850275,5.76191232,1.6805577600000001,6.001992,70.74,11.37,71.6479204164,135.03,59.16191232,3.37055776,59.257847826,5.76191232,1.6805577600000001,6.001992,53.4,1.69,53.4267358164,135.03
2021-11-26 21:30:00,5.97513888,1.74274884,6.224103,5.97513888,1.74274884,6.224103,0.0,0.0,0.0,136.56,68.97513888,14.49274884,70.4812709339,5.97513888,1.74274884,6.224103,63.0,12.75,64.2772315832,135.78,58.53513888,2.32274884,58.5812055686,5.97513888,1.74274884,6.224103,52.56,0.58,52.5632000548,135.78
2021-11-26 22:00:00,5.87603808,1.71384444,6.120873,5.87603808,1.71384444,6.120873,0.0,0.0,0.0,137.04,67.92603808,15.19384444,69.604594375,5.87603808,1.71384444,6.120873,62.05,13.48,63.4973456138,136.34,56.60603808,2.70384444,56.6705772149,5.87603808,1.71384444,6.120873,50.73,0.99,50.739659045,136.34
2021-11-26 22:30:00,5.9572368,1.7375273999999998,6.205455,5.9572368,1.7375273999999998,6.205455,0.0,0.0,0.0,137.43,64.6572368,17.1975274,66.9052555431,5.9572368,1.7375273999999998,6.205455,58.7,15.46,60.7017429733,136.5,54.5672368,2.1675274,54.6102692451,5.9572368,1.7375273999999998,6.205455,48.61,0.43,48.6119018348,136.5
2021-11-26 23:00:00,5.75487936,1.67850648,5.994666,5.75487936,1.67850648,5.994666,0.0,0.0,0.0,136.46,65.30487936,17.82850648,67.6947775795,5.75487936,1.67850648,5.994666,59.55,16.15,61.7010939935,135.26,48.98487936,2.21850648,49.0350912808,5.75487936,1.67850648,5.994666,43.23,0.54,43.2333725263,135.26
2021-11-26 23:30:00,5.81306112,1.6954761600000001,6.055272,5.81306112,1.6954761600000001,6.055272,0.0,0.0,0.0,136.73,61.16306112,18.90547616,64.0182557901,5.81306112,1.6954761600000001,6.055272,55.35,17.21,57.9638387273,135.53,46.833061119999996,2.07547616,46.8790274554,5.81306112,1.6954761600000001,6.055272,41.02,0.38,41.0217600793,135.53
2021-11-27 00:00:00,5.95148256,1.73584908,6.199461,5.95148256,1.73584908,6.199461,0.0,0.0,0.0,137.47,59.40148256,19.69584908,62.58164748,5.95148256,1.73584908,6.199461,53.45,17.96,56.3867369157,136.26,45.38148256,2.14584908,45.4321871322,5.95148256,1.73584908,6.199461,39.43,0.41000000000000003,39.432131568,136.26
2021-11-27 00:30:00,5.9863276800000005,1.74601224,6.235758,5.9863276800000005,1.74601224,6.235758,0.0,0.0,0.0,137.04,57.67632768,20.26601224,61.1332154132,5.9863276800000005,1.74601224,6.235758,51.69,18.52,54.9076178686,135.86,42.26632768,2.98601224,42.3716736116,5.9863276800000005,1.74601224,6.235758,36.28,1.24,36.3011845537,135.86
2021-11-27 01:00:00,5.98472928,1.74554604,6.234093,5.98472928,1.74554604,6.234093,0.0,0.0,0.0,137.04,60.09472928,19.78554604,63.2680355261,5.98472928,1.74554604,6.234093,54.11,18.04,57.0380022441,135.86,43.08472928,2.20554604,43.1411442879,5.98472928,1.74554604,6.234093,37.1,0.46,37.1028516424,135.86
2021-11-27 01:30:00,5.85525888,1.70778384,6.099228,5.85525888,1.70778384,6.099228,0.0,0.0,0.0,136.84,60.50525888,19.95778384,63.7118473123,5.85525888,1.70778384,6.099228,54.65,18.25,57.6167076463,135.66,42.46525888,2.12778384,42.5185333215,5.85525888,1.70778384,6.099228,36.61,0.42,36.6124090986,135.66
2021-11-27 02:00:00,6.03523872,1.76027796,6.286707,6.03523872,1.76027796,6.286707,0.0,0.0,0.0,136.95,57.85523872,20.52027796,61.3865657526,6.03523872,1.76027796,6.286707,51.82,18.76,55.1112511199,135.73,41.88523872,2.4702779599999998,41.9580206377,6.03523872,1.76027796,6.286707,35.85,0.71,35.8570299941,135.73
2021-11-27 02:30:00,6.00486912,1.75142016,6.255072,6.00486912,1.75142016,6.255072,0.0,0.0,0.0,137.18,54.25486912,20.59142016,58.0310038465,6.00486912,1.75142016,6.255072,48.25,18.84,51.7977615346,135.97,42.12486912,3.03142016,42.2338028901,6.00486912,1.75142016,6.255072,36.12,1.28,36.1426728397,135.97
2021-11-27 03:00:00,6.0147792,1.7543106,6.265395,6.0147792,1.7543106,6.265395,0.0,0.0,0.0,137.25,53.3847792,20.3943106,57.147725721,6.0147792,1.7543106,6.265395,47.37,18.64,50.9054663077,136.04,43.2947792,3.5943106,43.4437219246,6.0147792,1.7543106,6.265395,37.28,1.8399999999999999,37.3253801052,136.04
2021-11-27 03:30:00,5.95915488,1.73808684,6.207453,5.95915488,1.73808684,6.207453,0.0,0.0,0.0,137.36,51.99915488,20.55808684,55.9155348964,5.95915488,1.73808684,6.207453,46.04,18.82,49.7380538421,136.2,42.30915488,4.02808684,42.5004714121,5.95915488,1.73808684,6.207453,36.35,2.29,36.4220619954,136.2
