Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-27 04:00:00,6.0083856,1.7524457999999998,6.258735,6.0083856,1.7524457999999998,6.258735,0.0,0.0,0.0,137.4,50.8083856,20.7124458,54.8680003125,6.0083856,1.7524457999999998,6.258735,44.8,18.96,48.6469074043,136.26,41.8883856,3.9224458,42.0716344968,6.0083856,1.7524457999999998,6.258735,35.88,2.17,35.9455602265,136.26
2021-11-27 04:30:00,6.04642752,1.76354136,6.298362,6.04642752,1.76354136,6.298362,0.0,0.0,0.0,137.59,49.97642752,21.30354136,54.327563742,6.04642752,1.76354136,6.298362,43.93,19.54,48.0796890589,136.41,39.77642752,3.91354136,39.9684874899,6.04642752,1.76354136,6.298362,33.73,2.15,33.7984526273,136.41
2021-11-27 05:00:00,5.89873536,1.72046448,6.144516,5.89873536,1.72046448,6.144516,0.0,0.0,0.0,137.75,46.13873536,20.83046448,50.6230298488,5.89873536,1.72046448,6.144516,40.24,19.11,44.5471626481,136.55,43.35873536,4.08046448,43.5503171331,5.89873536,1.72046448,6.144516,37.46,2.36,37.5342670103,136.55
2021-11-27 05:30:00,6.05697696,1.7666182799999999,6.309351,6.05697696,1.7666182799999999,6.309351,0.0,0.0,0.0,137.81,43.72697696,19.97661828,48.0740448887,6.05697696,1.7666182799999999,6.309351,37.67,18.21,41.8405664398,136.59,47.30697696,4.84661828,47.5545978623,6.05697696,1.7666182799999999,6.309351,41.25,3.08,41.364826846,136.59
2021-11-27 06:00:00,5.94508896,1.73398428,6.192801,5.94508896,1.73398428,6.192801,0.0,0.0,0.0,137.78,44.92508896,20.33398428,49.3126204411,5.94508896,1.73398428,6.192801,38.98,18.6,43.1902813142,136.59,46.44508896,4.83398428,46.6959708382,5.94508896,1.73398428,6.192801,40.5,3.1,40.6184687058,136.59
2021-11-27 06:30:00,5.99144256,1.7475040800000001,6.241086,5.99144256,1.7475040800000001,6.241086,0.0,0.0,0.0,137.6,47.90144256,19.65750408,51.7780423151,5.99144256,1.7475040800000001,6.241086,41.91,17.91,45.5764873592,136.42,48.87144256,3.87750408,49.0250235674,5.99144256,1.7475040800000001,6.241086,42.88,2.13,42.9328696921,136.42
2021-11-27 07:00:00,5.47867584,1.5979471200000002,5.706954,5.47867584,1.5979471200000002,5.706954,0.0,0.0,0.0,137.16,50.50867584,18.34794712,53.7380079518,5.47867584,1.5979471200000002,5.706954,45.03,16.75,48.044389891,135.95,52.83867584,2.75794712,52.9106032553,5.47867584,1.5979471200000002,5.706954,47.36,1.16,47.3742039511,135.95
2021-11-27 07:30:00,5.48443008,1.59962544,5.712948,5.48443008,1.59962544,5.712948,0.0,0.0,0.0,136.7,54.84443008,17.35962544,57.5262384153,5.48443008,1.59962544,5.712948,49.36,15.76,51.8149322107,135.5,54.88443008,1.91962544,54.9179900127,5.48443008,1.59962544,5.712948,49.4,0.32,49.4010364264,135.5
2021-11-27 08:00:00,5.3578368,1.5627024,5.58108,5.3578368,1.5627024,5.58108,0.0,0.0,0.0,135.96,58.0078368,16.0327024,60.1826941609,5.3578368,1.5627024,5.58108,52.65,14.47,54.6022288922,134.77,56.5478368,1.7027024,56.5734658848,5.3578368,1.5627024,5.58108,51.19,0.14,51.1901914433,134.77
2021-11-27 08:30:00,5.6247696,1.6405577999999998,5.859135,5.6247696,1.6405577999999998,5.859135,0.0,0.0,0.0,135.96,65.9547696,15.1105578,67.6635839283,5.6247696,1.6405577999999998,5.859135,60.33,13.47,61.8154495252,134.83,57.8547696,4.3605578,58.018866154,5.6247696,1.6405577999999998,5.859135,52.23,2.7199999999999998,52.3007772409,134.83
2021-11-27 09:00:00,6.10301088,1.78004484,6.357303,6.10301088,1.78004484,6.357303,0.0,0.0,0.0,135.59,71.86301088,13.83004484,73.1817085959,6.10301088,1.78004484,6.357303,65.76,12.05,66.8549182933,134.75,59.39301088,5.70004484,59.6659052774,6.10301088,1.78004484,6.357303,53.29,3.92,53.4339826328,134.75
2021-11-27 09:30:00,6.5806128,1.9193454,6.854805,6.5806128,1.9193454,6.854805,0.0,0.0,0.0,135.13,73.3706128,11.6693454,74.2928021057,6.5806128,1.9193454,6.854805,66.79,9.75,67.4979007081,134.32,61.4106128,5.2693454,61.6362666408,6.5806128,1.9193454,6.854805,54.83,3.35,54.932243719,134.32
2021-11-27 10:00:00,7.59527712,2.21528916,7.911747,7.59527712,2.21528916,7.911747,0.0,0.0,0.0,135.34,71.40527712,11.90528916,72.3909490929,7.59527712,2.21528916,7.911747,63.81,9.69,64.5415540563,134.32,60.97527712,5.15528916,61.1928216884,7.59527712,2.21528916,7.911747,53.38,2.94,53.4609016011,134.32
2021-11-27 10:30:00,8.43124032,2.45911176,8.782542,8.43124032,2.45911176,8.782542,0.0,0.0,0.0,135.21,70.97124032,12.93911176,72.1410948468,8.43124032,2.45911176,8.782542,62.54,10.48,63.4120020185,134.19,60.50124032,4.33911176,60.6566399591,8.43124032,2.45911176,8.782542,52.07,1.88,52.103927875,134.19
2021-11-27 11:00:00,8.77169952,2.55841236,9.137187,8.77169952,2.55841236,9.137187,0.0,0.0,0.0,135.32,71.05169952,13.27841236,72.2818112632,8.77169952,2.55841236,9.137187,62.28,10.72,63.1958606239,134.33,62.37169952,4.47841236,62.5322722942,8.77169952,2.55841236,9.137187,53.6,1.92,53.6343770356,134.33
2021-11-27 11:30:00,8.77137984,2.55831912,9.136854,8.77137984,2.55831912,9.136854,0.0,0.0,0.0,135.5,72.11137984,13.10831912,73.2931042635,8.77137984,2.55831912,9.136854,63.34,10.55,64.2126007883,134.48,61.63137984,4.35831912,61.7852889168,8.77137984,2.55831912,9.136854,52.86,1.8,52.890638113,134.48
2021-11-27 12:00:00,7.5313411200000004,2.19664116,7.845147,7.5313411200000004,2.19664116,7.845147,0.0,0.0,0.0,135.44,76.60134112,10.73664116,77.3501191,7.5313411200000004,2.19664116,7.845147,69.07,8.54,69.5959517501,134.44,65.68134112,6.26664116,65.9796132358,7.5313411200000004,2.19664116,7.845147,58.15,4.07,58.2922584912,134.44
2021-11-27 12:30:00,7.51535712,2.19197916,7.828497,7.51535712,2.19197916,7.828497,0.0,0.0,0.0,134.95,78.37535712,11.00197916,79.1437941289,7.51535712,2.19197916,7.828497,70.86,8.81,71.4055719114,133.97,64.08535712,6.58197916,64.4224762553,7.51535712,2.19197916,7.828497,56.57,4.39,56.7400828339,133.97
2021-11-27 13:00:00,7.46516736,2.17734048,7.776216,7.46516736,2.17734048,7.776216,0.0,0.0,0.0,135.17,78.25516736,11.55734048,79.1040032964,7.46516736,2.17734048,7.776216,70.79,9.38,71.408742462,134.15,63.85516736,5.99734048,64.1361870663,7.46516736,2.17734048,7.776216,56.39,3.8200000000000003,56.5192400869,134.15
2021-11-27 13:30:00,6.71391936,1.95822648,6.993666,6.71391936,1.95822648,6.993666,0.0,0.0,0.0,134.94,76.31391936,11.39822648,77.1604422938,6.71391936,1.95822648,6.993666,69.6,9.44,70.2372664616,133.93,64.00391936,5.67822648,64.2553028893,6.71391936,1.95822648,6.993666,57.29,3.7199999999999998,57.4106479671,133.93
2021-11-27 14:00:00,6.7740192,1.9757555999999998,7.05627,6.7740192,1.9757555999999998,7.05627,0.0,0.0,0.0,134.94,76.4840192,11.6157556,77.3610429812,6.7740192,1.9757555999999998,7.05627,69.71,9.64,70.3733877258,133.93,65.0240192,5.6757556000000005,65.271259177,6.7740192,1.9757555999999998,7.05627,58.25,3.7,58.3673924379,133.93
2021-11-27 14:30:00,6.16566816,1.79831988,6.422571,6.16566816,1.79831988,6.422571,0.0,0.0,0.0,135.08,75.67566816,11.76831988,76.5852473017,6.16566816,1.79831988,6.422571,69.51,9.97,70.2213713908,134.06,64.32566816,5.49831988,64.5602285136,6.16566816,1.79831988,6.422571,58.16,3.7,58.2775737312,134.06
2021-11-27 15:00:00,6.64007328,1.93668804,6.916743,6.64007328,1.93668804,6.916743,0.0,0.0,0.0,135.16,74.22007328,12.96668804,75.3442385084,6.64007328,1.93668804,6.916743,67.58,11.03,68.4742090133,134.13,63.03007328,4.73668804,63.2078029303,6.64007328,1.93668804,6.916743,56.39,2.8,56.4594730758,134.13
2021-11-27 15:30:00,7.32354912,2.13603516,7.628697,7.32354912,2.13603516,7.628697,0.0,0.0,0.0,135.43,74.27354912,14.46603516,75.669189715,7.32354912,2.13603516,7.628697,66.95,12.33,68.075923791,134.39,61.02354912,3.84603516,61.1446280032,7.32354912,2.13603516,7.628697,53.7,1.71,53.7272193585,134.39
2021-11-27 16:00:00,6.17653728,1.80149004,6.433893,6.17653728,1.80149004,6.433893,0.0,0.0,0.0,135.22,76.45653728,13.03149004,77.559150495,6.17653728,1.80149004,6.433893,70.28,11.23,71.1715624389,134.21,61.17653728,4.77149004,61.3623323446,6.17653728,1.80149004,6.433893,55.0,2.9699999999999998,55.0801316266,134.21
2021-11-27 16:30:00,6.26444928,1.82713104,6.525468,6.26444928,1.82713104,6.525468,0.0,0.0,0.0,135.24,82.91444928,11.19713104,83.6670881705,6.26444928,1.82713104,6.525468,76.65,9.37,77.2205892233,134.19,66.73444928,6.02713104,67.006067108,6.26444928,1.82713104,6.525468,60.47,4.2,60.6156819643,134.19
2021-11-27 17:00:00,7.296696,2.128203,7.600725,7.296696,2.128203,7.600725,0.0,0.0,0.0,135.24,85.226696,11.758203,86.0339761307,7.296696,2.128203,7.600725,77.93,9.63,78.5227470228,134.19,66.366696,6.478203,66.6821224322,7.296696,2.128203,7.600725,59.07,4.35,59.2299535708,134.19
2021-11-27 17:30:00,7.35551712,2.14535916,7.6619969999999995,7.35551712,2.14535916,7.6619969999999995,0.0,0.0,0.0,134.83,84.79551712,12.17535916,85.6651568278,7.35551712,2.14535916,7.6619969999999995,77.44,10.03,78.0868394802,133.8,64.84551712,6.30535916,65.1513518256,7.35551712,2.14535916,7.6619969999999995,57.49,4.16,57.6403131497,133.8
2021-11-27 18:00:00,7.30724544,2.13127992,7.611714,7.30724544,2.13127992,7.611714,0.0,0.0,0.0,135.2,83.94724544,12.65127992,84.8951995143,7.30724544,2.13127992,7.611714,76.64,10.52,77.3586452829,134.12,64.78724544,6.15127992,65.0786095146,7.30724544,2.13127992,7.611714,57.48,4.02,57.6204026366,134.12
2021-11-27 18:30:00,7.29285984,2.12708412,7.596729,7.29285984,2.12708412,7.596729,0.0,0.0,0.0,135.52,81.93285984,13.50708412,83.0387550664,7.29285984,2.12708412,7.596729,74.64,11.38,75.5025430035,134.4,63.36285984,5.50708412,63.6017293995,7.29285984,2.12708412,7.596729,56.07,3.38,56.1717838421,134.4
2021-11-27 19:00:00,7.36926336,2.14936848,7.676316,7.36926336,2.14936848,7.676316,0.0,0.0,0.0,135.52,78.38926336,15.55936848,79.918524496,7.36926336,2.14936848,7.676316,71.02,13.41,72.2749507091,134.4,60.38926336,4.88936848,60.586871955,7.36926336,2.14936848,7.676316,53.02,2.74,53.0907524904,134.4
2021-11-27 19:30:00,7.41913344,2.16391392,7.728264,7.41913344,2.16391392,7.728264,0.0,0.0,0.0,135.75,74.12913344,16.50391392,75.9441083906,7.41913344,2.16391392,7.728264,66.71,14.34,68.2338603627,134.83,60.68913344,3.96391392,60.8184472941,7.41913344,2.16391392,7.728264,53.27,1.8,53.3004024375,134.83
2021-11-27 20:00:00,6.18037344,1.80260892,6.437889,6.18037344,1.80260892,6.437889,0.0,0.0,0.0,135.84,72.78037344,14.94260892,74.2984812725,6.18037344,1.80260892,6.437889,66.6,13.14,67.8838684814,134.98,63.67037344,4.18260892,63.8076066889,6.18037344,1.80260892,6.437889,57.49,2.38,57.5392431302,134.98
2021-11-27 20:30:00,5.99527872,1.74862296,6.245082,5.99527872,1.74862296,6.245082,0.0,0.0,0.0,135.59,70.16527872,15.78862296,71.91972575610001,5.99527872,1.74862296,6.245082,64.17,14.04,65.6879783522,134.71,61.36527872,2.85862296,61.4318252831,5.99527872,1.74862296,6.245082,55.37,1.11,55.3811249434,134.71
2021-11-27 21:00:00,6.0467472,1.7636346,6.298695,6.0467472,1.7636346,6.298695,0.0,0.0,0.0,135.91,65.0967472,17.4136346,67.3856154235,6.0467472,1.7636346,6.298695,59.05,15.65,61.0886650697,135.04,57.6667472,2.3136346,57.7131409446,6.0467472,1.7636346,6.298695,51.62,0.55,51.6229299827,135.04
2021-11-27 21:30:00,6.12219168,1.78563924,6.377283,6.12219168,1.78563924,6.377283,0.0,0.0,0.0,136.57,62.78219168,18.16563924,65.3574329449,6.12219168,1.78563924,6.377283,56.66,16.38,58.9801661578,135.69,55.16219168,3.19563924,55.2546785448,6.12219168,1.78563924,6.377283,49.04,1.4100000000000001,49.0602660001,135.69
2021-11-27 22:00:00,6.12155232,1.78545276,6.3766169999999995,6.12155232,1.78545276,6.3766169999999995,0.0,0.0,0.0,136.57,63.10155232,17.64545276,65.5222703231,6.12155232,1.78545276,6.3766169999999995,56.98,15.86,59.1460903188,135.69,55.61155232,3.23545276,55.7055913352,6.12155232,1.78545276,6.3766169999999995,49.49,1.45,49.5112371084,135.69
2021-11-27 22:30:00,6.08063328,1.77351804,6.3339929999999995,6.08063328,1.77351804,6.3339929999999995,0.0,0.0,0.0,136.54,60.07063328,18.56351804,62.8735650706,6.08063328,1.77351804,6.3339929999999995,53.99,16.79,56.5404651555,135.69,53.68063328,3.94351804,53.825288888,6.08063328,1.77351804,6.3339929999999995,47.6,2.17,47.6494375623,135.69
2021-11-27 23:00:00,6.06688704,1.7695087200000001,6.319674,6.06688704,1.7695087200000001,6.319674,0.0,0.0,0.0,136.87,52.79688704,18.67950872,56.0038867145,6.06688704,1.7695087200000001,6.319674,46.73,16.91,49.6954826921,135.98,53.29688704,5.73950872,53.6050382753,6.06688704,1.7695087200000001,6.319674,47.23,3.9699999999999998,47.3965589468,135.98
2021-11-27 23:30:00,6.10524864,1.78069752,6.359634,6.10524864,1.78069752,6.359634,0.0,0.0,0.0,137.27,46.96524864,17.92069752,50.2681407993,6.10524864,1.78069752,6.359634,40.86,16.14,43.9322114171,136.29,54.97524864,8.07069752,55.5645041505,6.10524864,1.78069752,6.359634,48.87,6.29,49.2731265499,136.29
2021-11-28 00:00:00,6.07040352,1.77053436,6.323337,6.07040352,1.77053436,6.323337,0.0,0.0,0.0,138.15,40.19040352,18.21053436,44.1236002246,6.07040352,1.77053436,6.323337,34.12,16.44,37.8741072502,137.11,56.13040352,8.93053436,56.8364024484,6.07040352,1.77053436,6.323337,50.06,7.16,50.5694492752,137.11
2021-11-28 00:30:00,6.00071328,1.75020804,6.250743,6.00071328,1.75020804,6.250743,0.0,0.0,0.0,138.15,37.33071328,16.81020804,40.9409971586,6.00071328,1.75020804,6.250743,31.33,15.06,34.7616527225,137.18,58.91071328,10.27020804,59.7992417372,6.00071328,1.75020804,6.250743,52.91,8.52,53.5915898253,137.18
2021-11-28 01:00:00,6.08542848,1.77491664,6.338988,6.08542848,1.77491664,6.338988,0.0,0.0,0.0,137.6,38.77542848,15.78491664,41.8652295723,6.08542848,1.77491664,6.338988,32.69,14.01,35.5656604044,137.08,60.19542848,10.11491664,61.0393409903,6.08542848,1.77491664,6.338988,54.11,8.34,54.7489515881,137.08
2021-11-28 01:30:00,5.94636768,1.73435724,6.194133,5.94636768,1.73435724,6.194133,0.0,0.0,0.0,136.99,39.65636768,15.59435724,42.6123394723,5.94636768,1.73435724,6.194133,33.71,13.86,36.4480959722,136.51,60.48636768,10.47435724,61.3865851364,5.94636768,1.73435724,6.194133,54.54,8.74,55.2358506769,136.51
2021-11-28 02:00:00,5.9028912,1.7216766,6.148845,5.9028912,1.7216766,6.148845,0.0,0.0,0.0,137.16,37.6328912,15.5016766,40.7005709724,5.9028912,1.7216766,6.148845,31.73,13.78,34.5930816783,136.7,60.2428912,11.1416766,61.264532134,5.9028912,1.7216766,6.148845,54.34,9.42,55.1504487742,136.7
2021-11-28 02:30:00,5.7606336,1.6801848,6.00066,5.7606336,1.6801848,6.00066,0.0,0.0,0.0,137.44,35.4206336,15.5001848,38.6636394234,5.7606336,1.6801848,6.00066,29.66,13.82,32.7216747738,137.0,60.1806336,11.8901848,61.3439903746,5.7606336,1.6801848,6.00066,54.42,10.21,55.3694906966,137.0
2021-11-28 03:00:00,6.0307632,1.7589725999999999,6.282045,6.0307632,1.7589725999999999,6.282045,0.0,0.0,0.0,137.8,34.7507632,15.2689726,37.957305848,6.0307632,1.7589725999999999,6.282045,28.72,13.51,31.7389114495,137.38,59.6007632,12.2589726,60.8484460215,6.0307632,1.7589725999999999,6.282045,53.57,10.5,54.5893295434,137.38
2021-11-28 03:30:00,5.97993408,1.7441474399999999,6.229098,5.97993408,1.7441474399999999,6.229098,0.0,0.0,0.0,137.93,35.03993408,15.40414744,38.2764253645,5.97993408,1.7441474399999999,6.229098,29.06,13.66,32.1104219841,137.54,57.72993408,12.54414744,59.0770761284,5.97993408,1.7441474399999999,6.229098,51.75,10.8,52.8649458526,137.54
2021-11-28 04:00:00,5.75328096,1.67804028,5.993001,5.75328096,1.67804028,5.993001,0.0,0.0,0.0,138.12,33.64328096,21.14804028,39.7380165765,5.75328096,1.67804028,5.993001,27.89,19.47,34.0137178209,137.76,57.39328096,7.29804028,57.8554240437,5.75328096,1.67804028,5.993001,51.64,5.62,51.9449131292,137.76
2021-11-28 04:30:00,5.4952992,1.6027955999999999,5.72427,5.4952992,1.6027955999999999,5.72427,0.0,0.0,0.0,137.4,33.4552992,25.0027956,41.7659769714,5.4952992,1.6027955999999999,5.72427,27.96,23.4,36.4598628632,135.36,55.2052992,2.8427956,55.2784455876,5.4952992,1.6027955999999999,5.72427,49.71,1.24,49.725463296,135.36
2021-11-28 05:00:00,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,137.4,32.4922224,24.7468982,40.8430347429,5.3722224,1.5668982,5.596065,27.12,23.18,35.6764179816,135.36,56.5422224,3.4268982,56.6459755429,5.3722224,1.5668982,5.596065,51.17,1.8599999999999999,51.2037938048,135.36
2021-11-28 05:30:00,5.34472992,1.55887956,5.567427,5.34472992,1.55887956,5.567427,0.0,0.0,0.0,137.34,32.63472992,24.50887956,40.8131201238,5.34472992,1.55887956,5.567427,27.29,22.95,35.6573498735,135.32,57.61472992,3.47887956,57.7196648184,5.34472992,1.55887956,5.567427,52.27,1.92,52.3052511704,135.32
2021-11-28 06:00:00,5.5256688,1.6116534,5.755905,5.5256688,1.6116534,5.755905,0.0,0.0,0.0,137.34,32.8956688,24.7516534,41.1675767059,5.5256688,1.6116534,5.755905,27.37,23.14,35.8409891047,135.32,57.0856688,3.1616534,57.1731548418,5.5256688,1.6116534,5.755905,51.56,1.55,51.5832928379,135.32
2021-11-28 06:30:00,5.4697248,1.5953363999999999,5.69763,5.4697248,1.5953363999999999,5.69763,0.0,0.0,0.0,137.06,34.5397248,24.4953364,42.3439971496,5.4697248,1.5953363999999999,5.69763,29.07,22.9,37.0064170111,135.02,56.6697248,2.9353363999999997,56.7456950675,5.4697248,1.5953363999999999,5.69763,51.2,1.34,51.2175321545,135.02
2021-11-28 07:00:00,5.50361088,1.6052198400000002,5.732928,5.50361088,1.6052198400000002,5.732928,0.0,0.0,0.0,137.06,38.33361088,24.07521984,45.2667862063,5.50361088,1.6052198400000002,5.732928,32.83,22.47,39.783285435,135.02,54.13361088,2.41521984,54.1874626993,5.50361088,1.6052198400000002,5.732928,48.63,0.81,48.6367453681,135.02
2021-11-28 07:30:00,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,136.6,48.08330112,24.27554616,53.8637725003,5.57330112,1.6255461599999999,5.805522,42.51,22.65,48.1676509703,134.61,50.073301119999996,2.68554616,50.1452654119,5.57330112,1.6255461599999999,5.805522,44.5,1.06,44.5126229288,134.61
2021-11-28 08:00:00,5.48027424,1.5984133200000001,5.708619,5.48027424,1.5984133200000001,5.708619,0.0,0.0,0.0,136.6,51.81027424,23.90841332,57.0606409384,5.48027424,1.5984133200000001,5.708619,46.33,22.31,51.4218338841,134.61,50.18027424,3.29841332,50.2885618529,5.48027424,1.5984133200000001,5.708619,44.7,1.7000000000000002,44.7323149412,134.61
2021-11-28 08:30:00,5.64011424,1.64503332,5.875119,5.64011424,1.64503332,5.875119,0.0,0.0,0.0,136.35,61.30011424,22.74503332,65.3837942197,5.64011424,1.64503332,5.875119,55.66,21.1,59.5251677864,134.35,54.63011424,6.70503332,55.0400477262,5.64011424,1.64503332,5.875119,48.99,5.06,49.2506213159,134.35
2021-11-28 09:00:00,6.27308064,1.8296485200000001,6.534459,6.27308064,1.8296485200000001,6.534459,0.0,0.0,0.0,135.65,60.82308064,22.89964852,64.9910843184,6.27308064,1.8296485200000001,6.534459,54.55,21.07,58.4777513248,133.9,56.15308064,6.75964852,56.5584769374,6.27308064,1.8296485200000001,6.534459,49.88,4.93,50.1230416076,133.9
2021-11-28 09:30:00,7.25865408,2.11710744,7.561098,7.25865408,2.11710744,7.561098,0.0,0.0,0.0,135.67,60.59865408,22.25710744,64.5567634559,7.25865408,2.11710744,7.561098,53.34,20.14,57.0155698033,133.9,55.89865408,6.85710744,56.3176655269,7.25865408,2.11710744,7.561098,48.64,4.74,48.8704123167,133.9
2021-11-28 10:00:00,9.23459616,2.69342388,9.619371,9.23459616,2.69342388,9.619371,0.0,0.0,0.0,135.3,61.53459616,21.98342388,65.3435341106,9.23459616,2.69342388,9.619371,52.3,19.29,55.7440050588,133.59,55.84459616,7.57342388,56.3557953501,9.23459616,2.69342388,9.619371,46.61,4.88,46.8647682166,133.59
2021-11-28 10:30:00,11.70604224,3.41426232,12.193794,11.70604224,3.41426232,12.193794,0.0,0.0,0.0,135.23,61.77604224,22.63426232,65.7920149077,11.70604224,3.41426232,12.193794,50.07,19.22,53.632203945,133.54,56.29604224,8.20426232,56.8907223728,11.70604224,3.41426232,12.193794,44.59,4.79,44.8465405578,133.54
2021-11-28 11:00:00,8.61793344,2.51356392,8.977014,8.61793344,2.51356392,8.977014,0.0,0.0,0.0,135.14,65.93793344,19.78356392,68.8418511352,8.61793344,2.51356392,8.977014,57.32,17.27,59.8651426124,133.45,59.44793344,7.89356392,59.9697018639,8.61793344,2.51356392,8.977014,50.83,5.38,51.1139247172,133.45
2021-11-28 11:30:00,11.88122688,3.4653578400000002,12.376278,11.88122688,3.4653578400000002,12.376278,0.0,0.0,0.0,134.86,67.01122688,19.62535784,69.8259206764,11.88122688,3.4653578400000002,12.376278,55.13,16.16,57.4496518701,132.94,59.60122688,9.37535784,60.3340996471,11.88122688,3.4653578400000002,12.376278,47.72,5.91,48.0845765293,132.94
2021-11-28 12:00:00,10.5350544,3.0727242,10.974015,10.5350544,3.0727242,10.974015,0.0,0.0,0.0,134.86,68.5850544,19.3127242,71.2523052475,10.5350544,3.0727242,10.974015,58.05,16.24,60.2788528424,132.94,63.7150544,8.5527242,64.2865246256,10.5350544,3.0727242,10.974015,53.18,5.48,53.4616011732,132.94
2021-11-28 12:30:00,9.54756288,2.78470584,9.945378,9.54756288,2.78470584,9.945378,0.0,0.0,0.0,134.89,69.66756288,19.50470584,72.3464088089,9.54756288,2.78470584,9.945378,60.12,16.72,62.4017051049,132.94,62.95756288,8.43470584,63.5200675881,9.54756288,2.78470584,9.945378,53.41,5.65,53.7080124376,132.94
2021-11-28 13:00:00,9.1124784,2.6578062,9.492165,9.1124784,2.6578062,9.492165,0.0,0.0,0.0,134.93,68.7624784,19.0778062,71.3599406188,9.1124784,2.6578062,9.492165,59.65,16.42,61.868723116,132.98,64.1424784,8.2678062,64.6731331749,9.1124784,2.6578062,9.492165,55.03,5.61,55.3152149051,132.98
2021-11-28 13:30:00,9.23044032,2.69221176,9.615042,9.23044032,2.69221176,9.615042,0.0,0.0,0.0,135.09,68.35044032,19.73221176,71.1417097973,9.23044032,2.69221176,9.615042,59.12,17.04,61.5267096471,133.13,64.01044032,8.40221176,64.5595355654,9.23044032,2.69221176,9.615042,54.78,5.71,55.0767873065,133.13
2021-11-28 14:00:00,7.07036256,2.06218908,7.364961,7.07036256,2.06218908,7.364961,0.0,0.0,0.0,135.09,71.82036256,18.59218908,74.1878290088,7.07036256,2.06218908,7.364961,64.75,16.53,66.8266668329,133.13,65.89036256,9.75218908,66.6081456741,7.07036256,2.06218908,7.364961,58.82,7.69,59.3205571451,133.13
2021-11-28 14:30:00,6.59308032,1.9229817599999999,6.867792,6.59308032,1.9229817599999999,6.867792,0.0,0.0,0.0,135.09,74.23308032,17.93298176,76.3684623952,6.59308032,1.9229817599999999,6.867792,67.64,16.01,69.5089181329,133.09,68.24308032,10.00298176,68.972296291,6.59308032,1.9229817599999999,6.867792,61.65,8.08,62.1772377965,133.09
2021-11-28 15:00:00,5.9684256,1.7407908,6.21711,5.9684256,1.7407908,6.21711,0.0,0.0,0.0,134.85,76.8984256,17.9207908,78.9589931715,5.9684256,1.7407908,6.21711,70.93,16.18,72.7520260886,132.87,66.2984256,9.9007908,67.0336251109,5.9684256,1.7407908,6.21711,60.33,8.16,60.8793437875,132.87
2021-11-28 15:30:00,5.69222208,1.66023144,5.929398,5.69222208,1.66023144,5.929398,0.0,0.0,0.0,134.59,80.96222208,12.19023144,81.8748016589,5.69222208,1.66023144,5.929398,75.27,10.53,76.0029854677,132.62,65.76222208,5.95023144,66.0308648065,5.69222208,1.66023144,5.929398,60.07,4.29,60.2229939475,132.62
2021-11-28 16:00:00,6.6125808,1.9286694,6.8881049999999995,6.6125808,1.9286694,6.8881049999999995,0.0,0.0,0.0,135.09,81.2125808,11.3986694,82.0086150614,6.6125808,1.9286694,6.8881049999999995,74.6,9.47,75.1986761852,133.91,60.5425808,2.5886694,60.5978984717,6.6125808,1.9286694,6.8881049999999995,53.93,0.66,53.9340384173,133.91
2021-11-28 16:30:00,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,135.64,88.91691776,9.47076768,89.4198730953,5.31691776,1.5507676799999999,5.538456,83.6,7.92,83.9743198841,135.23,62.33691776,4.46076768,62.4963180044,5.31691776,1.5507676799999999,5.538456,57.02,2.91,57.0942072368,135.23
2021-11-28 17:00:00,6.4479456,1.8806508,6.71661,6.4479456,1.8806508,6.71661,0.0,0.0,0.0,135.36,94.6979456,10.7306508,95.303975612,6.4479456,1.8806508,6.71661,88.25,8.85,88.6926434379,134.86,60.6879456,5.8306508,60.9673948098,6.4479456,1.8806508,6.71661,54.24,3.95,54.3836381644,134.86
2021-11-28 17:30:00,6.58125216,1.91953188,6.855471,6.58125216,1.91953188,6.855471,0.0,0.0,0.0,135.28,95.61125216,10.70953188,96.2091763435,6.58125216,1.91953188,6.855471,89.03,8.79,89.4628693928,134.7,60.33125216,6.34953188,60.6644586417,6.58125216,1.91953188,6.855471,53.75,4.43,53.932248238,134.7
2021-11-28 18:00:00,6.56558784,1.91496312,6.839154,6.56558784,1.91496312,6.839154,0.0,0.0,0.0,135.09,94.36558784,11.34496312,95.0451069576,6.56558784,1.91496312,6.839154,87.8,9.43,88.3049539947,134.49,59.28558784,5.88496312,59.5769562537,6.56558784,1.91496312,6.839154,52.72,3.9699999999999998,52.8692661194,134.49
2021-11-28 18:30:00,6.57645696,1.9181332800000002,6.8504760000000005,6.57645696,1.9181332800000002,6.8504760000000005,0.0,0.0,0.0,135.64,92.48645696,12.58813328,93.3391976636,6.57645696,1.9181332800000002,6.8504760000000005,85.91,10.67,86.5700698856,135.03,56.39645696,4.57813328,56.5819729417,6.57645696,1.9181332800000002,6.8504760000000005,49.82,2.66,49.8909611052,135.03
2021-11-28 19:00:00,6.63240096,1.93445028,6.908751,6.63240096,1.93445028,6.908751,0.0,0.0,0.0,135.64,93.88240096,12.51445028,94.7128115717,6.63240096,1.93445028,6.908751,87.25,10.58,87.8891284517,135.03,56.39240096,4.14445028,56.5444900424,6.63240096,1.93445028,6.908751,49.76,2.21,49.8090523901,135.03
2021-11-28 19:30:00,5.36295168,1.56419424,5.586408,5.36295168,1.56419424,5.586408,0.0,0.0,0.0,135.75,94.79295168,12.52419424,95.6167303853,5.36295168,1.56419424,5.586408,89.43,10.96,90.0990926702,135.12,52.21295168,4.19419424,52.3811377164,5.36295168,1.56419424,5.586408,46.85,2.63,46.9237615713,135.12
2021-11-28 20:00:00,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,135.75,92.37445024,13.36713132,93.3365912002,5.3044502399999995,1.54713132,5.525469,87.07,11.82,87.8686366117,135.12,49.96445024,2.81713132,50.043805977,5.3044502399999995,1.54713132,5.525469,44.66,1.27,44.6780538967,135.12
2021-11-28 20:30:00,5.36007456,1.56335508,5.583411,5.36007456,1.56335508,5.583411,0.0,0.0,0.0,135.86,90.62007456,14.23335508,91.7310542297,5.36007456,1.56335508,5.583411,85.26,12.67,86.1962673206,135.24,47.69007456,2.72335508,47.7677702476,5.36007456,1.56335508,5.583411,42.33,1.16,42.345891182,135.24
2021-11-28 21:00:00,5.45278176,1.5903946800000002,5.679981,5.45278176,1.5903946800000002,5.679981,0.0,0.0,0.0,135.84,83.58278176,14.90039468,84.9005486929,5.45278176,1.5903946800000002,5.679981,78.13,13.31,79.2556180974,135.18,50.08278176,2.24039468,50.1328674339,5.45278176,1.5903946800000002,5.679981,44.63,0.65,44.6347331122,135.18
2021-11-28 21:30:00,5.4793152,1.5981336,5.70762,5.4793152,1.5981336,5.70762,0.0,0.0,0.0,136.28,81.2393152,16.9681336,82.9924327396,5.4793152,1.5981336,5.70762,75.76,15.37,77.3033925517,135.63,43.3693152,2.7681336,43.457566252,5.4793152,1.5981336,5.70762,37.89,1.17,37.908059829,135.63
2021-11-28 22:00:00,5.49497952,1.6027023599999999,5.723937,5.49497952,1.6027023599999999,5.723937,0.0,0.0,0.0,136.28,74.71497952,17.71270236,76.785858005,5.49497952,1.6027023599999999,5.723937,69.22,16.11,71.0699690446,135.63,40.55497952,5.02270236,40.8648247624,5.49497952,1.6027023599999999,5.723937,35.06,3.42,35.2264105466,135.63
2021-11-28 22:30:00,5.37733728,1.5683900400000002,5.601393,5.37733728,1.5683900400000002,5.601393,0.0,0.0,0.0,136.76,68.51733728,16.59839004,70.4991635402,5.37733728,1.5683900400000002,5.601393,63.14,15.03,64.9042410016,136.09,45.21733728,6.41839004,45.6705958074,5.37733728,1.5683900400000002,5.601393,39.84,4.85,40.1341263764,136.09
2021-11-28 23:00:00,5.37446016,1.56755088,5.598396,5.37446016,1.56755088,5.598396,0.0,0.0,0.0,137.34,59.77446016,17.03755088,62.1551625161,5.37446016,1.56755088,5.598396,54.4,15.47,56.5568819862,136.47,48.53446016,7.75755088,49.1505179899,5.37446016,1.56755088,5.598396,43.16,6.19,43.6016249697,136.47
2021-11-28 23:30:00,5.3782963200000005,1.5686697600000001,5.602392,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.0,0.0,137.51,54.63829632,17.48866976,57.3689549733,5.3782963200000005,1.5686697600000001,5.602392,49.26,15.92,51.7686584721,136.61,47.53829632,8.84866976,48.3548195481,5.3782963200000005,1.5686697600000001,5.602392,42.16,7.28,42.7839222138,136.61
2021-11-29 00:00:00,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,137.51,49.810584,17.568087,52.8179132422,5.410584,1.578087,5.636025,44.4,15.99,47.1915257223,136.61,47.060584,9.398087,47.9898177292,5.410584,1.578087,5.636025,41.65,7.82,42.3777642166,136.61
2021-11-29 00:30:00,5.490504,1.601397,5.719275,5.490504,1.601397,5.719275,0.0,0.0,0.0,137.91,49.720504,17.981397,52.8721018694,5.490504,1.601397,5.719275,44.23,16.38,47.1656368557,137.01,46.550504,9.871397,47.585648061,5.490504,1.601397,5.719275,41.06,8.27,41.8845615949,137.01
2021-11-29 01:00:00,5.57713728,1.62666504,5.809518,5.57713728,1.62666504,5.809518,0.0,0.0,0.0,137.91,51.55713728,17.34666504,54.3971064719,5.57713728,1.62666504,5.809518,45.98,15.72,48.5929912642,137.01,49.44713728,9.23666504,50.3024389692,5.57713728,1.62666504,5.809518,43.87,7.61,44.5251501963,137.01
2021-11-29 01:30:00,5.42369088,1.58190984,5.649678,5.42369088,1.58190984,5.649678,0.0,0.0,0.0,137.67,51.72369088,17.51190984,54.6077575487,5.42369088,1.58190984,5.649678,46.3,15.93,48.9638121473,136.79,48.94369088,9.22190984,49.8049043574,5.42369088,1.58190984,5.649678,43.52,7.64,44.1855179895,136.79
2021-11-29 02:00:00,5.48954496,1.60111728,5.7182759999999995,5.48954496,1.60111728,5.7182759999999995,0.0,0.0,0.0,137.7,51.70954496,18.00111728,54.7532397516,5.48954496,1.60111728,5.7182759999999995,46.22,16.4,49.0433318607,136.82,48.09954496,9.38111728,49.0058321711,5.48954496,1.60111728,5.7182759999999995,42.61,7.78,43.3144375469,136.82
2021-11-29 02:30:00,5.44287168,1.58750424,5.669658,5.44287168,1.58750424,5.669658,0.0,0.0,0.0,137.83,53.57287168,18.58750424,56.7058012369,5.44287168,1.58750424,5.669658,48.13,17.0,51.0440682156,136.95,45.26287168,9.09750424,46.1680856882,5.44287168,1.58750424,5.669658,39.82,7.51,40.5220001974,136.95
2021-11-29 03:00:00,5.55859584,1.62125712,5.790204,5.55859584,1.62125712,5.790204,0.0,0.0,0.0,137.9,54.32859584,18.88125712,57.5160690275,5.55859584,1.62125712,5.790204,48.77,17.26,51.7341328332,137.01,43.79859584,9.10125712,44.7342137376,5.55859584,1.62125712,5.790204,38.24,7.48,38.964701975,137.01
2021-11-29 03:30:00,5.4678067200000005,1.59477696,5.695632,5.4678067200000005,1.59477696,5.695632,0.0,0.0,0.0,137.85,49.18780672,18.32477696,52.4903589296,5.4678067200000005,1.59477696,5.695632,43.72,16.73,46.8116577361,136.96,47.33780672,9.78477696,48.3384919626,5.4678067200000005,1.59477696,5.695632,41.87,8.19,42.6634855585,136.96
2021-11-29 04:00:00,5.38405056,1.57034808,5.608386,5.38405056,1.57034808,5.608386,0.0,0.0,0.0,137.96,53.78405056,19.12034808,57.0816240601,5.38405056,1.57034808,5.608386,48.4,17.55,51.483613898,137.08,42.55405056,8.98034808,43.4913079902,5.38405056,1.57034808,5.608386,37.17,7.41,37.9014115832,137.08
2021-11-29 04:30:00,5.39396064,1.5732385199999999,5.618709,5.39396064,1.5732385199999999,5.618709,0.0,0.0,0.0,137.98,53.19396064,19.60323852,56.6911316613,5.39396064,1.5732385199999999,5.618709,47.8,18.03,51.0873849399,137.07,40.82396064,8.85323852,41.7729050298,5.39396064,1.5732385199999999,5.618709,35.43,7.28,36.1701990594,137.07
2021-11-29 05:00:00,5.40610848,1.57678164,5.631363,5.40610848,1.57678164,5.631363,0.0,0.0,0.0,137.98,52.50610848,19.46678164,55.998634047,5.40610848,1.57678164,5.631363,47.1,17.89,50.3831529383,137.07,42.13610848,8.91678164,43.0692539134,5.40610848,1.57678164,5.631363,36.73,7.34,37.4562211121,137.07
2021-11-29 05:30:00,5.3114832,1.5491826,5.532795,5.3114832,1.5491826,5.532795,0.0,0.0,0.0,138.03,55.2814832,18.5691826,58.3168665758,5.3114832,1.5491826,5.532795,49.97,17.02,52.7890263218,137.12,44.1014832,8.1391826,44.8462608679,5.3114832,1.5491826,5.532795,38.79,6.59,39.3458028257,137.12
2021-11-29 06:00:00,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,137.91,54.81391072,26.43447396,60.8551248619,5.36391072,1.56447396,5.587407,49.45,24.87,55.3517786525,136.97,48.46391072,5.82447396,48.8126534741,5.36391072,1.56447396,5.587407,43.1,4.26,43.310017317,136.97
2021-11-29 06:30:00,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,137.54,63.06188288,26.30596584,68.3286536612,5.23188288,1.52596584,5.449878,57.83,24.78,62.9154774281,135.54,50.11188288,7.58596584,50.6828144789,5.23188288,1.52596584,5.449878,44.88,6.06,45.2872829832,135.54
2021-11-29 07:00:00,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,136.86,76.34445024,23.42713132,79.8580338121,5.3044502399999995,1.54713132,5.525469,71.04,21.88,74.3331420027,134.6,52.79445024,10.68713132,53.865283365,5.3044502399999995,1.54713132,5.525469,47.49,9.14,48.3615518775,134.6
2021-11-29 07:30:00,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,136.08,88.79986496,18.64787728,90.7367585048,5.16986496,1.50787728,5.385276,83.63,17.14,85.3683577211,133.58,55.19986496,12.01787728,56.4929594367,5.16986496,1.50787728,5.385276,50.03,10.51,51.1220206956,133.58
2021-11-29 08:00:00,6.481512,1.890441,6.751575,6.481512,1.890441,6.751575,0.0,0.0,0.0,135.55,93.021512,12.420441,93.8470513623,6.481512,1.890441,6.751575,86.54,10.53,87.1782799784,133.49,53.331512,7.070441,53.7981533897,6.481512,1.890441,6.751575,46.85,5.18,47.1354951178,133.49
2021-11-29 08:30:00,7.60710528,2.21873904,7.924068,7.60710528,2.21873904,7.924068,0.0,0.0,0.0,136.15,95.04710528,10.23873904,95.5969873962,7.60710528,2.21873904,7.924068,87.44,8.02,87.8070270536,135.37,55.93710528,9.51873904,56.7412208189,7.60710528,2.21873904,7.924068,48.33,7.3,48.8782047543,135.37
2021-11-29 09:00:00,8.12338848,2.36932164,8.461863,8.12338848,2.36932164,8.461863,0.0,0.0,0.0,135.44,96.93338848,9.96932164,97.4446980404,8.12338848,2.36932164,8.461863,88.81,7.6,89.1345954161,134.63,57.02338848,10.28932164,57.9442574683,8.12338848,2.36932164,8.461863,48.9,7.92,49.5372223686,134.63
2021-11-29 09:30:00,10.41389568,3.03738624,10.847808,10.41389568,3.03738624,10.847808,0.0,0.0,0.0,135.23,98.12389568,10.07738624,98.6400152922,10.41389568,3.03738624,10.847808,87.71,7.04,87.9920774843,134.59,55.90389568,11.31738624,57.0379591457,10.41389568,3.03738624,10.847808,45.49,8.28,46.2374145038,134.59
2021-11-29 10:00:00,12.909637440000001,3.76531092,13.447539,12.909637440000001,3.76531092,13.447539,0.0,0.0,0.0,135.16,98.67963744,10.42531092,99.2288161426,12.909637440000001,3.76531092,13.447539,85.77,6.66,86.0281843351,134.48,58.56963744,12.62531092,59.9149472643,12.909637440000001,3.76531092,13.447539,45.66,8.86,46.5116673535,134.48
2021-11-29 10:30:00,13.03463232,3.80176776,13.577742,13.03463232,3.80176776,13.577742,0.0,0.0,0.0,135.32,97.68463232,10.60176776,98.2582559948,13.03463232,3.80176776,13.577742,84.65,6.8,84.9226854262,134.63,56.93463232,12.24176776,58.2358415008,13.03463232,3.80176776,13.577742,43.9,8.44,44.7039550823,134.63
2021-11-29 11:00:00,13.23219456,3.85939008,13.783536,13.23219456,3.85939008,13.783536,0.0,0.0,0.0,135.32,99.95219456,9.01939008,100.3583110399,13.23219456,3.85939008,13.783536,86.72,5.16,86.8733791216,134.69,60.87219456,13.82939008,62.423361817,13.23219456,3.85939008,13.783536,47.64,9.97,48.672071047,134.69
2021-11-29 11:30:00,11.8569312,3.4582716,12.35097,11.8569312,3.4582716,12.35097,0.0,0.0,0.0,135.21,99.5169312,7.8282716,99.824352899,11.8569312,3.4582716,12.35097,87.66,4.37,87.7688583724,134.45,62.0269312,12.8082716,63.3355509605,11.8569312,3.4582716,12.35097,50.17,9.35,51.0338260372,134.45
2021-11-29 12:00:00,12.62352384,3.6818611199999998,13.149504,12.62352384,3.6818611199999998,13.149504,0.0,0.0,0.0,135.27,97.91352384,7.81186112,98.2246574182,12.62352384,3.6818611199999998,13.149504,85.29,4.13,85.3899350041,134.55,62.60352384,13.06186112,63.9516490257,12.62352384,3.6818611199999998,13.149504,49.98,9.38,50.852579089,134.55
2021-11-29 12:30:00,10.17157824,2.96671032,10.595394,10.17157824,2.96671032,10.595394,0.0,0.0,0.0,135.31,98.92157824,6.35671032,99.1256092419,10.17157824,2.96671032,10.595394,88.75,3.39,88.8147206267,134.55,65.41157824,12.61671032,66.6172346105,10.17157824,2.96671032,10.595394,55.24,9.65,56.0765557074,134.55
2021-11-29 13:00:00,11.95059744,3.48559092,12.448539,11.95059744,3.48559092,12.448539,0.0,0.0,0.0,135.1,96.95059744,8.17559092,97.2946999115,11.95059744,3.48559092,12.448539,85.0,4.69,85.1292904939,134.36,63.54059744,11.95559092,64.6555773099,11.95059744,3.48559092,12.448539,51.59,8.47,52.280675206,134.36
2021-11-29 13:30:00,13.95179424,4.06927332,14.533119,13.95179424,4.06927332,14.533119,0.0,0.0,0.0,135.26,97.27179424,8.90927332,97.6789491434,13.95179424,4.06927332,14.533119,83.32,4.84,83.460457703,134.55,59.96179424,12.77927332,61.3084545154,13.95179424,4.06927332,14.533119,46.01,8.71,46.8271737349,134.55
2021-11-29 14:00:00,13.92813792,4.06237356,14.508477,13.92813792,4.06237356,14.508477,0.0,0.0,0.0,135.26,96.72813792,8.06237356,97.0635592429,13.92813792,4.06237356,14.508477,82.8,4.0,82.8965620518,134.5,60.97813792,11.99237356,62.1462012338,13.92813792,4.06237356,14.508477,47.05,7.93,47.7135976426,134.5
2021-11-29 14:30:00,9.31899168,2.71803924,9.707283,9.31899168,2.71803924,9.707283,0.0,0.0,0.0,135.33,98.88899168,6.06803924,99.0749906672,9.31899168,2.71803924,9.707283,89.57,3.35,89.6326246408,134.42,63.36899168,11.50803924,64.4054661787,9.31899168,2.71803924,9.707283,54.05,8.79,54.7600821767,134.42
2021-11-29 15:00:00,8.22312864,2.39841252,8.565759,8.22312864,2.39841252,8.565759,0.0,0.0,0.0,135.0,99.41312864,7.03841252,99.6619756818,8.22312864,2.39841252,8.565759,91.19,4.64,91.3079717221,134.0,64.23312864,10.68841252,65.1163341803,8.22312864,2.39841252,8.565759,56.01,8.29,56.6201748496,134.0
2021-11-29 15:30:00,6.993,2.039625,7.284375,6.993,2.039625,7.284375,0.0,0.0,0.0,134.86,99.773,8.199625,100.1093670899,6.993,2.039625,7.284375,92.78,6.16,92.9842674865,133.92,64.573,10.759625,65.4632863454,6.993,2.039625,7.284375,57.58,8.72,58.2365417929,133.92
2021-11-29 16:00:00,6.5681452799999995,1.9157090399999999,6.841818,6.5681452799999995,1.9157090399999999,6.841818,0.0,0.0,0.0,135.07,103.95814528,16.56570904,105.2697425002,6.5681452799999995,1.9157090399999999,6.841818,97.39,14.65,98.4857075925,133.97,63.74814528,20.38570904,66.9283434705,6.5681452799999995,1.9157090399999999,6.841818,57.18,18.47,60.0890447586,133.97
2021-11-29 16:30:00,6.85042272,1.99803996,7.135857,6.85042272,1.99803996,7.135857,0.0,0.0,0.0,137.16,109.96042272,14.11803996,110.8630399054,6.85042272,1.99803996,7.135857,103.11,12.12,103.8198752648,134.92,70.96042272,21.04803996,74.0162251048,6.85042272,1.99803996,7.135857,64.11,19.05,66.8804500583,134.92
2021-11-29 17:00:00,6.865128,2.002329,7.151175,6.865128,2.002329,7.151175,0.0,0.0,0.0,137.23,110.985128,13.362329,111.786629225,6.865128,2.002329,7.151175,104.12,11.36,104.737882354,134.72,75.205128,21.612329,78.2489874842,6.865128,2.002329,7.151175,68.34,19.61,71.0978740892,134.72
2021-11-29 17:30:00,6.961032,2.030301,7.251075,6.961032,2.030301,7.251075,0.0,0.0,0.0,136.97,111.171032,13.370301,111.972154149,6.961032,2.030301,7.251075,104.21,11.34,104.8251863819,134.49,75.861032,21.700301,78.9037340029,6.961032,2.030301,7.251075,68.9,19.67,71.6527661713,134.49
2021-11-29 18:00:00,5.92814592,1.72904256,6.175152,5.92814592,1.72904256,6.175152,0.0,0.0,0.0,136.93,103.51814592,12.38904256,104.2568698469,5.92814592,1.72904256,6.175152,97.59,10.66,98.1704828347,134.42,81.06814592,21.10904256,83.7713313772,5.92814592,1.72904256,6.175152,75.14,19.38,77.5989948389,134.42
2021-11-29 18:30:00,6.91883424,2.01799332,7.207119,6.91883424,2.01799332,7.207119,0.0,0.0,0.0,137.1,98.60883424,16.48799332,99.9777781004,6.91883424,2.01799332,7.207119,91.69,14.47,92.8247650145,134.6,76.99883424,19.33799332,79.3900400552,6.91883424,2.01799332,7.207119,70.08,17.32,72.1885641913,134.6
2021-11-29 19:00:00,5.49657792,1.6031685599999999,5.725602,5.49657792,1.6031685599999999,5.725602,0.0,0.0,0.0,137.45,95.34657792,15.90316856,96.6637506582,5.49657792,1.6031685599999999,5.725602,89.85,14.3,90.9808358942,134.88,74.84657792,18.64316856,77.1335073771,5.49657792,1.6031685599999999,5.725602,69.35,17.04,71.4127726671,134.88
2021-11-29 19:30:00,5.3655091200000005,1.56494016,5.589072,5.3655091200000005,1.56494016,5.589072,0.0,0.0,0.0,137.25,94.35550912,17.23494016,95.9166579047,5.3655091200000005,1.56494016,5.589072,88.99,15.67,90.3591113281,134.65,70.34550912,17.42494016,72.4715060761,5.3655091200000005,1.56494016,5.589072,64.98,15.86,66.8875175201,134.65
2021-11-29 20:00:00,5.34281184,1.5583201199999999,5.565429,5.34281184,1.5583201199999999,5.565429,0.0,0.0,0.0,137.65,90.24281184,18.05832012,92.0318858567,5.34281184,1.5583201199999999,5.565429,84.9,16.5,86.4884963449,135.09,67.68281184,15.30832012,69.3924180546,5.34281184,1.5583201199999999,5.565429,62.34,13.75,63.8383748227,135.09
2021-11-29 20:30:00,5.46141312,1.59291216,5.688972,5.46141312,1.59291216,5.688972,0.0,0.0,0.0,138.11,85.78141312,20.02291216,88.0872740425,5.46141312,1.59291216,5.688972,80.32,18.43,82.4073255239,135.67,65.37141312,14.94291216,67.057529608,5.46141312,1.59291216,5.688972,59.91,13.35,61.379398824,135.67
2021-11-29 21:00:00,5.61741696,1.63841328,5.851476,5.61741696,1.63841328,5.851476,0.0,0.0,0.0,137.72,80.60741696,20.16841328,83.0922412936,5.61741696,1.63841328,5.851476,74.99,18.53,77.2454594135,135.42,68.32741696,14.19841328,69.7870392558,5.61741696,1.63841328,5.851476,62.71,12.56,63.9554352655,135.42
2021-11-29 21:30:00,5.34409056,1.55869308,5.566761,5.34409056,1.55869308,5.566761,0.0,0.0,0.0,137.92,77.38409056,20.43869308,80.0377263958,5.34409056,1.55869308,5.566761,72.04,18.88,74.4729212533,135.7,69.17409056,13.15869308,70.4145298101,5.34409056,1.55869308,5.566761,63.83,11.6,64.8754876668,135.7
2021-11-29 22:00:00,5.38884576,1.57174668,5.613381,5.38884576,1.57174668,5.613381,0.0,0.0,0.0,138.49,73.26884576,21.94174668,76.4837499497,5.38884576,1.57174668,5.613381,67.88,20.37,70.8705249028,136.31,64.51884576,11.75174668,65.5803706015,5.38884576,1.57174668,5.613381,59.13,10.18,59.9999108333,136.31
2021-11-29 22:30:00,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,138.46,66.7081664,17.9532152,69.0818167137,5.4281664,1.5832152,5.65434,61.28,16.37,63.4288207363,136.24,61.2381664,7.1332152,61.6522163683,5.4281664,1.5832152,5.65434,55.81,5.55,56.0852797087,136.24
2021-11-29 23:00:00,5.47547904,1.59701472,5.703624,5.47547904,1.59701472,5.703624,0.0,0.0,0.0,137.83,60.16547904,14.11701472,61.7994738871,5.47547904,1.59701472,5.703624,54.69,12.52,56.1047814362,136.36,58.04547904,4.68701472,58.2344034396,5.47547904,1.59701472,5.703624,52.57,3.09,52.660734898,136.36
2021-11-29 23:30:00,5.52055392,1.6101615599999999,5.750577,5.52055392,1.6101615599999999,5.750577,0.0,0.0,0.0,137.05,56.18055392,15.36016156,58.2425033966,5.52055392,1.6101615599999999,5.750577,50.66,13.75,52.4928385592,136.21,53.88055392,5.60016156,54.1708030236,5.52055392,1.6101615599999999,5.750577,48.36,3.99,48.5243207062,136.21
2021-11-30 00:00:00,5.59663776,1.63235268,5.829831,5.59663776,1.63235268,5.829831,0.0,0.0,0.0,137.08,53.46663776,15.42235268,55.6464762186,5.59663776,1.63235268,5.829831,47.87,13.79,49.8166739155,136.24,53.58663776,6.35235268,53.9618395813,5.59663776,1.63235268,5.829831,47.99,4.72,48.221556383,136.24
2021-11-30 00:30:00,5.57106336,1.62489348,5.803191,5.57106336,1.62489348,5.803191,0.0,0.0,0.0,136.86,52.01106336,15.37489348,54.2359480544,5.57106336,1.62489348,5.803191,46.44,13.75,48.4327998365,136.03,53.84106336,6.56489348,54.2398186772,5.57106336,1.62489348,5.803191,48.27,4.94,48.52212382,136.03
2021-11-30 01:00:00,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,137.06,53.5000944,14.8741942,55.5292873528,5.5000944,1.6041942,5.729265,48.0,13.27,49.8005311217,136.24,54.4100944,5.9941942,54.7392796511,5.5000944,1.6041942,5.729265,48.91,4.39,49.1066207349,136.24
2021-11-30 01:30:00,5.39875584,1.57463712,5.623704,5.39875584,1.57463712,5.623704,0.0,0.0,0.0,136.49,54.12875584,14.57463712,56.0565986835,5.39875584,1.57463712,5.623704,48.73,13.0,50.4342433273,135.74,54.51875584,6.88463712,54.9517330629,5.39875584,1.57463712,5.623704,49.12,5.31,49.4061787634,135.74
2021-11-30 02:00:00,5.35687776,1.56242268,5.580081,5.35687776,1.56242268,5.580081,0.0,0.0,0.0,136.76,51.78687776,14.71242268,53.8361968312,5.35687776,1.56242268,5.580081,46.43,13.15,48.2562679867,136.04,55.85687776,7.29242268,56.3308993505,5.35687776,1.56242268,5.580081,50.5,5.73,50.8240386038,136.04
2021-11-30 02:30:00,5.32490976,1.5530986800000002,5.546781,5.32490976,1.5530986800000002,5.546781,0.0,0.0,0.0,137.22,48.84490976,15.59309868,51.2734818001,5.32490976,1.5530986800000002,5.546781,43.52,14.04,45.7286780915,136.5,56.36490976,7.14309868,56.8157276729,5.32490976,1.5530986800000002,5.546781,51.04,5.59,51.3452013337,136.5
2021-11-30 03:00:00,5.4601344,1.5925392,5.68764,5.4601344,1.5925392,5.68764,0.0,0.0,0.0,137.27,47.9801344,15.4625392,50.4101519096,5.4601344,1.5925392,5.68764,42.52,13.87,44.7250187255,136.47,56.5201344,7.2125392,56.978472376,5.4601344,1.5925392,5.68764,51.06,5.62,51.3683560181,136.47
2021-11-30 03:30:00,5.22548928,1.5241010400000001,5.443218,5.22548928,1.5241010400000001,5.443218,0.0,0.0,0.0,137.51,46.67548928,15.54410104,49.1957353504,5.22548928,1.5241010400000001,5.443218,41.45,14.02,43.7568611763,136.7,55.74548928,7.44410104,56.2403255268,5.22548928,1.5241010400000001,5.443218,50.52,5.92,50.8656740838,136.7
2021-11-30 04:00:00,5.04582912,1.4717001600000001,5.256072,5.04582912,1.4717001600000001,5.256072,0.0,0.0,0.0,137.71,44.85582912,15.67170016,47.5147092167,5.04582912,1.4717001600000001,5.256072,39.81,14.2,42.2667256834,136.91,54.34582912,7.81170016,54.9043878222,5.04582912,1.4717001600000001,5.256072,49.3,6.34,49.7059915906,136.91
2021-11-30 04:30:00,5.21110368,1.51990524,5.428233,5.21110368,1.51990524,5.428233,0.0,0.0,0.0,137.83,43.41110368,15.72990524,46.1730856839,5.21110368,1.51990524,5.428233,38.2,14.21,40.7573809266,137.03,54.75110368,8.00990524,55.3339130745,5.21110368,1.51990524,5.428233,49.54,6.49,49.9633035337,137.03
2021-11-30 05:00:00,5.28654816,1.54190988,5.506821,5.28654816,1.54190988,5.506821,0.0,0.0,0.0,137.83,42.21654816,15.38190988,44.9315044273,5.28654816,1.54190988,5.506821,36.93,13.84,39.4381858102,137.03,55.94654816,8.00190988,56.5158987609,5.28654816,1.54190988,5.506821,50.66,6.46,51.0702183273,137.03
2021-11-30 05:30:00,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,137.53,42.62472,14.31846,44.9653761449,5.27472,1.5384600000000002,5.4945,37.35,12.78,39.47595344,136.75,60.17472,7.46846,60.6364149818,5.27472,1.5384600000000002,5.4945,54.9,5.93,55.2193344763,136.75
2021-11-30 06:00:00,5.46077376,1.59272568,5.688306,5.46077376,1.59272568,5.688306,0.0,0.0,0.0,137.53,44.38077376,14.36272568,46.6469824157,5.46077376,1.59272568,5.688306,38.92,12.77,40.9614367424,136.75,62.09077376,7.04272568,62.4889123855,5.46077376,1.59272568,5.688306,56.63,5.45,56.8916461354,136.75
2021-11-30 06:30:00,5.1132816,1.4913737999999999,5.326335,5.1132816,1.4913737999999999,5.326335,0.0,0.0,0.0,136.96,52.3532816,12.5713738,53.8414852461,5.1132816,1.4913737999999999,5.326335,47.24,11.08,48.5219950126,136.15,65.8332816,4.6113738,65.9945886763,5.1132816,1.4913737999999999,5.326335,60.72,3.12,60.8001052631,136.15
2021-11-30 07:00:00,5.33769696,1.55682828,5.5601009999999995,5.33769696,1.55682828,5.5601009999999995,0.0,0.0,0.0,136.96,61.81769696,11.10682828,62.8075576016,5.33769696,1.55682828,5.5601009999999995,56.48,9.55,57.2816977751,136.15,68.20769696,2.77682828,68.2641977898,5.33769696,1.55682828,5.5601009999999995,62.87,1.22,62.8818360101,136.15
2021-11-30 07:30:00,4.89525984,1.42778412,5.099229,4.89525984,1.42778412,5.099229,0.0,0.0,0.0,137.39,78.71525984,9.42778412,79.2778357745,4.89525984,1.42778412,5.099229,73.82,8.0,74.2522215156,136.53,62.80525984,4.73778412,62.9837063211,4.89525984,1.42778412,5.099229,57.91,3.31,58.0045187895,136.53
2021-11-30 08:00:00,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,136.37,87.00690816,7.69701488,87.3467005995,4.92690816,1.43701488,5.132196,82.08,6.26,82.3183697603,135.55,65.06690816,8.12701488,65.5724859096,4.92690816,1.43701488,5.132196,60.14,6.69,60.5109552065,135.55
