Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-11-30 08:30:00,5.08003488,1.48167684,5.291703,5.08003488,1.48167684,5.291703,0.0,0.0,0.0,135.4,91.60003488,4.86167684,91.7289610304,5.08003488,1.48167684,5.291703,86.52,3.38,86.5859965583,134.35,67.13003488,8.82167684,67.7071899082,5.08003488,1.48167684,5.291703,62.05,7.34,62.4826223841,134.35
2021-11-30 09:00:00,5.57937504,1.62731772,5.811849,5.57937504,1.62731772,5.811849,0.0,0.0,0.0,135.4,90.39937504,4.65731772,90.5192665457,5.57937504,1.62731772,5.811849,84.82,3.03,84.8741026462,134.35,68.67937504,9.01731772,69.2688138685,5.57937504,1.62731772,5.811849,63.1,7.39,63.5312686793,134.35
2021-11-30 09:30:00,6.02788608,1.75813344,6.2790479999999995,6.02788608,1.75813344,6.2790479999999995,0.0,0.0,0.0,135.35,85.82788608,4.87813344,85.9664016626,6.02788608,1.75813344,6.2790479999999995,79.8,3.12,79.8609691902,134.42,67.64788608,8.36813344,68.163495717,6.02788608,1.75813344,6.2790479999999995,61.62,6.61,61.9735145042,134.42
2021-11-30 10:00:00,5.97737664,1.74340152,6.226434,5.97737664,1.74340152,6.226434,0.0,0.0,0.0,135.35,84.40737664,4.13340152,84.5085216968,5.97737664,1.74340152,6.226434,78.43,2.39,78.4664068248,134.42,67.78737664,8.77340152,68.3527688244,5.97737664,1.74340152,6.226434,61.81,7.03,62.2084962043,134.42
2021-11-30 10:30:00,6.19188192,1.80596556,6.449877,6.19188192,1.80596556,6.449877,0.0,0.0,0.0,135.31,86.48188192,3.29596556,86.5446664411,6.19188192,1.80596556,6.449877,80.29,1.49,80.3038243174,134.42,69.34188192,10.27596556,70.0991587424,6.19188192,1.80596556,6.449877,63.15,8.47,63.7154879131,134.42
2021-11-30 11:00:00,7.13589696,2.08130328,7.433226,7.13589696,2.08130328,7.433226,0.0,0.0,0.0,135.24,84.56589696,3.83130328,84.6526420939,7.13589696,2.08130328,7.433226,77.43,1.75,77.4497734019,134.42,68.74589696,10.11130328,69.4855150579,7.13589696,2.08130328,7.433226,61.61,8.03,62.1310952744,134.42
2021-11-30 11:30:00,7.54029216,2.19925188,7.854471,7.54029216,2.19925188,7.854471,0.0,0.0,0.0,135.22,85.81029216,4.03925188,85.9053071488,7.54029216,2.19925188,7.854471,78.27,1.8399999999999999,78.2916247117,134.38,68.31029216,10.45925188,69.1063815062,7.54029216,2.19925188,7.854471,60.77,8.26,61.3287901397,134.38
2021-11-30 12:00:00,14.05025568,4.09799124,14.635683,14.05025568,4.09799124,14.635683,0.0,0.0,0.0,135.22,78.76025568,7.41799124,79.1088141032,14.05025568,4.09799124,14.635683,64.71,3.32,64.7951116983,134.38,63.54025568,9.94799124,64.3142800752,14.05025568,4.09799124,14.635683,49.49,5.85,49.8345522705,134.38
2021-11-30 12:30:00,10.8867024,3.1752882,11.340315,10.8867024,3.1752882,11.340315,0.0,0.0,0.0,135.56,82.9667024,5.3252882,83.1374308091,10.8867024,3.1752882,11.340315,72.08,2.15,72.1120579376,134.83,66.7367024,10.7252882,67.5930414629,10.8867024,3.1752882,11.340315,55.85,7.55,56.3580074169,134.83
2021-11-30 13:00:00,7.6675248,2.2363614,7.987005,7.6675248,2.2363614,7.987005,0.0,0.0,0.0,135.4,83.1275248,5.8463614,83.3328585913,7.6675248,2.2363614,7.987005,75.46,3.61,75.5463016964,134.58,64.7975248,9.0263614,65.423194819,7.6675248,2.2363614,7.987005,57.13,6.79,57.5320866995,134.58
2021-11-30 13:30:00,7.26440832,2.11878576,7.567092,7.26440832,2.11878576,7.567092,0.0,0.0,0.0,135.48,86.53440832,4.83878576,86.6695890779,7.26440832,2.11878576,7.567092,79.27,2.7199999999999998,79.3166520978,134.59,67.66440832,10.21878576,68.431686635,7.26440832,2.11878576,7.567092,60.4,8.1,60.9407088899,134.59
2021-11-30 14:00:00,8.60994144,2.51123292,8.968689,8.60994144,2.51123292,8.968689,0.0,0.0,0.0,135.48,85.31994144,7.44123292,85.6438226301,8.60994144,2.51123292,8.968689,76.71,4.93,76.8682574279,134.59,63.18994144,8.88123292,63.8110100012,8.60994144,2.51123292,8.968689,54.58,6.37,54.9504622365,134.59
2021-11-30 14:30:00,7.99327872,2.33137296,8.326332,7.99327872,2.33137296,8.326332,0.0,0.0,0.0,135.89,88.63327872,7.84137296,88.9794651959,7.99327872,2.33137296,8.326332,80.64,5.51,80.8280254615,135.17,60.47327872,9.22137296,61.1723071203,7.99327872,2.33137296,8.326332,52.48,6.89,52.9303551849,135.17
2021-11-30 15:00:00,6.07999392,1.77333156,6.333327,6.07999392,1.77333156,6.333327,0.0,0.0,0.0,135.62,85.13999392,6.86333156,85.4161804625,6.07999392,1.77333156,6.333327,79.06,5.09,79.2236814343,134.78,60.86999392,8.19333156,61.4189453009,6.07999392,1.77333156,6.333327,54.79,6.42,55.1648484091,134.78
2021-11-30 15:30:00,5.7814128,1.6862454,6.022305,5.7814128,1.6862454,6.022305,0.0,0.0,0.0,135.59,91.9414128,7.5962454,92.2546818966,5.7814128,1.6862454,6.022305,86.16,5.91,86.3624553843,134.82,58.0314128,7.9362454,58.5715704298,5.7814128,1.6862454,6.022305,52.25,6.25,52.6224761865,134.82
2021-11-30 16:00:00,6.7020912,1.9547766,6.981345,6.7020912,1.9547766,6.981345,0.0,0.0,0.0,135.71,91.6120912,7.8547766,91.9482069943,6.7020912,1.9547766,6.981345,84.91,5.9,85.1147349171,134.77,61.532091199999996,8.1247766,62.066176314,6.7020912,1.9547766,6.981345,54.83,6.17,55.1760618384,134.77
2021-11-30 16:30:00,6.70305024,1.9550563200000002,6.982344,6.70305024,1.9550563200000002,6.982344,0.0,0.0,0.0,135.86,97.19305024,7.12505632,97.4538631483,6.70305024,1.9550563200000002,6.982344,90.49,5.17,90.6375694731,134.97,64.01305024,8.75505632,64.6089901809,6.70305024,1.9550563200000002,6.982344,57.31,6.8,57.7120100152,134.97
2021-11-30 17:00:00,6.56590752,1.91505636,6.839487,6.56590752,1.91505636,6.839487,0.0,0.0,0.0,135.73,98.46590752,6.86505636,98.7049337296,6.56590752,1.91505636,6.839487,91.9,4.95,92.0332141132,134.8,65.47590752,8.73505636,66.0560040812,6.56590752,1.91505636,6.839487,58.91,6.82,59.3034611132,134.8
2021-11-30 17:30:00,6.44091264,1.8785995199999999,6.709284,6.44091264,1.8785995199999999,6.709284,0.0,0.0,0.0,135.44,100.28091264,6.69859952,100.5043913242,6.44091264,1.8785995199999999,6.709284,93.84,4.82,93.9637057592,134.46,65.52091264,9.21859952,66.1662494803,6.44091264,1.8785995199999999,6.709284,59.08,7.34,59.5342086535,134.46
2021-11-30 18:00:00,6.76219104,1.97230572,7.043949,6.76219104,1.97230572,7.043949,0.0,0.0,0.0,135.44,95.83219104,7.95230572,96.1615723966,6.76219104,1.97230572,7.043949,89.07,5.98,89.2705175296,134.46,63.57219104,7.78230572,64.0467622597,6.76219104,1.97230572,7.043949,56.81,5.8100000000000005,57.1063236428,134.46
2021-11-30 18:30:00,6.73182144,1.9634479200000001,7.012314,6.73182144,1.9634479200000001,7.012314,0.0,0.0,0.0,135.75,94.37182144,8.35344792,94.7408083882,6.73182144,1.9634479200000001,7.012314,87.64,6.39,87.8726447764,134.86,64.06182144,7.53344792,64.5032542107,6.73182144,1.9634479200000001,7.012314,57.33,5.57,57.5999461805,134.86
2021-11-30 19:00:00,5.58896544,1.63011492,5.821839,5.58896544,1.63011492,5.821839,0.0,0.0,0.0,135.94,90.30896544,8.34011492,90.6932563961,5.58896544,1.63011492,5.821839,84.72,6.71,84.9853075537,134.97,62.60896544,5.80011492,62.8770537363,5.58896544,1.63011492,5.821839,57.02,4.17,57.1722773729,134.97
2021-11-30 19:30:00,5.32842624,1.5541243200000001,5.550444,5.32842624,1.5541243200000001,5.550444,0.0,0.0,0.0,136.08,88.41842624,8.90412432,88.8656375022,5.32842624,1.5541243200000001,5.550444,83.09,7.35,83.4144507864,135.11,61.00842624,5.33412432,61.2411704211,5.32842624,1.5541243200000001,5.550444,55.68,3.7800000000000002,55.8081606936,135.11
2021-11-30 20:00:00,5.52215232,1.6106277599999999,5.752242,5.52215232,1.6106277599999999,5.752242,0.0,0.0,0.0,135.86,83.53215232,9.12062776,84.028604189,5.52215232,1.6106277599999999,5.752242,78.01,7.51,78.3706590504,134.84,59.55215232,4.01062776,59.6870503625,5.52215232,1.6106277599999999,5.752242,54.03,2.4,54.0832774525,134.84
2021-11-30 20:30:00,5.7171571199999995,1.66750416,5.955372,5.7171571199999995,1.66750416,5.955372,0.0,0.0,0.0,135.86,77.55715712,9.06750416,78.0854163863,5.7171571199999995,1.66750416,5.955372,71.84,7.4,72.2201190805,134.97,65.06715712,2.59750416,65.1189831273,5.7171571199999995,1.66750416,5.955372,59.35,0.93,59.3572859892,134.97
2021-11-30 21:00:00,5.71396032,1.66657176,5.952042,5.71396032,1.66657176,5.952042,0.0,0.0,0.0,136.12,73.58396032,10.15657176,74.2815937248,5.71396032,1.66657176,5.952042,67.87,8.49,68.3989546704,135.22,61.38396032,2.46657176,61.4334970583,5.71396032,1.66657176,5.952042,55.67,0.8,55.6757478621,135.22
2021-11-30 21:30:00,5.95308096,1.73631528,6.201126,5.95308096,1.73631528,6.201126,0.0,0.0,0.0,136.09,70.47308096,13.00631528,71.6632358825,5.95308096,1.73631528,6.201126,64.52,11.27,65.4968953463,135.29,57.46308096,2.39631528,57.5130246147,5.95308096,1.73631528,6.201126,51.51,0.66,51.5142281317,135.29
2021-11-30 22:00:00,5.77789632,1.68521976,6.018642,5.77789632,1.68521976,6.018642,0.0,0.0,0.0,136.4,63.37789632,14.925219760000001,65.1115959475,5.77789632,1.68521976,6.018642,57.6,13.24,59.1020947175,135.78,56.58789632,3.06521976,56.6708530208,5.77789632,1.68521976,6.018642,50.81,1.38,50.8287369507,135.78
2021-11-30 22:30:00,5.7734208,1.6839144,6.01398,5.7734208,1.6839144,6.01398,0.0,0.0,0.0,136.14,53.9234208,17.0439144,56.5528985009,5.7734208,1.6839144,6.01398,48.15,15.36,50.5405985323,135.52,55.2334208,3.5939144,55.3502212641,5.7734208,1.6839144,6.01398,49.46,1.9100000000000001,49.4968655573,135.52
2021-11-30 23:00:00,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,135.81,47.46045376,17.11596568,50.4524623013,5.78045376,1.68596568,6.021306,41.68,15.43,44.4444293472,135.15,55.50045376,4.72596568,55.7013026704,5.78045376,1.68596568,6.021306,49.72,3.04,49.8128497478,135.15
2021-11-30 23:30:00,5.63212224,1.6427023200000002,5.866794,5.63212224,1.6427023200000002,5.866794,0.0,0.0,0.0,136.39,41.45212224,14.28270232,43.843745549,5.63212224,1.6427023200000002,5.866794,35.82,12.64,37.9847601019,135.74,57.58212224,7.69270232,58.0937042256,5.63212224,1.6427023200000002,5.866794,51.95,6.05,52.3010994148,135.74
2021-12-01 00:00:00,5.61741696,1.63841328,5.851476,5.61741696,1.63841328,5.851476,0.0,0.0,0.0,137.47,37.73741696,14.13841328,40.2989747871,5.61741696,1.63841328,5.851476,32.12,12.5,34.46656931,136.68,55.84741696,9.45841328,56.6427008791,5.61741696,1.63841328,5.851476,50.23,7.82,50.8350794236,136.68
2021-12-01 00:30:00,5.5256688,1.6116534,5.755905,5.5256688,1.6116534,5.755905,0.0,0.0,0.0,137.24,36.2756688,14.4216534,39.0372672414,5.5256688,1.6116534,5.755905,30.75,12.81,33.3115385415,136.54,55.0856688,9.5016534,55.8991263302,5.5256688,1.6116534,5.755905,49.56,7.89,50.1841180056,136.54
2021-12-01 01:00:00,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,137.02,39.94459968,13.67675824,42.2211411446,5.71459968,1.66675824,5.952708,34.23,12.01,36.2757908253,136.35,58.59459968,7.95675824,59.1323694211,5.71459968,1.66675824,5.952708,52.88,6.29,53.2527792702,136.35
2021-12-01 01:30:00,5.76510912,1.68149016,6.005322,5.76510912,1.68149016,6.005322,0.0,0.0,0.0,136.56,39.10510912,14.31149016,41.6416655513,5.76510912,1.68149016,6.005322,33.34,12.63,35.6521037247,135.85,58.02510912,8.85149016,58.6963556487,5.76510912,1.68149016,6.005322,52.26,7.17,52.7495639792,135.85
2021-12-01 02:00:00,5.60750688,1.6355228400000001,5.841153,5.60750688,1.6355228400000001,5.841153,0.0,0.0,0.0,136.56,37.42750688,14.54552284,40.1545826269,5.60750688,1.6355228400000001,5.841153,31.82,12.91,34.3391977192,135.85,56.18750688,9.81552284,57.0384117767,5.60750688,1.6355228400000001,5.841153,50.58,8.18,51.2371818116,135.85
2021-12-01 02:30:00,5.81114304,1.6949167200000002,6.053274,5.81114304,1.6949167200000002,6.053274,0.0,0.0,0.0,137.16,35.84114304,15.24491672,38.9486202607,5.81114304,1.6949167200000002,6.053274,30.03,13.55,32.9454609924,136.5,54.49114304,9.52491672,55.3173454563,5.81114304,1.6949167200000002,6.053274,48.68,7.83,49.3056923691,136.5
2021-12-01 03:00:00,5.70660768,1.66442724,5.944383,5.70660768,1.66442724,5.944383,0.0,0.0,0.0,137.21,36.99660768,15.08442724,39.9535846325,5.70660768,1.66442724,5.944383,31.29,13.42,34.0464462169,136.5,55.78660768,9.46442724,56.583751903,5.70660768,1.66442724,5.944383,50.08,7.8,50.6837883351,136.5
2021-12-01 03:30:00,5.72099328,1.66862304,5.9593679999999996,5.72099328,1.66862304,5.9593679999999996,0.0,0.0,0.0,137.45,34.85099328,15.55862304,38.1662479621,5.72099328,1.66862304,5.9593679999999996,29.13,13.89,32.2721087009,136.74,53.37099328,9.32862304,54.1801267211,5.72099328,1.66862304,5.9593679999999996,47.65,7.66,48.2617664409,136.74
2021-12-01 04:00:00,5.64522912,1.64652516,5.880447,5.64522912,1.64652516,5.880447,0.0,0.0,0.0,137.03,33.33522912,16.16652516,37.0485362225,5.64522912,1.64652516,5.880447,27.69,14.52,31.2660598733,136.3,52.69522912,9.26652516,53.5037910858,5.64522912,1.64652516,5.880447,47.05,7.62,47.6630559238,136.3
2021-12-01 04:30:00,5.62988448,1.64204964,5.864463,5.62988448,1.64204964,5.864463,0.0,0.0,0.0,136.58,33.51988448,16.90204964,37.5401376874,5.62988448,1.64204964,5.864463,27.89,15.26,31.7918181298,135.82,53.81988448,8.43204964,54.4764116529,5.62988448,1.64204964,5.864463,48.19,6.79,48.6660066165,135.82
2021-12-01 05:00:00,5.51735712,1.60922916,5.747247,5.51735712,1.60922916,5.747247,0.0,0.0,0.0,136.63,33.90735712,16.93922916,37.9031179641,5.51735712,1.60922916,5.747247,28.39,15.33,32.2645471067,135.79,55.08735712,8.11922916,55.6824819546,5.51735712,1.60922916,5.747247,49.57,6.51,49.9956498108,135.79
2021-12-01 05:30:00,5.57489952,1.62601236,5.807187,5.57489952,1.62601236,5.807187,0.0,0.0,0.0,137.05,34.45489952,16.15601236,38.0546559084,5.57489952,1.62601236,5.807187,28.88,14.53,32.3291710379,136.14,57.28489952,7.55601236,57.7810785275,5.57489952,1.62601236,5.807187,51.71,5.93,52.0489096908,136.14
2021-12-01 06:00:00,5.55348096,1.61976528,5.784876,5.55348096,1.61976528,5.784876,0.0,0.0,0.0,137.05,35.94348096,16.55976528,39.5747349915,5.55348096,1.61976528,5.784876,30.39,14.94,33.8637815372,136.14,57.27348096,7.3997652800000004,57.7495294134,5.55348096,1.61976528,5.784876,51.72,5.78,52.041971523,136.14
2021-12-01 06:30:00,5.22644832,1.5243807600000001,5.444217,5.22644832,1.5243807600000001,5.444217,0.0,0.0,0.0,137.05,45.59644832,14.68438076,47.9026840344,5.22644832,1.5243807600000001,5.444217,40.37,13.16,42.4608348952,136.14,57.46644832,6.21438076,57.8014810428,5.22644832,1.5243807600000001,5.444217,52.24,4.69,52.4501067682,136.14
2021-12-01 07:00:00,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,137.3,57.81858624,12.82750432,59.2244356822,5.16858624,1.50750432,5.383944,52.65,11.32,53.8531791076,136.48,58.96858624,3.99750432,59.1039271448,5.16858624,1.50750432,5.383944,53.8,2.49,53.8575909227,136.48
2021-12-01 07:30:00,5.07044448,1.47887964,5.281713,5.07044448,1.47887964,5.281713,0.0,0.0,0.0,137.27,73.60044448,11.25887964,74.456616888,5.07044448,1.47887964,5.281713,68.53,9.78,69.2243403724,136.43,55.00044448,3.30887964,55.0998872727,5.07044448,1.47887964,5.281713,49.93,1.83,49.9635246955,136.43
2021-12-01 08:00:00,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,136.01,78.91420064,9.98330852,79.5431801706,5.15420064,1.50330852,5.368959,73.76,8.48,74.2458618375,135.08,57.17420064,5.42330852,57.4308409666,5.15420064,1.50330852,5.368959,52.02,3.92,52.1674879595,135.08
2021-12-01 08:30:00,5.33833632,1.55701476,5.560767,5.33833632,1.55701476,5.560767,0.0,0.0,0.0,136.04,84.94833632,8.09701476,85.3333550938,5.33833632,1.55701476,5.560767,79.61,6.54,79.8781803749,135.05,58.07833632,8.20701476,58.6553342925,5.33833632,1.55701476,5.560767,52.74,6.65,53.157596823,135.05
2021-12-01 09:00:00,5.70277152,1.66330836,5.940387,5.70277152,1.66330836,5.940387,0.0,0.0,0.0,135.51,87.16277152,8.97330836,87.6234500689,5.70277152,1.66330836,5.940387,81.46,7.31,81.7873321487,134.58,57.22277152,8.44330836,57.8423291067,5.70277152,1.66330836,5.940387,51.52,6.78,51.9642069121,134.58
2021-12-01 09:30:00,6.90540768,2.01407724,7.1931329999999996,6.90540768,2.01407724,7.1931329999999996,0.0,0.0,0.0,135.55,92.17540768,7.01407724,92.4418901824,6.90540768,2.01407724,7.1931329999999996,85.27,5.0,85.4164673819,134.89,57.99540768,9.09407724,58.7040846349,6.90540768,2.01407724,7.1931329999999996,51.09,7.08,51.5782366895,134.89
2021-12-01 10:00:00,10.64918016,3.10601088,11.092896,10.64918016,3.10601088,11.092896,0.0,0.0,0.0,135.16,87.32918016,8.57601088,87.749265923,10.64918016,3.10601088,11.092896,76.68,5.47,76.8748547966,134.18,52.78918016,9.11601088,53.5705067769,10.64918016,3.10601088,11.092896,42.14,6.01,42.566415165,134.18
2021-12-01 10:30:00,10.99763136,3.20764248,11.455866,10.99763136,3.20764248,11.455866,0.0,0.0,0.0,135.91,87.19763136,8.62764248,87.6234165595,10.99763136,3.20764248,11.455866,76.2,5.42,76.3925153402,134.93,53.45763136,9.66764248,54.324779445,10.99763136,3.20764248,11.455866,42.46,6.46,42.9486111533,134.93
2021-12-01 11:00:00,9.6879024,2.8256382,10.091565,9.6879024,2.8256382,10.091565,0.0,0.0,0.0,135.91,90.0379024,6.8156382,90.2954970786,9.6879024,2.8256382,10.091565,80.35,3.99,80.4490062089,134.93,55.9479024,10.0656382,56.8461507521,9.6879024,2.8256382,10.091565,46.26,7.24,46.8231267645,134.93
2021-12-01 11:30:00,7.53549696,2.19785328,7.849476,7.53549696,2.19785328,7.849476,0.0,0.0,0.0,135.43,90.94549696,5.68785328,91.1231863591,7.53549696,2.19785328,7.849476,83.41,3.49,83.4829814992,134.39,56.605496959999996,10.14785328,57.5079230392,7.53549696,2.19785328,7.849476,49.07,7.95,49.7098320255,134.39
2021-12-01 12:00:00,6.42652704,1.87440372,6.694299,6.42652704,1.87440372,6.694299,0.0,0.0,0.0,135.43,92.36652704,4.08440372,92.4567881293,6.42652704,1.87440372,6.694299,85.94,2.21,85.9684110589,134.39,58.47652704,10.90440372,59.4845377821,6.42652704,1.87440372,6.694299,52.05,9.03,52.8274871634,134.39
2021-12-01 12:30:00,6.2164972800000005,1.81314504,6.475518,6.2164972800000005,1.81314504,6.475518,0.0,0.0,0.0,135.31,94.00649728,4.13314504,94.0973135577,6.2164972800000005,1.81314504,6.475518,87.79,2.32,87.8206496218,134.28,59.21649728,11.67314504,60.3560756282,6.2164972800000005,1.81314504,6.475518,53.0,9.86,53.9093646781,134.28
2021-12-01 13:00:00,6.6966566400000005,1.95319152,6.975684,6.6966566400000005,1.95319152,6.975684,0.0,0.0,0.0,135.12,95.32665664,5.12319152,95.4642265852,6.6966566400000005,1.95319152,6.975684,88.63,3.17,88.6866720539,134.13,58.85665664,10.90319152,59.8580455424,6.6966566400000005,1.95319152,6.975684,52.16,8.95,52.9222835864,134.13
2021-12-01 13:30:00,7.34848416,2.14330788,7.6546710000000004,7.34848416,2.14330788,7.6546710000000004,0.0,0.0,0.0,135.25,95.10848416,5.15330788,95.2479938966,7.34848416,2.14330788,7.6546710000000004,87.76,3.01,87.8116034474,134.19,58.37848416,11.27330788,59.4570002891,7.34848416,2.14330788,7.6546710000000004,51.03,9.13,51.8403105701,134.19
2021-12-01 14:00:00,7.38556704,2.15412372,7.693299,7.38556704,2.15412372,7.693299,0.0,0.0,0.0,135.3,93.90556704,5.3541237200000005,94.0580786637,7.38556704,2.15412372,7.693299,86.52,3.2,86.5791568451,134.23,57.28556704,11.334123720000001,58.3960491095,7.38556704,2.15412372,7.693299,49.9,9.18,50.7373866099,134.23
2021-12-01 14:30:00,7.3430496,2.1417228,7.6490100000000005,7.3430496,2.1417228,7.6490100000000005,0.0,0.0,0.0,135.33,91.9630496,5.9017228,92.1522263634,7.3430496,2.1417228,7.6490100000000005,84.62,3.76,84.703494615,134.29,56.4230496,10.6117228,57.4122738354,7.3430496,2.1417228,7.6490100000000005,49.08,8.47,49.8054946768,134.29
2021-12-01 15:00:00,5.91535872,1.7253129600000001,6.161832,5.91535872,1.7253129600000001,6.161832,0.0,0.0,0.0,135.33,90.96535872,4.98531296,91.1018651421,5.91535872,1.7253129600000001,6.161832,85.05,3.26,85.1124556102,134.29,63.67535872,10.34531296,64.5102845162,5.91535872,1.7253129600000001,6.161832,57.76,8.62,58.3996746566,134.29
2021-12-01 15:30:00,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,135.56,90.81734752,3.99547636,90.9051948016,5.12734752,1.49547636,5.340987,85.69,2.5,85.7264609091,134.48,66.31734752,9.93547636,67.0574699239,5.12734752,1.49547636,5.340987,61.19,8.44,61.7693265302,134.48
2021-12-01 16:00:00,5.06245248,1.47654864,5.273388,5.06245248,1.47654864,5.273388,0.0,0.0,0.0,135.6,92.64245248,4.50654864,92.7519971869,5.06245248,1.47654864,5.273388,87.58,3.03,87.6323986891,134.48,66.46245248,10.48654864,67.2846586677,5.06245248,1.47654864,5.273388,61.4,9.01,62.0575547375,134.48
2021-12-01 16:30:00,6.36131232,1.85538276,6.626367,6.36131232,1.85538276,6.626367,0.0,0.0,0.0,135.53,98.30131232,6.65538276,98.5263524318,6.36131232,1.85538276,6.626367,91.94,4.8,92.0652138432,134.48,66.62131232,10.29538276,67.4121217691,6.36131232,1.85538276,6.626367,60.26,8.44,60.8481815669,134.48
2021-12-01 17:00:00,6.39967392,1.8665715600000001,6.666327,6.39967392,1.8665715600000001,6.666327,0.0,0.0,0.0,135.25,100.37967392,5.68657156,100.5406188184,6.39967392,1.8665715600000001,6.666327,93.98,3.8200000000000003,94.0576036267,134.16,71.18967392,10.52657156,71.9637296257,6.39967392,1.8665715600000001,6.666327,64.79,8.66,65.3661969217,134.16
2021-12-01 17:30:00,6.45497856,1.88270208,6.723936,6.45497856,1.88270208,6.723936,0.0,0.0,0.0,135.09,100.69497856,5.74270208,100.8586006961,6.45497856,1.88270208,6.723936,94.24,3.86,94.3190182307,134.11,71.62497856,10.34270208,72.3678729827,6.45497856,1.88270208,6.723936,65.17,8.46,65.7168205256,134.11
2021-12-01 18:00:00,6.29258112,1.83533616,6.554772,6.29258112,1.83533616,6.554772,0.0,0.0,0.0,135.09,98.38258112,6.27533616,98.5825142292,6.29258112,1.83533616,6.554772,92.09,4.44,92.196972293,134.07,69.49258112,9.97533616,70.2048870252,6.29258112,1.83533616,6.554772,63.2,8.14,63.722049559,134.07
2021-12-01 18:30:00,6.40926432,1.86936876,6.676317,6.40926432,1.86936876,6.676317,0.0,0.0,0.0,135.4,96.76926432,7.68936876,97.0742855187,6.40926432,1.86936876,6.676317,90.36,5.82,90.5472362913,134.4,67.49926432,8.60936876,68.0461013886,6.40926432,1.86936876,6.676317,61.09,6.74,61.460684181,134.4
2021-12-01 19:00:00,6.16534848,1.79822664,6.422238,6.16534848,1.79822664,6.422238,0.0,0.0,0.0,135.57,92.98534848,8.56822664,93.3792778924,6.16534848,1.79822664,6.422238,86.82,6.77,87.0835535563,134.56,64.00534848,6.59822664,64.3445508869,6.16534848,1.79822664,6.422238,57.84,4.8,58.0388283824,134.56
2021-12-01 19:30:00,6.1953984,1.8069912,6.45354,6.1953984,1.8069912,6.45354,0.0,0.0,0.0,136.04,91.6253984,8.9269912,92.0592461616,6.1953984,1.8069912,6.45354,85.43,7.12,85.7261879474,135.09,62.2053984,5.2469912,62.4262965965,6.1953984,1.8069912,6.45354,56.01,3.44,56.1155388462,135.09
2021-12-01 20:00:00,5.04359136,1.47104748,5.253741,5.04359136,1.47104748,5.253741,0.0,0.0,0.0,135.95,91.05359136,8.10104748,91.4132565322,5.04359136,1.47104748,5.253741,86.01,6.63,86.2651551903,135.06,60.27359136,5.31104748,60.5071321479,5.04359136,1.47104748,5.253741,55.23,3.84,55.3633317278,135.06
2021-12-01 20:30:00,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,135.63,88.29990496,8.88622228,88.7459191307,5.12990496,1.49622228,5.343651,83.17,7.39,83.4976706262,134.73,59.69990496,4.81622228,59.8938615326,5.12990496,1.49622228,5.343651,54.57,3.32,54.6708999377,134.73
2021-12-01 21:00:00,5.03911584,1.46974212,5.249079,5.03911584,1.46974212,5.249079,0.0,0.0,0.0,135.87,82.36911584,10.56974212,83.0445103107,5.03911584,1.46974212,5.249079,77.33,9.1,77.8635916202,134.86,57.89911584,3.24974212,57.9902443425,5.03911584,1.46974212,5.249079,52.86,1.78,52.8899612403,134.86
2021-12-01 21:30:00,4.995,1.456875,5.203125,4.995,1.456875,5.203125,0.0,0.0,0.0,136.05,81.175,11.966875,82.0523413576,4.995,1.456875,5.203125,76.18,10.51,76.9015767069,135.17,54.595,3.536875,54.7094462572,4.995,1.456875,5.203125,49.6,2.08,49.6435937458,135.17
2021-12-01 22:00:00,4.9783766400000005,1.45202652,5.185809,4.9783766400000005,1.45202652,5.185809,0.0,0.0,0.0,136.47,80.50837664,14.44202652,81.7934645263,4.9783766400000005,1.45202652,5.185809,75.53,12.99,76.6389000443,135.82,46.81837664,2.43202652,46.8815010873,4.9783766400000005,1.45202652,5.185809,41.84,0.98,41.8514754818,135.82
2021-12-01 22:30:00,5.02281216,1.46498688,5.232096,5.02281216,1.46498688,5.232096,0.0,0.0,0.0,136.5,69.79281216,14.58498688,71.3004801631,5.02281216,1.46498688,5.232096,64.77,13.12,66.0854545267,135.96,50.42281216,2.34498688,50.4773112357,5.02281216,1.46498688,5.232096,45.4,0.88,45.4085278334,135.96
2021-12-01 23:00:00,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,136.27,59.03632864,15.90601252,61.1415516124,5.02632864,1.46601252,5.235759,54.01,14.44,55.9070093995,135.8,54.35632864,3.25601252,54.4537609422,5.02632864,1.46601252,5.235759,49.33,1.79,49.3624654976,135.8
2021-12-01 23:30:00,5.09218272,1.48521996,5.3043569999999995,5.09218272,1.48521996,5.3043569999999995,0.0,0.0,0.0,136.77,52.34218272,16.47521996,54.8738276834,5.09218272,1.48521996,5.3043569999999995,47.25,14.99,49.570783734,136.15,52.23218272,3.69521996,52.3627306607,5.09218272,1.48521996,5.3043569999999995,47.14,2.21,47.1917757665,136.15
2021-12-02 00:00:00,4.9342608,1.4391593999999999,5.139855,4.9342608,1.4391593999999999,5.139855,0.0,0.0,0.0,136.28,49.8142608,17.0491594,52.6510628126,4.9342608,1.4391593999999999,5.139855,44.88,15.61,47.5172231933,135.68,50.8742608,4.7291594,51.0935941247,4.9342608,1.4391593999999999,5.139855,45.94,3.29,46.0576562582,135.68
2021-12-02 00:30:00,4.6970582400000005,1.36997532,4.8927689999999995,4.6970582400000005,1.36997532,4.8927689999999995,0.0,0.0,0.0,136.45,48.70705824,17.57997532,51.7825555052,4.6970582400000005,1.36997532,4.8927689999999995,44.01,16.21,46.9003646041,135.78,50.70705824,4.91997532,50.9451853712,4.6970582400000005,1.36997532,4.8927689999999995,46.01,3.55,46.1467506982,135.78
2021-12-02 01:00:00,5.04646848,1.4718866400000001,5.256738,5.04646848,1.4718866400000001,5.256738,0.0,0.0,0.0,136.28,50.34646848,16.75188664,53.0602732221,5.04646848,1.4718866400000001,5.256738,45.3,15.28,47.8076186397,135.69,52.90646848,4.22188664,53.0746524607,5.04646848,1.4718866400000001,5.256738,47.86,2.75,47.9389413734,135.69
2021-12-02 01:30:00,5.05829664,1.47533652,5.269059,5.05829664,1.47533652,5.269059,0.0,0.0,0.0,136.2,49.39829664,17.62533652,52.4484909066,5.05829664,1.47533652,5.269059,44.34,16.15,47.1895973706,135.57,51.45829664,5.07533652,51.7079813364,5.05829664,1.47533652,5.269059,46.4,3.6,46.5394456349,135.57
2021-12-02 02:00:00,5.07555936,1.48037148,5.287041,5.07555936,1.48037148,5.287041,0.0,0.0,0.0,136.83,48.61555936,16.82037148,51.4431483155,5.07555936,1.48037148,5.287041,43.54,15.34,46.1632667822,136.23,51.05555936,6.50037148,51.4677080405,5.07555936,1.48037148,5.287041,45.98,5.02,46.2532247524,136.23
2021-12-02 02:30:00,5.03879616,1.46964888,5.248746,5.03879616,1.46964888,5.248746,0.0,0.0,0.0,137.38,46.21879616,16.69964888,49.1432130736,5.03879616,1.46964888,5.248746,41.18,15.23,43.9060963876,136.58,51.50879616,6.78964888,51.9543589487,5.03879616,1.46964888,5.248746,46.47,5.32,46.7735320454,136.58
2021-12-02 03:00:00,5.00331168,1.45929924,5.211783,5.00331168,1.45929924,5.211783,0.0,0.0,0.0,137.64,45.35331168,17.09929924,48.4696700509,5.00331168,1.45929924,5.211783,40.35,15.64,43.2750748122,136.81,51.57331168,7.12929924,52.0637434814,5.00331168,1.45929924,5.211783,46.57,5.67,46.9138977276,136.81
2021-12-02 03:30:00,4.89334176,1.4272246800000001,5.097231,4.89334176,1.4272246800000001,5.097231,0.0,0.0,0.0,137.95,44.82334176,18.48722468,48.4861778541,4.89334176,1.4272246800000001,5.097231,39.93,17.06,43.4217514617,137.11,50.52334176,6.92722468,50.9960243976,4.89334176,1.4272246800000001,5.097231,45.63,5.5,45.9602752385,137.11
2021-12-02 04:00:00,5.05446048,1.47421764,5.265063,5.05446048,1.47421764,5.265063,0.0,0.0,0.0,138.22,42.16446048,26.89421764,50.0114053995,5.05446048,1.47421764,5.265063,37.11,25.42,44.9814239437,137.62,48.99446048,5.7042176399999995,49.325401738,5.05446048,1.47421764,5.265063,43.94,4.23,44.1431364993,137.62
2021-12-02 04:30:00,5.14269216,1.49995188,5.356971,5.14269216,1.49995188,5.356971,0.0,0.0,0.0,137.6,41.88269216,28.07995188,50.4246328708,5.14269216,1.49995188,5.356971,36.74,26.58,45.3467088111,135.56,50.02269216,5.60995188,50.3362820541,5.14269216,1.49995188,5.356971,44.88,4.11,45.0677989256,135.56
2021-12-02 05:00:00,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,136.86,41.60466016,27.74927588,50.0096996481,5.17466016,1.5092758800000001,5.390271,36.43,26.24,44.8963528586,134.6,49.57466016,5.74927588,49.9069244006,5.17466016,1.5092758800000001,5.390271,44.4,4.24,44.601990987,134.6
2021-12-02 05:30:00,5.0413536,1.4703948,5.25141,5.0413536,1.4703948,5.25141,0.0,0.0,0.0,136.21,43.6713536,27.0703948,51.3808660873,5.0413536,1.4703948,5.25141,38.63,25.6,46.3426035091,133.93,51.0813536,6.7403948,51.5241458703,5.0413536,1.4703948,5.25141,46.04,5.27,46.3406355157,133.93
2021-12-02 06:00:00,5.17689792,1.50992856,5.392602,5.17689792,1.50992856,5.392602,0.0,0.0,0.0,136.21,44.46689792,26.34992856,51.6877523766,5.17689792,1.50992856,5.392602,39.29,24.84,46.4836498137,133.93,56.81689792,7.33992856,57.289042936,5.17689792,1.50992856,5.392602,51.64,5.83,51.9680526862,133.93
2021-12-02 06:30:00,5.03304192,1.46797056,5.242752,5.03304192,1.46797056,5.242752,0.0,0.0,0.0,135.75,53.16304192,23.70797056,58.2097663134,5.03304192,1.46797056,5.242752,48.13,22.24,53.0199443606,133.34,57.80304192,8.37797056,58.4070376402,5.03304192,1.46797056,5.242752,52.77,6.91,53.2204941728,133.34
2021-12-02 07:00:00,5.00650848,1.46023164,5.215113,5.00650848,1.46023164,5.215113,0.0,0.0,0.0,135.75,61.87650848,21.98023164,65.6645481567,5.00650848,1.46023164,5.215113,56.87,20.52,60.4588066372,133.34,61.65650848,10.56023164,62.5543246326,5.00650848,1.46023164,5.215113,56.65,9.1,57.3762363701,133.34
2021-12-02 07:30:00,4.85466048,1.41594264,5.056938,4.85466048,1.41594264,5.056938,0.0,0.0,0.0,135.4,78.86466048,11.19594264,79.6554066227,4.85466048,1.41594264,5.056938,74.01,9.78,74.6533890724,133.0,57.74466048,5.10594264,57.9699617405,4.85466048,1.41594264,5.056938,52.89,3.69,53.0185646731,133.0
2021-12-02 08:00:00,4.86776736,1.4197654800000001,5.070591,4.86776736,1.4197654800000001,5.070591,0.0,0.0,0.0,135.46,84.98776736,7.57976548,85.3251044275,4.86776736,1.4197654800000001,5.070591,80.12,6.16,80.3564558701,134.41,62.09776736,6.41976548,62.4287281619,4.86776736,1.4197654800000001,5.070591,57.23,5.0,57.4480017059,134.41
2021-12-02 08:30:00,5.7270672,1.6703945999999998,5.965695,5.7270672,1.6703945999999998,5.965695,0.0,0.0,0.0,135.43,89.5270672,6.6403946,89.7729948363,5.7270672,1.6703945999999998,5.965695,83.8,4.97,83.9472506995,134.48,61.5170672,8.620394600000001,62.1181194174,5.7270672,1.6703945999999998,5.965695,55.79,6.95,56.2212290865,134.48
2021-12-02 09:00:00,7.91655552,2.30899536,8.246412,7.91655552,2.30899536,8.246412,0.0,0.0,0.0,135.1,90.94655552,7.21899536,91.2326139873,7.91655552,2.30899536,8.246412,83.03,4.91,83.1750503456,134.06,63.90655552,9.21899536,64.5680858775,7.91655552,2.30899536,8.246412,55.99,6.91,56.4147870686,134.06
2021-12-02 09:30:00,8.59267872,2.50619796,8.950707,8.59267872,2.50619796,8.950707,0.0,0.0,0.0,135.19,93.82267872,5.96619796,94.0121830418,8.59267872,2.50619796,8.950707,85.23,3.46,85.3002022272,134.23,65.58267872,9.15619796,66.2187564756,8.59267872,2.50619796,8.950707,56.99,6.65,57.3766729604,134.23
2021-12-02 10:00:00,9.95291712,2.90293416,10.367622,9.95291712,2.90293416,10.367622,0.0,0.0,0.0,135.04,95.12291712,6.45293416,95.3415424707,9.95291712,2.90293416,10.367622,85.17,3.55,85.2439522782,134.01,65.46291712,10.54293416,66.3064625701,9.95291712,2.90293416,10.367622,55.51,7.64,56.0332909974,134.01
2021-12-02 10:30:00,14.35618944,4.18722192,14.954364,14.35618944,4.18722192,14.954364,0.0,0.0,0.0,135.67,89.06618944,8.03722192,89.4280886386,14.35618944,4.18722192,14.954364,74.71,3.85,74.809134469,134.59,59.34618944,10.32722192,60.23804208,14.35618944,4.18722192,14.954364,44.99,6.14,45.4070446076,134.59
2021-12-02 11:00:00,14.5326528,4.2386904,15.13818,14.5326528,4.2386904,15.13818,0.0,0.0,0.0,135.78,87.9426528,8.0586904,88.3111129613,14.5326528,4.2386904,15.13818,73.41,3.8200000000000003,73.509322538,134.76,57.6826528,9.4386904,58.4497845207,14.5326528,4.2386904,15.13818,43.15,5.2,43.4621962169,134.76
2021-12-02 11:30:00,14.97093408,4.36652244,15.594723,14.97093408,4.36652244,15.594723,0.0,0.0,0.0,135.88,87.44093408,7.8365224399999995,87.7913893086,14.97093408,4.36652244,15.594723,72.47,3.47,72.553027504,134.89,56.92093408,9.08652244,57.6416310195,14.97093408,4.36652244,15.594723,41.95,4.72,42.2147000463,134.89
2021-12-02 12:00:00,15.09784704,4.40353872,15.726924,15.09784704,4.40353872,15.726924,0.0,0.0,0.0,136.13,86.64784704,8.46353872,87.0602141298,15.09784704,4.40353872,15.726924,71.55,4.06,71.6650968045,135.14,54.20784704,10.03353872,55.1286003809,15.09784704,4.40353872,15.726924,39.11,5.63,39.5131497099,135.14
2021-12-02 12:30:00,15.04509984,4.38815412,15.671979,15.04509984,4.38815412,15.671979,0.0,0.0,0.0,136.07,89.04509984,9.53815412,89.5544872663,15.04509984,4.38815412,15.671979,74.0,5.15,74.178989613,135.14,56.76509984,10.61815412,57.7496472436,15.04509984,4.38815412,15.671979,41.72,6.23,42.1825947519,135.14
2021-12-02 13:00:00,14.02851744,4.09165092,14.613039,14.02851744,4.09165092,14.613039,0.0,0.0,0.0,136.07,87.21851744,10.55165092,87.8544655756,14.02851744,4.09165092,14.613039,73.19,6.46,73.4745377665,135.14,56.93851744,9.97165092,57.8050913877,14.02851744,4.09165092,14.613039,42.91,5.88,43.3109974487,135.14
2021-12-02 13:30:00,13.93996608,4.06582344,14.520798,13.93996608,4.06582344,14.520798,0.0,0.0,0.0,136.14,90.45996608,10.04582344,91.0160646907,13.93996608,4.06582344,14.520798,76.52,5.98,76.7533113292,135.41,58.25996608,10.65582344,59.2264317752,13.93996608,4.06582344,14.520798,44.32,6.59,44.8072594565,135.41
2021-12-02 14:00:00,12.52730016,3.65379588,13.049271,12.52730016,3.65379588,13.049271,0.0,0.0,0.0,136.18,89.79730016,9.52379588,90.3009291424,12.52730016,3.65379588,13.049271,77.27,5.87,77.4926435218,135.32,55.93730016,10.18379588,56.8567607916,12.52730016,3.65379588,13.049271,43.41,6.53,43.8983940481,135.32
2021-12-02 14:30:00,10.00246752,2.91738636,10.419237,10.00246752,2.91738636,10.419237,0.0,0.0,0.0,136.0,92.83246752,9.71738636,93.3396733631,10.00246752,2.91738636,10.419237,82.83,6.8,83.1086571905,135.16,55.28246752,9.71738636,56.1300170387,10.00246752,2.91738636,10.419237,45.28,6.8,45.7877538213,135.16
2021-12-02 15:00:00,8.71959168,2.54321424,9.082908,8.71959168,2.54321424,9.082908,0.0,0.0,0.0,136.0,96.72959168,9.60321424,97.2051214202,8.71959168,2.54321424,9.082908,88.01,7.06,88.2927160076,135.16,55.77959168,9.84321424,56.641431078,8.71959168,2.54321424,9.082908,47.06,7.3,47.6228264596,135.16
2021-12-02 15:30:00,6.79415904,1.98162972,7.077249,6.79415904,1.98162972,7.077249,0.0,0.0,0.0,135.88,93.63415904,9.22162972,94.0871627472,6.79415904,1.98162972,7.077249,86.84,7.24,87.1412829834,135.03,61.37415904,8.37162972,61.9424860821,6.79415904,1.98162972,7.077249,54.58,6.39,54.9527842789,135.03
2021-12-02 16:00:00,6.3328608,1.8470844,6.59673,6.3328608,1.8470844,6.59673,0.0,0.0,0.0,135.99,94.4728608,8.2870844,94.8356325206,6.3328608,1.8470844,6.59673,88.14,6.44,88.3749579915,135.17,63.5228608,9.7470844,64.2663169827,6.3328608,1.8470844,6.59673,57.19,7.9,57.733058987,135.17
2021-12-02 16:30:00,6.18548832,1.8041007599999999,6.443217,6.18548832,1.8041007599999999,6.443217,0.0,0.0,0.0,135.5,99.76548832,6.09410076,99.9514418295,6.18548832,1.8041007599999999,6.443217,93.58,4.29,93.6782819014,134.74,71.00548832,10.57410076,71.7885156445,6.18548832,1.8041007599999999,6.443217,64.82,8.77,65.4105901212,134.74
2021-12-02 17:00:00,6.57677664,1.9182265200000002,6.850809,6.57677664,1.9182265200000002,6.850809,0.0,0.0,0.0,135.09,101.89677664,6.41822652,102.098710674,6.57677664,1.9182265200000002,6.850809,95.32,4.5,95.4261620312,134.11,72.08677664,10.38822652,72.8314397536,6.57677664,1.9182265200000002,6.850809,65.51,8.47,66.0552874492,134.11
2021-12-02 17:30:00,6.47128224,1.88745732,6.740919,6.47128224,1.88745732,6.740919,0.0,0.0,0.0,135.35,101.12128224,6.25745732,101.3147052208,6.47128224,1.88745732,6.740919,94.65,4.37,94.7508279647,134.25,72.31128224,10.15745732,73.0211988288,6.47128224,1.88745732,6.740919,65.84,8.27,66.3573545283,134.25
2021-12-02 18:00:00,6.59308032,1.9229817599999999,6.867792,6.59308032,1.9229817599999999,6.867792,0.0,0.0,0.0,135.54,97.82308032,6.49298176,98.0383285018,6.59308032,1.9229817599999999,6.867792,91.23,4.57,91.3443911798,134.41,72.81308032,10.16298176,73.5189150079,6.59308032,1.9229817599999999,6.867792,66.22,8.24,66.7306975836,134.41
2021-12-02 18:30:00,6.49621728,1.89473004,6.766893,6.49621728,1.89473004,6.766893,0.0,0.0,0.0,135.75,94.58621728,7.37473004,94.8732793915,6.49621728,1.89473004,6.766893,88.09,5.48,88.2602883521,134.71,72.81621728,8.72473004,73.3370466629,6.49621728,1.89473004,6.766893,66.32,6.83,66.6707679572,134.71
2021-12-02 19:00:00,6.18804576,1.80484668,6.445881,6.18804576,1.80484668,6.445881,0.0,0.0,0.0,135.97,90.75804576,7.97484668,91.107744181,6.18804576,1.80484668,6.445881,84.57,6.17,84.7947746032,134.87,72.15804576,7.46484668,72.5431423627,6.18804576,1.80484668,6.445881,65.97,5.66,66.2123591182,134.87
2021-12-02 19:30:00,5.9955984,1.7487162,6.245415,5.9955984,1.7487162,6.245415,0.0,0.0,0.0,135.67,90.3255984,8.3387162,90.7096902992,5.9955984,1.7487162,6.245415,84.33,6.59,84.5870971248,134.92,69.2755984,6.4187162,69.5723253265,5.9955984,1.7487162,6.245415,63.28,4.67,63.4520866481,134.92
2021-12-02 20:00:00,6.03396,1.7599049999999998,6.285375,6.03396,1.7599049999999998,6.285375,0.0,0.0,0.0,135.67,86.08396,9.599905,86.6175868129,6.03396,1.7599049999999998,6.285375,80.05,7.84,80.4330037982,134.92,65.53396,5.579905,65.7710821949,6.03396,1.7599049999999998,6.285375,59.5,3.8200000000000003,59.622499109,134.92
2021-12-02 20:30:00,5.9668272,1.7403246,6.215445,5.9668272,1.7403246,6.215445,0.0,0.0,0.0,135.81,85.6068272,10.8303246,86.2891928007,5.9668272,1.7403246,6.215445,79.64,9.09,80.1570814089,135.18,61.6268272,4.4303246,61.7858689896,5.9668272,1.7403246,6.215445,55.66,2.69,55.7249647824,135.18
2021-12-02 21:00:00,4.76738784,1.39048812,4.966029,4.76738784,1.39048812,4.966029,0.0,0.0,0.0,135.7,83.55738784,11.23048812,84.3087239024,4.76738784,1.39048812,4.966029,78.79,9.84,79.4020761693,135.05,58.89738784,4.3104881200000005,59.0549117535,4.76738784,1.39048812,4.966029,54.13,2.92,54.2087013311,135.05
2021-12-02 21:30:00,2.14761024,0.62638632,2.237094,2.14761024,0.62638632,2.237094,0.0,0.0,0.0,135.42,84.38761024,11.77638632,85.2053521604,2.14761024,0.62638632,2.237094,82.24,11.15,82.9924098939,134.8,58.26761024,4.63638632,58.4517791106,2.14761024,0.62638632,2.237094,56.12,4.01,56.263082923,134.8
2021-12-02 22:00:00,0.68155776,0.19878768,0.7099559999999999,0.68155776,0.19878768,0.7099559999999999,0.0,0.0,0.0,135.42,80.88155776,11.77878768,81.7347308364,0.68155776,0.19878768,0.7099559999999999,80.2,11.58,81.0316999698,134.8,58.25155776,2.24878768,58.294948559,0.68155776,0.19878768,0.7099559999999999,57.57,2.05,57.6064874819,134.8
2021-12-02 22:30:00,0.70521408,0.20568744,0.734598,0.70521408,0.20568744,0.734598,0.0,0.0,0.0,135.75,74.44521408,13.80568744,75.7145092113,0.70521408,0.20568744,0.734598,73.74,13.6,74.9836488843,135.25,53.68521408,0.49568744000000003,53.687502427,0.70521408,0.20568744,0.734598,52.98,0.29,52.9807936898,135.25
2021-12-02 23:00:00,0.68123808,0.19869444,0.709623,0.68123808,0.19869444,0.709623,0.0,0.0,0.0,135.75,68.60123808,15.02869444,70.2281391088,0.68123808,0.19869444,0.709623,67.92,14.83,69.5201790849,135.25,50.65123808,1.4286944400000001,50.6713833129,0.68123808,0.19869444,0.709623,49.97,1.23,49.9851357906,135.25
2021-12-02 23:30:00,0.72663264,0.21193452000000002,0.7569089999999999,0.72663264,0.21193452000000002,0.7569089999999999,0.0,0.0,0.0,136.24,63.13663264,15.11193452,64.919988802,0.72663264,0.21193452000000002,0.7569089999999999,62.41,14.9,64.1639937971,135.73,51.40663264,1.6119345200000001,51.4318987816,0.72663264,0.21193452000000002,0.7569089999999999,50.68,1.4,50.699333329,135.73
2021-12-03 00:00:00,0.7256735999999999,0.2116548,0.7559100000000001,0.7256735999999999,0.2116548,0.7559100000000001,0.0,0.0,0.0,136.24,61.7056736,16.5716548,63.8921739906,0.7256735999999999,0.2116548,0.7559100000000001,60.98,16.36,63.1364395575,135.73,44.9556736,2.6416548,45.0332202814,0.7256735999999999,0.2116548,0.7559100000000001,44.23,2.43,44.2967019088,135.73
2021-12-03 00:30:00,0.80303616,0.23421888000000002,0.836496,0.80303616,0.23421888000000002,0.836496,0.0,0.0,0.0,136.53,64.12303616,16.81421888,66.2908871786,0.80303616,0.23421888000000002,0.836496,63.32,16.58,65.4547080048,136.04,41.62303616,3.6742188799999997,41.7848898952,0.80303616,0.23421888000000002,0.836496,40.82,3.44,40.9646921141,136.04
2021-12-03 01:00:00,0.76659264,0.22358952,0.798534,0.76659264,0.22358952,0.798534,0.0,0.0,0.0,136.85,65.46659264,15.63358952,67.3073834967,0.76659264,0.22358952,0.798534,64.7,15.41,66.5098346111,136.19,44.31659264,3.55358952,44.4588391852,0.76659264,0.22358952,0.798534,43.55,3.33,43.677126737,136.19
2021-12-03 01:30:00,0.78417504,0.22871772,0.8168489999999999,0.78417504,0.22871772,0.8168489999999999,0.0,0.0,0.0,137.04,66.97417504,15.21871772,68.6815076373,0.78417504,0.22871772,0.8168489999999999,66.19,14.99,67.8661638816,136.24,45.48417504,2.96871772,45.5809550577,0.78417504,0.22871772,0.8168489999999999,44.7,2.74,44.7838988923,136.24
2021-12-03 02:00:00,0.81166752,0.23673636,0.845487,0.81166752,0.23673636,0.845487,0.0,0.0,0.0,137.04,66.83166752,16.14673636,68.7545553297,0.81166752,0.23673636,0.845487,66.02,15.91,67.9100029451,136.24,41.43166752,3.51673636,41.5806506456,0.81166752,0.23673636,0.845487,40.62,3.2800000000000002,40.7522122099,136.24
2021-12-03 02:30:00,0.8394796800000001,0.24484824,0.874458,0.8394796800000001,0.24484824,0.874458,0.0,0.0,0.0,137.39,61.28947968,15.52484824,63.2251629679,0.8394796800000001,0.24484824,0.874458,60.45,15.28,62.3512702357,136.59,44.90947968,4.63484824,45.1480141682,0.8394796800000001,0.24484824,0.874458,44.07,4.39,44.2881135295,136.59
2021-12-03 03:00:00,0.8311679999999999,0.242424,0.8658,0.8311679999999999,0.242424,0.8658,0.0,0.0,0.0,137.59,57.241168,15.192424,59.222977475,0.8311679999999999,0.242424,0.8658,56.41,14.95,58.3574382577,136.85,48.401168,5.7524239999999995,48.7418038817,0.8311679999999999,0.242424,0.8658,47.57,5.51,47.8880465252,136.85
2021-12-03 03:30:00,1.022976,0.29836799999999997,1.0656,1.022976,0.29836799999999997,1.0656,0.0,0.0,0.0,137.58,52.312976,15.568368,54.5804135213,1.022976,0.29836799999999997,1.0656,51.29,15.27,53.5148297204,136.82,50.982976,6.538368,51.4005262417,1.022976,0.29836799999999997,1.0656,49.96,6.24,50.3481797089,136.82
2021-12-03 04:00:00,1.21414464,0.35412552,1.264734,1.21414464,0.35412552,1.264734,0.0,0.0,0.0,137.58,50.79414464,17.04412552,53.5774891578,1.21414464,0.35412552,1.264734,49.58,16.69,52.3137888133,136.82,47.72414464,6.50412552,48.1653156369,1.21414464,0.35412552,1.264734,46.51,6.15,46.9148441327,136.82
2021-12-03 04:30:00,1.2419568,0.3622374,1.293705,1.2419568,0.3622374,1.293705,0.0,0.0,0.0,138.0,50.4919568,17.8522374,53.5550192016,1.2419568,0.3622374,1.293705,49.25,17.49,52.2633963688,137.45,47.8019568,5.9122374,48.1661875695,1.2419568,0.3622374,1.293705,46.56,5.55,46.8896161213,137.45
2021-12-03 05:00:00,1.24962912,0.36447516,1.3016969999999999,1.24962912,0.36447516,1.3016969999999999,0.0,0.0,0.0,138.0,50.45962912,17.71447516,53.4787509308,1.24962912,0.36447516,1.3016969999999999,49.21,17.35,52.1789861918,137.45,49.69962912,5.62447516,50.016875707,1.24962912,0.36447516,1.3016969999999999,48.45,5.26,48.7346909296,137.45
2021-12-03 05:30:00,1.25378496,0.36568728,1.306026,1.25378496,0.36568728,1.306026,0.0,0.0,0.0,138.03,49.25378496,17.28568728,52.198949392,1.25378496,0.36568728,1.306026,48.0,16.92,50.8948563216,137.45,51.08378496,5.03568728,51.3313864241,1.25378496,0.36568728,1.306026,49.83,4.67,50.0483546183,137.45
2021-12-03 06:00:00,1.2998188800000001,0.37911384000000004,1.353978,1.2998188800000001,0.37911384000000004,1.353978,0.0,0.0,0.0,137.4,51.71981888,15.23911384,53.918181123,1.2998188800000001,0.37911384000000004,1.353978,50.42,14.86,52.5642083551,136.79,58.43981888,2.45911384,58.4915350423,1.2998188800000001,0.37911384000000004,1.353978,57.14,2.08,57.1778453599,136.79
2021-12-03 06:30:00,1.2803184,0.3734262,1.3336649999999999,1.2803184,0.3734262,1.3336649999999999,0.0,0.0,0.0,136.71,60.3703184,13.9834262,61.9686336142,1.2803184,0.3734262,1.3336649999999999,59.09,13.61,60.6371189949,136.31,59.6603184,1.2134262,59.6726570108,1.2803184,0.3734262,1.3336649999999999,58.38,0.84,58.3860428527,136.31
2021-12-03 07:00:00,1.302696,0.379953,1.356975,1.302696,0.379953,1.356975,0.0,0.0,0.0,136.71,71.872696,12.119953,72.8874316397,1.302696,0.379953,1.356975,70.57,11.74,71.5398665081,136.31,60.802696,3.499953,60.9033456542,1.302696,0.379953,1.356975,59.5,3.12,59.5817455266,136.31
2021-12-03 07:30:00,1.06996896,0.31207428,1.114551,1.06996896,0.31207428,1.114551,0.0,0.0,0.0,135.93,83.31996896,8.17207428,83.7197708163,1.06996896,0.31207428,1.114551,82.25,7.86,82.6247063535,135.34,64.64996896,6.93207428,65.0205516768,1.06996896,0.31207428,1.114551,63.58,6.62,63.9237107809,135.34
2021-12-03 08:00:00,2.1434544,0.6251742,2.232765,2.1434544,0.6251742,2.232765,0.0,0.0,0.0,135.93,92.4034544,8.0951742,92.7573729166,2.1434544,0.6251742,2.232765,90.26,7.47,90.5685845092,135.34,65.2634544,10.1851742,66.0534348365,2.1434544,0.6251742,2.232765,63.12,9.56,63.8398621552,135.34
2021-12-03 08:30:00,1.01242656,0.29529108,1.054611,1.01242656,0.29529108,1.054611,0.0,0.0,0.0,135.33,96.52242656,4.28529108,96.6175064296,1.01242656,0.29529108,1.054611,95.51,3.99,95.593306251,134.85,69.47242656,12.56529108,70.5996075914,1.01242656,0.29529108,1.054611,68.46,12.27,69.5508770613,134.85
2021-12-03 09:00:00,1.24771104,0.36391572,1.299699,1.24771104,0.36391572,1.299699,0.0,0.0,0.0,134.94,97.79771104,13.67391572,98.7490164801,1.24771104,0.36391572,1.299699,96.55,13.31,97.4631140483,134.37,67.28771104,23.10391572,71.1437065284,1.24771104,0.36391572,1.299699,66.04,22.74,69.8454665673,134.37
2021-12-03 09:30:00,1.302696,0.379953,1.356975,1.302696,0.379953,1.356975,0.0,0.0,0.0,136.83,100.852696,12.669953,101.6454327527,1.302696,0.379953,1.356975,99.55,12.29,100.3057655372,134.78,70.032696,23.349953,73.8227526859,1.302696,0.379953,1.356975,68.73,22.97,72.4667772155,134.78
2021-12-03 10:00:00,1.71796032,0.50107176,1.789542,1.71796032,0.50107176,1.789542,0.0,0.0,0.0,136.76,97.36796032,12.69107176,98.1915627704,1.71796032,0.50107176,1.789542,95.65,12.19,96.423641292,134.66,71.84796032,23.26107176,75.5195793259,1.71796032,0.50107176,1.789542,70.13,22.76,73.7308246258,134.66
2021-12-03 10:30:00,2.12874912,0.62088516,2.217447,2.12874912,0.62088516,2.217447,0.0,0.0,0.0,136.9,100.05874912,12.16088516,100.7950415612,2.12874912,0.62088516,2.217447,97.93,11.54,98.6075884504,134.76,71.01874912,24.03088516,74.9743033855,2.12874912,0.62088516,2.217447,68.89,23.41,72.7589183537,134.76
2021-12-03 11:00:00,2.89374336,0.8440084800000001,3.014316,2.89374336,0.8440084800000001,3.014316,0.0,0.0,0.0,136.9,98.67374336,13.72400848,99.6235716958,2.89374336,0.8440084800000001,3.014316,95.78,12.88,96.6421378075,134.76,69.90374335999999,24.82400848,74.1806223535,2.89374336,0.8440084800000001,3.014316,67.01,23.98,71.1714865659,134.76
2021-12-03 11:30:00,3.89434176,1.13584968,4.056606,3.89434176,1.13584968,4.056606,0.0,0.0,0.0,137.05,99.42434176,13.85584968,100.3851797068,3.89434176,1.13584968,4.056606,95.53,12.72,96.3731254033,134.91,70.07434176,26.02584968,74.7513091836,3.89434176,1.13584968,4.056606,66.18,24.89,70.70576002,134.91
2021-12-03 12:00:00,3.73961664,1.09072152,3.895434,3.73961664,1.09072152,3.895434,0.0,0.0,0.0,137.05,97.51961664,13.63072152,98.4676200523,3.73961664,1.09072152,3.895434,93.78,12.54,94.6146923052,134.91,69.11961664,26.07072152,73.8728903254,3.73961664,1.09072152,3.895434,65.38,24.98,69.9896049424,134.91
2021-12-03 12:30:00,3.64307328,1.06256304,3.794868,3.64307328,1.06256304,3.794868,0.0,0.0,0.0,137.02,101.86307328,12.99256304,102.688326466,3.64307328,1.06256304,3.794868,98.22,11.93,98.9418682864,135.02,71.30307328,26.04256304,75.9101004404,3.64307328,1.06256304,3.794868,67.66,24.98,72.1240320559,135.02
