Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-03 13:00:00,3.51903744,1.02638592,3.665664,3.51903744,1.02638592,3.665664,0.0,0.0,0.0,137.15,99.48903744,13.72638592,100.4314803294,3.51903744,1.02638592,3.665664,95.97,12.7,96.8066676423,134.88,70.28903744,24.97638592,74.5946957757,3.51903744,1.02638592,3.665664,66.77,23.95,70.9354312033,134.88
2021-12-03 13:30:00,3.06157536,0.89295948,3.1891410000000002,3.06157536,0.89295948,3.1891410000000002,0.0,0.0,0.0,137.49,101.85157536,13.26295948,102.7114866871,3.06157536,0.89295948,3.1891410000000002,98.79,12.37,99.5614433403,135.15,73.21157536,25.69295948,77.5890645229,3.06157536,0.89295948,3.1891410000000002,70.15,24.8,74.4047209524,135.15
2021-12-03 14:00:00,2.94521184,0.85902012,3.067929,2.94521184,0.85902012,3.067929,0.0,0.0,0.0,137.84,101.08521184,14.94902012,102.1846038075,2.94521184,0.85902012,3.067929,98.14,14.09,99.146294434,135.67,69.56521184,25.41902012,74.0637919783,2.94521184,0.85902012,3.067929,66.62,24.56,71.002943601,135.67
2021-12-03 14:30:00,2.89598112,0.84466116,3.016647,2.89598112,0.84466116,3.016647,0.0,0.0,0.0,138.5,98.58598112,6.14466116,98.777287542,2.89598112,0.84466116,3.016647,95.69,5.3,95.8366636523,136.45,68.39598112,15.00466116,70.022497027,2.89598112,0.84466116,3.016647,65.5,14.16,67.0131002118,136.45
2021-12-03 15:00:00,2.70960768,0.79030224,2.822508,2.70960768,0.79030224,2.822508,0.0,0.0,0.0,136.73,98.32960768,5.73030224,98.4964370435,2.70960768,0.79030224,2.822508,95.62,4.94,95.7475221612,135.9,70.20960768,13.85030224,71.562698962,2.70960768,0.79030224,2.822508,67.5,13.06,68.7518261576,135.9
2021-12-03 15:30:00,2.2764412800000002,0.66396204,2.371293,2.2764412800000002,0.66396204,2.371293,0.0,0.0,0.0,136.8,98.17644128,6.20396204,98.3722662512,2.2764412800000002,0.66396204,2.371293,95.9,5.54,96.0598854882,136.1,65.90644128,12.00396204,66.9907016447,2.2764412800000002,0.66396204,2.371293,63.63,11.34,64.6325962654,136.1
2021-12-03 16:00:00,2.08207584,0.60727212,2.168829,2.08207584,0.60727212,2.168829,0.0,0.0,0.0,136.48,99.83207584,6.84727212,100.0666203187,2.08207584,0.60727212,2.168829,97.75,6.24,97.9489668144,135.83,63.97207584,8.46727212,64.5300022039,2.08207584,0.60727212,2.168829,61.89,7.86,62.3871116498,135.83
2021-12-03 16:30:00,2.1594384,0.6298362,2.249415,2.1594384,0.6298362,2.249415,0.0,0.0,0.0,136.21,103.2794384,6.7098362,103.4971704833,2.1594384,0.6298362,2.249415,101.12,6.08,101.3026199069,135.35,63.6894384,7.7598362,64.1604209896,2.1594384,0.6298362,2.249415,61.53,7.13,61.9417290685,135.35
2021-12-03 17:00:00,2.221776,0.648018,2.31435,2.221776,0.648018,2.31435,0.0,0.0,0.0,136.01,103.891776,6.718018,104.1087550895,2.221776,0.648018,2.31435,101.67,6.07,101.8510373045,135.05,64.241776,8.058018,64.7451730844,2.221776,0.648018,2.31435,62.02,7.41,62.4610958918,135.05
2021-12-03 17:30:00,2.15688096,0.62909028,2.246751,2.15688096,0.62909028,2.246751,0.0,0.0,0.0,135.56,104.38688096,6.52909028,104.5908692785,2.15688096,0.62909028,2.246751,102.23,5.9,102.4001118163,134.62,65.46688096,8.36909028,65.9996528381,2.15688096,0.62909028,2.246751,63.31,7.74,63.7813742404,134.62
2021-12-03 18:00:00,1.7010172799999999,0.49613004,1.771893,1.7010172799999999,0.49613004,1.771893,0.0,0.0,0.0,135.56,101.99101728,7.56613004,102.2712761707,1.7010172799999999,0.49613004,1.771893,100.29,7.07,100.5388929718,134.62,63.06101728,8.74613004,63.6646423933,1.7010172799999999,0.49613004,1.771893,61.36,8.25,61.9121320906,134.62
2021-12-03 18:30:00,0.9251539200000001,0.26983656,0.963702,0.9251539200000001,0.26983656,0.963702,0.0,0.0,0.0,134.94,101.12515392,8.41983656,101.4750728161,0.9251539200000001,0.26983656,0.963702,100.2,8.15,100.5309032089,133.76,63.54515392,9.97983656,64.3240524569,0.9251539200000001,0.26983656,0.963702,62.62,9.71,63.3683556675,133.76
2021-12-03 19:00:00,0.93890016,0.27384588,0.9780209999999999,0.93890016,0.27384588,0.9780209999999999,0.0,0.0,0.0,134.94,95.15890016,17.02384588,96.6696829839,0.93890016,0.27384588,0.9780209999999999,94.22,16.75,95.6972878404,133.76,62.18890016,15.21384588,64.0228116344,0.93890016,0.27384588,0.9780209999999999,61.25,14.94,63.0457460896,133.76
2021-12-03 19:30:00,0.89638272,0.26144496,0.933732,0.89638272,0.26144496,0.933732,0.0,0.0,0.0,137.72,93.05638272,18.49144496,94.8758341288,0.89638272,0.26144496,0.933732,92.16,18.23,93.9457210308,135.23,61.00638272,14.54144496,62.7154873544,0.89638272,0.26144496,0.933732,60.11,14.28,61.7829304905,135.23
2021-12-03 20:00:00,0.8647344,0.2522142,0.9007649999999999,0.8647344,0.2522142,0.9007649999999999,0.0,0.0,0.0,138.12,90.0047344,20.1622142,92.2353896065,0.8647344,0.2522142,0.9007649999999999,89.14,19.91,91.3364532922,135.7,56.8447344,13.7422142,58.4822390143,0.8647344,0.2522142,0.9007649999999999,55.98,13.49,57.5824669496,135.7
2021-12-03 20:30:00,0.84043872,0.24512796,0.8754569999999999,0.84043872,0.24512796,0.8754569999999999,0.0,0.0,0.0,137.93,89.34043872,20.48512796,91.6589027767,0.84043872,0.24512796,0.8754569999999999,88.5,20.24,90.7849524976,135.66,54.61043872,13.06512796,56.1515590683,0.84043872,0.24512796,0.8754569999999999,53.77,12.82,55.277167981,135.66
2021-12-03 21:00:00,0.90437472,0.26377596000000003,0.9420569999999999,0.90437472,0.26377596000000003,0.9420569999999999,0.0,0.0,0.0,137.93,85.06437472,21.59377596,87.7624008714,0.90437472,0.26377596000000003,0.9420569999999999,84.16,21.33,86.8209335356,135.66,52.53437472,12.16377596,53.9241872709,0.90437472,0.26377596000000003,0.9420569999999999,51.63,11.9,52.9836474773,135.66
2021-12-03 21:30:00,0.9203587200000001,0.26843796000000003,0.958707,0.9203587200000001,0.26843796000000003,0.958707,0.0,0.0,0.0,138.29,82.07035872,23.48843796,85.365394032,0.9203587200000001,0.26843796000000003,0.958707,81.15,23.22,84.4066993787,136.19,50.14035872,11.16843796,51.3691500712,0.9203587200000001,0.26843796000000003,0.958707,49.22,10.9,50.4124825812,136.19
2021-12-03 22:00:00,1.00891008,0.29426544,1.050948,1.00891008,0.29426544,1.050948,0.0,0.0,0.0,138.07,75.74891008,23.42426544,79.2880419087,1.00891008,0.29426544,1.050948,74.74,23.13,78.2372321852,135.89,49.66891008,8.91426544,50.4625084282,1.00891008,0.29426544,1.050948,48.66,8.62,49.4176081979,135.89
2021-12-03 22:30:00,0.951048,0.277389,0.990675,0.951048,0.277389,0.990675,0.0,0.0,0.0,138.39,69.551048,15.887389,71.3425357493,0.951048,0.277389,0.990675,68.6,15.61,70.3536217973,136.35,47.701048,2.297389,47.7563396474,0.951048,0.277389,0.990675,46.75,2.02,46.7936202917,136.35
2021-12-03 23:00:00,0.99036864,0.28885752,1.031634,0.99036864,0.28885752,1.031634,0.0,0.0,0.0,135.91,66.52036864,17.11885752,68.6878062453,0.99036864,0.28885752,1.031634,65.53,16.83,67.6567055065,135.15,44.72036864,1.74885752,44.7545514325,0.99036864,0.28885752,1.031634,43.73,1.46,43.7543654965,135.15
2021-12-03 23:30:00,0.91492416,0.26685288,0.953046,0.91492416,0.26685288,0.953046,0.0,0.0,0.0,135.25,61.63492416,17.11685288,63.9675740413,0.91492416,0.26685288,0.953046,60.72,16.85,63.0146086237,134.63,45.38492416,2.52685288,45.4552123137,0.91492416,0.26685288,0.953046,44.47,2.26,44.5273904468,134.63
2021-12-04 00:00:00,0.8778412800000001,0.25603704,0.914418,0.8778412800000001,0.25603704,0.914418,0.0,0.0,0.0,136.68,59.60784128,20.10603704,62.9074516056,0.8778412800000001,0.25603704,0.914418,58.73,19.85,61.9938335643,136.05,43.49784128,1.40603704,43.5205599249,0.8778412800000001,0.25603704,0.914418,42.62,1.15,42.6355121935,136.05
2021-12-04 00:30:00,0.9574416,0.2792538,0.997335,0.9574416,0.2792538,0.997335,0.0,0.0,0.0,136.71,58.0074416,19.9792538,61.3517225788,0.9574416,0.2792538,0.997335,57.05,19.7,60.3555506975,135.83,43.1874416,1.3092538,43.2072824587,0.9574416,0.2792538,0.997335,42.23,1.03,42.2425591081,135.83
2021-12-04 01:00:00,0.9766224,0.2848482,1.017315,0.9766224,0.2848482,1.017315,0.0,0.0,0.0,137.27,61.7266224,17.9848482,64.2933175197,0.9766224,0.2848482,1.017315,60.75,17.7,63.2760025602,136.24,43.9566224,2.0148482,44.0027756634,0.9766224,0.2848482,1.017315,42.98,1.73,43.0148032659,136.24
2021-12-04 01:30:00,0.94401504,0.27533772,0.9833489999999999,0.94401504,0.27533772,0.9833489999999999,0.0,0.0,0.0,137.43,58.99401504,18.32533772,61.7746858599,0.94401504,0.27533772,0.9833489999999999,58.05,18.05,60.791487891,136.32,47.46401504,2.49533772,47.5295637899,0.94401504,0.27533772,0.9833489999999999,46.52,2.22,46.5729406415,136.32
2021-12-04 02:00:00,0.94976928,0.27701604,0.989343,0.94976928,0.27701604,0.989343,0.0,0.0,0.0,137.71,55.60976928,18.28701604,58.5394003644,0.94976928,0.27701604,0.989343,54.66,18.01,57.5506359652,136.59,47.41976928,2.83701604,47.5045595557,0.94976928,0.27701604,0.989343,46.47,2.56,46.5404608916,136.59
2021-12-04 02:30:00,0.99356544,0.28978992,1.034964,0.99356544,0.28978992,1.034964,0.0,0.0,0.0,137.96,55.84356544,18.51978992,58.8343982695,0.99356544,0.28978992,1.034964,54.85,18.23,57.8001332178,136.85,45.463565439999996,2.77978992,45.5484688493,0.99356544,0.28978992,1.034964,44.47,2.49,44.5396564872,136.85
2021-12-04 03:00:00,1.04982912,0.30620016,1.093572,1.04982912,0.30620016,1.093572,0.0,0.0,0.0,138.08,53.75982912,20.07620016,57.3861746406,1.04982912,0.30620016,1.093572,52.71,19.77,56.2956214994,136.98,43.75982912,2.70620016,43.8434278304,1.04982912,0.30620016,1.093572,42.71,2.4,42.7773783675,136.98
2021-12-04 03:30:00,1.1076912,0.3230766,1.153845,1.1076912,0.3230766,1.153845,0.0,0.0,0.0,138.52,52.1076912,26.5830766,58.4967643867,1.1076912,0.3230766,1.153845,51.0,26.26,57.3636435384,137.53,43.2976912,5.7330766,43.6756022346,1.1076912,0.3230766,1.153845,42.19,5.41,42.5354463947,137.53
2021-12-04 04:00:00,1.10097792,0.32111856,1.146852,1.10097792,0.32111856,1.146852,0.0,0.0,0.0,138.05,49.88097792,29.99111856,58.2029135932,1.10097792,0.32111856,1.146852,48.78,29.67,57.0946345991,136.07,42.95097792,7.69111856,43.6341587405,1.10097792,0.32111856,1.146852,41.85,7.37,42.4939925166,136.07
2021-12-04 04:30:00,1.11696192,0.32578056,1.163502,1.11696192,0.32578056,1.163502,0.0,0.0,0.0,137.95,49.71696192,30.17578056,58.1580092073,1.11696192,0.32578056,1.163502,48.6,29.85,57.0349235118,135.33,43.44696192,7.61578056,44.1093937117,1.11696192,0.32578056,1.163502,42.33,7.29,42.953148895,135.33
2021-12-04 05:00:00,1.1780208,0.3435894,1.227105,1.1780208,0.3435894,1.227105,0.0,0.0,0.0,137.95,49.0880208,30.6835894,57.8888283223,1.1780208,0.3435894,1.227105,47.91,30.34,56.7087621096,135.33,42.1780208,7.7035894,42.8757592148,1.1780208,0.3435894,1.227105,41.0,7.36,41.6553670011,135.33
2021-12-04 05:30:00,1.19272608,0.34787844,1.242423,1.19272608,0.34787844,1.242423,0.0,0.0,0.0,137.95,51.20272608,30.42787844,59.5615223478,1.19272608,0.34787844,1.242423,50.01,30.08,58.3592880354,135.3,41.39272608,7.61787844,42.0878823922,1.19272608,0.34787844,1.242423,40.2,7.27,40.8520856261,135.3
2021-12-04 06:00:00,1.10353536,0.32186448,1.149516,1.10353536,0.32186448,1.149516,0.0,0.0,0.0,137.35,51.35353536,30.41186448,59.6830553434,1.10353536,0.32186448,1.149516,50.25,30.09,58.5702193952,134.74,41.34353536,7.58186448,42.0329940054,1.10353536,0.32186448,1.149516,40.24,7.26,40.8896710674,134.74
2021-12-04 06:30:00,1.02393504,0.29864772,1.066599,1.02393504,0.29864772,1.066599,0.0,0.0,0.0,136.44,52.94393504,29.17864772,60.4520780477,1.02393504,0.29864772,1.066599,51.92,28.88,59.4116217587,133.86,44.42393504,8.27864772,45.1887376733,1.02393504,0.29864772,1.066599,43.4,7.98,44.127546952,133.86
2021-12-04 07:00:00,0.97406496,0.28410228,1.014651,0.97406496,0.28410228,1.014651,0.0,0.0,0.0,136.44,54.70406496,28.11410228,61.5055889343,0.97406496,0.28410228,1.014651,53.73,27.83,60.5096835226,133.86,47.87406496,8.80410228,48.6768765714,0.97406496,0.28410228,1.014651,46.9,8.52,47.6676032542,133.86
2021-12-04 07:30:00,0.93858048,0.27375264,0.977688,0.93858048,0.27375264,0.977688,0.0,0.0,0.0,136.2,58.09858048,27.26375264,64.1775448409,0.93858048,0.27375264,0.977688,57.16,26.99,63.2117528629,133.62,51.42858048,9.82375264,52.3584282243,0.93858048,0.27375264,0.977688,50.49,9.55,51.3852371796,133.62
2021-12-04 08:00:00,0.8826364800000001,0.25743564,0.9194129999999999,0.8826364800000001,0.25743564,0.9194129999999999,0.0,0.0,0.0,136.2,62.61263648,26.35743564,67.9342083232,0.8826364800000001,0.25743564,0.9194129999999999,61.73,26.1,67.0209139001,133.62,51.11263648,10.66743564,52.2139424969,0.8826364800000001,0.25743564,0.9194129999999999,50.23,10.41,51.2973781006,133.62
2021-12-04 08:30:00,1.00187712,0.29221416,1.043622,1.00187712,0.29221416,1.043622,0.0,0.0,0.0,136.27,69.46187712,23.20221416,73.2345213336,1.00187712,0.29221416,1.043622,68.46,22.91,72.1916871946,133.67,53.66187712,11.58221416,54.897584108,1.00187712,0.29221416,1.043622,52.66,11.29,53.8566588269,133.67
2021-12-04 09:00:00,2.053944,0.599067,2.139525,2.053944,0.599067,2.139525,0.0,0.0,0.0,135.69,72.063944,23.889067,75.9203500187,2.053944,0.599067,2.139525,70.01,23.29,73.7822756494,132.86,53.363944,13.409067,55.0228461373,2.053944,0.599067,2.139525,51.31,12.81,52.8848957643,132.86
2021-12-04 09:30:00,4.54680864,1.32615252,4.736259,4.54680864,1.32615252,4.736259,0.0,0.0,0.0,135.26,73.48680864,24.13615252,77.3489812639,4.54680864,1.32615252,4.736259,68.94,22.81,72.6155610045,132.64,54.216808639999996,14.65615252,56.162844887,4.54680864,1.32615252,4.736259,49.67,13.33,51.4275976495,132.64
2021-12-04 10:00:00,6.09278112,1.7770611600000001,6.346647,6.09278112,1.7770611600000001,6.346647,0.0,0.0,0.0,135.2,75.46278112,17.00706116,77.3554876118,6.09278112,1.7770611600000001,6.346647,69.37,15.23,71.0221782262,132.64,53.26278112,8.16706116,53.8852924334,6.09278112,1.7770611600000001,6.346647,47.17,6.39,47.6008508327,132.64
2021-12-04 10:30:00,7.23979296,2.11160628,7.541451,7.23979296,2.11160628,7.541451,0.0,0.0,0.0,136.35,75.58979296,14.16160628,76.9049276195,7.23979296,2.11160628,7.541451,68.35,12.05,69.4040704858,135.25,50.82979296,5.21160628,51.0962688694,7.23979296,2.11160628,7.541451,43.59,3.1,43.7000926772,135.25
2021-12-04 11:00:00,8.69114016,2.53491588,9.053271,8.69114016,2.53491588,9.053271,0.0,0.0,0.0,136.35,71.60114016,15.19491588,73.1956879933,8.69114016,2.53491588,9.053271,62.91,12.66,64.1712061598,135.25,53.41114016,5.51491588,53.6951039701,8.69114016,2.53491588,9.053271,44.72,2.98,44.8191789305,135.25
2021-12-04 11:30:00,7.22061216,2.10601188,7.521471,7.22061216,2.10601188,7.521471,0.0,0.0,0.0,136.49,68.78061216,13.54601188,70.1018334065,7.22061216,2.10601188,7.521471,61.56,11.44,62.6139537164,135.69,57.32061216,4.14601188,57.470357515,7.22061216,2.10601188,7.521471,50.1,2.04,50.141515733,135.69
2021-12-04 12:00:00,6.65158176,1.94004468,6.928731,6.65158176,1.94004468,6.928731,0.0,0.0,0.0,136.49,68.02158176,12.46004468,69.1533679481,6.65158176,1.94004468,6.928731,61.37,10.52,62.2651371154,135.8,61.34158176,3.21004468,61.4255161937,6.65158176,1.94004468,6.928731,54.69,1.27,54.7047438528,135.8
2021-12-04 12:30:00,6.90572736,2.01417048,7.193466,6.90572736,2.01417048,7.193466,0.0,0.0,0.0,136.49,69.17572736,12.90417048,70.3690192596,6.90572736,2.01417048,7.193466,62.27,10.89,63.215069406,135.85,57.96572736,3.5141704799999998,58.0721529008,6.90572736,2.01417048,7.193466,51.06,1.5,51.0820281508,135.85
2021-12-04 13:00:00,6.71328,1.95804,6.993,6.71328,1.95804,6.993,0.0,0.0,0.0,136.52,71.20328,13.39804,72.4528436888,6.71328,1.95804,6.993,64.49,11.44,65.4968220603,135.89,58.36328,3.30804,58.4569549412,6.71328,1.95804,6.993,51.65,1.35,51.6676397758,135.89
2021-12-04 13:30:00,3.99088512,1.16400816,4.157172,3.99088512,1.16400816,4.157172,0.0,0.0,0.0,136.4,73.16088512,12.23400816,74.1767218688,3.99088512,1.16400816,4.157172,69.17,11.07,70.0502234115,135.76,61.46088512,3.20400816,61.5443422909,3.99088512,1.16400816,4.157172,57.47,2.04,57.5061953184,135.76
2021-12-04 14:00:00,1.7416166400000002,0.50797152,1.814184,1.7416166400000002,0.50797152,1.814184,0.0,0.0,0.0,136.08,74.75161664,10.90797152,75.5432858233,1.7416166400000002,0.50797152,1.814184,73.01,10.4,73.747000617,135.43,64.43161664,3.20797152,64.5114277017,1.7416166400000002,0.50797152,1.814184,62.69,2.7,62.7481163064,135.43
2021-12-04 14:30:00,1.80523296,0.52652628,1.8804509999999999,1.80523296,0.52652628,1.8804509999999999,0.0,0.0,0.0,136.08,74.92523296,11.35652628,75.7810083283,1.80523296,0.52652628,1.8804509999999999,73.12,10.83,73.9176792114,135.43,65.75523296,3.09652628,65.8281029396,1.80523296,0.52652628,1.8804509999999999,63.95,2.5700000000000003,64.001620292,135.43
2021-12-04 15:00:00,1.5571612799999999,0.45417204,1.6220430000000001,1.5571612799999999,0.45417204,1.6220430000000001,0.0,0.0,0.0,136.23,75.34716128,11.37417204,76.2008300647,1.5571612799999999,0.45417204,1.6220430000000001,73.79,10.92,74.5936357875,135.56,65.33716128,3.05417204,65.408505647,1.5571612799999999,0.45417204,1.6220430000000001,63.78,2.6,63.8329726709,135.56
2021-12-04 15:30:00,1.22693184,0.35785512,1.278054,1.22693184,0.35785512,1.278054,0.0,0.0,0.0,136.03,80.79693184,11.94785512,81.6755498098,1.22693184,0.35785512,1.278054,79.57,11.59,80.4096573802,135.36,61.92693184,4.50785512,62.0907855072,1.22693184,0.35785512,1.278054,60.7,4.15,60.8417003378,135.36
2021-12-04 16:00:00,1.39508352,0.40689936,1.453212,1.39508352,0.40689936,1.453212,0.0,0.0,0.0,135.74,81.81508352,11.51689936,82.6217093883,1.39508352,0.40689936,1.453212,80.42,11.11,81.1837945652,135.01,63.33508352,5.07689936,63.5382381846,1.39508352,0.40689936,1.453212,61.94,4.67,62.1157991175,135.01
2021-12-04 16:30:00,1.1668319999999999,0.34032599999999996,1.2154500000000001,1.1668319999999999,0.34032599999999996,1.2154500000000001,0.0,0.0,0.0,135.5,86.826832,10.800326,87.4959758895,1.1668319999999999,0.34032599999999996,1.2154500000000001,85.66,10.46,86.2962757018,134.76,63.246832,6.040326,63.5346149451,1.1668319999999999,0.34032599999999996,1.2154500000000001,62.08,5.7,62.3411292808,134.76
2021-12-04 17:00:00,0.871128,0.254079,0.9074249999999999,0.871128,0.254079,0.9074249999999999,0.0,0.0,0.0,135.5,87.321128,9.374079,87.8228486915,0.871128,0.254079,0.9074249999999999,86.45,9.12,86.9297239154,134.7,66.771128,6.464079,67.0832904061,0.871128,0.254079,0.9074249999999999,65.9,6.21,66.1919489062,134.7
2021-12-04 17:30:00,0.91556352,0.26703936,0.953712,0.91556352,0.26703936,0.953712,0.0,0.0,0.0,135.26,88.64556352,8.85703936,89.0869411194,0.91556352,0.26703936,0.953712,87.73,8.59,88.1495377186,134.53,68.16556352,6.81703936,68.5055915647,0.91556352,0.26703936,0.953712,67.25,6.55,67.5682247806,134.53
2021-12-04 18:00:00,1.09874016,0.32046588,1.144521,1.09874016,0.32046588,1.144521,0.0,0.0,0.0,135.26,89.82874016,9.54046588,90.3339529078,1.09874016,0.32046588,1.144521,88.73,9.22,89.207742377,134.53,65.67874016,6.61046588,66.0105686095,1.09874016,0.32046588,1.144521,64.58,6.29,64.8855954739,134.53
2021-12-04 18:30:00,1.222776,0.356643,1.273725,1.222776,0.356643,1.273725,0.0,0.0,0.0,135.26,88.902776,10.596643,89.5320748301,1.222776,0.356643,1.273725,87.68,10.24,88.2759310345,134.53,63.262776,6.286643,63.5743714671,1.222776,0.356643,1.273725,62.04,5.93,62.3227606898,134.53
2021-12-04 19:00:00,1.08883008,0.31757544,1.134198,1.08883008,0.31757544,1.134198,0.0,0.0,0.0,135.26,82.73883008,11.17757544,83.4904317615,1.08883008,0.31757544,1.134198,81.65,10.86,82.3690603321,134.53,63.17883008,4.9075754400000005,63.3691475955,1.08883008,0.31757544,1.134198,62.09,4.59,62.2594265955,134.53
2021-12-04 19:30:00,1.16075808,0.33855444,1.209123,1.16075808,0.33855444,1.209123,0.0,0.0,0.0,135.81,76.21075808,11.89855444,77.1340083549,1.16075808,0.33855444,1.209123,75.05,11.56,75.9350781918,135.12,65.65075808,3.09855444,65.7238394808,1.16075808,0.33855444,1.209123,64.49,2.76,64.5490333003,135.12
2021-12-04 20:00:00,1.17546336,0.34284348000000003,1.2244410000000001,1.17546336,0.34284348000000003,1.2244410000000001,0.0,0.0,0.0,135.81,69.89546336,11.97284348,70.9135020945,1.17546336,0.34284348000000003,1.2244410000000001,68.72,11.63,69.6971685221,135.12,67.48546336,1.87284348,67.5114457527,1.17546336,0.34284348000000003,1.2244410000000001,66.31,1.53,66.3276488352,135.12
2021-12-04 20:30:00,1.16075808,0.33855444,1.209123,1.16075808,0.33855444,1.209123,0.0,0.0,0.0,135.96,66.10075808,12.60855444,67.2925394365,1.16075808,0.33855444,1.209123,64.94,12.27,66.0890043805,135.28,69.13075808,0.96855444,69.1375426987,1.16075808,0.33855444,1.209123,67.97,0.63,67.9729196077,135.28
2021-12-04 21:00:00,1.15628256,0.33724908000000003,1.204461,1.15628256,0.33724908000000003,1.204461,0.0,0.0,0.0,135.96,62.84628256,13.28724908,64.2355526148,1.15628256,0.33724908000000003,1.204461,61.69,12.95,63.0345825718,135.28,67.08628256,0.70724908,67.0900105007,1.15628256,0.33724908000000003,1.204461,65.93,0.37,65.9310382142,135.28
2021-12-04 21:30:00,1.18409472,0.34536096,1.233432,1.18409472,0.34536096,1.233432,0.0,0.0,0.0,135.96,60.32409472,14.07536096,61.9444282397,1.18409472,0.34536096,1.233432,59.14,13.73,60.7128693112,135.31,66.92409472,1.12536096,66.9335557951,1.18409472,0.34536096,1.233432,65.74,0.78,65.7446271569,135.31
2021-12-04 22:00:00,1.1060928,0.32261039999999996,1.15218,1.1060928,0.32261039999999996,1.15218,0.0,0.0,0.0,136.18,55.8460928,14.6626104,57.7388796633,1.1060928,0.32261039999999996,1.15218,54.74,14.34,56.5871292787,135.5,65.0960928,2.0826104,65.1293986146,1.1060928,0.32261039999999996,1.15218,63.99,1.76,64.0141992061,135.5
2021-12-04 22:30:00,1.10896992,0.32344956,1.155177,1.10896992,0.32344956,1.155177,0.0,0.0,0.0,136.13,52.39896992,15.62344956,54.6785536095,1.10896992,0.32344956,1.155177,51.29,15.3,53.5233976874,135.44,63.83896992,2.66344956,63.8945071505,1.10896992,0.32344956,1.155177,62.73,2.34,62.7736290173,135.44
2021-12-04 23:00:00,1.20103776,0.35030268000000003,1.251081,1.20103776,0.35030268000000003,1.251081,0.0,0.0,0.0,136.19,49.15103776,16.63030268,51.8882595595,1.20103776,0.35030268000000003,1.251081,47.95,16.28,50.6383342933,135.49,60.37103776,3.42030268,60.4678482389,1.20103776,0.35030268000000003,1.251081,59.17,3.07,59.2495890281,135.49
2021-12-04 23:30:00,1.28799072,0.37566396,1.341657,1.28799072,0.37566396,1.341657,0.0,0.0,0.0,136.42,45.04799072,16.85566396,48.0981795439,1.28799072,0.37566396,1.341657,43.76,16.48,46.760325063,135.73,58.49799072,4.95566396,58.707525272,1.28799072,0.37566396,1.341657,57.21,4.58,57.3930352917,135.73
2021-12-05 00:00:00,1.35991872,0.39664296,1.416582,1.35991872,0.39664296,1.416582,0.0,0.0,0.0,136.99,41.69991872,16.80664296,44.9593868824,1.35991872,0.39664296,1.416582,40.34,16.41,43.5500137773,136.15,58.05991872,5.89664296,58.3585860004,1.35991872,0.39664296,1.416582,56.7,5.5,56.9661302881,136.15
2021-12-05 00:30:00,1.38229632,0.40316976,1.439892,1.38229632,0.40316976,1.439892,0.0,0.0,0.0,136.8,43.11229632,16.38316976,46.1202595978,1.38229632,0.40316976,1.439892,41.73,15.98,44.6850455969,135.84,56.71229632,6.18316976,57.0483666915,1.38229632,0.40316976,1.439892,55.33,5.78,55.6310821394,135.84
2021-12-05 01:00:00,1.50121728,0.43785504000000003,1.563768,1.50121728,0.43785504000000003,1.563768,0.0,0.0,0.0,137.03,43.09121728,15.18785504,45.689429274,1.50121728,0.43785504000000003,1.563768,41.59,14.75,44.128115754,136.13,60.64121728,6.6078550400000005,61.0001719787,1.50121728,0.43785504000000003,1.563768,59.14,6.17,59.4609830057,136.13
2021-12-05 01:30:00,1.3906079999999998,0.40559399999999995,1.44855,1.3906079999999998,0.40559399999999995,1.44855,0.0,0.0,0.0,137.37,44.450608,15.205594,46.9794278431,1.3906079999999998,0.40559399999999995,1.44855,43.06,14.8,45.5324455746,136.62,57.480608,6.895594,57.8927414506,1.3906079999999998,0.40559399999999995,1.44855,56.09,6.49,56.4642205295,136.62
2021-12-05 02:00:00,1.37078784,0.39981312,1.427904,1.37078784,0.39981312,1.427904,0.0,0.0,0.0,137.37,44.27078784,15.91981312,47.046180565,1.37078784,0.39981312,1.427904,42.9,15.52,45.621052158,136.62,57.96078784,6.95981312,58.3771524288,1.37078784,0.39981312,1.427904,56.59,6.5600000000000005,56.9689538257,136.62
2021-12-05 02:30:00,1.5092092799999999,0.44018604,1.572093,1.5092092799999999,0.44018604,1.572093,0.0,0.0,0.0,137.85,41.94920928,16.94018604,45.2405356101,1.5092092799999999,0.44018604,1.572093,40.44,16.5,43.6765795364,137.24,56.04920928,6.69018604,56.4470765422,1.5092092799999999,0.44018604,1.572093,54.54,6.25,54.8969407162,137.24
2021-12-05 03:00:00,1.44687168,0.42200424000000003,1.507158,1.44687168,0.42200424000000003,1.507158,0.0,0.0,0.0,137.79,42.58687168,17.00200424,45.8553136252,1.44687168,0.42200424000000003,1.507158,41.14,16.58,44.3553378975,137.28,54.42687168,6.54200424,54.8186298657,1.44687168,0.42200424000000003,1.507158,52.98,6.12,53.3323054068,137.28
2021-12-05 03:30:00,1.44399456,0.42116508,1.5041609999999999,1.44399456,0.42116508,1.5041609999999999,0.0,0.0,0.0,137.86,43.04399456,17.51116508,46.46962847,1.44399456,0.42116508,1.5041609999999999,41.6,17.09,44.9736378337,137.34,52.56399456,6.39116508,52.9511143904,1.44399456,0.42116508,1.5041609999999999,51.12,5.97,51.4674197916,137.34
2021-12-05 04:00:00,1.43344512,0.41808816,1.493172,1.43344512,0.41808816,1.493172,0.0,0.0,0.0,137.86,42.35344512,22.21808816,47.8273745361,1.43344512,0.41808816,1.493172,40.92,21.8,46.3647107184,137.34,53.26344512,5.8080881600000005,53.5791794835,1.43344512,0.41808816,1.493172,51.83,5.39,52.1095096887,137.34
2021-12-05 04:30:00,1.55492352,0.45351936,1.6197119999999998,1.55492352,0.45351936,1.6197119999999998,0.0,0.0,0.0,137.86,39.96492352,27.38351936,48.4463852573,1.55492352,0.45351936,1.6197119999999998,38.41,26.93,46.9100522276,136.73,51.71492352,3.64351936,51.8431147599,1.55492352,0.45351936,1.6197119999999998,50.16,3.19,50.2613340452,136.73
2021-12-05 05:00:00,1.49802048,0.43692264000000003,1.560438,1.49802048,0.43692264000000003,1.560438,0.0,0.0,0.0,137.26,40.23802048,27.51692264,48.7470955414,1.49802048,0.43692264000000003,1.560438,38.74,27.08,47.266415138,135.07,51.07802048,3.66692264,51.2094766406,1.49802048,0.43692264000000003,1.560438,49.58,3.23,49.6851013886,135.07
2021-12-05 05:30:00,1.5795388799999999,0.46069884,1.645353,1.5795388799999999,0.46069884,1.645353,0.0,0.0,0.0,137.11,40.98953888,27.68069884,49.4607256909,1.5795388799999999,0.46069884,1.645353,39.41,27.22,47.8965186626,134.9,50.69953888,3.63069884,50.8293735621,1.5795388799999999,0.46069884,1.645353,49.12,3.17,49.2221830073,134.9
2021-12-05 06:00:00,1.3861324800000001,0.40428864000000003,1.443888,1.3861324800000001,0.40428864000000003,1.443888,0.0,0.0,0.0,136.66,40.67613248,27.70428864,49.2145848563,1.3861324800000001,0.40428864000000003,1.443888,39.29,27.3,47.8434331962,134.45,50.91613248,3.64428864,51.0463846556,1.3861324800000001,0.40428864000000003,1.443888,49.53,3.24,49.6358590134,134.45
2021-12-05 06:30:00,1.3938047999999998,0.40652639999999995,1.45188,1.3938047999999998,0.40652639999999995,1.45188,0.0,0.0,0.0,136.54,42.8738048,26.7265264,50.5219788947,1.3938047999999998,0.40652639999999995,1.45188,41.48,26.32,49.1256837103,134.31,54.4638048,4.6865264,54.6650671178,1.3938047999999998,0.40652639999999995,1.45188,53.07,4.28,53.2423074256,134.31
2021-12-05 07:00:00,1.3810175999999998,0.40279679999999995,1.43856,1.3810175999999998,0.40279679999999995,1.43856,0.0,0.0,0.0,136.08,44.3510176,25.9827968,51.401541725,1.3810175999999998,0.40279679999999995,1.43856,42.97,25.58,50.0075724266,133.85,55.6510176,5.4527968,55.9175174061,1.3810175999999998,0.40279679999999995,1.43856,54.27,5.05,54.5044530291,133.85
2021-12-05 07:30:00,1.3746239999999998,0.40093199999999996,1.4319,1.3746239999999998,0.40093199999999996,1.4319,0.0,0.0,0.0,135.72,46.474624,20.060932,50.6194791424,1.3746239999999998,0.40093199999999996,1.4319,45.1,19.66,49.1988373846,133.43,58.864624,4.490932,59.0356877566,1.3746239999999998,0.40093199999999996,1.4319,57.49,4.09,57.6353034173,133.43
2021-12-05 08:00:00,1.2883103999999999,0.37575719999999996,1.34199,1.2883103999999999,0.37575719999999996,1.34199,0.0,0.0,0.0,135.29,51.1383104,15.7757572,53.516364841,1.2883103999999999,0.37575719999999996,1.34199,49.85,15.4,52.1745388097,133.96,58.8283104,3.0957572,58.9097090229,1.2883103999999999,0.37575719999999996,1.34199,57.54,2.7199999999999998,57.6042533152,133.96
2021-12-05 08:30:00,1.35160704,0.39421872,1.407924,1.35160704,0.39421872,1.407924,0.0,0.0,0.0,135.94,58.89160704,14.31421872,60.6062557606,1.35160704,0.39421872,1.407924,57.54,13.92,59.1998141889,135.36,57.32160704,3.14421872,57.4077759977,1.35160704,0.39421872,1.407924,55.97,2.75,56.0375177894,135.36
2021-12-05 09:00:00,1.6978204799999999,0.49519764,1.7685629999999999,1.6978204799999999,0.49519764,1.7685629999999999,0.0,0.0,0.0,137.5,68.40782048,14.14519764,69.8549677482,1.6978204799999999,0.49519764,1.7685629999999999,66.71,13.65,68.0921919165,136.69,52.36782048,1.55519764,52.3909081953,1.6978204799999999,0.49519764,1.7685629999999999,50.67,1.06,50.6810862157,136.69
2021-12-05 09:30:00,2.10765024,0.61473132,2.195469,2.10765024,0.61473132,2.195469,0.0,0.0,0.0,137.27,73.85765024,13.16473132,75.0217478449,2.10765024,0.61473132,2.195469,71.75,12.55,72.8393094421,136.44,51.89765024,0.94473132,51.9062483493,2.10765024,0.61473132,2.195469,49.79,0.33,49.7910935811,136.44
2021-12-05 10:00:00,5.2788758399999995,1.53967212,5.498829,5.2788758399999995,1.53967212,5.498829,0.0,0.0,0.0,136.86,77.44887584,13.60967212,78.6355615742,5.2788758399999995,1.53967212,5.498829,72.17,12.07,73.1723568023,136.07,49.31887584,2.19967212,49.3679052782,5.2788758399999995,1.53967212,5.498829,44.04,0.66,44.0449452264,136.07
2021-12-05 10:30:00,4.86489024,1.41892632,5.067594,4.86489024,1.41892632,5.067594,0.0,0.0,0.0,136.69,77.81489024,13.23892632,78.9330495621,4.86489024,1.41892632,5.067594,72.95,11.82,73.9013863199,135.91,49.62489024,2.09892632,49.6692583298,4.86489024,1.41892632,5.067594,44.76,0.68,44.7651650282,135.91
2021-12-05 11:00:00,3.94197408,1.14974244,4.106223,3.94197408,1.14974244,4.106223,0.0,0.0,0.0,136.89,80.40197408,12.17974244,81.3192693146,3.94197408,1.14974244,4.106223,76.46,11.03,77.2514886588,136.09,55.55197408,1.55974244,55.5738663462,3.94197408,1.14974244,4.106223,51.61,0.41000000000000003,51.6116285347,136.09
2021-12-05 11:30:00,5.8706035199999995,1.71225936,6.115212,5.8706035199999995,1.71225936,6.115212,0.0,0.0,0.0,136.85,78.27060352,12.83225936,79.3155360296,5.8706035199999995,1.71225936,6.115212,72.4,11.12,73.2489890715,136.06,54.47060352,1.98225936,54.5066601435,5.8706035199999995,1.71225936,6.115212,48.6,0.27,48.6007499942,136.06
2021-12-05 12:00:00,3.6967795199999998,1.07822736,3.850812,3.6967795199999998,1.07822736,3.850812,0.0,0.0,0.0,136.85,79.32677952,11.11822736,80.1021405996,3.6967795199999998,1.07822736,3.850812,75.63,10.04,76.2935023446,136.06,56.18677952,1.68822736,56.2121366295,3.6967795199999998,1.07822736,3.850812,52.49,0.61,52.493544365,136.06
2021-12-05 12:30:00,6.64167168,1.93715424,6.918408,6.64167168,1.93715424,6.918408,0.0,0.0,0.0,136.67,81.94167168,11.21715424,82.7058771005,6.64167168,1.93715424,6.918408,75.3,9.28,75.8696803737,135.87,53.90167168,2.85715424,53.9773428417,6.64167168,1.93715424,6.918408,47.26,0.92,47.2689538704,135.87
2021-12-05 13:00:00,5.4601344,1.5925392,5.68764,5.4601344,1.5925392,5.68764,0.0,0.0,0.0,136.83,82.2201344,11.6525392,83.0417495635,5.4601344,1.5925392,5.68764,76.76,10.06,77.4164142802,136.02,52.1801344,2.1125392,52.2228805015,5.4601344,1.5925392,5.68764,46.72,0.52,46.722893746,136.02
2021-12-05 13:30:00,9.24258816,2.69575488,9.627696,9.24258816,2.69575488,9.627696,0.0,0.0,0.0,136.9,80.43258816,13.70575488,81.5919662402,9.24258816,2.69575488,9.627696,71.19,11.01,72.0363533225,136.07,45.36258816,2.75575488,45.446216449,9.24258816,2.69575488,9.627696,36.12,0.06,36.1200498339,136.07
2021-12-05 14:00:00,3.28343328,0.95766804,3.420243,3.28343328,0.95766804,3.420243,0.0,0.0,0.0,136.98,83.53343328,11.08766804,84.2660718089,3.28343328,0.95766804,3.420243,80.25,10.13,80.8868308194,136.14,50.18343328,1.08766804,50.1952188713,3.28343328,0.95766804,3.420243,46.9,0.13,46.9001801702,136.14
2021-12-05 14:30:00,2.51716032,0.7341717600000001,2.622042,2.51716032,0.7341717600000001,2.622042,0.0,0.0,0.0,136.77,84.90716032,10.65417176,85.5729936925,2.51716032,0.7341717600000001,2.622042,82.39,9.92,82.9850498584,135.92,53.67716032,1.37417176,53.694747304,2.51716032,0.7341717600000001,2.622042,51.16,0.64,51.1640029708,135.92
2021-12-05 15:00:00,1.7448134400000002,0.5089039200000001,1.817514,1.7448134400000002,0.5089039200000001,1.817514,0.0,0.0,0.0,136.77,88.38481344,10.62890392,89.0216201008,1.7448134400000002,0.5089039200000001,1.817514,86.64,10.12,87.2290318644,135.92,51.54481344,1.80890392,51.576544339,1.7448134400000002,0.5089039200000001,1.817514,49.8,1.3,49.8169649818,135.92
2021-12-05 15:30:00,1.52263584,0.44410212,1.586079,1.52263584,0.44410212,1.586079,0.0,0.0,0.0,136.54,90.21263584,10.26410212,90.7946664597,1.52263584,0.44410212,1.586079,88.69,9.82,89.2319925811,135.67,51.92263584,2.05410212,51.9632509385,1.52263584,0.44410212,1.586079,50.4,1.6099999999999999,50.4257087208,135.67
2021-12-05 16:00:00,1.31036832,0.38219076,1.364967,1.31036832,0.38219076,1.364967,0.0,0.0,0.0,136.54,91.92036832,9.36219076,92.3959129394,1.31036832,0.38219076,1.364967,90.61,8.98,91.0538988731,135.67,52.84036832,2.41219076,52.8953985565,1.31036832,0.38219076,1.364967,51.53,2.03,51.5699699438,135.67
2021-12-05 16:30:00,1.39764096,0.40764528,1.455876,1.39764096,0.40764528,1.455876,0.0,0.0,0.0,136.25,97.14764096,8.14764528,97.4887084113,1.39764096,0.40764528,1.455876,95.75,7.74,96.0623240402,135.38,57.31764096,4.29764528,57.4785326898,1.39764096,0.40764528,1.455876,55.92,3.89,56.0551380339,135.38
2021-12-05 17:00:00,2.58844896,0.75496428,2.696301,2.58844896,0.75496428,2.696301,0.0,0.0,0.0,135.65,99.09844896,8.98496428,99.5049354022,2.58844896,0.75496428,2.696301,96.51,8.23,96.8602756552,135.01,57.00844896,4.84496428,57.2139574903,2.58844896,0.75496428,2.696301,54.42,4.09,54.5734779907,135.01
2021-12-05 17:30:00,2.59548192,0.75701556,2.703627,2.59548192,0.75701556,2.703627,0.0,0.0,0.0,135.56,100.08548192,8.79701556,100.4713450389,2.59548192,0.75701556,2.703627,97.49,8.04,97.8209675888,134.97,58.08548192,5.46701556,58.3421928711,2.59548192,0.75701556,2.703627,55.49,4.71,55.6895340257,134.97
2021-12-05 18:00:00,2.5967606400000003,0.75738852,2.704959,2.5967606400000003,0.75738852,2.704959,0.0,0.0,0.0,135.52,98.96676064,9.56738852,99.4281380428,2.5967606400000003,0.75738852,2.704959,96.37,8.81,96.7718605794,134.91,57.83676064,4.91738852,58.0454269619,2.5967606400000003,0.75738852,2.704959,55.24,4.16,55.3964186568,134.91
2021-12-05 18:30:00,2.58269472,0.75328596,2.690307,2.58269472,0.75328596,2.690307,0.0,0.0,0.0,135.82,94.86269472,10.65328596,95.4590139866,2.58269472,0.75328596,2.690307,92.28,9.9,92.8095275282,135.19,54.20269472,3.47328596,54.3138640705,2.58269472,0.75328596,2.690307,51.62,2.7199999999999998,51.6916124724,135.19
2021-12-05 19:00:00,1.30205664,0.37976652,1.356309,1.30205664,0.37976652,1.356309,0.0,0.0,0.0,135.91,93.29205664,10.25976652,93.8545184909,1.30205664,0.37976652,1.356309,91.99,9.88,92.5190493898,135.3,53.56205664,3.14976652,53.6545891852,1.30205664,0.37976652,1.356309,52.26,2.77,52.3333593418,135.3
2021-12-05 19:30:00,1.27264608,0.37118844,1.325673,1.27264608,0.37118844,1.325673,0.0,0.0,0.0,135.79,89.73264608,10.89118844,90.3911818606,1.27264608,0.37118844,1.325673,88.46,10.52,89.0833429997,135.17,52.19264608,1.66118844,52.2190755554,1.27264608,0.37118844,1.325673,50.92,1.29,50.9363377168,135.17
2021-12-05 20:00:00,1.2390796800000001,0.36139824,1.290708,1.2390796800000001,0.36139824,1.290708,0.0,0.0,0.0,136.11,86.18907968,11.67139824,86.9757379558,1.2390796800000001,0.36139824,1.290708,84.95,11.31,85.6995834296,135.51,52.37907968,0.8213982400000001,52.3855197855,1.2390796800000001,0.36139824,1.290708,51.14,0.46,51.1420687888,135.51
2021-12-05 20:30:00,1.26049824,0.36764532,1.313019,1.26049824,0.36764532,1.313019,0.0,0.0,0.0,136.51,86.78049824,13.00764532,87.7499499234,1.26049824,0.36764532,1.313019,85.52,12.64,86.4490601453,135.92,48.02049824,1.01764532,48.0312799456,1.26049824,0.36764532,1.313019,46.76,0.65,46.764517532,135.92
2021-12-05 21:00:00,1.2710476800000001,0.37072224,1.324008,1.2710476800000001,0.37072224,1.324008,0.0,0.0,0.0,136.43,84.54104768,14.26072224,85.7353890855,1.2710476800000001,0.37072224,1.324008,83.27,13.89,84.4205247555,135.8,47.04104768,0.66072224,47.0456875889,1.2710476800000001,0.37072224,1.324008,45.77,0.29,45.7709187148,135.8
2021-12-05 21:30:00,1.29758112,0.37846116,1.351647,1.29758112,0.37846116,1.351647,0.0,0.0,0.0,137.06,79.60758112,15.05846116,81.0192830398,1.29758112,0.37846116,1.351647,78.31,14.68,79.6740767126,136.43,46.18758112,1.02846116,46.1990300988,1.29758112,0.37846116,1.351647,44.89,0.65,44.8947057012,136.43
2021-12-05 22:00:00,1.28767104,0.37557072,1.341324,1.28767104,0.37557072,1.341324,0.0,0.0,0.0,137.06,75.37767104,15.56557072,76.9680471576,1.28767104,0.37557072,1.341324,74.09,15.19,75.6311060345,136.43,47.97767104,2.03557072,48.0208336723,1.28767104,0.37557072,1.341324,46.69,1.6600000000000001,46.7195002114,136.43
2021-12-05 22:30:00,1.28479392,0.37473156,1.338327,1.28479392,0.37473156,1.338327,0.0,0.0,0.0,135.67,76.57479392,16.21473156,78.2727065039,1.28479392,0.37473156,1.338327,75.29,15.84,76.938220021,135.23,44.01479392,5.29473156,44.3321132602,1.28479392,0.37473156,1.338327,42.73,4.92,43.0123156782,135.23
2021-12-05 23:00:00,1.28767104,0.37557072,1.341324,1.28767104,0.37557072,1.341324,0.0,0.0,0.0,135.67,70.17767104,16.14557072,72.0110058704,1.28767104,0.37557072,1.341324,68.89,15.77,70.6719534186,135.23,46.99767104,4.77557072,47.2396778025,1.28767104,0.37557072,1.341324,45.71,4.4,45.9212815588,135.23
2021-12-05 23:30:00,1.2691295999999999,0.37016279999999996,1.3220100000000001,1.2691295999999999,0.37016279999999996,1.3220100000000001,0.0,0.0,0.0,137.14,60.2091296,16.5801628,62.4503089317,1.2691295999999999,0.37016279999999996,1.3220100000000001,58.94,16.21,61.128452458699996,136.66,47.6491296,3.2001628,47.7564717456,1.2691295999999999,0.37016279999999996,1.3220100000000001,46.38,2.83,46.4662598021,136.66
2021-12-06 00:00:00,1.2230956800000001,0.35673624,1.274058,1.2230956800000001,0.35673624,1.274058,0.0,0.0,0.0,137.14,50.36309568,16.83673624,53.1028915756,1.2230956800000001,0.35673624,1.274058,49.14,16.48,51.8298176728,136.66,47.82309568,6.76673624,48.2994534106,1.2230956800000001,0.35673624,1.274058,46.6,6.41,47.0387935645,136.66
2021-12-06 00:30:00,1.23748128,0.36093204,1.289043,1.23748128,0.36093204,1.289043,0.0,0.0,0.0,138.01,48.80748128,16.97093204,51.6738111929,1.23748128,0.36093204,1.289043,47.57,16.61,50.3864763602,137.21,48.32748128,6.92093204,48.8205361213,1.23748128,0.36093204,1.289043,47.09,6.5600000000000005,47.5447336726,137.21
2021-12-06 01:00:00,1.24451424,0.36298332,1.2963689999999999,1.24451424,0.36298332,1.2963689999999999,0.0,0.0,0.0,138.01,53.29451424,16.55298332,55.8059719463,1.24451424,0.36298332,1.2963689999999999,52.05,16.19,54.509802788100004,137.21,48.48451424,5.96298332,48.8498238601,1.24451424,0.36298332,1.2963689999999999,47.24,5.6,47.5707641309,137.21
2021-12-06 01:30:00,1.22405472,0.35701596,1.2750569999999999,1.22405472,0.35701596,1.2750569999999999,0.0,0.0,0.0,137.32,53.09405472,17.17701596,55.8034812884,1.22405472,0.35701596,1.2750569999999999,51.87,16.82,54.5289767005,136.52,48.40405472,5.87701596,48.7595306574,1.22405472,0.35701596,1.2750569999999999,47.18,5.52,47.5018189125,136.52
2021-12-06 02:00:00,1.19272608,0.34787844,1.242423,1.19272608,0.34787844,1.242423,0.0,0.0,0.0,137.32,51.54272608,17.16787844,54.3266846208,1.19272608,0.34787844,1.242423,50.35,16.82,53.085166478,136.52,48.96272608,6.32787844,49.3699361022,1.19272608,0.34787844,1.242423,47.77,5.98,48.1428426664,136.52
2021-12-06 02:30:00,1.2483504,0.3641022,1.300365,1.2483504,0.3641022,1.300365,0.0,0.0,0.0,137.09,50.8283504,17.6541022,53.8069561383,1.2483504,0.3641022,1.300365,49.58,17.29,52.508289821700004,136.29,47.8783504,6.1341022,48.2696969829,1.2483504,0.3641022,1.300365,46.63,5.77,46.9856339747,136.29
2021-12-06 03:00:00,1.2659327999999999,0.36923039999999996,1.31868,1.2659327999999999,0.36923039999999996,1.31868,0.0,0.0,0.0,137.09,50.2459328,17.9192304,53.3455957045,1.2659327999999999,0.36923039999999996,1.31868,48.98,17.55,52.029250427,136.29,46.7659328,6.3492304,47.1949700426,1.2659327999999999,0.36923039999999996,1.31868,45.5,5.98,45.8912889337,136.29
2021-12-06 03:30:00,1.25282592,0.36540756,1.305027,1.25282592,0.36540756,1.305027,0.0,0.0,0.0,136.95,48.18282592,18.12540756,51.4792687677,1.25282592,0.36540756,1.305027,46.93,17.76,50.1781077762,136.11,47.75282592,6.23540756,48.1582048127,1.25282592,0.36540756,1.305027,46.5,5.87,46.8690398878,136.11
2021-12-06 04:00:00,1.2550636800000001,0.36606024,1.307358,1.2550636800000001,0.36606024,1.307358,0.0,0.0,0.0,136.95,47.56506368,18.17606024,50.9195880652,1.2550636800000001,0.36606024,1.307358,46.31,17.81,49.6166524465,136.11,47.56506368,6.4860602400000005,48.0052524243,1.2550636800000001,0.36606024,1.307358,46.31,6.12,46.7126374764,136.11
2021-12-06 04:30:00,1.17738144,0.34340292,1.226439,1.17738144,0.34340292,1.226439,0.0,0.0,0.0,137.14,46.03738144,18.47340292,49.6055148678,1.17738144,0.34340292,1.226439,44.86,18.13,48.385085512,136.32,48.49738144,6.23340292,48.8963323625,1.17738144,0.34340292,1.226439,47.32,5.89,47.6851601654,136.32
2021-12-06 05:00:00,1.26209664,0.36811152,1.314684,1.26209664,0.36811152,1.314684,0.0,0.0,0.0,136.96,47.50209664,18.19811152,50.8686587998,1.26209664,0.36811152,1.314684,46.24,17.83,49.5585159181,136.11,45.69209664,6.63811152,46.1717686461,1.26209664,0.36811152,1.314684,44.43,6.27,44.8702328944,136.11
2021-12-06 05:30:00,1.26177696,0.36801828000000003,1.314351,1.26177696,0.36801828000000003,1.314351,0.0,0.0,0.0,137.32,51.79177696,17.36801828,54.6263326579,1.26177696,0.36801828000000003,1.314351,50.53,17.0,53.3130462457,136.55,45.45177696,5.25801828,45.7548990279,1.26177696,0.36801828000000003,1.314351,44.19,4.89,44.4597368413,136.55
2021-12-06 06:00:00,1.3266719999999999,0.38694599999999996,1.38195,1.3266719999999999,0.38694599999999996,1.38195,0.0,0.0,0.0,136.8,56.206672,18.026946,59.0267800189,1.3266719999999999,0.38694599999999996,1.38195,54.88,17.64,57.6453293858,136.03,44.386672,5.306946,44.7027999915,1.3266719999999999,0.38694599999999996,1.38195,43.06,4.92,43.340166128,136.03
2021-12-06 06:30:00,1.24771104,0.36391572,1.299699,1.24771104,0.36391572,1.299699,0.0,0.0,0.0,137.06,67.23771104,16.55391572,69.2455190721,1.24771104,0.36391572,1.299699,65.99,16.19,67.9470102359,136.28,43.80771104,3.10391572,43.9175345319,1.24771104,0.36391572,1.299699,42.56,2.74,42.648108985,136.28
2021-12-06 07:00:00,1.25730144,0.36671292,1.309689,1.25730144,0.36671292,1.309689,0.0,0.0,0.0,136.86,76.96730144,15.18671292,78.4512698449,1.25730144,0.36671292,1.309689,75.71,14.82,77.1468502273,136.08,44.51730144,0.89671292,44.5263317775,1.25730144,0.36671292,1.309689,43.26,0.53,43.2632465264,136.08
2021-12-06 07:30:00,1.13933952,0.33230736,1.186812,1.13933952,0.33230736,1.186812,0.0,0.0,0.0,136.24,92.61933952,12.76230736,93.4944840206,1.13933952,0.33230736,1.186812,91.48,12.43,92.3206114581,135.42,43.48933952,3.96230736,43.6694691003,1.13933952,0.33230736,1.186812,42.35,3.63,42.50528673,135.42
2021-12-06 08:00:00,1.1924063999999999,0.34778519999999996,1.2420900000000001,1.1924063999999999,0.34778519999999996,1.2420900000000001,0.0,0.0,0.0,135.72,99.0624064,10.7377852,99.642663517,1.1924063999999999,0.34778519999999996,1.2420900000000001,97.87,10.39,98.419962406,134.76,50.0124064,7.7577852,50.6105129902,1.1924063999999999,0.34778519999999996,1.2420900000000001,48.82,7.41,49.3791504585,134.76
2021-12-06 08:30:00,2.40175584,0.70051212,2.501829,2.40175584,0.70051212,2.501829,0.0,0.0,0.0,135.42,103.03175584,9.43051212,103.4624437674,2.40175584,0.70051212,2.501829,100.63,8.73,101.0079689926,134.63,52.44175584,10.17051212,53.4188831067,2.40175584,0.70051212,2.501829,50.04,9.47,50.9282092754,134.63
2021-12-06 09:00:00,2.62073664,0.76438152,2.729934,2.62073664,0.76438152,2.729934,0.0,0.0,0.0,134.94,106.18073664,8.77438152,106.5426609602,2.62073664,0.76438152,2.729934,103.56,8.01,103.8693106745,134.1,54.76073664,11.26438152,55.9072854678,2.62073664,0.76438152,2.729934,52.14,10.5,53.1867427091,134.1
2021-12-06 09:30:00,3.2815152,0.9571086,3.4182449999999998,3.2815152,0.9571086,3.4182449999999998,0.0,0.0,0.0,134.89,106.7415152,6.8671086,106.96218139,3.2815152,0.9571086,3.4182449999999998,103.46,5.91,103.6286625408,133.77,54.7615152,10.4571086,55.7510059754,3.2815152,0.9571086,3.4182449999999998,51.48,9.5,52.349215849,133.77
2021-12-06 10:00:00,3.50337312,1.02181716,3.649347,3.50337312,1.02181716,3.649347,0.0,0.0,0.0,134.89,106.55337312,6.47181716,106.7497341477,3.50337312,1.02181716,3.649347,103.05,5.45,103.1940162994,133.77,57.47337312,11.52181716,58.6168993419,3.50337312,1.02181716,3.649347,53.97,10.5,54.9819142992,133.77
2021-12-06 10:30:00,3.7354608,1.0895094,3.891105,3.7354608,1.0895094,3.891105,0.0,0.0,0.0,135.18,106.0354608,6.3795094,106.2271956104,3.7354608,1.0895094,3.891105,102.3,5.29,102.4366833708,134.12,57.5954608,11.3595094,58.7049875102,3.7354608,1.0895094,3.891105,53.86,10.27,54.8303975911,134.12
2021-12-06 11:00:00,3.70892736,1.08177048,3.863466,3.70892736,1.08177048,3.863466,0.0,0.0,0.0,135.01,105.91892736,5.97177048,106.0871397284,3.70892736,1.08177048,3.863466,102.21,4.89,102.3269084845,133.81,59.35892736,11.44177048,60.4516035275,3.70892736,1.08177048,3.863466,55.65,10.36,56.6061136274,133.81
2021-12-06 11:30:00,3.75240384,1.09445112,3.908754,3.75240384,1.09445112,3.908754,0.0,0.0,0.0,134.94,107.95240384,6.99445112,108.1787587343,3.75240384,1.09445112,3.908754,104.2,5.9,104.3669008834,133.78,62.04240384,14.45445112,63.7039326214,3.75240384,1.09445112,3.908754,58.29,13.36,59.8014523235,133.78
2021-12-06 12:00:00,3.3182784,0.9678312,3.45654,3.3182784,0.9678312,3.45654,0.0,0.0,0.0,135.21,107.6182784,13.3678312,108.4453445602,3.3182784,0.9678312,3.45654,104.3,12.4,105.0345181357,133.7,63.1582784,20.8978312,66.5258406885,3.3182784,0.9678312,3.45654,59.84,19.93,63.0716299139,133.7
2021-12-06 12:30:00,2.9838931200000003,0.87030216,3.108222,2.9838931200000003,0.87030216,3.108222,0.0,0.0,0.0,137.47,110.04389312,12.34030216,110.7336510299,2.9838931200000003,0.87030216,3.108222,107.06,11.47,107.6726729491,134.82,66.89389312,21.60030216,70.2948503815,2.9838931200000003,0.87030216,3.108222,63.91,20.73,67.1879527892,134.82
2021-12-06 13:00:00,2.90237472,0.84652596,3.023307,2.90237472,0.84652596,3.023307,0.0,0.0,0.0,137.24,109.95237472,13.57652596,110.787394426,2.90237472,0.84652596,3.023307,107.05,12.73,107.804245742,134.47,65.43237472,20.86652596,68.6790183909,2.90237472,0.84652596,3.023307,62.53,20.02,65.6566927282,134.47
2021-12-06 13:30:00,2.6949024,0.7860132,2.8071900000000003,2.6949024,0.7860132,2.8071900000000003,0.0,0.0,0.0,137.04,110.9249024,12.1560132,111.5889897318,2.6949024,0.7860132,2.8071900000000003,108.23,11.37,108.8255934971,134.29,65.5449024,21.1360132,68.8684636435,2.6949024,0.7860132,2.8071900000000003,62.85,20.35,66.0624325922,134.29
2021-12-06 14:00:00,2.97526176,0.86778468,3.099231,2.97526176,0.86778468,3.099231,0.0,0.0,0.0,137.04,107.53526176,13.74778468,108.4104889086,2.97526176,0.86778468,3.099231,104.56,12.88,105.3503108681,134.29,64.00526176,20.76778468,67.2902252447,2.97526176,0.86778468,3.099231,61.03,19.9,64.1924520485,134.29
2021-12-06 14:30:00,2.55008736,0.74377548,2.656341,2.55008736,0.74377548,2.656341,0.0,0.0,0.0,137.57,106.75008736,15.11377548,107.8146899111,2.55008736,0.74377548,2.656341,104.2,14.37,105.1862010912,134.95,61.98008736,20.50377548,65.2835050996,2.55008736,0.74377548,2.656341,59.43,19.76,62.6289270226,134.95
2021-12-06 15:00:00,2.7780192,0.8102556,2.89377,2.7780192,0.8102556,2.89377,0.0,0.0,0.0,137.78,107.5880192,16.1402556,108.791956165,2.7780192,0.8102556,2.89377,104.81,15.33,105.9251858625,135.27,62.1080192,21.2702556,65.6492941488,2.7780192,0.8102556,2.89377,59.33,20.46,62.7587483941,135.27
