Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-06 15:30:00,2.92603104,0.85342572,3.047949,2.92603104,0.85342572,3.047949,0.0,0.0,0.0,138.19,107.09603104,16.04342572,108.2910493686,2.92603104,0.85342572,3.047949,104.17,15.19,105.271672353,135.83,61.62603104,20.96342572,65.0940313674,2.92603104,0.85342572,3.047949,58.7,20.11,62.0491909697,135.83
2021-12-06 16:00:00,2.51811936,0.73445148,2.6230409999999997,2.51811936,0.73445148,2.6230409999999997,0.0,0.0,0.0,138.46,109.23811936,15.36445148,110.3133404924,2.51811936,0.73445148,2.6230409999999997,106.72,14.63,107.7181289292,136.14,62.78811936,20.98445148,66.2019269862,2.51811936,0.73445148,2.6230409999999997,60.27,20.25,63.580935822,136.14
2021-12-06 16:30:00,2.51748,0.734265,2.622375,2.51748,0.734265,2.622375,0.0,0.0,0.0,138.17,112.92748,14.074265,113.8011453125,2.51748,0.734265,2.622375,110.41,13.34,111.2129655211,135.94,65.41748,21.054265,68.7221126293,2.51748,0.734265,2.622375,62.9,20.32,66.1007745794,135.94
2021-12-06 17:00:00,2.80263456,0.81743508,2.919411,2.80263456,0.81743508,2.919411,0.0,0.0,0.0,138.04,114.21263456,13.50743508,115.0085940075,2.80263456,0.81743508,2.919411,111.41,12.69,112.1303892796,135.78,69.82263456,21.35743508,73.0160278986,2.80263456,0.81743508,2.919411,67.02,20.54,70.096875822,135.78
2021-12-06 17:30:00,2.86465248,0.83552364,2.984013,2.86465248,0.83552364,2.984013,0.0,0.0,0.0,137.72,112.97465248,13.17552364,113.7403469582,2.86465248,0.83552364,2.984013,110.11,12.34,110.7993127235,135.47,71.46465248,21.24552364,74.5558101614,2.86465248,0.83552364,2.984013,68.6,20.41,71.5718387356,135.47
2021-12-06 18:00:00,2.8563408,0.8330993999999999,2.975355,2.8563408,0.8330993999999999,2.975355,0.0,0.0,0.0,137.87,108.8263408,13.3830994,109.6461572581,2.8563408,0.8330993999999999,2.975355,105.97,12.55,106.7105589902,135.54,73.0763408,20.4330994,75.8792668376,2.8563408,0.8330993999999999,2.975355,70.22,19.6,72.9041041369,135.54
2021-12-06 18:30:00,2.6165808,0.7631694,2.725605,2.6165808,0.7631694,2.725605,0.0,0.0,0.0,138.07,107.6365808,14.1531694,108.563095619,2.6165808,0.7631694,2.725605,105.02,13.39,105.8701681306,135.82,71.7565808,19.0131694,74.2327926104,2.6165808,0.7631694,2.725605,69.14,18.25,71.5080561895,135.82
2021-12-06 19:00:00,2.59516224,0.75692232,2.703294,2.59516224,0.75692232,2.703294,0.0,0.0,0.0,137.78,104.03516224,15.70692232,105.2141739077,2.59516224,0.75692232,2.703294,101.44,14.95,102.5357308454,135.54,65.41516224,17.21692232,67.6429291579,2.59516224,0.75692232,2.703294,62.82,16.46,64.94061903,135.54
2021-12-06 19:30:00,2.61753984,0.76344912,2.726604,2.61753984,0.76344912,2.726604,0.0,0.0,0.0,138.27,101.58753984,16.14344912,102.8622340815,2.61753984,0.76344912,2.726604,98.97,15.38,100.1579018351,135.95,66.11753984,16.23344912,68.0812304885,2.61753984,0.76344912,2.726604,63.5,15.47,65.3572559093,135.95
2021-12-06 20:00:00,2.53698048,0.73995264,2.6426879999999997,2.53698048,0.73995264,2.6426879999999997,0.0,0.0,0.0,138.27,93.72698048,18.65995264,95.5664203705,2.53698048,0.73995264,2.6426879999999997,91.19,17.92,92.934076097,135.95,62.76698048,13.88995264,64.2854930985,2.53698048,0.73995264,2.6426879999999997,60.23,13.15,61.6488069633,135.95
2021-12-06 20:30:00,1.43951904,0.41985972,1.499499,1.43951904,0.41985972,1.499499,0.0,0.0,0.0,138.64,93.15951904,18.22985972,94.9264124107,1.43951904,0.41985972,1.499499,91.72,17.81,93.4331552502,136.43,59.56951904,13.38985972,61.055842816,1.43951904,0.41985972,1.499499,58.13,12.97,59.5593636635,136.43
2021-12-06 21:00:00,1.28543328,0.37491804,1.3389929999999999,1.28543328,0.37491804,1.3389929999999999,0.0,0.0,0.0,138.4,90.25543328,12.05491804,91.0569288166,1.28543328,0.37491804,1.3389929999999999,88.97,11.68,89.7334012506,136.08,57.39543328,5.72491804,57.6802431337,1.28543328,0.37491804,1.3389929999999999,56.11,5.35,56.3644799497,136.08
2021-12-06 21:30:00,1.5216767999999998,0.4438224,1.58508,1.5216767999999998,0.4438224,1.58508,0.0,0.0,0.0,136.52,86.9916768,9.5038224,87.5092822087,1.5216767999999998,0.4438224,1.58508,85.47,9.06,85.9488481598,135.63,56.3716768,1.4638224,56.3906793829,1.5216767999999998,0.4438224,1.58508,54.85,1.02,54.8594832276,135.63
2021-12-06 22:00:00,1.48075776,0.43188768,1.542456,1.48075776,0.43188768,1.542456,0.0,0.0,0.0,136.52,75.63075776,10.77188768,76.3940120922,1.48075776,0.43188768,1.542456,74.15,10.34,74.8674702391,135.63,58.61075776,1.90188768,58.6416072593,1.48075776,0.43188768,1.542456,57.13,1.47,57.148909001,135.63
2021-12-06 22:30:00,1.45262592,0.42368256,1.5131519999999998,1.45262592,0.42368256,1.5131519999999998,0.0,0.0,0.0,136.85,64.78262592,12.41368256,65.9612623878,1.45262592,0.42368256,1.5131519999999998,63.33,11.99,64.4550153208,135.95,60.08262592,3.65368256,60.1936153898,1.45262592,0.42368256,1.5131519999999998,58.63,3.23,58.7189049625,135.95
2021-12-06 23:00:00,1.45006848,0.42293664000000003,1.510488,1.45006848,0.42293664000000003,1.510488,0.0,0.0,0.0,136.5,55.48006848,13.87293664,57.1882537726,1.45006848,0.42293664000000003,1.510488,54.03,13.45,55.6789313834,135.64,60.10006848,4.68293664,60.2822372418,1.45006848,0.42293664000000003,1.510488,58.65,4.26,58.8045074803,135.64
2021-12-06 23:30:00,1.37110752,0.39990636,1.428237,1.37110752,0.39990636,1.428237,0.0,0.0,0.0,135.9,52.35110752,13.78990636,54.1368633741,1.37110752,0.39990636,1.428237,50.98,13.39,52.7091310875,134.92,59.17110752,4.59990636,59.3496344021,1.37110752,0.39990636,1.428237,57.8,4.2,57.952394256,134.92
2021-12-07 00:00:00,1.27840032,0.37286676,1.331667,1.27840032,0.37286676,1.331667,0.0,0.0,0.0,136.39,50.86840032,13.24286676,52.5639388853,1.27840032,0.37286676,1.331667,49.59,12.87,51.2328507893,135.46,57.04840032,5.68286676,57.3307505069,1.27840032,0.37286676,1.331667,55.77,5.31,56.0222188065,135.46
2021-12-07 00:30:00,1.24898976,0.36428868000000003,1.301031,1.24898976,0.36428868000000003,1.301031,0.0,0.0,0.0,137.25,50.51898976,13.60428868,52.3186868801,1.24898976,0.36428868000000003,1.301031,49.27,13.24,51.0179429221,136.33,55.65898976,6.33428868,56.0182680399,1.24898976,0.36428868000000003,1.301031,54.41,5.97,54.7365417249,136.33
2021-12-07 01:00:00,1.32475392,0.38638656,1.3799519999999998,1.32475392,0.38638656,1.3799519999999998,0.0,0.0,0.0,137.51,52.79475392,12.26638656,54.2010173402,1.32475392,0.38638656,1.3799519999999998,51.47,11.88,52.8232458298,136.68,59.13475392,5.24638656,59.3670253012,1.32475392,0.38638656,1.3799519999999998,57.81,4.86,58.0139267762,136.68
2021-12-07 01:30:00,1.36087776,0.39692268,1.417581,1.36087776,0.39692268,1.417581,0.0,0.0,0.0,137.2,52.76087776,12.38692268,54.1954433092,1.36087776,0.39692268,1.417581,51.4,11.99,52.7799213717,136.33,58.76087776,6.49692268,59.1189543162,1.36087776,0.39692268,1.417581,57.4,6.1,57.7232188985,136.33
2021-12-07 02:00:00,1.34297568,0.39170124,1.398933,1.34297568,0.39170124,1.398933,0.0,0.0,0.0,137.84,51.63297568,12.93170124,53.2277472239,1.34297568,0.39170124,1.398933,50.29,12.54,51.8298726605,136.99,56.67297568,7.14170124,57.1211875667,1.34297568,0.39170124,1.398933,55.33,6.75,55.7402134908,136.99
2021-12-07 02:30:00,1.3669516800000001,0.39869424000000003,1.423908,1.3669516800000001,0.39869424000000003,1.423908,0.0,0.0,0.0,138.23,51.67695168,14.05869424,53.5551511871,1.3669516800000001,0.39869424000000003,1.423908,50.31,13.66,52.1314847285,137.53,56.37695168,6.54869424,56.7560223851,1.3669516800000001,0.39869424000000003,1.423908,55.01,6.15,55.3527108641,137.53
2021-12-07 03:00:00,1.36215648,0.39729564,1.4189129999999999,1.36215648,0.39729564,1.4189129999999999,0.0,0.0,0.0,138.23,50.41215648,16.78729564,53.133782247,1.36215648,0.39729564,1.4189129999999999,49.05,16.39,51.7159027766,137.7,54.23215648,5.67729564,54.5285107284,1.36215648,0.39729564,1.4189129999999999,52.87,5.28,53.1329963394,137.7
2021-12-07 03:30:00,1.302696,0.379953,1.356975,1.302696,0.379953,1.356975,0.0,0.0,0.0,138.05,47.152696,24.109953,52.9591028411,1.302696,0.379953,1.356975,45.85,23.73,51.6268864062,137.13,54.882696,2.379953,54.9342743332,1.302696,0.379953,1.356975,53.58,2.0,53.6173143677,137.13
2021-12-07 04:00:00,1.35959904,0.39654972,1.416249,1.35959904,0.39654972,1.416249,0.0,0.0,0.0,137.24,45.49959904,23.61654972,51.2635829169,1.35959904,0.39654972,1.416249,44.14,23.22,49.8749235588,135.09,55.51959904,2.43654972,55.5730388957,1.35959904,0.39654972,1.416249,54.16,2.04,54.1984058806,135.09
2021-12-07 04:30:00,1.38165696,0.40298328,1.4392260000000001,1.38165696,0.40298328,1.4392260000000001,0.0,0.0,0.0,137.24,46.78165696,23.34298328,52.2821030213,1.38165696,0.40298328,1.4392260000000001,45.4,22.94,50.8665273043,135.14,57.19165696,2.79298328,57.2598147171,1.38165696,0.40298328,1.4392260000000001,55.81,2.39,55.8611510802,135.14
2021-12-07 05:00:00,1.34489376,0.39226068000000003,1.400931,1.34489376,0.39226068000000003,1.400931,0.0,0.0,0.0,137.15,43.54489376,23.36226068,49.4161208175,1.34489376,0.39226068000000003,1.400931,42.2,22.97,48.0464452379,135.08,59.06489376,2.56226068,59.1204436272,1.34489376,0.39226068000000003,1.400931,57.72,2.17,57.7607764837,135.08
2021-12-07 05:30:00,1.41202656,0.41184108,1.470861,1.41202656,0.41184108,1.470861,0.0,0.0,0.0,136.9,45.55202656,23.31184108,51.1705878241,1.41202656,0.41184108,1.470861,44.14,22.9,49.7267493408,134.78,58.14202656,3.51184108,58.2479894956,1.41202656,0.41184108,1.470861,56.73,3.1,56.8146363185,134.78
2021-12-07 06:00:00,1.3669516800000001,0.39869424000000003,1.423908,1.3669516800000001,0.39869424000000003,1.423908,0.0,0.0,0.0,136.9,52.99695168,23.85869424,58.1198260339,1.3669516800000001,0.39869424000000003,1.423908,51.63,23.46,56.7100387939,134.78,56.41695168,4.60869424,56.6048805269,1.3669516800000001,0.39869424000000003,1.423908,55.05,4.21,55.2107471422,134.78
2021-12-07 06:30:00,1.28287584,0.37417212,1.336329,1.28287584,0.37417212,1.336329,0.0,0.0,0.0,136.86,69.18287584,22.00417212,72.5978918439,1.28287584,0.37417212,1.336329,67.9,21.63,71.261959698,134.72,51.59287584,7.48417212,52.1328847251,1.28287584,0.37417212,1.336329,50.31,7.11,50.8099222593,134.72
2021-12-07 07:00:00,1.26241632,0.36820476,1.315017,1.26241632,0.36820476,1.315017,0.0,0.0,0.0,135.79,78.36241632,20.71820476,81.0549955276,1.26241632,0.36820476,1.315017,77.1,20.35,79.7404069465,133.65,52.14241632,10.61820476,53.2125723116,1.26241632,0.36820476,1.315017,50.88,10.25,51.9021858885,133.65
2021-12-07 07:30:00,1.1892095999999999,0.34685279999999996,1.23876,1.1892095999999999,0.34685279999999996,1.23876,0.0,0.0,0.0,135.06,88.4192096,13.6468528,89.4661568283,1.1892095999999999,0.34685279999999996,1.23876,87.23,13.3,88.2381034474,133.45,54.6792096,9.6768528,55.5288883609,1.1892095999999999,0.34685279999999996,1.23876,53.49,9.33,54.2975966319,133.45
2021-12-07 08:00:00,1.35160704,0.39421872,1.407924,1.35160704,0.39421872,1.407924,0.0,0.0,0.0,135.06,96.16160704,5.80421872,96.3366162135,1.35160704,0.39421872,1.407924,94.81,5.41,94.9642258959,133.45,59.22160704,6.97421872,59.6308516387,1.35160704,0.39421872,1.407924,57.87,6.58,58.2428819685,133.45
2021-12-07 08:30:00,2.51300448,0.73295964,2.617713,2.51300448,0.73295964,2.617713,0.0,0.0,0.0,134.86,102.44300448,5.19295964,102.5745387351,2.51300448,0.73295964,2.617713,99.93,4.46,100.0294781552,133.94,60.62300448,9.19295964,61.3160597162,2.51300448,0.73295964,2.617713,58.11,8.46,58.7225995678,133.94
2021-12-07 09:00:00,1.7038943999999998,0.4969692,1.77489,1.7038943999999998,0.4969692,1.77489,0.0,0.0,0.0,134.86,104.6538944,3.6369692000000002,104.7170719513,1.7038943999999998,0.4969692,1.77489,102.95,3.14,102.9978742499,133.94,62.8638944,10.9769692,63.8150693171,1.7038943999999998,0.4969692,1.77489,61.16,10.48,62.0513980503,133.94
2021-12-07 09:30:00,1.82888928,0.53342604,1.905093,1.82888928,0.53342604,1.905093,0.0,0.0,0.0,134.57,104.45888928,3.89342604,104.5314226247,1.82888928,0.53342604,1.905093,102.63,3.36,102.6849867313,133.81,63.99888928,10.94342604,64.9277783585,1.82888928,0.53342604,1.905093,62.17,10.41,63.0355217318,133.81
2021-12-07 10:00:00,3.61973664,1.05575652,3.770559,3.61973664,1.05575652,3.770559,0.0,0.0,0.0,134.68,100.49973664,4.82575652,100.6155305641,3.61973664,1.05575652,3.770559,96.88,3.77,96.9533253684,133.81,68.12973664,9.98575652,68.8576527912,3.61973664,1.05575652,3.770559,64.51,8.93,65.1251487522,133.81
2021-12-07 10:30:00,2.42924832,0.70853076,2.530467,2.42924832,0.70853076,2.530467,0.0,0.0,0.0,136.45,99.65924832,10.62853076,100.2244054202,2.42924832,0.70853076,2.530467,97.23,9.92,97.7347394737,134.43,72.39924832,19.79853076,75.0575311182,2.42924832,0.70853076,2.530467,69.97,19.09,72.527436188,134.43
2021-12-07 11:00:00,2.44906848,0.71431164,2.551113,2.44906848,0.71431164,2.551113,0.0,0.0,0.0,136.45,96.91906847999999,12.94431164,97.7796555469,2.44906848,0.71431164,2.551113,94.47,12.23,95.2583529146,134.43,72.30906848,20.18431164,75.0733496044,2.44906848,0.71431164,2.551113,69.86,19.47,72.5224137767,134.43
2021-12-07 11:30:00,2.37969792,0.69407856,2.478852,2.37969792,0.69407856,2.478852,0.0,0.0,0.0,137.01,102.79969792,12.65407856,103.5755936341,2.37969792,0.69407856,2.478852,100.42,11.96,101.1297087902,134.82,68.91969792,21.75407856,72.2714652915,2.37969792,0.69407856,2.478852,66.54,21.06,69.7932317635,134.82
2021-12-07 12:00:00,2.53442304,0.73920672,2.640024,2.53442304,0.73920672,2.640024,0.0,0.0,0.0,137.01,105.56442304,12.67920672,106.3231380971,2.53442304,0.73920672,2.640024,103.03,11.94,103.719547338,134.68,63.92442304,22.11920672,67.6431161828,2.53442304,0.73920672,2.640024,61.39,21.38,65.0064342969,134.68
2021-12-07 12:30:00,2.4951024,0.7277382,2.599065,2.4951024,0.7277382,2.599065,0.0,0.0,0.0,137.01,109.9651024,12.1177382,110.6307521665,2.4951024,0.7277382,2.599065,107.47,11.39,108.0718881116,134.82,67.1851024,23.0077382,71.0154490345,2.4951024,0.7277382,2.599065,64.69,22.28,68.4192553306,134.82
2021-12-07 13:00:00,2.46345408,0.71850744,2.566098,2.46345408,0.71850744,2.566098,0.0,0.0,0.0,137.22,108.80345408,12.68850744,109.5408135847,2.46345408,0.71850744,2.566098,106.34,11.97,107.0115718042,134.77,65.97345408,21.96850744,69.5349693491,2.46345408,0.71850744,2.566098,63.51,21.25,66.9707592909,134.77
2021-12-07 13:30:00,2.52962784,0.7378081200000001,2.635029,2.52962784,0.7378081200000001,2.635029,0.0,0.0,0.0,137.72,110.34962784,11.31780812,110.9285046553,2.52962784,0.7378081200000001,2.635029,107.82,10.58,108.3378456496,135.16,67.12962784,22.54780812,70.8151861182,2.52962784,0.7378081200000001,2.635029,64.6,21.81,68.182373822,135.16
2021-12-07 14:00:00,2.49638112,0.72811116,2.600397,2.49638112,0.72811116,2.600397,0.0,0.0,0.0,137.46,108.78638112,11.61811116,109.4050146205,2.49638112,0.72811116,2.600397,106.29,10.89,106.8464140718,134.82,66.82638112,22.46811116,70.5023491289,2.49638112,0.72811116,2.600397,64.33,21.74,67.9041714477,134.82
2021-12-07 14:30:00,2.3020156800000002,0.67142124,2.397933,2.3020156800000002,0.67142124,2.397933,0.0,0.0,0.0,137.68,108.49201568,12.38142124,109.1962318866,2.3020156800000002,0.67142124,2.397933,106.19,11.71,106.8337034835,135.06,64.77201568,21.27142124,68.1754162204,2.3020156800000002,0.67142124,2.397933,62.47,20.6,65.778878829,135.06
2021-12-07 15:00:00,1.9941638400000001,0.5816311200000001,2.077254,1.9941638400000001,0.5816311200000001,2.077254,0.0,0.0,0.0,137.52,105.81416384,13.44163112,106.664496044,1.9941638400000001,0.5816311200000001,2.077254,103.82,12.86,104.613440819,134.92,64.57416384,19.86163112,67.5596553157,1.9941638400000001,0.5816311200000001,2.077254,62.58,19.28,65.4826297578,134.92
2021-12-07 15:30:00,1.8643737599999999,0.54377568,1.942056,1.8643737599999999,0.54377568,1.942056,0.0,0.0,0.0,137.85,104.40437376,13.07377568,105.2197551354,1.8643737599999999,0.54377568,1.942056,102.54,12.53,103.3027226166,135.22,67.74437376,19.73377568,70.5600600816,1.8643737599999999,0.54377568,1.942056,65.88,19.19,68.6180041971,135.22
2021-12-07 16:00:00,1.65242592,0.48195756,1.721277,1.65242592,0.48195756,1.721277,0.0,0.0,0.0,137.91,103.84242592,12.20195756,104.5568610338,1.65242592,0.48195756,1.721277,102.19,11.72,102.8598779894,135.18,70.51242592,20.34195756,73.3879925226,1.65242592,0.48195756,1.721277,68.86,19.86,71.6667231008,135.18
2021-12-07 16:30:00,1.5808176,0.4610718,1.646685,1.5808176,0.4610718,1.646685,0.0,0.0,0.0,137.5,111.8108176,9.7110718,112.2317417128,1.5808176,0.4610718,1.646685,110.23,9.25,110.6174281024,134.9,73.0608176,21.9610718,76.2900500916,1.5808176,0.4610718,1.646685,71.48,21.5,74.6434216793,134.9
2021-12-07 17:00:00,2.54689056,0.74284308,2.6530110000000002,2.54689056,0.74284308,2.6530110000000002,0.0,0.0,0.0,137.06,112.24689056,11.29284308,112.8135308605,2.54689056,0.74284308,2.6530110000000002,109.7,10.55,110.206136399,134.43,74.57689056,21.33284308,77.5680526987,2.54689056,0.74284308,2.6530110000000002,72.03,20.59,74.915078589,134.43
2021-12-07 17:30:00,2.7594777600000002,0.8048476800000001,2.874456,2.7594777600000002,0.8048476800000001,2.874456,0.0,0.0,0.0,137.98,111.19947776,13.10484768,111.9690175308,2.7594777600000002,0.8048476800000001,2.874456,108.44,12.3,109.1353453286,135.71,74.49947776,22.10484768,77.7096935875,2.7594777600000002,0.8048476800000001,2.874456,71.74,21.3,74.8352697597,135.71
2021-12-07 18:00:00,2.72814912,0.79571016,2.841822,2.72814912,0.79571016,2.841822,0.0,0.0,0.0,137.51,109.98814912,13.88571016,110.8612010285,2.72814912,0.79571016,2.841822,107.26,13.09,108.0557990114,135.14,72.90814912,21.67571016,76.0620445363,2.72814912,0.79571016,2.841822,70.18,20.88,73.220262223,135.14
2021-12-07 18:30:00,2.78792928,0.81314604,2.904093,2.78792928,0.81314604,2.904093,0.0,0.0,0.0,137.75,107.25792928,15.20314604,108.330046815,2.78792928,0.81314604,2.904093,104.47,14.39,105.4564033144,135.4,70.18792928,20.30314604,73.0654717068,2.78792928,0.81314604,2.904093,67.4,19.49,70.1613861038,135.4
2021-12-07 19:00:00,1.72403424,0.50284332,1.795869,1.72403424,0.50284332,1.795869,0.0,0.0,0.0,137.88,104.92403424,15.89284332,106.120852946,1.72403424,0.50284332,1.795869,103.2,15.39,104.3412291474,135.55,65.23403424,19.52284332,68.0927355488,1.72403424,0.50284332,1.795869,63.51,19.02,66.2969116928,135.55
2021-12-07 19:30:00,1.87460352,0.54675936,1.952712,1.87460352,0.54675936,1.952712,0.0,0.0,0.0,137.88,99.86460352,17.79675936,101.4379794748,1.87460352,0.54675936,1.952712,97.99,17.25,99.4967466805,135.52,62.10460352,17.48675936,64.5195205445,1.87460352,0.54675936,1.952712,60.23,16.94,62.5668961992,135.52
2021-12-07 20:00:00,3.10121568,0.90452124,3.230433,3.10121568,0.90452124,3.230433,0.0,0.0,0.0,138.16,96.61121568,19.94452124,98.6484207814,3.10121568,0.90452124,3.230433,93.51,19.04,95.4287257591,135.85,61.21121568,15.89452124,63.2411948849,3.10121568,0.90452124,3.230433,58.11,14.99,60.0122670793,135.85
2021-12-07 20:30:00,3.1856112,0.9291366,3.318345,3.1856112,0.9291366,3.318345,0.0,0.0,0.0,138.5,90.2056112,13.8691366,91.2655753392,3.1856112,0.9291366,3.318345,87.02,12.94,87.9768378609,136.18,63.4856112,7.4691366,63.9234763681,3.1856112,0.9291366,3.318345,60.3,6.54,60.6536198425,136.18
2021-12-07 21:00:00,1.9784995200000002,0.57706236,2.060937,1.9784995200000002,0.57706236,2.060937,0.0,0.0,0.0,137.19,83.77849952,7.79706236,84.1405441108,1.9784995200000002,0.57706236,2.060937,81.8,7.22,82.1180150759,135.72,67.29849952000001,2.9070623600000003,67.3612577763,1.9784995200000002,0.57706236,2.060937,65.32,2.33,65.3615429744,135.72
2021-12-07 21:30:00,1.84359456,0.53771508,1.920411,1.84359456,0.53771508,1.920411,0.0,0.0,0.0,135.72,78.73359456,9.20771508,79.2701767964,1.84359456,0.53771508,1.920411,76.89,8.67,77.3772641026,134.83,67.96359456,3.21771508,68.0397227791,1.84359456,0.53771508,1.920411,66.12,2.68,66.1742910804,134.83
2021-12-07 22:00:00,1.9548432,0.5701626,2.036295,1.9548432,0.5701626,2.036295,0.0,0.0,0.0,135.67,74.5748432,12.1101626,75.551725834,1.9548432,0.5701626,2.036295,72.62,11.54,73.5311906608,134.97,62.8448432,1.4901626000000001,62.8625079153,1.9548432,0.5701626,2.036295,60.89,0.92,60.8969498415,134.97
2021-12-07 22:30:00,2.02293504,0.59002272,2.107224,2.02293504,0.59002272,2.107224,0.0,0.0,0.0,135.2,68.89293504,15.21002272,70.551975802,2.02293504,0.59002272,2.107224,66.87,14.62,68.4495529569,134.56,54.72293504,0.87002272,54.7298507117,2.02293504,0.59002272,2.107224,52.7,0.28,52.7007438278,134.56
2021-12-07 23:00:00,1.9721059200000002,0.57519756,2.054277,1.9721059200000002,0.57519756,2.054277,0.0,0.0,0.0,135.2,65.43210592,15.55519756,67.2556663506,1.9721059200000002,0.57519756,2.054277,63.46,14.98,65.204079627,134.56,54.23210592,1.05519756,54.2423704719,1.9721059200000002,0.57519756,2.054277,52.26,0.48,52.2622043163,134.56
2021-12-07 23:30:00,2.03732064,0.59421852,2.122209,2.03732064,0.59421852,2.122209,0.0,0.0,0.0,135.46,56.63732064,15.41421852,58.6973953584,2.03732064,0.59421852,2.122209,54.6,14.82,56.5755459541,134.76,57.24732064,2.09421852,57.2856131299,2.03732064,0.59421852,2.122209,55.21,1.5,55.2303729844,134.76
2021-12-08 00:00:00,1.96731072,0.57379896,2.049282,1.96731072,0.57379896,2.049282,0.0,0.0,0.0,136.21,52.99731072,16.03379896,55.3696455889,1.96731072,0.57379896,2.049282,51.03,15.46,53.3204698029,135.52,54.83731072,3.23379896,54.9325777906,1.96731072,0.57379896,2.049282,52.87,2.66,52.9368727826,135.52
2021-12-08 00:30:00,2.11564224,0.61706232,2.203794,2.11564224,0.61706232,2.203794,0.0,0.0,0.0,136.61,52.14564224,15.92706232,54.5237500431,2.11564224,0.61706232,2.203794,50.03,15.31,52.3201395258,135.93,54.91564224,4.10706232,55.0690087393,2.11564224,0.61706232,2.203794,52.8,3.49,52.9152161481,135.93
2021-12-08 01:00:00,2.0986992,0.6121206,2.186145,2.0986992,0.6121206,2.186145,0.0,0.0,0.0,136.61,48.2786992,14.7221206,50.4734943451,2.0986992,0.6121206,2.186145,46.18,14.11,48.2875190914,135.93,59.6086992,3.9221206,59.7375932752,2.0986992,0.6121206,2.186145,57.51,3.31,57.6051751147,135.93
2021-12-08 01:30:00,2.04051744,0.59515092,2.125539,2.04051744,0.59515092,2.125539,0.0,0.0,0.0,136.32,49.71051744,13.96515092,51.6348814695,2.04051744,0.59515092,2.125539,47.67,13.37,49.5094516229,135.71,62.17051744,3.92515092,62.2943018943,2.04051744,0.59515092,2.125539,60.13,3.33,60.2221371258,135.71
2021-12-08 02:00:00,1.9730649599999999,0.57547728,2.055276,1.9730649599999999,0.57547728,2.055276,0.0,0.0,0.0,136.39,47.54306496,14.12547728,49.5970980419,1.9730649599999999,0.57547728,2.055276,45.57,13.55,47.5418489333,135.71,62.52306496,4.74547728,62.7028963175,1.9730649599999999,0.57547728,2.055276,60.55,4.17,60.6934213898,135.71
2021-12-08 02:30:00,2.08367424,0.60773832,2.170494,2.08367424,0.60773832,2.170494,0.0,0.0,0.0,136.81,45.28367424,14.07773832,47.4214494599,2.08367424,0.60773832,2.170494,43.2,13.47,45.2513082684,136.23,62.38367424,5.77773832,62.6506589892,2.08367424,0.60773832,2.170494,60.3,5.17,60.5212268547,136.23
2021-12-08 03:00:00,2.03923872,0.59477796,2.124207,2.03923872,0.59477796,2.124207,0.0,0.0,0.0,137.05,44.61923872,13.25477796,46.546381199,2.03923872,0.59477796,2.124207,42.58,12.66,44.4222016564,136.41,61.56923872,6.80477796,61.9441374114,2.03923872,0.59477796,2.124207,59.53,6.21,59.8530283277,136.41
2021-12-08 03:30:00,1.9877702400000001,0.5797663200000001,2.070594,1.9877702400000001,0.5797663200000001,2.070594,0.0,0.0,0.0,137.35,44.75777024,13.86976632,46.8575331684,1.9877702400000001,0.5797663200000001,2.070594,42.77,13.29,44.7872414868,136.54,58.25777024,7.49976632,58.7385247363,1.9877702400000001,0.5797663200000001,2.070594,56.27,6.92,56.6939088439,136.54
2021-12-08 04:00:00,1.9954425599999999,0.58200408,2.078586,1.9954425599999999,0.58200408,2.078586,0.0,0.0,0.0,137.82,44.15544256,15.10200408,46.6666222787,1.9954425599999999,0.58200408,2.078586,42.16,14.52,44.5903128493,137.06,57.57544256,6.88200408,57.9852874972,1.9954425599999999,0.58200408,2.078586,55.58,6.3,55.9359133295,137.06
2021-12-08 04:30:00,1.85318496,0.54051228,1.9304009999999998,1.85318496,0.54051228,1.9304009999999998,0.0,0.0,0.0,138.0,42.50318496,14.37051228,44.8668291161,1.85318496,0.54051228,1.9304009999999998,40.65,13.83,42.9382277231,137.48,59.97318496,6.78051228,60.3552670529,1.85318496,0.54051228,1.9304009999999998,58.12,6.24,58.4540161152,137.48
2021-12-08 05:00:00,1.93438368,0.56419524,2.014983,1.93438368,0.56419524,2.014983,0.0,0.0,0.0,138.0,42.68438368,14.46419524,45.0684984671,1.93438368,0.56419524,2.014983,40.75,13.9,43.0554584228,137.48,59.63438368,6.48419524,59.9858692094,1.93438368,0.56419524,2.014983,57.7,5.92,58.0028999275,137.48
2021-12-08 05:30:00,2.04723072,0.59710896,2.132532,2.04723072,0.59710896,2.132532,0.0,0.0,0.0,137.72,47.48723072,15.07710896,49.8232505568,2.04723072,0.59710896,2.132532,45.44,14.48,47.6913409331,137.18,57.70723072,6.10710896,58.0294861016,2.04723072,0.59710896,2.132532,55.66,5.51,55.9320632553,137.18
2021-12-08 06:00:00,2.14057728,0.6243350400000001,2.229768,2.14057728,0.6243350400000001,2.229768,0.0,0.0,0.0,137.72,52.80057728,14.37433504,54.7222301167,2.14057728,0.6243350400000001,2.229768,50.66,13.75,52.4928385592,137.18,56.54057728,4.50433504,56.7197136215,2.14057728,0.6243350400000001,2.229768,54.4,3.88,54.5381921226,137.18
2021-12-08 06:30:00,2.07088704,0.60400872,2.157174,2.07088704,0.60400872,2.157174,0.0,0.0,0.0,137.85,65.96088704,14.08400872,67.447742147,2.07088704,0.60400872,2.157174,63.89,13.48,65.296573417,137.25,50.68088704,2.76400872,50.7562021369,2.07088704,0.60400872,2.157174,48.61,2.16,48.6579664598,137.25
2021-12-08 07:00:00,1.9909670400000001,0.58069872,2.073924,1.9909670400000001,0.58069872,2.073924,0.0,0.0,0.0,136.89,75.91096704,12.42069872,76.9204047938,1.9909670400000001,0.58069872,2.073924,73.92,11.84,74.8622201113,136.34,52.15096704,1.40069872,52.1697740086,1.9909670400000001,0.58069872,2.073924,50.16,0.8200000000000001,50.1667021041,136.34
2021-12-08 07:30:00,1.86405408,0.54368244,1.941723,1.86405408,0.54368244,1.941723,0.0,0.0,0.0,136.64,88.79405408,8.97368244,89.2463501578,1.86405408,0.54368244,1.941723,86.93,8.43,87.337791362,135.87,53.16405408,4.24368244,53.3331556058,1.86405408,0.54368244,1.941723,51.3,3.7,51.433257723,135.87
2021-12-08 08:00:00,1.78189632,0.51971976,1.856142,1.78189632,0.51971976,1.856142,0.0,0.0,0.0,136.03,95.89189632,6.71971976,96.1270534943,1.78189632,0.51971976,1.856142,94.11,6.2,94.3140079734,135.05,57.31189632,6.87971976,57.7233401994,1.78189632,0.51971976,1.856142,55.53,6.36,55.8930272932,135.05
2021-12-08 08:30:00,1.83784032,0.53603676,1.9144169999999998,1.83784032,0.53603676,1.9144169999999998,0.0,0.0,0.0,135.71,101.18784032,5.31603676,101.3273866014,1.83784032,0.53603676,1.9144169999999998,99.35,4.78,99.4649229628,134.84,59.47784032,9.87603676,60.2922017446,1.83784032,0.53603676,1.9144169999999998,57.64,9.34,58.3918247703,134.84
2021-12-08 09:00:00,2.02868928,0.59170104,2.113218,2.02868928,0.59170104,2.113218,0.0,0.0,0.0,135.06,100.98868928,3.13170104,101.0372352843,2.02868928,0.59170104,2.113218,98.96,2.54,98.992591642,134.24,63.40868928,9.43170104,64.1063090555,2.02868928,0.59170104,2.113218,61.38,8.84,62.013305024,134.24
2021-12-08 09:30:00,2.38065696,0.69435828,2.479851,2.38065696,0.69435828,2.479851,0.0,0.0,0.0,134.96,99.02065696,3.44435828,99.0805435429,2.38065696,0.69435828,2.479851,96.64,2.75,96.6791192554,133.87,60.71065696,8.61435828,61.3187657825,2.38065696,0.69435828,2.479851,58.33,7.92,58.8652299749,133.87
2021-12-08 10:00:00,3.60215424,1.05062832,3.752244,3.60215424,1.05062832,3.752244,0.0,0.0,0.0,134.96,98.72215424,3.71062832,98.7918645452,3.60215424,1.05062832,3.752244,95.12,2.66,95.1571857507,133.87,60.54215424,9.15062832,61.2297839182,3.60215424,1.05062832,3.752244,56.94,8.1,57.5132471697,133.87
2021-12-08 10:30:00,2.99763936,0.87431148,3.122541,2.99763936,0.87431148,3.122541,0.0,0.0,0.0,135.17,102.75763936,2.48431148,102.7876658475,2.99763936,0.87431148,3.122541,99.76,1.6099999999999999,99.7729908342,134.15,64.13763936,9.56431148,64.8468413784,2.99763936,0.87431148,3.122541,61.14,8.69,61.7544791898,134.15
2021-12-08 11:00:00,2.5846128,0.7538454,2.692305,2.5846128,0.7538454,2.692305,0.0,0.0,0.0,135.12,106.2046128,3.0338454,106.2479364407,2.5846128,0.7538454,2.692305,103.62,2.2800000000000002,103.6450809252,134.06,68.5046128,9.0138454,69.0950894331,2.5846128,0.7538454,2.692305,65.92,8.26,66.4354875048,134.06
2021-12-08 11:30:00,4.05226368,1.1819102400000001,4.221108,4.05226368,1.1819102400000001,4.221108,0.0,0.0,0.0,135.22,116.46226368,5.12191024,116.5748378767,4.05226368,1.1819102400000001,4.221108,112.41,3.94,112.479027823,134.16,79.49226368,14.56191024,80.8150308718,4.05226368,1.1819102400000001,4.221108,75.44,13.38,76.617347905,134.16
2021-12-08 12:00:00,5.35016448,1.56046464,5.573088,5.35016448,1.56046464,5.573088,0.0,0.0,0.0,134.57,122.29016448,17.11046464,123.4813845433,5.35016448,1.56046464,5.573088,116.94,15.55,117.9693438992,133.44,81.55016448,7.06046464,81.8552349435,5.35016448,1.56046464,5.573088,76.2,5.5,76.3982329639,133.44
2021-12-08 12:30:00,3.7479283199999998,1.09314576,3.904092,3.7479283199999998,1.09314576,3.904092,0.0,0.0,0.0,135.48,121.19792832,16.07314576,122.2590849127,3.7479283199999998,1.09314576,3.904092,117.45,14.98,118.4014480486,135.59,78.91792832,6.06314576,79.1504968198,3.7479283199999998,1.09314576,3.904092,75.17,4.97,75.3341210873,135.59
2021-12-08 13:00:00,4.01550048,1.17118764,4.182813,4.01550048,1.17118764,4.182813,0.0,0.0,0.0,135.59,119.98550048,14.17118764,120.8194640137,4.01550048,1.17118764,4.182813,115.97,13.0,116.6963619827,135.91,77.20550048,5.43118764,77.39629903,4.01550048,1.17118764,4.182813,73.19,4.26,73.3138711295,135.91
2021-12-08 13:30:00,3.71819808,1.08447444,3.873123,3.71819808,1.08447444,3.873123,0.0,0.0,0.0,135.8,120.92819808,13.924474440000001,121.7272363907,3.71819808,1.08447444,3.873123,117.21,12.84,117.9111941251,136.22,76.97819808,5.32447444,77.1621215863,3.71819808,1.08447444,3.873123,73.26,4.24,73.3825946666,136.22
2021-12-08 14:00:00,4.56758784,1.33221312,4.757904,4.56758784,1.33221312,4.757904,0.0,0.0,0.0,135.8,118.96758784,13.16221312,119.6934869184,4.56758784,1.33221312,4.757904,114.4,11.83,115.0100382575,136.17,75.25758784,4.74221312,75.4068505692,4.56758784,1.33221312,4.757904,70.69,3.41,70.7721993441,136.17
2021-12-08 14:30:00,4.68874656,1.3675510800000001,4.884111,4.68874656,1.3675510800000001,4.884111,0.0,0.0,0.0,136.05,118.34874656,12.38755108,118.9952824026,4.68874656,1.3675510800000001,4.884111,113.66,11.02,114.192977017,136.57,74.41874656,4.65755108,74.5643522176,4.68874656,1.3675510800000001,4.884111,69.73,3.29,69.8075712226,136.57
2021-12-08 15:00:00,5.47483968,1.59682824,5.702958,5.47483968,1.59682824,5.702958,0.0,0.0,0.0,136.19,114.53483968,11.35682824,115.0965118854,5.47483968,1.59682824,5.702958,109.06,9.76,109.4958501497,136.63,70.73483968,3.47682824,70.8202363676,5.47483968,1.59682824,5.702958,65.26,1.88,65.2870737589,136.63
2021-12-08 15:30:00,5.5912032,1.6307676,5.8241700000000005,5.5912032,1.6307676,5.8241700000000005,0.0,0.0,0.0,136.55,113.1112032,11.0207676,113.6468284108,5.5912032,1.6307676,5.8241700000000005,107.52,9.39,107.9292476579,137.05,69.3712032,3.3407676,69.451598697,5.5912032,1.6307676,5.8241700000000005,63.78,1.71,63.8029192122,137.05
2021-12-08 16:00:00,6.62888448,1.9334246400000001,6.905088,6.62888448,1.9334246400000001,6.905088,0.0,0.0,0.0,136.4,115.93888448,10.17342464,116.3843782617,6.62888448,1.9334246400000001,6.905088,109.31,8.24,109.6201336434,136.85,71.36888448,3.27342464,71.4439149319,6.62888448,1.9334246400000001,6.905088,64.74,1.34,64.7538662938,136.85
2021-12-08 16:30:00,6.85138176,1.99831968,7.136856,6.85138176,1.99831968,7.136856,0.0,0.0,0.0,136.19,119.85138176,12.11831968,120.4624729185,6.85138176,1.99831968,7.136856,113.0,10.12,113.4522560375,136.73,81.15138176,3.60831968,81.2315624155,6.85138176,1.99831968,7.136856,74.3,1.6099999999999999,74.3174414253,136.73
2021-12-08 17:00:00,7.30724544,2.13127992,7.611714,7.30724544,2.13127992,7.611714,0.0,0.0,0.0,136.19,119.54724544,10.80127992,120.0342098745,7.30724544,2.13127992,7.611714,112.24,8.67,112.5743598694,136.73,80.78724544,3.64127992,80.8692645276,7.30724544,2.13127992,7.611714,73.48,1.51,73.4955134685,136.73
2021-12-08 17:30:00,7.25258016,2.11533588,7.554771,7.25258016,2.11533588,7.554771,0.0,0.0,0.0,136.33,118.43258016,10.06533588,118.8595264576,7.25258016,2.11533588,7.554771,111.18,7.95,111.4638726225,136.85,77.35258016,3.20533588,77.4189630227,7.25258016,2.11533588,7.554771,70.1,1.09,70.1084738102,136.85
2021-12-08 18:00:00,7.11224064,2.07440352,7.408584,7.11224064,2.07440352,7.408584,0.0,0.0,0.0,136.33,116.52224064,8.66440352,116.8439320295,7.11224064,2.07440352,7.408584,109.41,6.59,109.6082852708,136.85,72.16224064,3.33440352,72.2392360218,7.11224064,2.07440352,7.408584,65.05,1.26,65.0622017765,136.85
2021-12-08 18:30:00,7.13557728,2.08121004,7.432893,7.13557728,2.08121004,7.432893,0.0,0.0,0.0,136.47,112.00557728,6.59121004,112.1993466631,7.13557728,2.08121004,7.432893,104.87,4.51,104.9669328884,136.99,69.19557728,4.92121004,69.3703555085,7.13557728,2.08121004,7.432893,62.06,2.84,62.1249482897,136.99
2021-12-08 19:00:00,6.26860512,1.82834316,6.529797,6.26860512,1.82834316,6.529797,0.0,0.0,0.0,136.55,107.06860512,8.79834316,107.4294980194,6.26860512,1.82834316,6.529797,100.8,6.97,101.0406893286,136.85,67.34860512,10.21834316,68.1193742524,6.26860512,1.82834316,6.529797,61.08,8.39,61.6535359894,136.85
2021-12-08 19:30:00,5.3050896,1.5473178,5.526135,5.3050896,1.5473178,5.526135,0.0,0.0,0.0,135.6,106.3750896,9.3073178,106.7814864667,5.3050896,1.5473178,5.526135,101.07,7.76,101.3674627284,134.65,65.2250896,9.0973178,65.8564613723,5.3050896,1.5473178,5.526135,59.92,7.55,60.3937819647,134.65
2021-12-08 20:00:00,5.6231712,1.6400915999999999,5.85747,5.6231712,1.6400915999999999,5.85747,0.0,0.0,0.0,135.6,101.3531712,11.9900916,102.0599216582,5.6231712,1.6400915999999999,5.85747,95.73,10.35,96.2878777417,134.65,60.1231712,7.2700916,60.561125708,5.6231712,1.6400915999999999,5.85747,54.5,5.63,54.7900255521,134.65
2021-12-08 20:30:00,6.48119232,1.89034776,6.7512419999999995,6.48119232,1.89034776,6.7512419999999995,0.0,0.0,0.0,135.96,96.97119232,13.88034776,97.9595640757,6.48119232,1.89034776,6.7512419999999995,90.49,11.99,91.2808862797,135.12,60.00119232,4.65034776,60.1811333734,6.48119232,1.89034776,6.7512419999999995,53.52,2.76,53.5911186672,135.12
2021-12-08 21:00:00,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,136.35,93.78133312,13.23622216,94.7108020177,5.54133312,1.61622216,5.772222,88.24,11.62,89.0018089704,135.52,58.06133312,4.56622216,58.2406111617,5.54133312,1.61622216,5.772222,52.52,2.95,52.6027841468,135.52
2021-12-08 21:30:00,5.5112832,1.6074576,5.74092,5.5112832,1.6074576,5.74092,0.0,0.0,0.0,136.19,89.0212832,15.1474576,90.3007991898,5.5112832,1.6074576,5.74092,83.51,13.54,84.6005419604,135.46,52.5512832,2.2674576,52.6001780409,5.5112832,1.6074576,5.74092,47.04,0.66,47.0446298742,135.46
2021-12-08 22:00:00,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,136.59,83.96414048,16.08745764,85.4914216741,5.37414048,1.56745764,5.598063,78.59,14.52,79.9200757007,135.95,52.15414048,2.24745764,52.2025424194,5.37414048,1.56745764,5.598063,46.78,0.68,46.784942022,135.95
2021-12-08 22:30:00,5.19703776,1.51580268,5.413581,5.19703776,1.51580268,5.413581,0.0,0.0,0.0,136.92,77.05703776,16.39580268,78.7820373808,5.19703776,1.51580268,5.413581,71.86,14.88,73.3844261407,136.35,51.80703776,2.97580268,51.8924326184,5.19703776,1.51580268,5.413581,46.61,1.46,46.6328607315,136.35
2021-12-08 23:00:00,5.10784704,1.48978872,5.320674,5.10784704,1.48978872,5.320674,0.0,0.0,0.0,136.92,69.87784704,16.20978872,71.7333308671,5.10784704,1.48978872,5.320674,64.77,14.72,66.4216177159,136.35,53.70784704,3.73978872,53.8378942135,5.10784704,1.48978872,5.320674,48.6,2.25,48.652055455,136.35
2021-12-08 23:30:00,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,136.92,59.65919552,16.10976536,61.7959881388,5.27919552,1.53976536,5.499162,54.38,14.57,56.2980399304,136.28,53.23919552,5.75976536,53.5498537497,5.27919552,1.53976536,5.499162,47.96,4.22,48.145300913,136.28
2021-12-09 00:00:00,5.0637312,1.4769216,5.27472,5.0637312,1.4769216,5.27472,0.0,0.0,0.0,137.24,53.4037312,15.3169216,55.5568771025,5.0637312,1.4769216,5.27472,48.34,13.84,50.2822155439,136.6,55.7337312,6.7769216,56.1442379933,5.0637312,1.4769216,5.27472,50.67,5.3,50.9464316709,136.6
2021-12-09 00:30:00,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,137.76,54.13175296,15.81051128,56.3934299849,5.28175296,1.54051128,5.501826,48.85,14.27,50.8916044157,136.95,54.20175296,7.85051128,54.7673310587,5.28175296,1.54051128,5.501826,48.92,6.31,49.325272427,136.95
2021-12-09 01:00:00,5.35655808,1.56232944,5.579748,5.35655808,1.56232944,5.579748,0.0,0.0,0.0,137.76,57.95655808,15.04232944,59.8768260637,5.35655808,1.56232944,5.579748,52.6,13.48,54.2998195209,136.95,56.46655808,6.44232944,56.8328759612,5.35655808,1.56232944,5.579748,51.11,4.88,51.3424434557,136.95
2021-12-09 01:30:00,5.25681792,1.53323856,5.475852,5.25681792,1.53323856,5.475852,0.0,0.0,0.0,137.51,55.78681792,16.27323856,58.1118520344,5.25681792,1.53323856,5.475852,50.53,14.74,52.636000038,136.64,55.66681792,8.15323856,56.2607315661,5.25681792,1.53323856,5.475852,50.41,6.62,50.8428215189,136.64
2021-12-09 02:00:00,5.16570912,1.50666516,5.380947,5.16570912,1.50666516,5.380947,0.0,0.0,0.0,138.06,53.65570912,17.03666516,56.2954978746,5.16570912,1.50666516,5.380947,48.49,15.53,50.9162154917,137.22,53.51570912,8.99666516,54.2666666253,5.16570912,1.50666516,5.380947,48.35,7.49,48.9267064087,137.22
2021-12-09 02:30:00,5.21525952,1.5211173599999999,5.432562,5.21525952,1.5211173599999999,5.432562,0.0,0.0,0.0,138.2,52.02525952,25.75111736,58.0495277622,5.21525952,1.5211173599999999,5.432562,46.81,24.23,52.7092876066,137.55,55.07525952,4.91111736,55.2937906543,5.21525952,1.5211173599999999,5.432562,49.86,3.39,49.9751108053,137.55
2021-12-09 03:00:00,5.22069408,1.52270244,5.438223,5.22069408,1.52270244,5.438223,0.0,0.0,0.0,137.5,49.15069408,26.69270244,55.9311281139,5.22069408,1.52270244,5.438223,43.93,25.17,50.6297718739,135.51,56.21069408,3.87270244,56.3439433581,5.22069408,1.52270244,5.438223,50.99,2.35,51.0441240497,135.51
2021-12-09 03:30:00,5.12415072,1.4945439600000001,5.337657,5.12415072,1.4945439600000001,5.337657,0.0,0.0,0.0,137.29,50.23415072,27.19454396,57.1227898457,5.12415072,1.4945439600000001,5.337657,45.11,25.7,51.9172620619,135.13,53.17415072,3.93454396,53.3195174487,5.12415072,1.4945439600000001,5.337657,48.05,2.44,48.1119122463,135.13
2021-12-09 04:00:00,5.10560928,1.48913604,5.318343,5.10560928,1.48913604,5.318343,0.0,0.0,0.0,137.29,48.44560928,27.52913604,55.7210049229,5.10560928,1.48913604,5.318343,43.34,26.04,50.5612222954,135.13,51.55560928,3.65913604,51.6852989233,5.10560928,1.48913604,5.318343,46.45,2.17,46.5006602104,135.13
2021-12-09 04:30:00,5.17018464,1.50797052,5.385609,5.17018464,1.50797052,5.385609,0.0,0.0,0.0,137.13,47.66018464,27.94797052,55.250178788,5.17018464,1.50797052,5.385609,42.49,26.44,50.0447170039,134.94,51.83018464,3.84797052,51.9728286409,5.17018464,1.50797052,5.385609,46.66,2.34,46.7186386788,134.94
2021-12-09 05:00:00,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,137.13,48.45556928,27.55079104,55.7403649179,5.14556928,1.50079104,5.359968,43.31,26.05,50.540662837,134.94,52.78556928,4.14079104,52.9477334232,5.14556928,1.50079104,5.359968,47.64,2.64,47.7130925428,134.94
2021-12-09 05:30:00,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,137.27,53.79739744,26.13424092,59.8093514409,5.15739744,1.50424092,5.372289,48.64,24.63,54.5205144877,135.07,52.34739744,6.28424092,52.723255805,5.15739744,1.50424092,5.372289,47.19,4.78,47.4314716196,135.07
2021-12-09 06:00:00,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,136.84,60.35133344,24.18288892,65.0161177286,5.22133344,1.52288892,5.438889,55.13,22.66,59.6053059719,134.62,54.88133344,8.54288892,55.5422515861,5.22133344,1.52288892,5.438889,49.66,7.02,50.1537236903,134.62
2021-12-09 06:30:00,5.15452032,1.50340176,5.369292,5.15452032,1.50340176,5.369292,0.0,0.0,0.0,136.61,66.12452032,19.10340176,68.8287160011,5.15452032,1.50340176,5.369292,60.97,17.6,63.4594429537,134.37,64.00452032,10.16340176,64.8064299027,5.15452032,1.50340176,5.369292,58.85,8.66,59.4837633308,134.37
2021-12-09 07:00:00,5.14333152,1.50013836,5.357637,5.14333152,1.50013836,5.357637,0.0,0.0,0.0,135.9,79.32333152,17.83013836,81.3025507433,5.14333152,1.50013836,5.357637,74.18,16.33,75.9561801304,133.49,62.71333152,12.90013836,64.0263658194,5.14333152,1.50013836,5.357637,57.57,11.4,58.687859903,133.49
2021-12-09 07:30:00,5.16954528,1.50778404,5.384943,5.16954528,1.50778404,5.384943,0.0,0.0,0.0,135.75,97.21954528,7.0177840400000004,97.4725052375,5.16954528,1.50778404,5.384943,92.05,5.51,92.2147634601,133.28,58.85954528,7.06778404,59.2823721,5.16954528,1.50778404,5.384943,53.69,5.5600000000000005,53.9771220055,133.28
2021-12-09 08:00:00,6.40255104,1.86741072,6.669324,6.40255104,1.86741072,6.669324,0.0,0.0,0.0,136.34,99.85255104,6.63741072,100.0729092725,6.40255104,1.86741072,6.669324,93.45,4.77,93.5716591709,136.45,63.07255104,8.88741072,63.6956259409,6.40255104,1.86741072,6.669324,56.67,7.02,57.103146148,136.45
2021-12-09 08:30:00,6.4914220799999995,1.8933314399999999,6.761898,6.4914220799999995,1.8933314399999999,6.761898,0.0,0.0,0.0,135.37,104.74142208,4.05333144,104.8198215754,6.4914220799999995,1.8933314399999999,6.761898,98.25,2.16,98.2737406432,134.28,66.70142208,10.81333144,67.5722416701,6.4914220799999995,1.8933314399999999,6.761898,60.21,8.92,60.8671545252,134.28
2021-12-09 09:00:00,6.6710822400000005,1.94573232,6.949044,6.6710822400000005,1.94573232,6.949044,0.0,0.0,0.0,135.37,105.82108224,4.00573232,105.8968712374,6.6710822400000005,1.94573232,6.949044,99.15,2.06,99.1713975902,134.28,68.52108224,12.84573232,69.7147871701,6.6710822400000005,1.94573232,6.949044,61.85,10.9,62.8031249223,134.28
2021-12-09 09:30:00,6.72478848,1.96139664,7.004988,6.72478848,1.96139664,7.004988,0.0,0.0,0.0,135.12,107.37478848,3.74139664,107.4399518333,6.72478848,1.96139664,7.004988,100.65,1.78,100.6657384615,134.35,69.54478848,11.99139664,70.5710365384,6.72478848,1.96139664,7.004988,62.82,10.03,63.6156686674,134.35
2021-12-09 10:00:00,7.49042208,2.18470644,7.802523,7.49042208,2.18470644,7.802523,0.0,0.0,0.0,135.01,105.61042208,4.91470644,105.7247160853,7.49042208,2.18470644,7.802523,98.12,2.73,98.1579711486,134.19,67.43042208,11.444706440000001,68.3947595024,7.49042208,2.18470644,7.802523,59.94,9.26,60.6510609965,134.19
2021-12-09 10:30:00,7.91591616,2.30880888,8.245746,7.91591616,2.30880888,8.245746,0.0,0.0,0.0,135.42,104.01591616,6.12880888,104.1963200545,7.91591616,2.30880888,8.245746,96.1,3.8200000000000003,96.1758930294,134.7,65.09591616,11.26880888,66.0640927758,7.91591616,2.30880888,8.245746,57.18,8.96,57.8777504746,134.7
2021-12-09 11:00:00,12.30224544,3.58815492,12.814839,12.30224544,3.58815492,12.814839,0.0,0.0,0.0,135.66,99.50224544,8.79815492,99.890461895,12.30224544,3.58815492,12.814839,87.2,5.21,87.3555041197,134.86,59.76224544,11.37815492,60.8357492714,12.30224544,3.58815492,12.814839,47.46,7.79,48.0950693939,134.86
2021-12-09 11:30:00,9.99671328,2.91570804,10.413243,9.99671328,2.91570804,10.413243,0.0,0.0,0.0,135.96,99.30671328,7.4857080400000005,99.5884487646,9.99671328,2.91570804,10.413243,89.31,4.57,89.4268471993,135.22,64.23671328,10.80570804,65.139225197,9.99671328,2.91570804,10.413243,54.24,7.89,54.8108538521,135.22
2021-12-09 12:00:00,11.60086752,3.38358636,12.084237,11.60086752,3.38358636,12.084237,0.0,0.0,0.0,135.86,93.24086752,8.90358636,93.6650053433,11.60086752,3.38358636,12.084237,81.64,5.52,81.8264016073,135.08,65.32086752,10.49358636,66.1583788213,11.60086752,3.38358636,12.084237,53.72,7.11,54.1884720213,135.08
2021-12-09 12:30:00,10.2553344,2.9911392,10.68264,10.2553344,2.9911392,10.68264,0.0,0.0,0.0,136.12,95.5453344,7.2111392,95.8170728741,10.2553344,2.9911392,10.68264,85.29,4.22,85.3943352922,135.33,67.5153344,11.5611392,68.4980314954,10.2553344,2.9911392,10.68264,57.26,8.57,57.8977762958,135.33
2021-12-09 13:00:00,9.64602432,2.81342376,10.047942,9.64602432,2.81342376,10.047942,0.0,0.0,0.0,135.75,93.65602432,8.38342376,94.030488063,9.64602432,2.81342376,10.047942,84.01,5.57,84.1944475604,134.83,66.00602432,10.40342376,66.8208535748,9.64602432,2.81342376,10.047942,56.36,7.59,56.868776143,134.83
2021-12-09 13:30:00,8.54856288,2.49333084,8.904753,8.54856288,2.49333084,8.904753,0.0,0.0,0.0,135.99,95.41856288,8.46333084,95.7931631746,8.54856288,2.49333084,8.904753,86.87,5.97,87.0748976456,135.12,65.64856288,10.59333084,66.4977628683,8.54856288,2.49333084,8.904753,57.1,8.1,57.6716568168,135.12
2021-12-09 14:00:00,11.30324544,3.29677992,11.774214,11.30324544,3.29677992,11.774214,0.0,0.0,0.0,135.68,89.60324544,10.66677992,90.2359229312,11.30324544,3.29677992,11.774214,78.3,7.37,78.6460863616,134.82,62.58324544,10.58677992,63.4723760299,11.30324544,3.29677992,11.774214,51.28,7.29,51.7955837886,134.82
2021-12-09 14:30:00,8.45489664,2.46601152,8.807184,8.45489664,2.46601152,8.807184,0.0,0.0,0.0,135.61,89.61489664,9.99601152,90.170671208,8.45489664,2.46601152,8.807184,81.16,7.53,81.5085670344,134.85,64.51489664,9.54601152,65.2173153726,8.45489664,2.46601152,8.807184,56.06,7.08,56.505309485,134.85
2021-12-09 15:00:00,7.3941984,2.1566412,7.70229,7.3941984,2.1566412,7.70229,0.0,0.0,0.0,135.61,91.2541984,9.8266412,91.7817607311,7.3941984,2.1566412,7.70229,83.86,7.67,84.2100261252,134.85,65.8941984,9.2666412,66.5425880313,7.3941984,2.1566412,7.70229,58.5,7.11,58.9304853196,134.85
2021-12-09 15:30:00,5.90992416,1.72372788,6.156171,5.90992416,1.72372788,6.156171,0.0,0.0,0.0,135.69,93.45992416,8.94372788,93.8868877553,5.90992416,1.72372788,6.156171,87.55,7.22,87.8472020044,134.96,67.42992416,8.76372788,67.9970411016,5.90992416,1.72372788,6.156171,61.52,7.04,61.9214986899,134.96
2021-12-09 16:00:00,6.38049312,1.86097716,6.6463470000000004,6.38049312,1.86097716,6.6463470000000004,0.0,0.0,0.0,135.91,96.61049312,9.03097716,97.0316748766,6.38049312,1.86097716,6.6463470000000004,90.23,7.17,90.5144286841,135.19,70.13049312,9.53097716,70.7751763748,6.38049312,1.86097716,6.6463470000000004,63.75,7.67,64.2097453663,135.19
2021-12-09 16:30:00,6.82612704,1.99095372,7.110549,6.82612704,1.99095372,7.110549,0.0,0.0,0.0,135.86,102.57612704,7.56095372,102.854410988,6.82612704,1.99095372,7.110549,95.75,5.57,95.9118730919,135.11,74.94612704,10.40095372,75.6644024399,6.82612704,1.99095372,7.110549,68.12,8.41,68.6371801577,135.11
2021-12-09 17:00:00,7.21933344,2.10563892,7.520139,7.21933344,2.10563892,7.520139,0.0,0.0,0.0,135.7,103.54933344,8.54563892,103.9013589922,7.21933344,2.10563892,7.520139,96.33,6.44,96.5450283546,134.95,75.00933344,10.48563892,75.7386871201,7.21933344,2.10563892,7.520139,67.79,8.38,68.3059916845,134.95
2021-12-09 17:30:00,6.9386544,2.0237742,7.227765,6.9386544,2.0237742,7.227765,0.0,0.0,0.0,135.74,104.3786544,7.7237742,104.6640348078,6.9386544,2.0237742,7.227765,97.44,5.7,97.6065755982,135.05,76.2986544,10.6937742,77.044412321,6.9386544,2.0237742,7.227765,69.36,8.67,69.8997746777,135.05
2021-12-09 18:00:00,6.79128192,1.98079056,7.074252,6.79128192,1.98079056,7.074252,0.0,0.0,0.0,135.64,102.44128192,8.59079056,102.8008653848,6.79128192,1.98079056,7.074252,95.65,6.61,95.8781236779,134.89,74.69128192,10.08079056,75.3684943008,6.79128192,1.98079056,7.074252,67.9,8.1,68.3814302278,134.89
2021-12-09 18:30:00,6.62344992,1.93183956,6.899427,6.62344992,1.93183956,6.899427,0.0,0.0,0.0,135.84,101.60344992,9.74183956,102.0694100779,6.62344992,1.93183956,6.899427,94.98,7.8100000000000005,95.3005587602,135.13,74.32344992,9.51183956,74.9296356579,6.62344992,1.93183956,6.899427,67.7,7.58,68.123024008,135.13
2021-12-09 19:00:00,6.7180751999999995,1.9594386,6.9979949999999995,6.7180751999999995,1.9594386,6.9979949999999995,0.0,0.0,0.0,135.87,94.9780752,10.5394386,95.5610513478,6.7180751999999995,1.9594386,6.9979949999999995,88.26,8.58,88.6760621588,135.16,74.4480752,7.3494386,74.809960224,6.7180751999999995,1.9594386,6.9979949999999995,67.73,5.39,67.9441314611,135.16
