Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-09 19:30:00,6.57773568,1.9185062400000001,6.851808,6.57773568,1.9185062400000001,6.851808,0.0,0.0,0.0,136.51,89.96773568,11.35850624,90.6819117983,6.57773568,1.9185062400000001,6.851808,83.39,9.44,83.9226173329,135.73,73.21773568,5.43850624,73.4194399885,6.57773568,1.9185062400000001,6.851808,66.64,3.52,66.7329004315,135.73
2021-12-09 20:00:00,5.2887859200000005,1.54256256,5.509152,5.2887859200000005,1.54256256,5.509152,0.0,0.0,0.0,136.51,85.13878592,11.25256256,85.8791769412,5.2887859200000005,1.54256256,5.509152,79.85,9.71,80.4382160419,135.73,71.72878592,4.93256256,71.8981842814,5.2887859200000005,1.54256256,5.509152,66.44,3.39,66.5264285829,135.73
2021-12-09 20:30:00,5.27088384,1.53734112,5.490504,5.27088384,1.53734112,5.490504,0.0,0.0,0.0,136.53,82.75088384,12.62734112,83.7087720616,5.27088384,1.53734112,5.490504,77.48,11.09,78.2696524842,135.72,69.52088384,4.06734112,69.6397627342,5.27088384,1.53734112,5.490504,64.25,2.5300000000000002,64.2997931567,135.72
2021-12-09 21:00:00,5.37477984,1.56764412,5.598729,5.37477984,1.56764412,5.598729,0.0,0.0,0.0,136.53,79.72477984,13.79764412,80.9099221591,5.37477984,1.56764412,5.598729,74.35,12.23,75.3491565978,135.72,68.27477984,3.71764412,68.3759200304,5.37477984,1.56764412,5.598729,62.9,2.15,62.9367341066,135.72
2021-12-09 21:30:00,5.35432032,1.56167676,5.577417,5.35432032,1.56167676,5.577417,0.0,0.0,0.0,136.81,70.33432032,14.36167676,71.7856139783,5.35432032,1.56167676,5.577417,64.98,12.8,66.2286977073,136.04,71.14432032,2.32167676,71.1821922729,5.35432032,1.56167676,5.577417,65.79,0.76,65.7943895784,136.04
2021-12-09 22:00:00,5.20662816,1.51859988,5.423571,5.20662816,1.51859988,5.423571,0.0,0.0,0.0,136.99,61.76662816,15.45859988,63.6716943744,5.20662816,1.51859988,5.423571,56.56,13.94,58.2525295588,136.14,73.09662816,2.34859988,73.1343487683,5.20662816,1.51859988,5.423571,67.89,0.8300000000000001,67.895073459,136.14
2021-12-09 22:30:00,5.17018464,1.50797052,5.385609,5.17018464,1.50797052,5.385609,0.0,0.0,0.0,137.14,54.82018464,17.30797052,57.4875507174,5.17018464,1.50797052,5.385609,49.65,15.8,52.1033828076,136.27,67.30018464,3.47797052,67.3899928143,5.17018464,1.50797052,5.385609,62.13,1.97,62.1612242479,136.27
2021-12-09 23:00:00,4.97038464,1.4496955200000001,5.177484,4.97038464,1.4496955200000001,5.177484,0.0,0.0,0.0,136.13,54.68038464,17.47969552,57.4063081886,4.97038464,1.4496955200000001,5.177484,49.71,16.03,52.2306902118,135.29,62.45038464,3.65969552,62.557524831,4.97038464,1.4496955200000001,5.177484,57.48,2.21,57.5224695228,135.29
2021-12-09 23:30:00,4.94800704,1.44316872,5.154174,4.94800704,1.44316872,5.154174,0.0,0.0,0.0,136.22,50.99800704,17.25316872,53.8374270646,4.94800704,1.44316872,5.154174,46.05,15.81,48.6883825979,135.5,63.01800704,4.31316872,63.1654386172,4.94800704,1.44316872,5.154174,58.07,2.87,58.1408789063,135.5
2021-12-10 00:00:00,5.22740736,1.52466048,5.445216,5.22740736,1.52466048,5.445216,0.0,0.0,0.0,136.22,43.48740736,16.71466048,46.5889952012,5.22740736,1.52466048,5.445216,38.26,15.19,41.1650786468,135.5,65.68740736,5.34466048,65.9044830139,5.22740736,1.52466048,5.445216,60.46,3.8200000000000003,60.5805579373,135.5
2021-12-10 00:30:00,5.25010464,1.5312805200000001,5.468859,5.25010464,1.5312805200000001,5.468859,0.0,0.0,0.0,136.51,40.10010464,15.16128052,42.8705355593,5.25010464,1.5312805200000001,5.468859,34.85,13.63,37.4205745546,135.72,67.19010464,7.01128052,67.5549274003,5.25010464,1.5312805200000001,5.468859,61.94,5.48,62.1819427165,135.72
2021-12-10 01:00:00,5.22804672,1.52484696,5.445882,5.22804672,1.52484696,5.445882,0.0,0.0,0.0,136.73,42.62804672,13.24484696,44.6382833245,5.22804672,1.52484696,5.445882,37.4,11.72,39.1933463741,136.15,72.37804672,5.24484696,72.5678307974,5.22804672,1.52484696,5.445882,67.15,3.7199999999999998,67.2529620166,136.15
2021-12-10 01:30:00,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,136.41,44.72515936,13.21692148,46.6371835898,5.47515936,1.59692148,5.703291,39.25,11.62,40.9339333561,135.84,68.77515936,6.29692148,69.0628247693,5.47515936,1.59692148,5.703291,63.3,4.7,63.4742467462,135.84
2021-12-10 02:00:00,5.5608336,1.6219098,5.792535,5.5608336,1.6219098,5.792535,0.0,0.0,0.0,136.8,46.0608336,12.9519098,47.8471771309,5.5608336,1.6219098,5.792535,40.5,11.33,42.0549509571,136.23,66.9408336,6.4919098,67.2548890112,5.5608336,1.6219098,5.792535,61.38,4.87,61.5728941987,136.23
2021-12-10 02:30:00,5.68742688,1.65883284,5.924403,5.68742688,1.65883284,5.924403,0.0,0.0,0.0,136.92,45.82742688,12.33883284,47.459454804,5.68742688,1.65883284,5.924403,40.14,10.68,41.5365140569,136.48,67.21742688,6.59883284,67.5405587127,5.68742688,1.65883284,5.924403,61.53,4.94,61.7279879795,136.48
2021-12-10 03:00:00,5.95819584,1.73780712,6.206454,5.95819584,1.73780712,6.206454,0.0,0.0,0.0,136.57,44.72819584,12.94780712,46.5645488791,5.95819584,1.73780712,6.206454,38.77,11.21,40.3581094701,136.19,66.63819584,7.20780712,67.026872434,5.95819584,1.73780712,6.206454,60.68,5.47,60.9260477957,136.19
2021-12-10 03:30:00,5.92015392,1.72671156,6.166827,5.92015392,1.72671156,6.166827,0.0,0.0,0.0,136.83,42.02015392,14.97671156,44.6093625219,5.92015392,1.72671156,6.166827,36.1,13.25,38.4548111424,136.46,64.36015392,7.90671156,64.8440089777,5.92015392,1.72671156,6.166827,58.44,6.18,58.7658574344,136.46
2021-12-10 04:00:00,5.91631776,1.72559268,6.162831,5.91631776,1.72559268,6.162831,0.0,0.0,0.0,136.73,42.34631776,15.51559268,45.0992709924,5.91631776,1.72559268,6.162831,36.43,13.79,38.9526507442,136.29,59.19631776,9.39559268,59.9373105682,5.91631776,1.72559268,6.162831,53.28,7.67,53.829242053,136.29
2021-12-10 04:30:00,5.9188752000000004,1.7263386,6.165495,5.9188752000000004,1.7263386,6.165495,0.0,0.0,0.0,136.81,38.7188752,15.1363386,41.5723470948,5.9188752000000004,1.7263386,6.165495,32.8,13.41,35.4354074338,136.06,61.5988752,9.4563386,62.320492341,5.9188752000000004,1.7263386,6.165495,55.68,7.73,56.2140133774,136.06
2021-12-10 05:00:00,5.91823584,1.72615212,6.164829,5.91823584,1.72615212,6.164829,0.0,0.0,0.0,136.81,40.00823584,14.92615212,42.7018612257,5.91823584,1.72615212,6.164829,34.09,13.2,36.5563688022,136.06,62.92823584,9.84615212,63.6938739402,5.91823584,1.72615212,6.164829,57.01,8.12,57.5853670649,136.06
2021-12-10 05:30:00,5.63883552,1.64466036,5.873787,5.63883552,1.64466036,5.873787,0.0,0.0,0.0,136.51,39.43883552,14.69466036,42.0874659521,5.63883552,1.64466036,5.873787,33.8,13.05,36.2317885289,135.75,64.19883552,8.56466036,64.7676145092,5.63883552,1.64466036,5.873787,58.56,6.92,58.9674486475,135.75
2021-12-10 06:00:00,5.46684768,1.59449724,5.694633,5.46684768,1.59449724,5.694633,0.0,0.0,0.0,136.51,43.71684768,13.00449724,45.6100835292,5.46684768,1.59449724,5.694633,38.25,11.41,39.9155433384,135.75,68.26684768,7.64449724,68.6935282994,5.46684768,1.59449724,5.694633,62.8,6.05,63.0907481331,135.75
2021-12-10 06:30:00,5.3658288,1.5650334,5.589405,5.3658288,1.5650334,5.589405,0.0,0.0,0.0,136.84,49.9958288,11.0050334,51.1927109805,5.3658288,1.5650334,5.589405,44.63,9.44,45.6174363594,136.08,71.9958288,4.8950334,72.1620448476,5.3658288,1.5650334,5.589405,66.63,3.33,66.7131606207,136.08
2021-12-10 07:00:00,5.4249696,1.5822828,5.65101,5.4249696,1.5822828,5.65101,0.0,0.0,0.0,136.37,64.2549696,10.0322828,65.0334361423,5.4249696,1.5822828,5.65101,58.83,8.45,59.4337564016,135.55,71.1949696,2.5322828,71.2399898408,5.4249696,1.5822828,5.65101,65.77,0.9500000000000001,65.776860673,135.55
2021-12-10 07:30:00,5.626368,1.6410239999999998,5.8608,5.626368,1.6410239999999998,5.8608,0.0,0.0,0.0,135.85,82.116368,9.471024,82.6607415229,5.626368,1.6410239999999998,5.8608,76.49,7.83,76.889719729,134.68,65.766368,6.881024,66.1253631461,5.626368,1.6410239999999998,5.8608,60.14,5.24,60.3678490589,134.68
2021-12-10 08:00:00,6.5949984,1.9235411999999998,6.86979,6.5949984,1.9235411999999998,6.86979,0.0,0.0,0.0,135.85,89.4249984,9.0135412,89.8781078117,6.5949984,1.9235411999999998,6.86979,82.83,7.09,83.1328875957,134.68,70.1149984,10.0435412,70.8306834675,6.5949984,1.9235411999999998,6.86979,63.52,8.12,64.0369018613,134.68
2021-12-10 08:30:00,5.42752704,1.5830287200000002,5.653674,5.42752704,1.5830287200000002,5.653674,0.0,0.0,0.0,135.11,94.60752704,5.29302872,94.7554764943,5.42752704,1.5830287200000002,5.653674,89.18,3.71,89.2571369695,134.05,73.66752704,12.50302872,74.7210162361,5.42752704,1.5830287200000002,5.653674,68.24,10.92,69.1082050121,134.05
2021-12-10 09:00:00,6.0067872,1.7519795999999999,6.25707,6.0067872,1.7519795999999999,6.25707,0.0,0.0,0.0,134.64,94.3767872,13.3819796,95.3208022428,6.0067872,1.7519795999999999,6.25707,88.37,11.63,89.1320021092,133.23,73.8367872,22.1019796,77.0737870242,6.0067872,1.7519795999999999,6.25707,67.83,20.35,70.8168864043,133.23
2021-12-10 09:30:00,7.04766528,2.05556904,7.341318,7.04766528,2.05556904,7.341318,0.0,0.0,0.0,136.97,99.67766528,12.53556904,100.4628162398,7.04766528,2.05556904,7.341318,92.63,10.48,93.2209595531,134.53,77.56766528,23.62556904,81.085820027,7.04766528,2.05556904,7.341318,70.52,21.57,73.7450696657,134.53
2021-12-10 10:00:00,9.2723184,2.7044262,9.658665,9.2723184,2.7044262,9.658665,0.0,0.0,0.0,136.74,98.2823184,12.9844262,99.1363174312,9.2723184,2.7044262,9.658665,89.01,10.28,89.6016657211,134.18,76.4723184,24.4244262,80.2780672206,9.2723184,2.7044262,9.658665,67.2,21.72,70.6229311201,134.18
2021-12-10 10:30:00,10.69393536,3.11906448,11.139516,10.69393536,3.11906448,11.139516,0.0,0.0,0.0,136.74,97.25393536,13.81906448,98.2308224852,10.69393536,3.11906448,11.139516,86.56,10.7,87.2188259494,134.34,74.34393536,24.01906448,78.1276915268,10.69393536,3.11906448,11.139516,63.65,20.9,66.9935258066,134.34
2021-12-10 11:00:00,12.612015360000001,3.67850448,13.137516,12.612015360000001,3.67850448,13.137516,0.0,0.0,0.0,136.94,94.80201536,15.59850448,96.0767165255,12.612015360000001,3.67850448,13.137516,82.19,11.92,83.0498795905,134.46,71.55201536,23.57850448,75.3368221761,12.612015360000001,3.67850448,13.137516,58.94,19.9,62.2087903756,134.46
2021-12-10 11:30:00,13.61740896,3.9717442800000002,14.184801,13.61740896,3.9717442800000002,14.184801,0.0,0.0,0.0,137.39,91.66740896,15.981744280000001,93.0501478541,13.61740896,3.9717442800000002,14.184801,78.05,12.01,78.9686178175,134.92,69.70740896,23.42174428,73.5370720728,13.61740896,3.9717442800000002,14.184801,56.09,19.45,59.3665781396,134.92
2021-12-10 12:00:00,13.42432224,3.91542732,13.983668999999999,13.42432224,3.91542732,13.983668999999999,0.0,0.0,0.0,137.39,91.61432224,15.10542732,92.8512680259,13.42432224,3.91542732,13.983668999999999,78.19,11.19,78.9866583671,134.92,67.40432224,22.83542732,71.1674040381,13.42432224,3.91542732,13.983668999999999,53.98,18.92,57.1997097895,134.92
2021-12-10 12:30:00,15.19822656,4.43281608,15.831486,15.19822656,4.43281608,15.831486,0.0,0.0,0.0,137.43,92.33822656,15.03281608,93.5539076872,15.19822656,4.43281608,15.831486,77.14,10.6,77.8648804019,134.69,69.41822656,23.32281608,73.2314408477,15.19822656,4.43281608,15.831486,54.22,18.89,57.4163783254,134.69
2021-12-10 13:00:00,15.22476,4.440555,15.859125,15.22476,4.440555,15.859125,0.0,0.0,0.0,137.43,85.00476,16.360555,86.5648715275,15.22476,4.440555,15.859125,69.78,11.92,70.7907818858,134.69,71.56476,21.400555,74.696041583,15.22476,4.440555,15.859125,56.34,16.96,58.8373792754,134.69
2021-12-10 13:30:00,14.01509088,4.08773484,14.599053,14.01509088,4.08773484,14.599053,0.0,0.0,0.0,137.91,86.64509088,15.12773484,87.9557851138,14.01509088,4.08773484,14.599053,72.63,11.04,73.4642668241,135.33,75.78509088,21.17773484,78.6884772546,14.01509088,4.08773484,14.599053,61.77,17.09,64.0905687289,135.33
2021-12-10 14:00:00,12.16030752,3.54675636,12.666987,12.16030752,3.54675636,12.666987,0.0,0.0,0.0,137.91,85.01030752,15.25675636,86.3685185659,12.16030752,3.54675636,12.666987,72.85,11.71,73.7851380699,135.18,74.90030752,20.16675636,77.5677389684,12.16030752,3.54675636,12.666987,62.74,16.62,64.9040214471,135.18
2021-12-10 14:30:00,9.81289728,2.86209504,10.221768,9.81289728,2.86209504,10.221768,0.0,0.0,0.0,138.01,86.30289728,14.84209504,87.5698456325,9.81289728,2.86209504,10.221768,76.49,11.98,77.4224805854,135.47,78.70289728,20.41209504,81.3068242166,9.81289728,2.86209504,10.221768,68.89,17.55,71.0903270495,135.47
2021-12-10 15:00:00,7.7234688,2.2526783999999997,8.04528,7.7234688,2.2526783999999997,8.04528,0.0,0.0,0.0,138.01,90.3234688,16.1026784,91.7476172318,7.7234688,2.2526783999999997,8.04528,82.6,13.85,83.7531044201,135.47,75.5234688,20.0926784,78.1505602339,7.7234688,2.2526783999999997,8.04528,67.8,17.84,70.1078141151,135.47
2021-12-10 15:30:00,6.25581792,1.82461356,6.516477,6.25581792,1.82461356,6.516477,0.0,0.0,0.0,138.22,93.68581792,15.40461356,94.9438497127,6.25581792,1.82461356,6.516477,87.43,13.58,88.4783662824,135.74,75.25581792,19.56461356,77.7573934399,6.25581792,1.82461356,6.516477,69.0,17.74,71.2440004492,135.74
2021-12-10 16:00:00,5.58768672,1.62974196,5.820507,5.58768672,1.62974196,5.820507,0.0,0.0,0.0,138.22,95.33768672,14.80974196,96.4811016005,5.58768672,1.62974196,5.820507,89.75,13.18,90.7125950461,135.74,77.41768672,20.30974196,80.0373902346,5.58768672,1.62974196,5.820507,71.83,18.68,74.2192111249,135.74
2021-12-10 16:30:00,6.6547785600000005,1.9409770800000001,6.932061,6.6547785600000005,1.9409770800000001,6.932061,0.0,0.0,0.0,137.86,100.75477856,14.54097708,101.7986513521,6.6547785600000005,1.9409770800000001,6.932061,94.1,12.6,94.939823046,135.34,82.51477856,21.29097708,85.2173361812,6.6547785600000005,1.9409770800000001,6.932061,75.86,19.35,78.2889653783,135.34
2021-12-10 17:00:00,6.62504832,1.93230576,6.901092,6.62504832,1.93230576,6.901092,0.0,0.0,0.0,137.77,101.86504832,14.26230576,102.8586478369,6.62504832,1.93230576,6.901092,95.24,12.33,96.0348192064,135.21,85.57504832,21.94230576,88.3433850214,6.62504832,1.93230576,6.901092,78.95,20.01,81.4463172894,135.21
2021-12-10 17:30:00,6.45242112,1.88195616,6.721272,6.45242112,1.88195616,6.721272,0.0,0.0,0.0,137.83,107.27242112,13.16195616,108.0768681213,6.45242112,1.88195616,6.721272,100.82,11.28,101.4490551952,135.39,79.57242112,20.95195616,82.2845955804,6.45242112,1.88195616,6.721272,73.12,19.07,75.565860678,135.39
2021-12-10 18:00:00,6.55280064,1.9112335200000001,6.825834,6.55280064,1.9112335200000001,6.825834,0.0,0.0,0.0,137.83,104.19280064,14.32123352,105.1724176519,6.55280064,1.9112335200000001,6.825834,97.64,12.41,98.4254931408,135.39,76.66280064,19.76123352,79.1687523724,6.55280064,1.9112335200000001,6.825834,70.11,17.85,72.3466281177,135.39
2021-12-10 18:30:00,5.2571376,1.5333318,5.476185,5.2571376,1.5333318,5.476185,0.0,0.0,0.0,137.96,103.3971376,14.3433318,104.3872560756,5.2571376,1.5333318,5.476185,98.14,12.81,98.9724997158,135.62,78.0371376,20.2133318,80.6124905164,5.2571376,1.5333318,5.476185,72.78,18.68,75.1390098418,135.62
2021-12-10 19:00:00,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,137.81,100.06620864,15.78097752,101.3029385708,5.14620864,1.5009775200000002,5.360634,94.92,14.28,95.9881492685,135.39,73.31620864,18.32097752,75.5706600913,5.14620864,1.5009775200000002,5.360634,68.17,16.82,70.2143952477,135.39
2021-12-10 19:30:00,6.089904,1.776222,6.34365,6.089904,1.776222,6.34365,0.0,0.0,0.0,138.23,98.569904,17.216222,100.0621020893,6.089904,1.776222,6.34365,92.48,15.44,93.7600341297,135.83,70.429904,16.576222,72.3542846917,6.089904,1.776222,6.34365,64.34,14.8,66.0202665853,135.83
2021-12-10 20:00:00,6.31655712,1.84232916,6.579747,6.31655712,1.84232916,6.579747,0.0,0.0,0.0,138.27,92.67655712,19.85232916,94.7790019608,6.31655712,1.84232916,6.579747,86.36,18.01,88.2179669909,135.77,65.52655712,15.12232916,67.2488998217,6.31655712,1.84232916,6.579747,59.21,13.28,60.6809896096,135.77
2021-12-10 20:30:00,6.32039328,1.8434480400000002,6.583743,6.32039328,1.8434480400000002,6.583743,0.0,0.0,0.0,138.28,90.94039328,19.94344804,93.1015373109,6.32039328,1.8434480400000002,6.583743,84.62,18.1,86.5341227494,135.83,65.62039328,14.04344804,67.1062921571,6.32039328,1.8434480400000002,6.583743,59.3,12.2,60.5419689141,135.83
2021-12-10 21:00:00,6.32199168,1.8439142400000001,6.585408,6.32199168,1.8439142400000001,6.585408,0.0,0.0,0.0,138.28,85.49199168,21.12391424,88.0630478364,6.32199168,1.8439142400000001,6.585408,79.17,19.28,81.4837855036,135.83,62.61199168,12.51391424,63.8502901461,6.32199168,1.8439142400000001,6.585408,56.29,10.67,57.2923467838,135.83
2021-12-10 21:30:00,5.26289184,1.53501012,5.482179,5.26289184,1.53501012,5.482179,0.0,0.0,0.0,138.56,82.98289184,14.51501012,84.2427792568,5.26289184,1.53501012,5.482179,77.72,12.98,78.7964390058,136.32,63.02289184,6.25501012,63.3325354575,5.26289184,1.53501012,5.482179,57.76,4.72,57.9525323002,136.32
2021-12-10 22:00:00,5.26065408,1.53435744,5.479848,5.26065408,1.53435744,5.479848,0.0,0.0,0.0,137.43,83.05065408,12.42435744,83.9748521935,5.26065408,1.53435744,5.479848,77.79,10.89,78.548559503,135.89,55.48065408,1.86435744,55.5119699327,5.26065408,1.53435744,5.479848,50.22,0.33,50.2210842177,135.89
2021-12-10 22:30:00,4.9694256,1.4494158,5.176485,4.9694256,1.4494158,5.176485,0.0,0.0,0.0,136.82,81.7294256,13.6294158,82.8580713265,4.9694256,1.4494158,5.176485,76.76,12.18,77.7203319602,135.81,50.0494256,2.3694158,50.1054800808,4.9694256,1.4494158,5.176485,45.08,0.92,45.0893867778,135.81
2021-12-10 23:00:00,5.29102368,1.5432152399999999,5.511483,5.29102368,1.5432152399999999,5.511483,0.0,0.0,0.0,136.63,73.91102368,14.10321524,75.2445353599,5.29102368,1.5432152399999999,5.511483,68.62,12.56,69.760002867,135.71,51.33102368,3.10321524,51.4247405133,5.29102368,1.5432152399999999,5.511483,46.04,1.56,46.0664216105,135.71
2021-12-10 23:30:00,5.2923024,1.5435881999999999,5.512815,5.2923024,1.5435881999999999,5.512815,0.0,0.0,0.0,137.35,62.6223024,11.7835882,63.7213128297,5.2923024,1.5435881999999999,5.512815,57.33,10.24,58.237329094,136.52,56.6723024,5.4535882,56.9340977234,5.2923024,1.5435881999999999,5.512815,51.38,3.91,51.528560042,136.52
2021-12-11 00:00:00,5.22101376,1.52279568,5.438556,5.22101376,1.52279568,5.438556,0.0,0.0,0.0,137.35,58.45101376,13.90279568,60.0816838753,5.22101376,1.52279568,5.438556,53.23,12.38,54.6506843507,136.52,55.50101376,7.33279568,55.983322703,5.22101376,1.52279568,5.438556,50.28,5.8100000000000005,50.614568061,136.52
2021-12-11 00:30:00,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,138.08,56.21794688,16.41731784,58.5660812797,5.16794688,1.50731784,5.383278,51.05,14.91,53.1828036117,137.43,52.57794688,7.65731784,53.1326172386,5.16794688,1.50731784,5.383278,47.41,6.15,47.8072233036,137.43
2021-12-11 01:00:00,5.04359136,1.47104748,5.253741,5.04359136,1.47104748,5.253741,0.0,0.0,0.0,138.15,58.02359136,23.67104748,62.6662241013,5.04359136,1.47104748,5.253741,52.98,22.2,57.4431928082,137.56,54.99359136,6.29104748,55.3522571271,5.04359136,1.47104748,5.253741,49.95,4.82,50.1820176956,137.56
2021-12-11 01:30:00,5.12830656,1.49575608,5.341986,5.12830656,1.49575608,5.341986,0.0,0.0,0.0,137.29,56.58830656,24.54575608,61.682498173,5.12830656,1.49575608,5.341986,51.46,23.05,56.3864708951,135.16,54.81830656,5.33575608,55.0773730951,5.12830656,1.49575608,5.341986,49.69,3.84,49.8381550622,135.16
2021-12-11 02:00:00,5.07907584,1.48139712,5.290704,5.07907584,1.48139712,5.290704,0.0,0.0,0.0,137.29,54.58907584,25.06139712,60.0669695146,5.07907584,1.48139712,5.290704,49.51,23.58,54.8384582205,135.16,52.95907584,4.4813971200000005,53.1483455431,5.07907584,1.48139712,5.290704,47.88,3.0,47.9738929002,135.16
2021-12-11 02:30:00,5.13853632,1.49873976,5.352642,5.13853632,1.49873976,5.352642,0.0,0.0,0.0,137.58,53.25853632,25.31873976,58.970418635,5.13853632,1.49873976,5.352642,48.12,23.82,53.6928933845,135.49,51.58853632,4.04873976,51.7471677803,5.13853632,1.49873976,5.352642,46.45,2.55,46.5199419604,135.49
2021-12-11 03:00:00,5.19671808,1.51570944,5.413248,5.19671808,1.51570944,5.413248,0.0,0.0,0.0,137.61,53.07671808,25.69570944,58.969547105,5.19671808,1.51570944,5.413248,47.88,24.18,53.6392281824,135.54,51.93671808,3.79570944,52.0752349498,5.19671808,1.51570944,5.413248,46.74,2.2800000000000002,46.795576714,135.54
2021-12-11 03:30:00,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,137.88,51.350913919999996,26.21526656,57.6554989678,5.16091392,1.50526656,5.375952,46.19,24.71,52.3841598195,135.82,50.94091392,3.33526656,51.0499825076,5.16091392,1.50526656,5.375952,45.78,1.83,45.8165614162,135.82
2021-12-11 04:00:00,5.0877072,1.4839145999999999,5.299695,5.0877072,1.4839145999999999,5.299695,0.0,0.0,0.0,138.11,50.8377072,26.9339146,57.5318018928,5.0877072,1.4839145999999999,5.299695,45.75,25.45,52.3523160901,136.07,49.5477072,3.3639146,49.6617680939,5.0877072,1.4839145999999999,5.299695,44.46,1.88,44.4997303363,136.07
2021-12-11 04:30:00,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,138.11,49.82702784,27.31538312,56.8230838512,5.12702784,1.49538312,5.340654,44.7,25.82,51.6213366739,136.04,47.87702784,3.88538312,48.0344251218,5.12702784,1.49538312,5.340654,42.75,2.39,42.8167560658,136.04
2021-12-11 05:00:00,5.05478016,1.47431088,5.265396,5.05478016,1.47431088,5.265396,0.0,0.0,0.0,138.3,50.63478016,28.00431088,57.8629621581,5.05478016,1.47431088,5.265396,45.58,26.53,52.7387646803,136.15,46.78478016,3.4843108799999998,46.9143483055,5.05478016,1.47431088,5.265396,41.73,2.01,41.778379576,136.15
2021-12-11 05:30:00,4.99244256,1.45612908,5.200461,4.99244256,1.45612908,5.200461,0.0,0.0,0.0,138.5,49.77244256,27.83612908,57.027590871,4.99244256,1.45612908,5.200461,44.78,26.38,51.9726158664,136.35,47.20244256,4.35612908,47.4030214669,4.99244256,1.45612908,5.200461,42.21,2.9,42.3095036605,136.35
2021-12-11 06:00:00,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,138.37,49.62587904,27.75046472,56.8578592867,5.07587904,1.48046472,5.287374,44.55,26.27,51.7186175376,136.16,50.21587904,4.33046472,50.4022562238,5.07587904,1.48046472,5.287374,45.14,2.85,45.2298806101,136.16
2021-12-11 06:30:00,5.04518976,1.47151368,5.255406,5.04518976,1.47151368,5.255406,0.0,0.0,0.0,138.29,52.88518976,26.79151368,59.284302317,5.04518976,1.47151368,5.255406,47.84,25.32,54.1273313586,136.09,52.54518976,5.45151368,52.8272275282,5.04518976,1.47151368,5.255406,47.5,3.98,47.6664494168,136.09
2021-12-11 07:00:00,5.16155328,1.50545304,5.376618,5.16155328,1.50545304,5.376618,0.0,0.0,0.0,137.73,56.57155328,25.75545304,62.1585392509,5.16155328,1.50545304,5.376618,51.41,24.25,56.8423310571,135.53,52.02155328,5.26545304,52.2873502999,5.16155328,1.50545304,5.376618,46.86,3.76,47.0106073137,135.53
2021-12-11 07:30:00,5.14013472,1.49920596,5.354307,5.14013472,1.49920596,5.354307,0.0,0.0,0.0,137.41,67.53013472,25.45920596,72.169870884,5.14013472,1.49920596,5.354307,62.39,23.96,66.83257963,135.33,47.21013472,7.75920596,47.8435167751,5.14013472,1.49920596,5.354307,42.07,6.26,42.5331929204,135.33
2021-12-11 08:00:00,5.02792704,1.46647872,5.237424,5.02792704,1.46647872,5.237424,0.0,0.0,0.0,136.53,75.72792704,22.52647872,79.0073488816,5.02792704,1.46647872,5.237424,70.7,21.06,73.7700047445,134.38,51.50792704,10.46647872,52.5605719599,5.02792704,1.46647872,5.237424,46.48,9.0,47.3433247671,134.38
2021-12-11 08:30:00,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,136.17,83.83305184,17.31839012,85.6031963022,5.10305184,1.48839012,5.315679,78.73,15.83,80.3056772588,133.71,59.30305184,13.51839012,60.8243276081,5.10305184,1.48839012,5.315679,54.2,12.03,55.5190138601,133.71
2021-12-11 09:00:00,5.5576368,1.6209774000000001,5.789205,5.5576368,1.6209774000000001,5.789205,0.0,0.0,0.0,135.32,86.1076368,10.8009774,86.7824073651,5.5576368,1.6209774000000001,5.789205,80.55,9.18,81.0714185148,132.92,58.7976368,5.8609774,59.0890273177,5.5576368,1.6209774000000001,5.789205,53.24,4.24,53.4085686009,132.92
2021-12-11 09:30:00,6.52882464,1.90424052,6.800859,6.52882464,1.90424052,6.800859,0.0,0.0,0.0,136.34,90.12882464,10.04424052,90.6867785215,6.52882464,1.90424052,6.800859,83.6,8.14,83.9953546335,135.71,58.60882464,7.58424052,59.0975044308,6.52882464,1.90424052,6.800859,52.08,5.68,52.3888232355,135.71
2021-12-11 10:00:00,8.04762432,2.34722376,8.382942,8.04762432,2.34722376,8.382942,0.0,0.0,0.0,135.65,89.86762432,9.81722376,90.4022554103,8.04762432,2.34722376,8.382942,81.82,7.47,82.1602902867,135.03,61.18762432,7.76722376,61.6786440745,8.04762432,2.34722376,8.382942,53.14,5.42,53.4156905787,135.03
2021-12-11 10:30:00,7.73178048,2.25510264,8.053938,7.73178048,2.25510264,8.053938,0.0,0.0,0.0,135.69,90.94178048,9.17510264,91.4034460254,7.73178048,2.25510264,8.053938,83.21,6.92,83.4972484577,135.09,61.15178048,7.88510264,61.6580497544,7.73178048,2.25510264,8.053938,53.42,5.63,53.7158570629,135.09
2021-12-11 11:00:00,7.18672608,2.09612844,7.486173,7.18672608,2.09612844,7.486173,0.0,0.0,0.0,135.28,92.40672608,9.09612844,92.8533390752,7.18672608,2.09612844,7.486173,85.22,7.0,85.5070078999,134.67,61.76672608,8.08612844,62.2937711476,7.18672608,2.09612844,7.486173,54.58,5.99,54.9077089305,134.67
2021-12-11 11:30:00,7.31363904,2.1331447199999998,7.618374,7.31363904,2.1331447199999998,7.618374,0.0,0.0,0.0,135.1,90.21363904,10.33314472,90.8034941434,7.31363904,2.1331447199999998,7.618374,82.9,8.2,83.3045616998,134.57,59.96363904,7.41314472,60.4201350674,7.31363904,2.1331447199999998,7.618374,52.65,5.28,52.914089806,134.57
2021-12-11 12:00:00,6.52402944,1.90284192,6.795864,6.52402944,1.90284192,6.795864,0.0,0.0,0.0,135.1,92.36402944,8.26284192,92.7328878607,6.52402944,1.90284192,6.795864,85.84,6.36,86.0752879751,134.57,61.90402944,7.01284192,62.2999904711,6.52402944,1.90284192,6.795864,55.38,5.11,55.6152542024,134.57
2021-12-11 12:30:00,6.44410944,1.87953192,6.712614,6.44410944,1.87953192,6.712614,0.0,0.0,0.0,134.96,91.20410944,9.24953192,91.6719336519,6.44410944,1.87953192,6.712614,84.76,7.37,85.0798125292,134.13,59.21410944,5.56953192,59.4754608438,6.44410944,1.87953192,6.712614,52.77,3.69,52.8988563203,134.13
2021-12-11 13:00:00,6.28363008,1.83272544,6.545448,6.28363008,1.83272544,6.545448,0.0,0.0,0.0,134.96,93.28363008,8.20272544,93.6435814434,6.28363008,1.83272544,6.545448,87.0,6.37,87.2328888665,134.13,62.12363008,7.21272544,62.5409371739,6.28363008,1.83272544,6.545448,55.84,5.38,56.0985739569,134.13
2021-12-11 13:30:00,6.36578784,1.85668812,6.631029,6.36578784,1.85668812,6.631029,0.0,0.0,0.0,134.94,93.32578784,8.38668812,93.7018634477,6.36578784,1.85668812,6.631029,86.96,6.53,87.2048307148,134.0,61.07578784,6.57668812,61.4288587466,6.36578784,1.85668812,6.631029,54.71,4.72,54.9132270041,134.0
2021-12-11 14:00:00,6.10173216,1.77967188,6.355971,6.10173216,1.77967188,6.355971,0.0,0.0,0.0,134.94,93.20173216,9.15967188,93.6507472825,6.10173216,1.77967188,6.355971,87.1,7.38,87.4120952729,134.0,60.80173216,6.22967188,61.1200412744,6.10173216,1.77967188,6.355971,54.7,4.45,54.8807115479,134.0
2021-12-11 14:30:00,6.14712672,1.79291196,6.403257,6.14712672,1.79291196,6.403257,0.0,0.0,0.0,135.26,92.25712672,9.10291196,92.7051262702,6.14712672,1.79291196,6.403257,86.11,7.31,86.4197211289,134.48,61.50712672,6.24291196,61.8231395765,6.14712672,1.79291196,6.403257,55.36,4.45,55.5385640794,134.48
2021-12-11 15:00:00,5.77565856,1.6845670799999999,6.016311,5.77565856,1.6845670799999999,6.016311,0.0,0.0,0.0,135.11,91.80565856,9.08456708,92.2540422023,5.77565856,1.6845670799999999,6.016311,86.03,7.4,86.3476745489,134.22,63.66565856,6.12456708,63.9595684929,5.77565856,1.6845670799999999,6.016311,57.89,4.44,58.0600180847,134.22
2021-12-11 15:30:00,5.33577888,1.55626884,5.558103,5.33577888,1.55626884,5.558103,0.0,0.0,0.0,135.24,92.01577888,9.20626884,92.4751801774,5.33577888,1.55626884,5.558103,86.68,7.65,87.0169230667,134.36,63.38577888,5.68626884,63.6403222615,5.33577888,1.55626884,5.558103,58.05,4.13,58.1967301487,134.36
2021-12-11 16:00:00,4.92211296,1.43561628,5.127201,4.92211296,1.43561628,5.127201,0.0,0.0,0.0,135.02,93.47211296,8.98561628,93.9030201918,4.92211296,1.43561628,5.127201,88.55,7.55,88.8712833259,134.14,64.79211296,6.50561628,65.1179003424,4.92211296,1.43561628,5.127201,59.87,5.07,60.0842891279,134.14
2021-12-11 16:30:00,5.24051424,1.5284833199999999,5.458869,5.24051424,1.5284833199999999,5.458869,0.0,0.0,0.0,135.02,95.42051424,6.89848332,95.6695542476,5.24051424,1.5284833199999999,5.458869,90.18,5.37,90.3397437455,134.14,70.91051424,7.26848332,71.2820586091,5.24051424,1.5284833199999999,5.458869,65.67,5.74,65.920380005,134.14
2021-12-11 17:00:00,5.12319168,1.4942642400000001,5.336658,5.12319168,1.4942642400000001,5.336658,0.0,0.0,0.0,135.06,95.93319168,5.42426424,96.0864189595,5.12319168,1.4942642400000001,5.336658,90.81,3.93,90.8949998625,134.14,74.05319168,8.84426424,74.5794623736,5.12319168,1.4942642400000001,5.336658,68.93,7.35,69.320757353,134.14
2021-12-11 17:30:00,3.84702912,1.12205016,4.007322,3.84702912,1.12205016,4.007322,0.0,0.0,0.0,134.79,100.87702912,3.99205016,100.9559877796,3.84702912,1.12205016,4.007322,97.03,2.87,97.0724358405,133.8,76.83702912,9.23205016,77.3896620625,3.84702912,1.12205016,4.007322,72.99,8.11,73.4391734703,133.8
2021-12-11 18:00:00,2.64247488,0.77072184,2.7525779999999997,2.64247488,0.77072184,2.7525779999999997,0.0,0.0,0.0,134.79,103.28247488,3.82072184,103.3531205756,2.64247488,0.77072184,2.7525779999999997,100.64,3.05,100.6862061059,133.8,76.86247488,9.85072184,77.4911399158,2.64247488,0.77072184,2.7525779999999997,74.22,9.08,74.7733562173,133.8
2021-12-11 18:30:00,2.95895808,0.86302944,3.082248,2.95895808,0.86302944,3.082248,0.0,0.0,0.0,135.18,101.27895808,5.15302944,101.4099653002,2.95895808,0.86302944,3.082248,98.32,4.29,98.4135483559,134.2,73.30895808,9.59302944,73.9339539631,2.95895808,0.86302944,3.082248,70.35,8.73,70.8896000835,134.2
2021-12-11 19:00:00,5.18265216,1.51160688,5.398596,5.18265216,1.51160688,5.398596,0.0,0.0,0.0,135.18,94.33265216,6.85160688,94.5811491809,5.18265216,1.51160688,5.398596,89.15,5.34,89.3097872576,134.2,69.77265216,7.82160688,70.2096896705,5.18265216,1.51160688,5.398596,64.59,6.31,64.8974899361,134.2
2021-12-11 19:30:00,5.5736208,1.6256393999999998,5.805855,5.5736208,1.6256393999999998,5.805855,0.0,0.0,0.0,135.89,90.1336208,8.7256394,90.5549909252,5.5736208,1.6256393999999998,5.805855,84.56,7.1,84.8575488687,134.96,72.2536208,6.8456394,72.5771899257,5.5736208,1.6256393999999998,5.805855,66.68,5.22,66.8840100472,134.96
2021-12-11 20:00:00,5.64458976,1.64633868,5.8797809999999995,5.64458976,1.64633868,5.8797809999999995,0.0,0.0,0.0,136.14,84.91458976,9.04633868,85.3951040612,5.64458976,1.64633868,5.8797809999999995,79.27,7.4,79.6146525459,135.33,70.33458976,5.54633868,70.5529332449,5.64458976,1.64633868,5.8797809999999995,64.69,3.9,64.8074540466,135.33
2021-12-11 20:30:00,5.16251232,1.50573276,5.377617,5.16251232,1.50573276,5.377617,0.0,0.0,0.0,136.45,80.16251232,8.90573276,80.6556907939,5.16251232,1.50573276,5.377617,75.0,7.4,75.3641824742,135.78,71.72251232,3.86573276,71.8266152848,5.16251232,1.50573276,5.377617,66.56,2.36,66.6018258008,135.78
2021-12-11 21:00:00,5.2954992,1.5445206,5.516145,5.2954992,1.5445206,5.516145,0.0,0.0,0.0,136.75,78.9554992,10.0445206,79.5918541561,5.2954992,1.5445206,5.516145,73.66,8.5,74.1488071381,136.07,69.4954992,3.5945206,69.5883969308,5.2954992,1.5445206,5.516145,64.2,2.05,64.2327214121,136.07
2021-12-11 21:30:00,4.93170336,1.43841348,5.137191,4.93170336,1.43841348,5.137191,0.0,0.0,0.0,136.65,78.39170336,11.10841348,79.1748445261,4.93170336,1.43841348,5.137191,73.46,9.67,74.0937278047,135.92,65.54170336,3.32841348,65.6261625849,4.93170336,1.43841348,5.137191,60.61,1.8900000000000001,60.6394607496,135.92
2021-12-11 22:00:00,5.09633856,1.48643208,5.308686,5.09633856,1.48643208,5.308686,0.0,0.0,0.0,136.38,72.02633856,12.60643208,73.1212388855,5.09633856,1.48643208,5.308686,66.93,11.12,67.8474708445,135.64,64.06633856,1.81643208,64.092083458,5.09633856,1.48643208,5.308686,58.97,0.33,58.9709233436,135.64
2021-12-11 22:30:00,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,135.71,68.95949504,14.05235272,70.3767047619,5.45949504,1.59235272,5.686974,63.5,12.46,64.7109078904,134.78,62.02949504,3.38235272,62.1216432883,5.45949504,1.59235272,5.686974,56.57,1.79,56.5983126957,134.78
2021-12-11 23:00:00,5.60303136,1.63421748,5.836491,5.60303136,1.63421748,5.836491,0.0,0.0,0.0,135.71,62.55303136,15.01421748,64.3296856736,5.60303136,1.63421748,5.836491,56.95,13.38,58.5006572613,134.78,58.52303136,2.03421748,58.5583746386,5.60303136,1.63421748,5.836491,52.92,0.4,52.9215116942,134.78
2021-12-11 23:30:00,5.41761696,1.58013828,5.643351,5.41761696,1.58013828,5.643351,0.0,0.0,0.0,137.74,58.16761696,13.48013828,59.7091767725,5.41761696,1.58013828,5.643351,52.75,11.9,54.0756183506,136.82,61.32761696,4.6801382799999995,61.5059370818,5.41761696,1.58013828,5.643351,55.91,3.1,55.995875741,136.82
2021-12-12 00:00:00,5.19703776,1.51580268,5.413581,5.19703776,1.51580268,5.413581,0.0,0.0,0.0,137.74,56.41703776,14.10580268,58.1537257522,5.19703776,1.51580268,5.413581,51.22,12.59,52.7446347982,136.82,59.22703776,3.52580268,59.3318909724,5.19703776,1.51580268,5.413581,54.03,2.01,54.0673746357,136.82
2021-12-12 00:30:00,5.23699776,1.52745768,5.455206,5.23699776,1.52745768,5.455206,0.0,0.0,0.0,137.91,57.95699776,14.40745768,59.7209211764,5.23699776,1.52745768,5.455206,52.72,12.88,54.2705518675,137.17,59.81699776,4.23745768,59.9669014425,5.23699776,1.52745768,5.455206,54.58,2.71,54.6472368926,137.17
2021-12-12 01:00:00,5.19767712,1.5159891600000002,5.414247,5.19767712,1.5159891600000002,5.414247,0.0,0.0,0.0,137.91,59.57767712,13.79598916,61.1541407259,5.19767712,1.5159891600000002,5.414247,54.38,12.28,55.7492851972,137.17,61.32767712,3.42598916,61.423296742,5.19767712,1.5159891600000002,5.414247,56.13,1.9100000000000001,56.1624874805,137.17
2021-12-12 01:30:00,4.97198304,1.45016172,5.179149,4.97198304,1.45016172,5.179149,0.0,0.0,0.0,137.8,59.12198304,14.10016172,60.7801237175,4.97198304,1.45016172,5.179149,54.15,12.65,55.6079580636,137.05,59.46198304,3.25016172,59.5507428858,4.97198304,1.45016172,5.179149,54.49,1.8,54.5197221196,137.05
2021-12-12 02:00:00,5.0173776,1.4634018,5.226435,5.0173776,1.4634018,5.226435,0.0,0.0,0.0,137.7,57.1073776,14.7334018,58.9773321281,5.0173776,1.4634018,5.226435,52.09,13.27,53.7537068489,136.97,56.7473776,4.1734018,56.9006339777,5.0173776,1.4634018,5.226435,51.73,2.71,51.800936285,136.97
2021-12-12 02:30:00,5.08866624,1.48419432,5.300694,5.08866624,1.48419432,5.300694,0.0,0.0,0.0,138.37,54.95866624,15.56419432,57.120041489,5.08866624,1.48419432,5.300694,49.87,14.08,51.8195262425,137.67,54.05866624,4.86419432,54.2770649725,5.08866624,1.48419432,5.300694,48.97,3.38,49.0865083297,137.67
2021-12-12 03:00:00,4.92562944,1.43664192,5.130864,4.92562944,1.43664192,5.130864,0.0,0.0,0.0,138.37,52.33562944,24.84664192,57.9342189348,4.92562944,1.43664192,5.130864,47.41,23.41,52.8747217487,137.67,52.80562944,7.31664192,53.3101092621,4.92562944,1.43664192,5.130864,47.88,5.88,48.2397014916,137.67
2021-12-12 03:30:00,4.80255264,1.40074452,5.002659,4.80255264,1.40074452,5.002659,0.0,0.0,0.0,137.92,50.82255264,26.980744520000002,57.5403548103,4.80255264,1.40074452,5.002659,46.02,25.58,52.6514653167,136.05,51.64255264,7.14074452,52.1338994846,4.80255264,1.40074452,5.002659,46.84,5.74,47.1903930901,136.05
2021-12-12 04:00:00,4.8879072,1.4256396,5.09157,4.8879072,1.4256396,5.09157,0.0,0.0,0.0,138.02,48.2279072,27.7156396,55.6245243695,4.8879072,1.4256396,5.09157,43.34,26.29,50.6904300633,135.92,49.4679072,6.0256396,49.8335446796,4.8879072,1.4256396,5.09157,44.58,4.6,44.8166977811,135.92
2021-12-12 04:30:00,4.85625888,1.41640884,5.058603,4.85625888,1.41640884,5.058603,0.0,0.0,0.0,138.48,46.63625888,28.58640884,54.7003054168,4.85625888,1.41640884,5.058603,41.78,27.17,49.8375089666,136.43,47.95625888,5.5964088400000005,48.2817000288,4.85625888,1.41640884,5.058603,43.1,4.18,43.302221652,136.43
2021-12-12 05:00:00,4.72423104,1.37790072,4.921074,4.72423104,1.37790072,4.921074,0.0,0.0,0.0,138.48,45.73423104,30.40790072,54.9204908483,4.72423104,1.37790072,4.921074,41.01,29.03,50.2450097025,136.43,45.91423104,5.20790072,46.2086446664,4.72423104,1.37790072,4.921074,41.19,3.83,41.3676806215,136.43
2021-12-12 05:30:00,4.82269248,1.40661864,5.023638,4.82269248,1.40661864,5.023638,0.0,0.0,0.0,138.74,40.90269248,31.41661864,51.5755191819,4.82269248,1.40661864,5.023638,36.08,30.01,46.9293777926,136.59,47.67269248,4.54661864,47.8890107368,4.82269248,1.40661864,5.023638,42.85,3.14,42.9648938088,136.59
2021-12-12 06:00:00,5.14876608,1.5017234400000001,5.363298,5.14876608,1.5017234400000001,5.363298,0.0,0.0,0.0,138.8,41.11876608,31.55172344,51.8291826675,5.14876608,1.5017234400000001,5.363298,35.97,30.05,46.8704960503,136.62,47.40876608,4.81172344,47.6523219129,5.14876608,1.5017234400000001,5.363298,42.26,3.31,42.3894291068,136.62
2021-12-12 06:30:00,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,138.42,45.95492,30.970185,55.4166674489,5.07492,1.480185,5.286375,40.88,29.49,50.4066910241,136.25,47.35492,5.750185,47.7027575276,5.07492,1.480185,5.286375,42.28,4.27,42.4950738322,136.25
2021-12-12 07:00:00,5.11679808,1.49239944,5.329998,5.11679808,1.49239944,5.329998,0.0,0.0,0.0,138.42,47.89679808,30.07239944,56.5548625177,5.11679808,1.49239944,5.329998,42.78,28.58,51.4484674213,136.25,48.74679808,5.82239944,49.0932852668,5.11679808,1.49239944,5.329998,43.63,4.33,43.8443360082,136.25
2021-12-12 07:30:00,5.07268224,1.4795323200000001,5.284044,5.07268224,1.4795323200000001,5.284044,0.0,0.0,0.0,137.81,52.48268224,30.02953232,60.4665589104,5.07268224,1.4795323200000001,5.284044,47.41,28.55,55.3426652773,135.64,47.41268224,7.27953232,47.9682606313,5.07268224,1.4795323200000001,5.284044,42.34,5.8,42.7354138859,135.64
2021-12-12 08:00:00,4.84251264,1.4123995200000001,5.044284,4.84251264,1.4123995200000001,5.044284,0.0,0.0,0.0,137.81,55.68251264,29.56239952,63.0434586558,4.84251264,1.4123995200000001,5.044284,50.84,28.15,58.1130630754,135.64,49.94251264,7.81239952,50.5498581111,4.84251264,1.4123995200000001,5.044284,45.1,6.4,45.5518386018,135.64
2021-12-12 08:30:00,4.5969984,1.3407912,4.78854,4.5969984,1.3407912,4.78854,0.0,0.0,0.0,138.01,56.8269984,27.7707912,63.2497003236,4.5969984,1.3407912,4.78854,52.23,26.43,58.5364655578,135.81,51.7469984,7.9307912,52.3512109933,4.5969984,1.3407912,4.78854,47.15,6.59,47.6083038975,135.81
2021-12-12 09:00:00,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,137.64,55.87054432,26.65640876,61.9038112768,5.13054432,1.49640876,5.344317,50.74,25.16,56.6354412007,135.31,55.14054432,7.7864087600000005,55.6875909811,5.13054432,1.49640876,5.344317,50.01,6.29,50.4040097611,135.31
2021-12-12 09:30:00,5.77789632,1.68521976,6.018642,5.77789632,1.68521976,6.018642,0.0,0.0,0.0,137.23,58.34789632,25.07521976,63.5078235415,5.77789632,1.68521976,6.018642,52.57,23.39,57.538656571,134.79,55.61789632,8.80521976,56.3105876908,5.77789632,1.68521976,6.018642,49.84,7.12,50.3460028205,134.79
2021-12-12 10:00:00,7.7778144000000005,2.2685292,8.10189,7.7778144000000005,2.2685292,8.10189,0.0,0.0,0.0,136.87,57.4478144,25.1185292,62.6992176068,7.7778144000000005,2.2685292,8.10189,49.67,22.85,54.6738639571,134.43,54.1278144,10.1185292,55.0654603621,7.7778144000000005,2.2685292,8.10189,46.35,7.85,47.0100521165,134.43
2021-12-12 10:30:00,11.68398432,3.40782876,12.170817,11.68398432,3.40782876,12.170817,0.0,0.0,0.0,136.62,59.00398432,24.91782876,64.0497334557,11.68398432,3.40782876,12.170817,47.32,21.51,51.979443052,134.14,54.20398432,12.18782876,55.5573135244,11.68398432,3.40782876,12.170817,42.52,8.78,43.4170335237,134.14
2021-12-12 11:00:00,12.24885888,3.57258384,12.759228,12.24885888,3.57258384,12.759228,0.0,0.0,0.0,136.56,58.57885888,25.02258384,63.6993909681,12.24885888,3.57258384,12.759228,46.33,21.45,51.0545923498,133.97,52.50885888,11.702583839999999,53.7971256612,12.24885888,3.57258384,12.759228,40.26,8.13,41.0726733973,133.97
2021-12-12 11:30:00,13.55826816,3.95449488,14.123196,13.55826816,3.95449488,14.123196,0.0,0.0,0.0,136.65,58.47826816,25.69449488,63.8742116517,13.55826816,3.95449488,14.123196,44.92,21.74,49.9042483162,133.97,49.95826816,12.06449488,51.3943634483,13.55826816,3.95449488,14.123196,36.4,8.11,37.2925206979,133.97
2021-12-12 12:00:00,14.02212384,4.08978612,14.606379,14.02212384,4.08978612,14.606379,0.0,0.0,0.0,136.44,61.23212384,26.10978612,66.5664624356,14.02212384,4.08978612,14.606379,47.21,22.02,52.0928449981,133.66,49.61212384,12.83978612,51.2466871078,14.02212384,4.08978612,14.606379,35.59,8.75,36.6498376531,133.66
2021-12-12 12:30:00,13.72610016,4.00344588,14.298021,13.72610016,4.00344588,14.298021,0.0,0.0,0.0,136.09,61.79610016,26.05344588,67.0637013384,13.72610016,4.00344588,14.298021,48.07,22.05,52.8859849109,133.37,47.59610016,13.54344588,49.4854895575,13.72610016,4.00344588,14.298021,33.87,9.54,35.1879027508,133.37
2021-12-12 13:00:00,13.90863744,4.05668592,14.488164,13.90863744,4.05668592,14.488164,0.0,0.0,0.0,136.09,61.44863744,25.97668592,66.7137411229,13.90863744,4.05668592,14.488164,47.54,21.92,52.3501480418,133.37,48.75863744,13.06668592,50.479134362,13.90863744,4.05668592,14.488164,34.85,9.01,35.9958692075,133.37
2021-12-12 13:30:00,13.05924768,3.80894724,13.603383000000001,13.05924768,3.80894724,13.603383000000001,0.0,0.0,0.0,135.87,61.14924768,26.21894724,66.5331773343,13.05924768,3.80894724,13.603383000000001,48.09,22.41,53.055218405,133.18,49.37924768,12.11894724,50.8446554089,13.05924768,3.80894724,13.603383000000001,36.32,8.31,37.2585359347,133.18
2021-12-12 14:00:00,10.2729168,2.9962674,10.700955,10.2729168,2.9962674,10.700955,0.0,0.0,0.0,135.91,60.3229168,25.6862674,65.5640040282,10.2729168,2.9962674,10.700955,50.05,22.69,54.9530581497,133.18,50.9229168,10.6462674,52.0239028233,10.2729168,2.9962674,10.700955,40.65,7.65,41.363570929,133.18
2021-12-12 14:30:00,9.45421632,2.75747976,9.848142,9.45421632,2.75747976,9.848142,0.0,0.0,0.0,135.91,61.18421632,24.96747976,66.0823983543,9.45421632,2.75747976,9.848142,51.73,22.21,56.2963320297,133.24,55.17421632,11.18747976,56.2970145737,9.45421632,2.75747976,9.848142,45.72,8.43,46.4906797111,133.24
2021-12-12 15:00:00,6.09661728,1.77818004,6.350643,6.09661728,1.77818004,6.350643,0.0,0.0,0.0,135.59,64.58661728,14.99818004,66.3051772955,6.09661728,1.77818004,6.350643,58.49,13.22,59.965394187,132.91,56.56661728,3.55818004,56.6784159597,6.09661728,1.77818004,6.350643,50.47,1.78,50.5013791891,132.91
2021-12-12 15:30:00,5.25170304,1.5317467200000001,5.470524,5.25170304,1.5317467200000001,5.470524,0.0,0.0,0.0,136.19,71.88170304,14.53174672,73.335877268,5.25170304,1.5317467200000001,5.470524,66.63,13.0,67.8863528259,134.92,54.84170304,2.1517467200000002,54.8838993355,5.25170304,1.5317467200000001,5.470524,49.59,0.62,49.59387563,134.92
2021-12-12 16:00:00,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,135.98,78.26833664,14.80368152,79.6560199039,5.01833664,1.46368152,5.227434,73.25,13.34,74.4548057549,134.9,53.77833664,3.70368152,53.9057209261,5.01833664,1.46368152,5.227434,48.76,2.24,48.8114248921,134.9
2021-12-12 16:30:00,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,135.35,82.93940544,16.47190992,84.5592620069,5.14940544,1.5019099200000001,5.363964,77.79,14.97,79.21732765,133.99,56.99940544,9.52190992,57.7892636139,5.14940544,1.5019099200000001,5.363964,51.85,8.02,52.4665884159,133.99
2021-12-12 17:00:00,4.92115392,1.43533656,5.126202,4.92115392,1.43533656,5.126202,0.0,0.0,0.0,135.35,85.44115392,21.56533656,88.1206815914,4.92115392,1.43533656,5.126202,80.52,20.13,82.9981162437,133.99,59.20115392,16.34533656,61.416175823,4.92115392,1.43533656,5.126202,54.28,14.91,56.2905542698,133.99
2021-12-12 17:30:00,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,136.94,88.12990496,21.51622228,90.7183992885,5.12990496,1.49622228,5.343651,83.0,20.02,85.380327945,134.22,60.00990496,16.58622228,62.2598704049,5.12990496,1.49622228,5.343651,54.88,15.09,56.9168033185,134.22
2021-12-12 18:00:00,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,136.94,86.27076384,23.60230612,89.4411177687,5.39076384,1.57230612,5.615379,80.88,22.03,83.8265787206,134.22,59.33076384,16.44230612,61.5669470445,5.39076384,1.57230612,5.615379,53.94,14.87,55.9521268586,134.22
2021-12-12 18:30:00,5.38628832,1.57100076,5.610717,5.38628832,1.57100076,5.610717,0.0,0.0,0.0,137.75,81.94628832,25.24100076,85.745567167,5.38628832,1.57100076,5.610717,76.56,23.67,80.1355258297,135.21,55.51628832,15.55100076,57.6532036705,5.38628832,1.57100076,5.610717,50.13,13.98,52.0428410062,135.21
2021-12-12 19:00:00,5.34536928,1.55906604,5.568093,5.34536928,1.55906604,5.568093,0.0,0.0,0.0,137.65,81.31536928,25.47906604,85.21368486,5.34536928,1.55906604,5.568093,75.97,23.92,79.6467657849,135.21,55.73536928,15.28906604,57.7943503221,5.34536928,1.55906604,5.568093,50.39,13.73,52.2270523771,135.21
2021-12-12 19:30:00,5.19543936,1.51533648,5.411916,5.19543936,1.51533648,5.411916,0.0,0.0,0.0,137.85,78.48543936,25.73533648,82.5970443495,5.19543936,1.51533648,5.411916,73.29,24.22,77.1882925061,135.43,54.07543936,14.56533648,56.0026978703,5.19543936,1.51533648,5.411916,48.88,13.05,50.5920636069,135.43
2021-12-12 20:00:00,5.30413056,1.54703808,5.525136,5.30413056,1.54703808,5.525136,0.0,0.0,0.0,137.85,72.05413056,21.04703808,75.0651419948,5.30413056,1.54703808,5.525136,66.75,19.5,69.5400064711,135.43,54.04413056,6.82703808,54.4736312075,5.30413056,1.54703808,5.525136,48.74,5.28,49.0251568075,135.43
2021-12-12 20:30:00,5.37765696,1.5684832800000001,5.601726,5.37765696,1.5684832800000001,5.601726,0.0,0.0,0.0,137.31,68.44765696,17.31848328,70.6046146256,5.37765696,1.5684832800000001,5.601726,63.07,15.75,65.0068257955,135.6,54.42765696,2.05848328,54.4665695227,5.37765696,1.5684832800000001,5.601726,49.05,0.49,49.0524474415,135.6
2021-12-12 21:00:00,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,136.95,63.06973472,17.36575596,65.4168244239,5.53973472,1.61575596,5.770557,57.53,15.75,59.6469898654,135.84,54.08973472,3.15575596,54.181714607,5.53973472,1.61575596,5.770557,48.55,1.54,48.5744181643,135.84
2021-12-12 21:30:00,5.60303136,1.63421748,5.836491,5.60303136,1.63421748,5.836491,0.0,0.0,0.0,136.98,56.99303136,17.13421748,59.5129148358,5.60303136,1.63421748,5.836491,51.39,15.5,53.6766438966,135.96,58.22303136,4.04421748,58.3633196089,5.60303136,1.63421748,5.836491,52.62,2.41,52.6751601801,135.96
2021-12-12 22:00:00,5.51352096,1.60811028,5.743251,5.51352096,1.60811028,5.743251,0.0,0.0,0.0,137.16,50.23352096,18.58811028,53.5623419187,5.51352096,1.60811028,5.743251,44.72,16.98,47.8351209887,136.03,58.46352096,4.62811028,58.6464209292,5.51352096,1.60811028,5.743251,52.95,3.02,53.036052832,136.03
2021-12-12 22:30:00,5.60846592,1.6358025600000001,5.8421520000000005,5.60846592,1.6358025600000001,5.8421520000000005,0.0,0.0,0.0,136.98,47.60846592,19.02580256,51.2693591759,5.60846592,1.6358025600000001,5.8421520000000005,42.0,17.39,45.4578057104,135.82,56.74846592,4.27580256,56.9093214843,5.60846592,1.6358025600000001,5.8421520000000005,51.14,2.64,51.208097016,135.82
2021-12-12 23:00:00,5.65961472,1.6507209600000001,5.895432,5.65961472,1.6507209600000001,5.895432,0.0,0.0,0.0,136.65,42.66961472,19.74072096,47.0148070758,5.65961472,1.6507209600000001,5.895432,37.01,18.09,41.1945166254,135.45,51.63961472,5.96072096,51.9824970812,5.65961472,1.6507209600000001,5.895432,45.98,4.31,46.1815601729,135.45
2021-12-12 23:30:00,5.74432992,1.67542956,5.983677,5.74432992,1.67542956,5.983677,0.0,0.0,0.0,136.83,40.74432992,20.76542956,45.7307717565,5.74432992,1.67542956,5.983677,35.0,19.09,39.8676322347,135.73,49.10432992,6.87542956,49.5833313577,5.74432992,1.67542956,5.983677,43.36,5.2,43.6706949796,135.73
