Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-13 00:00:00,5.5192752,1.6097886,5.749245,5.5192752,1.6097886,5.749245,0.0,0.0,0.0,137.27,37.8092752,20.6597886,43.0855910502,5.5192752,1.6097886,5.749245,32.29,19.05,37.4906201602,136.12,47.4492752,7.0097886,47.9642664201,5.5192752,1.6097886,5.749245,41.93,5.4,42.276292410799996,136.12
2021-12-13 00:30:00,5.44862592,1.58918256,5.6756519999999995,5.44862592,1.58918256,5.6756519999999995,0.0,0.0,0.0,137.04,37.37862592,20.83918256,42.7952474632,5.44862592,1.58918256,5.6756519999999995,31.93,19.25,37.2838758715,135.97,46.27862592,7.32918256,46.8553959971,5.44862592,1.58918256,5.6756519999999995,40.83,5.74,41.2314988813,135.97
2021-12-13 01:00:00,5.4137808,1.5790194,5.639355,5.4137808,1.5790194,5.639355,0.0,0.0,0.0,136.89,39.4137808,19.7090194,44.0668987184,5.4137808,1.5790194,5.639355,34.0,18.13,38.5317648181,135.83,48.1337808,7.4290194,48.7037081068,5.4137808,1.5790194,5.639355,42.72,5.85,43.1186838853,135.83
2021-12-13 01:30:00,5.30636832,1.54769076,5.527467,5.30636832,1.54769076,5.527467,0.0,0.0,0.0,136.19,39.30636832,19.24769076,43.7660163837,5.30636832,1.54769076,5.527467,34.0,17.7,38.3313187876,135.24,47.81636832,8.40769076,48.5499159961,5.30636832,1.54769076,5.527467,42.51,6.86,43.0599547143,135.24
2021-12-13 02:00:00,5.37318144,1.56717792,5.597064,5.37318144,1.56717792,5.597064,0.0,0.0,0.0,136.49,38.38318144,19.23717792,42.9341080236,5.37318144,1.56717792,5.597064,33.01,17.67,37.4418081828,135.62,46.693181440000004,8.76717792,47.5091212471,5.37318144,1.56717792,5.597064,41.32,7.2,41.9426084072,135.62
2021-12-13 02:30:00,5.40514944,1.5765019200000001,5.630364,5.40514944,1.5765019200000001,5.630364,0.0,0.0,0.0,136.63,37.98514944,19.37650192,42.6417683104,5.40514944,1.5765019200000001,5.630364,32.58,17.8,37.1254144758,135.78,46.74514944,9.04650192,47.6124793847,5.40514944,1.5765019200000001,5.630364,41.34,7.47,42.0094810727,135.78
2021-12-13 03:00:00,5.43967488,1.58657184,5.666328,5.43967488,1.58657184,5.666328,0.0,0.0,0.0,136.54,36.68967488,19.60657184,41.599878631,5.43967488,1.58657184,5.666328,31.25,18.02,36.0732989897,135.69,45.63967488,9.23657184,46.5649458553,5.43967488,1.58657184,5.666328,40.2,7.65,40.9214185971,135.69
2021-12-13 03:30:00,5.45118336,1.58992848,5.678316,5.45118336,1.58992848,5.678316,0.0,0.0,0.0,137.44,35.74118336,24.45992848,43.3095865741,5.45118336,1.58992848,5.678316,30.29,22.87,37.954196079,136.23,46.40118336,8.89992848,47.2469950807,5.45118336,1.58992848,5.678316,40.95,7.31,41.5973388572,136.23
2021-12-13 04:00:00,5.4313632,1.5841476,5.65767,5.4313632,1.5841476,5.65767,0.0,0.0,0.0,137.44,41.8113632,27.3341476,49.9534354941,5.4313632,1.5841476,5.65767,36.38,25.75,44.5709198918,136.23,51.8913632,6.3541476,52.2789514669,5.4313632,1.5841476,5.65767,46.46,4.77,46.7042235777,136.23
2021-12-13 04:30:00,5.3082864,1.5482502,5.529465,5.3082864,1.5482502,5.529465,0.0,0.0,0.0,136.25,44.1482864,25.2982502,50.8829308829,5.3082864,1.5482502,5.529465,38.84,23.75,45.525905812,133.9,54.3482864,7.6682502,54.8865948638,5.3082864,1.5482502,5.529465,49.04,6.12,49.4204006459,133.9
2021-12-13 05:00:00,5.36774688,1.5655928399999999,5.591403,5.36774688,1.5655928399999999,5.591403,0.0,0.0,0.0,136.02,47.59774688,24.92559284,53.7292349329,5.36774688,1.5655928399999999,5.591403,42.23,23.36,48.2603615817,133.62,55.30774688,8.44559284,55.9488597146,5.36774688,1.5655928399999999,5.591403,49.94,6.88,50.4116851533,133.62
2021-12-13 05:30:00,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,135.66,50.88601856,23.44967208,56.0292245667,5.41601856,1.57967208,5.641686,45.47,21.87,50.4560977484,133.07,59.46601856,9.68967208,60.2502872059,5.41601856,1.57967208,5.641686,54.05,8.11,54.6550510017,133.07
2021-12-13 06:00:00,5.20950528,1.51943904,5.426568,5.20950528,1.51943904,5.426568,0.0,0.0,0.0,135.66,51.49950528,22.63943904,56.2560507335,5.20950528,1.51943904,5.426568,46.29,21.12,50.8804333708,133.07,62.71950528,9.00943904,63.3632885383,5.20950528,1.51943904,5.426568,57.51,7.49,57.9956912193,133.07
2021-12-13 06:30:00,5.09985504,1.48745772,5.312349,5.09985504,1.48745772,5.312349,0.0,0.0,0.0,135.86,56.24985504,17.14745772,58.8054546643,5.09985504,1.48745772,5.312349,51.15,15.66,53.493533254,133.07,61.31985504,5.54745772,61.5702761833,5.09985504,1.48745772,5.312349,56.22,4.06,56.3664084362,133.07
2021-12-13 07:00:00,5.04071424,1.47020832,5.250744,5.04071424,1.47020832,5.250744,0.0,0.0,0.0,136.02,64.87071424,15.10020832,66.6049987412,5.04071424,1.47020832,5.250744,59.83,13.63,61.3629024737,134.21,53.94071424,2.88020832,54.0175550417,5.04071424,1.47020832,5.250744,48.9,1.4100000000000001,48.9203239973,134.21
2021-12-13 07:30:00,4.9278672,1.4372946,5.133195,4.9278672,1.4372946,5.133195,0.0,0.0,0.0,137.26,68.5378672,15.7072946,70.3147093002,4.9278672,1.4372946,5.133195,63.61,14.27,65.1909886411,136.36,50.2578672,2.2672946,50.3089836937,4.9278672,1.4372946,5.133195,45.33,0.8300000000000001,45.3375980837,136.36
2021-12-13 08:00:00,4.8533817599999995,1.41556968,5.055606,4.8533817599999995,1.41556968,5.055606,0.0,0.0,0.0,136.79,75.00338176,12.94556968,76.1123843391,4.8533817599999995,1.41556968,5.055606,70.15,11.53,71.0912329335,135.94,53.55338176,4.06556968,53.7074813667,4.8533817599999995,1.41556968,5.055606,48.7,2.65,48.772046297,135.94
2021-12-13 08:30:00,4.69545984,1.36950912,4.891104,4.69545984,1.36950912,4.891104,0.0,0.0,0.0,136.18,81.76545984,10.09950912,82.3868345509,4.69545984,1.36950912,4.891104,77.07,8.73,77.5628635366,135.03,57.31545984,6.23950912,57.6540840768,4.69545984,1.36950912,4.891104,52.62,4.87,52.8448796006,135.03
2021-12-13 09:00:00,6.32742624,1.84549932,6.591069,6.32742624,1.84549932,6.591069,0.0,0.0,0.0,136.18,81.95742624,11.34549932,82.7389876099,6.32742624,1.84549932,6.591069,75.63,9.5,76.22431961,135.03,57.90742624,6.63549932,58.2863608829,6.32742624,1.84549932,6.591069,51.58,4.79,51.801935292,135.03
2021-12-13 09:30:00,6.39711648,1.8658256400000002,6.663663,6.39711648,1.8658256400000002,6.663663,0.0,0.0,0.0,136.33,84.32711648,10.70582564,85.0039838858,6.39711648,1.8658256400000002,6.663663,77.93,8.84,78.4297806959,135.3,58.46711648,7.07582564,58.8937264738,6.39711648,1.8658256400000002,6.663663,52.07,5.21,52.3300009555,135.3
2021-12-13 10:00:00,6.37729632,1.86004476,6.643017,6.37729632,1.86004476,6.643017,0.0,0.0,0.0,136.25,83.56729632,10.88004476,84.2725838468,6.37729632,1.86004476,6.643017,77.19,9.02,77.7152269507,135.14,58.15729632,6.97004476,58.573480682,6.37729632,1.86004476,6.643017,51.78,5.11,52.0315337079,135.14
2021-12-13 10:30:00,6.54512832,1.90899576,6.817842,6.54512832,1.90899576,6.817842,0.0,0.0,0.0,136.25,89.25512832,10.40899576,89.8600307375,6.54512832,1.90899576,6.817842,82.71,8.5,83.1456198486,135.27,62.13512832,8.44899576,62.7069350287,6.54512832,1.90899576,6.817842,55.59,6.54,55.9733838534,135.27
2021-12-13 11:00:00,6.9114816,2.0158488,7.19946,6.9114816,2.0158488,7.19946,0.0,0.0,0.0,136.14,97.7314816,5.3458488,97.8775796346,6.9114816,2.0158488,7.19946,90.82,3.33,90.8810282732,135.15,69.1614816,13.7758488,70.5201003067,6.9114816,2.0158488,7.19946,62.25,11.76,63.3510860207,135.15
2021-12-13 11:30:00,7.74648576,2.2593916800000002,8.069256,7.74648576,2.2593916800000002,8.069256,0.0,0.0,0.0,135.25,98.07648576,5.05939168,98.2068964137,7.74648576,2.2593916800000002,8.069256,90.33,2.8,90.373386016,134.31,68.03648576,11.809391680000001,69.053784302,7.74648576,2.2593916800000002,8.069256,60.29,9.55,61.0416792036,134.31
2021-12-13 12:00:00,9.04598496,2.63841228,9.422901,9.04598496,2.63841228,9.422901,0.0,0.0,0.0,135.55,94.65598496,5.73841228,94.8297678171,9.04598496,2.63841228,9.422901,85.61,3.1,85.6661082342,134.37,65.06598496,12.04841228,66.1720986314,9.04598496,2.63841228,9.422901,56.02,9.41,56.8048281399,134.37
2021-12-13 12:30:00,10.50084864,3.06274752,10.938384,10.50084864,3.06274752,10.938384,0.0,0.0,0.0,135.62,95.73084864,6.07274752,95.9232695636,10.50084864,3.06274752,10.938384,85.23,3.01,85.2831343233,134.54,65.25084864,12.49274752,66.4359991935,10.50084864,3.06274752,10.938384,54.75,9.43,55.5561643744,134.54
2021-12-13 13:00:00,9.5312592,2.7799506,9.928395,9.5312592,2.7799506,9.928395,0.0,0.0,0.0,135.62,96.4012592,6.2499506,96.6036472285,9.5312592,2.7799506,9.928395,86.87,3.47,86.9392765095,134.41,65.7512592,12.1499506,66.8644104585,9.5312592,2.7799506,9.928395,56.22,9.37,56.9954849089,134.41
2021-12-13 13:30:00,8.55911232,2.49640776,8.915742,8.55911232,2.49640776,8.915742,0.0,0.0,0.0,135.99,96.69911232,6.49640776,96.9170864051,8.55911232,2.49640776,8.915742,88.14,4.0,88.2307180068,134.82,65.51911232,10.95640776,66.428886414,8.55911232,2.49640776,8.915742,56.96,8.46,57.5848348092,134.82
2021-12-13 14:00:00,7.59847392,2.21622156,7.915077,7.59847392,2.21622156,7.915077,0.0,0.0,0.0,135.99,95.31847392,6.01622156,95.5081483032,7.59847392,2.21622156,7.915077,87.72,3.8,87.8022687634,134.82,65.47847392,10.45622156,66.3080923885,7.59847392,2.21622156,7.915077,57.88,8.24,58.4635955104,134.82
2021-12-13 14:30:00,5.80506912,1.69314516,6.046947,5.80506912,1.69314516,6.046947,0.0,0.0,0.0,135.96,95.49506912,4.98314516,95.6249965329,5.80506912,1.69314516,6.046947,89.69,3.29,89.7503214479,134.91,65.53506912,10.00314516,66.2941037925,5.80506912,1.69314516,6.046947,59.73,8.31,60.3052982747,134.91
2021-12-13 15:00:00,5.5560384,1.6205112,5.78754,5.5560384,1.6205112,5.78754,0.0,0.0,0.0,135.89,95.8260384,5.4805112,95.9826319625,5.5560384,1.6205112,5.78754,90.27,3.86,90.3524902811,134.73,66.2860384,9.9405112,67.027253037,5.5560384,1.6205112,5.78754,60.73,8.32,61.2972699229,134.73
2021-12-13 15:30:00,5.20375104,1.51776072,5.420574,5.20375104,1.51776072,5.420574,0.0,0.0,0.0,136.04,96.70375104,5.55776072,96.863327268,5.20375104,1.51776072,5.420574,91.5,4.04,91.5891456451,134.92,67.50375104,9.28776072,68.1397013764,5.20375104,1.51776072,5.420574,62.3,7.77,62.7826640085,134.92
2021-12-13 16:00:00,5.72450976,1.6696486799999999,5.963031,5.72450976,1.6696486799999999,5.963031,0.0,0.0,0.0,136.24,96.08450976,5.48964868,96.241203538,5.72450976,1.6696486799999999,5.963031,90.36,3.8200000000000003,90.4407098601,135.09,69.59450976,9.40964868,70.2277528974,5.72450976,1.6696486799999999,5.963031,63.87,7.74,64.3372714684,135.09
2021-12-13 16:30:00,6.12922464,1.78769052,6.384609,6.12922464,1.78769052,6.384609,0.0,0.0,0.0,135.97,99.26922464,4.95769052,99.392945705,6.12922464,1.78769052,6.384609,93.14,3.17,93.1939295233,134.9,74.10922464,9.57769052,74.7255601012,6.12922464,1.78769052,6.384609,67.98,7.79,68.4248821702,134.9
2021-12-13 17:00:00,6.24942432,1.82274876,6.509817,6.24942432,1.82274876,6.509817,0.0,0.0,0.0,135.74,101.71942432,4.18274876,101.8053862582,6.24942432,1.82274876,6.509817,95.47,2.36,95.4991649178,134.59,77.62942432,10.68274876,78.3610148053,6.24942432,1.82274876,6.509817,71.38,8.86,71.9277693245,134.59
2021-12-13 17:30:00,6.11483904,1.78349472,6.369624,6.11483904,1.78349472,6.369624,0.0,0.0,0.0,135.61,100.75483904,4.48349472,100.8545453357,6.11483904,1.78349472,6.369624,94.64,2.7,94.6785065366,134.45,76.61483904,9.55349472,77.2081784689,6.11483904,1.78349472,6.369624,70.5,7.77,70.9268841836,134.45
2021-12-13 18:00:00,6.29513856,1.8360820800000002,6.557436,6.29513856,1.8360820800000002,6.557436,0.0,0.0,0.0,135.87,98.70513856,5.60608208,98.8642126072,6.29513856,1.8360820800000002,6.557436,92.41,3.77,92.4868693383,134.77,75.27513856,8.73608208,75.7803775085,6.29513856,1.8360820800000002,6.557436,68.98,6.9,69.3242410705,134.77
2021-12-13 18:30:00,6.29833536,1.8370144800000001,6.560766,6.29833536,1.8370144800000001,6.560766,0.0,0.0,0.0,136.09,97.62833536,7.06701448,97.8837808772,6.29833536,1.8370144800000001,6.560766,91.33,5.23,91.4796250539,135.11,74.02833536,8.51701448,74.516669087,6.29833536,1.8370144800000001,6.560766,67.73,6.68,68.0586166477,135.11
2021-12-13 19:00:00,6.31080288,1.84065084,6.573753,6.31080288,1.84065084,6.573753,0.0,0.0,0.0,136.09,93.55080288,9.64065084,94.0462379264,6.31080288,1.84065084,6.573753,87.24,7.8,87.587999178,135.05,70.86080288,7.76065084,71.2845080383,6.31080288,1.84065084,6.573753,64.55,5.92,64.8208986362,135.05
2021-12-13 19:30:00,5.06980512,1.47869316,5.281047,5.06980512,1.47869316,5.281047,0.0,0.0,0.0,136.33,92.86980512,8.44869316,93.2533169337,5.06980512,1.47869316,5.281047,87.8,6.97,88.0762221034,135.47,68.38980512,7.82869316,68.8364284441,5.06980512,1.47869316,5.281047,63.32,6.35,63.6376060203,135.47
2021-12-13 20:00:00,4.95088416,1.44400788,5.157171,4.95088416,1.44400788,5.157171,0.0,0.0,0.0,135.97,89.44088416,9.11400788,89.9040427287,4.95088416,1.44400788,5.157171,84.49,7.67,84.8374268822,135.09,66.11088416,6.48400788,66.4280916676,4.95088416,1.44400788,5.157171,61.16,5.04,61.3673137753,135.09
2021-12-13 20:30:00,5.02473024,1.46554632,5.234094,5.02473024,1.46554632,5.234094,0.0,0.0,0.0,135.87,87.45473024,8.94554632,87.9110495917,5.02473024,1.46554632,5.234094,82.43,7.48,82.7686855036,135.09,67.64473024,6.87554632,67.9932545657,5.02473024,1.46554632,5.234094,62.62,5.41,62.8532616497,135.09
2021-12-13 21:00:00,5.19192288,1.51431084,5.408253,5.19192288,1.51431084,5.408253,0.0,0.0,0.0,135.63,86.41192288,9.70431084,86.9551267304,5.19192288,1.51431084,5.408253,81.22,8.19,81.6318840895,134.99,63.98192288,7.64431084,64.4369610056,5.19192288,1.51431084,5.408253,58.79,6.13,59.1087218607,134.99
2021-12-13 21:30:00,6.26508864,1.82731752,6.526134,6.26508864,1.82731752,6.526134,0.0,0.0,0.0,135.85,83.58508864,12.55731752,84.5230930945,6.26508864,1.82731752,6.526134,77.32,10.73,78.0609716824,135.37,57.89508864,6.87731752,58.3021336222,6.26508864,1.82731752,6.526134,51.63,5.05,51.8763857646,135.37
2021-12-13 22:00:00,6.3664272,1.8568745999999998,6.631695,6.3664272,1.8568745999999998,6.631695,0.0,0.0,0.0,136.01,82.0664272,13.0468746,83.0970481437,6.3664272,1.8568745999999998,6.631695,75.7,11.19,76.5225855549,135.64,57.0164272,7.4868746,57.5058802378,6.3664272,1.8568745999999998,6.631695,50.65,5.63,50.9619407009,135.64
2021-12-13 22:30:00,5.13470016,1.49762088,5.3486460000000005,5.13470016,1.49762088,5.3486460000000005,0.0,0.0,0.0,135.74,76.47470016,13.32762088,77.6273485499,5.13470016,1.49762088,5.3486460000000005,71.34,11.83,72.3142067646,135.5,54.31470016,7.19762088,54.7895281947,5.13470016,1.49762088,5.3486460000000005,49.18,5.7,49.5092153038,135.5
2021-12-13 23:00:00,4.96271232,1.44745776,5.169492,4.96271232,1.44745776,5.169492,0.0,0.0,0.0,135.74,72.99271232,13.76745776,74.2797344166,4.96271232,1.44745776,5.169492,68.03,12.32,69.1365554537,135.5,53.43271232,7.30745776,53.9300814461,4.96271232,1.44745776,5.169492,48.47,5.86,48.8229505458,135.5
2021-12-13 23:30:00,5.05286208,1.47375144,5.263398,5.05286208,1.47375144,5.263398,0.0,0.0,0.0,135.98,66.40286208,12.68375144,67.6033848487,5.05286208,1.47375144,5.263398,61.35,11.21,62.3657486125,135.83,58.50286208,7.52375144,58.9846734948,5.05286208,1.47375144,5.263398,53.45,6.05,53.7913097071,135.83
2021-12-14 00:00:00,4.94512992,1.4423295600000001,5.151177,4.94512992,1.4423295600000001,5.151177,0.0,0.0,0.0,135.98,60.11512992,12.12232956,61.325196447,4.94512992,1.4423295600000001,5.151177,55.17,10.68,56.1942283513,135.83,59.81512992,6.87232956,60.2086263,4.94512992,1.4423295600000001,5.151177,54.87,5.43,55.1380249918,135.83
2021-12-14 00:30:00,4.9691059200000005,1.44932256,5.176152,4.9691059200000005,1.44932256,5.176152,0.0,0.0,0.0,136.29,57.23910592,13.66932256,58.8486671537,4.9691059200000005,1.44932256,5.176152,52.27,12.22,53.6794308837,136.21,58.44910592,4.62932256,58.6321465598,4.9691059200000005,1.44932256,5.176152,53.48,3.18,53.5744603333,136.21
2021-12-14 01:00:00,4.97134368,1.44997524,5.178483,4.97134368,1.44997524,5.178483,0.0,0.0,0.0,136.0,58.95134368,14.25997524,60.6515277262,4.97134368,1.44997524,5.178483,53.98,12.81,55.4791537426,135.66,55.28134368,2.57997524,55.3415145375,4.97134368,1.44997524,5.178483,50.31,1.13,50.3226887199,135.66
2021-12-14 01:30:00,5.01705792,1.46330856,5.226102,5.01705792,1.46330856,5.226102,0.0,0.0,0.0,136.09,58.90705792,14.45330856,60.6542628438,5.01705792,1.46330856,5.226102,53.89,12.99,55.4334934854,135.47,55.14705792,2.7733085600000003,55.2167477999,5.01705792,1.46330856,5.226102,50.13,1.31,50.147113576,135.47
2021-12-14 02:00:00,4.98604896,1.45426428,5.193801,4.98604896,1.45426428,5.193801,0.0,0.0,0.0,136.49,58.76604896,14.14426428,60.4442612858,4.98604896,1.45426428,5.193801,53.78,12.69,55.2568954973,135.84,55.34604896,2.76426428,55.4150367003,4.98604896,1.45426428,5.193801,50.36,1.31,50.3770354427,135.84
2021-12-14 02:30:00,5.10177312,1.48801716,5.314347,5.10177312,1.48801716,5.314347,0.0,0.0,0.0,136.68,58.39177312,14.07801716,60.0648793827,5.10177312,1.48801716,5.314347,53.29,12.59,54.7570287726,136.04,55.68177312,2.46801716,55.736441997,5.10177312,1.48801716,5.314347,50.58,0.98,50.5894929803,136.04
2021-12-14 03:00:00,5.04838656,1.47244608,5.258736,5.04838656,1.47244608,5.258736,0.0,0.0,0.0,136.52,58.86838656,13.96244608,60.5015440854,5.04838656,1.47244608,5.258736,53.82,12.49,55.2502714925,135.86,55.97838656,2.54244608,56.0360936712,5.04838656,1.47244608,5.258736,50.93,1.07,50.9412386971,135.86
2021-12-14 03:30:00,4.98924576,1.45519668,5.197131,4.98924576,1.45519668,5.197131,0.0,0.0,0.0,136.24,57.95924576,14.08519668,59.6461812238,4.98924576,1.45519668,5.197131,52.97,12.63,54.454915297,135.59,56.10924576,2.73519668,56.1758734746,4.98924576,1.45519668,5.197131,51.12,1.28,51.1360225282,135.59
2021-12-14 04:00:00,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,136.24,54.53203296,15.36892628,56.6563898757,5.00203296,1.45892628,5.210451,49.53,13.91,51.4461757568,135.59,52.65203296,3.77892628,52.7874687653,5.00203296,1.45892628,5.210451,47.65,2.32,47.7064450572,135.59
2021-12-14 04:30:00,5.03591904,1.4688097199999999,5.245749,5.03591904,1.4688097199999999,5.245749,0.0,0.0,0.0,136.39,51.25591904,16.30880972,53.7879773845,5.03591904,1.4688097199999999,5.245749,46.22,14.84,48.5439388596,135.77,49.27591904,4.38880972,49.4709798568,5.03591904,1.4688097199999999,5.245749,44.24,2.92,44.336260555,135.77
2021-12-14 05:00:00,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,136.39,51.60395104,16.39948572,54.1471226827,5.00395104,1.45948572,5.212449,46.6,14.94,48.9363218888,135.77,49.71395104,4.32948572,49.9021179371,5.00395104,1.45948572,5.212449,44.71,2.87,44.8020200437,135.77
2021-12-14 05:30:00,5.05797696,1.47524328,5.268726,5.05797696,1.47524328,5.268726,0.0,0.0,0.0,136.62,51.27797696,16.12524328,53.7536453829,5.05797696,1.47524328,5.268726,46.22,14.65,48.48619288,136.01,52.22797696,4.23524328,52.3994166282,5.05797696,1.47524328,5.268726,47.17,2.76,47.2506772438,136.01
2021-12-14 06:00:00,5.05541952,1.47449736,5.266062,5.05541952,1.47449736,5.266062,0.0,0.0,0.0,136.18,53.43541952,15.35449736,55.5977036257,5.05541952,1.47449736,5.266062,48.38,13.88,50.3316878318,135.56,52.90541952,4.16449736,53.0690724702,5.05541952,1.47449736,5.266062,47.85,2.69,47.9255526833,135.56
2021-12-14 06:30:00,4.9806144,1.4526792,5.18814,4.9806144,1.4526792,5.18814,0.0,0.0,0.0,136.22,63.1906144,12.7926792,64.4725242981,4.9806144,1.4526792,5.18814,58.21,11.34,59.3042974834,135.66,55.7006144,2.5926792,55.7609220689,4.9806144,1.4526792,5.18814,50.72,1.1400000000000001,50.7328098966,135.66
2021-12-14 07:00:00,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,136.26,71.936968,9.686199,72.586154438,5.026968,1.466199,5.236425,66.91,8.22,67.4130291561,135.66,64.586968,4.266199,64.7277134568,5.026968,1.466199,5.236425,59.56,2.8,59.6257796595,135.66
2021-12-14 07:30:00,4.8974976,1.4284368,5.10156,4.8974976,1.4284368,5.10156,0.0,0.0,0.0,136.2,80.5874976,7.4084368,80.9273112444,4.8974976,1.4284368,5.10156,75.69,5.98,75.9258618654,135.66,67.0274976,6.8084368,67.3723997359,4.8974976,1.4284368,5.10156,62.13,5.38,62.3624991481,135.66
2021-12-14 08:00:00,4.80990528,1.40288904,5.010318,4.80990528,1.40288904,5.010318,0.0,0.0,0.0,135.24,87.87990528,3.99288904,87.9705684585,4.80990528,1.40288904,5.010318,83.07,2.59,83.1103663811,134.7,71.76990528,9.31288904,72.3716049716,4.80990528,1.40288904,5.010318,66.96,7.91,67.4255863897,134.7
2021-12-14 08:30:00,4.87927584,1.42312212,5.082579,4.87927584,1.42312212,5.082579,0.0,0.0,0.0,134.72,94.62927584,3.18312212,94.6827973416,4.87927584,1.42312212,5.082579,89.75,1.76,89.7672551658,133.73,73.80927584,12.20312212,74.8112651243,4.87927584,1.42312212,5.082579,68.93,10.78,69.7678529124,133.73
2021-12-14 09:00:00,4.8895056,1.4261058,5.093235,4.8895056,1.4261058,5.093235,0.0,0.0,0.0,134.72,94.7795056,2.8861058,94.8234374428,4.8895056,1.4261058,5.093235,89.89,1.46,89.9018559319,133.73,74.6795056,13.0161058,75.805326771,4.8895056,1.4261058,5.093235,69.79,11.59,70.7458281456,133.73
2021-12-14 09:30:00,5.1900048,1.5137513999999999,5.406255,5.1900048,1.5137513999999999,5.406255,0.0,0.0,0.0,134.46,97.6700048,2.5237514,97.7026056907,5.1900048,1.5137513999999999,5.406255,92.48,1.01,92.4855150821,133.4,76.9100048,13.6337514,78.1090776771,5.1900048,1.5137513999999999,5.406255,71.72,12.12,72.7368737299,133.4
2021-12-14 10:00:00,5.12798688,1.49566284,5.341653,5.12798688,1.49566284,5.341653,0.0,0.0,0.0,134.46,96.93798688,2.60566284,96.9730002587,5.12798688,1.49566284,5.341653,91.81,1.11,91.8167098082,133.4,74.77798688,13.65566284,76.014633127,5.12798688,1.49566284,5.341653,69.65,12.16,70.70352254310001,133.4
2021-12-14 10:30:00,5.18968512,1.5136581599999999,5.405922,5.18968512,1.5136581599999999,5.405922,0.0,0.0,0.0,134.5,97.30968512,2.85365816,97.3515186479,5.18968512,1.5136581599999999,5.405922,92.12,1.34,92.129745468,133.56,74.66968512,13.70365816,75.9167446805,5.18968512,1.5136581599999999,5.405922,69.48,12.19,70.5412397112,133.56
2021-12-14 11:00:00,5.85621792,1.70806356,6.100227,5.85621792,1.70806356,6.100227,0.0,0.0,0.0,134.5,97.17621792,3.18806356,97.2284993122,5.85621792,1.70806356,6.100227,91.32,1.48,91.3319922043,133.56,73.84621792,14.42806356,75.2424941053,5.85621792,1.70806356,6.100227,67.99,12.72,69.1696356792,133.56
2021-12-14 11:30:00,6.3632304,1.8559421999999999,6.628365,6.3632304,1.8559421999999999,6.628365,0.0,0.0,0.0,134.56,96.0732304,13.4359422,97.0081962635,6.3632304,1.8559421999999999,6.628365,89.71,11.58,90.4543006164,133.63,73.2232304,22.0459422,76.4700270544,6.3632304,1.8559421999999999,6.628365,66.86,20.19,69.8419336788,133.63
2021-12-14 12:00:00,5.91280128,1.7245670400000002,6.159168,5.91280128,1.7245670400000002,6.159168,0.0,0.0,0.0,0.003,96.12280128,12.34456704,96.9122348381,5.91280128,1.7245670400000002,6.159168,90.21,10.62,90.8329703357,0.003,74.74280128,22.38456704,78.0227863175,5.91280128,1.7245670400000002,6.159168,68.83,20.66,71.8637912999,0.003
2021-12-14 12:30:00,6.16215168,1.79729424,6.418908,6.16215168,1.79729424,6.418908,0.0,0.0,0.0,137.35,98.00215168,11.977294239999999,98.7313390531,6.16215168,1.79729424,6.418908,91.84,10.18,92.4024783217,134.85,76.03215168,22.81729424,79.3820949933,6.16215168,1.79729424,6.418908,69.87,21.02,72.9633969878,134.85
2021-12-14 13:00:00,6.27947424,1.83151332,6.541119,6.27947424,1.83151332,6.541119,0.0,0.0,0.0,137.35,94.09947424,13.35151332,95.0419589454,6.27947424,1.83151332,6.541119,87.82,11.52,88.5723591195,134.85,71.68947424,21.69151332,74.8992821522,6.27947424,1.83151332,6.541119,65.41,19.86,68.3585232433,134.85
2021-12-14 13:30:00,5.28015456,1.54004508,5.500161,5.28015456,1.54004508,5.500161,0.0,0.0,0.0,137.21,96.29015456,13.54004508,97.237475728,5.28015456,1.54004508,5.500161,91.01,12.0,91.7977129345,134.63,72.76015456,21.65004508,75.9128746891,5.28015456,1.54004508,5.500161,67.48,20.11,70.4128006828,134.63
2021-12-14 14:00:00,5.45150304,1.59002172,5.678649,5.45150304,1.59002172,5.678649,0.0,0.0,0.0,137.21,95.25150304,14.20002172,96.3041507321,5.45150304,1.59002172,5.678649,89.8,12.61,90.6810459799,134.63,69.36150304,22.30002172,72.8581434891,5.45150304,1.59002172,5.678649,63.91,20.71,67.1817847337,134.63
2021-12-14 14:30:00,5.92271136,1.72745748,6.169491,5.92271136,1.72745748,6.169491,0.0,0.0,0.0,137.21,96.95271136,14.67745748,98.057411745,5.92271136,1.72745748,6.169491,91.03,12.95,91.946524676,134.71,69.33271136,22.26745748,72.8207698885,5.92271136,1.72745748,6.169491,63.41,20.54,66.6537298281,134.71
2021-12-14 15:00:00,5.39555904,1.57370472,5.620374,5.39555904,1.57370472,5.620374,0.0,0.0,0.0,137.32,93.35555904,15.77370472,94.6787735676,5.39555904,1.57370472,5.620374,87.96,14.2,89.0988305198,134.68,64.73555904,20.18370472,67.8091036694,5.39555904,1.57370472,5.620374,59.34,18.61,62.1897716671,134.68
2021-12-14 15:30:00,5.32139328,1.55207304,5.543118,5.32139328,1.55207304,5.543118,0.0,0.0,0.0,137.76,94.37139328,16.19207304,95.7504208813,5.32139328,1.55207304,5.543118,89.05,14.64,90.2453993287,135.19,65.32139328,19.74207304,68.2395330286,5.32139328,1.55207304,5.543118,60.0,18.19,62.6966992752,135.19
2021-12-14 16:00:00,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,137.71,95.04408064,16.00827352,96.3827893651,5.27408064,1.5382735200000002,5.493834,89.77,14.47,90.9287292334,135.06,67.40408064,19.75827352,70.2402979736,5.27408064,1.5382735200000002,5.493834,62.13,18.22,64.7464694018,135.06
2021-12-14 16:30:00,6.39423936,1.86498648,6.660666,6.39423936,1.86498648,6.660666,0.0,0.0,0.0,137.14,97.85423936,16.52498648,99.2397467696,6.39423936,1.86498648,6.660666,91.46,14.66,92.6274646096,134.48,71.25423936,20.42498648,74.1238605274,6.39423936,1.86498648,6.660666,64.86,18.56,67.4632729713,134.48
2021-12-14 17:00:00,6.44698656,1.88037108,6.715611,6.44698656,1.88037108,6.715611,0.0,0.0,0.0,137.14,100.25698656,15.85037108,101.5022049882,6.44698656,1.88037108,6.715611,93.81,13.97,94.8444885062,134.48,76.77698656,21.08037108,79.618388015,6.44698656,1.88037108,6.715611,70.33,19.2,72.9036960654,134.48
2021-12-14 17:30:00,6.53042304,1.90470672,6.802524,6.53042304,1.90470672,6.802524,0.0,0.0,0.0,137.23,98.81042304,16.22470672,100.1336147829,6.53042304,1.90470672,6.802524,92.28,14.32,93.3844783677,134.56,76.55042304,20.44470672,79.2335364632,6.53042304,1.90470672,6.802524,70.02,18.54,72.4329483039,134.56
2021-12-14 18:00:00,6.60586752,1.92671136,6.881112,6.60586752,1.92671136,6.881112,0.0,0.0,0.0,137.32,98.64586752,16.34671136,99.9911103602,6.60586752,1.92671136,6.881112,92.04,14.42,93.1627500668,134.64,76.15586752,20.40671136,78.8425648128,6.60586752,1.92671136,6.881112,69.55,18.48,71.9632746615,134.64
2021-12-14 18:30:00,6.54097248,1.90778364,6.813513,6.54097248,1.90778364,6.813513,0.0,0.0,0.0,137.42,96.36097248,19.03778364,98.2235930071,6.54097248,1.90778364,6.813513,89.82,17.13,91.4388828672,134.83,74.32097248,20.34778364,77.0560786015,6.54097248,1.90778364,6.813513,67.78,18.44,70.2435904549,134.83
2021-12-14 19:00:00,6.53330016,1.90554588,6.805521,6.53330016,1.90554588,6.805521,0.0,0.0,0.0,137.42,92.61330016,20.40554588,94.8346438238,6.53330016,1.90554588,6.805521,86.08,18.5,88.0455359459,134.97,70.78330016,19.82554588,73.5073319539,6.53330016,1.90554588,6.805521,64.25,17.92,66.7022405921,134.97
2021-12-14 19:30:00,5.3050896,1.5473178,5.526135,5.3050896,1.5473178,5.526135,0.0,0.0,0.0,137.13,92.5650896,20.4273178,94.7922524532,5.3050896,1.5473178,5.526135,87.26,18.88,89.2791240996,134.7,68.2550896,18.6673178,70.7617552789,5.3050896,1.5473178,5.526135,62.95,17.12,65.2364690951,134.7
2021-12-14 20:00:00,5.442552,1.587411,5.669325,5.442552,1.587411,5.669325,0.0,0.0,0.0,137.13,88.782552,21.287411,91.2989343131,5.442552,1.587411,5.669325,83.34,19.7,85.6367070829,134.7,65.362552,17.377411,67.6331103604,5.442552,1.587411,5.669325,59.92,15.79,61.9655589824,134.7
2021-12-14 20:30:00,5.60015424,1.63337832,5.833494,5.60015424,1.63337832,5.833494,0.0,0.0,0.0,137.95,83.76015424,21.64337832,86.5112666848,5.60015424,1.63337832,5.833494,78.16,20.01,80.6807641263,135.61,65.08015424,15.603378320000001,66.9245238377,5.60015424,1.63337832,5.833494,59.48,13.97,61.0985376257,135.61
2021-12-14 21:00:00,5.3172374399999995,1.5508609199999999,5.5387889999999995,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.0,0.0,137.95,79.50723744,21.72086092,82.4208505443,5.3172374399999995,1.5508609199999999,5.5387889999999995,74.19,20.17,76.8829304853,135.61,63.99723744,12.920860919999999,65.2885521885,5.3172374399999995,1.5508609199999999,5.5387889999999995,58.68,11.37,59.7713919865,135.61
2021-12-14 21:30:00,5.37669792,1.5682035600000002,5.600727,5.37669792,1.5682035600000002,5.600727,0.0,0.0,0.0,137.53,74.12669792,22.45820356,77.4541041628,5.37669792,1.5682035600000002,5.600727,68.75,20.89,71.8537027578,135.42,61.41669792,10.77820356,62.3552760829,5.37669792,1.5682035600000002,5.600727,56.04,9.21,56.7917749326,135.42
2021-12-14 22:00:00,5.24850624,1.5308143200000002,5.467194,5.24850624,1.5308143200000002,5.467194,0.0,0.0,0.0,137.83,70.16850624,24.76081432,74.4091203667,5.24850624,1.5308143200000002,5.467194,64.92,23.23,68.9509920161,135.8,57.74850624,9.47081432,58.5199649422,5.24850624,1.5308143200000002,5.467194,52.5,7.94,53.097020632,135.8
2021-12-14 22:30:00,5.33609856,1.55636208,5.558436,5.33609856,1.55636208,5.558436,0.0,0.0,0.0,137.93,62.71609856,26.20636208,67.9711882495,5.33609856,1.55636208,5.558436,57.38,24.65,62.4506757369,135.84,55.14609856,9.88636208,56.0252830565,5.33609856,1.55636208,5.558436,49.81,8.33,50.5017326435,135.84
2021-12-14 23:00:00,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,137.78,61.99213248,27.05978864,67.640643482,5.38213248,1.56978864,5.606388,56.61,25.49,62.0840736421,135.64,49.57213248,9.27978864,50.4332310666,5.38213248,1.56978864,5.606388,44.19,7.71,44.8575545477,135.64
2021-12-14 23:30:00,5.23923552,1.52811036,5.457537,5.23923552,1.52811036,5.457537,0.0,0.0,0.0,137.51,57.52923552,26.96811036,63.5365400058,5.23923552,1.52811036,5.457537,52.29,25.44,58.1501306963,135.36,51.80923552,8.70811036,52.5359693087,5.23923552,1.52811036,5.457537,46.57,7.18,47.120242996,135.36
2021-12-15 00:00:00,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,138.17,52.0979968,27.0160824,58.6861992194,5.1979968,1.5160824,5.41458,46.9,25.5,53.3840800239,136.0,51.6279968,7.8160824,52.2162924542,5.1979968,1.5160824,5.41458,46.43,6.3,46.8554681974,136.0
2021-12-15 00:30:00,5.19735744,1.5158959200000002,5.413914,5.19735744,1.5158959200000002,5.413914,0.0,0.0,0.0,138.58,52.13735744,26.71589592,58.5836422189,5.19735744,1.5158959200000002,5.413914,46.94,25.2,53.2766703164,136.43,52.41735744,7.8358959200000005,52.9998172248,5.19735744,1.5158959200000002,5.413914,47.22,6.32,47.6410621208,136.43
2021-12-15 01:00:00,5.36678784,1.56531312,5.5904039999999995,5.36678784,1.56531312,5.5904039999999995,0.0,0.0,0.0,138.39,54.26678784,25.41531312,59.9234712234,5.36678784,1.56531312,5.5904039999999995,48.9,23.85,54.4061807151,136.29,53.69678784,9.20531312,54.4801139313,5.36678784,1.56531312,5.5904039999999995,48.33,7.64,48.9301389738,136.29
2021-12-15 01:30:00,5.34952512,1.56027816,5.5724219999999995,5.34952512,1.56027816,5.5724219999999995,0.0,0.0,0.0,138.39,53.92952512,19.61027816,57.3842895676,5.34952512,1.56027816,5.5724219999999995,48.58,18.05,51.8248868788,136.26,54.37952512,6.76027816,54.7981214375,5.34952512,1.56027816,5.5724219999999995,49.03,5.2,49.3049784505,136.26
2021-12-15 02:00:00,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,137.66,51.58178304,14.99843672,53.7180923491,5.17178304,1.5084367200000002,5.387274,46.41,13.49,48.3308203944,136.32,53.79178304,5.71843672,54.0948836873,5.17178304,1.5084367200000002,5.387274,48.62,4.21,48.8019313142,136.32
2021-12-15 02:30:00,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,136.79,50.43438048,14.77752764,52.5547529492,5.13438048,1.49752764,5.348313,45.3,13.28,47.2064444753,136.07,54.23438048,6.14752764,54.5816830277,5.13438048,1.49752764,5.348313,49.1,4.65,49.3196968766,136.07
2021-12-15 03:00:00,5.0301648,1.4671314,5.239755,5.0301648,1.4671314,5.239755,0.0,0.0,0.0,136.79,48.8301648,15.1871314,51.1374026966,5.0301648,1.4671314,5.239755,43.8,13.72,45.8985664264,136.07,53.7301648,6.2971314,54.0979156096,5.0301648,1.4671314,5.239755,48.7,4.83,48.9389303112,136.07
2021-12-15 03:30:00,5.1852096,1.5123528,5.40126,5.1852096,1.5123528,5.40126,0.0,0.0,0.0,136.67,50.7552096,15.9123528,53.1911108473,5.1852096,1.5123528,5.40126,45.57,14.4,47.7910546023,135.98,50.6452096,6.3523528,51.0420379836,5.1852096,1.5123528,5.40126,45.46,4.84,45.716924656,135.98
2021-12-15 04:00:00,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,136.67,49.75466016,16.45927588,52.4064306181,5.17466016,1.5092758800000001,5.390271,44.58,14.95,47.0199840493,135.98,50.02466016,6.54927588,50.4515573464,5.17466016,1.5092758800000001,5.390271,44.85,5.04,45.1322955321,135.98
2021-12-15 04:30:00,5.3418528,1.5580403999999999,5.56443,5.3418528,1.5580403999999999,5.56443,0.0,0.0,0.0,136.76,47.5718528,16.6480404,50.4007780494,5.3418528,1.5580403999999999,5.56443,42.23,15.09,44.8450777678,136.05,48.1418528,6.4980404,48.5784161954,5.3418528,1.5580403999999999,5.56443,42.8,4.94,43.0841455758,136.05
2021-12-15 05:00:00,5.54932512,1.61855316,5.780547,5.54932512,1.61855316,5.780547,0.0,0.0,0.0,136.09,50.66932512,16.32855316,53.2353468704,5.54932512,1.61855316,5.780547,45.12,14.71,47.4573334691,135.38,49.26932512,6.14855316,49.6514964905,5.54932512,1.61855316,5.780547,43.72,4.53,43.9540589707,135.38
2021-12-15 05:30:00,5.17785696,1.51020828,5.393601,5.17785696,1.51020828,5.393601,0.0,0.0,0.0,136.21,52.19785696,15.63020828,54.4877938817,5.17785696,1.51020828,5.393601,47.02,14.12,49.0943459066,135.5,47.66785696,5.95020828,48.0377930981,5.17785696,1.51020828,5.393601,42.49,4.44,42.7213494637,135.5
2021-12-15 06:00:00,5.27695776,1.5391126800000001,5.496831,5.27695776,1.5391126800000001,5.496831,0.0,0.0,0.0,136.05,52.62695776,17.09911268,55.3351275187,5.27695776,1.5391126800000001,5.496831,47.35,15.56,49.841108535000004,135.38,50.12695776,6.52911268,50.5503828538,5.27695776,1.5391126800000001,5.496831,44.85,4.99,45.1267393017,135.38
2021-12-15 06:30:00,5.31755712,1.5509541599999999,5.539122,5.31755712,1.5509541599999999,5.539122,0.0,0.0,0.0,136.45,54.86755712,15.51095416,57.0178789791,5.31755712,1.5509541599999999,5.539122,49.55,13.96,51.4789675499,135.74,55.74755712,5.47095416,56.0153681079,5.31755712,1.5509541599999999,5.539122,50.43,3.92,50.5821243128,135.74
2021-12-15 07:00:00,5.22484992,1.5239145600000001,5.442552,5.22484992,1.5239145600000001,5.442552,0.0,0.0,0.0,135.89,62.23484992,13.21391456,63.6221980331,5.22484992,1.5239145600000001,5.442552,57.01,11.69,58.1961871603,135.2,59.79484992,4.14391456,59.9382691178,5.22484992,1.5239145600000001,5.442552,54.57,2.62,54.63285916,135.2
2021-12-15 07:30:00,5.79835584,1.69118712,6.039954,5.79835584,1.69118712,6.039954,0.0,0.0,0.0,135.0,74.77835584,13.59118712,76.0034398528,5.79835584,1.69118712,6.039954,68.98,11.9,69.9989314204,134.59,56.85835584,2.88118712,56.931308329,5.79835584,1.69118712,6.039954,51.06,1.19,51.0738651367,134.59
2021-12-15 08:00:00,6.43771584,1.87766712,6.705954,6.43771584,1.87766712,6.705954,0.0,0.0,0.0,135.0,84.85771584,13.41766712,85.9119649905,6.43771584,1.87766712,6.705954,78.42,11.54,79.2645444067,134.59,58.97771584,7.08766712,59.4020705944,6.43771584,1.87766712,6.705954,52.54,5.21,52.7976865023,134.59
2021-12-15 08:30:00,6.46936416,1.88689788,6.7389209999999995,6.46936416,1.88689788,6.7389209999999995,0.0,0.0,0.0,134.82,91.88936416,20.77689788,94.2089949593,6.46936416,1.88689788,6.7389209999999995,85.42,18.89,87.4837613503,134.11,58.04936416,18.03689788,60.7869917377,6.46936416,1.88689788,6.7389209999999995,51.58,16.15,54.0492266365,134.11
2021-12-15 09:00:00,6.08159232,1.77379776,6.334992,6.08159232,1.77379776,6.334992,0.0,0.0,0.0,137.44,94.28159232,21.36379776,96.671766846,6.08159232,1.77379776,6.334992,88.2,19.59,90.3493669043,135.16,51.40159232,18.82379776,54.7399219504,6.08159232,1.77379776,6.334992,45.32,17.05,48.4211203918,135.16
2021-12-15 09:30:00,7.69373856,2.24400708,8.014311,7.69373856,2.24400708,8.014311,0.0,0.0,0.0,137.18,98.08373856,20.33400708,100.1693147318,7.69373856,2.24400708,8.014311,90.39,18.09,92.1824289114,134.91,49.38373856,20.12400708,53.3266283869,7.69373856,2.24400708,8.014311,41.69,17.88,45.3624348994,134.91
2021-12-15 10:00:00,11.02927968,3.21687324,11.488833,11.02927968,3.21687324,11.488833,0.0,0.0,0.0,137.18,97.23927968,21.58687324,99.606579145,11.02927968,3.21687324,11.488833,86.21,18.37,88.1454536547,134.91,49.49927968,21.61687324,54.0135899336,11.02927968,3.21687324,11.488833,38.47,18.4,42.643884673,134.91
2021-12-15 10:30:00,13.24018656,3.86172108,13.791861,13.24018656,3.86172108,13.791861,0.0,0.0,0.0,137.72,95.73018656,22.11172108,98.2506836003,13.24018656,3.86172108,13.791861,82.49,18.25,84.4846885536,135.47,49.33018656,22.74172108,54.3199151668,13.24018656,3.86172108,13.791861,36.09,18.88,40.7301178491,135.47
2021-12-15 11:00:00,14.75099424,4.30237332,15.365619,14.75099424,4.30237332,15.365619,0.0,0.0,0.0,137.97,97.26099424,23.33237332,100.020501125,14.75099424,4.30237332,15.365619,82.51,19.03,84.6760946194,135.64,43.39099424,23.05237332,49.1344105167,14.75099424,4.30237332,15.365619,28.64,18.75,34.2317411184,135.64
2021-12-15 11:30:00,14.39710848,4.19915664,14.996988,14.39710848,4.19915664,14.996988,0.0,0.0,0.0,138.29,93.37710848,22.21915664,95.9842451128,14.39710848,4.19915664,14.996988,78.98,18.02,81.009633995,135.96,44.87710848,23.50915664,50.6619710577,14.39710848,4.19915664,14.996988,30.48,19.31,36.0819414666,135.96
2021-12-15 12:00:00,15.13908576,4.41556668,15.769881,15.13908576,4.41556668,15.769881,0.0,0.0,0.0,138.1,89.89908576,22.05556668,92.5650778753,15.13908576,4.41556668,15.769881,74.76,17.64,76.8129364105,135.8,49.42908576,23.51556668,54.7377054264,15.13908576,4.41556668,15.769881,34.29,19.1,39.2506573193,135.8
2021-12-15 12:30:00,15.87307104,4.62964572,16.534449,15.87307104,4.62964572,16.534449,0.0,0.0,0.0,138.32,88.41307104,23.15964572,91.3960629382,15.87307104,4.62964572,16.534449,72.54,18.53,74.8693027883,136.02,49.21307104,22.51964572,54.1207982622,15.87307104,4.62964572,16.534449,33.34,17.89,37.836592077,136.02
2021-12-15 13:00:00,15.37596864,4.48465752,16.016634,15.37596864,4.48465752,16.016634,0.0,0.0,0.0,138.71,85.20596864,17.84465752,87.054516792,15.37596864,4.48465752,16.016634,69.83,13.36,71.0965435165,136.37,50.77596864,14.54465752,52.8180466669,15.37596864,4.48465752,16.016634,35.4,10.06,36.8016793095,136.37
2021-12-15 13:30:00,14.42683872,4.20782796,15.027957,14.42683872,4.20782796,15.027957,0.0,0.0,0.0,136.36,82.54683872,14.53782796,83.8172358436,14.42683872,4.20782796,15.027957,68.12,10.33,68.8987902651,135.42,51.93683872,9.05782796,52.7207688068,14.42683872,4.20782796,15.027957,37.51,4.85,37.8222500653,135.42
2021-12-15 14:00:00,11.39307552,3.32298036,11.867787,11.39307552,3.32298036,11.867787,0.0,0.0,0.0,136.36,83.22307552,13.20298036,84.263865265,11.39307552,3.32298036,11.867787,71.83,9.88,72.5062983471,135.42,51.92307552,8.87298036,52.6757586744,11.39307552,3.32298036,11.867787,40.53,5.55,40.9082314455,135.42
2021-12-15 14:30:00,9.18856224,2.67999732,9.571419,9.18856224,2.67999732,9.571419,0.0,0.0,0.0,136.31,86.35856224,11.46999732,87.1169450261,9.18856224,2.67999732,9.571419,77.17,8.79,77.6689963885,135.42,54.53856224,8.969997320000001,55.2712911295,9.18856224,2.67999732,9.571419,45.35,6.29,45.7841304384,135.42
2021-12-15 15:00:00,7.31619648,2.13389064,7.621038,7.31619648,2.13389064,7.621038,0.0,0.0,0.0,136.74,88.75619648,10.48389064,89.3732307604,7.31619648,2.13389064,7.621038,81.44,8.35,81.8669414355,135.77,56.54619648,9.25389064,57.2984016211,7.31619648,2.13389064,7.621038,49.23,7.12,49.7422084351,135.77
2021-12-15 15:30:00,5.77725696,1.6850332799999999,6.017976,5.77725696,1.6850332799999999,6.017976,0.0,0.0,0.0,136.74,91.55725696,10.26503328,92.1308971533,5.77725696,1.6850332799999999,6.017976,85.78,8.58,86.2080321084,135.77,56.57725696,8.31503328,57.1850136274,5.77725696,1.6850332799999999,6.017976,50.8,6.63,51.2308198256,135.77
2021-12-15 16:00:00,6.40063296,1.8668512800000001,6.667326,6.40063296,1.8668512800000001,6.667326,0.0,0.0,0.0,136.78,95.38063296,10.72685128,95.98192789390001,6.40063296,1.8668512800000001,6.667326,88.98,8.86,89.4200201297,135.83,56.02063296,8.56685128,56.6718824294,6.40063296,1.8668512800000001,6.667326,49.62,6.7,50.0702945867,135.83
2021-12-15 16:30:00,6.29577792,1.8362685600000002,6.558102,6.29577792,1.8362685600000002,6.558102,0.0,0.0,0.0,136.63,103.81577792,7.27626856,104.0704560828,6.29577792,1.8362685600000002,6.558102,97.52,5.44,97.6716130716,135.68,63.63577792,11.02626856,64.5839827654,6.29577792,1.8362685600000002,6.558102,57.34,9.19,58.0717805823,135.68
2021-12-15 17:00:00,6.27180192,1.8292755600000001,6.533127,6.27180192,1.8292755600000001,6.533127,0.0,0.0,0.0,136.19,112.04180192,5.4392755600000005,112.173754043,6.27180192,1.8292755600000001,6.533127,105.77,3.61,105.8315879121,135.16,68.00180192,13.88927556,69.4057421252,6.27180192,1.8292755600000001,6.533127,61.73,12.06,62.8970309315,135.16
2021-12-15 17:30:00,6.39008352,1.8637743599999999,6.656337,6.39008352,1.8637743599999999,6.656337,0.0,0.0,0.0,135.79,112.20008352,5.16377436,112.3188466266,6.39008352,1.8637743599999999,6.656337,105.81,3.3,105.8614476568,134.7,68.29008352,14.40377436,69.7925799995,6.39008352,1.8637743599999999,6.656337,61.9,12.54,63.1574350334,134.7
2021-12-15 18:00:00,6.44378976,1.87943868,6.712281,6.44378976,1.87943868,6.712281,0.0,0.0,0.0,135.91,111.69378976,4.94943868,111.8033971496,6.44378976,1.87943868,6.712281,105.25,3.07,105.2947643523,134.73,68.75378976,14.48943868,70.2639839436,6.44378976,1.87943868,6.712281,62.31,12.61,63.5731720146,134.73
2021-12-15 18:30:00,6.38273088,1.86162984,6.648678,6.38273088,1.86162984,6.648678,0.0,0.0,0.0,135.53,112.93273088,5.35162984,113.0594606654,6.38273088,1.86162984,6.648678,106.55,3.49,106.6071414118,134.39,67.64273088,13.51162984,68.97900537,6.38273088,1.86162984,6.648678,61.26,11.65,62.3579193046,134.39
2021-12-15 19:00:00,6.3568368,1.8540774,6.621705,6.3568368,1.8540774,6.621705,0.0,0.0,0.0,135.53,107.5668368,6.4740774,107.7614868928,6.3568368,1.8540774,6.621705,101.21,4.62,101.3153912296,134.39,63.5068368,11.4740774,64.5350507284,6.3568368,1.8540774,6.621705,57.15,9.62,57.954006764,134.39
2021-12-15 19:30:00,6.5182752,1.9011635999999998,6.7898700000000005,6.5182752,1.9011635999999998,6.7898700000000005,0.0,0.0,0.0,135.66,105.3682752,7.9711636,105.6693563327,6.5182752,1.9011635999999998,6.7898700000000005,98.85,6.07,99.0361923743,134.64,62.0682752,9.9311636,62.8577663996,6.5182752,1.9011635999999998,6.7898700000000005,55.55,8.03,56.1273854727,134.64
2021-12-15 20:00:00,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,135.99,101.35089376,7.72776068,101.6450783416,5.34089376,1.55776068,5.563431,96.01,6.17,96.2080505987,134.87,60.17089376,9.00776068,60.8414020906,5.34089376,1.55776068,5.563431,54.83,7.45,55.3338178694,134.87
2021-12-15 20:30:00,5.24786688,1.53062784,5.466528,5.24786688,1.53062784,5.466528,0.0,0.0,0.0,135.9,95.67786688,10.60062784,96.2633238638,5.24786688,1.53062784,5.466528,90.43,9.07,90.8837158131,134.9,56.04786688,5.37062784,56.3045915108,5.24786688,1.53062784,5.466528,50.8,3.84,50.9449271272,134.9
2021-12-15 21:00:00,5.12510976,1.49482368,5.338656,5.12510976,1.49482368,5.338656,0.0,0.0,0.0,136.11,88.47510976,12.67482368,89.3783877812,5.12510976,1.49482368,5.338656,83.35,11.18,84.0964618756,135.14,52.90510976,4.18482368,53.0703626137,5.12510976,1.49482368,5.338656,47.78,2.69,47.8556631967,135.14
2021-12-15 21:30:00,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,136.45,86.79932544,11.34521992,87.5376314043,5.22932544,1.52521992,5.447214,81.57,9.82,82.1589757726,135.61,55.97932544,5.02521992,56.2044278679,5.22932544,1.52521992,5.447214,50.75,3.5,50.8705464881,135.61
2021-12-15 22:00:00,5.14876608,1.5017234400000001,5.363298,5.14876608,1.5017234400000001,5.363298,0.0,0.0,0.0,136.63,79.77876608,13.49172344,80.9115450268,5.14876608,1.5017234400000001,5.363298,74.63,11.99,75.5870160808,135.64,53.80876608,2.32172344,53.8588312794,5.14876608,1.5017234400000001,5.363298,48.66,0.8200000000000001,48.6669086752,135.64
2021-12-15 22:30:00,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,137.27,73.1344304,14.7162922,74.6003630423,5.1644304,1.5062921999999999,5.379615,67.97,13.21,69.2417865165,136.3,48.6944304,2.9062922,48.7810832837,5.1644304,1.5062921999999999,5.379615,43.53,1.4,43.5525073905,136.3
2021-12-15 23:00:00,5.29422048,1.54414764,5.514813,5.29422048,1.54414764,5.514813,0.0,0.0,0.0,136.08,60.74422048,15.264147640000001,62.6326953348,5.29422048,1.54414764,5.514813,55.45,13.72,57.1221576973,135.2,50.06422048,5.69414764,50.3869972276,5.29422048,1.54414764,5.514813,44.77,4.15,44.9619327876,135.2
2021-12-15 23:30:00,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,136.79,55.62658816,15.57025488,57.7646098173,5.24658816,1.53025488,5.465196,50.38,14.04,52.299770554,135.93,53.05658816,5.32025488,53.3226655295,5.24658816,1.53025488,5.465196,47.81,3.79,47.9599854045,135.93
2021-12-16 00:00:00,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,137.16,51.09574912,16.86501016,53.8071012584,5.12574912,1.49501016,5.339322,45.97,15.37,48.4714121932,136.26,51.69574912,5.14501016,51.9511463456,5.12574912,1.49501016,5.339322,46.57,3.65,46.7128183693,136.26
2021-12-16 00:30:00,5.23763712,1.52764416,5.455872,5.23763712,1.52764416,5.455872,0.0,0.0,0.0,136.55,53.77763712,17.42764416,56.5310271902,5.23763712,1.52764416,5.455872,48.54,15.9,51.0777994827,135.41,48.88763712,4.90764416,49.1333495131,5.23763712,1.52764416,5.455872,43.65,3.38,43.7806681082,135.41
2021-12-16 01:00:00,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,136.49,56.04831648,16.25617564,58.3581787471,5.19831648,1.5161756400000002,5.414913,50.85,14.74,52.9432724716,135.41,51.50831648,3.8261756399999998,51.650230267,5.19831648,1.5161756400000002,5.414913,46.31,2.31,46.367577034,135.41
2021-12-16 01:30:00,5.1420528,1.4997654,5.356305,5.1420528,1.4997654,5.356305,0.0,0.0,0.0,136.19,58.8720528,16.7797654,61.2166572737,5.1420528,1.4997654,5.356305,53.73,15.28,55.8604627621,135.1,49.9020528,4.4697654,50.1018330641,5.1420528,1.4997654,5.356305,44.76,2.9699999999999998,44.8584273019,135.1
2021-12-16 02:00:00,5.22293184,1.5233551200000002,5.440554,5.22293184,1.5233551200000002,5.440554,0.0,0.0,0.0,136.57,57.75293184,16.62335512,60.0977293378,5.22293184,1.5233551200000002,5.440554,52.53,15.1,54.6572126988,135.49,48.10293184,5.80335512,48.4517386917,5.22293184,1.5233551200000002,5.440554,42.88,4.28,43.0930713688,135.49
2021-12-16 02:30:00,5.1820128,1.5114204,5.39793,5.1820128,1.5114204,5.39793,0.0,0.0,0.0,136.62,58.4020128,16.8514204,60.7845824909,5.1820128,1.5114204,5.39793,53.22,15.34,55.3866770984,135.64,45.3320128,5.5414204,45.6694506705,5.1820128,1.5114204,5.39793,40.15,4.03,40.351745935,135.64
2021-12-16 03:00:00,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,136.65,59.35535936,16.93864648,61.7250065154,5.27535936,1.5386464800000001,5.495166,54.08,15.4,56.2299422016,135.66,43.57535936,5.59864648,43.9335496604,5.27535936,1.5386464800000001,5.495166,38.3,4.06,38.5145894435,135.66
2021-12-16 03:30:00,5.11775712,1.49267916,5.330997,5.11775712,1.49267916,5.330997,0.0,0.0,0.0,136.75,58.74775712,16.88267916,61.1254760493,5.11775712,1.49267916,5.330997,53.63,15.39,55.794524821,135.79,43.44775712,5.51267916,43.7960869289,5.11775712,1.49267916,5.330997,38.33,4.02,38.5402296309,135.79
2021-12-16 04:00:00,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,136.75,55.70711776,16.52249268,58.1057289214,5.11711776,1.49249268,5.330331,50.59,15.03,52.7754583116,135.79,45.09711776,6.11249268,45.509478101,5.11711776,1.49249268,5.330331,39.98,4.62,40.2460532226,135.79
