Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-16 04:30:00,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,136.75,54.91779712,16.60102416,57.3721051006,5.07779712,1.48102416,5.289372,49.84,15.12,52.0830106657,135.83,45.74779712,6.03102416,46.1436257109,5.07779712,1.48102416,5.289372,40.67,4.55,40.9237266143,135.83
2021-12-16 05:00:00,5.17785696,1.51020828,5.393601,5.17785696,1.51020828,5.393601,0.0,0.0,0.0,136.34,50.33785696,15.70020828,52.7294640913,5.17785696,1.51020828,5.393601,45.16,14.19,47.336895758,135.42,50.09785696,6.28020828,50.4899622502,5.17785696,1.51020828,5.393601,44.92,4.77,45.1725502933,135.42
2021-12-16 05:30:00,5.20407072,1.51785396,5.420907,5.20407072,1.51785396,5.420907,0.0,0.0,0.0,136.29,53.40407072,14.76785396,55.4083412498,5.20407072,1.51785396,5.420907,48.2,13.25,49.9880235657,135.37,50.73407072,4.56785396,50.9392895673,5.20407072,1.51785396,5.420907,45.53,3.05,45.6320435659,135.37
2021-12-16 06:00:00,5.22612864,1.5242875200000001,5.443884,5.22612864,1.5242875200000001,5.443884,0.0,0.0,0.0,135.5,60.92612864,14.79428752,62.6966035307,5.22612864,1.5242875200000001,5.443884,55.7,13.27,57.2589110969,134.57,49.42612864,4.29428752,49.6123280813,5.22612864,1.5242875200000001,5.443884,44.2,2.77,44.2867124542,134.57
2021-12-16 06:30:00,5.07140352,1.4791593600000001,5.282712,5.07140352,1.4791593600000001,5.282712,0.0,0.0,0.0,136.21,75.65140352,14.66915936,77.0604898173,5.07140352,1.4791593600000001,5.282712,70.58,13.19,71.8018976072,135.33,42.97140352,2.09915936,43.0226450895,5.07140352,1.4791593600000001,5.282712,37.9,0.62,37.9050709009,135.33
2021-12-16 07:00:00,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,136.13,88.80190304,12.29347172,89.6488004965,5.05190304,1.47347172,5.262399,83.75,10.82,84.4460472728,135.24,43.23190304,4.67347172,43.4837760363,5.05190304,1.47347172,5.262399,38.18,3.2,38.3138669414,135.24
2021-12-16 07:30:00,5.04487008,1.47142044,5.255073,5.04487008,1.47142044,5.255073,0.0,0.0,0.0,135.33,98.15487008,9.24142044,98.5889566441,5.04487008,1.47142044,5.255073,93.11,7.77,93.4336395524,134.52,48.84487008,7.81142044,49.4655397466,5.04487008,1.47142044,5.255073,43.8,6.34,44.2564752324,134.52
2021-12-16 08:00:00,4.94257248,1.44158364,5.148513,4.94257248,1.44158364,5.148513,0.0,0.0,0.0,135.33,104.11257248,8.19158364,104.434332434,4.94257248,1.44158364,5.148513,99.17,6.75,99.3994537208,134.52,52.24257248,11.07158364,53.402868309,4.94257248,1.44158364,5.148513,47.3,9.63,48.2703521843,134.52
2021-12-16 08:30:00,5.24690784,1.53034812,5.465529,5.24690784,1.53034812,5.465529,0.0,0.0,0.0,134.7,109.48690784,5.99034812,109.6506600936,5.24690784,1.53034812,5.465529,104.24,4.46,104.3353688832,133.99,53.75690784,12.92034812,55.2877973522,5.24690784,1.53034812,5.465529,48.51,11.39,49.8292303774,133.99
2021-12-16 09:00:00,7.0905024,2.0680632,7.38594,7.0905024,2.0680632,7.38594,0.0,0.0,0.0,134.7,109.6205024,7.1680632,109.8546115394,7.0905024,2.0680632,7.38594,102.53,5.1,102.6567625634,133.99,53.9605024,13.2180632,55.5558549031,7.0905024,2.0680632,7.38594,46.87,11.15,48.1779970526,133.99
2021-12-16 09:30:00,7.60007232,2.21668776,7.916742,7.60007232,2.21668776,7.916742,0.0,0.0,0.0,134.7,111.04007232,5.36668776,111.1696856087,7.60007232,2.21668776,7.916742,103.44,3.15,103.4879514726,134.1,54.92007232,13.47668776,56.5494072172,7.60007232,2.21668776,7.916742,47.32,11.26,48.6412376487,134.1
2021-12-16 10:00:00,9.41649408,2.74647744,9.808848,9.41649408,2.74647744,9.808848,0.0,0.0,0.0,134.76,108.38649408,5.60647744,108.5313995498,9.41649408,2.74647744,9.808848,98.97,2.86,99.01131501,133.86,52.43649408,13.22647744,54.0788832806,9.41649408,2.74647744,9.808848,43.02,10.48,44.2781074573,133.86
2021-12-16 10:30:00,11.57912928,3.37724604,12.061593,11.57912928,3.37724604,12.061593,0.0,0.0,0.0,134.92,107.68912928,5.92724604,107.8521247389,11.57912928,3.37724604,12.061593,96.11,2.55,96.1438224745,134.05,51.07912928,13.77724604,52.9045362559,11.57912928,3.37724604,12.061593,39.5,10.4,40.8461748515,134.05
2021-12-16 11:00:00,13.14428256,3.83374908,13.691961,13.14428256,3.83374908,13.691961,0.0,0.0,0.0,134.89,107.58428256,6.27374908,107.7670533209,13.14428256,3.83374908,13.691961,94.44,2.44,94.4715152837,133.94,51.57428256,14.63374908,53.6101971057,13.14428256,3.83374908,13.691961,38.43,10.8,39.9187286872,133.94
2021-12-16 11:30:00,14.98468032,4.37053176,15.609042,14.98468032,4.37053176,15.609042,0.0,0.0,0.0,134.89,104.06468032,8.92053176,104.4463191165,14.98468032,4.37053176,15.609042,89.08,4.55,89.196126037,133.94,46.58468032,12.98053176,48.3593490991,14.98468032,4.37053176,15.609042,31.6,8.61,32.7519785662,133.94
2021-12-16 12:00:00,15.50959488,4.52363184,16.155828,15.50959488,4.52363184,16.155828,0.0,0.0,0.0,135.24,100.69959488,9.56363184,101.1527135719,15.50959488,4.52363184,16.155828,85.19,5.04,85.3389576923,134.28,44.61959488,12.42363184,46.3168962189,15.50959488,4.52363184,16.155828,29.11,7.9,30.1629259191,134.28
2021-12-16 12:30:00,14.1810048,4.1361264,14.77188,14.1810048,4.1361264,14.77188,0.0,0.0,0.0,135.38,100.4110048,8.1361264,100.7400934968,14.1810048,4.1361264,14.77188,86.23,4.0,86.3227252814,134.52,47.3010048,12.2561264,48.8630503491,14.1810048,4.1361264,14.77188,33.12,8.12,34.1008621592,134.52
2021-12-16 13:00:00,13.642344,3.979017,14.210775,13.642344,3.979017,14.210775,0.0,0.0,0.0,135.38,98.662344,8.939017,99.0664632885,13.642344,3.979017,14.210775,85.02,4.96,85.1645583562,134.52,47.292344,12.309017,48.8679619027,13.642344,3.979017,14.210775,33.65,8.33,34.6657092817,134.52
2021-12-16 13:30:00,12.7440432,3.7170126,13.275045,12.7440432,3.7170126,13.275045,0.0,0.0,0.0,135.46,101.7340432,8.0670126,102.0533793566,12.7440432,3.7170126,13.275045,88.99,4.35,89.0962546912,134.42,49.9340432,12.3870126,51.4475145313,12.7440432,3.7170126,13.275045,37.19,8.67,38.1872360875,134.42
2021-12-16 14:00:00,11.26903968,3.2868032400000002,11.738583,11.26903968,3.2868032400000002,11.738583,0.0,0.0,0.0,135.46,103.20903968,7.77680324,103.5016161241,11.26903968,3.2868032400000002,11.738583,91.94,4.49,92.0495719708,134.42,50.85903968,12.13680324,52.2871294877,11.26903968,3.2868032400000002,11.738583,39.59,8.85,40.5671122956,134.42
2021-12-16 14:30:00,10.30520448,3.00568464,10.734588,10.30520448,3.00568464,10.734588,0.0,0.0,0.0,135.6,102.96520448,8.19568464,103.2908639732,10.30520448,3.00568464,10.734588,92.66,5.19,92.8052353049,134.62,50.57520448,11.49568464,51.865229909199996,10.30520448,3.00568464,10.734588,40.27,8.49,41.1552305303,134.62
2021-12-16 15:00:00,8.46320832,2.46843576,8.815842,8.46320832,2.46843576,8.815842,0.0,0.0,0.0,135.6,105.05320832,7.73843576,105.3378372967,8.46320832,2.46843576,8.815842,96.59,5.27,96.7336601189,134.62,53.84320832,12.15843576,55.1989007347,8.46320832,2.46843576,8.815842,45.38,9.69,46.4030225309,134.62
2021-12-16 15:30:00,5.65801632,1.6502547600000002,5.893767,5.65801632,1.6502547600000002,5.893767,0.0,0.0,0.0,135.67,107.12801632,7.27025476,107.3744312438,5.65801632,1.6502547600000002,5.893767,101.47,5.62,101.6255150048,134.81,51.25801632,12.23025476,52.6969009388,5.65801632,1.6502547600000002,5.893767,45.6,10.58,46.8112849642,134.81
2021-12-16 16:00:00,5.28654816,1.54190988,5.506821,5.28654816,1.54190988,5.506821,0.0,0.0,0.0,135.28,110.22654816,9.101909880000001,110.6017028926,5.28654816,1.54190988,5.506821,104.94,7.5600000000000005,105.2119631981,134.56,49.80654816,11.06190988,51.0201733612,5.28654816,1.54190988,5.506821,44.52,9.52,45.5264845996,134.56
2021-12-16 16:30:00,6.4019116799999995,1.86722424,6.668658,6.4019116799999995,1.86722424,6.668658,0.0,0.0,0.0,135.4,111.57191168,10.19722424,112.0369352407,6.4019116799999995,1.86722424,6.668658,105.17,8.33,105.4993734579,134.72,54.88191168,10.02722424,55.7904064836,6.4019116799999995,1.86722424,6.668658,48.48,8.16,49.1619364956,134.72
2021-12-16 17:00:00,6.75867456,1.97128008,7.040286,6.75867456,1.97128008,7.040286,0.0,0.0,0.0,135.23,112.82867456,9.56128008,113.2330688436,6.75867456,1.97128008,7.040286,106.07,7.59,106.3412102621,134.57,57.96867456,10.68128008,58.9445245497,6.75867456,1.97128008,7.040286,51.21,8.71,51.9454348331,134.57
2021-12-16 17:30:00,6.7260672,1.9617696,7.00632,6.7260672,1.9617696,7.00632,0.0,0.0,0.0,135.15,112.5460672,9.4917696,112.9456105049,6.7260672,1.9617696,7.00632,105.82,7.53,106.0875737304,134.43,59.8460672,11.3617696,60.915035646,6.7260672,1.9617696,7.00632,53.12,9.4,53.9452908047,134.43
2021-12-16 18:00:00,6.83667648,1.99403064,7.121538,6.83667648,1.99403064,7.121538,0.0,0.0,0.0,135.15,113.65667648,10.38403064,114.1300495085,6.83667648,1.99403064,7.121538,106.82,8.39,107.1489827297,134.43,55.52667648,11.07403064,56.6201903523,6.83667648,1.99403064,7.121538,48.69,9.08,49.5294104548,134.43
2021-12-16 18:30:00,6.61545792,1.92950856,6.891102,6.61545792,1.92950856,6.891102,0.0,0.0,0.0,135.17,115.13545792,10.94950856,115.6549411316,6.61545792,1.92950856,6.891102,108.52,9.02,108.8942183957,134.41,53.86545792,10.60950856,54.900357274,6.61545792,1.92950856,6.891102,47.25,8.68,48.0406588215,134.41
2021-12-16 19:00:00,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,135.17,111.6690656,10.7043108,112.1809363559,5.3290656,1.5543108,5.55111,106.34,9.15,106.7329288458,134.41,53.1290656,10.3543108,54.1286371865,5.3290656,1.5543108,5.55111,47.8,8.8,48.6032920696,134.41
2021-12-16 19:30:00,5.202792,1.517481,5.419575,5.202792,1.517481,5.419575,0.0,0.0,0.0,135.3,112.022792,11.217481,112.5830262849,5.202792,1.517481,5.419575,106.82,9.7,107.2595096017,134.64,48.742792,10.037481,49.7655583389,5.202792,1.517481,5.419575,43.54,8.52,44.3657750975,134.64
2021-12-16 20:00:00,5.17434048,1.5091826400000001,5.389938,5.17434048,1.5091826400000001,5.389938,0.0,0.0,0.0,135.48,108.01434048,13.38918264,108.8410214997,5.17434048,1.5091826400000001,5.389938,102.84,11.88,103.5239102816,134.72,45.17434048,7.82918264,45.8477604536,5.17434048,1.5091826400000001,5.389938,40.0,6.32,40.4962022911,134.72
2021-12-16 20:30:00,6.4629705600000005,1.88503308,6.732261,6.4629705600000005,1.88503308,6.732261,0.0,0.0,0.0,135.38,107.63297056,14.33503308,108.5833759144,6.4629705600000005,1.88503308,6.732261,101.17,12.45,101.9331712447,134.72,44.18297056,7.83503308,44.8722924628,6.4629705600000005,1.88503308,6.732261,37.72,5.95,38.1863967926,134.72
2021-12-16 21:00:00,5.20630848,1.51850664,5.423238,5.20630848,1.51850664,5.423238,0.0,0.0,0.0,134.98,101.58630848,13.62850664,102.4964109802,5.20630848,1.51850664,5.423238,96.38,12.11,97.1378221909,134.2,43.75630848,6.76850664,44.276711869,5.20630848,1.51850664,5.423238,38.55,5.25,38.9058478895,134.2
2021-12-16 21:30:00,5.26544928,1.5357560399999999,5.484843,5.26544928,1.5357560399999999,5.484843,0.0,0.0,0.0,135.23,97.46544928,14.52575604,98.5419270762,5.26544928,1.5357560399999999,5.484843,92.2,12.99,93.1105799574,134.65,41.83544928,5.22575604,42.1605662041,5.26544928,1.5357560399999999,5.484843,36.57,3.69,36.7556934365,134.65
2021-12-16 22:00:00,5.18009472,1.51086096,5.395932,5.18009472,1.51086096,5.395932,0.0,0.0,0.0,135.54,91.27009472,15.88086096,92.6414158734,5.18009472,1.51086096,5.395932,86.09,14.37,87.2810689669,134.93,42.37009472,3.7308609600000002,42.5340363719,5.18009472,1.51086096,5.395932,37.19,2.22,37.2562008262,134.93
2021-12-16 22:30:00,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,135.33,87.09964512,18.06531316,88.9533794726,5.22964512,1.52531316,5.447547,81.87,16.54,83.5240594081,134.67,37.17964512,3.60531316,37.3540398649,5.22964512,1.52531316,5.447547,31.95,2.08,32.0176342037,134.67
2021-12-16 23:00:00,5.1420528,1.4997654,5.356305,5.1420528,1.4997654,5.356305,0.0,0.0,0.0,134.91,73.9420528,18.8697654,76.3118288244,5.1420528,1.4997654,5.356305,68.8,17.37,70.9588394775,134.24,38.8820528,2.6597654,38.9729185708,5.1420528,1.4997654,5.356305,33.74,1.16,33.7599348341,134.24
2021-12-16 23:30:00,5.19288192,1.51459056,5.409252,5.19288192,1.51459056,5.409252,0.0,0.0,0.0,135.67,69.10288192,19.14459056,71.7058131351,5.19288192,1.51459056,5.409252,63.91,17.63,66.2970964673,135.02,39.65288192,2.77459056,39.7498351863,5.19288192,1.51459056,5.409252,34.46,1.26,34.4830277093,135.02
2021-12-17 00:00:00,5.1564384,1.5039612,5.37129,5.1564384,1.5039612,5.37129,0.0,0.0,0.0,135.81,65.9764384,20.2639612,69.018247931,5.1564384,1.5039612,5.37129,60.82,18.76,63.6475451216,135.09,38.8064384,3.5139612,38.9652099264,5.1564384,1.5039612,5.37129,33.65,2.01,33.7099777514,135.09
2021-12-17 00:30:00,5.162832,1.5058259999999999,5.37795,5.162832,1.5058259999999999,5.37795,0.0,0.0,0.0,136.05,63.462832,20.835826,66.7956786818,5.162832,1.5058259999999999,5.37795,58.3,19.33,61.4209972241,135.32,39.052832,4.915826,39.3610090379,5.162832,1.5058259999999999,5.37795,33.89,3.41,34.0611244676,135.32
2021-12-17 01:00:00,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,136.18,68.17607872,19.72552296,70.9723464857,5.19607872,1.51552296,5.4125820000000004,62.98,18.21,65.5597780655,135.5,39.03607872,3.5955229600000003,39.2013166512,5.19607872,1.51552296,5.4125820000000004,33.84,2.08,33.9038640866,135.5
2021-12-17 01:30:00,5.2251696,1.5240078000000001,5.442885,5.2251696,1.5240078000000001,5.442885,0.0,0.0,0.0,136.2,66.3651696,19.2940078,69.1129110443,5.2251696,1.5240078000000001,5.442885,61.14,17.77,63.6700282708,135.64,40.3951696,5.6040078,40.7820380858,5.2251696,1.5240078000000001,5.442885,35.17,4.08,35.4058653333,135.64
2021-12-17 02:00:00,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,136.2,63.0879968,19.2260824,65.952540396,5.1979968,1.5160824,5.41458,57.89,17.71,60.5383861694,135.64,40.3379968,6.3260824,40.8310335942,5.1979968,1.5160824,5.41458,35.14,4.8100000000000005,35.467671195,135.64
2021-12-17 02:30:00,5.24051424,1.5284833199999999,5.458869,5.24051424,1.5284833199999999,5.458869,0.0,0.0,0.0,136.5,63.69051424,19.03848332,66.4751491257,5.24051424,1.5284833199999999,5.458869,58.45,17.51,61.0164125461,135.97,39.43051424,6.08848332,39.8978079895,5.24051424,1.5284833199999999,5.458869,34.19,4.5600000000000005,34.4927485133,135.97
2021-12-17 03:00:00,5.18776704,1.51309872,5.403924,5.18776704,1.51309872,5.403924,0.0,0.0,0.0,136.63,64.04776704,18.79309872,66.7480113734,5.18776704,1.51309872,5.403924,58.86,17.28,61.3440950703,136.09,40.03776704,5.77309872,40.4518412236,5.18776704,1.51309872,5.403924,34.85,4.26,35.1094018747,136.09
2021-12-17 03:30:00,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,136.74,62.59739744,18.31424092,65.221511687,5.15739744,1.50424092,5.372289,57.44,16.81,59.8492247235,136.18,39.26739744,5.56424092,39.6596681621,5.15739744,1.50424092,5.372289,34.11,4.06,34.3507743726,136.18
2021-12-17 04:00:00,5.14812672,1.5015369600000001,5.362632,5.14812672,1.5015369600000001,5.362632,0.0,0.0,0.0,136.74,60.94812672,17.96153696,63.5396802057,5.14812672,1.5015369600000001,5.362632,55.8,16.46,58.1770710847,136.18,41.22812672,6.28153696,41.7039103613,5.14812672,1.5015369600000001,5.362632,36.08,4.78,36.3952579329,136.18
2021-12-17 04:30:00,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,136.99,61.04498976,18.49978868,63.7866205093,5.24498976,1.52978868,5.463531,55.8,16.97,58.3234163951,136.3,38.84498976,7.12978868,39.4938870723,5.24498976,1.52978868,5.463531,33.6,5.6,34.0634701697,136.3
2021-12-17 05:00:00,5.17625856,1.50974208,5.391936,5.17625856,1.50974208,5.391936,0.0,0.0,0.0,136.86,58.74625856,16.64974208,61.0601081405,5.17625856,1.50974208,5.391936,53.57,15.14,55.6683437871,136.02,43.57625856,5.80974208,43.9618404201,5.17625856,1.50974208,5.391936,38.4,4.3,38.640005176,136.02
2021-12-17 05:30:00,5.14716768,1.5012572400000002,5.361633,5.14716768,1.5012572400000002,5.361633,0.0,0.0,0.0,135.4,66.58716768,17.00125724,68.7233122556,5.14716768,1.5012572400000002,5.361633,61.44,15.5,63.365002959,134.75,41.55716768,2.0812572400000002,41.6092515828,5.14716768,1.5012572400000002,5.361633,36.41,0.58,36.414619317,134.75
2021-12-17 06:00:00,5.17050432,1.50806376,5.385942,5.17050432,1.50806376,5.385942,0.0,0.0,0.0,135.4,68.69050432,16.10806376,70.5539162757,5.17050432,1.50806376,5.385942,63.52,14.6,65.1763024419,134.75,44.51050432,1.7180637600000002,44.5436498045,5.17050432,1.50806376,5.385942,39.34,0.21,39.3405604942,134.75
2021-12-17 06:30:00,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,135.85,79.78849632,14.88039476,81.1642180596,5.17849632,1.51039476,5.394267,74.61,13.37,75.798476238,135.31,42.48849632,4.88039476,42.7678684593,5.17849632,1.51039476,5.394267,37.31,3.37,37.461887299,135.31
2021-12-17 07:00:00,5.20726752,1.51878636,5.424237,5.20726752,1.51878636,5.424237,0.0,0.0,0.0,135.43,89.15726752,12.71878636,90.0599016106,5.20726752,1.51878636,5.424237,83.95,11.2,84.6938161851,134.88,44.41726752,6.74878636,44.9270494388,5.20726752,1.51878636,5.424237,39.21,5.23,39.5572622915,134.88
2021-12-17 07:30:00,5.33162304,1.55505672,5.553774,5.33162304,1.55505672,5.553774,0.0,0.0,0.0,136.25,89.97162304,10.61505672,90.5956532159,5.33162304,1.55505672,5.553774,84.64,9.06,85.1235173145,135.8,46.87162304,6.99505672,47.3907149653,5.33162304,1.55505672,5.553774,41.54,5.44,41.8946917879,135.8
2021-12-17 08:00:00,6.51284064,1.89957852,6.784209,6.51284064,1.89957852,6.784209,0.0,0.0,0.0,136.25,95.77284064,9.54957852,96.2477607748,6.51284064,1.89957852,6.784209,89.26,7.65,89.5872206288,135.8,49.58284064,8.58957852,50.3213567492,6.51284064,1.89957852,6.784209,43.07,6.69,43.5864772607,135.8
2021-12-17 08:30:00,5.13693792,1.49827356,5.350977,5.13693792,1.49827356,5.350977,0.0,0.0,0.0,135.68,99.46693792,6.64827356,99.6888724006,5.13693792,1.49827356,5.350977,94.33,5.15,94.4704789868,135.3,53.27693792,10.63827356,54.3286754713,5.13693792,1.49827356,5.350977,48.14,9.14,48.9999918367,135.3
2021-12-17 09:00:00,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,135.68,104.29632864,5.11601252,104.4217302667,5.02632864,1.46601252,5.235759,99.27,3.65,99.3370796833,135.3,57.08632864,13.81601252,58.7344117153,5.02632864,1.46601252,5.235759,52.06,12.35,53.5048231471,135.3
2021-12-17 09:30:00,6.75675648,1.9707206400000001,7.038288,6.75675648,1.9707206400000001,7.038288,0.0,0.0,0.0,135.02,109.56675648,4.49072064,109.6587465614,6.75675648,1.9707206400000001,7.038288,102.81,2.52,102.8408795178,134.57,62.94675648,16.18072064,64.9931524992,6.75675648,1.9707206400000001,7.038288,56.19,14.21,57.9589527166,134.57
2021-12-17 10:00:00,5.7414528,1.6745904,5.98068,5.7414528,1.6745904,5.98068,0.0,0.0,0.0,135.02,107.3114528,3.6145904,107.3723109829,5.7414528,1.6745904,5.98068,101.57,1.94,101.5885254347,134.57,60.2114528,15.2945904,62.1236150251,5.7414528,1.6745904,5.98068,54.47,13.62,56.1469972483,134.57
2021-12-17 10:30:00,5.898096,1.720278,6.14385,5.898096,1.720278,6.14385,0.0,0.0,0.0,134.89,105.908096,3.940278,105.9813690658,5.898096,1.720278,6.14385,100.01,2.22,100.0346365016,134.43,56.958096,13.020278,58.427325278,5.898096,1.720278,6.14385,51.06,11.3,52.2954453084,134.43
2021-12-17 11:00:00,6.1170768,1.7841474,6.371955,6.1170768,1.7841474,6.371955,0.0,0.0,0.0,135.04,105.2370768,5.1941474,105.3651816333,6.1170768,1.7841474,6.371955,99.12,3.41,99.1786393333,134.49,56.5770768,10.8941474,57.6163871377,6.1170768,1.7841474,6.371955,50.46,9.11,51.2757613303,134.49
2021-12-17 11:30:00,7.10776512,2.07309816,7.403922,7.10776512,2.07309816,7.403922,0.0,0.0,0.0,135.68,102.63776512,8.21309816,102.9658477856,7.10776512,2.07309816,7.403922,95.53,6.14,95.7271147586,135.2,53.02776512,10.34309816,54.0270631551,7.10776512,2.07309816,7.403922,45.92,8.27,46.6587537339,135.2
2021-12-17 12:00:00,7.55499744,2.20354092,7.869789,7.55499744,2.20354092,7.869789,0.0,0.0,0.0,135.68,100.26499744,8.40354092,100.6165454169,7.55499744,2.20354092,7.869789,92.71,6.2,92.9170818526,135.2,53.04499744,10.14354092,54.0061401676,7.55499744,2.20354092,7.869789,45.49,7.94,46.1777403085,135.2
2021-12-17 12:30:00,7.84878336,2.2892284800000002,8.175816,7.84878336,2.2892284800000002,8.175816,0.0,0.0,0.0,135.6,103.72878336,8.78922848,104.1004852756,7.84878336,2.2892284800000002,8.175816,95.88,6.5,96.1000749219,135.08,50.80878336,10.82922848,51.9500207507,7.84878336,2.2892284800000002,8.175816,42.96,8.54,43.8006073017,135.08
2021-12-17 13:00:00,7.55371872,2.20316796,7.868457,7.55371872,2.20316796,7.868457,0.0,0.0,0.0,135.6,103.40371872,9.64316796,103.8523939706,7.55371872,2.20316796,7.868457,95.85,7.44,96.138317543,135.08,48.51371872,9.89316796,49.512177051,7.55371872,2.20316796,7.868457,40.96,7.69,41.6756247704,135.08
2021-12-17 13:30:00,7.16786496,2.09062728,7.466526,7.16786496,2.09062728,7.466526,0.0,0.0,0.0,135.6,105.07786496,8.74062728,105.4407713828,7.16786496,2.09062728,7.466526,97.91,6.65,98.1355725514,135.17,52.57786496,10.92062728,53.700018472400004,7.16786496,2.09062728,7.466526,45.41,8.83,46.2605339355,135.17
2021-12-17 14:00:00,5.7043699199999995,1.66377456,5.942052,5.7043699199999995,1.66377456,5.942052,0.0,0.0,0.0,135.65,103.72436992,8.17377456,104.04592979,5.7043699199999995,1.66377456,5.942052,98.02,6.51,98.2359430148,135.07,51.56436992,10.963774560000001,52.7170617338,5.7043699199999995,1.66377456,5.942052,45.86,9.3,46.7934781781,135.07
2021-12-17 14:30:00,5.6535408,1.6489494,5.889105,5.6535408,1.6489494,5.889105,0.0,0.0,0.0,135.51,105.3435408,8.7989494,105.7103736576,5.6535408,1.6489494,5.889105,99.69,7.15,99.9460784623,135.04,50.6635408,10.9089494,51.8247001285,5.6535408,1.6489494,5.889105,45.01,9.26,45.9526680401,135.04
2021-12-17 15:00:00,6.42780576,1.87477668,6.695631,6.42780576,1.87477668,6.695631,0.0,0.0,0.0,135.51,102.35780576,10.54477668,102.8995272838,6.42780576,1.87477668,6.695631,95.93,8.67,96.320993558,134.93,49.13780576,9.06477668,49.9669303757,6.42780576,1.87477668,6.695631,42.71,7.19,43.3109708965,134.93
2021-12-17 15:30:00,5.93549856,1.73118708,6.182811,5.93549856,1.73118708,6.182811,0.0,0.0,0.0,136.07,103.07549856,10.78118708,103.637794256,5.93549856,1.73118708,6.182811,97.14,9.05,97.5606585669,135.39,48.13549856,8.14118708,48.8191063897,5.93549856,1.73118708,6.182811,42.2,6.41,42.6840497141,135.39
2021-12-17 16:00:00,5.87156256,1.71253908,6.116211,5.87156256,1.71253908,6.116211,0.0,0.0,0.0,136.07,106.34156256,10.75253908,106.88379215,5.87156256,1.71253908,6.116211,100.47,9.04,100.8758767,135.39,55.01156256,7.91253908,55.5776959759,5.87156256,1.71253908,6.116211,49.14,6.2,49.5295830792,135.39
2021-12-17 16:30:00,6.1122816,1.7827487999999998,6.36696,6.1122816,1.7827487999999998,6.36696,0.0,0.0,0.0,135.97,114.5022816,3.8327488,114.5664106751,6.1122816,1.7827487999999998,6.36696,108.39,2.05,108.4093842801,135.39,67.7622816,12.8027488,68.9611280685,6.1122816,1.7827487999999998,6.36696,61.65,11.02,62.6271738146,135.39
2021-12-17 17:00:00,6.36834528,1.85743404,6.633693,6.36834528,1.85743404,6.633693,0.0,0.0,0.0,135.17,112.61834528,5.04743404,112.7313988381,6.36834528,1.85743404,6.633693,106.25,3.19,106.2978767427,134.46,67.93834528,11.96743404,68.9843332713,6.36834528,1.85743404,6.633693,61.57,10.11,62.3945270036,134.46
2021-12-17 17:30:00,6.3520416,1.8526788,6.61671,6.3520416,1.8526788,6.61671,0.0,0.0,0.0,135.37,111.8520416,5.8026788,112.0024566308,6.3520416,1.8526788,6.61671,105.5,3.95,105.5739196014,134.69,67.0320416,10.5726788,67.8607112995,6.3520416,1.8526788,6.61671,60.68,8.72,61.3033506425,134.69
2021-12-17 18:00:00,6.47224128,1.88773704,6.741918,6.47224128,1.88773704,6.741918,0.0,0.0,0.0,135.37,109.45224128,7.28773704,109.6945952742,6.47224128,1.88773704,6.741918,102.98,5.4,103.1214836976,134.69,63.68224128,9.727737040000001,64.420933883,6.47224128,1.88773704,6.741918,57.21,7.84,57.7446941286,134.69
2021-12-17 18:30:00,5.90800608,1.72316844,6.154173,5.90800608,1.72316844,6.154173,0.0,0.0,0.0,135.65,107.61800608,7.90316844,107.9078092819,5.90800608,1.72316844,6.154173,101.71,6.18,101.8975784796,135.06,61.38800608,8.74316844,62.0075018433,5.90800608,1.72316844,6.154173,55.48,7.02,55.9223640416,135.06
2021-12-17 19:00:00,5.15547936,1.50368148,5.370291,5.15547936,1.50368148,5.370291,0.0,0.0,0.0,135.69,106.61547936,8.05368148,106.9192322482,5.15547936,1.50368148,5.370291,101.46,6.55,101.671205855,135.06,59.97547936,8.60368148,60.5894500674,5.15547936,1.50368148,5.370291,54.82,7.1,55.2778653712,135.06
2021-12-17 19:30:00,5.23092384,1.52568612,5.448879,5.23092384,1.52568612,5.448879,0.0,0.0,0.0,135.91,103.56092384,9.37568612,103.9844624779,5.23092384,1.52568612,5.448879,98.33,7.85,98.642847688,135.29,58.84092384,7.02568612,59.2588776792,5.23092384,1.52568612,5.448879,53.61,5.5,53.8913917059,135.29
2021-12-17 20:00:00,5.1660288,1.5067583999999998,5.38128,5.1660288,1.5067583999999998,5.38128,0.0,0.0,0.0,136.35,97.0260288,11.7067584,97.7297214615,5.1660288,1.5067583999999998,5.38128,91.86,10.2,92.4245616706,135.61,54.5860288,4.8667584,54.8025535671,5.1660288,1.5067583999999998,5.38128,49.42,3.36,49.5340892719,135.61
2021-12-17 20:30:00,5.15707776,1.50414768,5.371956,5.15707776,1.50414768,5.371956,0.0,0.0,0.0,136.06,94.22707776,12.79414768,95.0917052011,5.15707776,1.50414768,5.371956,89.07,11.29,89.7826765028,135.22,53.89707776,4.72414768,54.1037204115,5.15707776,1.50414768,5.371956,48.74,3.22,48.8462485765,135.22
2021-12-17 21:00:00,5.18968512,1.5136581599999999,5.405922,5.18968512,1.5136581599999999,5.405922,0.0,0.0,0.0,136.06,89.44968512,13.18365816,90.4160108086,5.18968512,1.5136581599999999,5.405922,84.26,11.67,85.0643080263,135.22,54.94968512,4.23365816,55.1125371962,5.18968512,1.5136581599999999,5.405922,49.76,2.7199999999999998,49.8342853867,135.22
2021-12-17 21:30:00,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,136.5,84.62175296,14.78051128,85.9028788093,5.28175296,1.54051128,5.501826,79.34,13.24,80.4371381888,135.79,51.00175296,2.56051128,51.0659869483,5.28175296,1.54051128,5.501826,45.72,1.02,45.7313765373,135.79
2021-12-17 22:00:00,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,137.1,79.298696,15.795453,80.8565366731,5.298696,1.545453,5.519475,74.0,14.25,75.3595548023,136.32,48.568696,2.645453,48.6406892706,5.298696,1.545453,5.519475,43.27,1.1,43.2839797154,136.32
2021-12-17 22:30:00,5.28846624,1.54246932,5.508819,5.28846624,1.54246932,5.508819,0.0,0.0,0.0,136.99,76.38846624,17.30246932,78.323516386,5.28846624,1.54246932,5.508819,71.1,15.76,72.8257344625,136.26,44.76846624,2.8624693199999998,44.8598851993,5.28846624,1.54246932,5.508819,39.48,1.32,39.5020607057,136.26
2021-12-17 23:00:00,5.29677792,1.54489356,5.5174769999999995,5.29677792,1.54489356,5.5174769999999995,0.0,0.0,0.0,136.79,70.61677792,18.68489356,73.0469340298,5.29677792,1.54489356,5.5174769999999995,65.32,17.14,67.5313408722,136.03,41.81677792,3.22489356,41.9409448401,5.29677792,1.54489356,5.5174769999999995,36.52,1.6800000000000002,36.5586214182,136.03
2021-12-17 23:30:00,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,136.69,63.8075072,17.8821896,66.2659088821,5.2875072,1.5421896,5.50782,58.52,16.34,60.7584232843,135.73,46.0175072,3.3121896,46.1365534999,5.2875072,1.5421896,5.50782,40.73,1.77,40.768441226,135.73
2021-12-18 00:00:00,5.24083392,1.5285765599999999,5.459202,5.24083392,1.5285765599999999,5.459202,0.0,0.0,0.0,136.69,57.89083392,18.53857656,60.7867376393,5.24083392,1.5285765599999999,5.459202,52.65,17.01,55.3295815997,135.73,47.09083392,5.00857656,47.3564407281,5.24083392,1.5285765599999999,5.459202,41.85,3.48,41.9944389176,135.73
2021-12-18 00:30:00,5.29517952,1.54442736,5.515812,5.29517952,1.54442736,5.515812,0.0,0.0,0.0,137.09,57.02517952,17.85442736,59.7549301367,5.29517952,1.54442736,5.515812,51.73,16.31,54.2402894535,136.16,47.10517952,4.00442736,47.2750819787,5.29517952,1.54442736,5.515812,41.81,2.46,41.8823077206,136.16
2021-12-18 01:00:00,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,137.06,61.55768704,16.52640872,63.737516573,5.26768704,1.53640872,5.4871739999999996,56.29,14.99,58.2517313047,136.16,50.61768704,3.08640872,50.7116964818,5.26768704,1.53640872,5.4871739999999996,45.35,1.55,45.3764806921,136.16
2021-12-18 01:30:00,5.27567904,1.5387397200000001,5.495499,5.27567904,1.5387397200000001,5.495499,0.0,0.0,0.0,136.79,62.23567904,16.24873972,64.321857001,5.27567904,1.5387397200000001,5.495499,56.96,14.71,58.8287829213,135.83,50.60567904,2.87873972,50.6874924757,5.27567904,1.5387397200000001,5.495499,45.33,1.34,45.3498015431,135.83
2021-12-18 02:00:00,5.26928544,1.53687492,5.488839,5.26928544,1.53687492,5.488839,0.0,0.0,0.0,136.82,59.80928544,16.59687492,62.0693715286,5.26928544,1.53687492,5.488839,54.54,15.06,56.5810498312,135.86,50.54928544,3.48687492,50.6694045278,5.26928544,1.53687492,5.488839,45.28,1.9500000000000002,45.3219692864,135.86
2021-12-18 02:30:00,5.226768,1.524474,5.4445500000000004,5.226768,1.524474,5.4445500000000004,0.0,0.0,0.0,137.03,58.186768,17.634474,60.8002848969,5.226768,1.524474,5.4445500000000004,52.96,16.11,55.3560629019,136.07,46.536768,5.484474,46.8588330088,5.226768,1.524474,5.4445500000000004,41.31,3.96,41.4993698747,136.07
2021-12-18 03:00:00,5.2043904,1.5179472,5.42124,5.2043904,1.5179472,5.42124,0.0,0.0,0.0,137.34,56.3643904,17.6479472,59.0626323959,5.2043904,1.5179472,5.42124,51.16,16.13,53.6425437503,136.24,44.2943904,6.7879472,44.8114856716,5.2043904,1.5179472,5.42124,39.09,5.27,39.4436433408,136.24
2021-12-18 03:30:00,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,137.34,56.02809664,17.29361152,58.6363079713,5.25809664,1.53361152,5.477184,50.77,15.76,53.1598579757,136.17,45.15809664,6.65361152,45.6456376712,5.25809664,1.53361152,5.477184,39.9,5.12,40.2271599793,136.17
2021-12-18 04:00:00,5.1836112,1.5118866,5.399595,5.1836112,1.5118866,5.399595,0.0,0.0,0.0,137.39,55.6336112,17.1318866,58.211684683,5.1836112,1.5118866,5.399595,50.45,15.62,52.8127531947,136.23,43.6936112,6.8218866,44.2229555376,5.1836112,1.5118866,5.399595,38.51,5.31,38.8743643035,136.23
2021-12-18 04:30:00,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,137.33,54.16909568,18.24223624,57.1582899484,5.21909568,1.52223624,5.436558,48.95,16.72,51.7267909308,136.19,43.10909568,7.31223624,43.7248548217,5.21909568,1.52223624,5.436558,37.89,5.79,38.3298343331,136.19
2021-12-18 05:00:00,5.31468,1.550115,5.536125,5.31468,1.550115,5.536125,0.0,0.0,0.0,137.86,54.13468,17.630115,56.9331584722,5.31468,1.550115,5.536125,48.82,16.08,51.3999883268,136.7,42.20468,6.840115,42.7553761194,5.31468,1.550115,5.536125,36.89,5.29,37.2673610549,136.7
2021-12-18 05:30:00,5.22580896,1.5241942800000001,5.443551,5.22580896,1.5241942800000001,5.443551,0.0,0.0,0.0,137.76,55.70580896,16.924194280000002,58.2199751281,5.22580896,1.5241942800000001,5.443551,50.48,15.4,52.7767979324,136.61,43.83580896,5.89419428,44.2303026599,5.22580896,1.5241942800000001,5.443551,38.61,4.37,38.8565181147,136.61
2021-12-18 06:00:00,5.17913568,1.51058124,5.394933,5.17913568,1.51058124,5.394933,0.0,0.0,0.0,137.68,55.98913568,18.08058124,58.8361345788,5.17913568,1.51058124,5.394933,50.81,16.57,53.4436245028,136.49,43.19913568,6.47058124,43.6810456043,5.17913568,1.51058124,5.394933,38.02,4.96,38.342169996,136.49
2021-12-18 06:30:00,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,137.63,57.46858624,16.79750432,59.8731538822,5.16858624,1.50750432,5.383944,52.3,15.29,54.4892108587,136.53,45.53858624,7.58750432,46.1663628472,5.16858624,1.50750432,5.383944,40.37,6.08,40.8252777088,136.53
2021-12-18 07:00:00,5.20183296,1.51720128,5.418576,5.20183296,1.51720128,5.418576,0.0,0.0,0.0,137.79,59.43183296,15.07720128,61.3144743713,5.20183296,1.51720128,5.418576,54.23,13.56,55.899610911,136.85,46.71183296,7.79720128,47.3581216507,5.20183296,1.51720128,5.418576,41.51,6.28,41.9823593906,136.85
2021-12-18 07:30:00,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,137.5,69.422872,14.734171,70.9692253853,5.122872,1.494171,5.336325,64.3,13.24,65.6489725738,137.11,42.802872,6.854171,43.3481892534,5.122872,1.494171,5.336325,37.68,5.36,38.0593221169,137.11
2021-12-18 08:00:00,5.13374112,1.49734116,5.347647,5.13374112,1.49734116,5.347647,0.0,0.0,0.0,137.5,79.06374112,13.80734116,80.2603129186,5.13374112,1.49734116,5.347647,73.93,12.31,74.9478552061,137.11,43.05374112,4.23734116,43.2617577606,5.13374112,1.49734116,5.347647,37.92,2.74,38.0188637389,137.11
2021-12-18 08:30:00,5.04071424,1.47020832,5.250744,5.04071424,1.47020832,5.250744,0.0,0.0,0.0,136.6,84.44071424,12.82020832,85.4083834452,5.04071424,1.47020832,5.250744,79.4,11.35,80.2071225017,136.12,42.58071424,3.13020832,42.6956137011,5.04071424,1.47020832,5.250744,37.54,1.6600000000000001,37.5766842603,136.12
2021-12-18 09:00:00,5.25298176,1.53211968,5.471856,5.25298176,1.53211968,5.471856,0.0,0.0,0.0,136.6,86.85298176,10.95211968,87.5407868715,5.25298176,1.53211968,5.471856,81.6,9.42,82.1419283923,136.12,45.66298176,2.9421196800000002,45.7576657122,5.25298176,1.53211968,5.471856,40.41,1.4100000000000001,40.4345916265,136.12
2021-12-18 09:30:00,5.49465984,1.6026091199999999,5.723604,5.49465984,1.6026091199999999,5.723604,0.0,0.0,0.0,136.49,91.87465984,9.96260912,92.4132387767,5.49465984,1.6026091199999999,5.723604,86.38,8.36,86.7836044423,135.72,46.73465984,2.38260912,46.7953550748,5.49465984,1.6026091199999999,5.723604,41.24,0.78,41.2473756741,135.72
2021-12-18 10:00:00,6.13529856,1.78946208,6.390936,6.13529856,1.78946208,6.390936,0.0,0.0,0.0,136.28,94.17529856,10.24946208,94.7314009808,6.13529856,1.78946208,6.390936,88.04,8.46,88.4455380446,135.5,45.33529856,2.32946208,45.3951064445,6.13529856,1.78946208,6.390936,39.2,0.54,39.2037192113,135.5
2021-12-18 10:30:00,7.24330944,2.11263192,7.545114,7.24330944,2.11263192,7.545114,0.0,0.0,0.0,136.28,95.21330944,10.23263192,95.7615844195,7.24330944,2.11263192,7.545114,87.97,8.12,88.3439601784,135.57,46.82330944,3.49263192,46.9533894905,7.24330944,2.11263192,7.545114,39.58,1.38,39.6040502979,135.57
2021-12-18 11:00:00,7.4149776,2.1627018,7.723935,7.4149776,2.1627018,7.723935,0.0,0.0,0.0,136.24,95.5449776,9.7627018,96.0424546283,7.4149776,2.1627018,7.723935,88.13,7.6,88.4570907277,135.5,47.3549776,3.3727017999999997,47.4749304468,7.4149776,2.1627018,7.723935,39.94,1.21,39.9583245394,135.5
2021-12-18 11:30:00,6.42620736,1.8743104800000001,6.693966,6.42620736,1.8743104800000001,6.693966,0.0,0.0,0.0,136.5,95.95620736,9.04431048,96.3814986549,6.42620736,1.8743104800000001,6.693966,89.53,7.17,89.8166454506,135.78,46.55620736,2.8243104800000003,46.6417964216,6.42620736,1.8743104800000001,6.693966,40.13,0.9500000000000001,40.1412431297,135.78
2021-12-18 12:00:00,6.36099264,1.85528952,6.626034,6.36099264,1.85528952,6.626034,0.0,0.0,0.0,136.31,97.26099264,7.98528952,97.5882448763,6.36099264,1.85528952,6.626034,90.9,6.13,91.1064591563,135.62,48.15099264,4.73528952,48.3832725129,6.36099264,1.85528952,6.626034,41.79,2.88,41.8891214995,135.62
2021-12-18 12:30:00,7.44342912,2.17100016,7.753572,7.44342912,2.17100016,7.753572,0.0,0.0,0.0,136.12,97.50342912,9.62100016,97.9769479737,7.44342912,2.17100016,7.753572,90.06,7.45,90.3676164342,135.5,48.97342912,4.16100016,49.1498797771,7.44342912,2.17100016,7.753572,41.53,1.99,41.5776502463,135.5
2021-12-18 13:00:00,6.23631744,1.8189259199999999,6.496164,6.23631744,1.8189259199999999,6.496164,0.0,0.0,0.0,136.33,96.05631744,9.18892592,96.4948313626,6.23631744,1.8189259199999999,6.496164,89.82,7.37,90.121858059,135.65,47.86631744,3.60892592,48.0021738212,6.23631744,1.8189259199999999,6.496164,41.63,1.79,41.6684652945,135.65
2021-12-18 13:30:00,6.01190208,1.75347144,6.262398,6.01190208,1.75347144,6.262398,0.0,0.0,0.0,136.49,98.64190208,8.80347144,99.0339636456,6.01190208,1.75347144,6.262398,92.63,7.05,92.8978977157,135.83,47.82190208,3.27347144,47.9338078377,6.01190208,1.75347144,6.262398,41.81,1.52,41.8376206302,135.83
2021-12-18 14:00:00,6.0307632,1.7589725999999999,6.282045,6.0307632,1.7589725999999999,6.282045,0.0,0.0,0.0,136.45,97.5507632,9.5689726,98.0189606021,6.0307632,1.7589725999999999,6.282045,91.52,7.8100000000000005,91.8526346928,135.64,44.8507632,2.7789726,44.9367738977,6.0307632,1.7589725999999999,6.282045,38.82,1.02,38.8333979971,135.64
2021-12-18 14:30:00,5.79707712,1.69081416,6.038622,5.79707712,1.69081416,6.038622,0.0,0.0,0.0,136.61,98.23707712,9.37081416,98.6830050166,5.79707712,1.69081416,6.038622,92.44,7.68,92.7584820919,135.81,46.29707712,3.19081416,46.4069029872,5.79707712,1.69081416,6.038622,40.5,1.5,40.5277682583,135.81
2021-12-18 15:00:00,5.6807136,1.6568748,5.91741,5.6807136,1.6568748,5.91741,0.0,0.0,0.0,136.61,98.9307136,9.0368748,99.3425950917,5.6807136,1.6568748,5.91741,93.25,7.38,93.5415784558,135.81,47.9607136,3.8368748,48.1139445198,5.6807136,1.6568748,5.91741,42.28,2.18,42.3361642098,135.81
2021-12-18 15:30:00,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,136.65,98.76562912,9.00997516,99.175748789,5.24562912,1.52997516,5.464197,93.52,7.48,93.8186591249,135.83,46.38562912,2.99997516,46.4825390853,5.24562912,1.52997516,5.464197,41.14,1.47,41.1662543839,135.83
2021-12-18 16:00:00,5.6167776,1.6382268,5.85081,5.6167776,1.6382268,5.85081,0.0,0.0,0.0,136.49,100.9567776,8.2482268,101.2931596344,5.6167776,1.6382268,5.85081,95.34,6.61,95.5688636534,135.72,49.9367776,4.7782268,50.1648602951,5.6167776,1.6382268,5.85081,44.32,3.14,44.4310927167,135.72
2021-12-18 16:30:00,6.45369984,1.88232912,6.722604,6.45369984,1.88232912,6.722604,0.0,0.0,0.0,136.4,103.48369984,7.51232912,103.7560177599,6.45369984,1.88232912,6.722604,97.03,5.63,97.1931983217,135.66,53.19369984,5.10232912,53.4378467485,6.45369984,1.88232912,6.722604,46.74,3.22,46.8507844118,135.66
2021-12-18 17:00:00,6.47735616,1.88922888,6.747246,6.47735616,1.88922888,6.747246,0.0,0.0,0.0,136.06,106.81735616,6.72922888,107.0291086496,6.47735616,1.88922888,6.747246,100.34,4.84,100.4566632932,135.25,56.54735616,6.29922888,56.8971332597,6.47735616,1.88922888,6.747246,50.07,4.41,50.2638339166,135.25
2021-12-18 17:30:00,6.52339008,1.90265544,6.795198,6.52339008,1.90265544,6.795198,0.0,0.0,0.0,135.61,108.21339008,5.85265544,108.3715431666,6.52339008,1.90265544,6.795198,101.69,3.95,101.7666870837,134.76,57.57339008,6.69265544,57.9610807537,6.52339008,1.90265544,6.795198,51.05,4.79,51.2742293945,134.76
2021-12-18 18:00:00,5.30413056,1.54703808,5.525136,5.30413056,1.54703808,5.525136,0.0,0.0,0.0,135.61,105.90413056,6.60703808,106.1100269619,5.30413056,1.54703808,5.525136,100.6,5.06,100.7271740892,134.76,56.35413056,7.9070380799999995,56.9061445045,5.30413056,1.54703808,5.525136,51.05,6.36,51.4446508395,134.76
2021-12-18 18:30:00,5.1852096,1.5123528,5.40126,5.1852096,1.5123528,5.40126,0.0,0.0,0.0,135.35,104.7852096,8.7723528,105.1517680525,5.1852096,1.5123528,5.40126,99.6,7.26,99.8642458541,134.81,55.2052096,8.9823528,55.9311883371,5.1852096,1.5123528,5.40126,50.02,7.47,50.5747100832,134.81
2021-12-18 19:00:00,5.09985504,1.48745772,5.312349,5.09985504,1.48745772,5.312349,0.0,0.0,0.0,134.91,101.51985504,10.10745772,102.0217705635,5.09985504,1.48745772,5.312349,96.42,8.62,96.8045494799,133.9,53.98985504,8.33745772,54.6298238005,5.09985504,1.48745772,5.312349,48.89,6.85,49.3675460196,133.9
2021-12-18 19:30:00,5.30732736,1.54797048,5.528466,5.30732736,1.54797048,5.528466,0.0,0.0,0.0,134.97,97.10732736,12.59797048,97.9211003166,5.30732736,1.54797048,5.528466,91.8,11.05,92.4626546234,133.74,52.42732736,7.13797048,52.911012811,5.30732736,1.54797048,5.528466,47.12,5.59,47.4504214944,133.74
2021-12-18 20:00:00,6.34436928,1.85044104,6.608718,6.34436928,1.85044104,6.608718,0.0,0.0,0.0,135.12,93.78436928,14.130441040000001,94.8429084604,6.34436928,1.85044104,6.608718,87.44,12.28,88.2980860495,133.74,51.20436928,6.11044104,51.5676732369,6.34436928,1.85044104,6.608718,44.86,4.26,45.0618153207,133.74
2021-12-18 20:30:00,5.36518944,1.56484692,5.588739,5.36518944,1.56484692,5.588739,0.0,0.0,0.0,135.25,89.25518944,12.85484692,90.1761383699,5.36518944,1.56484692,5.588739,83.89,11.29,84.6463005689,133.9,51.92518944,4.61484692,52.1298581475,5.36518944,1.56484692,5.588739,46.56,3.05,46.6597910411,133.9
2021-12-18 21:00:00,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,134.99,83.0276272,12.0372246,83.8956593307,5.1676272,1.5072246,5.382945,77.86,10.53,78.5688265154,133.74,56.5776272,2.8672246,56.6502328017,5.1676272,1.5072246,5.382945,51.41,1.3599999999999999,51.4279855721,133.74
2021-12-18 21:30:00,5.26257216,1.53491688,5.481846,5.26257216,1.53491688,5.481846,0.0,0.0,0.0,135.36,80.95257216,13.06491688,82.0000670268,5.26257216,1.53491688,5.481846,75.69,11.53,76.563156936,134.21,52.22257216,2.92491688,52.304418377,5.26257216,1.53491688,5.481846,46.96,1.3900000000000001,46.9805672592,134.21
2021-12-18 22:00:00,5.21206272,1.52018496,5.429232,5.21206272,1.52018496,5.429232,0.0,0.0,0.0,135.72,77.66206272,13.10018496,78.7591952213,5.21206272,1.52018496,5.429232,72.45,11.58,73.369604742,134.6,51.60206272,2.72018496,51.6737097872,5.21206272,1.52018496,5.429232,46.39,1.2,46.4055179909,134.6
2021-12-18 22:30:00,5.1356592,1.4979006,5.349645,5.1356592,1.4979006,5.349645,0.0,0.0,0.0,136.15,75.5156592,13.5079006,76.7142631004,5.1356592,1.4979006,5.349645,70.38,12.01,71.3973703998,135.2,51.9156592,2.7379006,51.9878040493,5.1356592,1.4979006,5.349645,46.78,1.24,46.7964314879,135.2
2021-12-18 23:00:00,5.03559936,1.4687164799999999,5.245416,5.03559936,1.4687164799999999,5.245416,0.0,0.0,0.0,136.15,70.89559936,15.12871648,72.4918207176,5.03559936,1.4687164799999999,5.245416,65.86,13.66,67.2616919204,135.2,47.84559936,1.67871648,47.8750401267,5.03559936,1.4687164799999999,5.245416,42.81,0.21,42.8105150635,135.2
2021-12-18 23:30:00,5.10496992,1.48894956,5.317677,5.10496992,1.48894956,5.317677,0.0,0.0,0.0,136.64,67.69496992,16.41894956,69.6576690474,5.10496992,1.48894956,5.317677,62.59,14.93,64.3460410593,135.75,45.79496992,1.73894956,45.8279741593,5.10496992,1.48894956,5.317677,40.69,0.25,40.6907679947,135.75
2021-12-19 00:00:00,4.86904608,1.4201384400000001,5.071923,4.86904608,1.4201384400000001,5.071923,0.0,0.0,0.0,136.64,67.39904608,16.16013844,69.3093174609,4.86904608,1.4201384400000001,5.071923,62.53,14.74,64.2438207145,135.75,44.94904608,2.21013844,45.0033493801,4.86904608,1.4201384400000001,5.071923,40.08,0.79,40.0877849226,135.75
2021-12-19 00:30:00,5.09314176,1.48549968,5.305356,5.09314176,1.48549968,5.305356,0.0,0.0,0.0,136.65,66.70314176,16.87549968,68.8047353756,5.09314176,1.48549968,5.305356,61.61,15.39,63.5031038611,135.72,43.59314176,1.6954996800000002,43.6261014494,5.09314176,1.48549968,5.305356,38.5,0.21,38.500572723,135.72
2021-12-19 01:00:00,5.11104384,1.49072112,5.324004,5.11104384,1.49072112,5.324004,0.0,0.0,0.0,136.65,69.97104384,16.10072112,71.7995835409,5.11104384,1.49072112,5.324004,64.86,14.61,66.4851239,135.72,44.83104384,2.10072112,44.8802353047,5.11104384,1.49072112,5.324004,39.72,0.61,39.7246837621,135.72
2021-12-19 01:30:00,5.09825664,1.4869915200000001,5.310684,5.09825664,1.4869915200000001,5.310684,0.0,0.0,0.0,136.43,72.56825664,16.86699152,74.5026662255,5.09825664,1.4869915200000001,5.310684,67.47,15.38,69.200760834,135.53,40.03825664,1.76699152,40.0772286193,5.09825664,1.4869915200000001,5.310684,34.94,0.28,34.9411219053,135.53
2021-12-19 02:00:00,5.16027456,1.50508008,5.375286,5.16027456,1.50508008,5.375286,0.0,0.0,0.0,136.43,71.22027456000001,17.63508008,73.3711357267,5.16027456,1.50508008,5.375286,66.06,16.13,68.0007389666,135.53,38.03027456,1.81508008,38.0735643039,5.16027456,1.50508008,5.375286,32.87,0.31,32.8714617868,135.53
2021-12-19 02:30:00,5.13374112,1.49734116,5.347647,5.13374112,1.49734116,5.347647,0.0,0.0,0.0,136.63,70.36374112,18.35734116,72.7189661565,5.13374112,1.49734116,5.347647,65.23,16.86,67.3736780946,135.75,35.16374112,2.5273411599999998,35.2544485547,5.13374112,1.49734116,5.347647,30.03,1.03,30.0476588106,135.75
2021-12-19 03:00:00,5.16187296,1.50554628,5.376951,5.16187296,1.50554628,5.376951,0.0,0.0,0.0,136.63,68.26187296,18.74554628,70.7889737554,5.16187296,1.50554628,5.376951,63.1,17.24,65.412747993,135.75,35.43187296,3.1155462800000002,35.5685851571,5.16187296,1.50554628,5.376951,30.27,1.6099999999999999,30.3127860811,135.75
2021-12-19 03:30:00,5.13374112,1.49734116,5.347647,5.13374112,1.49734116,5.347647,0.0,0.0,0.0,136.78,66.31374112,20.23734116,69.3329808861,5.13374112,1.49734116,5.347647,61.18,18.74,63.9857796702,135.9,33.10374112,4.79734116,33.4495464595,5.13374112,1.49734116,5.347647,27.97,3.3,28.164000071,135.9
2021-12-19 04:00:00,5.0806742400000005,1.48186332,5.292369,5.0806742400000005,1.48186332,5.292369,0.0,0.0,0.0,137.07,63.55067424,20.09186332,66.6511152797,5.0806742400000005,1.48186332,5.292369,58.47,18.61,61.3601906777,136.18,30.62067424,6.50186332,31.3033531358,5.0806742400000005,1.48186332,5.292369,25.54,5.02,26.0286764934,136.18
2021-12-19 04:30:00,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,137.3,64.35194304,20.85181672,67.6459225197,5.01194304,1.46181672,5.220774,59.34,19.39,62.4276196887,136.18,29.09194304,6.46181672,29.8009433603,5.01194304,1.46181672,5.220774,24.08,5.0,24.5936251903,136.18
2021-12-19 05:00:00,5.106888,1.489509,5.319675,5.106888,1.489509,5.319675,0.0,0.0,0.0,137.3,64.496888,20.149509,67.5710831246,5.106888,1.489509,5.319675,59.39,18.66,62.2524513574,136.18,29.316888,5.639509,29.8543796413,5.106888,1.489509,5.319675,24.21,4.15,24.5631146234,136.18
2021-12-19 05:30:00,5.13118368,1.49659524,5.344983,5.13118368,1.49659524,5.344983,0.0,0.0,0.0,137.22,63.37118368,19.81659524,66.3973219935,5.13118368,1.49659524,5.344983,58.24,18.32,61.0534192327,136.15,32.89118368,5.21659524,33.3022946622,5.13118368,1.49659524,5.344983,27.76,3.7199999999999998,28.0081416734,136.15
2021-12-19 06:00:00,5.18009472,1.51086096,5.395932,5.18009472,1.51086096,5.395932,0.0,0.0,0.0,137.33,62.79009472,19.95086096,65.8834793252,5.18009472,1.51086096,5.395932,57.61,18.44,60.4892197007,136.3,33.73009472,5.33086096,34.1487535409,5.18009472,1.51086096,5.395932,28.55,3.8200000000000003,28.8044250073,136.3
2021-12-19 06:30:00,5.14141344,1.49957892,5.355639,5.14141344,1.49957892,5.355639,0.0,0.0,0.0,136.88,66.65141344,18.08957892,69.0626076763,5.14141344,1.49957892,5.355639,61.51,16.59,63.7079916494,135.83,35.05141344,4.33957892,35.3190250339,5.14141344,1.49957892,5.355639,29.91,2.84,30.04452862,135.83
2021-12-19 07:00:00,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,136.88,67.16330144,18.02221292,69.5392638648,5.2533014399999995,1.53221292,5.472189,61.91,16.49,64.0684649418,135.83,35.50330144,5.40221292,35.9119522941,5.2533014399999995,1.53221292,5.472189,30.25,3.87,30.4965473456,135.83
2021-12-19 07:30:00,5.26065408,1.53435744,5.479848,5.26065408,1.53435744,5.479848,0.0,0.0,0.0,137.07,70.45065408,17.31435744,72.5470994173,5.26065408,1.53435744,5.479848,65.19,15.78,67.0726807277,136.03,37.15065408,5.02435744,37.4888685646,5.26065408,1.53435744,5.479848,31.89,3.49,32.0804021172,136.03
2021-12-19 08:00:00,5.1724224,1.5086232,5.38794,5.1724224,1.5086232,5.38794,0.0,0.0,0.0,137.34,71.0924224,16.9086232,73.075536681,5.1724224,1.5086232,5.38794,65.92,15.4,67.6949510673,136.37,40.772422399999996,4.7486232,41.0480188396,5.1724224,1.5086232,5.38794,35.6,3.24,35.7471341509,136.37
2021-12-19 08:30:00,5.02121376,1.4645206800000001,5.230431,5.02121376,1.4645206800000001,5.230431,0.0,0.0,0.0,138.38,74.95121376,23.75452068,78.6254519658,5.02121376,1.4645206800000001,5.230431,69.93,22.29,73.396518991,137.77,41.70121376,7.81452068,42.4270899605,5.02121376,1.4645206800000001,5.230431,36.68,6.35,37.2255946897,137.77
2021-12-19 09:00:00,5.49434016,1.60251588,5.723271,5.49434016,1.60251588,5.723271,0.0,0.0,0.0,137.25,81.84434016,23.00251588,85.015361865,5.49434016,1.60251588,5.723271,76.35,21.4,79.2923861414,135.22,42.10434016,10.70251588,43.4432883938,5.49434016,1.60251588,5.723271,36.61,9.1,37.724025501,135.22
