Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-19 09:30:00,5.70117312,1.66284216,5.938722,5.70117312,1.66284216,5.938722,0.0,0.0,0.0,136.56,86.67117312,22.14284216,89.4550038227,5.70117312,1.66284216,5.938722,80.97,20.48,83.5198856561,134.4,44.96117312,11.40284216,46.3846084133,5.70117312,1.66284216,5.938722,39.26,9.74,40.4501569836,134.4
2021-12-19 10:00:00,6.09533856,1.77780708,6.349311,6.09533856,1.77780708,6.349311,0.0,0.0,0.0,136.22,89.08533856,20.50780708,91.4153581056,6.09533856,1.77780708,6.349311,82.99,18.73,85.0773354073,134.08,46.56533856,12.04780708,48.0986528984,6.09533856,1.77780708,6.349311,40.47,10.27,41.752769968,134.08
2021-12-19 10:30:00,6.15799584,1.79608212,6.414579,6.15799584,1.79608212,6.414579,0.0,0.0,0.0,135.72,94.68799584,19.51608212,96.6783016892,6.15799584,1.79608212,6.414579,88.53,17.72,90.2859861773,133.4,48.72799584,14.40608212,50.8129194264,6.15799584,1.79608212,6.414579,42.57,12.61,44.3983896104,133.4
2021-12-19 11:00:00,6.66820512,1.94489316,6.946047,6.66820512,1.94489316,6.946047,0.0,0.0,0.0,135.72,95.39820512,20.32489316,97.5393193645,6.66820512,1.94489316,6.946047,88.73,18.38,90.6136706022,133.4,48.74820512,14.32489316,50.8093501874,6.66820512,1.94489316,6.946047,42.08,12.38,43.8633195278,133.4
2021-12-19 11:30:00,7.87563648,2.2970606399999998,8.203788,7.87563648,2.2970606399999998,8.203788,0.0,0.0,0.0,135.82,98.50563648,14.50706064,99.5681436341,7.87563648,2.2970606399999998,8.203788,90.63,12.21,91.4487889477,133.57,49.10563648,8.73706064,49.8768459581,7.87563648,2.2970606399999998,8.203788,41.23,6.44,41.7299233165,133.57
2021-12-19 12:00:00,6.66245088,1.94321484,6.940053,6.66245088,1.94321484,6.940053,0.0,0.0,0.0,136.49,99.52245088,10.48321484,100.0730534287,6.66245088,1.94321484,6.940053,92.86,8.54,93.2518696863,135.33,49.36245088,5.9432148399999996,49.7189436685,6.66245088,1.94321484,6.940053,42.7,4.0,42.8869444004,135.33
2021-12-19 12:30:00,6.6327206400000005,1.93454352,6.909084,6.6327206400000005,1.93454352,6.909084,0.0,0.0,0.0,136.65,101.86272064,10.03454352,102.3557810768,6.6327206400000005,1.93454352,6.909084,95.23,8.1,95.5738609663,136.01,50.15272064,7.10454352,50.6534295603,6.6327206400000005,1.93454352,6.909084,43.52,5.17,43.8260116826,136.01
2021-12-19 13:00:00,6.57549792,1.9178535600000002,6.849477,6.57549792,1.9178535600000002,6.849477,0.0,0.0,0.0,136.48,102.83549792,10.54785356,103.3750300952,6.57549792,1.9178535600000002,6.849477,96.26,8.63,96.6460785547,135.85,49.40549792,6.53785356,49.836199232,6.57549792,1.9178535600000002,6.849477,42.83,4.62,43.0784551719,135.85
2021-12-19 13:30:00,6.39935424,1.8664783200000001,6.6659939999999995,6.39935424,1.8664783200000001,6.6659939999999995,0.0,0.0,0.0,136.73,99.00935424,10.24647832,99.5381461802,6.39935424,1.8664783200000001,6.6659939999999995,92.61,8.38,92.9883675521,136.12,51.35935424,5.47647832,51.6505090269,6.39935424,1.8664783200000001,6.6659939999999995,44.96,3.61,45.1046970946,136.12
2021-12-19 14:00:00,5.94860544,1.73500992,6.196464,5.94860544,1.73500992,6.196464,0.0,0.0,0.0,136.73,96.64860544,9.28500992,97.0935854869,5.94860544,1.73500992,6.196464,90.7,7.55,91.0136940246,136.12,55.92860544,5.9850099199999995,56.2479266303,5.94860544,1.73500992,6.196464,49.98,4.25,50.1603718088,136.12
2021-12-19 14:30:00,5.76734688,1.68214284,6.007653,5.76734688,1.68214284,6.007653,0.0,0.0,0.0,136.63,76.92734688,9.23214284,77.4793466636,5.76734688,1.68214284,6.007653,71.16,7.55,71.5594025967,136.02,74.44734688,4.22214284,74.5669762538,5.76734688,1.68214284,6.007653,68.68,2.54,68.7269525005,136.02
2021-12-19 15:00:00,5.46876576,1.59505668,5.696631,5.46876576,1.59505668,5.696631,0.0,0.0,0.0,136.77,78.81876576,9.28505668,79.3637833869,5.46876576,1.59505668,5.696631,73.35,7.69,73.7520074303,136.09,75.35876576,4.57505668,75.4975146644,5.46876576,1.59505668,5.696631,69.89,2.98,69.9535024141,136.09
2021-12-19 15:30:00,5.32299168,1.9725392400000001,5.6767201339,5.32299168,1.55253924,5.544783,0.0,0.42,0.42,136.85,76.50299168,7.77253924,76.8968146429,5.32299168,1.55253924,5.544783,71.18,6.22,71.4512477148,136.15,75.53299168,5.0625392399999996,75.7024579237,5.32299168,1.55253924,5.544783,70.21,3.51,70.2976827499,136.15
2021-12-19 16:00:00,22.70132352,2.88246936,22.8835906092,5.15132352,1.50246936,5.365962,17.55,1.38,17.6041728008,136.51,64.48132352,3.92246936,64.6005174033,5.15132352,1.50246936,5.365962,59.33,2.42,59.3793339471,135.8,45.98132352,6.49246936,46.437423174,5.15132352,1.50246936,5.365962,40.83,4.99,41.1337938926,135.8
2021-12-19 16:30:00,67.76608864,5.57594252,67.9951020629,5.2660886399999995,1.5359425199999999,5.485509,62.5,4.04,62.6304366902,134.13,67.86608864,4.99594252,68.0497276185,5.2660886399999995,1.5359425199999999,5.485509,62.6,3.46,62.6955468913,134.33,5.2660886399999995,1.69594252,5.5324416486,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.16,0.16,134.33
2021-12-19 17:00:00,70.11212256,6.47936908,70.4108795112,5.31212256,1.54936908,5.533461,64.8,4.93,64.9872672144,134.13,70.21212256,5.91936908,70.4612026912,5.31212256,1.54936908,5.533461,64.9,4.37,65.046959191,134.33,5.31212256,1.7193690799999999,5.5834466171,5.31212256,1.54936908,5.533461,0.0,0.17,0.17,134.33
2021-12-19 17:30:00,82.00199264,3.75391452,82.0878716447,5.36199264,1.56391452,5.585409,76.64,2.19,76.6712834117,133.91,82.13199263999999,3.31391452,82.1988214299,5.36199264,1.56391452,5.585409,76.77,1.75,76.789943352,134.1,5.36199264,1.75391452,5.641558403,5.36199264,1.56391452,5.585409,0.0,0.19,0.19,134.1
2021-12-19 18:00:00,86.8098848,2.6087164,86.849073111,5.3098848,1.5487164,5.53113,81.5,1.06,81.50689296,134.23,85.8098848,3.2187164,85.870230375,5.3098848,1.5487164,5.53113,80.5,1.67,80.5173204969,134.2,5.3098848,1.7387164,5.5873080557,5.3098848,1.5487164,5.53113,0.0,0.19,0.19,134.2
2021-12-19 18:30:00,82.02264192,9.70452056,82.5947426101,5.43264192,1.58452056,5.659002,76.59,8.12,77.0192346106,134.3,84.29264192,11.15452056,85.0274826793,5.43264192,1.58452056,5.659002,78.86,9.57,79.4385580181,135.38,5.43264192,1.77452056,5.715113424,5.43264192,1.58452056,5.659002,0.0,0.19,0.19,135.38
2021-12-19 19:00:00,79.7691056,12.2126558,80.6985698133,5.2891056,1.5426558,5.509485,74.48,10.67,75.2404100201,134.3,82.1391056,10.7626558,82.8412181745,5.2891056,1.5426558,5.509485,76.85,9.22,77.4011039973,135.38,5.2891056,1.7226558,5.5625696448,5.2891056,1.5426558,5.509485,0.0,0.18,0.18,135.38
2021-12-19 19:30:00,78.18583904,12.92211972,79.2464926949,5.11583904,1.49211972,5.328999,73.07,11.43,73.9585681311,134.55,80.19583904,9.54211972,80.7615295056,5.11583904,1.49211972,5.328999,75.08,8.05,75.5103231353,135.8,5.11583904,1.68211972,5.3852888349,5.11583904,1.49211972,5.328999,0.0,0.19,0.19,135.8
2021-12-19 20:00:00,73.5174272,14.8054996,74.9934325159,5.3674272,1.5654995999999999,5.59107,68.15,13.24,69.4242039926,134.47,75.2374272,7.8054996,75.6412339646,5.3674272,1.5654995999999999,5.59107,69.87,6.24,70.1480897815,135.7,5.3674272,1.7554995999999998,5.6472164464,5.3674272,1.5654995999999999,5.59107,0.0,0.19,0.19,135.7
2021-12-19 20:30:00,71.7739408,15.6823994,73.4672459597,5.2539408,1.5323994,5.472855,66.52,14.15,68.0083296369,134.91,74.1839408,7.1423994,74.5269813008,5.2539408,1.5323994,5.472855,68.93,5.61,69.1579135024,136.22,5.2539408,1.7123994,5.5259574406,5.2539408,1.5323994,5.472855,0.0,0.18,0.18,136.22
2021-12-19 21:00:00,68.26240224,16.89111732,70.3211590056,5.35240224,1.5611173200000001,5.575419,62.91,15.33,64.7508841638,134.42,69.67240224,5.52111732,69.8908174967,5.35240224,1.5611173200000001,5.575419,64.32,3.96,64.4417876847,135.64,5.35240224,1.75111732,5.6315736351,5.35240224,1.5611173200000001,5.575419,0.0,0.19,0.19,135.64
2021-12-19 21:30:00,66.39706752,17.89706136,68.7668188924,5.40706752,1.57706136,5.632362,60.99,16.32,63.13574661,134.31,68.30706752,4.8070613600000005,68.4760053749,5.40706752,1.57706136,5.632362,62.9,3.23,62.982877832,135.66,5.40706752,1.75706136,5.6853886225,5.40706752,1.57706136,5.632362,0.0,0.18,0.18,135.66
2021-12-19 22:00:00,62.6002944,19.1059192,65.4509969935,5.3002944,1.5459192,5.52114,57.3,17.56,59.9303228758,134.59,64.3902944,3.6159192,64.4917427628,5.3002944,1.5459192,5.52114,59.09,2.07,59.1262462871,135.86,5.3002944,1.7359192,5.5773233899,5.3002944,1.5459192,5.52114,0.0,0.19,0.19,135.86
2021-12-19 22:30:00,61.03472992,18.88887956,63.890750719,5.34472992,1.55887956,5.567427,55.69,17.33,58.3241373704,135.0,62.32472992,3.34887956,62.414637337,5.34472992,1.55887956,5.567427,56.98,1.79,57.0081090723,136.33,5.34472992,1.74887956,5.6235858341,5.34472992,1.55887956,5.567427,0.0,0.19,0.19,136.33
2021-12-19 23:00:00,54.82682784,20.78365812,58.6339619661,5.32682784,1.5536581200000001,5.548779,49.5,19.23,53.1040761147,135.0,56.55682784,2.03365812,56.5933789473,5.32682784,1.5536581200000001,5.548779,51.23,0.48,51.2322486331,136.33,5.32682784,1.7336581199999999,5.6018448135,5.32682784,1.5536581200000001,5.548779,0.0,0.18,0.18,136.33
2021-12-19 23:30:00,52.94476992,21.41722456,57.1125745325,5.30476992,1.54722456,5.525802,47.64,19.87,51.6176956092,135.36,54.62476992,2.06722456,54.6638720381,5.30476992,1.54722456,5.525802,49.32,0.52,49.3227412052,136.76,5.30476992,1.73722456,5.5819828982,5.30476992,1.54722456,5.525802,0.0,0.19,0.19,136.76
2021-12-20 00:00:00,51.20073408,20.18104744,55.0344423621,5.18073408,1.51104744,5.396598,46.02,18.67,49.6629570203,135.77,52.69073408,2.69104744,52.7594085848,5.18073408,1.51104744,5.396598,47.51,1.18,47.5246514979,137.15,5.18073408,1.70104744,5.4528495304,5.18073408,1.51104744,5.396598,0.0,0.19,0.19,137.15
2021-12-20 00:30:00,51.16568896,20.76915928,55.2203377747,5.34568896,1.55915928,5.568426,45.82,19.21,49.6839662265,135.93,53.16568896,2.8491592800000003,53.2419777168,5.34568896,1.55915928,5.568426,47.82,1.29,47.8373964593,137.57,5.34568896,1.74915928,5.6245843085,5.34568896,1.55915928,5.568426,0.0,0.19,0.19,137.57
2021-12-20 01:00:00,52.54924544,19.92852992,56.2011521331,5.30924544,1.54852992,5.530464,47.24,18.38,50.6896636406,135.93,54.52924544,2.25852992,54.5759980729,5.30924544,1.54852992,5.530464,49.22,0.71,49.2251206195,137.57,5.30924544,1.73852992,5.5866424107,5.30924544,1.54852992,5.530464,0.0,0.19,0.19,137.57
2021-12-20 01:30:00,52.87454016,19.92424088,56.5039146589,5.29454016,1.54424088,5.515146,47.58,18.38,51.0066740731,134.89,54.95454016,2.13424088,54.9959677461,5.29454016,1.54424088,5.515146,49.66,0.59,49.6635047092,136.54,5.29454016,1.72424088,5.5682279154,5.29454016,1.54424088,5.515146,0.0,0.18,0.18,136.54
2021-12-20 02:00:00,52.4918928,20.2463854,56.2611316229,5.3018928,1.5463854000000001,5.522805,47.19,18.7,50.7600837273,135.04,54.5718928,2.4363854,54.6262524579,5.3018928,1.5463854000000001,5.522805,49.27,0.89,49.2780377044,136.68,5.3018928,1.7363854,5.5789874995,5.3018928,1.5463854000000001,5.522805,0.0,0.19,0.19,136.68
2021-12-20 02:30:00,52.22941536,19.91232948,55.8964461676,5.21941536,1.52232948,5.436891,47.01,18.39,50.4790273282,135.32,54.38941536,2.00232948,54.4262604498,5.21941536,1.52232948,5.436891,49.17,0.48,49.1723428362,136.95,5.21941536,1.7123294800000002,5.4931201469,5.21941536,1.52232948,5.436891,0.0,0.19,0.19,136.95
2021-12-20 03:00:00,52.68637824,19.73811032,56.2623093292,5.37637824,1.5681103200000002,5.600394,47.31,18.17,50.6792363794,135.32,54.96637824,1.7281103199999999,54.9935369121,5.37637824,1.5681103200000002,5.600394,49.59,0.16,49.5902581159,136.95,5.37637824,1.7581103200000001,5.6565355896,5.37637824,1.5681103200000002,5.600394,0.0,0.19,0.19,136.95
2021-12-20 03:30:00,51.76581888,19.82461384,55.4320784224,5.29581888,1.54461384,5.516478,46.47,18.28,49.9361522346,135.49,54.09581888,1.7146138400000002,54.1229851442,5.29581888,1.54461384,5.516478,48.8,0.17,48.8002961057,137.11,5.29581888,1.73461384,5.5726638858,5.29581888,1.54461384,5.516478,0.0,0.19,0.19,137.11
2021-12-20 04:00:00,49.49921536,21.12060448,53.8168398817,5.41921536,1.5806044799999999,5.645016,44.08,19.54,48.2167813111,135.49,51.67921536,3.12060448,51.7733471252,5.41921536,1.5806044799999999,5.645016,46.26,1.54,46.2856262786,137.11,5.41921536,1.77060448,5.7011345663,5.41921536,1.5806044799999999,5.645016,0.0,0.19,0.19,137.11
2021-12-20 04:30:00,48.39486976,21.57475368,52.9861624902,5.36486976,1.56475368,5.588406,43.03,20.01,47.4550418818,135.79,50.31486976,3.7147536800000003,50.4518137818,5.36486976,1.56475368,5.588406,44.95,2.15,45.0013888675,137.44,5.36486976,1.7547536799999999,5.644553837,5.36486976,1.56475368,5.588406,0.0,0.19,0.19,137.44
2021-12-20 05:00:00,47.94778688,21.57393784,52.5778000739,5.32778688,1.5539378400000001,5.549778,42.62,20.02,47.0878413181,135.79,49.83778688,3.74393784,49.978215971,5.32778688,1.5539378400000001,5.549778,44.51,2.19,44.5638440891,137.44,5.32778688,1.73393784,5.6028433381,5.32778688,1.5539378400000001,5.549778,0.0,0.18,0.18,137.44
2021-12-20 05:30:00,50.64106368,19.20156024,54.1591843208,5.25106368,1.5315602400000001,5.469858,45.39,17.67,48.7081204729,135.66,51.81106368,2.8815602399999998,51.8911332413,5.25106368,1.5315602400000001,5.469858,46.56,1.35,46.5795674089,137.31,5.25106368,1.72156024,5.5260690759,5.25106368,1.5315602400000001,5.469858,0.0,0.19,0.19,137.31
2021-12-20 06:00:00,55.0030416,12.1413038,56.3271323894,5.3530416,1.5613038000000001,5.576085,49.65,10.58,50.7647407164,135.66,54.0230416,8.0313038,54.6167635845,5.3530416,1.5613038000000001,5.576085,48.67,6.47,49.0981649352,137.42,5.3530416,1.7513038,5.6322392857,5.3530416,1.5613038000000001,5.576085,0.0,0.19,0.19,137.42
2021-12-20 06:30:00,60.096648,6.349439,60.4311383018,5.346648,1.559439,5.569425,54.75,4.79,54.9591357283,135.42,58.086648,8.739439,58.7404159835,5.346648,1.559439,5.569425,52.74,7.18,53.2264971607,136.23,5.346648,1.759439,5.6287005988,5.346648,1.559439,5.569425,0.0,0.2,0.2,136.23
2021-12-20 07:00:00,67.5804144,3.4009542,67.6659360384,5.1804144,1.5109542,5.396265,62.4,1.8900000000000001,62.4286160346,134.8,65.1504144,5.8909541999999995,65.416204704,5.1804144,1.5109542,5.396265,59.97,4.38,60.1297372354,135.09,5.1804144,1.7009542,5.4525167167,5.1804144,1.5109542,5.396265,0.0,0.19,0.19,135.09
2021-12-20 07:30:00,73.72305184,2.67839012,73.7716893275,5.10305184,1.48839012,5.315679,68.62,1.19,68.6303176446,134.08,71.53305184,3.46839012,71.6170875949,5.10305184,1.48839012,5.315679,66.43,1.98,66.4595012019,134.28,5.10305184,1.67839012,5.3719764963,5.10305184,1.48839012,5.315679,0.0,0.19,0.19,134.28
2021-12-20 08:00:00,80.27506976,5.40647868,80.4569253495,5.16506976,1.5064786799999998,5.380281,75.11,3.9,75.211183344,134.08,77.81506976,3.84647868,77.9100794505,5.16506976,1.5064786799999998,5.380281,72.65,2.34,72.6876750213,134.28,5.16506976,1.69647868,5.4365416891,5.16506976,1.5064786799999998,5.380281,0.0,0.19,0.19,134.28
2021-12-20 08:30:00,85.28017472,7.82755096,85.6386522214,5.10017472,1.48755096,5.312682,80.18,6.34,80.4302679344,133.03,83.07017472,5.40755096,83.2459941102,5.10017472,1.48755096,5.312682,77.97,3.92,78.0684782739,133.2,5.10017472,1.67755096,5.3689812253,5.10017472,1.48755096,5.312682,0.0,0.19,0.19,133.2
2021-12-20 09:00:00,86.71091392,8.60526656,87.1368647899,5.16091392,1.50526656,5.375952,81.55,7.1,81.8584907019,133.03,84.19091392,6.01526656,84.4055295492,5.16091392,1.50526656,5.375952,79.03,4.51,79.1585813415,133.2,5.16091392,1.6952665599999999,5.4322151282,5.16091392,1.50526656,5.375952,0.0,0.19,0.19,133.2
2021-12-20 09:30:00,90.27097344,17.53778392,91.9588087713,5.58097344,1.6277839200000002,5.813514,84.69,15.91,86.1714813613,132.75,87.05097344,6.43778392,87.2886993754,5.58097344,1.6277839200000002,5.813514,81.47,4.8100000000000005,81.6118680095,133.0,5.58097344,1.81778392,5.8695487832,5.58097344,1.6277839200000002,5.813514,0.0,0.19,0.19,133.0
2021-12-20 10:00:00,92.3029712,21.1583666,94.6969638876,5.8229712,1.6983666,6.065595,86.48,19.46,88.6424390459,134.58,87.6129712,5.1683666,87.7652820642,5.8229712,1.6983666,6.065595,81.79,3.47,81.8635755388,133.66,5.8229712,1.8883666,6.1215130492,5.8229712,1.6983666,6.065595,0.0,0.19,0.19,133.66
2021-12-20 10:30:00,92.12217184,20.69480012,94.4180559879,5.98217184,1.74480012,6.231429,86.14,18.95,88.1997851471,134.93,88.58217184,4.80480012,88.712385111,5.98217184,1.74480012,6.231429,82.6,3.06,82.6566609536,133.89,5.98217184,1.93480012,6.2872753580000005,5.98217184,1.74480012,6.231429,0.0,0.19,0.19,133.89
2021-12-20 11:00:00,93.68930432,22.89771376,96.4468301159,6.36930432,1.85771376,6.634692,87.32,21.04,89.8190625647,134.96,87.94930432,4.49771376,88.0642354162,6.36930432,1.85771376,6.634692,81.58,2.64,81.6227051745,133.76,6.36930432,2.04771376,6.6903788505,6.36930432,1.85771376,6.634692,0.0,0.19,0.19,133.76
2021-12-20 11:30:00,94.53381952,22.75069736,97.2329021649,6.65381952,1.9406973600000001,6.931062,87.88,20.81,90.3103011843,134.58,90.73381952,3.50069736,90.8013264589,6.65381952,1.9406973600000001,6.931062,84.08,1.56,84.0944706862,133.44,6.65381952,2.13069736,6.9866433603,6.65381952,1.9406973600000001,6.931062,0.0,0.19,0.19,133.44
2021-12-20 12:00:00,95.84805504,23.94193272,98.7930452882,6.89805504,2.01193272,7.185474,88.95,21.93,91.6134673506,134.58,90.19805504,3.59193272,90.2695469894,6.89805504,2.01193272,7.185474,83.3,1.58,83.3149830463,133.44,6.89805504,2.20193272,7.2409716916,6.89805504,2.01193272,7.185474,0.0,0.19,0.19,133.44
2021-12-20 12:30:00,96.94626592,24.61682756,100.0228307685,7.8062659199999995,2.27682756,8.131527,89.14,22.34,91.8967638168,134.47,89.47626592,5.04682756,89.6184837598,7.8062659199999995,2.27682756,8.131527,81.67,2.77,81.7169615196,133.5,7.8062659199999995,2.46682756,8.1867591771,7.8062659199999995,2.27682756,8.131527,0.0,0.19,0.19,133.5
2021-12-20 13:00:00,97.45019232,24.29172276,100.432204884,7.4801923200000004,2.18172276,7.791867,89.97,22.11,92.6469265545,134.31,89.69019232,5.33172276,89.8485273446,7.4801923200000004,2.18172276,7.791867,82.21,3.15,82.2703263638,133.55,7.4801923200000004,2.37172276,7.847187139,7.4801923200000004,2.18172276,7.791867,0.0,0.19,0.19,133.55
2021-12-20 13:30:00,88.40016256,15.38046408,89.7281862959,7.27016256,2.12046408,7.573086,81.13,13.26,82.2064748058,135.74,84.89016256,8.80046408,85.34511039,7.27016256,2.12046408,7.573086,77.62,6.68,77.9069111183,134.24,7.27016256,2.31046408,7.6284669439,7.27016256,2.12046408,7.573086,0.0,0.19,0.19,134.24
2021-12-20 14:00:00,84.49953344,12.41736392,85.4070376392,7.01953344,2.04736392,7.312014,77.48,10.37,78.1708852451,135.74,83.96953344,8.99736392,84.4501930349,7.01953344,2.04736392,7.312014,76.95,6.95,77.2632189337,134.24,7.01953344,2.23736392,7.3674722277,7.01953344,2.04736392,7.312014,0.0,0.19,0.19,134.24
2021-12-20 14:30:00,84.52586848,12.63671164,85.4652498,5.64586848,1.64671164,5.881113,78.88,10.99,79.6419142161,136.14,84.33586848,8.12671164,84.7265138806,5.64586848,1.64671164,5.881113,78.69,6.48,78.9563581987,134.35,5.64586848,1.8367116399999999,5.9371155069,5.64586848,1.64671164,5.881113,0.0,0.19,0.19,134.35
2021-12-20 15:00:00,83.10669792,11.57820356,83.9093441569,5.37669792,1.5682035600000002,5.600727,77.73,10.01,78.371889093,135.93,79.80669792,10.72820356,80.5245514394,5.37669792,1.5682035600000002,5.600727,74.43,9.16,74.9915361891,134.17,5.37669792,1.75820356,5.6568684165,5.37669792,1.5682035600000002,5.600727,0.0,0.19,0.19,134.17
2021-12-20 15:30:00,84.3623824,11.2602782,85.1105482848,5.2123824,1.5202782,5.429565,79.15,9.74,79.7470381895,136.29,81.6023824,10.7802782,82.3113795986,5.2123824,1.5202782,5.429565,76.39,9.26,76.9492020751,134.68,5.2123824,1.7102781999999999,5.4857981922,5.2123824,1.5202782,5.429565,0.0,0.19,0.19,134.68
2021-12-20 16:00:00,88.91967392,15.08657156,90.1904266066,6.39967392,1.8665715600000001,6.666327,82.52,13.22,83.5722370168,136.53,84.11967392,9.39657156,84.6428679659,6.39967392,1.8665715600000001,6.666327,77.72,7.53,78.0839247221,134.85,6.39967392,2.05657156,6.722002147,6.39967392,1.8665715600000001,6.666327,0.0,0.19,0.19,134.85
2021-12-20 16:30:00,91.33767584,14.10932212,92.4210149184,6.47767584,1.88932212,6.747579,84.86,12.22,85.7353369387,136.26,86.52767584,10.11932212,87.1173884276,6.47767584,1.88932212,6.747579,80.05,8.23,80.4719541207,134.91,6.47767584,2.07932212,6.8032245859,6.47767584,1.88932212,6.747579,0.0,0.19,0.19,134.91
2021-12-20 17:00:00,87.26351968,12.40144324,88.1403293696,6.79351968,1.98144324,7.076583,80.47,10.42,81.1418344629,136.32,83.91351968,12.77144324,84.8798477114,6.79351968,1.98144324,7.076583,77.12,10.79,77.8711660372,134.87,6.79351968,2.17144324,7.1321157721,6.79351968,1.98144324,7.076583,0.0,0.19,0.19,134.87
2021-12-20 17:30:00,87.48890432,12.68426376,88.4036137624,6.76890432,1.97426376,7.050942,80.72,10.71,81.42740632,136.75,85.27890432,12.47426376,86.1864187583,6.76890432,1.97426376,7.050942,78.51,10.5,79.2090278946,135.36,6.76890432,2.17426376,7.1095350475,6.76890432,1.97426376,7.050942,0.0,0.2,0.2,135.36
2021-12-20 18:00:00,84.64224096,11.71107028,85.4485700397,6.79224096,1.98107028,7.075251,77.85,9.73,78.4556906795,136.58,81.80224096,13.88107028,82.9716261031,6.79224096,1.98107028,7.075251,75.01,11.9,75.948075025,135.16,6.79224096,2.17107028,7.1307842079,6.79224096,1.98107028,7.075251,0.0,0.19,0.19,135.16
2021-12-20 18:30:00,84.19708608,11.11123344,84.9270793853,6.82708608,1.99123344,7.111548,77.37,9.12,77.9056564057,136.92,81.65708608,14.41123344,82.9190168558,6.82708608,1.99123344,7.111548,74.83,12.42,75.8537098631,135.55,6.82708608,2.18123344,7.1670693916,6.82708608,1.99123344,7.111548,0.0,0.19,0.19,135.55
2021-12-20 19:00:00,82.86726624,10.31211932,83.5064286086,6.48726624,1.89211932,6.757569,76.38,8.42,76.8427016704,136.92,79.67726624,15.01211932,81.0791618232,6.48726624,1.89211932,6.757569,73.19,13.12,74.3566439533,135.55,6.48726624,2.08211932,6.8132110001,6.48726624,1.89211932,6.757569,0.0,0.19,0.19,135.55
2021-12-20 19:30:00,82.3242704,10.4229122,82.9814593486,5.3242704,1.5529122,5.546115,77.0,8.87,77.5092052598,136.44,79.0242704,14.1729122,80.2851589802,5.3242704,1.5529122,5.546115,73.7,12.62,74.7726848522,135.12,5.3242704,1.7429122,5.60228509,5.3242704,1.5529122,5.546115,0.0,0.19,0.19,135.12
2021-12-20 20:00:00,80.12954528,10.95778404,80.8753179768,5.16954528,1.50778404,5.384943,74.96,9.45,75.5533195829,136.2,77.60954528,13.36778404,78.752391511,5.16954528,1.50778404,5.384943,72.44,11.86,73.4044494564,134.84,5.16954528,1.6977840400000002,5.4412010667,5.16954528,1.50778404,5.384943,0.0,0.19,0.19,134.84
2021-12-20 20:30:00,80.86245248,12.18654864,81.7755965361,5.06245248,1.47654864,5.273388,75.8,10.71,76.5528843349,135.91,78.07245248,12.20654864,79.0209318215,5.06245248,1.47654864,5.273388,73.01,10.73,73.7942612945,134.58,5.06245248,1.66654864,5.3297100748,5.06245248,1.47654864,5.273388,0.0,0.19,0.19,134.58
2021-12-20 21:00:00,78.65843648,11.63121064,79.5137390042,5.07843648,1.48121064,5.290038,73.58,10.15,74.2767722777,135.84,75.18843648000001,13.41121064,76.3751369959,5.07843648,1.48121064,5.290038,70.11,11.93,71.1177685252,134.51,5.07843648,1.67121064,5.3463503518,5.07843648,1.48121064,5.290038,0.0,0.19,0.19,134.51
2021-12-20 21:30:00,74.03132352,9.65246936,74.657933449,5.15132352,1.50246936,5.365962,68.88,8.15,69.3604851482,135.84,70.97132352,15.05246936,72.5500213371,5.15132352,1.50246936,5.365962,65.82,13.55,67.2002596721,134.67,5.15132352,1.68246936,5.4191177469,5.15132352,1.50246936,5.365962,0.0,0.18,0.18,134.67
2021-12-20 22:00:00,71.20601888,8.23633884,71.6807812613,5.09601888,1.48633884,5.308353,66.11,6.75,66.4537026809,135.72,67.85601888,16.64633884,69.8680176835,5.09601888,1.48633884,5.308353,62.76,15.16,64.5650307829,134.48,5.09601888,1.67633884,5.3646547262,5.09601888,1.48633884,5.308353,0.0,0.19,0.19,134.48
2021-12-20 22:30:00,67.08051424,7.52848332,67.5016551782,5.24051424,1.5284833199999999,5.458869,61.84,6.0,62.1303919189,136.16,64.18051424,17.42848332,66.5048151561,5.24051424,1.5284833199999999,5.458869,58.94,15.9,61.0469786312,134.94,5.24051424,1.71848332,5.5150860756,5.24051424,1.5284833199999999,5.458869,0.0,0.19,0.19,134.94
2021-12-20 23:00:00,62.13038432,5.06302876,62.3363370433,5.29038432,1.5430287599999999,5.510817,56.84,3.52,56.9488893658,136.41,60.20038432,19.14302876,63.1707354903,5.29038432,1.5430287599999999,5.510817,54.91,17.6,57.661669244,135.23,5.29038432,1.73302876,5.5670059221,5.29038432,1.5430287599999999,5.510817,0.0,0.19,0.19,135.23
2021-12-20 23:30:00,58.9099648,3.3054064,59.0026242146,5.2299648,1.5254064,5.44788,53.68,1.78,53.7095038145,137.05,57.0999648,18.6954064,60.0826447539,5.2299648,1.5254064,5.44788,51.87,17.17,54.6379520114,135.71,5.2299648,1.7154064,5.5041030992,5.2299648,1.5254064,5.44788,0.0,0.19,0.19,135.71
2021-12-21 00:00:00,56.69338144,4.77890292,56.8944409606,5.17338144,1.5089029200000001,5.388939,51.52,3.27,51.6236699587,137.47,55.66338144,16.90890292,58.1749347339,5.17338144,1.5089029200000001,5.388939,50.49,15.4,52.7863628222,135.86,5.17338144,1.69890292,5.4451948225,5.17338144,1.5089029200000001,5.388939,0.0,0.19,0.19,135.86
2021-12-21 00:30:00,47.93,10.46,49.0580931142,0.0,0.0,0.0,47.93,10.46,49.0580931142,137.39,48.29,8.69,49.0656723178,0.0,0.0,0.0,48.29,8.69,49.0656723178,136.01,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.01
2021-12-21 01:00:00,49.54,9.25,50.3961714816,0.0,0.0,0.0,49.54,9.25,50.3961714816,135.55,49.55,9.47,50.4468373637,0.0,0.0,0.0,49.55,9.47,50.4468373637,135.33,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.33
2021-12-21 01:30:00,48.55,10.56,49.6851698196,0.0,0.0,0.0,48.55,10.56,49.6851698196,135.25,48.65,11.13,49.9069073376,0.0,0.0,0.0,48.65,11.13,49.9069073376,135.23,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,135.23
2021-12-21 02:00:00,46.39,11.06,47.6902054934,0.0,0.0,0.0,46.39,11.06,47.6902054934,135.42,46.53,11.61,47.9565741062,0.0,0.0,0.0,46.53,11.61,47.9565741062,135.45,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.45
2021-12-21 02:30:00,45.04287712,11.04083916,46.3762968401,0.00287712,0.00083916,0.0029969999999999997,45.04,11.04,46.3733026644,135.65,45.18287712,11.59083916,46.645899469,0.00287712,0.00083916,0.0029969999999999997,45.18,11.59,46.6429040691,135.7,0.00287712,0.19083916,0.1908608467,0.00287712,0.00083916,0.0029969999999999997,0.0,0.19,0.19,135.7
2021-12-21 03:00:00,45.31429568,11.07708624,46.6485501655,0.02429568,0.00708624,0.025307999999999997,45.29,11.07,46.6232667238,135.7,45.44429568,11.62708624,46.908135161,0.02429568,0.00708624,0.025307999999999997,45.42,11.62,46.8828412108,135.75,0.02429568,0.19708624,0.1985781107,0.02429568,0.00708624,0.025307999999999997,0.0,0.19,0.19,135.75
2021-12-21 03:30:00,44.16429568,11.31708624,45.591243171,0.02429568,0.00708624,0.025307999999999997,44.14,11.31,45.5659489092,135.78,44.32429568,11.83708624,45.8776612109,0.02429568,0.00708624,0.025307999999999997,44.3,11.83,45.8523598084,135.83,0.02429568,0.19708624,0.1985781107,0.02429568,0.00708624,0.025307999999999997,0.0,0.19,0.19,135.83
2021-12-21 04:00:00,43.12429568,11.49708624,44.6305710238,0.02429568,0.00708624,0.025307999999999997,43.1,11.49,44.605269868,135.94,43.27429568,12.03708624,44.9172139803,0.02429568,0.00708624,0.025307999999999997,43.25,12.03,44.8919079568,135.98,0.02429568,0.19708624,0.1985781107,0.02429568,0.00708624,0.025307999999999997,0.0,0.19,0.19,135.98
2021-12-21 04:30:00,42.483976,11.456993,44.0017148003,0.023975999999999997,0.006993,0.024974999999999997,42.46,11.45,43.976744991,136.03,42.623976,11.986993,44.2774359153,0.023975999999999997,0.006993,0.024974999999999997,42.6,11.98,44.2524620784,136.07,0.023975999999999997,0.20699299999999998,0.2083769436,0.023975999999999997,0.006993,0.024974999999999997,0.0,0.2,0.2,136.07
2021-12-21 05:00:00,42.94429568,11.64708624,44.4956980992,0.02429568,0.00708624,0.025307999999999997,42.92,11.64,44.4703946463,135.81,43.10429568,12.15708624,44.7858800507,0.02429568,0.00708624,0.025307999999999997,43.08,12.15,44.7605730526,135.85,0.02429568,0.19708624,0.1985781107,0.02429568,0.00708624,0.025307999999999997,0.0,0.19,0.19,135.85
2021-12-21 05:30:00,44.41342656,10.74391608,45.6944656554,0.01342656,0.00391608,0.013986,44.4,10.74,45.6804947434,135.81,44.48342656,11.32391608,45.9021384459,0.01342656,0.00391608,0.013986,44.47,11.32,45.8881607825,135.85,0.01342656,0.19391608,0.1943803452,0.01342656,0.00391608,0.013986,0.0,0.19,0.19,135.85
2021-12-21 06:00:00,45.95681312,10.50948716,47.1431648547,0.06681312,0.01948716,0.06959699999999999,45.89,10.49,47.0736890418,135.34,45.86681312,11.07948716,47.1860104429,0.06681312,0.01948716,0.06959699999999999,45.8,11.06,47.1164896825,135.37,0.06681312,0.20948716,0.21988374930000001,0.06681312,0.01948716,0.06959699999999999,0.0,0.19,0.19,135.37
2021-12-21 06:30:00,49.61269728,9.21662004,50.4615280819,0.02269728,0.00662004,0.023642999999999997,49.59,9.21,50.4380035291,134.89,49.90269728,9.64662004,50.8265331694,0.02269728,0.00662004,0.023642999999999997,49.88,9.64,50.8029920379,134.92,0.02269728,0.19662004,0.1979257604,0.02269728,0.00662004,0.023642999999999997,0.0,0.19,0.19,134.92
2021-12-21 07:00:00,55.17443552,7.53296036,55.6862983752,0.04443552,0.01296036,0.046286999999999995,55.13,7.52,55.6405185094,134.89,55.01443552,8.11296036,55.6094258322,0.04443552,0.01296036,0.046286999999999995,54.97,8.1,55.5635752989,134.92,0.04443552,0.20296036,0.2077677145,0.04443552,0.01296036,0.046286999999999995,0.0,0.19,0.19,134.92
2021-12-21 07:30:00,59.93095904,5.67027972,60.1986040001,0.00095904,0.00027972,0.0009989999999999999,59.93,5.67,60.1976228767,135.17,60.06095904,6.17027972,60.3770747273,0.00095904,0.00027972,0.0009989999999999999,60.06,6.17,60.3760921226,135.18,0.00095904,0.19027972,0.1902821368,0.00095904,0.00027972,0.0009989999999999999,0.0,0.19,0.19,135.18
2021-12-21 08:00:00,64.69187808,3.50221444,64.7866081494,0.04187808,0.01221444,0.043622999999999995,64.65,3.49,64.7441317804,134.9,64.38187808,4.16221444,64.5162789856,0.04187808,0.01221444,0.043622999999999995,64.34,4.15,64.47370084,134.85,0.04187808,0.20221444,0.2065053349,0.04187808,0.01221444,0.043622999999999995,0.0,0.19,0.19,134.85
2021-12-21 08:30:00,69.99223776,2.45065268,70.0351272235,0.00223776,0.00065268,0.0023309999999999997,69.99,2.45,70.0328679978,133.94,70.07223776,3.11065268,70.1412479557,0.00223776,0.00065268,0.0023309999999999997,70.07,3.11,70.1389834543,133.81,0.00223776,0.20065268,0.2006651578,0.00223776,0.00065268,0.0023309999999999997,0.0,0.2,0.2,133.81
2021-12-21 09:00:00,75.2286912,5.6917016,75.4436971971,0.1086912,0.031701599999999996,0.11322000000000002,75.12,5.66,75.3329277275,133.94,77.3986912,12.1017016,78.3390616557,0.1086912,0.031701599999999996,0.11322000000000002,77.29,12.07,78.2267793022,133.81,0.1086912,0.2217016,0.24691167730000002,0.1086912,0.031701599999999996,0.11322000000000002,0.0,0.19,0.19,133.81
2021-12-21 09:30:00,77.08831136,5.49575748,77.2839640457,0.32831136,0.09575748,0.341991,76.76,5.4,76.9497082516,134.2,79.38831136,12.35575748,80.3440646439,0.32831136,0.09575748,0.341991,79.06,12.26,80.0049448472,135.72,0.32831136,0.27575748,0.42875463480000003,0.32831136,0.09575748,0.341991,0.0,0.18,0.18,135.72
2021-12-21 10:00:00,76.17504416,5.91188788,76.404108339,0.79504416,0.23188788000000002,0.828171,75.38,5.68,75.5936955043,134.01,78.15504416,12.05188788,79.0788146669,0.79504416,0.23188788000000002,0.828171,77.36,11.82,78.2577919443,135.53,0.79504416,0.42188788,0.9000469986,0.79504416,0.23188788000000002,0.828171,0.0,0.19,0.19,135.53
2021-12-21 10:30:00,75.96605312,5.59093216,76.1715153391,0.82605312,0.24093216,0.860472,75.14,5.35,75.3302203634,134.01,78.36605312,12.56093216,79.3663360521,0.82605312,0.24093216,0.860472,77.54,12.32,78.5126359257,135.62,0.82605312,0.43093216,0.9317007479,0.82605312,0.24093216,0.860472,0.0,0.19,0.19,135.62
2021-12-21 11:00:00,77.96373536,4.7135894799999996,78.1060942377,0.90373536,0.26358948,0.941391,77.06,4.45,77.1883806023,133.91,80.05373536,13.39358948,81.1664264598,0.90373536,0.26358948,0.941391,79.15,13.13,80.2316608329,135.41,0.90373536,0.45358948,1.0111780344,0.90373536,0.26358948,0.941391,0.0,0.19,0.19,135.41
2021-12-21 11:30:00,76.95721216,5.38293688,77.14524297,0.62721216,0.18293688,0.653346,76.33,5.2,76.506920602,133.76,79.88721216,12.88293688,80.9193223486,0.62721216,0.18293688,0.653346,79.26,12.7,80.271025906,135.31,0.62721216,0.37293688,0.7297102234,0.62721216,0.18293688,0.653346,0.0,0.19,0.19,135.31
2021-12-21 12:00:00,73.74389536,7.23696948,74.0981499777,0.74389536,0.21696948,0.774891,73.0,7.02,73.336760223,133.76,76.29389536,11.15696948,77.1053593285,0.74389536,0.21696948,0.774891,75.55,10.94,76.3379728575,135.25,0.74389536,0.40696948,0.8479413095,0.74389536,0.21696948,0.774891,0.0,0.19,0.19,135.25
2021-12-21 12:30:00,73.45769088,7.07640984,73.7977501395,1.42769088,0.41640984000000003,1.487178,72.03,6.66,72.3372414459,134.15,75.81769088,11.25640984,76.6487378426,1.42769088,0.41640984000000003,1.487178,74.39,10.84,75.1756456574,135.75,1.42769088,0.60640984,1.5511396271,1.42769088,0.41640984000000003,1.487178,0.0,0.19,0.19,135.75
2021-12-21 13:00:00,78.28215648,5.77729564,78.49505187,1.36215648,0.39729564,1.4189129999999999,76.92,5.38,77.1079165845,134.15,79.52215648,12.09729564,80.4370432887,1.36215648,0.39729564,1.4189129999999999,78.16,11.7,79.0308522034,135.75,1.36215648,0.58729564,1.4833699622,1.36215648,0.39729564,1.4189129999999999,0.0,0.19,0.19,135.75
2021-12-21 13:30:00,77.46406496,5.97410228,77.6940876655,0.97406496,0.28410228,1.014651,76.49,5.69,76.70134418640001,134.09,78.94406496,11.79410228,79.8202119829,0.97406496,0.28410228,1.014651,77.97,11.51,78.8149795407,135.74,0.97406496,0.47410228,1.0833169057,0.97406496,0.28410228,1.014651,0.0,0.19,0.19,135.74
2021-12-21 14:00:00,76.78874016,6.38046588,77.0533643666,1.09874016,0.32046588,1.144521,75.69,6.06,75.9322046302,134.09,78.68874016,11.61046588,79.5406861041,1.09874016,0.32046588,1.144521,77.59,11.29,78.4070927914,135.74,1.09874016,0.51046588,1.2115301704,1.09874016,0.32046588,1.144521,0.0,0.19,0.19,135.74
2021-12-21 14:30:00,77.28066848,5.75811164,77.4948873822,0.8506684800000001,0.24811164,0.8861129999999999,76.43,5.51,76.6283563702,134.09,78.84066848,11.91811164,79.7363931429,0.8506684800000001,0.24811164,0.8861129999999999,77.99,11.67,78.8582842826,135.74,0.8506684800000001,0.43811164,0.9568587524000001,0.8506684800000001,0.24811164,0.8861129999999999,0.0,0.19,0.19,135.74
2021-12-21 15:00:00,78.97317632,5.55675976,79.1684290428,0.50317632,0.14675976000000002,0.524142,78.47,5.41,78.6562712058,134.05,80.46317632,11.92675976,81.3423035196,0.50317632,0.14675976000000002,0.524142,79.96,11.78,80.8230783873,135.67,0.50317632,0.33675976,0.6054696896,0.50317632,0.14675976000000002,0.524142,0.0,0.19,0.19,135.67
2021-12-21 15:30:00,78.81239744,6.08736592,79.0471379247,0.16239744,0.04736592,0.16916399999999998,78.65,6.04,78.8815827681,134.3,80.52239744,11.29736592,81.3110507017,0.16239744,0.04736592,0.16916399999999998,80.36,11.25,81.1436510147,135.86,0.16239744,0.23736592,0.2876030398,0.16239744,0.04736592,0.16916399999999998,0.0,0.19,0.19,135.86
2021-12-21 16:00:00,79.34150848,6.88335664,79.6395351978,0.01150848,0.00335664,0.011987999999999999,79.33,6.88,79.6277797003,134.39,80.95150848,10.30335664,81.604570235,0.01150848,0.00335664,0.011987999999999999,80.94,10.3,81.5927300683,135.98,0.01150848,0.19335664,0.1936988264,0.01150848,0.00335664,0.011987999999999999,0.0,0.19,0.19,135.98
2021-12-21 16:30:00,81.05068928,6.54895104,81.314838698,0.03068928,0.00895104,0.031967999999999996,81.02,6.54,81.2835284667,134.39,82.52068928,10.47895104,83.1833671724,0.03068928,0.00895104,0.031967999999999996,82.49,10.47,83.1517949295,136.0,0.03068928,0.19895104,0.2013041187,0.03068928,0.00895104,0.031967999999999996,0.0,0.19,0.19,136.0
2021-12-21 17:00:00,80.94731264,7.30379952,81.276152167,0.04731264,0.013799520000000001,0.049283999999999994,80.9,7.29,81.2277914263,134.39,81.85731264,9.53379952,82.4106362427,0.04731264,0.013799520000000001,0.049283999999999994,81.81,9.52,82.3620452636,136.0,0.04731264,0.20379952,0.2092193353,0.04731264,0.013799520000000001,0.049283999999999994,0.0,0.19,0.19,136.0
2021-12-21 17:30:00,77.82214784,8.93354312,78.3332297758,0.01214784,0.00354312,0.012653999999999999,77.81,8.93,78.3207571465,134.52,80.60214784,8.80354312,81.0814936215,0.01214784,0.00354312,0.012653999999999999,80.59,8.8,81.0690329287,136.14,0.01214784,0.19354312,0.1939239782,0.01214784,0.00354312,0.012653999999999999,0.0,0.19,0.19,136.14
2021-12-21 18:00:00,75.32,10.0,75.9809344507,0.0,0.0,0.0,75.32,10.0,75.9809344507,134.6,77.67,7.8,78.0606744783,0.0,0.0,0.0,77.67,7.8,78.0606744783,136.16,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.16
2021-12-21 18:30:00,76.70740256,9.07090908,77.2418733527,0.03740256,0.01090908,0.038960999999999996,76.67,9.06,77.2034487572,134.85,78.51740256,8.00090908,78.9239954062,0.03740256,0.01090908,0.038960999999999996,78.48,7.99,78.8856799426,136.49,0.03740256,0.20090908000000002,0.2043609794,0.03740256,0.01090908,0.038960999999999996,0.0,0.19,0.19,136.49
2021-12-21 19:00:00,73.8123376,10.8981818,74.6125428365,0.0623376,0.018181799999999998,0.06493499999999999,73.75,10.88,74.5482186239,134.48,75.6723376,6.5181818,75.9525468423,0.0623376,0.018181799999999998,0.06493499999999999,75.61,6.5,75.8888799496,136.05,0.0623376,0.2081818,0.21731460660000002,0.0623376,0.018181799999999998,0.06493499999999999,0.0,0.19,0.19,136.05
2021-12-21 19:30:00,78.42703296,7.24205128,78.7606932781,0.00703296,0.00205128,0.007326,78.42,7.24,78.7535015095,134.11,80.87703296,10.32205128,81.5330558917,0.00703296,0.00205128,0.007326,80.87,10.32,81.5258198364,135.68,0.00703296,0.19205128,0.19218001110000002,0.00703296,0.00205128,0.007326,0.0,0.19,0.19,135.68
2021-12-21 20:00:00,75.11,8.84,75.6284186004,0.0,0.0,0.0,75.11,8.84,75.6284186004,133.25,77.61,8.8,78.1073114375,0.0,0.0,0.0,77.61,8.8,78.1073114375,134.72,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,134.72
2021-12-21 20:30:00,72.46173824,9.57634032,73.091790255,0.02173824,0.00634032,0.022643999999999997,72.44,9.57,73.0694087837,133.73,74.92173824,8.02634032,75.3504412717,0.02173824,0.00634032,0.022643999999999997,74.9,8.02,75.3281514442,135.26,0.02173824,0.18634032,0.1876040136,0.02173824,0.00634032,0.022643999999999997,0.0,0.18,0.18,135.26
2021-12-21 21:00:00,70.57,10.25,71.3104999281,0.0,0.0,0.0,70.57,10.25,71.3104999281,133.42,73.09,7.21,73.4447561096,0.0,0.0,0.0,73.09,7.21,73.4447561096,134.87,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,134.87
2021-12-21 21:30:00,68.87882112,10.79715616,69.7199439187,0.058821120000000005,0.01715616,0.061272,68.82,10.78,69.6591759928,133.44,71.30882112,6.73715616,71.6263725359,0.058821120000000005,0.01715616,0.061272,71.25,6.72,71.566199424,134.99,0.058821120000000005,0.19715616,0.2057437134,0.058821120000000005,0.01715616,0.061272,0.0,0.18,0.18,134.99
2021-12-21 22:00:00,65.27950048,12.14568764,66.3997809572,0.01950048,0.00568764,0.020312999999999998,65.26,12.14,66.3795691459,133.44,67.81950048,5.55568764,68.0466774392,0.01950048,0.00568764,0.020312999999999998,67.8,5.55,68.0267778158,134.99,0.01950048,0.19568764,0.1966568615,0.01950048,0.00568764,0.020312999999999998,0.0,0.19,0.19,134.99
2021-12-21 22:30:00,60.05,13.89,61.6354978888,0.0,0.0,0.0,60.05,13.89,61.6354978888,133.78,62.63,3.98,62.7563327482,0.0,0.0,0.0,62.63,3.98,62.7563327482,135.32,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.32
2021-12-21 23:00:00,55.03260736,16.73951048,57.5221616766,0.03260736,0.00951048,0.033965999999999996,55.0,16.73,57.4881979192,134.37,57.34260736,2.34951048,57.390720664,0.03260736,0.00951048,0.033965999999999996,57.31,2.34,57.3577518737,135.98,0.03260736,0.19951048000000002,0.2021575414,0.03260736,0.00951048,0.033965999999999996,0.0,0.19,0.19,135.98
2021-12-21 23:30:00,50.24607392,18.56177156,53.5649821042,0.00607392,0.00177156,0.006326999999999999,50.24,18.56,53.5586706332,134.66,51.98607392,1.02177156,51.9961142657,0.00607392,0.00177156,0.006326999999999999,51.98,1.02,51.9900067321,136.1,0.00607392,0.18177156,0.1818730121,0.00607392,0.00177156,0.006326999999999999,0.0,0.18,0.18,136.1
2021-12-22 00:00:00,46.69,20.38,50.9440919048,0.0,0.0,0.0,46.69,20.38,50.9440919048,134.33,48.67,0.72,48.6753253713,0.0,0.0,0.0,48.67,0.72,48.6753253713,135.69,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.69
2021-12-22 00:30:00,45.46,21.12,50.1264999776,0.0,0.0,0.0,45.46,21.12,50.1264999776,134.72,47.18,1.54,47.2051268402,0.0,0.0,0.0,47.18,1.54,47.2051268402,136.07,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.07
2021-12-22 01:00:00,46.56,20.78,50.9866845363,0.0,0.0,0.0,46.56,20.78,50.9866845363,134.92,48.27,1.24,48.2859244501,0.0,0.0,0.0,48.27,1.24,48.2859244501,136.32,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.32
2021-12-22 01:30:00,46.87671328,21.31195804,51.4939394826,0.00671328,0.00195804,0.006993,46.87,21.31,51.4870177812,134.8,48.49671328,1.7319580399999999,48.5276300433,0.00671328,0.00195804,0.006993,48.49,1.73,48.5208511879,136.19,0.00671328,0.19195804,0.1920753947,0.00671328,0.00195804,0.006993,0.0,0.19,0.19,136.19
2021-12-22 02:00:00,45.82,21.51,50.6177093516,0.0,0.0,0.0,45.82,21.51,50.6177093516,134.97,47.56,1.8,47.5940500483,0.0,0.0,0.0,47.56,1.8,47.5940500483,136.35,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.35
2021-12-22 02:30:00,45.82,21.44,50.5880025302,0.0,0.0,0.0,45.82,21.44,50.5880025302,135.15,47.65,1.7000000000000002,47.6803156449,0.0,0.0,0.0,47.65,1.7000000000000002,47.6803156449,136.56,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.56
2021-12-22 03:00:00,44.98,21.85,50.006228612,0.0,0.0,0.0,44.98,21.85,50.006228612,135.21,46.86,2.06,46.905257701,0.0,0.0,0.0,46.86,2.06,46.905257701,136.62,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.62
2021-12-22 03:30:00,43.74,21.85,48.8938656684,0.0,0.0,0.0,43.74,21.85,48.8938656684,135.21,45.58,2.07,45.626979957,0.0,0.0,0.0,45.58,2.07,45.626979957,136.62,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.62
2021-12-22 04:00:00,43.86,21.9,49.0235616821,0.0,0.0,0.0,43.86,21.9,49.0235616821,135.11,45.65,2.15,45.7006017466,0.0,0.0,0.0,45.65,2.15,45.7006017466,136.5,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.5
2021-12-22 04:30:00,43.69,21.66,48.7644511914,0.0,0.0,0.0,43.69,21.66,48.7644511914,135.14,45.51,1.94,45.5513303867,0.0,0.0,0.0,45.51,1.94,45.5513303867,136.53,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.53
2021-12-22 05:00:00,43.45,21.8,48.6121641156,0.0,0.0,0.0,43.45,21.8,48.6121641156,134.78,45.24,2.15,45.2910598242,0.0,0.0,0.0,45.24,2.15,45.2910598242,136.17,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.17
2021-12-22 05:30:00,44.21,20.96,48.9269424755,0.0,0.0,0.0,44.21,20.96,48.9269424755,134.68,45.87,1.53,45.8955095843,0.0,0.0,0.0,45.87,1.53,45.8955095843,136.07,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.07
2021-12-22 06:00:00,47.51571424,19.90333332,51.515878882,0.04571424,0.013333320000000001,0.047618999999999995,47.47,19.89,51.4685632207,134.21,49.11571424,1.3033333200000001,49.1330038065,0.04571424,0.013333320000000001,0.047618999999999995,49.07,1.29,49.0869534602,135.57,0.04571424,0.20333332,0.2084088068,0.04571424,0.013333320000000001,0.047618999999999995,0.0,0.19,0.19,135.57
2021-12-22 06:30:00,53.0,16.49,55.5060366086,0.0,0.0,0.0,53.0,16.49,55.5060366086,135.11,55.26,1.6099999999999999,55.2834486985,0.0,0.0,0.0,55.26,1.6099999999999999,55.2834486985,136.61,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.61
2021-12-22 07:00:00,58.47,12.67,59.8269989219,0.0,0.0,0.0,58.47,12.67,59.8269989219,135.32,59.47,4.06,59.6084264177,0.0,0.0,0.0,59.47,4.06,59.6084264177,136.95,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.95
2021-12-22 07:30:00,68.62,8.86,69.1896234995,0.0,0.0,0.0,68.62,8.86,69.1896234995,135.38,68.68,6.99,69.034791953,0.0,0.0,0.0,68.68,6.99,69.034791953,137.15,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,137.15
2021-12-22 08:00:00,73.34,6.93,73.6666851433,0.0,0.0,0.0,73.34,6.93,73.6666851433,134.75,73.15,8.72,73.6679095672,0.0,0.0,0.0,73.15,8.72,73.6679095672,136.58,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.58
2021-12-22 08:30:00,78.71301696,4.68671328,78.8524211443,0.02301696,0.00671328,0.023975999999999997,78.69,4.68,78.8290460427,134.12,78.22301696,12.08671328,79.1513046022,0.02301696,0.00671328,0.023975999999999997,78.2,12.08,79.1275325029,135.74,0.02301696,0.19671328,0.19805528260000002,0.02301696,0.00671328,0.023975999999999997,0.0,0.19,0.19,135.74
2021-12-22 09:00:00,79.99251712,4.44573416,80.1159618766,0.36251712,0.10573416000000001,0.37762199999999996,79.63,4.34,79.7481817975,134.12,79.14251712,12.87573416,80.1830564786,0.36251712,0.10573416000000001,0.37762199999999996,78.78,12.77,79.8082783927,135.74,0.36251712,0.29573416,0.4678433025,0.36251712,0.10573416000000001,0.37762199999999996,0.0,0.19,0.19,135.74
2021-12-22 09:30:00,78.9274416,5.3492538,79.1085049393,0.9574416,0.2792538,0.997335,77.97,5.07,78.1346645222,133.81,79.0774416,12.9292538,80.1274445732,0.9574416,0.2792538,0.997335,78.12,12.65,79.137582096,135.41,0.9574416,0.4692538,1.0662521026,0.9574416,0.2792538,0.997335,0.0,0.19,0.19,135.41
2021-12-22 10:00:00,80.21987904,3.89496472,80.314380676,1.07987904,0.31496472000000003,1.124874,79.14,3.58,79.2209315775,134.02,79.91987904,14.33496472,81.1953094661,1.07987904,0.31496472000000003,1.124874,78.84,14.02,80.0768755634,135.51,1.07987904,0.50496472,1.192110779,1.07987904,0.31496472000000003,1.124874,0.0,0.19,0.19,135.51
2021-12-22 10:30:00,84.90452384,1.44673612,84.9168488222,1.63452384,0.47673612,1.702629,83.27,0.97,83.2756495021,133.86,85.57452384,16.68673612,87.1862735342,1.63452384,0.47673612,1.702629,83.94,16.21,85.4908632545,135.47,1.63452384,0.66673612,1.7652776658,1.63452384,0.47673612,1.702629,0.0,0.19,0.19,135.47
2021-12-22 11:00:00,89.34358496,5.35396228,89.5038607301,1.4535849600000001,0.42396228,1.514151,87.89,4.93,88.028160267,133.14,88.43358496,16.97396228,90.0478447513,1.4535849600000001,0.42396228,1.514151,86.98,16.55,88.5405155847,134.89,1.4535849600000001,0.60396228,1.5740646973999999,1.4535849600000001,0.42396228,1.514151,0.0,0.18,0.18,134.89
2021-12-22 11:30:00,91.45596288,12.01715584,92.2421009127,1.15596288,0.33715584,1.204128,90.3,11.68,91.0522509332,135.59,89.78596288,9.79715584,90.318898315,1.15596288,0.33715584,1.204128,88.63,9.46,89.1334308775,135.77,1.15596288,0.52715584,1.2704894567,1.15596288,0.33715584,1.204128,0.0,0.19,0.19,135.77
2021-12-22 12:00:00,93.41591328,12.72505804,94.2786293709,0.8059132800000001,0.23505804,0.8394929999999999,92.61,12.49,93.4484467501,135.59,90.28591328,9.50505804,90.7848680406,0.8059132800000001,0.23505804,0.8394929999999999,89.48,9.27,89.9588978367,135.77,0.8059132800000001,0.42505804,0.9111369558,0.8059132800000001,0.23505804,0.8394929999999999,0.0,0.19,0.19,135.77
2021-12-22 12:30:00,94.78930976,13.13104868,95.6945018494,0.92930976,0.27104868,0.968031,93.86,12.86,94.7368946082,135.47,91.47930976,9.55104868,91.9765548662,0.92930976,0.27104868,0.968031,90.55,9.28,91.0242874182,135.87,0.92930976,0.46104868,1.0373921705,0.92930976,0.27104868,0.968031,0.0,0.19,0.19,135.87
2021-12-22 13:00:00,89.82033888,11.14759884,90.5094593753,0.7803388800000001,0.22759884,0.8128529999999999,89.04,10.92,89.707123463,135.31,87.29033888,7.76759884,87.6352603324,0.7803388800000001,0.22759884,0.8128529999999999,86.51,7.54,86.8379623206,135.64,0.7803388800000001,0.41759884,0.8850522916,0.7803388800000001,0.22759884,0.8128529999999999,0.0,0.19,0.19,135.64
2021-12-22 13:30:00,84.93877056,5.56505808,85.1208823714,0.66877056,0.19505808,0.6966359999999999,84.27,5.37,84.440924912,135.65,84.52877056,4.76505808,84.6629720178,0.66877056,0.19505808,0.6966359999999999,83.86,4.57,83.9844301046,136.02,0.66877056,0.38505808,0.771701877,0.66877056,0.19505808,0.6966359999999999,0.0,0.19,0.19,136.02
2021-12-22 14:00:00,81.71330624,3.47221432,81.7870447501,0.45330624,0.13221432,0.472194,81.26,3.34,81.3286124313,136.56,82.34330624,3.53221432,82.419030694,0.45330624,0.13221432,0.472194,81.89,3.4,81.9605520967,136.52,0.45330624,0.32221432,0.5561552079000001,0.45330624,0.13221432,0.472194,0.0,0.19,0.19,136.52
2021-12-22 14:30:00,80.96881088,3.06006984,81.0266151505,0.30881088,0.09006984,0.32167799999999996,80.66,2.9699999999999998,80.7146609979,136.94,81.86881088,3.02006984,81.9244958284,0.30881088,0.09006984,0.32167799999999996,81.56,2.93,81.6126123831,136.84,0.30881088,0.28006984,0.41689719940000003,0.30881088,0.09006984,0.32167799999999996,0.0,0.19,0.19,136.84
