Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-22 15:00:00,84.03798176,4.01524468,84.1338491223,0.25798176,0.07524468000000001,0.268731,83.78,3.94,83.8725938552,136.97,84.13798176,3.76524468,84.2221885381,0.25798176,0.07524468000000001,0.268731,83.88,3.69,83.9611249329,136.9,0.25798176,0.26524468,0.37001260620000004,0.25798176,0.07524468000000001,0.268731,0.0,0.19,0.19,136.9
2021-12-22 15:30:00,84.61900096,3.76137528,84.7025576206,0.03900096,0.01137528,0.040625999999999995,84.58,3.75,84.6630905413,136.95,86.22900096,4.07137528,86.3250641658,0.03900096,0.01137528,0.040625999999999995,86.19,4.06,86.2855706361,136.82,0.03900096,0.20137528000000002,0.2051172306,0.03900096,0.01137528,0.040625999999999995,0.0,0.19,0.19,136.82
2021-12-22 16:00:00,85.11,3.8200000000000003,85.1956835761,0.0,0.0,0.0,85.11,3.8200000000000003,85.1956835761,136.4,85.61,3.75,85.6920918172,0.0,0.0,0.0,85.61,3.75,85.6920918172,136.27,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.27
2021-12-22 16:30:00,88.53027968,4.85174824,88.6631258258,0.04027968,0.01174824,0.041957999999999995,88.49,4.84,88.6222641327,136.27,88.88027968,4.54174824,88.9962448257,0.04027968,0.01174824,0.041957999999999995,88.84,4.53,88.9554186095,136.19,0.04027968,0.20174824,0.2057299321,0.04027968,0.01174824,0.041957999999999995,0.0,0.19,0.19,136.19
2021-12-22 17:00:00,88.39763232,4.35389276,88.5047895989,0.04763232,0.01389276,0.049616999999999994,88.35,4.34,88.456532263,136.27,88.76763232,4.27389276,88.8704602611,0.04763232,0.01389276,0.049616999999999994,88.72,4.26,88.8222156895,136.19,0.04763232,0.19389276,0.19965780800000002,0.04763232,0.01389276,0.049616999999999994,0.0,0.18,0.18,136.19
2021-12-22 17:30:00,87.27,4.29,87.3753798275,0.0,0.0,0.0,87.27,4.29,87.3753798275,136.37,88.26,4.35,88.3671324645,0.0,0.0,0.0,88.26,4.35,88.3671324645,136.3,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.3
2021-12-22 18:00:00,84.64735264,2.6321445199999998,84.6882665647,0.0073526400000000006,0.00214452,0.007659,84.64,2.63,84.680850846,136.37,85.39735264,2.62214452,85.4375999183,0.0073526400000000006,0.00214452,0.007659,85.39,2.62,85.4301849465,136.2,0.0073526400000000006,0.19214452,0.19228514730000001,0.0073526400000000006,0.00214452,0.007659,0.0,0.19,0.19,136.2
2021-12-22 18:30:00,84.46777216,2.56976688,84.5068531865,0.06777216,0.01976688,0.07059599999999999,84.4,2.55,84.4385131323,136.58,85.01777216,2.39976688,85.0516341062,0.06777216,0.01976688,0.07059599999999999,84.95,2.38,84.9833330718,136.18,0.06777216,0.20976688000000002,0.2204432118,0.06777216,0.01976688,0.07059599999999999,0.0,0.19,0.19,136.18
2021-12-22 19:00:00,82.53649344,1.9293939199999999,82.5590413599,0.06649344,0.019393920000000002,0.06926399999999999,82.47,1.9100000000000001,82.4921147747,136.31,82.17649344,1.35939392,82.1877364692,0.06649344,0.019393920000000002,0.06926399999999999,82.11,1.34,82.1209333849,136.18,0.06649344,0.20939392,0.2196979547,0.06649344,0.019393920000000002,0.06926399999999999,0.0,0.19,0.19,136.18
2021-12-22 19:30:00,80.71292704,0.76960372,80.7165960708,0.03292704,0.00960372,0.034298999999999996,80.68,0.76,80.6835794942,136.99,80.80292704,0.50960372,80.8045339952,0.03292704,0.00960372,0.034298999999999996,80.77,0.5,80.7715475895,136.9,0.03292704,0.19960372,0.20230134700000002,0.03292704,0.00960372,0.034298999999999996,0.0,0.19,0.19,136.9
2021-12-22 20:00:00,75.88950048,1.7956876400000001,75.9107421727,0.01950048,0.00568764,0.020312999999999998,75.87,1.79,75.8911127867,136.99,76.40950048,0.87568764,76.4145182046,0.01950048,0.00568764,0.020312999999999998,76.39,0.87,76.3949540218,136.9,0.01950048,0.19568764,0.1966568615,0.01950048,0.00568764,0.020312999999999998,0.0,0.19,0.19,136.9
2021-12-22 20:30:00,71.86082912,6.34482516,72.1403879122,0.05082912,0.01482516,0.052947,71.81,6.33,72.0884526121,137.56,70.11082912,9.48482516,70.7494895261,0.05082912,0.01482516,0.052947,70.06,9.47,70.6971321908,137.34,0.05082912,0.20482516,0.2110377824,0.05082912,0.01482516,0.052947,0.0,0.19,0.19,137.34
2021-12-22 21:00:00,66.88,4.13,67.0073973528,0.0,0.0,0.0,66.88,4.13,67.0073973528,137.42,64.82,14.76,66.4792448814,0.0,0.0,0.0,64.82,14.76,66.4792448814,136.42,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,136.42
2021-12-22 21:30:00,66.28406592,4.15410256,66.4141096678,0.01406592,0.00410256,0.014652,66.27,4.15,66.3998147588,135.46,63.93406592,16.46410256,66.0199322793,0.01406592,0.00410256,0.014652,63.92,16.46,66.005287667,134.1,0.01406592,0.19410256,0.1946115462,0.01406592,0.00410256,0.014652,0.0,0.19,0.19,134.1
2021-12-22 22:00:00,63.46256736,3.25116548,63.5457908354,0.07256736,0.02116548,0.07559099999999999,63.39,3.23,63.4722380258,135.46,61.23256736,17.66116548,63.7286754264,0.07256736,0.02116548,0.07559099999999999,61.16,17.64,63.6530847642,134.1,0.07256736,0.21116548000000002,0.2232865461,0.07256736,0.02116548,0.07559099999999999,0.0,0.19,0.19,134.1
2021-12-22 22:30:00,57.97415584,1.2212121200000001,57.9870166882,0.00415584,0.0012121200000000001,0.0043289999999999995,57.97,1.22,57.9828362535,135.71,55.83415584,19.83121212,59.2514129158,0.00415584,0.0012121200000000001,0.0043289999999999995,55.83,19.83,59.2470910678,134.35,0.00415584,0.18121212,0.1812597678,0.00415584,0.0012121200000000001,0.0043289999999999995,0.0,0.18,0.18,134.35
2021-12-22 23:00:00,52.95749248,0.56801864,52.960538658,0.02749248,0.00801864,0.028638,52.93,0.56,52.9329623203,136.19,50.93749248,20.57801864,54.9370821149,0.02749248,0.00801864,0.028638,50.91,20.57,54.9085876708,134.93,0.02749248,0.19801864,0.1999180288,0.02749248,0.00801864,0.028638,0.0,0.19,0.19,134.93
2021-12-22 23:30:00,50.90612384,0.55053612,50.9091007034,0.03612384,0.01053612,0.037628999999999996,50.87,0.54,50.8728660486,137.24,48.52612384,21.09053612,52.9112030553,0.03612384,0.01053612,0.037628999999999996,48.49,21.08,52.8738735105,135.87,0.03612384,0.20053612,0.2037637535,0.03612384,0.01053612,0.037628999999999996,0.0,0.19,0.19,135.87
2021-12-23 00:00:00,48.72,1.15,48.7335705649,0.0,0.0,0.0,48.72,1.15,48.7335705649,137.24,46.45,20.66,50.8373691294,0.0,0.0,0.0,46.45,20.66,50.8373691294,135.87,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.87
2021-12-23 00:30:00,53.11362112,4.38230616,53.2941024482,5.25362112,1.53230616,5.472522,47.86,2.85,47.9447817807,137.69,51.28362112,20.54230616,55.2448743102,5.25362112,1.53230616,5.472522,46.03,19.01,49.8010140459,136.15,5.25362112,1.72230616,5.528731625,5.25362112,1.53230616,5.472522,0.0,0.19,0.19,136.15
2021-12-23 01:00:00,54.7532016,10.7546838,55.79942929,5.1932016,1.5146838,5.409585,49.56,9.24,50.4139980561,137.56,54.5332016,11.4346838,55.7191355851,5.1932016,1.5146838,5.409585,49.34,9.92,50.3273484301,136.23,5.1932016,1.7146838,5.4689563348,5.1932016,1.5146838,5.409585,0.0,0.2,0.2,136.23
2021-12-23 01:30:00,54.85165312,10.79298216,55.9034195189,5.22165312,1.52298216,5.439222,49.63,9.27,50.4883134993,135.4,54.64165312,11.53298216,55.8455005635,5.22165312,1.52298216,5.439222,49.42,10.01,50.4235708771,135.45,5.22165312,1.7129821600000001,5.495449862,5.22165312,1.52298216,5.439222,0.0,0.19,0.19,135.45
2021-12-23 02:00:00,53.39448032,10.94505676,54.5047226956,5.19448032,1.51505676,5.4109169999999995,48.2,9.43,49.1137954143,135.4,53.31448032,11.58505676,54.5586597336,5.19448032,1.51505676,5.4109169999999995,48.12,10.07,49.162376875,135.45,5.19448032,1.7050567600000002,5.4671605381,5.19448032,1.51505676,5.4109169999999995,0.0,0.19,0.19,135.45
2021-12-23 02:30:00,53.47544928,10.57575604,54.5111941854,5.26544928,1.5357560399999999,5.484843,48.21,9.04,49.0502364928,135.6,53.53544928,11.08575604,54.6711836033,5.26544928,1.5357560399999999,5.484843,48.27,9.55,49.2056439852,135.65,5.26544928,1.72575604,5.5410459328,5.26544928,1.5357560399999999,5.484843,0.0,0.19,0.19,135.65
2021-12-23 03:00:00,53.13859616,10.67792388,54.2008160478,5.23859616,1.52792388,5.456871,47.9,9.15,48.7660999056,135.6,53.18859616,11.19792388,54.3545790223,5.23859616,1.52792388,5.456871,47.95,9.67,48.9153493292,135.65,5.23859616,1.71792388,5.513089169,5.23859616,1.52792388,5.456871,0.0,0.19,0.19,135.65
2021-12-23 03:30:00,51.9470976,10.6049868,53.0185504714,5.2970976,1.5449868,5.51781,46.65,9.06,47.5216382293,135.7,52.1270976,11.0449868,53.2843883104,5.2970976,1.5449868,5.51781,46.83,9.5,47.783876988,135.76,5.2970976,1.7449868,5.5771159138,5.2970976,1.5449868,5.51781,0.0,0.2,0.2,135.76
2021-12-23 04:00:00,51.8694352,10.5031686,52.922158484,5.3594352,1.5631686,5.582745,46.51,8.94,47.3614157305,135.66,52.0794352,10.9231686,53.2126224031,5.3594352,1.5631686,5.582745,46.72,9.36,47.6483787762,135.71,5.3594352,1.7531686,5.6388957964,5.3594352,1.5631686,5.582745,0.0,0.19,0.19,135.71
2021-12-23 04:30:00,51.91743712,10.46591916,52.9618328702,5.43743712,1.58591916,5.663997,46.48,8.88,47.3206593361,135.62,52.14743712,10.84591916,53.2633941897,5.43743712,1.58591916,5.663997,46.71,9.26,47.6190266595,135.66,5.43743712,1.77591916,5.7201058816,5.43743712,1.58591916,5.663997,0.0,0.19,0.19,135.66
2021-12-23 05:00:00,51.7282864,10.3682502,52.7571438394,5.3082864,1.5482502,5.529465,46.42,8.82,47.2504899445,135.62,51.9582864,10.7782502,53.0644344453,5.3082864,1.5482502,5.529465,46.65,9.23,47.5543415473,135.66,5.3082864,1.7382502,5.5856439434,5.3082864,1.5482502,5.529465,0.0,0.19,0.19,135.66
2021-12-23 05:30:00,53.50102368,9.31321524,54.3055753391,5.29102368,1.5432152399999999,5.511483,48.21,7.77,48.8321308157,135.58,53.73102368,9.73321524,54.6054794376,5.29102368,1.5432152399999999,5.511483,48.44,8.19,49.1274841611,135.62,5.29102368,1.74321524,5.5707926685,5.29102368,1.5432152399999999,5.511483,0.0,0.2,0.2,135.62
2021-12-23 06:00:00,56.40061408,8.82601244,57.0870192267,5.30061408,1.5460124400000002,5.521473,51.1,7.28,51.6159703968,135.31,56.48061408,9.23601244,57.2307932205,5.30061408,1.5460124400000002,5.521473,51.18,7.69,51.7545022196,135.33,5.30061408,1.73601244,5.5776562118,5.30061408,1.5460124400000002,5.521473,0.0,0.19,0.19,135.33
2021-12-23 06:30:00,58.55321152,7.56510336,59.0398964104,5.2632115200000005,1.53510336,5.482512,53.29,6.03,53.6300755174,135.14,58.94321152,7.86510336,59.4656374317,5.2632115200000005,1.53510336,5.482512,53.68,6.33,54.0519315104,135.15,5.2632115200000005,1.7251033599999999,5.5387161966,5.2632115200000005,1.53510336,5.482512,0.0,0.19,0.19,135.15
2021-12-23 07:00:00,63.80812672,5.69153696,64.0614597748,5.14812672,1.5015369600000001,5.362632,58.66,4.19,58.8094524715,134.51,63.96812672,6.28153696,64.2758037106,5.14812672,1.5015369600000001,5.362632,58.82,4.78,59.0139034466,134.54,5.14812672,1.69153696,5.4189026576,5.14812672,1.5015369600000001,5.362632,0.0,0.19,0.19,134.54
2021-12-23 07:30:00,70.06003488,5.11167684,70.2462648651,5.08003488,1.48167684,5.291703,64.98,3.63,65.0813129861,133.99,69.79003488,3.80167684,69.893502669,5.08003488,1.48167684,5.291703,64.71,2.32,64.7515752704,134.01,5.08003488,1.67167684,5.3480143829,5.08003488,1.48167684,5.291703,0.0,0.19,0.19,134.01
2021-12-23 08:00:00,73.97866624,4.15419432,74.0952116476,5.08866624,1.48419432,5.300694,68.89,2.67,68.9417217656,133.61,73.12866624,2.67419432,73.1775453353,5.08866624,1.48419432,5.300694,68.04,1.19,68.0504055829,133.38,5.08866624,1.67419432,5.3570001608,5.08866624,1.48419432,5.300694,0.0,0.19,0.19,133.38
2021-12-23 08:30:00,78.59271232,3.06745776,78.6525506702,4.96271232,1.44745776,5.169492,73.63,1.62,73.6478193839,133.79,77.74271232,2.28745776,77.7763574737,4.96271232,1.44745776,5.169492,72.78,0.84,72.7848473242,133.53,4.96271232,1.63745776,5.2258761454,4.96271232,1.44745776,5.169492,0.0,0.19,0.19,133.53
2021-12-23 09:00:00,79.60421088,2.88039484,79.6563058663,4.90421088,1.43039484,5.108553,74.7,1.45,74.7140716331,133.44,78.36421088,1.86039484,78.3862909941,4.90421088,1.43039484,5.108553,73.46,0.43,73.4612584973,133.12,4.90421088,1.62039484,5.1649747137,4.90421088,1.43039484,5.108553,0.0,0.19,0.19,133.12
2021-12-23 09:30:00,79.83993472,6.90748096,80.1381835913,5.3399347200000005,1.55748096,5.562432,74.5,5.35,74.6918502917,133.91,81.28993472,10.35748096,81.9471225768,5.3399347200000005,1.55748096,5.562432,75.95,8.8,76.4581094456,135.3,5.3399347200000005,1.7474809599999999,5.6185934645,5.3399347200000005,1.55748096,5.562432,0.0,0.19,0.19,135.3
2021-12-23 10:00:00,79.91716736,9.00459048,80.4228592414,5.46716736,1.59459048,5.694966,74.45,7.41,74.8178494746,133.91,82.15716736,11.55459048,82.9657080352,5.46716736,1.59459048,5.694966,76.69,9.96,77.3340655856,135.3,5.46716736,1.7845904799999999,5.7510592175,5.46716736,1.59459048,5.694966,0.0,0.19,0.19,135.3
2021-12-23 10:30:00,79.30225152,9.62482336,79.8841931852,6.22225152,1.81482336,6.481512,73.08,7.8100000000000005,73.4961393544,134.18,82.46225152,11.88482336,83.3142962045,6.22225152,1.81482336,6.481512,76.24,10.07,76.9021618682,135.7,6.22225152,1.99482336,6.5341972893,6.22225152,1.81482336,6.481512,0.0,0.18,0.18,135.7
2021-12-23 11:00:00,80.11423936,8.95498648,80.6131697125,6.39423936,1.86498648,6.660666,73.72,7.09,74.0601546042,134.18,82.51423936,12.26498648,83.420798309,6.39423936,1.86498648,6.660666,76.12,10.4,76.8271722765,135.7,6.39423936,2.05498648,6.7163432332,6.39423936,1.86498648,6.660666,0.0,0.19,0.19,135.7
2021-12-23 11:30:00,80.0442192,9.6574806,80.62471059719999,6.5742192,1.9174806,6.848145,73.47,7.74,73.8765761253,134.17,83.4442192,12.0874806,84.3151522868,6.5742192,1.9174806,6.848145,76.87,10.17,77.5398336341,135.65,6.5742192,2.1074806,6.9037549615,6.5742192,1.9174806,6.848145,0.0,0.19,0.19,135.65
2021-12-23 12:00:00,78.95557824,8.89121032,79.4546219937,6.17557824,1.80121032,6.432894,72.78,7.09,73.1245273489,134.17,81.59557824,12.41121032,82.5340931369,6.17557824,1.80121032,6.432894,75.42,10.61,76.1626450434,135.65,6.17557824,1.99121032,6.4886581923,6.17557824,1.80121032,6.432894,0.0,0.19,0.19,135.65
2021-12-23 12:30:00,81.14663776,8.22235268,81.562147491,5.59663776,1.63235268,5.829831,75.55,6.59,75.8368683425,134.17,84.24663776,13.02235268,85.2471562176,5.59663776,1.63235268,5.829831,78.65,11.39,79.4704636956,135.74,5.59663776,1.82235268,5.8858579245,5.59663776,1.63235268,5.829831,0.0,0.19,0.19,135.74
2021-12-23 13:00:00,81.7110128,8.9027954,82.1945824172,6.1810128,1.8027954,6.438555,75.53,7.1,75.8629745001,134.17,84.9610128,12.7527954,85.9127900054,6.1810128,1.8027954,6.438555,78.78,10.95,79.5373553747,135.65,6.1810128,1.9927953999999999,6.4943169572,6.1810128,1.8027954,6.438555,0.0,0.19,0.19,135.65
2021-12-23 13:30:00,81.5920816,9.5410238,82.1480304997,6.3120816,1.8410237999999999,6.575085,75.28,7.7,75.6727718536,134.3,84.7220816,12.2110238,85.5975479373,6.3120816,1.8410237999999999,6.575085,78.41,10.37,79.092761995,135.79,6.3120816,2.0310238,6.6307942059,6.3120816,1.8410237999999999,6.575085,0.0,0.19,0.19,135.79
2021-12-23 14:00:00,80.91736608,10.40964844,81.5841952462,6.54736608,1.90964844,6.820173,74.37,8.5,74.8541708925,134.3,83.81736608,11.59964844,84.6162082613,6.54736608,1.90964844,6.820173,77.27,9.69,77.8752142854,135.79,6.54736608,2.09964844,6.8757927657,6.54736608,1.90964844,6.820173,0.0,0.19,0.19,135.79
2021-12-23 14:30:00,79.48711648,10.91582564,80.2331411308,6.39711648,1.8658256400000002,6.663663,73.09,9.05,73.6481540841,134.57,82.49711648,10.88582564,83.2122312366,6.39711648,1.8658256400000002,6.663663,76.1,9.02,76.632697982,136.07,6.39711648,2.05582564,6.7193391283,6.39711648,1.8658256400000002,6.663663,0.0,0.19,0.19,136.07
2021-12-23 15:00:00,79.265608,11.062469,80.0338355446,6.385608,1.862469,6.651675,72.88,9.2,73.4583854982,134.63,81.965608,10.602469,82.6484920837,6.385608,1.862469,6.651675,75.58,8.74,76.0836644754,136.16,6.385608,2.052469,6.7073555538,6.385608,1.862469,6.651675,0.0,0.19,0.19,136.16
2021-12-23 15:30:00,79.6029008,11.1254294,80.3765948216,6.2929008,1.8354294,6.555105,73.31,9.29,73.8962800146,134.56,81.8629008,9.9654294,82.4672317379,6.2929008,1.8354294,6.555105,75.57,8.13,76.0060642317,136.07,6.2929008,2.0254294,6.6108217895,6.2929008,1.8354294,6.555105,0.0,0.19,0.19,136.07
2021-12-23 16:00:00,77.87499008,11.16645544,78.6714929759,4.92499008,1.43645544,5.130198,72.95,9.73,73.5960284255,134.44,79.91499008,9.31645544,80.4562115778,4.92499008,1.43645544,5.130198,74.99,7.88,75.4028812447,135.99,4.92499008,1.62645544,5.1866062687,4.92499008,1.43645544,5.130198,0.0,0.19,0.19,135.99
2021-12-23 16:30:00,80.8683664,10.5049402,81.5478169715,5.2283664,1.5249402,5.446215,75.64,8.98,76.171188779,134.39,83.2783664,10.1549402,83.8952270437,5.2283664,1.5249402,5.446215,78.05,8.63,78.525660774,135.99,5.2283664,1.7149402,5.5024390139,5.2283664,1.5249402,5.446215,0.0,0.19,0.19,135.99
2021-12-23 17:00:00,81.99900448,11.378459639999999,82.7846971335,6.50900448,1.89845964,6.780213,75.49,9.48,76.0829185823,134.14,83.48900448,9.708459640000001,84.0515797451,6.50900448,1.89845964,6.780213,76.98,7.8100000000000005,77.375167205,135.66,6.50900448,2.08845964,6.8358469108,6.50900448,1.89845964,6.780213,0.0,0.19,0.19,135.66
2021-12-23 17:30:00,81.01927552,10.72645536,81.7262494574,5.19927552,1.5164553600000001,5.415912,75.82,9.21,76.3773297517,134.39,83.76927552,10.06645536,84.3719446538,5.19927552,1.5164553600000001,5.415912,78.57,8.55,79.0338370573,135.98,5.19927552,1.70645536,5.47215276,5.19927552,1.5164553600000001,5.415912,0.0,0.19,0.19,135.98
2021-12-23 18:00:00,79.86090304,12.82484672,80.8841178956,6.05090304,1.76484672,6.303024,73.81,11.06,74.6340384811,134.44,81.86090304,9.45484672,82.4051064742,6.05090304,1.76484672,6.303024,75.81,7.69,76.1990301776,135.98,6.05090304,1.95484672,6.3588405624,6.05090304,1.76484672,6.303024,0.0,0.19,0.19,135.98
2021-12-23 18:30:00,80.13896448,13.65011464,81.293168579,6.54896448,1.91011464,6.821838,73.59,11.74,74.5205723274,134.93,82.07896448,9.80011464,82.6619541087,6.54896448,1.91011464,6.821838,75.53,7.89,75.9409836649,136.24,6.54896448,2.10011464,6.8774571799,6.54896448,1.91011464,6.821838,0.0,0.19,0.19,136.24
2021-12-23 19:00:00,78.54034304,13.92801672,79.7657516394,6.61034304,1.92801672,6.885774,71.93,12.0,72.9241036969,134.93,80.37034304,9.76801672,80.9617575835,6.61034304,1.92801672,6.885774,73.76,7.84,74.1754892131,136.24,6.61034304,2.11801672,6.9413708972,6.61034304,1.92801672,6.885774,0.0,0.19,0.19,136.24
2021-12-23 19:30:00,75.6789856,14.4076208,77.0382268654,5.4089856,1.5776208,5.63436,70.27,12.83,71.4316582476,135.22,78.1889856,8.8076208,78.6834903478,5.4089856,1.5776208,5.63436,72.78,7.23,73.1382341871,136.49,5.4089856,1.7676208,5.6904840316000005,5.4089856,1.5776208,5.63436,0.0,0.19,0.19,136.49
2021-12-23 20:00:00,73.11022464,15.03631552,74.6404430006,5.13022464,1.49631552,5.343984,67.98,13.54,69.3153085545,135.22,75.21022464,7.98631552,75.6330557758,5.13022464,1.49631552,5.343984,70.08,6.49,70.3798728331,136.49,5.13022464,1.68631552,5.4002652611,5.13022464,1.49631552,5.343984,0.0,0.19,0.19,136.49
2021-12-23 20:30:00,73.39878592,14.09256256,74.739427975,5.2887859200000005,1.54256256,5.509152,68.11,12.55,69.2565852465,135.5,75.11878592,8.30256256,75.5762167825,5.2887859200000005,1.54256256,5.509152,69.83,6.76,70.1564430398,136.82,5.2887859200000005,1.7325625599999999,5.5653418163,5.2887859200000005,1.54256256,5.509152,0.0,0.19,0.19,136.82
2021-12-23 21:00:00,69.63820672,15.10822696,71.2582511507,5.06820672,1.47822696,5.279382,64.57,13.63,65.9928920415,134.83,71.39820672,7.11822696,71.7521642732,5.06820672,1.47822696,5.279382,66.33,5.64,66.5693510559,136.16,5.06820672,1.65822696,5.3325824895,5.06820672,1.47822696,5.279382,0.0,0.18,0.18,136.16
2021-12-23 21:30:00,67.50336128000001,16.20139704,69.4203792135,5.35336128,1.5613970400000001,5.576418,62.15,14.64,63.8510148706,134.55,69.53336128,6.47139704,69.8338550457,5.35336128,1.5613970400000001,5.576418,64.18,4.91,64.3675422865,135.94,5.35336128,1.75139704,5.632572111,5.35336128,1.5613970400000001,5.576418,0.0,0.19,0.19,135.94
2021-12-23 22:00:00,65.12948512,17.57193316,67.458303173,5.38948512,1.57193316,5.614047,59.74,16.0,61.8455139844,134.74,67.03948512,5.06193316,67.230318551,5.38948512,1.57193316,5.614047,61.65,3.49,61.7487052496,136.1,5.38948512,1.7619331599999999,5.6701815067,5.38948512,1.57193316,5.614047,0.0,0.19,0.19,136.1
2021-12-23 22:30:00,59.21929536,19.56729448,62.3682928755,5.33929536,1.55729448,5.561766,53.88,18.01,56.8103379677,134.84,61.01929536,2.8772944799999998,61.0870954438,5.33929536,1.55729448,5.561766,55.68,1.32,55.6956443539,136.19,5.33929536,1.7472944799999999,5.6179278156,5.33929536,1.55729448,5.561766,0.0,0.19,0.19,136.19
2021-12-23 23:00:00,55.57008448,20.06377464,59.0812097195,5.43008448,1.5837746400000001,5.656338,50.14,18.48,53.4371593556,134.53,57.36008448,2.6637746399999997,57.4219033722,5.43008448,1.5837746400000001,5.656338,51.93,1.08,51.9412292885,135.96,5.43008448,1.77377464,5.7124507817,5.43008448,1.5837746400000001,5.656338,0.0,0.19,0.19,135.96
2021-12-23 23:30:00,55.39230208,19.16692144,58.6146569316,5.61230208,1.63692144,5.846148,49.78,17.53,52.7764085553,135.28,56.18230208,2.8769214400000003,56.255912969,5.61230208,1.63692144,5.846148,50.57,1.24,50.5852004049,136.69,5.61230208,1.82692144,5.9021671092,5.61230208,1.63692144,5.846148,0.0,0.19,0.19,136.69
2021-12-24 00:00:00,53.53785664,18.00354152,56.4838879758,5.49785664,1.60354152,5.726934,48.04,16.4,50.7622064138,135.58,54.36785664,2.08354152,54.4077658142,5.49785664,1.60354152,5.726934,48.87,0.48,48.8723572176,137.09,5.49785664,1.79354152,5.7830112241,5.49785664,1.60354152,5.726934,0.0,0.19,0.19,137.09
2021-12-24 00:30:00,55.81397056,11.28365808,56.9431317135,5.46397056,1.59365808,5.691636,50.35,9.69,51.2739563521,135.74,54.31397056,11.00365808,55.4173969899,5.46397056,1.59365808,5.691636,48.85,9.41,49.7480713194,137.51,5.46397056,1.78365808,5.7477308937,5.46397056,1.59365808,5.691636,0.0,0.19,0.19,137.51
2021-12-24 01:00:00,57.59249216,5.09822688,57.8177055107,5.34249216,1.5582268799999999,5.565096,52.25,3.54,52.3697823177,135.2,54.54249216,18.10822688,57.4699167544,5.34249216,1.5582268799999999,5.565096,49.2,16.55,51.908982845,135.43,5.34249216,1.74822688,5.621256061,5.34249216,1.5582268799999999,5.565096,0.0,0.19,0.19,135.43
2021-12-24 01:30:00,57.448456,5.075383,57.6722169626,5.538456,1.615383,5.769225,51.91,3.46,52.025183325,134.13,54.448456,18.275383,57.4336485397,5.538456,1.615383,5.769225,48.91,16.66,51.669562607,132.68,5.538456,1.815383,5.8283883107,5.538456,1.615383,5.769225,0.0,0.2,0.2,132.68
2021-12-24 02:00:00,54.96172288,3.42258584,55.0681856953,5.39172288,1.57258584,5.616378,49.57,1.85,49.6045098756,134.21,52.93172288,19.05258584,56.2562735545,5.39172288,1.57258584,5.616378,47.54,17.48,50.6517719335,132.77,5.39172288,1.76258584,5.6725113008,5.39172288,1.57258584,5.616378,0.0,0.19,0.19,132.77
2021-12-24 02:30:00,54.41080384,2.44065112,54.465515258799996,5.35080384,1.5606511200000002,5.573754,49.06,0.88,49.067891742,134.6,52.84080384,19.52065112,56.3312202123,5.35080384,1.5606511200000002,5.573754,47.49,17.96,50.7726471636,133.05,5.35080384,1.7506511200000001,5.6299095089,5.35080384,1.5606511200000002,5.573754,0.0,0.19,0.19,133.05
2021-12-24 03:00:00,52.59970496,2.25449728,52.6479982513,5.32970496,1.55449728,5.551776,47.27,0.7000000000000001,47.2751827072,134.93,51.12970496,19.65449728,54.7772397317,5.32970496,1.55449728,5.551776,45.8,18.1,49.246827309,133.32,5.32970496,1.75449728,5.6110619018,5.32970496,1.55449728,5.551776,0.0,0.2,0.2,133.32
2021-12-24 03:30:00,51.64643808,2.24729444,51.6953082847,5.47643808,1.59729444,5.704623,46.17,0.65,46.1745752552,134.93,50.26643808,19.66729444,53.977006844,5.47643808,1.59729444,5.704623,44.79,18.07,48.2977121611,133.32,5.47643808,1.7872944400000002,5.7607113675,5.47643808,1.59729444,5.704623,0.0,0.19,0.19,133.32
2021-12-24 04:00:00,52.01113344,2.10116392,52.0535579143,5.42113344,1.58116392,5.647014,46.59,0.52,46.5929018199,135.03,50.65113344,19.75116392,54.3658513679,5.42113344,1.58116392,5.647014,45.23,18.17,48.7432231187,133.39,5.42113344,1.77116392,5.7031315438,5.42113344,1.58116392,5.647014,0.0,0.19,0.19,133.39
2021-12-24 04:30:00,50.63797664,2.11857652,50.6822754488,5.37797664,1.5685765200000001,5.602059,45.26,0.55,45.2633416796,134.94,49.31797664,19.65857652,53.0916420038,5.37797664,1.5685765200000001,5.602059,43.94,18.09,47.5181197019,133.3,5.37797664,1.7685765199999999,5.661315717,5.37797664,1.5685765200000001,5.602059,0.0,0.2,0.2,133.3
2021-12-24 05:00:00,52.02927552,2.40645536,52.0848974131,5.19927552,1.5164553600000001,5.415912,46.83,0.89,46.838456422,134.94,50.47927552,19.42645536,54.0883021076,5.19927552,1.5164553600000001,5.415912,45.28,17.91,48.6933927756,133.3,5.19927552,1.70645536,5.47215276,5.19927552,1.5164553600000001,5.415912,0.0,0.19,0.19,133.3
2021-12-24 05:30:00,52.16868608,5.51503344,52.4593881127,5.22868608,1.52503344,5.446548,46.94,3.99,47.1092740339,134.85,51.62868608,14.45503344,53.6140766786,5.22868608,1.52503344,5.446548,46.4,12.93,48.1678824529,133.23,5.22868608,1.71503344,5.5027718310000004,5.22868608,1.52503344,5.446548,0.0,0.19,0.19,133.23
2021-12-24 06:00:00,53.85577888,9.576268840000001,54.7005470143,5.33577888,1.55626884,5.558103,48.52,8.02,49.1783570283,135.26,54.15577888,9.88626884,55.0507647329,5.33577888,1.55626884,5.558103,48.82,8.33,49.5255620867,134.36,5.33577888,1.7562688400000002,5.6173852008,5.33577888,1.55626884,5.558103,0.0,0.2,0.2,134.36
2021-12-24 06:30:00,53.77671808,9.80570944,54.6634004163,5.19671808,1.51570944,5.413248,48.58,8.29,49.2822533982,135.9,54.01671808,10.16570944,54.9649659379,5.19671808,1.51570944,5.413248,48.82,8.65,49.5803882599,135.88,5.19671808,1.7057094400000001,5.469490241,5.19671808,1.51570944,5.413248,0.0,0.19,0.19,135.88
2021-12-24 07:00:00,56.98781696,9.00186328,57.6944089525,5.21781696,1.52186328,5.435226,51.77,7.48,52.3075835802,135.12,56.93781696,9.68186328,57.7551164551,5.21781696,1.52186328,5.435226,51.72,8.16,52.359755538,135.1,5.21781696,1.71186328,5.4914560653,5.21781696,1.52186328,5.435226,0.0,0.19,0.19,135.1
2021-12-24 07:30:00,60.09333152,8.56013836,60.6999543815,5.14333152,1.50013836,5.357637,54.95,7.06,55.4016795774,134.74,60.18333152,9.09013836,60.865951140600004,5.14333152,1.50013836,5.357637,55.04,7.59,55.5608648241,134.74,5.14333152,1.6901383600000002,5.4139104906,5.14333152,1.50013836,5.357637,0.0,0.19,0.19,134.74
2021-12-24 08:00:00,65.68263232,7.31076776,66.0882403588,5.04263232,1.47076776,5.252742,60.64,5.84,60.9205646724,134.49,65.37263232,7.90076776,65.8483347371,5.04263232,1.47076776,5.252742,60.33,6.43,60.67168862,134.44,5.04263232,1.6607677600000001,5.309076216,5.04263232,1.47076776,5.252742,0.0,0.19,0.19,134.44
2021-12-24 08:30:00,68.46399104,6.49783072,68.7716502142,4.96399104,1.44783072,5.170824,63.5,5.05,63.700490579,134.64,68.19399104,6.33783072,68.4878712781,4.96399104,1.44783072,5.170824,63.23,4.89,63.418806359,134.56,4.96399104,1.63783072,5.227207334,4.96399104,1.44783072,5.170824,0.0,0.19,0.19,134.56
2021-12-24 09:00:00,71.26181312,6.66636216,71.5729445643,5.06181312,1.47636216,5.272722,66.2,5.19,66.4031332092,134.09,70.75181312,5.16636216,70.9401885939,5.06181312,1.47636216,5.272722,65.69,3.69,65.7935574354,133.88,5.06181312,1.66636216,5.329044465,5.06181312,1.47636216,5.272722,0.0,0.19,0.19,133.88
2021-12-24 09:30:00,72.65277184,5.77997512,72.8823254872,5.38277184,1.56997512,5.607054,67.27,4.21,67.4016097731,134.13,72.84277184,3.95997512,72.9503311321,5.38277184,1.56997512,5.607054,67.46,2.39,67.5023236637,133.81,5.38277184,1.75997512,5.6631921303,5.38277184,1.56997512,5.607054,0.0,0.19,0.19,133.81
2021-12-24 10:00:00,74.82207264,4.72060452,74.9708387387,5.28207264,1.54060452,5.502159,69.54,3.18,69.6126712603,134.09,74.20207264,3.39060452,74.2794977304,5.28207264,1.54060452,5.502159,68.92,1.85,68.9448250415,133.72,5.28207264,1.73060452,5.5583525778,5.28207264,1.54060452,5.502159,0.0,0.19,0.19,133.72
2021-12-24 10:30:00,75.43580864,5.02752752,75.6031564033,5.54580864,1.6175275199999999,5.776884,69.89,3.41,69.9731391321,133.97,74.54580864,3.88752752,74.6471061463,5.54580864,1.6175275199999999,5.776884,69.0,2.27,69.0373297572,133.72,5.54580864,1.80752752,5.8329365852,5.54580864,1.6175275199999999,5.776884,0.0,0.19,0.19,133.72
2021-12-24 11:00:00,74.81521888,5.25943884,74.9998578197,5.89521888,1.71943884,6.140853,68.92,3.54,69.0108542187,134.14,73.29521888,4.47943884,73.4319718038,5.89521888,1.71943884,6.140853,67.4,2.76,67.4564867155,133.86,5.89521888,1.90943884,6.1967380392,5.89521888,1.71943884,6.140853,0.0,0.19,0.19,133.86
2021-12-24 11:30:00,74.30371968,5.8131682399999995,74.5307700435,6.5937196799999995,1.9231682399999999,6.868458,67.71,3.89,67.8216499357,134.1,73.46371968,4.80316824,73.6205714075,6.5937196799999995,1.9231682399999999,6.868458,66.87,2.88,66.9319901094,133.86,6.5937196799999995,2.11316824,6.9240608915,6.5937196799999995,1.9231682399999999,6.868458,0.0,0.19,0.19,133.86
2021-12-24 12:00:00,74.3946496,5.9555228,74.632647956,5.7446496,1.6755228,5.98401,68.65,4.28,68.783289395,134.3,73.3346496,4.8155228,73.4925852844,5.7446496,1.6755228,5.98401,67.59,3.14,67.6628975141,134.03,5.7446496,1.8655228,6.0399647635000004,5.7446496,1.6755228,5.98401,0.0,0.19,0.19,134.03
2021-12-24 12:30:00,76.376608,4.7810939999999995,76.5261073714,5.386608,1.571094,5.6110500000000005,70.99,3.21,71.0625372471,134.47,75.326608,3.821094,75.4234620801,5.386608,1.571094,5.6110500000000005,69.94,2.25,69.9761823766,134.25,5.386608,1.771094,5.670301553,5.386608,1.571094,5.6110500000000005,0.0,0.2,0.2,134.25
2021-12-24 13:00:00,76.08052416,4.36890288,76.2058624309,5.31052416,1.54890288,5.531796,70.77,2.8200000000000003,70.826162539,134.11,74.94052416,3.35890288,75.0157609435,5.31052416,1.54890288,5.531796,69.63,1.81,69.6535210883,133.84,5.31052416,1.73890288,5.5879737007,5.31052416,1.54890288,5.531796,0.0,0.19,0.19,133.84
2021-12-24 13:30:00,75.36963488,4.86822684,75.5266939202,5.47963488,1.5982268400000001,5.707953,69.89,3.27,69.9664562487,133.96,74.53963488,3.6782268399999998,74.6303324442,5.47963488,1.5982268400000001,5.707953,69.06,2.08,69.0913163864,133.72,5.47963488,1.78822684,5.7640396988,5.47963488,1.5982268400000001,5.707953,0.0,0.19,0.19,133.72
2021-12-24 14:00:00,75.00126336,5.06661848,75.1722031633,5.37126336,1.56661848,5.595066,69.63,3.5,69.7179094638,133.91,73.92126336,3.8366184800000003,74.0207593726,5.37126336,1.56661848,5.595066,68.55,2.27,68.5875746765,133.61,5.37126336,1.75661848,5.651210363,5.37126336,1.56661848,5.595066,0.0,0.19,0.19,133.61
2021-12-24 14:30:00,74.12776704,5.31309872,74.3179309746,5.18776704,1.51309872,5.403924,68.94,3.8,69.044649322,134.03,73.86776704,3.84309872,73.9676714197,5.18776704,1.51309872,5.403924,68.68,2.33,68.7195117852,133.82,5.18776704,1.70309872,5.4601714360999996,5.18776704,1.51309872,5.403924,0.0,0.19,0.19,133.82
2021-12-24 15:00:00,74.61740736,5.10466048,74.7918113148,5.22740736,1.52466048,5.445216,69.39,3.58,69.4822891102,133.32,73.46740736,3.77466048,73.5643120401,5.22740736,1.52466048,5.445216,68.24,2.25,68.277083271,133.03,5.22740736,1.70466048,5.4983320252,5.22740736,1.52466048,5.445216,0.0,0.18,0.18,133.03
2021-12-24 15:30:00,74.25824672,13.66657196,75.5053799081,5.02824672,1.46657196,5.237757,69.23,12.2,70.296748858,133.32,75.87824672,8.56657196,76.3602938735,5.02824672,1.46657196,5.237757,70.85,7.1,71.2048628957,133.07,5.02824672,1.65657196,5.2941000874,5.02824672,1.46657196,5.237757,0.0,0.19,0.19,133.07
2021-12-24 16:00:00,73.5513536,13.9003948,74.8533405533,5.0413536,1.4703948,5.25141,68.51,12.43,69.6284783691,133.95,75.1313536,8.5403948,75.6152010981,5.0413536,1.4703948,5.25141,70.09,7.07,70.4456741042,135.24,5.0413536,1.6603948,5.3077450026,5.0413536,1.4703948,5.25141,0.0,0.19,0.19,135.24
2021-12-24 16:30:00,75.38831648,14.08617564,76.6930153655,5.19831648,1.5161756400000002,5.414913,70.19,12.57,71.3066686923,134.06,77.90831648,8.86617564,78.411190829,5.19831648,1.5161756400000002,5.414913,72.71,7.35,73.0805487117,135.39,5.19831648,1.70617564,5.4711543152,5.19831648,1.5161756400000002,5.414913,0.0,0.19,0.19,135.39
2021-12-24 17:00:00,75.7376272,13.3872246,76.9116763332,5.1676272,1.5072246,5.382945,70.57,11.88,71.5629743652,133.9,77.9976272,9.5372246,78.5785498842,5.1676272,1.5072246,5.382945,72.83,8.03,73.2713436481,135.13,5.1676272,1.6872246,5.4360921377,5.1676272,1.5072246,5.382945,0.0,0.18,0.18,135.13
2021-12-24 17:30:00,77.14187296,13.25554628,78.2724604887,5.16187296,1.50554628,5.376951,71.98,11.75,72.9327285929,134.29,79.96187296,9.94554628,80.5780057961,5.16187296,1.50554628,5.376951,74.8,8.44,75.2746544329,135.52,5.16187296,1.6955462799999999,5.433213565,5.16187296,1.50554628,5.376951,0.0,0.19,0.19,135.52
2021-12-24 18:00:00,75.40636832,14.02769076,76.700042316,5.30636832,1.54769076,5.527467,70.1,12.48,71.2022499644,134.52,77.92636832,9.16769076,78.4637842155,5.30636832,1.54769076,5.527467,72.62,7.62,73.0186880189,135.73,5.30636832,1.73769076,5.5836470093,5.30636832,1.54769076,5.527467,0.0,0.19,0.19,135.73
2021-12-24 18:30:00,73.05499968,15.26020824,74.6318091284,5.31499968,1.55020824,5.536458,67.74,13.71,69.1134697436,134.62,75.46499968,7.77020824,75.8639724296,5.31499968,1.55020824,5.536458,70.15,6.22,70.4252149446,135.94,5.31499968,1.7402082399999999,5.5926332185,5.31499968,1.55020824,5.536458,0.0,0.19,0.19,135.94
2021-12-24 19:00:00,71.638696,16.185453,73.444343917,5.298696,1.545453,5.519475,66.34,14.64,67.9361847619,134.53,73.418696,6.755453,73.7288347092,5.298696,1.545453,5.519475,68.12,5.21,68.3189468596,135.79,5.298696,1.725453,5.572554832,5.298696,1.545453,5.519475,0.0,0.18,0.18,135.79
2021-12-24 19:30:00,67.98303168,14.84088424,69.5840818106,5.28303168,1.54088424,5.503158,62.7,13.3,64.095085615,135.88,69.67303168,5.55088424,69.8938027248,5.28303168,1.54088424,5.503158,64.39,4.01,64.5147440513,137.23,5.28303168,1.73088424,5.5593510398,5.28303168,1.54088424,5.503158,0.0,0.19,0.19,137.23
2021-12-24 20:00:00,66.69179296,7.56885628,67.1199138379,5.24179296,1.5288562799999998,5.460201,61.45,6.04,61.7461261943,135.88,66.86179296,8.08885628,67.3493055179,5.24179296,1.5288562799999998,5.460201,61.62,6.5600000000000005,61.968201523,137.23,5.24179296,1.71885628,5.516417347,5.24179296,1.5288562799999998,5.460201,0.0,0.19,0.19,137.23
2021-12-24 20:30:00,63.93728736,8.50962548,64.5010886789,5.34728736,1.55962548,5.570091,58.59,6.95,59.0007677916,134.9,64.48728736,8.85962548,65.0930349169,5.34728736,1.55962548,5.570091,59.14,7.3,59.5888378809,134.89,5.34728736,1.7496254800000002,5.6262484331,5.34728736,1.55962548,5.570091,0.0,0.19,0.19,134.89
2021-12-24 21:00:00,62.9942704,9.2229122,63.6658480873,5.3242704,1.5529122,5.546115,57.67,7.67,58.1778119217,134.9,63.1142704,9.6729122,63.8512048324,5.3242704,1.5529122,5.546115,57.79,8.12,58.3576773013,134.89,5.3242704,1.7429122,5.60228509,5.3242704,1.5529122,5.546115,0.0,0.19,0.19,134.89
2021-12-24 21:30:00,59.27905568,10.32389124,60.1713318171,5.25905568,1.53389124,5.478183,54.02,8.79,54.730471403,133.81,59.71905568,10.65389124,60.6619403734,5.25905568,1.53389124,5.478183,54.46,9.12,55.2183483998,133.83,5.25905568,1.72389124,5.5343895465,5.25905568,1.53389124,5.478183,0.0,0.19,0.19,133.83
2021-12-24 22:00:00,57.89617856,10.86305208,58.9064800539,5.25617856,1.53305208,5.475186,52.64,9.33,53.4604386439,133.81,58.17617856,11.26305208,59.2564266051,5.25617856,1.53305208,5.475186,52.92,9.73,53.8070562287,133.83,5.25617856,1.72305208,5.5313941755,5.25617856,1.53305208,5.475186,0.0,0.19,0.19,133.83
2021-12-24 22:30:00,54.75293184,11.73335512,55.9960281399,5.22293184,1.5233551200000002,5.440554,49.53,10.21,50.5713851897,134.25,55.02293184,12.13335512,56.3448430181,5.22293184,1.5233551200000002,5.440554,49.8,10.61,50.9176992803,134.27,5.22293184,1.70335512,5.4936723301,5.22293184,1.5233551200000002,5.440554,0.0,0.18,0.18,134.27
2021-12-24 23:00:00,51.3119328,12.4147304,52.792423496,5.2619328,1.5347304,5.48118,46.05,10.88,47.3178285639,134.25,51.5819328,12.8047304,53.1475014653,5.2619328,1.5347304,5.48118,46.32,11.27,47.671325763,134.27,5.2619328,1.7247303999999999,5.5373849193,5.2619328,1.5347304,5.48118,0.0,0.19,0.19,134.27
2021-12-24 23:30:00,52.15019456,11.59839008,53.4243899834,5.24019456,1.5283900799999999,5.458536,46.91,10.07,47.9786723451,135.84,52.71019456,11.76839008,54.0079588175,5.24019456,1.5283900799999999,5.458536,47.47,10.24,48.561903793,135.84,5.24019456,1.71839008,5.5147532577,5.24019456,1.5283900799999999,5.458536,0.0,0.19,0.19,135.84
2021-12-25 00:00:00,51.70224256,11.58440408,52.9841514382,5.19224256,1.51440408,5.408586,46.51,10.07,47.5876559624,135.84,52.35224256,11.68440408,53.6403076032,5.19224256,1.51440408,5.408586,47.16,10.17,48.2441136306,135.84,5.19224256,1.71440408,5.4679579508,5.19224256,1.51440408,5.408586,0.0,0.2,0.2,135.84
2021-12-25 00:30:00,49.25710752,12.01540636,50.7014066001,5.36710752,1.5654063599999999,5.590737,43.89,10.45,45.1168992729,135.59,49.76710752,12.23540636,51.2490991111,5.36710752,1.5654063599999999,5.590737,44.4,10.67,45.6640876401,135.59,5.36710752,1.75540636,5.6468836202,5.36710752,1.5654063599999999,5.590737,0.0,0.19,0.19,135.59
2021-12-25 01:00:00,50.35692768,6.09118724,50.7239857204,5.38692768,1.57118724,5.611383,44.97,4.52,45.196585048,133.0,49.70692768,17.91118724,52.8354926894,5.38692768,1.57118724,5.611383,44.32,16.34,47.2361937501,133.0,5.38692768,1.7511872400000001,5.6644193506,5.38692768,1.57118724,5.611383,0.0,0.18,0.18,133.0
2021-12-25 01:30:00,51.18509952,1.96773736,51.2229089685,5.37509952,1.56773736,5.599062,45.81,0.4,45.8117463103,134.17,49.67509952,22.57773736,54.5652795889,5.37509952,1.56773736,5.599062,44.3,21.01,49.0296859056,133.42,5.37509952,1.7577373600000001,5.6552042825,5.37509952,1.56773736,5.599062,0.0,0.19,0.19,133.42
2021-12-25 02:00:00,50.03642816,2.66687488,50.1074481952,5.40642816,1.57687488,5.631696,44.63,1.09,44.6433085691,135.65,48.49642816,23.10687488,53.7199330882,5.40642816,1.57687488,5.631696,43.09,21.53,48.1693782397,134.32,5.40642816,1.76687488,5.6878214011,5.40642816,1.57687488,5.631696,0.0,0.19,0.19,134.32
2021-12-25 02:30:00,48.2874272,3.9854996,48.4516236328,5.3674272,1.5654995999999999,5.59107,42.92,2.42,42.9881704658,136.35,46.8574272,22.4654996,51.9645759733,5.3674272,1.5654995999999999,5.59107,41.49,20.9,46.45675516,134.76,5.3674272,1.7554995999999998,5.6472164464,5.3674272,1.5654995999999999,5.59107,0.0,0.19,0.19,134.76
2021-12-25 03:00:00,47.91264192,4.41452056,48.1155821697,5.43264192,1.58452056,5.659002,42.48,2.83,42.5741623523,136.35,46.36264192,23.02452056,51.7650761887,5.43264192,1.58452056,5.659002,40.93,21.44,46.2053947067,134.76,5.43264192,1.77452056,5.715113424,5.43264192,1.58452056,5.659002,0.0,0.19,0.19,134.76
2021-12-25 03:30:00,45.49137312,4.82456716,45.7464914133,5.50137312,1.60456716,5.7305969999999995,39.99,3.22,40.119427962,136.57,43.92137312,23.27456716,49.7070668339,5.50137312,1.60456716,5.7305969999999995,38.42,21.67,44.1099229199,134.98,5.50137312,1.7945671600000002,5.7866724028,5.50137312,1.60456716,5.7305969999999995,0.0,0.19,0.19,134.98
2021-12-25 04:00:00,45.39590848,5.05505664,45.6764940025,5.60590848,1.6350566400000002,5.839488,39.79,3.42,39.9367061736,135.71,43.79590848,23.61505664,49.7569341871,5.60590848,1.6350566400000002,5.839488,38.19,21.98,44.0635506967,134.13,5.60590848,1.8250566400000001,5.8955102939,5.60590848,1.6350566400000002,5.839488,0.0,0.19,0.19,134.13
2021-12-25 04:30:00,44.80897536,4.99053448,45.0860256311,5.65897536,1.6505344800000001,5.894766,39.15,3.34,39.2922142415,136.04,43.41897536,23.31053448,49.2807106184,5.65897536,1.6505344800000001,5.894766,37.76,21.66,43.5312898959,134.47,5.65897536,1.8305344799999999,5.9476767403,5.65897536,1.6505344800000001,5.894766,0.0,0.18,0.18,134.47
2021-12-25 05:00:00,44.98058368,5.04142024,45.2622229484,5.7305836800000005,1.67142024,5.969358,39.25,3.37,39.3944082326,135.67,43.59058368,23.37142024,49.4607144065,5.7305836800000005,1.67142024,5.969358,37.86,21.7,43.6379376231,134.09,5.7305836800000005,1.8614202400000002,6.0253194623,5.7305836800000005,1.67142024,5.969358,0.0,0.19,0.19,134.09
2021-12-25 05:30:00,45.88392032,4.30822676,46.0857349051,5.75392032,1.67822676,5.993667,40.13,2.63,40.2160888203,135.79,44.59392032,22.53822676,49.9658823097,5.75392032,1.67822676,5.993667,38.84,20.86,44.0872453211,134.18,5.75392032,1.86822676,6.0496173661,5.75392032,1.67822676,5.993667,0.0,0.19,0.19,134.18
2021-12-25 06:00:00,47.18151264,3.62377452,47.3204699551,5.84151264,1.70377452,6.084909,41.34,1.92,41.3845623391,135.79,45.96151264,21.80377452,50.871064737,5.84151264,1.70377452,6.084909,40.12,20.1,44.8734264348,134.18,5.84151264,1.89377452,6.1408185005,5.84151264,1.70377452,6.084909,0.0,0.19,0.19,134.18
2021-12-25 06:30:00,49.40357056,3.02020808,49.4958022556,5.86357056,1.7102080800000001,6.107886,43.54,1.31,43.5597027079,136.5,48.08357056,21.47020808,52.659278316300004,5.86357056,1.7102080800000001,6.107886,42.22,19.76,46.6152979182,134.89,5.86357056,1.90020808,6.1637854002,5.86357056,1.7102080800000001,6.107886,0.0,0.19,0.19,134.89
2021-12-25 07:00:00,50.77639776,2.86228268,50.8570076943,5.83639776,1.7022826800000002,6.079581,44.94,1.16,44.9549685797,136.5,49.39639776,21.50228268,53.873483942600004,5.83639776,1.7022826800000002,6.079581,43.56,19.8,47.8488620554,134.89,5.83639776,1.89228268,6.1354928534,5.83639776,1.7022826800000002,6.079581,0.0,0.19,0.19,134.89
2021-12-25 07:30:00,53.61257152,2.95158336,53.693758197,5.90257152,1.72158336,6.148512,47.71,1.23,47.725852533,137.54,52.08257152,21.71158336,56.4268296835,5.90257152,1.72158336,6.148512,46.18,19.99,50.3208952623,135.93,5.90257152,1.91158336,6.2043937247,5.90257152,1.72158336,6.148512,0.0,0.19,0.19,135.93
2021-12-25 08:00:00,52.80205216,3.61643188,52.9257526338,5.78205216,1.68643188,6.022971,47.02,1.9300000000000002,47.0595930709,137.54,51.12205216,22.35643188,55.7967226946,5.78205216,1.68643188,6.022971,45.34,20.67,49.8293537987,135.93,5.78205216,1.8764318800000002,6.0789081076,5.78205216,1.68643188,6.022971,0.0,0.19,0.19,135.93
2021-12-25 08:30:00,56.28734688,3.25214284,56.3812189638,5.76734688,1.68214284,6.007653,50.52,1.57,50.5443894018,136.73,54.43734688,22.06214284,58.7380871499,5.76734688,1.68214284,6.007653,48.67,20.38,52.7646974785,135.15,5.76734688,1.87214284,6.0635970222,5.76734688,1.68214284,6.007653,0.0,0.19,0.19,135.15
2021-12-25 09:00:00,59.46218176,2.02521968,59.4966601954,6.05218176,1.76521968,6.304356,53.41,0.26,53.4106328365,136.66,57.66218176,20.61521968,61.2365453612,6.05218176,1.76521968,6.304356,51.61,18.85,54.944650331,135.09,6.05218176,1.9452196800000001,6.3571049747,6.05218176,1.76521968,6.304356,0.0,0.18,0.18,135.09
2021-12-25 09:30:00,62.47877504,2.64214272,62.5346164029,6.17877504,1.80214272,6.436224,56.3,0.84,56.3062660811,136.19,60.70877504,19.49214272,63.7612656295,6.17877504,1.80214272,6.436224,54.53,17.69,57.3276285922,134.62,6.17877504,1.99214272,6.491986877,6.17877504,1.80214272,6.436224,0.0,0.19,0.19,134.62
2021-12-25 10:00:00,64.55869504,3.84545272,64.6731212475,6.25869504,1.82545272,6.519474,58.3,2.02,58.3349843576,136.19,62.82869504,18.20545272,65.413174737,6.25869504,1.82545272,6.519474,56.57,16.38,58.8937118885,134.62,6.25869504,2.01545272,6.575204428,6.25869504,1.82545272,6.519474,0.0,0.19,0.19,134.62
2021-12-25 10:30:00,67.02006336,4.8262684799999995,67.1936139839,6.57006336,1.91626848,6.843816,60.45,2.91,60.5200016523,135.76,65.29006336,17.54626848,67.6066854026,6.57006336,1.91626848,6.843816,58.72,15.63,60.7645891947,134.19,6.57006336,2.1062684799999998,6.8994274737,6.57006336,1.91626848,6.843816,0.0,0.19,0.19,134.19
2021-12-25 11:00:00,67.33586656,5.45671108,67.556603091,7.56586656,2.20671108,7.881111,59.77,3.25,59.8582943292,136.13,65.63586656,17.39671108,67.9022277652,7.56586656,2.20671108,7.881111,58.07,15.19,60.0238369317,134.57,7.56586656,2.39671108,7.9364072983,7.56586656,2.20671108,7.881111,0.0,0.19,0.19,134.57
2021-12-25 11:30:00,68.1305312,6.1493216,68.4074808609,8.260531199999999,2.4093216,8.60472,59.87,3.74,59.9867026932,135.92,66.5105312,17.0593216,68.6634634573,8.260531199999999,2.4093216,8.60472,58.25,14.65,60.0640075253,134.35,8.260531199999999,2.5893216,8.6568448094,8.260531199999999,2.4093216,8.60472,0.0,0.18,0.18,134.35
2021-12-25 12:00:00,69.88125024,6.88953132,70.2200454067,8.50125024,2.47953132,8.855469,61.38,4.41,61.5382198313,136.08,68.30125024,16.26953132,70.2122384896,8.50125024,2.47953132,8.855469,59.8,13.79,61.3694068735,134.51,8.50125024,2.66953132,8.9105360732,8.50125024,2.47953132,8.855469,0.0,0.19,0.19,134.51
2021-12-25 12:30:00,73.73845344,8.00204892,74.1713711795,8.09845344,2.36204892,8.435889,65.64,5.64,65.8818578973,135.64,72.15845344,14.92204892,73.685208467,8.09845344,2.36204892,8.435889,64.06,12.56,65.2796844355,134.07,8.09845344,2.55204892,8.491048334,8.09845344,2.36204892,8.435889,0.0,0.19,0.19,134.07
2021-12-25 13:00:00,74.65399776,9.27158268,75.2275323731,8.23399776,2.40158268,8.577081,66.42,6.87,66.7743461218,135.64,73.15399776,14.85158268,74.6463454991,8.23399776,2.40158268,8.577081,64.92,12.45,66.103017329,134.07,8.23399776,2.58158268,8.6292113339,8.23399776,2.40158268,8.577081,0.0,0.18,0.18,134.07
2021-12-25 13:30:00,74.59968,10.12699,75.2839171574,10.30968,3.00699,10.73925,64.29,7.12,64.6830619251,134.86,73.18968,15.99699,74.9175076171,10.30968,3.00699,10.73925,62.88,12.99,64.2077448599,133.45,10.30968,3.19699,10.7939912341,10.30968,3.00699,10.73925,0.0,0.19,0.19,133.45
2021-12-25 14:00:00,74.72795424,9.09440332,75.2793153306,7.79795424,2.2744033200000002,8.122869,66.93,6.82,67.2765731886,135.19,73.32795424,15.76440332,75.0033684914,7.79795424,2.2744033200000002,8.122869,65.53,13.49,66.90411796,133.86,7.79795424,2.46440332,8.1781033286,7.79795424,2.2744033200000002,8.122869,0.0,0.19,0.19,133.86
2021-12-25 14:30:00,71.4253568,8.0953124,71.8826521273,7.8353568,2.2853124,8.16183,63.59,5.8100000000000005,63.8548682561,135.84,70.0753568,16.8653124,72.0763095129,7.8353568,2.2853124,8.16183,62.24,14.58,63.9249090731,134.5,7.8353568,2.4753124,8.2170546828,7.8353568,2.2853124,8.16183,0.0,0.19,0.19,134.5
2021-12-25 15:00:00,68.71203104,6.99892572,69.0675623638,6.92203104,2.01892572,7.210449,61.79,4.98,61.9903581212,136.25,67.42203104,17.46892572,69.6483570185,6.92203104,2.01892572,7.210449,60.5,15.45,62.4415927087,134.91,6.92203104,2.20892572,7.2659387938,6.92203104,2.01892572,7.210449,0.0,0.19,0.19,134.91
2021-12-25 15:30:00,68.61910496,5.92932228,68.8748025639,5.92910496,1.7293222799999999,6.176151,62.69,4.2,62.8305347741,136.45,67.32910496,17.04932228,69.4542134425,5.92910496,1.7293222799999999,6.176151,61.4,15.32,63.2824019772,135.1,5.92910496,1.91932228,6.2320208313,5.92910496,1.7293222799999999,6.176151,0.0,0.19,0.19,135.1
2021-12-25 16:00:00,67.56917504,5.20559272,67.7694002567,5.77917504,1.68559272,6.019974,61.79,3.52,61.890180966,136.67,66.29917504,16.58559272,68.3422453308,5.77917504,1.68559272,6.019974,60.52,14.9,62.3272043333,135.2,5.77917504,1.87559272,6.0759124578,5.77917504,1.68559272,6.019974,0.0,0.19,0.19,135.2
2021-12-25 16:30:00,68.17737696,5.06006828,68.3648961101,5.65737696,1.6500682800000002,5.893101,62.52,3.41,62.6129259818,137.0,66.88737696,16.48006828,68.8876900985,5.65737696,1.6500682800000002,5.893101,61.23,14.83,63.0003317452,135.39,5.65737696,1.8400682800000001,5.9490978596,5.65737696,1.6500682800000002,5.893101,0.0,0.19,0.19,135.39
2021-12-25 17:00:00,66.73398048,4.58407764,66.8912394751,5.53398048,1.61407764,5.764563,61.2,2.9699999999999998,61.2720237955,136.37,65.39398048,16.95407764,67.5560021881,5.53398048,1.61407764,5.764563,59.86,15.34,61.7942974715,134.76,5.53398048,1.80407764,5.8206216235,5.53398048,1.61407764,5.764563,0.0,0.19,0.19,134.76
2021-12-25 17:30:00,65.96056384,4.31058112,66.101263919,5.59056384,1.63058112,5.823504,60.37,2.68,60.4294572208,135.97,64.66056384,17.12058112,66.8887345821,5.59056384,1.63058112,5.823504,59.07,15.49,61.0672170645,134.37,5.59056384,1.82058112,5.8795339665,5.59056384,1.63058112,5.823504,0.0,0.19,0.19,134.37
2021-12-25 18:00:00,64.99286144,3.9004179199999998,65.1097941796,5.69286144,1.66041792,5.930064,59.3,2.24,59.3422918331,135.97,63.74286144,17.66041792,66.1441059027,5.69286144,1.66041792,5.930064,58.05,16.0,60.2146369249,134.37,5.69286144,1.85041792,5.9860435894,5.69286144,1.66041792,5.930064,0.0,0.19,0.19,134.37
