Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-25 18:30:00,63.65327104,3.53762072,63.7514993898,5.68327104,1.6576207200000002,5.920074,57.97,1.88,58.0004767222,136.42,62.41327104,17.83762072,64.9122262356,5.68327104,1.6576207200000002,5.920074,56.73,16.18,58.9922477958,134.8,5.68327104,1.84762072,5.9760582359,5.68327104,1.6576207200000002,5.920074,0.0,0.19,0.19,134.8
2021-12-25 19:00:00,63.05848576,3.32664168,63.1461730528,5.74848576,1.67664168,5.988006,57.31,1.65,57.3337474791,135.65,61.80848576,18.14664168,64.4173075827,5.74848576,1.67664168,5.988006,56.06,16.47,58.4293119932,134.04,5.74848576,1.85664168,6.0408779876,5.74848576,1.67664168,5.988006,0.0,0.18,0.18,134.04
2021-12-25 19:30:00,62.53654752,3.30857636,62.6240086009,5.92654752,1.72857636,6.173487,56.61,1.58,56.6320448156,136.24,61.32654752,18.33857636,64.009755613,5.92654752,1.72857636,6.173487,55.4,16.61,57.8364253736,134.63,5.92654752,1.9185763599999999,6.229357973,5.92654752,1.72857636,6.173487,0.0,0.19,0.19,134.63
2021-12-25 20:00:00,62.00287136,2.89083748,62.0702263426,5.76287136,1.68083748,6.002991,56.24,1.21,56.2530150303,136.24,60.67287136,18.72083748,63.4954098736,5.76287136,1.68083748,6.002991,54.91,17.04,57.4932143822,134.63,5.76287136,1.87083748,6.0589371336,5.76287136,1.68083748,6.002991,0.0,0.19,0.19,134.63
2021-12-25 20:30:00,60.15318112,2.37051116,60.1998714452,5.69318112,1.66051116,5.930397,54.46,0.71,54.4646279708,136.09,58.63318112,19.28051116,61.7218602996,5.69318112,1.66051116,5.930397,52.94,17.62,55.7952327713,134.49,5.69318112,1.85051116,5.9863764347,5.69318112,1.66051116,5.930397,0.0,0.19,0.19,134.49
2021-12-25 21:00:00,62.06638784,3.23186312,62.1504741634,5.76638784,1.68186312,6.006654,56.3,1.55,56.3213325482,135.79,60.78638784,18.34186312,63.4933767361,5.76638784,1.68186312,6.006654,55.02,16.66,57.4870072277,134.2,5.76638784,1.86186312,6.0595183801,5.76638784,1.68186312,6.006654,0.0,0.18,0.18,134.2
2021-12-25 21:30:00,60.51085344,2.6227489200000003,60.567666258,5.70085344,1.6627489199999999,5.938389,54.81,0.96,54.8184065803,135.85,59.25085344,18.86274892,62.18092095,5.70085344,1.6627489199999999,5.938389,53.55,17.2,56.2444886189,134.24,5.70085344,1.85274892,5.9943647291,5.70085344,1.6627489199999999,5.938389,0.0,0.19,0.19,134.24
2021-12-25 22:00:00,59.09928512,2.23020816,59.1413504253,5.5892851199999996,1.63020816,5.822172,53.51,0.6000000000000001,53.5133637515,135.85,57.83928512,19.20020816,60.9428494294,5.5892851199999996,1.63020816,5.822172,52.25,17.57,55.1250160998,134.24,5.5892851199999996,1.82020816,5.8782026078000005,5.5892851199999996,1.63020816,5.822172,0.0,0.19,0.19,134.24
2021-12-25 22:30:00,56.85822624,1.7823993200000001,56.8861568266,5.52822624,1.61239932,5.758569,51.33,0.17,51.330281511,135.91,55.59822624,19.85239932,59.0362644465,5.52822624,1.61239932,5.758569,50.07,18.24,53.2888590608,134.3,5.52822624,1.8023993200000001,5.8146305703,5.52822624,1.61239932,5.758569,0.0,0.19,0.19,134.3
2021-12-25 23:00:00,55.35263168,2.19743424,55.3962322829,5.68263168,1.6574342400000002,5.919408,49.67,0.54,49.6729352867,136.08,53.94263168,20.51743424,57.7128462334,5.68263168,1.6574342400000002,5.919408,48.26,18.86,51.8143532238,134.47,5.68263168,1.8374342399999999,5.9723083809,5.68263168,1.6574342400000002,5.919408,0.0,0.18,0.18,134.47
2021-12-25 23:30:00,53.49822624,2.55239932,53.5590790914,5.52822624,1.61239932,5.758569,47.97,0.9400000000000001,47.9792090389,136.24,52.20822624,21.21239932,56.3530369371,5.52822624,1.61239932,5.758569,46.68,19.6,50.6278816464,134.63,5.52822624,1.81239932,5.8177381048,5.52822624,1.61239932,5.758569,0.0,0.2,0.2,134.63
2021-12-26 00:00:00,51.33029408,3.17925244,51.4286567627,5.62029408,1.63925244,5.854473,45.71,1.54,45.7359344498,137.54,50.06029408,21.75925244,54.5847791067,5.62029408,1.63925244,5.854473,44.44,20.12,48.7824558627,135.91,5.62029408,1.8292524399999999,5.9104881385,5.62029408,1.63925244,5.854473,0.0,0.19,0.19,135.91
2021-12-26 00:30:00,50.61471968,3.34179324,50.7249192246,5.59471968,1.63179324,5.827833,45.02,1.71,45.0524638616,137.48,49.31471968,21.68179324,53.8706017715,5.59471968,1.63179324,5.827833,43.72,20.05,48.0982421716,135.85,5.59471968,1.8217932399999999,5.8838608844,5.59471968,1.63179324,5.827833,0.0,0.19,0.19,135.85
2021-12-26 01:00:00,52.23503936,2.94188648,52.3178175482,5.59503936,1.63188648,5.8281659999999995,46.64,1.31,46.6583936714,136.36,50.88503936,21.22188648,55.1330726192,5.59503936,1.63188648,5.8281659999999995,45.29,19.59,49.3452348257,134.75,5.59503936,1.81188648,5.881105173,5.59503936,1.63188648,5.8281659999999995,0.0,0.18,0.18,134.75
2021-12-26 01:30:00,53.7567776,2.3182268,53.8067404089,5.6167776,1.6382268,5.85081,48.14,0.68,48.1448024194,136.07,52.5267776,20.6282268,56.4321371734,5.6167776,1.6382268,5.85081,46.91,18.99,50.6079855359,134.46,5.6167776,1.8282268,5.9068268842,5.6167776,1.6382268,5.85081,0.0,0.19,0.19,134.46
2021-12-26 02:00:00,52.05582848,2.84836664,52.1336980393,5.68582848,1.6583666400000001,5.922738,46.37,1.19,46.3852670575,136.38,50.73582848,21.27836664,55.0172080209,5.68582848,1.6583666400000001,5.922738,45.05,19.62,49.1370216843,134.76,5.68582848,1.84836664,5.9787209953,5.68582848,1.6583666400000001,5.922738,0.0,0.19,0.19,134.76
2021-12-26 02:30:00,50.86994432,3.20123376,50.9705712417,5.7299443199999995,1.67123376,5.968692,45.14,1.53,45.1659218881,137.08,49.43994432,21.80123376,54.0333405207,5.7299443199999995,1.67123376,5.968692,43.71,20.13,48.1225622759,135.46,5.7299443199999995,1.87123376,6.0277506331,5.7299443199999995,1.67123376,5.968692,0.0,0.2,0.2,135.46
2021-12-26 03:00:00,49.94851584,3.70456712,50.0857070646,5.63851584,1.64456712,5.873454,44.31,2.06,44.3578595065,137.08,48.44851584,22.39456712,53.3739198822,5.63851584,1.64456712,5.873454,42.81,20.75,47.5737175339,135.46,5.63851584,1.83456712,5.9294601268000005,5.63851584,1.64456712,5.873454,0.0,0.19,0.19,135.46
2021-12-26 03:30:00,47.86939488,4.10815684,48.0453527284,5.71939488,1.66815684,5.957703,42.15,2.44,42.2205648944,137.17,46.43939488,22.74815684,51.7116624799,5.71939488,1.66815684,5.957703,40.72,21.08,45.8528603252,135.55,5.71939488,1.85815684,6.0136698143,5.71939488,1.66815684,5.957703,0.0,0.19,0.19,135.55
2021-12-26 04:00:00,49.29664768,3.21277224,49.4012285065,5.66664768,1.65277224,5.902758,43.63,1.56,43.6578801593,137.17,48.03664768,21.74277224,52.7282435229,5.66664768,1.65277224,5.902758,42.37,20.09,46.8916303833,135.55,5.66664768,1.84277224,5.9587503269,5.66664768,1.65277224,5.902758,0.0,0.19,0.19,135.55
2021-12-26 04:30:00,47.52598848,3.56174664,47.6592658371,5.52598848,1.61174664,5.756238,42.0,1.9500000000000002,42.0452434884,137.29,46.19598848,22.18174664,51.2454801485,5.52598848,1.61174664,5.756238,40.67,20.57,45.5760222047,135.65,5.52598848,1.8017466400000002,5.8123007179,5.52598848,1.61174664,5.756238,0.0,0.19,0.19,135.65
2021-12-26 05:00:00,47.35762688,3.92055784,47.5196338105,5.48762688,1.60055784,5.716278,41.87,2.32,41.9342258782,137.29,45.96762688,22.540557839999998,51.1966743912,5.48762688,1.60055784,5.716278,40.48,20.94,45.5753661532,135.65,5.48762688,1.79055784,5.7723605356,5.48762688,1.60055784,5.716278,0.0,0.19,0.19,135.65
2021-12-26 05:30:00,46.27747712,4.22426416,46.4698751482,5.39747712,1.57426416,5.622372,40.88,2.65,40.9658015911,137.31,44.80747712,22.95426416,50.3448929782,5.39747712,1.57426416,5.622372,39.41,21.38,44.8358394591,135.7,5.39747712,1.76426416,5.6785022046,5.39747712,1.57426416,5.622372,0.0,0.19,0.19,135.7
2021-12-26 06:00:00,46.2018528,4.3580404,46.406936101,5.3418528,1.5580403999999999,5.56443,40.86,2.8,40.9558249825,137.31,44.6818528,23.1180404,50.308167941,5.3418528,1.5580403999999999,5.56443,39.34,21.56,44.8605528276,135.7,5.3418528,1.7580404,5.6237085082,5.3418528,1.5580403999999999,5.56443,0.0,0.2,0.2,135.7
2021-12-26 06:30:00,47.71380096,3.8665252800000003,47.8702080609,5.23380096,1.52652528,5.451876,42.48,2.34,42.5444003366,137.27,46.15380096,22.58652528,51.3840876856,5.23380096,1.52652528,5.451876,40.92,21.06,46.0214080619,135.67,5.23380096,1.71652528,5.5080969060000005,5.23380096,1.52652528,5.451876,0.0,0.19,0.19,135.67
2021-12-26 07:00:00,48.148736,3.783798,48.2971832067,5.258736,1.533798,5.47785,42.89,2.25,42.9489767049,137.06,46.578736,22.563798,51.7561940983,5.258736,1.533798,5.47785,41.32,21.03,46.363814554,135.47,5.258736,1.723798,5.5340567274,5.258736,1.533798,5.47785,0.0,0.19,0.19,135.47
2021-12-26 07:30:00,49.96476,3.126805,50.0625024481,5.23476,1.526805,5.452875,44.73,1.6,44.7586069935,137.28,48.43476,22.046805,53.2164221549,5.23476,1.526805,5.452875,43.2,20.52,47.825834023,135.69,5.23476,1.716805,5.5090953582,5.23476,1.526805,5.452875,0.0,0.19,0.19,135.69
2021-12-26 08:00:00,51.64241248,11.69820364,52.9507954157,5.10241248,1.48820364,5.315013,46.54,10.21,47.6467805838,137.86,51.95241248,12.45820364,53.4252749214,5.10241248,1.48820364,5.315013,46.85,10.97,48.1171840406,136.25,5.10241248,1.67820364,5.3713108804,5.10241248,1.48820364,5.315013,0.0,0.19,0.19,136.25
2021-12-26 08:30:00,52.16319168,12.36426424,53.6085216774,5.12319168,1.4942642400000001,5.336658,47.04,10.87,48.2795867837,135.42,52.55319168,11.33426424,53.7615429616,5.12319168,1.4942642400000001,5.336658,47.43,9.84,48.4399680016,135.38,5.12319168,1.68426424,5.3929434468,5.12319168,1.4942642400000001,5.336658,0.0,0.19,0.19,135.38
2021-12-26 09:00:00,55.7204944,10.6776442,56.7343421733,5.1004944,1.4876442,5.313015,50.62,9.19,51.4474537757,134.66,56.1104944,10.8876442,57.1570501167,5.1004944,1.4876442,5.313015,51.01,9.4,51.8688740961,134.5,5.1004944,1.6776442,5.3693140331,5.1004944,1.4876442,5.313015,0.0,0.19,0.19,134.5
2021-12-26 09:30:00,57.8600848,9.8104414,58.6858941614,5.1100848,1.4904414,5.323005,52.75,8.32,53.4021057637,133.55,58.2900848,10.0004414,59.1417180524,5.1100848,1.4904414,5.323005,53.18,8.51,53.8565919828,133.51,5.1100848,1.6804413999999999,5.3792982778,5.1100848,1.4904414,5.323005,0.0,0.19,0.19,133.51
2021-12-26 10:00:00,61.17752704,8.80302872,61.8076300255,5.42752704,1.5830287200000002,5.653674,55.75,7.22,56.2155752439,133.55,61.64752704,8.96302872,62.2956938639,5.42752704,1.5830287200000002,5.653674,56.22,7.38,56.702317413,133.51,5.42752704,1.7630287199999999,5.7066908132,5.42752704,1.5830287200000002,5.653674,0.0,0.18,0.18,133.51
2021-12-26 10:30:00,63.76604832,8.23093076,64.2950786571,5.62604832,1.64093076,5.860467,58.14,6.59,58.5122867439,133.85,64.24604832,8.38093076,64.7903906852,5.62604832,1.64093076,5.860467,58.62,6.74,59.0062030637,133.77,5.62604832,1.83093076,5.9164792863999995,5.62604832,1.64093076,5.860467,0.0,0.19,0.19,133.77
2021-12-26 11:00:00,63.69137312,8.16456716,64.2125468022,5.50137312,1.60456716,5.7305969999999995,58.19,6.5600000000000005,58.5586005639,133.85,64.17137312,8.32456716,64.7090685029,5.50137312,1.60456716,5.7305969999999995,58.67,6.72,59.0535968422,133.77,5.50137312,1.7945671600000002,5.7866724028,5.50137312,1.60456716,5.7305969999999995,0.0,0.19,0.19,133.77
2021-12-26 11:30:00,65.48530912,7.63321516,65.9286863529,5.56530912,1.62321516,5.797197,59.92,6.01,60.2206484522,134.2,65.96530912,7.81321516,66.4264129578,5.56530912,1.62321516,5.797197,60.4,6.19,60.716357763,134.2,5.56530912,1.81321516,5.8532396856,5.56530912,1.62321516,5.797197,0.0,0.19,0.19,134.2
2021-12-26 12:00:00,67.58635808,7.24060444,67.9730987316,5.55635808,1.6206044400000001,5.787873,62.03,5.62,62.2840693918,134.2,68.06635808,7.4406044399999995,68.4718314105,5.55635808,1.6206044400000001,5.787873,62.51,5.82,62.7803512255,134.2,5.55635808,1.81060444,5.8439202212,5.55635808,1.6206044400000001,5.787873,0.0,0.19,0.19,134.2
2021-12-26 12:30:00,67.936328,7.182679,68.3149730274,5.666328,1.652679,5.902425,62.27,5.53,62.5150685835,134.33,68.516328,7.302679,68.9043998826,5.666328,1.652679,5.902425,62.85,5.65,63.1034468155,134.34,5.666328,1.842679,5.9584174829,5.666328,1.652679,5.902425,0.0,0.19,0.19,134.34
2021-12-26 13:00:00,67.40689728,7.34659504,67.8060635902,5.81689728,1.69659504,6.059268,61.59,5.65,61.848610332,134.33,67.90689728,7.50659504,68.3205362047,5.81689728,1.69659504,6.059268,62.09,5.8100000000000005,62.3612395643,134.34,5.81689728,1.88659504,6.1151888614,5.81689728,1.69659504,6.059268,0.0,0.19,0.19,134.34
2021-12-26 13:30:00,66.34845568,7.59871624,66.782168725,5.8584556800000005,1.70871624,6.102558,60.49,5.89,60.7760824667,134.37,66.88845568,7.74871624,67.3357862256,5.8584556800000005,1.70871624,6.102558,61.03,6.04,61.3281542197,134.37,5.8584556800000005,1.90871624,6.1615501815,5.8584556800000005,1.70871624,6.102558,0.0,0.2,0.2,134.37
2021-12-26 14:00:00,65.75589856,7.64463708,66.1987814957,5.53589856,1.61463708,5.766561,60.22,6.03,60.5211475436,134.43,66.30589856,7.7846370799999995,66.7613118379,5.53589856,1.61463708,5.766561,60.77,6.17,61.0824180923,134.43,5.53589856,1.80463708,5.8226186426,5.53589856,1.61463708,5.766561,0.0,0.19,0.19,134.43
2021-12-26 14:30:00,65.52168288,7.85424084,65.9907571301,5.43168288,1.58424084,5.658003,60.09,6.27,60.4162312628,134.57,66.11168288,7.95424084,66.5884716792,5.43168288,1.58424084,5.658003,60.68,6.37,61.0134354057,134.57,5.43168288,1.77424084,5.714114933,5.43168288,1.58424084,5.658003,0.0,0.19,0.19,134.57
2021-12-26 15:00:00,65.12554912,7.89328516,65.6021424863,5.32554912,1.5532851600000002,5.547447,59.8,6.34,60.1351444664,134.57,65.59554912,8.13328516,66.097854669,5.32554912,1.5532851600000002,5.547447,60.27,6.58,60.6281230123,134.57,5.32554912,1.7432851600000001,5.603616384,5.32554912,1.5532851600000002,5.547447,0.0,0.19,0.19,134.57
2021-12-26 15:30:00,67.28219264,5.64563952,67.5186395896,5.16219264,1.50563952,5.377284,62.12,4.14,62.2578027238,134.61,66.65219264,7.00563952,67.0193536883,5.16219264,1.50563952,5.377284,61.49,5.5,61.7354849337,134.63,5.16219264,1.69563952,5.4335463773,5.16219264,1.50563952,5.377284,0.0,0.19,0.19,134.63
2021-12-26 16:00:00,68.21142336,4.99999848,68.3944315102,5.21142336,1.51999848,5.428566,63.0,3.48,63.0960410802,134.05,67.48142336,6.60999848,67.8043846561,5.21142336,1.51999848,5.428566,62.27,5.09,62.477684016,134.24,5.21142336,1.7099984799999999,5.4847997446,5.21142336,1.51999848,5.428566,0.0,0.19,0.19,134.24
2021-12-26 16:30:00,70.53711776,4.12249268,70.6574831691,5.11711776,1.49249268,5.330331,65.42,2.63,65.4728439889,133.52,69.81711776,5.73249268,70.0520621013,5.11711776,1.49249268,5.330331,64.7,4.24,64.8387816048,133.71,5.11711776,1.68249268,5.3866200709,5.11711776,1.49249268,5.330331,0.0,0.19,0.19,133.71
2021-12-26 17:00:00,71.97954528,2.51778404,72.0235668041,5.16954528,1.50778404,5.384943,66.81,1.01,66.8176339,133.52,71.37954528,5.8477840400000005,71.6186851496,5.16954528,1.50778404,5.384943,66.21,4.34,66.3520888895,133.71,5.16954528,1.6977840400000002,5.4412010667,5.16954528,1.50778404,5.384943,0.0,0.19,0.19,133.71
2021-12-26 17:30:00,74.60411072,1.71619896,74.6238478986,5.16411072,1.5061989599999999,5.379282,69.44,0.21,69.4403175396,132.67,74.08411072,5.42619896,74.282562532,5.16411072,1.5061989599999999,5.379282,68.92,3.92,69.0313899614,133.12,5.16411072,1.68619896,5.43243099,5.16411072,1.5061989599999999,5.379282,0.0,0.18,0.18,133.12
2021-12-26 18:00:00,71.202872,3.374171,71.282774995,5.122872,1.494171,5.336325,66.08,1.88,66.1067379319,132.67,71.692872,6.164171,71.9573825241,5.122872,1.494171,5.336325,66.57,4.67,66.7336032296,133.12,5.122872,1.684171,5.3926106373,5.122872,1.494171,5.336325,0.0,0.19,0.19,133.12
2021-12-26 18:30:00,69.62274208,4.66871644,69.7791023727,5.17274208,1.5087164400000002,5.388273,64.45,3.16,64.5274213029,133.05,70.46274208,7.08871644,70.8184151348,5.17274208,1.5087164400000002,5.388273,65.29,5.58,65.5280130936,133.39,5.17274208,1.69871644,5.4445291963,5.17274208,1.5087164400000002,5.388273,0.0,0.19,0.19,133.39
2021-12-26 19:00:00,67.4935712,5.7635416,67.7392099534,5.2235712,1.5235416,5.44122,62.27,4.24,62.4141850864,133.19,68.2935712,8.2035416,68.784518331,5.2235712,1.5235416,5.44122,63.07,6.68,63.4227664171,133.47,5.2235712,1.7135416,5.4974467616,5.2235712,1.5235416,5.44122,0.0,0.19,0.19,133.47
2021-12-26 19:30:00,64.93288192,6.79459056,65.2874077852,5.19288192,1.51459056,5.409252,59.74,5.28,59.9728772029,133.16,65.66288192,9.25459056,66.3118504377,5.19288192,1.51459056,5.409252,60.47,7.74,60.963337343,133.44,5.19288192,1.70459056,5.4654964653,5.19288192,1.51459056,5.409252,0.0,0.19,0.19,133.44
2021-12-26 20:00:00,62.91036448,7.37218964,63.3408488978,5.15036448,1.50218964,5.364963,57.76,5.87,58.0575102808,133.22,63.62036448,9.86218964,64.3802264757,5.15036448,1.50218964,5.364963,58.47,8.36,59.0646298558,133.5,5.15036448,1.68218964,5.418119255,5.15036448,1.50218964,5.364963,0.0,0.18,0.18,133.5
2021-12-26 20:30:00,62.59944544,7.69025492,63.0700451096,5.10944544,1.49025492,5.322339,57.49,6.2,57.8233525489,133.04,63.30944544,10.21025492,64.1274916666,5.10944544,1.49025492,5.322339,58.2,8.72,58.8496253174,133.32,5.10944544,1.6802549199999999,5.3786326609,5.10944544,1.49025492,5.322339,0.0,0.19,0.19,133.32
2021-12-26 21:00:00,60.9544704,8.0046372,61.4778145224,5.1244704,1.4946372,5.33799,55.83,6.51,56.2082645169,133.37,61.6444704,10.5346372,62.5381428556,5.1244704,1.4946372,5.33799,56.52,9.04,57.2383787332,133.65,5.1244704,1.6846372,5.3942746849,5.1244704,1.4946372,5.33799,0.0,0.19,0.19,133.65
2021-12-26 21:30:00,59.7816032,8.2542176,60.3487546628,5.1916032,1.5142175999999998,5.40792,54.59,6.74,55.004506179,133.51,60.6116032,10.6142176,61.5339585736,5.1916032,1.5142175999999998,5.40792,55.42,9.1,56.1621438337,133.79,5.1916032,1.7042176,5.4641652075,5.1916032,1.5142175999999998,5.40792,0.0,0.19,0.19,133.79
2021-12-26 22:00:00,58.38274208,8.66871644,59.0228025215,5.17274208,1.5087164400000002,5.388273,53.21,7.16,53.689567888,133.27,59.34274208,10.82871644,60.3226502842,5.17274208,1.5087164400000002,5.388273,54.17,9.32,54.9659103445,133.53,5.17274208,1.69871644,5.4445291963,5.17274208,1.5087164400000002,5.388273,0.0,0.19,0.19,133.53
2021-12-26 22:30:00,56.75370112,9.20899616,57.4959842171,5.17370112,1.5089961600000001,5.389272,51.58,7.7,52.1515714049,133.19,57.70370112,11.35899616,58.8110866819,5.17370112,1.5089961600000001,5.389272,52.53,9.85,53.4455180534,133.43,5.17370112,1.69899616,5.4455276357,5.17370112,1.5089961600000001,5.389272,0.0,0.19,0.19,133.43
2021-12-26 23:00:00,53.90091392,9.78526656,54.7819309906,5.16091392,1.50526656,5.375952,48.74,8.28,49.4383049871,133.64,54.83091392,11.94526656,56.1170073551,5.16091392,1.50526656,5.375952,49.67,10.44,50.7553199182,133.87,5.16091392,1.6952665599999999,5.4322151282,5.16091392,1.50526656,5.375952,0.0,0.19,0.19,133.87
2021-12-26 23:30:00,51.48430048,11.08083764,52.663252451,5.21430048,1.5208376399999999,5.431563,46.27,9.56,47.2472909276,133.82,52.35430048,12.77083764,53.8893966637,5.21430048,1.5208376399999999,5.431563,47.14,11.25,48.4638225896,134.05,5.21430048,1.71083764,5.4877950878,5.21430048,1.5208376399999999,5.431563,0.0,0.19,0.19,134.05
2021-12-27 00:00:00,49.12817664,12.64030152,50.7282461996,5.17817664,1.51030152,5.393934,43.95,11.13,45.3373951612,134.64,49.94817664,12.66030152,51.5276972534,5.17817664,1.51030152,5.393934,44.77,11.15,46.1375703738,134.81,5.17817664,1.70030152,5.4501870219,5.17817664,1.51030152,5.393934,0.0,0.19,0.19,134.81
2021-12-27 00:30:00,49.448816,12.570488,51.0215892771,5.178816,1.510488,5.3946,44.27,11.06,45.6306530744,135.32,50.238816,12.600488,51.7948929038,5.178816,1.510488,5.3946,45.06,11.09,46.4046517065,135.28,5.178816,1.710488,5.4539805977,5.178816,1.510488,5.3946,0.0,0.2,0.2,135.28
2021-12-27 01:00:00,50.99978496,11.98118728,52.3882325967,5.24978496,1.5311872800000002,5.468526,45.75,10.45,46.928296368,135.13,51.59978496,12.13118728,53.0066364971,5.24978496,1.5311872800000002,5.468526,46.35,10.6,47.5466350019,135.09,5.24978496,1.72118728,5.5247378018,5.24978496,1.5311872800000002,5.468526,0.0,0.19,0.19,135.09
2021-12-27 01:30:00,50.7523824,12.2402782,52.2075543355,5.2123824,1.5202782,5.429565,45.54,10.72,46.7847197277,134.77,51.3823824,12.3802782,52.8528193137,5.2123824,1.5202782,5.429565,46.17,10.86,47.4300379506,134.76,5.2123824,1.7102781999999999,5.4857981922,5.2123824,1.5202782,5.429565,0.0,0.19,0.19,134.76
2021-12-27 02:00:00,50.03936544,12.39356492,51.5513195279,5.1893654399999996,1.5135649199999999,5.405589,44.85,10.88,46.1508060601,135.04,50.68936544,12.52356492,52.2135178571,5.1893654399999996,1.5135649199999999,5.405589,45.5,11.01,46.8131402493,135.03,5.1893654399999996,1.70356492,5.4618355071,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.19,0.19,135.03
2021-12-27 02:30:00,49.91773696,12.52517328,51.4651379956,5.29773696,1.54517328,5.518476,44.62,10.98,45.951113153,135.69,50.37773696,12.60517328,51.9307883113,5.29773696,1.54517328,5.518476,45.08,11.06,46.4169150203,135.68,5.29773696,1.74517328,5.5777815191,5.29773696,1.54517328,5.518476,0.0,0.2,0.2,135.68
2021-12-27 03:00:00,49.14472,12.41846,50.6894629351,5.27472,1.5384600000000002,5.4945,43.87,10.88,45.1990187947,135.9,49.81472,12.51846,51.3635879729,5.27472,1.5384600000000002,5.4945,44.54,10.98,45.8734345782,135.89,5.27472,1.72846,5.5506977083999995,5.27472,1.5384600000000002,5.4945,0.0,0.19,0.19,135.89
2021-12-27 03:30:00,47.7215632,12.2258726,49.2627603275,5.2315632,1.5258726,5.449545,42.49,10.7,43.816550526,136.09,48.4315632,12.2758726,49.9631200195,5.2315632,1.5258726,5.449545,43.2,10.75,44.5174404026,136.07,5.2315632,1.7258726,5.5088918801,5.2315632,1.5258726,5.449545,0.0,0.2,0.2,136.07
2021-12-27 04:00:00,48.85497984,12.41936912,50.4088264544,5.17497984,1.5093691200000001,5.390604,43.68,10.91,45.0218891207,136.3,49.61497984,11.75936912,50.9894987877,5.17497984,1.5093691200000001,5.390604,44.44,10.25,45.6067549821,136.28,5.17497984,1.69936912,5.4468588884,5.17497984,1.5093691200000001,5.390604,0.0,0.19,0.19,136.28
2021-12-27 04:30:00,48.89265216,13.02160688,50.5969730416,5.18265216,1.51160688,5.398596,43.71,11.51,45.2000464602,136.66,49.74265216,10.83160688,50.9083014008,5.18265216,1.51160688,5.398596,44.56,9.32,45.5242353038,136.57,5.18265216,1.7116068800000002,5.4579741226,5.18265216,1.51160688,5.398596,0.0,0.2,0.2,136.57
2021-12-27 05:00:00,48.73831648,12.61617564,50.3447254545,5.19831648,1.5161756400000002,5.414913,43.54,11.1,44.9326340203,136.99,49.73831648,10.34617564,50.802986887,5.19831648,1.5161756400000002,5.414913,44.54,8.83,45.4068331862,136.7,5.19831648,1.71617564,5.4742810536,5.19831648,1.5161756400000002,5.414913,0.0,0.2,0.2,136.7
2021-12-27 05:30:00,48.13685792,13.18158356,49.9090295995,5.21685792,1.52158356,5.434227,42.92,11.66,44.4756337785,136.95,48.93685792,11.39158356,50.2452409596,5.21685792,1.52158356,5.434227,43.72,9.87,44.8202554656,136.66,5.21685792,1.71158356,5.4904576167,5.21685792,1.52158356,5.434227,0.0,0.19,0.19,136.66
2021-12-27 06:00:00,46.79887584,12.68967212,48.4887879659,5.2788758399999995,1.53967212,5.498829,41.52,11.15,42.9910793072,136.95,47.43887584,12.76967212,49.1275021451,5.2788758399999995,1.53967212,5.498829,42.16,11.23,43.630018336,136.73,5.2788758399999995,1.73967212,5.5581462035,5.2788758399999995,1.53967212,5.498829,0.0,0.2,0.2,136.73
2021-12-27 06:30:00,48.94790688,12.03897284,50.4066905775,5.20790688,1.51897284,5.424903,43.74,10.52,44.9873093216,136.92,49.48790688,12.15897284,50.9597247627,5.20790688,1.51897284,5.424903,44.28,10.64,45.5403996469,136.9,5.20790688,1.7189728400000002,5.4842649184,5.20790688,1.51897284,5.424903,0.0,0.2,0.2,136.9
2021-12-27 07:00:00,51.08895584,11.10636212,52.2822406593,5.19895584,1.5163621200000001,5.415579,45.89,9.59,46.8813417043,136.29,51.35895584,11.45636212,52.6211989411,5.19895584,1.5163621200000001,5.415579,46.16,9.94,47.2181024608,136.25,5.19895584,1.70636212,5.471819945,5.19895584,1.5163621200000001,5.415579,0.0,0.19,0.19,136.25
2021-12-27 07:30:00,52.23059424,11.16517332,53.4106362996,5.16059424,1.50517332,5.375619,47.07,9.66,48.0510197603,136.41,52.71059424,11.40517332,53.9303692143,5.16059424,1.50517332,5.375619,47.55,9.9,48.5696664596,136.37,5.16059424,1.6951733199999999,5.431882316,5.16059424,1.50517332,5.375619,0.0,0.19,0.19,136.37
2021-12-27 08:00:00,55.2463584,10.6372712,56.2611025047,5.2363584,1.5272712,5.45454,50.01,9.11,50.8329833868,135.83,54.7763584,11.2072712,55.9111113046,5.2363584,1.5272712,5.45454,49.54,9.68,50.4768659883,135.78,5.2363584,1.7272712000000001,5.5138838482,5.2363584,1.5272712,5.45454,0.0,0.2,0.2,135.78
2021-12-27 08:30:00,56.36255232,10.34407776,57.3039025611,5.12255232,1.4940777600000001,5.335992,51.24,8.85,51.9986547903,135.96,56.96255232,10.27407776,57.8816813908,5.12255232,1.4940777600000001,5.335992,51.84,8.78,52.5782654716,135.89,5.12255232,1.68407776,5.3922778279,5.12255232,1.4940777600000001,5.335992,0.0,0.19,0.19,135.89
2021-12-27 09:00:00,60.2252496,9.8506978,61.025543312,5.1452496,1.5006978,5.359635,55.08,8.35,55.7093250722,135.96,59.5452496,8.5306978,60.1532173278,5.1452496,1.5006978,5.359635,54.4,7.03,54.8523554645,135.77,5.1452496,1.6906978,5.4159073568,5.1452496,1.5006978,5.359635,0.0,0.19,0.19,135.77
2021-12-27 09:30:00,62.90367104,9.59107072,63.6306566669,5.28367104,1.54107072,5.503824,57.62,8.05,58.1796089708,135.91,63.17367104,7.76107072,63.648620813,5.28367104,1.54107072,5.503824,57.89,6.22,58.2231955495,135.62,5.28367104,1.73107072,5.5600166813000005,5.28367104,1.54107072,5.503824,0.0,0.19,0.19,135.62
2021-12-27 10:00:00,63.14091328,8.02193304,63.6484590507,5.80091328,1.6919330399999999,6.042618,57.34,6.33,57.6883393763,135.59,63.03091328,8.19193304,63.5610241881,5.80091328,1.6919330399999999,6.042618,57.23,6.5,57.5979418035,135.22,5.80091328,1.88193304,6.0985462898,5.80091328,1.6919330399999999,6.042618,0.0,0.19,0.19,135.22
2021-12-27 10:30:00,65.4855584,7.4203712,65.9046300931,6.0355584,1.7603711999999998,6.28704,59.45,5.66,59.7188253401,135.5,65.7455584,7.6903711999999995,66.1938083096,6.0355584,1.7603711999999998,6.28704,59.71,5.93,60.00374155,135.37,6.0355584,1.9603712,6.3459451969,6.0355584,1.7603711999999998,6.28704,0.0,0.2,0.2,135.37
2021-12-27 11:00:00,66.46170208,6.37174644,66.7664361492,6.21170208,1.81174644,6.470523,60.25,4.5600000000000005,60.4223145866,135.5,66.09170208,6.92174644,66.4531689057,6.21170208,1.81174644,6.470523,59.88,5.11,60.0976413847,135.37,6.21170208,2.00174644,6.5262724078000005,6.21170208,1.81174644,6.470523,0.0,0.19,0.19,135.37
2021-12-27 11:30:00,66.16000416,6.78041788,66.5065426637,5.83000416,1.70041788,6.072921,60.33,5.08,60.5434992382,135.24,66.58000416,7.05041788,66.9522616961,5.83000416,1.70041788,6.072921,60.75,5.35,60.9851211362,135.13,5.83000416,1.89041788,6.1288358003,5.83000416,1.70041788,6.072921,0.0,0.19,0.19,135.13
2021-12-27 12:00:00,69.03248192,5.52114056,69.2529172896,5.59248192,1.63114056,5.825502,63.44,3.89,63.5591511901,135.19,68.99248192,6.03114056,69.2555934054,5.59248192,1.63114056,5.825502,63.4,4.4,63.552497984,135.13,5.59248192,1.82114056,5.8815310052,5.59248192,1.63114056,5.825502,0.0,0.19,0.19,135.13
2021-12-27 12:30:00,70.42869568,5.40878624,70.6360824492,5.61869568,1.63878624,5.852808,64.81,3.77,64.9195579159,135.07,70.47869568,5.75878624,70.7135783546,5.61869568,1.63878624,5.852808,64.86,4.12,64.9907224148,134.98,5.61869568,1.82878624,5.9088239317,5.61869568,1.63878624,5.852808,0.0,0.19,0.19,134.98
2021-12-27 13:00:00,72.2540304,4.5628422,72.3979587971,5.5640304,1.6228422,5.795865,66.69,2.94,66.7547728631,135.2,72.5040304,5.0428422,72.6791901558,5.5640304,1.6228422,5.795865,66.94,3.42,67.0273078678,135.09,5.5640304,1.8228422,5.8550139179,5.5640304,1.6228422,5.795865,0.0,0.2,0.2,135.09
2021-12-27 13:30:00,70.48344096,5.4614202800000005,70.6947138125,5.59344096,1.63142028,5.826501,64.89,3.83,65.0029307032,135.2,70.49344096,5.83142028,70.7342256681,5.59344096,1.63142028,5.826501,64.9,4.2,65.0357593944,134.99,5.59344096,1.82142028,5.8825295247,5.59344096,1.63142028,5.826501,0.0,0.19,0.19,134.99
2021-12-27 14:00:00,70.4478064,5.5481102,70.6659391317,5.7878064,1.6881102000000001,6.028965,64.66,3.86,64.7751125047,135.33,70.6478064,5.7281102,70.8796430267,5.7878064,1.6881102000000001,6.028965,64.86,4.04,64.9856999655,135.18,5.7878064,1.8781102,6.0848994114,5.7878064,1.6881102000000001,6.028965,0.0,0.19,0.19,135.18
2021-12-27 14:30:00,70.30906528,4.96764404,70.4843397348,5.64906528,1.6476440399999999,5.884443,64.66,3.32,64.7451774266,135.29,70.79906528,5.18764404,70.9888674033,5.64906528,1.6476440399999999,5.884443,65.15,3.54,65.2461040983,135.16,5.64906528,1.83764404,5.9404439359,5.64906528,1.6476440399999999,5.884443,0.0,0.19,0.19,135.16
2021-12-27 15:00:00,71.20832608,5.24992844,71.4015927815,5.58832608,1.62992844,5.821173,65.62,3.62,65.7197748018,135.29,71.37832608,5.41992844,71.5838044412,5.58832608,1.62992844,5.821173,65.79,3.79,65.8990758661,135.16,5.58832608,1.82992844,5.8803083654,5.58832608,1.62992844,5.821173,0.0,0.2,0.2,135.16
2021-12-27 15:30:00,72.29839616,4.5861988799999995,72.4437113038,5.43839616,1.58619888,5.664996,66.86,3.0,66.9272709738,135.44,72.65839616,4.74619888,72.813246984,5.43839616,1.58619888,5.664996,67.22,3.16,67.2942345227,135.32,5.43839616,1.77619888,5.7211043737,5.43839616,1.58619888,5.664996,0.0,0.19,0.19,135.32
2021-12-27 16:00:00,72.20700768,4.41787724,72.3420320243,5.30700768,1.54787724,5.528133,66.9,2.87,66.9615329872,135.13,72.57700768,4.53787724,72.7187346812,5.30700768,1.54787724,5.528133,67.27,2.99,67.3364165961,134.98,5.30700768,1.73787724,5.5843126539,5.30700768,1.54787724,5.528133,0.0,0.19,0.19,134.98
2021-12-27 16:30:00,77.65129344,2.45454392,77.6900776081,5.26129344,1.53454392,5.480514,72.39,0.92,72.3958458753,134.9,78.34129344,2.84454392,78.3929186085,5.26129344,1.53454392,5.480514,73.08,1.31,73.0917402994,134.8,5.26129344,1.72454392,5.5367192807,5.26129344,1.53454392,5.480514,0.0,0.19,0.19,134.8
2021-12-27 17:00:00,82.92049408,5.74097744,83.1189939811,5.42049408,1.58097744,5.646348,77.5,4.16,77.6115687253,134.29,84.76049408,8.18097744,85.1543877235,5.42049408,1.58097744,5.646348,79.34,6.6,79.6140414751,134.1,5.42049408,1.77097744,5.7024658845000005,5.42049408,1.58097744,5.646348,0.0,0.19,0.19,134.1
2021-12-27 17:30:00,82.99793664,15.59023152,84.4494689465,5.41793664,1.58023152,5.643684,77.58,14.01,78.8348685545,135.6,87.95793664,18.59023152,89.9010307279,5.41793664,1.58023152,5.643684,82.54,17.01,84.2745020751,137.45,5.41793664,1.78023152,5.7029169466,5.41793664,1.58023152,5.643684,0.0,0.2,0.2,137.45
2021-12-27 18:00:00,81.3581664,11.6932152,82.1941757163,5.4281664,1.5832152,5.65434,75.93,10.11,76.600110966,135.6,85.0681664,12.7332152,86.0158572822,5.4281664,1.5832152,5.65434,79.64,11.15,80.4167401727,137.45,5.4281664,1.7732152,5.7104538008,5.4281664,1.5832152,5.65434,0.0,0.19,0.19,137.45
2021-12-27 18:30:00,82.3850496,6.0189728,82.6046271777,5.3450496,1.5589727999999998,5.56776,77.04,4.46,77.1689911817,135.2,84.7550496,7.3789728,85.0756585181,5.3450496,1.5589727999999998,5.56776,79.41,5.82,79.6229897705,136.52,5.3450496,1.7489728,5.6239186589,5.3450496,1.5589727999999998,5.56776,0.0,0.19,0.19,136.52
2021-12-27 19:00:00,78.9278368,7.6127024,79.2941149125,5.3578368,1.5627024,5.58108,73.57,6.05,73.8183405395,134.67,81.0878368,5.8727024,81.3002208508,5.3578368,1.5627024,5.58108,75.73,4.31,75.8525477489,135.19,5.3578368,1.7527024,5.637231668,5.3578368,1.5627024,5.58108,0.0,0.19,0.19,135.19
2021-12-27 19:30:00,75.13749728,8.49177004,75.6158294004,5.21749728,1.52177004,5.434893,69.92,6.97,70.266544671,134.78,77.43749728,4.94177004,77.5950196605,5.21749728,1.52177004,5.434893,72.22,3.42,72.30093222080001,135.3,5.21749728,1.71177004,5.4911232491,5.21749728,1.52177004,5.434893,0.0,0.19,0.19,135.3
2021-12-27 20:00:00,73.8601248,9.3187864,74.4456702263,5.0701248,1.4787864,5.28138,68.79,7.84,69.235321188,134.58,76.3301248,4.1087864,76.4406310653,5.0701248,1.4787864,5.28138,71.26,2.63,71.3085163217,135.09,5.0701248,1.6687864000000001,5.3376974002,5.0701248,1.4787864,5.28138,0.0,0.19,0.19,135.09
2021-12-27 20:30:00,73.34174304,9.45009172,73.9480595125,5.21174304,1.52009172,5.428899,68.13,7.93,68.5899540749,135.16,75.95174304,4.24009172,76.0700049205,5.21174304,1.52009172,5.428899,70.74,2.7199999999999998,70.7922735897,135.6,5.21174304,1.7100917199999999,5.4851325605,5.21174304,1.52009172,5.428899,0.0,0.19,0.19,135.6
2021-12-27 21:00:00,69.75142336,10.31999848,70.5107327247,5.21142336,1.51999848,5.428566,64.54,8.8,65.1371752535,135.16,71.78142336,2.92999848,71.8411973082,5.21142336,1.51999848,5.428566,66.57,1.4100000000000001,66.5849307276,135.6,5.21142336,1.7099984799999999,5.4847997446,5.21142336,1.51999848,5.428566,0.0,0.19,0.19,135.6
2021-12-27 21:30:00,68.28321152,5.70510336,68.5211294407,5.2632115200000005,1.53510336,5.482512,63.02,4.17,63.15781266,135.22,69.48321152,7.54510336,69.891668086,5.2632115200000005,1.53510336,5.482512,64.22,6.01,64.5006085243,135.83,5.2632115200000005,1.7251033599999999,5.5387161966,5.2632115200000005,1.53510336,5.482512,0.0,0.19,0.19,135.83
2021-12-27 22:00:00,66.07983488,2.09995184,66.1131936568,5.27983488,1.53995184,5.499828,60.8,0.56,60.8025788927,134.58,66.37983488,11.59995184,67.3857652727,5.27983488,1.53995184,5.499828,61.1,10.06,61.9226420625,134.37,5.27983488,1.71995184,5.5529173136,5.27983488,1.53995184,5.499828,0.0,0.18,0.18,134.37
2021-12-27 22:30:00,61.24695776,4.21911268,61.3921065501,5.27695776,1.5391126800000001,5.496831,55.97,2.68,56.0341262089,134.8,61.56695776,11.73911268,62.6761282654,5.27695776,1.5391126800000001,5.496831,56.29,10.2,57.2066788059,134.02,5.27695776,1.72911268,5.55302745,5.27695776,1.5391126800000001,5.496831,0.0,0.19,0.19,134.02
2021-12-27 23:00:00,58.33395072,5.80281896,58.6218603806,5.32395072,1.55281896,5.545782,53.01,4.25,53.1800959006,135.48,59.04395072,11.88281896,60.2278133678,5.32395072,1.55281896,5.545782,53.72,10.33,54.7041799134,134.52,5.32395072,1.7428189600000001,5.6019522665,5.32395072,1.55281896,5.545782,0.0,0.19,0.19,134.52
2021-12-27 23:30:00,54.90614848,16.18512664,57.241972933,5.36614848,1.56512664,5.589738,49.54,14.62,51.6522603571,136.74,56.58614848,3.62512664,56.702149368,5.36614848,1.56512664,5.589738,51.22,2.06,51.2614084863,136.07,5.36614848,1.75512664,5.6458851416,5.36614848,1.56512664,5.589738,0.0,0.19,0.19,136.07
2021-12-28 00:00:00,51.44422048,17.13414764,54.2225675908,5.29422048,1.54414764,5.514813,46.15,15.59,48.7121196418,136.01,53.76422048,4.2441476399999996,53.9314768295,5.29422048,1.54414764,5.514813,48.47,2.7,48.5451429084,136.4,5.29422048,1.74414764,5.5741206913,5.29422048,1.54414764,5.514813,0.0,0.2,0.2,136.4
2021-12-28 00:30:00,46.62,14.69,48.8796532312,0.0,0.0,0.0,46.62,14.69,48.8796532312,136.57,48.63,2.04,48.6727695945,0.0,0.0,0.0,48.63,2.04,48.6727695945,136.96,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.96
2021-12-28 01:00:00,49.69,14.2,51.6791650474,0.0,0.0,0.0,49.69,14.2,51.6791650474,136.42,51.96,1.34,51.977275804,0.0,0.0,0.0,51.96,1.34,51.977275804,136.83,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,136.83
2021-12-28 01:30:00,46.067992,15.572331,48.6287711102,0.007991999999999999,0.0023309999999999997,0.008324999999999999,46.06,15.57,48.620453515,136.26,48.147992,2.852331,48.2324053492,0.007991999999999999,0.0023309999999999997,0.008324999999999999,48.14,2.85,48.224289523,136.64,0.007991999999999999,0.192331,0.1924969756,0.007991999999999999,0.0023309999999999997,0.008324999999999999,0.0,0.19,0.19,136.64
2021-12-28 02:00:00,42.55,16.45,45.6191297593,0.0,0.0,0.0,42.55,16.45,45.6191297593,136.49,44.25,6.05,44.6616726064,0.0,0.0,0.0,44.25,6.05,44.6616726064,136.9,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,136.9
2021-12-28 02:30:00,40.43,17.43,44.0271484428,0.0,0.0,0.0,40.43,17.43,44.0271484428,136.77,41.94,7.13,42.5417500815,0.0,0.0,0.0,41.94,7.13,42.5417500815,137.46,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,137.46
2021-12-28 03:00:00,39.92,15.82,42.9404098723,0.0,0.0,0.0,39.92,15.82,42.9404098723,136.89,41.0,9.83,42.1619366253,0.0,0.0,0.0,41.0,9.83,42.1619366253,137.58,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,137.58
2021-12-28 03:30:00,38.48,7.94,39.2906350165,0.0,0.0,0.0,38.48,7.94,39.2906350165,136.83,38.01,18.67,42.3477154047,0.0,0.0,0.0,38.01,18.67,42.3477154047,137.25,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,137.25
2021-12-28 04:00:00,37.7,8.47,38.639758022,0.0,0.0,0.0,37.7,8.47,38.639758022,136.02,37.13,19.29,41.8418570334,0.0,0.0,0.0,37.13,19.29,41.8418570334,135.33,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.33
2021-12-28 04:30:00,36.3,8.62,37.3094411644,0.0,0.0,0.0,36.3,8.62,37.3094411644,136.23,35.57,19.6,40.6126199598,0.0,0.0,0.0,35.57,19.6,40.6126199598,135.52,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,135.52
2021-12-28 05:00:00,36.71,9.02,37.8019113273,0.0,0.0,0.0,36.71,9.02,37.8019113273,136.27,35.98,20.0,41.1650385643,0.0,0.0,0.0,35.98,20.0,41.1650385643,135.57,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,135.57
2021-12-28 05:30:00,37.34,8.52,38.2996866828,0.0,0.0,0.0,37.34,8.52,38.2996866828,136.48,36.6,19.56,41.498838538,0.0,0.0,0.0,36.6,19.56,41.498838538,135.77,0.0,0.2,0.2,0.0,0.0,0.0,0.0,0.2,0.2,135.77
2021-12-28 06:00:00,37.12548448,8.60034964,38.108629099,0.03548448,0.01034964,0.036962999999999996,37.09,8.59,38.0717244159,136.66,36.28548448,19.65034964,41.2646655739,0.03548448,0.01034964,0.036962999999999996,36.25,19.64,41.2285350213,135.93,0.03548448,0.19034964000000001,0.19362885570000002,0.03548448,0.01034964,0.036962999999999996,0.0,0.18,0.18,135.93
2021-12-28 06:30:00,40.73365632,7.62689976,41.4415293775,0.02365632,0.0068997600000000004,0.024641999999999997,40.71,7.62,41.4170073762,136.6,40.07365632,18.54689976,44.1575069672,0.02365632,0.0068997600000000004,0.024641999999999997,40.05,18.54,44.1331406088,135.89,0.02365632,0.19689976,0.19831575070000002,0.02365632,0.0068997600000000004,0.024641999999999997,0.0,0.19,0.19,135.89
2021-12-28 07:00:00,42.10256736,6.98116548,42.6774278719,0.07256736,0.02116548,0.07559099999999999,42.03,6.96,42.6023766943,136.6,41.12256736,17.96116548,44.8739235155,0.07256736,0.02116548,0.07559099999999999,41.05,17.94,44.7989519967,135.89,0.07256736,0.20116548,0.21385409060000002,0.07256736,0.02116548,0.07559099999999999,0.0,0.18,0.18,135.89
2021-12-28 07:30:00,45.51063936,6.35018648,45.951530587,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,45.51,6.35,45.9508715913,136.48,44.73063936,16.74018648,47.7604851414,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,44.73,16.74,47.7598209796,135.74,0.0006393600000000001,0.19018648,0.1901875547,0.0006393600000000001,0.00018648000000000002,0.0006659999999999999,0.0,0.19,0.19,135.74
2021-12-28 08:00:00,47.79027968,6.34174824,48.2092169884,0.04027968,0.01174824,0.041957999999999995,47.75,6.33,48.1677423179,136.24,46.33027968,15.29174824,48.788650109,0.04027968,0.01174824,0.041957999999999995,46.29,15.28,48.7467178382,135.37,0.04027968,0.19174824000000001,0.1959332544,0.04027968,0.01174824,0.041957999999999995,0.0,0.18,0.18,135.37
2021-12-28 08:30:00,52.46987008,4.18454544,52.6364672708,0.049870080000000004,0.01454544,0.051947999999999994,52.42,4.17,52.5855997399,136.05,50.67987008,14.16454544,52.622082616,0.049870080000000004,0.01454544,0.051947999999999994,50.63,14.15,52.5701379112,134.99,0.049870080000000004,0.21454544,0.22026522810000002,0.049870080000000004,0.01454544,0.051947999999999994,0.0,0.2,0.2,134.99
2021-12-28 09:00:00,54.71511488,3.26149184,54.8122351793,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,54.71,3.26,54.8070406061,135.38,52.55511488,14.47149184,54.5111380924,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,52.55,14.47,54.5058106994,134.39,0.0051148800000000005,0.19149184,0.1915601388,0.0051148800000000005,0.0014918400000000001,0.005327999999999999,0.0,0.19,0.19,134.39
2021-12-28 09:30:00,56.30287712,2.45083916,56.356193844,0.00287712,0.00083916,0.0029969999999999997,56.3,2.45,56.3532829567,134.69,55.12287712,13.31083916,56.7072307658,0.00287712,0.00083916,0.0029969999999999997,55.12,13.31,56.7042370551,133.85,0.00287712,0.19083916,0.1908608467,0.00287712,0.00083916,0.0029969999999999997,0.0,0.19,0.19,133.85
2021-12-28 10:00:00,57.95929056,1.8735430800000001,57.9895639395,0.14929056000000002,0.04354308,0.15551099999999998,57.81,1.83,57.8389574595,134.69,56.60929056,12.71354308,58.0193584535,0.14929056000000002,0.04354308,0.15551099999999998,56.46,12.67,57.8641555715,133.85,0.14929056000000002,0.23354308000000001,0.2771823254,0.14929056000000002,0.04354308,0.15551099999999998,0.0,0.19,0.19,133.85
2021-12-28 10:30:00,59.33229728,1.45317004,59.3500901742,0.42229728,0.12317004000000001,0.439893,58.91,1.33,58.9250116674,135.18,58.43229728,12.23317004,59.6991106688,0.42229728,0.12317004000000001,0.439893,58.01,12.11,59.2605450532,134.35,0.42229728,0.32317004,0.5317648611,0.42229728,0.12317004000000001,0.439893,0.0,0.2,0.2,134.35
2021-12-28 11:00:00,59.14925984,1.76228412,59.1755066302,0.89925984,0.26228412,0.9367289999999999,58.25,1.5,58.269310104,135.18,57.81925984,12.69228412,59.1959532792,0.89925984,0.26228412,0.9367289999999999,56.92,12.43,58.2614048921,134.35,0.89925984,0.45228412,1.0065928596,0.89925984,0.26228412,0.9367289999999999,0.0,0.19,0.19,134.35
2021-12-28 11:30:00,58.74066816,1.74144488,58.7664762101,1.17066816,0.34144488,1.219446,57.57,1.4,57.5870202389,135.28,57.95066816,12.49144488,59.2816677851,1.17066816,0.34144488,1.219446,56.78,12.15,58.0654019189,134.48,1.17066816,0.54144488,1.2898164594,1.17066816,0.34144488,1.219446,0.0,0.2,0.2,134.48
2021-12-28 12:00:00,61.157552,1.260536,61.1705412567,0.447552,0.13053599999999999,0.4662,60.71,1.13,60.7205154787,135.12,59.667552,11.700536,60.8039415199,0.447552,0.13053599999999999,0.4662,59.22,11.57,60.3396494852,134.31,0.447552,0.320536,0.5504962489,0.447552,0.13053599999999999,0.4662,0.0,0.19,0.19,134.31
2021-12-28 12:30:00,63.14167776,1.33382268,63.1557642127,0.56167776,0.16382268,0.585081,62.58,1.17,62.5909362448,135.09,61.99167776,10.38382268,62.8553250326,0.56167776,0.16382268,0.585081,61.43,10.22,62.274339017,134.4,0.56167776,0.35382268,0.6638316014,0.56167776,0.16382268,0.585081,0.0,0.19,0.19,134.4
2021-12-28 13:00:00,64.13963968,1.4082282400000001,64.1550971089,0.67963968,0.19822824,0.707958,63.46,1.21,63.4715345647,134.81,62.86963968,8.33822824,63.4201674838,0.67963968,0.19822824,0.707958,62.19,8.14,62.7204567904,133.97,0.67963968,0.39822824,0.7877155742,0.67963968,0.19822824,0.707958,0.0,0.2,0.2,133.97
2021-12-28 13:30:00,67.06227712,2.26566416,67.1005383481,0.60227712,0.17566416,0.6273719999999999,66.46,2.09,66.4928545033,134.71,66.45227712,6.4556641599999995,66.7651161474,0.60227712,0.17566416,0.6273719999999999,65.85,6.28,66.1487785224,133.61,0.60227712,0.36566416,0.7045906664,0.60227712,0.17566416,0.6273719999999999,0.0,0.19,0.19,133.61
2021-12-28 14:00:00,66.58495456,2.22144508,66.6220008105,0.48495456000000003,0.14144508,0.505161,66.1,2.08,66.1327180751,134.71,65.77495456,6.20144508,66.0666524689,0.48495456000000003,0.14144508,0.505161,65.29,6.06,65.5706313833,133.61,0.48495456000000003,0.33144508,0.5873983030000001,0.48495456000000003,0.14144508,0.505161,0.0,0.19,0.19,133.61
2021-12-28 14:30:00,67.2873824,2.3634032,67.3288757141,0.2173824,0.06340319999999999,0.22644000000000003,67.07,2.3,67.1094248224,134.74,66.8373824,5.9834032,67.1046704778,0.2173824,0.06340319999999999,0.22644000000000003,66.62,5.92,66.8825149049,133.72,0.2173824,0.2634032,0.3415206489,0.2173824,0.06340319999999999,0.22644000000000003,0.0,0.2,0.2,133.72
2021-12-28 15:00:00,67.57551424,2.32160832,67.6153827911,0.24551424,0.07160832,0.25574399999999997,67.33,2.25,67.367584193,134.59,66.70551424,6.08160832,66.9821736717,0.24551424,0.07160832,0.25574399999999997,66.46,6.01,66.731189859,133.53,0.24551424,0.26160832,0.3587703376,0.24551424,0.07160832,0.25574399999999997,0.0,0.19,0.19,133.53
2021-12-28 15:30:00,68.69882112,2.53715616,68.7456557512,0.058821120000000005,0.01715616,0.061272,68.64,2.52,68.6862431641,134.61,68.47882112,5.43715616,68.6943346215,0.058821120000000005,0.01715616,0.061272,68.42,5.42,68.6343412586,133.53,0.058821120000000005,0.20715616,0.2153453013,0.058821120000000005,0.01715616,0.061272,0.0,0.19,0.19,133.53
2021-12-28 16:00:00,70.02,2.39,70.0607771867,0.0,0.0,0.0,70.02,2.39,70.0607771867,134.25,70.64,0.6000000000000001,70.6425480854,0.0,0.0,0.0,70.64,0.6000000000000001,70.6425480854,133.15,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,133.15
2021-12-28 16:30:00,74.14932064,1.20146852,74.1590539178,0.039320640000000004,0.01146852,0.040958999999999995,74.11,1.19,74.1195534255,134.3,75.08932064,1.31146852,75.1007724584,0.039320640000000004,0.01146852,0.040958999999999995,75.05,1.3,75.0612583161,133.88,0.039320640000000004,0.20146852,0.2052697671,0.039320640000000004,0.01146852,0.040958999999999995,0.0,0.19,0.19,133.88
2021-12-28 17:00:00,77.85137856,1.47790208,77.8654052725,0.06137856,0.01790208,0.06393599999999999,77.79,1.46,77.8036997835,134.3,78.38137856,1.95790208,78.4058281349,0.06137856,0.01790208,0.06393599999999999,78.32,1.94,78.344023384,133.88,0.06137856,0.20790208000000002,0.2167731591,0.06137856,0.01790208,0.06393599999999999,0.0,0.19,0.19,133.88
2021-12-28 17:30:00,76.91982016,0.69578088,76.9229669506,0.01982016,0.00578088,0.020645999999999998,76.9,0.6900000000000001,76.9030955164,133.99,78.50982016,1.05578088,78.5169187807,0.01982016,0.00578088,0.020645999999999998,78.49,1.05,78.4970228735,133.67,0.01982016,0.19578088,0.19678158380000002,0.01982016,0.00578088,0.020645999999999998,0.0,0.19,0.19,133.67
2021-12-28 18:00:00,75.93429568,0.6770862400000001,75.9373143204,0.02429568,0.00708624,0.025307999999999997,75.91,0.67,75.9129567334,133.85,77.13429568,0.37708624,77.1352174048,0.02429568,0.00708624,0.025307999999999997,77.11,0.37,77.1108876878,133.67,0.02429568,0.19708624,0.1985781107,0.02429568,0.00708624,0.025307999999999997,0.0,0.19,0.19,133.67
2021-12-28 18:30:00,75.90708288,0.82081584,75.9115206671,0.03708288,0.01081584,0.038627999999999996,75.87,0.81,75.8743237202,133.87,77.13708288,0.53081584,77.1389092527,0.03708288,0.01081584,0.038627999999999996,77.1,0.52,77.1017535469,133.83,0.03708288,0.20081584,0.2042110222,0.03708288,0.01081584,0.038627999999999996,0.0,0.19,0.19,133.83
2021-12-28 19:00:00,74.8803296,0.8205127999999999,74.8848249131,0.07032959999999999,0.020512799999999998,0.07326,74.81,0.8,74.8142773807,133.92,76.0203296,0.7005127999999999,76.0235570772,0.07032959999999999,0.020512799999999998,0.07326,75.95,0.68,75.953044047,133.78,0.07032959999999999,0.2105128,0.22195020070000002,0.07032959999999999,0.020512799999999998,0.07326,0.0,0.19,0.19,133.78
2021-12-28 19:30:00,73.74086912,1.20317016,73.7506840443,0.01086912,0.00317016,0.011321999999999999,73.73,1.2,73.7397647135,134.14,75.01086912,1.08317016,75.0186892963,0.01086912,0.00317016,0.011321999999999999,75.0,1.08,75.0077755969,134.02,0.01086912,0.20317016000000002,0.2034606883,0.01086912,0.00317016,0.011321999999999999,0.0,0.2,0.2,134.02
2021-12-28 20:00:00,70.99310688,2.16382284,71.0260751679,0.01310688,0.00382284,0.013653,70.98,2.16,71.0128579906,134.41,72.49310688,1.93382284,72.5188955783,0.01310688,0.00382284,0.013653,72.48,1.9300000000000002,72.5056915007,134.21,0.01310688,0.19382284,0.1942654977,0.01310688,0.00382284,0.013653,0.0,0.19,0.19,134.21
2021-12-28 20:30:00,69.26932064,3.3014685200000002,69.3479522143,0.039320640000000004,0.01146852,0.040958999999999995,69.23,3.29,69.3081308361,134.52,70.76932064,1.9314685200000001,70.7956729927,0.039320640000000004,0.01146852,0.040958999999999995,70.73,1.92,70.7560548646,134.37,0.039320640000000004,0.20146852,0.2052697671,0.039320640000000004,0.01146852,0.040958999999999995,0.0,0.19,0.19,134.37
2021-12-28 21:00:00,66.16,4.54,66.3155879111,0.0,0.0,0.0,66.16,4.54,66.3155879111,134.52,67.47,2.39,67.5123173947,0.0,0.0,0.0,67.47,2.39,67.5123173947,134.18,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,134.18
2021-12-28 21:30:00,64.29,5.32,64.5097395747,0.0,0.0,0.0,64.29,5.32,64.5097395747,134.21,65.7,2.9,65.7639718995,0.0,0.0,0.0,65.7,2.9,65.7639718995,133.92,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,133.92
2021-12-28 22:00:00,63.05461536,5.94717948,63.3344571459,0.02461536,0.00717948,0.025640999999999997,63.03,5.94,63.3092765714,134.47,64.54461536,3.56717948,64.6431136426,0.02461536,0.00717948,0.025640999999999997,64.52,3.56,64.618139868,134.1,0.02461536,0.19717948,0.19870999790000002,0.02461536,0.00717948,0.025640999999999997,0.0,0.19,0.19,134.1
