Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2021-12-28 22:30:00,58.65,6.95,59.06035049,0.0,0.0,0.0,58.65,6.95,59.06035049,134.11,60.2,4.52,60.3694492272,0.0,0.0,0.0,60.2,4.52,60.3694492272,133.81,0.0,0.18,0.18,0.0,0.0,0.0,0.0,0.18,0.18,133.81
2021-12-28 23:00:00,55.9883616,7.2911888,56.4611199745,0.038361599999999996,0.011188799999999999,0.03996,55.95,7.28,56.4216350348,134.11,57.6483616,4.8411888,57.8512809207,0.038361599999999996,0.011188799999999999,0.03996,57.61,4.83,57.8121181068,133.81,0.038361599999999996,0.2011888,0.204813441,0.038361599999999996,0.011188799999999999,0.03996,0.0,0.19,0.19,133.81
2021-12-28 23:30:00,52.25525472,7.95736596,52.8576514695,0.02525472,0.00736596,0.026307,52.23,7.95,52.8315757857,134.22,53.01525472,6.46736596,53.4082770316,0.02525472,0.00736596,0.026307,52.99,6.46,53.3823163604,133.88,0.02525472,0.19736596,0.198975182,0.02525472,0.00736596,0.026307,0.0,0.19,0.19,133.88
2021-12-29 00:00:00,47.55,8.63,48.326797949,0.0,0.0,0.0,47.55,8.63,48.326797949,135.03,48.71,8.46,49.4392121701,0.0,0.0,0.0,48.71,8.46,49.4392121701,134.78,0.0,0.19,0.19,0.0,0.0,0.0,0.0,0.19,0.19,134.78
2021-12-29 00:30:00,50.5641408,10.894124399999999,51.7244070172,5.0541408,1.4741244,5.26473,45.51,9.42,46.4746866584,135.31,51.2541408,11.0941244,52.4410768897,5.0541408,1.4741244,5.26473,46.2,9.62,47.1909355703,135.28,5.0541408,1.6641244,5.3210571548,5.0541408,1.4741244,5.26473,0.0,0.19,0.19,135.28
2021-12-29 01:00:00,49.89665824,11.88652532,51.2929428645,5.09665824,1.48652532,5.309019,44.8,10.4,45.9913035258,135.31,50.38665824,12.08652532,51.8160151199,5.09665824,1.48652532,5.309019,45.29,10.6,46.5139129724,135.28,5.09665824,1.67652532,5.3653203412,5.09665824,1.48652532,5.309019,0.0,0.19,0.19,135.28
2021-12-29 01:30:00,48.87465024,12.66885632,50.4899134139,5.10465024,1.48885632,5.317344,43.77,11.18,45.1752731038,135.03,49.35465024,12.96885632,51.0301159568,5.10465024,1.48885632,5.317344,44.25,11.48,45.7149089466,135.01,5.10465024,1.67885632,5.3736405365,5.10465024,1.48885632,5.317344,0.0,0.19,0.19,135.01
2021-12-29 02:00:00,46.3313936,14.1187398,48.4348722147,5.0013936,1.4587398,5.209785,41.33,12.66,43.2255075158,135.1,46.5913936,14.5787398,48.8190291971,5.0013936,1.4587398,5.209785,41.59,13.12,43.6103485425,135.1,5.0013936,1.6587398,5.2692841702,5.0013936,1.4587398,5.209785,0.0,0.2,0.2,135.1
2021-12-29 02:30:00,46.27449056,14.02214308,48.3523419613,4.94449056,1.4421430800000001,5.150511,41.33,12.58,43.2021446227,135.44,46.51449056,14.50214308,48.7227871326,4.94449056,1.4421430800000001,5.150511,41.57,13.06,43.5732544114,135.47,4.94449056,1.63214308,5.2069067527,4.94449056,1.4421430800000001,5.150511,0.0,0.19,0.19,135.47
2021-12-29 03:00:00,44.75933568,14.36230624,47.0071693579,4.97933568,1.45230624,5.186808,39.78,12.91,41.8224401488,135.56,45.01933568,14.80230624,47.3903877922,4.97933568,1.45230624,5.186808,40.04,13.35,42.2069200487,135.58,4.97933568,1.64230624,5.2431816295,4.97933568,1.45230624,5.186808,0.0,0.19,0.19,135.58
2021-12-29 03:30:00,44.50177312,14.34801716,46.7576026679,5.10177312,1.48801716,5.314347,39.4,12.86,41.4456222055,135.7,44.74177312,14.80801716,47.1285861673,5.10177312,1.48801716,5.314347,39.64,13.32,41.8180822133,135.72,5.10177312,1.67801716,5.3706452645,5.10177312,1.48801716,5.314347,0.0,0.19,0.19,135.72
2021-12-29 04:00:00,43.686888,14.309509,45.9707105769,5.106888,1.489509,5.319675,38.58,12.82,40.6542593094,135.7,43.786888,14.849509,46.2363436948,5.106888,1.489509,5.319675,38.68,13.36,40.9222677768,135.72,5.106888,1.679509,5.3759701939,5.106888,1.489509,5.319675,0.0,0.19,0.19,135.72
2021-12-29 04:30:00,43.09374112,14.53734116,45.4797186856,5.13374112,1.49734116,5.347647,37.96,13.04,40.137304344,135.94,43.19374112,15.07734116,45.7495954998,5.13374112,1.49734116,5.347647,38.06,13.58,40.4101472405,135.97,5.13374112,1.6973411600000001,5.4070569537,5.13374112,1.49734116,5.347647,0.0,0.2,0.2,135.97
2021-12-29 05:00:00,43.2141008,14.6157794,45.6188504395,5.0941008,1.4857794,5.306355,38.12,13.13,40.3178781684,135.98,43.3141008,15.1357794,45.8824928067,5.0941008,1.4857794,5.306355,38.22,13.65,40.5843676802,136.01,5.0941008,1.6757794,5.3626578819,5.0941008,1.4857794,5.306355,0.0,0.19,0.19,136.01
2021-12-29 05:30:00,43.87249248,13.99489364,46.0505444528,5.02249248,1.46489364,5.231763,38.85,12.53,40.820624689,135.82,43.95249248,14.56489364,46.3028910755,5.02249248,1.46489364,5.231763,38.93,13.1,41.0749911747,135.85,5.02249248,1.65489364,5.2881096501,5.02249248,1.46489364,5.231763,0.0,0.19,0.19,135.85
2021-12-29 06:00:00,44.81739744,14.19424092,47.0114410393,5.15739744,1.50424092,5.372289,39.66,12.69,41.6407456706,135.58,44.77739744,14.73424092,47.1392954655,5.15739744,1.50424092,5.372289,39.62,13.23,41.7705314785,135.59,5.15739744,1.69424092,5.4285541951,5.15739744,1.50424092,5.372289,0.0,0.19,0.19,135.59
2021-12-29 06:30:00,47.4664384,13.0739612,49.2340454954,5.1564384,1.5039612,5.37129,42.31,11.57,43.8634357979,135.62,47.6164384,13.503961199999999,49.4942640514,5.1564384,1.5039612,5.37129,42.46,12.0,44.1231413206,135.64,5.1564384,1.7039612,5.4306851082,5.1564384,1.5039612,5.37129,0.0,0.2,0.2,135.64
2021-12-29 07:00:00,51.12945536,11.86067448,52.4871108419,5.17945536,1.51067448,5.395266,45.95,10.35,47.101220791,135.38,50.86945536,12.42067448,52.3638677254,5.17945536,1.51067448,5.395266,45.69,10.91,46.9745058516,135.4,5.17945536,1.70067448,5.451518276,5.17945536,1.51067448,5.395266,0.0,0.19,0.19,135.4
2021-12-29 07:30:00,54.68424064,10.62165352,55.7062446937,5.11424064,1.49165352,5.327334,49.57,9.13,50.4037875561,135.38,54.80424064,11.02165352,55.9015352065,5.11424064,1.49165352,5.327334,49.69,9.53,50.5956223403,135.35,5.11424064,1.68165352,5.3836247905,5.11424064,1.49165352,5.327334,0.0,0.19,0.19,135.35
2021-12-29 08:00:00,58.60259232,9.01242276,59.2915473793,5.08259232,1.48242276,5.294367,53.52,7.53,54.0471211074,134.65,58.17259232,9.53242276,58.948431539,5.08259232,1.48242276,5.294367,53.09,8.05,53.696839758,134.57,5.08259232,1.67242276,5.3506768338,5.08259232,1.48242276,5.294367,0.0,0.19,0.19,134.57
2021-12-29 08:30:00,61.84523968,7.44027824,62.2911824528,5.07523968,1.48027824,5.286708,56.77,5.96,57.0819980379,133.43,61.84523968,7.23027824,62.2664483852,5.07523968,1.48027824,5.286708,56.77,5.75,57.0604539064,133.2,5.07523968,1.67027824,5.3430222916,5.07523968,1.48027824,5.286708,0.0,0.19,0.19,133.2
2021-12-29 09:00:00,66.23087392,6.51692156,66.5507244651,5.20087392,1.5169215600000001,5.417577,61.03,5.0,61.2344747671,133.43,65.22087392,5.20692156,65.4283915974,5.20087392,1.5169215600000001,5.417577,60.02,3.69,60.1333227088,133.2,5.20087392,1.70692156,5.4738168351,5.20087392,1.5169215600000001,5.417577,0.0,0.19,0.19,133.2
2021-12-29 09:30:00,69.04513952,14.17608236,70.48540701740001,5.33513952,1.55608236,5.557437,63.71,12.62,64.9478906509,133.59,70.28513952,7.71608236,70.7074166148,5.33513952,1.55608236,5.557437,64.95,6.16,65.2414599775,133.29,5.33513952,1.74608236,5.6136010996,5.33513952,1.55608236,5.557437,0.0,0.19,0.19,133.29
2021-12-29 10:00:00,70.94126336,13.68661848,72.2494731644,5.37126336,1.56661848,5.595066,65.57,12.12,66.6807266007,134.9,72.03126336,8.95661848,72.5859760273,5.37126336,1.56661848,5.595066,66.66,7.39,67.0683807766,136.03,5.37126336,1.75661848,5.651210363,5.37126336,1.56661848,5.595066,0.0,0.19,0.19,136.03
2021-12-29 10:30:00,72.44473984,12.85929912,73.5771833135,5.41473984,1.57929912,5.640354,67.03,11.28,67.9724892879,134.98,74.14473984,10.19929912,74.8429565723,5.41473984,1.57929912,5.640354,68.73,8.62,69.2684437533,136.29,5.41473984,1.76929912,5.6964749548,5.41473984,1.57929912,5.640354,0.0,0.19,0.19,136.29
2021-12-29 11:00:00,73.62983424,12.41661832,74.6694375278,5.91983424,1.72661832,6.166494,67.71,10.69,68.5486703007,134.98,74.48983424,10.53661832,75.2313480587,5.91983424,1.72661832,6.166494,68.57,8.81,69.1336459331,136.29,5.91983424,1.91661832,6.2223679748,5.91983424,1.72661832,6.166494,0.0,0.19,0.19,136.29
2021-12-29 11:30:00,73.2864272,12.5168746,74.3476466439,6.3664272,1.8568745999999998,6.631695,66.92,10.66,67.7637218576,134.74,75.1164272,10.7368746,75.8798926691,6.3664272,1.8568745999999998,6.631695,68.75,8.88,69.321114388,136.08,6.3664272,2.0368746,6.6843289438,6.3664272,1.8568745999999998,6.631695,0.0,0.18,0.18,136.08
2021-12-29 12:00:00,72.50406944,12.67118692,73.6029827067,6.48406944,1.89118692,6.754239,66.02,10.78,66.8943106699,133.71,73.83406944,10.61118692,74.5926745594,6.48406944,1.89118692,6.754239,67.35,8.72,67.9121557602,134.96,6.48406944,2.08118692,6.8098821942,6.48406944,1.89118692,6.754239,0.0,0.19,0.19,134.96
2021-12-29 12:30:00,75.44158208,11.55671144,76.3216213536,6.3315820800000004,1.84671144,6.595398,69.11,9.71,69.7887970952,133.71,76.74158208,11.31671144,77.5715049355,6.3315820800000004,1.84671144,6.595398,70.41,9.47,71.0439934125,134.97,6.3315820800000004,2.03671144,6.6510995426,6.3315820800000004,1.84671144,6.595398,0.0,0.19,0.19,134.97
2021-12-29 13:00:00,73.60358016,12.36396088,74.634807838,6.25358016,1.82396088,6.514146,67.35,10.54,68.1697447553,133.71,74.79358016,10.77396088,75.5655865205,6.25358016,1.82396088,6.514146,68.54,8.95,69.1218785914,134.97,6.25358016,2.01396088,6.5698784801,6.25358016,1.82396088,6.514146,0.0,0.19,0.19,134.97
2021-12-29 13:30:00,72.78971296,13.29491628,73.9938991518,7.31971296,2.13491628,7.624701,65.47,11.16,66.4143546231,134.26,74.68971296,10.99491628,75.4946448833,7.31971296,2.13491628,7.624701,67.37,8.86,67.9501030168,135.56,7.31971296,2.32491628,7.6800672865,7.31971296,2.13491628,7.624701,0.0,0.19,0.19,135.56
2021-12-29 14:00:00,70.94172064,13.94591852,72.2994908055,7.63172064,2.22591852,7.949709,63.31,11.72,64.3856699895,135.22,72.20172064,10.39591852,72.9463061796,7.63172064,2.22591852,7.949709,64.57,8.17,65.0848200428,136.45,7.63172064,2.41591852,8.0049873343,7.63172064,2.22591852,7.949709,0.0,0.19,0.19,136.45
2021-12-29 14:30:00,69.57400864,13.73200252,70.9162222023,7.34400864,2.14200252,7.650009,62.23,11.59,63.3000868878,134.4,71.27400864,10.21200252,72.001870136,7.34400864,2.14200252,7.650009,63.93,8.07,64.437332347,135.68,7.34400864,2.33200252,7.7053681715,7.34400864,2.14200252,7.650009,0.0,0.19,0.19,135.68
2021-12-29 15:00:00,68.60651616,14.55398388,70.1332482236,7.31651616,2.13398388,7.621371,61.29,12.42,62.5357537733,134.4,70.76651616,9.86398388,71.4506682083,7.31651616,2.13398388,7.621371,63.45,7.73,63.9191317213,135.68,7.31651616,2.31398388,7.6737168384,7.31651616,2.13398388,7.621371,0.0,0.18,0.18,135.68
2021-12-29 15:30:00,72.72839584,5.50953212,72.9367843111,5.75839584,1.67953212,5.998329,66.97,3.83,67.0794290375,134.55,73.86839584,4.98953212,74.0367161262,5.75839584,1.67953212,5.998329,68.11,3.31,68.1903820198,135.77,5.75839584,1.87953212,6.0573726681,5.75839584,1.67953212,5.998329,0.0,0.2,0.2,135.77
2021-12-29 16:00:00,73.58400096,2.90825028,73.6414497207,5.03400096,1.46825028,5.243751,68.55,1.44,68.5651230583,134.98,73.71400096,2.91825028,73.7717433861,5.03400096,1.46825028,5.243751,68.68,1.45,68.6953047886,135.24,5.03400096,1.6582502799999999,5.3000905328,5.03400096,1.46825028,5.243751,0.0,0.19,0.19,135.24
2021-12-29 16:30:00,78.00224256,2.77440408,78.0515673282,5.19224256,1.51440408,5.408586,72.81,1.26,72.8209015325,134.06,78.55224256,2.48440408,78.5915203749,5.19224256,1.51440408,5.408586,73.36,0.97,73.366412615,133.97,5.19224256,1.70440408,5.4648308363,5.19224256,1.51440408,5.408586,0.0,0.19,0.19,133.97
2021-12-29 17:00:00,81.58901472,2.80554596,81.63723667,6.25901472,1.82554596,6.519807,75.33,0.98,75.3363743487,134.37,81.82901472,3.22554596,81.8925625242,6.25901472,1.82554596,6.519807,75.57,1.4,75.5829669965,133.97,6.25901472,2.00554596,6.5724789739,6.25901472,1.82554596,6.519807,0.0,0.18,0.18,133.97
2021-12-29 17:30:00,85.06045312,5.05263216,85.2103853807,6.42045312,1.87263216,6.687972,78.64,3.18,78.7042692616,133.3,87.24045312,7.84263216,87.592257305,6.42045312,1.87263216,6.687972,80.82,5.97,81.0401955822,132.92,6.42045312,2.06263216,6.7436392025,6.42045312,1.87263216,6.687972,0.0,0.19,0.19,132.92
2021-12-29 18:00:00,81.94830592,13.92242256,83.1225522533,5.7683059199999995,1.68242256,6.008652,76.18,12.24,77.1570476366,133.46,86.35830592,17.84242256,88.1822490311,5.7683059199999995,1.68242256,6.008652,80.59,16.16,82.1942437157,133.45,5.7683059199999995,1.87242256,6.0645955702,5.7683059199999995,1.68242256,6.008652,0.0,0.19,0.19,133.45
2021-12-29 18:30:00,81.7061088,14.1234484,82.9177906721,5.0861088,1.4834484,5.29803,76.62,12.64,77.6556115165,134.51,86.1961088,17.4934484,87.9533393862,5.0861088,1.4834484,5.29803,81.11,16.01,82.6749792864,136.74,5.0861088,1.6734483999999998,5.3543377063,5.0861088,1.4834484,5.29803,0.0,0.19,0.19,136.74
2021-12-29 19:00:00,78.82286208,8.45375144,79.2748982963,5.05286208,1.47375144,5.263398,73.77,6.98,74.0994824543,134.68,81.51286208,8.08375144,81.9127201466,5.05286208,1.47375144,5.263398,76.46,6.61,76.7451868198,136.78,5.05286208,1.66375144,5.3197259378,5.05286208,1.47375144,5.263398,0.0,0.19,0.19,136.78
2021-12-29 19:30:00,77.74721792,6.97668856,78.0596187383,4.85721792,1.4166885599999999,5.059602,72.89,5.5600000000000005,73.1017489531,134.55,79.35721792,6.07668856,79.5895356178,4.85721792,1.4166885599999999,5.059602,74.5,4.66,74.6456000043,135.41,4.85721792,1.60668856,5.1160545395,4.85721792,1.4166885599999999,5.059602,0.0,0.19,0.19,135.41
2021-12-29 20:00:00,74.73990528,8.39288904,75.209667116,4.80990528,1.40288904,5.010318,69.93,6.99,70.2784817707,134.68,77.11990528,4.90288904,77.2755984211,4.80990528,1.40288904,5.010318,72.31,3.5,72.3946551895,135.22,4.80990528,1.59288904,5.0668021766,4.80990528,1.40288904,5.010318,0.0,0.19,0.19,135.22
2021-12-29 20:30:00,72.5947504,9.0430522,73.1558239563,4.8447504,1.4130522,5.046615,67.75,7.63,68.1782912664,134.35,74.0047504,3.9030522,74.1076035117,4.8447504,1.4130522,5.046615,69.16,2.49,69.2048098039,134.9,4.8447504,1.6030522,5.103075817,4.8447504,1.4130522,5.046615,0.0,0.19,0.19,134.9
2021-12-29 21:00:00,69.23813696,10.22862328,69.9896016841,4.89813696,1.42862328,5.102226,64.34,8.8,64.9390144674,134.35,71.55813696,3.10862328,71.625627424,4.89813696,1.42862328,5.102226,66.66,1.6800000000000002,66.6811667564,134.9,4.89813696,1.61862328,5.1586516651,4.89813696,1.42862328,5.102226,0.0,0.19,0.19,134.9
2021-12-29 21:30:00,65.7725024,11.2753132,66.731962055,5.0925024,1.4853132,5.30469,60.68,9.79,61.4646768478,134.74,67.7025024,1.9953132,67.7318987331,5.0925024,1.4853132,5.30469,62.61,0.51,62.6120771098,135.3,5.0925024,1.6753132,5.3609938456,5.0925024,1.4853132,5.30469,0.0,0.19,0.19,135.3
2021-12-29 22:00:00,63.5819728,12.7430754,64.846381825,5.2219728,1.5230754,5.439555,58.36,11.22,59.4287640794,134.88,65.2819728,2.3830754,65.3254546178,5.2219728,1.5230754,5.439555,60.06,0.86,60.0661568606,135.5,5.2219728,1.7130754,5.4957826786,5.2219728,1.5230754,5.439555,0.0,0.19,0.19,135.5
2021-12-29 22:30:00,59.40817664,13.75030152,60.9787031969,5.17817664,1.51030152,5.393934,54.23,12.24,55.5941588658,135.57,61.32817664,3.21030152,61.4121428208,5.17817664,1.51030152,5.393934,56.15,1.7000000000000002,56.1757287447,136.16,5.17817664,1.70030152,5.4501870219,5.17817664,1.51030152,5.393934,0.0,0.19,0.19,136.16
2021-12-29 23:00:00,57.01612864,13.83428752,58.6704903361,5.22612864,1.5242875200000001,5.443884,51.79,12.31,53.2328864519,135.63,59.00612864,4.16428752,59.152890949,5.22612864,1.5242875200000001,5.443884,53.78,2.64,53.8447583336,136.26,5.22612864,1.71428752,5.5001092956,5.22612864,1.5242875200000001,5.443884,0.0,0.19,0.19,136.26
2021-12-29 23:30:00,54.72285184,13.69666512,56.4108956578,5.30285184,1.5466651200000001,5.523804,49.42,12.15,50.8916388025,135.63,56.32285184,5.35666512,56.5770050515,5.30285184,1.5466651200000001,5.523804,51.02,3.81,51.1620611391,136.34,5.30285184,1.73666512,5.5799859656,5.30285184,1.5466651200000001,5.523804,0.0,0.19,0.19,136.34
2021-12-30 00:00:00,52.10885568,14.40216624,54.0625122676,5.45885568,1.59216624,5.686308,46.65,12.81,48.3768394999,135.21,54.44885568,5.75216624,54.7518520355,5.45885568,1.59216624,5.686308,48.99,4.16,49.1663065524,136.05,5.45885568,1.78216624,5.7424055797,5.45885568,1.59216624,5.686308,0.0,0.19,0.19,136.05
2021-12-30 00:30:00,51.4702544,14.2675742,53.411148289,5.3402544,1.5575742,5.562765,46.13,12.71,47.8489393822,135.91,53.5002544,5.7975742,53.8134656705,5.3402544,1.5575742,5.562765,48.16,4.24,48.3462842419,136.79,5.3402544,1.7475741999999999,5.618926289,5.3402544,1.5575742,5.562765,0.0,0.19,0.19,136.79
2021-12-30 01:00:00,53.60241216,13.41153688,55.2547546448,5.42241216,1.58153688,5.648346,48.18,11.83,49.6111005724,136.16,55.78241216,4.88153688,55.995597226,5.42241216,1.58153688,5.648346,50.36,3.3,50.4680057066,137.08,5.42241216,1.78153688,5.7075763059,5.42241216,1.58153688,5.648346,0.0,0.2,0.2,137.08
2021-12-30 01:30:00,54.29484992,13.47391456,55.9417295175,5.22484992,1.5239145600000001,5.442552,49.07,11.95,50.5041325042,135.52,56.35484992,4.99391456,56.5756864045,5.22484992,1.5239145600000001,5.442552,51.13,3.47,51.2476126273,136.4,5.22484992,1.71391456,5.4987780284,5.22484992,1.5239145600000001,5.442552,0.0,0.19,0.19,136.4
2021-12-30 02:00:00,53.4718528,13.7180404,55.2034752011,5.3418528,1.5580403999999999,5.56443,48.13,12.16,49.642345835,135.64,55.7218528,5.1080404,55.9554908494,5.3418528,1.5580403999999999,5.56443,50.38,3.55,50.5049195624,136.53,5.3418528,1.7480403999999998,5.6205904118,5.3418528,1.5580403999999999,5.56443,0.0,0.19,0.19,136.53
2021-12-30 02:30:00,51.97554912,13.86328516,53.79264245,5.32554912,1.5532851600000002,5.547447,46.65,12.31,48.2468506744,135.91,54.26554912,5.27328516,54.5211643096,5.32554912,1.5532851600000002,5.547447,48.94,3.7199999999999998,49.081177655,136.82,5.32554912,1.7432851600000001,5.603616384,5.32554912,1.5532851600000002,5.547447,0.0,0.19,0.19,136.82
2021-12-30 03:00:00,52.39040416,13.943867879999999,54.2142591898,5.43040416,1.5838678800000001,5.656671,46.96,12.36,48.5593574916,135.63,54.76040416,5.31386788,55.0176249543,5.43040416,1.5838678800000001,5.656671,49.33,3.73,49.4708176605,136.53,5.43040416,1.7838678799999999,5.7158966011,5.43040416,1.5838678800000001,5.656671,0.0,0.2,0.2,136.53
2021-12-30 03:30:00,51.80031424,14.00675832,53.6606171601,5.44031424,1.58675832,5.666994,46.36,12.42,47.9948538908,135.63,54.20031424,5.34675832,54.4633995289,5.44031424,1.58675832,5.666994,48.76,3.76,48.9047564149,136.53,5.44031424,1.77675832,5.7231013583,5.44031424,1.58675832,5.666994,0.0,0.19,0.19,136.53
2021-12-30 04:00:00,50.83187264,14.07887952,52.7455602362,5.48187264,1.59887952,5.710284,45.35,12.48,47.0358682284,135.63,53.28187264,5.35887952,53.5506819913,5.48187264,1.59887952,5.710284,47.8,3.76,47.9476547914,136.53,5.48187264,1.78887952,5.7663695319,5.48187264,1.59887952,5.710284,0.0,0.19,0.19,136.53
2021-12-30 04:30:00,49.35544896,14.19908928,51.3573215659,5.58544896,1.62908928,5.818176,43.77,12.57,45.5391897161,135.75,51.70544896,5.5490892800000005,52.0023638308,5.58544896,1.62908928,5.818176,46.12,3.92,46.2862917072,136.64,5.58544896,1.81908928,5.8742085334,5.58544896,1.62908928,5.818176,0.0,0.19,0.19,136.64
2021-12-30 05:00:00,49.4072272,14.5037746,51.4920729554,5.5672272,1.6237746,5.799195,43.84,12.88,45.6928878492,135.75,51.7072272,5.8537745999999995,52.0375251312,5.5672272,1.6237746,5.799195,46.14,4.23,46.333492206,136.64,5.5672272,1.8237746,5.8583421279,5.5672272,1.6237746,5.799195,0.0,0.2,0.2,136.64
2021-12-30 05:30:00,48.50436,14.093355,50.5103513566,5.63436,1.6433550000000001,5.869125,42.87,12.45,44.6412298218,135.51,50.60436,5.593355,50.9125413937,5.63436,1.6433550000000001,5.869125,44.97,3.95,45.1431434439,136.39,5.63436,1.833355,5.925133177,5.63436,1.6433550000000001,5.869125,0.0,0.19,0.19,136.39
2021-12-30 06:00:00,48.94176256,14.26426408,50.9780869808,5.67176256,1.65426408,5.908086,43.27,12.61,45.0700011094,135.51,50.78176256,5.87426408,51.1203911094,5.67176256,1.65426408,5.908086,45.11,4.22,45.3069586267,136.39,5.67176256,1.8442640799999999,5.9640758323,5.67176256,1.65426408,5.908086,0.0,0.19,0.19,136.39
2021-12-30 06:30:00,52.01988448,13.35204964,53.7061040376,5.62988448,1.64204964,5.864463,46.39,11.71,47.8451272336,135.18,53.63988448,4.9420496400000005,53.867068434,5.62988448,1.64204964,5.864463,48.01,3.3,48.123280229,136.07,5.62988448,1.8320496400000001,5.9204733883,5.62988448,1.64204964,5.864463,0.0,0.19,0.19,136.07
2021-12-30 07:00:00,55.87191232,12.36055776,57.2228448649,5.76191232,1.6805577600000001,6.001992,50.11,10.68,51.2354808702,135.41,56.91191232,4.11055776,57.0601651682,5.76191232,1.6805577600000001,6.001992,51.15,2.43,51.2076888758,136.33,5.76191232,1.87055776,6.0579385864,5.76191232,1.6805577600000001,6.001992,0.0,0.19,0.19,136.33
2021-12-30 07:30:00,59.11034432,11.36468376,60.1929301712,5.33034432,1.55468376,5.552442,53.78,9.81,54.6673988772,135.28,60.52034432,3.05468376,60.5973858305,5.33034432,1.55468376,5.552442,55.19,1.5,55.2103803646,136.16,5.33034432,1.74468376,5.6086087394,5.33034432,1.55468376,5.552442,0.0,0.19,0.19,136.16
2021-12-30 08:00:00,59.98290208,10.14209644,60.8342885397,5.01290208,1.46209644,5.221773,54.97,8.68,55.6510853443,134.93,61.45290208,2.16209644,61.4909248188,5.01290208,1.46209644,5.221773,56.44,0.7000000000000001,56.4443407261,135.75,5.01290208,1.66209644,5.2812642274,5.01290208,1.46209644,5.221773,0.0,0.2,0.2,135.75
2021-12-30 08:30:00,65.18616896,8.68929928,65.7627595654,4.8661689599999995,1.41929928,5.068926,60.32,7.27,60.7565247525,134.9,67.01616896,2.72929928,67.0717226306,4.8661689599999995,1.41929928,5.068926,62.15,1.31,62.1638045811,135.72,4.8661689599999995,1.60929928,5.1253726225,4.8661689599999995,1.41929928,5.068926,0.0,0.19,0.19,135.72
2021-12-30 09:00:00,65.26302176,9.19046468,65.906954491,5.21302176,1.52046468,5.430231,60.05,7.67,60.5378509695,135.01,66.66302176,4.01046468,66.7835481022,5.21302176,1.52046468,5.430231,61.45,2.49,61.5004276408,135.72,5.21302176,1.7104646799999998,5.486463824,5.21302176,1.52046468,5.430231,0.0,0.19,0.19,135.72
2021-12-30 09:30:00,66.93615776,8.83221268,67.5163476241,6.07615776,1.77221268,6.329331,60.86,7.06,61.2681254814,134.4,69.26615776,5.39221268,69.4757264692,6.07615776,1.77221268,6.329331,63.19,3.62,63.2936055222,134.99,6.07615776,1.96221268,6.3851367821,6.07615776,1.77221268,6.329331,0.0,0.19,0.19,134.99
2021-12-30 10:00:00,68.05780544,8.11810992,68.5402698418,6.7478054400000005,1.96810992,7.028964,61.31,6.15,61.6176809041,134.06,70.48780544,6.54810992,70.7913021442,6.7478054400000005,1.96810992,7.028964,63.74,4.58,63.9043347513,134.51,6.7478054400000005,2.1581099200000002,7.084512452,6.7478054400000005,1.96810992,7.028964,0.0,0.19,0.19,134.51
2021-12-30 10:30:00,69.08904288,7.97347084,69.5476245699,8.06904288,2.35347084,8.405253,61.02,5.62,61.2782571554,133.67,71.95904288,7.80347084,72.3809229656,8.06904288,2.35347084,8.405253,63.89,5.45,64.122028976,134.17,8.06904288,2.54347084,8.4604194289,8.06904288,2.35347084,8.405253,0.0,0.19,0.19,134.17
2021-12-30 11:00:00,71.29832416,7.45992788,71.6875271717,7.50832416,2.18992788,7.821171,63.79,5.27,64.0073198939,133.98,73.74832416,7.77992788,74.1575525097,7.50832416,2.18992788,7.821171,66.24,5.59,66.4754518601,134.43,7.50832416,2.37992788,7.8764832511,7.50832416,2.18992788,7.821171,0.0,0.19,0.19,134.43
2021-12-30 11:30:00,71.08039264,7.61011452,71.4866145573,6.96039264,2.03011452,7.250409,64.12,5.58,64.3623399202,133.94,74.12039264,7.45011452,74.4938709658,6.96039264,2.03011452,7.250409,67.16,5.42,67.3783496384,134.39,6.96039264,2.22011452,7.3058862696,6.96039264,2.03011452,7.250409,0.0,0.19,0.19,134.39
2021-12-30 12:00:00,71.16359936,7.26146648,71.5331165916,7.03359936,2.05146648,7.326666,64.13,5.21,64.3412853462,133.94,73.67359936,7.6214664800000005,74.0667671359,7.03359936,2.05146648,7.326666,66.64,5.57,66.8723747148,134.39,7.03359936,2.24146648,7.3821197456,7.03359936,2.05146648,7.326666,0.0,0.19,0.19,134.39
2021-12-30 12:30:00,73.51527744,6.57195592,73.8084454632,7.27527744,2.12195592,7.578414,66.24,4.45,66.389307121,134.06,76.18527744,8.40195592,76.6471745199,7.27527744,2.12195592,7.578414,68.91,6.28,69.1955670545,134.59,7.27527744,2.31195592,7.6337934217,7.27527744,2.12195592,7.578414,0.0,0.19,0.19,134.59
2021-12-30 13:00:00,73.77840448,7.06328464,74.1157402818,7.10840448,2.07328464,7.404588,66.67,4.99,66.8564806133,133.69,76.50840448,7.98328464,76.9237855914,7.10840448,2.07328464,7.404588,69.4,5.91,69.651188791,134.15,7.10840448,2.26328464,7.4600182046,7.10840448,2.07328464,7.404588,0.0,0.19,0.19,134.15
2021-12-30 13:30:00,73.8874544,8.1034242,74.3304876984,8.1374544,2.3734242,8.476515,65.75,5.73,65.999207571,134.45,76.4574544,7.4834242,76.8228089247,8.1374544,2.3734242,8.476515,68.32,5.11,68.5108349095,134.92,8.1374544,2.5634242,8.531665004,8.1374544,2.3734242,8.476515,0.0,0.19,0.19,134.92
2021-12-30 14:00:00,73.09297984,8.35211912,73.5686182804,7.17297984,2.09211912,7.471854,65.92,6.26,66.2165689235,134.45,75.89297984,6.86211912,76.2025791415,7.17297984,2.09211912,7.471854,68.72,4.77,68.8853489503,134.92,7.17297984,2.28211912,7.5272642748,7.17297984,2.09211912,7.471854,0.0,0.19,0.19,134.92
2021-12-30 14:30:00,71.67265184,7.09494012,72.0229629846,5.50265184,1.60494012,5.731929,66.17,5.49,66.3973568751,134.18,74.43265184,6.85494012,74.7476411934,5.50265184,1.60494012,5.731929,68.93,5.25,69.129641978,134.73,5.50265184,1.7949401200000001,5.7880037411,5.50265184,1.60494012,5.731929,0.0,0.19,0.19,134.73
2021-12-30 15:00:00,72.91095392,6.95361156,73.2417907704,5.12095392,1.49361156,5.334327,67.79,5.46,68.0095265386,134.18,74.50095392,6.33361156,74.7696915226,5.12095392,1.49361156,5.334327,69.38,4.84,69.5486160898,134.73,5.12095392,1.6836115600000001,5.390613781,5.12095392,1.49361156,5.334327,0.0,0.19,0.19,134.73
2021-12-30 15:30:00,73.62165312,7.29298216,73.9819937343,5.22165312,1.52298216,5.439222,68.4,5.77,68.6429377285,134.66,76.27165312,6.39298216,76.539109549,5.22165312,1.52298216,5.439222,71.05,4.87,71.2167073095,135.18,5.22165312,1.7129821600000001,5.495449862,5.22165312,1.52298216,5.439222,0.0,0.19,0.19,135.18
2021-12-30 16:00:00,73.10813536,8.56528948,73.6081764459,6.49813536,1.89528948,6.768891,66.61,6.67,66.9431176448,134.9,75.23813536,5.82528948,75.4633090314,6.49813536,1.89528948,6.768891,68.74,3.93,68.8522512341,135.38,6.49813536,2.08528948,6.8245289487,6.49813536,1.89528948,6.768891,0.0,0.19,0.19,135.38
2021-12-30 16:30:00,75.92867456,7.9312800800000005,76.3417895005,6.75867456,1.97128008,7.040286,69.17,5.96,69.4262954506,134.56,78.50867456,6.66128008,78.7907648997,6.75867456,1.97128008,7.040286,71.75,4.69,71.9031195429,135.1,6.75867456,2.17128008,7.0988829399,6.75867456,1.97128008,7.040286,0.0,0.2,0.2,135.1
2021-12-30 17:00:00,78.5555776,7.0478768,78.8711058592,6.8155776,1.9878768,7.09956,71.74,5.06,71.9182257846,134.56,80.6855776,7.3578768,81.0203726457,6.8155776,1.9878768,7.09956,73.87,5.37,74.0649296226,135.1,6.8155776,2.1778768,7.1550852809,6.8155776,1.9878768,7.09956,0.0,0.19,0.19,135.1
2021-12-30 17:30:00,81.3847184,6.4351262,81.6387361383,6.8747184,2.0051262,7.1611650000000004,74.51,4.43,74.6415768858,134.18,83.5347184,8.0251262,83.919317375,6.8747184,2.0051262,7.1611650000000004,76.66,6.02,76.8960076987,134.74,6.8747184,2.1951262,7.2166704312,6.8747184,2.0051262,7.1611650000000004,0.0,0.19,0.19,134.74
2021-12-30 18:00:00,78.27163136,7.38214248,78.618981826,7.00163136,2.04214248,7.293366,71.27,5.34,71.4697733311,134.34,80.81163136,7.13214248,81.1257494229,7.00163136,2.04214248,7.293366,73.81,5.09,73.985297188,134.81,7.00163136,2.23214248,7.3488299581,7.00163136,2.04214248,7.293366,0.0,0.19,0.19,134.81
2021-12-30 18:30:00,78.020952,7.653611,78.3954508395,7.040952,2.053611,7.334325,70.98,5.6,71.2005646045,134.29,80.140952,6.773611,80.4266995061,7.040952,2.053611,7.334325,73.1,4.72,73.2522245396,134.92,7.040952,2.243611,7.3897764097,7.040952,2.053611,7.334325,0.0,0.19,0.19,134.92
2021-12-30 19:00:00,74.22307104,6.66589572,74.5217984241,5.88307104,1.71589572,6.128199,68.34,4.95,68.5190345816,134.02,76.44307104,5.32589572,76.6283777412,5.88307104,1.71589572,6.128199,70.56,3.61,70.6522872949,134.56,5.88307104,1.9058957200000002,6.1840895334,5.88307104,1.71589572,6.128199,0.0,0.19,0.19,134.56
2021-12-30 19:30:00,75.03451968,6.70006824,75.3330608566,5.7945196800000005,1.69006824,6.035958,69.24,5.01,69.4210177108,133.32,76.84451968,4.61006824,76.9826794417,5.7945196800000005,1.69006824,6.035958,71.05,2.92,71.1099774996,134.14,5.7945196800000005,1.88006824,6.0918892725,5.7945196800000005,1.69006824,6.035958,0.0,0.19,0.19,134.14
2021-12-30 20:00:00,70.86411008,8.24286544,71.3419016294,5.80411008,1.69286544,6.045948,65.06,6.55,65.3888836118,133.61,73.07411008,3.26286544,73.146919654,5.80411008,1.69286544,6.045948,67.27,1.57,67.2883184513,134.38,5.80411008,1.88286544,6.1018748009,5.80411008,1.69286544,6.045948,0.0,0.19,0.19,134.38
2021-12-30 20:30:00,70.32005408,8.81918244,70.8709248192,5.86005408,1.70918244,6.104223,64.46,7.11,64.8509344574,133.77,72.02005408,3.65918244,72.1129517203,5.86005408,1.70918244,6.104223,66.16,1.9500000000000002,66.188730914,134.55,5.86005408,1.88918244,6.1570483279,5.86005408,1.70918244,6.104223,0.0,0.18,0.18,134.55
2021-12-30 21:00:00,68.05525888,6.95778384,68.4100067036,5.85525888,1.70778384,6.099228,62.2,5.25,62.421170287,133.61,66.96525888,14.94778384,68.6132796082,5.85525888,1.70778384,6.099228,61.11,13.24,62.5278314033,134.14,5.85525888,1.89778384,6.1551311972,5.85525888,1.70778384,6.099228,0.0,0.19,0.19,134.14
2021-12-30 21:30:00,64.76596832,3.19424076,64.8446900406,5.70596832,1.66424076,5.9437169999999995,59.06,1.53,59.0798146578,136.88,64.83596832,10.79424076,65.7283684688,5.70596832,1.66424076,5.9437169999999995,59.13,9.13,59.8307095061,135.27,5.70596832,1.84424076,5.9966072449,5.70596832,1.66424076,5.9437169999999995,0.0,0.18,0.18,135.27
2021-12-30 22:00:00,62.990664,3.704777,63.0995176192,5.330664,1.554777,5.5527750000000005,57.66,2.15,57.7000701906,135.59,63.140664,11.334777,64.1499853468,5.330664,1.554777,5.5527750000000005,57.81,9.78,58.631429285,134.59,5.330664,1.744777,5.6089415633,5.330664,1.554777,5.5527750000000005,0.0,0.19,0.19,134.59
2021-12-30 22:30:00,59.16228224,4.52608232,59.3351587258,5.47228224,1.59608232,5.7002939999999995,53.69,2.93,53.7698893434,135.81,59.24228224,12.23608232,60.4927244844,5.47228224,1.59608232,5.7002939999999995,53.77,10.64,54.8126125997,134.86,5.47228224,1.77608232,5.7532896087,5.47228224,1.59608232,5.7002939999999995,0.0,0.18,0.18,134.86
2021-12-30 23:00:00,57.07721728,5.06335504,57.3013638292,5.49721728,1.60335504,5.726268,51.58,3.46,51.695918601,135.81,57.32721728,12.79335504,58.7373797019,5.49721728,1.60335504,5.726268,51.83,11.19,53.0241925917,134.86,5.49721728,1.79335504,5.7823455555,5.49721728,1.60335504,5.726268,0.0,0.19,0.19,134.86
2021-12-30 23:30:00,54.81610816,5.10011488,55.052855381,5.72610816,1.6701148799999999,5.964696,49.09,3.43,49.2096840063,137.33,54.43610816,13.18011488,56.0089751724,5.72610816,1.6701148799999999,5.964696,48.71,11.51,50.0514155644,136.33,5.72610816,1.86011488,6.0206596006,5.72610816,1.6701148799999999,5.964696,0.0,0.19,0.19,136.33
2021-12-31 00:00:00,51.87172256,9.00591908,52.6477177076,5.71172256,1.66591908,5.949711,46.16,7.34,46.7399315361,137.33,53.09172256,10.92591908,54.2043052915,5.71172256,1.66591908,5.949711,47.38,9.26,48.2764124599,136.33,5.71172256,1.85591908,6.0056814962,5.71172256,1.66591908,5.949711,0.0,0.19,0.19,136.33
2021-12-31 00:30:00,50.98384032,14.70153676,53.0611643001,5.83384032,1.70153676,6.076917,45.15,13.0,46.9842792857,135.57,52.92384032,4.39153676,53.1057291573,5.83384032,1.70153676,6.076917,47.09,2.69,47.1667700823,136.24,5.83384032,1.8915367600000002,6.1328300314,5.83384032,1.70153676,6.076917,0.0,0.19,0.19,136.24
2021-12-31 01:00:00,53.38917504,14.51559272,55.3272667269,5.77917504,1.68559272,6.019974,47.61,12.83,49.3084272716,135.57,55.60917504,3.93559272,55.7482666877,5.77917504,1.68559272,6.019974,49.83,2.25,49.8807718465,136.24,5.77917504,1.87559272,6.0759124578,5.77917504,1.68559272,6.019974,0.0,0.19,0.19,136.24
2021-12-31 01:30:00,52.116288,14.864334,54.1946113572,5.706288,1.664334,5.94405,46.41,13.2,48.250679788,135.58,54.486288,4.234334,54.6505733222,5.706288,1.664334,5.94405,48.78,2.5700000000000003,48.8476539867,136.22,5.706288,1.854334,6.0000231102,5.706288,1.664334,5.94405,0.0,0.19,0.19,136.22
2021-12-31 02:00:00,51.86222208,15.10023144,54.0158038783,5.69222208,1.66023144,5.929398,46.17,13.44,48.0864066031,135.58,54.18222208,4.42023144,54.3622261824,5.69222208,1.66023144,5.929398,48.49,2.76,48.5684846377,136.22,5.69222208,1.8602314400000002,5.9884767027,5.69222208,1.66023144,5.929398,0.0,0.2,0.2,136.22
2021-12-31 02:30:00,50.8389152,15.2746836,53.0840019007,5.8789152,1.7146835999999999,6.12387,44.96,13.56,46.9603577499,136.14,53.1689152,4.6046835999999995,53.3679365781,5.8789152,1.7146835999999999,6.12387,47.29,2.89,47.3782249562,136.8,5.8789152,1.9046835999999998,6.1797624182,5.8789152,1.7146835999999999,6.12387,0.0,0.19,0.19,136.8
2021-12-31 03:00:00,50.22960448,15.33363464,52.5179351983,5.9096044800000005,1.72363464,6.155838,44.32,13.61,46.3626412104,136.0,52.55960448,4.60363464,52.7608327739,5.9096044800000005,1.72363464,6.155838,46.65,2.88,46.7388157745,136.65,5.9096044800000005,1.9136346400000002,6.2117165619,5.9096044800000005,1.72363464,6.155838,0.0,0.19,0.19,136.65
2021-12-31 03:30:00,48.98107296,15.56864628,51.3957999773,5.96107296,1.73864628,6.209451,43.02,13.83,45.1883757177,136.29,51.34107296,4.84864628,51.56951758,5.96107296,1.73864628,6.209451,45.38,3.11,45.4864430353,136.95,5.96107296,1.9286462800000002,6.2653066412000005,5.96107296,1.73864628,6.209451,0.0,0.19,0.19,136.95
2021-12-31 04:00:00,48.338056,15.761932999999999,50.8429561469,5.938056,1.731933,6.185475,42.4,14.03,44.6609549831,136.02,50.668056,5.021933,50.9163206632,5.938056,1.731933,6.185475,44.73,3.29,44.8508305386,136.68,5.938056,1.9219330000000001,6.2413408428,5.938056,1.731933,6.185475,0.0,0.19,0.19,136.68
2021-12-31 04:30:00,46.8278064,16.0881102,49.51434885,5.7878064,1.6881102000000001,6.028965,41.04,14.4,43.4930063344,136.3,49.0078064,5.4181102,49.3063992427,5.7878064,1.6881102000000001,6.028965,43.22,3.73,43.3806558272,136.96,5.7878064,1.8881101999999998,6.0879933518,5.7878064,1.6881102000000001,6.028965,0.0,0.2,0.2,136.96
2021-12-31 05:00:00,45.2454288,16.3815834,48.1196955725,5.7654288000000005,1.6815834,6.005655,39.48,14.7,42.1279052411,136.21,47.3054288,5.7315834,47.6513865719,5.7654288000000005,1.6815834,6.005655,41.54,4.05,41.736963234,136.87,5.7654288000000005,1.8715834,6.0615999267,5.7654288000000005,1.6815834,6.005655,0.0,0.19,0.19,136.87
2021-12-31 05:30:00,46.47481952,15.60932236,49.0261133882,5.65481952,1.64932236,5.890437,40.82,13.96,43.1410940983,136.29,48.52481952,5.06932236,48.7888935992,5.65481952,1.64932236,5.890437,42.87,3.42,43.0062007157,136.96,5.65481952,1.8393223600000002,5.9464351126,5.65481952,1.64932236,5.890437,0.0,0.19,0.19,136.96
2021-12-31 06:00:00,48.07121312,15.54118716,50.5209860273,5.66121312,1.65118716,5.897097,42.41,13.89,44.6266758789,135.8,50.13121312,4.94118716,50.3741387959,5.66121312,1.65118716,5.897097,44.47,3.29,44.5915350711,136.44,5.66121312,1.84118716,5.9530919822,5.66121312,1.65118716,5.897097,0.0,0.19,0.19,136.44
2021-12-31 06:30:00,51.8727216,14.6145438,53.8921528302,5.6727216,1.6545438,5.909085,46.2,12.96,47.9833471113,135.74,54.1827216,3.9445438,54.3261147679,5.6727216,1.6545438,5.909085,48.51,2.29,48.564021662100004,136.38,5.6727216,1.8445437999999998,5.9650743650999996,5.6727216,1.6545438,5.909085,0.0,0.19,0.19,136.38
2021-12-31 07:00:00,53.70347072,13.97267896,55.4914274883,5.80347072,1.69267896,6.045282,47.9,12.28,49.4490485247,135.59,55.74347072,3.4026789600000003,55.8472268964,5.80347072,1.69267896,6.045282,49.94,1.71,49.9692675552,136.19,5.80347072,1.88267896,6.1012090986,5.80347072,1.69267896,6.045282,0.0,0.19,0.19,136.19
2021-12-31 07:30:00,56.89983456,13.05328508,58.3779018494,5.59983456,1.63328508,5.833161,51.3,11.42,52.5557456421,135.59,59.04983456,2.5332850799999997,59.104149557,5.59983456,1.63328508,5.833161,53.45,0.9,53.4575766379,136.19,5.59983456,1.82328508,5.889186326,5.59983456,1.63328508,5.833161,0.0,0.19,0.19,136.19
2021-12-31 08:00:00,59.65180256,11.50260908,60.7507001137,5.63180256,1.6426090800000002,5.866461,54.02,9.86,54.9124758138,135.27,61.48180256,2.26260908,61.5234219292,5.63180256,1.6426090800000002,5.866461,55.85,0.62,55.8534412548,135.84,5.63180256,1.8326090800000001,5.9224704402,5.63180256,1.6426090800000002,5.866461,0.0,0.19,0.19,135.84
2021-12-31 08:30:00,62.88884544,10.88507992,63.8239128042,5.70884544,1.6650799200000002,5.946714,57.18,9.22,57.9185704243,134.77,64.87884544,2.84507992,64.9411969814,5.70884544,1.6650799200000002,5.946714,59.17,1.18,59.1817649281,135.38,5.70884544,1.85507992,6.0026858795,5.70884544,1.6650799200000002,5.946714,0.0,0.19,0.19,135.38
2021-12-31 09:00:00,65.25691744,10.00410092,66.0192949749,5.63691744,1.64410092,5.871789,59.62,8.36,60.2032723363,134.56,67.05691744,3.5141009199999997,67.1489320975,5.63691744,1.64410092,5.871789,61.42,1.87,61.4484605177,135.07,5.63691744,1.83410092,5.927795915,5.63691744,1.64410092,5.871789,0.0,0.19,0.19,135.07
2021-12-31 09:30:00,69.4714624,8.2983432,69.9653241818,6.1314624,1.7883432,6.38694,63.34,6.51,63.6736656711,133.93,71.1714624,5.1483432,71.3574277694,6.1314624,1.7883432,6.38694,65.04,3.36,65.1267318388,134.5,6.1314624,1.9783431999999999,6.442722482,6.1314624,1.7883432,6.38694,0.0,0.19,0.19,134.5
2021-12-31 10:00:00,70.36914432,7.52433376,70.7702767471,6.52914432,1.90433376,6.801192,63.84,5.62,64.086894136,133.71,71.46914432,5.66433376,71.6932581682,6.52914432,1.90433376,6.801192,64.94,3.76,65.0487601727,134.27,6.52914432,2.09433376,6.8568184641,6.52914432,1.90433376,6.801192,0.0,0.19,0.19,134.27
2021-12-31 10:30:00,69.57569472,7.51291096,69.9801480912,9.57569472,2.79291096,9.974682,60.0,4.72,60.1853669923,133.21,70.96569472,5.77291096,71.2001146631,9.57569472,2.79291096,9.974682,61.39,2.98,61.4622851837,133.83,9.57569472,2.98291096,10.0295407256,9.57569472,2.79291096,9.974682,0.0,0.19,0.19,133.83
2021-12-31 11:00:00,68.80151904,7.42085972,69.2005648907,9.43151904,2.7508597200000002,9.824499,59.37,4.67,59.5533861338,133.21,69.62151904,5.54085972,69.8416569096,9.43151904,2.7508597200000002,9.824499,60.19,2.79,60.254628038,134.02,9.43151904,2.93085972,9.8764107904,9.43151904,2.7508597200000002,9.824499,0.0,0.18,0.18,134.02
2021-12-31 11:30:00,65.7280384,9.1115112,66.3565721557,13.5480384,3.9515112,14.11254,52.18,5.16,52.4345115358,133.31,67.2880384,6.5515112,67.6062305614,13.5480384,3.9515112,14.11254,53.74,2.6,53.8028586601,134.13,13.5480384,4.1415112,14.166914255,13.5480384,3.9515112,14.11254,0.0,0.19,0.19,134.13
2021-12-31 12:00:00,65.2291968,9.3301824,65.8930984155,13.9891968,4.0801824,14.57208,51.24,5.25,51.5082527368,133.31,66.3491968,6.5701824,66.6737070574,13.9891968,4.0801824,14.57208,52.36,2.49,52.419173019,134.13,13.9891968,4.2701824,14.6264173617,13.9891968,4.0801824,14.57208,0.0,0.19,0.19,134.13
2021-12-31 12:30:00,71.62948,7.805265,72.0534840711,10.50948,3.065265,10.947375,61.12,4.74,61.3035235529,135.2,70.76948,8.355265,71.2609974158,10.50948,3.065265,10.947375,60.26,5.29,60.4917490241,134.74,10.50948,3.255265,11.0020870789,10.50948,3.065265,10.947375,0.0,0.19,0.19,134.74
2021-12-31 13:00:00,67.15358304,7.60771172,67.5831413351,13.36358304,3.89771172,13.920399,53.79,3.71,53.9177911269,135.2,66.18358304,10.62771172,67.0314472499,13.36358304,3.89771172,13.920399,52.82,6.73,53.2470215129,134.74,13.36358304,4.08771172,13.9747893999,13.36358304,3.89771172,13.920399,0.0,0.19,0.19,134.74
2021-12-31 13:30:00,67.68182592,6.93053256,68.0357394421,12.24182592,3.57053256,12.751902,55.44,3.36,55.5417248562,135.9,67.08182592,10.52053256,67.9017891819,12.24182592,3.57053256,12.751902,54.84,6.95,55.2786405404,135.17,12.24182592,3.75053256,12.8034681372,12.24182592,3.57053256,12.751902,0.0,0.18,0.18,135.17
2021-12-31 14:00:00,65.84711264,5.06582452,66.041690023,10.23711264,2.98582452,10.663658999999999,55.61,2.08,55.6488858828,136.36,65.89711264,10.73582452,66.765914825,10.23711264,2.98582452,10.663658999999999,55.66,7.75,56.1969581027,135.54,10.23711264,3.17582452,10.7184111036,10.23711264,2.98582452,10.663658999999999,0.0,0.19,0.19,135.54
2021-12-31 14:30:00,66.98205952,4.19351736,67.1132020201,8.41205952,2.45351736,8.762561999999999,58.57,1.74,58.595840296,136.86,67.16205952,9.76351736,67.8680227368,8.41205952,2.45351736,8.762561999999999,58.75,7.31,59.2030286387,135.91,8.41205952,2.64351736,8.8176487456,8.41205952,2.45351736,8.762561999999999,0.0,0.19,0.19,135.91
2021-12-31 15:00:00,68.5432896,3.2017927999999998,68.6180298925,7.1032896,2.0717928,7.39926,61.44,1.13,61.4503905602,136.86,68.1332896,9.0817928,68.7359011884,7.1032896,2.0717928,7.39926,61.03,7.01,61.4312705387,135.91,7.1032896,2.2717928,7.4577319386,7.1032896,2.0717928,7.39926,0.0,0.2,0.2,135.91
2021-12-31 15:30:00,70.21831552,3.21617536,70.2919313891,6.15831552,1.7961753599999999,6.414912,64.06,1.42,64.0757364374,137.66,70.24831552,8.44617536,70.7542487177,6.15831552,1.7961753599999999,6.414912,64.09,6.65,64.4340794921,136.6,6.15831552,1.98617536,6.4706833182,6.15831552,1.7961753599999999,6.414912,0.0,0.19,0.19,136.6
2021-12-31 16:00:00,71.40899552,2.68804036,71.4595704028,5.47899552,1.5980403600000002,5.707287,65.93,1.09,65.9390096984,137.5,71.09899552,8.56804036,71.6133959505,5.47899552,1.5980403600000002,5.707287,65.62,6.97,65.9891301655,136.42,5.47899552,1.78804036,5.7633740324,5.47899552,1.5980403600000002,5.707287,0.0,0.19,0.19,136.42
2021-12-31 16:30:00,76.20426048,4.06249264,76.312470552,5.25426048,1.53249264,5.473188,70.95,2.5300000000000002,70.9950941967,137.39,75.86426048,7.06249264,76.192288458,5.25426048,1.53249264,5.473188,70.61,5.53,70.8262168974,136.42,5.25426048,1.72249264,5.5293972625,5.25426048,1.53249264,5.473188,0.0,0.19,0.19,136.42
2021-12-31 17:00:00,79.23413056,4.53703808,79.363922283,5.30413056,1.54703808,5.525136,73.93,2.99,73.9904385715,136.8,79.21413056,6.24703808,79.4600778073,5.30413056,1.54703808,5.525136,73.91,4.7,74.0592877362,135.69,5.30413056,1.73703808,5.5813172539,5.30413056,1.54703808,5.525136,0.0,0.19,0.19,135.69
2021-12-31 17:30:00,79.70601856,4.54967208,79.835762104,5.41601856,1.57967208,5.641686,74.29,2.9699999999999998,74.3493443145,135.98,80.22601856,6.01967208,80.4515413522,5.41601856,1.57967208,5.641686,74.81,4.44,74.9416419623,134.85,5.41601856,1.75967208,5.6947083219,5.41601856,1.57967208,5.641686,0.0,0.18,0.18,134.85
2021-12-31 18:00:00,76.9149696,3.7522827999999997,77.0064424239,5.4249696,1.5822828,5.65101,71.49,2.17,71.5229263943,135.98,77.2549696,7.0222828,77.5734670079,5.4249696,1.5822828,5.65101,71.83,5.44,72.0357029535,134.85,5.4249696,1.7722828,5.707125501,5.4249696,1.5822828,5.65101,0.0,0.19,0.19,134.85
2021-12-31 18:30:00,76.9341504,3.6278772,77.0196402923,5.4441504,1.5878771999999999,5.67099,71.49,2.04,71.519100246,135.9,77.0541504,7.2578772,77.3952122248,5.4441504,1.5878771999999999,5.67099,71.61,5.67,71.8341214187,134.78,5.4441504,1.7778771999999998,5.7270953298,5.4441504,1.5878771999999999,5.67099,0.0,0.19,0.19,134.78
2021-12-31 19:00:00,73.28954496,2.43111728,73.3298556638,5.48954496,1.60111728,5.7182759999999995,67.8,0.8300000000000001,67.8050801932,135.9,73.10954496,8.36111728,73.5860981873,5.48954496,1.60111728,5.7182759999999995,67.62,6.76,67.9570599717,134.78,5.48954496,1.79111728,5.7743575382,5.48954496,1.60111728,5.7182759999999995,0.0,0.19,0.19,134.78
2021-12-31 19:30:00,71.12256192,2.21783056,71.157133068,5.51256192,1.60783056,5.742252,65.61,0.61,65.6128356345,135.53,71.20256192,8.96783056,71.7650807073,5.51256192,1.60783056,5.742252,65.69,7.36,66.1010264671,134.44,5.51256192,1.7878305600000002,5.7952288163,5.51256192,1.60783056,5.742252,0.0,0.18,0.18,134.44
2021-12-31 20:00:00,67.70514944,2.57650192,67.7541557606,5.40514944,1.5765019200000001,5.630364,62.3,1.0,62.3080251653,135.36,68.10514944,9.91650192,68.8233128422,5.40514944,1.5765019200000001,5.630364,62.7,8.34,63.2522379051,134.25,5.40514944,1.76650192,5.6864900863,5.40514944,1.5765019200000001,5.630364,0.0,0.19,0.19,134.25
2021-12-31 20:30:00,67.07810656,2.84403108,67.1383712378,5.32810656,1.5540310800000001,5.550111,61.75,1.29,61.7634730241,135.36,67.12810656,10.31403108,67.9158444507,5.32810656,1.5540310800000001,5.550111,61.8,8.76,62.4177667015,134.27,5.32810656,1.73403108,5.6031761797,5.32810656,1.5540310800000001,5.550111,0.0,0.18,0.18,134.27
2021-12-31 21:00:00,63.25559904,3.37204972,63.3454144293,5.35559904,1.56204972,5.578749,57.9,1.81,57.9282841106,135.36,63.26559904,11.04204972,64.2219813141,5.35559904,1.56204972,5.578749,57.91,9.48,58.6808188423,134.27,5.35559904,1.74204972,5.6318006272000005,5.35559904,1.56204972,5.578749,0.0,0.18,0.18,134.27
2021-12-31 21:30:00,61.70442016,3.92920588,61.829395324000004,5.41442016,1.57920588,5.640021,56.29,2.35,56.3390326506,135.46,61.82442016,11.50920588,62.8865704909,5.41442016,1.57920588,5.640021,56.41,9.93,57.277334086,134.45,5.41442016,1.76920588,5.6961421256,5.41442016,1.57920588,5.640021,0.0,0.19,0.19,134.45
2021-12-31 22:00:00,59.58532928,4.68072104,59.7688933716,5.38532928,1.57072104,5.609718,54.2,3.11,54.2891526919,135.88,60.15532928,12.24072104,61.3881005763,5.38532928,1.57072104,5.609718,54.77,10.67,55.799657705,134.86,5.38532928,1.76072104,5.6658547488,5.38532928,1.57072104,5.609718,0.0,0.19,0.19,134.86
2021-12-31 22:30:00,58.44045408,4.75263244,58.6333879985,5.46045408,1.59263244,5.6879729999999995,52.98,3.16,53.0741556692,136.87,58.98045408,13.88263244,60.5922556681,5.46045408,1.59263244,5.6879729999999995,53.52,12.29,54.9129720558,135.86,5.46045408,1.77263244,5.7409741793,5.46045408,1.59263244,5.6879729999999995,0.0,0.18,0.18,135.86
2021-12-31 23:00:00,55.63510944,5.00815692,55.8600665783,5.44510944,1.5881569199999999,5.671989,50.19,3.42,50.3063862745,137.19,56.24510944,14.74815692,58.1465430482,5.44510944,1.5881569199999999,5.671989,50.8,13.16,52.4769053966,136.35,5.44510944,1.77815692,5.7280938231,5.44510944,1.5881569199999999,5.671989,0.0,0.19,0.19,136.35
2021-12-31 23:30:00,55.18915552,5.11142036,55.4253507441,5.31915552,1.55142036,5.540787,49.87,3.56,49.9969049042,137.19,55.79915552,14.85142036,57.7417564978,5.31915552,1.55142036,5.540787,50.48,13.3,52.2026857547,136.46,5.31915552,1.74142036,5.5969599172999995,5.31915552,1.55142036,5.540787,0.0,0.19,0.19,136.46
2022-01-01 00:00:00,53.90312128,5.53132704,54.1861796268,5.59312128,1.63132704,5.826168,48.31,3.9,48.467165174,137.22,54.55312128,15.22132704,56.6368417044,5.59312128,1.63132704,5.826168,48.96,13.59,50.8111178779,136.48,5.59312128,1.82132704,5.8821966849,5.59312128,1.63132704,5.826168,0.0,0.19,0.19,136.48
2022-01-01 00:30:00,53.68271136,5.59745748,53.9737438872,5.92271136,1.72745748,6.169491,47.76,3.87,47.9165368114,136.32,54.35271136,15.21745748,56.4427873544,5.92271136,1.72745748,6.169491,48.43,13.49,50.2737008783,135.58,5.92271136,1.9074574800000001,6.2222908878,5.92271136,1.72745748,6.169491,0.0,0.18,0.18,135.58
2022-01-01 01:00:00,55.45445984,4.90088412,55.6706006911,5.69445984,1.66088412,5.931729,49.76,3.24,49.8653707496,136.32,56.09445984,14.470884120000001,57.9309495171,5.69445984,1.66088412,5.931729,50.4,12.81,52.0024624417,135.58,5.69445984,1.85088412,5.9877078164,5.69445984,1.66088412,5.931729,0.0,0.19,0.19,135.58
2022-01-01 01:30:00,55.3003936,5.1501148,55.5396904454,6.0003936,1.7501148,6.2504100000000005,49.3,3.4,49.4171023027,136.86,55.9303936,14.8501148,57.8682541453,6.0003936,1.7501148,6.2504100000000005,49.93,13.1,51.6199079813,136.13,6.0003936,1.9301148,6.3031790785,6.0003936,1.7501148,6.2504100000000005,0.0,0.18,0.18,136.13
2022-01-01 02:00:00,54.14416992,5.34204956,54.4070641537,5.90416992,1.7220495599999999,6.150177,48.24,3.62,48.3756343628,136.86,54.77416992,15.07204956,56.8100023619,5.90416992,1.7220495599999999,6.150177,48.87,13.35,50.6606296842,136.13,5.90416992,1.91204956,6.2060580052,5.90416992,1.7220495599999999,6.150177,0.0,0.19,0.19,136.13
