Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-01 02:30:00,51.94361056,5.45855308,52.2296321999,5.82361056,1.69855308,6.066261,46.12,3.76,46.2730158948,137.06,52.57361056,15.12855308,54.7070164203,5.82361056,1.69855308,6.066261,46.75,13.43,48.6407997467,136.33,5.82361056,1.8985530800000001,6.1252709124999996,5.82361056,1.69855308,6.066261,0.0,0.2,0.2,136.33
2022-01-01 03:00:00,51.8648896,5.4655928,52.1520802833,5.5048896,1.6055928,5.73426,46.36,3.86,46.5204170231,136.13,52.5548896,15.2555928,54.7243047699,5.5048896,1.6055928,5.73426,47.05,13.65,48.9900500102,135.41,5.5048896,1.7955928,5.7903335838,5.5048896,1.6055928,5.73426,0.0,0.19,0.19,135.41
2022-01-01 03:30:00,50.42010432,5.79461376,50.7519897961,5.57010432,1.62461376,5.802192,44.85,4.17,45.0434390339,136.97,51.13010432,15.48461376,53.4234108895,5.57010432,1.62461376,5.802192,45.56,13.86,47.6215623431,136.22,5.57010432,1.8146137599999999,5.8582322618,5.57010432,1.62461376,5.802192,0.0,0.19,0.19,136.22
2022-01-01 04:00:00,49.10046368,5.95638524,49.4604292209,5.85046368,1.70638524,6.094233,43.25,4.25,43.4583133589,136.97,49.79046368,15.69638524,52.2060033241,5.85046368,1.70638524,6.094233,43.94,13.99,46.1133787528,136.22,5.85046368,1.88638524,6.1470622695,5.85046368,1.70638524,6.094233,0.0,0.18,0.18,136.22
2022-01-01 04:30:00,48.55821568,6.08864624,48.9384503541,6.09821568,1.77864624,6.352308,42.46,4.31,42.6781876372,137.19,49.27821568,15.84864624,51.7641007673,6.09821568,1.77864624,6.352308,43.18,14.07,45.414505392,136.44,6.09821568,1.96864624,6.4081044388,6.09821568,1.77864624,6.352308,0.0,0.19,0.19,136.44
2022-01-01 05:00:00,48.09176224,6.12759732,48.4805635721,5.99176224,1.7475973200000001,6.241419,42.1,4.38,42.3272300062,137.35,48.84176224,15.91759732,51.3701045663,5.99176224,1.7475973200000001,6.241419,42.85,14.17,45.1321548344,136.6,5.99176224,1.93759732,6.2972611598,5.99176224,1.7475973200000001,6.241419,0.0,0.19,0.19,136.6
2022-01-01 05:30:00,48.27948448,6.14859964,48.6694349586,6.02948448,1.75859964,6.280713,42.25,4.39,42.4774599052,137.64,49.05948448,15.93859964,51.5836405843,6.02948448,1.75859964,6.280713,43.03,14.18,45.3062170127,136.9,6.02948448,1.9485996399999999,6.3365387754,6.02948448,1.75859964,6.280713,0.0,0.19,0.19,136.9
2022-01-01 06:00:00,48.23552832,6.07244576,48.6162605495,6.14552832,1.79244576,6.401592,42.09,4.28,42.3070502399,137.67,49.04552832,15.94244576,51.5715563562,6.14552832,1.79244576,6.401592,42.9,14.15,45.1733605126,136.92,6.14552832,1.98244576,6.4573686222,6.14552832,1.79244576,6.401592,0.0,0.19,0.19,136.92
2022-01-01 06:30:00,48.52468928,11.12720104,49.784134749,6.02468928,1.75720104,6.275718,42.5,9.37,43.520649122,136.9,50.07468928,10.45720104,51.1549368104,6.02468928,1.75720104,6.275718,44.05,8.7,44.9009186988,136.85,6.02468928,1.94720104,6.3315458468,6.02468928,1.75720104,6.275718,0.0,0.19,0.19,136.85
2022-01-01 07:00:00,47.7415424,16.1850332,50.4104172807,6.0515424,1.7650332,6.30369,41.69,14.42,44.1134049921,136.9,50.0415424,5.4550332,50.3379911497,6.0515424,1.7650332,6.30369,43.99,3.69,44.1444922952,136.85,6.0515424,1.9650332,6.3625875944,6.0515424,1.7650332,6.30369,0.0,0.2,0.2,136.85
2022-01-01 07:30:00,48.565238719999996,15.93027796,51.1112137188,6.03523872,1.76027796,6.286707,42.53,14.17,44.8284485567,135.29,50.75523872,5.27027796,51.0281303528,6.03523872,1.76027796,6.286707,44.72,3.51,44.8575355988,135.91,6.03523872,1.94027796,6.3394625142,6.03523872,1.76027796,6.286707,0.0,0.18,0.18,135.91
2022-01-01 08:00:00,49.7298144,14.2057792,51.7190352089,5.7798144,1.6857791999999998,6.02064,43.95,12.52,45.6984999754,135.0,51.7198144,4.5557792,51.9200763259,5.7798144,1.6857791999999998,6.02064,45.94,2.87,46.0295611537,135.61,5.7798144,1.8757792,6.0765781576,5.7798144,1.6857791999999998,6.02064,0.0,0.19,0.19,135.61
2022-01-01 08:30:00,50.5350992,13.8710706,52.4042255047,5.6950992,1.6610706,5.932395,44.84,12.21,46.4726769188,134.8,52.6650992,5.3910706,52.94030899,5.6950992,1.6610706,5.932395,46.97,3.73,47.1178713441,135.53,5.6950992,1.8510706,5.9883735074,5.6950992,1.6610706,5.932395,0.0,0.19,0.19,135.53
2022-01-01 09:00:00,49.38590816,14.55838988,51.4870337142,5.92590816,1.72838988,6.172821,43.46,12.83,45.3142416907,134.46,50.95590816,6.33838988,51.3486101339,5.92590816,1.72838988,6.172821,45.03,4.61,45.2653620332,135.29,5.92590816,1.9183898799999999,6.2286922586,5.92590816,1.72838988,6.172821,0.0,0.19,0.19,135.29
2022-01-01 09:30:00,51.56776512,14.66309816,53.6119468693,7.10776512,2.07309816,7.403922,44.46,12.59,46.20822113,134.24,53.04776512,5.08309816,53.2907428277,7.10776512,2.07309816,7.403922,45.94,3.01,46.0385023649,135.08,7.10776512,2.26309816,7.4593524037,7.10776512,2.07309816,7.403922,0.0,0.19,0.19,135.08
2022-01-01 10:00:00,54.11987232,13.93496276,55.8850943191,7.79987232,2.27496276,8.124867,46.32,11.66,47.7650290485,134.1,55.54987232,3.75496276,55.6766383692,7.79987232,2.27496276,8.124867,47.75,1.48,47.7729306198,134.72,7.79987232,2.46496276,8.1801008317,7.79987232,2.27496276,8.124867,0.0,0.19,0.19,134.72
2022-01-01 10:30:00,54.0201488,14.6900434,55.9819064651,11.0401488,3.2200434,11.500155,42.98,11.47,44.4841690942,133.88,55.6501488,4.2800434,55.8144948286,11.0401488,3.2200434,11.500155,44.61,1.06,44.6225918118,134.44,11.0401488,3.4000434,11.551847499299999,11.0401488,3.2200434,11.500155,0.0,0.18,0.18,134.44
2022-01-01 11:00:00,53.01161568,15.36172124,55.1925164896,12.69161568,3.70172124,13.220433,40.32,11.66,41.9721097873,134.57,53.97161568,5.20172124,54.2217041688,12.69161568,3.70172124,13.220433,41.28,1.5,41.3072439168,135.05,12.69161568,3.89172124,13.2748861682,12.69161568,3.70172124,13.220433,0.0,0.19,0.19,135.05
2022-01-01 11:30:00,55.25643296,14.56062628,57.142674256,10.59643296,3.09062628,11.037951,44.66,11.47,46.10939709,134.42,56.77643296,4.27062628,56.9368210255,10.59643296,3.09062628,11.037951,46.18,1.18,46.1950733304,134.95,10.59643296,3.28062628,11.0926507321,10.59643296,3.09062628,11.037951,0.0,0.19,0.19,134.95
2022-01-01 12:00:00,59.17204032,13.06601176,60.5974505977,7.63204032,2.22601176,7.950042,51.54,10.84,52.6676105401,134.84,60.32204032,2.92601176,60.3929639378,7.63204032,2.22601176,7.950042,52.69,0.7000000000000001,52.6946496335,135.39,7.63204032,2.41601176,8.0053202478,7.63204032,2.22601176,7.950042,0.0,0.19,0.19,135.39
2022-01-01 12:30:00,58.52300832,14.88671076,60.3867258599,8.66300832,2.5267107600000003,9.023967,49.86,12.36,51.3691463819,134.5,59.68300832,4.94671076,59.8876567372,8.66300832,2.5267107600000003,9.023967,51.02,2.42,51.0773609342,135.01,8.66300832,2.71671076,9.0789994221,8.66300832,2.5267107600000003,9.023967,0.0,0.19,0.19,135.01
2022-01-01 13:00:00,52.89252032,16.59615176,55.4351058359,7.15252032,2.08615176,7.450542,45.74,14.51,47.9863282613,134.18,52.83252032,7.14615176,53.3136257287,7.15252032,2.08615176,7.450542,45.68,5.06,45.9593951222,134.71,7.15252032,2.26615176,7.502932142,7.15252032,2.08615176,7.450542,0.0,0.18,0.18,134.71
2022-01-01 13:30:00,52.57947264,18.38817952,55.702119252,7.87947264,2.29817952,8.207784,44.7,16.09,47.5076635923,134.28,53.01947264,8.88817952,53.7593174641,7.87947264,2.29817952,8.207784,45.14,6.59,45.618501729,134.91,7.87947264,2.48817952,8.2629974227,7.87947264,2.29817952,8.207784,0.0,0.19,0.19,134.91
2022-01-01 14:00:00,56.63792256,14.38314408,58.4356834951,9.50792256,2.77314408,9.904086,47.13,11.61,48.5389431282,134.67,57.70792256,4.33314408,57.8703763925,9.50792256,2.77314408,9.904086,48.2,1.56,48.2252382057,135.27,9.50792256,2.96314408,9.9589564838,9.50792256,2.77314408,9.904086,0.0,0.19,0.19,135.27
2022-01-01 14:30:00,58.74858304,13.20083672,60.2134378633,8.36858304,2.44083672,8.717274,50.38,10.76,51.5162304522,134.45,60.52858304,3.23083672,60.614747964,8.36858304,2.44083672,8.717274,52.16,0.79,52.1659822106,135.02,8.36858304,2.63083672,8.7723704861,8.36858304,2.44083672,8.717274,0.0,0.19,0.19,135.02
2022-01-01 15:00:00,59.51763424,13.15764332,60.9546746629,8.11763424,2.36764332,8.455869,51.4,10.79,52.5203208292,134.45,60.76763424,3.07764332,60.845519634,8.11763424,2.36764332,8.455869,52.65,0.71,52.654787056800004,134.96,8.11763424,2.55764332,8.5110237344,8.11763424,2.36764332,8.455869,0.0,0.19,0.19,134.96
2022-01-01 15:30:00,61.74519872,12.24193296,62.9470768787,6.07519872,1.77193296,6.328332,55.67,10.47,56.6460042721,134.76,63.49519872,2.34193296,63.5383735272,6.07519872,1.77193296,6.328332,57.42,0.5700000000000001,57.4228290839,135.28,6.07519872,1.9519329600000002,6.3810721488,6.07519872,1.77193296,6.328332,0.0,0.18,0.18,135.28
2022-01-01 16:00:00,61.76218208,12.781886440000001,63.0709422496,5.73218208,1.67188644,5.971023,56.03,11.11,57.1208630887,134.55,63.34218208,2.5218864400000003,63.3923650125,5.73218208,1.67188644,5.971023,57.61,0.85,57.6162702715,135.07,5.73218208,1.8618864400000001,6.0269836995,5.73218208,1.67188644,5.971023,0.0,0.19,0.19,135.07
2022-01-01 16:30:00,65.47236192,11.59610556,66.4913516146,5.71236192,1.66610556,5.950377,59.76,9.93,60.5793900597,133.63,67.36236192,2.25610556,67.4001321641,5.71236192,1.66610556,5.950377,61.65,0.59,61.6528231308,134.14,5.71236192,1.85610556,6.006347189,5.71236192,1.66610556,5.950377,0.0,0.19,0.19,134.14
2022-01-01 17:00:00,69.2578768,6.4110474,69.5539720477,5.3178768,1.5510473999999999,5.539455,63.94,4.86,64.1244352802,133.63,69.6378768,6.2510474,69.9178766755,5.3178768,1.5510473999999999,5.539455,64.32,4.7,64.4914909116,134.14,5.3178768,1.7310474,5.592525258,5.3178768,1.5510473999999999,5.539455,0.0,0.18,0.18,134.14
2022-01-01 17:30:00,70.10609856,1.97636208,70.1339508539,5.33609856,1.55636208,5.558436,64.77,0.42,64.7713617272,133.9,69.95609856,11.04636208,70.822862417,5.33609856,1.55636208,5.558436,64.62,9.49,65.313126552,133.96,5.33609856,1.74636208,5.6145995722,5.33609856,1.55636208,5.558436,0.0,0.19,0.19,133.96
2022-01-01 18:00:00,71.06634816,2.77018488,71.1203189326,5.48634816,1.60018488,5.714946,65.58,1.17,65.5904360406,135.87,70.38634816,11.07018488,71.2515754252,5.48634816,1.60018488,5.714946,64.9,9.47,65.5872769674,135.12,5.48634816,1.79018488,5.7710292009,5.48634816,1.60018488,5.714946,0.0,0.19,0.19,135.12
2022-01-01 18:30:00,67.71564896,2.5608142799999998,67.7640530359,5.38564896,1.57081428,5.610051,62.33,0.99,62.3378616893,135.6,67.13564896,12.52081428,68.293236499,5.38564896,1.57081428,5.610051,61.75,10.95,62.7133558343,134.79,5.38564896,1.7508142800000002,5.6630879707,5.38564896,1.57081428,5.610051,0.0,0.18,0.18,134.79
2022-01-01 19:00:00,63.7992656,3.6460358,63.9033635121,5.1292656,1.4960358,5.342985,58.67,2.15,58.7093808518,135.6,63.0992656,13.9060358,64.613428565,5.1292656,1.4960358,5.342985,57.97,12.41,59.2834631242,134.79,5.1292656,1.6860358,5.3992668312,5.1292656,1.4960358,5.342985,0.0,0.19,0.19,134.79
2022-01-01 19:30:00,63.15424032,4.78498676,63.3352521799,5.43424032,1.58498676,5.660667,57.72,3.2,57.808636033,136.92,62.45424032,13.06498676,63.806159679,5.43424032,1.58498676,5.660667,57.02,11.48,58.1641711021,135.88,5.43424032,1.77498676,5.716777576,5.43424032,1.58498676,5.660667,0.0,0.19,0.19,135.88
2022-01-01 20:00:00,62.46832608,5.38992844,62.700423378400004,5.58832608,1.62992844,5.821173,56.88,3.76,57.0041402005,136.92,61.65832608,13.63992844,63.1490049236,5.58832608,1.62992844,5.821173,56.07,12.01,57.3418259214,135.88,5.58832608,1.80992844,5.8741151959,5.58832608,1.62992844,5.821173,0.0,0.18,0.18,135.88
2022-01-01 20:30:00,59.37275168,6.34246924,59.7105565048,5.56275168,1.62246924,5.7945329999999995,53.81,4.72,54.0166131852,136.75,58.84275168,14.45246924,60.5916107428,5.56275168,1.62246924,5.7945329999999995,53.28,12.83,54.8029862325,135.7,5.56275168,1.81246924,5.85057698,5.56275168,1.62246924,5.7945329999999995,0.0,0.19,0.19,135.7
2022-01-01 21:00:00,57.04012416,6.82545288,57.4470414487,5.71012416,1.6654528800000001,5.948046,51.33,5.16,51.5887051592,136.75,56.49012416,15.01545288,58.4516719419,5.71012416,1.6654528800000001,5.948046,50.78,13.35,52.5055320895,135.7,5.71012416,1.85545288,6.0040172645,5.71012416,1.6654528800000001,5.948046,0.0,0.19,0.19,135.7
2022-01-01 21:30:00,56.13281152,11.09165336,57.2181553652,5.66281152,1.65165336,5.898762,50.47,9.44,51.3452480761,136.75,56.04281152,12.40165336,57.3985864733,5.66281152,1.65165336,5.898762,50.38,10.75,51.5141427183,135.77,5.66281152,1.84165336,5.9547562007,5.66281152,1.65165336,5.898762,0.0,0.19,0.19,135.77
2022-01-01 22:00:00,51.73618816,17.35680488,54.5700635969,5.64618816,1.64680488,5.881446,46.09,15.71,48.6938620362,137.0,53.05618816,7.14680488,53.5353707567,5.64618816,1.64680488,5.881446,47.41,5.5,47.7279593111,136.63,5.64618816,1.8368048799999999,5.9374483497,5.64618816,1.64680488,5.881446,0.0,0.19,0.19,136.63
2022-01-01 22:30:00,48.60385056,18.49862308,52.0051280656,5.58385056,1.6286230800000001,5.816511,43.02,16.87,46.2094936133,136.02,50.26385056,8.20862308,50.929717906,5.58385056,1.6286230800000001,5.816511,44.68,6.58,45.1619175855,136.68,5.58385056,1.80862308,5.8694552151,5.58385056,1.6286230800000001,5.816511,0.0,0.18,0.18,136.68
2022-01-01 23:00:00,46.2652992,19.1027956,50.0539180265,5.4952992,1.6027955999999999,5.72427,40.77,17.5,44.3671376133,135.31,47.8352992,8.7627956,48.6312907116,5.4952992,1.6027955999999999,5.72427,42.34,7.16,42.9411364545,135.96,5.4952992,1.7927955999999998,5.7803485501,5.4952992,1.6027955999999999,5.72427,0.0,0.19,0.19,135.96
2022-01-01 23:30:00,43.3828816,19.2479238,47.4611102539,5.5128816,1.6079238,5.742585,37.87,17.64,41.7768656077,134.64,44.8428816,10.2379238,45.9967293829,5.5128816,1.6079238,5.742585,39.33,8.63,40.2656901096,135.46,5.5128816,1.7979238,5.7986544583,5.5128816,1.6079238,5.742585,0.0,0.19,0.19,135.46
2022-01-02 00:00:00,42.09745696,18.60675828,46.0261592596,5.57745696,1.62675828,5.809851,36.52,16.98,40.2744435095,134.64,43.42745696,10.67675828,44.7206572557,5.57745696,1.62675828,5.809851,37.85,9.05,38.9168986431,135.46,5.57745696,1.8167582800000002,5.8658875534,5.57745696,1.62675828,5.809851,0.0,0.19,0.19,135.46
2022-01-02 00:30:00,43.84551904,19.04535972,47.8032976556,5.43551904,1.58535972,5.661999,38.41,17.46,42.192175815,135.04,45.43551904,8.86535972,46.292342708,5.43551904,1.58535972,5.661999,40.0,7.28,40.6570830237,135.95,5.43551904,1.77535972,5.718108898,5.43551904,1.58535972,5.661999,0.0,0.19,0.19,135.95
2022-01-02 01:00:00,47.29838624,16.96577932,50.2491294337,5.36838624,1.5657793199999999,5.592069,41.93,15.4,44.6686120223,136.63,49.18838624,6.34577932,49.5960306484,5.36838624,1.5657793199999999,5.592069,43.82,4.78,44.0799364791,137.36,5.36838624,1.75577932,5.6482149253,5.36838624,1.5657793199999999,5.592069,0.0,0.19,0.19,137.36
2022-01-02 01:30:00,48.57576896,16.88584928,51.427008818,5.26576896,1.5358492799999999,5.485176,43.31,15.35,45.949739934,136.18,50.51576896,6.20584928,50.8955349604,5.26576896,1.5358492799999999,5.485176,45.25,4.67,45.4903440304,136.86,5.26576896,1.72584928,5.5413787524,5.26576896,1.5358492799999999,5.485176,0.0,0.19,0.19,136.86
2022-01-02 02:00:00,46.74587872,17.26379796,49.8318763174,5.39587872,1.57379796,5.620707,41.35,15.69,44.2266729474,136.62,48.62587872,6.5637979600000005,49.0668882746,5.39587872,1.57379796,5.620707,43.23,4.99,43.5170426385,137.3,5.39587872,1.76379796,5.676838064,5.39587872,1.57379796,5.620707,0.0,0.19,0.19,137.3
2022-01-02 02:30:00,45.59456992,17.72549956,48.9188934957,5.50456992,1.6054995600000002,5.7339269999999996,40.09,16.12,43.2095186273,136.97,47.38456992,7.13549956,47.9188148901,5.50456992,1.6054995600000002,5.7339269999999996,41.88,5.53,42.243523764,137.64,5.50456992,1.79549956,5.7900007491,5.50456992,1.6054995600000002,5.7339269999999996,0.0,0.19,0.19,137.64
2022-01-02 03:00:00,46.68060384,17.29892612,49.7828446332,5.55060384,1.61892612,5.781879,41.13,15.68,44.0174885699,136.63,48.65060384,6.60892612,49.097445539,5.55060384,1.61892612,5.781879,43.1,4.99,43.3879026919,137.31,5.55060384,1.80892612,5.8379291445,5.55060384,1.61892612,5.781879,0.0,0.19,0.19,137.31
2022-01-02 03:30:00,45.04094368,17.33652524,48.2622182974,5.37094368,1.56652524,5.594733,39.67,15.77,42.6895982647,136.73,47.08094368,6.65652524,47.5491807087,5.37094368,1.56652524,5.594733,41.71,5.09,42.0194264597,137.4,5.37094368,1.75652524,5.6508775365,5.37094368,1.56652524,5.594733,0.0,0.19,0.19,137.4
2022-01-02 04:00:00,43.8689456,17.6892758,47.3011085112,5.4489456,1.5892758,5.675985,38.42,16.1,41.6570090141,136.23,45.8489456,6.9892758,46.3786134855,5.4489456,1.5892758,5.675985,40.4,5.4,40.7592934188,136.9,5.4489456,1.7892758,5.7351997385,5.4489456,1.5892758,5.675985,0.0,0.2,0.2,136.9
2022-01-02 04:30:00,43.25491968,17.81351824,46.7793705453,5.39491968,1.5735182399999998,5.619708,37.86,16.24,41.196082338,136.62,45.16491968,7.19351824,45.7341958973,5.39491968,1.5735182399999998,5.619708,39.77,5.62,40.1651254199,137.29,5.39491968,1.75351824,5.6727404816,5.39491968,1.5735182399999998,5.619708,0.0,0.18,0.18,137.29
2022-01-02 05:00:00,42.58962496,17.95780728,46.2207636949,5.40962496,1.57780728,5.635026,37.18,16.38,40.6282758679,136.13,44.49962496,7.34780728,45.1021828009,5.40962496,1.57780728,5.635026,39.09,5.77,39.5135546364,136.79,5.40962496,1.76780728,5.6911496893999995,5.40962496,1.57780728,5.635026,0.0,0.19,0.19,136.79
2022-01-02 05:30:00,43.85468992,17.64053456,47.2696761946,5.38468992,1.57053456,5.609052,38.47,16.07,41.6915554999,135.96,45.80468992,7.07053456,46.3471906121,5.38468992,1.57053456,5.609052,40.42,5.5,40.7924796991,136.63,5.38468992,1.76053456,5.6651890941000005,5.38468992,1.57053456,5.609052,0.0,0.19,0.19,136.63
2022-01-02 06:00:00,45.86157312,16.81629216,48.8474315707,5.3015731200000005,1.5462921600000001,5.522472,40.56,15.27,43.3392028076,135.66,47.99157312,6.19629216,48.3899279506,5.3015731200000005,1.5462921600000001,5.522472,42.69,4.65,42.9425034203,136.32,5.3015731200000005,1.73629216,5.5786546776,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.19,0.19,136.32
2022-01-02 06:30:00,47.31151328,15.66710804,49.838113559600004,5.20151328,1.51710804,5.418243,42.11,14.15,44.4238066807,135.66,49.53151328,4.99710804,49.7829478493,5.20151328,1.51710804,5.418243,44.33,3.48,44.4663839321,136.28,5.20151328,1.70710804,5.4744824652,5.20151328,1.51710804,5.418243,0.0,0.19,0.19,136.28
2022-01-02 07:00:00,49.6463984,15.1156162,51.896500144,5.1963984,1.5156162,5.412915,44.45,13.6,46.4840026246,135.15,51.9163984,4.4156162,52.1038394867,5.1963984,1.5156162,5.412915,46.72,2.9,46.8099177525,135.8,5.1963984,1.7056162,5.4691574263,5.1963984,1.5156162,5.412915,0.0,0.19,0.19,135.8
2022-01-02 07:30:00,52.33020448,14.838809640000001,54.3933872125,5.31020448,1.54880964,5.5314630000000005,47.02,13.29,48.8620967622,135.25,54.65020448,4.06880964,54.8014603965,5.31020448,1.54880964,5.5314630000000005,49.34,2.52,49.4043115527,135.9,5.31020448,1.73880964,5.5876408782,5.31020448,1.54880964,5.5314630000000005,0.0,0.19,0.19,135.9
2022-01-02 08:00:00,52.91737728,14.58673504,54.8909979625,5.33737728,1.55673504,5.559768,47.58,13.03,49.3319095515,135.85,55.26737728,3.8367350399999998,55.4003928432,5.33737728,1.55673504,5.559768,49.93,2.2800000000000002,49.9820297707,136.5,5.33737728,1.74673504,5.6159308693,5.33737728,1.55673504,5.559768,0.0,0.19,0.19,136.5
2022-01-02 08:30:00,54.50369088,13.90190984,56.2486925781,5.42369088,1.58190984,5.649678,49.08,12.32,50.6026560568,135.5,56.85369088,3.18190984,56.9426616599,5.42369088,1.58190984,5.649678,51.43,1.6,51.4548821785,136.13,5.42369088,1.7719098400000002,5.7057941816,5.42369088,1.58190984,5.649678,0.0,0.19,0.19,136.13
2022-01-02 09:00:00,56.53152224,13.76752732,58.1838277813,6.23152224,1.81752732,6.491169,50.3,11.95,51.7000241779,135.24,58.72152224,3.11752732,58.8042188178,6.23152224,1.81752732,6.491169,52.49,1.3,52.5060958366,135.89,6.23152224,2.00752732,6.5469103681,6.23152224,1.81752732,6.491169,0.0,0.19,0.19,135.89
2022-01-02 09:30:00,57.914208,13.800394,59.5357570106,7.784208,2.270394,8.10855,50.13,11.53,51.4388744045,135.24,60.274208,3.120394,60.3549253064,7.784208,2.270394,8.10855,52.49,0.85,52.4968818122,135.89,7.784208,2.460394,8.1637878967,7.784208,2.270394,8.10855,0.0,0.19,0.19,135.89
2022-01-02 10:00:00,59.23797216,12.86524188,60.6189062443,9.85797216,2.87524188,10.268721,49.38,9.99,50.3803979738,135.2,61.76797216,3.56524188,61.8707793261,9.85797216,2.87524188,10.268721,51.91,0.6900000000000001,51.9145856191,135.85,9.85797216,3.06524188,10.3235324812,9.85797216,2.87524188,10.268721,0.0,0.19,0.19,135.85
2022-01-02 10:30:00,61.43155616,12.87920388,62.7671091004,12.27155616,3.57920388,12.782871,49.16,9.3,50.0319457947,134.37,62.92155616,4.6692038799999995,63.0945615285,12.27155616,3.57920388,12.782871,50.65,1.09,50.6617271715,135.01,12.27155616,3.76920388,12.8373668825,12.27155616,3.57920388,12.782871,0.0,0.19,0.19,135.01
2022-01-02 11:00:00,57.14464192,14.48552056,58.9520178286,13.42464192,3.91552056,13.984002,43.72,10.57,44.9795875926,135.27,58.57464192,4.39552056,58.7393333044,13.42464192,3.91552056,13.984002,45.15,0.48,45.1525514229,135.81,13.42464192,4.10552056,14.0383870067,13.42464192,3.91552056,13.984002,0.0,0.19,0.19,135.81
2022-01-02 11:30:00,55.86047488,14.76722184,57.7794383383,14.63047488,4.26722184,15.240078,41.23,10.5,42.5460092136,135.06,57.46047488,4.66722184,57.6497106076,14.63047488,4.26722184,15.240078,42.83,0.4,42.8318678089,135.66,14.63047488,4.45722184,15.2943656863,14.63047488,4.26722184,15.240078,0.0,0.19,0.19,135.66
2022-01-02 12:00:00,58.79929568,13.75771124,60.3873479383,15.00929568,4.37771124,15.634683,43.79,9.38,44.7833507009,134.83,60.13929568,5.16771124,60.360915536,15.00929568,4.37771124,15.634683,45.13,0.79,45.1369139397,135.38,15.00929568,4.56771124,15.688943329,15.00929568,4.37771124,15.634683,0.0,0.19,0.19,135.38
2022-01-02 12:30:00,60.2921136,13.2326998,61.7271683001,14.2721136,4.1626998,14.866785,46.02,9.07,46.9052800866,134.34,61.9521136,5.4226998,62.1889865863,14.2721136,4.1626998,14.866785,47.68,1.26,47.6966455844,134.9,14.2721136,4.3526998,14.9210998978,14.2721136,4.1626998,14.866785,0.0,0.19,0.19,134.9
2022-01-02 13:00:00,61.3369888,13.0507884,62.7100412447,14.1969888,4.1407884,14.78853,47.14,8.91,47.9746568513,134.47,62.9669888,5.4907884,63.2059367132,14.1969888,4.1407884,14.78853,48.77,1.35,48.7886810644,135.02,14.1969888,4.3207884,14.8399360977,14.1969888,4.1407884,14.78853,0.0,0.18,0.18,135.02
2022-01-02 13:30:00,65.23882112,11.71090616,66.2815894817,10.04882112,2.93090616,10.467522,55.19,8.78,55.884027235,134.36,67.24882112,4.53090616,67.4012837612,10.04882112,2.93090616,10.467522,57.2,1.6,57.2223732468,134.92,10.04882112,3.12090616,10.522303035,10.04882112,2.93090616,10.467522,0.0,0.19,0.19,134.92
2022-01-02 14:00:00,67.42473792,10.32929856,68.2113604345,7.33473792,2.13929856,7.640352,60.09,8.19,60.64556208,134.06,69.46473792,4.31929856,69.5988947782,7.33473792,2.13929856,7.640352,62.13,2.18,62.168233849800004,134.62,7.33473792,2.32929856,7.6957138809,7.33473792,2.13929856,7.640352,0.0,0.19,0.19,134.62
2022-01-02 14:30:00,69.56699648,9.67079064,70.2359679285,6.5169964799999995,1.9007906399999999,6.788538,63.05,7.77,63.5269659279,133.61,71.62699648,4.44079064,71.764526378,6.5169964799999995,1.9007906399999999,6.788538,65.11,2.54,65.1595250136,134.13,6.5169964799999995,2.09079064,6.8441689503,6.5169964799999995,1.9007906399999999,6.788538,0.0,0.19,0.19,134.13
2022-01-02 15:00:00,68.87592736,9.58589548,69.5397926503,6.7059273600000004,1.9558954800000001,6.985341,62.17,7.63,62.6364574349,133.61,70.94592736,4.59589548,71.0946331606,6.7059273600000004,1.9558954800000001,6.985341,64.24,2.64,64.2942236908,134.13,6.7059273600000004,2.13589548,7.0378626911,6.7059273600000004,1.9558954800000001,6.985341,0.0,0.18,0.18,134.13
2022-01-02 15:30:00,72.23699712,4.98412416,72.4087373634,5.87699712,1.71412416,6.121872,66.36,3.27,66.4405185109,133.36,72.57699712,8.31412416,73.051660977,5.87699712,1.71412416,6.121872,66.7,6.6,67.0257413238,133.92,5.87699712,1.90412416,6.1777652889,5.87699712,1.71412416,6.121872,0.0,0.19,0.19,133.92
2022-01-02 16:00:00,74.53386048,4.71904264,74.6831019809,5.65386048,1.64904264,5.889438,68.88,3.07,68.9483814168,135.21,74.37386048,8.36904264,74.8432495113,5.65386048,1.64904264,5.889438,68.72,6.72,69.0477863512,134.54,5.65386048,1.82904264,5.9423509915,5.65386048,1.64904264,5.889438,0.0,0.18,0.18,134.54
2022-01-02 16:30:00,78.1848496,5.8272478,78.4017061287,5.5448496,1.6172478,5.775885,72.64,4.21,72.761897309,134.63,78.2948496,6.9672478,78.6042366275,5.5448496,1.6172478,5.775885,72.75,5.35,72.9464529638,133.78,5.5448496,1.8072477999999998,5.8319380739,5.5448496,1.6172478,5.775885,0.0,0.19,0.19,133.78
2022-01-02 17:00:00,79.3352992,6.1527956,79.5735294734,5.4952992,1.6027955999999999,5.72427,73.84,4.55,73.9800520411,134.63,79.4152992,6.5827956,79.687658674,5.4952992,1.6027955999999999,5.72427,73.92,4.98,74.0875617091,133.78,5.4952992,1.7827956,5.7772548368,5.4952992,1.6027955999999999,5.72427,0.0,0.18,0.18,133.78
2022-01-02 17:30:00,79.1529216,6.0962688,79.387338355,5.4729216,1.5962687999999998,5.70096,73.68,4.5,73.8172906574,134.42,79.2529216,6.6262688,79.5294475043,5.4729216,1.5962687999999998,5.70096,73.78,5.03,73.9512630048,133.65,5.4729216,1.7862688,5.7570502052,5.4729216,1.5962687999999998,5.70096,0.0,0.19,0.19,133.65
2022-01-02 18:00:00,80.58282176,6.26873968,80.8262844623,5.41282176,1.57873968,5.638356,75.17,4.69,75.3161669232,134.39,80.53282176,6.44873968,80.7906035631,5.41282176,1.57873968,5.638356,75.12,4.87,75.2776945715,133.62,5.41282176,1.7587396800000001,5.6913798562,5.41282176,1.57873968,5.638356,0.0,0.18,0.18,133.62
2022-01-02 18:30:00,80.26501952,6.02104736,80.4905359024,5.4550195200000005,1.5910473600000001,5.682312,74.81,4.43,74.9410501661,134.58,80.37501952,6.84104736,80.6656289371,5.4550195200000005,1.5910473600000001,5.682312,74.92,5.25,75.1037209464,133.78,5.4550195200000005,1.78104736,5.7384115975,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.19,0.19,133.78
2022-01-02 19:00:00,78.80444992,5.14046456,78.9719298427,5.62444992,1.6404645599999998,5.858802,73.18,3.5,73.2636499227,135.29,78.84444992,7.83046456,79.2323384636,5.62444992,1.6404645599999998,5.858802,73.22,6.19,73.4811846666,134.48,5.62444992,1.82046456,5.9117280144,5.62444992,1.6404645599999998,5.858802,0.0,0.18,0.18,134.48
2022-01-02 19:30:00,76.46604832,4.55093076,76.6013545341,5.62604832,1.64093076,5.860467,70.84,2.91,70.8997440052,135.63,76.83604832,8.36093076,77.2896078694,5.62604832,1.64093076,5.860467,71.21,6.72,71.5263762538,134.81,5.62604832,1.83093076,5.9164792863999995,5.62604832,1.64093076,5.860467,0.0,0.19,0.19,134.81
2022-01-02 20:00:00,73.26986432,3.73454376,73.3649768934,5.80986432,1.6945437600000002,6.051942,67.46,2.04,67.4908378967,135.79,73.32986432,9.46454376,73.9381267667,5.80986432,1.6945437600000002,6.051942,67.52,7.77,67.9656038007,134.92,5.80986432,1.8845437600000001,6.1078661249,5.80986432,1.6945437600000002,6.051942,0.0,0.19,0.19,134.92
2022-01-02 20:30:00,72.5678064,3.2281102,72.639570629,5.7878064,1.6881102000000001,6.028965,66.78,1.54,66.7977544533,136.17,72.4578064,10.0181102,73.1470863417,5.7878064,1.6881102000000001,6.028965,66.67,8.33,67.1883754827,135.38,5.7878064,1.8781102,6.0848994114,5.7878064,1.6881102000000001,6.028965,0.0,0.19,0.19,135.38
2022-01-02 21:00:00,70.0178464,2.2864552,70.0551689162,5.7478464,1.6764552,5.98734,64.27,0.61,64.2728947535,136.17,70.7178464,10.7264552,71.5267127765,5.7478464,1.6764552,5.98734,64.97,9.05,65.5972819559,135.38,5.7478464,1.8564552,6.0402122601,5.7478464,1.6764552,5.98734,0.0,0.18,0.18,135.38
2022-01-02 21:30:00,69.25830592,2.52242256,69.304224651,5.7683059199999995,1.68242256,6.008652,63.49,0.84,63.4955565374,136.34,69.21830592,10.17242256,69.9617899655,5.7683059199999995,1.68242256,6.008652,63.45,8.49,64.0154871886,135.53,5.7683059199999995,1.87242256,6.0645955702,5.7683059199999995,1.68242256,6.008652,0.0,0.19,0.19,135.53
2022-01-02 22:00:00,66.5206736,3.1985298,66.5975270493,5.7206736,1.6685298,5.959035,60.8,1.53,60.8192477757,136.64,66.7506736,10.8985298,67.6345353932,5.7206736,1.6685298,5.959035,61.03,9.23,61.7240131553,135.55,5.7206736,1.8585298,6.0150012016,5.7206736,1.6685298,5.959035,0.0,0.19,0.19,135.55
2022-01-02 22:30:00,63.18754656,3.94720108,63.3107134428,5.88754656,1.7172010800000002,6.132861,57.3,2.23,57.3433771241,136.81,63.53754656,11.50720108,64.5711661623,5.88754656,1.7172010800000002,6.132861,57.65,9.79,58.4753503624,135.76,5.88754656,1.8972010799999999,6.1856750993,5.88754656,1.7172010800000002,6.132861,0.0,0.18,0.18,135.76
2022-01-02 23:00:00,60.7068672,4.4086696,60.866740449,5.9268672,1.7286696,6.17382,54.78,2.68,54.8455175926,135.63,61.0068672,12.0286696,62.1814018651,5.9268672,1.7286696,6.17382,55.08,10.3,56.0347784862,134.61,5.9268672,1.9186695999999999,6.2296908302,5.9268672,1.7286696,6.17382,0.0,0.19,0.19,134.61
2022-01-02 23:30:00,58.22185216,5.03470688,58.4391336547,5.98185216,1.74470688,6.231096,52.24,3.29,52.3434972083,136.2,58.62185216,12.76470688,59.9954939341,5.98185216,1.74470688,6.231096,52.64,11.02,53.7811305199,135.21,5.98185216,1.93470688,6.2869424982,5.98185216,1.74470688,6.231096,0.0,0.19,0.19,135.21
2022-01-03 00:00:00,55.71429984,4.41750412,55.8891541295,5.85429984,1.70750412,6.098229,49.86,2.71,49.933592901,137.23,56.12429984,14.33750412,57.9266869148,5.85429984,1.70750412,6.098229,50.27,12.63,51.8323238916,136.25,5.85429984,1.89750412,6.154132636,5.85429984,1.70750412,6.098229,0.0,0.19,0.19,136.25
2022-01-03 00:30:00,56.33074336,4.3481334799999996,56.4983089327,5.89074336,1.71813348,6.136191,50.44,2.63,50.5085190834,137.54,56.95074336,14.21813348,58.6987435037,5.89074336,1.71813348,6.136191,51.06,12.5,52.5678000301,136.77,5.89074336,1.90813348,6.1920780608,5.89074336,1.71813348,6.136191,0.0,0.19,0.19,136.77
2022-01-03 01:00:00,57.22061344,3.98267892,57.3590475324,5.94061344,1.7326789200000001,6.188139,51.28,2.25,51.3293376151,137.76,57.64061344,13.84267892,59.2795080734,5.94061344,1.7326789200000001,6.188139,51.7,12.11,53.0993606365,137.01,5.94061344,1.92267892,6.2440037054,5.94061344,1.7326789200000001,6.188139,0.0,0.19,0.19,137.01
2022-01-03 01:30:00,57.38408,8.85494,58.0632637719,5.91408,1.7249400000000001,6.1605,51.47,7.13,51.9615030576,137.05,58.95408,9.44494,59.7058660456,5.91408,1.7249400000000001,6.1605,53.04,7.72,53.5988805853,136.93,5.91408,1.91494,6.2163765531,5.91408,1.7249400000000001,6.1605,0.0,0.19,0.19,136.93
2022-01-03 02:00:00,55.87606816,14.78176988,57.7982327914,5.76606816,1.68176988,6.006321,50.11,13.1,51.7940353709,137.05,58.61606816,3.85176988,58.7424852874,5.76606816,1.68176988,6.006321,52.85,2.17,52.8945309082,136.93,5.76606816,1.87176988,6.0622656251,5.76606816,1.68176988,6.006321,0.0,0.19,0.19,136.93
2022-01-03 02:30:00,55.41320096,14.71135028,57.332771324,5.83320096,1.70135028,6.076251,49.58,13.01,51.2585261201,136.16,58.23320096,3.75135028,58.3539058073,5.83320096,1.70135028,6.076251,52.4,2.05,52.4400848588,136.8,5.83320096,1.8913502800000002,6.132164326,5.83320096,1.70135028,6.076251,0.0,0.19,0.19,136.8
2022-01-03 03:00:00,55.266288,14.894334,57.2381321726,5.706288,1.664334,5.94405,49.56,13.23,51.2954822572,136.05,58.116288,3.844334,58.2432986257,5.706288,1.664334,5.94405,52.41,2.18,52.4553190821,136.68,5.706288,1.854334,6.0000231102,5.706288,1.664334,5.94405,0.0,0.19,0.19,136.68
2022-01-03 03:30:00,53.31250176,15.09197968,55.4074967362,5.73250176,1.67197968,5.971356,47.58,13.42,49.436350998,136.07,56.12250176,4.12197968,56.2736698669,5.73250176,1.67197968,5.971356,50.39,2.45,50.4495252703,136.67,5.73250176,1.87197968,6.0304132819,5.73250176,1.67197968,5.971356,0.0,0.2,0.2,136.67
2022-01-03 04:00:00,52.28105312,15.22780716,54.4536006729,5.82105312,1.69780716,6.063597,46.46,13.53,48.3900041331,136.07,55.09105312,4.11780716,55.2447325062,5.82105312,1.69780716,6.063597,49.27,2.42,49.3293959014,136.67,5.82105312,1.88780716,6.1195159367,5.82105312,1.69780716,6.063597,0.0,0.19,0.19,136.67
2022-01-03 04:30:00,51.63193216,15.37139688,53.8714791018,5.90193216,1.72139688,6.147846,45.73,13.65,47.7237404234,136.59,54.46193216,4.33139688,54.6339002226,5.90193216,1.72139688,6.147846,48.56,2.61,48.630090479,137.21,5.90193216,1.9113968799999999,6.2037280126,5.90193216,1.72139688,6.147846,0.0,0.19,0.19,137.21
2022-01-03 05:00:00,52.95153248,15.48461364,55.1691766439,5.98153248,1.7446136399999999,6.230763,46.97,13.74,48.938415381,136.12,55.80153248,4.49461364,55.9822523563,5.98153248,1.7446136399999999,6.230763,49.82,2.75,49.895840508,136.74,5.98153248,1.93461364,6.2866096384,5.98153248,1.7446136399999999,6.230763,0.0,0.19,0.19,136.74
2022-01-03 05:30:00,52.13325088,14.98011484,54.2427846624,5.86325088,1.7101148400000001,6.107553,46.27,13.27,48.1352864331,134.89,54.96325088,4.95011484,55.185709964,5.86325088,1.7101148400000001,6.107553,49.1,3.24,49.2067840851,135.58,5.86325088,1.90011484,6.163452546,5.86325088,1.7101148400000001,6.107553,0.0,0.19,0.19,135.58
2022-01-03 06:00:00,52.99294112,13.88044116,54.7806394207,5.93294112,1.73044116,6.180147,47.06,12.15,48.6031490749,134.89,55.61294112,5.16044116,55.8518520103,5.93294112,1.73044116,6.180147,49.68,3.43,49.7982660341,135.58,5.93294112,1.92044116,6.2360151204,5.93294112,1.73044116,6.180147,0.0,0.19,0.19,135.58
2022-01-03 06:30:00,55.96004416,13.18876288,57.4932170668,5.79004416,1.68876288,6.031296,50.17,11.5,51.4711462861,134.64,58.78004416,4.44876288,58.9481558882,5.79004416,1.68876288,6.031296,52.99,2.76,53.0618290299,135.46,5.79004416,1.87876288,6.0872293643,5.79004416,1.68876288,6.031296,0.0,0.19,0.19,135.46
2022-01-03 07:00:00,58.690104,12.517947,60.010226667,5.890104,1.7179470000000001,6.135525,52.8,10.8,53.8932277749,134.64,61.160104,3.967947,61.2886851277,5.890104,1.7179470000000001,6.135525,55.27,2.25,55.3157789424,135.46,5.890104,1.907947,6.1914123498,5.890104,1.7179470000000001,6.135525,0.0,0.19,0.19,135.46
2022-01-03 07:30:00,59.50066336,12.43144348,60.7854400928,5.97066336,1.74144348,6.219441,53.53,10.69,54.5869673091,134.07,62.40066336,2.01144348,62.4330737081,5.97066336,1.74144348,6.219441,56.43,0.27,56.4306459293,134.64,5.97066336,1.93144348,6.2752924135,5.97066336,1.74144348,6.219441,0.0,0.19,0.19,134.64
2022-01-03 08:00:00,61.51512896,11.84232928,62.6446474469,5.90512896,1.7223292799999999,6.151176,55.61,10.12,56.5233270429,134.07,63.87512896,2.23232928,63.9141251499,5.90512896,1.7223292799999999,6.151176,57.97,0.51,57.9722433584,134.64,5.90512896,1.91232928,6.2070565737,5.90512896,1.7223292799999999,6.151176,0.0,0.19,0.19,134.64
2022-01-03 08:30:00,65.24106304,10.74822672,66.1205012399,5.89106304,1.71822672,6.136524,59.35,9.03,60.0330192477,134.2,68.10106304,3.55822672,68.1939569505,5.89106304,1.71822672,6.136524,62.21,1.8399999999999999,62.2372051108,134.78,5.89106304,1.90822672,6.1924109163,5.89106304,1.71822672,6.136524,0.0,0.19,0.19,134.78
2022-01-03 09:00:00,67.3108128,10.0210704,68.0526808565,6.3808128,1.8610704,6.64668,60.93,8.16,61.4739823015,134.91,69.6408128,4.3210704,69.7747408225,6.3808128,1.8610704,6.64668,63.26,2.46,63.3078131039,135.4,6.3808128,2.0510704,6.7023624025,6.3808128,1.8610704,6.64668,0.0,0.19,0.19,135.4
2022-01-03 09:30:00,67.41523712,10.33694416,68.2031275713,7.63523712,2.22694416,7.953372,59.78,8.11,60.3276097653,134.91,70.08523712,4.83694416,70.2519500866,7.63523712,2.22694416,7.953372,62.45,2.61,62.5045166368,135.4,7.63523712,2.41694416,8.0086493837,7.63523712,2.22694416,7.953372,0.0,0.19,0.19,135.4
2022-01-03 10:00:00,66.88550592,10.40827256,67.6904944572,8.56550592,2.49827256,8.922402,58.32,7.91,58.8539760764,134.5,69.35550592,5.22827256,69.5522899363,8.56550592,2.49827256,8.922402,60.79,2.73,60.851269502,135.02,8.56550592,2.68827256,8.9774551529,8.56550592,2.49827256,8.922402,0.0,0.19,0.19,135.02
2022-01-03 10:30:00,66.80089728,11.12484504,67.720912978,11.81089728,3.44484504,12.303018,54.99,7.68,55.5237111512,134.52,69.38089728,6.50484504,69.6851628137,11.81089728,3.44484504,12.303018,57.57,3.06,57.651266248,135.05,11.81089728,3.63484504,12.3575642027,11.81089728,3.44484504,12.303018,0.0,0.19,0.19,135.05
2022-01-03 11:00:00,64.06162496,11.64880728,65.1121071965,13.40162496,3.90880728,13.960026,50.66,7.74,51.2478604431,134.52,66.27162496,6.73880728,66.6133605097,13.40162496,3.90880728,13.960026,52.87,2.83,52.9456872653,135.05,13.40162496,4.09880728,14.014413034,13.40162496,3.90880728,13.960026,0.0,0.19,0.19,135.05
2022-01-03 11:30:00,65.00799744,11.68316592,66.0494973264,14.54799744,4.24316592,15.154164,50.46,7.44,51.0055408755,134.39,67.44799744,7.56316592,67.8707141365,14.54799744,4.24316592,15.154164,52.9,3.32,53.0040790883,134.95,14.54799744,4.43316592,15.2084578307,14.54799744,4.24316592,15.154164,0.0,0.19,0.19,134.95
2022-01-03 12:00:00,62.32194304,12.17556672,63.5001496788,15.00194304,4.37556672,15.627024,47.32,7.8,47.9585487687,135.05,64.54194304,7.27556672,64.950721955,15.00194304,4.37556672,15.627024,49.54,2.9,49.624808312,135.56,15.00194304,4.56556672,15.6812848469,15.00194304,4.37556672,15.627024,0.0,0.19,0.19,135.56
2022-01-03 12:30:00,65.58050464,11.87848052,66.6475872654,14.84050464,4.32848052,15.458859,50.74,7.55,51.2986364341,135.22,68.04050464,7.60848052,68.4645838919,14.84050464,4.32848052,15.458859,53.2,3.2800000000000002,53.3010168759,135.83,14.84050464,4.5284805200000005,15.5160469769,14.84050464,4.32848052,15.458859,0.0,0.2,0.2,135.83
2022-01-03 13:00:00,64.77867648,12.02503064,65.8853419843,14.82867648,4.32503064,15.446538,49.95,7.7,50.5400089038,135.77,66.62867648,7.15503064,67.0117526478,14.82867648,4.32503064,15.446538,51.8,2.83,51.877248385,136.28,14.82867648,4.51503064,15.5008111991,14.82867648,4.32503064,15.446538,0.0,0.19,0.19,136.28
2022-01-03 13:30:00,65.16452192,11.93048556,66.2476520547,13.54452192,3.95048556,14.108877,51.62,7.98,52.2331771961,135.05,67.64452192,6.67048556,67.9726174529,13.54452192,3.95048556,14.108877,54.1,2.7199999999999998,54.1683339231,135.56,13.54452192,4.14048556,14.1632515587,13.54452192,3.95048556,14.108877,0.0,0.19,0.19,135.56
2022-01-03 14:00:00,65.9421872,10.8423046,66.827596259,10.6021872,3.0923046,11.043945,55.34,7.75,55.8800331066,135.05,67.7821872,5.7823046,68.0283760508,10.6021872,3.0923046,11.043945,57.18,2.69,57.2432397755,135.56,10.6021872,3.2823046,11.0986439222,10.6021872,3.0923046,11.043945,0.0,0.19,0.19,135.56
2022-01-03 14:30:00,68.81881376,9.77382068,69.5094000695,7.41881376,2.16382068,7.727931,61.4,7.61,61.8697995794,135.07,71.07881376,5.18382068,71.2675926517,7.41881376,2.16382068,7.727931,63.66,3.02,63.7315934212,135.65,7.41881376,2.35382068,7.783268555,7.41881376,2.16382068,7.727931,0.0,0.19,0.19,135.65
2022-01-03 15:00:00,69.58665504,9.50985772,70.2334674746,8.29665504,2.41985772,8.642349,61.29,7.09,61.6987212185,135.23,71.66665504,5.71985772,71.8945492855,8.29665504,2.41985772,8.642349,63.37,3.3,63.4558657651,135.74,8.29665504,2.60985772,8.6974618235,8.29665504,2.41985772,8.642349,0.0,0.19,0.19,135.74
2022-01-03 15:30:00,72.18068288,8.915615840000001,72.7292182471,6.43068288,1.87561584,6.698628,65.75,7.04,66.1258202218,135.2,74.54068288,5.43561584,74.7386066486,6.43068288,1.87561584,6.698628,68.11,3.56,68.2029742753,135.71,6.43068288,2.06561584,6.7542913101,6.43068288,1.87561584,6.698628,0.0,0.19,0.19,135.71
2022-01-03 16:00:00,73.96135296,8.13706128,74.4076172038,5.68135296,1.65706128,5.918076,68.28,6.48,68.5867975634,135.09,76.31135296,5.7470612800000005,76.5274545764,5.68135296,1.65706128,5.918076,70.63,4.09,70.7483215349,135.56,5.68135296,1.8470612800000001,5.9740611671,5.68135296,1.65706128,5.918076,0.0,0.19,0.19,135.56
2022-01-03 16:30:00,82.10667808,5.35736444,82.2812733195,5.23667808,1.52736444,5.454873,76.87,3.83,76.9653545435,134.7,84.36667808,8.04736444,84.7496102922,5.23667808,1.52736444,5.454873,79.13,6.52,79.3981567796,135.31,5.23667808,1.7173644399999999,5.5110922632,5.23667808,1.52736444,5.454873,0.0,0.19,0.19,135.31
2022-01-03 17:00:00,85.38338112,4.02223616,85.4780682702,5.4933811200000005,1.60223616,5.722272,79.89,2.42,79.9266444936,133.75,87.38338112,9.31223616,87.8781715687,5.4933811200000005,1.60223616,5.722272,81.89,7.71,82.2521501239,134.23,5.4933811200000005,1.7922361599999999,5.7783515454,5.4933811200000005,1.60223616,5.722272,0.0,0.19,0.19,134.23
2022-01-03 17:30:00,88.31713664,14.57333152,89.5114440498,6.21713664,1.81333152,6.476184,82.1,12.76,83.0856642267,132.97,87.31713664,12.90333152,88.2653857145,6.21713664,1.81333152,6.476184,81.1,11.09,81.8547377981,133.48,6.21713664,1.99333152,6.5288711543,6.21713664,1.81333152,6.476184,0.0,0.18,0.18,133.48
2022-01-03 18:00:00,84.67169184,9.28466012,85.1792246536,6.46169184,1.88466012,6.730929,78.21,7.4,78.5593030774,136.65,83.79169184,8.19466012,84.1914489476,6.46169184,1.88466012,6.730929,77.33,6.31,77.5870156663,134.9,6.46169184,2.07466012,6.7865805859,6.46169184,1.88466012,6.730929,0.0,0.19,0.19,134.9
2022-01-03 18:30:00,83.10546912,6.28659516,83.3429077748,5.40546912,1.57659516,5.630697,77.7,4.71,77.842623928,135.84,82.97546912,4.71659516,83.1094143018,5.40546912,1.57659516,5.630697,77.57,3.14,77.6335269069,134.78,5.40546912,1.76659516,5.6868229150000005,5.40546912,1.57659516,5.630697,0.0,0.19,0.19,134.78
2022-01-03 19:00:00,81.2351792,5.1377606,81.3974872072,5.6151792,1.6377606,5.849145,75.62,3.5,75.7009537589,135.84,80.6051792,5.9977606,80.8280152304,5.6151792,1.6377606,5.849145,74.99,4.36,75.1166406331,134.78,5.6151792,1.8277606,5.9051626785,5.6151792,1.6377606,5.849145,0.0,0.19,0.19,134.78
2022-01-03 19:30:00,77.06707712,3.5308141600000003,77.147916527,5.79707712,1.69081416,6.038622,71.27,1.8399999999999999,71.2937479727,136.39,76.66707712,7.79081416,77.0619069281,5.79707712,1.69081416,6.038622,70.87,6.1,71.1320384918,135.33,5.79707712,1.88081416,6.0945520787,5.79707712,1.69081416,6.038622,0.0,0.19,0.19,135.33
2022-01-03 20:00:00,73.37212128,2.68270204,73.4211486655,6.59212128,1.92270204,6.8667929999999995,66.78,0.76,66.7843245081,137.07,73.22212128,9.48270204,73.8336013122,6.59212128,1.92270204,6.8667929999999995,66.63,7.5600000000000005,67.0575163572,135.99,6.59212128,2.10270204,6.9193510418,6.59212128,1.92270204,6.8667929999999995,0.0,0.18,0.18,135.99
2022-01-03 20:30:00,71.9342192,2.4274806,71.975166231,6.5742192,1.9174806,6.848145,65.36,0.51,65.3619897188,137.16,71.8942192,11.2874806,72.7748993312,6.5742192,1.9174806,6.848145,65.32,9.37,65.9886300812,136.08,6.5742192,2.1174806,6.9068141846,6.5742192,1.9174806,6.848145,0.0,0.2,0.2,136.08
2022-01-03 21:00:00,68.55638816,2.14852988,68.5900469324,5.44638816,1.58852988,5.673321,63.11,0.56,63.1124845019,137.93,68.22638816,11.70852988,69.2237655239,5.44638816,1.58852988,5.673321,62.78,10.12,63.5904300976,137.01,5.44638816,1.76852988,5.7263288349,5.44638816,1.58852988,5.673321,0.0,0.18,0.18,137.01
2022-01-03 21:30:00,65.42616832,2.49596576,65.4737607451,5.5061683200000004,1.6059657600000001,5.735592,59.92,0.89,59.9266092817,137.51,65.46616832,12.46596576,66.6424751704,5.5061683200000004,1.6059657600000001,5.735592,59.96,10.86,60.9355495585,136.77,5.5061683200000004,1.79596576,5.7916649229,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.19,0.19,136.77
2022-01-03 22:00:00,63.01551904,3.14535972,63.0939690275,5.43551904,1.58535972,5.661999,57.58,1.56,57.6011284612,137.47,62.94551904,13.28535972,64.3322559072,5.43551904,1.58535972,5.661999,57.51,11.7,58.6880745978,136.7,5.43551904,1.77535972,5.718108898,5.43551904,1.58535972,5.661999,0.0,0.19,0.19,136.7
2022-01-03 22:30:00,60.37499968,6.59020824,60.73361039,5.31499968,1.55020824,5.536458,55.06,5.04,55.2901908118,137.88,60.45499968,11.33020824,61.5075654296,5.31499968,1.55020824,5.536458,55.14,9.78,56.0006071396,137.13,5.31499968,1.7402082399999999,5.5926332185,5.31499968,1.55020824,5.536458,0.0,0.19,0.19,137.13
2022-01-03 23:00:00,55.1922624,15.2052432,57.2484519407,5.3322624,1.5552432,5.55444,49.86,13.65,51.694700889,137.53,57.2922624,4.6452432,57.4802715312,5.3322624,1.5552432,5.55444,51.96,3.09,52.0517982398,137.18,5.3322624,1.7452432,5.610605683,5.3322624,1.5552432,5.55444,0.0,0.19,0.19,137.18
2022-01-03 23:30:00,53.37829632,14.54866976,55.3254580624,5.3782963200000005,1.5686697600000001,5.602392,48.0,12.98,49.7240424744,136.01,54.95829632,4.19866976,55.1184466594,5.3782963200000005,1.5686697600000001,5.602392,49.58,2.63,49.6497059407,136.65,5.3782963200000005,1.75866976,5.658532551,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.19,0.19,136.65
2022-01-04 00:00:00,51.68559904,15.66204972,54.0064898837,5.35559904,1.56204972,5.578749,46.33,14.1,48.4280796646,135.95,53.74559904,4.9620497199999996,53.9741730237,5.35559904,1.56204972,5.578749,48.39,3.4,48.5092991085,136.58,5.35559904,1.75204972,5.634901889,5.35559904,1.56204972,5.578749,0.0,0.19,0.19,136.58
2022-01-04 00:30:00,50.92797664,15.60857652,53.266185011,5.37797664,1.5685765200000001,5.602059,45.55,14.04,47.6647049713,136.54,53.04797664,4.91857652,53.2755123915,5.37797664,1.5685765200000001,5.602059,47.67,3.35,47.7875653282,137.19,5.37797664,1.75857652,5.658199724,5.37797664,1.5685765200000001,5.602059,0.0,0.19,0.19,137.19
2022-01-04 01:00:00,54.36080384,14.31065112,56.2129142601,5.35080384,1.5606511200000002,5.573754,49.01,12.75,50.6413131741,136.18,56.26080384,3.87065112,56.3937938856,5.35080384,1.5606511200000002,5.573754,50.91,2.31,50.9623802427,136.85,5.35080384,1.7506511200000001,5.6299095089,5.35080384,1.5606511200000002,5.573754,0.0,0.19,0.19,136.85
2022-01-04 01:30:00,53.70827648,14.85783064,55.7255246165,5.23827648,1.52783064,5.456538,48.47,13.33,50.2695713131,135.81,55.96827648,4.16783064,56.1232463814,5.23827648,1.52783064,5.456538,50.73,2.64,50.7986466355,136.47,5.23827648,1.7178306399999999,5.5127563513,5.23827648,1.52783064,5.456538,0.0,0.19,0.19,136.47
2022-01-04 02:00:00,51.75463008,15.43135044,54.0061877114,5.28463008,1.54135044,5.504823,46.47,13.89,48.5014742044,135.85,53.85463008,4.73135044,54.0620648703,5.28463008,1.54135044,5.504823,48.57,3.19,48.6746443233,136.5,5.28463008,1.73135044,5.5610151437,5.28463008,1.54135044,5.504823,0.0,0.19,0.19,136.5
2022-01-04 02:30:00,50.36471008,15.94804044,52.8293859071,5.20471008,1.51804044,5.421573,45.16,14.43,47.4093925293,136.1,52.30471008,5.26804044,52.5693346603,5.20471008,1.51804044,5.421573,47.1,3.75,47.2490476094,136.77,5.20471008,1.71804044,5.480936961,5.20471008,1.51804044,5.421573,0.0,0.2,0.2,136.77
2022-01-04 03:00:00,49.38831616,16.70950888,52.1384067663,5.51831616,1.60950888,5.748246,43.87,15.1,46.3959793517,136.5,51.19831616,6.07950888,51.5580062245,5.51831616,1.60950888,5.748246,45.68,4.47,45.8981840599,137.18,5.51831616,1.7995088799999999,5.8043126596,5.51831616,1.60950888,5.748246,0.0,0.19,0.19,137.18
2022-01-04 03:30:00,47.31737728,17.13673504,50.3249627967,5.33737728,1.55673504,5.559768,41.98,15.58,44.777860601,136.95,48.94737728,6.56673504,49.3859064074,5.33737728,1.55673504,5.559768,43.61,5.01,43.8968358769,137.64,5.33737728,1.74673504,5.6159308693,5.33737728,1.55673504,5.559768,0.0,0.19,0.19,137.64
2022-01-04 04:00:00,47.39679776,8.97573268,48.2391979105,5.43679776,1.58573268,5.663331,41.96,7.39,42.6057942069,137.05,47.41679776,15.67573268,49.9407779762,5.43679776,1.58573268,5.663331,41.98,14.09,44.2814690362,137.74,5.43679776,1.77573268,5.7194402203,5.43679776,1.58573268,5.663331,0.0,0.19,0.19,137.74
2022-01-04 04:30:00,46.1817728,7.7813504,46.8327401825,5.4217728,1.5813503999999998,5.64768,40.76,6.2,41.2288442719,136.29,45.7617728,17.7413504,49.0804988138,5.4217728,1.5813503999999998,5.64768,40.34,16.16,43.4564287534,135.86,5.4217728,1.7713504,5.7037972031,5.4217728,1.5813503999999998,5.64768,0.0,0.19,0.19,135.86
2022-01-04 05:00:00,47.7953792,7.2394856,48.3405463832,5.4153792,1.5794856,5.64102,42.38,5.66,42.7562860875,135.58,47.5653792,15.4594856,50.0146078007,5.4153792,1.5794856,5.64102,42.15,13.88,44.3765354664,134.84,5.4153792,1.7694855999999999,5.6971406134,5.4153792,1.5794856,5.64102,0.0,0.19,0.19,134.84
2022-01-04 05:30:00,50.01796672,6.34815696,50.4192035993,5.30796672,1.54815696,5.529132,44.71,4.8,44.9669222874,135.24,49.73796672,14.57815696,51.8303771334,5.30796672,1.54815696,5.529132,44.43,13.03,46.3012505231,134.3,5.30796672,1.73815696,5.585311121,5.30796672,1.54815696,5.529132,0.0,0.19,0.19,134.3
