Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-04 06:00:00,49.92358112,7.86396116,50.539151526,5.29358112,1.54396116,5.514147,44.63,6.32,45.0752626171,135.04,49.14358112,16.42396116,51.8154230465,5.29358112,1.54396116,5.514147,43.85,14.88,46.3059056709,134.1,5.29358112,1.74396116,5.5734550865,5.29358112,1.54396116,5.514147,0.0,0.2,0.2,134.1
2022-01-04 06:30:00,53.2179968,6.0160824,53.5569643543,5.1979968,1.5160824,5.41458,48.02,4.5,48.2303887606,134.34,52.5779968,16.1660824,55.007162876,5.1979968,1.5160824,5.41458,47.38,14.65,49.5932142536,133.66,5.1979968,1.7060824,5.4708215003,5.1979968,1.5160824,5.41458,0.0,0.19,0.19,133.66
2022-01-04 07:00:00,59.44802688,3.46400784,59.5488643909,5.08802688,1.48400784,5.300028,54.36,1.98,54.3960476505,134.34,58.66802688,13.45400784,60.1909270983,5.08802688,1.48400784,5.300028,53.58,11.97,54.9007950762,133.66,5.08802688,1.67400784,5.3563345471,5.08802688,1.48400784,5.300028,0.0,0.19,0.19,133.66
2022-01-04 07:30:00,65.9660288,2.7567584,66.0236069336,5.1660288,1.5067583999999998,5.38128,60.8,1.25,60.8128481491,134.07,65.2860288,9.9367584,66.0379036915,5.1660288,1.5067583999999998,5.38128,60.12,8.43,60.708148547,133.11,5.1660288,1.6967584,5.4375401268,5.1660288,1.5067583999999998,5.38128,0.0,0.19,0.19,133.11
2022-01-04 08:00:00,71.13545952,11.50284236,72.0594822593,5.01545952,1.46284236,5.224437,66.12,10.04,66.8779186279,134.07,72.47545952,8.01284236,72.9170616202,5.01545952,1.46284236,5.224437,67.46,6.55,67.7772388048,133.11,5.01545952,1.6528423600000002,5.2807880154,5.01545952,1.46284236,5.224437,0.0,0.19,0.19,133.11
2022-01-04 08:30:00,73.08798688,13.34566284,74.2964369456,5.12798688,1.49566284,5.341653,67.96,11.85,68.9853904823,134.64,75.49798688,9.84566284,76.1372648556,5.12798688,1.49566284,5.341653,70.37,8.35,70.8636677007,135.25,5.12798688,1.68566284,5.3979355917,5.12798688,1.49566284,5.341653,0.0,0.19,0.19,135.25
2022-01-04 09:00:00,76.398296,12.072003,77.3461885818,5.698296,1.662003,5.935725,70.7,10.41,71.4622844583,134.71,77.588296,10.912003,78.3518697011,5.698296,1.662003,5.935725,71.89,9.25,72.4826503379,135.95,5.698296,1.8520029999999998,5.9917019632,5.698296,1.662003,5.935725,0.0,0.19,0.19,135.95
2022-01-04 09:30:00,78.60256096,11.81783028,79.4859968925,6.47256096,1.88783028,6.7422509999999996,72.13,9.93,72.8103138298,134.71,80.92256096,12.23783028,81.8426866756,6.47256096,1.88783028,6.7422509999999996,74.45,10.35,75.1659829976,136.05,6.47256096,2.07783028,6.7978985027,6.47256096,1.88783028,6.7422509999999996,0.0,0.19,0.19,136.05
2022-01-04 10:00:00,79.39110112,11.40657116,80.2063389183,7.77110112,2.26657116,8.094897,71.62,9.14,72.2008587207,134.4,81.42110112,13.48657116,82.5304992669,7.77110112,2.26657116,8.094897,73.65,11.22,74.4997375834,135.6,7.77110112,2.45657116,8.1501383106,7.77110112,2.26657116,8.094897,0.0,0.19,0.19,135.6
2022-01-04 10:30:00,78.88735552,11.12589536,79.6680639184,7.11735552,2.07589536,7.413912,71.77,9.05,72.3383397653,135.0,82.23735552,14.06589536,83.4316010586,7.11735552,2.07589536,7.413912,75.12,11.99,76.0708518422,136.23,7.11735552,2.2558953600000002,7.4663119057,7.11735552,2.07589536,7.413912,0.0,0.18,0.18,136.23
2022-01-04 11:00:00,75.3446032,12.2638426,76.3361714175,12.1846032,3.5538426,12.692295,63.16,8.71,63.757742275,135.0,77.9846032,15.4538426,79.5010665801,12.1846032,3.5538426,12.692295,65.8,11.9,66.8674061109,136.23,12.1846032,3.7438426,12.7468000908,12.1846032,3.5538426,12.692295,0.0,0.19,0.19,136.23
2022-01-04 11:30:00,73.00695808,13.62952944,74.2682974145,14.94695808,4.35952944,15.569748,58.06,9.27,58.7953782197,135.11,76.24695808,15.95952944,77.8993273167,14.94695808,4.35952944,15.569748,61.3,11.6,62.3878994678,136.33,14.94695808,4.54952944,15.6240127359,14.94695808,4.35952944,15.569748,0.0,0.19,0.19,136.33
2022-01-04 12:00:00,70.51530912,15.45696516,72.1895185761,15.55530912,4.53696516,16.203447,54.96,10.92,56.0343466099,135.11,73.16530912,14.17696516,74.5261618479,15.55530912,4.53696516,16.203447,57.61,9.64,58.4109724281,136.33,15.55530912,4.72696516,16.2576702342,15.55530912,4.53696516,16.203447,0.0,0.19,0.19,136.33
2022-01-04 12:30:00,69.55489952,15.82976236,71.3334803834,15.56489952,4.53976236,16.213437,53.99,11.29,55.1578117768,135.44,72.55489952,14.04976236,73.9027013493,15.56489952,4.53976236,16.213437,56.99,9.51,57.7780252345,136.63,15.56489952,4.7297623600000005,16.2676596058,15.56489952,4.53976236,16.213437,0.0,0.19,0.19,136.63
2022-01-04 13:00:00,70.45814656,16.48612608,72.3611965752,15.27814656,4.45612608,15.914736,55.18,12.03,56.4761303561,135.44,72.61814656,12.67612608,73.716208409,15.27814656,4.45612608,15.914736,57.34,8.22,57.9261944201,136.63,15.27814656,4.64612608,15.968977733700001,15.27814656,4.45612608,15.914736,0.0,0.19,0.19,136.63
2022-01-04 13:30:00,71.04117408,13.33659244,72.282177005,14.73117408,4.29659244,15.344973,56.31,9.04,57.0310240133,135.92,73.30117408,10.58659244,74.0617179182,14.73117408,4.29659244,15.344973,58.57,6.29,58.906782292,137.24,14.73117408,4.48659244,15.3992532773,14.73117408,4.29659244,15.344973,0.0,0.19,0.19,137.24
2022-01-04 14:00:00,70.11018656,5.98172108,70.3649006718,13.24018656,3.86172108,13.791861,56.87,2.12,56.9095009643,135.76,70.31018656,6.23172108,70.5858107676,13.24018656,3.86172108,13.791861,57.07,2.37,57.11918942,136.77,13.24018656,4.05172108,13.8462624507,13.24018656,3.86172108,13.791861,0.0,0.19,0.19,136.77
2022-01-04 14:30:00,74.33397568,4.09407624,74.4466345825,10.33397568,3.01407624,10.764558,64.0,1.08,64.0091118514,134.87,74.27397568,4.46407624,74.4080065584,10.33397568,3.01407624,10.764558,63.94,1.45,63.9564390816,134.85,10.33397568,3.20407624,10.8192956289,10.33397568,3.01407624,10.764558,0.0,0.19,0.19,134.85
2022-01-04 15:00:00,75.69351808,3.24810944,75.7631763739,8.39351808,2.44810944,8.743248,67.3,0.8,67.3047546612,134.71,75.42351808,3.46810944,75.5032109427,8.39351808,2.44810944,8.743248,67.03,1.02,67.0377602549,134.6,8.39351808,2.63810944,8.7983388874,8.39351808,2.44810944,8.743248,0.0,0.19,0.19,134.6
2022-01-04 15:30:00,78.18877472,2.4554759600000002,78.227321662,6.49877472,1.8954759600000002,6.769557,71.69,0.56,71.6921871615,134.53,78.31877472,2.71547596,78.3658362,6.49877472,1.8954759600000002,6.769557,71.82,0.8200000000000001,71.8246809948,134.49,6.49877472,2.08547596,6.8251947109,6.49877472,1.8954759600000002,6.769557,0.0,0.19,0.19,134.49
2022-01-04 16:00:00,81.142592,2.205756,81.1725667699,5.402592,1.575756,5.6277,75.74,0.63,75.7426201026,134.38,80.902592,2.465756,80.9401590372,5.402592,1.575756,5.6277,75.5,0.89,75.5052455131,134.32,5.402592,1.765756,5.6838274578,5.402592,1.575756,5.6277,0.0,0.19,0.19,134.32
2022-01-04 16:30:00,87.96659776,3.74400768,88.0462373698,5.63659776,1.64400768,5.871456,82.33,2.1,82.356778106,134.0,88.82659776,6.33400768,89.0521427193,5.63659776,1.64400768,5.871456,83.19,4.69,83.3220991094,133.89,5.63659776,1.83400768,5.9274630727,5.63659776,1.64400768,5.871456,0.0,0.19,0.19,133.89
2022-01-04 17:00:00,89.47097216,9.00111688,89.9226054134,6.86097216,2.00111688,7.146846,82.61,7.0,82.9060438086,133.89,91.76097216,15.17111688,93.0066599719,6.86097216,2.00111688,7.146846,84.9,13.17,85.9154171264,133.62,6.86097216,2.19111688,7.2023560147,6.86097216,2.00111688,7.146846,0.0,0.19,0.19,133.62
2022-01-04 17:30:00,90.18306016,9.01547588,90.6325722087,6.77306016,1.97547588,7.055271,83.41,7.04,83.7065690373,134.81,93.62306016,15.49547588,94.8967184178,6.77306016,1.97547588,7.055271,86.85,13.52,87.8960346091,136.08,6.77306016,2.16547588,7.1108107637,6.77306016,1.97547588,7.055271,0.0,0.19,0.19,136.08
2022-01-04 18:00:00,89.85121184,8.57452012,90.2594187019,6.94121184,2.02452012,7.230429,82.91,6.55,83.1683269039,134.66,93.20121184,15.82452012,94.5350798671,6.94121184,2.02452012,7.230429,86.26,13.8,87.3568978387,135.9,6.94121184,2.21452012,7.2859125145,6.94121184,2.02452012,7.230429,0.0,0.19,0.19,135.9
2022-01-04 18:30:00,91.50150176,8.01335468,91.8517211464,6.7315017600000004,1.9633546800000001,7.011981,84.77,6.05,84.9856187834,134.35,94.50150176,16.01335468,95.8486377733,6.7315017600000004,1.9633546800000001,7.011981,87.77,14.05,88.8874310575,135.59,6.7315017600000004,2.15335468,7.0675350953,6.7315017600000004,1.9633546800000001,7.011981,0.0,0.19,0.19,135.59
2022-01-04 19:00:00,87.57861472,9.94209596,88.1411313086,6.65861472,1.94209596,6.936057,80.92,8.0,81.3144907135,134.35,90.40861472,14.39209596,91.5469827013,6.65861472,1.94209596,6.936057,83.75,12.45,84.6703312855,135.59,6.65861472,2.13209596,6.991636659,6.65861472,1.94209596,6.936057,0.0,0.19,0.19,135.59
2022-01-04 19:30:00,85.179664,11.266152,85.9214835768,6.329664,1.846152,6.5934,78.85,9.42,79.4106976421,135.59,88.229664,13.006152,89.1831463865,6.329664,1.846152,6.5934,81.9,11.16,82.6568545252,136.84,6.329664,2.036152,6.6491022943,6.329664,1.846152,6.5934,0.0,0.19,0.19,136.84
2022-01-04 20:00:00,81.56286048,12.66041764,82.5396049451,6.65286048,1.9404176400000002,6.930063,74.91,10.72,75.6731557423,135.59,84.59286048,11.77041764,85.407814488,6.65286048,1.9404176400000002,6.930063,77.94,9.83,78.5574471327,136.84,6.65286048,2.12041764,6.9826014876,6.65286048,1.9404176400000002,6.930063,0.0,0.18,0.18,136.84
2022-01-04 20:30:00,78.21643744,13.18396092,79.3197825977,6.11643744,1.7839609200000002,6.371289,72.1,11.4,72.995684804,135.53,81.28643744,10.99396092,82.0265328317,6.11643744,1.7839609200000002,6.371289,75.17,9.21,75.7321133998,136.8,6.11643744,1.9739609200000001,6.4270777707,6.11643744,1.7839609200000002,6.371289,0.0,0.19,0.19,136.8
2022-01-04 21:00:00,75.40471968,13.70179324,76.6394864806,5.59471968,1.63179324,5.827833,69.81,12.07,70.8457549893,135.49,77.96471968,9.75179324,78.57222783,5.59471968,1.63179324,5.827833,72.37,8.12,72.8241120783,136.75,5.59471968,1.8217932399999999,5.8838608844,5.59471968,1.63179324,5.827833,0.0,0.19,0.19,136.75
2022-01-04 21:30:00,70.37187232,15.87221276,72.1396392542,5.80187232,1.6922127599999999,6.043617,64.57,14.18,66.1086779478,135.49,73.09187232,7.16221276,73.4419436757,5.80187232,1.6922127599999999,6.043617,67.29,5.47,67.5119619031,136.86,5.80187232,1.88221276,6.099544843,5.80187232,1.6922127599999999,6.043617,0.0,0.19,0.19,136.86
2022-01-04 22:00:00,67.39995456,15.97832008,69.2680343829,5.47995456,1.5983200800000001,5.708286,61.92,14.38,63.5678440723,135.91,69.84995456,5.45832008,70.0628961015,5.47995456,1.5983200800000001,5.708286,64.37,3.86,64.4856301822,137.36,5.47995456,1.78832008,5.764372532,5.47995456,1.5983200800000001,5.708286,0.0,0.19,0.19,137.36
2022-01-04 22:30:00,60.67761664,14.21347152,62.3201085827,5.73761664,1.67347152,5.976684,54.94,12.54,56.3529520079,135.5,62.01761664,7.61347152,62.4831955192,5.73761664,1.67347152,5.976684,56.28,5.94,56.592596689,137.09,5.73761664,1.86347152,6.0326421088,5.73761664,1.67347152,5.976684,0.0,0.19,0.19,137.09
2022-01-04 23:00:00,56.05442976,11.74295868,57.2712508531,5.80442976,1.69295868,6.046281,50.25,10.05,51.2451461116,135.72,56.15442976,13.33295868,57.7155764836,5.80442976,1.69295868,6.046281,50.35,11.64,51.6779653237,136.74,5.80442976,1.88295868,6.1022076521,5.80442976,1.69295868,6.046281,0.0,0.19,0.19,136.74
2022-01-04 23:30:00,54.406368,11.761023999999999,55.6630448725,5.626368,1.6410239999999998,5.8608,48.78,10.12,49.8186993006,135.26,53.876368,12.621024,55.334919135,5.626368,1.6410239999999998,5.8608,48.25,10.98,49.4835619171,135.43,5.626368,1.831024,5.9168121282,5.626368,1.6410239999999998,5.8608,0.0,0.19,0.19,135.43
2022-01-05 00:00:00,51.080184,12.914636999999999,52.6875037017,5.810184,1.694637,6.052275,45.27,11.22,46.6396966114,135.17,51.050184,13.524637,52.8113348858,5.810184,1.694637,6.052275,45.24,11.83,46.7611644423,135.2,5.810184,1.8846370000000001,6.1081989764,5.810184,1.694637,6.052275,0.0,0.19,0.19,135.2
2022-01-05 00:30:00,51.46687712,13.02908916,53.090456815,5.99687712,1.74908916,6.246747,45.47,11.28,46.8482582387,135.62,51.49687712,13.53908916,53.2469275019,5.99687712,1.74908916,6.246747,45.5,11.79,47.0027031138,135.68,5.99687712,1.93908916,6.3025869262,5.99687712,1.74908916,6.246747,0.0,0.19,0.19,135.68
2022-01-05 01:00:00,53.9872368,11.3875274,55.1751530817,5.9572368,1.7375273999999998,6.205455,48.03,9.65,48.9898295568,134.88,53.7672368,12.1375274,55.1201898082,5.9572368,1.7375273999999998,6.205455,47.81,10.4,48.9280706752,134.96,5.9572368,1.9275274,6.261312336,5.9572368,1.7375273999999998,6.205455,0.0,0.19,0.19,134.96
2022-01-05 01:30:00,54.1913328,11.8695554,55.4760028844,5.8613328,1.7095554,6.105555,48.33,10.16,49.3863797013,134.22,54.1413328,12.3895554,55.5408408324,5.8613328,1.7095554,6.105555,48.28,10.68,49.4471515863,134.31,5.8613328,1.8995554000000001,6.1614554214,5.8613328,1.7095554,6.105555,0.0,0.19,0.19,134.31
2022-01-05 02:00:00,53.28651776,11.98731768,54.6182090529,5.71651776,1.66731768,5.954706,47.57,10.32,48.6765580131,134.73,53.34651776,12.48731768,54.7885394947,5.71651776,1.66731768,5.954706,47.63,10.82,48.8435185055,134.79,5.71651776,1.85731768,6.0106741939,5.71651776,1.66731768,5.954706,0.0,0.19,0.19,134.79
2022-01-05 02:30:00,52.08266144,12.51869292,53.5660461029,5.89266144,1.71869292,6.138189,46.19,10.8,47.4358103125,134.88,52.13266144,13.00869292,53.7311872222,5.89266144,1.71869292,6.138189,46.24,11.29,47.5983371558,134.95,5.89266144,1.90869292,6.194075194,5.89266144,1.71869292,6.138189,0.0,0.19,0.19,134.95
2022-01-05 03:00:00,51.24134272,12.55997496,52.7582048097,5.93134272,1.72997496,6.178482,45.31,10.83,46.5863177339,134.88,51.30134272,13.04997496,52.9351453321,5.93134272,1.72997496,6.178482,45.37,11.32,46.7608736018,134.95,5.93134272,1.91997496,6.234350833,5.93134272,1.72997496,6.178482,0.0,0.19,0.19,134.95
2022-01-05 03:30:00,50.28366048,12.70731764,51.8644621381,5.85366048,1.7073176399999999,6.097563,44.43,11.0,45.7714419699,134.97,50.32366048,13.20731764,52.0279160005,5.85366048,1.7073176399999999,6.097563,44.47,11.5,45.932895619600004,135.05,5.85366048,1.89731764,6.1534669287,5.85366048,1.7073176399999999,6.097563,0.0,0.19,0.19,135.05
2022-01-05 04:00:00,48.68561856,13.15622208,50.4318910412,5.81561856,1.69622208,6.057936,42.87,11.46,44.3753140834,135.24,48.64561856,13.71622208,50.5423679029,5.81561856,1.69622208,6.057936,42.83,12.02,44.4847086087,135.32,5.81561856,1.88622208,6.1138574542,5.81561856,1.69622208,6.057936,0.0,0.19,0.19,135.32
2022-01-05 04:30:00,48.94408,13.09494,50.6655743148,5.91408,1.7249400000000001,6.1605,43.03,11.37,44.5068286895,135.53,48.91408,13.63494,50.7789209323,5.91408,1.7249400000000001,6.1605,43.0,11.91,44.6189208744,135.62,5.91408,1.91494,6.2163765531,5.91408,1.7249400000000001,6.1605,0.0,0.19,0.19,135.62
2022-01-05 05:00:00,49.36960448,12.98363464,51.0483360647,5.9096044800000005,1.72363464,6.155838,43.46,11.26,44.8949796748,135.03,49.37960448,13.48363464,51.1874373426,5.9096044800000005,1.72363464,6.155838,43.47,11.76,45.0326381639,135.12,5.9096044800000005,1.9136346400000002,6.2117165619,5.9096044800000005,1.72363464,6.155838,0.0,0.19,0.19,135.12
2022-01-05 05:30:00,50.57200224,11.86766732,51.9458269564,5.75200224,1.6776673199999999,5.991669,44.82,10.19,45.9637737789,134.82,50.65200224,12.31766732,52.1282098209,5.75200224,1.6776673199999999,5.991669,44.9,10.64,46.1434675767,134.89,5.75200224,1.86766732,6.0476202747,5.75200224,1.6776673199999999,5.991669,0.0,0.19,0.19,134.89
2022-01-05 06:00:00,52.66683744,11.86741092,53.9873245112,5.71683744,1.66741092,5.955039,46.95,10.2,48.045213081,134.65,52.54683744,12.35741092,53.9803272461,5.71683744,1.66741092,5.955039,46.83,10.69,48.0346229297,134.7,5.71683744,1.85741092,6.0110070405,5.71683744,1.66741092,5.955039,0.0,0.19,0.19,134.7
2022-01-05 06:30:00,57.602392,10.234031,58.5044524342,5.602392,1.634031,5.835825,52.0,8.6,52.7063563529,134.76,57.752392,10.654031,58.7268861619,5.602392,1.634031,5.835825,52.15,9.02,52.9243129384,134.83,5.602392,1.824031,5.8918490485,5.602392,1.634031,5.835825,0.0,0.19,0.19,134.83
2022-01-05 07:00:00,62.99113344,8.36116392,63.5436224507,5.42113344,1.58116392,5.647014,57.57,6.78,57.9678643733,134.76,62.69113344,8.94116392,63.3255290087,5.42113344,1.58116392,5.647014,57.27,7.36,57.7409949689,134.83,5.42113344,1.77116392,5.7031315438,5.42113344,1.58116392,5.647014,0.0,0.19,0.19,134.83
2022-01-05 07:30:00,68.57719744,6.76251592,68.9098224515,5.35719744,1.56251592,5.580414,63.22,5.2,63.4334958835,134.56,68.68719744,5.81251592,68.932694953,5.35719744,1.56251592,5.580414,63.33,4.25,63.4724459904,134.61,5.35719744,1.75251592,5.6365660167,5.35719744,1.56251592,5.580414,0.0,0.19,0.19,134.61
2022-01-05 08:00:00,74.46720704,11.29626872,75.3191251365,5.74720704,1.67626872,5.986674,68.72,9.62,69.3900771004,133.6,75.63720704,6.44626872,75.9114053962,5.74720704,1.67626872,5.986674,69.89,4.77,70.0525873898,133.45,5.74720704,1.8662687199999999,6.042627549,5.74720704,1.67626872,5.986674,0.0,0.19,0.19,133.45
2022-01-05 08:30:00,77.5649488,11.2614434,78.3781946067,6.2449488,1.8214434,6.505155,71.32,9.44,71.9420322204,134.11,79.9049488,10.1114434,80.5421760965,6.2449488,1.8214434,6.505155,73.66,8.29,74.1250274873,135.23,6.2449488,2.0014434,6.5578320502,6.2449488,1.8214434,6.505155,0.0,0.18,0.18,135.23
2022-01-05 09:00:00,78.27020288,10.16547584,78.9275715953,6.91020288,2.01547584,7.198128,71.36,8.15,71.8238964412,134.04,80.25020288,11.38547584,81.0538347173,6.91020288,2.01547584,7.198128,73.34,9.37,73.9361379841,135.53,6.91020288,2.20547584,7.2536216832000004,6.91020288,2.01547584,7.198128,0.0,0.19,0.19,135.53
2022-01-05 09:30:00,80.23103136,9.59696748,80.8029713433,7.60103136,2.21696748,7.9177409999999995,72.63,7.38,73.0039813983,133.84,82.63103136,12.51696748,83.573690947,7.60103136,2.21696748,7.9177409999999995,75.03,10.3,75.7336840514,135.33,7.60103136,2.40696748,7.9730276674,7.60103136,2.21696748,7.9177409999999995,0.0,0.19,0.19,135.33
2022-01-05 10:00:00,79.84534496,9.65489228,80.4269610064,9.68534496,2.8248922800000003,10.088901,70.16,6.83,70.4916626276,133.84,81.22534496,13.24489228,82.2981399266,9.68534496,2.8248922800000003,10.088901,71.54,10.42,72.2948684209,135.33,9.68534496,3.01489228,10.1437410483,9.68534496,2.8248922800000003,10.088901,0.0,0.19,0.19,135.33
2022-01-05 10:30:00,77.69157664,10.99337652,78.4655045744,11.77157664,3.43337652,12.262059,65.92,7.5600000000000005,66.3520911502,134.05,79.61157664,13.52337652,80.7519959358,11.77157664,3.43337652,12.262059,67.84,10.09,68.5862500797,135.7,11.77157664,3.62337652,12.3166096795,11.77157664,3.43337652,12.262059,0.0,0.19,0.19,135.7
2022-01-05 11:00:00,75.29030624,11.85008932,76.2171557499,13.44030624,3.9200893199999998,14.000319,61.85,7.93,62.3562939887,134.38,76.35030624,13.31008932,77.5017918544,13.44030624,3.9200893199999998,14.000319,62.91,9.39,63.6069194349,135.97,13.44030624,4.11008932,14.0547026309,13.44030624,3.9200893199999998,14.000319,0.0,0.19,0.19,135.97
2022-01-05 11:30:00,75.72038528,11.39677904,76.5732545961,14.32038528,4.1767790399999996,14.917068,61.4,7.22,61.8230410122,134.57,77.72038528,14.54677904,79.0700137126,14.32038528,4.1767790399999996,14.917068,63.4,10.37,64.2424851636,136.25,14.32038528,4.36677904,14.9713791533,14.32038528,4.1767790399999996,14.917068,0.0,0.19,0.19,136.25
2022-01-05 12:00:00,73.0164784,12.4460562,74.0696323257,15.1064784,4.4060562,15.735915,57.91,8.04,58.4654573231,134.43,74.1764784,13.6860562,75.428496486,15.1064784,4.4060562,15.735915,59.07,9.28,59.7945089452,135.96,15.1064784,4.5960562,15.7901685312,15.1064784,4.4060562,15.735915,0.0,0.19,0.19,135.96
2022-01-05 12:30:00,73.13729728,12.73379504,74.2375497275,15.40729728,4.49379504,16.049268,57.73,8.24,58.3150966732,134.68,74.34729728,13.47379504,75.5583467634,15.40729728,4.49379504,16.049268,58.94,8.98,59.6201643741,136.39,15.40729728,4.67379504,16.1005953166,15.40729728,4.49379504,16.049268,0.0,0.18,0.18,136.39
2022-01-05 13:00:00,72.86968576,13.47074168,74.1043317504,14.53968576,4.24074168,15.145506,58.33,9.23,59.0557516251,134.52,73.78968576,12.15074168,74.7834089082,14.53968576,4.24074168,15.145506,59.25,7.91,59.7756689632,136.16,14.53968576,4.43074168,15.1998004538,14.53968576,4.24074168,15.145506,0.0,0.19,0.19,136.16
2022-01-05 13:30:00,75.9162416,12.6926538,76.9699889513,12.1462416,3.5426538,12.652335,63.77,9.15,64.4230967899,134.46,76.8862416,11.4426538,77.7330590763,12.1462416,3.5426538,12.652335,64.74,7.9,65.2202238573,136.11,12.1462416,3.7326538,12.706844195,12.1462416,3.5426538,12.652335,0.0,0.19,0.19,136.11
2022-01-05 14:00:00,72.63208448,14.42477464,74.0506166033,13.42208448,3.91477464,13.981338,59.21,10.51,60.1355485549,134.42,74.14208448,10.91477464,74.9411835807,13.42208448,3.91477464,13.981338,60.72,7.0,61.1221596477,136.03,13.42208448,4.10477464,14.0357232316,13.42208448,3.91477464,13.981338,0.0,0.19,0.19,136.03
2022-01-05 14:30:00,73.733816,13.067363,74.8827857234,10.173816,2.9673629999999998,10.597725,63.56,10.1,64.3574673212,134.63,75.903816,10.597363,76.6400246993,10.173816,2.9673629999999998,10.597725,65.73,7.63,66.1713669195,136.28,10.173816,3.147363,10.649527025,10.173816,2.9673629999999998,10.597725,0.0,0.18,0.18,136.28
2022-01-05 15:00:00,76.91653536,11.63148948,77.7910339262,8.09653536,2.36148948,8.433891,68.82,9.27,69.4415243208,134.63,78.90653536,10.80148948,79.6424101689,8.09653536,2.36148948,8.433891,70.81,8.44,71.3112172102,136.19,8.09653536,2.55148948,8.4890507951,8.09653536,2.36148948,8.433891,0.0,0.19,0.19,136.19
2022-01-05 15:30:00,76.86574816,11.87500988,77.7776259592,6.08574816,1.77500988,6.339321,70.78,10.1,71.4969817545,134.61,79.24574816,9.28500988,79.7878437477,6.08574816,1.77500988,6.339321,73.16,7.51,73.5444471051,136.16,6.08574816,1.96500988,6.3951227115,6.08574816,1.77500988,6.339321,0.0,0.19,0.19,136.16
2022-01-05 16:00:00,80.99172288,10.50258584,81.6698444005,5.39172288,1.57258584,5.616378,75.6,8.93,76.1255863688,134.56,83.04172288,10.17258584,83.6624721219,5.39172288,1.57258584,5.616378,77.65,8.6,78.1247879997,136.16,5.39172288,1.76258584,5.6725113008,5.39172288,1.57258584,5.616378,0.0,0.19,0.19,136.16
2022-01-05 16:30:00,84.46119264,10.72701452,85.1396611614,6.16119264,1.79701452,6.417909,78.3,8.93,78.8075814881,134.21,86.99119264,10.46701452,87.6186395118,6.16119264,1.79701452,6.417909,80.83,8.67,81.2936516587,135.84,6.16119264,1.97701452,6.4706167526,6.16119264,1.79701452,6.417909,0.0,0.18,0.18,135.84
2022-01-05 17:00:00,88.68240128,9.39111704,89.1782561842,6.31240128,1.8411170399999999,6.575418,82.37,7.55,82.7152912103,134.15,90.59240128,11.59111704,91.3309211818,6.31240128,1.8411170399999999,6.575418,84.28,9.75,84.8420939157,135.71,6.31240128,2.03111704,6.6311270799,6.31240128,1.8411170399999999,6.575418,0.0,0.19,0.19,135.71
2022-01-05 17:30:00,88.79637696,10.24144328,89.3850307472,6.65637696,1.94144328,6.933726,82.14,8.3,82.5582800208,134.02,91.45637696,11.28144328,92.1495515406,6.65637696,1.94144328,6.933726,84.8,9.34,85.3128102925,135.61,6.65637696,2.13144328,6.9893064527,6.65637696,1.94144328,6.933726,0.0,0.19,0.19,135.61
2022-01-05 18:00:00,86.41875456,11.09797008,87.1284458693,6.67875456,1.9479700800000002,6.957036,79.74,9.15,80.2632549801,134.2,88.69875456,10.22797008,89.2865075611,6.67875456,1.9479700800000002,6.957036,82.02,8.28,82.4368776701,135.77,6.67875456,2.13797008,7.01260854,6.67875456,1.9479700800000002,6.957036,0.0,0.19,0.19,135.77
2022-01-05 18:30:00,83.56637696,12.13144328,84.4423547414,6.65637696,1.94144328,6.933726,76.91,10.19,77.5821126291,134.49,85.86637696,9.25144328,86.3633249418,6.65637696,1.94144328,6.933726,79.21,7.31,79.5465913789,136.18,6.65637696,2.13144328,6.9893064527,6.65637696,1.94144328,6.933726,0.0,0.19,0.19,136.18
2022-01-05 19:00:00,81.77884448,13.74507964,82.9259104188,6.66884448,1.9450796399999999,6.946713,75.11,11.8,76.031257388,134.82,83.45884448,8.27507964,83.8680849011,6.66884448,1.9450796399999999,6.946713,76.79,6.33,77.0504574938,136.47,6.66884448,2.12507964,6.9992464005,6.66884448,1.9450796399999999,6.946713,0.0,0.18,0.18,136.47
2022-01-05 19:30:00,78.67342016,15.79058088,80.2424419132,6.41342016,1.87058088,6.680646,72.26,13.92,73.5885453043,135.32,80.88342016,7.84058088,81.2625520478,6.41342016,1.87058088,6.680646,74.47,5.97,74.7089137921,136.9,6.41342016,2.06058088,6.7363158857,6.41342016,1.87058088,6.680646,0.0,0.19,0.19,136.9
2022-01-05 20:00:00,79.3584464,13.7816302,80.5462373174,5.1484464,1.5016302000000001,5.362965,74.21,12.28,75.2191631169,135.48,81.6884464,9.1916302,82.2039435853,5.1484464,1.5016302000000001,5.362965,76.54,7.69,76.9253384783,136.83,5.1484464,1.6916302,5.4192354689,5.1484464,1.5016302000000001,5.362965,0.0,0.19,0.19,136.83
2022-01-05 20:30:00,78.91936544,12.54356492,79.9099947588,5.1893654399999996,1.5135649199999999,5.405589,73.73,11.03,74.550478201,135.2,81.88936544,10.75356492,82.5924169077,5.1893654399999996,1.5135649199999999,5.405589,76.7,9.24,77.2545636192,136.54,5.1893654399999996,1.70356492,5.4618355071,5.1893654399999996,1.5135649199999999,5.405589,0.0,0.19,0.19,136.54
2022-01-05 21:00:00,76.72485984,11.98433412,77.6551890202,5.29485984,1.54433412,5.515479,71.43,10.44,72.1889084278,134.59,79.22485984,9.49433412,79.7917338892,5.29485984,1.54433412,5.515479,73.93,7.95,74.3562196457,135.83,5.29485984,1.73433412,5.5716654211000005,5.29485984,1.54433412,5.515479,0.0,0.19,0.19,135.83
2022-01-05 21:30:00,74.04472992,13.11887956,75.1979190526,5.34472992,1.55887956,5.567427,68.7,11.56,69.6657993566,133.91,77.14472992,7.98887956,77.5572791623,5.34472992,1.55887956,5.567427,71.8,6.43,72.0873421621,135.44,5.34472992,1.73887956,5.6204839687,5.34472992,1.55887956,5.567427,0.0,0.18,0.18,135.44
2022-01-05 22:00:00,70.23061408,14.81601244,71.7764124116,5.30061408,1.5460124400000002,5.521473,64.93,13.27,66.2721495049,133.91,72.91061408,6.10601244,73.1658460857,5.30061408,1.5460124400000002,5.521473,67.61,4.5600000000000005,67.7636015867,135.49,5.30061408,1.73601244,5.5776562118,5.30061408,1.5460124400000002,5.521473,0.0,0.19,0.19,135.49
2022-01-05 22:30:00,66.80736736,15.95631548,68.6864494444,5.26736736,1.53631548,5.486841,61.54,14.42,63.2068667156,134.38,69.48736736,4.98631548,69.666043125,5.26736736,1.53631548,5.486841,64.22,3.45,64.312602964,135.99,5.26736736,1.71631548,5.5399366181000005,5.26736736,1.53631548,5.486841,0.0,0.18,0.18,135.99
2022-01-05 23:00:00,61.64876608,18.17172344,64.2711590993,5.14876608,1.5017234400000001,5.363298,56.5,16.67,58.9078848712,134.38,64.32876608,2.76172344,64.3880211044,5.14876608,1.5017234400000001,5.363298,59.18,1.26,59.1934117956,135.99,5.14876608,1.69172344,5.4195682802,5.14876608,1.5017234400000001,5.363298,0.0,0.19,0.19,135.99
2022-01-05 23:30:00,56.63632864,19.96601252,60.0526050873,5.02632864,1.46601252,5.235759,51.61,18.5,54.8255606446,134.72,58.39632864,2.55601252,58.4522403218,5.02632864,1.46601252,5.235759,53.37,1.09,53.3811296246,136.37,5.02632864,1.65601252,5.2921032741000005,5.02632864,1.46601252,5.235759,0.0,0.19,0.19,136.37
2022-01-06 00:00:00,51.65824672,22.51657196,56.3522001967,5.02824672,1.46657196,5.237757,46.63,21.05,51.1611121849,134.93,53.62824672,3.49657196,53.7421144144,5.02824672,1.46657196,5.237757,48.6,2.03,48.6423776146,136.57,5.02824672,1.65657196,5.2941000874,5.02824672,1.46657196,5.237757,0.0,0.19,0.19,136.57
2022-01-06 00:30:00,50.89277216,23.24664188,55.9506980906,5.06277216,1.47664188,5.273721,45.83,21.77,50.7377748822,135.41,52.86277216,3.55664188,52.9822836607,5.06277216,1.47664188,5.273721,47.8,2.08,47.8452338274,136.93,5.06277216,1.66664188,5.3300428798,5.06277216,1.47664188,5.273721,0.0,0.19,0.19,136.93
2022-01-06 01:00:00,54.1219728,21.7930754,58.3448890234,5.2219728,1.5230754,5.439555,48.9,20.27,52.9347041174,135.09,55.9619728,2.5230753999999997,56.018821026,5.2219728,1.5230754,5.439555,50.74,1.0,50.7498532018,136.54,5.2219728,1.7030754,5.4926738245,5.2219728,1.5230754,5.439555,0.0,0.18,0.18,136.54
2022-01-06 01:30:00,54.76081408,21.97773744,59.0065055878,5.10081408,1.48773744,5.3133479999999995,49.66,20.49,53.7210917611,134.61,56.75081408,2.29773744,56.7973106413,5.10081408,1.48773744,5.3133479999999995,51.65,0.81,51.6563510132,136.15,5.10081408,1.67773744,5.3696468409,5.10081408,1.48773744,5.3133479999999995,0.0,0.19,0.19,136.15
2022-01-06 02:00:00,52.87693792,22.45827356,57.4486258764,5.13693792,1.49827356,5.350977,47.74,20.96,52.1385577092,134.73,54.97693792,2.67827356,55.0421370617,5.13693792,1.49827356,5.350977,49.84,1.18,49.8539667429,136.15,5.13693792,1.68827356,5.4072542762,5.13693792,1.49827356,5.350977,0.0,0.19,0.19,136.15
2022-01-06 02:30:00,52.23302176,22.71046468,56.9565954755,5.21302176,1.52046468,5.430231,47.02,21.19,51.5741844337,134.79,54.26302176,2.98046468,54.3448130021,5.21302176,1.52046468,5.430231,49.05,1.46,49.0717240374,136.22,5.21302176,1.70046468,5.4833544476,5.21302176,1.52046468,5.430231,0.0,0.18,0.18,136.22
2022-01-06 03:00:00,52.07954528,22.75778404,56.8348112602,5.16954528,1.50778404,5.384943,46.91,21.25,51.4986465842,134.79,54.09954528,3.03778404,54.1847665989,5.16954528,1.50778404,5.384943,48.93,1.53,48.953915063,136.22,5.16954528,1.6977840400000002,5.4412010667,5.16954528,1.50778404,5.384943,0.0,0.19,0.19,136.22
2022-01-06 03:30:00,51.44121344,22.92785392,56.3194897487,5.34121344,1.55785392,5.563764,46.1,21.37,50.8122711557,134.79,53.44121344,3.22785392,53.5386060228,5.34121344,1.55785392,5.563764,48.1,1.67,48.1289819132,136.22,5.34121344,1.74785392,5.6199247626,5.34121344,1.55785392,5.563764,0.0,0.19,0.19,136.22
2022-01-06 04:00:00,50.03343136,23.13766748,55.1243676614,5.20343136,1.51766748,5.420241,44.83,21.62,49.7710086295,134.6,51.98343136,3.41766748,52.0956580433,5.20343136,1.51766748,5.420241,46.78,1.9,46.8185689657,136.03,5.20343136,1.70766748,5.4764793563,5.20343136,1.51766748,5.420241,0.0,0.19,0.19,136.03
2022-01-06 04:30:00,50.57863616,22.98626888,55.5568806974,5.19863616,1.5162688800000002,5.415246,45.38,21.47,50.2026423607,134.63,52.53863616,3.27626888,52.6406898447,5.19863616,1.5162688800000002,5.415246,47.34,1.76,47.3727052215,136.06,5.19863616,1.6962688799999999,5.4683769107,5.19863616,1.5162688800000002,5.415246,0.0,0.18,0.18,136.06
2022-01-06 05:00:00,50.02767712,22.99598916,55.0598219709,5.19767712,1.5159891600000002,5.414247,44.83,21.48,49.7103540522,134.55,51.94767712,3.18598916,52.0452849458,5.19767712,1.5159891600000002,5.414247,46.75,1.67,46.7798182981,135.97,5.19767712,1.7059891600000001,5.4704886855,5.19767712,1.5159891600000002,5.414247,0.0,0.19,0.19,135.97
2022-01-06 05:30:00,51.32106368,22.50156024,56.0372357498,5.25106368,1.5315602400000001,5.469858,46.07,20.97,50.6180382868,135.17,53.19106368,3.04156024,53.2779536404,5.25106368,1.5315602400000001,5.469858,47.94,1.51,47.9637748723,136.62,5.25106368,1.72156024,5.5260690759,5.25106368,1.5315602400000001,5.469858,0.0,0.19,0.19,136.62
2022-01-06 06:00:00,53.11730752,21.73713136,57.3929546019,5.16730752,1.50713136,5.382612,47.95,20.23,52.042822752,135.17,54.85730752,3.86713136,54.9934440938,5.16730752,1.50713136,5.382612,49.69,2.36,49.7460119005,136.62,5.16730752,1.69713136,5.4388713773,5.16730752,1.50713136,5.382612,0.0,0.19,0.19,136.62
2022-01-06 06:30:00,56.96335136,20.27097748,60.4626820953,5.28335136,1.54097748,5.503491,51.68,18.73,54.9694033077,135.8,59.06335136,2.44097748,59.1137703495,5.28335136,1.54097748,5.503491,53.78,0.9,53.7875301534,137.47,5.28335136,1.73097748,5.5596838606,5.28335136,1.54097748,5.503491,0.0,0.19,0.19,137.47
2022-01-06 07:00:00,61.23299168,17.23253924,63.6116316309,5.32299168,1.55253924,5.544783,55.91,15.68,58.067120645,135.22,62.77299168,3.41253924,62.8656814846,5.32299168,1.55253924,5.544783,57.45,1.8599999999999999,57.4801017744,136.9,5.32299168,1.7425392400000002,5.6009537963,5.32299168,1.55253924,5.544783,0.0,0.19,0.19,136.9
2022-01-06 07:30:00,65.64176288,15.08093084,67.3518782885,5.35176288,1.5609308400000002,5.574753,60.29,13.52,61.7873328442,134.68,67.16176288,5.77093084,67.4092429561,5.35176288,1.5609308400000002,5.574753,61.81,4.21,61.9532097635,136.35,5.35176288,1.75093084,5.6309079845,5.35176288,1.5609308400000002,5.574753,0.0,0.19,0.19,136.35
2022-01-06 08:00:00,71.74168192,14.47424056,73.1872431814,6.39168192,1.86424056,6.658002,65.35,12.61,66.5555001484,134.47,72.74168192,7.98424056,73.1785514059,6.39168192,1.86424056,6.658002,66.35,6.12,66.6316508875,136.07,6.39168192,2.04424056,6.7106271863,6.39168192,1.86424056,6.658002,0.0,0.18,0.18,136.07
2022-01-06 08:30:00,75.11817536,14.73363448,76.5494627963,6.45817536,1.88363448,6.727266,68.66,12.85,69.8521159307,134.3,76.52817536,8.43363448,76.9914788433,6.45817536,1.88363448,6.727266,70.07,6.55,70.3754744211,135.73,6.45817536,2.07363448,6.7829189098,6.45817536,1.88363448,6.727266,0.0,0.19,0.19,135.73
2022-01-06 09:00:00,83.96848544,6.73997492,84.238552985,6.06848544,1.7699749200000001,6.321339,77.9,4.97,78.0583813565,134.2,85.97848544,14.55997492,87.2025964535,6.06848544,1.7699749200000001,6.321339,79.91,12.79,80.9270795222,135.52,6.06848544,1.95997492,6.3771480477,6.06848544,1.7699749200000001,6.321339,0.0,0.19,0.19,135.52
2022-01-06 09:30:00,85.3452272,6.6965246,85.6075420015,7.5652272,2.2065246,7.880445,77.78,4.49,77.9094891525,133.11,87.8952272,15.4665246,89.2456404971,7.5652272,2.2065246,7.880445,80.33,13.26,81.4170528821,134.59,7.5652272,2.3965246000000002,7.9357414742,7.5652272,2.2065246,7.880445,0.0,0.19,0.19,134.59
2022-01-06 10:00:00,83.65210752,7.60228136,83.996843836,10.36210752,3.02228136,10.793862,73.29,4.58,73.4329660303,133.2,86.19210752,16.33228136,87.725838914,10.36210752,3.02228136,10.793862,75.83,13.31,76.9892524967,134.74,10.36210752,3.21228136,10.8485954755,10.36210752,3.02228136,10.793862,0.0,0.19,0.19,134.74
2022-01-06 10:30:00,82.91314688,8.34591784,83.3321322788,9.96314688,2.90591784,10.378278,72.95,5.44,73.1525536123,133.86,86.35314688,15.82591784,87.7913757243,9.96314688,2.90591784,10.378278,76.39,12.92,77.4748894804,135.36,9.96314688,3.08591784,10.4301095233,9.96314688,2.90591784,10.378278,0.0,0.18,0.18,135.36
2022-01-06 11:00:00,87.70545632,6.31617476,87.9325942521,8.21545632,2.39617476,8.557767,79.49,3.92,79.5865974898,134.01,90.38545632,16.38617476,91.8587907467,8.21545632,2.39617476,8.557767,82.17,13.99,83.3524384766,135.49,8.21545632,2.58617476,8.6128986082,8.21545632,2.39617476,8.557767,0.0,0.19,0.19,135.49
2022-01-06 11:30:00,87.02069152,7.55936836,87.3484104184,7.7806915199999995,2.26936836,8.104887,79.24,5.29,79.4163818113,133.96,90.72069152,15.27936836,91.9983856779,7.7806915199999995,2.26936836,8.104887,82.94,13.01,83.9541761915,135.49,7.7806915199999995,2.45936836,8.1601258115,7.7806915199999995,2.26936836,8.104887,0.0,0.19,0.19,135.49
2022-01-06 12:00:00,88.59278048,5.45372764,88.7604861318,6.73278048,1.96372764,7.013313,81.86,3.49,81.9343621443,133.78,91.79278048,16.72372764,93.3037920688,6.73278048,1.96372764,7.013313,85.06,14.76,86.3311137424,135.25,6.73278048,2.15372764,7.0688666517,6.73278048,1.96372764,7.013313,0.0,0.19,0.19,135.25
2022-01-06 12:30:00,90.46792576,5.08981168,90.6109914649,6.30792576,1.83981168,6.570756,84.16,3.25,84.2227291175,133.5,93.55792576,16.88981168,95.0702435628,6.30792576,1.83981168,6.570756,87.25,15.05,88.538494453,135.06,6.30792576,2.02981168,6.6264668452,6.30792576,1.83981168,6.570756,0.0,0.19,0.19,135.06
2022-01-06 13:00:00,88.87608768,5.93594224,89.0740948401,6.22608768,1.81594224,6.485508,82.65,4.12,82.7526247318,133.72,92.56608768,15.86594224,93.9159662227,6.22608768,1.81594224,6.485508,86.34,14.05,87.4757000544,135.24,6.22608768,2.00594224,6.5412515675,6.22608768,1.81594224,6.485508,0.0,0.19,0.19,135.24
2022-01-06 13:30:00,88.6963472,6.0001846,88.8990676096,6.4463472,1.8801846,6.714945,82.25,4.12,82.3531231952,133.95,92.0763472,16.0301846,93.4613317474,6.4463472,1.8801846,6.714945,85.63,14.15,86.7912403414,135.54,6.4463472,2.0601846,6.7675514633,6.4463472,1.8801846,6.714945,0.0,0.18,0.18,135.54
2022-01-06 14:00:00,89.497816,5.731863,89.6811759636,6.177816,1.801863,6.435225,83.32,3.93,83.4126327363,133.95,92.727816,16.151863,94.1240167996,6.177816,1.801863,6.435225,86.55,14.35,87.7315507671,135.49,6.177816,1.991863,6.4909882715,6.177816,1.801863,6.435225,0.0,0.19,0.19,135.49
2022-01-06 14:30:00,88.04143232,6.55041776,88.2847765914,6.24143232,1.82041776,6.501492,81.8,4.73,81.9366395454,134.05,90.82143232,14.95041776,92.0437263471,6.24143232,1.82041776,6.501492,84.58,13.13,85.5930680604,135.54,6.24143232,2.01041776,6.5572293673,6.24143232,1.82041776,6.501492,0.0,0.19,0.19,135.54
2022-01-06 15:00:00,85.09645632,9.754799760000001,85.6537389527,7.21645632,2.10479976,7.517142,77.88,7.65,78.2548202988,134.28,87.49645632,12.65479976,88.4068652624,7.21645632,2.10479976,7.517142,80.28,10.55,80.9702470047,135.87,7.21645632,2.29479976,7.5725390562,7.21645632,2.10479976,7.517142,0.0,0.19,0.19,135.87
2022-01-06 15:30:00,85.55313024,10.52174632,86.1977101754,6.62313024,1.93174632,6.899094,78.93,8.59,79.3960515391,135.1,87.37313024,12.99174632,88.3337385169,6.62313024,1.93174632,6.899094,80.75,11.06,81.5039023606,136.42,6.62313024,2.12174632,6.9546863065,6.62313024,1.93174632,6.899094,0.0,0.19,0.19,136.42
2022-01-06 16:00:00,83.20446976,11.19130368,83.9537316985,5.76446976,1.68130368,6.004656,77.44,9.51,78.0217514543,135.1,85.48446976,12.03130368,86.3269763075,5.76446976,1.68130368,6.004656,79.72,10.35,80.389059579,136.42,5.76446976,1.87130368,6.0606013791,5.76446976,1.68130368,6.004656,0.0,0.19,0.19,136.42
2022-01-06 16:30:00,88.63694752,10.00202636,89.1994898919,5.52694752,1.61202636,5.757237,83.11,8.39,83.5324140678,134.88,90.74694752,12.89202636,91.6581301787,5.52694752,1.61202636,5.757237,85.22,11.28,85.9632875128,136.3,5.52694752,1.8020263600000002,5.813299226,5.52694752,1.61202636,5.757237,0.0,0.19,0.19,136.3
2022-01-06 17:00:00,91.14495904,9.46852972,91.6354550022,5.99495904,1.74852972,6.244749,85.15,7.72,85.4992450259,134.55,92.80495904,13.50852972,93.7829451319,5.99495904,1.74852972,6.244749,86.81,11.76,87.6029320286,135.88,5.99495904,1.93852972,6.3005897634,5.99495904,1.74852972,6.244749,0.0,0.19,0.19,135.88
2022-01-06 17:30:00,89.23043232,11.41179276,89.9572068598,7.24043232,2.11179276,7.542117,81.99,9.3,82.5157566771,134.52,91.67043232,12.72179276,92.5489717542,7.24043232,2.11179276,7.542117,84.43,10.61,85.0940479705,135.88,7.24043232,2.30179276,7.5975068339,7.24043232,2.11179276,7.542117,0.0,0.19,0.19,135.88
2022-01-06 18:00:00,86.650792,12.580231,87.5592483193,7.200792,2.100231,7.500825,79.45,10.48,80.1382112353,134.77,88.820792,11.390231,89.5481460095,7.200792,2.100231,7.500825,81.62,9.29,82.1469932499,136.1,7.200792,2.290231,7.5562268005,7.200792,2.100231,7.500825,0.0,0.19,0.19,136.1
2022-01-06 18:30:00,84.40564736,13.50748048,85.4796194141,6.98564736,2.03748048,7.276716,77.42,11.47,78.265045199,135.22,86.36564736,10.44748048,86.9952578724,6.98564736,2.03748048,7.276716,79.38,8.41,79.8242600968,136.66,6.98564736,2.22748048,7.3321850991,6.98564736,2.03748048,7.276716,0.0,0.19,0.19,136.66
2022-01-06 19:00:00,83.57738624,12.90715432,84.5681625871,6.36738624,1.85715432,6.632694,77.21,11.05,77.9967089049,135.38,85.25738624,10.46715432,85.8975158432,6.36738624,1.85715432,6.632694,78.89,8.61,79.358453866,136.76,6.36738624,2.04715432,6.6883815934,6.36738624,1.85715432,6.632694,0.0,0.19,0.19,136.76
2022-01-06 19:30:00,81.73176256,12.96426408,82.7535688312,5.67176256,1.65426408,5.908086,76.06,11.31,76.8962918482,135.01,83.87176256,10.24426408,84.4950738296,5.67176256,1.65426408,5.908086,78.2,8.59,78.6703762543,136.35,5.67176256,1.8442640799999999,5.9640758323,5.67176256,1.65426408,5.908086,0.0,0.19,0.19,136.35
2022-01-06 20:00:00,76.5412832,15.1474576,78.0257233587,5.5112832,1.6074576,5.74092,71.03,13.54,72.3090070461,135.01,79.1612832,8.2074576,79.5856213026,5.5112832,1.6074576,5.74092,73.65,6.6,73.9451316856,136.35,5.5112832,1.7974576,5.7969902824,5.5112832,1.6074576,5.74092,0.0,0.19,0.19,136.35
2022-01-06 20:30:00,76.05204256,15.69267908,77.6541908351,5.39204256,1.57267908,5.6167110000000005,70.66,14.12,72.0569913332,135.38,78.25204256,7.43267908,78.6042421445,5.39204256,1.57267908,5.6167110000000005,72.86,5.86,73.0952748131,136.75,5.39204256,1.76267908,5.6728441285999995,5.39204256,1.57267908,5.6167110000000005,0.0,0.19,0.19,136.75
2022-01-06 21:00:00,70.9020128,17.3314204,72.9895441291,5.1820128,1.5114204,5.39793,65.72,15.82,67.5972691756,135.62,72.7720128,5.2914204,72.9641348665,5.1820128,1.5114204,5.39793,67.59,3.7800000000000002,67.6956165494,136.92,5.1820128,1.7014204,5.4541807851,5.1820128,1.5114204,5.39793,0.0,0.19,0.19,136.92
2022-01-06 21:30:00,67.70213248,18.59978864,70.2106179989,5.38213248,1.56978864,5.606388,62.32,17.03,64.6049789103,134.8,69.61213248,4.20978864,69.7393096382,5.38213248,1.56978864,5.606388,64.23,2.64,64.2842321258,136.18,5.38213248,1.75978864,5.6625264759,5.38213248,1.56978864,5.606388,0.0,0.19,0.19,136.18
2022-01-06 22:00:00,63.99575872,20.01876296,67.0537695033,5.51575872,1.60876296,5.745582,58.48,18.41,61.3093671473,134.8,65.73575872,2.93876296,65.8014156552,5.51575872,1.60876296,5.745582,60.22,1.33,60.2346851905,136.18,5.51575872,1.7887629600000001,5.7985573365,5.51575872,1.60876296,5.745582,0.0,0.18,0.18,136.18
2022-01-06 22:30:00,59.76729728,21.35004504,63.4661661625,5.41729728,1.58004504,5.643018,54.35,19.77,57.834033233,134.7,61.53729728,1.83004504,61.5645029329,5.41729728,1.58004504,5.643018,56.12,0.25,56.1205568397,136.12,5.41729728,1.77004504,5.6991375895,5.41729728,1.58004504,5.643018,0.0,0.19,0.19,136.12
2022-01-06 23:00:00,51.7848496,22.4572478,56.444651003,5.5448496,1.6172478,5.775885,46.24,20.84,50.7192586697,134.7,53.3048496,2.6872477999999997,53.3725424878,5.5448496,1.6172478,5.775885,47.76,1.07,47.7719844679,136.12,5.5448496,1.8072477999999998,5.8319380739,5.5448496,1.6172478,5.775885,0.0,0.19,0.19,136.12
2022-01-06 23:30:00,51.01207264,21.16060452,55.2268298808,5.28207264,1.54060452,5.502159,45.73,19.62,49.7612027588,134.53,51.79207264,2.27060452,51.8418212762,5.28207264,1.54060452,5.502159,46.51,0.73,46.5157285227,135.92,5.28207264,1.73060452,5.5583525778,5.28207264,1.54060452,5.502159,0.0,0.19,0.19,135.92
2022-01-07 00:00:00,48.45302176,22.35046468,53.3595220095,5.21302176,1.52046468,5.430231,43.24,20.83,47.995692515100004,135.0,49.67302176,2.85046468,49.7547408762,5.21302176,1.52046468,5.430231,44.46,1.33,44.4798887139,136.37,5.21302176,1.7104646799999998,5.486463824,5.21302176,1.52046468,5.430231,0.0,0.19,0.19,136.37
2022-01-07 00:30:00,47.9322624,21.7352432,52.6300539212,5.3322624,1.5552432,5.55444,42.6,20.18,47.1380143833,135.57,49.1822624,3.7852432,49.3277102739,5.3322624,1.5552432,5.55444,43.85,2.23,43.9066669197,137.04,5.3322624,1.7452432,5.610605683,5.3322624,1.5552432,5.55444,0.0,0.19,0.19,137.04
2022-01-07 01:00:00,50.47901568,20.34554624,54.4249232965,5.29901568,1.54554624,5.519808,45.18,18.8,48.9353900567,135.76,51.59901568,2.74554624,51.672008315,5.29901568,1.54554624,5.519808,46.3,1.2,46.3155481453,137.45,5.29901568,1.7355462400000001,5.5759921026,5.29901568,1.54554624,5.519808,0.0,0.19,0.19,137.45
2022-01-07 01:30:00,50.23361088,21.32521984,54.5727098765,5.50361088,1.6052198400000002,5.732928,44.73,19.72,48.8840597741,135.79,51.45361088,3.36521984,51.563541162,5.50361088,1.6052198400000002,5.732928,45.95,1.76,45.983693849,137.47,5.50361088,1.78521984,5.7859089688,5.50361088,1.6052198400000002,5.732928,0.0,0.18,0.18,137.47
2022-01-07 02:00:00,49.62641792,21.27978856,53.9963957754,5.65641792,1.64978856,5.8921019999999995,43.97,19.63,48.1528586898,135.79,50.91641792,3.32978856,51.0251810938,5.65641792,1.64978856,5.8921019999999995,45.26,1.6800000000000002,45.2911691172,137.47,5.65641792,1.8397885600000001,5.9480993293,5.65641792,1.64978856,5.8921019999999995,0.0,0.19,0.19,137.47
2022-01-07 02:30:00,48.5127216,21.4345438,53.0370042984,5.6727216,1.6545438,5.909085,42.84,19.78,47.1859512991,135.71,49.7527216,3.5045438,49.8759975725,5.6727216,1.6545438,5.909085,44.08,1.85,44.1188043809,137.4,5.6727216,1.8445437999999998,5.9650743650999996,5.6727216,1.6545438,5.909085,0.0,0.19,0.19,137.4
2022-01-07 03:00:00,46.98846592,21.83580256,51.8142664037,5.60846592,1.6358025600000001,5.8421520000000005,41.38,20.2,46.047197526,135.71,48.22846592,3.84580256,48.3815576674,5.60846592,1.6358025600000001,5.8421520000000005,42.62,2.21,42.6772597527,137.4,5.60846592,1.82580256,5.8981730192,5.60846592,1.6358025600000001,5.8421520000000005,0.0,0.19,0.19,137.4
2022-01-07 03:30:00,47.31193248,16.94806364,50.2559032964,5.58193248,1.6280636400000001,5.814513,41.73,15.32,44.4532934663,135.79,47.57193248,9.71806364,48.5543975433,5.58193248,1.6280636400000001,5.814513,41.99,8.09,42.7622286603,137.48,5.58193248,1.81806364,5.8705473008,5.58193248,1.6280636400000001,5.814513,0.0,0.19,0.19,137.48
2022-01-07 04:00:00,46.16705728,12.19997504,47.7518226759,5.65705728,1.6499750400000002,5.892768,40.51,10.55,41.8612302734,135.58,45.53705728,14.89997504,47.912762829100004,5.65705728,1.6499750400000002,5.892768,39.88,13.25,42.0235279338,136.56,5.65705728,1.8399750400000001,5.9487650161,5.65705728,1.6499750400000002,5.892768,0.0,0.19,0.19,136.56
2022-01-07 04:30:00,45.79468992,13.22053456,47.6648314685,5.38468992,1.57053456,5.609052,40.41,11.65,42.0558034045,135.25,45.18468992,13.90053456,47.2745287044,5.38468992,1.57053456,5.609052,39.8,12.33,41.6661601303,135.59,5.38468992,1.76053456,5.6651890941000005,5.38468992,1.57053456,5.609052,0.0,0.19,0.19,135.59
2022-01-07 05:00:00,45.29015456,13.31004508,47.2054594311,5.28015456,1.54004508,5.500161,40.01,11.77,41.7053114123,134.92,44.68015456,13.83004508,46.7716405359,5.28015456,1.54004508,5.500161,39.4,12.29,41.2723163876,135.01,5.28015456,1.73004508,5.5563556542,5.28015456,1.54004508,5.500161,0.0,0.19,0.19,135.01
2022-01-07 05:30:00,47.0783264,12.3565952,48.6729315078,5.2683264,1.5365951999999998,5.48784,41.81,10.82,43.1873650504,134.27,46.4583264,12.8865952,48.2124509617,5.2683264,1.5365951999999998,5.48784,41.19,11.35,42.7251518429,134.31,5.2683264,1.7265952,5.5440413095,5.2683264,1.5365951999999998,5.48784,0.0,0.19,0.19,134.31
2022-01-07 06:00:00,50.0056592,11.8079006,51.3808570248,5.1356592,1.4979006,5.349645,44.87,10.31,46.0392549896,134.27,49.0456592,12.5479006,50.6253542786,5.1356592,1.4979006,5.349645,43.91,11.05,45.2790304667,134.31,5.1356592,1.6879005999999999,5.4059230344,5.1356592,1.4979006,5.349645,0.0,0.19,0.19,134.31
2022-01-07 06:30:00,53.76091392,10.47526656,54.7719551871,5.16091392,1.50526656,5.375952,48.6,8.97,49.4208549096,134.51,53.17091392,11.02526656,54.3019575136,5.16091392,1.50526656,5.375952,48.01,9.52,48.9447698942,134.61,5.16091392,1.6952665599999999,5.4322151282,5.16091392,1.50526656,5.375952,0.0,0.19,0.19,134.61
2022-01-07 07:00:00,59.39822656,8.48906608,60.0017796518,5.20822656,1.51906608,5.425236,54.19,6.97,54.6364072757,134.51,58.46822656,9.10906608,59.1735464707,5.20822656,1.51906608,5.425236,53.26,7.59,53.7981012676,134.61,5.20822656,1.70906608,5.4814715876,5.20822656,1.51906608,5.425236,0.0,0.19,0.19,134.61
2022-01-07 07:30:00,64.9746,7.233425,65.3759977545,5.3946,1.5734249999999999,5.619375,59.58,5.66,59.8482414111,134.26,64.3046,5.863425,64.5713662074,5.3946,1.5734249999999999,5.619375,58.91,4.29,59.0659986794,134.3,5.3946,1.763425,5.6755067519,5.3946,1.5734249999999999,5.619375,0.0,0.19,0.19,134.3
2022-01-07 08:00:00,71.12616832,4.70596576,71.2816802104,5.5061683200000004,1.6059657600000001,5.735592,65.62,3.1,65.6931838169,133.46,70.11616832,3.50596576,70.2037666781,5.5061683200000004,1.6059657600000001,5.735592,64.61,1.9,64.6379308147,133.25,5.5061683200000004,1.78596576,5.788571781,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.18,0.18,133.25
2022-01-07 08:30:00,74.33907456,3.28473008,74.4116083561,6.35907456,1.85473008,6.624036,67.98,1.43,67.9950387896,132.99,73.43907456,3.58473008,73.5265119666,6.35907456,1.85473008,6.624036,67.08,1.73,67.1023047294,132.94,6.35907456,2.04473008,6.6797268177,6.35907456,1.85473008,6.624036,0.0,0.19,0.19,132.94
2022-01-07 09:00:00,74.71782496,3.33228228,74.792094983,7.20782496,2.10228228,7.508151,67.51,1.23,67.5212040769,132.99,73.49782496,4.04228228,73.6089010914,7.20782496,2.10228228,7.508151,66.29,1.94,66.3183813132,132.94,7.20782496,2.2922822800000002,7.5635506678999995,7.20782496,2.10228228,7.508151,0.0,0.19,0.19,132.94
