Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-07 09:30:00,76.53168096,3.57424028,76.6150989306,7.35168096,2.14424028,7.658001,69.18,1.43,69.1947779822,133.09,75.71168096,3.46424028,75.7908938759,7.35168096,2.14424028,7.658001,68.36,1.32,68.3727431072,133.07,7.35168096,2.33424028,7.7133579343,7.35168096,2.14424028,7.658001,0.0,0.19,0.19,133.07
2022-01-07 10:00:00,73.39657376,11.69650068,74.3227096375,9.65657376,2.81650068,10.058931,63.74,8.88,64.3555902778,133.33,73.47657376,10.71650068,74.2539579978,9.65657376,2.81650068,10.058931,63.82,7.9,64.3070944764,133.38,9.65657376,3.00650068,10.1137759082,9.65657376,2.81650068,10.058931,0.0,0.19,0.19,133.38
2022-01-07 10:30:00,72.40879904,7.23339972,72.7691984972,12.14879904,3.54339972,12.654999,60.26,3.69,60.3728722192,134.05,71.98879904,6.87339972,72.3161863688,12.14879904,3.54339972,12.654999,59.84,3.33,59.9325829579,135.01,12.14879904,3.73339972,12.7095079206,12.14879904,3.54339972,12.654999,0.0,0.19,0.19,135.01
2022-01-07 11:00:00,75.79759232,5.93929776,76.0299300236,10.07759232,2.93929776,10.497492,65.72,3.0,65.7884366739,134.05,74.79759232,6.69929776,75.097006647,10.07759232,2.93929776,10.497492,64.72,3.76,64.8291292553,135.01,10.07759232,3.12929776,10.5522685447,10.07759232,2.93929776,10.497492,0.0,0.19,0.19,135.01
2022-01-07 11:30:00,77.06867392,4.8479465600000005,77.221001584,7.39867392,2.15794656,7.706952,69.67,2.69,69.7219119072,134.11,76.88867392,6.44794656,77.1585652537,7.39867392,2.15794656,7.706952,69.49,4.29,69.6222967159,135.12,7.39867392,2.34794656,7.7622953321,7.39867392,2.15794656,7.706952,0.0,0.19,0.19,135.12
2022-01-07 12:00:00,74.68963968,6.05197824,74.9344294443,10.66963968,3.11197824,11.114208,64.02,2.94,64.0874714745,133.83,73.70963968,6.92197824,74.0339433268,10.66963968,3.11197824,11.114208,63.04,3.81,63.1550290951,134.81,10.66963968,3.29197824,11.1659451742,10.66963968,3.11197824,11.114208,0.0,0.18,0.18,134.81
2022-01-07 12:30:00,77.3835264,5.1551952,77.5550526765,10.0635264,2.9351952,10.48284,67.32,2.22,67.356594332,133.83,76.3935264,7.3851952,76.7496709046,10.0635264,2.9351952,10.48284,66.33,4.45,66.479104988,134.86,10.0635264,3.1251952,10.5376187368,10.0635264,2.9351952,10.48284,0.0,0.19,0.19,134.86
2022-01-07 13:00:00,77.9409312,5.0227716,78.1026055319,7.8609312,2.2927716,8.18847,70.08,2.73,70.1331540714,133.6,77.2209312,6.7327715999999995,77.5138853936,7.8609312,2.2927716,8.18847,69.36,4.44,69.5019654398,134.58,7.8609312,2.4827716,8.24368814,7.8609312,2.2927716,8.18847,0.0,0.19,0.19,134.58
2022-01-07 13:30:00,78.9678944,5.8252192,79.1824571777,7.6978944,2.2452192,8.01864,71.27,3.58,71.3598577633,133.73,78.4778944,7.7252192,78.8572058923,7.6978944,2.2452192,8.01864,70.78,5.48,70.9918220642,134.7,7.6978944,2.4352192,8.0739005905,7.6978944,2.2452192,8.01864,0.0,0.19,0.19,134.7
2022-01-07 14:00:00,79.29883552,5.27466036,79.4740671964,5.63883552,1.64466036,5.873787,73.66,3.63,73.749389828,133.75,78.70883552,7.16466036,79.0342529982,5.63883552,1.64466036,5.873787,73.07,5.52,73.2782048088,134.46,5.63883552,1.83466036,5.9297929693,5.63883552,1.64466036,5.873787,0.0,0.19,0.19,134.46
2022-01-07 14:30:00,77.92020384,6.04547612,78.1543725455,5.95020384,1.73547612,6.198129,71.97,4.31,72.0989389658,133.95,77.70020384,6.58547612,77.9787802707,5.95020384,1.73547612,6.198129,71.75,4.85,71.9137330417,134.67,5.95020384,1.92547612,6.2539894488,5.95020384,1.73547612,6.198129,0.0,0.19,0.19,134.67
2022-01-07 15:00:00,77.0845696,6.8888328,77.3917753238,5.8245696,1.6988328,6.06726,71.26,5.19,71.4487487644,133.95,77.1845696,6.0388328,77.4204448833,5.8245696,1.6988328,6.06726,71.36,4.34,71.4918540814,134.67,5.8245696,1.8888327999999999,6.1231773102,5.8245696,1.6988328,6.06726,0.0,0.19,0.19,134.67
2022-01-07 15:30:00,76.15774656,7.36892608,76.5134199515,5.68774656,1.65892608,5.924736,70.47,5.71,70.7009547319,134.28,76.73774656,5.55892608,76.9388289895,5.68774656,1.65892608,5.924736,71.05,3.9,71.1569567927,134.92,5.68774656,1.84892608,5.9807180656,5.68774656,1.65892608,5.924736,0.0,0.19,0.19,134.92
2022-01-07 16:00:00,75.33229088,8.53983484,75.8147929386,6.82229088,1.9898348399999999,7.106553,68.51,6.55,68.8223989701,134.42,75.32229088,3.53983484,75.4054237711,6.82229088,1.9898348399999999,7.106553,68.5,1.55,68.5175342522,135.06,6.82229088,2.17983484,7.1620760106,6.82229088,1.9898348399999999,7.106553,0.0,0.19,0.19,135.06
2022-01-07 16:30:00,78.6198544,6.4741242,78.8859670032,5.7398544,1.6741242,5.979015,72.88,4.8,73.0378970124,133.86,79.4498544,4.4441242,79.5740510725,5.7398544,1.6741242,5.979015,73.71,2.77,73.7620295274,134.76,5.7398544,1.8641242,6.0349720435,5.7398544,1.6741242,5.979015,0.0,0.19,0.19,134.76
2022-01-07 17:00:00,83.2613616,5.9908138,83.4766086127,7.0313616,2.0508138,7.324335,76.23,3.94,76.3317528948,133.86,82.8013616,5.1308138,82.9601755848,7.0313616,2.0508138,7.324335,75.77,3.08,75.8325741354,134.76,7.0313616,2.2308138,7.3767591909,7.0313616,2.0508138,7.324335,0.0,0.18,0.18,134.76
2022-01-07 17:30:00,81.94431872,6.57834296,82.2079434519,6.95431872,2.02834296,7.244082,74.99,4.55,75.1279082632,133.69,82.83431872,5.14834296,82.994155174,6.95431872,2.02834296,7.244082,75.88,3.12,75.9441162961,134.59,6.95431872,2.21834296,7.2995612435,6.95431872,2.02834296,7.244082,0.0,0.19,0.19,134.59
2022-01-07 18:00:00,81.69945376,6.47734068,81.9558215563,6.77945376,1.9773406800000002,7.061931,74.92,4.5,75.0550224835,133.97,82.29945376,4.88734068,82.4444430396,6.77945376,1.9773406800000002,7.061931,75.52,2.91,75.576044485,134.92,6.77945376,2.16734068,7.1174685744,6.77945376,1.9773406800000002,7.061931,0.0,0.19,0.19,134.92
2022-01-07 18:30:00,80.50102208,7.03988144,80.8082575398,6.89102208,2.00988144,7.178148,73.61,5.03,73.78165761220001,134.13,80.62102208,4.25988144,80.73348618200001,6.89102208,2.00988144,7.178148,73.73,2.25,73.7643233549,135.11,6.89102208,2.19988144,7.2336480186,6.89102208,2.00988144,7.178148,0.0,0.19,0.19,135.11
2022-01-07 19:00:00,78.67358976,7.87771368,79.0670101784,6.64358976,1.9377136799999999,6.920406,72.03,5.94,72.274507954,134.49,78.77358976,3.29771368,78.8425859494,6.64358976,1.9377136799999999,6.920406,72.13,1.3599999999999999,72.1428201556,135.46,6.64358976,2.12771368,6.9759909979,6.64358976,1.9377136799999999,6.920406,0.0,0.19,0.19,135.46
2022-01-07 19:30:00,75.57387936,9.31988148,76.1463816102,6.75387936,1.9698814800000002,7.035291,68.82,7.35,69.2113783998,134.03,75.87387936,2.51988148,75.9157122855,6.75387936,1.9698814800000002,7.035291,69.12,0.55,69.1221881887,134.96,6.75387936,2.15988148,7.0908373566,6.75387936,1.9698814800000002,7.035291,0.0,0.19,0.19,134.96
2022-01-07 20:00:00,71.44817632,10.08363476,72.1562304269,5.49817632,1.60363476,5.727267,65.95,8.48,66.492953762,134.17,71.91817632,2.66363476,71.9674859595,5.49817632,1.60363476,5.727267,66.42,1.06,66.4284577572,135.05,5.49817632,1.79363476,5.7833440584,5.49817632,1.60363476,5.727267,0.0,0.19,0.19,135.05
2022-01-07 20:30:00,69.04122272,11.31493996,69.9622634066,6.05122272,1.76493996,6.303357,62.99,9.55,63.7098312665,134.39,69.84122272,3.73493996,69.9410192057,6.05122272,1.76493996,6.303357,63.79,1.97,63.8204120952,135.32,6.05122272,1.95493996,6.3591734254,6.05122272,1.76493996,6.303357,0.0,0.19,0.19,135.32
2022-01-07 21:00:00,66.2114432,11.5108376,67.2045727081,5.3514432,1.5608376,5.57442,60.86,9.95,61.6679989946,134.55,66.8614432,4.0208376,66.9822343744,5.3514432,1.5608376,5.57442,61.51,2.46,61.5591723466,135.48,5.3514432,1.7508376,5.6305751593,5.3514432,1.5608376,5.57442,0.0,0.19,0.19,135.48
2022-01-07 21:30:00,65.1274672,12.2638446,66.272082118,5.3274672,1.5538446000000001,5.549445,59.8,10.71,60.7514946318,134.69,65.4374672,4.7438446,65.609192764,5.3274672,1.5538446000000001,5.549445,60.11,3.19,60.1945861353,135.69,5.3274672,1.7338445999999998,5.6025104966,5.3274672,1.5538446000000001,5.549445,0.0,0.18,0.18,135.69
2022-01-07 22:00:00,60.34696768,14.09953224,61.9721979403,5.34696768,1.55953224,5.569758,55.0,12.54,56.4114491925,135.16,61.09696768,5.98953224,61.3898522245,5.34696768,1.55953224,5.569758,55.75,4.43,55.9257311083,136.12,5.34696768,1.74953224,5.6259156081,5.34696768,1.55953224,5.569758,0.0,0.19,0.19,136.12
2022-01-07 22:30:00,57.6904944,15.9076442,59.8435150046,5.1004944,1.4876442,5.313015,52.59,14.42,54.5311333093,135.75,57.9104944,6.1776442,58.2390646346,5.1004944,1.4876442,5.313015,52.81,4.69,53.0178479382,136.48,5.1004944,1.6776442,5.3693140331,5.1004944,1.4876442,5.313015,0.0,0.19,0.19,136.48
2022-01-07 23:00:00,52.20211264,17.69894952,55.1208978355,5.24211264,1.52894952,5.460534,46.96,16.17,49.665989369,135.75,52.90211264,7.73894952,53.4651742861,5.24211264,1.52894952,5.460534,47.66,6.21,48.0628723653,136.48,5.24211264,1.71894952,5.516750165,5.24211264,1.52894952,5.460534,0.0,0.19,0.19,136.48
2022-01-07 23:30:00,50.24650816,17.72356488,53.2807313607,5.32650816,1.5535648800000001,5.548446,44.92,16.17,47.7417563565,136.01,50.40650816,7.96356488,51.0317002507,5.32650816,1.5535648800000001,5.548446,45.08,6.41,45.5334437529,136.72,5.32650816,1.74356488,5.6046148547,5.32650816,1.5535648800000001,5.548446,0.0,0.19,0.19,136.72
2022-01-08 00:00:00,48.18969504,18.66407772,51.6777950883,5.25969504,1.53407772,5.478849,42.93,17.13,46.2214430757,136.01,48.64969504,8.70407772,49.4221994294,5.25969504,1.53407772,5.478849,43.39,7.17,43.9784151602,136.72,5.25969504,1.72407772,5.5350551848,5.25969504,1.53407772,5.478849,0.0,0.19,0.19,136.72
2022-01-08 00:30:00,46.56942528,18.60274904,50.1475188096,5.28942528,1.54274904,5.509818,41.28,17.06,44.6663407948,136.19,46.73942528,8.75274904,47.5519136446,5.28942528,1.54274904,5.509818,41.45,7.21,42.0723971269,136.95,5.28942528,1.74274904,5.569128658,5.28942528,1.54274904,5.509818,0.0,0.2,0.2,136.95
2022-01-08 01:00:00,49.25900576,17.80512668,52.3781651507,5.22900576,1.52512668,5.446881,44.03,16.28,46.9433626831,136.19,49.55900576,7.97512668,50.1965904966,5.22900576,1.52512668,5.446881,44.33,6.45,44.7967789021,136.95,5.22900576,1.71512668,5.503104648,5.22900576,1.52512668,5.446881,0.0,0.19,0.19,136.95
2022-01-08 01:30:00,49.48973504,18.09242272,52.6931649667,5.21973504,1.52242272,5.437224,44.27,16.57,47.2694171743,135.76,49.86973504,8.22242272,50.5430381788,5.21973504,1.52242272,5.437224,44.65,6.7,45.1498892579,136.51,5.21973504,1.7124227200000002,5.4934529633,5.21973504,1.52242272,5.437224,0.0,0.19,0.19,136.51
2022-01-08 02:00:00,47.1550496,18.4289728,50.6283096819,5.3450496,1.5589727999999998,5.56776,41.81,16.87,45.085174947,135.9,47.485049599999996,8.5889728,48.2555736602,5.3450496,1.5589727999999998,5.56776,42.14,7.03,42.7223653371,136.67,5.3450496,1.7489728,5.6239186589,5.3450496,1.5589727999999998,5.56776,0.0,0.19,0.19,136.67
2022-01-08 02:30:00,46.95236224,18.61277232,50.5070253861,5.39236224,1.57277232,5.617044,41.56,17.04,44.9176490925,134.93,47.29236224,8.83277232,48.110138153,5.39236224,1.57277232,5.617044,41.9,7.26,42.5243177488,135.7,5.39236224,1.75277232,5.6700777184,5.39236224,1.57277232,5.617044,0.0,0.18,0.18,135.7
2022-01-08 03:00:00,46.2958688,18.8433784,49.9838011507,5.3258688,1.5533784,5.54778,40.97,17.29,44.4689217319,134.93,46.6258688,9.0433784,47.4947821791,5.3258688,1.5533784,5.54778,41.3,7.49,41.9736834219,135.7,5.3258688,1.7433784,5.6039492075,5.3258688,1.5533784,5.54778,0.0,0.19,0.19,135.7
2022-01-08 03:30:00,46.52302176,18.66046468,50.1258864835,5.21302176,1.52046468,5.430231,41.31,17.14,44.7246654543,135.42,46.88302176,8.81046468,47.7036897653,5.21302176,1.52046468,5.430231,41.67,7.29,42.3028722429,136.19,5.21302176,1.7104646799999998,5.486463824,5.21302176,1.52046468,5.430231,0.0,0.19,0.19,136.19
2022-01-08 04:00:00,45.69962496,19.02780728,49.5026582253,5.40962496,1.57780728,5.635026,40.29,17.45,43.906566707,135.42,46.06962496,9.16780728,46.9729606718,5.40962496,1.57780728,5.635026,40.66,7.59,41.3623464035,136.19,5.40962496,1.76780728,5.6911496893999995,5.40962496,1.57780728,5.635026,0.0,0.19,0.19,136.19
2022-01-08 04:30:00,43.87081376,19.45107068,47.9895035457,5.42081376,1.58107068,5.646681,38.45,17.87,42.3997570748,135.0,44.34081376,9.56107068,45.3599144339,5.42081376,1.58107068,5.646681,38.92,7.98,39.7296715315,135.75,5.42081376,1.77107068,5.7027987142,5.42081376,1.58107068,5.646681,0.0,0.19,0.19,135.75
2022-01-08 05:00:00,42.80913536,19.38391448,46.9931719598,5.49913536,1.60391448,5.728266,37.31,17.78,41.3299467699,135.0,43.23913536,9.52391448,44.2755889142,5.49913536,1.60391448,5.728266,37.74,7.92,38.5620798194,135.75,5.49913536,1.79391448,5.7843425615,5.49913536,1.60391448,5.728266,0.0,0.19,0.19,135.75
2022-01-08 05:30:00,41.87380064,19.20985852,46.0698800128,5.55380064,1.61985852,5.785209,36.32,17.59,40.3553032451,134.83,42.28380064,9.47985852,43.3334456756,5.55380064,1.61985852,5.785209,36.73,7.86,37.5615827675,135.58,5.55380064,1.79985852,5.8381668562,5.55380064,1.61985852,5.785209,0.0,0.18,0.18,135.58
2022-01-08 06:00:00,44.41502944,18.88146692,48.261834126,5.52502944,1.61146692,5.7552389999999995,38.89,17.27,42.5521444818,134.06,44.66502944,9.20146692,45.602980696,5.52502944,1.61146692,5.7552389999999995,39.14,7.59,39.8691321701,134.81,5.52502944,1.80146692,5.8113022101,5.52502944,1.61146692,5.7552389999999995,0.0,0.19,0.19,134.81
2022-01-08 06:30:00,47.44618816,17.92680488,50.7199280768,5.64618816,1.64680488,5.881446,41.8,16.28,44.8584261873,134.36,47.87618816,8.31680488,48.5931953687,5.64618816,1.64680488,5.881446,42.23,6.67,42.7535004415,135.09,5.64618816,1.8368048799999999,5.9374483497,5.64618816,1.64680488,5.881446,0.0,0.19,0.19,135.09
2022-01-08 07:00:00,50.15540896,17.12074428,52.9970275831,5.62540896,1.64074428,5.859801,44.53,15.48,47.1439423468,133.66,50.32540896,7.58074428,50.8931672313,5.62540896,1.64074428,5.859801,44.7,5.94,45.0929440157,134.36,5.62540896,1.82074428,5.9127265877,5.62540896,1.64074428,5.859801,0.0,0.18,0.18,134.36
2022-01-08 07:30:00,51.62493952,16.33435736,54.1474432527,5.53493952,1.61435736,5.765562,46.09,14.72,48.3835354227,133.53,52.08493952,6.69435736,52.513382535,5.53493952,1.61435736,5.765562,46.55,5.08,46.8263697077,134.24,5.53493952,1.80435736,5.821620133,5.53493952,1.61435736,5.765562,0.0,0.19,0.19,134.24
2022-01-08 08:00:00,53.89883552,15.66466036,56.1290125925,5.63883552,1.64466036,5.873787,48.26,14.02,50.2552285837,133.53,54.47883552,5.87466036,54.7946635537,5.63883552,1.64466036,5.873787,48.84,4.23,49.0228365152,134.24,5.63883552,1.83466036,5.9297929693,5.63883552,1.64466036,5.873787,0.0,0.19,0.19,134.24
2022-01-08 08:30:00,58.11002432,14.30792376,59.8455646543,5.65002432,1.6479237599999998,5.885442,52.46,12.66,53.9659818775,135.12,58.60002432,4.49792376,58.7723929107,5.65002432,1.6479237599999998,5.885442,52.95,2.85,53.0266442461,135.8,5.65002432,1.83792376,5.9414424649,5.65002432,1.6479237599999998,5.885442,0.0,0.19,0.19,135.8
2022-01-08 09:00:00,61.73012416,13.15545288,63.1163542142,5.71012416,1.6654528800000001,5.948046,56.02,11.49,57.1861915151,135.12,61.82012416,3.50545288,61.9194311267,5.71012416,1.6654528800000001,5.948046,56.11,1.8399999999999999,56.1401612039,135.8,5.71012416,1.8454528799999999,6.0009344485,5.71012416,1.6654528800000001,5.948046,0.0,0.18,0.18,135.8
2022-01-08 09:30:00,65.6517824,11.5751032,66.664379892,5.8117824,1.6951032,6.05394,59.84,9.88,60.6501442702,135.05,66.4017824,2.2651032,66.4404048633,5.8117824,1.6951032,6.05394,60.59,0.5700000000000001,60.5926810762,135.8,5.8117824,1.8851032,6.1098632341,5.8117824,1.6951032,6.05394,0.0,0.19,0.19,135.8
2022-01-08 10:00:00,68.320064,10.689602,69.1512742897,5.930064,1.7296019999999999,6.17715,62.39,8.96,63.0301015389,135.19,68.780064,2.729602,68.8342061109,5.930064,1.7296019999999999,6.17715,62.85,1.0,62.8579549461,135.86,5.930064,1.9196019999999998,6.2330194033,5.930064,1.7296019999999999,6.17715,0.0,0.19,0.19,135.86
2022-01-08 10:30:00,69.53987392,10.16829656,70.2793591301,6.19987392,1.80829656,6.458202,63.34,8.36,63.8893199213,134.5,70.32987392,3.43829656,70.4138697192,6.19987392,1.80829656,6.458202,64.13,1.63,64.1507116095,135.14,6.19987392,1.99829656,6.5139562299,6.19987392,1.80829656,6.458202,0.0,0.19,0.19,135.14
2022-01-08 11:00:00,69.02635712,10.22060416,69.7789275258,6.51635712,1.9006041599999999,6.787872,62.51,8.32,63.0612598986,134.5,69.23635712,2.97060416,69.3000550961,6.51635712,1.9006041599999999,6.787872,62.72,1.07,62.7291264087,135.14,6.51635712,2.09060416,6.8435031869,6.51635712,1.9006041599999999,6.787872,0.0,0.19,0.19,135.14
2022-01-08 11:30:00,69.79651744,9.86065092,70.4896182662,6.03651744,1.76065092,6.288039,63.76,8.1,64.2724482185,135.07,70.31651744,3.38065092,70.3977373609,6.03651744,1.76065092,6.288039,64.28,1.62,64.3004105741,135.82,6.03651744,1.9506509200000002,6.3438617431,6.03651744,1.76065092,6.288039,0.0,0.19,0.19,135.82
2022-01-08 12:00:00,70.88936448,9.93356464,71.5819649272,6.14936448,1.79356464,6.405588,64.74,8.14,65.2497295014,135.07,71.20936448,3.22356464,71.2822906382,6.14936448,1.79356464,6.405588,65.06,1.43,65.0757135958,135.82,6.14936448,1.98356464,6.4613630287,6.14936448,1.79356464,6.405588,0.0,0.19,0.19,135.82
2022-01-08 12:30:00,70.68774464,11.34892552,71.5929839632,7.60774464,2.21892552,7.924734,63.08,9.13,63.737299127,135.02,70.99774464,2.64892552,71.0471431542,7.60774464,2.21892552,7.924734,63.39,0.43,63.3914584152,135.76,7.60774464,2.40892552,7.9800188388,7.60774464,2.21892552,7.924734,0.0,0.19,0.19,135.76
2022-01-08 13:00:00,69.57954304,11.52111672,70.5269376914,7.40954304,2.16111672,7.718274,62.17,9.36,62.870648954800004,135.21,70.04954304,2.59111672,70.0974490689,7.40954304,2.16111672,7.718274,62.64,0.43,62.6414758766,135.91,7.40954304,2.35111672,7.7736142104,7.40954304,2.16111672,7.718274,0.0,0.19,0.19,135.91
2022-01-08 13:30:00,69.87039392,10.05678156,70.5904441258,5.68039392,1.65678156,5.917077,64.19,8.4,64.7372852381,135.08,70.67039392,2.88678156,70.7293297337,5.68039392,1.65678156,5.917077,64.99,1.23,65.0016384409,135.79,5.68039392,1.8467815600000002,5.9730626329,5.68039392,1.65678156,5.917077,0.0,0.19,0.19,135.79
2022-01-08 14:00:00,68.325848,10.882539,69.1870736482,6.145848,1.792539,6.401925,62.18,9.09,62.84091422,134.94,68.715848,2.372539,68.7567939019,6.145848,1.792539,6.401925,62.57,0.58,62.5726881315,135.71,6.145848,1.982539,6.4577014894,6.145848,1.792539,6.401925,0.0,0.19,0.19,135.71
2022-01-08 14:30:00,68.49699744,11.25079092,69.414832382,5.55699744,1.6207909200000001,5.788539,62.94,9.63,63.6724469453,135.61,68.84699744,1.81079092,68.8708067345,5.55699744,1.6207909200000001,5.788539,63.29,0.19,63.2902851945,136.33,5.55699744,1.81079092,5.8445858967,5.55699744,1.6207909200000001,5.788539,0.0,0.19,0.19,136.33
2022-01-08 15:00:00,65.35805568,12.13526624,66.4751090934,6.25805568,1.82526624,6.518808,59.1,10.31,59.9925503709,135.61,65.67805568,2.59526624,65.7293116103,6.25805568,1.82526624,6.518808,59.42,0.77,59.4249888515,136.33,6.25805568,2.02526624,6.5776108305,6.25805568,1.82526624,6.518808,0.0,0.2,0.2,136.33
2022-01-08 15:30:00,67.03147264,11.98542952,68.0945581164,5.88147264,1.71542952,6.126534,61.15,10.27,62.0064141843,135.74,67.57147264,2.82542952,67.630518013,5.88147264,1.71542952,6.126534,61.69,1.11,61.6999854133,136.52,5.88147264,1.90542952,6.182425258,5.88147264,1.71542952,6.126534,0.0,0.19,0.19,136.52
2022-01-08 16:00:00,66.10445024,12.10713132,67.2040249563,5.3044502399999995,1.54713132,5.525469,60.8,10.56,61.7102390208,135.7,66.38445024,2.33713132,66.4255780289,5.3044502399999995,1.54713132,5.525469,61.08,0.79,61.08510866,136.37,5.3044502399999995,1.73713132,5.5816500761,5.3044502399999995,1.54713132,5.525469,0.0,0.19,0.19,136.37
2022-01-08 16:30:00,70.79802656,11.17734108,71.6749155452,5.40802656,1.57734108,5.633361,65.39,9.6,66.090938108,135.77,71.22802656,1.8773410799999999,71.2527625932,5.40802656,1.57734108,5.633361,65.82,0.30000000000000004,65.8206836792,136.48,5.40802656,1.76734108,5.689485545,5.40802656,1.57734108,5.633361,0.0,0.19,0.19,136.48
2022-01-08 17:00:00,72.04677664,11.35822652,72.9365980417,6.57677664,1.9182265200000002,6.850809,65.47,9.44,66.1470672063,135.77,72.66677664,2.44822652,72.7080067141,6.57677664,1.9182265200000002,6.850809,66.09,0.53,66.0921250982,136.48,6.57677664,2.10822652,6.906418032,6.57677664,1.9182265200000002,6.850809,0.0,0.19,0.19,136.48
2022-01-08 17:30:00,74.01361984,10.57563912,74.7653667457,6.53361984,1.90563912,6.805854,67.48,8.67,68.0346918858,134.69,75.03361984,2.96563912,75.0922041339,6.53361984,1.90563912,6.805854,68.5,1.06,68.5082009689,135.43,6.53361984,2.09563912,6.8614788155,6.53361984,1.90563912,6.805854,0.0,0.19,0.19,135.43
2022-01-08 18:00:00,74.84876576,9.59505668,75.461267207,5.46876576,1.59505668,5.696631,69.38,8.0,69.8397050395,134.69,75.35876576,3.26505668,75.4294648794,5.46876576,1.59505668,5.696631,69.89,1.67,69.9099492204,135.43,5.46876576,1.78505668,5.7527233802,5.46876576,1.59505668,5.696631,0.0,0.19,0.19,135.43
2022-01-08 18:30:00,72.83553888,10.35619884,73.5681084326,5.57553888,1.62619884,5.807853,67.26,8.73,67.8241881632,134.69,73.47553888,2.59619884,73.5213918674,5.57553888,1.62619884,5.807853,67.9,0.97,67.906928218,135.43,5.57553888,1.81619884,5.8638905199,5.57553888,1.62619884,5.807853,0.0,0.19,0.19,135.43
2022-01-08 19:00:00,70.62538912,10.95990516,71.4707290397,5.48538912,1.59990516,5.713947,65.14,9.36,65.8090358537,134.84,70.79538912,1.95990516,70.8225130088,5.48538912,1.59990516,5.713947,65.31,0.36,65.3109921836,135.56,5.48538912,1.78990516,5.7700307001,5.48538912,1.59990516,5.713947,0.0,0.19,0.19,135.56
2022-01-08 19:30:00,67.81130336,12.18496348,68.8973598797,5.33130336,1.55496348,5.553441,62.48,10.63,63.3778139415,135.41,68.35130336,2.80496348,68.4088334291,5.33130336,1.55496348,5.553441,63.02,1.25,63.0323956391,136.16,5.33130336,1.74496348,5.6096072111,5.33130336,1.55496348,5.553441,0.0,0.19,0.19,136.16
2022-01-08 20:00:00,64.48332096,13.86638528,65.9573750445,5.71332096,1.66638528,5.951376,58.77,12.2,60.0229364493,135.85,64.84332096,4.21638528,64.9802599098,5.71332096,1.66638528,5.951376,59.13,2.55,59.184959238,136.54,5.71332096,1.85638528,6.0073457283,5.71332096,1.66638528,5.951376,0.0,0.19,0.19,136.54
2022-01-08 20:30:00,62.78979456,14.55494008,64.454670751,5.63979456,1.64494008,5.874786,57.15,12.91,58.5900213347,135.04,63.07979456,4.9349400800000005,63.272538398,5.63979456,1.64494008,5.874786,57.44,3.29,57.5341437757,135.81,5.63979456,1.82494008,5.9277052031,5.63979456,1.64494008,5.874786,0.0,0.18,0.18,135.81
2022-01-08 21:00:00,61.27425024,14.98540632,63.0800772435,5.50425024,1.6054063200000002,5.733594,55.77,13.38,57.3525701255,134.88,61.35425024,5.39540632,61.591025579000004,5.50425024,1.6054063200000002,5.733594,55.85,3.79,55.9784476384,135.63,5.50425024,1.7954063200000001,5.7896679143,5.50425024,1.6054063200000002,5.733594,0.0,0.19,0.19,135.63
2022-01-08 21:30:00,57.77204256,16.16267908,59.9903416943,5.39204256,1.57267908,5.6167110000000005,52.38,14.59,54.374005738,135.12,58.04204256,6.48267908,58.402943698,5.39204256,1.57267908,5.6167110000000005,52.65,4.91,52.8784511876,135.84,5.39204256,1.76267908,5.6728441285999995,5.39204256,1.57267908,5.6167110000000005,0.0,0.19,0.19,135.84
2022-01-08 22:00:00,55.87513952,16.70608236,58.3191598379,5.33513952,1.55608236,5.557437,50.54,15.15,52.7618621734,135.17,56.31513952,6.94608236,56.741898094,5.33513952,1.55608236,5.557437,50.98,5.39,51.2641443896,135.92,5.33513952,1.74608236,5.6136010996,5.33513952,1.55608236,5.557437,0.0,0.19,0.19,135.92
2022-01-08 22:30:00,52.35997472,17.79582596,55.3015223505,5.29997472,1.5458259600000002,5.520807,47.06,16.25,49.7866056284,135.3,52.80997472,7.97582596,53.4088684553,5.29997472,1.5458259600000002,5.520807,47.51,6.43,47.9431434097,136.05,5.29997472,1.7358259600000001,5.576990568,5.29997472,1.5458259600000002,5.520807,0.0,0.19,0.19,136.05
2022-01-08 23:00:00,50.27957504,18.04904272,53.4210034473,5.37957504,1.5690427200000001,5.603724,44.9,16.48,47.8288657612,135.68,50.43957504,8.76904272,51.1961604072,5.37957504,1.5690427200000001,5.603724,45.06,7.2,45.6316074668,136.45,5.37957504,1.75904272,5.6598638589,5.37957504,1.5690427200000001,5.603724,0.0,0.19,0.19,136.45
2022-01-08 23:30:00,47.21456,18.04508,50.5454210409,5.43456,1.58508,5.661,41.78,16.46,44.9054562386,135.92,47.45456,10.42508,48.5861869033,5.43456,1.58508,5.661,42.02,8.84,42.9397950624,136.72,5.43456,1.77508,5.7171104065,5.43456,1.58508,5.661,0.0,0.19,0.19,136.72
2022-01-09 00:00:00,44.95956512,18.24862316,48.5218996229,5.30956512,1.54862316,5.530797,39.65,16.7,43.0233947986,136.19,45.33956512,10.60862316,46.5641391053,5.30956512,1.54862316,5.530797,40.03,9.06,41.0424719041,137.2,5.30956512,1.73862316,5.5869752332000004,5.30956512,1.54862316,5.530797,0.0,0.19,0.19,137.2
2022-01-09 00:30:00,44.38115328,18.14200304,47.9460013011,5.56115328,1.62200304,5.792868,38.82,16.52,42.1888942733,135.99,44.56115328,10.65200304,45.8166078012,5.56115328,1.62200304,5.792868,39.0,9.03,40.0317486503,136.99,5.56115328,1.81200304,5.8489127896,5.56115328,1.62200304,5.792868,0.0,0.19,0.19,136.99
2022-01-09 01:00:00,46.15317152,17.65675836,49.4153453609,5.30317152,1.54675836,5.524137,40.85,16.11,43.9118958826,135.61,46.49317152,10.08675836,47.5747589821,5.30317152,1.54675836,5.524137,41.19,8.54,42.0659922027,136.65,5.30317152,1.73675836,5.5803187875999996,5.30317152,1.54675836,5.524137,0.0,0.19,0.19,136.65
2022-01-09 01:30:00,45.93803648,17.877760639999998,49.2941935844,5.47803648,1.5977606400000002,5.706288,40.46,16.28,43.6124982087,135.42,46.29803648,10.25776064,47.4207743004,5.47803648,1.5977606400000002,5.706288,40.82,8.66,41.7285034479,136.46,5.47803648,1.7877606400000001,5.7623755329,5.47803648,1.5977606400000002,5.706288,0.0,0.19,0.19,136.46
2022-01-09 02:00:00,45.57347104,17.99934572,48.9991602885,5.48347104,1.59934572,5.711949,40.09,16.4,43.3147561461,135.71,45.90347104,10.39934572,47.0667084564,5.48347104,1.59934572,5.711949,40.42,8.8,41.3668514635,136.74,5.48347104,1.78934572,5.7680336989,5.48347104,1.59934572,5.711949,0.0,0.19,0.19,136.74
2022-01-09 02:30:00,45.16732736,17.98797048,48.6174304425,5.30732736,1.54797048,5.528466,39.86,16.44,43.1172030633,135.98,45.49732736,10.43797048,46.679310456,5.30732736,1.54797048,5.528466,40.19,8.89,41.1614892831,137.03,5.30732736,1.73797048,5.5846454763,5.30732736,1.54797048,5.528466,0.0,0.19,0.19,137.03
2022-01-09 03:00:00,43.69874592,18.28421756,47.3697478013,5.32874592,1.55421756,5.550777,38.37,16.73,41.8586884649,135.57,44.04874592,10.69421756,45.328338888,5.32874592,1.55421756,5.550777,38.72,9.14,39.7841425696,136.6,5.32874592,1.74421756,5.6069446204,5.32874592,1.55421756,5.550777,0.0,0.19,0.19,136.6
2022-01-09 03:30:00,42.48180288,18.62927584,46.3869970386,5.31180288,1.54927584,5.533128,37.17,17.08,40.9064212563,135.9,42.83180288,10.99927584,44.2215717377,5.31180288,1.54927584,5.533128,37.52,9.45,38.6917678583,136.93,5.31180288,1.73927584,5.5893049911,5.31180288,1.54927584,5.533128,0.0,0.19,0.19,136.93
2022-01-09 04:00:00,43.11460992,18.84384456,47.0527370761,5.46460992,1.59384456,5.692302,37.65,17.25,41.4135847277,135.9,43.48460992,11.20384456,44.9047595787,5.46460992,1.59384456,5.692302,38.02,9.61,39.2157175122,136.93,5.46460992,1.78384456,5.7483965583,5.46460992,1.59384456,5.692302,0.0,0.19,0.19,136.93
2022-01-09 04:30:00,40.42878592,18.95256256,44.6507150957,5.2887859200000005,1.54256256,5.509152,35.14,17.41,39.2164213054,136.09,40.80878592,11.25256256,42.3317513509,5.2887859200000005,1.54256256,5.509152,35.52,9.71,36.8232874687,137.13,5.2887859200000005,1.7325625599999999,5.5653418163,5.2887859200000005,1.54256256,5.509152,0.0,0.19,0.19,137.13
2022-01-09 05:00:00,41.07583872,19.17545296,45.3312532672,5.43583872,1.58545296,5.662332,35.64,17.59,39.7444046376,136.16,41.46583872,11.49545296,43.029771316,5.43583872,1.58545296,5.662332,36.03,9.91,37.3680210876,137.19,5.43583872,1.77545296,5.7184417286,5.43583872,1.58545296,5.662332,0.0,0.19,0.19,137.19
2022-01-09 05:30:00,41.46064384,19.17727112,45.6809885536,5.51064384,1.60727112,5.740254,35.95,17.57,40.0138401056,135.76,41.68064384,11.61727112,43.2693547351,5.51064384,1.60727112,5.740254,36.17,10.01,37.5295750043,136.79,5.51064384,1.79727112,5.7963246122,5.51064384,1.60727112,5.740254,0.0,0.19,0.19,136.79
2022-01-09 06:00:00,41.31306144,19.12214292,45.5238991673,5.49306144,1.60214292,5.721939,35.82,17.52,39.8750899686,135.76,41.55306144,11.55214292,43.1289800607,5.49306144,1.60214292,5.721939,36.06,9.95,37.4075674162,136.79,5.49306144,1.7921429199999999,5.7780187114,5.49306144,1.60214292,5.721939,0.0,0.19,0.19,136.79
2022-01-09 06:30:00,43.89125344,18.35619892,47.5751213065,5.30125344,1.5461989200000001,5.522139,38.59,16.81,42.0923294675,135.72,44.16125344,10.78619892,45.4594147843,5.30125344,1.5461989200000001,5.522139,38.86,9.24,39.9434249909,136.75,5.30125344,1.73619892,5.5783218556000005,5.30125344,1.5461989200000001,5.522139,0.0,0.19,0.19,136.75
2022-01-09 07:00:00,45.68718752,17.812096359999998,49.0366177486,5.28718752,1.54209636,5.507487,40.4,16.27,43.553104367,135.85,45.96718752,10.12209636,47.0684518889,5.28718752,1.54209636,5.507487,40.68,8.58,41.5749780517,136.89,5.28718752,1.73209636,5.563677711,5.28718752,1.54209636,5.507487,0.0,0.19,0.19,136.89
2022-01-09 07:30:00,48.36652832,17.01107076,51.2708259162,5.14652832,1.5010707600000002,5.360967,43.22,15.51,45.9187162277,136.63,48.64652832,9.33107076,49.5333584478,5.14652832,1.5010707600000002,5.360967,43.5,7.83,44.1990825697,137.67,5.14652832,1.70107076,5.4203685741,5.14652832,1.5010707600000002,5.360967,0.0,0.2,0.2,137.67
2022-01-09 08:00:00,49.88863616,16.48626888,52.5421076803,5.19863616,1.5162688800000002,5.415246,44.69,14.97,47.1306375938,136.56,50.15863616,8.80626888,50.9258201016,5.19863616,1.5162688800000002,5.415246,44.96,7.29,45.5471810324,137.61,5.19863616,1.70626888,5.4714871301,5.19863616,1.5162688800000002,5.415246,0.0,0.19,0.19,137.61
2022-01-09 08:30:00,52.080584,15.798087,54.4239541254,5.410584,1.578087,5.636025,46.67,14.22,48.7882906034,135.97,52.380584,8.158087,53.0120737538,5.410584,1.578087,5.636025,46.97,6.58,47.4286548407,137.01,5.410584,1.768087,5.6921481763,5.410584,1.578087,5.636025,0.0,0.19,0.19,137.01
2022-01-09 09:00:00,54.51433952,15.05918236,56.5560976965,6.13433952,1.7891823599999999,6.389937,48.38,13.27,50.1668944624,135.97,54.68433952,7.53918236,55.2015965294,6.13433952,1.7891823599999999,6.389937,48.55,5.75,48.8893137608,137.01,6.13433952,1.97918236,6.4457182812,6.13433952,1.7891823599999999,6.389937,0.0,0.19,0.19,137.01
2022-01-09 09:30:00,56.7389632,14.9734476,58.6814628144,7.8289632000000005,2.2834476,8.15517,48.91,12.69,50.529438944,135.3,57.1589632,7.3534476,57.630029201,7.8289632000000005,2.2834476,8.15517,49.33,5.07,49.5898558175,136.32,7.8289632000000005,2.4734476,8.2103963252,7.8289632000000005,2.2834476,8.15517,0.0,0.19,0.19,136.32
2022-01-09 10:00:00,58.7552256,14.2431908,60.4569683285,9.1652256,2.6731908,9.54711,49.59,11.57,50.921832253,135.56,58.8752256,6.6531908,59.2499547449,9.1652256,2.6731908,9.54711,49.71,3.98,49.8690735827,136.57,9.1652256,2.8631908,9.6020425877,9.1652256,2.6731908,9.54711,0.0,0.19,0.19,136.57
2022-01-09 10:30:00,60.97415552,13.48829536,62.4482325858,10.31415552,3.00829536,10.743912,50.66,10.48,51.7326396002,135.53,60.59415552,6.25829536,60.9164833522,10.31415552,3.00829536,10.743912,50.28,3.25,50.3849273097,136.47,10.31415552,3.19829536,10.7986525687,10.31415552,3.00829536,10.743912,0.0,0.19,0.19,136.47
2022-01-09 11:00:00,57.03757888,15.11554384,59.0064832885,13.52757888,3.94554384,14.091228,43.51,11.17,44.9209194029,135.42,57.11757888,7.57554384,57.6177635941,13.52757888,3.94554384,14.091228,43.59,3.63,43.7408847647,136.41,13.52757888,4.13554384,14.1456040241,13.52757888,3.94554384,14.091228,0.0,0.19,0.19,136.41
2022-01-09 11:30:00,57.83813728,15.18904004,59.7993065291,14.56813728,4.24904004,15.175143,43.27,10.94,44.631563943,135.53,57.97813728,7.63904004,58.4792213969,14.56813728,4.24904004,15.175143,43.41,3.39,43.5421657707,136.53,14.56813728,4.43904004,15.2294353239,14.56813728,4.24904004,15.175143,0.0,0.19,0.19,136.53
2022-01-09 12:00:00,62.21682112,13.68365616,63.7038089613,12.04682112,3.51365616,12.548772,50.17,10.17,51.1904073045,135.53,62.05682112,4.90365616,62.2502601702,12.04682112,3.51365616,12.548772,50.01,1.3900000000000001,50.0293134072,136.53,12.04682112,3.70365616,12.6032919529,12.04682112,3.51365616,12.548772,0.0,0.19,0.19,136.53
2022-01-09 12:30:00,64.33751104,13.02594072,65.6429010515,11.43751104,3.33594072,11.914074,52.9,9.69,53.7801645591,135.14,64.02751104,3.89594072,64.1459314694,11.43751104,3.33594072,11.914074,52.59,0.56,52.5929814709,135.93,11.43751104,3.52594072,11.9686639501,11.43751104,3.33594072,11.914074,0.0,0.19,0.19,135.93
2022-01-09 13:00:00,64.85487232,13.46183776,66.2372669992,12.79487232,3.73183776,13.327992,52.06,9.73,52.9614624043,135.14,64.25487232,4.47183776,64.4102938187,12.79487232,3.73183776,13.327992,51.46,0.74,51.4653203624,135.93,12.79487232,3.92183776,13.3824350961,12.79487232,3.73183776,13.327992,0.0,0.19,0.19,135.93
2022-01-09 13:30:00,61.56678912,14.67573016,63.2917575856,14.07678912,4.10573016,14.663322,47.49,10.57,48.6520811477,135.14,61.57678912,5.19573016,61.7956031626,14.07678912,4.10573016,14.663322,47.5,1.09,47.5125046698,135.93,14.07678912,4.30573016,14.7205741783,14.07678912,4.10573016,14.663322,0.0,0.2,0.2,135.93
2022-01-09 14:00:00,67.87478688,11.94806284,68.9183785331,8.32478688,2.42806284,8.671653,59.55,9.52,60.3061597186,135.39,67.78478688,2.93806284,67.8484306791,8.32478688,2.42806284,8.671653,59.46,0.51,59.4621871444,136.16,8.32478688,2.61806284,8.7267594004,8.32478688,2.42806284,8.671653,0.0,0.19,0.19,136.16
2022-01-09 14:30:00,66.5689728,12.5572004,67.7429806071,8.2189728,2.3972004,8.56143,58.35,10.16,59.2279334436,135.27,66.4589728,3.2772004,66.5397257891,8.2189728,2.3972004,8.56143,58.24,0.88,58.2466479722,135.98,8.2189728,2.5872004,8.616560787000001,8.2189728,2.3972004,8.56143,0.0,0.19,0.19,135.98
2022-01-09 15:00:00,68.41370848,13.23608164,69.6823461514,7.80370848,2.27608164,8.128863,60.61,10.96,61.5929679428,135.51,68.07370848,3.9360816400000003,68.1874073777,7.80370848,2.27608164,8.128863,60.27,1.6600000000000001,60.2928561274,136.26,7.80370848,2.46608164,8.1840958386,7.80370848,2.27608164,8.128863,0.0,0.19,0.19,136.26
2022-01-09 15:30:00,68.53312,12.72466,69.7044152766,6.87312,2.00466,7.1595,61.66,10.72,62.5849342893,135.45,68.73312,3.25466,68.8101344037,6.87312,2.00466,7.1595,61.86,1.25,61.872628035299996,136.25,6.87312,2.19466,7.2150059633,6.87312,2.00466,7.1595,0.0,0.19,0.19,136.25
2022-01-09 16:00:00,72.07746592,11.39717756,72.9729864387,6.60746592,1.92717756,6.882777,65.47,9.47,66.1513552393,135.45,71.83746592,2.45717756,71.8794771223,6.60746592,1.92717756,6.882777,65.23,0.53,65.2321531149,136.25,6.60746592,2.11717756,6.9383749325,6.60746592,1.92717756,6.882777,0.0,0.19,0.19,136.25
2022-01-09 16:30:00,73.51687648,10.98575564,74.3331551487,6.63687648,1.93575564,6.913413,66.88,9.05,67.4895317809,134.89,73.55687648,2.27575564,73.5920725434,6.63687648,1.93575564,6.913413,66.92,0.34,66.9208637123,135.67,6.63687648,2.12575564,6.9690003911,6.63687648,1.93575564,6.913413,0.0,0.19,0.19,135.67
2022-01-09 17:00:00,77.22015328,9.51337804,77.8039615593,6.56015328,1.91337804,6.833493,70.66,7.6,71.0675425212,134.89,77.63015328,3.74337804,77.7203549749,6.56015328,1.91337804,6.833493,71.07,1.83,71.0935566701,135.67,6.56015328,2.10337804,6.8891080871,6.56015328,1.91337804,6.833493,0.0,0.19,0.19,135.67
2022-01-09 17:30:00,78.2485152,9.1812336,78.7853106957,6.2785152,1.8312336,6.54012,71.97,7.35,72.3443391013,134.4,78.5185152,3.9212336,78.6163679024,6.2785152,1.8312336,6.54012,72.24,2.09,72.2702269264,135.12,6.2785152,2.0212336,6.5958425074,6.2785152,1.8312336,6.54012,0.0,0.19,0.19,135.12
2022-01-09 18:00:00,77.2433504,9.2209772,77.79178363770001,6.2433504,1.8209772,6.50349,71.0,7.4,71.3845921751,134.4,77.0533504,3.5309771999999997,77.1342116564,6.2433504,1.8209772,6.50349,70.81,1.71,70.830644498,135.12,6.2433504,2.0109772,6.5592265944,6.2433504,1.8209772,6.50349,0.0,0.19,0.19,135.12
2022-01-09 18:30:00,73.5051584,11.3069212,74.3697168102,6.4351584,1.8769212,6.70329,67.07,9.43,67.7296818241,134.43,74.0051584,2.7569212,74.0564925196,6.4351584,1.8769212,6.70329,67.57,0.88,67.5757301107,135.18,6.4351584,2.0669212,6.7589516110000005,6.4351584,1.8769212,6.70329,0.0,0.19,0.19,135.18
2022-01-09 19:00:00,71.18351008,11.88769044,72.1693098991,6.40351008,1.86769044,6.670323,64.78,10.02,65.5503531646,134.69,71.07351008,2.85769044,71.1309372196,6.40351008,1.86769044,6.670323,64.67,0.99,64.6775772583,135.42,6.40351008,2.05769044,6.7259966764,6.40351008,1.86769044,6.670323,0.0,0.19,0.19,135.42
2022-01-09 19:30:00,69.1803232,12.8371776,70.3612837205,6.4703232,1.8871776,6.73992,62.71,10.95,63.6588297096,135.49,69.3803232,3.5271776,69.4699231982,6.4703232,1.8871776,6.73992,62.91,1.6400000000000001,62.9313729391,136.21,6.4703232,2.0771776,6.7955683423,6.4703232,1.8871776,6.73992,0.0,0.19,0.19,136.21
2022-01-09 20:00:00,66.29815616,13.03612888,67.567641415,5.67815616,1.65612888,5.914746,60.62,11.38,61.6789169814,135.49,66.37815616,3.78612888,66.4860465594,5.67815616,1.65612888,5.914746,60.7,2.13,60.7373600019,136.21,5.67815616,1.84612888,5.9707327204,5.67815616,1.65612888,5.914746,0.0,0.19,0.19,136.21
2022-01-09 20:30:00,63.84342176,13.31391468,65.2168906506,4.81342176,1.40391468,5.013981,59.03,11.91,60.2195068063,134.59,64.11342176,3.95391468,64.2352262475,4.81342176,1.40391468,5.013981,59.3,2.55,59.3548018277,135.33,4.81342176,1.58391468,5.0673281671,4.81342176,1.40391468,5.013981,0.0,0.18,0.18,135.33
2022-01-09 21:00:00,62.98709792,13.81165356,64.4836124798,4.97709792,1.45165356,5.184477,58.01,12.36,59.3121378809,134.43,62.91709792,4.54165356,63.080803956,4.97709792,1.45165356,5.184477,57.94,3.09,58.0223379398,135.21,4.97709792,1.64165356,5.2408520411,4.97709792,1.45165356,5.184477,0.0,0.19,0.19,135.21
2022-01-09 21:30:00,59.57886592,15.05925256,61.4526024834,5.20886592,1.51925256,5.425902,54.37,13.54,56.030603245,134.99,59.88886592,5.55925256,60.1463344703,5.20886592,1.51925256,5.425902,54.68,4.04,54.8290433985,135.71,5.20886592,1.70925256,5.4821372189,5.20886592,1.51925256,5.425902,0.0,0.19,0.19,135.71
2022-01-09 22:00:00,56.32790688,15.75897284,58.4908396115,5.20790688,1.51897284,5.424903,51.12,14.24,53.0662981562,134.99,56.36790688,6.60897284,56.7540258311,5.20790688,1.51897284,5.424903,51.16,5.09,51.4125830901,135.71,5.20790688,1.70897284,5.4811387721,5.20790688,1.51897284,5.424903,0.0,0.19,0.19,135.71
2022-01-09 22:30:00,53.77728768,16.85629224,56.3571757481,5.02728768,1.46629224,5.236758,48.75,15.39,51.1215668774,135.39,53.71728768,7.48629224,54.2364413213,5.02728768,1.46629224,5.236758,48.69,6.02,49.0607429622,136.17,5.02728768,1.65629224,5.2931016807,5.02728768,1.46629224,5.236758,0.0,0.19,0.19,136.17
2022-01-09 23:00:00,49.6899552,16.7516536,52.4376729662,4.8399552,1.4116536,5.04162,44.85,15.34,47.4008238325,136.05,50.0799552,8.5816536,50.8099074133,4.8399552,1.4116536,5.04162,45.24,7.17,45.8046558769,136.81,4.8399552,1.6016536000000001,5.0980840119,4.8399552,1.4116536,5.04162,0.0,0.19,0.19,136.81
2022-01-09 23:30:00,46.5179472,17.2139846,49.6008132747,4.8479472,1.4139846,5.049945,41.67,15.8,44.5648841578,135.64,46.5479472,9.9339846,47.5961704191,4.8479472,1.4139846,5.049945,41.7,8.52,42.5614896356,136.66,4.8479472,1.6039846,5.1064036906,4.8479472,1.4139846,5.049945,0.0,0.19,0.19,136.66
2022-01-10 00:00:00,43.991064,17.968227,47.519163433,4.931064,1.438227,5.136525,39.06,16.53,42.4137300883,135.64,44.351064,10.528227,45.5835545092,4.931064,1.438227,5.136525,39.42,9.09,40.4544744126,136.66,4.931064,1.638227,5.1960735056,4.931064,1.438227,5.136525,0.0,0.2,0.2,136.66
2022-01-10 00:30:00,44.60724768,17.90794724,48.0676722958,5.06724768,1.47794724,5.278383,39.54,16.43,42.8177124564,135.68,44.58724768,10.63794724,45.8387235551,5.06724768,1.47794724,5.278383,39.52,9.16,40.5676718583,136.7,5.06724768,1.6679472400000002,5.3347021516,5.06724768,1.47794724,5.278383,0.0,0.19,0.19,136.7
2022-01-10 01:00:00,46.35443072,17.20295896,49.4436552487,4.84443072,1.41295896,5.046282,41.51,15.79,44.4117574523,135.51,46.40443072,9.90295896,47.4493391588,4.84443072,1.41295896,5.046282,41.56,8.49,42.418317977,136.54,4.84443072,1.60295896,5.1027430298,4.84443072,1.41295896,5.046282,0.0,0.19,0.19,136.54
2022-01-10 01:30:00,46.66199296,17.36058128,49.7868594047,5.04199296,1.47058128,5.252076,41.62,15.89,44.5501571265,135.62,46.68199296,10.12058128,47.7664592802,5.04199296,1.47058128,5.252076,41.64,8.65,42.5289560182,136.69,5.04199296,1.6605812800000002,5.3084106092,5.04199296,1.47058128,5.252076,0.0,0.19,0.19,136.69
2022-01-10 02:00:00,45.15933568,17.71230624,48.5086733626,4.97933568,1.45230624,5.186808,40.18,16.26,43.3453573062,135.62,45.18933568,10.42230624,46.3756458344,4.97933568,1.45230624,5.186808,40.21,8.97,41.1983616179,136.69,4.97933568,1.64230624,5.2431816295,4.97933568,1.45230624,5.186808,0.0,0.19,0.19,136.69
2022-01-10 02:30:00,44.90519968,17.82193324,48.3125062764,5.11519968,1.49193324,5.328333,39.79,16.33,43.0106149689,135.62,44.92519968,10.53193324,46.1432030104,5.11519968,1.49193324,5.328333,39.81,9.04,40.8234944609,136.69,5.11519968,1.68193324,5.3846232171,5.11519968,1.49193324,5.328333,0.0,0.19,0.19,136.69
2022-01-10 03:00:00,44.05656832,17.93941576,47.5689378686,5.10656832,1.48941576,5.319342,38.95,16.45,42.2812606245,135.69,44.02656832,10.69941576,45.3080149161,5.10656832,1.48941576,5.319342,38.92,9.21,39.9948809224,136.75,5.10656832,1.67941576,5.3756373856,5.10656832,1.48941576,5.319342,0.0,0.19,0.19,136.75
2022-01-10 03:30:00,43.81739744,18.12424092,47.4178492484,5.15739744,1.50424092,5.372289,38.66,16.62,42.0811121526,135.62,43.77739744,10.88424092,45.1101676679,5.15739744,1.50424092,5.372289,38.62,9.38,39.7427829926,136.69,5.15739744,1.69424092,5.4285541951,5.15739744,1.50424092,5.372289,0.0,0.19,0.19,136.69
2022-01-10 04:00:00,42.65494016,18.22769088,46.3863410377,4.89494016,1.42769088,5.098896,37.76,16.8,41.3286534985,135.51,42.61494016,10.99769088,44.0111614199,4.89494016,1.42769088,5.098896,37.72,9.57,38.9150780547,136.57,4.89494016,1.61769088,5.1553237486,4.89494016,1.42769088,5.098896,0.0,0.19,0.19,136.57
2022-01-10 04:30:00,42.46313184,18.40508012,46.2802824093,5.02313184,1.46508012,5.232429,37.44,16.94,41.0940044289,134.97,42.43313184,11.16508012,43.8774394403,5.02313184,1.46508012,5.232429,37.41,9.7,38.6470969156,136.03,5.02313184,1.64508012,5.2856543666,5.02313184,1.46508012,5.232429,0.0,0.18,0.18,136.03
2022-01-10 05:00:00,42.24555936,18.39037148,46.0748635246,5.07555936,1.48037148,5.287041,37.17,16.91,40.8357319023,134.97,42.23555936,11.16037148,43.6851961885,5.07555936,1.48037148,5.287041,37.16,9.68,38.4001041665,136.03,5.07555936,1.67037148,5.3433550975,5.07555936,1.48037148,5.287041,0.0,0.19,0.19,136.03
2022-01-10 05:30:00,43.72810688,18.01069784,47.2919926414,5.00810688,1.46069784,5.216778,38.72,16.55,42.1086796278,134.91,43.83810688,9.90069784,44.942223271,5.00810688,1.46069784,5.216778,38.83,8.44,39.7366644297,135.96,5.00810688,1.6506978399999999,5.2731335921,5.00810688,1.46069784,5.216778,0.0,0.19,0.19,135.96
2022-01-10 06:00:00,45.97719776,18.32918268,49.496077133200004,5.03719776,1.46918268,5.247081,40.94,16.86,44.2757631216,134.32,45.70719776,9.05918268,46.5963165701,5.03719776,1.46918268,5.247081,40.67,7.59,41.3721766408,135.23,5.03719776,1.65918268,5.3034185615,5.03719776,1.46918268,5.247081,0.0,0.19,0.19,135.23
2022-01-10 06:30:00,51.510664320000004,16.53144376,54.0984026703,5.01066432,1.46144376,5.219442,46.5,15.07,48.881028017,135.11,51.760664320000004,7.03144376,52.2360753905,5.01066432,1.46144376,5.219442,46.75,5.57,47.080647829,135.92,5.01066432,1.65144376,5.2757959987,5.01066432,1.46144376,5.219442,0.0,0.19,0.19,135.92
2022-01-10 07:00:00,57.04920576,13.91685168,58.7221477684,5.02920576,1.46685168,5.238756,52.02,12.45,53.4890914112,135.11,57.15920576,4.69685168,57.3518545369,5.02920576,1.46685168,5.238756,52.13,3.23,52.2299703236,135.92,5.02920576,1.65685168,5.2950984945,5.02920576,1.46685168,5.238756,0.0,0.19,0.19,135.92
2022-01-10 07:30:00,63.68045312,13.14263216,65.0225260172,6.42045312,1.87263216,6.687972,57.26,11.27,58.3585512157,134.4,64.11045312,3.73263216,64.2190216532,6.42045312,1.87263216,6.687972,57.69,1.8599999999999999,57.7199766112,135.18,6.42045312,2.05263216,6.7405872927,6.42045312,1.87263216,6.687972,0.0,0.18,0.18,135.18
2022-01-10 08:00:00,68.92969408,10.49407744,69.723944146,6.21969408,1.8140774400000002,6.478848,62.71,8.68,63.3078707587,134.28,68.54969408,2.54407744,68.5968868717,6.21969408,1.8140774400000002,6.478848,62.33,0.73,62.3342746809,135.0,6.21969408,2.00407744,6.5345941599,6.21969408,1.8140774400000002,6.478848,0.0,0.19,0.19,135.0
2022-01-10 08:30:00,73.73492896,8.49060428,74.2221672398,6.10492896,1.78060428,6.359301,67.63,6.71,67.9620555899,134.57,73.86492896,4.39060428,73.9953048254,6.10492896,1.78060428,6.359301,67.76,2.61,67.8102477506,135.19,6.10492896,1.9706042799999999,6.4150946084000005,6.10492896,1.78060428,6.359301,0.0,0.19,0.19,135.19
2022-01-10 09:00:00,74.39443936,7.92671148,74.8155422528,6.19443936,1.8067114800000001,6.452541,68.2,6.12,68.4740417969,134.57,74.55443936,5.09671148,74.7284477036,6.19443936,1.8067114800000001,6.452541,68.36,3.29,68.4391240447,135.19,6.19443936,1.99671148,6.5082974516,6.19443936,1.8067114800000001,6.452541,0.0,0.19,0.19,135.19
2022-01-10 09:30:00,80.89652832,4.07107076,80.99890068,5.14652832,1.5010707600000002,5.360967,75.75,2.5700000000000003,75.7935841612,134.4,82.03652832,8.72107076,82.4987821365,5.14652832,1.5010707600000002,5.360967,76.89,7.22,77.2282364165,135.12,5.14652832,1.6910707600000001,5.4172386013,5.14652832,1.5010707600000002,5.360967,0.0,0.19,0.19,135.12
2022-01-10 10:00:00,81.87237216,3.77319188,81.9592722031,5.46237216,1.59319188,5.689971,76.41,2.18,76.4410916981,133.77,82.77237216,9.03319188,83.2638225674,5.46237216,1.59319188,5.689971,77.31,7.44,77.6671726021,134.36,5.46237216,1.7731918800000002,5.7429712743,5.46237216,1.59319188,5.689971,0.0,0.18,0.18,134.36
2022-01-10 10:30:00,80.38110176,5.5699046800000005,80.573850338,7.13110176,2.07990468,7.428231,73.25,3.49,73.3330934845,133.77,81.53110176,8.41990468,81.9647201485,7.13110176,2.07990468,7.428231,74.4,6.34,74.6696430954,134.46,7.13110176,2.26990468,7.4836541587,7.13110176,2.07990468,7.428231,0.0,0.19,0.19,134.46
2022-01-10 11:00:00,82.17543776,3.75200268,82.2610484686,6.79543776,1.98200268,7.078581,75.38,1.77,75.4007778474,133.77,82.68543776,9.18200268,83.1936944172,6.79543776,1.98200268,7.078581,75.89,7.2,76.2307818404,134.41,6.79543776,2.17200268,7.1341131188,6.79543776,1.98200268,7.078581,0.0,0.19,0.19,134.41
2022-01-10 11:30:00,82.45801504,6.49358772,82.7133056153,6.93801504,2.02358772,7.227099,75.52,4.47,75.6521731347,133.38,84.18801504,7.24358772,84.4990617666,6.93801504,2.02358772,7.227099,77.25,5.22,77.4261641824,134.17,6.93801504,2.21358772,7.2825835587,6.93801504,2.02358772,7.227099,0.0,0.19,0.19,134.17
2022-01-10 12:00:00,84.4088352,3.6179936,84.4863381708,5.9588352,1.7379935999999998,6.20712,78.45,1.88,78.4725232167,133.82,85.8788352,9.8179936,86.4382284272,5.9588352,1.7379935999999998,6.20712,79.92,8.08,80.3274100168,134.47,5.9588352,1.9179936,6.2599054618,5.9588352,1.7379935999999998,6.20712,0.0,0.18,0.18,134.47
2022-01-10 12:30:00,86.96087296,3.36692128,87.0260282035,6.16087296,1.79692128,6.417576,80.8,1.57,80.8152516546,133.53,88.51087296,9.92692128,89.0658093672,6.16087296,1.79692128,6.417576,82.35,8.13,82.7503438059,134.24,6.16087296,1.98692128,6.47334626,6.16087296,1.79692128,6.417576,0.0,0.19,0.19,134.24
2022-01-10 13:00:00,85.67226208,4.33857644,85.7820478622,5.65226208,1.64857644,5.887773,80.02,2.69,80.0652015547,133.76,87.29226208,8.52857644,87.7078995025,5.65226208,1.64857644,5.887773,81.64,6.88,81.9293842281,134.38,5.65226208,1.83857644,5.9437723667,5.65226208,1.64857644,5.887773,0.0,0.19,0.19,134.38
