Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-10 13:30:00,85.11254048,5.72365764,85.3047759726,6.97254048,2.03365764,7.263063,78.14,3.69,78.2270777928,133.9,86.66254048,8.10365764,87.0405950669,6.97254048,2.03365764,7.263063,79.69,6.07,79.9208420877,134.6,6.97254048,2.22365764,7.3185363322,6.97254048,2.03365764,7.263063,0.0,0.19,0.19,134.6
2022-01-10 14:00:00,84.62143136,5.63041748,84.8085387589,7.20143136,2.10041748,7.501491,77.42,3.5300000000000002,77.5004341923,134.09,86.18143136,8.45041748,86.5947381014,7.20143136,2.10041748,7.501491,78.98,6.35,79.2348591215,134.75,7.20143136,2.29041748,7.5568926065,7.20143136,2.10041748,7.501491,0.0,0.19,0.19,134.75
2022-01-10 14:30:00,84.03519744,5.03526592,84.185915162,7.35519744,2.14526592,7.661664,76.68,2.89,76.7344414197,134.35,85.80519744,7.55526592,86.1371810012,7.35519744,2.14526592,7.661664,78.45,5.41,78.6363185812,135.18,7.35519744,2.33526592,7.7170199105,7.35519744,2.14526592,7.661664,0.0,0.19,0.19,135.18
2022-01-10 15:00:00,83.30439872,5.38503296,83.4782691847,6.87439872,2.00503296,7.160832,76.43,3.38,76.5047011627,134.35,84.35439872,5.97503296,84.5657472165,6.87439872,2.00503296,7.160832,77.48,3.9699999999999998,77.5816428029,135.18,6.87439872,2.19503296,7.2163375376,6.87439872,2.00503296,7.160832,0.0,0.19,0.19,135.18
2022-01-10 15:30:00,83.64614752,4.93512636,83.7916073788,6.32614752,1.84512636,6.5897369999999995,77.32,3.09,77.3817194174,134.55,84.48614752,5.58512636,84.6705542631,6.32614752,1.84512636,6.5897369999999995,78.16,3.74,78.2494293909,135.48,6.32614752,2.03512636,6.6454406736,6.32614752,1.84512636,6.5897369999999995,0.0,0.19,0.19,135.48
2022-01-10 16:00:00,85.10269216,3.13995188,85.1605983462,5.14269216,1.49995188,5.356971,79.96,1.6400000000000001,79.9768166408,134.18,85.30269216,6.70995188,85.5661892571,5.14269216,1.49995188,5.356971,80.16,5.21,80.3291335693,135.17,5.14269216,1.67995188,5.4101313267,5.14269216,1.49995188,5.356971,0.0,0.18,0.18,135.17
2022-01-10 16:30:00,89.8571376,2.3833318,89.8887392732,5.2571376,1.5333318,5.476185,84.6,0.85,84.6042699868,133.73,90.6771376,7.6933318,91.002915544,5.2571376,1.5333318,5.476185,85.42,6.16,85.6418238946,134.79,5.2571376,1.7233318,5.5323926323,5.2571376,1.5333318,5.476185,0.0,0.19,0.19,134.79
2022-01-10 17:00:00,90.5665664,4.1194152,90.6602036788,7.0265664,2.0494152,7.31934,83.54,2.07,83.5656418631,133.47,91.2265664,6.9594152,91.4916382904,7.0265664,2.0494152,7.31934,84.2,4.91,84.3430382426,134.46,7.0265664,2.2394152,7.3747959844,7.0265664,2.0494152,7.31934,0.0,0.19,0.19,134.46
2022-01-10 17:30:00,89.28856448,4.57666464,89.405780608,6.94856448,2.02666464,7.238088,82.34,2.55,82.3794762062,133.74,90.40856448,6.58666464,90.6481808004,6.94856448,2.02666464,7.238088,83.46,4.5600000000000005,83.5844794205,134.69,6.94856448,2.21666464,7.2935691166,6.94856448,2.02666464,7.238088,0.0,0.19,0.19,134.69
2022-01-10 18:00:00,89.23571712,4.46708416,89.3474568794,7.15571712,2.08708416,7.453872,82.08,2.38,82.1144981109,133.29,90.18571712,6.71708416,90.4355173152,7.15571712,2.08708416,7.453872,83.03,4.63,83.1589910954,134.3,7.15571712,2.26708416,7.5062612591,7.15571712,2.08708416,7.453872,0.0,0.18,0.18,134.3
2022-01-10 18:30:00,89.11636704,4.09102372,89.2102199834,6.58636704,1.92102372,6.860799,82.53,2.17,82.5585234849,133.5,89.92636704,6.71102372,90.1764344404,6.58636704,1.92102372,6.860799,83.34,4.79,83.4775400931,134.43,6.58636704,2.11102372,6.9164045524,6.58636704,1.92102372,6.860799,0.0,0.19,0.19,134.43
2022-01-10 19:00:00,84.83834496,6.36076728,85.0764605278,6.68834496,1.95076728,6.967026,78.15,4.41,78.2743291252,133.5,85.47834496,4.54076728,85.5988669586,6.68834496,1.95076728,6.967026,78.79,2.59,78.8325579948,134.43,6.68834496,2.14076728,7.022595165,6.68834496,1.95076728,6.967026,0.0,0.19,0.19,134.43
2022-01-10 19:30:00,82.98463872,7.54510296,83.3269394744,6.63463872,1.93510296,6.911082,76.35,5.61,76.5558266888,133.62,83.61463872,3.21510296,83.6764285526,6.63463872,1.93510296,6.911082,76.98,1.28,76.9906409897,134.62,6.63463872,2.11510296,6.9636263165,6.63463872,1.93510296,6.911082,0.0,0.18,0.18,134.62
2022-01-10 20:00:00,78.4401744,7.5808842,78.8056518605,5.4201744,1.5808841999999999,5.646015,73.02,6.0,73.2660931127,133.43,79.0101744,2.3908842,79.0463407501,5.4201744,1.5808841999999999,5.646015,73.59,0.81,73.5944576718,134.37,5.4201744,1.7708842,5.7021330549,5.4201744,1.5808841999999999,5.646015,0.0,0.19,0.19,134.37
2022-01-10 20:30:00,76.7574272,8.4554996,77.2217463144,5.3674272,1.5654995999999999,5.59107,71.39,6.89,71.721713588,133.51,78.0074272,2.2754996,78.0406086393,5.3674272,1.5654995999999999,5.59107,72.64,0.71,72.6434697685,134.49,5.3674272,1.7454996,5.6441158387,5.3674272,1.5654995999999999,5.59107,0.0,0.18,0.18,134.49
2022-01-10 21:00:00,74.7683264,8.9465952,75.301687885,5.2683264,1.5365951999999998,5.48784,69.5,7.41,69.8939060291,133.36,75.4783264,2.4765952,75.5189464964,5.2683264,1.5365951999999998,5.48784,70.21,0.9400000000000001,70.216292269,134.29,5.2683264,1.7265952,5.5440413095,5.2683264,1.5365951999999998,5.48784,0.0,0.19,0.19,134.29
2022-01-10 21:30:00,70.92677792,10.05489356,71.6359456601,5.29677792,1.54489356,5.5174769999999995,65.63,8.51,66.179430339,133.42,71.93677792,2.8748935600000003,71.9942013671,5.29677792,1.54489356,5.5174769999999995,66.64,1.33,66.6532707375,134.78,5.29677792,1.72489356,5.5705577932,5.29677792,1.54489356,5.5174769999999995,0.0,0.18,0.18,134.78
2022-01-10 22:00:00,68.35347104,11.04934572,69.2407758771,5.48347104,1.59934572,5.711949,62.87,9.45,63.5762487097,133.78,69.09347104,3.83934572,69.2000600861,5.48347104,1.59934572,5.711949,63.61,2.24,63.64942812,134.78,5.48347104,1.78934572,5.7680336989,5.48347104,1.59934572,5.711949,0.0,0.19,0.19,134.78
2022-01-10 22:30:00,62.9177968,12.1943574,64.0886222864,5.3977968,1.5743574,5.622705,57.52,10.62,58.4921772547,134.43,63.7077968,4.9743574,63.9017026741,5.3977968,1.5743574,5.622705,58.31,3.4,58.4090412522,135.49,5.3977968,1.7643574,5.6788350327,5.3977968,1.5743574,5.622705,0.0,0.19,0.19,135.49
2022-01-10 23:00:00,59.81004448,12.75542964,61.1550685226,5.47004448,1.5954296399999999,5.697963,54.34,11.16,55.4741489344,134.43,60.95004448,5.2754296400000005,61.1779215077,5.47004448,1.5954296399999999,5.697963,55.48,3.68,55.6019136361,135.49,5.47004448,1.78542964,5.7540547106,5.47004448,1.5954296399999999,5.697963,0.0,0.19,0.19,135.49
2022-01-10 23:30:00,57.84158304,13.82671172,59.4712256941,5.37158304,1.56671172,5.5953990000000005,52.47,12.26,53.8832859057,134.64,58.33158304,4.39671172,58.4970482495,5.37158304,1.56671172,5.5953990000000005,52.96,2.83,53.0355588261,135.66,5.37158304,1.75671172,5.6515431895,5.37158304,1.56671172,5.5953990000000005,0.0,0.19,0.19,135.66
2022-01-11 00:00:00,54.26030432,15.12633876,56.3292708029,5.37030432,1.56633876,5.594067,48.89,13.56,50.7356452605,135.44,55.30030432,5.42633876,55.5658961074,5.37030432,1.56633876,5.594067,49.93,3.86,50.0789826175,136.18,5.37030432,1.75633876,5.6502118836,5.37030432,1.56633876,5.594067,0.0,0.19,0.19,136.18
2022-01-11 00:30:00,55.26217248,14.32813364,57.0894309029,5.34217248,1.5581336399999999,5.564763,49.92,12.77,51.5274616103,134.64,56.04217248,4.92813364,56.2584357892,5.34217248,1.5581336399999999,5.564763,50.7,3.37,50.8118775485,135.44,5.34217248,1.74813364,5.6209232364,5.34217248,1.5581336399999999,5.564763,0.0,0.19,0.19,135.44
2022-01-11 01:00:00,54.30460992,15.48384456,56.4689304036,5.46460992,1.59384456,5.692302,48.84,13.89,50.7767436924,134.64,55.06460992,5.95384456,55.3855534475,5.46460992,1.59384456,5.692302,49.6,4.36,49.7912602773,135.44,5.46460992,1.7738445600000001,5.7453012193,5.46460992,1.59384456,5.692302,0.0,0.18,0.18,135.44
2022-01-11 01:30:00,49.86437024,16.81044132,52.6217289416,5.38437024,1.57044132,5.608719,44.48,15.24,47.0183793851,135.37,50.09437024,7.30044132,50.6235357636,5.38437024,1.57044132,5.608719,44.71,5.73,45.0756808046,136.17,5.38437024,1.76044132,5.6648562667,5.38437024,1.57044132,5.608719,0.0,0.19,0.19,136.17
2022-01-11 02:00:00,48.28083392,17.11857656,51.2258195391,5.24083392,1.5285765599999999,5.459202,43.04,15.59,45.77651909,135.37,48.56083392,7.54857656,49.1440291296,5.24083392,1.5285765599999999,5.459202,43.32,6.02,43.7362869938,136.17,5.24083392,1.71857656,5.5154188934,5.24083392,1.5285765599999999,5.459202,0.0,0.19,0.19,136.17
2022-01-11 02:30:00,47.9829216,17.2862688,51.0017240326,5.4729216,1.5962687999999998,5.70096,42.51,15.69,45.3130908237,135.8,48.1629216,7.7662688,48.7850586565,5.4729216,1.5962687999999998,5.70096,42.69,6.17,43.1335716119,136.61,5.4729216,1.7862688,5.7570502052,5.4729216,1.5962687999999998,5.70096,0.0,0.19,0.19,136.61
2022-01-11 03:00:00,47.06272224,17.45787732,50.1963873716,5.03272224,1.46787732,5.242419,42.03,15.99,44.9688892458,135.8,47.31272224,7.84787732,47.9591791442,5.03272224,1.46787732,5.242419,42.28,6.38,42.7586576029,136.61,5.03272224,1.6578773199999999,5.2987593221000004,5.03272224,1.46787732,5.242419,0.0,0.19,0.19,136.61
2022-01-11 03:30:00,46.47045472,17.38596596,49.6162773114,4.82045472,1.40596596,5.021307,41.65,15.98,44.6103452127,135.9,46.75045472,7.79596596,47.3960135642,4.82045472,1.40596596,5.021307,41.93,6.39,42.4141132172,136.71,4.82045472,1.59596596,5.0777840692,4.82045472,1.40596596,5.021307,0.0,0.19,0.19,136.71
2022-01-11 04:00:00,46.4804048,16.5072014,49.3245955729,4.7904048,1.3972014,4.990005,41.69,15.11,44.3437504052,135.74,46.4404048,7.3772014,47.0226998213,4.7904048,1.3972014,4.990005,41.65,5.98,42.077106602,136.54,4.7904048,1.5872014,5.0465023959,4.7904048,1.3972014,4.990005,0.0,0.19,0.19,136.54
2022-01-11 04:30:00,49.44533984,14.13447412,51.4259174983,4.81533984,1.40447412,5.015979,44.63,12.73,46.410018315,135.63,48.20533984,6.20447412,48.6029864123,4.81533984,1.40447412,5.015979,43.39,4.8,43.654691615,136.48,4.81533984,1.59447412,5.0724595113,4.81533984,1.40447412,5.015979,0.0,0.19,0.19,136.48
2022-01-11 05:00:00,48.81849664,14.09706152,50.8131160006,4.85849664,1.41706152,5.060934,43.96,12.68,45.7522021328,135.16,47.52849664,6.14706152,47.924360801,4.85849664,1.41706152,5.060934,42.67,4.73,42.9313614972,136.16,4.85849664,1.60706152,5.1173856929,4.85849664,1.41706152,5.060934,0.0,0.19,0.19,136.16
2022-01-11 05:30:00,50.51626848,13.66016164,52.3306162507,5.24626848,1.53016164,5.464863,45.27,12.13,46.8669371732,135.01,49.14626848,5.7701616399999995,49.4838405023,5.24626848,1.53016164,5.464863,43.9,4.24,44.1042809714,136.0,5.24626848,1.7201616400000002,5.5210768,5.24626848,1.53016164,5.464863,0.0,0.19,0.19,136.0
2022-01-11 06:00:00,52.16485984,13.53433412,53.8920291156,5.29485984,1.54433412,5.515479,46.87,11.99,48.3793034262,135.01,50.66485984,5.60433412,50.9738813858,5.29485984,1.54433412,5.515479,45.37,4.06,45.5512952615,136.0,5.29485984,1.73433412,5.5716654211000005,5.29485984,1.54433412,5.515479,0.0,0.19,0.19,136.0
2022-01-11 06:30:00,58.19878592,10.98256256,59.2259686535,5.2887859200000005,1.54256256,5.509152,52.91,9.44,53.7455272558,135.19,56.75878592,3.33256256,56.856536584,5.2887859200000005,1.54256256,5.509152,51.47,1.79,51.5011164928,136.17,5.2887859200000005,1.7325625599999999,5.5653418163,5.2887859200000005,1.54256256,5.509152,0.0,0.19,0.19,136.17
2022-01-11 07:00:00,64.45588896,7.72088428,64.9166671641,5.14588896,1.50088428,5.360301,59.31,6.22,59.6352622196,134.57,62.21588896,2.45088428,62.2641443596,5.14588896,1.50088428,5.360301,57.07,0.9500000000000001,57.0779064087,135.6,5.14588896,1.6908842800000001,5.416572979,5.14588896,1.50088428,5.360301,0.0,0.19,0.19,135.6
2022-01-11 07:30:00,71.67129344,4.51454392,71.8133372722,5.26129344,1.53454392,5.480514,66.41,2.98,66.4768267895,134.27,69.46129344,4.42454392,69.6020680387,5.26129344,1.53454392,5.480514,64.2,2.89,64.265014588,135.35,5.26129344,1.72454392,5.5367192807,5.26129344,1.53454392,5.480514,0.0,0.19,0.19,135.35
2022-01-11 08:00:00,75.2744592,3.4475506,75.3533663017,6.3344592,1.8475506,6.598395,68.94,1.6,68.9585643702,133.57,72.6644592,5.2475506,72.8536918634,6.3344592,1.8475506,6.598395,66.33,3.4,66.4170828929,134.75,6.3344592,2.0375506,6.6540954159,6.3344592,1.8475506,6.598395,0.0,0.19,0.19,134.75
2022-01-11 08:30:00,78.1848688,2.7247534,78.2323334074,6.3248688,1.8447534,6.588405,71.86,0.88,71.8653880529,133.36,76.0748688,6.8147534,76.3794902238,6.3248688,1.8447534,6.588405,69.75,4.97,69.9268432006,134.67,6.3248688,2.0347534,6.6441091755,6.3248688,1.8447534,6.588405,0.0,0.19,0.19,134.67
2022-01-11 09:00:00,80.77654656,4.04857608,80.8779416308,6.88654656,2.00857608,7.173486,73.89,2.04,73.9181554153,133.23,77.82654656,8.79857608,78.3223230662,6.88654656,2.00857608,7.173486,70.94,6.79,71.2642105127,134.45,6.88654656,2.19857608,7.2289875019,6.88654656,2.00857608,7.173486,0.0,0.19,0.19,134.45
2022-01-11 09:30:00,82.98758496,4.43221228,83.1058587778,7.44758496,2.17221228,7.757901,75.54,2.26,75.5737996928,133.03,79.88758496,10.52221228,80.57756004,7.44758496,2.17221228,7.757901,72.44,8.35,72.9196551007,134.14,7.44758496,2.35221228,7.8102128234,7.44758496,2.17221228,7.757901,0.0,0.18,0.18,134.14
2022-01-11 10:00:00,83.11583712,4.68211916,83.247610296,7.03583712,2.05211916,7.328997,76.08,2.63,76.1254444979,133.03,79.48583712,10.42211916,80.1661953098,7.03583712,2.05211916,7.328997,72.45,8.37,72.9318819173,134.14,7.03583712,2.24211916,7.3844500341,7.03583712,2.05211916,7.328997,0.0,0.19,0.19,134.14
2022-01-11 10:30:00,83.22986368,4.55121024,83.3542063896,6.44986368,1.8812102400000001,6.718608,76.78,2.67,76.8264101725,133.18,81.14986368,11.39121024,81.94546995420001,6.44986368,1.8812102400000001,6.718608,74.7,9.51,75.3029222541,134.23,6.44986368,2.07121024,6.7742640448,6.44986368,1.8812102400000001,6.718608,0.0,0.19,0.19,134.23
2022-01-11 11:00:00,85.18095264,6.34694452,85.4170849268,6.40095264,1.86694452,6.6676590000000004,78.78,4.48,78.9072797656,133.18,80.87095264,11.70694452,81.7139127132,6.40095264,1.86694452,6.6676590000000004,74.47,9.84,75.1172849616,134.23,6.40095264,2.05694452,6.7233336566,6.40095264,1.86694452,6.6676590000000004,0.0,0.19,0.19,134.23
2022-01-11 11:30:00,86.31424864,6.80207252,86.5818555406,7.10424864,2.07207252,7.400259,79.21,4.73,79.3510995513,133.07,81.59424864,11.73207252,82.4333848434,7.10424864,2.07207252,7.400259,74.49,9.66,75.1137517369,134.37,7.10424864,2.2620725200000003,7.4556904995,7.10424864,2.07207252,7.400259,0.0,0.19,0.19,134.37
2022-01-11 12:00:00,83.50315872,6.65633796,83.7680389603,8.11315872,2.36633796,8.451207,75.39,4.29,75.511960642,133.07,78.67315872,11.16633796,79.4616448761,8.11315872,2.36633796,8.451207,70.56,8.8,71.1066354147,134.37,8.11315872,2.55633796,8.5063628057,8.11315872,2.36633796,8.451207,0.0,0.19,0.19,134.37
2022-01-11 12:30:00,77.58948192,4.98526556,77.7494731642,8.58948192,2.50526556,8.947377,69.0,2.48,69.0445537316,133.07,76.54948192,8.70526556,77.0428765733,8.58948192,2.50526556,8.947377,67.96,6.2,68.2422273962,134.37,8.58948192,2.69526556,9.0024250118,8.58948192,2.50526556,8.947377,0.0,0.19,0.19,134.37
2022-01-11 13:00:00,74.98844288,5.79829584,75.2122782544,8.66844288,2.52829584,9.029628,66.32,3.27,66.4005670157,133.95,74.07844288,7.93829584,74.5025653274,8.66844288,2.52829584,9.029628,65.41,5.41,65.6333467073,134.72,8.66844288,2.71829584,9.0846592802,8.66844288,2.52829584,9.029628,0.0,0.19,0.19,134.72
2022-01-11 13:30:00,80.05351904,4.01810972,80.1542956828,7.43351904,2.16810972,7.743249,72.62,1.85,72.6435606231,134.05,77.79351904,8.65810972,78.273842812,7.43351904,2.16810972,7.743249,70.36,6.49,70.6586845335,134.9,7.43351904,2.35810972,7.7985823564,7.43351904,2.16810972,7.743249,0.0,0.19,0.19,134.9
2022-01-11 14:00:00,77.739704,3.994497,77.8422609146,6.289704,1.8344969999999998,6.551775,71.45,2.16,71.4826419489,133.8,76.059704,8.214497,76.5020034609,6.289704,1.8344969999999998,6.551775,69.77,6.38,70.0610969083,134.64,6.289704,2.024497,6.6074930579,6.289704,1.8344969999999998,6.551775,0.0,0.19,0.19,134.64
2022-01-11 14:30:00,77.26835616,4.50785388,77.399739084,5.47835616,1.5978538800000002,5.706621,71.79,2.91,71.8489540634,133.77,77.18835616,7.86785388,77.5883074397,5.47835616,1.5978538800000002,5.706621,71.71,6.27,71.9835884074,134.64,5.47835616,1.7878538800000001,5.762708366,5.47835616,1.5978538800000002,5.706621,0.0,0.19,0.19,134.64
2022-01-11 15:00:00,74.21939392,7.31815656,74.5793124753,6.67939392,1.9481565600000001,6.957702,67.54,5.37,67.7531438385,133.71,74.71939392,6.31815656,74.9860449023,6.67939392,1.9481565600000001,6.957702,68.04,4.37,68.1801914048,134.43,6.67939392,2.13815656,7.0132743147,6.67939392,1.9481565600000001,6.957702,0.0,0.19,0.19,134.43
2022-01-11 15:30:00,75.12768704,6.07640872,75.373019728,5.26768704,1.53640872,5.4871739999999996,69.86,4.54,70.0073653268,134.18,75.83768704,6.65640872,76.1292489955,5.26768704,1.53640872,5.4871739999999996,70.57,5.12,70.7554895397,134.82,5.26768704,1.72640872,5.5433756701,5.26768704,1.53640872,5.4871739999999996,0.0,0.19,0.19,134.82
2022-01-11 16:00:00,77.46519968,5.72193324,77.6762362725,5.11519968,1.49193324,5.328333,72.35,4.23,72.4735496578,134.03,77.66519968,6.79193324,77.9616161869,5.11519968,1.49193324,5.328333,72.55,5.3,72.7433330278,134.66,5.11519968,1.68193324,5.3846232171,5.11519968,1.49193324,5.328333,0.0,0.19,0.19,134.66
2022-01-11 16:30:00,79.065648,6.3608139999999995,79.3210983812,6.345648,1.850814,6.61005,72.72,4.51,72.8597179517,133.87,79.845648,7.050814,80.1563564704,6.345648,1.850814,6.61005,73.5,5.2,73.6837159758,134.59,6.345648,2.040814,6.6657460440000005,6.345648,1.850814,6.61005,0.0,0.19,0.19,134.59
2022-01-11 17:00:00,84.17359968,4.83813324,84.3125282288,6.71359968,1.95813324,6.993333,77.46,2.88,77.5135214011,133.87,84.72359968,8.71813324,85.1709703475,6.71359968,1.95813324,6.993333,78.01,6.76,78.3023479852,134.52,6.71359968,2.14813324,7.0488933231,6.71359968,1.95813324,6.993333,0.0,0.19,0.19,134.52
2022-01-11 17:30:00,84.86529824,5.03279532,85.01439804,6.45529824,1.88279532,6.724269,78.41,3.15,78.4732476708,133.57,85.40529824,8.36279532,85.8137594621,6.45529824,1.88279532,6.724269,78.95,6.48,79.2154839662,134.25,6.45529824,2.06279532,6.7768724276,6.45529824,1.88279532,6.724269,0.0,0.18,0.18,134.25
2022-01-11 18:00:00,84.12964384,5.23864612,84.2925879649,6.50964384,1.89864612,6.780879,77.62,3.34,77.691827112,133.7,84.80964384,8.14864612,85.2002119825,6.50964384,1.89864612,6.780879,78.3,6.25,78.5490451883,134.36,6.50964384,2.08864612,6.8365126737,6.50964384,1.89864612,6.780879,0.0,0.19,0.19,134.36
2022-01-11 18:30:00,83.31872512,5.51337816,83.5009418771,6.14872512,1.79337816,6.404922,77.17,3.7199999999999998,77.2596097583,133.68,83.89872512,7.61337816,84.2434543675,6.14872512,1.79337816,6.404922,77.75,5.82,77.9675246497,134.35,6.14872512,1.98337816,6.4606972942,6.14872512,1.79337816,6.404922,0.0,0.19,0.19,134.35
2022-01-11 19:00:00,82.6324112,6.0615366,82.8544362523,6.3824112,1.8615366,6.648345,76.25,4.2,76.365584526,133.68,81.8924112,7.0215366,82.1928767496,6.3824112,1.8615366,6.648345,75.51,5.16,75.6860997806,134.35,6.3824112,2.0515366,6.704026786,6.3824112,1.8615366,6.648345,0.0,0.19,0.19,134.35
2022-01-11 19:30:00,83.580784,3.979812,83.6754824164,5.210784,1.519812,5.4279,78.37,2.46,78.4085996559,133.84,81.680784,7.149812,81.9931112136,5.210784,1.519812,5.4279,76.47,5.63,76.676970467,134.64,5.210784,1.7098119999999999,5.4841341131,5.210784,1.519812,5.4279,0.0,0.19,0.19,134.64
2022-01-11 20:00:00,77.83297216,6.75836688,78.1258412956,4.86297216,1.41836688,5.065596,72.97,5.34,73.1651317227,133.53,77.10297216,4.79836688,77.2521368029,4.86297216,1.41836688,5.065596,72.24,3.38,72.3190293076,134.45,4.86297216,1.6083668800000002,5.1220447333,4.86297216,1.41836688,5.065596,0.0,0.19,0.19,134.45
2022-01-11 20:30:00,74.06566944,8.36498692,74.5365440289,4.88566944,1.42498692,5.089239,69.18,6.94,69.5272320749,134.08,74.53566944,3.89498692,74.6373696078,4.88566944,1.42498692,5.089239,69.65,2.47,69.69378308,134.89,4.88566944,1.61498692,5.1456728062,4.88566944,1.42498692,5.089239,0.0,0.19,0.19,134.89
2022-01-11 21:00:00,71.0002448,9.3838214,71.6176714626,4.9502448,1.4438214,5.156505,66.05,7.94,66.525529686,134.04,71.3402448,2.7638214,71.3937618903,4.9502448,1.4438214,5.156505,66.39,1.32,66.4031211616,134.71,4.9502448,1.6338214,5.2128970781,4.9502448,1.4438214,5.156505,0.0,0.19,0.19,134.71
2022-01-11 21:30:00,65.94731744,11.49755092,66.9420820911,5.23731744,1.52755092,5.455539,60.71,9.97,61.5232070035,134.1,66.50731744,2.05755092,66.5391372716,5.23731744,1.52755092,5.455539,61.27,0.53,61.2722922698,134.87,5.23731744,1.7175509199999999,5.5117578984,5.23731744,1.52755092,5.455539,0.0,0.19,0.19,134.87
2022-01-11 22:00:00,64.76625856,11.42974208,65.7670681411,5.17625856,1.50974208,5.391936,59.59,9.92,60.4100529713,134.1,64.50625856,2.75974208,64.5652659699,5.17625856,1.50974208,5.391936,59.33,1.25,59.3431664137,134.87,5.17625856,1.69974208,5.4481901416,5.17625856,1.50974208,5.391936,0.0,0.19,0.19,134.87
2022-01-11 22:30:00,58.37879616,13.82964888,59.9945249938,5.03879616,1.46964888,5.248746,53.34,12.36,54.7533122286,134.04,58.56879616,4.53964888,58.7444660848,5.03879616,1.46964888,5.248746,53.53,3.07,53.6179615428,134.8,5.03879616,1.64964888,5.3019626714,5.03879616,1.46964888,5.248746,0.0,0.18,0.18,134.8
2022-01-11 23:00:00,54.72851648,14.01790064,56.4952392194,4.99851648,1.45790064,5.206788,49.73,12.56,51.2915831302,133.97,55.25851648,6.22790064,55.6083661867,4.99851648,1.45790064,5.206788,50.26,4.77,50.4858445507,134.77,4.99851648,1.64790064,5.2631495818000005,4.99851648,1.45790064,5.206788,0.0,0.19,0.19,134.77
2022-01-11 23:30:00,53.64849664,13.01706152,55.2051182622,4.85849664,1.41706152,5.060934,48.79,11.6,50.1500159521,134.21,53.39849664,6.12706152,53.7488634883,4.85849664,1.41706152,5.060934,48.54,4.71,48.7679782234,135.18,4.85849664,1.60706152,5.1173856929,4.85849664,1.41706152,5.060934,0.0,0.19,0.19,135.18
2022-01-12 00:00:00,50.03755744,14.667620920000001,52.1430365247,4.99755744,1.45762092,5.205789,45.04,13.21,46.9372527956,134.45,50.28755744,7.50762092,50.8448896661,4.99755744,1.45762092,5.205789,45.29,6.05,45.6923035095,135.48,4.99755744,1.64762092,5.262151182,4.99755744,1.45762092,5.205789,0.0,0.19,0.19,135.48
2022-01-12 00:30:00,50.79048448,14.17722464,52.7320302303,5.03048448,1.46722464,5.240088,45.76,12.71,47.4923330655,134.82,50.76048448,7.28722464,51.2808972971,5.03048448,1.46722464,5.240088,45.73,5.82,46.0988644112,135.89,5.03048448,1.65722464,5.2964297041,5.03048448,1.46722464,5.240088,0.0,0.19,0.19,135.89
2022-01-12 01:00:00,53.24551968,13.608693240000001,54.9570914232,4.79551968,1.39869324,4.995333,48.45,12.21,49.964853647300004,134.75,53.60551968,6.32869324,53.9778111662,4.79551968,1.39869324,4.995333,48.81,4.93,49.0583428175,135.85,4.79551968,1.57869324,5.0486910529,4.79551968,1.39869324,4.995333,0.0,0.18,0.18,135.85
2022-01-12 01:30:00,51.70963552,14.59156036,53.7289497324,4.83963552,1.41156036,5.041287,46.87,13.18,48.6878763143,134.42,52.01963552,7.05156036,52.4953996379,4.83963552,1.41156036,5.041287,47.18,5.64,47.5159131239,135.46,4.83963552,1.6015603600000001,5.0977512251,4.83963552,1.41156036,5.041287,0.0,0.19,0.19,135.46
2022-01-12 02:00:00,50.559176,16.155593,53.0776173446,4.819176,1.405593,5.019975,45.74,14.75,48.0594434009,134.85,50.869176,6.685593,51.3066294028,4.819176,1.405593,5.019975,46.05,5.28,46.3517087064,135.88,4.819176,1.595593,5.076452929,4.819176,1.405593,5.019975,0.0,0.19,0.19,135.88
2022-01-12 02:30:00,48.9981168,16.6011174,51.7340559871,5.0781168,1.4811174,5.289705,43.92,15.12,46.4497664149,135.31,49.2981168,7.1011174,49.8069291199,5.0781168,1.4811174,5.289705,44.22,5.62,44.5756974146,136.12,5.0781168,1.6711174,5.3460175457,5.0781168,1.4811174,5.289705,0.0,0.19,0.19,136.12
2022-01-12 03:00:00,49.67054464,16.53307552,52.3498385001,4.81054464,1.40307552,5.010984,44.86,15.13,47.3427555176,135.31,49.96054464,7.04307552,50.4545432395,4.81054464,1.40307552,5.010984,45.15,5.64,45.5009021889,136.12,4.81054464,1.59307552,5.0674677449,4.81054464,1.40307552,5.010984,0.0,0.19,0.19,136.12
2022-01-12 03:30:00,48.7528624,16.6804182,51.5274484476,4.7328624,1.3804182,4.930065,44.02,15.3,46.6031157757,135.31,48.9428624,7.2904181999999995,49.4828654934,4.7328624,1.3804182,4.930065,44.21,5.91,44.6032756645,136.12,4.7328624,1.5704182,4.9866020315,4.7328624,1.3804182,4.930065,0.0,0.19,0.19,136.12
2022-01-12 04:00:00,47.47154368,17.08170024,50.4512828623,4.77154368,1.39170024,4.970358,42.7,15.69,45.4913848987,135.25,47.74154368,7.57170024,48.3382419775,4.77154368,1.39170024,4.970358,42.97,6.18,43.4121330966,136.08,4.77154368,1.58170024,5.0268682835,4.77154368,1.39170024,4.970358,0.0,0.19,0.19,136.08
2022-01-12 04:30:00,48.149016,16.692213,50.9603543611,4.979016,1.452213,5.186475,43.17,15.24,45.781071416,134.68,48.419016,7.252213,48.9591227843,4.979016,1.452213,5.186475,43.44,5.8,43.8254902996,135.5,4.979016,1.642213,5.2428488311,4.979016,1.452213,5.186475,0.0,0.19,0.19,135.5
2022-01-12 05:00:00,48.13552928,16.612446040000002,50.9215331908,5.18552928,1.51244604,5.401593,42.95,15.1,45.5270523974,134.68,48.37552928,7.21244604,48.9102362599,5.18552928,1.51244604,5.401593,43.19,5.7,43.5645050471,135.5,5.18552928,1.7024460399999999,5.4578417376,5.18552928,1.51244604,5.401593,0.0,0.19,0.19,135.5
2022-01-12 05:30:00,50.22941568,15.60899624,52.5988114236,4.89941568,1.42899624,5.103558,45.33,14.18,47.4961187888,134.6,50.43941568,6.28899624,50.8299727311,4.89941568,1.42899624,5.103558,45.54,4.86,45.7985938649,135.41,4.89941568,1.60899624,5.1568539737,4.89941568,1.42899624,5.103558,0.0,0.18,0.18,135.41
2022-01-12 06:00:00,51.26772736,15.67142048,53.609451485,4.90772736,1.4314204799999999,5.112216,46.36,14.24,48.4977030384,134.52,51.23772736,6.35142048,51.629887150100004,4.90772736,1.4314204799999999,5.112216,46.33,4.92,46.5905065437,135.32,4.90772736,1.62142048,5.1686354305,4.90772736,1.4314204799999999,5.112216,0.0,0.19,0.19,135.32
2022-01-12 06:30:00,57.16173344,13.22633892,58.6719678475,4.82173344,1.40633892,5.022639,52.34,11.82,53.6580655633,134.98,57.47173344,3.84633892,57.6002991979,4.82173344,1.40633892,5.022639,52.65,2.44,52.7065090857,135.78,4.82173344,1.59633892,5.0791152098,4.82173344,1.40633892,5.022639,0.0,0.19,0.19,135.78
2022-01-12 07:00:00,63.27689824,10.84659532,64.1998012529,4.85689824,1.4165953199999999,5.059269,58.42,9.43,59.1761886235,134.14,63.47689824,2.15659532,63.5135222889,4.85689824,1.4165953199999999,5.059269,58.62,0.74,58.6246705748,134.96,4.85689824,1.60659532,5.1157217512,4.85689824,1.4165953199999999,5.059269,0.0,0.19,0.19,134.96
2022-01-12 07:30:00,70.59643872,7.61062796,71.0054844212,4.83643872,1.41062796,5.037957,65.76,6.2,66.0516282918,134.1,70.95643872,3.50062796,71.0427377847,4.83643872,1.41062796,5.037957,66.12,2.09,66.1530233625,134.89,4.83643872,1.60062796,5.0944233588,4.83643872,1.41062796,5.037957,0.0,0.19,0.19,134.89
2022-01-12 08:00:00,75.24495904,5.79852972,75.4680515705,5.99495904,1.74852972,6.244749,69.25,4.05,69.368328508,133.44,75.08495904,4.57852972,75.2244242812,5.99495904,1.74852972,6.244749,69.09,2.83,69.1479356163,134.28,5.99495904,1.92852972,6.2975202082,5.99495904,1.74852972,6.244749,0.0,0.18,0.18,134.28
2022-01-12 08:30:00,79.18730656,7.94713108,79.585089135,6.12730656,1.78713108,6.382611,73.06,6.16,73.3192280374,132.95,77.43730656,6.38713108,77.7002695665,6.12730656,1.78713108,6.382611,71.31,4.6,71.4582122642,133.92,6.12730656,1.97713108,6.4383952184,6.12730656,1.78713108,6.382611,0.0,0.19,0.19,133.92
2022-01-12 09:00:00,82.39935424,9.46647832,82.9413515139,6.39935424,1.8664783200000001,6.6659939999999995,76.0,7.6,76.3790547205,135.5,80.00935424,5.40647832,80.1918123858,6.39935424,1.8664783200000001,6.6659939999999995,73.61,3.54,73.6950724269,134.88,6.39935424,2.05647832,6.7216692695999996,6.39935424,1.8664783200000001,6.6659939999999995,0.0,0.19,0.19,134.88
2022-01-12 09:30:00,85.32948288,11.00526584,86.0362512246,7.62948288,2.22526584,7.947378,77.7,8.78,78.1944908545,135.71,83.50948288,4.37526584,83.6240197674,7.62948288,2.22526584,7.947378,75.88,2.15,75.9104531669,135.1,7.62948288,2.41526584,8.0026569397,7.62948288,2.22526584,7.947378,0.0,0.19,0.19,135.1
2022-01-12 10:00:00,81.29183808,11.49761944,82.1009024994,10.07183808,2.9376194399999997,10.491498,71.22,8.56,71.7325727965,136.16,78.69183808,5.81761944,78.9065908296,10.07183808,2.9376194399999997,10.491498,68.62,2.88,68.6804105987,135.42,10.07183808,3.12761944,10.5462754407,10.07183808,2.9376194399999997,10.491498,0.0,0.19,0.19,135.42
2022-01-12 10:30:00,79.67711072,11.84582396,80.5528740516,12.15711072,3.54582396,12.663657,67.52,8.3,68.0282323745,136.75,77.46711072,6.51582396,77.7406534908,12.15711072,3.54582396,12.663657,65.31,2.9699999999999998,65.3774961283,136.11,12.15711072,3.7358239600000003,12.7181650295,12.15711072,3.54582396,12.663657,0.0,0.19,0.19,136.11
2022-01-12 11:00:00,79.51868064,11.29169852,80.3163932594,10.66868064,3.11169852,11.113209,68.85,8.18,69.3342260359,136.75,76.82868064,6.36169852,77.0916167747,10.66868064,3.11169852,11.113209,66.16,3.25,66.2397773245,136.11,10.66868064,3.29169852,11.1649462939,10.66868064,3.11169852,11.113209,0.0,0.18,0.18,136.11
2022-01-12 11:30:00,73.09333056,9.85388808,73.7545529622,16.09333056,4.69388808,16.763886,57.0,5.16,57.2330813429,136.63,71.35333056,10.52388808,72.1252383173,16.09333056,4.69388808,16.763886,55.26,5.83,55.566685163,136.03,16.09333056,4.88388808,16.8180751363,16.09333056,4.69388808,16.763886,0.0,0.19,0.19,136.03
2022-01-12 12:00:00,69.25175072,10.49759396,70.0428758457,17.51175072,5.10759396,18.241407,51.74,5.39,52.0199932718,137.06,68.44175072,9.15759396,69.0516818677,17.51175072,5.10759396,18.241407,50.93,4.05,51.0907760755,136.36,17.51175072,5.29759396,18.2955162552,17.51175072,5.10759396,18.241407,0.0,0.19,0.19,136.36
2022-01-12 12:30:00,71.91227168,8.69607924,72.436155422,16.03227168,4.67607924,16.700283,55.88,4.02,56.024412536,135.87,71.59227168,9.92607924,72.2771085018,16.03227168,4.67607924,16.700283,55.56,5.25,55.8074914326,136.39,16.03227168,4.86607924,16.7544758913,16.03227168,4.67607924,16.700283,0.0,0.19,0.19,136.39
2022-01-12 13:00:00,71.65608896,8.456359280000001,72.1533443252,14.93608896,4.35635928,15.558426,56.72,4.1,56.8679909967,135.09,71.34608896,9.39635928,71.9621843582,14.93608896,4.35635928,15.558426,56.41,5.04,56.634704025,135.77,14.93608896,4.54635928,15.612691508,14.93608896,4.35635928,15.558426,0.0,0.19,0.19,135.77
2022-01-12 13:30:00,74.08815776,6.83321268,74.4026069154,14.06815776,4.10321268,14.654330999999999,60.02,2.73,60.0820547252,135.15,72.98815776,9.94321268,73.6623285784,14.06815776,4.10321268,14.654330999999999,58.92,5.84,59.2087155747,135.91,14.06815776,4.29321268,14.7086620016,14.06815776,4.10321268,14.654330999999999,0.0,0.19,0.19,135.91
2022-01-12 14:00:00,75.10632064,5.55934352,75.3117899167,13.02632064,3.79934352,13.569084,62.08,1.76,62.1049434425,134.99,73.05632064,9.83934352,73.7159322424,13.02632064,3.79934352,13.569084,60.03,6.04,60.3330962242,135.85,13.02632064,3.9893435200000003,13.6235050973,13.02632064,3.79934352,13.569084,0.0,0.19,0.19,135.85
2022-01-12 14:30:00,77.04473312,4.31929716,77.1657127842,12.13473312,3.5392971600000003,12.640347,64.91,0.78,64.9146863198,134.86,74.32473312,9.83929716,74.9731800177,12.13473312,3.5392971600000003,12.640347,62.19,6.3,62.5082882504,135.85,12.13473312,3.73929716,12.6977986732,12.13473312,3.5392971600000003,12.640347,0.0,0.2,0.2,135.85
2022-01-12 15:00:00,80.40717408,3.30834244,80.4752059533,8.73717408,2.54834244,9.101223,71.67,0.76,71.6740294667,135.02,77.27717408,9.35834244,77.8417638997,8.73717408,2.54834244,9.101223,68.54,6.8100000000000005,68.8774832583,136.06,8.73717408,2.7383424400000003,9.156239961,8.73717408,2.54834244,9.101223,0.0,0.19,0.19,136.06
2022-01-12 15:30:00,82.50559744,2.97871592,82.559350515,6.95559744,2.02871592,7.245414,75.55,0.9500000000000001,75.5559726296,134.79,79.97559744,9.54871592,80.5436165168,6.95559744,2.02871592,7.245414,73.02,7.52,73.4062040975,135.84,6.95559744,2.21871592,7.3008928277,6.95559744,2.02871592,7.245414,0.0,0.19,0.19,135.84
2022-01-12 16:00:00,80.7495936,4.6832148,80.8852852343,6.7995936,1.9832147999999998,7.08291,73.95,2.7,73.9992736451,134.61,79.8895936,7.7132148,80.2610792858,6.7995936,1.9832147999999998,7.08291,73.09,5.73,73.314261914,135.65,6.7995936,2.1732148000000002,7.1384407045,6.7995936,1.9832147999999998,7.08291,0.0,0.19,0.19,135.65
2022-01-12 16:30:00,84.48116256,4.04908908,84.5781410878,6.27116256,1.8290890800000001,6.532461,78.21,2.22,78.2415011359,134.63,84.69116256,8.72908908,85.1398262386,6.27116256,1.8290890800000001,6.532461,78.42,6.9,78.7229725049,135.36,6.27116256,2.01908908,6.5881864399,6.27116256,1.8290890800000001,6.532461,0.0,0.19,0.19,135.36
2022-01-12 17:00:00,89.38124192,3.04244556,89.4330077888,6.83124192,1.9924455600000002,7.115877,82.55,1.05,82.556677501,134.63,88.98124192,10.02244556,89.543904475,6.83124192,1.9924455600000002,7.115877,82.15,8.03,82.541525307,135.36,6.83124192,2.18244556,7.1713969903,6.83124192,1.9924455600000002,7.115877,0.0,0.19,0.19,135.36
2022-01-12 17:30:00,90.00389952,3.28738736,90.0639153294,6.57389952,1.91738736,6.847812,83.43,1.37,83.4412475937,134.06,90.27389952,9.77738736,90.8018404997,6.57389952,1.91738736,6.847812,83.7,7.86,84.0682437071,134.81,6.57389952,2.10738736,6.9034220778,6.57389952,1.91738736,6.847812,0.0,0.19,0.19,134.81
2022-01-12 18:00:00,90.84842496,2.87745728,90.8939826287,6.60842496,1.92745728,6.883776,84.24,0.9500000000000001,84.2453565486,134.33,90.88842496,10.32745728,91.4732866228,6.60842496,1.92745728,6.883776,84.28,8.4,84.6975702131,135.11,6.60842496,2.11745728,6.9393735873,6.60842496,1.92745728,6.883776,0.0,0.19,0.19,135.11
2022-01-12 18:30:00,88.97547776,3.59034768,89.0478873364,6.75547776,1.9703476800000002,7.036956,82.22,1.62,82.2359580719,134.07,89.01547776,9.30034768,89.5000097643,6.75547776,1.9703476800000002,7.036956,82.26,7.33,82.5859340324,134.83,6.75547776,2.16034768,7.0925018057,6.75547776,1.9703476800000002,7.036956,0.0,0.19,0.19,134.83
2022-01-12 19:00:00,83.52427936,5.5233314799999995,83.7067048285,6.35427936,1.85333148,6.619041,77.17,3.67,77.257218433,134.07,83.07427936,5.65333148,83.2664160872,6.35427936,1.85333148,6.619041,76.72,3.8,76.814050798,134.83,6.35427936,2.04333148,6.6747336817,6.35427936,1.85333148,6.619041,0.0,0.19,0.19,134.83
2022-01-12 19:30:00,83.33813664,5.26195652,83.504090948,5.21813664,1.52195652,5.435559,78.12,3.74,78.2094751293,133.69,83.23813664,6.4919565200000005,83.4909150193,5.21813664,1.52195652,5.435559,78.02,4.97,78.1781382485,134.64,5.21813664,1.70195652,5.4886798039,5.21813664,1.52195652,5.435559,0.0,0.18,0.18,134.64
2022-01-12 20:00:00,80.78357152,6.41020836,81.0374987197,4.90357152,1.43020836,5.107887,75.88,4.98,76.0432429608,133.26,80.73357152,5.48020836,80.9193564856,4.90357152,1.43020836,5.107887,75.83,4.05,75.9380760883,134.01,4.90357152,1.62020836,5.1643091292,4.90357152,1.43020836,5.107887,0.0,0.19,0.19,134.01
2022-01-12 20:30:00,78.72937568,6.70065124,79.0140071253,4.93937568,1.44065124,5.145183,73.79,5.26,73.9772377154,133.06,79.00937568,5.28065124,79.1856472024,4.93937568,1.44065124,5.145183,74.07,3.84,74.1694714825,133.76,4.93937568,1.6306512400000002,5.2015820261,4.93937568,1.44065124,5.145183,0.0,0.19,0.19,133.76
2022-01-12 21:00:00,74.17261248,8.34992864,74.6411264009,4.90261248,1.42992864,5.106888,69.27,6.92,69.6147922499,133.06,74.03261248,3.40992864,74.1111012193,4.90261248,1.42992864,5.106888,69.13,1.98,69.1583494598,133.76,4.90261248,1.6099286400000001,5.1601821048,4.90261248,1.42992864,5.106888,0.0,0.18,0.18,133.76
2022-01-12 21:30:00,72.44032448,9.22384464,73.0252005866,5.19032448,1.5138446399999999,5.406588,67.25,7.71,67.6905207544,133.4,72.38032448,2.78384464,72.433839901,5.19032448,1.5138446399999999,5.406588,67.19,1.27,67.2020014583,134.22,5.19032448,1.70384464,5.46283395,5.19032448,1.5138446399999999,5.406588,0.0,0.19,0.19,134.22
2022-01-12 22:00:00,68.2736112,10.8618866,69.1322397062,5.1836112,1.5118866,5.399595,63.09,9.35,63.7790765063,133.69,68.0236112,2.2918865999999998,68.0622099617,5.1836112,1.5118866,5.399595,62.84,0.78,62.8448406792,134.47,5.1836112,1.7018866,5.4558448541,5.1836112,1.5118866,5.399595,0.0,0.19,0.19,134.47
2022-01-12 22:30:00,63.43906592,12.080977560000001,64.5791383003,5.00906592,1.46097756,5.217777,58.43,10.62,59.3872823086,133.62,63.27906592,3.12097756,63.3559838108,5.00906592,1.46097756,5.217777,58.27,1.6600000000000001,58.2936403049,134.41,5.00906592,1.64097756,5.2710102204,5.00906592,1.46097756,5.217777,0.0,0.18,0.18,134.41
2022-01-12 23:00:00,59.7336512,13.2902316,61.1942753995,5.1436512,1.5002316,5.35797,54.59,11.79,55.8486544153,133.48,59.9236512,4.1502316,60.0671989981,5.1436512,1.5002316,5.35797,54.78,2.65,54.8440598424,134.31,5.1436512,1.6902316,5.4142433016,5.1436512,1.5002316,5.35797,0.0,0.19,0.19,134.31
2022-01-12 23:30:00,58.52928576,12.97354168,59.9498963744,4.94928576,1.44354168,5.155506,53.58,11.53,54.8065443173,133.85,57.96928576,4.15354168,58.1178974156,4.94928576,1.44354168,5.155506,53.02,2.71,53.0892126519,134.66,4.94928576,1.62354168,5.2087730917,4.94928576,1.44354168,5.155506,0.0,0.18,0.18,134.66
2022-01-13 00:00:00,54.76394112,14.14906616,56.5622252055,4.93394112,1.4390661599999999,5.139522,49.83,12.71,51.4254120061,134.38,54.69394112,5.28906616,54.9490802114,4.93394112,1.4390661599999999,5.139522,49.76,3.85,49.9087176754,135.18,4.93394112,1.62906616,5.1959245115,4.93394112,1.4390661599999999,5.139522,0.0,0.19,0.19,135.18
2022-01-13 00:30:00,57.45817664,11.52030152,58.601701425,5.17817664,1.51030152,5.393934,52.28,10.01,53.229676873,134.54,55.71817664,4.13030152,55.8710533168,5.17817664,1.51030152,5.393934,50.54,2.62,50.6078650014,135.41,5.17817664,1.70030152,5.4501870219,5.17817664,1.51030152,5.393934,0.0,0.19,0.19,135.41
2022-01-13 01:00:00,60.91096384,9.77403112,61.6901710182,5.19096384,1.51403112,5.407254,55.72,8.26,56.3289090965,134.3,58.48096384,3.07403112,58.5617007863,5.19096384,1.51403112,5.407254,53.29,1.56,53.3128286625,135.38,5.19096384,1.70403112,5.4634995787000005,5.19096384,1.51403112,5.407254,0.0,0.19,0.19,135.38
2022-01-13 01:30:00,60.67151328,10.51710804,61.5763110718,5.20151328,1.51710804,5.418243,55.47,9.0,56.1953814828,133.75,58.34151328,4.06710804,58.4831047364,5.20151328,1.51710804,5.418243,53.14,2.55,53.201147544,134.87,5.20151328,1.69710804,5.4713724148,5.20151328,1.51710804,5.418243,0.0,0.18,0.18,134.87
2022-01-13 02:00:00,58.41380128,10.51319204,59.3523326151,4.91380128,1.43319204,5.118543,53.5,9.08,54.2650568967,134.26,56.26380128,5.66319204,56.548095269,4.91380128,1.43319204,5.118543,51.35,4.23,51.5239303625,135.41,4.91380128,1.6231920400000002,5.1749584943,4.91380128,1.43319204,5.118543,0.0,0.19,0.19,135.41
2022-01-13 02:30:00,58.53761728,10.44680504,59.4624955107,5.09761728,1.4868050400000001,5.310018,53.44,8.96,54.1859317535,134.52,56.42761728,5.59680504,56.7044991033,5.09761728,1.4868050400000001,5.310018,51.33,4.11,51.4942812359,135.9,5.09761728,1.67680504,5.3663187639,5.09761728,1.4868050400000001,5.310018,0.0,0.19,0.19,135.9
2022-01-13 03:00:00,57.82855616,10.42957888,58.7615352349,5.27855616,1.53957888,5.498496,52.55,8.89,53.296665937,134.55,55.63855616,5.63957888,55.9236424199,5.27855616,1.53957888,5.498496,50.36,4.1,50.5266226855,135.93,5.27855616,1.72957888,5.5546915518999995,5.27855616,1.53957888,5.498496,0.0,0.19,0.19,135.93
2022-01-13 03:30:00,55.84670816,10.89528988,56.899579558,5.12670816,1.49528988,5.340321,50.72,9.4,51.5837028527,134.78,53.72670816,6.00528988,54.0612862985,5.12670816,1.49528988,5.340321,48.6,4.51,48.8088117044,136.16,5.12670816,1.68528988,5.3966043525,5.12670816,1.49528988,5.340321,0.0,0.19,0.19,136.16
2022-01-13 04:00:00,56.01420064,10.53330852,56.9959758379,5.15420064,1.50330852,5.368959,50.86,9.03,51.6554014601,134.78,53.62420064,5.92330852,53.9503519738,5.15420064,1.50330852,5.368959,48.47,4.42,48.6711136096,136.16,5.15420064,1.69330852,5.4252260764999996,5.15420064,1.50330852,5.368959,0.0,0.19,0.19,136.16
2022-01-13 04:30:00,57.61031456,9.61342508,58.4069027211,5.12031456,1.49342508,5.333661,52.49,8.12,53.1143530508,134.89,55.32031456,4.85342508,55.5328095636,5.12031456,1.49342508,5.333661,50.2,3.36,50.3123205587,136.31,5.12031456,1.6834250800000001,5.3899481624,5.12031456,1.49342508,5.333661,0.0,0.19,0.19,136.31
2022-01-13 05:00:00,57.60208288,8.88769084,58.2837112801,5.03208288,1.46769084,5.241753,52.57,7.42,53.0910661034,134.35,54.43208288,5.08769084,54.6693355066,5.03208288,1.46769084,5.241753,49.4,3.62,49.5324580452,135.75,5.03208288,1.6576908399999999,5.2980937168,5.03208288,1.46769084,5.241753,0.0,0.19,0.19,135.75
2022-01-13 05:30:00,59.422872,7.804171,59.9331527765,5.122872,1.494171,5.336325,54.3,6.31,54.6654013065,134.07,55.912872,4.374171,56.0837108903,5.122872,1.494171,5.336325,50.79,2.88,50.8715883377,135.58,5.122872,1.6741709999999999,5.3894959009,5.122872,1.494171,5.336325,0.0,0.18,0.18,135.58
2022-01-13 06:00:00,61.49108384,7.61906612,61.9613069614,5.07108384,1.47906612,5.282379,56.42,6.14,56.753114452,134.0,57.83108384,4.19906612,57.9833287626,5.07108384,1.47906612,5.282379,52.76,2.7199999999999998,52.8300671966,135.53,5.07108384,1.66906612,5.3386958169,5.07108384,1.47906612,5.282379,0.0,0.19,0.19,135.53
2022-01-13 06:30:00,66.62431072,5.31792396,66.83621095,4.96431072,1.44792396,5.171157,61.66,3.87,61.7813280854,133.59,63.22431072,2.18792396,63.2621567548,4.96431072,1.44792396,5.171157,58.26,0.74,58.2646994328,135.15,4.96431072,1.6379239600000002,5.2275401312,4.96431072,1.44792396,5.171157,0.0,0.19,0.19,135.15
2022-01-13 07:00:00,75.68257248,4.56158364,75.8199170568,4.94257248,1.44158364,5.148513,70.74,3.12,70.8087706432,133.59,71.25257248,5.01158364,71.4286011035,4.94257248,1.44158364,5.148513,66.31,3.5700000000000003,66.4060313526,135.15,4.94257248,1.6315836400000001,5.2049099795,4.94257248,1.44158364,5.148513,0.0,0.19,0.19,135.15
2022-01-13 07:30:00,80.87404096,12.53659528,81.8399457625,4.9940409599999995,1.45659528,5.202126,75.88,11.08,76.6846842596,133.12,74.05404096,5.86659528,74.2860546986,4.9940409599999995,1.45659528,5.202126,69.06,4.41,69.2006625691,134.33,4.9940409599999995,1.64659528,5.2584903847,4.9940409599999995,1.45659528,5.202126,0.0,0.19,0.19,134.33
2022-01-13 08:00:00,87.58994496,15.23456728,88.904952046,5.08994496,1.48456728,5.302026,82.5,13.75,83.6379847916,134.3,79.77994496,3.50456728,79.8568820431,5.08994496,1.48456728,5.302026,74.69,2.02,74.7173105779,134.3,5.08994496,1.66456728,5.3552146479000005,5.08994496,1.48456728,5.302026,0.0,0.18,0.18,134.3
2022-01-13 08:30:00,92.18362112,17.66230616,93.8604126439,5.25362112,1.53230616,5.472522,86.93,16.13,88.4138100073,134.49,84.44362112,2.4423061600000002,84.4789323278,5.25362112,1.53230616,5.472522,79.19,0.91,79.1952283916,134.51,5.25362112,1.72230616,5.528731625,5.25362112,1.53230616,5.472522,0.0,0.19,0.19,134.51
2022-01-13 09:00:00,88.23411872,14.52661796,89.4219343095,7.15411872,2.08661796,7.452207,81.08,12.44,82.0287754389,134.49,82.27411872,3.85661796,82.3644590418,7.15411872,2.08661796,7.452207,75.12,1.77,75.1408497423,134.46,7.15411872,2.26661796,7.5045967005000005,7.15411872,2.08661796,7.452207,0.0,0.18,0.18,134.46
2022-01-13 09:30:00,83.19187936,9.39263148,83.7204295114,8.75187936,2.55263148,9.116541,74.44,6.84,74.7535898804,135.16,80.42187936,4.89263148,80.570568588,8.75187936,2.55263148,9.116541,71.67,2.34,71.7081899088,134.88,8.75187936,2.74263148,9.1715549264,8.75187936,2.55263148,9.116541,0.0,0.19,0.19,134.88
2022-01-13 10:00:00,77.80756224,8.12137232,78.230259044,10.18756224,2.97137232,10.612044,67.62,5.15,67.8158307477,135.93,75.99756224,6.35137232,76.262503216,10.18756224,2.97137232,10.612044,65.81,3.38,65.8967411941,135.03,10.18756224,3.15137232,10.6638441424,10.18756224,2.97137232,10.612044,0.0,0.18,0.18,135.03
2022-01-13 10:30:00,75.70376416,8.00859788,76.1261948872,12.06376416,3.5185978799999997,12.566421,63.64,4.49,63.7981951155,136.34,74.55376416,7.23859788,74.904346,12.06376416,3.5185978799999997,12.566421,62.49,3.7199999999999998,62.6006269937,135.42,12.06376416,3.70859788,12.620939107,12.06376416,3.5185978799999997,12.566421,0.0,0.19,0.19,135.42
2022-01-13 11:00:00,75.15556064,9.74078852,75.7841754993,13.78556064,4.02078852,14.359959,61.37,5.72,61.6359902979,136.6,73.22556064,7.90078852,73.6505613711,13.78556064,4.02078852,14.359959,59.44,3.88,59.5665006526,135.61,13.78556064,4.21078852,14.4143130991,13.78556064,4.02078852,14.359959,0.0,0.19,0.19,135.61
2022-01-13 11:30:00,73.07136384,9.71123112,73.7138536729,14.781363840000001,4.31123112,15.397254,58.29,5.4,58.5395942931,136.71,71.78136384,9.51123112,72.4087543889,14.781363840000001,4.31123112,15.397254,57.0,5.2,57.2367015122,135.88,14.781363840000001,4.49123112,15.4486204544,14.781363840000001,4.31123112,15.397254,0.0,0.18,0.18,135.88
2022-01-13 12:00:00,70.84781664,10.10894652,71.5653821509,15.52781664,4.52894652,16.174809,55.32,5.58,55.6007086286,136.95,69.05781664,9.77894652,69.7467550078,15.52781664,4.52894652,16.174809,53.53,5.25,53.7868329612,136.21,15.52781664,4.71894652,16.2290340398,15.52781664,4.52894652,16.174809,0.0,0.19,0.19,136.21
2022-01-13 12:30:00,71.90873536,10.45421448,72.6646875825,15.88873536,4.63421448,16.550766,56.02,5.82,56.3215127638,137.14,71.08873536,9.16421448,71.6769915811,15.88873536,4.63421448,16.550766,55.2,4.53,55.3855658092,136.46,15.88873536,4.82421448,16.6049678316,15.88873536,4.63421448,16.550766,0.0,0.19,0.19,136.46
2022-01-13 13:00:00,70.79364128,9.68356204,71.4528587214,15.06364128,4.39356204,15.691293,55.73,5.29,55.9805055354,137.14,69.96364128,9.68356204,70.6306057948,15.06364128,4.39356204,15.691293,54.9,5.29,55.1542754462,136.35,15.06364128,4.58356204,15.7455495168,15.06364128,4.39356204,15.691293,0.0,0.19,0.19,136.35
2022-01-13 13:30:00,71.88637952,8.79852736,72.4228254364,14.08637952,4.10852736,14.673312,57.8,4.69,57.9899655113,137.25,71.17637952,9.70852736,71.8354543737,14.08637952,4.10852736,14.673312,57.09,5.6,57.3639965484,136.54,14.08637952,4.29852736,14.7276415439,14.08637952,4.10852736,14.673312,0.0,0.19,0.19,136.54
2022-01-13 14:00:00,70.82151552,8.09752536,71.2829360893,12.951515520000001,3.7775253600000003,13.491162,57.87,4.32,58.031020153,137.28,69.82151552,9.80752536,70.5069612393,12.951515520000001,3.7775253600000003,13.491162,56.87,6.03,57.1887908597,136.49,12.951515520000001,3.95752536,13.5426644808,12.951515520000001,3.7775253600000003,13.491162,0.0,0.18,0.18,136.49
2022-01-13 14:30:00,71.63887968,7.36342324,72.0163112331,11.42887968,3.33342324,11.905083,60.21,4.03,60.3447180787,137.41,71.38887968,9.42342324,72.0081457026,11.42887968,3.33342324,11.905083,59.96,6.09,60.2684801534,136.68,11.42887968,3.52342324,11.9596739951,11.42887968,3.33342324,11.905083,0.0,0.19,0.19,136.68
2022-01-13 15:00:00,72.15893184,6.31885512,72.4350700581,9.21893184,2.68885512,9.603054,62.94,3.63,63.044591362,137.46,70.80893184,9.64885512,71.4633138992,9.21893184,2.68885512,9.603054,61.59,6.96,61.9820111,136.65,9.21893184,2.87885512,9.6579765517,9.21893184,2.68885512,9.603054,0.0,0.19,0.19,136.65
2022-01-13 15:30:00,74.63454848,6.06132664,74.8802744883,6.96454848,2.03132664,7.254738,67.67,4.03,67.7898945271,137.55,73.19454848,8.90132664,73.7338154658,6.96454848,2.03132664,7.254738,66.23,6.87,66.5853572492,136.8,6.96454848,2.22132664,7.3102139211,6.96454848,2.03132664,7.254738,0.0,0.19,0.19,136.8
2022-01-13 16:00:00,76.5056688,6.0216534,76.7422808379,5.5256688,1.6116534,5.755905,70.98,4.41,71.1168650884,137.52,74.5156688,8.1816534,74.9634867724,5.5256688,1.6116534,5.755905,68.99,6.57,69.3021283944,136.8,5.5256688,1.8016534,5.811967882,5.5256688,1.6116534,5.755905,0.0,0.19,0.19,136.8
2022-01-13 16:30:00,82.79310176,7.11715468,83.0984451707,5.13310176,1.49715468,5.3469809999999995,77.66,5.62,77.8630849633,137.29,81.38310176,6.6171546800000005,81.6516747418,5.13310176,1.49715468,5.3469809999999995,76.25,5.12,76.4217043777,136.64,5.13310176,1.6771546800000001,5.4001464331,5.13310176,1.49715468,5.3469809999999995,0.0,0.18,0.18,136.64
