Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-13 17:00:00,86.44963392,8.16822656,86.8346654858,6.43963392,1.8782265599999999,6.707952,80.01,6.29,80.2568638809,137.16,84.34963392,6.53822656,84.6026545032,6.43963392,1.8782265599999999,6.707952,77.91,4.66,78.0492389457,136.45,6.43963392,2.06822656,6.7636119143,6.43963392,1.8782265599999999,6.707952,0.0,0.19,0.19,136.45
2022-01-13 17:30:00,86.78014336,7.83295848,87.1329359091,6.49014336,1.8929584799999999,6.760566,80.29,5.94,80.50942615619999,137.07,85.64014336,6.49295848,85.8859282103,6.49014336,1.8929584799999999,6.760566,79.15,4.6,79.283557564,136.37,6.49014336,2.08295848,6.8162069263,6.49014336,1.8929584799999999,6.760566,0.0,0.19,0.19,136.37
2022-01-13 18:00:00,86.13280064,7.61123352,86.4684348291,6.55280064,1.9112335200000001,6.825834,79.58,5.7,79.7838730572,137.13,84.52280064,7.11123352,84.8214210574,6.55280064,1.9112335200000001,6.825834,77.97,5.2,78.1432076383,136.4,6.55280064,2.10123352,6.8814517751,6.55280064,1.9112335200000001,6.825834,0.0,0.19,0.19,136.4
2022-01-13 18:30:00,85.30056288,7.35058084,85.6166868451,6.55056288,1.9105808400000002,6.823503,78.75,5.44,78.9376722484,137.13,83.72056288,7.32058084,84.0400116182,6.55056288,1.9105808400000002,6.823503,77.17,5.41,77.3594014972,136.52,6.55056288,2.09058084,6.8760746283,6.55056288,1.9105808400000002,6.823503,0.0,0.18,0.18,136.52
2022-01-13 19:00:00,82.74282176,6.20873968,82.9754361316,5.41282176,1.57873968,5.638356,77.33,4.63,77.4684826236,137.0,80.79282176,7.81873968,81.1702700385,5.41282176,1.57873968,5.638356,75.38,6.24,75.6378344481,136.31,5.41282176,1.76873968,5.6944779797,5.41282176,1.57873968,5.638356,0.0,0.19,0.19,136.31
2022-01-13 19:30:00,83.86343136,6.23766748,84.0950867475,5.20343136,1.51766748,5.420241,78.66,4.72,78.8014847576,137.13,82.48343136,7.45766748,82.8198844068,5.20343136,1.51766748,5.420241,77.28,5.94,77.5079479795,136.48,5.20343136,1.70766748,5.4764793563,5.20343136,1.51766748,5.420241,0.0,0.19,0.19,136.48
2022-01-13 20:00:00,80.7876672,5.0455696,80.9450736253,5.1276672,1.4955696,5.34132,75.66,3.55,75.743237982,137.04,79.1376672,8.7555696,79.620539868,5.1276672,1.4955696,5.34132,74.01,7.26,74.3652317955,136.32,5.1276672,1.6855696,5.3976027818,5.1276672,1.4955696,5.34132,0.0,0.19,0.19,136.32
2022-01-13 20:30:00,78.96253248,4.49323864,79.0902694971,4.98253248,1.45323864,5.190138,73.98,3.04,74.0424337796,137.49,77.97253248,8.87323864,78.4757936265,4.98253248,1.45323864,5.190138,72.99,7.42,73.366180901,136.82,4.98253248,1.63323864,5.2433861549,4.98253248,1.45323864,5.190138,0.0,0.18,0.18,136.82
2022-01-13 21:00:00,74.97932576,3.76188668,75.0736377353,4.90932576,1.43188668,5.113881,70.07,2.33,70.1087284152,137.14,73.46932576,9.93188668,74.1376031488,4.90932576,1.43188668,5.113881,68.56,8.5,69.0849013895,136.38,4.90932576,1.62188668,5.1702993937,4.90932576,1.43188668,5.113881,0.0,0.19,0.19,136.38
2022-01-13 21:30:00,72.34416064,2.34496352,72.3821554847,5.19416064,1.51496352,5.410584,67.15,0.8300000000000001,67.1551293648,136.75,70.97416064,11.31496352,71.870438137,5.19416064,1.51496352,5.410584,65.78,9.8,66.5060027366,136.14,5.19416064,1.7049635200000002,5.4668277235,5.19416064,1.51496352,5.410584,0.0,0.19,0.19,136.14
2022-01-13 22:00:00,72.05322144,4.44552292,72.1902305988,5.33322144,1.55552292,5.555439,66.72,2.89,66.7825613465,136.75,68.62322144,11.66552292,69.607693151,5.33322144,1.55552292,5.555439,63.29,10.11,64.092403606,136.14,5.33322144,1.73552292,5.6085016478,5.33322144,1.55552292,5.555439,0.0,0.18,0.18,136.14
2022-01-13 22:30:00,67.72386112,3.05237616,67.7926129104,5.01386112,1.46237616,5.222772,62.71,1.5899999999999999,62.7301538337,136.44,63.80386112,13.01237616,65.1172375577,5.01386112,1.46237616,5.222772,58.79,11.55,59.913826451,136.04,5.01386112,1.65237616,5.2791240092,5.01386112,1.46237616,5.222772,0.0,0.19,0.19,136.04
2022-01-13 23:00:00,59.83434048,4.91918264,60.0362112272,5.17434048,1.5091826400000001,5.389938,54.66,3.41,54.7662642509,136.25,57.88434048,14.61918264,59.7019042734,5.17434048,1.5091826400000001,5.389938,52.71,13.11,54.3158927019,135.9,5.17434048,1.69918264,5.446193262,5.17434048,1.5091826400000001,5.389938,0.0,0.19,0.19,135.9
2022-01-13 23:30:00,55.36186304,15.08512672,57.3802834379,5.09186304,1.48512672,5.304024,50.27,13.6,52.0771821434,137.25,54.91186304,6.13512672,55.2535291397,5.09186304,1.48512672,5.304024,49.82,4.65,50.0365356515,136.73,5.09186304,1.6751267200000002,5.3603282312000005,5.09186304,1.48512672,5.304024,0.0,0.19,0.19,136.73
2022-01-14 00:00:00,52.99150336,15.65668848,55.2560523609,5.13150336,1.49668848,5.345316,47.86,14.16,49.9107723843,135.11,53.23150336,6.17668848,53.588659533,5.13150336,1.49668848,5.345316,48.1,4.68,48.3271393732,135.95,5.13150336,1.6766884800000001,5.398482286,5.13150336,1.49668848,5.345316,0.0,0.18,0.18,135.95
2022-01-14 00:30:00,51.34539936,16.26699148,53.8606075648,5.23539936,1.52699148,5.4535409999999995,46.11,14.74,48.4086738096,134.91,51.56539936,6.86699148,52.0206303609,5.23539936,1.52699148,5.4535409999999995,46.33,5.34,46.6367290877,135.73,5.23539936,1.71699148,5.5097609931000004,5.23539936,1.52699148,5.4535409999999995,0.0,0.19,0.19,135.73
2022-01-14 01:00:00,54.86887584,14.82967212,56.8375994491,5.2788758399999995,1.53967212,5.498829,49.59,13.29,51.3399668874,134.91,54.93887584,5.65967212,55.2296294308,5.2788758399999995,1.53967212,5.498829,49.66,4.12,49.8306130807,135.73,5.2788758399999995,1.72967212,5.5550243723,5.2788758399999995,1.53967212,5.498829,0.0,0.19,0.19,135.73
2022-01-14 01:30:00,54.74360128,15.63146704,56.9315786091,5.11360128,1.49146704,5.326668,49.63,14.14,51.6050046023,134.58,55.09360128,6.13146704,55.4337423422,5.11360128,1.49146704,5.326668,49.98,4.64,50.1949200617,135.39,5.11360128,1.68146704,5.3829591729,5.11360128,1.49146704,5.326668,0.0,0.19,0.19,135.39
2022-01-14 02:00:00,52.72458048,16.21925264,55.1629000597,4.93458048,1.43925264,5.140188,47.79,14.78,50.023319562,134.94,53.02458048,6.74925264,53.4523951407,4.93458048,1.43925264,5.140188,48.09,5.31,48.3822715465,135.73,4.93458048,1.61925264,5.1934635481,4.93458048,1.43925264,5.140188,0.0,0.18,0.18,135.73
2022-01-14 02:30:00,52.83355136,16.13270248,55.2417255217,5.08355136,1.48270248,5.295366,47.75,14.65,49.9468217207,135.16,53.34355136,6.72270248,53.7655019537,5.08355136,1.48270248,5.295366,48.26,5.24,48.5436422202,135.97,5.08355136,1.6727024799999999,5.3516752533,5.08355136,1.48270248,5.295366,0.0,0.19,0.19,135.97
2022-01-14 03:00:00,52.252871999999996,16.374171,54.7583428181,5.122872,1.494171,5.336325,47.13,14.88,49.4231858544,135.16,52.562872,6.894171,53.0130654336,5.122872,1.494171,5.336325,47.44,5.4,47.7463464571,135.97,5.122872,1.684171,5.3926106373,5.122872,1.494171,5.336325,0.0,0.19,0.19,135.97
2022-01-14 03:30:00,51.37649856,16.35981208,53.9183461873,4.93649856,1.43981208,5.142186,46.44,14.92,48.7778638319,135.34,51.62649856,6.89981208,52.0855331191,4.93649856,1.43981208,5.142186,46.69,5.46,47.0081663118,136.15,4.93649856,1.62981208,5.1985868704,4.93649856,1.43981208,5.142186,0.0,0.19,0.19,136.15
2022-01-14 04:00:00,50.64801696,16.70358828,53.3313367862,5.01801696,1.46358828,5.227101,45.63,15.24,48.1077384627,135.5,50.88801696,7.24358828,51.4009712096,5.01801696,1.46358828,5.227101,45.87,5.78,46.2327297485,136.32,5.01801696,1.6535882800000001,5.2834504266,5.01801696,1.46358828,5.227101,0.0,0.19,0.19,136.32
2022-01-14 04:30:00,50.8379072,16.4056396,53.4194516928,4.8879072,1.4256396,5.09157,45.95,14.98,48.3301448374,135.65,51.0879072,6.9556396,51.5592395631,4.8879072,1.4256396,5.09157,46.2,5.53,46.5297850844,136.47,4.8879072,1.6156396,5.148002342,4.8879072,1.4256396,5.09157,0.0,0.19,0.19,136.47
2022-01-14 05:00:00,49.810824,16.728157,52.5447373595,5.170824,1.508157,5.386275,44.64,15.22,47.1633120126,135.58,50.070824,7.258157,50.5941524198,5.170824,1.508157,5.386275,44.9,5.75,45.2666820079,136.4,5.170824,1.698157,5.4425323183,5.170824,1.508157,5.386275,0.0,0.19,0.19,136.4
2022-01-14 05:30:00,52.66562912,15.68997516,54.953105564,5.24562912,1.52997516,5.464197,47.42,14.16,49.4890088808,135.46,52.87562912,6.32997516,53.2531758711,5.24562912,1.52997516,5.464197,47.63,4.8,47.8712533782,136.27,5.24562912,1.7199751600000002,5.5204111636,5.24562912,1.52997516,5.464197,0.0,0.19,0.19,136.27
2022-01-14 06:00:00,59.96148352,11.48584936,61.0516522417,4.99148352,1.45584936,5.199462,54.97,10.03,55.8775607914,135.46,57.47148352,4.48584936,57.646285764699996,4.99148352,1.45584936,5.199462,52.48,3.03,52.567397691,136.27,4.99148352,1.6458493600000001,5.2558279886,4.99148352,1.45584936,5.199462,0.0,0.19,0.19,136.27
2022-01-14 06:30:00,64.75805696,8.67193328,65.3361184036,4.97805696,1.45193328,5.185476,59.78,7.22,60.2144235213,135.27,61.65805696,2.39193328,61.7044352774,4.97805696,1.45193328,5.185476,56.68,0.9400000000000001,56.6877941007,136.51,4.97805696,1.64193328,5.241850436,4.97805696,1.45193328,5.185476,0.0,0.19,0.19,136.51
2022-01-14 07:00:00,74.78081408,4.57773744,74.9207970762,5.10081408,1.48773744,5.3133479999999995,69.68,3.09,69.7484802702,135.27,71.00081408,4.73773744,71.1587082238,5.10081408,1.48773744,5.3133479999999995,65.9,3.25,65.9800916944,136.51,5.10081408,1.67773744,5.3696468409,5.10081408,1.48773744,5.3133479999999995,0.0,0.19,0.19,136.51
2022-01-14 07:30:00,72.72682688,8.51365784,73.2234506005,6.28682688,1.8336578399999999,6.548778,66.44,6.68,66.7749653688,134.27,71.60682688,3.18365784,71.6775650609,6.28682688,1.8336578399999999,6.548778,65.32,1.35,65.3339490617,135.61,6.28682688,2.02365784,6.6044972006,6.28682688,1.8336578399999999,6.548778,0.0,0.19,0.19,135.61
2022-01-14 08:00:00,74.89157216,8.43629188,75.3652346993,6.26157216,1.8262918799999999,6.522471,68.63,6.61,68.9475815384,134.84,74.69157216,4.49629188,74.826783924,6.26157216,1.8262918799999999,6.522471,68.43,2.67,68.482069186,135.77,6.26157216,2.01629188,6.5782002752,6.26157216,1.8262918799999999,6.522471,0.0,0.19,0.19,135.77
2022-01-14 08:30:00,78.08567808,6.58873944,78.3631584906,6.23567808,1.8187394399999999,6.4954979999999995,71.85,4.77,72.0081620374,134.72,78.82567808,6.79873944,79.1183315215,6.23567808,1.8187394399999999,6.4954979999999995,72.59,4.98,72.7606246537,135.44,6.23567808,2.00873944,6.5512376888,6.23567808,1.8187394399999999,6.4954979999999995,0.0,0.19,0.19,135.44
2022-01-14 09:00:00,79.74413856,6.16745708,79.982280297,7.29413856,2.12745708,7.5980609999999995,72.45,4.04,72.5625530146,134.41,80.18413856,7.74745708,80.5575518981,7.29413856,2.12745708,7.5980609999999995,72.89,5.62,73.1063369346,135.02,7.29413856,2.31745708,7.6534348269,7.29413856,2.12745708,7.5980609999999995,0.0,0.19,0.19,135.02
2022-01-14 09:30:00,79.15502624,7.03479932,79.4670156765,8.72502624,2.54479932,9.088569,70.43,4.49,70.5729764145,134.32,80.35502624,8.07479932,80.7597215578,8.72502624,2.54479932,9.088569,71.63,5.53,71.8431472028,134.97,8.72502624,2.73479932,9.1435884755,8.72502624,2.54479932,9.088569,0.0,0.19,0.19,134.97
2022-01-14 10:00:00,78.29304704,6.58838872,78.569765691,9.90304704,2.88838872,10.315674,68.39,3.7,68.4900146007,134.32,78.85304704,8.928388720000001,79.3569099236,9.90304704,2.88838872,10.315674,68.95,6.04,69.2140455399,134.91,9.90304704,3.07838872,10.3704781851,9.90304704,2.88838872,10.315674,0.0,0.19,0.19,134.91
2022-01-14 10:30:00,76.14646176,7.78188468,76.5430687113,11.76646176,3.43188468,12.256731,64.38,4.35,64.5267921099,134.6,76.80646176,8.97188468,77.3286963733,11.76646176,3.43188468,12.256731,65.04,5.54,65.2755176157,135.26,11.76646176,3.62188468,12.311282264,11.76646176,3.43188468,12.256731,0.0,0.19,0.19,135.26
2022-01-14 11:00:00,74.77146496,8.01542728,75.199860683,13.56146496,3.95542728,14.126526,61.21,4.06,61.344500161,134.6,74.86146496,9.40542728,75.4499900482,13.56146496,3.95542728,14.126526,61.3,5.45,61.5417947415,135.26,13.56146496,4.14542728,14.1808990969,13.56146496,3.95542728,14.126526,0.0,0.19,0.19,135.26
2022-01-14 11:30:00,72.77490016,9.34309588,73.3721986445,14.92490016,4.35309588,15.546771,57.85,4.99,58.064813786,134.94,73.66490016,9.28309588,74.2475143335,14.92490016,4.35309588,15.546771,58.74,4.93,58.9465223741,135.57,14.92490016,4.54309588,15.601037304,14.92490016,4.35309588,15.546771,0.0,0.19,0.19,135.57
2022-01-14 12:00:00,71.86039392,9.66053156,72.5068416383,15.67039392,4.57053156,16.323327,56.19,5.09,56.4200691244,134.94,72.02039392,9.13053156,72.5968576934,15.67039392,4.57053156,16.323327,56.35,4.5600000000000005,56.5342029218,135.57,15.67039392,4.76053156,16.3775427443,15.67039392,4.57053156,16.323327,0.0,0.19,0.19,135.57
2022-01-14 12:30:00,72.83593792,9.96339856,73.5142378288,16.12593792,4.70339856,16.797852,56.71,5.26,56.95341693,135.09,73.02593792,9.05339856,73.5849959882,16.12593792,4.70339856,16.797852,56.9,4.35,57.0660363088,135.82,16.12593792,4.89339856,16.8520391427,16.12593792,4.70339856,16.797852,0.0,0.19,0.19,135.82
2022-01-14 13:00:00,71.73716672,10.10500696,72.4453742807,16.09716672,4.69500696,16.767882,55.64,5.41,55.9023944031,135.19,72.03716672,8.85500696,72.5793671597,16.09716672,4.69500696,16.767882,55.94,4.16,56.0944667503,135.82,16.09716672,4.88500696,16.8220709014,16.09716672,4.69500696,16.767882,0.0,0.19,0.19,135.82
2022-01-14 13:30:00,71.59029408,11.07300244,72.4415736266,15.61029408,4.55300244,16.260723,55.98,6.52,56.3584137463,135.35,71.87029408,7.79300244,72.2915628423,15.61029408,4.55300244,16.260723,56.26,3.24,56.3532181867,136.07,15.61029408,4.75300244,16.3178525995,15.61029408,4.55300244,16.260723,0.0,0.2,0.2,136.07
2022-01-14 14:00:00,71.7493072,9.9814646,72.4402700108,13.4793072,3.9314646,14.040945,58.27,6.05,58.5832348031,135.71,72.0993072,7.7314646,72.5126585058,13.4793072,3.9314646,14.040945,58.62,3.8,58.7430370342,136.39,13.4793072,4.1214646,14.0953252194,13.4793072,3.9314646,14.040945,0.0,0.19,0.19,136.39
2022-01-14 14:30:00,72.84432384,9.52876112,73.4649086584,11.82432384,3.44876112,12.317004,61.02,6.08,61.3221558656,135.71,73.53432384,7.23876112,73.8897587299,11.82432384,3.44876112,12.317004,61.71,3.79,61.82627435,136.44,11.82432384,3.63876112,12.3715486808,11.82432384,3.44876112,12.317004,0.0,0.19,0.19,136.44
2022-01-14 15:00:00,75.59214816,8.87395988,76.1112345675,9.68214816,2.82395988,10.085571,65.91,6.05,66.1870878646,135.76,75.60214816,6.50395988,75.8813962742,9.68214816,2.82395988,10.085571,65.92,3.68,66.0226385416,136.44,9.68214816,3.01395988,10.1404115868,9.68214816,2.82395988,10.085571,0.0,0.19,0.19,136.44
2022-01-14 15:30:00,76.33553696,8.38619828,76.7948079271,7.49553696,2.18619828,7.807851,68.84,6.2,69.1186342458,136.03,77.36553696,5.99619828,77.597556037,7.49553696,2.18619828,7.807851,69.87,3.81,69.9738022406,136.73,7.49553696,2.38619828,7.8661945406000005,7.49553696,2.18619828,7.807851,0.0,0.2,0.2,136.73
2022-01-14 16:00:00,77.73949376,8.66568568,78.2209882216,6.73949376,1.96568568,7.020306,71.0,6.7,71.3154261012,135.98,78.33949376,5.27568568,78.5169353832,6.73949376,1.96568568,7.020306,71.6,3.31,71.6764682445,136.6,6.73949376,2.15568568,7.0758573256,6.73949376,1.96568568,7.020306,0.0,0.19,0.19,136.6
2022-01-14 16:30:00,83.89738624,7.52715432,84.2343722601,6.36738624,1.85715432,6.632694,77.53,5.67,77.7370555141,135.92,84.54738624,6.08715432,84.7662312937,6.36738624,1.85715432,6.632694,78.18,4.23,78.2943503709,136.6,6.36738624,2.05715432,6.6914491275,6.36738624,1.85715432,6.632694,0.0,0.2,0.2,136.6
2022-01-14 17:00:00,86.34796544,6.46148992,86.589387269,6.58796544,1.92148992,6.862464,79.76,4.54,79.8891056403,135.66,86.63796544,7.09148992,86.9277072335,6.58796544,1.92148992,6.862464,80.05,5.17,80.2167775468,136.27,6.58796544,2.11148992,6.9180689734000005,6.58796544,1.92148992,6.862464,0.0,0.19,0.19,136.27
2022-01-14 17:30:00,88.09304032,5.99463676,88.2967690389,6.63304032,1.93463676,6.9094169999999995,81.46,4.06,81.5611132832,135.33,88.98304032,7.83463676,89.327280255,6.63304032,1.93463676,6.9094169999999995,82.35,5.9,82.5610834473,136.01,6.63304032,2.12463676,6.9650057609000005,6.63304032,1.93463676,6.9094169999999995,0.0,0.19,0.19,136.01
2022-01-14 18:00:00,85.39465856,7.00594208,85.6815670667,6.77465856,1.97594208,7.056936,78.62,5.03,78.7807419361,135.05,85.95465856,6.6359420799999995,86.2104347249,6.77465856,1.97594208,7.056936,79.18,4.66,79.3170095251,135.69,6.77465856,2.1659420799999998,7.112475216,6.77465856,1.97594208,7.056936,0.0,0.19,0.19,135.69
2022-01-14 18:30:00,84.35995328,7.33165304,84.6779478595,6.75995328,1.97165304,7.041618,77.6,5.36,77.7848931348,134.7,84.80995328,6.16165304,85.0334883651,6.75995328,1.97165304,7.041618,78.05,4.19,78.1623860946,135.44,6.75995328,2.16165304,7.0971622648,6.75995328,1.97165304,7.041618,0.0,0.19,0.19,135.44
2022-01-14 19:00:00,83.39481856,7.95932208,83.7737821196,6.61481856,1.92932208,6.890436,76.78,6.03,77.0164222747,134.7,84.08481856,5.77932208,84.283196878,6.61481856,1.92932208,6.890436,77.47,3.85,77.5656070691,135.44,6.61481856,2.12932208,6.9490889404,6.61481856,1.92932208,6.890436,0.0,0.2,0.2,135.44
2022-01-14 19:30:00,83.16658688,7.94358784,83.5450881922,6.52658688,1.9035878400000001,6.798528,76.64,6.04,76.8776378409,134.59,83.59658688,5.52358784,83.7788718032,6.52658688,1.9035878400000001,6.798528,77.07,3.62,77.1549693798,135.19,6.52658688,2.09358784,6.8541554072,6.52658688,1.9035878400000001,6.798528,0.0,0.19,0.19,135.19
2022-01-14 20:00:00,78.83243232,8.49904276,79.2892559766,5.24243232,1.52904276,5.460867,73.59,6.97,73.9193411767,134.71,79.69243232,4.36904276,79.8121062478,5.24243232,1.52904276,5.460867,74.45,2.84,74.5041482067,135.36,5.24243232,1.71904276,5.5170829829,5.24243232,1.52904276,5.460867,0.0,0.19,0.19,135.36
2022-01-14 20:30:00,77.93624864,9.09932252,78.4656391193,5.1062486400000004,1.48932252,5.319009,72.83,7.61,73.2265047643,134.62,78.46624864,3.52932252,78.5455809902,5.1062486400000004,1.48932252,5.319009,73.36,2.04,73.3883587499,135.3,5.1062486400000004,1.67932252,5.3753045774,5.1062486400000004,1.48932252,5.319009,0.0,0.19,0.19,135.3
2022-01-14 21:00:00,79.67576896,9.72584928,80.2671807377,5.26576896,1.5358492799999999,5.485176,74.41,8.19,74.8593628079,134.77,77.51576896,3.92584928,77.6151192103,5.26576896,1.5358492799999999,5.485176,72.25,2.39,72.2895192957,135.45,5.26576896,1.72584928,5.5413787524,5.26576896,1.5358492799999999,5.485176,0.0,0.19,0.19,135.45
2022-01-14 21:30:00,77.16826656,4.92741108,77.3254210711,5.16826656,1.50741108,5.383611,72.0,3.42,72.0811792356,134.65,73.12826656,9.95741108,73.803071789,5.16826656,1.50741108,5.383611,67.96,8.45,68.4833125659,135.35,5.16826656,1.69741108,5.4398698155,5.16826656,1.50741108,5.383611,0.0,0.19,0.19,135.35
2022-01-14 22:00:00,70.32850624,2.85081432,70.3862623829,5.24850624,1.5308143200000002,5.467194,65.08,1.32,65.0933852246,136.52,67.63850624,13.26081432,68.9261686358,5.24850624,1.5308143200000002,5.467194,62.39,11.73,63.4831079894,136.05,5.24850624,1.7108143199999999,5.5202992119,5.24850624,1.5308143200000002,5.467194,0.0,0.18,0.18,136.05
2022-01-14 22:30:00,61.19232256,4.81109408,61.3811613326,5.11232256,1.4910940799999999,5.325336,56.08,3.32,56.178187938,136.66,59.22232256,15.90109408,61.3198848853,5.11232256,1.4910940799999999,5.325336,54.11,14.41,55.9958944924,136.12,5.11232256,1.68109408,5.381627938,5.11232256,1.4910940799999999,5.325336,0.0,0.19,0.19,136.12
2022-01-14 23:00:00,55.336728,6.306129,55.6948896104,5.266728,1.5361289999999999,5.486175,50.07,4.77,50.2966977047,136.66,53.936728,17.196129,56.6116373189,5.266728,1.5361289999999999,5.486175,48.67,15.66,51.1273361324,136.12,5.266728,1.7261289999999998,5.5423772111,5.266728,1.5361289999999999,5.486175,0.0,0.19,0.19,136.12
2022-01-14 23:30:00,54.216768,6.464474,54.6007999617,5.226768,1.524474,5.4445500000000004,48.99,4.94,49.2384372213,136.95,52.096768,16.534474,54.657680764,5.226768,1.524474,5.4445500000000004,46.87,15.01,49.2148046831,136.24,5.226768,1.714474,5.5007749293,5.226768,1.524474,5.4445500000000004,0.0,0.19,0.19,136.24
2022-01-15 00:00:00,50.04745728,8.56342504,50.7747991489,5.25745728,1.53342504,5.476518,44.79,7.03,45.3383391844,136.95,48.45745728,17.35342504,51.4710260891,5.25745728,1.53342504,5.476518,43.2,15.82,46.0055692281,136.24,5.25745728,1.72342504,5.5327254513,5.25745728,1.53342504,5.476518,0.0,0.19,0.19,136.24
2022-01-15 00:30:00,50.53964512,8.15531316,51.1934064269,5.22964512,1.52531316,5.447547,45.31,6.63,45.7924993858,136.84,48.79964512,17.10531316,51.7107058755,5.22964512,1.52531316,5.447547,43.57,15.58,46.2718197178,136.02,5.22964512,1.71531316,5.5037702821,5.22964512,1.52531316,5.447547,0.0,0.19,0.19,136.02
2022-01-15 01:00:00,51.605169599999996,7.6440078,52.1682315657,5.2251696,1.5240078000000001,5.442885,46.38,6.12,46.7820350135,136.93,50.0351696,16.4440078,52.6680509363,5.2251696,1.5240078000000001,5.442885,44.81,14.92,47.2286195013,136.14,5.2251696,1.7140078,5.4991108451,5.2251696,1.5240078000000001,5.442885,0.0,0.19,0.19,136.14
2022-01-15 01:30:00,52.21235232,8.09235276,52.8357446051,5.32235232,1.55235276,5.544117,46.89,6.54,47.3438876731,136.7,50.56235232,16.88235276,53.3063345846,5.32235232,1.55235276,5.544117,45.24,15.33,47.7667928586,135.87,5.32235232,1.7423527600000002,5.6002881496,5.32235232,1.55235276,5.544117,0.0,0.19,0.19,135.87
2022-01-15 02:00:00,49.53042432,8.37137376,50.2328859608,5.25042432,1.5313737600000001,5.469192,44.28,6.84,44.8051782722,136.89,48.01042432,17.16137376,50.985425297,5.25042432,1.5313737600000001,5.469192,42.76,15.63,45.5270743624,136.07,5.25042432,1.7113737599999999,5.5222962331000005,5.25042432,1.5313737600000001,5.469192,0.0,0.18,0.18,136.07
2022-01-15 02:30:00,49.75202272,8.45183996,50.464813122,5.25202272,1.5318399600000001,5.470857,44.5,6.92,45.0348354055,137.04,48.22202272,17.25183996,51.2151291828,5.25202272,1.5318399600000001,5.470857,42.97,15.72,45.7552106322,136.24,5.25202272,1.72183996,5.5270675316,5.25202272,1.5318399600000001,5.470857,0.0,0.19,0.19,136.24
2022-01-15 03:00:00,49.46257216,8.71491688,50.2244544113,5.26257216,1.53491688,5.481846,44.2,7.18,44.7793747165,137.09,47.93257216,17.49491688,51.0255190127,5.26257216,1.53491688,5.481846,42.67,15.96,45.5571125073,136.29,5.26257216,1.7249168799999999,5.5380505579,5.26257216,1.53491688,5.481846,0.0,0.19,0.19,136.29
2022-01-15 03:30:00,48.1398848,9.0587164,48.9847818345,5.3098848,1.5487164,5.53113,42.83,7.51,43.4834336271,137.18,46.7398848,17.7887164,50.0105515094,5.3098848,1.5487164,5.53113,41.43,16.24,44.4992415666,136.38,5.3098848,1.7387164,5.5873080557,5.3098848,1.5487164,5.53113,0.0,0.19,0.19,136.38
2022-01-15 04:00:00,50.69734752,8.27547636,51.3683224814,5.12734752,1.49547636,5.340987,45.57,6.78,46.0716105644,137.36,49.27734752,17.03547636,52.1388955907,5.12734752,1.49547636,5.340987,44.15,15.54,46.8050648969,136.54,5.12734752,1.68547636,5.397269972,5.12734752,1.49547636,5.340987,0.0,0.19,0.19,136.54
2022-01-15 04:30:00,50.16831648,8.28617564,50.848015548,5.19831648,1.5161756400000002,5.414913,44.97,6.77,45.4767391091,137.36,48.74831648,17.03617564,51.6394194397,5.19831648,1.5161756400000002,5.414913,43.55,15.52,46.2328119413,136.54,5.19831648,1.70617564,5.4711543152,5.19831648,1.5161756400000002,5.414913,0.0,0.19,0.19,136.54
2022-01-15 05:00:00,49.57157312,8.43629216,50.2843105451,5.3015731200000005,1.5462921600000001,5.522472,44.27,6.89,44.8029574917,137.13,48.14157312,17.19629216,51.1206761156,5.3015731200000005,1.5462921600000001,5.522472,42.84,15.65,45.60907914,136.32,5.3015731200000005,1.73629216,5.5786546776,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.19,0.19,136.32
2022-01-15 05:30:00,49.692752,7.569136,50.2659071451,5.242752,1.5291359999999998,5.4612,44.45,6.04,44.8584897205,137.17,48.142752,16.479136,50.8850321159,5.242752,1.5291359999999998,5.4612,42.9,14.95,45.430303763,136.36,5.242752,1.719136,5.5174158009,5.242752,1.5291359999999998,5.4612,0.0,0.19,0.19,136.36
2022-01-15 06:00:00,50.90964512,8.19531316,51.5650572,5.22964512,1.52531316,5.447547,45.68,6.67,46.1643942882,136.9,49.30964512,16.97531316,52.1498068907,5.22964512,1.52531316,5.447547,44.08,15.45,46.7091950262,136.08,5.22964512,1.71531316,5.5037702821,5.22964512,1.52531316,5.447547,0.0,0.19,0.19,136.08
2022-01-15 06:30:00,53.4982864,7.4782502,54.0184308712,5.3082864,1.5482502,5.529465,48.19,5.93,48.5534859717,137.0,52.0182864,16.2182502,54.4879230614,5.3082864,1.5482502,5.529465,46.71,14.67,48.959503674,136.16,5.3082864,1.7382502,5.5856439434,5.3082864,1.5482502,5.529465,0.0,0.19,0.19,136.16
2022-01-15 07:00:00,57.51015456,7.27004508,57.9678482694,5.28015456,1.54004508,5.500161,52.23,5.73,52.543370657,136.94,56.00015456,14.29004508,57.7946597804,5.28015456,1.54004508,5.500161,50.72,12.75,52.2980009178,136.13,5.28015456,1.73004508,5.5563556542,5.28015456,1.54004508,5.500161,0.0,0.19,0.19,136.13
2022-01-15 07:30:00,57.35265216,14.58160688,59.1772757821,5.18265216,1.51160688,5.398596,52.17,13.07,53.7822814689,137.1,57.74265216,5.04160688,57.9623298221,5.18265216,1.51160688,5.398596,52.56,3.5300000000000002,52.678406392,136.37,5.18265216,1.70160688,5.4548464127,5.18265216,1.51160688,5.398596,0.0,0.19,0.19,136.37
2022-01-15 08:00:00,62.12914592,12.74766756,63.4234483529,4.92914592,1.43766756,5.134527,57.2,11.31,58.3074274857,134.72,62.24914592,3.47766756,62.3462135132,4.92914592,1.43766756,5.134527,57.32,2.04,57.3562899776,135.48,4.92914592,1.62766756,5.1909325931,4.92914592,1.43766756,5.134527,0.0,0.19,0.19,135.48
2022-01-15 08:30:00,65.89235264,11.35901952,66.8642614622,5.00235264,1.45901952,5.210784,60.89,9.9,61.6895623262,134.66,66.51235264,2.07901952,66.5448373345,5.00235264,1.45901952,5.210784,61.51,0.62,61.5131246158,135.4,5.00235264,1.64901952,5.2671431832,5.00235264,1.45901952,5.210784,0.0,0.19,0.19,135.4
2022-01-15 09:00:00,67.29854624,10.58915932,68.1265338992,5.20854624,1.51915932,5.425569,62.09,9.07,62.748968119,134.66,67.30854624,2.38915932,67.3509352511,5.20854624,1.51915932,5.425569,62.1,0.87,62.1060939039,135.4,5.20854624,1.70915932,5.4818044032,5.20854624,1.51915932,5.425569,0.0,0.19,0.19,135.4
2022-01-15 09:30:00,68.86597792,10.87799356,69.719822567,6.09597792,1.77799356,6.349977,62.77,9.1,63.4262004222,134.59,69.36597792,2.22799356,69.401749604,6.09597792,1.77799356,6.349977,63.27,0.45,63.2716002643,135.3,6.09597792,1.96799356,6.4057743836,6.09597792,1.77799356,6.349977,0.0,0.19,0.19,135.3
2022-01-15 10:00:00,70.90798464,10.69899552,71.7106044518,7.36798464,2.14899552,7.674984,63.54,8.55,64.1126672351,134.63,70.90798464,3.26899552,70.9832981582,7.36798464,2.14899552,7.674984,63.54,1.12,63.5498701808,135.4,7.36798464,2.33899552,7.7303361957,7.36798464,2.14899552,7.674984,0.0,0.19,0.19,135.4
2022-01-15 10:30:00,73.1150272,10.4447996,73.857301881,7.7650272000000005,2.2647996,8.08857,65.35,8.18,65.8599643182,134.44,73.6350272,3.6147996,73.7237004422,7.7650272000000005,2.2647996,8.08857,65.87,1.35,65.8838326147,135.16,7.7650272000000005,2.4547996,8.1438128965,7.7650272000000005,2.2647996,8.08857,0.0,0.19,0.19,135.16
2022-01-15 11:00:00,73.07960224,10.01696732,73.7629168204,8.14960224,2.37696732,8.489169,64.93,7.64,65.3779358805,134.44,72.85960224,3.94696732,72.9664319369,8.14960224,2.37696732,8.489169,64.71,1.57,64.7290429406,135.16,8.14960224,2.55696732,8.5413171435,8.14960224,2.37696732,8.489169,0.0,0.18,0.18,135.16
2022-01-15 11:30:00,72.42029088,10.34258484,73.1550927299,8.82029088,2.57258484,9.187803,63.6,7.77,64.0728717945,134.44,72.89029088,4.22258484,73.0124970625,8.82029088,2.57258484,9.187803,64.07,1.65,64.0912427715,135.16,8.82029088,2.76258484,9.242802941,8.82029088,2.57258484,9.187803,0.0,0.19,0.19,135.16
2022-01-15 12:00:00,73.7043472,10.1829346,74.4044551976,8.4443472,2.4629346,8.796195,65.26,7.72,65.7150363311,134.36,73.5743472,4.0229346,73.6842491222,8.4443472,2.4629346,8.796195,65.13,1.56,65.1486799559,135.09,8.4443472,2.6529346,8.8512745764,8.4443472,2.4629346,8.796195,0.0,0.19,0.19,135.09
2022-01-15 12:30:00,74.13029184,9.97258512,74.7980790011,7.86029184,2.29258512,8.187804,66.27,7.68,66.7135316109,134.4,74.75029184,4.16258512,74.8661021093,7.86029184,2.29258512,8.187804,66.89,1.87,66.9161340784,135.16,7.86029184,2.48258512,8.243022303,7.86029184,2.29258512,8.187804,0.0,0.19,0.19,135.16
2022-01-15 13:00:00,74.5926096,9.459927799999999,75.190076745,7.7826096,2.2699278,8.106885,66.81,7.19,67.1957751648,134.27,74.2826096,4.1499278,74.3984407749,7.7826096,2.2699278,8.106885,66.5,1.88,66.5265691284,134.98,7.7826096,2.4599278,8.1621233124,7.7826096,2.2699278,8.106885,0.0,0.19,0.19,134.98
2022-01-15 13:30:00,71.90766432,10.95556876,72.7374502908,8.00766432,2.33556876,8.341317,63.9,8.62,64.4787903112,134.4,72.28766432,3.24556876,72.3604873492,8.00766432,2.33556876,8.341317,64.28,0.91,64.2864410276,135.15,8.00766432,2.52556876,8.3964984025,8.00766432,2.33556876,8.341317,0.0,0.19,0.19,135.15
2022-01-15 14:00:00,71.80905312,10.87055716,72.6271927239,7.8190531199999995,2.28055716,8.144847,63.99,8.59,64.5639853169,134.58,71.93905312,3.04055716,72.003280145,7.8190531199999995,2.28055716,8.144847,64.12,0.76,64.1245038967,135.3,7.8190531199999995,2.4705571600000003,8.2000758761,7.8190531199999995,2.28055716,8.144847,0.0,0.19,0.19,135.3
2022-01-15 14:30:00,73.38491776,10.73351768,74.1657235954,7.31491776,2.13351768,7.619706,66.07,8.6,66.6273584948,134.66,74.12491776,3.15351768,74.1919679392,7.31491776,2.13351768,7.619706,66.81,1.02,66.8177858059,135.4,7.31491776,2.32351768,7.6750736964,7.31491776,2.13351768,7.619706,0.0,0.19,0.19,135.4
2022-01-15 15:00:00,74.84012384,8.78878612,75.3544086159,6.03012384,1.75878612,6.281379,68.81,7.03,69.1681790999,134.6,74.31012384,3.66878612,74.4006350558,6.03012384,1.75878612,6.281379,68.28,1.9100000000000001,68.3067090409,135.28,6.03012384,1.94878612,6.3372044994,6.03012384,1.75878612,6.281379,0.0,0.19,0.19,135.28
2022-01-15 15:30:00,69.74553792,11.56619856,70.6980693434,6.53553792,1.90619856,6.8078520000000005,63.21,9.66,63.9438793005,134.81,70.26553792,2.80619856,70.3215512453,6.53553792,1.90619856,6.8078520000000005,63.73,0.9,63.7363546181,135.5,6.53553792,2.09619856,6.8634761096,6.53553792,1.90619856,6.8078520000000005,0.0,0.19,0.19,135.5
2022-01-15 16:00:00,70.77351968,11.81144324,71.7523607926,6.79351968,1.98144324,7.076583,63.98,9.83,64.7307446273,134.81,70.57351968,2.61144324,70.6218189784,6.79351968,1.98144324,7.076583,63.78,0.63,63.7831114011,135.5,6.79351968,2.17144324,7.1321157721,6.79351968,1.98144324,7.076583,0.0,0.19,0.19,135.5
2022-01-15 16:30:00,71.87231104,11.52734072,72.7908557327,6.64231104,1.93734072,6.919074,65.23,9.59,65.9311838207,134.61,72.80231104,2.47734072,72.8444487233,6.64231104,1.93734072,6.919074,66.16,0.54,66.1622037118,135.28,6.64231104,2.12734072,6.9746594534,6.64231104,1.93734072,6.919074,0.0,0.19,0.19,135.28
2022-01-15 17:00:00,77.16762592,8.83055756,77.6712381577,6.44762592,1.8805575600000002,6.716277,70.72,6.95,71.0606846294,134.61,77.11762592,3.96055756,77.2192608338,6.44762592,1.8805575600000002,6.716277,70.67,2.08,70.7006032506,135.28,6.44762592,2.07055756,6.7719338902,6.44762592,1.8805575600000002,6.716277,0.0,0.19,0.19,135.28
2022-01-15 17:30:00,80.36220128,8.74939204,80.837090841,6.51220128,1.89939204,6.783543,73.85,6.85,74.1670074899,133.68,80.90220128,4.44939204,81.0244608836,6.51220128,1.89939204,6.783543,74.39,2.55,74.4336926398,134.32,6.51220128,2.08939204,6.8391757258,6.51220128,1.89939204,6.783543,0.0,0.19,0.19,134.32
2022-01-15 18:00:00,78.40914432,9.31433376,78.9604377292,6.52914432,1.90433376,6.801192,71.88,7.41,72.2609334288,133.68,78.44914432,3.67433376,78.5351448278,6.52914432,1.90433376,6.801192,71.92,1.77,71.9417771535,134.32,6.52914432,2.09433376,6.8568184641,6.52914432,1.90433376,6.801192,0.0,0.19,0.19,134.32
2022-01-15 18:30:00,75.9961872,10.2168046,76.6798771854,6.6061872,1.9268046,6.881445,69.39,8.29,69.8834472533,133.84,76.5261872,2.9468046,76.5829026919,6.6061872,1.9268046,6.881445,69.92,1.02,69.9274395356,134.6,6.6061872,2.1168046,6.937043393,6.6061872,1.9268046,6.881445,0.0,0.19,0.19,134.6
2022-01-15 19:00:00,78.100304,8.389672,78.5496281414,5.690304,1.659672,5.9274000000000004,72.41,6.73,72.7220805533,134.0,78.240304,2.649672,78.2851577997,5.690304,1.659672,5.9274000000000004,72.55,0.99,72.5567543376,134.72,5.690304,1.839672,5.9802970394,5.690304,1.659672,5.9274000000000004,0.0,0.18,0.18,134.72
2022-01-15 19:30:00,74.63299104,10.23920572,75.3320959841,5.96299104,1.7392057200000002,6.211449,68.67,8.5,69.1940669422,133.93,75.51299104,3.3192057200000002,75.5859043898,5.96299104,1.7392057200000002,6.211449,69.55,1.58,69.5679444859,134.83,5.96299104,1.9292057200000001,6.2673037946,5.96299104,1.7392057200000002,6.211449,0.0,0.19,0.19,134.83
2022-01-15 20:00:00,69.28989472,11.09913596,70.1732166098,5.37989472,1.56913596,5.604057,63.91,9.53,64.6166309861,134.13,69.31989472,3.96913596,69.4334346281,5.37989472,1.56913596,5.604057,63.94,2.4,63.9850263734,134.99,5.37989472,1.75913596,5.660196686,5.37989472,1.56913596,5.604057,0.0,0.19,0.19,134.99
2022-01-15 20:30:00,66.43552864,13.11911252,67.7184655688,5.82552864,1.69911252,6.068259,60.61,11.42,61.6764825521,134.33,66.79552864,5.08911252,66.9891163738,5.82552864,1.69911252,6.068259,60.97,3.39,61.0641711644,135.32,5.82552864,1.88911252,6.1241758669,5.82552864,1.69911252,6.068259,0.0,0.19,0.19,135.32
2022-01-15 21:00:00,61.92802528,16.03067404,63.9692334271,6.68802528,1.95067404,6.966693,55.24,14.08,57.0061751041,134.75,62.14802528,6.59067404,62.4965121467,6.68802528,1.95067404,6.966693,55.46,4.64,55.6537617776,135.59,6.68802528,2.14067404,7.0222622773,6.68802528,1.95067404,6.966693,0.0,0.19,0.19,135.59
2022-01-15 21:30:00,61.23323136,15.33594248,63.1244782516,5.40323136,1.5759424800000001,5.628366,55.83,13.76,57.5006652135,135.14,61.40323136,5.96594248,61.6923762804,5.40323136,1.5759424800000001,5.628366,56.0,4.39,56.1718087656,135.84,5.40323136,1.76594248,5.6844931148,5.40323136,1.5759424800000001,5.628366,0.0,0.19,0.19,135.84
2022-01-15 22:00:00,59.25001472,15.72417096,61.3010097527,5.26001472,1.53417096,5.479182,53.99,14.19,55.823616866,135.14,59.54001472,6.23417096,59.8655012542,5.26001472,1.53417096,5.479182,54.28,4.7,54.4831019675,135.84,5.26001472,1.72417096,5.5353880039,5.26001472,1.53417096,5.479182,0.0,0.19,0.19,135.84
2022-01-15 22:30:00,57.42104352,16.39405436,59.7155026545,5.43104352,1.58405436,5.657337,51.99,14.81,54.0582667129,135.24,57.78104352,7.00405436,58.2040013035,5.43104352,1.58405436,5.657337,52.35,5.42,52.6298289946,136.01,5.43104352,1.77405436,5.7134492724,5.43104352,1.58405436,5.657337,0.0,0.19,0.19,136.01
2022-01-15 23:00:00,53.26208256,17.42102408,56.0387501522,5.35208256,1.5610240800000001,5.575086,47.91,15.86,50.4668970712,134.53,53.63208256,7.99102408,54.224134346,5.35208256,1.5610240800000001,5.575086,48.28,6.43,48.7062963076,135.24,5.35208256,1.7410240799999999,5.6281393529,5.35208256,1.5610240800000001,5.575086,0.0,0.18,0.18,135.24
2022-01-15 23:30:00,51.0330816,17.9196488,54.0877918823,5.3130816,1.5496488,5.53446,45.72,16.37,48.5622826893,135.18,51.2230816,8.4696488,51.9185808685,5.3130816,1.5496488,5.53446,45.91,6.92,46.4285957143,135.94,5.3130816,1.7396487999999999,5.5906362818,5.3130816,1.5496488,5.53446,0.0,0.19,0.19,135.94
2022-01-16 00:00:00,49.23710752,18.42540636,52.571744849,5.36710752,1.5654063599999999,5.590737,43.87,16.86,46.9982606061,135.18,49.64710752,8.90540636,50.4394840134,5.36710752,1.5654063599999999,5.590737,44.28,7.34,44.884228856,135.94,5.36710752,1.75540636,5.6468836202,5.36710752,1.5654063599999999,5.590737,0.0,0.19,0.19,135.94
2022-01-16 00:30:00,48.21915552,18.41142036,51.6146041226,5.31915552,1.55142036,5.540787,42.9,16.86,46.094138456,135.34,48.46915552,9.03142036,49.3034034377,5.31915552,1.55142036,5.540787,43.15,7.48,43.7935257772,136.08,5.31915552,1.74142036,5.5969599172999995,5.31915552,1.55142036,5.540787,0.0,0.19,0.19,136.08
2022-01-16 01:00:00,50.47212256,17.82936908,53.5286984477,5.31212256,1.54936908,5.533461,45.16,16.28,48.00483309,135.09,50.69212256,8.49936908,51.3997136606,5.31212256,1.54936908,5.533461,45.38,6.95,45.9091156526,135.87,5.31212256,1.73936908,5.5896378138,5.31212256,1.54936908,5.533461,0.0,0.19,0.19,135.87
2022-01-16 01:30:00,49.72272192,17.87121056,52.8368171071,5.3527219200000005,1.5612105600000001,5.575752,44.37,16.31,47.2727511364,134.85,49.82272192,8.57121056,50.5546167029,5.3527219200000005,1.5612105600000001,5.575752,44.47,7.01,45.0191181611,135.65,5.3527219200000005,1.75121056,5.6319064604,5.3527219200000005,1.5612105600000001,5.575752,0.0,0.19,0.19,135.65
2022-01-16 02:00:00,48.89925536,18.21894948,52.1830173037,5.37925536,1.5689494800000001,5.603391,43.52,16.65,46.5962756022,134.85,48.99925536,8.88894948,49.7990004788,5.37925536,1.5689494800000001,5.603391,43.62,7.32,44.2299310422,135.65,5.37925536,1.75894948,5.6595310319,5.37925536,1.5689494800000001,5.603391,0.0,0.19,0.19,135.65
2022-01-16 02:30:00,47.96328128,18.31470704,51.3410639265,5.43328128,1.58470704,5.659668,42.53,16.73,45.7022297049,135.17,48.07328128,8.96470704,48.9020075798,5.43328128,1.58470704,5.659668,42.64,7.38,43.2739413504,135.96,5.43328128,1.77470704,5.7157790847,5.43328128,1.58470704,5.659668,0.0,0.19,0.19,135.96
2022-01-16 03:00:00,47.6930016,18.5229588,51.1636824742,5.3930016,1.5729587999999999,5.61771,42.3,16.95,45.5696445016,135.28,47.8330016,9.0829588,48.6877416053,5.3930016,1.5729587999999999,5.61771,42.44,7.51,43.0993468628,136.07,5.3930016,1.7529588,5.6707434091,5.3930016,1.5729587999999999,5.61771,0.0,0.18,0.18,136.07
2022-01-16 03:30:00,46.88433024,18.81209632,50.517674036,5.42433024,1.58209632,5.650344,41.46,17.23,44.897711523,135.41,47.00433024,9.36209632,47.927611132,5.42433024,1.58209632,5.650344,41.58,7.78,42.3015933506,136.19,5.42433024,1.78209632,5.7095731755,5.42433024,1.58209632,5.650344,0.0,0.2,0.2,136.19
2022-01-16 04:00:00,45.80564896,19.01081428,49.5940373053,5.38564896,1.57081428,5.610051,40.42,17.44,44.0219263549,135.61,45.90564896,9.58081428,46.8947823186,5.38564896,1.57081428,5.610051,40.52,8.01,41.3041220703,136.4,5.38564896,1.76081428,5.6661875762000005,5.38564896,1.57081428,5.610051,0.0,0.19,0.19,136.4
2022-01-16 04:30:00,44.748346240000004,19.09743432,48.6531241425,5.40834624,1.57743432,5.633694,39.34,17.52,43.0649045047,135.66,44.82834624,9.70743432,45.8673621183,5.40834624,1.57743432,5.633694,39.42,8.13,40.2496372654,136.44,5.40834624,1.76743432,5.6898183738,5.40834624,1.57743432,5.633694,0.0,0.19,0.19,136.44
2022-01-16 05:00:00,44.11641824,19.11645532,48.0801125449,5.33641824,1.55645532,5.558769,38.78,17.56,42.5704357506,135.36,44.19641824,9.70645532,45.2497365752,5.33641824,1.55645532,5.558769,38.86,8.15,39.7054416925,136.14,5.33641824,1.74645532,5.6149323965,5.33641824,1.55645532,5.558769,0.0,0.19,0.19,136.14
2022-01-16 05:30:00,44.26651808,18.97398444,48.1615687915,5.39651808,1.57398444,5.621373,38.87,17.4,42.586816035,135.37,44.35651808,9.54398444,45.3716688603,5.39651808,1.57398444,5.621373,38.96,7.97,39.7668517738,136.15,5.39651808,1.76398444,5.6775037202,5.39651808,1.57398444,5.621373,0.0,0.19,0.19,136.15
2022-01-16 06:00:00,45.24469984,19.06095412,49.0958535477,5.45469984,1.5909541200000001,5.681979,39.79,17.47,43.4562423594,135.37,45.35469984,9.59095412,46.357687588,5.45469984,1.5909541200000001,5.681979,39.9,8.0,40.6941027669,136.15,5.45469984,1.78095412,5.7380787658,5.45469984,1.5909541200000001,5.681979,0.0,0.19,0.19,136.15
2022-01-16 06:30:00,46.53743712,18.48591916,50.0745670065,5.43743712,1.58591916,5.663997,41.1,16.9,44.4389468822,135.47,46.55743712,9.03591916,47.4261824971,5.43743712,1.58591916,5.663997,41.12,7.45,41.7894352678,136.25,5.43743712,1.77591916,5.7201058816,5.43743712,1.58591916,5.663997,0.0,0.19,0.19,136.25
2022-01-16 07:00:00,49.04122336,18.10827348,52.2776353432,5.41122336,1.57827348,5.636691,43.63,16.53,46.6563800568,135.54,49.19122336,8.57827348,49.9335882103,5.41122336,1.57827348,5.636691,43.78,7.0,44.3360846264,136.32,5.41122336,1.76827348,5.6928138343,5.41122336,1.57827348,5.636691,0.0,0.19,0.19,136.32
2022-01-16 07:30:00,47.27852608,18.21165344,50.6648137203,5.38852608,1.57165344,5.613048,41.89,16.64,45.0739581133,135.85,47.41852608,8.65165344,48.2013249076,5.38852608,1.57165344,5.613048,42.03,7.08,42.6221456522,136.63,5.38852608,1.76165344,5.6691830238000005,5.38852608,1.57165344,5.613048,0.0,0.19,0.19,136.63
2022-01-16 08:00:00,51.20934528,17.13605904,54.0003848452,5.36934528,1.5660590399999998,5.593068,45.84,15.57,48.412090432,135.85,51.39934528,7.58605904,51.9561448432,5.36934528,1.5660590399999998,5.593068,46.03,6.02,46.421991555700004,136.63,5.36934528,1.75605904,5.6492134043,5.36934528,1.5660590399999998,5.593068,0.0,0.19,0.19,136.63
2022-01-16 08:30:00,55.20110336,16.03323848,57.4824020751,5.53110336,1.6132384800000001,5.761566,49.67,14.42,51.7208400937,135.67,55.49110336,6.40323848,55.8593234397,5.53110336,1.6132384800000001,5.761566,49.96,4.79,50.1890994141,136.45,5.53110336,1.80323848,5.8176260962,5.53110336,1.6132384800000001,5.761566,0.0,0.19,0.19,136.45
2022-01-16 09:00:00,58.2331408,15.2454994,60.1957136297,6.0531408,1.7654994,6.305355,52.18,13.48,53.8930681999,135.87,58.1331408,5.8154994,58.4233009384,6.0531408,1.7654994,6.305355,52.08,4.05,52.2372367186,136.66,6.0531408,1.9554993999999999,6.3611706036,6.0531408,1.7654994,6.305355,0.0,0.19,0.19,136.66
2022-01-16 09:30:00,58.53648736,15.21272548,60.4809669977,6.14648736,1.79272548,6.402591,52.39,13.42,54.0814986849,135.56,59.15648736,5.51272548,59.4127944048,6.14648736,1.79272548,6.402591,53.01,3.7199999999999998,53.140366013,136.28,6.14648736,1.99272548,6.461444243,6.14648736,1.79272548,6.402591,0.0,0.2,0.2,136.28
2022-01-16 10:00:00,58.57173696,16.22342328,60.7770337663,11.29173696,3.29342328,11.762226,47.28,12.93,49.0161534599,135.48,58.28173696,6.94342328,58.6938837522,11.29173696,3.29342328,11.762226,46.99,3.65,47.1315456992,136.23,11.29173696,3.4834232800000002,11.8168338112,11.29173696,3.29342328,11.762226,0.0,0.19,0.19,136.23
2022-01-16 10:30:00,61.26267712,14.83286416,63.0327650282,10.19267712,2.97286416,10.617372,51.07,11.86,52.4290425242,135.23,61.25267712,5.40286416,61.4904984164,10.19267712,2.97286416,10.617372,51.06,2.43,51.1177904452,135.95,10.19267712,3.16286416,10.6721308354,10.19267712,2.97286416,10.617372,0.0,0.19,0.19,135.95
2022-01-16 11:00:00,67.20410848,12.77953164,68.4083958702,7.40410848,2.15953164,7.712613,59.8,10.62,60.7356929655,135.31,67.41410848,3.34953164,67.4972694586,7.40410848,2.15953164,7.712613,60.01,1.19,60.0217977072,136.04,7.40410848,2.34953164,7.7679547701,7.40410848,2.15953164,7.712613,0.0,0.19,0.19,136.04
2022-01-16 11:30:00,65.80190944,14.09055692,67.293648142,8.64190944,2.5205569199999998,9.001989,57.16,11.57,58.3192121003,135.11,66.01190944,4.67055692,66.1769317048,8.64190944,2.5205569199999998,9.001989,57.37,2.15,57.4102725999,135.83,8.64190944,2.71055692,9.0570258687,8.64190944,2.5205569199999998,9.001989,0.0,0.19,0.19,135.83
2022-01-16 12:00:00,64.785984,13.588412,66.1956846292,10.005984,2.918412,10.4229,54.78,10.67,55.8094732102,135.11,64.435984,4.658412,64.604154947,10.005984,2.918412,10.4229,54.43,1.74,54.4578047666,135.83,10.005984,3.108412,10.477687768300001,10.005984,2.918412,10.4229,0.0,0.19,0.19,135.83
2022-01-16 12:30:00,62.87499232,14.69687276,64.5698283114,12.67499232,3.6968727599999998,13.203117,50.2,11.0,51.3910498044,135.07,62.64499232,5.41687276,62.8787529558,12.67499232,3.6968727599999998,13.203117,49.97,1.72,49.9995929983,135.83,12.67499232,3.88687276,13.257571805,12.67499232,3.6968727599999998,13.203117,0.0,0.19,0.19,135.83
2022-01-16 13:00:00,65.2573936,13.3942398,66.6178135283,8.9973936,2.6242398,9.372285,56.26,10.77,57.281589538,135.23,65.3573936,4.0042398,65.4799422309,8.9973936,2.6242398,9.372285,56.36,1.38,56.3768924294,135.93,8.9973936,2.8142398,9.427249718,8.9973936,2.6242398,9.372285,0.0,0.19,0.19,135.93
2022-01-16 13:30:00,65.39183904,14.21761972,66.9196034323,9.11183904,2.65761972,9.491499,56.28,11.56,57.4549562701,135.02,65.61183904,4.77761972,65.7855536756,9.11183904,2.65761972,9.491499,56.5,2.12,56.5397594618,135.78,9.11183904,2.84761972,9.5464416806,9.11183904,2.65761972,9.491499,0.0,0.19,0.19,135.78
2022-01-16 14:00:00,66.85728416,13.56295788,68.2191342052,8.54728416,2.49295788,8.903421,58.31,11.07,59.351503772,135.16,66.77728416,4.35295788,66.9190101697,8.54728416,2.49295788,8.903421,58.23,1.8599999999999999,58.2596987634,135.9,8.54728416,2.68295788,8.9584780793,8.54728416,2.49295788,8.903421,0.0,0.19,0.19,135.9
2022-01-16 14:30:00,69.0603824,12.6530282,70.209939039,7.2103824,2.1030282,7.510815,61.85,10.55,62.7433263383,135.12,69.2603824,3.2930282,69.3386227504,7.2103824,2.1030282,7.510815,62.05,1.19,62.0614099099,135.85,7.2103824,2.2930282,7.5662138934000005,7.2103824,2.1030282,7.510815,0.0,0.19,0.19,135.85
2022-01-16 15:00:00,69.08723616,12.22419388,70.160367133,6.59723616,1.92419388,6.872121,62.49,10.3,63.3331674559,134.87,69.07723616,2.9041938800000002,69.1382592896,6.59723616,1.92419388,6.872121,62.48,0.98,62.4876851868,135.6,6.59723616,2.11419388,6.927722621,6.59723616,1.92419388,6.872121,0.0,0.19,0.19,135.6
2022-01-16 15:30:00,71.67077344,11.49605892,72.5869074708,5.78077344,1.68605892,6.021639,65.89,9.81,66.616275789,134.84,72.05077344,2.26605892,72.0863993853,5.78077344,1.68605892,6.021639,66.27,0.58,66.2725380531,135.57,5.78077344,1.86605892,6.0744973008,5.78077344,1.68605892,6.021639,0.0,0.18,0.18,135.57
2022-01-16 16:00:00,72.85118336,10.43992848,73.5954280076,5.45118336,1.58992848,5.678316,67.4,8.85,67.9785444092,134.63,72.84118336,2.23992848,72.8756150772,5.45118336,1.58992848,5.678316,67.39,0.65,67.3931346652,135.33,5.45118336,1.7799284800000001,5.7344176181,5.45118336,1.58992848,5.678316,0.0,0.19,0.19,135.33
2022-01-16 16:30:00,75.79187264,10.07887952,76.4590855991,5.48187264,1.59887952,5.710284,70.31,8.48,70.8195347344,134.18,76.02187264,2.44887952,76.0613050808,5.48187264,1.59887952,5.710284,70.54,0.85,70.5451210219,134.89,5.48187264,1.78887952,5.7663695319,5.48187264,1.59887952,5.710284,0.0,0.19,0.19,134.89
2022-01-16 17:00:00,75.44572768,10.62083724,76.1896318986,6.58572768,1.92083724,6.860133,68.86,8.7,69.407417471,134.18,75.84572768,2.68083724,75.8930912245,6.58572768,1.92083724,6.860133,69.26,0.76,69.2641696695,134.89,6.58572768,2.11083724,6.915738784,6.58572768,1.92083724,6.860133,0.0,0.19,0.19,134.89
2022-01-16 17:30:00,76.65046304,10.26305172,77.3344924006,6.49046304,1.8930517199999999,6.760899,70.16,8.37,70.6575013711,133.96,77.06046304,2.90305172,77.1151260988,6.49046304,1.8930517199999999,6.760899,70.57,1.01,70.5772272054,134.67,6.49046304,2.08305172,6.8165398071,6.49046304,1.8930517199999999,6.760899,0.0,0.19,0.19,134.67
2022-01-16 18:00:00,76.42851488,10.414566839999999,77.1348241019,6.59851488,1.92456684,6.873453,69.83,8.49,70.3442179571,133.83,76.40851488,2.89456684,76.4633223406,6.59851488,1.92456684,6.873453,69.81,0.97,69.8167386806,134.54,6.59851488,2.10456684,6.9260089665999995,6.59851488,1.92456684,6.873453,0.0,0.18,0.18,134.54
2022-01-16 18:30:00,76.22846496,10.63580228,76.9668705372,6.56846496,1.9158022799999999,6.842151,69.66,8.72,70.2036608732,133.83,76.18846496,2.68580228,76.2357903274,6.56846496,1.9158022799999999,6.842151,69.62,0.77,69.6242579853,134.61,6.56846496,2.10580228,6.8977630557000005,6.56846496,1.9158022799999999,6.842151,0.0,0.19,0.19,134.61
2022-01-16 19:00:00,74.66346112,10.76892616,75.4360802074,5.41346112,1.57892616,5.639022,69.25,9.19,69.8571299153,133.83,74.88346112,2.11892616,74.9134340248,5.41346112,1.57892616,5.639022,69.47,0.54,69.472098716,134.61,5.41346112,1.76892616,5.695143638,5.41346112,1.57892616,5.639022,0.0,0.19,0.19,134.61
2022-01-16 19:30:00,71.93952512,11.84027816,72.9073896213,5.34952512,1.56027816,5.5724219999999995,66.59,10.28,67.3788282771,133.97,72.17952512,2.63027816,72.2274339136,5.34952512,1.56027816,5.5724219999999995,66.83,1.07,66.838565215,134.63,5.34952512,1.7502781600000001,5.6285782083,5.34952512,1.56027816,5.5724219999999995,0.0,0.19,0.19,134.63
2022-01-16 20:00:00,69.32557919999999,12.6512106,70.4704836159,5.2155792,1.5212105999999999,5.432895,64.11,11.13,65.0689557316,134.02,69.5255792,3.4412106,69.6106895059,5.2155792,1.5212105999999999,5.432895,64.31,1.92,64.3386547885,134.71,5.2155792,1.7012106,5.4860171251,5.2155792,1.5212105999999999,5.432895,0.0,0.18,0.18,134.71
