Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2022-01-16 20:30:00,67.1553392,13.3311406,68.4657497787,5.4553392,1.5911406000000001,5.682645,61.7,11.74,62.8069868725,134.02,67.5753392,3.0611406,67.6446379972,5.4553392,1.5911406000000001,5.682645,62.12,1.47,62.1373905149,134.23,5.4553392,1.7811406,5.7387444292000005,5.4553392,1.5911406000000001,5.682645,0.0,0.19,0.19,134.23
2022-01-16 21:00:00,66.02490976,15.18309868,67.7481748414,5.32490976,1.5530986800000002,5.546781,60.7,13.63,62.2114691998,133.73,65.96490976,3.70309868,66.0687691688,5.32490976,1.5530986800000002,5.546781,60.64,2.15,60.6781023105,134.23,5.32490976,1.7430986800000001,5.6029507369000005,5.32490976,1.5530986800000002,5.546781,0.0,0.19,0.19,134.23
2022-01-16 21:30:00,62.04720736,16.13293548,64.1102764647,5.42720736,1.5829354800000002,5.653341,56.62,14.55,58.4596176861,134.42,61.91720736,4.83293548,62.1055378579,5.42720736,1.5829354800000002,5.653341,56.49,3.25,56.5834127638,134.9,5.42720736,1.7629354799999999,5.7063579659,5.42720736,1.5829354800000002,5.653341,0.0,0.18,0.18,134.9
2022-01-16 22:00:00,59.78903552,17.17638536,62.2073708048,5.43903552,1.58638536,5.665662,54.35,15.59,56.5417597887,133.6,59.98903552,5.64638536,60.2541786954,5.43903552,1.58638536,5.665662,54.55,4.06,54.7008784207,134.06,5.43903552,1.77638536,5.7217700351000005,5.43903552,1.58638536,5.665662,0.0,0.19,0.19,134.06
2022-01-16 22:30:00,56.20811648,17.34445064,58.8233144785,5.39811648,1.57445064,5.623038,50.81,15.77,53.2010244262,134.29,55.89811648,6.12445064,56.2326268429,5.39811648,1.57445064,5.623038,50.5,4.55,50.7045609388,134.8,5.39811648,1.7644506400000002,5.6791678609,5.39811648,1.57445064,5.623038,0.0,0.19,0.19,134.8
2022-01-16 23:00:00,51.96286176,17.77708468,54.9196116338,5.37286176,1.56708468,5.596731,46.59,16.21,49.3294252957,134.29,52.22286176,8.10708468,52.8483879831,5.37286176,1.56708468,5.596731,46.85,6.54,47.3042714773,134.8,5.37286176,1.7570846800000002,5.6528744958,5.37286176,1.56708468,5.596731,0.0,0.19,0.19,134.8
2022-01-16 23:30:00,49.9190656,18.1343108,53.1108871943,5.3290656,1.5543108,5.55111,44.59,16.58,47.5727285322,134.79,49.7290656,8.9643108,50.5305732559,5.3290656,1.5543108,5.55111,44.4,7.41,45.0140877948,135.53,5.3290656,1.7443108,5.6072774442,5.3290656,1.5543108,5.55111,0.0,0.19,0.19,135.53
2022-01-17 00:00:00,47.31591872,18.34214296,50.7467277042,5.35591872,1.56214296,5.579082,41.96,16.78,45.1908176514,136.12,47.66591872,9.93214296,48.6897039547,5.35591872,1.56214296,5.579082,42.31,8.37,43.1299547878,136.94,5.35591872,1.74214296,5.6321334704,5.35591872,1.56214296,5.579082,0.0,0.18,0.18,136.94
2022-01-17 00:30:00,47.53327136,18.66428748,51.0663050682,5.36327136,1.56428748,5.586741,42.17,17.1,45.5051524555,134.62,47.50327136,9.42428748,48.4291026595,5.36327136,1.56428748,5.586741,42.14,7.86,42.866761016,135.49,5.36327136,1.75428748,5.6428897068,5.36327136,1.56428748,5.586741,0.0,0.19,0.19,135.49
2022-01-17 01:00:00,48.7334912,18.1168516,51.9920520506,5.3034912,1.5468516,5.52447,43.43,16.57,46.4836508893,134.21,48.9434912,8.8068516,49.7295281091,5.3034912,1.5468516,5.52447,43.64,7.26,44.2397694388,134.97,5.3034912,1.7368516,5.5806516097,5.3034912,1.5468516,5.52447,0.0,0.19,0.19,134.97
2022-01-17 01:30:00,48.90326144,18.13386792,52.1571293804,5.29326144,1.54386792,5.513814,43.61,16.59,46.6589776999,134.07,49.08326144,8.83386792,49.8718735964,5.29326144,1.54386792,5.513814,43.79,7.29,44.3926593031,134.86,5.29326144,1.72386792,5.5668965571,5.29326144,1.54386792,5.513814,0.0,0.18,0.18,134.86
2022-01-17 02:00:00,50.55371104,13.37941572,52.2942297479,5.24371104,1.52941572,5.462199,45.31,11.85,46.8339470897,134.18,49.33371104,10.97941572,50.5407025528,5.24371104,1.52941572,5.462199,44.09,9.45,45.0913583739,134.98,5.24371104,1.71941572,5.5184142549,5.24371104,1.52941572,5.462199,0.0,0.19,0.19,134.98
2022-01-17 02:30:00,52.41203264,10.64225952,53.481574894,5.32203264,1.55225952,5.543784,47.09,9.09,47.959318177,135.91,50.30203264,12.90225952,51.9303648017,5.32203264,1.55225952,5.543784,44.98,11.35,46.3899008406,136.21,5.32203264,1.7422595200000002,5.5999553263,5.32203264,1.55225952,5.543784,0.0,0.19,0.19,136.21
2022-01-17 03:00:00,52.8582464,10.7299052,53.9363057512,5.3482464,1.5599052,5.57109,47.51,9.17,48.3868680532,135.91,50.6982464,13.0399052,52.348364976,5.3482464,1.5599052,5.57109,45.35,11.48,46.7804756282,136.21,5.3482464,1.7499052,5.627246908,5.3482464,1.5599052,5.57109,0.0,0.19,0.19,136.21
2022-01-17 03:30:00,50.7724624,9.8769682,51.724244208900004,5.1324624,1.4969682,5.346315,45.64,8.38,46.4029524923,137.02,48.6324624,14.1269682,50.6427450837,5.1324624,1.4969682,5.346315,43.5,12.63,45.2964336344,137.54,5.1324624,1.6869682,5.4025949316,5.1324624,1.4969682,5.346315,0.0,0.19,0.19,137.54
2022-01-17 04:00:00,51.2991456,10.2510008,52.3133382293,5.2491456,1.5310008,5.46786,46.05,8.72,46.8683357929,137.02,48.6591456,13.2510008,50.4311557742,5.2491456,1.5310008,5.46786,43.41,11.72,44.9642802678,137.54,5.2491456,1.7210008,5.524072165,5.2491456,1.5310008,5.46786,0.0,0.19,0.19,137.54
2022-01-17 04:30:00,52.25904576,9.70347168,53.1522833601,5.18904576,1.5134716799999999,5.405256,47.07,8.19,47.7772016761,137.3,49.13904576,12.75347168,50.7670843962,5.18904576,1.5134716799999999,5.405256,43.95,11.24,45.3645246861,137.67,5.18904576,1.70347168,5.4615026928,5.18904576,1.5134716799999999,5.405256,0.0,0.19,0.19,137.67
2022-01-17 05:00:00,52.5542304,9.2145672,53.3559310819,5.3642304,1.5645672,5.58774,47.19,7.65,47.8060519181,137.3,49.1042304,12.5245672,50.6763280706,5.3642304,1.5645672,5.58774,43.74,10.96,45.0922299293,137.67,5.3642304,1.7545671999999999,5.6438881849,5.3642304,1.5645672,5.58774,0.0,0.19,0.19,137.67
2022-01-17 05:30:00,56.07585888,7.99295884,56.6426459494,5.25585888,1.53295884,5.4748529999999995,50.82,6.46,51.2289371352,137.34,52.29585888,11.56295884,53.5589289767,5.25585888,1.53295884,5.4748529999999995,47.04,10.03,48.0974271661,137.75,5.25585888,1.73295884,5.5341845748,5.25585888,1.53295884,5.4748529999999995,0.0,0.2,0.2,137.75
2022-01-17 06:00:00,59.5779168,6.1993924,59.8995879481,5.2779168,1.5393924,5.49783,54.3,4.66,54.499592659,137.17,53.937916799999996,13.9693924,55.7175268004,5.2779168,1.5393924,5.49783,48.66,12.43,50.2225098935,137.61,5.2779168,1.7293924,5.5540259111,5.2779168,1.5393924,5.49783,0.0,0.19,0.19,137.61
2022-01-17 06:30:00,67.41448032,8.88505676,67.9974734122,5.19448032,1.51505676,5.4109169999999995,62.22,7.37,62.6549702737,135.58,61.43448032,16.54505676,63.6233783713,5.19448032,1.51505676,5.4109169999999995,56.24,15.03,58.2137311981,134.47,5.19448032,1.7050567600000002,5.4671605381,5.19448032,1.51505676,5.4109169999999995,0.0,0.19,0.19,134.47
2022-01-17 07:00:00,74.33724768,11.68794724,75.2504784259,5.06724768,1.47794724,5.278383,69.27,10.21,70.0184047233,135.58,68.30724768,13.44794724,69.6184413111,5.06724768,1.47794724,5.278383,63.24,11.97,64.3628658467,134.47,5.06724768,1.6679472400000002,5.3347021516,5.06724768,1.47794724,5.278383,0.0,0.19,0.19,134.47
2022-01-17 07:30:00,81.1759488,11.5200684,81.9893080805,5.2459488,1.5300684,5.46453,75.93,9.99,76.5843652451,134.76,75.2259488,8.6500684,75.7216419274,5.2459488,1.5300684,5.46453,69.98,7.12,70.3412738014,133.63,5.2459488,1.7200684,5.5207439818,5.2459488,1.5300684,5.46453,0.0,0.19,0.19,133.63
2022-01-17 08:00:00,85.8871264,6.6462452,86.143897384,6.4671264,1.8862451999999998,6.73659,79.42,4.76,79.5625163001,134.18,81.2471264,4.8162452,81.3897522179,6.4671264,1.8862451999999998,6.73659,74.78,2.93,74.8373790295,133.47,6.4671264,2.0762452,6.7922395426,6.4671264,1.8862451999999998,6.73659,0.0,0.19,0.19,133.47
2022-01-17 08:30:00,92.21442912,10.29962516,92.7878398087,6.44442912,1.87962516,6.712947,85.77,8.42,86.1823027077,134.02,87.15442912,7.76962516,87.5000662306,6.44442912,1.87962516,6.712947,80.71,5.89,80.9246328382,134.25,6.44442912,2.06962516,6.768605099,6.44442912,1.87962516,6.712947,0.0,0.19,0.19,134.25
2022-01-17 09:00:00,94.33683584,14.454077120000001,95.4377228442,7.3168358399999995,2.13407712,7.621704,87.02,12.32,87.8877852719,134.02,88.58683584,9.40407712,89.0845898605,7.3168358399999995,2.13407712,7.621704,81.27,7.27,81.5945206494,134.25,7.3168358399999995,2.32407712,7.6770711322,7.3168358399999995,2.13407712,7.621704,0.0,0.19,0.19,134.25
2022-01-17 09:30:00,92.79992064,14.80039352,93.9727456188,9.42992064,2.7503935200000003,9.822834,83.37,12.05,84.2363306418,133.41,86.43992064,8.56039352,86.8627665773,9.42992064,2.7503935200000003,9.822834,77.01,5.8100000000000005,77.228856006,134.01,9.42992064,2.93039352,9.8747460453,9.42992064,2.7503935200000003,9.822834,0.0,0.18,0.18,134.01
2022-01-17 10:00:00,90.97552352,15.94244436,92.3618287601,10.94552352,3.19244436,11.401587,80.03,12.75,81.0392707272,133.55,83.82552352,9.38244436,84.3489694992,10.94552352,3.19244436,11.401587,72.88,6.19,73.1423987848,134.24,10.94552352,3.38244436,11.4562391288,10.94552352,3.19244436,11.401587,0.0,0.19,0.19,134.24
2022-01-17 10:30:00,88.44607136,15.98218748,89.8784615782,12.55607136,3.66218748,13.079241,75.89,12.32,76.8835125368,133.79,81.51607136,9.372187480000001,82.0530790899,12.55607136,3.66218748,13.079241,68.96,5.71,69.1959948263,134.64,12.55607136,3.85218748,13.1337076402,12.55607136,3.66218748,13.079241,0.0,0.19,0.19,134.64
2022-01-17 11:00:00,77.51598976,9.50216368,78.0962213111,14.23598976,4.15216368,14.829156,63.28,5.35,63.5057548573,133.98,74.53598976,6.61216368,74.8287008977,14.23598976,4.15216368,14.829156,60.3,2.46,60.3501582434,134.81,14.23598976,4.34216368,14.8834737165,14.23598976,4.15216368,14.829156,0.0,0.19,0.19,134.81
2022-01-17 11:30:00,71.96937504,5.42106772,72.1732562579,15.56937504,4.54106772,16.218099,56.4,0.88,56.406864830399996,135.33,71.26937504,5.90106772,71.5132604405,15.56937504,4.54106772,16.218099,55.7,1.3599999999999999,55.7166007578,135.54,15.56937504,4.73106772,16.2723213128,15.56937504,4.54106772,16.218099,0.0,0.19,0.19,135.54
2022-01-17 12:00:00,69.01554752,6.31370136,69.3037417774,16.91554752,4.93370136,17.620362,52.1,1.38,52.1182731871,136.19,68.13554752,6.85370136,68.4793841837,16.91554752,4.93370136,17.620362,51.22,1.92,51.2559733104,136.14,16.91554752,5.12370136,17.6745032046,16.91554752,4.93370136,17.620362,0.0,0.19,0.19,136.14
2022-01-17 12:30:00,70.83920384,5.91060112,71.0853571862,16.93920384,4.94060112,17.645004,53.9,0.97,53.9087274938,136.32,70.61920384,6.09060112,70.8813612524,16.93920384,4.94060112,17.645004,53.68,1.15,53.692316955,136.21,16.93920384,5.13060112,17.6991438941,16.93920384,4.94060112,17.645004,0.0,0.19,0.19,136.21
2022-01-17 13:00:00,70.86139328,5.46582304,71.0718810718,15.31139328,4.46582304,15.949368,55.55,1.0,55.559000171,136.32,71.14139328,5.34582304,71.3419628395,15.31139328,4.46582304,15.949368,55.83,0.88,55.8369349087,136.21,15.31139328,4.65582304,16.0036074794,15.31139328,4.46582304,15.949368,0.0,0.19,0.19,136.21
2022-01-17 13:30:00,71.76654912,5.14566016,71.9507845063,14.31654912,4.17566016,14.913072,57.45,0.97,57.4581882763,136.37,72.01654912,5.19566016,72.2037272698,14.31654912,4.17566016,14.913072,57.7,1.02,57.7090148937,136.27,14.31654912,4.36566016,14.96738345,14.31654912,4.17566016,14.913072,0.0,0.19,0.19,136.27
2022-01-17 14:00:00,71.19860832,5.01876076,71.3752743341,13.05860832,3.80876076,13.602717,58.14,1.21,58.1525897962,136.37,71.28860832,5.10876076,71.471428646,13.05860832,3.80876076,13.602717,58.23,1.3,58.2445096125,136.27,13.05860832,3.99876076,13.6571350902,13.05860832,3.80876076,13.602717,0.0,0.19,0.19,136.27
2022-01-17 14:30:00,71.82903904,4.64346972,71.9789737385,11.90903904,3.4734697199999998,12.405249,59.92,1.17,59.9314216417,136.74,72.28903904,4.61346972,72.4361047281,11.90903904,3.4734697199999998,12.405249,60.38,1.1400000000000001,60.3907608828,136.65,11.90903904,3.66346972,12.4597841573,11.90903904,3.4734697199999998,12.405249,0.0,0.19,0.19,136.65
2022-01-17 15:00:00,72.77878016,5.27256088,72.9695192516,11.04878016,3.22256088,11.509146,61.73,2.05,61.7640299851,136.74,72.68878016,5.45256088,72.8929981637,11.04878016,3.22256088,11.509146,61.64,2.23,61.680325064,136.65,11.04878016,3.41256088,11.563784622,11.04878016,3.22256088,11.509146,0.0,0.19,0.19,136.65
2022-01-17 15:30:00,75.18160064,3.48088352,75.2621393854,7.75160064,2.26088352,8.074584,67.43,1.22,67.4410357275,137.14,75.72160064,3.55088352,75.8048123621,7.75160064,2.26088352,8.074584,67.97,1.29,67.9822403279,137.07,7.75160064,2.46088352,8.1328506799,7.75160064,2.26088352,8.074584,0.0,0.2,0.2,137.07
2022-01-17 16:00:00,78.12583808,2.48211944,78.1652575804,6.07583808,1.77211944,6.328998,72.05,0.71,72.0534981802,136.88,78.21583808,2.48211944,78.2552122448,6.07583808,1.77211944,6.328998,72.14,0.71,72.1434938161,136.81,6.07583808,1.96211944,6.384803918,6.07583808,1.77211944,6.328998,0.0,0.19,0.19,136.81
2022-01-17 16:30:00,82.17124224,2.34911232,82.2048136058,6.51124224,1.89911232,6.782544,75.66,0.45,75.6613382118,136.66,82.64124224,2.36911232,82.675193451,6.51124224,1.89911232,6.782544,76.13,0.47000000000000003,76.131450794,136.65,6.51124224,2.08911232,6.8381770812,6.51124224,1.89911232,6.782544,0.0,0.19,0.19,136.65
2022-01-17 17:00:00,86.69023296,3.04340128,86.7436382798,6.80023296,1.98340128,7.083576,79.89,1.06,79.8970318598,136.42,86.33023296,2.7134012800000002,86.3728641961,6.80023296,1.98340128,7.083576,79.53,0.73,79.5333502375,136.32,6.80023296,2.17340128,7.1391064871,6.80023296,1.98340128,7.083576,0.0,0.19,0.19,136.32
2022-01-17 17:30:00,87.0960272,2.6034246,87.1349285515,6.7660272,1.9734246,7.047945,80.33,0.63,80.3324703965,135.79,87.0260272,2.4734246,87.0611695273,6.7660272,1.9734246,7.047945,80.26,0.5,80.2615574232,135.75,6.7660272,2.1634246,7.1034871768,6.7660272,1.9734246,7.047945,0.0,0.19,0.19,135.75
2022-01-17 18:00:00,86.16425888,2.65915884,86.2052819384,6.85425888,1.99915884,7.1398530000000004,79.31,0.66,79.3127461383,135.79,85.68425888,2.50915884,85.7209898327,6.85425888,1.99915884,7.1398530000000004,78.83,0.51,78.8316497354,135.75,6.85425888,2.18915884,7.1953652597,6.85425888,1.99915884,7.1398530000000004,0.0,0.19,0.19,135.75
2022-01-17 18:30:00,85.20229088,2.75983484,85.2469768352,6.82229088,1.9898348399999999,7.106553,78.38,0.77,78.3837821236,135.58,84.71229088,2.83983484,84.75987782,6.82229088,1.9898348399999999,7.106553,77.89,0.85,77.8946378129,135.58,6.82229088,2.17983484,7.1620760106,6.82229088,1.9898348399999999,7.106553,0.0,0.19,0.19,135.58
2022-01-17 19:00:00,83.95153184,2.96128012,84.0037432394,6.62153184,1.93128012,6.897429,77.33,1.03,77.3368592587,135.58,82.97153184,3.52128012,83.0462191166,6.62153184,1.93128012,6.897429,76.35,1.5899999999999999,76.3665541975,135.58,6.62153184,2.12128012,6.9530218794,6.62153184,1.93128012,6.897429,0.0,0.19,0.19,135.58
2022-01-17 19:30:00,83.1203344,2.1842642,83.149028863,5.2603344,1.5342642,5.479515,77.86,0.65,77.8627131559,135.62,82.7903344,2.5842642,82.8306579204,5.2603344,1.5342642,5.479515,77.53,1.05,77.5371098249,135.6,5.2603344,1.7242642,5.5357208231,5.2603344,1.5342642,5.479515,0.0,0.19,0.19,135.6
2022-01-17 20:00:00,80.79982496,2.8795322800000003,80.8511188526,5.20982496,1.51953228,5.426901,75.59,1.3599999999999999,75.6022334326,135.36,80.13982496,3.43953228,80.2136018823,5.20982496,1.51953228,5.426901,74.93,1.92,74.9545949225,135.35,5.20982496,1.70953228,5.4831356659,5.20982496,1.51953228,5.426901,0.0,0.19,0.19,135.35
2022-01-17 20:30:00,78.43243232,3.42904276,78.5073549031,5.24243232,1.52904276,5.460867,73.19,1.9,73.2146576855,135.57,78.15243232,3.84904276,78.2471584641,5.24243232,1.52904276,5.460867,72.91,2.32,72.9469019219,135.55,5.24243232,1.71904276,5.5170829829,5.24243232,1.52904276,5.460867,0.0,0.19,0.19,135.55
2022-01-17 21:00:00,78.71786688,4.96062784,78.8740159666,5.24786688,1.53062784,5.466528,73.47,3.43,73.5500224337,135.79,76.42786688,3.95062784,76.5299045874,5.24786688,1.53062784,5.466528,71.18,2.42,71.2211260793,135.74,5.24786688,1.7206278400000001,5.5227408914,5.24786688,1.53062784,5.466528,0.0,0.19,0.19,135.74
2022-01-17 21:30:00,77.73391072,3.76447396,77.8250097335,5.36391072,1.56447396,5.587407,72.37,2.2,72.4034315485,135.76,74.79391072,4.56447396,74.9330601492,5.36391072,1.56447396,5.587407,69.43,3.0,69.4947832575,136.05,5.36391072,1.7544739599999999,5.6435553589000005,5.36391072,1.56447396,5.587407,0.0,0.19,0.19,136.05
2022-01-17 22:00:00,70.07367104,5.96107072,70.3267640173,5.28367104,1.54107072,5.503824,64.79,4.42,64.9405920823,135.87,68.65367104,7.11107072,69.0209669162,5.28367104,1.54107072,5.503824,63.37,5.57,63.6143207148,136.11,5.28367104,1.73107072,5.5600166813000005,5.28367104,1.54107072,5.503824,0.0,0.19,0.19,136.11
2022-01-17 22:30:00,64.08731744,7.95755092,64.5794616987,5.23731744,1.52755092,5.455539,58.85,6.43,59.2002314185,136.13,63.07731744,8.93755092,63.7073605785,5.23731744,1.52755092,5.455539,57.84,7.41,58.3127233115,136.27,5.23731744,1.7175509199999999,5.5117578984,5.23731744,1.52755092,5.455539,0.0,0.19,0.19,136.27
2022-01-17 23:00:00,59.62372096,8.68983528,60.2536417016,5.31372096,1.54983528,5.535126,54.31,7.14,54.7773283394,134.93,58.93372096,9.54983528,59.702452379,5.31372096,1.54983528,5.535126,53.62,8.0,54.2135075419,135.05,5.31372096,1.72983528,5.5881983265,5.31372096,1.54983528,5.535126,0.0,0.18,0.18,135.05
2022-01-17 23:30:00,57.65313152,8.86841336,58.3312294538,5.34313152,1.5584133599999999,5.565762,52.31,7.31,52.8182941792,134.59,56.42313152,10.07841336,57.3161773532,5.34313152,1.5584133599999999,5.565762,51.08,8.52,51.7856814187,134.68,5.34313152,1.74841336,5.6219217104,5.34313152,1.5584133599999999,5.565762,0.0,0.19,0.19,134.68
2022-01-18 00:00:00,54.82513952,9.48608236,55.6397491181,5.33513952,1.55608236,5.557437,49.49,7.93,50.1213028562,134.97,54.12513952,10.26608236,55.0901368221,5.33513952,1.55608236,5.557437,48.79,8.71,49.5613579314,135.08,5.33513952,1.7360823600000002,5.6104986996,5.33513952,1.55608236,5.557437,0.0,0.18,0.18,135.08
2022-01-18 00:30:00,54.83525952,9.48111736,55.6488748585,5.21525952,1.5211173599999999,5.432562,49.62,7.96,50.2544127416,134.65,54.15525952,10.33111736,55.1318793402,5.21525952,1.5211173599999999,5.432562,48.94,8.81,49.7266497967,134.71,5.21525952,1.71111736,5.488793536,5.21525952,1.5211173599999999,5.432562,0.0,0.19,0.19,134.71
2022-01-18 01:00:00,57.49381088,8.78694484,58.1614020561,5.30381088,1.54694484,5.524803,52.19,7.24,52.6897874355,134.61,56.60381088,9.13694484,57.3365081527,5.30381088,1.54694484,5.524803,51.3,7.59,51.8584428999,134.71,5.30381088,1.72694484,5.5778802722,5.30381088,1.54694484,5.524803,0.0,0.18,0.18,134.71
2022-01-18 01:30:00,56.43490976,10.65309868,57.4315901844,5.32490976,1.5530986800000002,5.546781,51.11,9.1,51.9137948911,134.55,55.69490976,9.34309868,56.4731481867,5.32490976,1.5530986800000002,5.546781,50.37,7.79,50.9688238044,134.4,5.32490976,1.7430986800000001,5.6029507369000005,5.32490976,1.5530986800000002,5.546781,0.0,0.19,0.19,134.4
2022-01-18 02:00:00,55.57562912,10.89997516,56.634441911,5.24562912,1.52997516,5.464197,50.33,9.37,51.1947829373,134.55,54.90562912,9.56997516,55.7334059037,5.24562912,1.52997516,5.464197,49.66,8.04,50.3066317696,134.4,5.24562912,1.70997516,5.5173036814,5.24562912,1.52997516,5.464197,0.0,0.18,0.18,134.4
2022-01-18 02:30:00,55.23403072,10.88950896,56.2972428718,5.24403072,1.52950896,5.462532,49.99,9.36,50.858722949,134.66,54.53403072,9.55950896,55.3655553402,5.24403072,1.52950896,5.462532,49.29,8.03,49.9398137762,134.52,5.24403072,1.71950896,5.518747073,5.24403072,1.52950896,5.462532,0.0,0.19,0.19,134.52
2022-01-18 03:00:00,55.00289184,11.16501012,56.1246430879,5.26289184,1.53501012,5.482179,49.74,9.63,50.6636408088,135.02,54.23289184,9.92501012,55.1335867073,5.26289184,1.53501012,5.482179,48.97,8.39,49.6835284576,134.89,5.26289184,1.7250101199999999,5.5383833773,5.26289184,1.53501012,5.482179,0.0,0.19,0.19,134.89
2022-01-18 03:30:00,54.10690784,10.65034812,55.1451483912,5.24690784,1.53034812,5.465529,48.86,9.12,49.7038630289,135.21,53.22690784,11.10034812,54.3720649469,5.24690784,1.53034812,5.465529,47.98,9.57,48.9250988757,135.09,5.24690784,1.7203481200000001,5.5217424365,5.24690784,1.53034812,5.465529,0.0,0.19,0.19,135.09
2022-01-18 04:00:00,53.706768,11.094474,54.8407173763,5.226768,1.524474,5.4445500000000004,48.48,9.57,49.4155370304,135.74,53.066768,11.944474,54.394414466,5.226768,1.524474,5.4445500000000004,47.84,10.42,48.9616380445,135.81,5.226768,1.714474,5.5007749293,5.226768,1.524474,5.4445500000000004,0.0,0.19,0.19,135.81
2022-01-18 04:30:00,51.75358112,11.72396116,53.0649076512,5.29358112,1.54396116,5.514147,46.46,10.18,47.5622118914,136.17,51.12358112,12.53396116,52.6376360496,5.29358112,1.54396116,5.514147,45.83,10.99,47.1292796465,136.28,5.29358112,1.73396116,5.5703341352999995,5.29358112,1.54396116,5.514147,0.0,0.19,0.19,136.28
2022-01-18 05:00:00,51.82771712,11.76433416,53.1461364551,5.15771712,1.50433416,5.372622,46.67,10.26,47.7844796979,136.48,51.25771712,12.53433416,52.768012064,5.15771712,1.50433416,5.372622,46.1,11.03,47.4011698168,136.58,5.15771712,1.69433416,5.4288870071,5.15771712,1.50433416,5.372622,0.0,0.19,0.19,136.58
2022-01-18 05:30:00,52.66106368,10.88156024,53.7735621023,5.25106368,1.5315602400000001,5.469858,47.41,9.35,48.3231890504,136.74,51.97106368,11.67156024,53.2655308663,5.25106368,1.5315602400000001,5.469858,46.72,10.14,47.807719042,136.84,5.25106368,1.72156024,5.5260690759,5.25106368,1.5315602400000001,5.469858,0.0,0.19,0.19,136.84
2022-01-18 06:00:00,55.81240224,5.94111732,56.1277214824,5.35240224,1.5611173200000001,5.575419,50.46,4.38,50.6497384001,137.21,54.02240224,16.42111732,56.4630236333,5.35240224,1.5611173200000001,5.575419,48.67,14.86,50.8879995677,137.29,5.35240224,1.75111732,5.6315736351,5.35240224,1.5611173200000001,5.575419,0.0,0.19,0.19,137.29
2022-01-18 06:30:00,60.44636832,4.25769076,60.5961333229,5.30636832,1.54769076,5.527467,55.14,2.71,55.2065548644,135.2,58.92636832,13.89769076,60.5430647708,5.30636832,1.54769076,5.527467,53.62,12.35,55.0238757268,134.63,5.30636832,1.73769076,5.5836470093,5.30636832,1.54769076,5.527467,0.0,0.19,0.19,134.63
2022-01-18 07:00:00,65.84912544,6.37349492,66.1568496734,5.42912544,1.5834949200000001,5.655339,60.42,4.79,60.6095743262,134.55,64.95912544,7.48349492,65.388765657,5.42912544,1.5834949200000001,5.655339,59.53,5.9,59.8216591211,133.81,5.42912544,1.77349492,5.7114522912,5.42912544,1.5834949200000001,5.655339,0.0,0.19,0.19,133.81
2022-01-18 07:30:00,71.23957376,8.30237568,71.7217283077,6.65957376,1.94237568,6.937056,64.58,6.36,64.8924186635,135.09,68.56957376,14.64237568,70.1155161942,6.65957376,1.94237568,6.937056,61.91,12.7,63.199193824,135.01,6.65957376,2.13237568,6.9926353191,6.65957376,1.94237568,6.937056,0.0,0.19,0.19,135.01
2022-01-18 08:00:00,77.28248096,9.54114028,77.8692187015,6.5524809600000005,1.9111402800000001,6.825501,70.73,7.63,71.1403528245,134.86,74.23248096,13.07114028,75.3745045602,6.5524809600000005,1.9111402800000001,6.825501,67.68,11.16,68.593935592,133.71,6.5524809600000005,2.10114028,6.8811188921,6.5524809600000005,1.9111402800000001,6.825501,0.0,0.19,0.19,133.71
2022-01-18 08:30:00,81.0216416,3.8792288,81.1144550844,6.7516416,1.9692288,7.03296,74.27,1.9100000000000001,74.2945556552,135.23,78.8316416,3.9792288,78.9320085846,6.7516416,1.9692288,7.03296,72.08,2.01,72.1080196649,134.84,6.7516416,2.1592288,7.0885071281,6.7516416,1.9692288,7.03296,0.0,0.19,0.19,134.84
2022-01-18 09:00:00,79.90074144,3.00813292,79.9573470441,7.81074144,2.27813292,8.136189,72.09,0.73,72.0936959796,135.23,78.84074144,3.50813292,78.9187525712,7.81074144,2.27813292,8.136189,71.03,1.23,71.0406489272,134.84,7.81074144,2.46813292,8.1914200206,7.81074144,2.27813292,8.136189,0.0,0.19,0.19,134.84
2022-01-18 09:30:00,80.53776192,3.77643056,80.62625207,10.30776192,3.00643056,10.737252,70.23,0.77,70.2342210037,135.26,79.69776192,4.06643056,79.8014355294,10.30776192,3.00643056,10.737252,69.39,1.06,69.3980957952,134.98,10.30776192,3.19643056,10.7919935195,10.30776192,3.00643056,10.737252,0.0,0.19,0.19,134.98
2022-01-18 10:00:00,78.01372448,4.66691964,78.153191529,11.78372448,3.43691964,12.274713,66.23,1.23,66.2414205766,135.24,76.21372448,3.83691964,76.3102467001,11.78372448,3.43691964,12.274713,64.43,0.4,64.4312416456,134.91,11.78372448,3.62691964,12.3292622932,11.78372448,3.43691964,12.274713,0.0,0.19,0.19,134.91
2022-01-18 10:30:00,80.3729456,4.1375258,80.4793731596,11.4429456,3.3375258,11.919735,68.93,0.8,68.9346422345,135.56,78.7629456,4.5775258,78.8958512346,11.4429456,3.3375258,11.919735,67.32,1.24,67.3314191147,135.23,11.4429456,3.5275258,11.974324293,11.4429456,3.3375258,11.919735,0.0,0.19,0.19,135.23
2022-01-18 11:00:00,75.34134336,5.48705848,75.5408884648,15.28134336,4.45705848,15.918066,60.06,1.03,60.068831352,135.46,73.31134336,5.46705848,73.514908649,15.28134336,4.45705848,15.918066,58.03,1.01,58.0387887537,135.23,15.28134336,4.64705848,15.9723075165,15.28134336,4.45705848,15.918066,0.0,0.19,0.19,135.23
2022-01-18 11:30:00,76.79764896,4.89181428,76.9532892912,13.37764896,3.90181428,13.935051,63.42,0.99,63.427726587,135.46,74.23764896,5.59181428,74.4479476551,13.37764896,3.90181428,13.935051,60.86,1.69,60.8834599871,135.27,13.37764896,4.09181428,13.9894401532,13.37764896,3.90181428,13.935051,0.0,0.19,0.19,135.27
2022-01-18 12:00:00,72.82561696,5.55663828,73.0372967365,17.40561696,5.07663828,18.130851,55.42,0.48,55.422078633,135.27,70.92561696,6.05663828,71.1837482043,17.40561696,5.07663828,18.130851,53.52,0.98,53.5289715948,135.09,17.40561696,5.2666382800000004,18.184965783,17.40561696,5.07663828,18.130851,0.0,0.19,0.19,135.09
2022-01-18 12:30:00,73.3634384,6.0618362,73.6134495319,18.1434384,5.2918362,18.899415,55.22,0.77,55.225368265,135.54,71.4934384,6.4318362,71.7821722377,18.1434384,5.2918362,18.899415,53.35,1.1400000000000001,53.3621785537,135.39,18.1434384,5.4818362,18.9534926886,18.1434384,5.2918362,18.899415,0.0,0.19,0.19,135.39
2022-01-18 13:00:00,70.73967296000001,6.17032128,71.0082684987,17.34967296,5.06032128,18.072576,53.39,1.11,53.4015374311,135.54,68.75967296,6.46032128,69.0624961655,17.34967296,5.06032128,18.072576,51.41,1.4,51.4290589064,135.39,17.34967296,5.24032128,18.123799793,17.34967296,5.06032128,18.072576,0.0,0.18,0.18,135.39
2022-01-18 13:30:00,72.72073312,5.26479716,72.911063047,16.13073312,4.70479716,16.802847,56.59,0.56,56.5927707397,135.42,70.92073312,5.86479716,71.1628149528,16.13073312,4.70479716,16.802847,54.79,1.16,54.8022782373,135.53,16.13073312,4.8947971599999995,16.8570338502,16.13073312,4.70479716,16.802847,0.0,0.19,0.19,135.53
2022-01-18 14:00:00,72.6858992,4.8217206,72.8456514286,14.8858992,4.3417206,15.506145,57.8,0.48,57.8019930452,135.39,71.1758992,5.8517206,71.416043442,14.8858992,4.3417206,15.506145,56.29,1.51,56.3102495111,135.4,14.8858992,4.5317206,15.560414088,14.8858992,4.3417206,15.506145,0.0,0.19,0.19,135.4
2022-01-18 14:30:00,72.76738912,4.46090516,72.9039957354,13.47738912,3.93090516,14.038947,59.29,0.53,59.2923688176,135.42,70.93738912,5.75090516,71.1701207342,13.47738912,3.93090516,14.038947,57.46,1.82,57.4888163037,135.5,13.47738912,4.12090516,14.0933273867,13.47738912,3.93090516,14.038947,0.0,0.19,0.19,135.5
2022-01-18 15:00:00,73.11972864,4.25908752,73.2436655479,11.61972864,3.38908752,12.103884,61.5,0.87,61.506153350700004,135.23,71.04972864,5.25908752,71.2441010987,11.61972864,3.38908752,12.103884,59.43,1.87,59.4594130479,135.29,11.61972864,3.57908752,12.1584522511,11.61972864,3.38908752,12.103884,0.0,0.19,0.19,135.29
2022-01-18 15:30:00,76.0422096,3.3764778,76.1171350169,8.1822096,2.3864777999999998,8.523135,67.86,0.99,67.8672211012,135.16,74.8322096,3.9964778,74.9388512617,8.1822096,2.3864777999999998,8.523135,66.65,1.6099999999999999,66.6694427755,135.22,8.1822096,2.5764778,8.5782744064,8.1822096,2.3864777999999998,8.523135,0.0,0.19,0.19,135.22
2022-01-18 16:00:00,77.68614688,3.05179284,77.7460665024,6.96614688,2.03179284,7.256403,70.72,1.02,70.7273553867,135.25,76.69614688,3.56179284,76.7788077172,6.96614688,2.03179284,7.256403,69.73,1.53,69.7467834384,135.22,6.96614688,2.22179284,7.3118784028,6.96614688,2.03179284,7.256403,0.0,0.19,0.19,135.22
2022-01-18 16:30:00,82.29959392,2.42988156,82.3354570267,6.47959392,1.88988156,6.749577,75.82,0.54,75.8219229511,135.0,81.50959392,2.46988156,81.5470061739,6.47959392,1.88988156,6.749577,75.03,0.58,75.0322417365,135.02,6.47959392,2.07988156,6.8052218679,6.47959392,1.88988156,6.749577,0.0,0.19,0.19,135.02
2022-01-18 17:00:00,88.33328064,3.60137352,88.4066646801,6.07328064,1.77137352,6.326334,82.26,1.83,82.280353062,135.0,87.13328064,3.8013735200000003,87.2161626978,6.07328064,1.77137352,6.326334,81.06,2.03,81.0854148414,134.93,6.07328064,1.96137352,6.3821410057,6.07328064,1.77137352,6.326334,0.0,0.19,0.19,134.93
2022-01-18 17:30:00,90.21991456,3.87997508,90.3033066384,5.51991456,1.60997508,5.749911,84.7,2.27,84.7304130758,134.32,89.71991456,5.50997508,89.8889475633,5.51991456,1.60997508,5.749911,84.2,3.9,84.2902722739,134.2,5.51991456,1.78997508,5.8028844152,5.51991456,1.60997508,5.749911,0.0,0.18,0.18,134.2
2022-01-18 18:00:00,87.83130304,2.74829672,87.8742904868,5.65130304,1.64829672,5.886774,82.18,1.1,82.1873615588,133.87,86.80130304,4.01829672,86.8942628599,5.65130304,1.64829672,5.886774,81.15,2.37,81.1846007565,133.6,5.65130304,1.83829672,5.9427738372,5.65130304,1.64829672,5.886774,0.0,0.19,0.19,133.6
2022-01-18 18:30:00,86.32903488,2.46305184,86.364164372,6.07903488,1.77305184,6.332328,80.25,0.6900000000000001,80.2529663003,134.19,85.33903488,3.46305184,85.409271173,6.07903488,1.77305184,6.332328,79.26,1.69,79.2780152375,134.05,6.07903488,1.9630518399999999,6.3881325596,6.07903488,1.77305184,6.332328,0.0,0.19,0.19,134.05
2022-01-18 19:00:00,83.96372,3.079835,84.0201860261,6.27372,1.829835,6.535125,77.69,1.25,77.700055341,134.1,82.76372,2.789835,82.8107271286,6.27372,1.829835,6.535125,76.49,0.96,76.4960240797,133.83,6.27372,2.019835,6.5908494190999996,6.27372,1.829835,6.535125,0.0,0.19,0.19,133.83
2022-01-18 19:30:00,80.43450944,4.29298192,80.5489913197,6.04450944,1.76298192,6.296364,74.39,2.5300000000000002,74.4330101501,134.96,79.57450944,2.83298192,79.6249228519,6.04450944,1.76298192,6.296364,73.53,1.07,73.5377848456,134.66,6.04450944,1.94298192,6.3491159315,6.04450944,1.76298192,6.296364,0.0,0.18,0.18,134.66
2022-01-18 20:00:00,81.30709696,4.25165328,81.4181832988,5.93709696,1.73165328,6.184476,75.37,2.52,75.4121164005,134.96,80.18709696,2.93165328,80.2406699238,5.93709696,1.73165328,6.184476,74.25,1.2,74.2596963366,134.66,5.93709696,1.9216532800000001,6.2403422695,5.93709696,1.73165328,6.184476,0.0,0.19,0.19,134.66
2022-01-18 20:30:00,77.9874768,4.8975974,78.1411095258,5.7174768,1.6675974,5.955705,72.27,3.23,72.3421440103,134.75,77.4774768,3.3675974,77.5506294207,5.7174768,1.6675974,5.955705,71.76,1.7000000000000002,71.7801337419,134.44,5.7174768,1.8575974,6.0116727339,5.7174768,1.6675974,5.955705,0.0,0.19,0.19,134.44
2022-01-18 21:00:00,75.5563488,4.5835184,75.6952474394,4.8463488,1.4135184,5.04828,70.71,3.17,70.7810214676,134.75,74.2663488,3.6635184,74.3566535769,4.8463488,1.4135184,5.04828,69.42,2.25,69.4564532639,134.44,4.8463488,1.6035184,5.1047397534,4.8463488,1.4135184,5.04828,0.0,0.19,0.19,134.44
2022-01-18 21:30:00,71.84546976,6.35992868,72.1264183074,4.76546976,1.3899286800000001,4.964031,67.08,4.97,67.2638632551,135.3,70.90546976,5.02992868,71.0836537075,4.76546976,1.3899286800000001,4.964031,66.14,3.64,66.2400875603,135.06,4.76546976,1.5699286799999999,5.0174075072,4.76546976,1.3899286800000001,4.964031,0.0,0.18,0.18,135.06
2022-01-18 22:00:00,68.17857664,7.61375152,68.6023871659,4.77857664,1.39375152,4.977684,63.4,6.22,63.7043828947,135.3,67.17857664,6.31375152,67.4746220266,4.77857664,1.39375152,4.977684,62.4,4.92,62.5936610209,135.06,4.77857664,1.5837515199999999,5.0341894662,4.77857664,1.39375152,4.977684,0.0,0.19,0.19,135.06
2022-01-18 22:30:00,63.33506016,8.97272588,63.9674890486,4.77506016,1.39272588,4.974021,58.56,7.58,59.0485393553,135.71,62.21506016,7.74272588,62.6950039059,4.77506016,1.39272588,4.974021,57.44,6.35,57.7899307838,135.5,4.77506016,1.58272588,5.0305288731,4.77506016,1.39272588,4.974021,0.0,0.19,0.19,135.5
2022-01-18 23:00:00,59.38520992,9.79901956,60.1882375683,4.86520992,1.41901956,5.067927,54.52,8.38,55.1602646839,135.37,58.66520992,8.43901956,59.2690805234,4.86520992,1.41901956,5.067927,53.8,7.02,54.2560632556,135.22,4.86520992,1.6090195600000001,5.1243742555,4.86520992,1.41901956,5.067927,0.0,0.19,0.19,135.22
2022-01-18 23:30:00,58.04105408,8.65780744,58.6832308959,4.86105408,1.41780744,5.063598,53.18,7.24,53.6705692163,135.28,56.53105408,9.87780744,57.3875522672,4.86105408,1.41780744,5.063598,51.67,8.46,52.3580032087,135.1,4.86105408,1.59780744,5.1169165895,4.86105408,1.41780744,5.063598,0.0,0.18,0.18,135.1
2022-01-19 00:00:00,53.2819632,10.2193226,54.2531303876,4.8319632,1.4093225999999999,5.033295,48.45,8.81,49.244477863,135.57,52.4219632,11.1193226,53.5882595428,4.8319632,1.4093225999999999,5.033295,47.59,9.71,48.5704869236,135.64,4.8319632,1.5993225999999998,5.0897643506,4.8319632,1.4093225999999999,5.033295,0.0,0.19,0.19,135.64
2022-01-19 00:30:00,53.65128384,10.31079112,54.6330730529,4.87128384,1.42079112,5.074254,48.78,8.89,49.5834700278,135.75,52.76128384,11.22079112,53.9412571767,4.87128384,1.42079112,5.074254,47.89,9.8,48.8824314043,135.87,4.87128384,1.61079112,5.1306972511,4.87128384,1.42079112,5.074254,0.0,0.19,0.19,135.87
2022-01-19 01:00:00,55.49681824,9.03990532,56.2282555568,4.93681824,1.43990532,5.142519,50.56,7.6,51.1280118917,135.75,54.37681824,10.17990532,55.3215042658,4.93681824,1.43990532,5.142519,49.44,8.74,50.2065852254,135.87,4.93681824,1.62990532,5.1989196654,4.93681824,1.43990532,5.142519,0.0,0.19,0.19,135.87
2022-01-19 01:30:00,55.91645856,9.95146708,56.7950881233,4.97645856,1.45146708,5.183811,50.94,8.5,51.6442988141,135.43,54.92645856,10.91146708,55.9997853905,4.97645856,1.45146708,5.183811,49.95,9.46,50.8379199024,135.54,4.97645856,1.63146708,5.2370625958,4.97645856,1.45146708,5.183811,0.0,0.18,0.18,135.54
2022-01-19 02:00:00,54.08907616,10.50806388,55.1003408914,4.75907616,1.38806388,4.957371,49.33,9.12,50.1659575808,136.1,53.19907616,11.36806388,54.4001340132,4.75907616,1.38806388,4.957371,48.44,9.98,49.4573958069,136.2,4.75907616,1.57806388,5.0138898578,4.75907616,1.38806388,4.957371,0.0,0.19,0.19,136.2
2022-01-19 02:30:00,54.59607904,10.982189720000001,55.6896789144,4.8760790400000005,1.42218972,5.079249,49.72,9.56,50.6307416497,136.42,53.73607904,11.79218972,55.014742833,4.8760790400000005,1.42218972,5.079249,48.86,10.37,49.9483383107,136.53,4.8760790400000005,1.61218972,5.1356890967,4.8760790400000005,1.42218972,5.079249,0.0,0.19,0.19,136.53
2022-01-19 03:00:00,53.02308192,10.95631556,54.1432181067,4.99308192,1.45631556,5.201127,48.03,9.5,48.9605034696,136.67,52.16308192,11.77631556,53.4758704797,4.99308192,1.45631556,5.201127,47.17,10.32,48.285725634,136.78,4.99308192,1.6463155600000001,5.257491986,4.99308192,1.45631556,5.201127,0.0,0.19,0.19,136.78
2022-01-19 03:30:00,52.63011488,10.80836684,53.7284820745,5.00011488,1.45836684,5.208453,47.63,9.35,48.5390502585,136.76,51.830114879999996,11.58836684,53.1098018683,5.00011488,1.45836684,5.208453,46.83,10.13,47.9131067663,136.86,5.00011488,1.64836684,5.2648135819,5.00011488,1.45836684,5.208453,0.0,0.19,0.19,136.86
2022-01-19 04:00:00,51.15575936,11.45209648,52.4219632357,4.87575936,1.42209648,5.078916,46.28,10.03,47.3544010626,136.36,50.40575936,12.23209648,51.8687262322,4.87575936,1.42209648,5.078916,45.53,10.81,46.795694246400004,136.46,4.87575936,1.61209648,5.1353563068,4.87575936,1.42209648,5.078916,0.0,0.19,0.19,136.46
2022-01-19 04:30:00,52.748648,10.956689,53.8745663525,3.348648,0.9766889999999999,3.488175,49.4,9.98,50.3980198024,136.5,52.068648,11.666689,53.3596826899,3.348648,0.9766889999999999,3.488175,48.72,10.69,49.8789985866,136.6,3.348648,1.166689,3.546069183,3.348648,0.9766889999999999,3.488175,0.0,0.19,0.19,136.6
2022-01-19 05:00:00,51.9868304,10.9769922,53.1330866109,2.7668304,0.8069921999999999,2.8821149999999998,49.22,10.17,50.2596985665,136.18,51.2868304,11.7069922,52.6060133335,2.7668304,0.8069921999999999,2.8821149999999998,48.52,10.9,49.7292710584,136.27,2.7668304,0.9969922,2.9409766931,2.7668304,0.8069921999999999,2.8821149999999998,0.0,0.19,0.19,136.27
2022-01-19 05:30:00,55.20879008,9.36923044,55.9981515868,1.12879008,0.32923044,1.175823,54.08,9.04,54.8303565555,135.49,54.51879008,10.13923044,55.4536064265,1.12879008,0.32923044,1.175823,53.39,9.81,54.2837747398,135.56,1.12879008,0.5092304400000001,1.2383386797,1.12879008,0.32923044,1.175823,0.0,0.18,0.18,135.56
2022-01-19 06:00:00,57.64727168,9.01545424,58.3479763771,1.04727168,0.30545424,1.090908,56.6,8.71,57.2662562073,135.49,56.82727168,9.76545424,57.660236759,1.04727168,0.30545424,1.090908,55.78,9.46,56.576496887,135.56,1.04727168,0.49545424,1.1585563757,1.04727168,0.30545424,1.090908,0.0,0.19,0.19,135.56
2022-01-19 06:30:00,62.11809088,6.94985984,62.5056618745,1.02809088,0.29985984,1.0709279999999999,61.09,6.65,61.4508795706,135.83,61.57809088,7.58985984,62.0440750501,1.02809088,0.29985984,1.0709279999999999,60.55,7.29,60.987265884,135.9,1.02809088,0.48985984,1.1388298909,1.02809088,0.29985984,1.0709279999999999,0.0,0.19,0.19,135.9
2022-01-19 07:00:00,68.9125664,4.0911652,69.0339006614,1.0325663999999999,0.30116519999999997,1.07559,67.88,3.79,67.9857227659,135.39,68.1025664,4.9711652,68.2837611275,1.0325663999999999,0.30116519999999997,1.07559,67.07,4.67,67.232386541,135.48,1.0325663999999999,0.49116519999999997,1.1434319499,1.0325663999999999,0.30116519999999997,1.07559,0.0,0.19,0.19,135.48
2022-01-19 07:30:00,72.2521568,2.9139624,72.3108936407,1.0421568,0.30396239999999997,1.08558,71.21,2.61,71.25781501,135.07,71.7421568,3.5639624,71.830626409,1.0421568,0.30396239999999997,1.08558,70.7,3.26,70.7751199222,135.07,1.0421568,0.49396239999999997,1.1532951263,1.0421568,0.30396239999999997,1.08558,0.0,0.19,0.19,135.07
2022-01-19 08:00:00,76.40912864,1.86016252,76.4317678987,2.22912864,0.65016252,2.322009,74.18,1.21,74.1898679066,135.07,75.46912864,2.68016252,75.5167044356,2.22912864,0.65016252,2.322009,73.24,2.03,73.2681274498,135.07,2.22912864,0.83016252,2.3786938229,2.22912864,0.65016252,2.322009,0.0,0.18,0.18,135.07
2022-01-19 08:30:00,80.63915904,4.97475472,80.7924634802,1.7991590400000002,0.52475472,1.8741240000000001,78.84,4.45,78.9654867648,134.67,80.74915904,7.30475472,81.0788882952,1.7991590400000002,0.52475472,1.8741240000000001,78.95,6.78,79.2405887156,134.7,1.7991590400000002,0.7147547200000001,1.935935836,1.7991590400000002,0.52475472,1.8741240000000001,0.0,0.19,0.19,134.7
2022-01-19 09:00:00,80.25891904,4.09468472,80.3633033693,2.03891904,0.59468472,2.123874,78.22,3.5,78.2982656257,135.09,80.04891904,6.25468472,80.2929045459,2.03891904,0.59468472,2.123874,78.01,5.66,78.2150605702,135.39,2.03891904,0.78468472,2.1847015726,2.03891904,0.59468472,2.123874,0.0,0.19,0.19,135.39
2022-01-19 09:30:00,80.5280176,5.1369218,80.6916946418,4.3780176,1.2769218,4.560435,76.15,3.86,76.2477678362,135.13,81.0180176,6.8969218,81.3110491025,4.3780176,1.2769218,4.560435,76.64,5.62,76.8457806259,135.82,4.3780176,1.4569218,4.6140718717,4.3780176,1.2769218,4.560435,0.0,0.18,0.18,135.82
2022-01-19 10:00:00,77.4127904,6.5641472,77.6905923904,6.8027904,1.9841472,7.08624,70.61,4.58,70.758381129,136.24,77.2927904,6.6841472,77.5812688193,6.8027904,1.9841472,7.08624,70.49,4.7,70.6465151299,136.82,6.8027904,2.1741472,7.1417696178,6.8027904,1.9841472,7.08624,0.0,0.19,0.19,136.82
2022-01-19 10:30:00,75.03506528,7.55314404,75.4142626196,9.64506528,2.81314404,10.046943,65.39,4.74,65.5615718237,136.6,74.34506528,8.27314404,74.8039681019,9.64506528,2.81314404,10.046943,64.7,5.46,64.929974588,137.33,9.64506528,3.00314404,10.1017898602,9.64506528,2.81314404,10.046943,0.0,0.19,0.19,137.33
2022-01-19 11:00:00,73.18502368,9.46146524,73.794085234,11.28502368,3.29146524,11.755233,61.9,6.17,62.2067432036,136.46,70.68502368,8.49146524,71.1932409331,11.28502368,3.29146524,11.755233,59.4,5.2,59.6271750127,136.37,11.28502368,3.48146524,11.8098416448,11.28502368,3.29146524,11.755233,0.0,0.19,0.19,136.37
2022-01-19 11:30:00,71.32528192,8.64904056,71.8477678399,12.78528192,3.72904056,13.318002,58.54,4.92,58.746387123,135.94,69.97528192,9.70904056,70.6456336116,12.78528192,3.72904056,13.318002,57.19,5.98,57.5017956241,135.27,12.78528192,3.91904056,13.3724460247,12.78528192,3.72904056,13.318002,0.0,0.19,0.19,135.27
2022-01-19 12:00:00,70.924112,9.286616,71.5295106912,13.874112,4.046616,14.4522,57.05,5.24,57.2901396403,136.03,68.564112,10.096616,69.3035288351,13.874112,4.046616,14.4522,54.69,6.05,55.0236185651,135.33,13.874112,4.236616,14.506546760700001,13.874112,4.046616,14.4522,0.0,0.19,0.19,135.33
2022-01-19 12:30:00,73.27856832,9.55041576,73.8983018494,13.09856832,3.82041576,13.644342,60.18,5.73,60.4521736582,136.18,71.14856832,9.40041576,71.7668906282,13.09856832,3.82041576,13.644342,58.05,5.58,58.3175693938,135.56,13.09856832,4.01041576,13.6987563889,13.09856832,3.82041576,13.644342,0.0,0.19,0.19,135.56
2022-01-19 13:00:00,76.1998768,10.1620474,76.8744979281,13.3098768,3.8820474,13.864455,62.89,6.28,63.2027728822,135.95,74.8298768,9.2120474,75.3947762063,13.3098768,3.8820474,13.864455,61.52,5.33,61.7504599173,135.25,13.3098768,4.0720474,13.9188501845,13.3098768,3.8820474,13.864455,0.0,0.19,0.19,135.25
2022-01-19 13:30:00,79.30532224,10.85405232,80.0446412157,12.42532224,3.62405232,12.943044,66.88,7.23,67.2696610665,135.95,78.14532224,7.21405232,78.4776015107,12.42532224,3.62405232,12.943044,65.72,3.59,65.8179800662,135.31,12.42532224,3.81405232,12.9975239129,12.42532224,3.62405232,12.943044,0.0,0.19,0.19,135.31
2022-01-19 14:00:00,77.57576352,9.66251436,78.1752087907,10.70576352,3.12251436,11.151837,66.87,6.54,67.1890504472,135.95,76.30576352,7.40251436,76.6639861031,10.70576352,3.12251436,11.151837,65.6,4.28,65.7394736821,135.19,10.70576352,3.3125143599999998,11.2065214911,10.70576352,3.12251436,11.151837,0.0,0.19,0.19,135.19
2022-01-19 14:30:00,79.23485696,8.65433328,79.7060853511,8.17485696,2.38433328,8.515476,71.06,6.27,71.3360813334,135.82,77.97485696,7.07433328,78.2951116564,8.17485696,2.38433328,8.515476,69.8,4.69,69.95738774430001,135.09,8.17485696,2.5743332800000003,8.5706171396,8.17485696,2.38433328,8.515476,0.0,0.19,0.19,135.09
2022-01-19 15:00:00,78.85068288,7.3556158400000005,79.1930254191,6.43068288,1.87561584,6.698628,72.42,5.48,72.6270390419,135.82,77.11068288,7.5656158399999995,77.4809393158,6.43068288,1.87561584,6.698628,70.68,5.69,70.9086630815,135.09,6.43068288,2.06561584,6.7542913101,6.43068288,1.87561584,6.698628,0.0,0.19,0.19,135.09
2022-01-19 15:30:00,80.55368256,6.00482408,80.7771854313,3.75368256,1.09482408,3.9100859999999997,76.8,4.91,76.9567937222,135.9,79.50368256,7.26482408,79.8349122221,3.75368256,1.09482408,3.9100859999999997,75.75,6.17,76.0008644688,135.24,3.75368256,1.28482408,3.9674810243,3.75368256,1.09482408,3.9100859999999997,0.0,0.19,0.19,135.24
2022-01-19 16:00:00,83.74705152,6.19622336,83.9759597874,1.42705152,0.41622336,1.486512,82.32,5.78,82.5226684009,135.96,82.08705152,5.75622336,82.2886270065,1.42705152,0.41622336,1.486512,80.66,5.34,80.8365709317,135.27,1.42705152,0.60622336,1.5504782497,1.42705152,0.41622336,1.486512,0.0,0.19,0.19,135.27
2022-01-19 16:30:00,88.86915936,7.21142148,89.1612700959,1.4791593600000001,0.43142148,1.540791,87.39,6.78,87.6526126251,135.39,87.40915936,4.73142148,87.537120636,1.4791593600000001,0.43142148,1.540791,85.93,4.3,86.0375203036,134.69,1.4791593600000001,0.62142148,1.6043930529,1.4791593600000001,0.43142148,1.540791,0.0,0.19,0.19,134.69
2022-01-19 17:00:00,93.67881984,8.43048912,94.0573996739,1.33881984,0.39048912,1.394604,92.34,8.04,92.6893586125,135.39,91.52881984,2.43048912,91.5610841934,1.33881984,0.39048912,1.394604,90.19,2.04,90.2130683438,134.69,1.33881984,0.58048912,1.4592484992,1.33881984,0.39048912,1.394604,0.0,0.19,0.19,134.69
2022-01-19 17:30:00,92.47796064,8.11773852,92.8335654966,1.39796064,0.40773852,1.4562089999999999,91.08,7.71,91.4057465371,135.0,90.69796064,1.77773852,90.7153813777,1.39796064,0.40773852,1.4562089999999999,89.3,1.37,89.3105083403,134.22,1.39796064,0.59773852,1.5203898478,1.39796064,0.40773852,1.4562089999999999,0.0,0.19,0.19,134.22
2022-01-19 18:00:00,90.6188896,8.1400928,90.9837582381,1.5088895999999998,0.4400928,1.57176,89.11,7.7,89.4420600165,135.24,88.3788896,1.7900928,88.397016687,1.5088895999999998,0.4400928,1.57176,86.87,1.35,86.8804891791,134.32,1.5088895999999998,0.6200928,1.6313377656,1.5088895999999998,0.4400928,1.57176,0.0,0.18,0.18,134.32
2022-01-19 18:30:00,88.9677008,7.2768294000000004,89.2647972706,1.4977008,0.4368294,1.560105,87.47,6.84,87.7370303806,135.2,86.7777008,2.6368294,86.8177529392,1.4977008,0.4368294,1.560105,85.28,2.2,85.308372391,134.37,1.4977008,0.6268294,1.6235833157,1.4977008,0.4368294,1.560105,0.0,0.19,0.19,134.37
2022-01-19 19:00:00,87.11144704,6.27083872,87.336862914,1.51144704,0.44083872,1.574424,85.6,5.83,85.7983035963,135.15,84.41144704,3.66083872,84.4907931761,1.51144704,0.44083872,1.574424,82.9,3.22,82.962512016,134.25,1.51144704,0.63083872,1.6378124573,1.51144704,0.44083872,1.574424,0.0,0.19,0.19,134.25
2022-01-19 19:30:00,85.90348512,5.64643316,86.0888550464,1.39348512,0.40643316,1.451547,84.51,5.24,84.6722959415,135.15,83.65348512,4.08643316,83.7532358103,1.39348512,0.40643316,1.451547,82.26,3.68,82.3422734687,134.25,1.39348512,0.59643316,1.5157616218,1.39348512,0.40643316,1.451547,0.0,0.19,0.19,134.25
2022-01-19 20:00:00,80.56959904,3.60654972,80.6502789229,1.35959904,0.39654972,1.416249,79.21,3.21,79.2750162409,135.01,78.38959904,6.14654972,78.6302060986,1.35959904,0.39654972,1.416249,77.03,5.75,77.2443098228,134.07,1.35959904,0.58654972,1.4807262149,1.35959904,0.39654972,1.416249,0.0,0.19,0.19,134.07
2022-01-19 20:30:00,78.88097824,3.03778532,78.9394506426,0.78097824,0.22778532,0.813519,78.1,2.81,78.150534867,135.16,77.12097824,6.16778532,77.3672208396,0.78097824,0.22778532,0.813519,76.34,5.94,76.5707463722,134.22,0.78097824,0.40778532,0.8810311451,0.78097824,0.22778532,0.813519,0.0,0.18,0.18,134.22
2022-01-19 21:00:00,76.20941984,2.60566412,76.2539517524,0.73941984,0.21566412000000001,0.7702289999999999,75.47,2.39,75.5078340306,135.16,73.93941984,7.11566412,74.2810237015,0.73941984,0.21566412000000001,0.7702289999999999,73.2,6.9,73.5244857173,134.22,0.73941984,0.40566412,0.8433890431000001,0.73941984,0.21566412000000001,0.7702289999999999,0.0,0.19,0.19,134.22
2022-01-19 21:30:00,75.96220704,2.03939372,75.9895783982,0.75220704,0.21939372000000001,0.7835489999999999,75.21,1.82,75.232017785,135.42,74.08220704,7.35939372,74.4468540359,0.75220704,0.21939372000000001,0.7835489999999999,73.33,7.14,73.676783996,134.59,0.75220704,0.40939372,0.8563986507,0.75220704,0.21939372000000001,0.7835489999999999,0.0,0.19,0.19,134.59
2022-01-19 22:00:00,72.47002912,0.94792516,72.4762283977,0.85002912,0.24792516,0.885447,71.62,0.7000000000000001,71.6234207505,135.85,70.44002912,9.01792516,71.014932772,0.85002912,0.24792516,0.885447,69.59,8.77,70.1404376947,134.99,0.85002912,0.43792516000000004,0.9562049731000001,0.85002912,0.24792516,0.885447,0.0,0.19,0.19,134.99
2022-01-19 22:30:00,66.66372512,1.92650316,66.6915561469,1.15372512,0.33650316,1.201797,65.51,1.5899999999999999,65.5292926866,135.95,64.87372512,10.76650316,65.7610659984,1.15372512,0.33650316,1.201797,63.72,10.43,64.5679742597,135.09,1.15372512,0.52650316,1.2681826485,1.15372512,0.33650316,1.201797,0.0,0.19,0.19,135.09
2022-01-19 23:00:00,62.61494368,3.01102524,62.6872989133,1.37494368,0.40102524,1.432233,61.24,2.61,61.2955928269,135.17,60.96494368,11.89102524,62.1137733451,1.37494368,0.40102524,1.432233,59.59,11.49,60.687628063700004,134.36,1.37494368,0.59102524,1.496589776,1.37494368,0.40102524,1.432233,0.0,0.19,0.19,134.36
